Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-21 00:30:00,63.52936,3.28148,63.6140526378,6.75936,1.9714800000000001,7.041,56.77,1.31,56.7851124856,0.0,80.94936,15.63148,82.4447818324,6.75936,1.9714800000000001,7.041,74.19,13.66,75.4370711255,139.61,69.62936,23.92148,73.6239429765,6.75936,1.9714800000000001,7.041,62.87,21.95,66.5915865557,138.18,6.75936,1.9714800000000001,7.041,6.75936,1.9714800000000001,7.041,0.0,0.0,0.0,139.16
2020-08-21 01:00:00,61.1208,5.24565,61.3454891297,8.1108,2.36565,8.44875,53.01,2.88,53.0881766498,0.0,77.5108,16.96565,79.3458089414,8.1108,2.36565,8.44875,69.4,14.6,70.9191088494,139.35,66.7808,25.95565,71.6475471706,8.1108,2.36565,8.44875,58.67,23.59,63.2349349648,137.97,8.1108,2.36565,8.44875,8.1108,2.36565,8.44875,0.0,0.0,0.0,138.91
2020-08-21 01:30:00,59.81376,5.94818,60.1087907934,9.11376,2.65818,9.493500000000001,50.7,3.29,50.8066344093,0.0,75.65376,17.71818,77.7008706814,9.11376,2.65818,9.493500000000001,66.54,15.06,68.2229814652,139.3,65.20376,26.68818,70.4541643187,9.11376,2.65818,9.493500000000001,56.09,24.03,61.0207259872,137.91,9.11376,2.65818,9.493500000000001,9.11376,2.65818,9.493500000000001,0.0,0.0,0.0,138.85
2020-08-21 02:00:00,59.66816,4.58363,59.843955265,7.41816,2.16363,7.72725,52.25,2.42,52.3060120827,0.0,75.84816000000001,17.17363,77.7680972042,7.41816,2.16363,7.72725,68.43,15.01,70.0568697559,140.09,65.23816,25.42363,70.0169871,7.41816,2.16363,7.72725,57.82,23.26,62.3231899055,138.62,7.41816,2.16363,7.72725,7.41816,2.16363,7.72725,0.0,0.0,0.0,139.64
2020-08-21 02:30:00,58.6408,4.5719,58.8187529131,8.6808,2.5319000000000003,9.0425,49.96,2.04,50.0016319734,0.0,73.7908,21.4419,76.8429387794,8.6808,2.5319000000000003,9.0425,65.11,18.91,67.8004439513,139.95,63.9608,24.2819,68.4148712215,8.6808,2.5319000000000003,9.0425,55.28,21.75,59.4048895294,138.92,8.6808,2.5319000000000003,9.0425,8.6808,2.5319000000000003,9.0425,0.0,0.0,0.0,139.49
2020-08-21 03:00:00,58.10296,3.45128,58.2053716971,7.51296,2.19128,7.8260000000000005,50.59,1.26,50.6056884154,0.0,72.76296,25.67128,77.1586869043,7.51296,2.19128,7.8260000000000005,65.25,23.48,69.3460373778,139.71,63.49296,21.55128,67.0508287734,7.51296,2.19128,7.8260000000000005,55.98,19.36,59.2331832675,139.16,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,139.24
2020-08-21 03:30:00,58.17904,2.67472,58.2404912617,7.31904,2.13472,7.624,50.86,0.54,50.8628666121,0.0,72.80904,25.454720000000002,77.1304030587,7.31904,2.13472,7.624,65.49,23.32,69.5180731896,140.12,63.59904,22.43472,67.4400070463,7.31904,2.13472,7.624,56.28,20.3,59.8291601144,139.67,7.31904,2.13472,7.624,7.31904,2.13472,7.624,0.0,0.0,0.0,139.69
2020-08-21 04:00:00,57.77464,2.65302,57.8355214574,8.68464,2.53302,9.0465,49.09,0.12,49.0901466692,0.0,72.07464,25.18302,76.3474834389,8.68464,2.53302,9.0465,63.39,22.65,67.3150399242,139.81,63.01464,23.45302,67.2375564804,8.68464,2.53302,9.0465,54.33,20.92,58.2185133785,139.48,8.68464,2.53302,9.0465,8.68464,2.53302,9.0465,0.0,0.0,0.0,139.38
2020-08-21 04:30:00,57.69448,2.71339,57.7582505601,9.23448,2.69339,9.619250000000001,48.46,0.02,48.4600041271,0.0,71.83448,25.29339,76.157390282,9.23448,2.69339,9.619250000000001,62.6,22.6,66.5546392072,140.06,62.84448,23.56339,67.1167789361,9.23448,2.69339,9.619250000000001,53.61,20.87,57.5290274557,139.73,9.23448,2.69339,9.619250000000001,9.23448,2.69339,9.619250000000001,0.0,0.0,0.0,139.63
2020-08-21 05:00:00,58.55048,2.55389,58.6061520863,8.07048,2.35389,8.40675,50.48,0.2,50.480396195,0.0,73.18048,24.73389,77.2473168956,8.07048,2.35389,8.40675,65.11,22.38,68.8489397159,140.23,63.93048,23.05389,67.9601950936,8.07048,2.35389,8.40675,55.86,20.7,59.5720538508,139.92,8.07048,2.35389,8.40675,8.07048,2.35389,8.40675,0.0,0.0,0.0,139.79
2020-08-21 05:30:00,60.66768,3.18224,60.7510826899,7.68768,2.24224,8.008,52.98,0.9400000000000001,52.9883383397,0.0,75.87768,24.54224,79.7480022722,7.68768,2.24224,8.008,68.19,22.3,71.7437530382,139.33,66.34768,21.89224,69.8661922077,7.68768,2.24224,8.008,58.66,19.65,61.8637058379,138.95,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0.0,0.0,0.0,138.9
2020-08-21 06:00:00,63.25296,4.40753,63.4063346162,9.04296,2.63753,9.41975,54.21,1.77,54.2388882629,0.0,78.59296,22.58753,81.7743839663,9.04296,2.63753,9.41975,69.55,19.95,72.3547165014,138.79,69.07296,21.26753,72.2729661455,9.04296,2.63753,9.41975,60.03,18.63,62.8544175059,138.57,9.04296,2.63753,9.41975,9.04296,2.63753,9.41975,0.0,0.0,0.0,138.36
2020-08-21 06:30:00,68.32232,7.31401,68.7126928046,9.44232,2.75401,9.83575,58.88,4.5600000000000005,59.0563121097,0.0,85.03232,20.34401,87.4321118781,9.44232,2.75401,9.83575,75.59,17.59,77.6096398652,138.36,74.69232,18.13401,76.8621167134,9.44232,2.75401,9.83575,65.25,15.38,67.0381003609,138.1,9.44232,2.75401,9.83575,9.44232,2.75401,9.83575,0.0,0.0,0.0,137.94
2020-08-21 07:00:00,72.71392,9.48031,73.3293286446,10.90392,3.18031,11.35825,61.81,6.3,62.1302349907,0.0,90.18392,17.12031,91.7945774055,10.90392,3.18031,11.35825,79.28,13.94,80.4962235139,137.38,79.43392,16.40031,81.1092954886,10.90392,3.18031,11.35825,68.53,13.22,69.7934760561,137.33,10.90392,3.18031,11.35825,10.90392,3.18031,11.35825,0.0,0.0,0.0,136.98
2020-08-21 07:30:00,76.07424,11.72957,76.9731953602,11.96424,3.48957,12.46275,64.11,8.24,64.6373707695,0.0,94.27424,15.67957,95.5692484169,11.96424,3.48957,12.46275,82.31,12.19,83.2077652626,136.2,83.07424,14.22957,84.284102973,11.96424,3.48957,12.46275,71.11,10.74,71.9164772497,136.11,11.96424,3.48957,12.46275,11.96424,3.48957,12.46275,0.0,0.0,0.0,135.82
2020-08-21 08:00:00,79.54928,9.78229,80.1484943474,15.77928,4.60229,16.43675,63.77,5.18,63.9800382932,0.0,100.13928,17.32229,101.6264588075,15.77928,4.60229,16.43675,84.36,12.72,85.3135862568,137.71,86.48928,20.87229,88.9721756774,15.77928,4.60229,16.43675,70.71,16.27,72.5576805032,136.35,15.77928,4.60229,16.43675,15.77928,4.60229,16.43675,0.0,0.0,0.0,137.31
2020-08-21 08:30:00,81.31184,4.99012,81.464818307,15.05184,4.39012,15.679,66.26,0.6000000000000001,66.2627165154,0.0,104.57184,20.25012,106.514492352,15.05184,4.39012,15.679,89.52,15.86,90.9140803176,138.55,88.51184,23.74012,91.6402701753,15.05184,4.39012,15.679,73.46,19.35,75.9657429372,135.95,15.05184,4.39012,15.679,15.05184,4.39012,15.679,0.0,0.0,0.0,138.15
2020-08-21 09:00:00,80.59208,6.15894,80.8270740572,19.64208,5.72894,20.4605,60.95,0.43,60.9515167982,0.0,102.83208,21.82894,105.1234479013,19.64208,5.72894,20.4605,83.19,16.1,84.7336184758,138.89,87.18208,26.12894,91.0133868101,19.64208,5.72894,20.4605,67.54,20.4,70.5536079871,136.38,19.64208,5.72894,20.4605,19.64208,5.72894,20.4605,0.0,0.0,0.0,138.51
2020-08-21 09:30:00,80.78824,7.34032,81.1210208269,23.65824,6.90032,24.644,57.13,0.44,57.1316943561,0.0,102.31824,23.32032,104.9421724646,23.65824,6.90032,24.644,78.66,16.42,80.355534968,139.12,86.93824,27.27032,91.1149160522,23.65824,6.90032,24.644,63.28,20.37,66.4777804984,136.61,23.65824,6.90032,24.644,23.65824,6.90032,24.644,0.0,0.0,0.0,138.74
2020-08-21 10:00:00,83.41992,8.76831,83.8794749212,23.47992,6.84831,24.45825,59.94,1.92,59.9707428668,0.0,105.49992,25.88831,108.6298196384,23.47992,6.84831,24.45825,82.02,19.04,84.2009619898,138.32,89.91992,24.51831,93.2026798867,23.47992,6.84831,24.45825,66.44,17.67,68.749563635,135.89,23.47992,6.84831,24.45825,23.47992,6.84831,24.45825,0.0,0.0,0.0,137.94
2020-08-21 10:30:00,84.41896,8.83428,84.8799464573,22.12896,6.45428,23.051,62.29,2.38,62.33545139,0.0,106.91896,27.01428,110.2788979424,22.12896,6.45428,23.051,84.79,20.56,87.2471071154,137.98,91.15896,23.54428,94.1503537381,22.12896,6.45428,23.051,69.03,17.09,71.1140562758,135.7,22.12896,6.45428,23.051,22.12896,6.45428,23.051,0.0,0.0,0.0,137.6
2020-08-21 11:00:00,90.28448,7.70339,90.6125242246,18.11448,5.28339,18.86925,72.17,2.42,72.2105622468,0.0,111.77448,11.95339,112.4118228291,18.11448,5.28339,18.86925,93.66,6.67,93.8972017687,138.69,97.56448,12.40339,98.349742456,18.11448,5.28339,18.86925,79.45,7.12,79.7683953706,138.25,18.11448,5.28339,18.86925,18.11448,5.28339,18.86925,0.0,0.0,0.0,138.31
2020-08-21 11:30:00,89.57664,9.94027,90.1264855709,18.44664,5.38027,19.21525,71.13,4.5600000000000005,71.2760163028,0.0,112.53664,16.97027,113.8089864921,18.44664,5.38027,19.21525,94.09,11.59,94.8011402885,139.12,97.34664,10.40027,97.9006329671,18.44664,5.38027,19.21525,78.9,5.02,79.0595370591,138.38,18.44664,5.38027,19.21525,18.44664,5.38027,19.21525,0.0,0.0,0.0,138.72
2020-08-21 12:00:00,83.47792,13.45106,84.5546813763,19.47792,5.68106,20.2895,64.0,7.77,64.4699379556,0.0,106.74792,21.35106,108.8622349001,19.47792,5.68106,20.2895,87.27,15.67,88.6656743052,139.12,91.06792,12.06106,91.8631330918,19.47792,5.68106,20.2895,71.59,6.38,71.8737260757,137.4,19.47792,5.68106,20.2895,19.47792,5.68106,20.2895,0.0,0.0,0.0,138.72
2020-08-21 12:30:00,80.77816,15.74488,82.2983133436,23.22816,6.77488,24.196,57.55,8.97,58.2448572837,0.0,102.44816,23.29488,105.0632044133,23.22816,6.77488,24.196,79.22,16.52,80.9241546141,139.05,87.59816000000001,14.47488,88.786033735,23.22816,6.77488,24.196,64.37,7.7,64.8289048188,137.52,23.22816,6.77488,24.196,23.22816,6.77488,24.196,0.0,0.0,0.0,138.63
2020-08-21 13:00:00,79.0048,14.6814,80.3573389866,26.6448,7.7714,27.755,52.36,6.91,52.8139915174,0.0,96.5548,23.7214,99.426023862,26.6448,7.7714,27.755,69.91,15.95,71.7064195174,137.33,85.2448,16.0514,86.7428577406,26.6448,7.7714,27.755,58.6,8.28,59.1820783684,137.91,26.6448,7.7714,27.755,26.6448,7.7714,27.755,0.0,0.0,0.0,136.94
2020-08-21 13:30:00,79.86312,14.04216,81.088224753,26.85312,7.83216,27.972,53.01,6.21,53.3725041571,0.0,99.54312,15.75216,100.7817606713,26.85312,7.83216,27.972,72.69,7.92,73.1201921496,139.44,86.14312,12.38216,87.0284724076,26.85312,7.83216,27.972,59.29,4.55,59.4643304848,138.75,26.85312,7.83216,27.972,26.85312,7.83216,27.972,0.0,0.0,0.0,139.05
2020-08-21 14:00:00,78.90552,15.70036,80.4523610008,26.67552,7.78036,27.787,52.23,7.92,52.8270697654,0.0,96.01552,23.80036,98.9213688593,26.67552,7.78036,27.787,69.34,16.02,71.1665370803,138.23,85.12552,16.42036,86.6947655732,26.67552,7.78036,27.787,58.45,8.64,59.0851258778,138.75,26.67552,7.78036,27.787,26.67552,7.78036,27.787,0.0,0.0,0.0,137.81
2020-08-21 14:30:00,77.38936,15.39648,78.906049436,24.39936,7.11648,25.416,52.99,8.28,53.632998238,0.0,92.94936,31.66648,98.1954656794,24.39936,7.11648,25.416,68.55,24.55,72.8134946284,136.58,83.73936,17.91648,85.6345763626,24.39936,7.11648,25.416,59.34,10.8,60.3148041529,138.46,24.39936,7.11648,25.416,24.39936,7.11648,25.416,0.0,0.0,0.0,136.15
2020-08-21 15:00:00,75.48744,15.42342,77.0469693255,24.45744,7.13342,25.4765,51.03,8.29,51.6989845161,0.0,94.27744,11.82342,95.0159405229,24.45744,7.13342,25.4765,69.82,4.69,69.9773427618,140.01,81.51744,14.38342,82.7766621401,24.45744,7.13342,25.4765,57.06,7.25,57.51874564,139.3,24.45744,7.13342,25.4765,24.45744,7.13342,25.4765,0.0,0.0,0.0,139.56
2020-08-21 15:30:00,75.61816,13.97988,76.8995654513,26.46816,7.71988,27.571,49.15,6.26,49.5470493572,0.0,91.99816,26.60988,95.7692390959,26.46816,7.71988,27.571,65.53,18.89,68.1983357568,137.46,81.46816,15.32988,82.8979270826,26.46816,7.71988,27.571,55.0,7.61,55.5239777033,137.95,26.46816,7.71988,27.571,26.46816,7.71988,27.571,0.0,0.0,0.0,137.05
2020-08-21 16:00:00,77.45288,15.11334,78.9136342228,22.98288,6.70334,23.9405,54.47,8.41,55.1154152665,0.0,96.51288,14.78334,97.6385331078,22.98288,6.70334,23.9405,73.53,8.08,73.9726118236,139.22,83.93288,14.53334,85.1818426465,22.98288,6.70334,23.9405,60.95,7.83,61.4508860799,138.67,22.98288,6.70334,23.9405,22.98288,6.70334,23.9405,0.0,0.0,0.0,138.81
2020-08-21 16:30:00,76.8836,14.84855,78.304325462,27.1836,7.92855,28.31625,49.7,6.92,50.1794420057,0.0,94.1936,22.29855,96.7970020872,27.1836,7.92855,28.31625,67.01,14.37,68.5334735731,139.66,82.8036,13.97855,83.9752108248,27.1836,7.92855,28.31625,55.62,6.05,55.9480732465,139.65,27.1836,7.92855,28.31625,27.1836,7.92855,28.31625,0.0,0.0,0.0,139.23
2020-08-21 17:00:00,75.81088,16.81234,77.652716003,29.63088,8.64234,30.8655,46.18,8.17,46.897135307,0.0,93.08088,18.77234,94.9549944482,29.63088,8.64234,30.8655,63.45,10.13,64.2535555436,140.33,81.29088,15.31234,82.7204625679,29.63088,8.64234,30.8655,51.66,6.67,52.0888135783,140.03,29.63088,8.64234,30.8655,29.63088,8.64234,30.8655,0.0,0.0,0.0,139.9
2020-08-21 17:30:00,78.43056,9.81058,79.0417625174,27.91056,8.14058,29.0735,50.52,1.67,50.5475944037,0.0,95.03056,32.52058,100.4410048608,27.91056,8.14058,29.0735,67.12,24.38,71.4106350623,136.19,84.91056,11.06058,85.627913845,27.91056,8.14058,29.0735,57.0,2.92,57.0747439766,137.44,27.91056,8.14058,29.0735,27.91056,8.14058,29.0735,0.0,0.0,0.0,135.8
2020-08-21 18:00:00,80.10168,18.33799,82.1739679951,22.86168,6.66799,23.81425,57.24,11.67,58.4175187765,0.0,101.65168,17.82799,103.2032037984,22.86168,6.66799,23.81425,78.79,11.16,79.5764393524,139.18,87.52168,18.14799,89.3834101557,22.86168,6.66799,23.81425,64.66,11.48,65.6711961213,137.97,22.86168,6.66799,23.81425,22.86168,6.66799,23.81425,0.0,0.0,0.0,138.76
2020-08-21 18:30:00,80.61176,18.38218,82.681076383,19.96176,5.82218,20.7935,60.65,12.56,61.9368718939,0.0,103.12176,15.46218,104.2745241938,19.96176,5.82218,20.7935,83.16,9.64,83.7168752403,139.47,88.48176,18.29218,90.3527846934,19.96176,5.82218,20.7935,68.52,12.47,69.645468625,138.01,19.96176,5.82218,20.7935,19.96176,5.82218,20.7935,0.0,0.0,0.0,139.05
2020-08-21 19:00:00,78.5164,11.3752,79.336121937,20.9664,6.1152,21.84,57.55,5.26,57.7898788717,0.0,97.2464,24.4152,100.2644717934,20.9664,6.1152,21.84,76.28,18.3,78.4444287378,136.73,86.0064,9.8252,86.565786521,20.9664,6.1152,21.84,65.04,3.71,65.1457266442,137.22,20.9664,6.1152,21.84,20.9664,6.1152,21.84,0.0,0.0,0.0,136.31
2020-08-21 19:30:00,77.22184,11.39762,78.0584288508,17.51184,5.10762,18.2415,59.71,6.29,60.0403880734,0.0,96.18184,25.00762,99.3797132409,17.51184,5.10762,18.2415,78.67,19.9,81.1478829052,136.94,84.97184,9.96762,85.5544682728,17.51184,5.10762,18.2415,67.46,4.86,67.6348371773,137.67,17.51184,5.10762,18.2415,17.51184,5.10762,18.2415,0.0,0.0,0.0,136.54
2020-08-21 20:00:00,76.30584,10.99837,77.0943925377,16.00584,4.66837,16.67275,60.3,6.33,60.6313359576,0.0,95.28584,25.07837,98.5307867946,16.00584,4.66837,16.67275,79.28,20.41,81.8650505405,137.22,84.14584,9.54837,84.6858533579,16.00584,4.66837,16.67275,68.14,4.88,68.3145226142,137.91,16.00584,4.66837,16.67275,16.00584,4.66837,16.67275,0.0,0.0,0.0,136.79
2020-08-21 20:30:00,75.2124,10.51445,75.9437869253,14.7924,4.31445,15.40875,60.42,6.2,60.7372735641,0.0,94.2924,27.52445,98.2275523749,14.7924,4.31445,15.40875,79.5,23.21,82.8188028168,137.56,83.0624,9.03445,83.5522805228,14.7924,4.31445,15.40875,68.27,4.72,68.4329693934,137.94,14.7924,4.31445,15.40875,14.7924,4.31445,15.40875,0.0,0.0,0.0,137.12
2020-08-21 21:00:00,75.71192,11.00056,76.5069091677,12.48192,3.64056,13.002,63.23,7.36,63.6569124291,0.0,95.28192,27.54056,99.1822903748,12.48192,3.64056,13.002,82.8,23.9,86.1803341836,136.91,83.91192,9.72056,84.4730702934,12.48192,3.64056,13.002,71.43,6.08,71.6882926286,137.34,12.48192,3.64056,13.002,12.48192,3.64056,13.002,0.0,0.0,0.0,136.5
2020-08-21 21:30:00,74.17808,11.49194,75.062988466,12.89808,3.76194,13.4355,61.28,7.73,61.7656158392,0.0,93.23808,27.94194,97.334945282,12.89808,3.76194,13.4355,80.34,24.18,83.8998688914,136.91,82.13808,10.25194,82.7753976726,12.89808,3.76194,13.4355,69.24,6.49,69.5434950229,137.34,12.89808,3.76194,13.4355,12.89808,3.76194,13.4355,0.0,0.0,0.0,136.54
2020-08-21 22:00:00,72.95128,8.92954,73.4957545594,8.74128,2.54954,9.1055,64.21,6.38,64.5261846075,0.0,92.44128,27.31954,96.3937109663,8.74128,2.54954,9.1055,83.7,24.77,87.2882746994,137.48,81.30128,7.50954,81.6473595449,8.74128,2.54954,9.1055,72.56,4.96,72.7293283346,137.71,8.74128,2.54954,9.1055,8.74128,2.54954,9.1055,0.0,0.0,0.0,137.07
2020-08-21 22:30:00,68.9216,10.3988,69.7016641695,8.3616,2.4388,8.71,60.56,7.96,61.0808906287,0.0,87.3116,29.3388,92.1090694774,8.3616,2.4388,8.71,78.95,26.9,83.4069091862,136.97,76.8016,9.1788,77.3481488596,8.3616,2.4388,8.71,68.44,6.74,68.7710782233,137.1,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0.0,0.0,0.0,136.57
2020-08-21 23:00:00,68.36952,10.09236,69.1103971585,7.85952,2.29236,8.187,60.51,7.8,61.0106556267,0.0,86.40952,29.37236,91.2652216269,7.85952,2.29236,8.187,78.55,27.08,83.0868756182,137.16,76.21952,8.86236,76.7330219254,7.85952,2.29236,8.187,68.36,6.57,68.6749918092,137.25,7.85952,2.29236,8.187,7.85952,2.29236,8.187,0.0,0.0,0.0,136.75
2020-08-21 23:30:00,65.56328,9.99554,66.3208451714,6.77328,1.97554,7.0555,58.79,8.02,59.334513565,0.0,82.91328,29.48554,88.000051531,6.77328,1.97554,7.0555,76.14,27.51,80.9573943504,137.3,73.18328,8.77554,73.7075476044,6.77328,1.97554,7.0555,66.41,6.8,66.757232567,137.37,6.77328,1.97554,7.0555,6.77328,1.97554,7.0555,0.0,0.0,0.0,136.91
2020-08-22 00:00:00,62.42688,11.98534,63.5670018284,7.7668800000000005,2.26534,8.0905,54.66,9.72,55.5175107511,0.0,78.63688,30.45534,84.3284449676,7.7668800000000005,2.26534,8.0905,70.87,28.19,76.2707873304,137.82,69.51688,10.93534,70.371714956,7.7668800000000005,2.26534,8.0905,61.75,8.67,62.3556845845,137.99,7.7668800000000005,2.26534,8.0905,7.7668800000000005,2.26534,8.0905,0.0,0.0,0.0,137.43
2020-08-22 00:30:00,59.252,12.899750000000001,60.6399460262,8.262,2.40975,8.60625,50.99,10.49,52.0578543546,0.0,74.532,30.66975,80.5956114752,8.262,2.40975,8.60625,66.27,28.26,72.0440177947,137.5,65.852,11.95975,66.9292277265,8.262,2.40975,8.60625,57.59,9.55,58.3764558705,137.73,8.262,2.40975,8.60625,8.262,2.40975,8.60625,0.0,0.0,0.0,137.12
2020-08-22 01:00:00,57.60936,12.51148,58.952315403200004,7.71936,2.25148,8.041,49.89,10.26,50.9340720932,0.0,72.48936,31.26148,78.9429379045,7.71936,2.25148,8.041,64.77,29.01,70.9699443427,138.26,64.05936,11.49148,65.0819154312,7.71936,2.25148,8.041,56.34,9.24,57.0926720342,138.4,7.71936,2.25148,8.041,7.71936,2.25148,8.041,0.0,0.0,0.0,137.87
2020-08-22 01:30:00,56.05064,12.66102,57.4628199086,8.06064,2.35102,8.3965,47.99,10.31,49.0849895589,0.0,70.47064,32.77102,77.7177640816,8.06064,2.35102,8.3965,62.41,30.42,69.4289889023,137.96,62.26064,11.66102,63.3432449488,8.06064,2.35102,8.3965,54.2,9.31,54.9937823758,137.93,8.06064,2.35102,8.3965,8.06064,2.35102,8.3965,0.0,0.0,0.0,137.55
2020-08-22 02:00:00,55.5056,13.0183,57.0118212852,7.8456,2.2883,8.1725,47.66,10.73,48.8529272409,0.0,69.7556,31.6283,76.591077106,7.8456,2.2883,8.1725,61.91,29.34,68.5104641642,137.75,61.6656,12.0783,62.8373420368,7.8456,2.2883,8.1725,53.82,9.79,54.7031671844,137.89,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0.0,0.0,0.0,137.36
2020-08-22 02:30:00,54.26424,13.40332,55.8950510314,8.514240000000001,2.48332,8.869,45.75,10.92,47.0351878916,0.0,68.05424,33.04332,75.6521022748,8.514240000000001,2.48332,8.869,59.54,30.56,66.9247726929,138.43,60.18424,12.45332,61.4591565464,8.514240000000001,2.48332,8.869,51.67,9.97,52.6230918894,138.46,8.514240000000001,2.48332,8.869,8.514240000000001,2.48332,8.869,0.0,0.0,0.0,138.03
2020-08-22 03:00:00,53.08616,13.86013,54.865686792,9.80616,2.86013,10.21475,43.28,11.0,44.6560007166,0.0,66.25616,33.27013,74.1402744004,9.80616,2.86013,10.21475,56.45,30.41,64.1199703681,138.31,58.67616,12.90013,60.0774925106,9.80616,2.86013,10.21475,48.87,10.04,49.8906654596,138.35,9.80616,2.86013,10.21475,9.80616,2.86013,10.21475,0.0,0.0,0.0,137.9
2020-08-22 03:30:00,52.71888,14.13884,54.5819302059,9.21888,2.68884,9.603,43.5,11.45,44.9816907197,0.0,65.95888,33.36884,73.9192352084,9.21888,2.68884,9.603,56.74,30.68,64.5034107625,138.25,58.33888,13.25884,59.8265974112,9.21888,2.68884,9.603,49.12,10.57,50.2443957074,138.3,9.21888,2.68884,9.603,9.21888,2.68884,9.603,0.0,0.0,0.0,137.86
2020-08-22 04:00:00,52.09712,14.52791,54.0848415109,9.38712,2.7379100000000003,9.77825,42.71,11.79,44.3074282711,0.0,65.05712,32.75791,72.8389286732,9.38712,2.7379100000000003,9.77825,55.67,30.02,63.2483146021,138.68,57.60712,13.65791,59.2040436141,9.38712,2.7379100000000003,9.77825,48.22,10.92,49.4410234522,138.86,9.38712,2.7379100000000003,9.77825,9.38712,2.7379100000000003,9.77825,0.0,0.0,0.0,138.29
2020-08-22 04:30:00,51.92648,14.70189,53.9676282114,8.64648,2.52189,9.00675,43.28,12.18,44.9612143964,0.0,64.93648,31.99189,72.3894153904,8.64648,2.52189,9.00675,56.29,29.47,63.5377446877,138.46,57.52648,13.89189,59.180068511,8.64648,2.52189,9.00675,48.88,11.37,50.1849708578,138.73,8.64648,2.52189,9.00675,8.64648,2.52189,9.00675,0.0,0.0,0.0,138.06
2020-08-22 05:00:00,51.99792,13.85481,53.8120752663,7.38792,2.15481,7.69575,44.61,11.7,46.1187825078,0.0,65.45792,32.92481,73.2719755723,7.38792,2.15481,7.69575,58.07,30.77,65.7184738106,139.22,57.75792,12.97481,59.1973227204,7.38792,2.15481,7.69575,50.37,10.82,51.5190188183,139.29,7.38792,2.15481,7.69575,7.38792,2.15481,7.69575,0.0,0.0,0.0,138.82
2020-08-22 05:30:00,52.28952,14.02236,54.1370527624,7.13952,2.08236,7.437,45.15,11.94,46.7020995245,0.0,65.88952,32.52236,73.4787911291,7.13952,2.08236,7.437,58.75,30.44,66.1676363489,138.61,58.11952,13.19236,59.597961101,7.13952,2.08236,7.437,50.98,11.11,52.1765512467,138.7,7.13952,2.08236,7.437,7.13952,2.08236,7.437,0.0,0.0,0.0,138.19
2020-08-22 06:00:00,52.33176,13.58843,54.0671668812,7.57176,2.20843,7.88725,44.76,11.38,46.184001559,0.0,65.88176,33.79843,74.0455276918,7.57176,2.20843,7.88725,58.31,31.59,66.3172994022,139.36,58.12176,12.66843,59.4863690618,7.57176,2.20843,7.88725,50.55,10.46,51.620868842,139.28,7.57176,2.20843,7.88725,7.57176,2.20843,7.88725,0.0,0.0,0.0,138.97
2020-08-22 06:30:00,55.07224,12.28732,56.4263223274,7.12224,2.07732,7.419,47.95,10.21,49.0249589495,0.0,69.46224,32.55732,76.7136354985,7.12224,2.07732,7.419,62.34,30.48,69.3924059246,138.41,61.26224,11.24732,62.2861481952,7.12224,2.07732,7.419,54.14,9.17,54.9110963285,138.31,7.12224,2.07732,7.419,7.12224,2.07732,7.419,0.0,0.0,0.0,138.04
2020-08-22 07:00:00,57.63624,10.98182,58.6731329643,7.20624,2.10182,7.5065,50.43,8.88,51.2058522046,0.0,72.79624,32.11182,79.5641976133,7.20624,2.10182,7.5065,65.59,30.01,72.1293851353,138.41,64.16624,9.78182,64.9075523976,7.20624,2.10182,7.5065,56.96,7.68,57.4754208336,138.25,7.20624,2.10182,7.5065,7.20624,2.10182,7.5065,0.0,0.0,0.0,138.04
2020-08-22 07:30:00,60.91848,10.51539,61.8193710123,7.69848,2.24539,8.01925,53.22,8.27,53.8587161006,0.0,76.79848,29.50539,82.2713471955,7.69848,2.24539,8.01925,69.1,27.26,74.2826870812,137.28,67.82848,9.29539,68.4624493745,7.69848,2.24539,8.01925,60.13,7.05,60.5418813715,137.3,7.69848,2.24539,8.01925,7.69848,2.24539,8.01925,0.0,0.0,0.0,136.88
2020-08-22 08:00:00,61.20744,11.53842,62.285518762,10.89744,3.17842,11.3515,50.31,8.36,50.9998598037,0.0,76.70744,28.82842,81.9457695738,10.89744,3.17842,11.3515,65.81,25.65,70.6319941669,137.44,67.72744,10.28842,68.5044357327,10.89744,3.17842,11.3515,56.83,7.11,57.2730390323,137.65,10.89744,3.17842,11.3515,10.89744,3.17842,11.3515,0.0,0.0,0.0,137.06
2020-08-22 08:30:00,64.79672,11.10946,65.7421860319,13.50672,3.93946,14.0695,51.29,7.17,51.7887342962,0.0,80.85672,28.61946,85.7722720922,13.50672,3.93946,14.0695,67.35,24.68,71.7295259987,136.87,71.45672,9.73946,72.1174036849,13.50672,3.93946,14.0695,57.95,5.8,58.2395269555,137.05,13.50672,3.93946,14.0695,13.50672,3.93946,14.0695,0.0,0.0,0.0,136.48
2020-08-22 09:00:00,68.32456,10.75383,69.1656732698,17.22456,5.02383,17.94225,51.1,5.73,51.4202576812,0.0,84.61456,27.54383,88.9847533854,17.22456,5.02383,17.94225,67.39,22.52,71.0532370832,136.57,74.94456,9.21383,75.5088189344,17.22456,5.02383,17.94225,57.72,4.19,57.8718800455,136.83,17.22456,5.02383,17.94225,17.22456,5.02383,17.94225,0.0,0.0,0.0,136.18
2020-08-22 09:30:00,71.54928,9.941040000000001,72.236581763,16.04928,4.68104,16.718,55.5,5.26,55.7487004333,0.0,88.93928,24.52104,92.2576659666,16.04928,4.68104,16.718,72.89,19.84,75.541893675,135.98,78.75928,8.38104,79.2039520327,16.04928,4.68104,16.718,62.71,3.7,62.8190584138,136.49,16.04928,4.68104,16.718,16.04928,4.68104,16.718,0.0,0.0,0.0,135.58
2020-08-22 10:00:00,67.4488,16.18715,69.3639996436,22.1388,6.45715,23.06125,45.31,9.73,46.3429498414,0.0,83.3088,22.34715,86.2539927804,22.1388,6.45715,23.06125,61.17,15.89,63.200166139,136.67,73.3288,15.10715,74.8688112004,22.1388,6.45715,23.06125,51.19,8.65,51.9156874172,137.12,22.1388,6.45715,23.06125,22.1388,6.45715,23.06125,0.0,0.0,0.0,136.31
2020-08-22 10:30:00,64.22608,23.43094,68.3666461182,25.78608,7.52094,26.860500000000002,38.44,15.91,41.6024242082,0.0,80.50608,16.12094,82.1042850493,25.78608,7.52094,26.860500000000002,54.72,8.6,55.391681686,139.27,69.15608,23.23094,72.9536837607,25.78608,7.52094,26.860500000000002,43.37,15.71,46.1276598149,137.73,25.78608,7.52094,26.860500000000002,25.78608,7.52094,26.860500000000002,0.0,0.0,0.0,138.89
2020-08-22 11:00:00,66.25272,17.14246,68.4345442174,24.28272,7.08246,25.2945,41.97,10.06,43.1588287608,0.0,82.21272,20.01246,84.6134143328,24.28272,7.08246,25.2945,57.93,12.93,59.355452993,137.93,71.67272,16.12246,73.463681562,24.28272,7.08246,25.2945,47.39,9.04,48.244519896,137.4,24.28272,7.08246,25.2945,24.28272,7.08246,25.2945,0.0,0.0,0.0,137.52
2020-08-22 11:30:00,66.95672,18.74821,69.5319907047,26.73672,7.79821,27.85075,40.22,10.95,41.6839405527,0.0,82.82672,21.24821,85.5087830235,26.73672,7.79821,27.85075,56.09,13.45,57.6800710818,138.05,72.15672,17.79821,74.3193684066,26.73672,7.79821,27.85075,45.42,10.0,46.5078100968,137.36,26.73672,7.79821,27.85075,26.73672,7.79821,27.85075,0.0,0.0,0.0,137.67
2020-08-22 12:00:00,67.61392,19.16281,70.276991006,24.76392,7.22281,25.79575,42.85,11.94,44.4824246192,0.0,84.14392,21.00281,86.7255285418,24.76392,7.22281,25.79575,59.38,13.78,60.9579592834,137.68,73.13392,18.36281,75.4039988705,24.76392,7.22281,25.79575,48.37,11.14,49.6362417997,137.1,24.76392,7.22281,25.79575,24.76392,7.22281,25.79575,0.0,0.0,0.0,137.3
2020-08-22 12:30:00,68.8732,15.7201,70.6444564156,24.5832,7.1701,25.6075,44.29,8.55,45.107722177,0.0,85.3532,22.1501,88.1804722161,24.5832,7.1701,25.6075,60.77,14.98,62.5890829139,137.07,74.5932,14.5001,75.9894623369,24.5832,7.1701,25.6075,50.01,7.33,50.5443270803,136.76,24.5832,7.1701,25.6075,24.5832,7.1701,25.6075,0.0,0.0,0.0,136.68
2020-08-22 13:00:00,67.64728,15.70379,69.4461194867,23.80728,6.94379,24.79925,43.84,8.76,44.7066348543,0.0,84.05728,18.08379,85.9805197807,23.80728,6.94379,24.79925,60.25,11.14,61.2712175495,137.56,73.32728,14.48379,74.7440309654,23.80728,6.94379,24.79925,49.52,7.54,50.0907376668,137.15,23.80728,6.94379,24.79925,23.80728,6.94379,24.79925,0.0,0.0,0.0,137.13
2020-08-22 13:30:00,65.23488,16.59809,67.3133431072,25.60488,7.46809,26.67175,39.63,9.13,40.6680931444,0.0,80.50488,19.07809,82.7345708991,25.60488,7.46809,26.67175,54.9,11.61,56.1141880454,137.35,70.35488,15.43809,72.0287703814,25.60488,7.46809,26.67175,44.75,7.97,45.4541901259,136.92,25.60488,7.46809,26.67175,25.60488,7.46809,26.67175,0.0,0.0,0.0,136.93
2020-08-22 14:00:00,65.7636,15.49605,67.5646257339,22.4436,6.54605,23.37875,43.32,8.95,44.2348832936,0.0,82.0136,19.00605,84.1870567342,22.4436,6.54605,23.37875,59.57,12.46,60.8591529681,138.62,71.3636,14.26605,72.7755699913,22.4436,6.54605,23.37875,48.92,7.72,49.5253955057,138.09,22.4436,6.54605,23.37875,22.4436,6.54605,23.37875,0.0,0.0,0.0,138.2
2020-08-22 14:30:00,64.62568,15.24999,66.4006077567,21.32568,6.21999,22.21425,43.3,9.03,44.2315599996,0.0,80.80568,20.11999,83.2728762435,21.32568,6.21999,22.21425,59.48,13.9,61.0825703454,139.03,70.22568,14.00999,71.6095381305,21.32568,6.21999,22.21425,48.9,7.79,49.5166042858,138.35,21.32568,6.21999,22.21425,21.32568,6.21999,22.21425,0.0,0.0,0.0,138.62
2020-08-22 15:00:00,64.36296,15.42378,66.1852219869,19.21296,5.60378,20.0135,45.15,9.82,46.2055721748,0.0,80.60296,21.07378,83.3123122008,19.21296,5.60378,20.0135,61.39,15.47,63.3091857474,138.65,70.18296,14.32378,71.6297322894,19.21296,5.60378,20.0135,50.97,8.72,51.7105337431,137.88,19.21296,5.60378,20.0135,19.21296,5.60378,20.0135,0.0,0.0,0.0,138.23
2020-08-22 15:30:00,63.70744,16.84717,65.8973827125,21.24744,6.19717,22.13275,42.46,10.65,43.7752681317,0.0,79.38744,21.05717,82.1326368636,21.24744,6.19717,22.13275,58.14,14.86,60.0089926594,139.15,69.19744,15.81717,70.9821707851,21.24744,6.19717,22.13275,47.95,9.62,48.9054894669,138.53,21.24744,6.19717,22.13275,21.24744,6.19717,22.13275,0.0,0.0,0.0,138.74
2020-08-22 16:00:00,63.904,17.797,66.335921076,23.064,6.727,24.025,40.84,11.07,42.3137152706,0.0,79.234,22.097,82.2575477692,23.064,6.727,24.025,56.17,15.37,58.2349190778,138.8,69.164,16.827,71.1815062007,23.064,6.727,24.025,46.1,10.1,47.1934317464,138.19,23.064,6.727,24.025,23.064,6.727,24.025,0.0,0.0,0.0,138.37
2020-08-22 16:30:00,65.95696,16.34453,67.9519258988,18.90696,5.51453,19.69475,47.05,10.83,48.2803417552,0.0,82.82696,20.66453,85.3658485752,18.90696,5.51453,19.69475,63.92,15.15,65.6908585726,139.02,72.04696,15.37453,73.6691293417,18.90696,5.51453,19.69475,53.14,9.86,54.0470091679,138.47,18.90696,5.51453,19.69475,18.90696,5.51453,19.69475,0.0,0.0,0.0,138.6
2020-08-22 17:00:00,65.19984,17.36537,67.4727738518,19.62984,5.72537,20.44775,45.57,11.64,47.0331213083,0.0,82.13984,22.81537,85.2496007232,19.62984,5.72537,20.44775,62.51,17.09,64.8040754891,138.46,71.09984,16.49537,72.9882489135,19.62984,5.72537,20.44775,51.47,10.77,52.5847297226,137.79,19.62984,5.72537,20.44775,19.62984,5.72537,20.44775,0.0,0.0,0.0,138.04
2020-08-22 17:30:00,66.28552,19.05286,68.9694253699,21.09552,6.15286,21.9745,45.19,12.9,46.9951710285,0.0,83.30552,24.98286,86.9709891645,21.09552,6.15286,21.9745,62.21,18.83,64.9973307144,138.52,72.11552,18.35286,74.4142170224,21.09552,6.15286,21.9745,51.02,12.2,52.4583682552,137.79,21.09552,6.15286,21.9745,21.09552,6.15286,21.9745,0.0,0.0,0.0,138.11
2020-08-22 18:00:00,68.33632,18.18976,70.7157691042,19.33632,5.63976,20.142,49.0,12.55,50.5816419267,0.0,86.51632,25.37976,90.1621086932,19.33632,5.63976,20.142,67.18,19.74,70.0201399599,139.36,74.65632,17.44976,76.6685087895,19.33632,5.63976,20.142,55.32,11.81,56.5665846591,138.53,19.33632,5.63976,20.142,19.33632,5.63976,20.142,0.0,0.0,0.0,138.93
2020-08-22 18:30:00,68.22384,19.45362,70.943186251,21.54384,6.28362,22.4415,46.68,13.17,48.5022813896,0.0,85.86384,27.30362,90.100425552,21.54384,6.28362,22.4415,64.32,21.02,67.6675904699,138.61,74.25384,18.80362,76.5977080587,21.54384,6.28362,22.4415,52.71,12.52,54.1765124385,137.71,21.54384,6.28362,22.4415,21.54384,6.28362,22.4415,0.0,0.0,0.0,138.2
2020-08-22 19:00:00,67.28312,21.13216,70.5236586062,23.01312,6.71216,23.972,44.27,14.42,46.559309488,0.0,84.10312,25.11216,87.7721788131,23.01312,6.71216,23.972,61.09,18.4,63.8008471731,137.72,72.99312,20.66216,75.8611918124,23.01312,6.71216,23.972,49.98,13.95,51.8902967808,137.23,23.01312,6.71216,23.972,23.01312,6.71216,23.972,0.0,0.0,0.0,137.32
2020-08-22 19:30:00,66.05048,21.04764,69.3229331304,21.66048,6.31764,22.563,44.39,14.73,46.7701293562,0.0,82.76048,25.16764,86.5026424625,21.66048,6.31764,22.563,61.1,18.85,63.9416335418,138.02,71.80048,20.60764,74.6992888494,21.66048,6.31764,22.563,50.14,14.29,52.1365869616,137.51,21.66048,6.31764,22.563,21.66048,6.31764,22.563,0.0,0.0,0.0,137.61
2020-08-22 20:00:00,64.78488,22.04184,68.4318886719,22.15488,6.4618400000000005,23.078,42.63,15.58,45.3878100375,0.0,80.87488,26.50184,85.1063672025,22.15488,6.4618400000000005,23.078,58.72,20.04,62.0454671995,138.12,70.27488,21.70184,73.549497744,22.15488,6.4618400000000005,23.078,48.12,15.24,50.4756574994,137.57,22.15488,6.4618400000000005,23.078,22.15488,6.4618400000000005,23.078,0.0,0.0,0.0,137.71
2020-08-22 20:30:00,64.8044,21.65795,68.3277180767,20.5644,5.99795,21.42125,44.24,15.66,46.9298753461,0.0,81.3544,26.05795,85.4257288969,20.5644,5.99795,21.42125,60.79,20.06,64.0142773137,138.76,70.5144,21.31795,73.6663803886,20.5644,5.99795,21.42125,49.95,15.32,52.2465778784,138.21,20.5644,5.99795,21.42125,20.5644,5.99795,21.42125,0.0,0.0,0.0,138.34
2020-08-22 21:00:00,65.31344,21.88642,68.8829501767,20.35344,5.93642,21.2015,44.96,15.95,47.7053885845,0.0,82.05344,26.34642,86.179468916,20.35344,5.93642,21.2015,61.7,20.41,64.9881381484,138.59,71.11344,21.57642,74.3146233836,20.35344,5.93642,21.2015,50.76,15.64,53.1148491479,138.04,20.35344,5.93642,21.2015,20.35344,5.93642,21.2015,0.0,0.0,0.0,138.17
2020-08-22 21:30:00,63.63816,22.03613,67.345426226,20.31816,5.926130000000001,21.16475,43.32,16.11,46.2185514702,0.0,79.89816,28.60613,84.8647550221,20.31816,5.926130000000001,21.16475,59.58,22.68,63.7507552896,139.0,69.23816,21.73613,72.5698432378,20.31816,5.926130000000001,21.16475,48.92,15.81,51.4113071221,138.22,20.31816,5.926130000000001,21.16475,20.31816,5.926130000000001,21.16475,0.0,0.0,0.0,138.59
2020-08-22 22:00:00,60.9672,21.21835,64.5539917632,20.0172,5.83835,20.85125,40.95,15.38,43.7429640057,0.0,76.5172,31.54835,82.7658159119,20.0172,5.83835,20.85125,56.5,25.71,62.0745849765,139.03,66.2372,20.81835,69.4317676612,20.0172,5.83835,20.85125,46.22,14.98,48.5869200506,137.84,20.0172,5.83835,20.85125,20.0172,5.83835,20.85125,0.0,0.0,0.0,138.59
2020-08-22 22:30:00,61.23656,19.19358,64.1740585739,14.44656,4.21358,15.0485,46.79,14.98,49.1294667181,0.0,77.84656,29.51358,83.253458236,14.44656,4.21358,15.0485,63.4,25.3,68.2616290459,139.28,67.26656,18.76358,69.8345332099,14.44656,4.21358,15.0485,52.82,14.55,54.7873607687,138.1,14.44656,4.21358,15.0485,14.44656,4.21358,15.0485,0.0,0.0,0.0,138.89
2020-08-22 23:00:00,61.89872,16.37921,64.0291344457,9.04872,2.6392100000000003,9.42575,52.85,13.74,54.6068686156,0.0,79.65872,25.58921,83.6679110559,9.04872,2.6392100000000003,9.42575,70.61,22.95,74.2460409719,138.98,68.74872,15.81921,70.5452614047,9.04872,2.6392100000000003,9.42575,59.7,13.18,61.1375694643,137.94,9.04872,2.6392100000000003,9.42575,9.04872,2.6392100000000003,9.42575,0.0,0.0,0.0,138.56
2020-08-22 23:30:00,59.94448,16.86714,62.2723140268,7.22448,2.1071400000000002,7.5255,52.72,14.76,54.7472008417,0.0,77.31448,25.62714,81.45108423,7.22448,2.1071400000000002,7.5255,70.09,23.52,73.9310388132,139.51,66.75448,16.42714,68.7459928189,7.22448,2.1071400000000002,7.5255,59.53,14.32,61.2281250734,138.52,7.22448,2.1071400000000002,7.5255,7.22448,2.1071400000000002,7.5255,0.0,0.0,0.0,139.09
2020-08-23 00:00:00,57.1084,17.91495,59.8524417552,7.3884,2.15495,7.69625,49.72,15.76,52.1579907588,0.0,73.5784,25.46495,77.8604175757,7.3884,2.15495,7.69625,66.19,23.31,70.174583718,139.94,63.5184,17.58495,65.9076445116,7.3884,2.15495,7.69625,56.13,15.43,58.2122134951,139.06,7.3884,2.15495,7.69625,7.3884,2.15495,7.69625,0.0,0.0,0.0,139.5
2020-08-23 00:30:00,54.48248,17.66614,57.2750655124,7.15248,2.08614,7.4505,47.33,15.58,49.8283583916,0.0,70.21248,27.58614,75.4373081959,7.15248,2.08614,7.4505,63.06,25.5,68.0206850892,140.51,60.58248,17.28614,63.0003771342,7.15248,2.08614,7.4505,53.43,15.2,55.5500216022,139.4,7.15248,2.08614,7.4505,7.15248,2.08614,7.4505,0.0,0.0,0.0,140.09
2020-08-23 01:00:00,53.34984,6.86412,53.7896046779,7.17984,2.09412,7.479,46.17,4.77,46.4157494823,0.0,65.18984,51.29412,82.9505996711,7.17984,2.09412,7.479,58.01,49.2,76.064447017,136.85,59.35984,5.15412,59.5831818368,7.17984,2.09412,7.479,52.18,3.06,52.2696470239,138.72,7.17984,2.09412,7.479,7.17984,2.09412,7.479,0.0,0.0,0.0,136.43
2020-08-23 01:30:00,52.44616,6.90263,52.8984498796,6.6261600000000005,1.93263,6.90225,45.82,4.97,46.0887545937,0.0,64.07616,51.01263,81.9026415927,6.6261600000000005,1.93263,6.90225,57.45,49.08,75.5602335888,136.75,58.41616,5.19263,58.6464931216,6.6261600000000005,1.93263,6.90225,51.79,3.26,51.8925013851,138.66,6.6261600000000005,1.93263,6.90225,6.6261600000000005,1.93263,6.90225,0.0,0.0,0.0,136.35
2020-08-23 02:00:00,52.06248,6.6211400000000005,52.4818189343,6.31248,1.8411400000000002,6.5755,45.75,4.78,45.9990315115,0.0,63.65248,50.70114,81.3771700629,6.31248,1.8411400000000002,6.5755,57.34,48.86,75.3337587009,136.75,58.02248,4.89114,58.2282700743,6.31248,1.8411400000000002,6.5755,51.71,3.05,51.7998706562,138.66,6.31248,1.8411400000000002,6.5755,6.31248,1.8411400000000002,6.5755,0.0,0.0,0.0,136.35
2020-08-23 02:30:00,51.66336,6.46473,52.0662606729,5.67336,1.65473,5.90975,45.99,4.8100000000000005,46.2408499057,0.0,63.24336,50.70473,81.0598064916,5.67336,1.65473,5.90975,57.57,49.05,75.632052729,137.03,57.64336,4.71473,57.8358507421,5.67336,1.65473,5.90975,51.97,3.06,52.0600086439,138.9,5.67336,1.65473,5.90975,5.67336,1.65473,5.90975,0.0,0.0,0.0,136.65
2020-08-23 03:00:00,50.47248,6.79614,50.9279761649,5.47248,1.5961400000000001,5.7005,45.0,5.2,45.2994481203,0.0,61.77248,51.01614,80.1154531027,5.47248,1.5961400000000001,5.7005,56.3,49.42,74.9134594048,136.85,56.33248,5.11614,56.5643279059,5.47248,1.5961400000000001,5.7005,50.86,3.52,50.9816633703,138.71,5.47248,1.5961400000000001,5.7005,5.47248,1.5961400000000001,5.7005,0.0,0.0,0.0,136.48
2020-08-23 03:30:00,50.56264,6.03202,50.9211726991,4.05264,1.18202,4.2215,46.51,4.85,46.762191993100004,0.0,62.12264,50.38202,79.9848131826,4.05264,1.18202,4.2215,58.07,49.2,76.1102154773,137.13,56.61264,4.30202,56.7758609257,4.05264,1.18202,4.2215,52.56,3.12,52.6525213072,139.01,4.05264,1.18202,4.2215,4.05264,1.18202,4.2215,0.0,0.0,0.0,136.75
2020-08-23 04:00:00,50.18824,6.03532,50.5498221738,3.8582400000000003,1.12532,4.019,46.33,4.91,46.5894515958,0.0,61.68824,50.30532,79.5993980794,3.8582400000000003,1.12532,4.019,57.83,49.18,75.9143023415,136.93,56.22824,4.30532,56.3928253752,3.8582400000000003,1.12532,4.019,52.37,3.18,52.4664588094,138.8,3.8582400000000003,1.12532,4.019,3.8582400000000003,1.12532,4.019,0.0,0.0,0.0,136.56
2020-08-23 04:30:00,49.95592,6.20756,50.3401206216,4.34592,1.26756,4.527,45.61,4.94,45.8767446535,0.0,61.18592,50.61756,79.4094086781,4.34592,1.26756,4.527,56.84,49.35,75.2742193583,137.18,55.90592,4.48756,56.0857387025,4.34592,1.26756,4.527,51.56,3.22,51.6604490883,139.04,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,136.8
2020-08-23 05:00:00,49.97872,5.834210000000001,50.3180927616,3.40872,0.99421,3.55075,46.57,4.84,46.8208340379,0.0,61.36872,50.39421,79.4084138865,3.40872,0.99421,3.55075,57.96,49.4,76.1559032512,137.36,56.03872,4.09421,56.1880832095,3.40872,0.99421,3.55075,52.63,3.1,52.7212186885,139.23,3.40872,0.99421,3.55075,3.40872,0.99421,3.55075,0.0,0.0,0.0,136.97
2020-08-23 05:30:00,50.602,5.7485,50.9274744735,3.252,0.9485,3.3875,47.35,4.8,47.5926727554,0.0,62.152,50.3485,79.98651484,3.252,0.9485,3.3875,58.9,49.4,76.8737276317,137.38,56.762,4.0085,56.9033629608,3.252,0.9485,3.3875,53.51,3.06,53.5974225127,139.25,3.252,0.9485,3.3875,3.252,0.9485,3.3875,0.0,0.0,0.0,136.97
2020-08-23 06:00:00,50.64952,5.89611,50.991548215,2.96952,0.86611,3.09325,47.68,5.03,47.9445857214,0.0,62.22952,50.50611,80.1459937038,2.96952,0.86611,3.09325,59.26,49.64,77.3037980956,137.35,56.85952,4.18611,57.013406595,2.96952,0.86611,3.09325,53.89,3.32,53.9921707287,139.21,2.96952,0.86611,3.09325,2.96952,0.86611,3.09325,0.0,0.0,0.0,136.97
2020-08-23 06:30:00,51.62688,5.94159,51.9676556164,3.7768800000000002,1.10159,3.93425,47.85,4.84,48.094158689,0.0,63.33688,50.43159,80.9623717418,3.7768800000000002,1.10159,3.93425,59.56,49.33,77.3359069256,137.31,57.85688,4.20159,58.0092399697,3.7768800000000002,1.10159,3.93425,54.08,3.1,54.1687769845,139.18,3.7768800000000002,1.10159,3.93425,3.7768800000000002,1.10159,3.93425,0.0,0.0,0.0,136.93
2020-08-23 07:00:00,53.07232,5.58151,53.3650110472,4.70232,1.37151,4.89825,48.37,4.21,48.5528680924,0.0,65.07232,49.84151,81.9669625475,4.70232,1.37151,4.89825,60.37,48.47,77.4201382071,137.1,59.37232,3.79151,59.4932595364,4.70232,1.37151,4.89825,54.67,2.42,54.7235351563,138.99,4.70232,1.37151,4.89825,4.70232,1.37151,4.89825,0.0,0.0,0.0,136.71
2020-08-23 07:30:00,55.89928,4.98604,56.121208998,5.12928,1.49604,5.343,50.77,3.49,50.88981234,0.0,68.54928,48.74604,84.1140904023,5.12928,1.49604,5.343,63.42,47.25,79.086401486,136.47,62.50928,3.11604,62.5868979212,5.12928,1.49604,5.343,57.38,1.62,57.40286404,138.38,5.12928,1.49604,5.343,5.12928,1.49604,5.343,0.0,0.0,0.0,136.06
2020-08-23 08:00:00,57.76184,9.37012,58.5169147256,7.85184,2.29012,8.179,49.91,7.08,50.4096667317,0.0,71.86184,40.59012,82.5329139786,7.85184,2.29012,8.179,64.01,38.3,74.5933649864,137.44,64.24184,8.11012,64.7517416986,7.85184,2.29012,8.179,56.39,5.82,56.6895448915,138.02,7.85184,2.29012,8.179,7.85184,2.29012,8.179,0.0,0.0,0.0,137.04
2020-08-23 08:30:00,59.37416,17.30663,61.8450508744,12.43416,3.62663,12.95225,46.94,13.68,48.8928011061,0.0,75.50416,25.93663,79.8347477798,12.43416,3.62663,12.95225,63.07,22.31,66.8996337808,140.03,65.45416,16.67663,67.5452222549,12.43416,3.62663,12.95225,53.02,13.05,54.6024074561,138.96,12.43416,3.62663,12.95225,12.43416,3.62663,12.95225,0.0,0.0,0.0,139.63
2020-08-23 09:00:00,60.438,19.374,63.4673437289,19.248,5.614,20.05,41.19,13.76,43.427568433,0.0,75.378,26.654,79.9517266855,19.248,5.614,20.05,56.13,21.04,59.9437945079,139.04,65.748,18.754,68.3704030996,19.248,5.614,20.05,46.5,13.14,48.3209023095,138.1,19.248,5.614,20.05,19.248,5.614,20.05,0.0,0.0,0.0,138.63
2020-08-23 09:30:00,64.70648,15.45064,66.5255652392,14.19648,4.14064,14.788,50.51,11.31,51.760759268,0.0,82.26648,24.43064,85.8174219049,14.19648,4.14064,14.788,68.07,20.29,71.0296346605,138.98,71.21648,14.56064,72.6897466002,14.19648,4.14064,14.788,57.02,10.42,57.9642717542,137.88,14.19648,4.14064,14.788,14.19648,4.14064,14.788,0.0,0.0,0.0,138.58
2020-08-23 10:00:00,67.11184,14.81637,68.7278974519,13.941840000000001,4.06637,14.52275,53.17,10.75,54.245842237,0.0,85.64184,23.88637,88.9105361043,13.941840000000001,4.06637,14.52275,71.7,19.82,74.3889938096,138.81,74.00184,13.86637,75.2897638485,13.941840000000001,4.06637,14.52275,60.06,9.8,60.85428169,137.72,13.941840000000001,4.06637,14.52275,13.941840000000001,4.06637,14.52275,0.0,0.0,0.0,138.41
2020-08-23 10:30:00,68.97176,15.85343,70.7702968784,15.13176,4.41343,15.76225,53.84,11.44,55.0419767087,0.0,87.53176,21.37343,90.1034545323,15.13176,4.41343,15.76225,72.4,16.96,74.3599462076,137.74,75.96176,15.03343,77.4350889446,15.13176,4.41343,15.76225,60.83,10.62,61.7500874493,137.04,15.13176,4.41343,15.76225,15.13176,4.41343,15.76225,0.0,0.0,0.0,137.37
2020-08-23 11:00:00,66.25432,17.89501,68.6284656798,21.27432,6.20501,22.16075,44.98,11.69,46.4742563147,0.0,82.61432,21.25501,85.3047555483,21.27432,6.20501,22.16075,61.34,15.05,63.159307311,137.71,72.09432,17.06501,74.0864734116,21.27432,6.20501,22.16075,50.82,10.86,51.9674128661,137.21,21.27432,6.20501,22.16075,21.27432,6.20501,22.16075,0.0,0.0,0.0,137.32
2020-08-23 11:30:00,69.7576,15.855550000000001,71.5368522061,17.6076,5.13555,18.34125,52.15,10.72,53.2404066476,0.0,87.9176,19.71555,90.1010948966,17.6076,5.13555,18.34125,70.31,14.58,71.8057971197,137.45,76.4776,14.95555,77.926194425,17.6076,5.13555,18.34125,58.87,9.82,59.6834089174,136.91,17.6076,5.13555,18.34125,17.6076,5.13555,18.34125,0.0,0.0,0.0,137.05
2020-08-23 12:00:00,73.36272,12.94621,74.496261914,14.11272,4.11621,14.70075,59.25,8.83,59.9043520957,0.0,93.10272,19.59621,95.1426713823,14.11272,4.11621,14.70075,78.99,15.48,80.4925493446,136.62,81.04272,11.85621,81.9053855406,14.11272,4.11621,14.70075,66.93,7.74,67.3760528675,135.8,14.11272,4.11621,14.70075,14.11272,4.11621,14.70075,0.0,0.0,0.0,136.24
2020-08-23 12:30:00,73.4892,12.50185,74.5450117048,15.4692,4.51185,16.11375,58.02,7.99,58.5675720856,0.0,93.1192,19.87185,95.2159431559,15.4692,4.51185,16.11375,77.65,15.36,79.1546088361,136.84,81.0192,11.30185,81.8036831815,15.4692,4.51185,16.11375,65.55,6.79,65.9007329246,135.95,15.4692,4.51185,16.11375,15.4692,4.51185,16.11375,0.0,0.0,0.0,136.46
2020-08-23 13:00:00,71.27824,13.38032,72.5232408322,18.37824,5.36032,19.144,52.9,8.02,53.5044895313,0.0,89.61824,21.66032,92.1986898128,18.37824,5.36032,19.144,71.24,16.3,73.0809660582,137.04,78.15824,12.13032,79.0939640124,18.37824,5.36032,19.144,59.78,6.77,60.1621251287,136.02,18.37824,5.36032,19.144,18.37824,5.36032,19.144,0.0,0.0,0.0,136.65
2020-08-23 13:30:00,68.22456,17.88758,70.5305331431,23.37456,6.81758,24.3485,44.85,11.07,46.1959673565,0.0,84.83456,22.53758,87.777246953,23.37456,6.81758,24.3485,61.46,15.72,63.4385529469,137.79,74.00456,16.97758,75.9270249875,23.37456,6.81758,24.3485,50.63,10.16,51.6393503058,137.14,23.37456,6.81758,24.3485,23.37456,6.81758,24.3485,0.0,0.0,0.0,137.41
2020-08-23 14:00:00,69.5952,15.92235,71.3933686876,16.9452,4.94235,17.65125,52.65,10.98,53.782737937,0.0,87.8252,19.18235,89.8956523229,16.9452,4.94235,17.65125,70.88,14.24,72.2962792957,138.13,76.4052,15.03235,77.8699308691,16.9452,4.94235,17.65125,59.46,10.09,60.3100298458,137.68,16.9452,4.94235,17.65125,16.9452,4.94235,17.65125,0.0,0.0,0.0,137.75
2020-08-23 14:30:00,75.07328,13.35429,76.2517831356,11.36328,3.31429,11.83675,63.71,10.04,64.4962456272,0.0,96.17328,18.03429,97.849554939,11.36328,3.31429,11.83675,84.81,14.72,86.0779559469,138.05,83.33328,12.40429,84.251421151,11.36328,3.31429,11.83675,71.97,9.09,72.5417741719,137.49,11.36328,3.31429,11.83675,11.36328,3.31429,11.83675,0.0,0.0,0.0,137.67
2020-08-23 15:00:00,75.68552,12.85661,76.7697229275,9.96552,2.90661,10.38075,65.72,9.95,66.468946885,0.0,97.08552,17.54661,98.6584092521,9.96552,2.90661,10.38075,87.12,14.64,88.3415191176,137.68,84.21552,11.91661,85.0544496353,9.96552,2.90661,10.38075,74.25,9.01,74.7946695962,137.12,9.96552,2.90661,10.38075,9.96552,2.90661,10.38075,0.0,0.0,0.0,137.29
2020-08-23 15:30:00,75.0572,13.2971,76.2259545053,10.6872,3.1171,11.1325,64.37,10.18,65.1700030689,0.0,96.2172,17.9971,97.8858783699,10.6872,3.1171,11.1325,85.53,14.88,86.8147182222,138.14,83.4072,12.3571,84.3176074865,10.6872,3.1171,11.1325,72.72,9.24,73.3046792504,137.58,10.6872,3.1171,11.1325,10.6872,3.1171,11.1325,0.0,0.0,0.0,137.76
2020-08-23 16:00:00,77.0292,12.60935,78.0544256277,9.5292,2.77935,9.92625,67.5,9.83,68.2120143377,0.0,98.9592,17.25935,100.4530160178,9.5292,2.77935,9.92625,89.43,14.48,90.5946758921,138.14,85.7792,11.64935,86.5666131257,9.5292,2.77935,9.92625,76.25,8.87,76.764180449,137.61,9.5292,2.77935,9.92625,9.5292,2.77935,9.92625,0.0,0.0,0.0,137.76
2020-08-23 16:30:00,77.00864,13.87502,78.2486218067,10.74864,3.13502,11.1965,66.26,10.74,67.1247733702,0.0,98.69864,18.33502,100.3872227739,10.74864,3.13502,11.1965,87.95,15.2,89.2538094425,138.33,85.58864,13.01502,86.5725478581,10.74864,3.13502,11.1965,74.84,9.88,75.4893369954,137.8,10.74864,3.13502,11.1965,10.74864,3.13502,11.1965,0.0,0.0,0.0,137.94
2020-08-23 17:00:00,76.7852,14.2261,78.0919257046,12.2952,3.5861,12.8075,64.49,10.64,65.3618367245,0.0,97.9852,18.5761,99.7304913768,12.2952,3.5861,12.8075,85.69,14.99,86.9912420879,138.09,85.1552,13.3461,86.1947009523,12.2952,3.5861,12.8075,72.86,9.76,73.510796486,137.56,12.2952,3.5861,12.8075,12.2952,3.5861,12.8075,0.0,0.0,0.0,137.7
2020-08-23 17:30:00,76.44024,14.87257,77.8736388623,12.90024,3.76257,13.43775,63.54,11.11,64.5039820476,0.0,97.36024,18.59257,99.1196246566,12.90024,3.76257,13.43775,84.46,14.83,85.7520874381,137.46,84.68024,14.08257,85.8432398286,12.90024,3.76257,13.43775,71.78,10.32,72.5180722303,137.01,12.90024,3.76257,13.43775,12.90024,3.76257,13.43775,0.0,0.0,0.0,137.08
2020-08-23 18:00:00,74.91208,15.37894,76.4743847667,13.16208,3.83894,13.7105,61.75,11.54,62.8190584138,0.0,95.40208,19.15894,97.3068437997,13.16208,3.83894,13.7105,82.24,15.32,83.65476675,137.6,82.91208,14.63894,84.1944866024,13.16208,3.83894,13.7105,69.75,10.8,70.5811766691,137.13,13.16208,3.83894,13.7105,13.16208,3.83894,13.7105,0.0,0.0,0.0,137.23
2020-08-23 18:30:00,74.60136,14.17498,75.9361111188,11.09136,3.23498,11.5535,63.51,10.94,64.445354371,0.0,95.45136,19.08498,97.3406317395,11.09136,3.23498,11.5535,84.36,15.85,85.8360769141,137.45,82.83136,13.37498,83.9042566825,11.09136,3.23498,11.5535,71.74,10.14,72.4530689481,136.86,11.09136,3.23498,11.5535,11.09136,3.23498,11.5535,0.0,0.0,0.0,137.06
2020-08-23 19:00:00,75.0008,13.52565,76.2106502305,7.8708,2.29565,8.19875,67.13,11.23,68.0628371433,0.0,96.5408,17.85565,98.1781559287,7.8708,2.29565,8.19875,88.67,15.56,90.0248993335,137.0,83.7108,12.78565,84.6815852625,7.8708,2.29565,8.19875,75.84,10.49,76.5620382435,136.48,7.8708,2.29565,8.19875,7.8708,2.29565,8.19875,0.0,0.0,0.0,136.61
