Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-23 19:30:00,75.238,12.949,76.344176235,6.168,1.799,6.425,69.07,11.15,69.9641865528,0.0,97.068,17.009,98.5469568531,6.168,1.799,6.425,90.9,15.21,92.1637352759,136.96,84.198,12.219,85.0800044958,6.168,1.799,6.425,78.03,10.42,78.7226606512,136.48,6.168,1.799,6.425,6.168,1.799,6.425,0.0,0.0,0.0,136.56
2020-08-23 20:00:00,74.88592,12.59756,75.9381296333,5.78592,1.68756,6.027,69.1,10.91,69.9559725828,0.0,96.65592,17.66756,98.2573638329,5.78592,1.68756,6.027,90.87,15.98,92.2643880379,136.74,83.85592,11.83756,84.6873257684,5.78592,1.68756,6.027,78.07,10.15,78.7270436381,136.16,5.78592,1.68756,6.027,5.78592,1.68756,6.027,0.0,0.0,0.0,136.35
2020-08-23 20:30:00,71.27096,15.76903,72.9946028584,12.03096,3.50903,12.53225,59.24,12.26,60.4953320513,0.0,90.98096,24.91903,94.3318246334,12.03096,3.50903,12.53225,78.95,21.41,81.8015317705,137.3,78.97096,15.11903,80.4052087334,12.03096,3.50903,12.53225,66.94,11.61,67.9393531026,136.25,12.03096,3.50903,12.53225,12.03096,3.50903,12.53225,0.0,0.0,0.0,136.9
2020-08-23 21:00:00,70.98728,16.76004,72.9389666955,12.85728,3.7500400000000003,13.393,58.13,13.01,59.5680870937,0.0,90.45728,25.98004,94.114196503,12.85728,3.7500400000000003,13.393,77.6,22.23,80.7213286561,137.09,78.49728,16.21004,80.1535299547,12.85728,3.7500400000000003,13.393,65.64,12.46,66.8121336286,136.05,12.85728,3.7500400000000003,13.393,12.85728,3.7500400000000003,13.393,0.0,0.0,0.0,136.69
2020-08-23 21:30:00,72.77272,13.51121,74.0163601636,7.99272,2.33121,8.32575,64.78,11.18,65.7376665238,0.0,93.57272,22.83121,96.317797308,7.99272,2.33121,8.32575,85.58,20.5,88.0010590845,136.95,81.18272,12.76121,82.1795747571,7.99272,2.33121,8.32575,73.19,10.43,73.9294325692,135.92,7.99272,2.33121,8.32575,7.99272,2.33121,8.32575,0.0,0.0,0.0,136.56
2020-08-23 22:00:00,71.09064,14.52852,72.56002335310001,5.24064,1.5285199999999999,5.459,65.85,13.0,67.1209542542,0.0,91.79064,21.49852,94.2746410961,5.24064,1.5285199999999999,5.459,86.55,19.97,88.8240023867,138.32,79.62064,13.97852,80.8383902326,5.24064,1.5285199999999999,5.459,74.38,12.45,75.4147657956,137.55,5.24064,1.5285199999999999,5.459,5.24064,1.5285199999999999,5.459,0.0,0.0,0.0,137.94
2020-08-23 22:30:00,67.94632,15.09601,69.6031028005,3.82632,1.11601,3.9857500000000003,64.12,13.98,65.6263270342,0.0,88.05632,20.50601,90.4124545517,3.82632,1.11601,3.9857500000000003,84.23,19.39,86.4330087409,138.08,76.24632,14.66601,77.6440156281,3.82632,1.11601,3.9857500000000003,72.42,13.55,73.6767188466,137.45,3.82632,1.11601,3.9857500000000003,3.82632,1.11601,3.9857500000000003,0.0,0.0,0.0,137.68
2020-08-23 23:00:00,63.81296,16.08503,65.8089815607,4.30296,1.25503,4.48225,59.51,14.83,61.3300008153,0.0,82.59296,21.06503,85.2369199963,4.30296,1.25503,4.48225,78.29,19.81,80.7574157586,138.39,71.52296,15.72503,73.2312117588,4.30296,1.25503,4.48225,67.22,14.47,68.7597942114,137.79,4.30296,1.25503,4.48225,4.30296,1.25503,4.48225,0.0,0.0,0.0,137.99
2020-08-23 23:30:00,60.28,15.97375,62.3605571581,4.23,1.2337500000000001,4.40625,56.05,14.74,57.9557598518,0.0,78.08,23.15375,81.4406688275,4.23,1.2337500000000001,4.40625,73.85,21.92,77.0344656631,139.59,67.53,15.54375,69.2958084163,4.23,1.2337500000000001,4.40625,63.3,14.31,64.8973504852,138.71,4.23,1.2337500000000001,4.40625,4.23,1.2337500000000001,4.40625,0.0,0.0,0.0,139.18
2020-08-24 00:00:00,57.73384,16.55487,60.0604695441,3.99384,1.16487,4.16025,53.74,15.39,55.9002656523,0.0,74.84384,23.55487,78.462935751,3.99384,1.16487,4.16025,70.85,22.39,74.3036647818,139.73,64.66384,16.20487,66.6634083682,3.99384,1.16487,4.16025,60.67,15.04,62.5064036719,138.86,3.99384,1.16487,4.16025,3.99384,1.16487,4.16025,0.0,0.0,0.0,139.31
2020-08-24 00:30:00,55.8864,7.87395,56.4383627824,4.4364,1.2939500000000002,4.62125,51.45,6.58,51.869055322,0.0,69.6464,42.52395,81.6021283826,4.4364,1.2939500000000002,4.62125,65.21,41.23,77.1508716736,137.37,62.5864,6.47395,62.9203424463,4.4364,1.2939500000000002,4.62125,58.15,5.18,58.380261219,138.42,4.4364,1.2939500000000002,4.62125,4.4364,1.2939500000000002,4.62125,0.0,0.0,0.0,136.96
2020-08-24 01:00:00,54.12752,13.93636,55.8928488395,4.30752,1.25636,4.487,49.82,12.68,51.4083145026,0.0,68.99752,31.36636,75.7925214371,4.30752,1.25636,4.487,64.69,30.11,71.3541042968,138.8,60.57752,13.20636,62.00035382,4.30752,1.25636,4.487,56.27,11.95,57.5249111255,138.55,4.30752,1.25636,4.487,4.30752,1.25636,4.487,0.0,0.0,0.0,138.4
2020-08-24 01:30:00,53.25728,13.37129,54.9101927629,4.42728,1.29129,4.61175,48.83,12.08,50.3020407141,0.0,67.92728,33.33129,75.664326213,4.42728,1.29129,4.61175,63.5,32.04,71.1253231979,139.2,59.57728,12.58129,60.8912239183,4.42728,1.29129,4.61175,55.15,11.29,56.2937527617,138.86,4.42728,1.29129,4.61175,4.42728,1.29129,4.61175,0.0,0.0,0.0,138.79
2020-08-24 02:00:00,53.39368,4.65649,53.5963428142,4.75368,1.38649,4.9517500000000005,48.64,3.27,48.7497948714,0.0,65.35368,50.72649,82.7301654614,4.75368,1.38649,4.9517500000000005,60.6,49.34,78.1459890206,135.89,59.74368,2.76649,59.8076982241,4.75368,1.38649,4.9517500000000005,54.99,1.38,55.0073131502,137.49,4.75368,1.38649,4.9517500000000005,4.75368,1.38649,4.9517500000000005,0.0,0.0,0.0,135.5
2020-08-24 02:30:00,52.84472,4.89346,53.0708053703,4.67472,1.36346,4.8695,48.17,3.5300000000000002,48.2991697651,0.0,64.65472,50.42346,81.9924273128,4.67472,1.36346,4.8695,59.98,49.06,77.488605614,135.82,59.12472,3.03346,59.2024863891,4.67472,1.36346,4.8695,54.45,1.67,54.475603714,137.49,4.67472,1.36346,4.8695,4.67472,1.36346,4.8695,0.0,0.0,0.0,135.43
2020-08-24 03:00:00,52.10816,5.28738,52.3757264947,5.40816,1.57738,5.6335,46.7,3.71,46.8471354514,0.0,63.53816,50.17738,80.9621346053,5.40816,1.57738,5.6335,58.13,48.6,75.7697624386,136.26,58.19816,3.43738,58.2995832631,5.40816,1.57738,5.6335,52.79,1.8599999999999999,52.8227574063,138.02,5.40816,1.57738,5.6335,5.40816,1.57738,5.6335,0.0,0.0,0.0,135.87
2020-08-24 03:30:00,52.204,5.33075,52.4754658061,5.694,1.6607500000000002,5.93125,46.51,3.67,46.6545710515,0.0,63.634,50.05075,80.9590237809,5.694,1.6607500000000002,5.93125,57.94,48.39,75.4893085145,136.06,58.264,3.4707500000000002,58.3672836576,5.694,1.6607500000000002,5.93125,52.57,1.81,52.6011501775,137.82,5.694,1.6607500000000002,5.93125,5.694,1.6607500000000002,5.93125,0.0,0.0,0.0,135.66
2020-08-24 04:00:00,52.4064,5.04645,52.6488121287,4.6164000000000005,1.34645,4.80875,47.79,3.7,47.9330168047,0.0,64.0764,49.82645,81.1693301473,4.6164000000000005,1.34645,4.80875,59.46,48.48,76.7189807023,136.19,58.6364,3.18645,58.7229160427,4.6164000000000005,1.34645,4.80875,54.02,1.8399999999999999,54.0513274583,137.95,4.6164000000000005,1.34645,4.80875,4.6164000000000005,1.34645,4.80875,0.0,0.0,0.0,135.8
2020-08-24 04:30:00,52.94816,4.93363,53.177517358,4.05816,1.18363,4.22725,48.89,3.75,49.0336068427,0.0,64.88816,49.60363,81.6761496238,4.05816,1.18363,4.22725,60.83,48.42,77.7482173429,135.99,59.31816,3.11363,59.399821528,4.05816,1.18363,4.22725,55.26,1.9300000000000002,55.2936931304,137.75,4.05816,1.18363,4.22725,4.05816,1.18363,4.22725,0.0,0.0,0.0,135.62
2020-08-24 05:00:00,53.21208,4.58269,53.4090489109,3.95208,1.15269,4.11675,49.26,3.43,49.3792719671,0.0,65.22208,49.25269,81.72972037,3.95208,1.15269,4.11675,61.27,48.1,77.8949478464,136.02,59.65208,2.7126900000000003,59.7137281985,3.95208,1.15269,4.11675,55.7,1.56,55.7218413192,137.79,3.95208,1.15269,4.11675,3.95208,1.15269,4.11675,0.0,0.0,0.0,135.62
2020-08-24 05:30:00,55.3604,11.3947,56.5209083106,6.0504,1.7647,6.3025,49.31,9.63,50.2415465526,0.0,69.2404,35.5147,77.8172661319,6.0504,1.7647,6.3025,63.19,33.75,71.638248164,137.5,61.7504,10.2847,62.6010140034,6.0504,1.7647,6.3025,55.7,8.52,56.347851778,137.91,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,137.12
2020-08-24 06:00:00,59.27632,14.61351,61.0510998039,5.08632,1.48351,5.29825,54.19,13.13,55.7579859751,0.0,76.27632,23.80351,79.9042181681,5.08632,1.48351,5.29825,71.19,22.32,74.6069601311,138.82,66.27632,14.00351,67.7395666141,5.08632,1.48351,5.29825,61.19,12.52,62.4577176977,137.72,5.08632,1.48351,5.29825,5.08632,1.48351,5.29825,0.0,0.0,0.0,138.44
2020-08-24 06:30:00,65.32248,12.22739,66.457019641,6.40248,1.86739,6.66925,58.92,10.36,59.8238748327,0.0,83.66248,18.26739,85.6335687518,6.40248,1.86739,6.66925,77.26,16.4,78.9814383257,137.56,72.95248,11.31739,73.8251153373,6.40248,1.86739,6.66925,66.55,9.45,67.2175944229,136.81,6.40248,1.86739,6.66925,6.40248,1.86739,6.66925,0.0,0.0,0.0,137.18
2020-08-24 07:00:00,69.9488,10.6059,70.7482843343,7.2888,2.1259,7.5925,62.66,8.48,63.2312106479,0.0,89.4688,14.5859,90.649956714,7.2888,2.1259,7.5925,82.18,12.46,83.1192155882,136.8,78.0788,9.4959,78.65412339,7.2888,2.1259,7.5925,70.79,7.37,71.1726141153,136.3,7.2888,2.1259,7.5925,7.2888,2.1259,7.5925,0.0,0.0,0.0,136.45
2020-08-24 07:30:00,77.306,7.40425,77.6597743627,7.866,2.29425,8.19375,69.44,5.11,69.6277652952,0.0,98.116,11.32425,98.7673432571,7.866,2.29425,8.19375,90.25,9.03,90.7006251357,137.12,85.706,5.96425,85.9132743763,7.866,2.29425,8.19375,77.84,3.67,77.9264685457,136.66,7.866,2.29425,8.19375,7.866,2.29425,8.19375,0.0,0.0,0.0,136.75
2020-08-24 08:00:00,82.35016,6.7371300000000005,82.6252853106,11.03016,3.21713,11.48975,71.32,3.52,71.406812,0.0,103.47016,9.02713,103.8631940894,11.03016,3.21713,11.48975,92.44,5.8100000000000005,92.6224038772,139.24,90.11016,4.79713,90.2377603416,11.03016,3.21713,11.48975,79.08,1.58,79.0957824413,138.94,11.03016,3.21713,11.48975,11.03016,3.21713,11.48975,0.0,0.0,0.0,138.84
2020-08-24 08:30:00,85.74224,4.49982,85.8602358502,12.34224,3.5998200000000002,12.8565,73.4,0.9,73.4055175038,0.0,107.76224,7.70982,108.0376864536,12.34224,3.5998200000000002,12.8565,95.42,4.11,95.5084734461,138.55,93.72224,4.90982,93.8507570723,12.34224,3.5998200000000002,12.8565,81.38,1.31,81.3905430624,138.17,12.34224,3.5998200000000002,12.8565,12.34224,3.5998200000000002,12.8565,0.0,0.0,0.0,138.17
2020-08-24 09:00:00,87.9336,5.8423,88.1274672179,17.9736,5.2423,18.7225,69.96,0.6000000000000001,69.9625728515,0.0,109.2236,5.6523,109.3697549245,17.9736,5.2423,18.7225,91.25,0.41000000000000003,91.2509210912,137.98,95.5636,6.8923000000000005,95.8118230922,17.9736,5.2423,18.7225,77.59,1.65,77.6075421593,138.03,17.9736,5.2423,18.7225,17.9736,5.2423,18.7225,0.0,0.0,0.0,137.6
2020-08-24 09:30:00,88.70144,6.36542,88.9295453145,17.88144,5.21542,18.6265,70.82,1.15,70.8293364363,0.0,110.31144,6.31542,110.4920735829,17.88144,5.21542,18.6265,92.43,1.1,92.4365452621,138.26,96.42144,8.76542,96.819040893,17.88144,5.21542,18.6265,78.54,3.55,78.620188883,138.23,17.88144,5.21542,18.6265,17.88144,5.21542,18.6265,0.0,0.0,0.0,137.89
2020-08-24 10:00:00,87.22544,7.52367,87.5493174928,19.31544,5.63367,20.12025,67.91,1.8900000000000001,67.9362951595,0.0,108.15544,7.58367,108.4209908286,19.31544,5.63367,20.12025,88.84,1.9500000000000002,88.8613982559,138.23,94.63544,10.08367,95.1711453365,19.31544,5.63367,20.12025,75.32,4.45,75.4513412737,138.2,19.31544,5.63367,20.12025,19.31544,5.63367,20.12025,0.0,0.0,0.0,137.87
2020-08-24 10:30:00,85.43992,8.78706,85.8905836111,22.54992,6.57706,23.4895,62.89,2.21,62.9288185174,0.0,105.36992,8.52706,105.7143830945,22.54992,6.57706,23.4895,82.82,1.9500000000000002,82.8429532308,138.61,92.31992,11.41706,93.0232061792,22.54992,6.57706,23.4895,69.77,4.84,69.9376758264,138.52,22.54992,6.57706,23.4895,22.54992,6.57706,23.4895,0.0,0.0,0.0,138.22
2020-08-24 11:00:00,85.488,9.569,86.0218803852,23.688,6.909,24.675,61.8,2.66,61.8572194655,0.0,105.168,10.059,105.6479611966,23.688,6.909,24.675,81.48,3.15,81.5408664413,137.95,92.228,12.239,93.0365363983,23.688,6.909,24.675,68.54,5.33,68.7469308406,137.94,23.688,6.909,24.675,23.688,6.909,24.675,0.0,0.0,0.0,137.56
2020-08-24 11:30:00,84.59248,9.27864,85.0998286297,23.65248,6.89864,24.638,60.94,2.38,60.9864575131,0.0,103.83248,12.21864,104.5489314455,23.65248,6.89864,24.638,80.18,5.32,80.3562990686,137.28,91.25248,11.88864,92.0236647129,23.65248,6.89864,24.638,67.6,4.99,67.783922135,137.55,23.65248,6.89864,24.638,23.65248,6.89864,24.638,0.0,0.0,0.0,136.88
2020-08-24 12:00:00,93.542,9.706,94.0442034365,22.032,6.426,22.95,71.51,3.2800000000000002,71.5851835228,0.0,98.502,9.056,98.9174157568,22.032,6.426,22.95,76.47,2.63,76.5152128665,137.61,88.362,11.446,89.1002466888,22.032,6.426,22.95,66.33,5.02,66.5196910696,137.61,22.032,6.426,22.95,22.032,6.426,22.95,0.0,0.0,0.0,137.23
2020-08-24 12:30:00,98.034,10.357,98.5795749889,21.624,6.307,22.525,76.41,4.05,76.5172568771,0.0,96.704,9.037,97.125336473,21.624,6.307,22.525,75.08,2.73,75.1296166635,138.16,88.884,11.917,89.6793194945,21.624,6.307,22.525,67.26,5.61,67.4935530255,138.12,21.624,6.307,22.525,21.624,6.307,22.525,0.0,0.0,0.0,137.82
2020-08-24 13:00:00,97.66104,9.06572,98.0809156411,22.27104,6.49572,23.199,75.39,2.5700000000000003,75.4337921624,0.0,96.26104,7.78572,96.5753863974,22.27104,6.49572,23.199,73.99,1.29,74.0012445841,138.27,88.38104,13.22572,89.3651380629,22.27104,6.49572,23.199,66.11,6.73,66.45167417,137.88,22.27104,6.49572,23.199,22.27104,6.49572,23.199,0.0,0.0,0.0,137.91
2020-08-24 13:30:00,95.25368,9.31149,95.7077185997,24.07368,7.02149,25.07675,71.18,2.29,71.2168273654,0.0,93.94368,8.03149,94.2863714625,24.07368,7.02149,25.07675,69.87,1.01,69.8772996044,138.13,86.49368,13.50149,87.5411155524,24.07368,7.02149,25.07675,62.42,6.48,62.7554523528,137.73,24.07368,7.02149,25.07675,24.07368,7.02149,25.07675,0.0,0.0,0.0,137.77
2020-08-24 14:00:00,92.13416,9.13163,92.5855825999,24.55416,7.16163,25.57725,67.58,1.97,67.6087072795,0.0,90.87416,7.89163,91.2161760861,24.55416,7.16163,25.57725,66.32,0.73,66.3240175201,138.9,82.12416,12.75163,83.10825304,24.55416,7.16163,25.57725,57.57,5.59,57.8407555276,138.55,24.55416,7.16163,25.57725,24.55416,7.16163,25.57725,0.0,0.0,0.0,138.52
2020-08-24 14:30:00,91.42,9.11125,91.872908284,24.21,7.06125,25.21875,67.21,2.05,67.2412566807,0.0,90.16,7.94125,90.5090550805,24.21,7.06125,25.21875,65.95,0.88,65.9558708532,138.36,81.34,12.38125,82.276916274,24.21,7.06125,25.21875,57.13,5.32,57.3771670615,138.06,24.21,7.06125,25.21875,24.21,7.06125,25.21875,0.0,0.0,0.0,137.98
2020-08-24 15:00:00,91.23712,9.42916,91.7230675686,23.99712,6.99916,24.997,67.24,2.43,67.283894804,0.0,89.97712,8.20916,90.3508297217,23.99712,6.99916,24.997,65.98,1.21,65.9910940961,138.84,81.22712,9.98916,81.8390392233,23.99712,6.99916,24.997,57.23,2.99,57.3080535353,138.8,23.99712,6.99916,24.997,23.99712,6.99916,24.997,0.0,0.0,0.0,138.43
2020-08-24 15:30:00,91.60696,8.05453,91.9603750208,23.94696,6.98453,24.94475,67.66,1.07,67.6684601569,0.0,90.32696,7.23453,90.6162133791,23.94696,6.98453,24.94475,66.38,0.25,66.3804707727,140.05,81.00696,11.26453,81.7864121023,23.94696,6.98453,24.94475,57.06,4.28,57.2202936029,139.73,23.94696,6.98453,24.94475,23.94696,6.98453,24.94475,0.0,0.0,0.0,139.59
2020-08-24 16:00:00,90.99624,11.01932,91.6610119266,22.86624,6.66932,23.819,68.13,4.35,68.2687292983,0.0,90.49624,11.00932,91.1634498086,22.86624,6.66932,23.819,67.63,4.34,67.7691116955,137.5,82.87624,14.93932,84.2119613749,22.86624,6.66932,23.819,60.01,8.27,60.577165665,136.68,22.86624,6.66932,23.819,22.86624,6.66932,23.819,0.0,0.0,0.0,137.09
2020-08-24 16:30:00,88.508,11.76025,89.2858865894,26.778,7.81025,27.89375,61.73,3.95,61.8562478655,0.0,88.458,12.60025,89.3509041032,26.778,7.81025,27.89375,61.68,4.79,61.8657134445,136.22,84.708,14.33025,85.9115901905,26.778,7.81025,27.89375,57.93,6.52,58.2957571355,138.03,26.778,7.81025,27.89375,26.778,7.81025,27.89375,0.0,0.0,0.0,135.81
2020-08-24 17:00:00,89.26648,12.10189,90.0830738439,25.44648,7.42189,26.50675,63.82,4.68,63.9913650425,0.0,89.22648,13.42189,90.2303267442,25.44648,7.42189,26.50675,63.78,6.0,64.0615984815,136.36,87.28648,8.04189,87.6561554345,25.44648,7.42189,26.50675,61.84,0.62,61.8431079426,137.97,25.44648,7.42189,26.50675,25.44648,7.42189,26.50675,0.0,0.0,0.0,135.94
2020-08-24 17:30:00,91.452,13.62475,92.4613547195,25.182,7.34475,26.23125,66.27,6.28,66.5668934231,0.0,91.392,14.94475,92.6058487168,25.182,7.34475,26.23125,66.21,7.6,66.6447604842,137.13,89.402,8.75475,89.8296345955,25.182,7.34475,26.23125,64.22,1.4100000000000001,64.2354769578,138.72,25.182,7.34475,26.23125,25.182,7.34475,26.23125,0.0,0.0,0.0,136.71
2020-08-24 18:00:00,93.03776,13.86518,94.0652326965,23.77776,6.93518,24.7685,69.26,6.93,69.6058366806,0.0,92.96776,15.22518,94.2062126691,23.77776,6.93518,24.7685,69.19,8.29,69.6848634927,137.59,90.53776,9.39518,91.0239275853,23.77776,6.93518,24.7685,66.76,2.46,66.8053081723,139.32,23.77776,6.93518,24.7685,23.77776,6.93518,24.7685,0.0,0.0,0.0,137.16
2020-08-24 18:30:00,94.49832,13.43451,95.4485125173,18.83832,5.49451,19.62325,75.66,7.94,76.0754835673,0.0,94.44832,14.81451,95.6031111281,18.83832,5.49451,19.62325,75.61,9.32,76.1822453069,136.94,94.25832,8.02451,94.5992793311,18.83832,5.49451,19.62325,75.42,2.5300000000000002,75.4624230992,138.38,18.83832,5.49451,19.62325,18.83832,5.49451,19.62325,0.0,0.0,0.0,136.52
2020-08-24 19:00:00,94.44064,11.08477,95.0889405218,16.37064,4.77477,17.05275,78.07,6.31,78.324587455,0.0,94.41064,12.46477,95.2299293099,16.37064,4.77477,17.05275,78.04,7.69,78.4179679665,135.83,95.87064,8.73477,96.2677299045,16.37064,4.77477,17.05275,79.5,3.96,79.59856531369999,137.74,16.37064,4.77477,17.05275,16.37064,4.77477,17.05275,0.0,0.0,0.0,135.41
2020-08-24 19:30:00,98.78552,6.53036,99.0011341521,7.71552,2.25036,8.037,91.07,4.28,91.1705177127,0.0,98.74552,7.95036,99.065059149,7.71552,2.25036,8.037,91.03,5.7,91.2082830668,135.83,99.29552,5.32036,99.4379531296,7.71552,2.25036,8.037,91.58,3.07,91.6314427476,137.89,7.71552,2.25036,8.037,7.71552,2.25036,8.037,0.0,0.0,0.0,135.41
2020-08-24 20:00:00,99.70168,13.58299,100.6226744435,5.94168,1.73299,6.18925,93.76,11.85,94.5058733625,0.0,99.56168,6.10299,99.7485569387,5.94168,1.73299,6.18925,93.62,4.37,93.7219360662,137.61,98.61168,6.56299,98.8298349192,5.94168,1.73299,6.18925,92.67,4.83,92.7957854646,137.29,5.94168,1.73299,6.18925,5.94168,1.73299,6.18925,0.0,0.0,0.0,137.19
2020-08-24 20:30:00,100.91312,13.02591,101.7503421098,6.12312,1.78591,6.37825,94.79,11.24,95.4540816309,0.0,99.97312,8.52591,100.3360147896,6.12312,1.78591,6.37825,93.85,6.74,94.0917111121,138.95,97.67312,13.10591,98.5484817106,6.12312,1.78591,6.37825,91.55,11.32,92.2471945373,137.13,6.12312,1.78591,6.37825,6.12312,1.78591,6.37825,0.0,0.0,0.0,138.51
2020-08-24 21:00:00,100.1984,17.0187,101.6334369794,5.1384,1.4987,5.3525,95.06,15.52,96.3186067175,0.0,99.4984,4.8487,99.6164720026,5.1384,1.4987,5.3525,94.36,3.35,94.419447679,139.16,98.3984,6.8286999999999995,98.6350661086,5.1384,1.4987,5.3525,93.26,5.33,93.4121860359,136.81,5.1384,1.4987,5.3525,5.1384,1.4987,5.3525,0.0,0.0,0.0,138.74
2020-08-24 21:30:00,94.92864,18.81877,96.775992873,6.33864,1.84877,6.60275,88.59,16.97,90.2007150748,0.0,95.61864,3.08877,95.6685152783,6.33864,1.84877,6.60275,89.28,1.24,89.2886106959,136.28,95.62864,6.91877,95.8786011921,6.33864,1.84877,6.60275,89.29,5.07,89.4338246974,137.11,6.33864,1.84877,6.60275,6.33864,1.84877,6.60275,0.0,0.0,0.0,135.86
2020-08-24 22:00:00,89.72984,20.36412,92.0116382302,5.97984,1.7441200000000001,6.229,83.75,18.62,85.7949118538,0.0,90.37984,2.17412,90.4059858428,5.97984,1.7441200000000001,6.229,84.4,0.43,84.401095372,136.72,89.90984,10.82412,90.5590464979,5.97984,1.7441200000000001,6.229,83.93,9.08,84.4197328828,137.76,5.97984,1.7441200000000001,6.229,5.97984,1.7441200000000001,6.229,0.0,0.0,0.0,136.31
2020-08-24 22:30:00,86.17072,22.88146,89.156907736,4.05072,1.18146,4.2195,82.12,21.7,84.9387096676,0.0,86.79072,4.19146,86.8918719734,4.05072,1.18146,4.2195,82.74,3.01,82.7947323204,137.84,86.63072,5.59146,86.8109789868,4.05072,1.18146,4.2195,82.58,4.41,82.6976692537,138.09,4.05072,1.18146,4.2195,4.05072,1.18146,4.2195,0.0,0.0,0.0,137.39
2020-08-24 23:00:00,81.55784,23.19437,84.7918632014,3.95784,1.1543700000000001,4.12275,77.6,22.04,80.6692109792,0.0,82.14784,4.39437,82.2652910064,3.95784,1.1543700000000001,4.12275,78.19,3.24,78.2570999974,138.37,82.08784,8.45437,82.5220567361,3.95784,1.1543700000000001,4.12275,78.13,7.3,78.4702931051,138.87,3.95784,1.1543700000000001,4.12275,3.95784,1.1543700000000001,4.12275,0.0,0.0,0.0,137.91
2020-08-24 23:30:00,77.3996,23.2853,80.8263773545,3.0696,0.8953000000000001,3.1975,74.33,22.39,77.6289958714,0.0,77.9796,4.4053,78.1039351393,3.0696,0.8953000000000001,3.1975,74.91,3.51,74.9921875931,138.53,76.8596,9.4453,77.4377931262,3.0696,0.8953000000000001,3.1975,73.79,8.55,74.2836899999,139.12,3.0696,0.8953000000000001,3.1975,3.0696,0.8953000000000001,3.1975,0.0,0.0,0.0,138.08
2020-08-25 00:00:00,73.87312,24.10466,77.7063220868,3.03312,0.8846600000000001,3.1595,70.84,23.22,74.5484674557,0.0,74.42312,5.01466,74.5918735885,3.03312,0.8846600000000001,3.1595,71.39,4.13,71.5093630233,139.25,73.12312,10.12466,73.8207248586,3.03312,0.8846600000000001,3.1595,70.09,9.24,70.696433432,139.83,3.03312,0.8846600000000001,3.1595,3.03312,0.8846600000000001,3.1595,0.0,0.0,0.0,138.81
2020-08-25 00:30:00,67.85,26.18,72.7256137822,0.0,0.0,0.0,67.85,26.18,72.7256137822,0.0,68.36,6.98,68.7154276709,0.0,0.0,0.0,68.36,6.98,68.7154276709,139.66,67.19,6.68,67.5212448049,0.0,0.0,0.0,67.19,6.68,67.5212448049,139.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.23
2020-08-25 01:00:00,65.13,24.72,69.6634430674,0.0,0.0,0.0,65.13,24.72,69.6634430674,0.0,65.7,6.14,65.9862834231,0.0,0.0,0.0,65.7,6.14,65.9862834231,138.51,63.18,12.15,64.3376631531,0.0,0.0,0.0,63.18,12.15,64.3376631531,136.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.09
2020-08-25 01:30:00,62.25,29.95,69.0801346264,0.0,0.0,0.0,62.25,29.95,69.0801346264,0.0,62.89,10.77,63.8055248392,0.0,0.0,0.0,62.89,10.77,63.8055248392,136.22,62.92,2.37,62.9646194303,0.0,0.0,0.0,62.92,2.37,62.9646194303,139.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.77
2020-08-25 02:00:00,62.85,29.34,69.3610704935,0.0,0.0,0.0,62.85,29.34,69.3610704935,0.0,63.47,10.18,64.2812048736,0.0,0.0,0.0,63.47,10.18,64.2812048736,136.14,64.03,1.6099999999999999,64.0502380948,0.0,0.0,0.0,64.03,1.6099999999999999,64.0502380948,139.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.72
2020-08-25 02:30:00,62.51,29.3,69.0361506748,0.0,0.0,0.0,62.51,29.3,69.0361506748,0.0,63.13,10.15,63.9407491354,0.0,0.0,0.0,63.13,10.15,63.9407491354,136.09,63.8,1.6099999999999999,63.8203110303,0.0,0.0,0.0,63.8,1.6099999999999999,63.8203110303,139.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.68
2020-08-25 03:00:00,61.47,29.94,68.3737120537,0.0,0.0,0.0,61.47,29.94,68.3737120537,0.0,62.09,10.78,63.0188582886,0.0,0.0,0.0,62.09,10.78,63.0188582886,136.31,62.86,2.11,62.8954028527,0.0,0.0,0.0,62.86,2.11,62.8954028527,140.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.9
2020-08-25 03:30:00,61.65,19.36,64.6183572988,0.0,0.0,0.0,61.65,19.36,64.6183572988,0.0,61.43,13.13,62.8175278087,0.0,0.0,0.0,61.43,13.13,62.8175278087,138.87,59.93,10.96,60.9239402862,0.0,0.0,0.0,59.93,10.96,60.9239402862,138.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2020-08-25 04:00:00,60.31,26.72,65.9640394457,0.0,0.0,0.0,60.31,26.72,65.9640394457,0.0,60.83,7.87,61.3369855797,0.0,0.0,0.0,60.83,7.87,61.3369855797,137.45,59.47,10.88,60.4570533519,0.0,0.0,0.0,59.47,10.88,60.4570533519,139.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.06
2020-08-25 04:30:00,60.26,26.68,65.9021243967,0.0,0.0,0.0,60.26,26.68,65.9021243967,0.0,60.77,8.07,61.3034892971,0.0,0.0,0.0,60.77,8.07,61.3034892971,137.66,59.28,10.56,60.2132211395,0.0,0.0,0.0,59.28,10.56,60.2132211395,139.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26
2020-08-25 05:00:00,60.98,25.81,66.2171918764,0.0,0.0,0.0,60.98,25.81,66.2171918764,0.0,61.5,7.35,61.9376501007,0.0,0.0,0.0,61.5,7.35,61.9376501007,137.7,59.79,12.78,61.1405961698,0.0,0.0,0.0,59.79,12.78,61.1405961698,138.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31
2020-08-25 05:30:00,63.31,26.5,68.6323983262,0.0,0.0,0.0,63.31,26.5,68.6323983262,0.0,63.84,7.5600000000000005,64.2860731419,0.0,0.0,0.0,63.84,7.5600000000000005,64.2860731419,137.01,63.48,8.14,63.9997656246,0.0,0.0,0.0,63.48,8.14,63.9997656246,139.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2020-08-25 06:00:00,67.14,24.73,71.5496505931,0.0,0.0,0.0,67.14,24.73,71.5496505931,0.0,67.7,5.95,67.9609630597,0.0,0.0,0.0,67.7,5.95,67.9609630597,136.43,68.27,5.17,68.4654788927,0.0,0.0,0.0,68.27,5.17,68.4654788927,138.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.04
2020-08-25 06:30:00,72.65,17.45,74.7162967498,0.0,0.0,0.0,72.65,17.45,74.7162967498,0.0,72.8,3.62,72.8899471807,0.0,0.0,0.0,72.8,3.62,72.8899471807,137.14,71.77,6.42,72.0565701376,0.0,0.0,0.0,71.77,6.42,72.0565701376,138.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.74
2020-08-25 07:00:00,77.36,8.9,77.8702741744,0.0,0.0,0.0,77.36,8.9,77.8702741744,0.0,77.26,9.78,77.8765433234,0.0,0.0,0.0,77.26,9.78,77.8765433234,136.65,76.12,0.9400000000000001,76.1258037724,0.0,0.0,0.0,76.12,0.9400000000000001,76.1258037724,137.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.26
2020-08-25 07:30:00,82.74,9.66,83.301999976,0.0,0.0,0.0,82.74,9.66,83.301999976,0.0,82.09,6.54,82.3501044322,0.0,0.0,0.0,82.09,6.54,82.3501044322,138.32,79.18,4.91,79.3320899763,0.0,0.0,0.0,79.18,4.91,79.3320899763,137.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-08-25 08:00:00,87.08,11.8,87.8758578905,0.0,0.0,0.0,87.08,11.8,87.8758578905,0.0,86.04,6.72,86.3020277861,0.0,0.0,0.0,86.04,6.72,86.3020277861,138.94,84.18,4.87,84.3207524872,0.0,0.0,0.0,84.18,4.87,84.3207524872,136.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.57
2020-08-25 08:30:00,89.66,8.59,90.0705484606,0.0,0.0,0.0,89.66,8.59,90.0705484606,0.0,88.6,9.55,89.1132004812,0.0,0.0,0.0,88.6,9.55,89.1132004812,138.64,86.73,4.22,86.8326050513,0.0,0.0,0.0,86.73,4.22,86.8326050513,136.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2020-08-25 09:00:00,86.66,8.75,87.1006205489,0.0,0.0,0.0,86.66,8.75,87.1006205489,0.0,85.64,9.74,86.1920947651,0.0,0.0,0.0,85.64,9.74,86.1920947651,139.95,81.02,2.19,81.0495928429,0.0,0.0,0.0,81.02,2.19,81.0495928429,136.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.59
2020-08-25 09:30:00,90.56,10.43,91.1586446806,0.0,0.0,0.0,90.56,10.43,91.1586446806,0.0,89.48,8.08,89.8440693646,0.0,0.0,0.0,89.48,8.08,89.8440693646,140.04,86.7,6.95,86.9781150635,0.0,0.0,0.0,86.7,6.95,86.9781150635,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.65
2020-08-25 10:00:00,90.97,10.0,91.5179812933,0.0,0.0,0.0,90.97,10.0,91.5179812933,0.0,89.89,8.44,90.285357063,0.0,0.0,0.0,89.89,8.44,90.285357063,139.83,86.92,7.15,87.2135820844,0.0,0.0,0.0,86.92,7.15,87.2135820844,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.44
2020-08-25 10:30:00,91.31,7.8,91.6425452506,0.0,0.0,0.0,91.31,7.8,91.6425452506,0.0,90.24,10.39,90.8361695582,0.0,0.0,0.0,90.24,10.39,90.8361695582,138.9,84.52,1.88,84.5409060751,0.0,0.0,0.0,84.52,1.88,84.5409060751,135.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.49
2020-08-25 11:00:00,94.72,7.67,95.0300336736,0.0,0.0,0.0,94.72,7.67,95.0300336736,0.0,93.6,10.48,94.1848735201,0.0,0.0,0.0,93.6,10.48,94.1848735201,138.21,88.54,8.55,88.951863949,0.0,0.0,0.0,88.54,8.55,88.951863949,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.83
2020-08-25 11:30:00,91.27,5.25,91.4208696086,0.0,0.0,0.0,91.27,5.25,91.4208696086,0.0,90.2,12.9,91.1177809212,0.0,0.0,0.0,90.2,12.9,91.1177809212,138.64,85.38,3.99,85.473180004,0.0,0.0,0.0,85.38,3.99,85.473180004,136.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2020-08-25 12:00:00,87.86,5.19,88.0131564029,0.0,0.0,0.0,87.86,5.19,88.0131564029,0.0,86.85,13.07,87.827942023,0.0,0.0,0.0,86.85,13.07,87.827942023,139.23,79.99,0.99,79.9961261562,0.0,0.0,0.0,79.99,0.99,79.9961261562,136.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.87
2020-08-25 12:30:00,83.44,5.41,83.6152001732,0.0,0.0,0.0,83.44,5.41,83.6152001732,0.0,82.49,12.92,83.4956675523,0.0,0.0,0.0,82.49,12.92,83.4956675523,139.45,74.22,1.5,74.235156092,0.0,0.0,0.0,74.22,1.5,74.235156092,136.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.1
2020-08-25 13:00:00,74.44,9.33,75.0224133176,0.0,0.0,0.0,74.44,9.33,75.0224133176,0.0,74.13,9.08,74.6840230571,0.0,0.0,0.0,74.13,9.08,74.6840230571,138.76,65.43,6.82,65.7844761323,0.0,0.0,0.0,65.43,6.82,65.7844761323,136.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.4
2020-08-25 13:30:00,66.27,10.46,67.0904203296,0.0,0.0,0.0,66.27,10.46,67.0904203296,0.0,66.84,7.9,67.305241995,0.0,0.0,0.0,66.84,7.9,67.305241995,136.18,56.26,4.54,56.4428844054,0.0,0.0,0.0,56.26,4.54,56.4428844054,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82
2020-08-25 14:00:00,61.98,7.95,62.4877820058,0.0,0.0,0.0,61.98,7.95,62.4877820058,0.0,62.54,10.52,63.4186250245,0.0,0.0,0.0,62.54,10.52,63.4186250245,136.48,50.32,3.79,50.4625256998,0.0,0.0,0.0,50.32,3.79,50.4625256998,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.13
2020-08-25 14:30:00,71.93,5.5,72.1399674244,0.0,0.0,0.0,71.93,5.5,72.1399674244,0.0,72.53,12.75,73.6421306047,0.0,0.0,0.0,72.53,12.75,73.6421306047,135.68,63.82,0.48,63.8218050513,0.0,0.0,0.0,63.82,0.48,63.8218050513,137.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.33
2020-08-25 15:00:00,72.66,5.27,72.8508647855,0.0,0.0,0.0,72.66,5.27,72.8508647855,0.0,73.29,13.06,74.4445276699,0.0,0.0,0.0,73.29,13.06,74.4445276699,135.97,64.98,0.24,64.9804432118,0.0,0.0,0.0,64.98,0.24,64.9804432118,137.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63
2020-08-25 15:30:00,71.07,7.08,71.4217844918,0.0,0.0,0.0,71.07,7.08,71.4217844918,0.0,71.68,11.33,72.5699062973,0.0,0.0,0.0,71.68,11.33,72.5699062973,136.28,61.06,2.3,61.1033026931,0.0,0.0,0.0,61.06,2.3,61.1033026931,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.92
2020-08-25 16:00:00,67.15,11.73,68.1668203747,0.0,0.0,0.0,67.15,11.73,68.1668203747,0.0,67.74,6.86,68.0864685529,0.0,0.0,0.0,67.74,6.86,68.0864685529,136.95,57.28,4.3,57.4411733863,0.0,0.0,0.0,57.28,4.3,57.4411733863,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.6
2020-08-25 16:30:00,65.26,16.05,67.2046880805,0.0,0.0,0.0,65.26,16.05,67.2046880805,0.0,65.81,2.62,65.8621325194,0.0,0.0,0.0,65.81,2.62,65.8621325194,137.38,59.22,2.59,59.2766100583,0.0,0.0,0.0,59.22,2.59,59.2766100583,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.0
2020-08-25 17:00:00,70.81,16.24,72.6484253098,0.0,0.0,0.0,70.81,16.24,72.6484253098,0.0,71.38,2.3,71.4170455844,0.0,0.0,0.0,71.38,2.3,71.4170455844,136.91,65.6,3.7199999999999998,65.7053909508,0.0,0.0,0.0,65.6,3.7199999999999998,65.7053909508,137.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.51
2020-08-25 17:30:00,73.3,15.9,75.0046665215,0.0,0.0,0.0,73.3,15.9,75.0046665215,0.0,73.9,2.58,73.945022821,0.0,0.0,0.0,73.9,2.58,73.945022821,136.75,68.83,6.57,69.1428506789,0.0,0.0,0.0,68.83,6.57,69.1428506789,137.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.37
2020-08-25 18:00:00,73.66,16.74,75.5382234369,0.0,0.0,0.0,73.66,16.74,75.5382234369,0.0,74.26,1.73,74.2801487613,0.0,0.0,0.0,74.26,1.73,74.2801487613,136.8,69.55,7.27,69.9289310658,0.0,0.0,0.0,69.55,7.27,69.9289310658,137.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43
2020-08-25 18:30:00,70.96,18.93,73.441585631,0.0,0.0,0.0,70.96,18.93,73.441585631,0.0,71.55,0.35000000000000003,71.5508560396,0.0,0.0,0.0,71.55,0.35000000000000003,71.5508560396,137.82,66.69,8.12,67.1825163268,0.0,0.0,0.0,66.69,8.12,67.1825163268,138.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.43
2020-08-25 19:00:00,70.96,20.14,73.7627358495,0.0,0.0,0.0,70.96,20.14,73.7627358495,0.0,71.52,1.48,71.5353115601,0.0,0.0,0.0,71.52,1.48,71.5353115601,137.59,67.13,7.89,67.5920779382,0.0,0.0,0.0,67.13,7.89,67.5920779382,138.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.2
2020-08-25 19:30:00,85.26,16.43,86.8286387087,0.0,0.0,0.0,85.26,16.43,86.8286387087,0.0,85.91,2.1,85.9356625622,0.0,0.0,0.0,85.91,2.1,85.9356625622,136.65,83.63,3.3,83.6950828902,0.0,0.0,0.0,83.63,3.3,83.6950828902,137.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.28
2020-08-25 20:00:00,88.95,14.01,90.0465579575,0.0,0.0,0.0,88.95,14.01,90.0465579575,0.0,89.64,4.28,89.7421194312,0.0,0.0,0.0,89.64,4.28,89.7421194312,136.42,87.35,8.38,87.751050706,0.0,0.0,0.0,87.35,8.38,87.751050706,137.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.07
2020-08-25 20:30:00,89.49,14.41,90.6427503996,0.0,0.0,0.0,89.49,14.41,90.6427503996,0.0,89.64,3.92,89.7256707972,0.0,0.0,0.0,89.64,3.92,89.7256707972,137.36,87.13,8.81,87.5742713358,0.0,0.0,0.0,87.13,8.81,87.5742713358,137.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01
2020-08-25 21:00:00,87.14,18.27,89.0346702134,0.0,0.0,0.0,87.14,18.27,89.0346702134,0.0,87.8,0.18,87.8001845101,0.0,0.0,0.0,87.8,0.18,87.8001845101,136.55,86.23,3.44,86.2985892121,0.0,0.0,0.0,86.23,3.44,86.2985892121,137.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.19
2020-08-25 21:30:00,84.24,19.45,86.4562322797,0.0,0.0,0.0,84.24,19.45,86.4562322797,0.0,84.89,0.97,84.8955416968,0.0,0.0,0.0,84.89,0.97,84.8955416968,137.61,83.39,3.84,83.4783666587,0.0,0.0,0.0,83.39,3.84,83.4783666587,138.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.25
2020-08-25 22:00:00,79.29,21.9,82.2588238428,0.0,0.0,0.0,79.29,21.9,82.2588238428,0.0,79.89,3.22,79.9548653929,0.0,0.0,0.0,79.89,3.22,79.9548653929,138.0,78.57,3.93,78.6682261145,0.0,0.0,0.0,78.57,3.93,78.6682261145,138.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.63
2020-08-25 22:30:00,77.19,22.5,80.4024010835,0.0,0.0,0.0,77.19,22.5,80.4024010835,0.0,77.76,3.73,77.8494091179,0.0,0.0,0.0,77.76,3.73,77.8494091179,138.23,75.75,5.99,75.9864632681,0.0,0.0,0.0,75.75,5.99,75.9864632681,138.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.85
2020-08-25 23:00:00,70.46,21.38,73.6323026939,0.0,0.0,0.0,70.46,21.38,73.6323026939,0.0,71.0,2.5,71.0440004504,0.0,0.0,0.0,71.0,2.5,71.0440004504,138.51,67.54,13.15,68.8082415122,0.0,0.0,0.0,67.54,13.15,68.8082415122,139.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.13
2020-08-25 23:30:00,67.83,21.33,71.1046960474,0.0,0.0,0.0,67.83,21.33,71.1046960474,0.0,68.35,2.58,68.3986761568,0.0,0.0,0.0,68.35,2.58,68.3986761568,138.04,65.57,14.45,67.1433347399,0.0,0.0,0.0,65.57,14.45,67.1433347399,139.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.68
2020-08-26 00:00:00,64.05,22.68,67.9469270828,0.0,0.0,0.0,64.05,22.68,67.9469270828,0.0,64.54,3.64,64.6425649244,0.0,0.0,0.0,64.54,3.64,64.6425649244,138.96,61.52,13.52,62.9881004635,0.0,0.0,0.0,61.52,13.52,62.9881004635,139.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.59
2020-08-26 00:30:00,69.50296,26.52878,74.3938009316,8.29296,2.41878,8.6385,61.21,24.11,65.787203923,0.0,69.98296,7.47878,70.3814381826,8.29296,2.41878,8.6385,61.69,5.06,61.8971703715,139.27,66.70296,15.61878,68.5071613881,8.29296,2.41878,8.6385,58.41,13.2,59.882953334,138.68,8.29296,2.41878,8.6385,8.29296,2.41878,8.6385,0.0,0.0,0.0,138.89
2020-08-26 01:00:00,67.75512,28.50441,73.5068546168,8.65512,2.52441,9.01575,59.1,25.98,64.5582713523,0.0,68.20512,9.14441,68.8153952867,8.65512,2.52441,9.01575,59.55,6.62,59.916833194,140.17,63.89512,13.82441,65.3735471859,8.65512,2.52441,9.01575,55.24,11.3,56.3839303348,136.06,8.65512,2.52441,9.01575,8.65512,2.52441,9.01575,0.0,0.0,0.0,139.77
2020-08-26 01:30:00,64.72408,31.38369,71.9315127733,8.58408,2.50369,8.94175,56.14,28.88,63.1328282275,0.0,65.26408,12.62369,66.4737368249,8.58408,2.50369,8.94175,56.68,10.12,57.5763562585,136.58,62.94408,8.43369,63.5065692197,8.58408,2.50369,8.94175,54.36,5.93,54.682488056,138.71,8.58408,2.50369,8.94175,8.58408,2.50369,8.94175,0.0,0.0,0.0,136.19
2020-08-26 02:00:00,65.09104,27.17947,70.5376996915,7.78104,2.26947,8.10525,57.31,24.91,62.4895527268,0.0,65.53104,8.44947,66.073525309,7.78104,2.26947,8.10525,57.75,6.18,58.0797288217,139.71,61.93104,15.13947,63.7546646714,7.78104,2.26947,8.10525,54.15,12.87,55.6584171532,138.02,7.78104,2.26947,8.10525,7.78104,2.26947,8.10525,0.0,0.0,0.0,139.31
2020-08-26 02:30:00,64.0688,28.95715,70.3088022197,7.4988,2.18715,7.81125,56.57,26.77,62.5843255137,0.0,64.4888,9.99715,65.2590862146,7.4988,2.18715,7.81125,56.99,7.8100000000000005,57.5226581444,139.82,61.3488,14.29715,62.9927278308,7.4988,2.18715,7.81125,53.85,12.11,55.1948783856,138.22,7.4988,2.18715,7.81125,7.4988,2.18715,7.81125,0.0,0.0,0.0,139.43
2020-08-26 03:00:00,63.66544,22.62992,67.5677551026,7.16544,2.08992,7.464,56.5,20.54,60.1177311614,0.0,63.75544,17.52992,66.1215110596,7.16544,2.08992,7.464,56.59,15.44,58.6585177106,137.97,61.89544,12.67992,63.180897936,7.16544,2.08992,7.464,54.73,10.59,55.7451432862,138.77,7.16544,2.08992,7.464,7.16544,2.08992,7.464,0.0,0.0,0.0,137.6
2020-08-26 03:30:00,63.0224,17.97695,65.5362009355,7.7724,2.26695,8.09625,55.25,15.71,57.4401131614,0.0,62.8924,19.30695,65.7891502914,7.7724,2.26695,8.09625,55.12,17.04,57.6938124932,139.11,60.0024,16.31695,62.1814350354,7.7724,2.26695,8.09625,52.23,14.05,54.0867395948,138.67,7.7724,2.26695,8.09625,7.7724,2.26695,8.09625,0.0,0.0,0.0,138.73
2020-08-26 04:00:00,62.75456,18.440080000000002,65.4077315858,7.95456,2.32008,8.286,54.8,16.12,57.1217506735,0.0,62.62456,19.76008,65.6680765426,7.95456,2.32008,8.286,54.67,17.44,57.3843401984,138.62,59.77456,14.90008,61.6036557941,7.95456,2.32008,8.286,51.82,12.58,53.3251235348,137.99,7.95456,2.32008,8.286,7.95456,2.32008,8.286,0.0,0.0,0.0,138.23
2020-08-26 04:30:00,63.53768,18.32349,66.1270524488,8.13768,2.37349,8.476750000000001,55.4,15.95,57.65034692,0.0,63.39768,19.66349,66.3770944556,8.13768,2.37349,8.476750000000001,55.26,17.29,57.90174177,139.38,60.48768,14.73349,62.25620579,8.13768,2.37349,8.476750000000001,52.35,12.36,53.7893307265,138.76,8.13768,2.37349,8.476750000000001,8.13768,2.37349,8.476750000000001,0.0,0.0,0.0,138.99
2020-08-26 05:00:00,63.94832,18.41576,66.5471851185,7.76832,2.26576,8.092,56.18,16.15,58.4552384308,0.0,63.82832,19.73576,66.8098395208,7.76832,2.26576,8.092,56.06,17.47,58.719030135,138.91,61.19832,14.76576,62.9544441577,7.76832,2.26576,8.092,53.43,12.5,54.8727154422,138.27,7.76832,2.26576,8.092,7.76832,2.26576,8.092,0.0,0.0,0.0,138.5
2020-08-26 05:30:00,65.96576,19.55793,68.8040269044,8.25576,2.40793,8.59975,57.71,17.15,60.2043735953,0.0,65.82576,20.89793,69.0634067931,8.25576,2.40793,8.59975,57.57,18.49,60.466395626,138.96,63.20576,11.90793,64.3177028046,8.25576,2.40793,8.59975,54.95,9.5,55.7651548908,137.91,8.25576,2.40793,8.59975,8.25576,2.40793,8.59975,0.0,0.0,0.0,138.57
2020-08-26 06:00:00,68.99152,18.48211,71.4242131351,8.44152,2.46211,8.79325,60.55,16.02,62.6334008337,0.0,68.86152,19.83211,71.6604599745,8.44152,2.46211,8.79325,60.42,17.37,62.8672673177,138.89,66.51152,10.64211,67.3575296308,8.44152,2.46211,8.79325,58.07,8.18,58.6433056708,137.85,8.44152,2.46211,8.79325,8.44152,2.46211,8.79325,0.0,0.0,0.0,138.51
2020-08-26 06:30:00,76.17112,13.90366,77.4296537733,9.68112,2.8236600000000003,10.0845,66.49,11.08,67.406872795,0.0,76.07112,15.26366,77.5873354011,9.68112,2.8236600000000003,10.0845,66.39,12.44,67.5454343387,137.79,74.91112,9.64366,75.52930608610001,9.68112,2.8236600000000003,10.0845,65.23,6.82,65.5855570991,137.15,9.68112,2.8236600000000003,10.0845,9.68112,2.8236600000000003,10.0845,0.0,0.0,0.0,137.4
2020-08-26 07:00:00,82.46656,12.41983,83.3965568562,8.77656,2.55983,9.14225,73.69,9.86,74.3467262225,0.0,82.37656,13.76983,83.5194938662,8.77656,2.55983,9.14225,73.6,11.21,74.4488018708,136.93,79.49656,7.25983,79.8273648786,8.77656,2.55983,9.14225,70.72,4.7,70.8760072239,136.24,8.77656,2.55983,9.14225,8.77656,2.55983,9.14225,0.0,0.0,0.0,136.59
2020-08-26 07:30:00,85.39776,13.80518,86.5064183044,14.41776,4.20518,15.0185,70.98,9.6,71.6262549628,0.0,84.29776,14.66518,85.5638933514,14.41776,4.20518,15.0185,69.88,10.46,70.6585168256,139.21,80.49776,8.72518,80.9692418826,14.41776,4.20518,15.0185,66.08,4.52,66.2344079765,138.54,14.41776,4.20518,15.0185,14.41776,4.20518,15.0185,0.0,0.0,0.0,138.83
2020-08-26 08:00:00,88.72848,13.89914,89.8105186259,19.60848,5.71914,20.4255,69.12,8.18,69.6023476616,0.0,87.37848,15.00914,88.6581809573,19.60848,5.71914,20.4255,67.77,9.29,68.4037791354,139.36,82.44848,8.95914,82.9338172512,19.60848,5.71914,20.4255,62.84,3.24,62.9234709786,138.73,19.60848,5.71914,20.4255,19.60848,5.71914,20.4255,0.0,0.0,0.0,138.95
2020-08-26 08:30:00,98.3012,7.7891,98.6093099066,17.3112,5.0491,18.0325,80.99,2.74,81.0363356773,0.0,96.7912,9.0091,97.2095688718,17.3112,5.0491,18.0325,79.48,3.96,79.5785900855,138.18,92.2612,6.2491,92.4725920273,17.3112,5.0491,18.0325,74.95,1.2,74.9596057887,137.74,17.3112,5.0491,18.0325,17.3112,5.0491,18.0325,0.0,0.0,0.0,137.81
2020-08-26 09:00:00,101.5776,6.5743,101.7901284126,18.8376,5.4943,19.6225,82.74,1.08,82.7470482857,0.0,100.0476,6.4743,100.2568642351,18.8376,5.4943,19.6225,81.21,0.98,81.2159128496,137.14,94.0876,6.5143,94.3128441849,18.8376,5.4943,19.6225,75.25,1.02,75.2569126393,137.25,18.8376,5.4943,19.6225,18.8376,5.4943,19.6225,0.0,0.0,0.0,136.75
2020-08-26 09:30:00,98.40824,8.66657,98.7891245809,21.34824,6.22657,22.23775,77.06,2.44,77.0986199617,0.0,96.98824,9.85657,97.4877975465,21.34824,6.22657,22.23775,75.64,3.63,75.7270526298,137.11,92.01824,13.72657,93.0364187652,21.34824,6.22657,22.23775,70.67,7.5,71.0668621792,136.05,21.34824,6.22657,22.23775,21.34824,6.22657,22.23775,0.0,0.0,0.0,136.75
2020-08-26 10:00:00,97.27624,8.79807,97.673296782,21.93624,6.39807,22.85025,75.34,2.4,75.3782170126,0.0,95.87624,9.98807,96.395098106,21.93624,6.39807,22.85025,73.94,3.59,74.0271011184,137.39,91.68624,14.57807,92.8379595331,21.93624,6.39807,22.85025,69.75,8.18,70.2280207609,136.25,21.93624,6.39807,22.85025,21.93624,6.39807,22.85025,0.0,0.0,0.0,137.02
2020-08-26 10:30:00,96.88192,7.36556,97.1615041928,19.56192,5.70556,20.377,77.32,1.6600000000000001,77.3378173987,0.0,95.46192,8.55556,95.8445396306,19.56192,5.70556,20.377,75.9,2.85,75.9534890574,136.89,92.27192,8.23556,92.6387158212,19.56192,5.70556,20.377,72.71,2.5300000000000002,72.7540033263,136.41,19.56192,5.70556,20.377,19.56192,5.70556,20.377,0.0,0.0,0.0,136.53
2020-08-26 11:00:00,95.18848,8.00664,95.5246199092,23.50848,6.8566400000000005,24.488,71.68,1.15,71.6892244344,0.0,93.86848,9.02664,94.3014939818,23.50848,6.8566400000000005,24.488,70.36,2.17,70.3934549514,137.72,88.23848,14.14664,89.365299619,23.50848,6.8566400000000005,24.488,64.73,7.29,65.1392124607,136.83,23.50848,6.8566400000000005,24.488,23.50848,6.8566400000000005,24.488,0.0,0.0,0.0,137.34
2020-08-26 11:30:00,100.46208,7.16894,100.7175417623,19.40208,5.65894,20.2105,81.06,1.51,81.0740630535,0.0,98.96208,5.91894,99.1389284219,19.40208,5.65894,20.2105,79.56,0.26,79.5604248355,137.59,94.98208,10.99894,95.616798745,19.40208,5.65894,20.2105,75.58,5.34,75.768410304,137.2,19.40208,5.65894,20.2105,19.40208,5.65894,20.2105,0.0,0.0,0.0,137.21
2020-08-26 12:00:00,103.81296,7.10128,104.0555565148,15.19296,4.43128,15.826,88.62,2.67,88.6602126097,0.0,102.19296,5.77128,102.3557948843,15.19296,4.43128,15.826,87.0,1.34,87.0103189283,136.88,97.00296,11.63128,97.6978040859,15.19296,4.43128,15.826,81.81,7.2,82.1262205389,136.45,15.19296,4.43128,15.826,15.19296,4.43128,15.826,0.0,0.0,0.0,136.51
2020-08-26 12:30:00,102.36216,6.5481300000000005,102.5713888293,16.38216,4.77813,17.06475,85.98,1.77,85.998216842,0.0,100.80216,6.09813,100.986447854,16.38216,4.77813,17.06475,84.42,1.32,84.4303191987,137.05,95.41216,14.04813,96.4408120681,16.38216,4.77813,17.06475,79.03,9.27,79.571815362,136.31,16.38216,4.77813,17.06475,16.38216,4.77813,17.06475,0.0,0.0,0.0,136.67
2020-08-26 13:00:00,103.03208,5.01894,103.1542498778,14.84208,4.32894,15.4605,88.19,0.6900000000000001,88.1926992443,0.0,101.42208,6.26894,101.6156381678,14.84208,4.32894,15.4605,86.58,1.94,86.6017320843,137.08,96.96208,14.98894,98.1137772194,14.84208,4.32894,15.4605,82.12,10.66,82.8089970957,135.91,14.84208,4.32894,15.4605,14.84208,4.32894,15.4605,0.0,0.0,0.0,136.71
2020-08-26 13:30:00,101.998,6.7865,102.223522666,17.028,4.9665,17.7375,84.97,1.82,84.9894893502,0.0,100.438,8.0265,100.7582083319,17.028,4.9665,17.7375,83.41,3.06,83.4661110871,137.46,97.328,15.4465,98.5461006141,17.028,4.9665,17.7375,80.3,10.48,80.9809878922,136.16,17.028,4.9665,17.7375,17.028,4.9665,17.7375,0.0,0.0,0.0,137.08
2020-08-26 14:00:00,101.55704,5.94747,101.7310413441,16.51704,4.81747,17.20525,85.04,1.13,85.0475073121,0.0,99.99704,7.20747,100.2564493315,16.51704,4.81747,17.20525,83.48,2.39,83.5142053785,137.56,96.68704,13.63747,97.6440694152,16.51704,4.81747,17.20525,80.17,8.82,80.6537122518,136.53,16.51704,4.81747,17.20525,16.51704,4.81747,17.20525,0.0,0.0,0.0,137.17
2020-08-26 14:30:00,96.7332,5.4101,96.884370072,18.1032,5.2801,18.8575,78.63,0.13,78.6301074653,0.0,98.1932,6.5501000000000005,98.4114238097,18.1032,5.2801,18.8575,80.09,1.27,80.1000686641,138.08,93.0332,9.5701,93.5241311975,18.1032,5.2801,18.8575,74.93,4.29,75.0527081457,137.66,18.1032,5.2801,18.8575,18.1032,5.2801,18.8575,0.0,0.0,0.0,137.68
2020-08-26 15:00:00,83.86256,6.39283,84.105869267,20.51256,5.98283,21.36725,63.35,0.41000000000000003,63.3513267422,0.0,103.90256,6.9528300000000005,104.1349308329,20.51256,5.98283,21.36725,83.39,0.97,83.3956413729,138.64,90.78256,8.11283,91.1443427249,20.51256,5.98283,21.36725,70.27,2.13,70.3022745009,138.59,20.51256,5.98283,21.36725,20.51256,5.98283,21.36725,0.0,0.0,0.0,138.25
2020-08-26 15:30:00,84.73712,5.84041,84.9381533521,16.76712,4.89041,17.46575,67.97,0.9500000000000001,67.9766386342,0.0,105.51712,5.33041,105.6516724139,16.76712,4.89041,17.46575,88.75,0.44,88.7510906975,137.84,92.14712,6.24041,92.3581855672,16.76712,4.89041,17.46575,75.38,1.35,75.3920877811,137.87,16.76712,4.89041,17.46575,16.76712,4.89041,17.46575,0.0,0.0,0.0,137.45
2020-08-26 16:00:00,83.75864,6.53877,84.0134827737,18.33864,5.34877,19.10275,65.42,1.19,65.4308222476,0.0,104.00864,6.47877,104.2102281706,18.33864,5.34877,19.10275,85.67,1.13,85.6774521096,138.07,90.91864,6.37877,91.1421296995,18.33864,5.34877,19.10275,72.58,1.03,72.5873081193,138.02,18.33864,5.34877,19.10275,18.33864,5.34877,19.10275,0.0,0.0,0.0,137.69
2020-08-26 16:30:00,81.62248,10.36239,82.2776298143,26.44248,7.71239,27.54425,55.18,2.65,55.2435960089,0.0,99.91248,11.06239,100.5230328445,26.44248,7.71239,27.54425,73.47,3.35,73.5463350548,138.13,87.66248,8.26239,88.0509936813,26.44248,7.71239,27.54425,61.22,0.55,61.222470548,137.96,26.44248,7.71239,27.54425,26.44248,7.71239,27.54425,0.0,0.0,0.0,137.74
2020-08-26 17:00:00,82.37784,11.18687,83.1339556587,25.49784,7.43687,26.56025,56.88,3.75,57.0034814726,0.0,101.21784,12.10687,101.9393321317,25.49784,7.43687,26.56025,75.72,4.67,75.863873484,138.02,88.57784,9.19687,89.0540069669,25.49784,7.43687,26.56025,63.08,1.76,63.1045481721,137.82,25.49784,7.43687,26.56025,25.49784,7.43687,26.56025,0.0,0.0,0.0,137.62
2020-08-26 17:30:00,82.54752,11.91511,83.4030149603,25.21752,7.35511,26.26825,57.33,4.5600000000000005,57.5110641529,0.0,101.62752,15.58511,102.8156042392,25.21752,7.35511,26.26825,76.41,8.23,76.8519420705,139.61,88.79752,9.96511,89.3549269792,25.21752,7.35511,26.26825,63.58,2.61,63.6335485416,139.11,25.21752,7.35511,26.26825,25.21752,7.35511,26.26825,0.0,0.0,0.0,139.19
2020-08-26 18:00:00,82.34152,12.89586,83.3452405423,23.95152,6.98586,24.9495,58.39,5.91,58.6883310378,0.0,100.69152,22.45586,103.1651484187,23.95152,6.98586,24.9495,76.74,15.47,78.2837690712,138.34,88.71152,12.15586,89.5404864464,23.95152,6.98586,24.9495,64.76,5.17,64.9660411292,138.34,23.95152,6.98586,24.9495,23.95152,6.98586,24.9495,0.0,0.0,0.0,137.94
2020-08-26 18:30:00,83.22496,11.32603,83.9921003581,21.17496,6.17603,22.05725,62.05,5.15,62.2633519817,0.0,101.15496,29.27603,105.3062764756,21.17496,6.17603,22.05725,79.98,23.1,83.2490864815,137.36,90.03496,12.88603,90.9524259784,21.17496,6.17603,22.05725,68.86,6.71,69.1861525162,138.17,21.17496,6.17603,22.05725,21.17496,6.17603,22.05725,0.0,0.0,0.0,136.97
2020-08-26 19:00:00,82.94656,6.4985800000000005,83.2007413299,20.32656,5.92858,21.1735,62.62,0.5700000000000001,62.6225941654,0.0,100.18656,33.92858,105.7756840935,20.32656,5.92858,21.1735,79.86,28.0,84.6263528695,136.75,89.75656,8.86858,90.1936348877,20.32656,5.92858,21.1735,69.43,2.94,69.4922189889,137.89,20.32656,5.92858,21.1735,20.32656,5.92858,21.1735,0.0,0.0,0.0,136.35
2020-08-26 19:30:00,83.58152,5.21711,83.7441861998,12.40152,3.6171100000000003,12.91825,71.18,1.6,71.1979803084,0.0,102.49152,31.38711,107.1898425508,12.40152,3.6171100000000003,12.91825,90.09,27.77,94.2729070306,136.92,91.36152,7.69711,91.6851833126,12.40152,3.6171100000000003,12.91825,78.96,4.08,79.0653400676,138.06,12.40152,3.6171100000000003,12.91825,12.40152,3.6171100000000003,12.91825,0.0,0.0,0.0,136.53
