Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-26 20:00:00,83.52704,4.45747,83.6458932044,11.47704,3.34747,11.95525,72.05,1.11,72.058549805,0.0,102.58704,32.53747,107.6233605216,11.47704,3.34747,11.95525,91.11,29.19,95.6717732667,137.61,91.39704,6.90747,91.6576895987,11.47704,3.34747,11.95525,79.92,3.56,79.9992499965,138.69,11.47704,3.34747,11.95525,11.47704,3.34747,11.95525,0.0,0.0,0.0,137.21
2020-08-26 20:30:00,85.43368,4.88649,85.5733104587,10.51368,3.06649,10.95175,74.92,1.82,74.9421029862,0.0,105.05368,31.09649,109.55942393,10.51368,3.06649,10.95175,94.54,28.03,98.6077709919,137.32,93.63368,7.37649,93.9237916348,10.51368,3.06649,10.95175,83.12,4.31,83.2316676512,138.47,10.51368,3.06649,10.95175,10.51368,3.06649,10.95175,0.0,0.0,0.0,136.91
2020-08-26 21:00:00,84.42096,5.80278,84.6201556548,17.70096,5.16278,18.4385,66.72,0.64,66.7230694738,0.0,102.48096,36.65278,108.8382903405,17.70096,5.16278,18.4385,84.78,31.49,90.4393083786,137.32,91.72096,7.5427800000000005,92.0305820554,17.70096,5.16278,18.4385,74.02,2.38,74.0582527474,138.22,17.70096,5.16278,18.4385,17.70096,5.16278,18.4385,0.0,0.0,0.0,136.91
2020-08-26 21:30:00,80.07648,7.10439,80.3910132195,18.90648,5.51439,19.69425,61.17,1.5899999999999999,61.1906610522,0.0,97.02648,39.53439,104.7716842179,18.90648,5.51439,19.69425,78.12,34.02,85.206189916,137.47,86.75648,6.32439,86.9866928378,18.90648,5.51439,19.69425,67.85,0.81,67.8548347577,138.25,18.90648,5.51439,19.69425,18.90648,5.51439,19.69425,0.0,0.0,0.0,137.06
2020-08-26 22:00:00,78.21664,6.24402,78.4654736725,16.19664,4.72402,16.8715,62.02,1.52,62.0386234535,0.0,94.94664,37.17402,101.9645635025,16.19664,4.72402,16.8715,78.75,32.45,85.1737342143,138.09,84.97664,5.49402,85.1540580445,16.19664,4.72402,16.8715,68.78,0.77,68.7843099842,139.08,16.19664,4.72402,16.8715,16.19664,4.72402,16.8715,0.0,0.0,0.0,137.68
2020-08-26 22:30:00,76.28696,4.93953,76.4467083834,7.98696,2.32953,8.31975,68.3,2.61,68.3498507679,0.0,93.74696,33.70953,99.623415531,7.98696,2.32953,8.31975,85.76,31.38,91.320764342,137.84,83.73696,3.02953,83.7917449518,7.98696,2.32953,8.31975,75.75,0.7000000000000001,75.7532342544,139.08,7.98696,2.32953,8.31975,7.98696,2.32953,8.31975,0.0,0.0,0.0,137.43
2020-08-26 23:00:00,70.43536,5.10823,70.620350835,7.84536,2.28823,8.17225,62.59,2.8200000000000003,62.653495513,0.0,89.69536,17.40823,91.3690542649,7.84536,2.28823,8.17225,81.85,15.12,83.234829849,137.13,77.74536,20.89823,80.505136598,7.84536,2.28823,8.17225,69.9,18.61,72.3349300131,136.7,7.84536,2.28823,8.17225,7.84536,2.28823,8.17225,0.0,0.0,0.0,136.72
2020-08-26 23:30:00,66.70984,5.92537,66.9724776491,10.02984,2.92537,10.44775,56.68,3.0,56.7593375578,0.0,85.07984,16.11537,86.5926343557,10.02984,2.92537,10.44775,75.05,13.19,76.2002532804,137.18,73.38984,26.85537,78.149085171,10.02984,2.92537,10.44775,63.36,23.93,67.7283876967,136.03,10.02984,2.92537,10.44775,10.02984,2.92537,10.44775,0.0,0.0,0.0,136.77
2020-08-27 00:00:00,64.48776,4.62893,64.653678803,5.68776,1.65893,5.92475,58.8,2.9699999999999998,58.8749598726,0.0,83.11776,14.86893,84.4372376784,5.68776,1.65893,5.92475,77.43,13.21,78.5487682908,137.04,71.43776,25.50893,75.8555143913,5.68776,1.65893,5.92475,65.75,23.85,69.9420116954,135.88,5.68776,1.65893,5.92475,5.68776,1.65893,5.92475,0.0,0.0,0.0,136.63
2020-08-27 00:30:00,61.3732,4.5476,61.5414522416,5.2032,1.5176,5.42,56.17,3.03,56.2516648643,0.0,79.1932,17.0376,81.0052019317,5.2032,1.5176,5.42,73.99,15.52,75.6002017193,136.81,67.9932,25.2676,72.5363829812,5.2032,1.5176,5.42,62.79,23.75,67.1315618767,135.36,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,136.41
2020-08-27 01:00:00,59.4108,5.2769,59.6446881981,5.4408,1.5869,5.6675,53.97,3.69,54.0959980035,0.0,76.5808,17.1069,78.4682417048,5.4408,1.5869,5.6675,71.14,15.52,72.8132542879,137.23,65.7508,26.2269,70.7885441597,5.4408,1.5869,5.6675,60.31,24.64,65.1492570948,135.82,5.4408,1.5869,5.6675,5.4408,1.5869,5.6675,0.0,0.0,0.0,136.82
2020-08-27 01:30:00,58.58168,4.99799,58.7944991956,4.86168,1.41799,5.06425,53.72,3.58,53.8391567542,0.0,75.75168,18.34799,77.9420666897,4.86168,1.41799,5.06425,70.89,16.93,72.8835852576,137.3,64.89168,25.89799,69.8687055788,4.86168,1.41799,5.06425,60.03,24.48,64.8295557597,135.71,4.86168,1.41799,5.06425,4.86168,1.41799,5.06425,0.0,0.0,0.0,136.92
2020-08-27 02:00:00,58.13216,4.42688,58.3004742073,2.97216,0.8668800000000001,3.096,55.16,3.56,55.2747609674,0.0,75.50216,16.83688,77.3566848617,2.97216,0.8668800000000001,3.096,72.53,15.97,74.2673669925,137.0,64.62216,25.28688,69.3934425086,2.97216,0.8668800000000001,3.096,61.65,24.42,66.3103227258,135.53,2.97216,0.8668800000000001,3.096,2.97216,0.8668800000000001,3.096,0.0,0.0,0.0,136.61
2020-08-27 02:30:00,57.635040000000004,4.94897,57.8471273259,2.94504,0.8589700000000001,3.06775,54.69,4.09,54.8427223978,0.0,74.85504,16.63897,76.682020944,2.94504,0.8589700000000001,3.06775,71.91,15.78,73.6210330001,136.96,64.07504,25.85897,69.096288471,2.94504,0.8589700000000001,3.06775,61.13,25.0,66.0445069631,135.57,2.94504,0.8589700000000001,3.06775,2.94504,0.8589700000000001,3.06775,0.0,0.0,0.0,136.57
2020-08-27 03:00:00,56.81136,4.98498,57.0296471202,2.93136,0.8549800000000001,3.0535,53.88,4.13,54.0380541841,0.0,73.78136,17.00498,75.7156418995,2.93136,0.8549800000000001,3.0535,70.85,16.15,72.6673585594,137.25,63.14136,25.96498,68.27160119,2.93136,0.8549800000000001,3.0535,60.21,25.11,65.2361571523,135.81,2.93136,0.8549800000000001,3.0535,2.93136,0.8549800000000001,3.0535,0.0,0.0,0.0,136.85
2020-08-27 03:30:00,56.42424,5.22707,56.6658373305,2.90424,0.8470700000000001,3.02525,53.52,4.38,53.6989273636,0.0,73.35424,16.59707,75.2084254493,2.90424,0.8470700000000001,3.02525,70.45,15.75,72.1890919738,137.33,62.71424,26.29707,68.0044983024,2.90424,0.8470700000000001,3.02525,59.81,25.45,64.9995276906,135.96,2.90424,0.8470700000000001,3.02525,2.90424,0.8470700000000001,3.02525,0.0,0.0,0.0,136.93
2020-08-27 04:00:00,56.03344,5.49392,56.3021274483,2.89344,0.8439200000000001,3.014,53.14,4.65,53.3430604671,0.0,72.78344,16.88392,74.7161019647,2.89344,0.8439200000000001,3.014,69.89,16.04,71.706998961,137.33,62.27344,26.57392,67.7063848806,2.89344,0.8439200000000001,3.014,59.38,25.73,64.7148924128,135.96,2.89344,0.8439200000000001,3.014,2.89344,0.8439200000000001,3.014,0.0,0.0,0.0,136.93
2020-08-27 04:30:00,56.37304,5.40547,56.6316055287,2.93304,0.8554700000000001,3.05525,53.44,4.55,53.6333487673,0.0,73.19304,15.47547,74.811170798,2.93304,0.8554700000000001,3.05525,70.26,14.62,71.7649775308,137.51,62.62304,26.61547,68.0443119016,2.93304,0.8554700000000001,3.05525,59.69,25.76,65.0113351655,136.29,2.93304,0.8554700000000001,3.05525,2.93304,0.8554700000000001,3.05525,0.0,0.0,0.0,137.12
2020-08-27 05:00:00,57.01,5.11875,57.2393370119,2.91,0.8487500000000001,3.03125,54.1,4.27,54.268249465,0.0,74.04,15.96875,75.7424753792,2.91,0.8487500000000001,3.03125,71.13,15.12,72.7192636101,136.81,63.37,26.04875,68.5149201018,2.91,0.8487500000000001,3.03125,60.46,25.2,65.5015389132,135.5,2.91,0.8487500000000001,3.03125,2.91,0.8487500000000001,3.03125,0.0,0.0,0.0,136.43
2020-08-27 05:30:00,60.95024,4.96382,61.1520340222,3.03024,0.88382,3.1565,57.92,4.08,58.0635238338,0.0,75.83024,29.95382,81.5319362646,3.03024,0.88382,3.1565,72.8,29.07,78.3894438046,138.07,66.80024,17.14382,68.9650826741,3.03024,0.88382,3.1565,63.77,16.26,65.8103373339,138.3,3.03024,0.88382,3.1565,3.03024,0.88382,3.1565,0.0,0.0,0.0,137.71
2020-08-27 06:00:00,64.80976,6.17993,65.1037366521,3.83976,1.11993,3.99975,60.97,5.06,61.1796085309,0.0,79.96976,29.97993,85.4046762026,3.83976,1.11993,3.99975,76.13,28.86,81.416684408,138.89,70.83976,15.83993,72.5890830584,3.83976,1.11993,3.99975,67.0,14.72,68.5979474912,139.52,3.83976,1.11993,3.99975,3.83976,1.11993,3.99975,0.0,0.0,0.0,138.52
2020-08-27 06:30:00,70.43912,8.42516,70.941193586,4.02912,1.17516,4.197,66.41,7.25,66.8045702029,0.0,87.09912,26.13516,90.935709669,4.02912,1.17516,4.197,83.07,24.96,86.7388407808,137.92,77.03912,13.26516,78.1728244353,4.02912,1.17516,4.197,73.01,12.09,74.0042444729,138.72,4.02912,1.17516,4.197,4.02912,1.17516,4.197,0.0,0.0,0.0,137.53
2020-08-27 07:00:00,73.55608,11.22219,74.4072204384,4.63608,1.35219,4.82925,68.92,9.87,69.6231520401,0.0,90.98608,25.61219,94.5222250604,4.63608,1.35219,4.82925,86.35,24.26,89.6931998537,137.02,80.44608,10.25219,81.0967273517,4.63608,1.35219,4.82925,75.81,8.9,76.3306367064,137.58,4.63608,1.35219,4.82925,4.63608,1.35219,4.82925,0.0,0.0,0.0,136.63
2020-08-27 07:30:00,79.3296,7.13155,79.6495099895,5.5596,1.62155,5.79125,73.77,5.51,73.9754891839,0.0,99.8896,15.81155,101.1332650593,5.5596,1.62155,5.79125,94.33,14.19,95.3913256014,137.19,86.6996,15.77155,88.1224286409,5.5596,1.62155,5.79125,81.14,14.15,82.3645682317,137.17,5.5596,1.62155,5.79125,5.5596,1.62155,5.79125,0.0,0.0,0.0,136.83
2020-08-27 08:00:00,82.02664,3.74527,82.1120984817,10.40664,3.03527,10.84025,71.62,0.71,71.6235191819,0.0,104.75664,11.30527,105.364902856,10.40664,3.03527,10.84025,94.35,8.27,94.7117490072,139.33,89.19664,22.68527,92.0361997383,10.40664,3.03527,10.84025,78.79,19.65,81.2033656938,138.05,10.40664,3.03527,10.84025,10.40664,3.03527,10.84025,0.0,0.0,0.0,138.97
2020-08-27 08:30:00,80.6612,15.8616,82.2059580566,22.0512,6.4316,22.97,58.61,9.43,59.3637684114,0.0,98.0712,22.0816,100.5264011492,22.0512,6.4316,22.97,76.02,15.65,77.6141926454,137.39,86.5012,15.8016,87.9326342378,22.0512,6.4316,22.97,64.45,9.37,65.1275625216,137.99,22.0512,6.4316,22.97,22.0512,6.4316,22.97,0.0,0.0,0.0,137.05
2020-08-27 09:00:00,85.81408,13.15494,86.8165236153,20.31408,5.92494,21.1605,65.5,7.23,65.8978216635,0.0,106.86408,9.80494,107.3129462956,20.31408,5.92494,21.1605,86.55,3.88,86.6369257303,137.79,92.33408,17.64494,94.0049266637,20.31408,5.92494,21.1605,72.02,11.72,72.9673817538,137.39,20.31408,5.92494,21.1605,20.31408,5.92494,21.1605,0.0,0.0,0.0,137.39
2020-08-27 09:30:00,90.90048,14.21889,92.0058372989,12.27048,3.57889,12.78175,78.63,10.64,79.3466224864,0.0,114.65048,10.77889,115.1560551333,12.27048,3.57889,12.78175,102.38,7.2,102.6328621836,136.35,98.80048,11.22889,99.4365265829,12.27048,3.57889,12.78175,86.53,7.65,86.8675048565,136.01,12.27048,3.57889,12.78175,12.27048,3.57889,12.78175,0.0,0.0,0.0,135.91
2020-08-27 10:00:00,93.00344,13.88892,94.0347911711,10.69344,3.11892,11.139,82.31,10.77,83.0116196686,0.0,117.42344,11.11892,117.9486949627,10.69344,3.11892,11.139,106.73,8.0,107.0294020351,135.95,101.34344,10.51892,101.8878820518,10.69344,3.11892,11.139,90.65,7.4,90.9515392943,135.72,10.69344,3.11892,11.139,10.69344,3.11892,11.139,0.0,0.0,0.0,135.54
2020-08-27 10:30:00,88.07824,12.35782,88.9409471315,15.79824,4.60782,16.4565,72.28,7.75,72.6942975755,0.0,110.47824,9.27782,110.8671252331,15.79824,4.60782,16.4565,94.68,4.67,94.7951016667,136.59,95.34824,15.50782,96.6011353569,15.79824,4.60782,16.4565,79.55,10.9,80.2932905043,136.26,15.79824,4.60782,16.4565,15.79824,4.60782,16.4565,0.0,0.0,0.0,136.17
2020-08-27 11:00:00,89.17816,11.98363,89.979728878,17.97816,5.24363,18.72725,71.2,6.74,71.5183025526,0.0,111.23816,7.93363,111.5207188157,17.97816,5.24363,18.72725,93.26,2.69,93.2987872376,136.27,96.27816,17.10363,97.7855728222,17.97816,5.24363,18.72725,78.3,11.86,79.1931158624,135.81,17.97816,5.24363,18.72725,17.97816,5.24363,18.72725,0.0,0.0,0.0,135.84
2020-08-27 11:30:00,91.2012,12.62785,92.0712847584,15.1812,4.42785,15.81375,76.02,8.2,76.4609730516,0.0,114.1612,9.47785,114.5539577058,15.1812,4.42785,15.81375,98.98,5.05,99.108742803,135.81,98.8512,14.57785,99.9203355282,15.1812,4.42785,15.81375,83.67,10.15,84.2833993145,135.5,15.1812,4.42785,15.81375,15.1812,4.42785,15.81375,0.0,0.0,0.0,135.4
2020-08-27 12:00:00,91.7276,13.0218,92.6472874778,19.3776,5.6518,20.185,72.35,7.37,72.7244071822,0.0,114.0576,10.5318,114.5428082814,19.3776,5.6518,20.185,94.68,4.88,94.8056791548,135.43,98.9876,16.6418,100.3767625549,19.3776,5.6518,20.185,79.61,10.99,80.3649936228,135.17,19.3776,5.6518,20.185,19.3776,5.6518,20.185,0.0,0.0,0.0,135.02
2020-08-27 12:30:00,92.3996,13.0128,93.3114089702,17.7696,5.1828,18.51,74.63,7.83,75.0396281974,0.0,115.4496,10.0428,115.8855813809,17.7696,5.1828,18.51,97.68,4.86,97.8008282174,135.83,99.8996,15.7828,101.1386516422,17.7696,5.1828,18.51,82.13,10.6,82.8112124051,135.54,17.7696,5.1828,18.51,17.7696,5.1828,18.51,0.0,0.0,0.0,135.43
2020-08-27 13:00:00,92.88168,12.33799,93.6975585427,13.98168,4.07799,14.56425,78.9,8.26,79.3311893268,0.0,116.95168,9.17799,117.3112567287,13.98168,4.07799,14.56425,102.97,5.1,103.0962215602,136.47,100.81168,14.38799,101.8332415308,13.98168,4.07799,14.56425,86.83,10.31,87.4399508234,136.17,13.98168,4.07799,14.56425,13.98168,4.07799,14.56425,0.0,0.0,0.0,136.06
2020-08-27 13:30:00,94.90984,12.82162,95.7719774686,7.95984,2.3216200000000002,8.2915,86.95,10.5,87.5816904381,0.0,120.37984,9.86162,120.7831007528,7.95984,2.3216200000000002,8.2915,112.42,7.54,112.6725698651,135.52,103.68984,9.97162,104.1682107202,7.95984,2.3216200000000002,8.2915,95.73,7.65,96.0351779298,135.3,7.95984,2.3216200000000002,8.2915,7.95984,2.3216200000000002,8.2915,0.0,0.0,0.0,135.15
2020-08-27 14:00:00,94.66464,12.48802,95.4847878452,6.40464,1.86802,6.6715,88.26,10.62,88.8966366068,0.0,120.33464,9.49802,120.7088976333,6.40464,1.86802,6.6715,113.93,7.63,114.185208324,135.6,103.60464,9.40802,104.030919778,6.40464,1.86802,6.6715,97.2,7.54,97.4920078776,135.38,6.40464,1.86802,6.6715,6.40464,1.86802,6.6715,0.0,0.0,0.0,135.25
2020-08-27 14:30:00,96.39352,12.39186,97.1867732372,4.22352,1.23186,4.3995,92.17,11.16,92.8431715314,0.0,122.78352,9.33186,123.1376319191,4.22352,1.23186,4.3995,118.56,8.1,118.8363732197,135.93,105.73352,8.31186,106.0597202912,4.22352,1.23186,4.3995,101.51,7.08,101.7566042083,135.72,4.22352,1.23186,4.3995,4.22352,1.23186,4.3995,0.0,0.0,0.0,135.58
2020-08-27 15:00:00,94.68512,10.29816,95.243498722,7.84512,2.28816,8.172,86.84,8.01,87.2086331736,0.0,119.88512,8.28816,120.1712760754,7.84512,2.28816,8.172,112.04,6.0,112.2005418882,136.88,103.46512,13.06816,104.2871414049,7.84512,2.28816,8.172,95.62,10.78,96.2257387605,136.74,7.84512,2.28816,8.172,7.84512,2.28816,8.172,0.0,0.0,0.0,136.53
2020-08-27 15:30:00,93.66456,11.17633,94.3289995296,9.72456,2.8363300000000002,10.12975,83.94,8.34,84.3532998762,0.0,118.84456,4.11633,118.9158257519,9.72456,2.8363300000000002,10.12975,109.12,1.28,109.1275070731,138.09,102.13456,13.41633,103.011971426,9.72456,2.8363300000000002,10.12975,92.41,10.58,93.0136791015,137.36,9.72456,2.8363300000000002,10.12975,9.72456,2.8363300000000002,10.12975,0.0,0.0,0.0,137.72
2020-08-27 16:00:00,94.60264,11.77577,95.3327239413,9.96264,2.90577,10.37775,84.64,8.87,85.1035046282,0.0,119.83264,4.17577,119.9053737931,9.96264,2.90577,10.37775,109.87,1.27,109.8773397931,138.13,103.13264,12.88577,103.9345202609,9.96264,2.90577,10.37775,93.17,9.98,93.7029844776,137.36,9.96264,2.90577,10.37775,9.96264,2.90577,10.37775,0.0,0.0,0.0,137.76
2020-08-27 16:30:00,93.71736,10.98923,94.3594549654,15.59736,4.54923,16.24725,78.12,6.44,78.3849985648,0.0,117.61736,4.94923,117.7214434628,15.59736,4.54923,16.24725,102.02,0.4,102.020784157,138.04,101.57736,17.17923,103.0198330806,15.59736,4.54923,16.24725,85.98,12.63,86.9026886811,137.36,15.59736,4.54923,16.24725,15.59736,4.54923,16.24725,0.0,0.0,0.0,137.66
2020-08-27 17:00:00,93.9032,10.25135,94.4611091776,16.3932,4.78135,17.07625,77.51,5.47,77.7027734383,0.0,117.8632,5.77135,118.0044168456,16.3932,4.78135,17.07625,101.47,0.99,101.4748293913,138.04,101.6932,18.48135,103.3589242594,16.3932,4.78135,17.07625,85.3,13.7,86.3931710264,137.34,16.3932,4.78135,17.07625,16.3932,4.78135,17.07625,0.0,0.0,0.0,137.66
2020-08-27 17:30:00,93.22536,9.41698,93.6997719285,17.23536,5.02698,17.9535,75.99,4.39,76.1167011897,0.0,116.92536,9.00698,117.2717591744,17.23536,5.02698,17.9535,99.69,3.98,99.7694166566,138.93,100.84536,20.08698,102.8264236422,17.23536,5.02698,17.9535,83.61,15.06,84.9554924652,138.02,17.23536,5.02698,17.9535,17.23536,5.02698,17.9535,0.0,0.0,0.0,138.55
2020-08-27 18:00:00,91.66632,8.39976,92.050367682,16.93632,4.93976,17.642,74.73,3.46,74.8100561422,0.0,115.19632,11.38976,115.7580181862,16.93632,4.93976,17.642,98.26,6.45,98.4714684566,139.63,99.12632,21.13976,101.3553983249,16.93632,4.93976,17.642,82.19,16.2,83.7713322086,138.54,16.93632,4.93976,17.642,16.93632,4.93976,17.642,0.0,0.0,0.0,139.25
2020-08-27 18:30:00,89.42768,11.76474,90.1982209218,19.38768,5.65474,20.1955,70.04,6.11,70.3060004552,0.0,109.88768,24.76474,112.6436618858,19.38768,5.65474,20.1955,90.5,19.11,92.4956328699,138.31,96.43768,19.04474,98.3001945341,19.38768,5.65474,20.1955,77.05,13.39,78.2048246594,138.85,19.38768,5.65474,20.1955,19.38768,5.65474,20.1955,0.0,0.0,0.0,137.95
2020-08-27 19:00:00,89.71424,8.74457,90.1394051637,16.88424,4.92457,17.58775,72.83,3.8200000000000003,72.9301124365,0.0,111.30424,19.84457,113.0594569263,16.88424,4.92457,17.58775,94.42,14.92,95.5915414668,138.88,96.96424,20.87457,99.1857424808,16.88424,4.92457,17.58775,80.08,15.95,81.6529785127,139.01,16.88424,4.92457,17.58775,16.88424,4.92457,17.58775,0.0,0.0,0.0,138.52
2020-08-27 19:30:00,93.42904,9.78347,93.9398839714,6.62904,1.93347,6.9052500000000006,86.8,7.85,87.1542454502,0.0,117.34904,13.66347,118.1418114021,6.62904,1.93347,6.9052500000000006,110.72,11.73,111.3396214292,137.14,102.16904,13.01347,102.9944810947,6.62904,1.93347,6.9052500000000006,95.54,11.08,96.1803410266,137.22,6.62904,1.93347,6.9052500000000006,6.62904,1.93347,6.9052500000000006,0.0,0.0,0.0,136.79
2020-08-27 20:00:00,92.50784,8.92312,92.9371967083,4.70784,1.3731200000000001,4.904,87.8,7.55,88.124017725,0.0,116.37784,11.75312,116.9698143659,4.70784,1.3731200000000001,4.904,111.67,10.38,112.1513856357,136.92,101.34784,12.78312,102.1508337196,4.70784,1.3731200000000001,4.904,96.64,11.41,97.3112413856,137.19,4.70784,1.3731200000000001,4.904,4.70784,1.3731200000000001,4.904,0.0,0.0,0.0,136.56
2020-08-27 20:30:00,92.52608,8.36719,92.9036347441,3.55608,1.03719,3.70425,88.97,7.33,89.2714388816,0.0,116.64608,12.36719,117.2998523778,3.55608,1.03719,3.70425,113.09,11.33,113.6561348982,137.36,101.50608,12.78719,102.3083403495,3.55608,1.03719,3.70425,97.95,11.75,98.652242752,137.56,3.55608,1.03719,3.70425,3.55608,1.03719,3.70425,0.0,0.0,0.0,136.99
2020-08-27 21:00:00,89.86008,7.38669,90.1631696801,3.7600800000000003,1.09669,3.91675,86.1,6.29,86.3294509423,0.0,113.31008,14.33669,114.2134620339,3.7600800000000003,1.09669,3.91675,109.55,13.24,110.3471798462,138.55,98.54008,14.27669,99.5689270996,3.7600800000000003,1.09669,3.91675,94.78,13.18,95.6920101158,138.66,3.7600800000000003,1.09669,3.91675,3.7600800000000003,1.09669,3.91675,0.0,0.0,0.0,138.18
2020-08-27 21:30:00,85.59288,6.60584,85.8474124759,4.68288,1.36584,4.878,80.91,5.24,81.0795023418,0.0,107.94288,18.50584,109.5177221129,4.68288,1.36584,4.878,103.26,17.14,104.672857991,139.35,93.71288,15.81584,95.0381222079,4.68288,1.36584,4.878,89.03,14.45,90.1950297965,139.12,4.68288,1.36584,4.878,4.68288,1.36584,4.878,0.0,0.0,0.0,138.95
2020-08-27 22:00:00,80.8416,4.7638,80.98183797,4.6416,1.3538000000000001,4.835,76.2,3.41,76.276261707,0.0,101.8116,19.3238,103.6292002333,4.6416,1.3538000000000001,4.835,97.17,17.97,98.817659353,138.79,88.4716,17.6738,90.2196609005,4.6416,1.3538000000000001,4.835,83.83,16.32,85.4038131467,138.64,4.6416,1.3538000000000001,4.835,4.6416,1.3538000000000001,4.835,0.0,0.0,0.0,138.35
2020-08-27 22:30:00,77.12136,4.63623,77.2605901923,3.8613600000000003,1.12623,4.02225,73.26,3.51,73.3440365674,0.0,97.28136,20.76623,99.473108486,3.8613600000000003,1.12623,4.02225,93.42,19.64,95.462170518,139.42,84.42136,17.46623,86.2092524887,3.8613600000000003,1.12623,4.02225,80.56,16.34,82.2004209235,139.06,3.8613600000000003,1.12623,4.02225,3.8613600000000003,1.12623,4.02225,0.0,0.0,0.0,138.95
2020-08-27 23:00:00,73.0592,3.78435,73.1571459911,3.6492,1.06435,3.80125,69.41,2.7199999999999998,69.4632744693,0.0,92.1992,21.85435,94.7539186238,3.6492,1.06435,3.80125,88.55,20.79,90.95782869,139.62,79.9492,18.28435,82.0133649813,3.6492,1.06435,3.80125,76.3,17.22,78.2190411601,139.2,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,139.13
2020-08-27 23:30:00,68.44504,2.85022,68.5043593843,2.43504,0.7102200000000001,2.5365,66.01,2.14,66.0446795738,0.0,86.66504,22.04022,89.4237130511,2.43504,0.7102200000000001,2.5365,84.23,21.33,86.8887898408,139.62,75.18504,18.91022,77.526683537,2.43504,0.7102200000000001,2.5365,72.75,18.2,74.9920162417,139.23,2.43504,0.7102200000000001,2.5365,2.43504,0.7102200000000001,2.5365,0.0,0.0,0.0,139.13
2020-08-28 00:00:00,64.18504,2.56647,64.2363302817,3.24504,0.94647,3.38025,60.94,1.62,60.9615288522,0.0,82.00504,24.31647,85.5343048061,3.24504,0.94647,3.38025,78.76,23.37,82.1540899773,136.48,71.42504,19.62647,74.0724959999,3.24504,0.94647,3.38025,68.18,18.68,70.6926785459,135.89,3.24504,0.94647,3.38025,3.24504,0.94647,3.38025,0.0,0.0,0.0,136.03
2020-08-28 00:30:00,62.10096,1.76028,62.12590296,3.36096,0.98028,3.501,58.74,0.78,58.7451785256,0.0,79.29096,24.86028,83.0968703346,3.36096,0.98028,3.501,75.93,23.88,79.5966035708,136.96,69.05096,20.73028,72.095628063,3.36096,0.98028,3.501,65.69,19.75,68.594741781,136.41,3.36096,0.98028,3.501,3.36096,0.98028,3.501,0.0,0.0,0.0,136.53
2020-08-28 01:00:00,60.28056,1.8868300000000002,60.3100824188,3.04056,0.8868300000000001,3.16725,57.24,1.0,57.2487344838,0.0,77.00056,25.94683,81.2546874178,3.04056,0.8868300000000001,3.16725,73.96,25.06,78.0902375461,137.54,67.05056,20.51683,70.1193119587,3.04056,0.8868300000000001,3.16725,64.01,19.63,66.9523487265,136.85,3.04056,0.8868300000000001,3.16725,3.04056,0.8868300000000001,3.16725,0.0,0.0,0.0,137.09
2020-08-28 01:30:00,59.43184,1.60637,59.4535451455,2.1818400000000002,0.6363700000000001,2.2727500000000003,57.25,0.97,57.2582168776,0.0,76.19184,25.61637,80.3828022313,2.1818400000000002,0.6363700000000001,2.2727500000000003,74.01,24.98,78.1119741141,137.44,66.18184,20.28637,69.2211871724,2.1818400000000002,0.6363700000000001,2.2727500000000003,64.0,19.65,66.9486556997,136.76,2.1818400000000002,0.6363700000000001,2.2727500000000003,2.1818400000000002,0.6363700000000001,2.2727500000000003,0.0,0.0,0.0,136.99
2020-08-28 02:00:00,59.0136,1.04355,59.0228259368,2.1036,0.61355,2.19125,56.91,0.43,56.9116244716,0.0,75.5936,25.43355,79.7574938583,2.1036,0.61355,2.19125,73.49,24.82,77.5681152278,137.97,65.7236,20.99355,68.9950776401,2.1036,0.61355,2.19125,63.62,20.38,66.8045567308,137.39,2.1036,0.61355,2.19125,2.1036,0.61355,2.19125,0.0,0.0,0.0,137.54
2020-08-28 02:30:00,57.79192,0.9193100000000001,57.7992313804,2.19192,0.63931,2.28325,55.6,0.28,55.6007050315,0.0,74.12192,25.50931,78.3886721482,2.19192,0.63931,2.28325,71.93,24.87,76.108092868,137.63,64.34192,21.12931,67.7224513021,2.19192,0.63931,2.28325,62.15,20.49,65.4405271984,137.04,2.19192,0.63931,2.28325,2.19192,0.63931,2.28325,0.0,0.0,0.0,137.17
2020-08-28 03:00:00,57.1728,0.9091500000000001,57.1800281004,2.1228,0.6191500000000001,2.21125,55.05,0.29,55.0507638457,0.0,73.2628,24.89915,77.3783272924,2.1228,0.6191500000000001,2.21125,71.14,24.28,75.1692623351,137.79,63.6528,21.70915,67.2530009856,2.1228,0.6191500000000001,2.21125,61.53,21.09,65.0440543017,137.32,2.1228,0.6191500000000001,2.21125,2.1228,0.6191500000000001,2.21125,0.0,0.0,0.0,137.34
2020-08-28 03:30:00,56.86104,0.72572,56.8656710098,2.11104,0.61572,2.199,54.75,0.11,54.7501105022,0.0,72.87104,25.84572,77.318753954,2.11104,0.61572,2.199,70.76,25.23,75.1234350919,137.27,63.30104,21.34572,66.8031543222,2.11104,0.61572,2.199,61.19,20.73,64.6061065225,136.65,2.11104,0.61572,2.199,2.11104,0.61572,2.199,0.0,0.0,0.0,136.81
2020-08-28 04:00:00,56.44528,0.9802900000000001,56.4537917483,2.43528,0.7102900000000001,2.53675,54.01,0.27,54.0106748708,0.0,72.34528,25.80029,76.8081668989,2.43528,0.7102900000000001,2.53675,69.91,25.09,74.2759463083,137.1,62.80528,21.03029,66.2327433628,2.43528,0.7102900000000001,2.53675,60.37,20.32,63.6980321517,136.45,2.43528,0.7102900000000001,2.53675,2.43528,0.7102900000000001,2.53675,0.0,0.0,0.0,136.62
2020-08-28 04:30:00,57.12888,0.9500900000000001,57.1367797575,2.22888,0.6500900000000001,2.32175,54.9,0.30000000000000004,54.900819666,0.0,73.01888,24.72009,77.0898157091,2.22888,0.6500900000000001,2.32175,70.79,24.07,74.7702414066,136.77,63.57888,21.61009,67.1510980689,2.22888,0.6500900000000001,2.32175,61.35,20.96,64.8316597042,136.3,2.22888,0.6500900000000001,2.32175,2.22888,0.6500900000000001,2.32175,0.0,0.0,0.0,136.34
2020-08-28 05:00:00,57.5532,1.72385,57.5790108378,3.3732,0.9838500000000001,3.51375,54.18,0.74,54.1850532896,0.0,73.1732,26.93385,77.9727482782,3.3732,0.9838500000000001,3.51375,69.8,25.95,74.4677279095,137.05,63.9232,19.74385,66.9028781971,3.3732,0.9838500000000001,3.51375,60.55,18.76,63.3895898393,136.62,3.3732,0.9838500000000001,3.51375,3.3732,0.9838500000000001,3.51375,0.0,0.0,0.0,136.59
2020-08-28 05:30:00,59.86864,5.29002,60.1018998622,3.42864,1.00002,3.5715,56.44,4.29,56.6028064675,0.0,74.25864,38.23002,83.521733961,3.42864,1.00002,3.5715,70.83,37.23,80.0185091088,137.09,66.57864000000001,3.46002,66.6684861284,3.42864,1.00002,3.5715,63.15,2.46,63.1978963257,137.8,3.42864,1.00002,3.5715,3.42864,1.00002,3.5715,0.0,0.0,0.0,136.64
2020-08-28 06:00:00,62.31768,5.08849,62.5250827354,3.69768,1.07849,3.85175,58.62,4.01,58.7569953282,0.0,77.28768,36.25849,85.3701562425,3.69768,1.07849,3.85175,73.59,35.18,81.5666629206,137.09,69.26768,3.23849,69.3433436608,3.69768,1.07849,3.85175,65.57,2.16,65.6055675991,138.03,3.69768,1.07849,3.85175,3.69768,1.07849,3.85175,0.0,0.0,0.0,136.64
2020-08-28 06:30:00,67.83776,5.51018,68.0611766387,4.45776,1.3001800000000001,4.6435,63.38,4.21,63.5196701818,0.0,84.83776,26.22018,88.7972035655,4.45776,1.3001800000000001,4.6435,80.38,24.92,84.1543272803,136.85,75.37776,4.68018,75.5229156445,4.45776,1.3001800000000001,4.6435,70.92,3.38,71.0004985898,137.45,4.45776,1.3001800000000001,4.6435,4.45776,1.3001800000000001,4.6435,0.0,0.0,0.0,136.39
2020-08-28 07:00:00,72.3892,12.00185,73.377385345,4.9092,1.43185,5.11375,67.48,10.57,68.302820586,0.0,93.7692,5.92185,93.9560065992,4.9092,1.43185,5.11375,88.86,4.49,88.9733651156,139.43,80.3892,10.96185,81.1331352288,4.9092,1.43185,5.11375,75.48,9.53,76.0792435557,137.87,4.9092,1.43185,5.11375,4.9092,1.43185,5.11375,0.0,0.0,0.0,138.96
2020-08-28 07:30:00,78.71104,10.06822,79.3523589558,5.65104,1.64822,5.8865,73.06,8.42,73.5435925149,0.0,101.99104,3.16822,102.040236467,5.65104,1.64822,5.8865,96.34,1.52,96.3519901196,139.48,87.38104,8.78822,87.8218592507,5.65104,1.64822,5.8865,81.73,7.14,82.0412853385,138.05,5.65104,1.64822,5.8865,5.65104,1.64822,5.8865,0.0,0.0,0.0,139.02
2020-08-28 08:00:00,81.70552,9.47036,82.2525362345,7.71552,2.25036,8.037,73.99,7.22,74.3414319206,0.0,105.62552,4.86036,105.7372856404,7.71552,2.25036,8.037,97.91,2.61,97.9447813822,138.51,90.50552,8.08036,90.8655125347,7.71552,2.25036,8.037,82.79,5.83,82.9950179228,137.41,7.71552,2.25036,8.037,7.71552,2.25036,8.037,0.0,0.0,0.0,138.06
2020-08-28 08:30:00,87.4324,6.5982,87.681017404,8.2224,2.3982,8.565,79.21,4.2,79.321271422,0.0,113.0024,6.5082,113.1896597442,8.2224,2.3982,8.565,104.78,4.11,104.8605764813,137.54,96.8624,4.9182,96.9871807251,8.2224,2.3982,8.565,88.64,2.52,88.6758140645,136.34,8.2224,2.3982,8.565,8.2224,2.3982,8.565,0.0,0.0,0.0,137.1
2020-08-28 09:00:00,90.06224,5.90732,90.2557671476,7.36224,2.14732,7.6690000000000005,82.7,3.76,82.7854310854,0.0,114.45224,7.95732,114.7285238404,7.36224,2.14732,7.6690000000000005,107.09,5.8100000000000005,107.2474904135,137.05,99.15224,5.88732,99.3268706534,7.36224,2.14732,7.6690000000000005,91.79,3.74,91.8661618878,136.7,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,136.61
2020-08-28 09:30:00,93.19224,6.08732,93.3908403485,7.12224,2.07732,7.419,86.07,4.01,86.1633622835,0.0,116.17224,11.05732,116.697273628,7.12224,2.07732,7.419,109.05,8.98,109.4191157888,138.17,101.70224,8.76732,102.0794373074,7.12224,2.07732,7.419,94.58,6.69,94.8163092511,138.96,7.12224,2.07732,7.419,7.12224,2.07732,7.419,0.0,0.0,0.0,137.74
2020-08-28 10:00:00,93.69624,6.30807,93.9083443431,8.01624,2.33807,8.35025,85.68,3.9699999999999998,85.7719260598,0.0,116.59624,11.12807,117.1260736304,8.01624,2.33807,8.35025,108.58,8.79,108.9352123971,138.25,102.18624,8.99807,102.5816402143,8.01624,2.33807,8.35025,94.17,6.66,94.4052143687,139.07,8.01624,2.33807,8.35025,8.01624,2.33807,8.35025,0.0,0.0,0.0,137.81
2020-08-28 10:30:00,95.77768,6.83474,96.0212354485,7.62768,2.22474,7.9455,88.15,4.61,88.2704627834,0.0,118.84768,9.80474,119.2514317224,7.62768,2.22474,7.9455,111.22,7.58,111.4780014173,137.17,104.48768,9.53474,104.9218115486,7.62768,2.22474,7.9455,96.86,7.31,97.1354502743,138.05,7.62768,2.22474,7.9455,7.62768,2.22474,7.9455,0.0,0.0,0.0,136.73
2020-08-28 11:00:00,97.3876,8.0018,97.7157788538,6.8976,2.0118,7.185,90.49,5.99,90.6880377999,0.0,121.0176,11.2418,121.5386258644,6.8976,2.0118,7.185,114.12,9.23,114.4926517293,137.83,106.3376,10.8418,106.8888665905,6.8976,2.0118,7.185,99.44,8.83,99.8312701512,138.39,6.8976,2.0118,7.185,6.8976,2.0118,7.185,0.0,0.0,0.0,137.38
2020-08-28 11:30:00,98.6804,8.5897,99.0535425427,6.6504,1.9397000000000002,6.9275,92.03,6.65,92.2699485206,0.0,122.5904,10.6197,123.0495193012,6.6504,1.9397000000000002,6.9275,115.94,8.68,116.2644657666,137.75,107.7904,11.4997,108.402091457,6.6504,1.9397000000000002,6.9275,101.14,9.56,101.5908125767,138.32,6.6504,1.9397000000000002,6.9275,6.6504,1.9397000000000002,6.9275,0.0,0.0,0.0,137.3
2020-08-28 12:00:00,98.96056,8.26183,99.304835081,8.20056,2.39183,8.54225,90.76,5.87,90.9496261675,0.0,123.00056,11.00183,123.4916111469,8.20056,2.39183,8.54225,114.8,8.61,115.1224222296,138.39,107.95056,11.12183,108.5219724612,8.20056,2.39183,8.54225,99.75,8.73,100.1312908136,139.06,8.20056,2.39183,8.54225,8.20056,2.39183,8.54225,0.0,0.0,0.0,137.94
2020-08-28 12:30:00,99.65864,8.79002,100.0455345243,11.58864,3.38002,12.0715,88.07,5.41,88.2360073893,0.0,123.34864,12.15002,123.9455928053,11.58864,3.38002,12.0715,111.76,8.77,112.1035704159,138.32,108.37864,11.61002,108.9987255552,11.58864,3.38002,12.0715,96.79,8.23,97.1392660051,139.01,11.58864,3.38002,12.0715,11.58864,3.38002,12.0715,0.0,0.0,0.0,137.86
2020-08-28 13:00:00,98.5508,7.1344,98.8087032806,8.3808,2.4444,8.73,90.17,4.69,90.2918877862,0.0,123.0808,9.4444,123.4426183293,8.3808,2.4444,8.73,114.7,7.0,114.9134021775,138.57,107.6008,10.4044,108.1026535289,8.3808,2.4444,8.73,99.22,7.96,99.5387864101,139.37,8.3808,2.4444,8.73,8.3808,2.4444,8.73,0.0,0.0,0.0,138.12
2020-08-28 13:30:00,93.62584,8.33587,93.9961948398,9.82584,2.86587,10.23525,83.8,5.47,83.9783358968,0.0,121.26584,11.51587,121.8114083851,9.82584,2.86587,10.23525,111.44,8.65,111.7752034219,137.51,102.87584,16.71587,104.2250390528,9.82584,2.86587,10.23525,93.05,13.85,94.0751029763,135.78,9.82584,2.86587,10.23525,9.82584,2.86587,10.23525,0.0,0.0,0.0,137.06
2020-08-28 14:00:00,91.368,7.10775,91.6440480013,11.478,3.34775,11.95625,79.89,3.76,79.9784327178,0.0,116.678,10.83775,117.1802564815,11.478,3.34775,11.95625,105.2,7.49,105.4662984085,137.16,100.118,12.98775,100.9568995862,11.478,3.34775,11.95625,88.64,9.64,89.16265586,136.28,11.478,3.34775,11.95625,11.478,3.34775,11.95625,0.0,0.0,0.0,136.71
2020-08-28 14:30:00,89.07992,7.67706,89.4101190999,11.98992,3.4970600000000003,12.4895,77.09,4.18,77.2032415123,0.0,114.59992,6.6970600000000005,114.7954366543,11.98992,3.4970600000000003,12.4895,102.61,3.2,102.6598855445,138.17,98.25992,5.9470600000000005,98.4397247104,11.98992,3.4970600000000003,12.4895,86.27,2.45,86.3047820228,136.85,11.98992,3.4970600000000003,12.4895,11.98992,3.4970600000000003,12.4895,0.0,0.0,0.0,137.71
2020-08-28 15:00:00,86.86336,11.97223,87.6845345638,13.41336,3.91223,13.97225,73.45,8.06,73.8909067477,0.0,111.29336,7.84223,111.5693172492,13.41336,3.91223,13.97225,97.88,3.93,97.9588653466,138.61,95.58336,10.67223,96.1773112645,13.41336,3.91223,13.97225,82.17,6.76,82.4475985096,137.77,13.41336,3.91223,13.97225,13.41336,3.91223,13.97225,0.0,0.0,0.0,138.18
2020-08-28 15:30:00,86.96456,11.34133,87.7009718427,11.76456,3.43133,12.25475,75.2,7.91,75.6148669244,0.0,111.85456,6.7813300000000005,112.0599349873,11.76456,3.43133,12.25475,100.09,3.35,100.1460463523,138.03,95.89456,10.07133,96.4219805105,11.76456,3.43133,12.25475,84.13,6.64,84.3916257694,137.14,11.76456,3.43133,12.25475,11.76456,3.43133,12.25475,0.0,0.0,0.0,137.6
2020-08-28 16:00:00,86.8728,11.0504,87.5727966894,12.1728,3.5504,12.68,74.7,7.5,75.075561936,0.0,111.4728,5.7004,111.6184559112,12.1728,3.5504,12.68,99.3,2.15,99.3232727008,137.87,95.7728,9.7104,96.263809856,12.1728,3.5504,12.68,83.6,6.16,83.8266401569,136.81,12.1728,3.5504,12.68,12.1728,3.5504,12.68,0.0,0.0,0.0,137.4
2020-08-28 16:30:00,83.04712,17.41916,84.854294384,20.39712,5.94916,21.247,62.65,11.47,63.6913133795,0.0,104.97712,10.92916,105.5445037025,20.39712,5.94916,21.247,84.58,4.98,84.7264822827,140.23,90.48712,16.41916,91.9647089975,20.39712,5.94916,21.247,70.09,10.47,70.8676865715,138.7,20.39712,5.94916,21.247,20.39712,5.94916,21.247,0.0,0.0,0.0,139.77
2020-08-28 17:00:00,83.75104,17.92072,85.6468849778,20.71104,6.04072,21.574,63.04,11.88,64.1496375672,0.0,105.97104,12.45072,106.6999613271,20.71104,6.04072,21.574,85.26,6.41,85.5006181264,139.1,91.20104,17.02072,92.7757220743,20.71104,6.04072,21.574,70.49,10.98,71.3400343426,137.49,20.71104,6.04072,21.574,20.71104,6.04072,21.574,0.0,0.0,0.0,138.64
2020-08-28 17:30:00,88.81864,16.31877,90.3053324326,18.09864,5.27877,18.85275,70.72,11.04,71.576532467,0.0,112.66864,7.08877,112.8914217271,18.09864,5.27877,18.85275,94.57,1.81,94.5873194461,138.36,97.18864,15.36877,98.3962948305,18.09864,5.27877,18.85275,79.09,10.09,79.7310240747,137.24,18.09864,5.27877,18.85275,18.09864,5.27877,18.85275,0.0,0.0,0.0,137.91
2020-08-28 18:00:00,89.55592,16.70506,91.1006138105,17.84592,5.20506,18.5895,71.71,11.5,72.626263156,0.0,113.71592,5.69506,113.8584391683,17.84592,5.20506,18.5895,95.87,0.49,95.8712522084,138.36,98.07592,15.81506,99.3428518146,17.84592,5.20506,18.5895,80.23,10.61,80.9285178414,137.44,17.84592,5.20506,18.5895,17.84592,5.20506,18.5895,0.0,0.0,0.0,137.91
2020-08-28 18:30:00,87.90808,17.36069,89.6059377863,17.72808,5.1706900000000005,18.46675,70.18,12.19,71.2308114512,0.0,111.61808,6.7506900000000005,111.8220353882,17.72808,5.1706900000000005,18.46675,93.89,1.58,93.9032933395,138.28,96.21808,16.55069,97.6311643809,17.72808,5.1706900000000005,18.46675,78.49,11.38,79.3106833913,137.28,17.72808,5.1706900000000005,18.46675,17.72808,5.1706900000000005,18.46675,0.0,0.0,0.0,137.83
2020-08-28 19:00:00,87.24488,16.30434,88.7552848514,14.89488,4.34434,15.5155,72.35,11.96,73.3318764249,0.0,111.42488,7.40434,111.6706234148,14.89488,4.34434,15.5155,96.53,3.06,96.5784888057,139.04,95.82488,15.46434,97.0646868776,14.89488,4.34434,15.5155,80.93,11.12,81.6903868273,137.85,14.89488,4.34434,15.5155,14.89488,4.34434,15.5155,0.0,0.0,0.0,138.6
2020-08-28 19:30:00,85.83632,15.12226,87.1582272574,13.51632,3.94226,14.0795,72.32,11.18,73.1790598464,0.0,110.24632,11.11226,110.8049339869,13.51632,3.94226,14.0795,96.73,7.17,96.9953699926,139.99,94.39632,14.14226,95.4498231923,13.51632,3.94226,14.0795,80.88,10.2,81.5206378778,138.23,13.51632,3.94226,14.0795,13.51632,3.94226,14.0795,0.0,0.0,0.0,139.51
2020-08-28 20:00:00,83.25072,9.80146,83.8257180026,15.33072,4.47146,15.9695,67.92,5.33,68.1288140217,0.0,104.06072,30.00146,108.2992199836,15.33072,4.47146,15.9695,88.73,25.53,92.3298099207,138.43,91.34072,9.04146,91.7871185355,15.33072,4.47146,15.9695,76.01,4.57,76.1472586506,138.35,15.33072,4.47146,15.9695,15.33072,4.47146,15.9695,0.0,0.0,0.0,138.0
2020-08-28 20:30:00,82.97976,5.56493,83.1661530646,14.75976,4.30493,15.37475,68.22,1.26,68.2316348917,0.0,102.18976,38.03493,109.0385388244,14.75976,4.30493,15.37475,87.43,33.73,93.7108200796,137.07,91.09976,5.17493,91.2466228009,14.75976,4.30493,15.37475,76.34,0.87,76.3449572663,137.93,14.75976,4.30493,15.37475,14.75976,4.30493,15.37475,0.0,0.0,0.0,136.65
2020-08-28 21:00:00,82.4616,5.4663,82.6425792812,11.3016,3.2963,11.7725,71.16,2.17,71.1930790176,0.0,101.9116,35.6363,107.9625865393,11.3016,3.2963,11.7725,90.61,32.34,96.2083556662,136.57,90.9616,3.8663,91.0437309772,11.3016,3.2963,11.7725,79.66,0.5700000000000001,79.6620392659,137.66,11.3016,3.2963,11.7725,11.3016,3.2963,11.7725,0.0,0.0,0.0,136.16
2020-08-28 21:30:00,80.07304,5.49672,80.2614830763,9.86304,2.87672,10.274000000000001,70.21,2.62,70.2588677677,0.0,99.13304,35.73672,105.3777622461,9.86304,2.87672,10.274000000000001,89.27,32.86,95.1257720074,136.38,88.42304,3.55672,88.4945436736,9.86304,2.87672,10.274000000000001,78.56,0.68,78.5629429184,137.45,9.86304,2.87672,10.274000000000001,9.86304,2.87672,10.274000000000001,0.0,0.0,0.0,135.96
2020-08-28 22:00:00,76.05848,5.86289,76.2841127566,8.23848,2.40289,8.58175,67.82,3.46,67.9082027446,0.0,94.38848,37.28289,101.4849695446,8.23848,2.40289,8.58175,86.15,34.88,92.9431917894,137.0,84.14848,4.00289,84.2436336744,8.23848,2.40289,8.58175,75.91,1.6,75.9268602011,137.95,8.23848,2.40289,8.58175,8.23848,2.40289,8.58175,0.0,0.0,0.0,136.57
2020-08-28 22:30:00,70.41776,8.44518,70.9223659268,10.09776,2.94518,10.5185,60.32,5.5,60.5702270096,0.0,87.11776,39.80518,95.7807729257,10.09776,2.94518,10.5185,77.02,36.86,85.3858302062,137.61,77.60776,6.75518,77.90119940700001,10.09776,2.94518,10.5185,67.51,3.81,67.6174252689,138.57,10.09776,2.94518,10.5185,10.09776,2.94518,10.5185,0.0,0.0,0.0,137.16
2020-08-28 23:00:00,66.52568,9.80874,67.2449067205,10.55568,3.07874,10.9955,55.97,6.73,56.3731656021,0.0,82.05568,40.44874,91.4835241333,10.55568,3.07874,10.9955,71.5,37.37,80.6769291681,137.9,73.17568,8.24874,73.6391326337,10.55568,3.07874,10.9955,62.62,5.17,62.8330589738,138.92,10.55568,3.07874,10.9955,10.55568,3.07874,10.9955,0.0,0.0,0.0,137.47
2020-08-28 23:30:00,64.90576,8.97543,65.5234005899,7.59576,2.21543,7.91225,57.31,6.76,57.7073106287,0.0,80.27576,39.41543,89.4302732058,7.59576,2.21543,7.91225,72.68,37.2,81.6469374808,138.39,71.70576,7.41543,72.0881725338,7.59576,2.21543,7.91225,64.11,5.2,64.3205418199,139.46,7.59576,2.21543,7.91225,7.59576,2.21543,7.91225,0.0,0.0,0.0,137.94
2020-08-29 00:00:00,60.41408,15.93994,62.4815392692,6.99408,2.03994,7.2855,53.42,13.9,55.1987898418,0.0,77.16408,26.25994,81.5099974914,6.99408,2.03994,7.2855,70.17,24.22,74.2323197805,137.68,67.21408,15.88994,69.06679914,6.99408,2.03994,7.2855,60.22,13.85,61.7921588877,137.35,6.99408,2.03994,7.2855,6.99408,2.03994,7.2855,0.0,0.0,0.0,137.26
2020-08-29 00:30:00,57.38416,17.16788,59.8972280043,6.64416,1.93788,6.921,50.74,15.23,52.9764145635,0.0,73.75416,24.21788,77.6284859378,6.64416,1.93788,6.921,67.11,22.28,70.7117423064,136.68,63.96416,16.927880000000002,66.1662065242,6.64416,1.93788,6.921,57.32,14.99,59.2476370837,135.82,6.64416,1.93788,6.921,6.64416,1.93788,6.921,0.0,0.0,0.0,136.24
2020-08-29 01:00:00,55.46432,17.11626,58.0453025614,6.60432,1.92626,6.8795,48.86,15.19,51.1667440825,0.0,71.33432,25.66626,75.811226822,6.60432,1.92626,6.8795,64.73,23.74,68.9460695036,137.03,61.80432,16.85626,64.0617473368,6.60432,1.92626,6.8795,55.2,14.93,57.1834320411,136.01,6.60432,1.92626,6.8795,6.60432,1.92626,6.8795,0.0,0.0,0.0,136.6
2020-08-29 01:30:00,55.05056,17.19433,57.6732965978,6.94056,2.02433,7.22975,48.11,15.17,50.4450294876,0.0,70.74056,25.71433,75.2692074919,6.94056,2.02433,7.22975,63.8,23.69,68.0562715699,137.27,61.27056,16.90433,63.5597191267,6.94056,2.02433,7.22975,54.33,14.88,56.3308379132,136.25,6.94056,2.02433,7.22975,6.94056,2.02433,7.22975,0.0,0.0,0.0,136.83
2020-08-29 02:00:00,54.18248,17.85614,57.0489515649,6.91248,2.01614,7.2005,47.27,15.84,49.8533699964,0.0,69.54248,25.64614,74.1207192454,6.91248,2.01614,7.2005,62.63,23.63,66.9394786356,137.55,60.30248,17.65614,62.8341338275,6.91248,2.01614,7.2005,53.39,15.64,55.6336382057,136.61,6.91248,2.01614,7.2005,6.91248,2.01614,7.2005,0.0,0.0,0.0,137.1
2020-08-29 02:30:00,53.45728,18.27254,56.4939510306,6.55728,1.9125400000000001,6.8305,46.9,16.36,49.6715169891,0.0,68.68728,24.91254,73.0655670138,6.55728,1.9125400000000001,6.8305,62.13,23.0,66.2505615071,137.47,59.51728,18.13254,62.2181293953,6.55728,1.9125400000000001,6.8305,52.96,16.22,55.3881756334,136.66,6.55728,1.9125400000000001,6.8305,6.55728,1.9125400000000001,6.8305,0.0,0.0,0.0,137.02
2020-08-29 03:00:00,52.6256,18.27205,55.7074643702,6.3156,1.84205,6.57875,46.31,16.43,49.1381827096,0.0,67.6456,24.90205,72.0835577199,6.3156,1.84205,6.57875,61.33,23.06,65.5220001221,137.55,58.6156,18.13205,61.356008675300004,6.3156,1.84205,6.57875,52.3,16.29,54.7782265138,136.73,6.3156,1.84205,6.57875,6.3156,1.84205,6.57875,0.0,0.0,0.0,137.08
2020-08-29 03:30:00,52.13,18.55,55.3320829176,6.72,1.96,7.0,45.41,16.59,48.3455913192,0.0,66.88,25.28,71.4983412395,6.72,1.96,7.0,60.16,23.32,64.5216862768,137.66,58.0,18.43,60.8577431392,6.72,1.96,7.0,51.28,16.47,53.859997215,136.83,6.72,1.96,7.0,6.72,1.96,7.0,0.0,0.0,0.0,137.21
2020-08-29 04:00:00,51.52304,17.82547,54.5194555325,7.01304,2.04547,7.30525,44.51,15.78,47.2244481175,0.0,66.16304,27.63547,71.702629409,7.01304,2.04547,7.30525,59.15,25.59,64.4482009058,138.47,57.27304,17.57547,59.9090832559,7.01304,2.04547,7.30525,50.26,15.53,52.6046433312,137.31,7.01304,2.04547,7.30525,7.01304,2.04547,7.30525,0.0,0.0,0.0,138.04
2020-08-29 04:30:00,51.09576,17.78168,54.1014309755,6.72576,1.96168,7.006,44.37,15.82,47.1059369931,0.0,65.71576,27.99168,71.4289525445,6.72576,1.96168,7.006,58.99,26.03,64.4777558542,138.63,56.84576,17.53168,59.4878158416,6.72576,1.96168,7.006,50.12,15.57,52.482752405,137.43,6.72576,1.96168,7.006,6.72576,1.96168,7.006,0.0,0.0,0.0,138.2
2020-08-29 05:00:00,51.23224,18.38107,54.429827758,6.79224,1.98107,7.07525,44.44,16.4,47.3695429575,0.0,65.87224,27.70107,71.4597878654,6.79224,1.98107,7.07525,59.08,25.72,64.4357416346,138.75,56.98224,18.19107,59.8154721052,6.79224,1.98107,7.07525,50.19,16.21,52.7427739126,137.64,6.79224,1.98107,7.07525,6.79224,1.98107,7.07525,0.0,0.0,0.0,138.32
2020-08-29 05:30:00,51.22288,19.04834,54.6500017589,7.50288,2.18834,7.8155,43.72,16.86,46.8582756832,0.0,65.59288,27.10834,70.9738543708,7.50288,2.18834,7.8155,58.09,24.92,63.2096076558,138.32,56.86288,18.92834,59.9305362653,7.50288,2.18834,7.8155,49.36,16.74,52.1213698976,137.34,7.50288,2.18834,7.8155,7.50288,2.18834,7.8155,0.0,0.0,0.0,137.88
2020-08-29 06:00:00,52.15144,18.95292,55.4886102781,6.66144,1.94292,6.939,45.49,17.01,48.5662454798,0.0,67.03144,26.30292,72.0073437158,6.66144,1.94292,6.939,60.37,24.36,65.099512287,138.66,58.02144,18.85292,61.0075412732,6.66144,1.94292,6.939,51.36,16.91,54.0721527221,137.77,6.66144,1.94292,6.939,6.66144,1.94292,6.939,0.0,0.0,0.0,138.22
2020-08-29 06:30:00,54.31608,18.74219,57.4587350414,7.03608,2.05219,7.32925,47.28,16.69,50.1393508135,0.0,69.87608,24.24219,73.9618167176,7.03608,2.05219,7.32925,62.84,22.19,66.6427918083,138.39,60.43608,18.61219,63.2371202883,7.03608,2.05219,7.32925,53.4,16.56,55.9087971611,137.71,7.03608,2.05219,7.32925,7.03608,2.05219,7.32925,0.0,0.0,0.0,137.97
2020-08-29 07:00:00,56.54344,18.67142,59.5464737147,7.99344,2.33142,8.3265,48.55,16.34,51.2259514309,0.0,72.52344,24.12142,76.4296555811,7.99344,2.33142,8.3265,64.53,21.79,68.1096542349,138.3,62.83344,18.51142,65.5035407642,7.99344,2.33142,8.3265,54.84,16.18,57.1770758259,137.62,7.99344,2.33142,8.3265,7.99344,2.33142,8.3265,0.0,0.0,0.0,137.89
2020-08-29 07:30:00,60.1348,17.2214,62.5521445596,8.1648,2.3814,8.505,51.97,14.84,54.0472617253,0.0,77.3148,22.5514,80.5366000089,8.1648,2.3814,8.505,69.15,20.17,72.03160001,138.3,66.8748,16.8814,68.9726071785,8.1648,2.3814,8.505,58.71,14.5,60.4740779177,137.62,8.1648,2.3814,8.505,8.1648,2.3814,8.505,0.0,0.0,0.0,137.86
2020-08-29 08:00:00,63.39784,15.97812,65.3803214691,9.62784,2.80812,10.029,53.77,13.17,55.3593876411,0.0,81.36784,21.94812,84.2760070115,9.62784,2.80812,10.029,71.74,19.14,74.2493582464,137.87,70.36784,15.44812,72.0435792961,9.62784,2.80812,10.029,60.74,12.64,62.041254017,137.15,9.62784,2.80812,10.029,9.62784,2.80812,10.029,0.0,0.0,0.0,137.43
2020-08-29 08:30:00,67.43632,15.03476,69.0919768381,10.81632,3.15476,11.267,56.62,11.88,57.8529065821,0.0,86.53632,20.35476,88.8979804821,10.81632,3.15476,11.267,75.72,17.2,77.6489433283,137.49,74.79632,14.35476,76.1613328415,10.81632,3.15476,11.267,63.98,11.2,64.9529090957,136.86,10.81632,3.15476,11.267,10.81632,3.15476,11.267,0.0,0.0,0.0,137.07
2020-08-29 09:00:00,69.2004,14.76345,70.7577191271,12.8004,3.73345,13.33375,56.4,11.03,57.4684339442,0.0,88.3604,19.80345,90.5523987538,12.8004,3.73345,13.33375,75.56,16.07,77.24997411,137.04,76.5504,13.99345,77.818894769,12.8004,3.73345,13.33375,63.75,10.26,64.5703500068,136.44,12.8004,3.73345,13.33375,12.8004,3.73345,13.33375,0.0,0.0,0.0,136.59
2020-08-29 09:30:00,71.4224,13.30195,72.6505409172,13.8924,4.05195,14.47125,57.53,9.25,58.268888783,0.0,91.1424,19.79195,93.266598322,13.8924,4.05195,14.47125,77.25,15.74,78.8372380287,136.35,78.9224,12.32195,79.8785057044,13.8924,4.05195,14.47125,65.03,8.27,65.5537474139,135.6,13.8924,4.05195,14.47125,13.8924,4.05195,14.47125,0.0,0.0,0.0,135.91
2020-08-29 10:00:00,71.75264,13.61577,73.0330783937,14.76264,4.30577,15.37775,56.99,9.31,57.7454431103,0.0,91.32264,20.05577,93.49897586,14.76264,4.30577,15.37775,76.56,15.75,78.1632656687,136.28,79.18264,12.62577,80.1829192875,14.76264,4.30577,15.37775,64.42,8.32,64.9550521515,135.53,14.76264,4.30577,15.37775,14.76264,4.30577,15.37775,0.0,0.0,0.0,135.87
2020-08-29 10:30:00,73.3756,13.24455,74.5613625148,12.7356,3.71455,13.26625,60.64,9.53,61.3842854483,0.0,92.2456,24.94455,95.5587844945,12.7356,3.71455,13.26625,79.51,21.23,82.2955223569,136.69,80.6356,11.49455,81.4507499478,12.7356,3.71455,13.26625,67.9,7.78,68.3442638412,136.71,12.7356,3.71455,13.26625,12.7356,3.71455,13.26625,0.0,0.0,0.0,136.25
2020-08-29 11:00:00,75.26832,14.41826,76.6368463407,12.02832,3.50826,12.5295,63.24,10.91,64.1741825036,0.0,91.59832,37.69826,99.052567023,12.02832,3.50826,12.5295,79.57,34.19,86.6045091205,138.1,81.56832,11.78826,82.4157381903,12.02832,3.50826,12.5295,69.54,8.28,70.0312073293,139.82,12.02832,3.50826,12.5295,12.02832,3.50826,12.5295,0.0,0.0,0.0,137.64
2020-08-29 11:30:00,74.93712,14.69916,76.3651573599,12.95712,3.77916,13.497,61.98,10.92,62.9346232212,0.0,91.08712,38.92916,99.0572709507,12.95712,3.77916,13.497,78.13,35.15,85.6727459581,138.26,81.08712,12.07916,81.9818707776,12.95712,3.77916,13.497,68.13,8.3,68.6337154757,139.87,12.95712,3.77916,13.497,12.95712,3.77916,13.497,0.0,0.0,0.0,137.81
2020-08-29 12:00:00,75.81832,14.83951,77.2569006928,12.71832,3.70951,13.24825,63.1,11.13,64.0740735399,0.0,92.25832,39.50951,100.3623385024,12.71832,3.70951,13.24825,79.54,35.8,87.2252922036,138.36,82.09832,11.77951,82.9390800688,12.71832,3.70951,13.24825,69.38,8.07,69.847758017,139.87,12.71832,3.70951,13.24825,12.71832,3.70951,13.24825,0.0,0.0,0.0,137.91
2020-08-29 12:30:00,74.63648,15.04064,76.1368832984,13.95648,4.07064,14.538,60.68,10.97,61.6636302856,0.0,90.68648,40.31064,99.242054352,13.95648,4.07064,14.538,76.73,36.24,84.8577073695,138.33,80.65648,12.29064,81.5875456035,13.95648,4.07064,14.538,66.7,8.22,67.204601033,139.82,13.95648,4.07064,14.538,13.95648,4.07064,14.538,0.0,0.0,0.0,137.88
2020-08-29 13:00:00,71.90192,10.02931,72.5980244825,15.39192,4.48931,16.03325,56.51,5.54,56.780909644,0.0,88.82192,32.64931,94.6325045424,15.39192,4.48931,16.03325,73.43,28.16,78.6444562573,137.81,78.02192,18.73931,80.2407735491,15.39192,4.48931,16.03325,62.63,14.25,64.2306733578,138.64,15.39192,4.48931,16.03325,15.39192,4.48931,16.03325,0.0,0.0,0.0,137.36
2020-08-29 13:30:00,68.77768,5.57974,69.0036431259,17.58768,5.12974,18.3205,51.19,0.45,51.1919778872,0.0,86.34768,24.87974,89.8605770282,17.58768,5.12974,18.3205,68.76,19.75,71.540199189,137.15,74.79768,25.39974,78.9926561488,17.58768,5.12974,18.3205,57.21,20.27,60.694785608,137.1,17.58768,5.12974,18.3205,17.58768,5.12974,18.3205,0.0,0.0,0.0,136.71
