Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-29 14:00:00,68.82408,4.99369,69.0050065406,16.26408,4.74369,16.94175,52.56,0.25,52.5605945552,0.0,86.50408,25.37369,90.1486550142,16.26408,4.74369,16.94175,70.24,20.63,73.2069293168,137.15,74.99408,25.72369,79.2831650621,16.26408,4.74369,16.94175,58.73,20.98,62.3648402547,137.1,16.26408,4.74369,16.94175,16.26408,4.74369,16.94175,0.0,0.0,0.0,136.74
2020-08-29 14:30:00,70.31632,4.00601,70.4303412917,13.42632,3.91601,13.98575,56.89,0.09,56.89007119,0.0,89.00632,25.62601,92.621905554,13.42632,3.91601,13.98575,75.58,21.71,78.6362543615,137.02,77.04632,24.51601,80.8527684861,13.42632,3.91601,13.98575,63.62,20.6,66.8720001196,136.8,13.42632,3.91601,13.98575,13.42632,3.91601,13.98575,0.0,0.0,0.0,136.57
2020-08-29 15:00:00,71.11408,3.57369,71.2038175554,11.94408,3.48369,12.44175,59.17,0.09,59.1700684468,0.0,90.39408,25.27369,93.8607964235,11.94408,3.48369,12.44175,78.45,21.79,81.4199398182,137.17,78.12408,24.16369,81.7756430134,11.94408,3.48369,12.44175,66.18,20.68,69.3358118147,136.96,11.94408,3.48369,12.44175,11.94408,3.48369,12.44175,0.0,0.0,0.0,136.71
2020-08-29 15:30:00,71.61144,3.65167,71.7044840485,11.73144,3.42167,12.22025,59.88,0.23,59.8804417151,0.0,90.94144,25.83167,94.5389902858,11.73144,3.42167,12.22025,79.21,22.41,82.3190877015,137.23,78.70144,24.53167,82.4361540288,11.73144,3.42167,12.22025,66.97,21.11,70.2183238194,137.0,11.73144,3.42167,12.22025,11.73144,3.42167,12.22025,0.0,0.0,0.0,136.78
2020-08-29 16:00:00,74.5772,3.37085,74.6533414494,8.9172,2.60085,9.28875,65.66,0.77,65.6645147702,0.0,95.2872,24.06085,98.2780493628,8.9172,2.60085,9.28875,86.37,21.46,88.9961150837,136.8,82.3672,22.490850000000002,85.3826327163,8.9172,2.60085,9.28875,73.45,19.89,76.0954308747,136.58,8.9172,2.60085,9.28875,8.9172,2.60085,9.28875,0.0,0.0,0.0,136.34
2020-08-29 16:30:00,76.2752,3.7611,76.3678728802,9.0552,2.6411,9.4325,67.22,1.12,67.2293299089,0.0,97.4652,23.8911,100.350634628,9.0552,2.6411,9.4325,88.41,21.25,90.9279418001,136.43,84.2852,22.0211,87.114429254,9.0552,2.6411,9.4325,75.23,19.38,77.6861461266,136.19,9.0552,2.6411,9.4325,9.0552,2.6411,9.4325,0.0,0.0,0.0,135.98
2020-08-29 17:00:00,78.8776,4.1918,78.9889040879,9.2976,2.7118,9.685,69.58,1.48,69.5957383753,0.0,100.8376,23.4918,103.5378493161,9.2976,2.7118,9.685,91.54,20.78,93.8689512033,136.15,87.1776,21.6018,89.8140952468,9.2976,2.7118,9.685,77.88,18.89,80.1381713043,135.94,9.2976,2.7118,9.685,9.2976,2.7118,9.685,0.0,0.0,0.0,135.7
2020-08-29 17:30:00,81.232,5.14975,81.3950720195,9.942,2.89975,10.35625,71.29,2.25,71.3254975447,0.0,103.672,23.78975,106.3665162965,9.942,2.89975,10.35625,93.73,20.89,96.0297089447,135.87,89.752,20.82975,92.1373973426,9.942,2.89975,10.35625,79.81,17.93,81.7992726129,135.56,9.942,2.89975,10.35625,9.942,2.89975,10.35625,0.0,0.0,0.0,135.42
2020-08-29 18:00:00,81.30664,4.97777,81.4588724588,10.34664,3.01777,10.77775,70.96,1.96,70.9870636102,0.0,103.81664,24.86777,106.7534576754,10.34664,3.01777,10.77775,93.47,21.85,95.9899130117,136.01,89.80664,21.29777,92.2974950639,10.34664,3.01777,10.77775,79.46,18.28,81.5355750578,135.63,10.34664,3.01777,10.77775,10.34664,3.01777,10.77775,0.0,0.0,0.0,135.57
2020-08-29 18:30:00,80.43152,5.21961,80.600705568,11.62152,3.3896100000000002,12.10575,68.81,1.83,68.8343300977,0.0,102.46152,26.22961,105.7655686954,11.62152,3.3896100000000002,12.10575,90.84,22.84,93.6673432953,136.12,88.66152,21.78961,91.2997931688,11.62152,3.3896100000000002,12.10575,77.04,18.4,79.2068279885,135.63,11.62152,3.3896100000000002,12.10575,11.62152,3.3896100000000002,12.10575,0.0,0.0,0.0,135.68
2020-08-29 19:00:00,77.75432,4.98251,77.9137964969,12.69432,3.70251,13.22325,65.06,1.28,65.0725902358,0.0,98.76432,27.17251,102.4340578361,12.69432,3.70251,13.22325,86.07,23.47,89.2125876769,136.36,85.54432,22.75251,88.5184014517,12.69432,3.70251,13.22325,72.85,19.05,75.2995683919,135.85,12.69432,3.70251,13.22325,12.69432,3.70251,13.22325,0.0,0.0,0.0,135.91
2020-08-29 19:30:00,74.6572,5.8621,74.8869930512,18.4872,5.3921,19.2575,56.17,0.47000000000000003,56.1719663177,0.0,93.6272,30.2121,98.3810122242,18.4872,5.3921,19.2575,75.14,24.82,79.1331283345,137.1,81.2972,26.6121,85.5420282332,18.4872,5.3921,19.2575,62.81,21.22,66.2976960384,136.63,18.4872,5.3921,19.2575,18.4872,5.3921,19.2575,0.0,0.0,0.0,136.65
2020-08-29 20:00:00,73.3532,6.6776,73.6565156113,17.4432,5.0876,18.17,55.91,1.5899999999999999,55.9326040874,0.0,92.1132,30.0776,96.8994511646,17.4432,5.0876,18.17,74.67,24.99,78.7407708878,137.14,79.9532,27.6176,84.5886873051,17.4432,5.0876,18.17,62.51,22.53,66.4462263789,136.76,17.4432,5.0876,18.17,17.4432,5.0876,18.17,0.0,0.0,0.0,136.65
2020-08-29 20:30:00,73.12416,6.68663,73.4292434692,17.95416,5.23663,18.70225,55.17,1.45,55.1890514504,0.0,91.56416,30.18663,96.4117629092,17.95416,5.23663,18.70225,73.61,24.95,77.723449486,137.14,79.64416,27.60663,84.293049785,17.95416,5.23663,18.70225,61.69,22.37,65.6206750956,136.76,17.95416,5.23663,18.70225,17.95416,5.23663,18.70225,0.0,0.0,0.0,136.67
2020-08-29 21:00:00,72.26312,7.06841,72.6079949597,18.06312,5.26841,18.81575,54.2,1.8,54.229881062,0.0,90.48312,31.69841,95.8748361222,18.06312,5.26841,18.81575,72.42,26.43,77.0921610801,137.37,78.67312,28.02841,83.5167742293,18.06312,5.26841,18.81575,60.61,22.76,64.7424875951,136.85,18.06312,5.26841,18.81575,18.06312,5.26841,18.81575,0.0,0.0,0.0,136.92
2020-08-29 21:30:00,70.76656,6.86733,71.0989889911,16.75656,4.88733,17.45475,54.01,1.98,54.0462810932,0.0,88.76656,31.86733,94.3134608397,16.75656,4.88733,17.45475,72.01,26.98,76.8983777462,137.08,77.12656,27.75733,81.9693578489,16.75656,4.88733,17.45475,60.37,22.87,64.556748679,136.51,16.75656,4.88733,17.45475,16.75656,4.88733,17.45475,0.0,0.0,0.0,136.63
2020-08-29 22:00:00,68.79376,6.67818,69.1171433369,15.11376,4.40818,15.743500000000001,53.68,2.27,53.7279750223,0.0,86.43376,31.978180000000002,92.1596379325,15.11376,4.40818,15.743500000000001,71.32,27.57,76.4633722772,137.53,75.11376,27.728180000000002,80.068276536,15.11376,4.40818,15.743500000000001,60.0,23.32,64.3725283021,136.94,15.11376,4.40818,15.743500000000001,15.11376,4.40818,15.743500000000001,0.0,0.0,0.0,137.09
2020-08-29 22:30:00,66.88312,3.76216,66.9888467493,6.93312,2.02216,7.222,59.95,1.74,59.9752457269,0.0,85.53312,30.29216,90.7387986167,6.93312,2.02216,7.222,78.6,28.27,83.5293535232,137.97,73.96312,24.91216,78.045876483,6.93312,2.02216,7.222,67.03,22.89,70.8305936725,137.28,6.93312,2.02216,7.222,6.93312,2.02216,7.222,0.0,0.0,0.0,137.51
2020-08-29 23:00:00,63.09456,4.16883,63.2321330113,7.02456,2.04883,7.31725,56.07,2.12,56.1100641596,0.0,80.64456,31.28883,86.5016528187,7.02456,2.04883,7.31725,73.62,29.24,79.2141527759,138.45,69.72456,25.46883,74.2305568399,7.02456,2.04883,7.31725,62.7,23.42,66.9312064735,137.69,7.02456,2.04883,7.31725,7.02456,2.04883,7.31725,0.0,0.0,0.0,137.99
2020-08-29 23:30:00,59.25432,5.7725100000000005,59.5348327483,7.65432,2.23251,7.97325,51.6,3.54,51.721287687,0.0,75.62432,31.84251,82.0547574402,7.65432,2.23251,7.97325,67.97,29.61,74.1395508484,138.78,65.31432,27.34251,70.806590443,7.65432,2.23251,7.97325,57.66,25.11,62.8902830332,138.12,7.65432,2.23251,7.97325,7.65432,2.23251,7.97325,0.0,0.0,0.0,138.34
2020-08-30 00:00:00,55.68896,6.49803,56.0667874928,8.35896,2.43803,8.70725,47.33,4.06,47.5038156362,0.0,70.77896,33.31803,78.2288457141,8.35896,2.43803,8.70725,62.42,30.88,69.6407265901,139.22,61.20896,28.20803,67.3960662113,8.35896,2.43803,8.70725,52.85,25.77,58.798090105,138.48,8.35896,2.43803,8.70725,8.35896,2.43803,8.70725,0.0,0.0,0.0,138.78
2020-08-30 00:30:00,53.4252,7.11235,53.8965445791,8.3052,2.4223500000000002,8.651250000000001,45.12,4.69,45.3630962347,0.0,67.8052,32.45235,75.1711391929,8.3052,2.4223500000000002,8.651250000000001,59.5,30.03,66.6487126657,139.14,58.6552,28.91235,65.3938565124,8.3052,2.4223500000000002,8.651250000000001,50.35,26.49,56.8932561909,138.55,8.3052,2.4223500000000002,8.651250000000001,8.3052,2.4223500000000002,8.651250000000001,0.0,0.0,0.0,138.71
2020-08-30 01:00:00,52.20216,6.84063,52.6484541792,6.00216,1.7506300000000001,6.25225,46.2,5.09,46.4795449633,0.0,66.62216,32.40063,74.0831494165,6.00216,1.7506300000000001,6.25225,60.62,30.65,67.9279537451,139.22,57.56216,28.69063,64.3160517574,6.00216,1.7506300000000001,6.25225,51.56,26.94,58.1738532332,138.6,6.00216,1.7506300000000001,6.25225,6.00216,1.7506300000000001,6.25225,0.0,0.0,0.0,138.8
2020-08-30 01:30:00,51.47256,6.90033,51.9330240508,5.9325600000000005,1.73033,6.17975,45.54,5.17,45.8325266596,0.0,65.71256,32.46033,73.2926569682,5.9325600000000005,1.73033,6.17975,59.78,30.73,67.2159304034,139.22,56.75256,28.79033,63.6375374136,5.9325600000000005,1.73033,6.17975,50.82,27.06,57.5753072072,138.6,5.9325600000000005,1.73033,6.17975,5.9325600000000005,1.73033,6.17975,0.0,0.0,0.0,138.8
2020-08-30 02:00:00,51.18,7.035,51.6612390966,6.12,1.7850000000000001,6.375,45.06,5.25,45.3648112528,0.0,65.29,32.595,72.9740921492,6.12,1.7850000000000001,6.375,59.17,30.81,66.7109061548,139.22,56.42,28.925,63.4024607172,6.12,1.7850000000000001,6.375,50.3,27.14,57.1547863263,138.6,6.12,1.7850000000000001,6.375,6.12,1.7850000000000001,6.375,0.0,0.0,0.0,138.8
2020-08-30 02:30:00,50.31904,7.32472,50.8493589891,5.87904,1.71472,6.124,44.44,5.61,44.7926969494,0.0,64.16904,33.06472,72.1868506253,5.87904,1.71472,6.124,58.29,31.35,66.1856978508,139.5,55.44904,29.32472,62.7258737683,5.87904,1.71472,6.124,49.57,27.61,56.7406115582,138.87,5.87904,1.71472,6.124,5.87904,1.71472,6.124,0.0,0.0,0.0,139.06
2020-08-30 03:00:00,49.4016,7.2213,49.926598685,6.1416,1.7913000000000001,6.3975,43.26,5.43,43.5994552718,0.0,62.9516,34.4213,71.7476817483,6.1416,1.7913000000000001,6.3975,56.81,32.63,65.5140671917,139.86,54.3916,29.2513,61.7582763867,6.1416,1.7913000000000001,6.3975,48.25,27.46,55.5167911537,139.08,6.1416,1.7913000000000001,6.3975,6.1416,1.7913000000000001,6.3975,0.0,0.0,0.0,139.43
2020-08-30 03:30:00,48.73856,6.72958,49.2009601314,6.23856,1.8195800000000002,6.4985,42.5,4.91,42.7826845815,0.0,62.14856,36.13958,71.8923692241,6.23856,1.8195800000000002,6.4985,55.91,34.32,65.6032811679,140.12,53.65856,28.67958,60.8420855186,6.23856,1.8195800000000002,6.4985,47.42,26.86,54.4987706283,139.1,6.23856,1.8195800000000002,6.4985,6.23856,1.8195800000000002,6.4985,0.0,0.0,0.0,139.69
2020-08-30 04:00:00,48.38832,6.69076,48.8487029695,6.44832,1.88076,6.717,41.94,4.8100000000000005,42.214922717,0.0,61.68832,35.980760000000004,71.4147317757,6.44832,1.88076,6.717,55.24,34.1,64.9173905822,140.0,53.22832,28.60076,60.4256363028,6.44832,1.88076,6.717,46.78,26.72,53.8732475353,138.99,6.44832,1.88076,6.717,6.44832,1.88076,6.717,0.0,0.0,0.0,139.57
2020-08-30 04:30:00,48.07552,6.50286,48.5133261223,5.73552,1.67286,5.9745,42.34,4.83,42.6146043042,0.0,61.37552,35.92286,71.1154436522,5.73552,1.67286,5.9745,55.64,34.25,65.3366061255,140.13,52.95552,28.46286,60.1200590307,5.73552,1.67286,5.9745,47.22,26.79,54.2902615577,139.11,5.73552,1.67286,5.9745,5.73552,1.67286,5.9745,0.0,0.0,0.0,139.67
2020-08-30 05:00:00,48.16656,6.39858,48.5897039325,5.44656,1.58858,5.6735,42.72,4.8100000000000005,42.9899348685,0.0,61.58656,35.76858,71.2200511643,5.44656,1.58858,5.6735,56.14,34.18,65.7264938971,140.15,53.08656,28.36858,60.1910224523,5.44656,1.58858,5.6735,47.64,26.78,54.6510567144,139.14,5.44656,1.58858,5.6735,5.44656,1.58858,5.6735,0.0,0.0,0.0,139.7
2020-08-30 05:30:00,48.96832,6.02326,49.3373694541,4.94832,1.44326,5.1545,44.02,4.58,44.2576185532,0.0,62.75832,35.32326,72.0162441832,4.94832,1.44326,5.1545,57.81,33.88,67.0063467143,140.11,54.06832,27.98326,60.8805885964,4.94832,1.44326,5.1545,49.12,26.54,55.8314069319,139.11,4.94832,1.44326,5.1545,4.94832,1.44326,5.1545,0.0,0.0,0.0,139.66
2020-08-30 06:00:00,49.7344,5.6067,50.0494318474,4.7544,1.3867,4.9525,44.98,4.22,45.177525386,0.0,63.6944,34.8667,72.6131073585,4.7544,1.3867,4.9525,58.94,33.48,67.7852048754,139.93,54.9444,27.4767,61.4317192845,4.7544,1.3867,4.9525,50.19,26.09,56.5661046918,138.93,4.7544,1.3867,4.9525,4.7544,1.3867,4.9525,0.0,0.0,0.0,139.47
2020-08-30 06:30:00,51.06072,5.41771,51.3473339966,4.62072,1.34771,4.81325,46.44,4.07,46.6180061779,0.0,65.40072,34.18771,73.7973826878,4.62072,1.34771,4.81325,60.78,32.84,69.08454241,139.66,56.45072,27.18771,62.6566466032,4.62072,1.34771,4.81325,51.83,25.84,57.9141994678,138.71,4.62072,1.34771,4.81325,4.62072,1.34771,4.81325,0.0,0.0,0.0,139.21
2020-08-30 07:00:00,52.78336,5.47223,53.0662641804,5.01336,1.46223,5.22225,47.77,4.01,47.9380120572,0.0,67.63336,32.62223,75.0898213812,5.01336,1.46223,5.22225,62.62,31.16,69.9443350101,139.39,58.35336,27.22223,64.390716951,5.01336,1.46223,5.22225,53.34,25.76,59.234560857700004,138.62,5.01336,1.46223,5.22225,5.01336,1.46223,5.22225,0.0,0.0,0.0,138.94
2020-08-30 07:30:00,54.64104,5.72072,54.9396932063,6.31104,1.8407200000000001,6.574,48.33,3.88,48.4854957694,0.0,69.78104,30.90072,76.3167611996,6.31104,1.8407200000000001,6.574,63.47,29.06,69.8063356723,138.94,60.28104,27.40072,66.2163366549,6.31104,1.8407200000000001,6.574,53.97,25.56,59.7166182901,138.38,6.31104,1.8407200000000001,6.574,6.31104,1.8407200000000001,6.574,0.0,0.0,0.0,138.49
2020-08-30 08:00:00,56.05216,5.96813,56.3689916209,9.66216,2.81813,10.06475,46.39,3.15,46.4968235474,0.0,71.02216,31.41813,77.6610977502,9.66216,2.81813,10.06475,61.36,28.6,67.6979290673,138.59,61.46216,27.41813,67.3004529298,9.66216,2.81813,10.06475,51.8,24.6,57.3445725418,137.99,9.66216,2.81813,10.06475,9.66216,2.81813,10.06475,0.0,0.0,0.0,138.14
2020-08-30 08:30:00,58.44376,5.28943,58.6826307579,11.72376,3.41943,12.21225,46.72,1.87,46.7574090386,0.0,73.73376,31.18943,80.059027645,11.72376,3.41943,12.21225,62.01,27.77,67.9441903329,138.07,63.90376,26.40943,69.1458497313,11.72376,3.41943,12.21225,52.18,22.99,57.020106103,137.39,11.72376,3.41943,12.21225,11.72376,3.41943,12.21225,0.0,0.0,0.0,137.62
2020-08-30 09:00:00,58.70456,5.7813300000000005,58.9885509346,16.80456,4.90133,17.50475,41.9,0.88,41.9092400313,0.0,73.23456,32.32133,80.0497917009,16.80456,4.90133,17.50475,56.43,27.42,62.7391528473,137.69,63.59456,26.63133,68.9456002887,16.80456,4.90133,17.50475,46.79,21.73,51.5896985841,136.91,16.80456,4.90133,17.50475,16.80456,4.90133,17.50475,0.0,0.0,0.0,137.23
2020-08-30 09:30:00,59.99112,6.9074100000000005,60.3874721425,20.63112,6.01741,21.49075,39.36,0.89,39.3700609601,0.0,74.06112,29.96741,79.8942748748,20.63112,6.01741,21.49075,53.43,23.95,58.5522621254,137.18,64.54112,27.70741,70.2371464381,20.63112,6.01741,21.49075,43.91,21.69,48.9749344053,136.76,20.63112,6.01741,21.49075,20.63112,6.01741,21.49075,0.0,0.0,0.0,136.73
2020-08-30 10:00:00,62.36376,6.34818,62.6860267576,20.87376,6.08818,21.7435,41.49,0.26,41.4908146461,0.0,77.04376,29.25818,82.4122688187,20.87376,6.08818,21.7435,56.17,23.17,60.7611537086,136.98,67.20376,26.91818,72.3942937851,20.87376,6.08818,21.7435,46.33,20.83,50.797222365,136.56,20.87376,6.08818,21.7435,20.87376,6.08818,21.7435,0.0,0.0,0.0,136.53
2020-08-30 10:30:00,63.649680000000004,7.29824,64.0667313916,22.75968,6.63824,23.708,40.89,0.66,40.8953261388,0.0,78.39968,28.95824,83.5768477989,22.75968,6.63824,23.708,55.64,22.32,59.949912427,137.21,68.40968,26.56824,73.3877080607,22.75968,6.63824,23.708,45.65,19.93,49.8109164742,136.8,22.75968,6.63824,23.708,22.75968,6.63824,23.708,0.0,0.0,0.0,136.78
2020-08-30 11:00:00,66.1348,7.2089,66.526536136,20.7048,6.0389,21.5675,45.43,1.17,45.4450635383,0.0,81.8448,27.0289,86.1924168489,20.7048,6.0389,21.5675,61.14,20.99,64.6427080188,136.41,71.4348,25.2789,75.7756783952,20.7048,6.0389,21.5675,50.73,19.24,54.2559720215,136.09,20.7048,6.0389,21.5675,20.7048,6.0389,21.5675,0.0,0.0,0.0,135.95
2020-08-30 11:30:00,68.42096,6.9977800000000006,68.7778793817,16.86096,4.9177800000000005,17.5635,51.56,2.08,51.6019379481,0.0,85.51096,25.60778,89.2629972421,16.86096,4.9177800000000005,17.5635,68.65,20.69,71.70005997210001,135.83,74.49096,22.93778,77.9425742008,16.86096,4.9177800000000005,17.5635,57.63,18.02,60.3815973621,135.45,16.86096,4.9177800000000005,17.5635,16.86096,4.9177800000000005,17.5635,0.0,0.0,0.0,135.37
2020-08-30 12:00:00,70.09512,6.97191,70.4409921627,16.15512,4.71191,16.82825,53.94,2.26,53.9873244382,0.0,87.88512,26.07191,91.6708176491,16.15512,4.71191,16.82825,71.73,21.36,74.8427852234,135.83,76.47512,22.52191,79.7225213416,16.15512,4.71191,16.82825,60.32,17.81,62.8943439428,135.37,16.15512,4.71191,16.82825,16.15512,4.71191,16.82825,0.0,0.0,0.0,135.37
2020-08-30 12:30:00,70.9432,9.6601,71.5978711852,16.6632,4.8601,17.3575,54.28,4.8,54.4918195695,0.0,90.0832,20.0101,92.2788546973,16.6632,4.8601,17.3575,73.42,15.15,74.9667853119,136.55,77.3732,26.5401,81.7984656717,16.6632,4.8601,17.3575,60.71,21.68,64.4649245714,135.41,16.6632,4.8601,17.3575,16.6632,4.8601,17.3575,0.0,0.0,0.0,136.1
2020-08-30 13:00:00,69.24112,15.36116,70.9245933044,21.50112,6.27116,22.397,47.74,9.09,48.597692332,0.0,88.52112,14.59116,89.7156097689,21.50112,6.27116,22.397,67.02,8.32,67.5344563908,139.01,74.80112,35.25116,82.6913044679,21.50112,6.27116,22.397,53.3,28.98,60.6690233974,136.62,21.50112,6.27116,22.397,21.50112,6.27116,22.397,0.0,0.0,0.0,138.54
2020-08-30 13:30:00,69.17368,6.14899,69.4464403894,15.97368,4.65899,16.63925,53.2,1.49,53.2208615113,0.0,86.98368,28.92899,91.6681354057,15.97368,4.65899,16.63925,71.01,24.27,75.0430076689,136.72,75.45368,23.52899,79.0371507328,15.97368,4.65899,16.63925,59.48,18.87,62.4015007832,136.05,15.97368,4.65899,16.63925,15.97368,4.65899,16.63925,0.0,0.0,0.0,136.26
2020-08-30 14:00:00,68.40104,5.63197,68.6325094919,16.60104,4.84197,17.29275,51.8,0.79,51.806023781,0.0,85.88104,28.15197,90.3774664746,16.60104,4.84197,17.29275,69.28,23.31,73.0963371175,137.29,74.52104,24.69197,78.5052787089,16.60104,4.84197,17.29275,57.92,19.85,61.2270275287,136.81,16.60104,4.84197,17.29275,16.60104,4.84197,17.29275,0.0,0.0,0.0,136.85
2020-08-30 14:30:00,67.54104,5.46197,67.761531864,15.40104,4.49197,16.04275,52.14,0.97,52.1490220426,0.0,85.08104,27.49197,89.4124811308,15.40104,4.49197,16.04275,69.68,23.0,73.3778059089,137.16,73.69104,24.14197,77.5448521293,15.40104,4.49197,16.04275,58.29,19.65,61.5129791182,136.7,15.40104,4.49197,16.04275,15.40104,4.49197,16.04275,0.0,0.0,0.0,136.65
2020-08-30 15:00:00,68.38232,4.43401,68.5259230749,12.80232,3.73401,13.33575,55.58,0.7000000000000001,55.5844078857,0.0,86.30232,26.13401,90.1724842514,12.80232,3.73401,13.33575,73.5,22.4,76.8375559216,137.2,74.92232,23.77401,78.6038013436,12.80232,3.73401,13.33575,62.12,20.04,65.2724750565,136.85,12.80232,3.73401,13.33575,12.80232,3.73401,13.33575,0.0,0.0,0.0,136.76
2020-08-30 15:30:00,72.47584,3.19837,72.5463779548,7.60584,2.21837,7.92275,64.87,0.98,64.877402075,0.0,92.87584,24.34837,96.0143988023,7.60584,2.21837,7.92275,85.27,22.13,88.0948908848,136.98,80.20584,21.95837,83.1573615693,7.60584,2.21837,7.92275,72.6,19.74,75.2358132806,136.66,7.60584,2.21837,7.92275,7.60584,2.21837,7.92275,0.0,0.0,0.0,136.53
2020-08-30 16:00:00,73.87416,3.30538,73.9480699724,7.18416,2.09538,7.4835,66.69,1.21,66.7009760049,0.0,94.61416,24.01538,97.6144341225,7.18416,2.09538,7.4835,87.43,21.92,90.1359600825,136.85,81.83416,21.52538,84.6177979331,7.18416,2.09538,7.4835,74.65,19.43,77.1371985491,136.54,7.18416,2.09538,7.4835,7.18416,2.09538,7.4835,0.0,0.0,0.0,136.41
2020-08-30 16:30:00,74.08296,3.7787800000000002,74.1792702893,9.01296,2.62878,9.3885,65.07,1.15,65.0801613397,0.0,94.50296,24.47878,97.6218219408,9.01296,2.62878,9.3885,85.49,21.85,88.2381017475,136.59,81.86296,22.02878,84.7750633633,9.01296,2.62878,9.3885,72.85,19.4,75.388875174,136.28,9.01296,2.62878,9.3885,9.01296,2.62878,9.3885,0.0,0.0,0.0,136.15
2020-08-30 17:00:00,75.11904,3.85222,75.2177490321,9.05904,2.64222,9.4365,66.06,1.21,66.0710806632,0.0,95.75904,24.41222,98.8218104826,9.05904,2.64222,9.4365,86.7,21.77,89.3914028305,136.35,82.99904,21.92222,85.8453514796,9.05904,2.64222,9.4365,73.94,19.28,76.4123157613,136.04,9.05904,2.64222,9.4365,9.05904,2.64222,9.4365,0.0,0.0,0.0,135.91
2020-08-30 17:30:00,74.64928,3.38979,74.7262047796,10.07928,2.9397900000000003,10.49925,64.57,0.45,64.5715680466,0.0,94.89928,25.67979,98.3123845655,10.07928,2.9397900000000003,10.49925,84.82,22.74,87.8153745081,136.35,82.34928,23.01979,85.506225786,10.07928,2.9397900000000003,10.49925,72.27,20.08,75.0077282685,136.02,10.07928,2.9397900000000003,10.49925,10.07928,2.9397900000000003,10.49925,0.0,0.0,0.0,135.91
2020-08-30 18:00:00,75.422,3.181,75.4890511598,8.712,2.541,9.075,66.71,0.64,66.7130699339,0.0,96.242,25.101,99.4614637184,8.712,2.541,9.075,87.53,22.56,90.3905664326,136.42,83.392,22.451,86.3612937895,8.712,2.541,9.075,74.68,19.91,77.2884887936,136.08,8.712,2.541,9.075,8.712,2.541,9.075,0.0,0.0,0.0,135.99
2020-08-30 18:30:00,76.68624,2.96057,76.7433670102,6.75624,1.97057,7.03775,69.93,0.99,69.9370073709,0.0,98.36624,24.16057,101.2899319501,6.75624,1.97057,7.03775,91.61,22.19,94.2591544626,136.53,85.06624,21.54057,87.751133005,6.75624,1.97057,7.03775,78.31,19.57,80.7182816963,136.21,6.75624,1.97057,7.03775,6.75624,1.97057,7.03775,0.0,0.0,0.0,136.11
2020-08-30 19:00:00,75.6432,2.3326000000000002,75.679156503,6.0432,1.7626,6.295,69.6,0.5700000000000001,69.6023340126,0.0,97.1532,24.5926,100.2174647704,6.0432,1.7626,6.295,91.11,22.83,93.9267853171,136.8,83.9632,21.8526,86.7603312638,6.0432,1.7626,6.295,77.92,20.09,80.4682204352,136.47,6.0432,1.7626,6.295,6.0432,1.7626,6.295,0.0,0.0,0.0,136.39
2020-08-30 19:30:00,71.47056,4.64683,71.6214630943,10.24056,2.9868300000000003,10.66725,61.23,1.6600000000000001,61.2524979082,0.0,91.24056,29.30683,95.8317800824,10.24056,2.9868300000000003,10.66725,81.0,26.32,85.1689051239,137.52,78.77056,25.61683,82.8312930115,10.24056,2.9868300000000003,10.66725,68.53,22.63,72.1697845362,137.03,10.24056,2.9868300000000003,10.66725,10.24056,2.9868300000000003,10.66725,0.0,0.0,0.0,137.06
2020-08-30 20:00:00,71.60088,4.20484,71.7242406457,9.17088,2.67484,9.553,62.43,1.53,62.4487453837,0.0,91.41088,28.01484,95.6074277585,9.17088,2.67484,9.553,82.24,25.34,86.0554077325,137.34,79.00088,25.05484,82.878730976,9.17088,2.67484,9.553,69.83,22.38,73.3286662909,136.93,9.17088,2.67484,9.553,9.17088,2.67484,9.553,0.0,0.0,0.0,136.86
2020-08-30 20:30:00,75.0116,4.2363,75.1311278516,10.5816,3.0863,11.0225,64.43,1.15,64.4402622589,0.0,95.1916,28.0163,99.2287950962,10.5816,3.0863,11.0225,84.61,24.93,88.2063319723,136.93,82.6516,25.1563,86.3951758621,10.5816,3.0863,11.0225,72.07,22.07,75.3735351433,136.54,10.5816,3.0863,11.0225,10.5816,3.0863,11.0225,0.0,0.0,0.0,136.47
2020-08-30 21:00:00,74.7376,3.1993,74.8060450382,8.1576,2.3793,8.4975,66.58,0.8200000000000001,66.585049373,0.0,95.2976,27.6493,99.2275987629,8.1576,2.3793,8.4975,87.14,25.27,90.7301080127,135.73,82.6776,23.4193,85.9304902479,8.1576,2.3793,8.4975,74.52,21.04,77.4332745013,135.21,8.1576,2.3793,8.4975,8.1576,2.3793,8.4975,0.0,0.0,0.0,135.28
2020-08-30 21:30:00,71.06408,2.66244,71.1139371221,6.45408,1.8824400000000001,6.723,64.61,0.78,64.614708078,0.0,91.02408,28.89244,95.4995090511,6.45408,1.8824400000000001,6.723,84.57,27.01,88.7785165454,136.17,78.78408,23.18244,82.1240329368,6.45408,1.8824400000000001,6.723,72.33,21.3,75.4010537062,135.48,6.45408,1.8824400000000001,6.723,6.45408,1.8824400000000001,6.723,0.0,0.0,0.0,135.71
2020-08-30 22:00:00,68.14656,3.45483,68.2340786569,6.01656,1.7548300000000001,6.26725,62.13,1.7000000000000002,62.153253334,0.0,87.32656,30.17483,92.3929025789,6.01656,1.7548300000000001,6.26725,81.31,28.42,86.1336896922,136.68,75.51656,24.23483,79.3100108395,6.01656,1.7548300000000001,6.26725,69.5,22.48,73.0451942293,135.94,6.01656,1.7548300000000001,6.26725,6.01656,1.7548300000000001,6.26725,0.0,0.0,0.0,136.2
2020-08-30 22:30:00,67.49,2.475,67.5353664756,3.0,0.875,3.125,64.49,1.6,64.5098449851,0.0,87.04,28.965,91.7329429649,3.0,0.875,3.125,84.04,28.09,88.6102121654,136.91,75.15,23.305,78.6806553417,3.0,0.875,3.125,72.15,22.43,75.5561208639,136.21,3.0,0.875,3.125,3.0,0.875,3.125,0.0,0.0,0.0,136.46
2020-08-30 23:00:00,63.51984,3.36037,63.608664191,2.22984,0.65037,2.32275,61.29,2.71,61.3498834555,0.0,81.92984,28.09037,86.6115902704,2.22984,0.65037,2.32275,79.7,27.44,84.2914206785,137.37,70.78984,24.53037,74.9195601933,2.22984,0.65037,2.32275,68.56,23.88,72.599779614,136.86,2.22984,0.65037,2.32275,2.22984,0.65037,2.32275,0.0,0.0,0.0,136.93
2020-08-30 23:30:00,59.75264,3.56952,59.8591635424,1.9526400000000002,0.56952,2.034,57.8,3.0,57.877802308,0.0,77.05264,29.95952,82.6721365975,1.9526400000000002,0.56952,2.034,75.1,29.39,80.6460296605,137.82,66.59264,24.83952,71.0744782323,1.9526400000000002,0.56952,2.034,64.64,24.27,69.0460896793,137.13,1.9526400000000002,0.56952,2.034,1.9526400000000002,0.56952,2.034,0.0,0.0,0.0,137.37
2020-08-31 00:00:00,56.68848,4.64414,56.878394853,2.92848,0.8541400000000001,3.0505,53.76,3.79,53.8934290985,0.0,73.00848,30.72414,79.2099168706,2.92848,0.8541400000000001,3.0505,70.08,29.87,76.1802028089,138.46,62.99848,26.17414,68.2194553412,2.92848,0.8541400000000001,3.0505,60.07,25.32,65.188245106,137.8,2.92848,0.8541400000000001,3.0505,2.92848,0.8541400000000001,3.0505,0.0,0.0,0.0,138.01
2020-08-31 00:30:00,54.63536,5.73198,54.9352178211,2.95536,0.8619800000000001,3.0785,51.68,4.87,51.9089520218,0.0,70.30536,29.83198,76.3727089702,2.95536,0.8619800000000001,3.0785,67.35,28.97,73.3163242396,138.41,60.69536,27.44198,66.6107273031,2.95536,0.8619800000000001,3.0785,57.74,26.58,63.5641722986,137.96,2.95536,0.8619800000000001,3.0785,2.95536,0.8619800000000001,3.0785,0.0,0.0,0.0,137.97
2020-08-31 01:00:00,52.9576,6.1493,53.3134250283,2.8776,0.8393,2.9975,50.08,5.31,50.3607237835,0.0,68.0276,30.4593,74.5353829953,2.8776,0.8393,2.9975,65.15,29.62,71.5672194514,138.55,58.7976,27.9193,65.0895158858,2.8776,0.8393,2.9975,55.92,27.08,62.1318984098,138.06,2.8776,0.8393,2.9975,2.8776,0.8393,2.9975,0.0,0.0,0.0,138.11
2020-08-31 01:30:00,52.3328,6.3679,52.718802208,2.8728,0.8379000000000001,2.9925,49.46,5.53,49.7681876303,0.0,67.3328,30.5879,73.9548888327,2.8728,0.8379000000000001,2.9925,64.46,29.75,70.9940427078,138.35,58.0928,28.0979,64.5311195955,2.8728,0.8379000000000001,2.9925,55.22,27.26,61.5821077911,137.86,2.8728,0.8379000000000001,2.9925,2.8728,0.8379000000000001,2.9925,0.0,0.0,0.0,137.9
2020-08-31 02:00:00,51.63688,6.22784,52.0110888869,3.14688,0.9178400000000001,3.278,48.49,5.31,48.7798749486,0.0,66.37688,30.39784,73.0062933945,3.14688,0.9178400000000001,3.278,63.23,29.48,69.7646278568,138.28,57.29688,27.95784,63.7540059541,3.14688,0.9178400000000001,3.278,54.15,27.04,60.5258961107,137.79,3.14688,0.9178400000000001,3.278,3.14688,0.9178400000000001,3.278,0.0,0.0,0.0,137.82
2020-08-31 02:30:00,51.13096,6.38778,51.5284271432,2.94096,0.8577800000000001,3.0635,48.19,5.53,48.5062573283,0.0,65.67096,30.72778,72.5042857426,2.94096,0.8577800000000001,3.0635,62.73,29.87,69.4785564041,138.48,56.74096,28.16778,63.3479310779,2.94096,0.8577800000000001,3.0635,53.8,27.31,60.3347006291,137.98,2.94096,0.8577800000000001,3.0635,2.94096,0.8577800000000001,3.0635,0.0,0.0,0.0,138.04
2020-08-31 03:00:00,50.56784,6.64937,51.0031426842,2.87784,0.8393700000000001,2.99775,47.69,5.8100000000000005,48.0426081723,0.0,65.01784,30.98937,72.0254161478,2.87784,0.8393700000000001,2.99775,62.14,30.15,69.068097556,138.48,56.12784,28.43937,62.9216353019,2.87784,0.8393700000000001,2.99775,53.25,27.6,59.9776833497,137.98,2.87784,0.8393700000000001,2.99775,2.87784,0.8393700000000001,2.99775,0.0,0.0,0.0,138.04
2020-08-31 03:30:00,50.11552,5.7016100000000005,50.4388114597,2.88552,0.8416100000000001,3.00575,47.23,4.86,47.4793902657,0.0,64.60552,33.21161,72.6421658079,2.88552,0.8416100000000001,3.00575,61.72,32.37,69.6934379981,138.96,55.60552,27.41161,61.9949208989,2.88552,0.8416100000000001,3.00575,52.72,26.57,59.0369655386,138.12,2.88552,0.8416100000000001,3.00575,2.88552,0.8416100000000001,3.00575,0.0,0.0,0.0,138.53
2020-08-31 04:00:00,49.56336,5.33848,49.850035338,2.94336,0.85848,3.066,46.62,4.48,46.8347605951,0.0,63.85336,34.16848,72.4205537731,2.94336,0.85848,3.066,60.91,33.31,69.4232252204,138.94,54.98336,26.95848,61.2366681066,2.94336,0.85848,3.066,52.04,26.1,58.2183098346,137.95,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0.0,0.0,0.0,138.47
2020-08-31 04:30:00,49.49448,5.45589,49.794279653,2.93448,0.85589,3.05675,46.56,4.6,46.7866818657,0.0,63.87448,34.32589,72.5135567985,2.93448,0.85589,3.05675,60.94,33.47,69.5264302262,139.16,54.91448,27.13589,61.2532173829,2.93448,0.85589,3.05675,51.98,26.28,58.2456762344,138.18,2.93448,0.85589,3.05675,2.93448,0.85589,3.05675,0.0,0.0,0.0,138.7
2020-08-31 05:00:00,49.10312,5.52091,49.4125170474,3.12312,0.9109100000000001,3.25325,45.98,4.61,46.2105236932,0.0,63.36312,34.36091,72.0802130419,3.12312,0.9109100000000001,3.25325,60.24,33.45,68.9039919018,139.12,54.44312,27.21091,60.8644965342,3.12312,0.9109100000000001,3.25325,51.32,26.3,57.666562235,138.14,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,138.66
2020-08-31 05:30:00,49.9296,5.5178,50.233565203,3.9696,1.1578,4.135,45.96,4.36,46.1663427185,0.0,64.2296,33.9978,72.6724976934,3.9696,1.1578,4.135,60.26,32.84,68.6274959473,139.17,55.2596,27.1978,61.5901267818,3.9696,1.1578,4.135,51.29,26.04,57.5216976453,138.23,3.9696,1.1578,4.135,3.9696,1.1578,4.135,0.0,0.0,0.0,138.7
2020-08-31 06:00:00,51.06944,5.70692,51.3873198153,3.10944,0.9069200000000001,3.239,47.96,4.8,48.1996016581,0.0,65.75944,32.49692,73.3508947362,3.10944,0.9069200000000001,3.239,62.65,31.59,70.1637413484,139.17,56.63944,27.50692,62.9655208142,3.10944,0.9069200000000001,3.239,53.53,26.6,59.7747513587,138.43,3.10944,0.9069200000000001,3.239,3.10944,0.9069200000000001,3.239,0.0,0.0,0.0,138.7
2020-08-31 06:30:00,52.84472,4.72971,53.0559571449,3.56472,1.03971,3.71325,49.28,3.69,49.4179572625,0.0,68.02472,31.11971,74.8050725657,3.56472,1.03971,3.71325,64.46,30.08,71.1329600115,138.99,58.58472,26.35971,64.2417600067,3.56472,1.03971,3.71325,55.02,25.32,60.5665155016,138.29,3.56472,1.03971,3.71325,3.56472,1.03971,3.71325,0.0,0.0,0.0,138.53
2020-08-31 07:00:00,54.7644,4.2717,54.9307466566,3.9144,1.1417,4.0775,50.85,3.13,50.9462402931,0.0,70.3744,30.5417,76.7160453507,3.9144,1.1417,4.0775,66.46,29.4,72.6724954849,138.86,60.6944,25.8017,65.9510266353,3.9144,1.1417,4.0775,56.78,24.66,61.9038286377,138.18,3.9144,1.1417,4.0775,3.9144,1.1417,4.0775,0.0,0.0,0.0,138.4
2020-08-31 07:30:00,56.91912,4.10516,57.0669655773,6.90912,2.01516,7.197,50.01,2.09,50.0536532133,0.0,72.77912,31.95516,79.4854235605,6.90912,2.01516,7.197,65.87,29.94,72.3551000276,138.64,62.78912,25.38516,67.7265083893,6.90912,2.01516,7.197,55.88,23.37,60.5700528314,137.79,6.90912,2.01516,7.197,6.90912,2.01516,7.197,0.0,0.0,0.0,138.21
2020-08-31 08:00:00,56.8584,6.3312,57.2098046142,12.2784,3.5812,12.79,44.58,2.75,44.6647388887,0.0,71.8784,35.5112,80.1720007983,12.2784,3.5812,12.79,59.6,31.93,67.6142359271,139.18,62.0284,27.7712,67.961474057,12.2784,3.5812,12.79,49.75,24.19,55.3192425834,138.17,12.2784,3.5812,12.79,12.2784,3.5812,12.79,0.0,0.0,0.0,138.73
2020-08-31 08:30:00,61.55712,4.34666,61.7103919599,11.57712,3.37666,12.0595,49.98,0.97,49.9894118789,0.0,77.88712,30.60666,83.6849514444,11.57712,3.37666,12.0595,66.31,27.23,71.6832546694,137.92,67.38712,25.27666,71.9717547559,11.57712,3.37666,12.0595,55.81,21.9,59.9530324504,137.21,11.57712,3.37666,12.0595,11.57712,3.37666,12.0595,0.0,0.0,0.0,137.47
2020-08-31 09:00:00,64.10904,4.10472,64.2403123903,13.07904,3.8147200000000003,13.624,51.03,0.29,51.0308240184,0.0,80.79904,26.32472,84.9792665772,13.07904,3.8147200000000003,13.624,67.72,22.51,71.3631452502,137.38,70.09904,24.99472,74.4218478459,13.07904,3.8147200000000003,13.624,57.02,21.18,60.8265797164,137.09,13.07904,3.8147200000000003,13.624,13.07904,3.8147200000000003,13.624,0.0,0.0,0.0,136.95
2020-08-31 09:30:00,64.024,5.00825,64.219585362,15.834,4.61825,16.49375,48.19,0.39,48.1915781024,0.0,80.264,25.97825,84.3633757567,15.834,4.61825,16.49375,64.43,21.36,67.8783802105,136.96,69.654,24.88825,73.9669162806,15.834,4.61825,16.49375,53.82,20.27,57.5105668551,136.7,15.834,4.61825,16.49375,15.834,4.61825,16.49375,0.0,0.0,0.0,136.5
2020-08-31 10:00:00,64.3012,6.4941,64.6283038324,17.9112,5.2241,18.6575,46.39,1.27,46.4073808785,0.0,80.1612,26.0341,84.2828117011,17.9112,5.2241,18.6575,62.25,20.81,65.6362597959,136.85,69.7312,24.4341,73.8881959196,17.9112,5.2241,18.6575,51.82,19.21,55.2660519668,136.54,17.9112,5.2241,18.6575,17.9112,5.2241,18.6575,0.0,0.0,0.0,136.41
2020-08-31 10:30:00,63.92824,8.57157,64.5003231136,20.26824,5.91157,21.11275,43.66,2.66,43.7409556366,0.0,79.35824,25.31157,83.2970937774,20.26824,5.91157,21.11275,59.09,19.4,62.1931515522,136.46,68.99824,23.45157,72.8747779315,20.26824,5.91157,21.11275,48.73,17.54,51.7905831209,136.14,20.26824,5.91157,21.11275,20.26824,5.91157,21.11275,0.0,0.0,0.0,136.0
2020-08-31 11:00:00,65.99256,7.85408,66.4582917927,17.84256,5.20408,18.586,48.15,2.65,48.2228680192,0.0,82.39256,24.36408,85.9193944206,17.84256,5.20408,18.586,64.55,19.16,67.333558498,136.5,71.62256,22.79408,75.1622324309,17.84256,5.20408,18.586,53.78,17.59,56.5835355912,136.25,17.84256,5.20408,18.586,17.84256,5.20408,18.586,0.0,0.0,0.0,136.08
2020-08-31 11:30:00,66.70752,7.87511,67.1707568966,18.49752,5.39511,19.26825,48.21,2.48,48.2737454524,0.0,83.14752,25.12511,86.8607001737,18.49752,5.39511,19.26825,64.65,19.73,67.5936047271,136.78,72.34752,23.29511,76.005432701,18.49752,5.39511,19.26825,53.85,17.9,56.7470924365,136.5,18.49752,5.39511,19.26825,18.49752,5.39511,19.26825,0.0,0.0,0.0,136.34
2020-08-31 12:00:00,65.3688,7.8084,65.8335106462,19.2288,5.6084,20.03,46.14,2.2,46.1924192915,0.0,81.2888,25.8384,85.2964941835,19.2288,5.6084,20.03,62.06,20.23,65.2740109079,136.84,70.7688,23.8184,74.6695334926,19.2288,5.6084,20.03,51.54,18.21,54.6623792018,136.53,19.2288,5.6084,20.03,19.2288,5.6084,20.03,0.0,0.0,0.0,136.37
2020-08-31 12:30:00,65.65552,7.53911,66.0869539778,19.26552,5.61911,20.06825,46.39,1.92,46.4297157002,0.0,81.47552,26.34911,85.63022805680001,19.26552,5.61911,20.06825,62.21,20.73,65.5729898663,137.06,71.04552,24.15911,75.040845598,19.26552,5.61911,20.06825,51.78,18.54,54.9990909016,136.73,19.26552,5.61911,20.06825,19.26552,5.61911,20.06825,0.0,0.0,0.0,136.62
2020-08-31 13:00:00,65.86912,7.20141,66.2616123828,15.63912,4.56141,16.29075,50.23,2.64,50.2993290214,0.0,82.44912,24.32141,85.9615517145,15.63912,4.56141,16.29075,66.81,19.76,69.6708956452,136.74,71.75912,22.23141,75.1239435451,15.63912,4.56141,16.29075,56.12,17.67,58.8360714188,136.45,15.63912,4.56141,16.29075,15.63912,4.56141,16.29075,0.0,0.0,0.0,136.29
2020-08-31 13:30:00,64.1148,7.08515,64.5050922762,15.5148,4.52515,16.16125,48.6,2.56,48.6673771638,0.0,80.1948,24.42515,83.8319384218,15.5148,4.52515,16.16125,64.68,19.9,67.672094692,136.81,69.8048,22.29515,73.2788087824,15.5148,4.52515,16.16125,54.29,17.77,57.1242242836,136.5,15.5148,4.52515,16.16125,15.5148,4.52515,16.16125,0.0,0.0,0.0,136.33
2020-08-31 14:00:00,62.62,8.13875,63.1466836149,18.27,5.32875,19.03125,44.35,2.81,44.4389311303,0.0,77.71,24.87875,81.5953203411,18.27,5.32875,19.03125,59.44,19.55,62.5724867654,136.81,67.78,22.79875,71.511617249,18.27,5.32875,19.03125,49.51,17.47,52.5018190161,136.5,18.27,5.32875,19.03125,18.27,5.32875,19.03125,0.0,0.0,0.0,136.33
2020-08-31 14:30:00,63.95544,7.30992,64.3718357358,16.76544,4.88992,17.464,47.19,2.42,47.2520105392,0.0,79.76544,24.92992,83.5704871925,16.76544,4.88992,17.464,63.0,20.04,66.110525637,136.88,69.44544,22.82992,73.1018083497,16.76544,4.88992,17.464,52.68,17.94,55.6509299114,136.57,16.76544,4.88992,17.464,16.76544,4.88992,17.464,0.0,0.0,0.0,136.43
2020-08-31 15:00:00,64.2864,5.4877,64.5201989787,12.5064,3.6477,13.0275,51.78,1.8399999999999999,51.8126818453,0.0,80.8964,24.6377,84.5650270162,12.5064,3.6477,13.0275,68.39,20.99,71.5386063605,136.92,70.3364,22.2977,73.7861544617,12.5064,3.6477,13.0275,57.83,18.65,60.7629113852,136.57,12.5064,3.6477,13.0275,12.5064,3.6477,13.0275,0.0,0.0,0.0,136.46
2020-08-31 15:30:00,66.84736,5.05673,67.0383476621,11.33736,3.30673,11.80975,55.51,1.75,55.5375782691,0.0,84.38736,24.38673,87.8404185319,11.33736,3.30673,11.80975,73.05,21.08,76.0307102426,136.86,73.37736,22.03673,76.6149752311,11.33736,3.30673,11.80975,62.04,18.73,64.8056671905,136.54,11.33736,3.30673,11.80975,11.33736,3.30673,11.80975,0.0,0.0,0.0,136.42
2020-08-31 16:00:00,68.4804,4.9022,68.6556388726,12.1104,3.5322,12.615,56.37,1.37,56.3866455821,0.0,86.3804,25.0122,89.9287698848,12.1104,3.5322,12.615,74.27,21.48,77.3137976043,136.7,75.1304,22.6222,78.462353629,12.1104,3.5322,12.615,63.02,19.09,65.8479194812,136.37,12.1104,3.5322,12.615,12.1104,3.5322,12.615,0.0,0.0,0.0,136.25
2020-08-31 16:30:00,70.16384,4.71862,70.3223280207,14.46384,4.21862,15.0665,55.7,0.5,55.70224412,0.0,88.25384,26.70862,92.2067820556,14.46384,4.21862,15.0665,73.79,22.49,77.1411965165,136.7,76.72384,24.30862,80.4826480097,14.46384,4.21862,15.0665,62.26,20.09,65.4210646505,136.34,14.46384,4.21862,15.0665,14.46384,4.21862,15.0665,0.0,0.0,0.0,136.25
2020-08-31 17:00:00,73.11672,5.53946,73.3262596936,15.42672,4.49946,16.0695,57.69,1.04,57.6993734801,0.0,91.81672,28.35946,96.0966650985,15.42672,4.49946,16.0695,76.39,23.86,80.029567661,136.33,79.92672,23.81946,83.4005230478,15.42672,4.49946,16.0695,64.5,19.32,67.3313626774,135.77,15.42672,4.49946,16.0695,15.42672,4.49946,16.0695,0.0,0.0,0.0,135.86
2020-08-31 17:30:00,76.81056,6.20683,77.0609295698,15.04056,4.38683,15.66725,61.77,1.82,61.7968065518,0.0,96.62056,27.24683,100.3888557548,15.04056,4.38683,15.66725,81.58,22.86,84.7223465209,136.23,84.14056,22.83683,87.1846009428,15.04056,4.38683,15.66725,69.1,18.45,71.5207137828,135.71,15.04056,4.38683,15.66725,15.04056,4.38683,15.66725,0.0,0.0,0.0,135.76
2020-08-31 18:00:00,75.9672,5.77835,76.1866445288,15.4572,4.50835,16.10125,60.51,1.27,60.5233260818,0.0,95.5072,27.97835,99.5209190098,15.4572,4.50835,16.10125,80.05,23.47,83.4196823298,136.4,83.1472,23.60835,86.4338536545,15.4572,4.50835,16.10125,67.69,19.1,70.3331081355,135.87,15.4572,4.50835,16.10125,15.4572,4.50835,16.10125,0.0,0.0,0.0,135.93
2020-08-31 18:30:00,75.81512,4.84316,75.9696559121,13.96512,4.07316,14.547,61.85,0.77,61.854792862,0.0,95.74512,27.16316,99.5236919783,13.96512,4.07316,14.547,81.78,23.09,84.9771528118,136.31,83.14512,23.74316,86.4687725517,13.96512,4.07316,14.547,69.18,19.67,71.9220501654,135.87,13.96512,4.07316,14.547,13.96512,4.07316,14.547,0.0,0.0,0.0,135.84
2020-08-31 19:00:00,75.24304,4.21547,75.3610327408,12.77304,3.72547,13.305250000000001,62.47,0.49,62.4719216929,0.0,95.21304,27.28547,99.045544368,12.77304,3.72547,13.305250000000001,82.44,23.56,85.7404641928,136.51,82.65304,23.75547,85.9991126475,12.77304,3.72547,13.305250000000001,69.88,20.03,72.6939839326,136.07,12.77304,3.72547,13.305250000000001,12.77304,3.72547,13.305250000000001,0.0,0.0,0.0,136.08
2020-08-31 19:30:00,75.22744,3.94342,75.3307260701,11.01744,3.21342,11.4765,64.21,0.73,64.2141495311,0.0,95.41744,26.64342,99.0674501814,11.01744,3.21342,11.4765,84.4,23.43,87.591808407,136.34,82.84744,22.95342,85.9683535044,11.01744,3.21342,11.4765,71.83,19.74,74.4930634355,135.9,11.01744,3.21342,11.4765,11.01744,3.21342,11.4765,0.0,0.0,0.0,135.93
2020-08-31 20:00:00,72.53048,7.07514,72.8747427786,18.60048,5.42514,19.3755,53.93,1.65,53.9552351491,0.0,90.50048,32.05514,96.00973326,18.60048,5.42514,19.3755,71.9,26.63,76.6731171924,137.01,78.88048,27.96514,83.6909743058,18.60048,5.42514,19.3755,60.28,22.54,64.3562739754,136.45,18.60048,5.42514,19.3755,18.60048,5.42514,19.3755,0.0,0.0,0.0,136.61
2020-08-31 20:30:00,75.71,4.88375,75.867352096,14.31,4.17375,14.90625,61.4,0.71,61.4041049116,0.0,95.46,30.63375,100.2548664109,14.31,4.17375,14.90625,81.15,26.46,85.3548715657,136.62,82.92,25.10375,86.6367396897,14.31,4.17375,14.90625,68.61,20.93,71.7314226821,135.95,14.31,4.17375,14.90625,14.31,4.17375,14.90625,0.0,0.0,0.0,136.21
2020-08-31 21:00:00,77.73688,3.86159,77.8327334061,7.85688,2.2915900000000002,8.18425,69.88,1.57,69.8976344378,0.0,99.33688,27.44159,103.0575401893,7.85688,2.2915900000000002,8.18425,91.48,25.15,94.8741951218,136.62,86.02688,21.11159,88.5794745687,7.85688,2.2915900000000002,8.18425,78.17,18.82,80.4036149685,135.95,7.85688,2.2915900000000002,8.18425,7.85688,2.2915900000000002,8.18425,0.0,0.0,0.0,136.23
2020-08-31 21:30:00,75.73096,2.83903,75.7841566151,3.63096,1.05903,3.7822500000000003,72.1,1.78,72.1219689138,0.0,97.56096,25.92903,100.9477860721,3.63096,1.05903,3.7822500000000003,93.93,24.87,97.1666702115,136.87,84.35096,19.70903,86.6229202721,3.63096,1.05903,3.7822500000000003,80.72,18.65,82.8464899679,136.18,3.63096,1.05903,3.7822500000000003,3.63096,1.05903,3.7822500000000003,0.0,0.0,0.0,136.48
2020-08-31 22:00:00,72.11336,1.55348,72.130090743,3.06336,0.89348,3.191,69.05,0.66,69.053154164,0.0,92.85336,27.22348,96.7618950135,3.06336,0.89348,3.191,89.79,26.33,93.5708982537,136.5,80.36336,21.18348,83.1084198827,3.06336,0.89348,3.191,77.3,20.29,79.9185466585,135.79,3.06336,0.89348,3.191,3.06336,0.89348,3.191,0.0,0.0,0.0,136.09
2020-08-31 22:30:00,71.51728,3.41379,71.5987101892,4.36728,1.27379,4.54925,67.15,2.14,67.1840911228,0.0,88.72728,40.56379,97.5599880861,4.36728,1.27379,4.54925,84.36,39.29,93.0608064655,137.28,79.00728,9.24379,79.5462000762,4.36728,1.27379,4.54925,74.64,7.97,75.0643090956,138.17,4.36728,1.27379,4.54925,4.36728,1.27379,4.54925,0.0,0.0,0.0,136.88
2020-08-31 23:00:00,66.40224,10.53732,67.2331212261,2.8022400000000003,0.81732,2.919,63.6,9.72,64.3384674981,0.0,84.74224,31.36732,90.3612527813,2.8022400000000003,0.81732,2.919,81.94,30.55,87.4497918808,136.92,74.57224,9.86732,75.222223994,2.8022400000000003,0.81732,2.919,71.77,9.05,72.3383397653,137.04,2.8022400000000003,0.81732,2.919,2.8022400000000003,0.81732,2.919,0.0,0.0,0.0,136.54
2020-08-31 23:30:00,62.06976,11.62743,63.1494436623,2.93976,0.85743,3.06225,59.13,10.77,60.1028268886,0.0,79.36976,30.89743,85.1716501135,2.93976,0.85743,3.06225,76.43,30.04,82.1215349345,138.02,69.74976,10.74743,70.5729145754,2.93976,0.85743,3.06225,66.81,9.89,67.5380500163,138.09,2.93976,0.85743,3.06225,2.93976,0.85743,3.06225,0.0,0.0,0.0,137.59
2020-09-01 00:00:00,58.5692,12.43185,59.8740518344,2.7492,0.8018500000000001,2.86375,55.82,11.63,57.0186750109,0.0,74.8592,32.27185,81.5191519035,2.7492,0.8018500000000001,2.86375,72.11,31.47,78.6779066829,138.85,65.7892,11.61185,66.8060917661,2.7492,0.8018500000000001,2.86375,63.04,10.81,63.9601258598,138.86,2.7492,0.8018500000000001,2.86375,2.7492,0.8018500000000001,2.86375,0.0,0.0,0.0,138.39
2020-09-01 00:30:00,56.45824,12.59157,57.8453152724,2.02824,0.59157,2.11275,54.43,12.0,55.7371052352,0.0,72.15824,33.66157,79.62356997,2.02824,0.59157,2.11275,70.13,33.07,77.5360677362,138.42,63.49824,11.84157,64.5929505686,2.02824,0.59157,2.11275,61.47,11.25,62.4909865501,138.28,2.02824,0.59157,2.11275,2.02824,0.59157,2.11275,0.0,0.0,0.0,137.97
2020-09-01 01:00:00,55.02792,11.96481,56.3136631544,1.62792,0.47481000000000007,1.69575,53.4,11.49,54.622157592,0.0,70.52792,34.02481,78.3062909035,1.62792,0.47481000000000007,1.69575,68.9,33.55,76.6342775786,138.48,61.93792,11.12481,62.9290658715,1.62792,0.47481000000000007,1.69575,60.31,10.65,61.243110633,138.24,1.62792,0.47481000000000007,1.69575,1.62792,0.47481000000000007,1.69575,0.0,0.0,0.0,138.01
2020-09-01 01:30:00,54.90176,11.99968,56.1978253245,1.54176,0.44968,1.6059999999999999,53.36,11.55,54.5957150333,0.0,70.42176,34.06968,78.2302203551,1.54176,0.44968,1.6059999999999999,68.88,33.62,76.6469751523,138.64,61.81176,11.15968,62.8110828756,1.54176,0.44968,1.6059999999999999,60.27,10.71,61.2141895315,138.4,1.54176,0.44968,1.6059999999999999,1.54176,0.44968,1.6059999999999999,0.0,0.0,0.0,138.18
2020-09-01 02:00:00,54.64496,12.36478,56.0264173212,2.7249600000000003,0.79478,2.8385,51.92,11.57,53.1935268618,0.0,69.77496,34.31478,77.7563448823,2.7249600000000003,0.79478,2.8385,67.05,33.52,74.9619430111,139.07,61.36496,11.51478,62.4359549799,2.7249600000000003,0.79478,2.8385,58.64,10.72,59.6118109103,138.85,2.7249600000000003,0.79478,2.8385,2.7249600000000003,0.79478,2.8385,0.0,0.0,0.0,138.61
2020-09-01 02:30:00,53.31816,12.73863,54.8187821833,2.73816,0.7986300000000001,2.85225,50.58,11.94,51.9701837595,0.0,68.23816,35.72863,77.0258494394,2.73816,0.7986300000000001,2.85225,65.5,34.93,74.2317647641,139.55,59.87816,11.89863,61.0489266152,2.73816,0.7986300000000001,2.85225,57.14,11.1,58.2081575039,139.23,2.73816,0.7986300000000001,2.85225,2.73816,0.7986300000000001,2.85225,0.0,0.0,0.0,139.1
2020-09-01 03:00:00,52.21168,13.23049,53.8619104197,2.64168,0.77049,2.75175,49.57,12.46,51.1119995696,0.0,66.87168,35.81049,75.8565276035,2.64168,0.77049,2.75175,64.23,35.04,73.166211464,139.55,58.61168,12.47049,59.923636015,2.64168,0.77049,2.75175,55.97,11.7,57.1798119969,139.29,2.64168,0.77049,2.75175,2.64168,0.77049,2.75175,0.0,0.0,0.0,139.1
2020-09-01 03:30:00,51.65984,13.07037,53.2876499835,2.70984,0.79037,2.82275,48.95,12.28,50.4668297003,0.0,66.14984,35.61037,75.1258928969,2.70984,0.79037,2.82275,63.44,34.82,72.3675756123,139.59,57.98984,12.28037,59.2758722463,2.70984,0.79037,2.82275,55.28,11.49,56.4614780182,139.29,2.70984,0.79037,2.82275,2.70984,0.79037,2.82275,0.0,0.0,0.0,139.13
2020-09-01 04:00:00,51.72592,13.10381,53.3599160078,2.75592,0.80381,2.87075,48.97,12.3,50.4910972351,0.0,66.20592,35.65381,75.1958643182,2.75592,0.80381,2.87075,63.45,34.85,72.3907797996,139.68,58.05592,12.30381,59.3453754522,2.75592,0.80381,2.87075,55.3,11.5,56.4830948161,139.4,2.75592,0.80381,2.87075,2.75592,0.80381,2.87075,0.0,0.0,0.0,139.23
2020-09-01 04:30:00,52.21024,13.06507,53.8201190538,2.76024,0.8050700000000001,2.8752500000000003,49.45,12.26,50.9471304393,0.0,66.79024,35.59507,75.6831894648,2.76024,0.8050700000000001,2.8752500000000003,64.03,34.79,72.8710161861,139.6,58.60024,12.27507,59.8720758915,2.76024,0.8050700000000001,2.8752500000000003,55.84,11.47,57.0058461914,139.32,2.76024,0.8050700000000001,2.8752500000000003,2.76024,0.8050700000000001,2.8752500000000003,0.0,0.0,0.0,139.16
2020-09-01 05:00:00,52.92024,12.95132,54.4820015363,2.8502400000000003,0.8313200000000001,2.969,50.07,12.12,51.5160101328,0.0,67.71024,35.49132,76.4480895523,2.8502400000000003,0.8313200000000001,2.969,64.86,34.66,73.5400244765,140.0,59.37024,12.11132,60.5929820177,2.8502400000000003,0.8313200000000001,2.969,56.52,11.28,57.6346145992,139.74,2.8502400000000003,0.8313200000000001,2.969,2.8502400000000003,0.8313200000000001,2.969,0.0,0.0,0.0,139.56
2020-09-01 05:30:00,56.1872,12.04335,57.4634120381,2.8572,0.83335,2.9762500000000003,53.33,11.21,54.4954401762,0.0,71.8572,34.26335,79.6080042776,2.8572,0.83335,2.9762500000000003,69.0,33.43,76.6717999006,139.51,63.0972,11.14335,64.0736365213,2.8572,0.83335,2.9762500000000003,60.24,10.31,61.1159038222,139.29,2.8572,0.83335,2.9762500000000003,2.8572,0.83335,2.9762500000000003,0.0,0.0,0.0,139.06
2020-09-01 06:00:00,59.21064,10.89727,60.20506941,3.35064,0.9772700000000001,3.49025,55.86,9.92,56.7339933373,0.0,75.53064,33.07727,82.4559480539,3.35064,0.9772700000000001,3.49025,72.18,32.1,78.9959644539,138.95,66.42064,9.84727,67.1466316688,3.35064,0.9772700000000001,3.49025,63.07,8.87,63.6906727865,138.74,3.35064,0.9772700000000001,3.49025,3.35064,0.9772700000000001,3.49025,0.0,0.0,0.0,138.51
2020-09-01 06:30:00,65.51232,10.00526,66.271934478,7.25232,2.11526,7.5545,58.26,7.89,58.7918336166,0.0,82.74232,29.16526,87.7320004893,7.25232,2.11526,7.5545,75.49,27.05,80.1900405287,137.64,73.06232,8.76526,73.5862241636,7.25232,2.11526,7.5545,65.81,6.65,66.1451328519,137.73,7.25232,2.11526,7.5545,7.25232,2.11526,7.5545,0.0,0.0,0.0,137.21
2020-09-01 07:00:00,72.11552,8.42411,72.6058803002,9.30552,2.71411,9.69325,62.81,5.71,63.0690114081,0.0,90.47552,25.13411,93.9017742365,9.30552,2.71411,9.69325,81.17,22.42,84.2094133693,136.51,80.24552,6.95411,80.5462794048,9.30552,2.71411,9.69325,70.94,4.24,71.0665969356,136.85,9.30552,2.71411,9.69325,9.30552,2.71411,9.69325,0.0,0.0,0.0,136.07
