Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-01 07:30:00,74.77688,7.95534,75.1988644665,12.08688,3.52534,12.5905,62.69,4.43,62.8463284528,0.0,93.74688,24.40534,96.8715548045,12.08688,3.52534,12.5905,81.66,20.88,84.2871876385,136.01,82.94688,6.32534,83.187708394,12.08688,3.52534,12.5905,70.86,2.8,70.9152987725,136.38,12.08688,3.52534,12.5905,12.08688,3.52534,12.5905,0.0,0.0,0.0,135.58
2020-09-01 08:00:00,79.89336,9.80348,80.4925909149,15.06336,4.39348,15.691,64.83,5.41,65.0553379824,0.0,101.14336,21.99348,103.5069680485,15.06336,4.39348,15.691,86.08,17.6,87.860835416,136.56,88.34336,9.12348,88.8132149142,15.06336,4.39348,15.691,73.28,4.73,73.4324948507,136.02,15.06336,4.39348,15.691,15.06336,4.39348,15.691,0.0,0.0,0.0,136.14
2020-09-01 08:30:00,82.06408,16.24494,83.6565078272,24.15408,7.04494,25.1605,57.91,9.2,58.6362353839,0.0,103.71408,25.36494,106.7707383671,24.15408,7.04494,25.1605,79.56,18.32,81.6419989956,137.76,89.55408,16.29494,91.024492936,24.15408,7.04494,25.1605,65.4,9.25,66.0509083965,136.43,24.15408,7.04494,25.1605,24.15408,7.04494,25.1605,0.0,0.0,0.0,137.36
2020-09-01 09:00:00,83.25576,21.86418,86.0788239943,26.34576,7.68418,27.4435,56.91,14.18,58.649982949700004,0.0,107.28576,25.64418,110.3080154234,26.34576,7.68418,27.4435,80.94,17.96,82.9086557604,139.78,90.59576,21.40418,93.0899062812,26.34576,7.68418,27.4435,64.25,13.72,65.698560867,136.72,26.34576,7.68418,27.4435,26.34576,7.68418,27.4435,0.0,0.0,0.0,139.35
2020-09-01 09:30:00,86.67672,15.51196,88.0538170269,19.20672,5.60196,20.007,67.47,9.91,68.1939073525,0.0,113.28672,25.86196,116.2012130031,19.20672,5.60196,20.007,94.08,20.26,96.2367601283,138.9,95.38672,14.59196,96.4963815332,19.20672,5.60196,20.007,76.18,8.99,76.7086207672,135.73,19.20672,5.60196,20.007,19.20672,5.60196,20.007,0.0,0.0,0.0,138.47
2020-09-01 10:00:00,87.53424,15.32707,88.8659791324,19.22424,5.60707,20.02525,68.31,9.72,68.9980760601,0.0,113.96424,31.43707,118.2207146356,19.22424,5.60707,20.02525,94.74,25.83,98.1980473329,138.05,96.41424,14.38707,97.4817596167,19.22424,5.60707,20.02525,77.19,8.78,77.6877371276,135.5,19.22424,5.60707,20.02525,19.22424,5.60707,20.02525,0.0,0.0,0.0,137.65
2020-09-01 10:30:00,83.92544,16.89867,85.6098389612,22.55544,6.57867,23.49525,61.37,10.32,62.231658342,0.0,108.28544,31.96867,112.9058562589,22.55544,6.57867,23.49525,85.73,25.39,89.410765571,138.29,91.89544,15.99867,93.2777000926,22.55544,6.57867,23.49525,69.34,9.42,69.9769390585,135.73,22.55544,6.57867,23.49525,22.55544,6.57867,23.49525,0.0,0.0,0.0,137.9
2020-09-01 11:00:00,83.86576,16.34293,85.443297346,22.53576,6.57293,23.47475,61.33,9.77,62.1033155315,0.0,108.07576,32.43293,112.8373380046,22.53576,6.57293,23.47475,85.54,25.86,89.3634779986,137.84,91.79576,15.39293,93.0774078279,22.53576,6.57293,23.47475,69.26,8.82,69.8193382953,135.31,22.53576,6.57293,23.47475,22.53576,6.57293,23.47475,0.0,0.0,0.0,137.45
2020-09-01 11:30:00,82.30472,14.76346,83.6183394086,25.55472,7.45346,26.6195,56.75,7.31,57.21886577,0.0,104.41472,28.46346,108.2247767743,25.55472,7.45346,26.6195,78.86,21.01,81.6107817632,138.19,89.32472,14.53346,90.4993207856,25.55472,7.45346,26.6195,63.77,7.08,64.1618212023,135.83,25.55472,7.45346,26.6195,25.55472,7.45346,26.6195,0.0,0.0,0.0,137.78
2020-09-01 12:00:00,84.93528,10.67904,85.6039933882,24.06528,7.01904,25.068,60.87,3.66,60.9799352246,0.0,104.80528,18.00904,106.3413007143,24.06528,7.01904,25.068,80.74,10.99,81.4845242976,138.97,91.56528,11.38904,92.2708552773,24.06528,7.01904,25.068,67.5,4.37,67.6413106023,138.41,24.06528,7.01904,25.068,24.06528,7.01904,25.068,0.0,0.0,0.0,138.54
2020-09-01 12:30:00,83.65512,11.41191,84.4299164518,26.71512,7.79191,27.82825,56.94,3.62,57.0549559635,0.0,103.89512,14.77191,104.9400080277,26.71512,7.79191,27.82825,77.18,6.98,77.4949856442,140.14,89.80512,9.36191,90.2917766857,26.71512,7.79191,27.82825,63.09,1.57,63.1095317682,139.08,26.71512,7.79191,27.82825,26.71512,7.79191,27.82825,0.0,0.0,0.0,139.68
2020-09-01 13:00:00,84.63088,10.16234,85.2388350686,21.71088,6.33234,22.6155,62.92,3.83,63.0364600846,0.0,105.97088,13.94234,106.8841253538,21.71088,6.33234,22.6155,84.26,7.61,84.6029532581,139.96,91.45088,8.18234,91.8161975942,21.71088,6.33234,22.6155,69.74,1.85,69.7645332529,139.03,21.71088,6.33234,22.6155,21.71088,6.33234,22.6155,0.0,0.0,0.0,139.52
2020-09-01 13:30:00,82.78552,10.09661,83.3989439691,24.12552,7.03661,25.13075,58.66,3.06,58.7397582562,0.0,103.28552,15.22661,104.4018596279,24.12552,7.03661,25.13075,79.16,8.19,79.5825464534,139.96,89.15552,8.00661,89.5143147779,24.12552,7.03661,25.13075,65.03,0.97,65.037233951,138.99,24.12552,7.03661,25.13075,24.12552,7.03661,25.13075,0.0,0.0,0.0,139.49
2020-09-01 14:00:00,82.83856,8.21708,83.2451045203,21.17856,6.17708,22.061,61.66,2.04,61.6937371214,0.0,103.83856,14.67708,104.8706976243,21.17856,6.17708,22.061,82.66,8.5,83.0958819678,139.77,89.52856,6.61708,89.772762035,21.17856,6.17708,22.061,68.35,0.44,68.3514162253,138.73,21.17856,6.17708,22.061,21.17856,6.17708,22.061,0.0,0.0,0.0,139.27
2020-09-01 14:30:00,81.82176,9.08593,82.3246896955,21.55176,6.2859300000000005,22.44975,60.27,2.8,60.3350055938,0.0,102.39176,13.56593,103.2865285149,21.55176,6.2859300000000005,22.44975,80.84,7.28,81.1671362067,140.0,88.33176,6.99593,88.6083678964,21.55176,6.2859300000000005,22.44975,66.78,0.71,66.783774227,138.9,21.55176,6.2859300000000005,22.44975,21.55176,6.2859300000000005,22.44975,0.0,0.0,0.0,139.5
2020-09-01 15:00:00,82.81096,8.26153,83.2220401941,17.49096,5.10153,18.21975,65.32,3.16,65.3963913377,0.0,104.44096,11.76153,105.1011308867,17.49096,5.10153,18.21975,86.95,6.66,87.2046908142,139.95,89.88096,6.22153,90.096028803,17.49096,5.10153,18.21975,72.39,1.12,72.3986636617,138.85,17.49096,5.10153,18.21975,17.49096,5.10153,18.21975,0.0,0.0,0.0,139.47
2020-09-01 15:30:00,85.67352,7.88186,86.0353168545,15.50352,4.52186,16.1495,70.17,3.36,70.2503985754,0.0,108.53352,10.80186,109.0697260611,15.50352,4.52186,16.1495,93.03,6.28,93.241725102,139.95,93.29352,5.88186,93.4787524042,15.50352,4.52186,16.1495,77.79,1.3599999999999999,77.8018875092,138.85,15.50352,4.52186,16.1495,15.50352,4.52186,16.1495,0.0,0.0,0.0,139.47
2020-09-01 16:00:00,87.004,7.782,87.3513339337,14.064,4.102,14.65,72.94,3.68,73.0327734651,0.0,110.444,9.782,110.8763485149,14.064,4.102,14.65,96.38,5.68,96.5472257499,139.9,94.914,5.832,95.0930051055,14.064,4.102,14.65,80.85,1.73,80.8685068491,138.78,14.064,4.102,14.65,14.064,4.102,14.65,0.0,0.0,0.0,139.43
2020-09-01 16:30:00,87.69376,14.72568,88.9215451643,19.01376,5.54568,19.806,68.68,9.18,69.290798812,0.0,106.00376,31.53568,110.5951908864,19.01376,5.54568,19.806,86.99,25.99,90.7895379435,136.56,95.21376,17.25568,96.7647590066,19.01376,5.54568,19.806,76.2,11.71,77.094514072,138.12,19.01376,5.54568,19.806,19.01376,5.54568,19.806,0.0,0.0,0.0,136.09
2020-09-01 17:00:00,89.94288,14.30334,91.0730871216,18.66288,5.44334,19.4405,71.28,8.86,71.8285319354,0.0,107.91288,34.51334,113.2976624112,18.66288,5.44334,19.4405,89.25,29.07,93.8649423374,135.46,97.74288,17.54334,99.3047801923,18.66288,5.44334,19.4405,79.08,12.1,80.0003524992,137.86,18.66288,5.44334,19.4405,18.66288,5.44334,19.4405,0.0,0.0,0.0,135.01
2020-09-01 17:30:00,91.40056,13.86683,92.4464782594,18.40056,5.36683,19.16725,73.0,8.5,73.4931969641,0.0,109.74056,34.92683,115.164551677,18.40056,5.36683,19.16725,91.34,29.56,96.0041103287,135.5,99.39056,17.05683,100.8435365641,18.40056,5.36683,19.16725,80.99,11.69,81.8293113743,137.86,18.40056,5.36683,19.16725,18.40056,5.36683,19.16725,0.0,0.0,0.0,135.08
2020-09-01 18:00:00,88.36672,12.33196,89.2230600293,22.56672,6.5819600000000005,23.507,65.8,5.75,66.0507569979,0.0,105.55672,39.36196,112.656935127,22.56672,6.5819600000000005,23.507,82.99,32.78,89.2293029223,135.94,95.57672,15.28196,96.7907418476,22.56672,6.5819600000000005,23.507,73.01,8.7,73.5265265057,138.25,22.56672,6.5819600000000005,23.507,22.56672,6.5819600000000005,23.507,0.0,0.0,0.0,135.56
2020-09-01 18:30:00,88.76152,10.61461,89.393944863,19.42152,5.66461,20.23075,69.34,4.95,69.5164592021,0.0,106.36152,38.42461,113.0894495095,19.42152,5.66461,20.23075,86.94,32.76,92.9073796854,136.15,96.32152,13.44461,97.2552967872,19.42152,5.66461,20.23075,76.9,7.78,77.2925507407,138.59,19.42152,5.66461,20.23075,19.42152,5.66461,20.23075,0.0,0.0,0.0,135.76
2020-09-01 19:00:00,88.01184,10.19137,88.5999322949,19.82184,5.78137,20.64775,68.19,4.41,68.3324534903,0.0,105.29184,39.43137,112.4331112736,19.82184,5.78137,20.64775,85.47,33.65,91.8555572625,136.24,95.46184,12.98137,96.3404321314,19.82184,5.78137,20.64775,75.64,7.2,75.9819031086,138.62,19.82184,5.78137,20.64775,19.82184,5.78137,20.64775,0.0,0.0,0.0,135.83
2020-09-01 19:30:00,88.30112,8.33366,88.6935041717,13.28112,3.87366,13.8345,75.02,4.46,75.1524583763,0.0,106.62112,38.62366,113.4012801597,13.28112,3.87366,13.8345,93.34,34.75,99.5987856352,136.24,96.47112,11.09366,97.1068807359,13.28112,3.87366,13.8345,83.19,7.22,83.5027215125,138.49,13.28112,3.87366,13.8345,13.28112,3.87366,13.8345,0.0,0.0,0.0,135.83
2020-09-01 20:00:00,87.76496,7.70853,88.1028355875,13.43496,3.91853,13.99475,74.33,3.79,74.426561119,0.0,105.83496,40.05853,113.1623814877,13.43496,3.91853,13.99475,92.4,36.14,99.2162264955,136.61,95.87496,10.40853,96.4382986773,13.43496,3.91853,13.99475,82.44,6.49,82.6950645444,138.83,13.43496,3.91853,13.99475,13.43496,3.91853,13.99475,0.0,0.0,0.0,136.23
2020-09-01 20:30:00,88.65248,7.43989,88.9641173359,14.26248,4.15989,14.85675,74.39,3.2800000000000002,74.4622756837,0.0,106.66248,40.55989,114.1139312992,14.26248,4.15989,14.85675,92.4,36.4,99.3112279654,135.93,96.74248,10.04989,97.2630851123,14.26248,4.15989,14.85675,82.48,5.89,82.6900386987,138.13,14.26248,4.15989,14.85675,14.26248,4.15989,14.85675,0.0,0.0,0.0,135.55
2020-09-01 21:00:00,89.72848,7.92664,90.0779204067,8.14848,2.37664,8.488,81.58,5.55,81.7685691449,0.0,110.32848,28.70664,114.0019503307,8.14848,2.37664,8.488,102.18,26.33,105.5178719459,136.63,98.59848,9.48664,99.053806574,8.14848,2.37664,8.488,90.45,7.11,90.729017409,138.0,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0.0,0.0,0.0,136.25
2020-09-01 21:30:00,87.19048,7.53139,87.5151509052,5.01048,1.46139,5.21925,82.18,6.07,82.4038670209,0.0,109.75048,19.02139,111.3866290798,5.01048,1.46139,5.21925,104.74,17.56,106.2017947118,139.28,96.13048,6.75139,96.3672685717,5.01048,1.46139,5.21925,91.12,5.29,91.2734271297,139.27,5.01048,1.46139,5.21925,5.01048,1.46139,5.21925,0.0,0.0,0.0,138.88
2020-09-01 22:00:00,83.18848,6.23914,83.4221198043,4.24848,1.23914,4.4255,78.94,5.0,79.0981896127,0.0,104.57848,19.939140000000002,106.4623303476,4.24848,1.23914,4.4255,100.33,18.7,102.0578213563,139.28,91.88848,4.82914,92.0152886745,4.24848,1.23914,4.4255,87.64,3.59,87.713497821,139.64,4.24848,1.23914,4.4255,4.24848,1.23914,4.4255,0.0,0.0,0.0,138.88
2020-09-01 22:30:00,77.49304,13.66172,78.6880794136,3.02304,0.8817200000000001,3.149,74.47,12.78,75.5586480821,0.0,101.59304,5.12172,101.7220614823,3.02304,0.8817200000000001,3.149,98.57,4.24,98.6611499021,137.58,87.15304,13.18172,88.1442574613,3.02304,0.8817200000000001,3.149,84.13,12.3,85.0243900302,136.34,3.02304,0.8817200000000001,3.149,3.02304,0.8817200000000001,3.149,0.0,0.0,0.0,137.19
2020-09-01 23:00:00,73.06024,13.68007,74.3299602049,2.16024,0.63007,2.25025,70.9,13.05,72.0910015189,0.0,95.87024,5.17007,96.0095440124,2.16024,0.63007,2.25025,93.71,4.54,93.8199109997,137.91,82.25024,13.21007,83.304309189,2.16024,0.63007,2.25025,80.09,12.58,81.0719711121,136.64,2.16024,0.63007,2.25025,2.16024,0.63007,2.25025,0.0,0.0,0.0,137.5
2020-09-01 23:30:00,68.78776,14.06393,70.2107545385,2.44776,0.7139300000000001,2.54975,66.34,13.35,67.6699202009,0.0,90.28776,7.5839300000000005,90.6057150519,2.44776,0.7139300000000001,2.54975,87.84,6.87,88.1082430877,139.24,77.38776,13.55393,78.5657330919,2.44776,0.7139300000000001,2.54975,74.94,12.84,76.0320274621,137.69,2.44776,0.7139300000000001,2.54975,2.44776,0.7139300000000001,2.54975,0.0,0.0,0.0,138.84
2020-09-02 00:00:00,65.1088,14.68715,66.7447991424,3.1788,0.92715,3.3112500000000002,61.93,13.76,63.4402277739,0.0,85.5388,11.63715,86.3267604255,3.1788,0.92715,3.3112500000000002,82.36,10.71,83.053438821,139.66,73.0988,14.19715,74.4647139897,3.1788,0.92715,3.3112500000000002,69.92,13.27,71.1681059183,137.71,3.1788,0.92715,3.3112500000000002,3.1788,0.92715,3.3112500000000002,0.0,0.0,0.0,139.25
2020-09-02 00:30:00,62.51168,15.38549,64.3771965758,3.24168,0.94549,3.37675,59.27,14.44,61.0036597263,0.0,82.09168,12.51549,83.0402397345,3.24168,0.94549,3.37675,78.85,11.57,79.6943373145,139.61,70.15168,14.96549,71.7302174663,3.24168,0.94549,3.37675,66.91,14.02,68.3630638576,137.64,3.24168,0.94549,3.37675,3.24168,0.94549,3.37675,0.0,0.0,0.0,139.21
2020-09-02 01:00:00,60.49456,15.72383,62.5046447831,3.30456,0.9638300000000001,3.44225,57.19,14.76,59.0639797169,0.0,79.43456,12.93383,80.4806391678,3.30456,0.9638300000000001,3.44225,76.13,11.97,77.0652827154,139.66,67.87456,15.34383,69.5872762383,3.30456,0.9638300000000001,3.44225,64.57,14.38,66.151865431,137.66,3.30456,0.9638300000000001,3.44225,3.30456,0.9638300000000001,3.44225,0.0,0.0,0.0,139.26
2020-09-02 01:30:00,59.36376,16.05818,61.4973263342,3.59376,1.04818,3.7435,55.77,15.01,57.754592891,0.0,77.93376,13.27818,79.0568214125,3.59376,1.04818,3.7435,74.34,12.23,75.3392892188,139.46,66.54376,15.69818,68.3703506664,3.59376,1.04818,3.7435,62.95,14.65,64.6322288027,137.46,3.59376,1.04818,3.7435,3.59376,1.04818,3.7435,0.0,0.0,0.0,139.06
2020-09-02 02:00:00,59.19432,15.94876,61.3052238052,3.42432,0.9987600000000001,3.567,55.77,14.95,57.739028395,0.0,77.79432,13.08876,78.8877168043,3.42432,0.9987600000000001,3.567,74.37,12.09,75.3463005064,139.73,66.38432,15.56876,68.1855133426,3.42432,0.9987600000000001,3.567,62.96,14.57,64.6238849033,137.73,3.42432,0.9987600000000001,3.567,3.42432,0.9987600000000001,3.567,0.0,0.0,0.0,139.33
2020-09-02 02:30:00,58.60672,16.97946,61.0167984333,3.18672,0.9294600000000001,3.3195,55.42,16.05,57.6973040965,0.0,77.12672,12.77946,78.1782932523,3.18672,0.9294600000000001,3.3195,73.94,11.85,74.8835502631,140.03,65.73672,16.73946,67.8345478164,3.18672,0.9294600000000001,3.3195,62.55,15.81,64.5171186585,138.18,3.18672,0.9294600000000001,3.3195,3.18672,0.9294600000000001,3.3195,0.0,0.0,0.0,139.65
2020-09-02 03:00:00,57.70544,17.27117,60.2346338809,3.29544,0.9611700000000001,3.43275,54.41,16.31,56.8019735573,0.0,75.93544,12.32117,76.9285530747,3.29544,0.9611700000000001,3.43275,72.64,11.36,73.5229161554,140.32,64.70544,17.03117,66.9093021721,3.29544,0.9611700000000001,3.43275,61.41,16.07,63.4778150223,138.52,3.29544,0.9611700000000001,3.43275,3.29544,0.9611700000000001,3.43275,0.0,0.0,0.0,139.92
2020-09-02 03:30:00,58.56992,10.26456,59.4625657099,3.16992,0.92456,3.302,55.4,9.34,56.1818084437,0.0,74.95992,27.10456,79.709765896,3.16992,0.92456,3.302,71.79,26.18,76.4146353783,138.46,65.72992,9.21456,66.3726637947,3.16992,0.92456,3.302,62.56,8.29,63.1068752197,137.98,3.16992,0.92456,3.302,3.16992,0.92456,3.302,0.0,0.0,0.0,138.07
2020-09-02 04:00:00,58.80312,4.86341,59.0038954524,3.06312,0.89341,3.19075,55.74,3.9699999999999998,55.8811998797,0.0,73.51312,38.84341,83.1443883408,3.06312,0.89341,3.19075,70.45,37.95,80.0212784202,136.78,66.04312,3.1034100000000002,66.1159954395,3.06312,0.89341,3.19075,62.98,2.21,63.0187630789,137.47,3.06312,0.89341,3.19075,3.06312,0.89341,3.19075,0.0,0.0,0.0,136.39
2020-09-02 04:30:00,58.34408,5.52494,58.6050905046,3.27408,0.9549400000000001,3.4105,55.07,4.57,55.2592960505,0.0,72.76408,37.58494,81.8977353353,3.27408,0.9549400000000001,3.4105,69.49,36.63,78.5532749158,136.44,65.49408,3.8449400000000002,65.6068447546,3.27408,0.9549400000000001,3.4105,62.22,2.89,62.2870813251,137.32,3.27408,0.9549400000000001,3.4105,3.27408,0.9549400000000001,3.4105,0.0,0.0,0.0,135.97
2020-09-02 05:00:00,59.17016,5.25963,59.4034640586,3.29016,0.9596300000000001,3.42725,55.88,4.3,56.045199616,0.0,73.76016,36.94963,82.497493055,3.29016,0.9596300000000001,3.42725,70.47,35.99,79.128383024,136.3,66.41016,3.54963,66.5049563894,3.29016,0.9596300000000001,3.42725,63.12,2.59,63.1731153261,137.22,3.29016,0.9596300000000001,3.42725,3.29016,0.9596300000000001,3.42725,0.0,0.0,0.0,135.83
2020-09-02 05:30:00,60.94272,17.19121,63.3210298579,3.19272,0.9312100000000001,3.32575,57.75,16.26,59.995417325,0.0,79.76272,11.01121,80.5191793765,3.19272,0.9312100000000001,3.32575,76.57,10.08,77.2306370555,139.34,68.35272,16.95121,70.42327635,3.19272,0.9312100000000001,3.32575,65.16,16.02,67.1004172863,137.71,3.19272,0.9312100000000001,3.32575,3.19272,0.9312100000000001,3.32575,0.0,0.0,0.0,138.87
2020-09-02 06:00:00,63.69088,20.25984,66.8355392886,4.49088,1.30984,4.678,59.2,18.95,62.1590098055,0.0,84.32088,1.84984,84.3411685478,4.49088,1.30984,4.678,79.83,0.54,79.8318263602,140.42,71.30088,20.41984,74.1672795402,4.49088,1.30984,4.678,66.81,19.11,69.4893387506,137.94,4.49088,1.30984,4.678,4.49088,1.30984,4.678,0.0,0.0,0.0,139.92
2020-09-02 06:30:00,69.42376,8.75193,69.9732429666,4.70376,1.37193,4.89975,64.72,7.38,65.1394104978,0.0,88.76376,21.44193,91.316819105,4.70376,1.37193,4.89975,84.06,20.07,86.4227313847,136.8,77.76376,7.52193,78.1267035031,4.70376,1.37193,4.89975,73.06,6.15,73.3183885529,136.45,4.70376,1.37193,4.89975,4.70376,1.37193,4.89975,0.0,0.0,0.0,136.35
2020-09-02 07:00:00,72.7696,20.5178,75.6068436122,7.5696,2.2078,7.885,65.2,18.31,67.7221979856,0.0,96.7796,13.5578,97.7246382291,7.5696,2.2078,7.885,89.21,11.35,89.9291198667,140.15,81.1596,20.6578,83.7473902459,7.5696,2.2078,7.885,73.59,18.45,75.867585964,136.82,7.5696,2.2078,7.885,7.5696,2.2078,7.885,0.0,0.0,0.0,139.65
2020-09-02 07:30:00,77.34848,18.18164,79.4566510205,10.90848,3.18164,11.363,66.44,15.0,68.1122132954,0.0,102.48848,15.42164,103.6422477226,10.90848,3.18164,11.363,91.58,12.24,92.3943396535,139.56,85.91848,17.92164,87.7677069645,10.90848,3.18164,11.363,75.01,14.74,76.4445400274,136.03,10.90848,3.18164,11.363,10.90848,3.18164,11.363,0.0,0.0,0.0,139.09
2020-09-02 08:00:00,80.3504,19.12595,82.5953312456,16.3404,4.76595,17.02125,64.01,14.36,65.6009885596,0.0,105.1804,20.19595,107.1017877561,16.3404,4.76595,17.02125,88.84,15.43,90.1700088721,138.87,88.5904,18.76595,90.5561695941,16.3404,4.76595,17.02125,72.25,14.0,73.5939026007,135.64,16.3404,4.76595,17.02125,16.3404,4.76595,17.02125,0.0,0.0,0.0,138.38
2020-09-02 08:30:00,84.49616,17.91263,86.3739739057,16.22616,4.73263,16.90225,68.27,13.18,69.5306069296,0.0,110.74616,24.85263,113.5005073674,16.22616,4.73263,16.90225,94.52,20.12,96.6376986481,138.03,93.28616,17.46263,94.9065387319,16.22616,4.73263,16.90225,77.06,12.73,78.1043948827,135.27,16.22616,4.73263,16.90225,16.22616,4.73263,16.90225,0.0,0.0,0.0,137.57
2020-09-02 09:00:00,89.57608,13.03969,90.5202056088,16.69608,4.86969,17.391750000000002,72.88,8.17,73.3365072798,0.0,112.07608,9.42969,112.4720710295,16.69608,4.86969,17.391750000000002,95.38,4.5600000000000005,95.4889417681,139.33,96.48608,15.79969,97.7711298792,16.69608,4.86969,17.391750000000002,79.79,10.93,80.535141398,138.46,16.69608,4.86969,17.391750000000002,16.69608,4.86969,17.391750000000002,0.0,0.0,0.0,138.87
2020-09-02 09:30:00,88.43512,13.17816,89.4116007596,19.36512,5.64816,20.172,69.07,7.53,69.4792472613,0.0,109.65512,7.86816,109.9370423652,19.36512,5.64816,20.172,90.29,2.22,90.3172879354,139.37,94.64512,16.78816,96.122531469,19.36512,5.64816,20.172,75.28,11.14,76.09978975,138.76,19.36512,5.64816,20.172,19.36512,5.64816,20.172,0.0,0.0,0.0,138.9
2020-09-02 10:00:00,87.03304,13.55297,88.081967777,19.55304,5.7029700000000005,20.36775,67.48,7.85,67.9350638478,0.0,107.70304,9.62297,108.1320783896,19.55304,5.7029700000000005,20.36775,88.15,3.92,88.2371174733,138.3,93.10304,16.25297,94.511031584,19.55304,5.7029700000000005,20.36775,73.55,10.55,74.3027926797,137.84,19.55304,5.7029700000000005,20.36775,19.55304,5.7029700000000005,20.36775,0.0,0.0,0.0,137.84
2020-09-02 10:30:00,86.07688,15.03534,87.3801506033,22.16688,6.46534,23.0905,63.91,8.57,64.4820362582,0.0,105.73688,12.24534,106.4435819759,22.16688,6.46534,23.0905,83.57,5.78,83.7696442633,138.17,91.82688,16.23534,93.2510705325,22.16688,6.46534,23.0905,69.66,9.77,70.3417976739,137.84,22.16688,6.46534,23.0905,22.16688,6.46534,23.0905,0.0,0.0,0.0,137.73
2020-09-02 11:00:00,85.47944,17.47942,87.2482938873,25.12944,7.32942,26.1765,60.35,10.15,61.1975898218,0.0,104.67944,10.819420000000001,105.2370895067,25.12944,7.32942,26.1765,79.55,3.49,79.6265194518,139.53,90.86944,15.57942,92.1953006039,25.12944,7.32942,26.1765,65.74,8.25,66.2556420239,138.74,25.12944,7.32942,26.1765,25.12944,7.32942,26.1765,0.0,0.0,0.0,139.08
2020-09-02 11:30:00,88.49128,18.81454,90.4692961808,22.54128,6.57454,23.4805,65.95,12.24,67.0762260417,0.0,108.82128,10.58454,109.3348227595,22.54128,6.57454,23.4805,86.28,4.01,86.373135291,139.23,94.42128,12.43454,95.2365260908,22.54128,6.57454,23.4805,71.88,5.86,72.1184719749,138.3,22.54128,6.57454,23.4805,22.54128,6.57454,23.4805,0.0,0.0,0.0,138.76
2020-09-02 12:00:00,85.62696,17.27578,87.3523259762,24.39696,7.11578,25.4135,61.23,10.16,62.0672095393,0.0,104.81696,13.03578,105.6244605376,24.39696,7.11578,25.4135,80.42,5.92,80.6376016508,137.91,91.12696,15.02578,92.357440975,24.39696,7.11578,25.4135,66.73,7.91,67.1971800004,137.41,24.39696,7.11578,25.4135,24.39696,7.11578,25.4135,0.0,0.0,0.0,137.46
2020-09-02 12:30:00,89.05344,17.08267,90.6770797399,23.32344,6.80267,24.29525,65.73,10.28,66.5290259962,0.0,109.49344,14.77267,110.4854976092,23.32344,6.80267,24.29525,86.17,7.97,86.5377940555,137.75,94.95344,14.632670000000001,96.0742983277,23.32344,6.80267,24.29525,71.63,7.83,72.0566846309,137.5,23.32344,6.80267,24.29525,23.32344,6.80267,24.29525,0.0,0.0,0.0,137.32
2020-09-02 13:00:00,90.13104,15.63447,91.4769972379,20.62104,6.01447,21.48025,69.51,9.62,70.1725338006,0.0,111.21104,13.00447,111.9687976977,20.62104,6.01447,21.48025,90.59,6.99,90.8592769067,138.29,96.41104,14.70447,97.5259456343,20.62104,6.01447,21.48025,75.79,8.69,76.2865663141,138.02,20.62104,6.01447,21.48025,20.62104,6.01447,21.48025,0.0,0.0,0.0,137.88
2020-09-02 13:30:00,89.80104,14.92322,91.0325726334,19.45104,5.67322,20.2615,70.35,9.25,70.9555142325,0.0,111.16104,12.29322,111.8387234899,19.45104,5.67322,20.2615,91.71,6.62,91.9486188042,138.13,96.11104,14.75322,97.2367703611,19.45104,5.67322,20.2615,76.66,9.08,77.1958677651,137.85,19.45104,5.67322,20.2615,19.45104,5.67322,20.2615,0.0,0.0,0.0,137.69
2020-09-02 14:00:00,92.15376,15.30068,93.4153429079,15.05376,4.39068,15.681000000000001,77.1,10.91,77.8680813941,0.0,115.05376,8.26068,115.3499307507,15.05376,4.39068,15.681000000000001,100.0,3.87,100.0748564825,137.64,99.13376,11.42068,99.7894498602,15.05376,4.39068,15.681000000000001,84.08,7.03,84.3733802807,136.91,15.05376,4.39068,15.681000000000001,15.05376,4.39068,15.681000000000001,0.0,0.0,0.0,137.17
2020-09-02 14:30:00,93.21192,13.68806,94.2115970391,12.54192,3.65806,13.0645,80.67,10.03,81.2911421989,0.0,116.86192,9.79806,117.2719502944,12.54192,3.65806,13.0645,104.32,6.14,104.5005358838,138.45,100.54192,11.99806,101.2552770035,12.54192,3.65806,13.0645,88.0,8.34,88.394318822,138.08,12.54192,3.65806,13.0645,12.54192,3.65806,13.0645,0.0,0.0,0.0,137.98
2020-09-02 15:00:00,94.35672,12.78571,95.2190369063,14.55672,4.24571,15.16325,79.8,8.54,80.2556639746,0.0,117.64672,9.59571,118.0374024501,14.55672,4.24571,15.16325,103.09,5.35,103.2287295282,138.54,101.60672,14.23571,102.5991276199,14.55672,4.24571,15.16325,87.05,9.99,87.6213592682,138.25,14.55672,4.24571,15.16325,14.55672,4.24571,15.16325,0.0,0.0,0.0,138.1
2020-09-02 15:30:00,93.3024,11.3082,93.9851756023,16.3824,4.7782,17.065,76.92,6.53,77.1966793327,0.0,116.1224,7.7982,116.3839495162,16.3824,4.7782,17.065,99.74,3.02,99.7857103998,138.37,100.2624,16.8982,101.6764378654,16.3824,4.7782,17.065,83.88,12.12,84.7510991079,138.03,16.3824,4.7782,17.065,16.3824,4.7782,17.065,0.0,0.0,0.0,137.99
2020-09-02 16:00:00,94.9092,11.22685,95.5709077364,16.5492,4.82685,17.23875,78.36,6.4,78.6209234237,0.0,118.1092,7.45685,118.3443608144,16.5492,4.82685,17.23875,101.56,2.63,101.5940475619,139.11,102.0392,17.30685,103.4964994266,16.5492,4.82685,17.23875,85.49,12.48,86.3961254918,138.76,16.5492,4.82685,17.23875,16.5492,4.82685,17.23875,0.0,0.0,0.0,138.75
2020-09-02 16:30:00,94.70096,15.94528,96.0339720057,21.48096,6.26528,22.376,73.22,9.68,73.8570971539,0.0,115.40096,16.67528,116.5995134295,21.48096,6.26528,22.376,93.92,10.41,94.4951559605,139.01,101.31096,16.69528,102.6773733127,21.48096,6.26528,22.376,79.83,10.43,80.5084703618,139.54,21.48096,6.26528,22.376,21.48096,6.26528,22.376,0.0,0.0,0.0,138.62
2020-09-02 17:00:00,94.4132,13.4601,95.3678490176,25.0632,7.3101,26.1075,69.35,6.15,69.6221588289,0.0,114.9232,17.1101,116.1899196155,25.0632,7.3101,26.1075,89.86,9.8,90.392807236,139.39,100.6832,20.3401,102.7172158416,25.0632,7.3101,26.1075,75.62,13.03,76.7343814727,139.79,25.0632,7.3101,26.1075,25.0632,7.3101,26.1075,0.0,0.0,0.0,138.97
2020-09-02 17:30:00,91.68336,19.20473,93.6731560014,27.51336,8.02473,28.65975,64.17,11.18,65.1366356208,0.0,114.82336,16.76473,116.0407694462,27.51336,8.02473,28.65975,87.31,8.74,87.7463600385,138.97,98.99336,22.01473,101.4117037677,27.51336,8.02473,28.65975,71.48,13.99,72.836189494,137.78,27.51336,8.02473,28.65975,27.51336,8.02473,28.65975,0.0,0.0,0.0,138.58
2020-09-02 18:00:00,91.3784,21.83495,93.9509288302,26.1084,7.61495,27.19625,65.27,14.22,66.8010576264,0.0,116.7184,13.09495,117.4506816245,26.1084,7.61495,27.19625,90.61,5.48,90.7755611384,138.62,99.8084,21.45495,102.0883518824,26.1084,7.61495,27.19625,73.7,13.84,74.9882364108,136.42,26.1084,7.61495,27.19625,26.1084,7.61495,27.19625,0.0,0.0,0.0,138.24
2020-09-02 18:30:00,90.74032,22.19426,93.4151532175,25.42032,7.41426,26.4795,65.32,14.78,66.9712684664,0.0,116.10032,11.974260000000001,116.7161822827,25.42032,7.41426,26.4795,90.68,4.5600000000000005,90.7945813361,138.25,99.17032,21.89426,101.5584117139,25.42032,7.41426,26.4795,73.75,14.48,75.1580527954,136.04,25.42032,7.41426,26.4795,25.42032,7.41426,26.4795,0.0,0.0,0.0,137.88
2020-09-02 19:00:00,91.71368,14.85899,92.9095726121,24.85368,7.24899,25.88925,66.86,7.61,67.2916911661,0.0,112.81368,25.31899,115.6199708085,24.85368,7.24899,25.88925,87.96,18.07,89.7969180986,138.16,99.17368,15.29899,100.3467881886,24.85368,7.24899,25.88925,74.32,8.05,74.7546981801,138.14,24.85368,7.24899,25.88925,24.85368,7.24899,25.88925,0.0,0.0,0.0,137.79
2020-09-02 19:30:00,91.39328,12.18429,92.2018901756,21.20328,6.18429,22.08675,70.19,6.0,70.4459800131,0.0,111.34328,32.24429,115.9181618158,21.20328,6.18429,22.08675,90.14,26.06,93.8314616746,137.47,98.98328,13.25429,99.8667408248,21.20328,6.18429,22.08675,77.78,7.07,78.1006613288,138.3,21.20328,6.18429,22.08675,21.20328,6.18429,22.08675,0.0,0.0,0.0,137.1
2020-09-02 20:00:00,89.54144,13.33667,90.5292010567,20.01144,5.83667,20.84525,69.53,7.5,69.933331824,0.0,109.33144,32.17667,113.9679861398,20.01144,5.83667,20.84525,89.32,26.34,93.1228113837,138.54,97.08144,13.62667,98.0331175051,20.01144,5.83667,20.84525,77.07,7.79,77.462694247,139.21,20.01144,5.83667,20.84525,20.01144,5.83667,20.84525,0.0,0.0,0.0,138.16
2020-09-02 20:30:00,89.46752,13.49136,90.4790248046,18.82752,5.49136,19.612,70.64,8.0,71.0915578673,0.0,110.21752,26.74136,113.4151755701,18.82752,5.49136,19.612,91.39,21.25,93.8280054142,137.23,97.14752,16.31136,98.507365751,18.82752,5.49136,19.612,78.32,10.82,79.0638653242,137.44,18.82752,5.49136,19.612,18.82752,5.49136,19.612,0.0,0.0,0.0,136.86
2020-09-02 21:00:00,88.82384,7.35862,89.1281315896,9.42384,2.74862,9.8165,79.4,4.61,79.5337167496,0.0,115.39384,11.64862,115.9802942652,9.42384,2.74862,9.8165,105.97,8.9,106.3430811102,139.87,97.48384,26.26862,100.9610789257,9.42384,2.74862,9.8165,88.06,23.52,91.1468814606,137.17,9.42384,2.74862,9.8165,9.42384,2.74862,9.8165,0.0,0.0,0.0,139.49
2020-09-02 21:30:00,84.99224,8.65232,85.4315135158,8.44224,2.46232,8.794,76.55,6.19,76.799860677,0.0,106.90224,21.01232,108.9477237431,8.44224,2.46232,8.794,98.46,18.55,100.192185823,136.98,93.42224,15.68232,94.7293517723,8.44224,2.46232,8.794,84.98,13.22,86.0021441593,136.46,8.44224,2.46232,8.794,8.44224,2.46232,8.794,0.0,0.0,0.0,136.61
2020-09-02 22:00:00,79.25944,7.10692,79.57742859,9.10944,2.65692,9.489,70.15,4.45,70.2910022691,0.0,99.36944,22.93692,101.9822921149,9.10944,2.65692,9.489,90.26,20.28,92.510248081,136.8,86.93944,17.74692,88.7322906106,9.10944,2.65692,9.489,77.83,15.09,79.2793604919,136.25,9.10944,2.65692,9.489,9.10944,2.65692,9.489,0.0,0.0,0.0,136.41
2020-09-02 22:30:00,74.7444,5.97295,74.9826744192,8.9244,2.60295,9.29625,65.82,3.37,65.9062159436,0.0,93.6144,23.30295,96.4711530255,8.9244,2.60295,9.29625,84.69,20.7,87.1830608547,137.61,81.9144,19.12295,84.1169194875,8.9244,2.60295,9.29625,72.99,16.52,74.8361577047,137.14,8.9244,2.60295,9.29625,8.9244,2.60295,9.29625,0.0,0.0,0.0,137.21
2020-09-02 23:00:00,70.78,4.465,70.9206925023,8.52,2.485,8.875,62.26,1.98,62.2914761424,0.0,88.58,22.895,91.4909690899,8.52,2.485,8.875,80.06,20.41,82.620649356,138.72,77.51,20.905,80.2796308225,8.52,2.485,8.875,68.99,18.42,71.4066978651,138.43,8.52,2.485,8.875,8.52,2.485,8.875,0.0,0.0,0.0,138.34
2020-09-02 23:30:00,68.64336,3.7459800000000003,68.7454961307,6.36336,1.8559800000000002,6.6285,62.28,1.8900000000000001,62.3086711462,0.0,86.13336,23.57598,89.3016379349,6.36336,1.8559800000000002,6.6285,79.77,21.72,82.6741271499,138.67,75.40336,20.28598,78.0844906742,6.36336,1.8559800000000002,6.6285,69.04,18.43,71.4575853216,138.24,6.36336,1.8559800000000002,6.6285,6.36336,1.8559800000000002,6.6285,0.0,0.0,0.0,138.27
2020-09-03 00:00:00,65.00512,3.62941,65.1063610038,7.09512,2.06941,7.39075,57.91,1.56,57.9310081045,0.0,81.18512,25.28941,85.0328052434,7.09512,2.06941,7.39075,74.09,23.22,77.643393151,138.42,71.25512,20.70941,74.2035833957,7.09512,2.06941,7.39075,64.16,18.64,66.8128370899,137.83,7.09512,2.06941,7.39075,7.09512,2.06941,7.39075,0.0,0.0,0.0,138.03
2020-09-03 00:30:00,63.11816,3.5748800000000003,63.2193157888,8.10816,2.36488,8.446,55.01,1.21,55.0233059712,0.0,78.50816,25.81488,82.6434462979,8.10816,2.36488,8.446,70.4,23.45,74.2028469804,139.01,69.03816,21.58488,72.3337720626,8.10816,2.36488,8.446,60.93,19.22,63.8895398324,138.44,8.10816,2.36488,8.446,8.10816,2.36488,8.446,0.0,0.0,0.0,138.62
2020-09-03 01:00:00,61.40064,3.79602,61.5178702513,8.90064,2.59602,9.2715,52.5,1.2,52.5137124949,0.0,76.45064,26.89602,81.0437921636,8.90064,2.59602,9.2715,67.55,24.3,71.7878297485,140.09,67.03064,22.10602,70.5817456503,8.90064,2.59602,9.2715,58.13,19.51,61.316694301,139.45,8.90064,2.59602,9.2715,8.90064,2.59602,9.2715,0.0,0.0,0.0,139.69
2020-09-03 01:30:00,60.91024,7.97757,61.4304400111,8.46024,2.4675700000000003,8.81275,52.45,5.51,52.7386253139,0.0,75.85024,27.32757,80.6229185168,8.46024,2.4675700000000003,8.81275,67.39,24.86,71.8291841802,139.01,66.68024,21.93757,70.1962348275,8.46024,2.4675700000000003,8.81275,58.22,19.47,61.3893256194,138.8,8.46024,2.4675700000000003,8.81275,8.46024,2.4675700000000003,8.81275,0.0,0.0,0.0,138.62
2020-09-03 02:00:00,59.61504,9.30022,60.3361175934,7.95504,2.32022,8.2865,51.66,6.98,52.1294158801,0.0,77.54504,8.44022,78.0030162382,7.95504,2.32022,8.2865,69.59,6.12,69.8585893073,138.43,65.63504,31.37022,72.7464719327,7.95504,2.32022,8.2865,57.68,29.05,64.5823884662,136.2,7.95504,2.32022,8.2865,7.95504,2.32022,8.2865,0.0,0.0,0.0,138.05
2020-09-03 02:30:00,58.7964,8.8852,59.4639675097,7.7664,2.2652,8.09,51.03,6.62,51.4576068235,0.0,76.5364,9.895199999999999,77.1734119241,7.7664,2.2652,8.09,68.77,7.63,69.1919778587,138.82,64.7364,30.9552,71.756713219,7.7664,2.2652,8.09,56.97,28.69,63.7863386628,136.39,7.7664,2.2652,8.09,7.7664,2.2652,8.09,0.0,0.0,0.0,138.45
2020-09-03 03:00:00,58.34192,9.32306,59.0821383927,6.9019200000000005,2.01306,7.1895,51.44,7.31,51.9568060989,0.0,76.11192,8.36306,76.5700015584,6.9019200000000005,2.01306,7.1895,69.21,6.35,69.5006949606,138.82,64.33192,31.54306,71.6488699496,6.9019200000000005,2.01306,7.1895,57.43,29.53,64.5772854803,136.58,6.9019200000000005,2.01306,7.1895,6.9019200000000005,2.01306,7.1895,0.0,0.0,0.0,138.45
2020-09-03 03:30:00,59.3756,3.7157999999999998,59.4917561096,6.9456,2.0258,7.235,52.43,1.69,52.4572301976,0.0,74.8556,24.1858,78.6658361234,6.9456,2.0258,7.235,67.91,22.16,71.4341213987,139.36,65.0656,22.7958,68.9433158544,6.9456,2.0258,7.235,58.12,20.77,61.7197480552,138.46,6.9456,2.0258,7.235,6.9456,2.0258,7.235,0.0,0.0,0.0,138.96
2020-09-03 04:00:00,58.9836,3.04355,59.0620712942,6.9036,2.01355,7.19125,52.08,1.03,52.0901842961,0.0,74.0436,25.92355,78.4505267386,6.9036,2.01355,7.19125,67.14,23.91,71.2703844524,139.61,64.5736,21.61355,68.0947528123,6.9036,2.01355,7.19125,57.67,19.6,60.9096782129,139.01,6.9036,2.01355,7.19125,6.9036,2.01355,7.19125,0.0,0.0,0.0,139.21
2020-09-03 04:30:00,59.4952,2.7011000000000003,59.5564838137,6.8952,2.0111,7.1825,52.6,0.6900000000000001,52.6045254707,0.0,74.6052,24.9811,78.67649728,6.8952,2.0111,7.1825,67.71,22.97,71.500104895,139.11,65.1452,21.8311,68.7058513538,6.8952,2.0111,7.1825,58.25,19.82,61.5296261975,138.65,6.8952,2.0111,7.1825,6.8952,2.0111,7.1825,0.0,0.0,0.0,138.72
2020-09-03 05:00:00,60.09704,3.10747,60.1773261832,7.87704,2.29747,8.20525,52.22,0.81,52.226281698,0.0,75.04704,24.86747,79.0597829302,7.87704,2.29747,8.20525,67.17,22.57,70.8605235657,139.07,65.67704,22.01747,69.2693479713,7.87704,2.29747,8.20525,57.8,19.72,61.0714204845,138.65,7.87704,2.29747,8.20525,7.87704,2.29747,8.20525,0.0,0.0,0.0,138.67
2020-09-03 05:30:00,63.474,4.50575,63.6337210845,8.214,2.39575,8.55625,55.26,2.11,55.3002685346,0.0,79.224,24.43575,82.9068637331,8.214,2.39575,8.55625,71.01,22.04,74.3517430865,138.38,69.424,20.43575,72.3692728585,8.214,2.39575,8.55625,61.21,18.04,63.81305274,137.85,8.214,2.39575,8.55625,8.214,2.39575,8.55625,0.0,0.0,0.0,137.98
2020-09-03 06:00:00,65.49048,5.19639,65.6963122227,8.73048,2.54639,9.09425,56.76,2.65,56.8218276721,0.0,81.74048,23.99639,85.189980653,8.73048,2.54639,9.09425,73.01,21.45,76.0957462674,138.87,71.60048,20.16639,74.3862354328,8.73048,2.54639,9.09425,62.87,17.62,65.292429117,138.37,8.73048,2.54639,9.09425,8.73048,2.54639,9.09425,0.0,0.0,0.0,138.47
2020-09-03 06:30:00,72.9236,7.7198,73.3310762842,9.6336,2.8098,10.035,63.29,4.91,63.4801717074,0.0,90.9436,19.2798,92.9647732692,9.6336,2.8098,10.035,81.31,16.47,82.9612982059,137.53,79.7836,17.6398,81.710374941,9.6336,2.8098,10.035,70.15,14.83,71.7004281717,137.33,9.6336,2.8098,10.035,9.6336,2.8098,10.035,0.0,0.0,0.0,137.16
2020-09-03 07:00:00,80.684,11.22325,81.4608445608,8.994,2.62325,9.36875,71.69,8.6,72.203989502,0.0,100.844,15.61325,102.045509022,8.994,2.62325,9.36875,91.85,12.99,92.7640156526,136.48,88.544,13.09325,89.5068328764,8.994,2.62325,9.36875,79.55,10.47,80.2360480084,136.28,8.994,2.62325,9.36875,8.994,2.62325,9.36875,0.0,0.0,0.0,136.1
2020-09-03 07:30:00,85.68288,9.78584,86.2398897819,9.96288,2.90584,10.378,75.72,6.88,76.0319196128,0.0,108.30288,9.62584,108.7298055365,9.96288,2.90584,10.378,98.34,6.72,98.5693360026,138.11,93.94288,9.01584,94.3745202563,9.96288,2.90584,10.378,83.98,6.11,84.2019744424,137.3,9.96288,2.90584,10.378,9.96288,2.90584,10.378,0.0,0.0,0.0,137.73
2020-09-03 08:00:00,89.71224,8.73357,90.1363481109,12.25224,3.57357,12.76275,77.46,5.16,77.6316765245,0.0,112.94224,13.55357,113.7525772717,12.25224,3.57357,12.76275,100.69,9.98,101.1833805523,138.54,98.13224,7.86357,98.4467991382,12.25224,3.57357,12.76275,85.88,4.29,85.9870833323,138.21,12.25224,3.57357,12.76275,12.25224,3.57357,12.76275,0.0,0.0,0.0,138.18
2020-09-03 08:30:00,92.10464,9.794270000000001,92.6239301388,15.85464,4.62427,16.51525,76.25,5.17,76.4250704939,0.0,116.29464,13.14427,117.0351021128,15.85464,4.62427,16.51525,100.44,8.52,100.8007142832,138.96,100.40464,8.04427,100.7263719855,15.85464,4.62427,16.51525,84.55,3.42,84.6191402698,138.33,15.85464,4.62427,16.51525,15.85464,4.62427,16.51525,0.0,0.0,0.0,138.6
2020-09-03 09:00:00,93.4864,9.57645,93.975610557,16.3764,4.7764500000000005,17.05875,77.11,4.8,77.2592525203,0.0,117.9664,13.756450000000001,118.765783985,16.3764,4.7764500000000005,17.05875,101.59,8.98,101.9861191535,138.63,101.8464,7.82645,102.1466715687,16.3764,4.7764500000000005,17.05875,85.47,3.05,85.5244023656,138.03,16.3764,4.7764500000000005,17.05875,16.3764,4.7764500000000005,17.05875,0.0,0.0,0.0,138.28
2020-09-03 09:30:00,94.26992,9.15456,94.7133770151,16.12992,4.70456,16.802,78.14,4.45,78.2666090999,0.0,119.19992,14.30456,120.0551596759,16.12992,4.70456,16.802,103.07,9.6,103.5161093743,138.91,102.75992,7.34456,103.022054532,16.12992,4.70456,16.802,86.63,2.64,86.6702169145,138.35,16.12992,4.70456,16.802,16.12992,4.70456,16.802,0.0,0.0,0.0,138.56
2020-09-03 10:00:00,95.57944,8.40317,95.9481246131,16.15944,4.71317,16.83275,79.42,3.69,79.505675898,0.0,120.76944,15.07317,121.7064422772,16.15944,4.71317,16.83275,104.61,10.36,105.1217470365,138.98,104.20944,6.52317,104.4134049438,16.15944,4.71317,16.83275,88.05,1.81,88.0686016694,138.42,16.15944,4.71317,16.83275,16.15944,4.71317,16.83275,0.0,0.0,0.0,138.63
2020-09-03 10:30:00,92.59072,9.56271,93.0832254096,17.70072,5.16271,18.43825,74.89,4.4,75.0191448898,0.0,116.60072,14.72271,117.5265335755,17.70072,5.16271,18.43825,98.9,9.56,99.3609762432,138.87,100.76072,7.74271,101.0577669111,17.70072,5.16271,18.43825,83.06,2.58,83.1000601684,138.28,17.70072,5.16271,18.43825,17.70072,5.16271,18.43825,0.0,0.0,0.0,138.52
2020-09-03 11:00:00,89.99888,11.14509,90.6863354225,23.22888,6.7750900000000005,24.19675,66.77,4.37,66.9128522782,0.0,112.11888,16.62509,113.3447699277,23.22888,6.7750900000000005,24.19675,88.89,9.85,89.4340796341,138.82,97.26888,9.28509,97.7110429417,23.22888,6.7750900000000005,24.19675,74.04,2.51,74.082533029,138.21,23.22888,6.7750900000000005,24.19675,23.22888,6.7750900000000005,24.19675,0.0,0.0,0.0,138.46
2020-09-03 11:30:00,85.76552,12.41661,86.6596597314,28.92552,8.43661,30.13075,56.84,3.98,56.9791716332,0.0,105.61552,18.56661,107.2350552374,28.92552,8.43661,30.13075,76.69,10.13,77.356143906,139.16,91.93552,10.44661,92.527139252,28.92552,8.43661,30.13075,63.01,2.01,63.0420510453,138.48,28.92552,8.43661,30.13075,28.92552,8.43661,30.13075,0.0,0.0,0.0,138.77
2020-09-03 12:00:00,88.3112,9.1641,88.7854085661,26.3112,7.6741,27.4075,62.0,1.49,62.0179014479,0.0,109.6912,15.6841,110.8068154504,26.3112,7.6741,27.4075,83.38,8.01,83.7638615394,140.02,95.0212,8.4541,95.3965421609,26.3112,7.6741,27.4075,68.71,0.78,68.7144271605,138.85,26.3112,7.6741,27.4075,26.3112,7.6741,27.4075,0.0,0.0,0.0,139.61
2020-09-03 12:30:00,89.80024,8.37882,90.1902862211,22.83024,6.65882,23.7815,66.97,1.72,66.9920838607,0.0,112.52024,13.05882,113.2754924485,22.83024,6.65882,23.7815,89.69,6.4,89.91805213640001,140.08,97.05024,7.10882,97.3102482057,22.83024,6.65882,23.7815,74.22,0.45,74.221364175,138.79,22.83024,6.65882,23.7815,22.83024,6.65882,23.7815,0.0,0.0,0.0,139.7
2020-09-03 13:00:00,88.58832,10.94576,89.2619745603,22.64832,6.60576,23.592,65.94,4.34,66.0826694376,0.0,109.97832,15.46576,111.0604367108,22.64832,6.60576,23.592,87.33,8.86,87.7782917355,139.15,95.76832,10.10576,96.300038945,22.64832,6.60576,23.592,73.12,3.5,73.2037184848,138.53,22.64832,6.60576,23.592,22.64832,6.60576,23.592,0.0,0.0,0.0,138.78
2020-09-03 13:30:00,87.41472,6.72596,87.6730962759,20.93472,6.10596,21.807,66.48,0.62,66.4828910322,0.0,109.98472,12.89596,110.738179585,20.93472,6.10596,21.807,89.05,6.79,89.3084911976,139.64,94.66472,7.98596,95.0009724677,20.93472,6.10596,21.807,73.73,1.88,73.7539646392,138.24,20.93472,6.10596,21.807,20.93472,6.10596,21.807,0.0,0.0,0.0,139.25
2020-09-03 14:00:00,85.76568,8.31249,86.1675655677,24.14568,7.04249,25.15175,61.62,1.27,61.6330860821,0.0,106.66568,18.87249,108.3223807376,24.14568,7.04249,25.15175,82.52,11.83,83.3636569495,138.72,92.44568,7.96249,92.7879571801,24.14568,7.04249,25.15175,68.3,0.92,68.3061959122,137.98,24.14568,7.04249,25.15175,24.14568,7.04249,25.15175,0.0,0.0,0.0,138.32
2020-09-03 14:30:00,85.05224,8.56982,85.4828950367,21.70224,6.32982,22.6065,63.35,2.24,63.3895898393,0.0,106.19224,17.75982,107.6670935925,21.70224,6.32982,22.6065,84.49,11.43,85.2596328868,138.27,91.88224,6.55982,92.1161075266,21.70224,6.32982,22.6065,70.18,0.23,70.180376887,137.6,21.70224,6.32982,22.6065,21.70224,6.32982,22.6065,0.0,0.0,0.0,137.83
2020-09-03 15:00:00,86.18504,8.25397,86.5793805739,22.26504,6.49397,23.19275,63.92,1.76,63.9442256971,0.0,107.46504,17.63397,108.9022117322,22.26504,6.49397,23.19275,85.2,11.14,85.9251977013,137.88,93.10504,6.83397,93.3555119924,22.26504,6.49397,23.19275,70.84,0.34,70.8408159185,137.16,22.26504,6.49397,23.19275,22.26504,6.49397,23.19275,0.0,0.0,0.0,137.47
2020-09-03 15:30:00,86.0708,8.05565,86.4469554673,20.8308,6.07565,21.69875,65.24,1.98,65.2700390685,0.0,107.3408,16.68565,108.6299142067,20.8308,6.07565,21.69875,86.51,10.61,87.1582021384,138.4,93.1208,6.26565,93.3313546594,20.8308,6.07565,21.69875,72.29,0.19,72.2902496883,137.62,20.8308,6.07565,21.69875,20.8308,6.07565,21.69875,0.0,0.0,0.0,137.96
2020-09-03 16:00:00,88.07488,8.87184,88.5205853573,21.67488,6.32184,22.578,66.4,2.55,66.448946568,0.0,109.35488,16.60184,110.6079150477,21.67488,6.32184,22.578,87.68,10.28,88.2805799709,139.27,95.32488,9.09184,95.7574764789,21.67488,6.32184,22.578,73.65,2.77,73.702071884,138.4,21.67488,6.32184,22.578,21.67488,6.32184,22.578,0.0,0.0,0.0,138.85
2020-09-03 16:30:00,87.99904,17.30847,89.6850833454,28.34904,8.26847,29.53025,59.65,9.04,60.3311204935,0.0,105.31904,29.18847,109.2889151171,28.34904,8.26847,29.53025,76.97,20.92,79.7623175441,136.98,94.51904,19.38847,96.4871063483,28.34904,8.26847,29.53025,66.17,11.12,67.0978636024,138.28,28.34904,8.26847,29.53025,28.34904,8.26847,29.53025,0.0,0.0,0.0,136.59
2020-09-03 17:00:00,90.57984,9.32287,91.0583511791,24.00984,7.00287,25.01025,66.57,2.32,66.6104143509,0.0,111.41984,16.41287,112.6222138269,24.00984,7.00287,25.01025,87.41,9.41,87.9150510436,136.43,98.35984,10.81287,98.9523940209,24.00984,7.00287,25.01025,74.35,3.81,74.4475560378,137.02,24.00984,7.00287,25.01025,24.00984,7.00287,25.01025,0.0,0.0,0.0,136.05
2020-09-03 17:30:00,90.63888,13.52009,91.6416903012,23.10888,6.74009,24.07175,67.53,6.78,67.8695019873,0.0,114.47888,18.36009,115.9418253732,23.10888,6.74009,24.07175,91.37,11.62,92.105924348,138.34,98.66888,12.69009,99.4815875661,23.10888,6.74009,24.07175,75.56,5.95,75.7939054278,136.75,23.10888,6.74009,24.07175,23.10888,6.74009,24.07175,0.0,0.0,0.0,137.93
2020-09-03 18:00:00,90.7172,8.2596,91.0924330996,20.9472,6.1096,21.82,69.77,2.15,69.8031188415,0.0,113.1372,14.1096,114.0136256594,20.9472,6.1096,21.82,92.19,8.0,92.5364582205,136.85,99.0172,6.4296,99.225730796,20.9472,6.1096,21.82,78.07,0.32,78.0706558189,136.2,20.9472,6.1096,21.82,20.9472,6.1096,21.82,0.0,0.0,0.0,136.46
2020-09-03 18:30:00,89.67016,8.45588,90.0679715604,19.46016,5.67588,20.271,70.21,2.7800000000000002,70.2650161887,0.0,112.12016,14.81588,113.094830026,19.46016,5.67588,20.271,92.66,9.14,93.1096944469,137.01,98.03016,6.55588,98.2491314577,19.46016,5.67588,20.271,78.57,0.88,78.5749279351,136.32,19.46016,5.67588,20.271,19.46016,5.67588,20.271,0.0,0.0,0.0,136.6
2020-09-03 19:00:00,87.22544,9.81242,87.775628562,17.90544,5.22242,18.6515,69.32,4.59,69.4717964357,0.0,109.58544,15.42242,110.6653500363,17.90544,5.22242,18.6515,91.68,10.2,92.2456633127,137.62,95.48544,8.12242,95.8302820545,17.90544,5.22242,18.6515,77.58,2.9,77.6341831927,137.04,17.90544,5.22242,18.6515,17.90544,5.22242,18.6515,0.0,0.0,0.0,137.21
2020-09-03 19:30:00,88.2204,7.6072,88.5477750596,11.0304,3.2172,11.49,77.19,4.39,77.3147346888,0.0,112.0104,13.4172,112.8111296105,11.0304,3.2172,11.49,100.98,10.2,101.4938441483,137.62,97.3804,5.9372,97.5612251256,11.0304,3.2172,11.49,86.35,2.7199999999999998,86.3928289848,137.07,11.0304,3.2172,11.49,11.0304,3.2172,11.49,0.0,0.0,0.0,137.21
2020-09-03 20:00:00,87.9072,7.7346,88.2468121181,10.0272,2.9246,10.445,77.88,4.8100000000000005,78.0283954724,0.0,111.6272,12.7246,112.3501100355,10.0272,2.9246,10.445,101.6,9.8,102.0715435369,137.93,97.1872,6.0946,97.3781083868,10.0272,2.9246,10.445,87.16,3.17,87.2176272321,137.47,10.0272,2.9246,10.445,10.0272,2.9246,10.445,0.0,0.0,0.0,137.52
2020-09-03 20:30:00,90.85784,5.76562,91.040592394,9.207840000000001,2.68562,9.5915,81.65,3.08,81.7080712047,0.0,115.53784,12.82562,116.2475333082,9.207840000000001,2.68562,9.5915,106.33,10.14,106.8123986249,137.25,100.57784,3.95562,100.6555951185,9.207840000000001,2.68562,9.5915,91.37,1.27,91.3788257749,136.58,9.207840000000001,2.68562,9.5915,9.207840000000001,2.68562,9.5915,0.0,0.0,0.0,136.82
2020-09-03 21:00:00,90.44976,5.21243,90.5998262171,7.61976,2.22243,7.93725,82.83,2.99,82.8839489889,0.0,115.01976,13.15243,115.7693033812,7.61976,2.22243,7.93725,107.4,10.93,107.9547354218,137.01,100.32976,3.40243,100.3874358252,7.61976,2.22243,7.93725,92.71,1.18,92.7175091339,136.25,7.61976,2.22243,7.93725,7.61976,2.22243,7.93725,0.0,0.0,0.0,136.6
2020-09-03 21:30:00,87.46728,6.19879,87.6866584382,6.16728,1.7987900000000001,6.42425,81.3,4.4,81.4189781316,0.0,111.48728,12.45879,112.1812597989,6.16728,1.7987900000000001,6.42425,105.32,10.66,105.8581031381,137.26,97.15728,4.54879,97.263706219,6.16728,1.7987900000000001,6.42425,90.99,2.75,91.031547279,136.67,6.16728,1.7987900000000001,6.42425,6.16728,1.7987900000000001,6.42425,0.0,0.0,0.0,136.85
2020-09-03 22:00:00,83.22704,6.08247,83.4490061562,4.15704,1.21247,4.33025,79.07,4.87,79.2198321129,0.0,106.51704,14.06247,107.4412996611,4.15704,1.21247,4.33025,102.36,12.85,103.1634242355,137.66,92.63704,4.48247,92.7454242389,4.15704,1.21247,4.33025,88.48,3.27,88.5404049008,136.86,4.15704,1.21247,4.33025,4.15704,1.21247,4.33025,0.0,0.0,0.0,137.23
2020-09-03 22:30:00,77.26976,10.54118,77.9854620186,5.96976,1.74118,6.2185,71.3,8.8,71.8410050041,0.0,98.43976,15.27118,99.6172439262,5.96976,1.74118,6.2185,92.47,13.53,93.4545975327,137.34,85.75976,9.361180000000001,86.2691609224,5.96976,1.74118,6.2185,79.79,7.62,80.153031758,136.86,5.96976,1.74118,6.2185,5.96976,1.74118,6.2185,0.0,0.0,0.0,136.92
2020-09-03 23:00:00,72.78528,11.54904,73.6958432315,6.30528,1.8390400000000002,6.568,66.48,9.71,67.1853741524,0.0,92.60528,16.50904,94.0653298809,6.30528,1.8390400000000002,6.568,86.3,14.67,87.5379854692,138.45,80.66528,10.40904,81.3340980844,6.30528,1.8390400000000002,6.568,74.36,8.57,74.852217736,137.9,6.30528,1.8390400000000002,6.568,6.30528,1.8390400000000002,6.568,0.0,0.0,0.0,138.02
2020-09-03 23:30:00,69.70488,10.42309,70.4798630884,4.36488,1.27309,4.54675,65.34,9.15,65.977557548,0.0,89.17488,18.18309,91.0098015873,4.36488,1.27309,4.54675,84.81,16.91,86.479385983,139.69,77.45488,9.19309,77.9985342142,4.36488,1.27309,4.54675,73.09,7.92,73.5178515736,138.83,4.36488,1.27309,4.54675,4.36488,1.27309,4.54675,0.0,0.0,0.0,139.26
2020-09-04 00:00:00,65.9624,11.7757,67.0052634071,5.6424,1.6457000000000002,5.8775,60.32,10.13,61.1646899771,0.0,84.0624,19.6357,86.3252443278,5.6424,1.6457000000000002,5.8775,78.42,17.99,80.4570475471,140.13,73.1024,10.5957,73.8662964027,5.6424,1.6457000000000002,5.8775,67.46,8.95,68.0511138777,139.2,5.6424,1.6457000000000002,5.8775,5.6424,1.6457000000000002,5.8775,0.0,0.0,0.0,139.69
2020-09-04 00:30:00,63.27256,13.65908,64.7301113501,6.6825600000000005,1.94908,6.961,56.59,11.71,57.7888587878,0.0,80.36256,20.41908,82.9161014387,6.6825600000000005,1.94908,6.961,73.68,18.47,75.9597478932,140.38,69.94256,12.66908,71.0807096715,6.6825600000000005,1.94908,6.961,63.26,10.72,64.161873414,139.53,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,139.95
2020-09-04 01:00:00,62.11984,12.81537,63.4279767127,4.02984,1.17537,4.19775,58.09,11.64,59.2447271915,0.0,79.38984,19.61537,81.7771938591,4.02984,1.17537,4.19775,75.36,18.44,77.583266237,140.34,68.95984,11.81537,69.9647232615,4.02984,1.17537,4.19775,64.93,10.64,65.7960067177,139.48,4.02984,1.17537,4.19775,4.02984,1.17537,4.19775,0.0,0.0,0.0,139.9
