Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-04 01:30:00,62.35776,6.05518,62.6510609411,3.61776,1.05518,3.7685,58.74,5.0,58.9524181014,0.0,77.48776,34.51518,84.8271807869,3.61776,1.05518,3.7685,73.87,33.46,81.094688482,138.34,69.32776,7.00518,69.6807782208,3.61776,1.05518,3.7685,65.71,5.95,65.978834485,139.02,3.61776,1.05518,3.7685,3.61776,1.05518,3.7685,0.0,0.0,0.0,137.92
2020-09-04 02:00:00,62.00208,1.11644,62.0121307697,3.38208,0.9864400000000001,3.523,58.62,0.13,58.6201441486,0.0,75.46208,43.98644,87.3460498351,3.38208,0.9864400000000001,3.523,72.08,43.0,83.931676976,136.64,68.99208,3.46644,69.0791090634,3.38208,0.9864400000000001,3.523,65.61,2.48,65.6568541738,138.5,3.38208,0.9864400000000001,3.523,3.38208,0.9864400000000001,3.523,0.0,0.0,0.0,136.22
2020-09-04 02:30:00,61.05656,1.17858,61.0679340559,3.52656,1.02858,3.6734999999999998,57.53,0.15,57.5301955498,0.0,74.31656,43.86858,86.2983395058,3.52656,1.02858,3.6734999999999998,70.79,42.84,82.7435175709,136.4,67.90656,3.55858,67.9997381072,3.52656,1.02858,3.6734999999999998,64.38,2.5300000000000002,64.429692689,138.27,3.52656,1.02858,3.6734999999999998,3.52656,1.02858,3.6734999999999998,0.0,0.0,0.0,135.98
2020-09-04 03:00:00,60.61504,1.21772,60.6272704004,3.69504,1.07772,3.849,56.92,0.14,56.9201721712,0.0,73.74504,44.42772,86.0938628997,3.69504,1.07772,3.849,70.05,43.35,82.3785469646,136.91,67.63504,3.35772,67.7183351789,3.69504,1.07772,3.849,63.94,2.2800000000000002,63.9806376961,138.79,3.69504,1.07772,3.849,3.69504,1.07772,3.849,0.0,0.0,0.0,136.51
2020-09-04 03:30:00,60.05584,1.50712,60.0747478463,3.55584,1.03712,3.7039999999999997,56.5,0.47000000000000003,56.5019548334,0.0,73.04584,45.15712,85.8770063987,3.55584,1.03712,3.7039999999999997,69.49,44.12,82.313027523,135.99,66.77584,3.5171200000000002,66.8684001663,3.55584,1.03712,3.7039999999999997,63.22,2.48,63.2686241355,137.67,3.55584,1.03712,3.7039999999999997,3.55584,1.03712,3.7039999999999997,0.0,0.0,0.0,135.59
2020-09-04 04:00:00,59.16672,13.16196,60.6130179631,3.12672,0.9119600000000001,3.257,56.04,12.25,57.3632643771,0.0,75.76672,20.20196,78.4137427203,3.12672,0.9119600000000001,3.257,72.64,19.29,75.1576589577,140.33,65.77672,12.22196,66.9025649747,3.12672,0.9119600000000001,3.257,62.65,11.31,63.6626939424,139.52,3.12672,0.9119600000000001,3.257,3.12672,0.9119600000000001,3.257,0.0,0.0,0.0,139.92
2020-09-04 04:30:00,59.0804,13.2872,60.5561173458,3.3504,0.9772000000000001,3.49,55.73,12.31,57.0733650664,0.0,75.7204,20.1772,78.3626082772,3.3504,0.9772000000000001,3.49,72.37,19.2,74.873606164,140.44,65.6504,12.3572,66.8032589924,3.3504,0.9772000000000001,3.49,62.3,11.38,63.3308329331,139.57,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,140.02
2020-09-04 05:00:00,59.68984,13.23287,61.1390697317,3.12984,0.9128700000000001,3.26025,56.56,12.32,57.8862332511,0.0,76.51984,20.63287,79.2527680151,3.12984,0.9128700000000001,3.26025,73.39,19.72,75.9932266719,140.61,66.34984,12.29287,67.4790035556,3.12984,0.9128700000000001,3.26025,63.22,11.38,64.2360708637,139.68,3.12984,0.9128700000000001,3.26025,3.12984,0.9128700000000001,3.26025,0.0,0.0,0.0,140.19
2020-09-04 05:30:00,63.40856,7.95458,63.905561763,3.23856,0.9445800000000001,3.3735,60.17,7.01,60.5769675702,0.0,78.22856,37.16458,86.607814926,3.23856,0.9445800000000001,3.3735,74.99,36.22,83.2789799409,138.02,70.54856,8.47458,71.0557374478,3.23856,0.9445800000000001,3.3735,67.31,7.53,67.7298826221,139.12,3.23856,0.9445800000000001,3.3735,3.23856,0.9445800000000001,3.3735,0.0,0.0,0.0,137.62
2020-09-04 06:00:00,66.50656,7.8910800000000005,66.9730667254,3.46656,1.01108,3.6109999999999998,63.04,6.88,63.4143201493,0.0,83.62656,25.72108,87.4927168043,3.46656,1.01108,3.6109999999999998,80.16,24.71,83.8821178798,138.79,73.97656,6.39108,74.2521200573,3.46656,1.01108,3.6109999999999998,70.51,5.38,70.71495245,138.97,3.46656,1.01108,3.6109999999999998,3.46656,1.01108,3.6109999999999998,0.0,0.0,0.0,138.38
2020-09-04 06:30:00,72.29152,5.72086,72.5175296259,4.39152,1.28086,4.5745000000000005,67.9,4.44,68.0450115732,0.0,90.84152,22.94086,93.6934619568,4.39152,1.28086,4.5745000000000005,86.45,21.66,89.1221526894,137.44,80.34152,3.99086,80.4405793083,4.39152,1.28086,4.5745000000000005,75.95,2.71,75.9983328765,137.7,4.39152,1.28086,4.5745000000000005,4.39152,1.28086,4.5745000000000005,0.0,0.0,0.0,137.06
2020-09-04 07:00:00,77.39792,3.47481,77.4758822142,5.70792,1.6648100000000001,5.94575,71.69,1.81,71.7128454323,0.0,96.94792,19.86481,98.9621638237,5.70792,1.6648100000000001,5.94575,91.24,18.2,93.0375064154,136.09,85.92792,2.09481,85.9534505675,5.70792,1.6648100000000001,5.94575,80.22,0.43,80.2211524475,136.44,5.70792,1.6648100000000001,5.94575,5.70792,1.6648100000000001,5.94575,0.0,0.0,0.0,135.69
2020-09-04 07:30:00,82.61232,13.08026,83.6414288343,8.33232,2.43026,8.6795,74.28,10.65,75.039595548,0.0,106.70232,14.910260000000001,107.7390409585,8.33232,2.43026,8.6795,98.37,12.48,99.1584958539,138.3,91.40232,12.30026,92.2262462505,8.33232,2.43026,8.6795,83.07,9.87,83.6542993516,136.99,8.33232,2.43026,8.6795,8.33232,2.43026,8.6795,0.0,0.0,0.0,137.9
2020-09-04 08:00:00,86.57824,13.54407,87.6312357191,12.04824,3.5140700000000002,12.55025,74.53,10.03,75.2018736469,0.0,111.94824,16.25407,113.1220722523,12.04824,3.5140700000000002,12.55025,99.9,12.74,100.7090740698,138.75,95.41824,12.51407,96.2353493923,12.04824,3.5140700000000002,12.55025,83.37,9.0,83.8543791343,136.95,12.04824,3.5140700000000002,12.55025,12.04824,3.5140700000000002,12.55025,0.0,0.0,0.0,138.34
2020-09-04 08:30:00,89.4484,10.49495,90.0619799808,10.9884,3.20495,11.44625,78.46,7.29,78.797942232,0.0,116.1084,16.33495,117.2518278837,10.9884,3.20495,11.44625,105.12,13.13,105.93682693,137.75,98.7484,9.18495,99.1746429742,10.9884,3.20495,11.44625,87.76,5.98,87.9635037956,135.78,10.9884,3.20495,11.44625,10.9884,3.20495,11.44625,0.0,0.0,0.0,137.37
2020-09-04 09:00:00,89.44648,12.27314,90.2845654021,16.53648,4.82314,17.2255,72.91,7.45,73.2896350107,0.0,115.14648,18.22314,116.5795637659,16.53648,4.82314,17.2255,98.61,13.4,99.5162906262,138.0,98.09648,10.95314,98.7060822049,16.53648,4.82314,17.2255,81.56,6.13,81.7900391246,136.04,16.53648,4.82314,17.2255,16.53648,4.82314,17.2255,0.0,0.0,0.0,137.62
2020-09-04 09:30:00,87.03704,15.34997,88.3802461581,22.45704,6.54997,23.39275,64.58,8.8,65.1768087589,0.0,110.96704,18.56997,112.5101228875,22.45704,6.54997,23.39275,88.51,12.02,89.3224523846,138.47,94.67704,14.12997,95.7256389655,22.45704,6.54997,23.39275,72.22,7.58,72.6166978043,136.45,22.45704,6.54997,23.39275,22.45704,6.54997,23.39275,0.0,0.0,0.0,138.11
2020-09-04 10:00:00,87.85848,10.42539,88.4748623314,20.89848,6.09539,21.76925,66.96,4.33,67.0998546943,0.0,110.18848,13.28539,110.9864978822,20.89848,6.09539,21.76925,89.29,7.19,89.5790165161,138.17,95.03848,10.10539,95.5742203095,20.89848,6.09539,21.76925,74.14,4.01,74.2483649652,137.15,20.89848,6.09539,21.76925,20.89848,6.09539,21.76925,0.0,0.0,0.0,137.8
2020-09-04 10:30:00,84.9992,10.6381,85.6623206098,26.1192,7.6181,27.2075,58.88,3.02,58.9573981787,0.0,103.6792,12.3181,104.4083909475,26.1192,7.6181,27.2075,77.56,4.7,77.70227538500001,139.89,90.7592,8.4681,91.1533932569,26.1192,7.6181,27.2075,64.64,0.85,64.6455884032,139.61,26.1192,7.6181,27.2075,26.1192,7.6181,27.2075,0.0,0.0,0.0,139.49
2020-09-04 11:00:00,86.39896,8.60928,86.8268391179,24.88896,7.25928,25.926,61.51,1.35,61.5248128807,0.0,105.43896,9.13928,105.8343078817,24.88896,7.25928,25.926,80.55,1.88,80.5719361813,138.55,92.44896,9.60928,92.947019679,24.88896,7.25928,25.926,67.56,2.35,67.6008587224,138.31,24.88896,7.25928,25.926,24.88896,7.25928,25.926,0.0,0.0,0.0,138.1
2020-09-04 11:30:00,88.78,7.275,89.0775730754,21.24,6.195,22.125,67.54,1.08,67.5486343311,0.0,108.88,6.905,109.0987324628,21.24,6.195,22.125,87.64,0.71,87.6428759227,138.72,95.42,9.795,95.921417968,21.24,6.195,22.125,74.18,3.6,74.2673037076,138.54,21.24,6.195,22.125,21.24,6.195,22.125,0.0,0.0,0.0,138.26
2020-09-04 12:00:00,91.54288,6.74334,91.7909119306,16.74288,4.8833400000000005,17.4405,74.8,1.8599999999999999,74.8231220947,0.0,113.35288,5.44334,113.483502566,16.74288,4.8833400000000005,17.4405,96.61,0.56,96.6116230068,138.54,98.90288,9.25334,99.3348074617,16.74288,4.8833400000000005,17.4405,82.16,4.37,82.2761356652,138.41,16.74288,4.8833400000000005,17.4405,16.74288,4.8833400000000005,17.4405,0.0,0.0,0.0,138.12
2020-09-04 12:30:00,94.23176,6.05843,94.4263160711,15.01176,4.37843,15.63725,79.22,1.6800000000000002,79.237811681,0.0,117.08176,4.66843,117.1747957684,15.01176,4.37843,15.63725,102.07,0.29,102.0704119713,138.32,102.02176,8.53843,102.3784366962,15.01176,4.37843,15.63725,87.01,4.16,87.1093892758,138.21,15.01176,4.37843,15.63725,15.01176,4.37843,15.63725,0.0,0.0,0.0,137.92
2020-09-04 13:00:00,93.99048,5.55389,94.1544264746,12.87048,3.75389,13.40675,81.12,1.8,81.1399679566,0.0,117.35048,4.54389,117.438418299,12.87048,3.75389,13.40675,104.48,0.79,104.4829866533,138.92,101.98048,8.05389,102.2980129092,12.87048,3.75389,13.40675,89.11,4.3,89.2136878511,138.84,12.87048,3.75389,13.40675,12.87048,3.75389,13.40675,0.0,0.0,0.0,138.51
2020-09-04 13:30:00,90.64096,4.92278,90.7745415447,14.82096,4.32278,15.4385,75.82,0.6000000000000001,75.8223740066,0.0,112.73096,4.7527800000000004,112.831105021,14.82096,4.32278,15.4385,97.91,0.43,97.9109442299,139.36,98.09096,6.7527800000000004,98.323122771,14.82096,4.32278,15.4385,83.27,2.43,83.3054488014,139.35,14.82096,4.32278,15.4385,14.82096,4.32278,15.4385,0.0,0.0,0.0,138.95
2020-09-04 14:00:00,87.18168,5.56299,87.3589845715,15.78168,4.60299,16.43925,71.4,0.96,71.4064534899,0.0,109.25168,6.84299,109.4657759072,15.78168,4.60299,16.43925,93.47,2.24,93.4968368449,138.39,94.99168,7.70299,95.303490619,15.78168,4.60299,16.43925,79.21,3.1,79.2706383221,138.07,15.78168,4.60299,16.43925,15.78168,4.60299,16.43925,0.0,0.0,0.0,138.0
2020-09-04 14:30:00,84.9132,5.15635,85.0696154897,16.5132,4.81635,17.20125,68.4,0.34,68.400845024,0.0,106.5732,7.61635,106.8450080517,16.5132,4.81635,17.20125,90.06,2.8,90.1035160246,136.39,93.0532,6.89635,93.3084008735,16.5132,4.81635,17.20125,76.54,2.08,76.5682571305,136.08,16.5132,4.81635,17.20125,16.5132,4.81635,17.20125,0.0,0.0,0.0,135.99
2020-09-04 15:00:00,82.74328,6.62804,83.0083206637,17.27328,5.03804,17.993,65.47,1.5899999999999999,65.4893044703,0.0,103.40328,8.81804,103.7785919359,17.27328,5.03804,17.993,86.13,3.7800000000000002,86.2129068063,136.64,90.50328,5.44804,90.6671099716,17.27328,5.03804,17.993,73.23,0.41000000000000003,73.2311477447,136.36,17.27328,5.03804,17.993,17.27328,5.03804,17.993,0.0,0.0,0.0,136.25
2020-09-04 15:30:00,82.88536,6.83198,83.1664526901,16.15536,4.7119800000000005,16.8285,66.73,2.12,66.7636675146,0.0,103.94536,9.93198,104.4187822772,16.15536,4.7119800000000005,16.8285,87.79,5.22,87.9450538689,136.98,90.79536,5.49198,90.9613062893,16.15536,4.7119800000000005,16.8285,74.64,0.78,74.6440754514,136.6,16.15536,4.7119800000000005,16.8285,16.15536,4.7119800000000005,16.8285,0.0,0.0,0.0,136.57
2020-09-04 16:00:00,84.13192,8.57056,84.5673368482,17.76192,5.18056,18.502,66.37,3.39,66.45651962,0.0,105.50192,11.76056,106.1553856156,17.76192,5.18056,18.502,87.74,6.58,87.9863853105,137.47,92.00192,6.72056,92.2470552939,17.76192,5.18056,18.502,74.24,1.54,74.2559708037,137.09,17.76192,5.18056,18.502,17.76192,5.18056,18.502,0.0,0.0,0.0,137.06
2020-09-04 16:30:00,81.646,12.55925,82.6063198343,24.066,7.01925,25.06875,57.58,5.54,57.845898731,0.0,101.176,15.14925,102.3038745677,24.066,7.01925,25.06875,77.11,8.13,77.5374038771,138.54,88.466,10.87925,89.1324365008,24.066,7.01925,25.06875,64.4,3.86,64.5155764138,138.19,24.066,7.01925,25.06875,24.066,7.01925,25.06875,0.0,0.0,0.0,138.14
2020-09-04 17:00:00,84.35736,12.27173,85.2452904468,21.53736,6.28173,22.43475,62.82,5.99,63.1049324538,0.0,105.14736,14.21173,106.1034428497,21.53736,6.28173,22.43475,83.61,7.93,83.9852189376,137.79,91.80736,10.68173,92.4266774582,21.53736,6.28173,22.43475,70.27,4.4,70.4076196161,137.52,21.53736,6.28173,22.43475,21.53736,6.28173,22.43475,0.0,0.0,0.0,137.39
2020-09-04 17:30:00,83.85616,15.122630000000001,85.2088581549,24.38616,7.11263,25.40225,59.47,8.01,60.0070079241,0.0,104.13616,17.62263,105.6167453942,24.38616,7.11263,25.40225,79.75,10.51,80.4395586761,139.13,90.88616,13.73263,91.9177850378,24.38616,7.11263,25.40225,66.5,6.62,66.8286944358,138.78,24.38616,7.11263,25.40225,24.38616,7.11263,25.40225,0.0,0.0,0.0,138.74
2020-09-04 18:00:00,83.15176,16.22218,84.7193857098,23.32176,6.80218,24.2935,59.83,9.42,60.567031461,0.0,103.33176,19.01218,105.0662439276,23.32176,6.80218,24.2935,80.01,12.21,80.9362971725,139.19,90.23176,14.99218,91.468770484,23.32176,6.80218,24.2935,66.91,8.19,67.4093776859,138.81,23.32176,6.80218,24.2935,23.32176,6.80218,24.2935,0.0,0.0,0.0,138.81
2020-09-04 18:30:00,82.87792,15.74356,84.3599982515,21.33792,6.22356,22.227,61.54,9.52,62.2720001285,0.0,103.31792,19.41356,105.1260144065,21.33792,6.22356,22.227,81.98,13.19,83.034309174,139.22,90.15792,14.553560000000001,91.3250055976,21.33792,6.22356,22.227,68.82,8.33,69.3223001638,138.76,21.33792,6.22356,22.227,21.33792,6.22356,22.227,0.0,0.0,0.0,138.81
2020-09-04 19:00:00,84.01928,12.87604,85.0001871633,17.36928,5.06604,18.093,66.65,7.8100000000000005,67.1060250648,0.0,105.44928,17.18604,106.8405850948,17.36928,5.06604,18.093,88.08,12.12,88.9099589472,138.69,91.91928,11.49604,92.6353764574,17.36928,5.06604,18.093,74.55,6.43,74.8267826383,138.18,17.36928,5.06604,18.093,17.36928,5.06604,18.093,0.0,0.0,0.0,138.27
2020-09-04 19:30:00,82.70448,13.23839,83.7573040508,14.15448,4.12839,14.744250000000001,68.55,9.11,69.1526904755,0.0,104.37448,16.99839,105.7495973414,14.15448,4.12839,14.744250000000001,90.22,12.87,91.1333380273,138.58,90.82448,12.03839,91.6188244907,14.15448,4.12839,14.744250000000001,76.67,7.91,77.0769550514,138.13,14.15448,4.12839,14.744250000000001,14.15448,4.12839,14.744250000000001,0.0,0.0,0.0,138.18
2020-09-04 20:00:00,81.58472,13.00971,82.6154894179,14.12472,4.11971,14.71325,67.46,8.89,68.0432487467,0.0,103.28472,20.61971,105.3228646874,14.12472,4.11971,14.71325,89.16,16.5,90.6738970156,139.68,89.56472,11.74971,90.3321357755,14.12472,4.11971,14.71325,75.44,7.63,75.824867293,138.82,14.12472,4.11971,14.71325,14.12472,4.11971,14.71325,0.0,0.0,0.0,139.28
2020-09-04 20:30:00,83.96656,13.30608,85.0143221063,14.38656,4.19608,14.986,69.58,9.11,70.1738448426,0.0,106.24656,20.92608,108.287729388,14.38656,4.19608,14.986,91.86,16.73,93.3710474398,140.21,92.19656,12.07608,92.9840705928,14.38656,4.19608,14.986,77.81,7.88,78.2079951156,139.35,14.38656,4.19608,14.986,14.38656,4.19608,14.986,0.0,0.0,0.0,139.8
2020-09-04 21:00:00,84.31552,10.73911,84.9966787378,8.46552,2.46911,8.81825,75.85,8.27,76.2995111387,0.0,107.73552,17.57911,109.1602829699,8.46552,2.46911,8.81825,99.27,15.11,100.4133706236,139.35,93.30552,9.44911,93.7827582355,8.46552,2.46911,8.81825,84.84,6.98,85.1266468269,138.6,8.46552,2.46911,8.81825,8.46552,2.46911,8.81825,0.0,0.0,0.0,138.96
2020-09-04 21:30:00,80.5116,11.58255,81.3404770029,7.0716,2.06255,7.36625,73.44,9.52,74.0544664419,0.0,102.7416,17.44255,104.211702419,7.0716,2.06255,7.36625,95.67,15.38,96.8983658273,138.09,89.2116,10.48255,89.8253495905,7.0716,2.06255,7.36625,82.14,8.42,82.5704305427,137.44,7.0716,2.06255,7.36625,7.0716,2.06255,7.36625,0.0,0.0,0.0,137.69
2020-09-04 22:00:00,76.96896,12.35928,77.9549395844,6.40896,1.86928,6.676,70.56,10.49,71.3355009795,0.0,98.36896,19.64928,100.3122449953,6.40896,1.86928,6.676,91.96,17.78,93.6630663602,138.57,85.30896,11.34928,86.0605880342,6.40896,1.86928,6.676,78.9,9.48,79.4674801413,137.74,6.40896,1.86928,6.676,6.40896,1.86928,6.676,0.0,0.0,0.0,138.17
2020-09-04 22:30:00,74.92664,12.49402,75.9611869144,4.91664,1.43402,5.1215,70.01,11.06,70.878231496,0.0,95.99664,19.49402,97.9559682054,4.91664,1.43402,5.1215,91.08,18.06,92.8532713479,138.81,83.20664,11.54402,84.0036269327,4.91664,1.43402,5.1215,78.29,10.11,78.9400798074,138.01,4.91664,1.43402,5.1215,4.91664,1.43402,5.1215,0.0,0.0,0.0,138.42
2020-09-04 23:00:00,70.92224,14.10732,72.3116906468,4.96224,1.44732,5.169,65.96,12.66,67.1639575963,0.0,90.72224,19.73732,92.8444216493,4.96224,1.44732,5.169,85.76,18.29,87.6886634634,139.25,78.70224,13.30732,79.8193419329,4.96224,1.44732,5.169,73.74,11.86,74.6876643094,138.57,4.96224,1.44732,5.169,4.96224,1.44732,5.169,0.0,0.0,0.0,138.87
2020-09-04 23:30:00,66.2836,14.02355,67.7508345599,4.9836,1.4535500000000001,5.19125,61.3,12.57,62.5755135816,0.0,84.9436,22.03355,87.7547292547,4.9836,1.4535500000000001,5.19125,79.96,20.58,82.5659615096,140.37,73.5036,13.15355,74.6712467457,4.9836,1.4535500000000001,5.19125,68.52,11.7,69.5117285068,139.45,4.9836,1.4535500000000001,5.19125,4.9836,1.4535500000000001,5.19125,0.0,0.0,0.0,139.96
2020-09-05 00:00:00,63.90816,2.35488,63.9515314469,4.74816,1.38488,4.946,59.16,0.97,59.1679516292,0.0,78.03816,48.94488,92.1170760196,4.74816,1.38488,4.946,73.29,47.56,87.3692033843,137.68,70.93816,2.67488,70.9885732157,4.74816,1.38488,4.946,66.19,1.29,66.2025694365,139.24,4.74816,1.38488,4.946,4.74816,1.38488,4.946,0.0,0.0,0.0,137.29
2020-09-05 00:30:00,61.69784,3.28062,61.7849975985,5.00784,1.46062,5.2165,56.69,1.82,56.719207505,0.0,75.09784,47.10062,88.6462293448,5.00784,1.46062,5.2165,70.09,45.64,83.6398093016,136.81,68.42784,1.70062,68.4489692797,5.00784,1.46062,5.2165,63.42,0.24,63.4204541138,138.61,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,136.42
2020-09-05 01:00:00,59.6916,3.8338,59.8145896333,4.6416,1.3538000000000001,4.835,55.05,2.48,55.1058336295,0.0,72.5516,47.8538,86.9121443585,4.6416,1.3538000000000001,4.835,67.91,46.5,82.3044233319,137.36,66.2216,1.7638,66.2450850781,4.6416,1.3538000000000001,4.835,61.58,0.41000000000000003,61.5813648761,139.16,4.6416,1.3538000000000001,4.835,4.6416,1.3538000000000001,4.835,0.0,0.0,0.0,136.99
2020-09-05 01:30:00,58.82504,3.6489700000000003,58.9381057811,3.6650400000000003,1.06897,3.81775,55.16,2.58,55.2203042368,0.0,71.72504,47.57897,86.0711319158,3.6650400000000003,1.06897,3.81775,68.06,46.51,82.4338747118,136.53,65.36504,1.57897,65.3841081645,3.6650400000000003,1.06897,3.81775,61.7,0.51,61.7021077436,138.29,3.6650400000000003,1.06897,3.81775,3.6650400000000003,1.06897,3.81775,0.0,0.0,0.0,136.17
2020-09-05 02:00:00,58.36856,3.40333,58.4676957949,3.50856,1.02333,3.65475,54.86,2.38,54.9116016885,0.0,71.15856,47.74333,85.6911093449,3.50856,1.02333,3.65475,67.65,46.72,82.2148459829,136.11,64.87856,1.3333300000000001,64.8922592962,3.50856,1.02333,3.65475,61.37,0.31,61.3707829508,137.79,3.50856,1.02333,3.65475,3.50856,1.02333,3.65475,0.0,0.0,0.0,135.73
2020-09-05 02:30:00,57.89736,3.39673,57.9969143116,3.17736,0.92673,3.30975,54.72,2.47,54.7757181605,0.0,70.58736,48.31673,85.5399426564,3.17736,0.92673,3.30975,67.41,47.39,82.4009720816,136.89,64.37736,1.33673,64.3912364197,3.17736,0.92673,3.30975,61.2,0.41000000000000003,61.2013733506,138.56,3.17736,0.92673,3.30975,3.17736,0.92673,3.30975,0.0,0.0,0.0,136.52
2020-09-05 03:00:00,57.47792,3.27606,57.5712068368,3.03792,0.8860600000000001,3.1645,54.44,2.39,54.4924370899,0.0,70.12792,48.98606,85.5427334018,3.03792,0.8860600000000001,3.1645,67.09,48.1,82.551063591,137.48,63.94792,1.22606,63.9596724151,3.03792,0.8860600000000001,3.1645,60.91,0.34,60.9109489337,139.1,3.03792,0.8860600000000001,3.1645,3.03792,0.8860600000000001,3.1645,0.0,0.0,0.0,137.11
2020-09-05 03:30:00,56.1588,4.16715,56.313195226,4.1388,1.20715,4.31125,52.02,2.96,52.1041457084,0.0,68.2688,50.03715,84.6424564481,4.1388,1.20715,4.31125,64.13,48.83,80.6041301671,136.82,62.3188,2.17715,62.356818517,4.1388,1.20715,4.31125,58.18,0.97,58.1880855502,138.35,4.1388,1.20715,4.31125,4.1388,1.20715,4.31125,0.0,0.0,0.0,136.44
2020-09-05 04:00:00,55.81568,4.15624,55.9702105124,4.85568,1.4162400000000002,5.058,50.96,2.74,51.033608534,0.0,67.82568,50.67624,84.6664288133,4.85568,1.4162400000000002,5.058,62.97,49.26,79.948536572,137.47,61.86568,2.11624,61.9018645406,4.85568,1.4162400000000002,5.058,57.01,0.7000000000000001,57.0142973297,138.99,4.85568,1.4162400000000002,5.058,4.85568,1.4162400000000002,5.058,0.0,0.0,0.0,137.03
2020-09-05 04:30:00,55.3716,4.5588,55.5589483702,4.7616,1.3888,4.96,50.61,3.17,50.7091806284,0.0,67.3416,50.2088,83.9988969451,4.7616,1.3888,4.96,62.58,48.82,79.3703269491,137.67,61.3716,2.5488,61.4245038075,4.7616,1.3888,4.96,56.61,1.16,56.6218835787,139.3,4.7616,1.3888,4.96,4.7616,1.3888,4.96,0.0,0.0,0.0,137.21
2020-09-05 05:00:00,55.09016,5.44088,55.3581873258,5.18016,1.51088,5.396,49.91,3.93,50.0644884124,0.0,66.82016,49.82088,83.3489883946,5.18016,1.51088,5.396,61.64,48.31,78.3156797838,136.66,61.01016,3.56088,61.1139876755,5.18016,1.51088,5.396,55.83,2.05,55.8676238979,138.34,5.18016,1.51088,5.396,5.18016,1.51088,5.396,0.0,0.0,0.0,136.21
2020-09-05 05:30:00,56.06912,5.31016,56.3200143537,5.34912,1.56016,5.572,50.72,3.75,50.8584398109,0.0,67.95912,49.54016,84.0991643478,5.34912,1.56016,5.572,62.61,47.98,78.8802415057,137.18,62.06912,3.39016,62.1616348112,5.34912,1.56016,5.572,56.72,1.83,56.7495136543,138.93,5.34912,1.56016,5.572,5.34912,1.56016,5.572,0.0,0.0,0.0,136.75
2020-09-05 06:00:00,57.24392,4.55656,57.4249825076,4.51392,1.31656,4.702,52.73,3.24,52.8294472808,0.0,69.52392,48.75656,84.916297583,4.51392,1.31656,4.702,65.01,47.44,80.4789022042,136.42,63.49392,2.59656,63.5469904936,4.51392,1.31656,4.702,58.98,1.28,58.993887819,138.13,4.51392,1.31656,4.702,4.51392,1.31656,4.702,0.0,0.0,0.0,135.98
2020-09-05 06:30:00,59.48336,3.49223,59.5857851107,5.01336,1.46223,5.22225,54.47,2.03,54.5078141187,0.0,72.46336,48.76223,87.342393012,5.01336,1.46223,5.22225,67.45,47.3,82.3819913573,137.53,65.95336,1.88223,65.9802128298,5.01336,1.46223,5.22225,60.94,0.42,60.9414473081,139.22,5.01336,1.46223,5.22225,5.01336,1.46223,5.22225,0.0,0.0,0.0,137.07
2020-09-05 07:00:00,61.21568,3.04999,61.2916137564,5.24568,1.5299900000000002,5.46425,55.97,1.52,55.9906358242,0.0,74.50568,46.75999,87.9635891552,5.24568,1.5299900000000002,5.46425,69.26,45.23,82.7206171399,136.36,67.86568,2.11999,67.8987840794,5.24568,1.5299900000000002,5.46425,62.62,0.59,62.6227794017,138.15,5.24568,1.5299900000000002,5.46425,5.24568,1.5299900000000002,5.46425,0.0,0.0,0.0,135.89
2020-09-05 07:30:00,66.19384,1.87487,66.2203865246,4.71384,1.37487,4.9102500000000004,61.48,0.5,61.4820331479,0.0,80.81384,45.56487,92.7741026023,4.71384,1.37487,4.9102500000000004,76.1,44.19,87.9998073862,136.33,73.51384,3.65487,73.6046380758,4.71384,1.37487,4.9102500000000004,68.8,2.2800000000000002,68.83776870290001,138.09,4.71384,1.37487,4.9102500000000004,4.71384,1.37487,4.9102500000000004,0.0,0.0,0.0,135.86
2020-09-05 08:00:00,70.15752,5.12761,70.3446515157,5.47752,1.59761,5.70575,64.68,3.5300000000000002,64.7762556806,0.0,86.65752,38.45761,94.8077715141,5.47752,1.59761,5.70575,81.18,36.86,89.1563346039,136.61,77.84752,6.77761,78.1420013019,5.47752,1.59761,5.70575,72.37,5.18,72.5551466128,137.84,5.47752,1.59761,5.70575,5.47752,1.59761,5.70575,0.0,0.0,0.0,136.14
2020-09-05 08:30:00,71.26768,12.80724,72.4093060939,9.24768,2.69724,9.633,62.02,10.11,62.8386226775,0.0,90.85768,18.58724,92.7394387831,9.24768,2.69724,9.633,81.61,15.89,83.142553485,139.92,78.59768,11.65724,79.457451166,9.24768,2.69724,9.633,69.35,8.96,69.9264191847,139.22,9.24768,2.69724,9.633,9.24768,2.69724,9.633,0.0,0.0,0.0,139.45
2020-09-05 09:00:00,72.42448,13.61214,73.6925753292,12.86448,3.75214,13.4005,59.56,9.86,60.3706319331,0.0,91.76448,18.97214,93.7051860136,12.86448,3.75214,13.4005,78.9,15.22,80.3545792099,139.15,79.47448,12.43214,80.440978837,12.86448,3.75214,13.4005,66.61,8.68,67.1731680063,138.5,12.86448,3.75214,13.4005,12.86448,3.75214,13.4005,0.0,0.0,0.0,138.68
2020-09-05 09:30:00,76.2632,12.2326,77.2380228709,11.8032,3.4426,12.295,64.46,8.79,65.0565577017,0.0,96.8732,16.2726,98.2304147858,11.8032,3.4426,12.295,85.07,12.83,86.0320510043,138.52,83.8932,10.9726,84.6077239796,11.8032,3.4426,12.295,72.09,7.53,72.4821978144,138.04,11.8032,3.4426,12.295,11.8032,3.4426,12.295,0.0,0.0,0.0,138.05
2020-09-05 10:00:00,80.646,9.85425,81.2458217945,8.826,2.57425,9.19375,71.82,7.28,72.1880239375,0.0,102.896,13.64425,103.7966876835,8.826,2.57425,9.19375,94.07,11.07,94.7191100043,138.57,89.176,8.46425,89.5767966834,8.826,2.57425,9.19375,80.35,5.89,80.5655919112,138.14,8.826,2.57425,9.19375,8.826,2.57425,9.19375,0.0,0.0,0.0,138.11
2020-09-05 10:30:00,78.79088,11.53859,79.6312867557,12.20088,3.55859,12.70925,66.59,7.98,67.0664483926,0.0,99.99088,15.37859,101.1665810115,12.20088,3.55859,12.70925,87.79,11.82,88.5821454922,138.43,86.67088,10.19859,87.2688528512,12.20088,3.55859,12.70925,74.47,6.64,74.7654365332,137.97,12.20088,3.55859,12.70925,12.20088,3.55859,12.70925,0.0,0.0,0.0,137.95
2020-09-05 11:00:00,74.54304,14.87422,76.0125465502,17.84304,5.20422,18.5865,56.7,9.67,57.5186830517,0.0,93.79304,18.92422,95.6831252366,17.84304,5.20422,18.5865,75.95,13.72,77.1792776592,138.99,81.23304,13.65422,82.3725956338,17.84304,5.20422,18.5865,63.39,8.45,63.9507200898,138.48,17.84304,5.20422,18.5865,17.84304,5.20422,18.5865,0.0,0.0,0.0,138.53
2020-09-05 11:30:00,78.68464,11.97052,79.5899863111,12.58464,3.67052,13.109,66.1,8.3,66.6190663399,0.0,100.06464,17.46052,101.5765816367,12.58464,3.67052,13.109,87.48,13.79,88.5602309166,139.44,86.51464,10.63052,87.165307834,12.58464,3.67052,13.109,73.93,6.96,74.2568953027,138.8,12.58464,3.67052,13.109,12.58464,3.67052,13.109,0.0,0.0,0.0,138.95
2020-09-05 12:00:00,76.70728,13.11754,77.820798381,16.27728,4.74754,16.9555,60.43,8.37,61.0068996098,0.0,96.83728,20.37754,98.9580867552,16.27728,4.74754,16.9555,80.56,15.63,82.0622355289,139.77,83.85728,11.75754,84.6775245024,16.27728,4.74754,16.9555,67.58,7.01,67.9425970949,138.92,16.27728,4.74754,16.9555,16.27728,4.74754,16.9555,0.0,0.0,0.0,139.29
2020-09-05 12:30:00,71.14688,16.47159,73.0287053895,24.41688,7.12159,25.43425,46.73,9.35,47.656221,0.0,88.30688,22.02159,91.0112931534,24.41688,7.12159,25.43425,63.89,14.9,65.6044365878,139.71,76.65688,15.15159,78.1399253318,24.41688,7.12159,25.43425,52.24,8.03,52.8535571178,138.99,24.41688,7.12159,25.43425,24.41688,7.12159,25.43425,0.0,0.0,0.0,139.22
2020-09-05 13:00:00,70.7652,16.836100000000002,72.7404137619,23.0952,6.7361,24.0575,47.67,10.1,48.7282146195,0.0,87.7052,21.5461,90.3129920457,23.0952,6.7361,24.0575,64.61,14.81,66.2856560652,139.53,76.3852,15.6161,77.9651291171,23.0952,6.7361,24.0575,53.29,8.88,54.0247952333,138.9,23.0952,6.7361,24.0575,23.0952,6.7361,24.0575,0.0,0.0,0.0,139.06
2020-09-05 13:30:00,71.19304,14.60797,72.6762803944,17.75304,5.17797,18.49275,53.44,9.43,54.2656290851,0.0,89.24304,19.55797,91.3610112628,17.75304,5.17797,18.49275,71.49,14.38,72.9219068593,139.15,77.48304,13.33797,78.6226616909,17.75304,5.17797,18.49275,59.73,8.16,60.28481152,138.52,17.75304,5.17797,18.49275,17.75304,5.17797,18.49275,0.0,0.0,0.0,138.67
2020-09-05 14:00:00,70.11312,14.44341,71.5853454875,18.18312,5.30341,18.94075,51.93,9.14,52.7282135104,0.0,87.96312,20.64341,90.3529792346,18.18312,5.30341,18.94075,69.78,15.34,71.4462315311,139.99,76.24312,13.11341,77.3626193272,18.18312,5.30341,18.94075,58.06,7.8100000000000005,58.5829301077,139.21,18.18312,5.30341,18.94075,18.18312,5.30341,18.94075,0.0,0.0,0.0,139.5
2020-09-05 14:30:00,68.39536,7.98073,68.8594025596,21.22536,6.19073,22.10975,47.17,1.79,47.2039511058,0.0,81.75536,44.80073,93.2257705641,21.22536,6.19073,22.10975,60.53,38.61,71.795633572,137.69,74.00536,10.26073,74.7132912464,21.22536,6.19073,22.10975,52.78,4.07,52.9366914342,139.59,21.22536,6.19073,22.10975,21.22536,6.19073,22.10975,0.0,0.0,0.0,137.23
2020-09-05 15:00:00,69.01608,9.58469,69.6784441629,17.53608,5.11469,18.266750000000002,51.48,4.47,51.6737002739,0.0,84.09608,37.89469,92.2396780218,17.53608,5.11469,18.266750000000002,66.56,32.78,74.1940833221,137.54,75.13608,11.40469,75.9966938213,17.53608,5.11469,18.266750000000002,57.6,6.29,57.942420557,138.88,17.53608,5.11469,18.266750000000002,17.53608,5.11469,18.266750000000002,0.0,0.0,0.0,137.07
2020-09-05 15:30:00,71.3092,8.48185,71.8118638114,13.0692,3.81185,13.61375,58.24,4.67,58.4269330018,0.0,87.7492,37.48185,95.419134245,13.0692,3.81185,13.61375,74.68,33.67,81.9192974823,137.78,78.2292,10.15185,78.8851557079,13.0692,3.81185,13.61375,65.16,6.34,65.4677111254,138.7,13.0692,3.81185,13.61375,13.0692,3.81185,13.61375,0.0,0.0,0.0,137.3
2020-09-05 16:00:00,71.74064,5.9697700000000005,71.9885934122,14.09064,4.10977,14.67775,57.65,1.8599999999999999,57.6799973994,0.0,87.00064,45.34977,98.1107180662,14.09064,4.10977,14.67775,72.91,41.24,83.7651819075,137.61,78.61064,8.55977,79.0752956597,14.09064,4.10977,14.67775,64.52,4.45,64.6732780985,139.62,14.09064,4.10977,14.67775,14.09064,4.10977,14.67775,0.0,0.0,0.0,137.15
2020-09-05 16:30:00,74.68792,4.67856,74.8343124349,11.37792,3.31856,11.852,63.31,1.3599999999999999,63.3246058022,0.0,91.19792,44.80856,101.6113559677,11.37792,3.31856,11.852,79.82,41.49,89.9591712945,137.26,82.22792,7.16856,82.5398030044,11.37792,3.31856,11.852,70.85,3.85,70.954527692,139.29,11.37792,3.31856,11.852,11.37792,3.31856,11.852,0.0,0.0,0.0,136.78
2020-09-05 17:00:00,76.24856,5.04583,76.4153342102,12.80856,3.73583,13.34225,63.44,1.31,63.4535239368,0.0,92.96856,44.94583,103.2631627584,12.80856,3.73583,13.34225,80.16,41.21,90.1326228399,136.81,83.82856,7.51583,84.1648095837,12.80856,3.73583,13.34225,71.02,3.7800000000000002,71.1205230577,138.85,12.80856,3.73583,13.34225,12.80856,3.73583,13.34225,0.0,0.0,0.0,136.32
2020-09-05 17:30:00,77.86328,5.07304,78.0283673237,15.47328,4.51304,16.118,62.39,0.56,62.3925131727,0.0,94.40328,47.05304,105.4797034884,15.47328,4.51304,16.118,78.93,42.54,89.6637970421,137.55,85.29328,7.47304,85.6200323522,15.47328,4.51304,16.118,69.82,2.96,69.8827160319,139.58,15.47328,4.51304,16.118,15.47328,4.51304,16.118,0.0,0.0,0.0,137.05
2020-09-05 18:00:00,79.76176,4.39718,79.8828739484,11.44176,3.33718,11.9185,68.32,1.06,68.3282225731,0.0,97.30176,43.84718,106.7249159899,11.44176,3.33718,11.9185,85.86,40.51,94.936819517,136.39,87.92176,6.68718,88.1757010624,11.44176,3.33718,11.9185,76.48,3.35,76.5533336962,138.53,11.44176,3.33718,11.9185,11.44176,3.33718,11.9185,0.0,0.0,0.0,135.93
2020-09-05 18:30:00,79.84544,4.61742,79.9788400532,10.34544,3.01742,10.7765,69.5,1.6,69.5184148266,0.0,97.78544,43.47742,107.0153181832,10.34544,3.01742,10.7765,87.44,40.46,96.3471078964,136.39,88.14544,6.99742,88.4227486536,10.34544,3.01742,10.7765,77.8,3.98,77.9017355391,138.48,10.34544,3.01742,10.7765,10.34544,3.01742,10.7765,0.0,0.0,0.0,135.93
2020-09-05 19:00:00,76.06392,5.80656,76.2852283525,11.47392,3.34656,11.952,64.59,2.46,64.6368292849,0.0,93.70392,41.76656,102.5907898283,11.47392,3.34656,11.952,82.23,38.42,90.762708752,136.76,83.75392,7.26656,84.0685554152,11.47392,3.34656,11.952,72.28,3.92,72.386219683,138.23,11.47392,3.34656,11.952,11.47392,3.34656,11.952,0.0,0.0,0.0,136.28
2020-09-05 19:30:00,77.78864,16.39627,79.4978627572,12.87864,3.75627,13.41525,64.91,12.64,66.1292499579,0.0,99.03864,21.99627,101.4519004601,12.87864,3.75627,13.41525,86.16,18.24,88.0695361632,139.44,85.46864,15.55627,86.8728148488,12.87864,3.75627,13.41525,72.59,11.8,73.5428317377,138.79,12.87864,3.75627,13.41525,12.87864,3.75627,13.41525,0.0,0.0,0.0,139.0
2020-09-05 20:00:00,79.73248,13.58989,80.8823434203,8.98248,2.61989,9.35675,70.75,10.97,71.5954146576,0.0,102.10248,18.90989,103.8388191476,8.98248,2.61989,9.35675,93.12,16.29,94.5341128905,139.78,88.11248,12.58989,89.0073843114,8.98248,2.61989,9.35675,79.13,9.97,79.7556129686,139.18,8.98248,2.61989,9.35675,8.98248,2.61989,9.35675,0.0,0.0,0.0,139.36
2020-09-05 20:30:00,80.19864,14.42877,81.4862642509,10.17864,2.96877,10.60275,70.02,11.46,70.9516173177,0.0,102.49864,21.16877,104.6617791993,10.17864,2.96877,10.60275,92.32,18.2,94.0968777378,139.78,88.49864,13.48877,89.5207026221,10.17864,2.96877,10.60275,78.32,10.52,79.0233686956,139.04,10.17864,2.96877,10.60275,10.17864,2.96877,10.60275,0.0,0.0,0.0,139.41
2020-09-05 21:00:00,78.92368,13.60524,80.0877632363,7.18368,2.09524,7.483,71.74,11.51,72.6574683016,0.0,101.32368,20.25524,103.3284224026,7.18368,2.09524,7.483,94.14,18.16,95.8755714455,139.58,87.42368,12.67524,88.3377695768,7.18368,2.09524,7.483,80.24,10.58,80.9345043847,138.85,7.18368,2.09524,7.483,7.18368,2.09524,7.483,0.0,0.0,0.0,139.19
2020-09-05 21:30:00,76.02448,12.69464,77.077074698,8.96448,2.61464,9.338,67.06,10.08,67.8133467689,0.0,96.38448,27.37464,100.1965014359,8.96448,2.61464,9.338,87.42,24.76,90.8587585211,139.26,83.98448,12.23464,84.8709567331,8.96448,2.61464,9.338,75.02,9.62,75.6342832319,139.05,8.96448,2.61464,9.338,8.96448,2.61464,9.338,0.0,0.0,0.0,138.87
2020-09-05 22:00:00,74.6112,2.30285,74.646729892,4.5012,1.31285,4.68875,70.11,0.99,70.116989382,0.0,91.8012,44.10285,101.8455777124,4.5012,1.31285,4.68875,87.3,42.79,97.2228064808,136.24,82.9712,2.44285,83.0071535807,4.5012,1.31285,4.68875,78.47,1.13,78.4781358086,138.32,4.5012,1.31285,4.68875,4.5012,1.31285,4.68875,0.0,0.0,0.0,135.87
2020-09-05 22:30:00,70.5952,14.31485,72.0319178806,3.4452,1.00485,3.58875,67.15,13.31,68.4563992626,0.0,90.9652,22.17485,93.6290103737,3.4452,1.00485,3.58875,87.52,21.17,90.0439853627,139.7,78.5452,13.58485,79.7113328992,3.4452,1.00485,3.58875,75.1,12.58,76.1463485664,139.13,3.4452,1.00485,3.58875,3.4452,1.00485,3.58875,0.0,0.0,0.0,139.31
2020-09-05 23:00:00,67.9788,5.42715,68.195096646,3.1788,0.92715,3.3112500000000002,64.8,4.5,64.9560620728,0.0,84.1488,43.21715,94.5977938197,3.1788,0.92715,3.3112500000000002,80.97,42.29,91.3487000455,137.23,75.6888,3.7971500000000002,75.7839877122,3.1788,0.92715,3.3112500000000002,72.51,2.87,72.5667761445,138.84,3.1788,0.92715,3.3112500000000002,3.1788,0.92715,3.3112500000000002,0.0,0.0,0.0,136.88
2020-09-05 23:30:00,64.45248,3.49989,64.5474353337,2.74248,0.7998900000000001,2.85675,61.71,2.7,61.7690383607,0.0,79.39248,47.56989,92.5530135391,2.74248,0.7998900000000001,2.85675,76.65,46.77,89.7922903149,137.28,71.80248,1.48989,71.8179358264,2.74248,0.7998900000000001,2.85675,69.06,0.6900000000000001,69.0634469166,139.13,2.74248,0.7998900000000001,2.85675,2.74248,0.7998900000000001,2.85675,0.0,0.0,0.0,136.9
2020-09-06 00:00:00,61.07344,3.92892,61.1996853407,3.01344,0.87892,3.1390000000000002,58.06,3.05,58.1400558995,0.0,74.97344,49.27892,89.7186082248,3.01344,0.87892,3.1390000000000002,71.96,48.4,86.7225553129,137.83,67.97344,1.93892,68.0010879045,3.01344,0.87892,3.1390000000000002,64.96,1.06,64.9686478234,139.55,3.01344,0.87892,3.1390000000000002,3.01344,0.87892,3.1390000000000002,0.0,0.0,0.0,137.41
2020-09-06 00:30:00,57.87808,4.29444,58.0371808361,3.95808,1.1544400000000001,4.123,53.92,3.14,54.0113506589,0.0,72.36808,41.41444,83.3804224228,3.95808,1.1544400000000001,4.123,68.41,40.26,79.3775516125,137.46,64.26808,12.53444,65.4789912338,3.95808,1.1544400000000001,4.123,60.31,11.38,61.3742657797,138.1,3.95808,1.1544400000000001,4.123,3.95808,1.1544400000000001,4.123,0.0,0.0,0.0,137.05
2020-09-06 01:00:00,55.19528,4.33654,55.3653728738,4.6852800000000006,1.36654,4.8805,50.51,2.9699999999999998,50.5972430079,0.0,70.39528,29.90654,76.4846166301,4.6852800000000006,1.36654,4.8805,65.71,28.54,71.6403217469,136.45,61.09528,25.79654,66.3181326203,4.6852800000000006,1.36654,4.8805,56.41,24.43,61.472863932,135.83,4.6852800000000006,1.36654,4.8805,4.6852800000000006,1.36654,4.8805,0.0,0.0,0.0,136.04
2020-09-06 01:30:00,54.15208,4.44769,54.3344247661,5.51208,1.60769,5.74175,48.64,2.84,48.7228406397,0.0,68.93208,29.98769,75.1724231661,5.51208,1.60769,5.74175,63.42,28.38,69.4803626934,136.09,59.83208,25.79769,65.1567234172,5.51208,1.60769,5.74175,54.32,24.19,59.4627488433,135.45,5.51208,1.60769,5.74175,5.51208,1.60769,5.74175,0.0,0.0,0.0,135.62
2020-09-06 02:00:00,54.07752,4.24886,54.2441792329,5.44752,1.58886,5.6745,48.63,2.66,48.7026949973,0.0,68.82752,29.98886,75.0770220071,5.44752,1.58886,5.6745,63.38,28.4,69.452029488,136.13,59.76752,25.56886,65.0070999865,5.44752,1.58886,5.6745,54.32,23.98,59.3776287839,135.47,5.44752,1.58886,5.6745,5.44752,1.58886,5.6745,0.0,0.0,0.0,135.66
2020-09-06 02:30:00,53.6168,4.0499,53.7695353546,4.4568,1.2999,4.6425,49.16,2.75,49.2368571296,0.0,68.5068,30.6299,75.0424707766,4.4568,1.2999,4.6425,64.05,29.33,70.4460886068,136.7,59.3368,25.509900000000002,64.5880084246,4.4568,1.2999,4.6425,54.88,24.21,59.9828183733,135.97,4.4568,1.2999,4.6425,4.4568,1.2999,4.6425,0.0,0.0,0.0,136.24
2020-09-06 03:00:00,52.58528,4.09654,52.7446045833,4.6852800000000006,1.36654,4.8805,47.9,2.73,47.9777333771,0.0,67.21528,31.50654,74.2331188099,4.6852800000000006,1.36654,4.8805,62.53,30.14,69.4148435135,137.21,58.16528,25.67654,63.5805355738,4.6852800000000006,1.36654,4.8805,53.48,24.31,58.7459487965,136.4,4.6852800000000006,1.36654,4.8805,4.6852800000000006,1.36654,4.8805,0.0,0.0,0.0,136.76
2020-09-06 03:30:00,51.73192,4.81931,51.9559168504,5.55192,1.61931,5.78325,46.18,3.2,46.2907377345,0.0,65.83192,30.92931,72.735575257,5.55192,1.61931,5.78325,60.28,29.31,67.0280128006,136.89,57.11192,26.41931,62.9265551811,5.55192,1.61931,5.78325,51.56,24.8,57.2142779383,136.2,5.55192,1.61931,5.78325,5.55192,1.61931,5.78325,0.0,0.0,0.0,136.42
2020-09-06 04:00:00,51.19904,4.31222,51.3803166422,5.45904,1.5922200000000002,5.6865,45.74,2.7199999999999998,45.8208031357,0.0,65.26904,32.00222,72.6924319819,5.45904,1.5922200000000002,5.6865,59.81,30.41,67.0969760869,136.89,56.51904,25.76222,62.1135561842,5.45904,1.5922200000000002,5.6865,51.06,24.17,56.4917029306,136.0,5.45904,1.5922200000000002,5.6865,5.45904,1.5922200000000002,5.6865,0.0,0.0,0.0,136.42
2020-09-06 04:30:00,51.03424,4.84707,51.2639028944,5.30424,1.5470700000000002,5.52525,45.73,3.3,45.8489138366,0.0,64.96424,31.15707,72.049396179,5.30424,1.5470700000000002,5.52525,59.66,29.61,66.6038114525,136.81,56.34424,26.40707,62.2254507992,5.30424,1.5470700000000002,5.52525,51.04,24.86,56.7723629947,136.1,5.30424,1.5470700000000002,5.52525,5.30424,1.5470700000000002,5.52525,0.0,0.0,0.0,136.38
2020-09-06 05:00:00,50.91072,5.03271,51.1588661022,5.22072,1.52271,5.43825,45.69,3.51,45.8246243847,0.0,64.88072,31.63271,72.1812729845,5.22072,1.52271,5.43825,59.66,30.11,66.8275968444,137.17,56.21072,26.70271,62.2308586174,5.22072,1.52271,5.43825,50.99,25.18,56.8683787355,136.44,5.22072,1.52271,5.43825,5.22072,1.52271,5.43825,0.0,0.0,0.0,136.72
2020-09-06 05:30:00,51.25432,5.17001,51.5144088781,5.07432,1.48001,5.28575,46.18,3.69,46.3271896406,0.0,65.24432,30.76001,72.1318203532,5.07432,1.48001,5.28575,60.17,29.28,66.915971935,137.0,56.62432,26.88001,62.6805277025,5.07432,1.48001,5.28575,51.55,25.4,57.4679258369,136.38,5.07432,1.48001,5.28575,5.07432,1.48001,5.28575,0.0,0.0,0.0,136.56
2020-09-06 06:00:00,52.088,5.04775,52.3320124213,4.998,1.45775,5.20625,47.09,3.59,47.2266471391,0.0,66.288,30.36775,72.9129562154,4.998,1.45775,5.20625,61.29,28.91,67.7661582208,136.95,57.568,26.73775,63.4742617055,4.998,1.45775,5.20625,52.57,25.28,58.3325235182,136.38,4.998,1.45775,5.20625,4.998,1.45775,5.20625,0.0,0.0,0.0,136.49
2020-09-06 06:30:00,53.46592,4.04506,53.618719789400004,4.64592,1.35506,4.8395,48.82,2.69,48.8940538307,0.0,68.23592,29.99506,74.53753687,4.64592,1.35506,4.8395,63.59,28.64,69.7419364515,136.43,59.16592,25.47506,64.4172707544,4.64592,1.35506,4.8395,54.52,24.12,59.6171518944,135.75,4.64592,1.35506,4.8395,4.64592,1.35506,4.8395,0.0,0.0,0.0,135.96
2020-09-06 07:00:00,55.36872,3.40671,55.4734245154,4.54872,1.32671,4.73825,50.82,2.08,50.8625481076,0.0,70.62872,29.17671,76.4179069019,4.54872,1.32671,4.73825,66.08,27.85,71.709057308,136.75,61.31872,24.86671,66.1690160775,4.54872,1.32671,4.73825,56.77,23.54,61.4570134322,136.11,4.54872,1.32671,4.73825,4.54872,1.32671,4.73825,0.0,0.0,0.0,136.29
2020-09-06 07:30:00,58.5784,3.0412,58.657291482,4.5984,1.3412,4.79,53.98,1.7000000000000002,54.0067625395,0.0,74.7884,27.7012,79.7537538678,4.5984,1.3412,4.79,70.19,26.36,74.9765676728,136.54,64.9184,24.4612,69.3739790123,4.5984,1.3412,4.79,60.32,23.12,64.5990464326,136.04,4.5984,1.3412,4.79,4.5984,1.3412,4.79,0.0,0.0,0.0,136.07
2020-09-06 08:00:00,62.76304,8.38672,63.3208990966,5.06304,1.47672,5.274,57.7,6.91,58.1122887176,0.0,77.45304,42.37672,88.2879369065,5.06304,1.47672,5.274,72.39,40.9,83.1451868721,137.08,69.10304,14.446720000000001,70.5970102483,5.06304,1.47672,5.274,64.04,12.97,65.340205846,138.07,5.06304,1.47672,5.274,5.06304,1.47672,5.274,0.0,0.0,0.0,136.62
2020-09-06 08:30:00,67.34504,10.13147,68.1028714296,5.76504,1.68147,6.00525,61.58,8.45,62.1570502839,0.0,82.81504,42.69147,93.1713070691,5.76504,1.68147,6.00525,77.05,41.01,87.2841486182,136.9,74.05504,12.80147,75.1533537745,5.76504,1.68147,6.00525,68.29,11.12,69.189439223,138.15,5.76504,1.68147,6.00525,5.76504,1.68147,6.00525,0.0,0.0,0.0,136.44
2020-09-06 09:00:00,68.61464,12.10427,69.6741140924,9.85464,2.87427,10.26525,58.76,9.23,59.4805052097,0.0,83.69464,42.51427,93.8736167321,9.85464,2.87427,10.26525,73.84,39.64,83.8073696043,136.73,75.01464,13.10427,76.150627749,9.85464,2.87427,10.26525,65.16,10.23,65.9581571908,138.04,9.85464,2.87427,10.26525,9.85464,2.87427,10.26525,0.0,0.0,0.0,136.26
2020-09-06 09:30:00,69.31392,11.00406,70.1819694954,13.93392,4.06406,14.5145,55.38,6.94,55.8131525718,0.0,86.81392,22.31406,89.63578515,13.93392,4.06406,14.5145,72.88,18.25,75.1302662048,138.19,75.27392,23.60406,78.8879881899,13.93392,4.06406,14.5145,61.34,19.54,64.3770704521,137.68,13.93392,4.06406,14.5145,13.93392,4.06406,14.5145,0.0,0.0,0.0,137.74
2020-09-06 10:00:00,71.70536,10.02323,72.4025123346,14.68536,4.28323,15.29725,57.02,5.74,57.3081844068,0.0,89.05536,24.21323,92.2883397389,14.68536,4.28323,15.29725,74.37,19.93,76.9941673116,136.84,77.88536,20.57323,80.5567321517,14.68536,4.28323,15.29725,63.2,16.29,65.2656425694,136.82,14.68536,4.28323,15.29725,14.68536,4.28323,15.29725,0.0,0.0,0.0,136.38
2020-09-06 10:30:00,73.90616,11.63513,74.8164202302,14.72616,4.29513,15.33975,59.18,7.34,59.6334469908,0.0,91.46616,28.12513,95.6926400653,14.72616,4.29513,15.33975,76.74,23.83,80.3548162838,136.77,80.33616,18.03513,82.3356819226,14.72616,4.29513,15.33975,65.61,13.74,67.0332730814,137.06,14.72616,4.29513,15.33975,14.72616,4.29513,15.33975,0.0,0.0,0.0,136.31
2020-09-06 11:00:00,74.7532,11.5476,75.6398570596,14.3232,4.1776,14.92,60.43,7.37,60.8777611283,0.0,91.9332,29.7476,96.6262540307,14.3232,4.1776,14.92,77.61,25.57,81.7137503729,135.77,81.3432,16.0076,82.90331383,14.3232,4.1776,14.92,67.02,11.83,68.0560746738,136.46,14.3232,4.1776,14.92,14.3232,4.1776,14.92,0.0,0.0,0.0,135.31
2020-09-06 11:30:00,74.402,13.02725,75.5338787999,17.682,5.15725,18.41875,56.72,7.87,57.2633853348,0.0,90.752,28.85725,95.2295457385,17.682,5.15725,18.41875,73.07,23.7,76.8174127396,136.0,80.562,16.52725,82.2398068855,17.682,5.15725,18.41875,62.88,11.37,63.8996971824,136.86,17.682,5.15725,18.41875,17.682,5.15725,18.41875,0.0,0.0,0.0,135.53
2020-09-06 12:00:00,75.07472,13.60721,76.297901328,19.22472,5.60721,20.02575,55.85,8.0,56.4200540588,0.0,91.63472,31.25721,96.8190843092,19.22472,5.60721,20.02575,72.41,25.65,76.8188167053,137.17,81.14472,17.09721,82.9263539152,19.22472,5.60721,20.02575,61.92,11.49,62.9770315274,137.85,19.22472,5.60721,20.02575,19.22472,5.60721,20.02575,0.0,0.0,0.0,136.72
2020-09-06 12:30:00,75.3656,13.52205,76.5690505332,19.5156,5.69205,20.32875,55.85,7.83,56.3962002266,0.0,92.0756,32.32205,97.583969132,19.5156,5.69205,20.32875,72.56,26.63,77.2923702574,137.1,81.4256,17.35205,83.253960714,19.5156,5.69205,20.32875,61.91,11.66,62.9984420442,137.71,19.5156,5.69205,20.32875,19.5156,5.69205,20.32875,0.0,0.0,0.0,136.64
2020-09-06 13:00:00,74.51104,13.59572,75.7412614379,20.35104,5.93572,21.199,54.16,7.66,54.6990054754,0.0,90.74104,32.76572,96.4755344499,20.35104,5.93572,21.199,70.39,26.83,75.329947564,137.14,80.38104,17.79572,82.3273905927,20.35104,5.93572,21.199,60.03,11.86,61.1903628033,137.74,20.35104,5.93572,21.199,20.35104,5.93572,21.199,0.0,0.0,0.0,136.67
2020-09-06 13:30:00,69.53224,14.61482,71.0515683363,25.42224,7.41482,26.4815,44.11,7.2,44.6937590722,0.0,83.50224,34.81482,90.4693084789,25.42224,7.41482,26.4815,58.08,27.4,64.2187386983,137.19,74.25224,19.72482,76.8274929244,25.42224,7.41482,26.4815,48.83,12.31,50.3577700062,137.74,25.42224,7.41482,26.4815,25.42224,7.41482,26.4815,0.0,0.0,0.0,136.7
2020-09-06 14:00:00,67.64216,14.06938,69.089863678,26.43216,7.70938,27.5335,41.21,6.36,41.6978860375,0.0,80.90216,35.19938,88.2278632012,26.43216,7.70938,27.5335,54.47,27.49,61.0137771327,136.98,72.02216,20.88938,74.9903842359,26.43216,7.70938,27.5335,45.59,13.18,47.4569331078,137.59,26.43216,7.70938,27.5335,26.43216,7.70938,27.5335,0.0,0.0,0.0,136.51
2020-09-06 14:30:00,69.86904,13.15222,71.0961577123,21.05904,6.14222,21.9365,48.81,7.01,49.3108122018,0.0,84.73904,33.31222,91.0516825844,21.05904,6.14222,21.9365,63.68,27.17,69.2340328162,137.34,75.11904,18.78222,77.4315307782,21.05904,6.14222,21.9365,54.06,12.64,55.5180439137,137.97,21.05904,6.14222,21.9365,21.05904,6.14222,21.9365,0.0,0.0,0.0,136.89
2020-09-06 15:00:00,71.7912,12.42785,72.8589586328,16.3812,4.77785,17.06375,55.41,7.65,55.9355933195,0.0,87.8512,32.45785,93.6554609623,16.3812,4.77785,17.06375,71.47,27.68,76.6429598854,137.74,77.8012,16.82785,79.6002717148,16.3812,4.77785,17.06375,61.42,12.05,62.5908851192,138.29,16.3812,4.77785,17.06375,16.3812,4.77785,17.06375,0.0,0.0,0.0,137.31
2020-09-06 15:30:00,74.91704,10.80997,75.6929212923,11.41704,3.32997,11.89275,63.5,7.48,63.9390365896,0.0,92.82704,31.31997,97.968361607,11.41704,3.32997,11.89275,81.41,27.99,86.0873289166,137.79,81.84704,15.60997,83.32232066,11.41704,3.32997,11.89275,70.43,12.28,71.4925401703,138.36,11.41704,3.32997,11.89275,11.41704,3.32997,11.89275,0.0,0.0,0.0,137.42
2020-09-06 16:00:00,73.1868,10.70365,73.9653690423,16.8468,4.9136500000000005,17.54875,56.34,5.79,56.6367345457,0.0,89.6268,32.40365,95.3045634351,16.8468,4.9136500000000005,17.54875,72.78,27.49,77.7986407336,138.11,79.2768,19.20365,81.5695481878,16.8468,4.9136500000000005,17.54875,62.43,14.29,64.0445860319,138.9,16.8468,4.9136500000000005,17.54875,16.8468,4.9136500000000005,17.54875,0.0,0.0,0.0,137.73
2020-09-06 16:30:00,74.09736,11.10423,74.9247801656,18.11736,5.28423,18.87225,55.98,5.82,56.2817270524,0.0,90.68736,34.33423,96.969256022,18.11736,5.28423,18.87225,72.57,29.05,78.1684552745,138.28,80.15736,19.54423,82.5056318591,18.11736,5.28423,18.87225,62.04,14.26,63.6577505101,138.9,18.11736,5.28423,18.87225,18.11736,5.28423,18.87225,0.0,0.0,0.0,137.9
2020-09-06 17:00:00,76.49376,11.13443,77.2998761342,18.08376,5.27443,18.83725,58.41,5.86,58.703217118,0.0,93.83376,33.34443,99.5822550847,18.08376,5.27443,18.83725,75.75,28.07,80.7835837284,137.64,82.85376,19.384430000000002,85.0911374502,18.08376,5.27443,18.83725,64.77,14.11,66.2891016684,138.35,18.08376,5.27443,18.83725,18.08376,5.27443,18.83725,0.0,0.0,0.0,137.26
2020-09-06 17:30:00,78.34184,10.31637,79.0181712302,21.62184,6.30637,22.52275,56.72,4.01,56.8615731404,0.0,95.70184,36.53637,102.4389989807,21.62184,6.30637,22.52275,74.08,30.23,80.0106199201,138.14,84.48184,22.55637,87.4412438004,21.62184,6.30637,22.52275,62.86,16.25,64.9264360642,138.83,21.62184,6.30637,22.52275,21.62184,6.30637,22.52275,0.0,0.0,0.0,137.75
2020-09-06 18:00:00,78.2716,9.8888,78.8938003394,21.5616,6.2888,22.46,56.71,3.6,56.8241506756,0.0,95.5316,36.8688,102.3991943914,21.5616,6.2888,22.46,73.97,30.58,80.0418471801,138.32,84.4116,23.0888,87.5123471288,21.5616,6.2888,22.46,62.85,16.8,65.0566099639,139.03,21.5616,6.2888,22.46,21.5616,6.2888,22.46,0.0,0.0,0.0,137.94
2020-09-06 18:30:00,77.32336,9.19973,77.8687166567,21.63336,6.30973,22.53475,55.69,2.89,55.7649370124,0.0,94.26336,37.55973,101.4707561624,21.63336,6.30973,22.53475,72.63,31.25,79.067562249,137.92,83.34336,23.74973,86.6612100721,21.63336,6.30973,22.53475,61.71,17.44,64.1270434372,138.6,21.63336,6.30973,22.53475,21.63336,6.30973,22.53475,0.0,0.0,0.0,137.55
