Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-06 19:00:00,76.91696,8.98453,77.4399155149,19.38696,5.65453,20.19475,57.53,3.33,57.6262943456,0.0,94.12696,36.65453,101.0120743692,19.38696,5.65453,20.19475,74.74,31.0,80.9139518254,138.09,83.13696,22.66453,86.1709640085,19.38696,5.65453,20.19475,63.75,17.01,65.9803197931,138.76,19.38696,5.65453,20.19475,19.38696,5.65453,20.19475,0.0,0.0,0.0,137.71
2020-09-06 19:30:00,80.76432,8.83626,81.2462606884,8.76432,2.55626,9.1295,72.0,6.28,72.2733588537,0.0,100.70432,30.82626,105.3167525717,8.76432,2.55626,9.1295,91.94,28.27,96.1881307647,136.55,88.66432,15.89626,90.0780368517,8.76432,2.55626,9.1295,79.9,13.34,81.0059602745,137.19,8.76432,2.55626,9.1295,8.76432,2.55626,9.1295,0.0,0.0,0.0,136.16
2020-09-06 20:00:00,81.39512,7.66066,81.7548241479,6.58512,1.92066,6.8595,74.81,5.74,75.0298853791,0.0,105.21512,5.48066,105.3577672061,6.58512,1.92066,6.8595,98.63,3.56,98.6942272881,137.74,89.58512,27.22066,93.6293653522,6.58512,1.92066,6.8595,83.0,25.3,86.7703290301,136.4,6.58512,1.92066,6.8595,6.58512,1.92066,6.8595,0.0,0.0,0.0,137.33
2020-09-06 20:30:00,83.66136,7.18748,83.9695362962,5.75136,1.67748,5.991,77.91,5.51,78.104597816,0.0,108.84136,3.49748,108.8975390585,5.75136,1.67748,5.991,103.09,1.82,103.1060643221,138.49,92.18136,28.00748,96.34221332,5.75136,1.67748,5.991,86.43,26.33,90.3516120498,136.76,5.75136,1.67748,5.991,5.75136,1.67748,5.991,0.0,0.0,0.0,138.1
2020-09-06 21:00:00,79.8188,7.3734,80.158641836,6.8688,2.0034,7.155,72.95,5.37,73.1473813612,0.0,103.9288,7.8634,104.2258534578,6.8688,2.0034,7.155,97.06,5.86,97.2367379132,139.64,87.7688,28.3434,92.2318306064,6.8688,2.0034,7.155,80.9,26.34,85.0799952985,137.41,6.8688,2.0034,7.155,6.8688,2.0034,7.155,0.0,0.0,0.0,139.25
2020-09-06 21:30:00,75.27664,9.96902,75.9338784038,8.39664,2.44902,8.7465,66.88,7.52,67.3014472356,0.0,94.34664,31.30902,99.4059515957,8.39664,2.44902,8.7465,85.95,28.86,90.6658816755,137.44,82.57664,19.45902,84.8384048238,8.39664,2.44902,8.7465,74.18,17.01,76.1052724849,137.41,8.39664,2.44902,8.7465,8.39664,2.44902,8.7465,0.0,0.0,0.0,137.04
2020-09-06 22:00:00,72.70184,9.61262,73.3345757651,6.11184,1.78262,6.3665,66.59,7.83,67.048765835,0.0,91.92184,26.68262,95.7161787738,6.11184,1.78262,6.3665,85.81,24.9,89.3496843867,137.91,79.95184,21.48262,82.787678319,6.11184,1.78262,6.3665,73.84,19.7,76.4227426883,137.56,6.11184,1.78262,6.3665,6.11184,1.78262,6.3665,0.0,0.0,0.0,137.51
2020-09-06 22:30:00,70.18168,5.04799,70.3629903476,3.90168,1.13799,4.06425,66.28,3.91,66.3952294973,0.0,88.09168,32.42799,93.8707548743,3.90168,1.13799,4.06425,84.19,31.29,89.8165920084,136.68,77.42168,18.00799,79.4883905854,3.90168,1.13799,4.06425,73.52,16.87,75.430678772,136.82,3.90168,1.13799,4.06425,3.90168,1.13799,4.06425,0.0,0.0,0.0,136.29
2020-09-06 23:00:00,66.93432,4.53501,67.0877746655,3.27432,0.95501,3.41075,63.66,3.58,63.7605834352,0.0,83.88432,34.28501,90.6203125826,3.27432,0.95501,3.41075,80.61,33.33,87.2287853865,137.88,73.84432,17.55501,75.9023186231,3.27432,0.95501,3.41075,70.57,16.6,72.4961026539,138.24,3.27432,0.95501,3.41075,3.27432,0.95501,3.41075,0.0,0.0,0.0,137.49
2020-09-06 23:30:00,62.31752,3.98886,62.4450502686,5.20752,1.51886,5.4245,57.11,2.47,57.1633886329,0.0,77.62752,35.14886,85.2142841351,5.20752,1.51886,5.4245,72.42,33.63,79.8475628933,138.13,68.49752,19.42886,71.199654824,5.20752,1.51886,5.4245,63.29,17.91,65.7753160388,138.57,5.20752,1.51886,5.4245,5.20752,1.51886,5.4245,0.0,0.0,0.0,137.74
2020-09-07 00:00:00,58.46344,5.81267,58.7516889048,5.56344,1.62267,5.79525,52.9,4.19,53.0656772311,0.0,74.17344,28.39267,79.4219296615,5.56344,1.62267,5.79525,68.61,26.77,73.6475729403,138.76,64.42344,25.17267,69.1667762467,5.56344,1.62267,5.79525,58.86,23.55,63.3963886984,138.2,5.56344,1.62267,5.79525,5.56344,1.62267,5.79525,0.0,0.0,0.0,138.37
2020-09-07 00:30:00,56.544,5.6145,56.8220603837,3.204,0.9345,3.3375,53.34,4.68,53.544915725,0.0,73.714,21.3145,76.7337064545,3.204,0.9345,3.3375,70.51,20.38,73.3962158425,138.02,62.784,27.4545,68.5243039093,3.204,0.9345,3.3375,59.58,26.52,65.2156944301,136.23,3.204,0.9345,3.3375,3.204,0.9345,3.3375,0.0,0.0,0.0,137.63
2020-09-07 01:00:00,55.53096,5.74903,55.8277606972,2.43096,0.70903,2.53225,53.1,5.04,53.3386501516,0.0,72.55096,20.98903,75.5260297994,2.43096,0.70903,2.53225,70.12,20.28,72.9937860369,138.12,61.74096,27.64903,67.6492054769,2.43096,0.70903,2.53225,59.31,26.94,65.1416894162,136.37,2.43096,0.70903,2.53225,2.43096,0.70903,2.53225,0.0,0.0,0.0,137.75
2020-09-07 01:30:00,54.97936,5.81898,55.286440962,2.4993600000000002,0.7289800000000001,2.6035,52.48,5.09,52.7262600608,0.0,71.73936,21.25898,74.8229911448,2.4993600000000002,0.7289800000000001,2.6035,69.24,20.53,72.2195160604,138.48,61.09936,27.82898,67.1385427325,2.4993600000000002,0.7289800000000001,2.6035,58.6,27.1,64.5629150519,136.72,2.4993600000000002,0.7289800000000001,2.6035,2.4993600000000002,0.7289800000000001,2.6035,0.0,0.0,0.0,138.12
2020-09-07 02:00:00,54.30944,6.90067,54.7460913633,2.77944,0.8106700000000001,2.89525,51.53,6.09,51.8886211033,0.0,70.78944,19.01067,73.2976833833,2.77944,0.8106700000000001,2.89525,68.01,18.2,70.4031256408,136.94,60.33944,28.70067,66.8174863188,2.77944,0.8106700000000001,2.89525,57.56,27.89,63.9609701302,135.52,2.77944,0.8106700000000001,2.89525,2.77944,0.8106700000000001,2.89525,0.0,0.0,0.0,136.53
2020-09-07 02:30:00,54.11352,7.57561,54.6412199137,2.69352,0.78561,2.80575,51.42,6.79,51.8663715716,0.0,70.52352,19.08561,73.0604365047,2.69352,0.78561,2.80575,67.83,18.3,70.2552410856,137.09,60.09352,29.49561,66.9419312185,2.69352,0.78561,2.80575,57.4,28.71,64.1796237134,135.74,2.69352,0.78561,2.80575,2.69352,0.78561,2.80575,0.0,0.0,0.0,136.71
2020-09-07 03:00:00,53.44696,7.49453,53.9698574499,2.58696,0.75453,2.69475,50.86,6.74,51.3046508613,0.0,69.37696,20.77453,72.4206025628,2.58696,0.75453,2.69475,66.79,20.02,69.7259241602,137.09,59.35696,28.56453,65.8724606688,2.58696,0.75453,2.69475,56.77,27.81,63.215733801,135.85,2.58696,0.75453,2.69475,2.58696,0.75453,2.69475,0.0,0.0,0.0,136.71
2020-09-07 03:30:00,54.71832,2.42326,54.7719520617,2.78832,0.8132600000000001,2.9045,51.93,1.6099999999999999,51.9549516408,0.0,68.30832,37.39326,77.8735030331,2.78832,0.8132600000000001,2.9045,65.52,36.58,75.0397681233,138.31,60.27832,19.60326,63.3858317343,2.78832,0.8132600000000001,2.9045,57.49,18.79,60.482759527,138.49,2.78832,0.8132600000000001,2.9045,2.78832,0.8132600000000001,2.9045,0.0,0.0,0.0,137.93
2020-09-07 04:00:00,55.07328,3.05929,55.1581854783,3.08328,0.89929,3.21175,51.99,2.16,52.0348508213,0.0,68.72328,37.62929,78.3508307541,3.08328,0.89929,3.21175,65.64,36.73,75.2177007093,138.97,60.64328,19.24929,63.6250153215,3.08328,0.89929,3.21175,57.56,18.35,60.4142044556,139.11,3.08328,0.89929,3.21175,3.08328,0.89929,3.21175,0.0,0.0,0.0,138.59
2020-09-07 04:30:00,54.95456,2.65133,55.018480673,3.36456,0.98133,3.50475,51.59,1.67,51.617022386,0.0,68.53456,37.00133,77.8850713305,3.36456,0.98133,3.50475,65.17,36.02,74.4618647363,138.56,60.46456,19.79133,63.6212209814,3.36456,0.98133,3.50475,57.1,18.81,60.118433945,138.81,3.36456,0.98133,3.50475,3.36456,0.98133,3.50475,0.0,0.0,0.0,138.15
2020-09-07 05:00:00,55.69952,2.54611,55.7576829178,2.96952,0.86611,3.09325,52.73,1.6800000000000002,52.7567559655,0.0,69.53952,36.75611,78.6559372467,2.96952,0.86611,3.09325,66.57,35.89,75.6284139725,138.56,61.35952,19.67611,64.4371011092,2.96952,0.86611,3.09325,58.39,18.81,61.3449932757,138.84,2.96952,0.86611,3.09325,2.96952,0.86611,3.09325,0.0,0.0,0.0,138.15
2020-09-07 05:30:00,59.34624,4.25807,59.4988013515,3.21624,0.9380700000000001,3.35025,56.13,3.32,56.2281006259,0.0,74.00624,36.30807,82.4330001035,3.21624,0.9380700000000001,3.35025,70.79,35.37,79.1344488829,138.3,65.39624,17.80807,67.777544683,3.21624,0.9380700000000001,3.35025,62.18,16.87,64.4278612093,138.45,3.21624,0.9380700000000001,3.35025,3.21624,0.9380700000000001,3.35025,0.0,0.0,0.0,137.84
2020-09-07 06:00:00,63.2592,4.90185,63.448833859,3.9492000000000003,1.15185,4.11375,59.31,3.75,59.4284325891,0.0,78.6992,34.48185,85.9218369221,3.9492000000000003,1.15185,4.11375,74.75,33.33,81.844067592,137.25,69.6692,17.29185,71.7830446907,3.9492000000000003,1.15185,4.11375,65.72,16.14,67.67287492049999,137.53,3.9492000000000003,1.15185,4.11375,3.9492000000000003,1.15185,4.11375,0.0,0.0,0.0,136.79
2020-09-07 06:30:00,71.56792,8.83106,72.1107120603,5.07792,1.48106,5.2895,66.49,7.35,66.8950117722,0.0,88.94792,29.32106,93.6560571018,5.07792,1.48106,5.2895,83.87,27.84,88.3699185243,136.39,78.82792,13.491060000000001,79.9740562398,5.07792,1.48106,5.2895,73.75,12.01,74.7215002526,136.89,5.07792,1.48106,5.2895,5.07792,1.48106,5.2895,0.0,0.0,0.0,135.92
2020-09-07 07:00:00,77.97024,11.79882,78.8579132304,5.31024,1.54882,5.5315,72.66,10.25,73.3794119628,0.0,97.06024,26.12882,100.5156973982,5.31024,1.54882,5.5315,91.75,24.58,94.9854667831,136.7,85.94024,10.468820000000001,86.5755221957,5.31024,1.54882,5.5315,80.63,8.92,81.1219039471,137.3,5.31024,1.54882,5.5315,5.31024,1.54882,5.5315,0.0,0.0,0.0,136.24
2020-09-07 07:30:00,81.30416,11.450380000000001,82.1065017855,14.26416,4.16038,14.8585,67.04,7.29,67.4351962999,0.0,103.11416,17.72038,104.6257227447,14.26416,4.16038,14.8585,88.85,13.56,89.87878559480001,138.47,88.57416,24.33038,91.8550445574,14.26416,4.16038,14.8585,74.31,20.17,76.9987337558,137.22,14.26416,4.16038,14.8585,14.26416,4.16038,14.8585,0.0,0.0,0.0,137.98
2020-09-07 08:00:00,87.41744,10.84342,88.0873916826,15.81744,4.61342,16.4765,71.6,6.23,71.8705287305,0.0,111.34744,19.35342,113.0168450287,15.81744,4.61342,16.4765,95.53,14.74,96.6604805492,137.99,95.23744,23.52342,98.0995477372,15.81744,4.61342,16.4765,79.42,18.91,81.640213743,136.33,15.81744,4.61342,16.4765,15.81744,4.61342,16.4765,0.0,0.0,0.0,137.54
2020-09-07 08:30:00,89.08296,5.09378,89.2284727934,14.65296,4.27378,15.2635,74.43,0.8200000000000001,74.4345168588,0.0,115.60296,18.85378,117.1303094039,14.65296,4.27378,15.2635,100.95,14.58,101.9974455562,139.57,97.19296,25.42378,100.4631278781,14.65296,4.27378,15.2635,82.54,21.15,85.2066552565,136.94,14.65296,4.27378,15.2635,14.65296,4.27378,15.2635,0.0,0.0,0.0,139.1
2020-09-07 09:00:00,91.30544,5.56617,91.4749453242,15.41544,4.49617,16.05775,75.89,1.07,75.8975427797,0.0,118.27544,20.85617,120.1002062207,15.41544,4.49617,16.05775,102.86,16.36,104.1529125853,139.06,99.60544,23.37617,102.311724653,15.41544,4.49617,16.05775,84.19,18.88,86.2809973285,136.45,15.41544,4.49617,16.05775,15.41544,4.49617,16.05775,0.0,0.0,0.0,138.6
2020-09-07 09:30:00,93.73752,7.78386,94.0601463546,12.28752,3.58386,12.7995,81.45,4.2,81.5582154047,0.0,120.89752,19.10386,122.3975808954,12.28752,3.58386,12.7995,108.61,15.52,109.7132740374,138.66,102.36752,18.51386,104.0282277223,12.28752,3.58386,12.7995,90.08,14.93,91.3088785387,136.52,12.28752,3.58386,12.7995,12.28752,3.58386,12.7995,0.0,0.0,0.0,138.21
2020-09-07 10:00:00,96.6668,10.40365,97.2250284421,11.5668,3.37365,12.04875,85.1,7.03,85.3898758636,0.0,122.9968,17.72365,124.2672144194,11.5668,3.37365,12.04875,111.43,14.35,112.3501998218,137.55,105.2068,14.72365,106.23208854,11.5668,3.37365,12.04875,93.64,11.35,94.3253523715,136.41,11.5668,3.37365,12.04875,11.5668,3.37365,12.04875,0.0,0.0,0.0,137.11
2020-09-07 10:30:00,99.668,11.45025,100.3235687616,7.578,2.21025,7.89375,92.09,9.24,92.5523943504,0.0,127.368,18.66025,128.7276673993,7.578,2.21025,7.89375,119.79,16.45,120.9142117371,137.4,108.978,11.48025,109.5810231019,7.578,2.21025,7.89375,101.4,9.27,101.8228505788,136.21,7.578,2.21025,7.89375,7.578,2.21025,7.89375,0.0,0.0,0.0,136.96
2020-09-07 11:00:00,100.5636,12.13355,101.2929448706,8.8236,2.57355,9.19125,91.74,9.56,92.2367670726,0.0,128.3836,19.33355,129.8311784764,8.8236,2.57355,9.19125,119.56,16.76,120.7289990019,137.43,109.8236,11.51355,110.425472381,8.8236,2.57355,9.19125,101.0,8.94,101.3948894176,136.21,8.8236,2.57355,9.19125,8.8236,2.57355,9.19125,0.0,0.0,0.0,136.96
2020-09-07 11:30:00,96.1604,11.5897,96.8563042566,16.0104,4.6697,16.6775,80.15,6.92,80.4481752434,0.0,121.5804,18.5797,122.9918652442,16.0104,4.6697,16.6775,105.57,13.91,106.4824539537,137.63,104.1904,16.4697,105.4840768564,16.0104,4.6697,16.6775,88.18,11.8,88.9660182317,136.33,16.0104,4.6697,16.6775,16.0104,4.6697,16.6775,0.0,0.0,0.0,137.19
2020-09-07 12:00:00,93.93632,12.73851,94.7961067353,17.20632,5.01851,17.92325,76.73,7.72,77.1173864962,0.0,118.73632,17.71851,120.051069482,17.20632,5.01851,17.92325,101.53,12.7,102.3212143204,138.03,101.61632,15.95851,102.8618030746,17.20632,5.01851,17.92325,84.41,10.94,85.1159896847,136.49,17.20632,5.01851,17.92325,17.20632,5.01851,17.92325,0.0,0.0,0.0,137.6
2020-09-07 12:30:00,93.64608,12.81094,94.5182970808,17.86608,5.21094,18.610500000000002,75.78,7.6,76.1601496847,0.0,118.62608,17.99094,119.9825853124,17.86608,5.21094,18.610500000000002,100.76,12.78,101.5672486582,138.27,101.21608,16.37094,102.5314709104,17.86608,5.21094,18.610500000000002,83.35,11.16,84.0938053604,136.75,17.86608,5.21094,18.610500000000002,17.86608,5.21094,18.610500000000002,0.0,0.0,0.0,137.84
2020-09-07 13:00:00,92.9244,11.70295,93.6584387766,18.2844,5.33295,19.04625,74.64,6.37,74.9113242441,0.0,117.5944,17.66295,118.9135093842,18.2844,5.33295,19.04625,99.31,12.33,100.0724987197,138.23,100.3744,17.85295,101.9497327072,18.2844,5.33295,19.04625,82.09,12.52,83.0392587876,136.78,18.2844,5.33295,19.04625,18.2844,5.33295,19.04625,0.0,0.0,0.0,137.79
2020-09-07 13:30:00,92.61528,12.15029,93.4088841415,18.99528,5.54029,19.78675,73.62,6.61,73.9161450564,0.0,116.85528,17.26029,118.1231309895,18.99528,5.54029,19.78675,97.86,11.72,98.5593120918,137.94,99.96528,17.67029,101.5150055616,18.99528,5.54029,19.78675,80.97,12.13,81.8735476207,136.39,18.99528,5.54029,19.78675,18.99528,5.54029,19.78675,0.0,0.0,0.0,137.5
2020-09-07 14:00:00,95.81128,11.59329,96.5101328787,12.49128,3.64329,13.01175,83.32,7.95,83.698416353,0.0,122.20128,16.56329,123.3186742114,12.49128,3.64329,13.01175,109.71,12.92,110.4681424665,137.94,104.18128,14.33329,105.1626469078,12.49128,3.64329,13.01175,91.69,10.69,92.3110621757,136.45,12.49128,3.64329,13.01175,12.49128,3.64329,13.01175,0.0,0.0,0.0,137.5
2020-09-07 14:30:00,96.86984,11.47037,97.5465801018,10.38984,3.03037,10.82275,86.48,8.44,86.8908740893,0.0,123.87984,15.67037,124.8670302937,10.38984,3.03037,10.82275,113.49,12.64,114.1917234304,137.62,105.58984,13.10037,106.3994079183,10.38984,3.03037,10.82275,95.2,10.07,95.7311072745,136.06,10.38984,3.03037,10.82275,10.38984,3.03037,10.82275,0.0,0.0,0.0,137.19
2020-09-07 15:00:00,96.8124,11.20695,97.4588965773,8.9724,2.61695,9.34625,87.84,8.59,88.259014837,0.0,123.8324,14.61695,124.6920948459,8.9724,2.61695,9.34625,114.86,12.0,115.4851488288,137.5,105.6524,12.46695,106.3854053339,8.9724,2.61695,9.34625,96.68,9.85,97.1804759198,135.86,8.9724,2.61695,9.34625,8.9724,2.61695,9.34625,0.0,0.0,0.0,137.08
2020-09-07 15:30:00,95.85512,10.76691,96.4579202614,9.55512,2.78691,9.95325,86.3,7.98,86.6681625512,0.0,122.63512,14.09691,123.4426811478,9.55512,2.78691,9.95325,113.08,11.31,113.6441925485,137.55,104.53512,13.30691,105.3786751063,9.55512,2.78691,9.95325,94.98,10.52,95.5608225163,135.9,9.55512,2.78691,9.95325,9.55512,2.78691,9.95325,0.0,0.0,0.0,137.14
2020-09-07 16:00:00,97.09424,11.08582,97.7250574124,12.77424,3.72582,13.3065,84.32,7.36,84.6406049128,0.0,123.52424,15.14582,124.4493219389,12.77424,3.72582,13.3065,110.75,11.42,111.3372305206,137.75,105.57424,15.02582,106.638151795,12.77424,3.72582,13.3065,92.8,11.3,93.4854534139,136.15,12.77424,3.72582,13.3065,12.77424,3.72582,13.3065,0.0,0.0,0.0,137.31
2020-09-07 16:30:00,95.82152,19.41586,97.7688054271,21.55152,6.28586,22.4495,74.27,13.13,75.421679907,0.0,117.13152,23.69586,119.5043378236,21.55152,6.28586,22.4495,95.58,17.41,97.15268653,137.27,103.27152,12.43586,104.0175824419,21.55152,6.28586,22.4495,81.72,6.15,81.9510884613,138.07,21.55152,6.28586,22.4495,21.55152,6.28586,22.4495,0.0,0.0,0.0,136.86
2020-09-07 17:00:00,96.13712,14.29041,97.1934239538,22.04712,6.43041,22.96575,74.09,7.86,74.5057561535,0.0,119.16712,20.90041,120.9860720383,22.04712,6.43041,22.96575,97.12,14.47,98.1920327725,138.21,103.54712,17.98041,105.0966279386,22.04712,6.43041,22.96575,81.5,11.55,82.3143517256,138.13,22.04712,6.43041,22.96575,22.04712,6.43041,22.96575,0.0,0.0,0.0,137.78
2020-09-07 17:30:00,98.23384,7.8973700000000004,98.5507776431,19.05384,5.55737,19.84775,79.18,2.34,79.214569367,0.0,124.45384,13.38737,125.1718018016,19.05384,5.55737,19.84775,105.4,7.83,105.6904390189,139.79,106.14384,22.95737,108.598138139,19.05384,5.55737,19.84775,87.09,17.4,88.8111935513,138.27,19.05384,5.55737,19.84775,19.05384,5.55737,19.84775,0.0,0.0,0.0,139.35
2020-09-07 18:00:00,96.9956,12.07705,97.7445730261,19.6356,5.72705,20.45375,77.36,6.35,77.6201784332,0.0,121.1256,14.04705,121.9374043887,19.6356,5.72705,20.45375,101.49,8.32,101.8304595885,139.28,104.7456,18.817050000000002,106.42237589,19.6356,5.72705,20.45375,85.11,13.09,86.1107438128,138.56,19.6356,5.72705,20.45375,19.6356,5.72705,20.45375,0.0,0.0,0.0,138.83
2020-09-07 18:30:00,95.73888,10.53509,96.3167756155,17.46888,5.09509,18.19675,78.27,5.44,78.4588204092,0.0,120.29888,9.20509,120.6505458386,17.46888,5.09509,18.19675,102.83,4.11,102.9121032726,140.21,103.56888000000001,19.33509,105.3582394014,17.46888,5.09509,18.19675,86.1,14.24,87.2696258729,139.19,17.46888,5.09509,18.19675,17.46888,5.09509,18.19675,0.0,0.0,0.0,139.79
2020-09-07 19:00:00,93.50384,8.48362,93.8879113787,17.70384,5.16362,18.4415,75.8,3.32,75.8726722872,0.0,117.07384,9.10362,117.4272536912,17.70384,5.16362,18.4415,99.37,3.94,99.4480794184,139.77,101.09384,21.66362,103.3889593595,17.70384,5.16362,18.4415,83.39,16.5,85.0067179698,138.98,17.70384,5.16362,18.4415,17.70384,5.16362,18.4415,0.0,0.0,0.0,139.38
2020-09-07 19:30:00,93.9016,8.2238,94.2610278376,10.6416,3.1038,11.085,83.26,5.12,83.417276388,0.0,118.6616,6.8638,118.8599472699,10.6416,3.1038,11.085,108.02,3.76,108.0854199233,138.92,102.2516,17.3938,103.7204607635,10.6416,3.1038,11.085,91.61,14.29,92.717831079,138.0,10.6416,3.1038,11.085,10.6416,3.1038,11.085,0.0,0.0,0.0,138.52
2020-09-07 20:00:00,93.67296,7.30378,93.9572702746,9.13296,2.66378,9.5135,84.54,4.64,84.6672380558,0.0,118.44296,5.33378,118.5629958404,9.13296,2.66378,9.5135,109.31,2.67,109.3426037736,138.38,102.17296,17.39378,103.6429319242,9.13296,2.66378,9.5135,93.04,14.73,94.198803071,137.63,9.13296,2.66378,9.5135,9.13296,2.66378,9.5135,0.0,0.0,0.0,137.99
2020-09-07 20:30:00,93.5624,7.3832,93.8532595918,9.3024,2.7132,9.69,84.26,4.67,84.3893150819,0.0,118.2624,7.1232,118.4767286517,9.3024,2.7132,9.69,108.96,4.41,109.0492077,139.03,102.0224,17.5232,103.5163399662,9.3024,2.7132,9.69,92.72,14.81,93.8953380099,138.08,9.3024,2.7132,9.69,9.3024,2.7132,9.69,0.0,0.0,0.0,138.63
2020-09-07 21:00:00,91.54392,6.63031,91.7837147846,8.26392,2.41031,8.60825,83.28,4.22,83.3868502823,0.0,115.81392,7.59031,116.0623835343,8.26392,2.41031,8.60825,107.55,5.18,107.6746715806,138.81,99.90392,17.62031,101.4458897928,8.26392,2.41031,8.60825,91.64,15.21,92.8936687832,137.82,8.26392,2.41031,8.60825,8.26392,2.41031,8.60825,0.0,0.0,0.0,138.43
2020-09-07 21:30:00,89.97616,5.99138,90.1754179511,4.49616,1.31138,4.6835,85.48,4.68,85.608018316,0.0,114.61616,7.58138,114.8666246385,4.49616,1.31138,4.6835,110.12,6.27,110.2983558354,139.63,98.55616,16.22138,99.8821798073,4.49616,1.31138,4.6835,94.06,14.91,95.2344039725,138.47,4.49616,1.31138,4.6835,4.49616,1.31138,4.6835,0.0,0.0,0.0,139.22
2020-09-07 22:00:00,85.47608,3.94969,85.5672852395,4.45608,1.29969,4.64175,81.02,2.65,81.06332648,0.0,108.76608,8.61969,109.1070997427,4.45608,1.29969,4.64175,104.31,7.32,104.5665266708,139.22,93.58608,18.35969,95.3699773863,4.45608,1.29969,4.64175,89.13,17.06,90.7480054877,138.14,4.45608,1.29969,4.64175,4.45608,1.29969,4.64175,0.0,0.0,0.0,138.83
2020-09-07 22:30:00,80.54672,2.35446,80.5811242454,5.70672,1.66446,5.9445,74.84,0.6900000000000001,74.8431807181,0.0,102.14672,10.04446,102.6393861218,5.70672,1.66446,5.9445,96.44,8.38,96.8033987007,139.38,87.98672,20.91446,90.4382526006,5.70672,1.66446,5.9445,82.28,19.25,84.5018396249,138.37,5.70672,1.66446,5.9445,5.70672,1.66446,5.9445,0.0,0.0,0.0,139.01
2020-09-07 23:00:00,73.91424,2.68332,73.9629304517,7.07424,2.06332,7.369,66.84,0.62,66.8428754618,0.0,93.53424,12.67332,94.3889140323,7.07424,2.06332,7.369,86.46,10.61,87.1085742048,140.34,80.51424,22.66332,83.6431044151,7.07424,2.06332,7.369,73.44,20.6,76.2744623055,139.15,7.07424,2.06332,7.369,7.07424,2.06332,7.369,0.0,0.0,0.0,139.93
2020-09-07 23:30:00,70.43808,4.97194,70.6133365693,5.69808,1.66194,5.9355,64.74,3.31,64.8245609318,0.0,88.28808,18.28194,90.1610470228,5.69808,1.66194,5.9355,82.59,16.62,84.2456675444,139.34,76.81808,19.40194,79.2303773224,5.69808,1.66194,5.9355,71.12,17.74,73.2991268707,138.8,5.69808,1.66194,5.9355,5.69808,1.66194,5.9355,0.0,0.0,0.0,138.94
2020-09-08 00:00:00,69.1784,9.61995,69.8440725084,5.5884,1.62995,5.82125,63.59,7.99,64.0900007802,0.0,84.7584,30.95995,90.2358292175,5.5884,1.62995,5.82125,79.17,29.33,84.4282997578,137.99,75.4784,13.02995,76.5948331388,5.5884,1.62995,5.82125,69.89,11.4,70.8136434594,138.6,5.5884,1.62995,5.82125,5.5884,1.62995,5.82125,0.0,0.0,0.0,137.6
2020-09-08 00:30:00,66.76632,11.34476,67.7232978066,5.77632,1.68476,6.017,60.99,9.66,61.7502688253,0.0,80.54632,37.87476,89.0067812619,5.77632,1.68476,6.017,74.77,36.19,83.0678578031,136.82,72.80632,10.94476,73.6243709881,5.77632,1.68476,6.017,67.03,9.26,67.6665981116,138.29,5.77632,1.68476,6.017,5.77632,1.68476,6.017,0.0,0.0,0.0,136.43
2020-09-08 01:00:00,63.94592,11.44381,64.9618462789,7.79592,2.27381,8.12075,56.15,9.17,56.8938608287,0.0,76.80592,40.61381,86.8828573987,7.79592,2.27381,8.12075,69.01,38.34,78.9451436125,138.24,69.47592,12.45381,70.5832901143,7.79592,2.27381,8.12075,61.68,10.18,62.5144367326,139.62,7.79592,2.27381,8.12075,7.79592,2.27381,8.12075,0.0,0.0,0.0,137.84
2020-09-08 01:30:00,64.05912,10.59766,64.9298179009,3.96912,1.15766,4.1345,60.09,9.44,60.8269816775,0.0,77.65912,38.63766,86.7398852285,3.96912,1.15766,4.1345,73.69,37.48,82.6738562062,138.05,69.99912,11.00766,70.8593351609,3.96912,1.15766,4.1345,66.03,9.85,66.7606425973,139.51,3.96912,1.15766,4.1345,3.96912,1.15766,4.1345,0.0,0.0,0.0,137.67
2020-09-08 02:00:00,61.850880000000004,11.15484,62.8487216433,6.53088,1.90484,6.803,55.32,9.25,56.0880103052,0.0,76.22088,32.95484,83.0400146158,6.53088,1.90484,6.803,69.69,31.05,76.2941583609,137.67,67.97088,12.42484,69.0971575175,6.53088,1.90484,6.803,61.44,10.52,62.3341319022,138.27,6.53088,1.90484,6.803,6.53088,1.90484,6.803,0.0,0.0,0.0,137.29
2020-09-08 02:30:00,60.8172,2.8596,60.8843914973,4.6272,1.3496000000000001,4.82,56.19,1.51,56.2102855357,0.0,76.8872,24.209600000000002,80.6085991443,4.6272,1.3496000000000001,4.82,72.26,22.86,75.7897565638,136.67,67.3972,20.1796,70.3533853059,4.6272,1.3496000000000001,4.82,62.77,18.83,65.5335166155,136.42,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,136.3
2020-09-08 03:00:00,60.10248,2.60989,60.1591192419,4.42248,1.28989,4.60675,55.68,1.32,55.6956443539,0.0,76.21248,24.26989,79.9835587378,4.42248,1.28989,4.60675,71.79,22.98,75.3782760482,137.16,66.68248,20.49989,69.7624442588,4.42248,1.28989,4.60675,62.26,19.21,65.156209988,136.64,4.42248,1.28989,4.60675,4.42248,1.28989,4.60675,0.0,0.0,0.0,136.79
2020-09-08 03:30:00,60.0732,2.01885,60.1071136685,2.5332,0.73885,2.63875,57.54,1.28,57.5542352916,0.0,76.5532,22.96885,79.9247177071,2.5332,0.73885,2.63875,74.02,22.23,77.2860485469,137.38,66.8632,20.09885,69.8187029782,2.5332,0.73885,2.63875,64.33,19.36,67.1800454004,136.96,2.5332,0.73885,2.63875,2.5332,0.73885,2.63875,0.0,0.0,0.0,137.0
2020-09-08 04:00:00,60.74248,2.44239,60.7915631109,2.44248,0.7123900000000001,2.54425,58.3,1.73,58.325662448,0.0,77.37248,22.41239,80.5531866959,2.44248,0.7123900000000001,2.54425,74.93,21.7,78.0089411542,137.3,67.64248,19.58239,70.4199907602,2.44248,0.7123900000000001,2.54425,65.2,18.87,67.8757460364,136.89,2.44248,0.7123900000000001,2.54425,2.44248,0.7123900000000001,2.54425,0.0,0.0,0.0,136.92
2020-09-08 04:30:00,59.25408,2.31744,59.2993804757,2.73408,0.79744,2.848,56.52,1.52,56.5404350885,0.0,75.50408,22.69744,78.8418662844,2.73408,0.79744,2.848,72.77,21.9,75.9939662079,137.27,65.91408,19.88744,68.8489376243,2.73408,0.79744,2.848,63.18,19.09,66.0010643854,136.86,2.73408,0.79744,2.848,2.73408,0.79744,2.848,0.0,0.0,0.0,136.88
2020-09-08 05:00:00,60.92624,2.80307,60.990687174,2.61624,0.76307,2.72525,58.31,2.04,58.3456742184,0.0,77.56624,22.16307,80.670460886,2.61624,0.76307,2.72525,74.95,21.4,77.945253223,137.39,67.80624,19.32307,70.5057956282,2.61624,0.76307,2.72525,65.19,18.56,67.7805997318,136.99,2.61624,0.76307,2.72525,2.61624,0.76307,2.72525,0.0,0.0,0.0,137.0
2020-09-08 05:30:00,63.068,3.124,63.1453244508,2.448,0.714,2.55,60.62,2.41,60.6678868925,0.0,80.458,21.474,83.274380454,2.448,0.714,2.55,78.01,20.76,80.7250747909,137.08,70.248,18.754,72.7082802712,2.448,0.714,2.55,67.8,18.04,70.1589737667,136.71,2.448,0.714,2.55,2.448,0.714,2.55,0.0,0.0,0.0,136.71
2020-09-08 06:00:00,66.98048,4.48514,67.1304787846,2.52048,0.73514,2.6255,64.46,3.75,64.5689871378,0.0,85.28048,19.79514,87.5477460398,2.52048,0.73514,2.6255,82.76,19.06,84.9264458223,136.63,74.65048,17.16514,76.5985391209,2.52048,0.73514,2.6255,72.13,16.43,73.9775763323,136.3,2.52048,0.73514,2.6255,2.52048,0.73514,2.6255,0.0,0.0,0.0,136.26
2020-09-08 06:30:00,72.73904,9.26222,73.3263708324,4.49904,1.31222,4.6865,68.24,7.95,68.7015290951,0.0,97.19904,18.66222,98.9743998833,4.49904,1.31222,4.6865,92.7,17.35,94.3096628135,139.56,80.81904,29.76222,86.1249497292,4.49904,1.31222,4.6865,76.32,28.45,81.450260282,136.21,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,139.16
2020-09-08 07:00:00,79.29784,6.00687,79.5250269781,3.65784,1.06687,3.81025,75.64,4.94,75.8011424716,0.0,107.02784,20.85687,109.0411278429,3.65784,1.06687,3.81025,103.37,19.79,105.2473325078,139.72,88.30784,27.21687,92.4068862048,3.65784,1.06687,3.81025,84.65,26.15,88.59709363179999,135.9,3.65784,1.06687,3.81025,3.65784,1.06687,3.81025,0.0,0.0,0.0,139.33
2020-09-08 07:30:00,81.72112,8.83616,82.1974402132,11.30112,3.29616,11.772,70.42,5.54,70.6375820651,0.0,108.32112,21.22616,110.3812253347,11.30112,3.29616,11.772,97.02,17.93,98.6628871461,139.49,89.99112,28.61616,94.4313840415,11.30112,3.29616,11.772,78.69,25.32,82.663283869,135.83,11.30112,3.29616,11.772,11.30112,3.29616,11.772,0.0,0.0,0.0,139.1
2020-09-08 08:00:00,89.5652,19.15485,91.5905744581,13.5252,3.94485,14.08875,76.04,15.21,77.5462810198,0.0,109.8852,20.91485,111.8578925671,13.5252,3.94485,14.08875,96.36,16.97,97.8428868135,136.12,97.2152,6.81485,97.4537700223,13.5252,3.94485,14.08875,83.69,2.87,83.7391963181,136.93,13.5252,3.94485,14.08875,13.5252,3.94485,14.08875,0.0,0.0,0.0,135.73
2020-09-08 08:30:00,90.44248,13.56239,91.4537074758,16.842480000000002,4.91239,17.54425,73.6,8.65,74.1065617877,0.0,112.93248,20.99239,114.8669903709,16.842480000000002,4.91239,17.54425,96.09,16.08,97.426148954,137.65,97.80248,15.02239,98.949468394,16.842480000000002,4.91239,17.54425,80.96,10.11,81.5888086688,137.16,16.842480000000002,4.91239,17.54425,16.842480000000002,4.91239,17.54425,0.0,0.0,0.0,137.27
2020-09-08 09:00:00,92.10784,7.19062,92.388090171,13.88784,4.05062,14.4665,78.22,3.14,78.2829994315,0.0,118.63784,23.95062,121.0312739677,13.88784,4.05062,14.4665,104.75,19.9,106.6235081959,139.79,99.92784,20.30062,101.9690559898,13.88784,4.05062,14.4665,86.04,16.25,87.5610878187,137.4,13.88784,4.05062,14.4665,13.88784,4.05062,14.4665,0.0,0.0,0.0,139.41
2020-09-08 09:30:00,94.46904,8.97597,94.8945075121,14.72904,4.29597,15.34275,79.74,4.68,79.8772182791,0.0,121.39904,26.40597,124.2376841565,14.72904,4.29597,15.34275,106.67,22.11,108.9373260182,139.25,102.45904,18.735970000000002,104.1580119317,14.72904,4.29597,15.34275,87.73,14.44,88.9104408942,136.97,14.72904,4.29597,15.34275,14.72904,4.29597,15.34275,0.0,0.0,0.0,138.86
2020-09-08 10:00:00,93.84288,8.57709,94.2340310056,16.41288,4.78709,17.09675,77.43,3.79,77.5226999014,0.0,119.95288,29.80709,123.6007930175,16.41288,4.78709,17.09675,103.54,25.02,106.5201013894,138.94,101.60288,20.24709,103.6006268213,16.41288,4.78709,17.09675,85.19,15.46,86.5814512468,137.08,16.41288,4.78709,17.09675,16.41288,4.78709,17.09675,0.0,0.0,0.0,138.56
2020-09-08 10:30:00,92.59744,8.62092,92.9978825361,15.39744,4.49092,16.039,77.2,4.13,77.3103932211,0.0,118.47744,30.18092,122.2611619485,15.39744,4.49092,16.039,103.08,25.69,106.2330574727,138.82,100.31744,19.57092,102.2086575482,15.39744,4.49092,16.039,84.92,15.08,86.2485524516,137.0,15.39744,4.49092,16.039,15.39744,4.49092,16.039,0.0,0.0,0.0,138.44
2020-09-08 11:00:00,92.98736,10.85798,93.6191478783,13.94736,4.06798,14.5285,79.04,6.79,79.3311143247,0.0,119.26736,27.32798,122.3581695362,13.94736,4.06798,14.5285,105.32,23.26,107.8579157967,138.58,100.91736,15.94798,102.1697196602,13.94736,4.06798,14.5285,86.97,11.88,87.7776469268,136.23,13.94736,4.06798,14.5285,13.94736,4.06798,14.5285,0.0,0.0,0.0,138.19
2020-09-08 11:30:00,88.2164,10.4002,88.8273459527,20.6064,6.0102,21.465,67.61,4.39,67.7523741281,0.0,111.4164,28.2702,114.9470243069,20.6064,6.0102,21.465,90.81,22.26,93.4984689714,138.58,94.9364,20.5102,97.1266613706,20.6064,6.0102,21.465,74.33,14.5,75.731095991,136.32,20.6064,6.0102,21.465,20.6064,6.0102,21.465,0.0,0.0,0.0,138.22
2020-09-08 12:00:00,87.05728,10.35504,87.6709578732,23.29728,6.79504,24.268,63.76,3.56,63.8593078572,0.0,109.66728,28.94504,113.4227827343,23.29728,6.79504,24.268,86.37,22.15,89.1650121965,138.85,93.35728,22.31504,95.9872009135,23.29728,6.79504,24.268,70.06,15.52,71.7584420121,136.63,23.29728,6.79504,24.268,23.29728,6.79504,24.268,0.0,0.0,0.0,138.48
2020-09-08 12:30:00,87.73808,11.09944,88.4373690834,24.23808,7.06944,25.248,63.5,4.03,63.6277525927,0.0,110.57808,30.01944,114.5804457768,24.23808,7.06944,25.248,86.34,22.95,89.3381111285,139.07,94.01808,22.14944,96.5919099055,24.23808,7.06944,25.248,69.78,15.08,71.3908593589,136.88,24.23808,7.06944,25.248,24.23808,7.06944,25.248,0.0,0.0,0.0,138.7
2020-09-08 13:00:00,88.65016,10.39463,89.2574882061,19.25016,5.61463,20.05225,69.4,4.78,69.5644190661,0.0,112.62016,29.76463,116.4870535187,19.25016,5.61463,20.05225,93.37,24.15,96.4426223202,138.39,95.56016,19.71463,97.5725925415,19.25016,5.61463,20.05225,76.31,14.1,77.6017145429,136.31,19.25016,5.61463,20.05225,19.25016,5.61463,20.05225,0.0,0.0,0.0,138.03
2020-09-08 13:30:00,86.47016,11.77338,87.2679840895,21.44016,6.25338,22.3335,65.03,5.52,65.2638590646,0.0,109.22016,30.58338,113.4212787913,21.44016,6.25338,22.3335,87.78,24.33,91.0893918083,138.36,92.91016,19.47338,94.9289753439,21.44016,6.25338,22.3335,71.47,13.22,72.6823864495,136.19,21.44016,6.25338,22.3335,21.44016,6.25338,22.3335,0.0,0.0,0.0,138.0
2020-09-08 14:00:00,85.20768,12.06099,86.0570520687,21.87768,6.38099,22.78925,63.33,5.68,63.5842063723,0.0,107.38768,30.94099,111.7562467067,21.87768,6.38099,22.78925,85.51,24.56,88.9671495553,137.85,91.48768,19.30099,93.5014641958,21.87768,6.38099,22.78925,69.61,12.92,70.7988594541,135.7,21.87768,6.38099,22.78925,21.87768,6.38099,22.78925,0.0,0.0,0.0,137.48
2020-09-08 14:30:00,84.59032,24.48676,88.0631798938,24.16032,7.04676,25.167,60.43,17.44,62.8962518756,0.0,101.38032,17.73676,102.9201726514,24.16032,7.04676,25.167,77.22,10.69,77.956426932,138.17,89.57032,12.63676,90.4573376139,24.16032,7.04676,25.167,65.41,5.59,65.6484287702,138.69,24.16032,7.04676,25.167,24.16032,7.04676,25.167,0.0,0.0,0.0,137.76
2020-09-08 15:00:00,82.6024,17.0182,84.3372729995,25.2624,7.3682,26.315,57.34,9.65,58.1463507023,0.0,101.2624,15.4982,102.4415338474,25.2624,7.3682,26.315,76.0,8.13,76.4336110621,138.72,88.2124,10.1982,88.7999481813,25.2624,7.3682,26.315,62.95,2.83,63.0135810758,138.1,25.2624,7.3682,26.315,25.2624,7.3682,26.315,0.0,0.0,0.0,138.3
2020-09-08 15:30:00,80.33024,14.05382,81.5503360818,26.55024,7.74382,27.6565,53.78,6.31,54.148910423,0.0,100.74024,22.97382,103.3266294846,26.55024,7.74382,27.6565,74.19,15.23,75.7371045129,138.09,86.71024,12.50382,87.6071414638,26.55024,7.74382,27.6565,60.16,4.76,60.3480173659,136.15,26.55024,7.74382,27.6565,26.55024,7.74382,27.6565,0.0,0.0,0.0,137.67
2020-09-08 16:00:00,82.21048,14.63889,83.5036533468,25.95048,7.56889,27.03175,56.26,7.07,56.7024911269,0.0,103.17048,21.35889,105.3581991373,25.95048,7.56889,27.03175,77.22,13.79,78.4416502886,138.22,88.89048,13.17889,89.8621198073,25.95048,7.56889,27.03175,62.94,5.61,63.1895220745,136.21,25.95048,7.56889,27.03175,25.95048,7.56889,27.03175,0.0,0.0,0.0,137.79
2020-09-08 16:30:00,83.4768,17.77365,85.3479863416,29.3268,8.55365,30.54875,54.15,9.22,54.9293264113,0.0,104.3668,21.603650000000002,106.579297406,29.3268,8.55365,30.54875,75.04,13.05,76.1662924134,138.95,89.8968,16.52365,91.4027661483,29.3268,8.55365,30.54875,60.57,7.97,61.0921091468,137.05,29.3268,8.55365,30.54875,29.3268,8.55365,30.54875,0.0,0.0,0.0,138.51
2020-09-08 17:00:00,85.16104,18.87822,87.2283779756,28.93104,8.43822,30.1365,56.23,10.44,57.1909651956,0.0,106.77104,20.59822,108.7397887153,28.93104,8.43822,30.1365,77.84,12.16,78.78407961,138.45,91.81104,17.80822,93.5221886263,28.93104,8.43822,30.1365,62.88,9.37,63.5742974794,136.61,28.93104,8.43822,30.1365,28.93104,8.43822,30.1365,0.0,0.0,0.0,137.99
2020-09-08 17:30:00,86.69456,20.03758,88.9800615073,29.61456,8.63758,30.8485,57.08,11.4,58.2072710235,0.0,108.65456,17.63758,110.0767806445,29.61456,8.63758,30.8485,79.04,9.0,79.5507485823,138.27,93.44456,19.10758,95.3781180725,29.61456,8.63758,30.8485,63.83,10.47,64.682994674,136.22,29.61456,8.63758,30.8485,29.61456,8.63758,30.8485,0.0,0.0,0.0,137.84
2020-09-08 18:00:00,87.48832,20.35326,89.8246142716,27.26832,7.95326,28.4045,60.22,12.4,61.4833993855,0.0,110.14832,15.42326,111.2228814042,27.26832,7.95326,28.4045,82.88,7.47,83.2159558018,138.58,94.59832,19.55326,96.5979923365,27.26832,7.95326,28.4045,67.33,11.6,68.3219503527,136.48,27.26832,7.95326,28.4045,27.26832,7.95326,28.4045,0.0,0.0,0.0,138.15
2020-09-08 18:30:00,87.91496,20.16478,90.1978854755,23.60496,6.88478,24.5885,64.31,13.28,65.6668447544,0.0,111.33496,14.73478,112.3057748286,23.60496,6.88478,24.5885,87.73,7.85,88.0805052211,139.02,95.52496,19.46478,97.487925629,23.60496,6.88478,24.5885,71.92,12.58,73.0119360105,137.03,23.60496,6.88478,24.5885,23.60496,6.88478,24.5885,0.0,0.0,0.0,138.56
2020-09-08 19:00:00,88.57928,20.97854,91.029599504,22.10928,6.44854,23.0305,66.47,14.53,68.0395605512,0.0,112.11928,15.48854,113.1840440126,22.10928,6.44854,23.0305,90.01,9.04,90.4628194343,139.36,96.42928,20.42854,98.5694236964,22.10928,6.44854,23.0305,74.32,13.98,75.623427587,137.62,22.10928,6.44854,23.0305,22.10928,6.44854,23.0305,0.0,0.0,0.0,138.9
2020-09-08 19:30:00,92.40376,12.70193,93.2726856473,10.22376,2.98193,10.649750000000001,82.18,9.72,82.7528295589,0.0,119.35376,13.31193,120.0938279283,10.22376,2.98193,10.649750000000001,109.13,10.33,109.6178169825,138.21,102.15376,11.71193,102.8229545698,10.22376,2.98193,10.649750000000001,91.93,8.73,92.3435855921,136.23,10.22376,2.98193,10.649750000000001,10.22376,2.98193,10.649750000000001,0.0,0.0,0.0,137.77
2020-09-08 20:00:00,92.08952,11.65236,92.82379645,8.57952,2.50236,8.937,83.51,9.15,84.009776812,0.0,119.37952,12.06236,119.9873756868,8.57952,2.50236,8.937,110.8,9.56,111.2116612591,137.71,102.01952,10.602360000000001,102.5689645975,8.57952,2.50236,8.937,93.44,8.1,93.7904238182,135.62,8.57952,2.50236,8.937,8.57952,2.50236,8.937,0.0,0.0,0.0,137.29
2020-09-08 20:30:00,92.37048,12.09764,93.1593176714,8.22048,2.39764,8.563,84.15,9.7,84.7072163396,0.0,119.81048,12.05764,120.415687517,8.22048,2.39764,8.563,111.59,9.66,112.0073377061,138.18,102.37048,11.10764,102.97133019340001,8.22048,2.39764,8.563,94.15,8.71,94.5520311786,136.14,8.22048,2.39764,8.563,8.22048,2.39764,8.563,0.0,0.0,0.0,137.76
2020-09-08 21:00:00,89.79968,12.578240000000001,90.6763180196,7.39968,2.15824,7.708,82.4,10.42,83.0562243303,0.0,116.66968,10.76824,117.1655633025,7.39968,2.15824,7.708,109.27,8.61,109.6086903489,137.83,99.59968,11.68824,100.2831551678,7.39968,2.15824,7.708,92.2,9.53,92.6912126364,135.77,7.39968,2.15824,7.708,7.39968,2.15824,7.708,0.0,0.0,0.0,137.42
2020-09-08 21:30:00,88.71176,11.62718,89.4704849492,4.72176,1.37718,4.9185,83.99,10.25,84.6131349141,0.0,115.70176,10.42718,116.170664756,4.72176,1.37718,4.9185,110.98,9.05,111.34838526,138.48,98.67176,10.70718,99.2509945797,4.72176,1.37718,4.9185,93.95,9.33,94.4121358725,136.41,4.72176,1.37718,4.9185,4.72176,1.37718,4.9185,0.0,0.0,0.0,138.05
2020-09-08 22:00:00,84.90728,13.23754,85.9329893711,4.75728,1.38754,4.9555,80.15,11.85,81.0212626414,0.0,110.61728,9.19754,110.9989971876,4.75728,1.38754,4.9555,105.86,7.8100000000000005,106.1477069936,139.56,94.42728,12.43754,95.2428664491,4.75728,1.38754,4.9555,89.67,11.05,90.3482783455,137.44,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0.0,0.0,0.0,139.12
2020-09-08 22:30:00,80.45728,13.99879,81.6660273704,4.96728,1.44879,5.17425,75.49,12.55,76.5260909756,0.0,104.93728,6.50879,105.1389417916,4.96728,1.44879,5.17425,99.97,5.06,100.097974505,140.05,89.37728,13.24879,90.3539075893,4.96728,1.44879,5.17425,84.41,11.8,85.2307931443,137.67,4.96728,1.44879,5.17425,4.96728,1.44879,5.17425,0.0,0.0,0.0,139.61
2020-09-08 23:00:00,74.18576,11.07293,75.0075780542,4.77576,1.39293,4.97475,69.41,9.68,70.0817415594,0.0,94.61576,14.33293,95.6952189128,4.77576,1.39293,4.97475,89.84,12.94,90.7671151905,138.6,82.41576,11.09293,83.1589477589,4.77576,1.39293,4.97475,77.64,9.7,78.2435914309,137.49,4.77576,1.39293,4.97475,4.77576,1.39293,4.97475,0.0,0.0,0.0,138.17
2020-09-08 23:30:00,70.40984,5.62787,70.6344001855,4.20984,1.22787,4.38525,66.2,4.4,66.3460624303,0.0,87.75984,24.77787,91.1906374501,4.20984,1.22787,4.38525,83.55,23.55,86.8055585778,137.18,78.26984,5.82787,78.4865079002,4.20984,1.22787,4.38525,74.06,4.6,74.2027196267,137.37,4.20984,1.22787,4.38525,4.20984,1.22787,4.38525,0.0,0.0,0.0,136.76
2020-09-09 00:00:00,67.83304,10.74422,68.678669025,4.40304,1.28422,4.5865,63.43,9.46,64.1315561951,0.0,85.58304,14.34422,86.776802102,4.40304,1.28422,4.5865,81.18,13.06,82.2238165011,138.18,75.35304,9.83422,75.9920556391,4.40304,1.28422,4.5865,70.95,8.55,71.4633122658,137.66,4.40304,1.28422,4.5865,4.40304,1.28422,4.5865,0.0,0.0,0.0,137.74
2020-09-09 00:30:00,64.98648,14.73189,66.6353597256,4.8064800000000005,1.40189,5.00675,60.18,13.33,61.6386347999,0.0,83.22648,9.47189,83.7637372218,4.8064800000000005,1.40189,5.00675,78.42,8.07,78.8341379099,139.64,72.08648,13.99189,73.4318295058,4.8064800000000005,1.40189,5.00675,67.28,12.59,68.4478378037,137.96,4.8064800000000005,1.40189,5.00675,4.8064800000000005,1.40189,5.00675,0.0,0.0,0.0,139.2
2020-09-09 01:00:00,63.7116,11.1713,64.683583066,4.4616,1.3013,4.6475,59.25,9.87,60.0664581942,0.0,80.1716,21.3713,82.9711872294,4.4616,1.3013,4.6475,75.71,20.07,78.3250215448,138.93,70.7316,11.4413,71.6509775526,4.4616,1.3013,4.6475,66.27,10.14,67.0412746001,138.17,4.4616,1.3013,4.6475,4.4616,1.3013,4.6475,0.0,0.0,0.0,138.48
2020-09-09 01:30:00,63.06608,9.08094,63.7165121287,3.46608,1.01094,3.6105,59.6,8.07,60.1438683492,0.0,78.55608,25.95094,82.7315477424,3.46608,1.01094,3.6105,75.09,24.94,79.1233954024,137.76,70.14608,9.79094,70.8260901466,3.46608,1.01094,3.6105,66.68,8.78,67.2555633387,137.85,3.46608,1.01094,3.6105,3.46608,1.01094,3.6105,0.0,0.0,0.0,137.33
2020-09-09 02:00:00,62.07208,13.95019,63.6203655802,3.53208,1.03019,3.67925,58.54,12.92,59.9487948169,0.0,79.63208,13.370190000000001,80.7467036216,3.53208,1.03019,3.67925,76.1,12.34,77.094004955,139.1,69.24208,12.72019,70.4007732654,3.53208,1.03019,3.67925,65.71,11.69,66.7417425604,137.65,3.53208,1.03019,3.67925,3.53208,1.03019,3.67925,0.0,0.0,0.0,138.67
2020-09-09 02:30:00,60.62824,11.44657,61.6993310358,3.58824,1.04657,3.73775,57.04,10.4,57.9803552938,0.0,77.32824,18.88657,79.6012514215,3.58824,1.04657,3.73775,73.74,17.84,75.8673394815,137.51,68.00824,10.55657,68.8226843276,3.58824,1.04657,3.73775,64.42,9.51,65.1181733466,136.62,3.58824,1.04657,3.73775,3.58824,1.04657,3.73775,0.0,0.0,0.0,137.07
2020-09-09 03:00:00,60.05744,10.53217,60.9739510304,2.64744,0.77217,2.75775,57.41,9.76,58.2337161789,0.0,77.25744,19.89217,79.7772552966,2.64744,0.77217,2.75775,74.61,19.12,77.0209484491,137.82,67.48744,9.55217,68.1600946996,2.64744,0.77217,2.75775,64.84,8.78,65.4317507025,136.73,2.64744,0.77217,2.75775,2.64744,0.77217,2.75775,0.0,0.0,0.0,137.39
2020-09-09 03:30:00,58.63448,11.39464,59.7313993273,2.72448,0.79464,2.838,55.91,10.6,56.9059583875,0.0,75.11448,19.92464,77.7121379503,2.72448,0.79464,2.838,72.39,19.13,74.8750225376,137.75,65.86448,10.51464,66.6984810922,2.72448,0.79464,2.838,63.14,9.72,63.8837851102,136.73,2.72448,0.79464,2.838,2.72448,0.79464,2.838,0.0,0.0,0.0,137.31
2020-09-09 04:00:00,59.72288,11.35959,60.7936072335,2.91288,0.8495900000000001,3.03425,56.81,10.51,57.7740097276,0.0,76.30288,19.15959,78.6715919838,2.91288,0.8495900000000001,3.03425,73.39,18.31,75.639594129,137.14,67.07288,10.48959,67.8881634003,2.91288,0.8495900000000001,3.03425,64.16,9.64,64.8801602957,136.21,2.91288,0.8495900000000001,3.03425,2.91288,0.8495900000000001,3.03425,0.0,0.0,0.0,136.69
2020-09-09 04:30:00,60.85568,10.46749,61.7493492691,2.9056800000000003,0.8474900000000001,3.02675,57.95,9.62,58.7430583133,0.0,75.45568,27.46749,80.2995806413,2.9056800000000003,0.8474900000000001,3.02675,72.55,26.62,77.2795373951,137.6,67.27568,10.49749,68.0897526487,2.9056800000000003,0.8474900000000001,3.02675,64.37,9.65,65.0893186322,137.75,2.9056800000000003,0.8474900000000001,3.02675,2.9056800000000003,0.8474900000000001,3.02675,0.0,0.0,0.0,137.14
2020-09-09 05:00:00,59.88456,9.26008,60.5962837804,3.15456,0.9200800000000001,3.286,56.73,8.34,57.3397636898,0.0,75.48456,24.03008,79.2171922199,3.15456,0.9200800000000001,3.286,72.33,23.11,75.9322131905,137.49,66.84456,8.38008,67.3678034554,3.15456,0.9200800000000001,3.286,63.69,7.46,64.1254060416,137.05,3.15456,0.9200800000000001,3.286,3.15456,0.9200800000000001,3.286,0.0,0.0,0.0,137.04
2020-09-09 05:30:00,62.87024,5.34632,63.0971490259,5.37024,1.5663200000000002,5.594,57.5,3.7800000000000002,57.6241130084,0.0,76.24024,34.34632,83.6196382006,5.37024,1.5663200000000002,5.594,70.87,32.78,78.0838350749,138.66,69.10024,3.35632,69.1817031591,5.37024,1.5663200000000002,5.594,63.73,1.79,63.7551331267,139.78,5.37024,1.5663200000000002,5.594,5.37024,1.5663200000000002,5.594,0.0,0.0,0.0,138.21
2020-09-09 06:00:00,65.85112,8.87991,66.4471429549,4.73112,1.37991,4.92825,61.12,7.5,61.5784410326,0.0,82.50112,21.38991,85.2288862479,4.73112,1.37991,4.92825,77.77,20.01,80.3030074157,137.84,73.32112,7.86991,73.7422682148,4.73112,1.37991,4.92825,68.59,6.49,68.8963583943,137.91,4.73112,1.37991,4.92825,4.73112,1.37991,4.92825,0.0,0.0,0.0,137.39
2020-09-09 06:30:00,71.74944,10.64817,72.5352718659,5.95944,1.7381700000000002,6.20775,65.79,8.91,66.3906032508,0.0,90.05944,19.04817,92.0518088549,5.95944,1.7381700000000002,6.20775,84.1,17.31,85.8629495184,137.06,79.70944,7.30817,80.043764116,5.95944,1.7381700000000002,6.20775,73.75,5.57,73.9600392104,136.77,5.95944,1.7381700000000002,6.20775,5.95944,1.7381700000000002,6.20775,0.0,0.0,0.0,136.63
2020-09-09 07:00:00,82.57256,18.03033,84.5181664784,4.97256,1.4503300000000001,5.17975,77.6,16.58,79.3514738363,0.0,99.38256,30.30033,103.8990049532,4.97256,1.4503300000000001,5.17975,94.41,28.85,98.7196566039,137.4,89.65256,2.8603300000000003,89.6981772516,4.97256,1.4503300000000001,5.17975,84.68,1.4100000000000001,84.6917380858,138.95,4.97256,1.4503300000000001,5.17975,4.97256,1.4503300000000001,5.17975,0.0,0.0,0.0,136.93
2020-09-09 07:30:00,88.828,20.12525,91.079302103,4.818,1.40525,5.01875,84.01,18.72,86.0704275579,0.0,107.278,26.40525,110.4798918879,4.818,1.40525,5.01875,102.46,25.0,105.4658788424,136.47,96.528,2.57525,96.5623461633,4.818,1.40525,5.01875,91.71,1.17,91.7174628956,138.2,4.818,1.40525,5.01875,4.818,1.40525,5.01875,0.0,0.0,0.0,136.01
2020-09-09 08:00:00,93.8504,17.0772,95.3914479395,5.2704,1.5372,5.49,88.58,15.54,89.9327971321,0.0,115.4504,18.8172,116.9738512489,5.2704,1.5372,5.49,110.18,17.28,111.5268165062,137.05,101.9904,8.7572,102.3656692647,5.2704,1.5372,5.49,96.72,7.22,96.9891066048,137.98,5.2704,1.5372,5.49,5.2704,1.5372,5.49,0.0,0.0,0.0,136.61
2020-09-09 08:30:00,93.21904,23.73472,96.1931720654,10.43904,3.04472,10.874,82.78,20.69,85.3264583819,0.0,112.05904,22.04472,114.2068217122,10.43904,3.04472,10.874,101.62,19.0,103.3809673006,136.33,100.82904,6.25472,101.0228530066,10.43904,3.04472,10.874,90.39,3.21,90.4469800491,138.54,10.43904,3.04472,10.874,10.43904,3.04472,10.874,0.0,0.0,0.0,135.94
2020-09-09 09:00:00,93.65976,21.63493,96.126067429,12.59976,3.67493,13.12475,81.06,17.96,83.0258104447,0.0,113.48976,20.86493,115.3918148257,12.59976,3.67493,13.12475,100.89,17.19,102.3439700227,136.59,101.09976,9.32493,101.528891413,12.59976,3.67493,13.12475,88.5,5.65,88.6801697112,138.22,12.59976,3.67493,13.12475,12.59976,3.67493,13.12475,0.0,0.0,0.0,136.2
2020-09-09 09:30:00,89.518,11.65525,90.2735685379,19.218,5.60525,20.01875,70.3,6.05,70.5598504817,0.0,111.338,19.15525,112.973775039,19.218,5.60525,20.01875,92.12,13.55,93.1112071665,140.02,95.868,18.37525,97.6131304516,19.218,5.60525,20.01875,76.65,12.77,77.7064694861,138.72,19.218,5.60525,20.01875,19.218,5.60525,20.01875,0.0,0.0,0.0,139.6
2020-09-09 10:00:00,86.45096,19.23653,88.5653011702,25.77096,7.51653,26.84475,60.68,11.72,61.8014627659,0.0,104.86096,21.95653,107.1350089455,25.77096,7.51653,26.84475,79.09,14.44,80.3973985898,139.01,91.91096,17.07653,93.4838619493,25.77096,7.51653,26.84475,66.14,9.56,66.827338717,138.49,25.77096,7.51653,26.84475,25.77096,7.51653,26.84475,0.0,0.0,0.0,138.59
2020-09-09 10:30:00,85.7496,31.08405,91.2097147488,28.5396,8.32405,29.72875,57.21,22.76,61.5711109206,0.0,99.9996,24.32405,102.9153992781,28.5396,8.32405,29.72875,71.46,16.0,73.2293083403,135.78,90.8996,14.04405,91.978109464,28.5396,8.32405,29.72875,62.36,5.72,62.6217853466,137.95,28.5396,8.32405,29.72875,28.5396,8.32405,29.72875,0.0,0.0,0.0,135.39
2020-09-09 11:00:00,85.75488,24.45184,89.1728205408,31.03488,9.05184,32.328,54.72,15.4,56.8457421449,0.0,102.07488,20.04184,104.0238264899,31.03488,9.05184,32.328,71.04,10.99,71.8850589483,138.1,90.64488,14.771840000000001,91.8406311346,31.03488,9.05184,32.328,59.61,5.72,59.8838083291,138.38,31.03488,9.05184,32.328,31.03488,9.05184,32.328,0.0,0.0,0.0,137.66
2020-09-09 11:30:00,86.01584,28.24087,90.5332616736,29.62584,8.64087,30.86025,56.39,19.6,59.6991800614,0.0,101.23584,12.70087,102.0294437859,29.62584,8.64087,30.86025,71.61,4.06,71.7250005228,136.46,91.08584,10.86087,91.7310675053,29.62584,8.64087,30.86025,61.46,2.22,61.5000813008,138.11,29.62584,8.64087,30.86025,29.62584,8.64087,30.86025,0.0,0.0,0.0,136.06
2020-09-09 12:00:00,85.4384,24.35495,88.8419033118,28.7484,8.38495,29.94625,56.69,15.97,58.8964939534,0.0,101.8884,18.53495,103.5605640486,28.7484,8.38495,29.94625,73.14,10.15,73.84092429,136.88,90.5184,14.13495,91.6153783492,28.7484,8.38495,29.94625,61.77,5.75,62.0370486081,137.51,28.7484,8.38495,29.94625,28.7484,8.38495,29.94625,0.0,0.0,0.0,136.47
2020-09-09 12:30:00,83.11056,24.92683,86.7681510542,31.36056,9.14683,32.66725,51.75,15.78,54.1024112217,0.0,98.44056,18.29683,100.1265091829,31.36056,9.14683,32.66725,67.08,9.15,67.7011735497,137.61,87.73056,12.73683,88.6503130077,31.36056,9.14683,32.66725,56.37,3.59,56.484201331,138.53,31.36056,9.14683,32.66725,31.36056,9.14683,32.66725,0.0,0.0,0.0,137.21
2020-09-09 13:00:00,81.87368,27.76399,86.4531006816,31.69368,9.24399,33.01425,50.18,18.52,53.4885296115,0.0,96.04368,14.51399,97.1341565756,31.69368,9.24399,33.01425,64.35,5.27,64.5654350253,136.8,86.35368,10.25399,86.960349358,31.69368,9.24399,33.01425,54.66,1.01,54.6693305245,138.41,31.69368,9.24399,33.01425,31.69368,9.24399,33.01425,0.0,0.0,0.0,136.4
