Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-09 13:30:00,81.82888,27.60884,86.3609497875,29.85888,8.70884,31.103,51.97,18.9,55.3000081374,0.0,95.98888,14.87884,97.1351891098,29.85888,8.70884,31.103,66.13,6.17,66.4172101191,136.96,86.45888,10.10884,87.0478407371,29.85888,8.70884,31.103,56.6,1.4,56.6173118401,138.44,29.85888,8.70884,31.103,29.85888,8.70884,31.103,0.0,0.0,0.0,136.56
2020-09-09 14:00:00,81.4496,27.49905,85.9664765537,28.1796,8.21905,29.35375,53.27,19.28,56.651666348,0.0,95.78960000000001,16.08905,97.1313800894,28.1796,8.21905,29.35375,67.61,7.87,68.066504244,137.81,86.2096,9.87905,86.7737907496,28.1796,8.21905,29.35375,58.03,1.6600000000000001,58.0537380364,139.09,28.1796,8.21905,29.35375,28.1796,8.21905,29.35375,0.0,0.0,0.0,137.39
2020-09-09 14:30:00,80.87096,26.98278,85.2536368013,27.30096,7.96278,28.4385,53.57,19.02,56.8463305764,0.0,95.56096,19.67278,97.5649288887,27.30096,7.96278,28.4385,68.26,11.71,69.25714187,137.68,85.66096,9.49278,86.1853406343,27.30096,7.96278,28.4385,58.36,1.53,58.3800522439,138.55,27.30096,7.96278,28.4385,27.30096,7.96278,28.4385,0.0,0.0,0.0,137.23
2020-09-09 15:00:00,81.12,26.65,85.3854607061,26.4,7.7,27.5,54.72,18.95,57.9083836763,0.0,95.84,20.05,97.9148002092,26.4,7.7,27.5,69.44,12.35,70.5296824039,137.91,86.01,9.11,86.4911105259,26.4,7.7,27.5,59.61,1.4100000000000001,59.6266735614,138.73,26.4,7.7,27.5,26.4,7.7,27.5,0.0,0.0,0.0,137.46
2020-09-09 15:30:00,81.14688,25.89534,85.1785464037,26.24688,7.65534,27.3405,54.9,18.24,57.8507355182,0.0,95.98688,21.04534,98.2669194991,26.24688,7.65534,27.3405,69.74,13.39,71.0137993632,138.13,86.05688,8.17534,86.4443334143,26.24688,7.65534,27.3405,59.81,0.52,59.812260448800004,138.92,26.24688,7.65534,27.3405,26.24688,7.65534,27.3405,0.0,0.0,0.0,137.68
2020-09-09 16:00:00,83.85856,25.31583,87.5965143933,26.00856,7.58583,27.09225,57.85,17.73,60.5059947443,0.0,99.51856,21.26583,101.7653148674,26.00856,7.58583,27.09225,73.51,13.68,74.7720703204,138.05,89.05856,8.13583,89.429407015,26.00856,7.58583,27.09225,63.05,0.55,63.0523988441,138.88,26.00856,7.58583,27.09225,26.00856,7.58583,27.09225,0.0,0.0,0.0,137.6
2020-09-09 16:30:00,83.82216,21.96438,86.6521118949,30.39216,8.86438,31.6585,53.43,13.1,55.012497671,0.0,98.79216,22.87438,101.405759885,30.39216,8.86438,31.6585,68.4,14.01,69.8200551418,138.56,88.58216,14.18438,89.7106220369,30.39216,8.86438,31.6585,58.19,5.32,58.4326834913,139.87,30.39216,8.86438,31.6585,30.39216,8.86438,31.6585,0.0,0.0,0.0,138.13
2020-09-09 17:00:00,84.36544,16.86492,86.0346034628,30.56544,8.91492,31.839,53.8,7.95,54.3842118634,0.0,101.03544,19.45492,102.8914673246,30.56544,8.91492,31.839,70.47,10.54,71.2538595446,138.11,89.57544,19.78492,91.7344129027,30.56544,8.91492,31.839,59.01,10.87,60.0028082676,138.57,30.56544,8.91492,31.839,30.56544,8.91492,31.839,0.0,0.0,0.0,137.7
2020-09-09 17:30:00,84.06136,11.93873,84.9049204644,30.20136,8.80873,31.45975,53.86,3.13,53.95087117,0.0,102.89136,14.25873,103.8746520758,30.20136,8.80873,31.45975,72.69,5.45,72.8940230746,138.07,89.85136,25.48873,93.3966929332,30.20136,8.80873,31.45975,59.65,16.68,61.9382345567,137.05,30.20136,8.80873,31.45975,30.20136,8.80873,31.45975,0.0,0.0,0.0,137.65
2020-09-09 18:00:00,84.70472,10.08846,85.3033798595,25.91472,7.55846,26.9945,58.79,2.5300000000000002,58.8444134986,0.0,104.37472,14.04846,105.3159123943,25.91472,7.55846,26.9945,78.46,6.49,78.7279600904,138.07,91.06472,24.92846,94.4151012638,25.91472,7.55846,26.9945,65.15,17.37,67.4258066322,137.05,25.91472,7.55846,26.9945,25.91472,7.55846,26.9945,0.0,0.0,0.0,137.65
2020-09-09 18:30:00,84.48808,8.48819,84.9133972443,24.74808,7.21819,25.77925,59.74,1.27,59.7534978056,0.0,104.34808,15.29819,105.463531218,24.74808,7.21819,25.77925,79.6,8.08,80.0090394893,137.99,90.94808,25.98819,94.5882618255,24.74808,7.21819,25.77925,66.2,18.77,68.8095407629,136.91,24.74808,7.21819,25.77925,24.74808,7.21819,25.77925,0.0,0.0,0.0,137.56
2020-09-09 19:00:00,84.38088,7.40484,84.705162564,23.57088,6.87484,24.553,60.81,0.53,60.8123096092,0.0,104.40088,15.91484,105.6069404774,23.57088,6.87484,24.553,80.83,9.04,81.3339443283,137.9,90.95088,26.40484,94.706273014,23.57088,6.87484,24.553,67.38,19.53,70.1532985682,136.8,23.57088,6.87484,24.553,23.57088,6.87484,24.553,0.0,0.0,0.0,137.49
2020-09-09 19:30:00,86.31976,7.06743,86.6085996496,13.97976,4.07743,14.56225,72.34,2.99,72.4017658624,0.0,108.78976,12.70743,109.5294054492,13.97976,4.07743,14.56225,94.81,8.63,95.2019590135,137.54,94.23976,20.79743,96.5073337082,13.97976,4.07743,14.56225,80.26,16.72,81.983083621,136.27,13.97976,4.07743,14.56225,13.97976,4.07743,14.56225,0.0,0.0,0.0,137.12
2020-09-09 20:00:00,86.63192,7.12806,86.9246731501,14.46192,4.21806,15.0645,72.17,2.91,72.2286439025,0.0,109.04192,14.92806,110.0590173164,14.46192,4.21806,15.0645,94.58,10.71,95.1844551384,137.27,94.53192,20.86806,96.807850028,14.46192,4.21806,15.0645,80.07,16.65,81.7828062615,135.77,14.46192,4.21806,15.0645,14.46192,4.21806,15.0645,0.0,0.0,0.0,136.81
2020-09-09 20:30:00,87.88056,6.39933,88.113246736,15.70056,4.57933,16.35475,72.18,1.82,72.2029417683,0.0,110.40056,15.69933,111.5112219051,15.70056,4.57933,16.35475,94.7,11.12,95.3506392218,137.61,95.76056,22.54933,98.379658136,15.70056,4.57933,16.35475,80.06,17.97,82.0519621947,136.21,15.70056,4.57933,16.35475,15.70056,4.57933,16.35475,0.0,0.0,0.0,137.16
2020-09-09 21:00:00,88.11056,6.44058,88.3456385695,8.23056,2.40058,8.5735,79.88,4.04,79.982097997,0.0,112.17056,10.94058,112.7028430052,8.23056,2.40058,8.5735,103.94,8.54,104.2902449896,137.3,96.92056,17.85058,98.5506882627,8.23056,2.40058,8.5735,88.69,15.45,90.0256552323,135.96,8.23056,2.40058,8.5735,8.23056,2.40058,8.5735,0.0,0.0,0.0,136.86
2020-09-09 21:30:00,85.38,4.89875,85.5204195006,5.79,1.6887500000000002,6.03125,79.59,3.21,79.6547060757,0.0,109.01,11.11875,109.5755752965,5.79,1.6887500000000002,6.03125,103.22,9.43,103.6498591412,137.21,94.14,18.04875,95.8545615845,5.79,1.6887500000000002,6.03125,88.35,16.36,89.8519454436,135.86,5.79,1.6887500000000002,6.03125,5.79,1.6887500000000002,6.03125,0.0,0.0,0.0,136.77
2020-09-09 22:00:00,83.04624,9.04307,83.5371479832,5.7362400000000004,1.67307,5.97525,77.31,7.37,77.6604983244,0.0,102.41624,24.12307,105.2188610562,5.7362400000000004,1.67307,5.97525,96.68,22.45,99.2523294437,137.76,90.37624,12.85307,91.2856295644,5.7362400000000004,1.67307,5.97525,84.64,11.18,85.375183748,138.03,5.7362400000000004,1.67307,5.97525,5.7362400000000004,1.67307,5.97525,0.0,0.0,0.0,137.34
2020-09-09 22:30:00,79.53416,8.24663,79.9605497309,4.27416,1.2466300000000001,4.45225,75.26,7.0,75.5848371037,0.0,97.40416,26.79663,101.0229170271,4.27416,1.2466300000000001,4.45225,93.13,25.55,96.5712141375,138.71,86.36416,13.23663,87.3726301897,4.27416,1.2466300000000001,4.45225,82.09,11.99,82.9610040923,139.48,4.27416,1.2466300000000001,4.45225,4.27416,1.2466300000000001,4.45225,0.0,0.0,0.0,138.29
2020-09-09 23:00:00,74.96864,8.20752,75.416578867,2.28864,0.66752,2.384,72.68,7.54,73.070062269,0.0,93.15864,21.30752,95.56433757,2.28864,0.66752,2.384,90.87,20.64,93.1845829523,138.54,82.06864,13.49752,83.1711772046,2.28864,0.66752,2.384,79.78,12.83,80.8050573912,139.09,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0.0,0.0,0.0,138.15
2020-09-09 23:30:00,70.44592,6.76131,70.7696471488,2.09592,0.61131,2.18325,68.35,6.15,68.6261247631,0.0,88.62592,20.54131,90.9752664869,2.09592,0.61131,2.18325,86.53,19.93,88.7955280405,138.14,78.06592,5.61131,78.2673282115,2.09592,0.61131,2.18325,75.97,5.0,76.1343608366,138.07,2.09592,0.61131,2.18325,2.09592,0.61131,2.18325,0.0,0.0,0.0,137.72
2020-09-10 00:00:00,68.1404,6.8322,68.4820638489,2.5104,0.7322000000000001,2.615,65.63,6.1,65.9128735529,0.0,84.9804,23.4122,88.1464661402,2.5104,0.7322000000000001,2.615,82.47,22.68,85.5317677825,139.37,75.2504,5.1122,75.4238509293,2.5104,0.7322000000000001,2.615,72.74,4.38,72.8717503564,139.7,2.5104,0.7322000000000001,2.615,2.5104,0.7322000000000001,2.615,0.0,0.0,0.0,138.95
2020-09-10 00:30:00,63.93408,5.26619,64.150598926,2.52408,0.73619,2.62925,61.41,4.53,61.5768544179,0.0,83.40408,8.98619,83.8867818632,2.52408,0.73619,2.62925,80.88,8.25,81.2996734311,138.49,71.10408,23.10619,74.7642040616,2.52408,0.73619,2.62925,68.58,22.37,72.136213513,136.42,2.52408,0.73619,2.62925,2.52408,0.73619,2.62925,0.0,0.0,0.0,138.06
2020-09-10 01:00:00,61.99328,5.03179,62.1971516692,2.78328,0.81179,2.8992500000000003,59.21,4.22,59.3601928905,0.0,81.30328,7.84179,81.6805791432,2.78328,0.81179,2.8992500000000003,78.52,7.03,78.8340744856,138.73,68.97328,26.09179,73.7434394327,2.78328,0.81179,2.8992500000000003,66.19,25.28,70.8533309026,136.18,2.78328,0.81179,2.8992500000000003,2.78328,0.81179,2.8992500000000003,0.0,0.0,0.0,138.3
2020-09-10 01:30:00,60.4624,5.98695,60.7580890422,2.4924,0.7269500000000001,2.59625,57.97,5.26,58.2081480551,0.0,79.5124,8.20695,79.9348220869,2.4924,0.7269500000000001,2.59625,77.02,7.48,77.3823675006,138.69,67.2924,27.18695,72.5768375452,2.4924,0.7269500000000001,2.59625,64.8,26.46,69.994082607,136.2,2.4924,0.7269500000000001,2.59625,2.4924,0.7269500000000001,2.59625,0.0,0.0,0.0,138.28
2020-09-10 02:00:00,59.37192,6.87931,59.769137442,2.9119200000000003,0.8493100000000001,3.03325,56.46,6.03,56.7810928039,0.0,78.05192,8.52931,78.5165673267,2.9119200000000003,0.8493100000000001,3.03325,75.14,7.68,75.5314636426,139.19,66.00192,28.33931,71.8287542351,2.9119200000000003,0.8493100000000001,3.03325,63.09,27.49,68.8189523315,136.73,2.9119200000000003,0.8493100000000001,3.03325,2.9119200000000003,0.8493100000000001,3.03325,0.0,0.0,0.0,138.79
2020-09-10 02:30:00,59.77024,7.66007,60.259092775,3.12024,0.91007,3.25025,56.65,6.75,57.0507230454,0.0,78.45024,8.37007,78.8954892745,3.12024,0.91007,3.25025,75.33,7.46,75.6984841328,139.0,66.41024,29.19007,72.5422646701,3.12024,0.91007,3.25025,63.29,28.28,69.3208662669,136.61,3.12024,0.91007,3.25025,3.12024,0.91007,3.25025,0.0,0.0,0.0,138.61
2020-09-10 03:00:00,58.84968,7.42574,59.31632533,3.13968,0.9157400000000001,3.2705,55.71,6.51,56.0890738023,0.0,77.25968,8.59574,77.7363807998,3.13968,0.9157400000000001,3.2705,74.12,7.68,74.5168222618,138.81,65.37968,28.84574,71.4603335638,3.13968,0.9157400000000001,3.2705,62.24,27.93,68.2195170021,136.37,3.13968,0.9157400000000001,3.2705,3.13968,0.9157400000000001,3.2705,0.0,0.0,0.0,138.4
2020-09-10 03:30:00,59.22248,7.69864,59.720776913899996,2.77248,0.80864,2.888,56.45,6.89,56.8689247305,0.0,77.69248,7.72864,78.0759458784,2.77248,0.80864,2.888,74.92,6.92,75.2389048299,138.91,65.84248,29.20864,72.0303881928,2.77248,0.80864,2.888,63.07,28.4,69.1692482249,136.59,2.77248,0.80864,2.888,2.77248,0.80864,2.888,0.0,0.0,0.0,138.52
2020-09-10 04:00:00,58.24192,7.45306,58.7168574487,2.34192,0.68306,2.4395,55.9,6.77,56.3084620639,0.0,76.66192,7.58306,77.0360485555,2.34192,0.68306,2.4395,74.32,6.9,74.6396168265,138.96,64.80192,28.983060000000002,70.9880736649,2.34192,0.68306,2.4395,62.46,28.3,68.5721634484,136.64,2.34192,0.68306,2.4395,2.34192,0.68306,2.4395,0.0,0.0,0.0,138.58
2020-09-10 04:30:00,57.39824,7.70407,57.9129575282,2.44824,0.7140700000000001,2.55025,54.95,6.99,55.3928027816,0.0,75.61824,8.01407,76.0417223547,2.44824,0.7140700000000001,2.55025,73.17,7.3,73.5332503022,138.62,63.82824,29.16407,70.1754031015,2.44824,0.7140700000000001,2.55025,61.38,28.45,67.6528410342,136.29,2.44824,0.7140700000000001,2.55025,2.44824,0.7140700000000001,2.55025,0.0,0.0,0.0,138.22
2020-09-10 05:00:00,58.72776,7.56518,59.2130200467,2.41776,0.70518,2.5185,56.31,6.86,56.726322814,0.0,77.28776,7.77518,77.6778685975,2.41776,0.70518,2.5185,74.87,7.07,75.203070416,138.81,65.32776,29.04518,71.4936270436,2.41776,0.70518,2.5185,62.91,28.34,68.9987224519,136.49,2.41776,0.70518,2.5185,2.41776,0.70518,2.5185,0.0,0.0,0.0,138.44
2020-09-10 05:30:00,62.45408,8.57119,63.0394908503,4.56408,1.33119,4.75425,57.89,7.24,58.34097788,0.0,78.94408,20.87119,81.6564408915,4.56408,1.33119,4.75425,74.38,19.54,76.9038100487,139.0,68.89408,15.26119,70.5641423052,4.56408,1.33119,4.75425,64.33,13.93,65.8209222056,138.12,4.56408,1.33119,4.75425,4.56408,1.33119,4.75425,0.0,0.0,0.0,138.59
2020-09-10 06:00:00,63.56352,14.53186,65.2034970676,4.70352,1.37186,4.8995,58.86,13.16,60.3132257469,0.0,82.04352,14.51186,83.3170646065,4.70352,1.37186,4.8995,77.34,13.14,78.4482963486,138.64,70.93352,14.321860000000001,72.3649081631,4.70352,1.37186,4.8995,66.23,12.95,67.4841862958,137.14,4.70352,1.37186,4.8995,4.70352,1.37186,4.8995,0.0,0.0,0.0,138.25
2020-09-10 06:30:00,70.65664,12.66402,71.7825757315,4.91664,1.43402,5.1215,65.74,11.23,66.6922821622,0.0,91.91664,7.40402,92.2143601672,4.91664,1.43402,5.1215,87.0,5.97,87.2045921956,137.56,79.16664,11.92402,80.0595974375,4.91664,1.43402,5.1215,74.25,10.49,74.9873495998,135.91,4.91664,1.43402,5.1215,4.91664,1.43402,5.1215,0.0,0.0,0.0,137.09
2020-09-10 07:00:00,78.52664,9.43152,79.0910030231,4.97664,1.45152,5.184,73.55,7.98,73.9816389383,0.0,102.12664,4.05152,102.206973402,4.97664,1.45152,5.184,97.15,2.6,97.1847853319,137.95,88.08664,8.28152,88.4750796552,4.97664,1.45152,5.184,83.11,6.83,83.390173282,136.35,4.97664,1.45152,5.184,4.97664,1.45152,5.184,0.0,0.0,0.0,137.49
2020-09-10 07:30:00,83.6436,8.85605,84.1111255576,6.6036,1.92605,6.87875,77.04,6.93,77.3510601091,0.0,108.7136,3.58605,108.7727290251,6.6036,1.92605,6.87875,102.11,1.6600000000000001,102.1234924001,137.64,93.6736,7.59605,93.9810795456,6.6036,1.92605,6.87875,87.07,5.67,87.2544199454,136.41,6.6036,1.92605,6.87875,6.6036,1.92605,6.87875,0.0,0.0,0.0,137.17
2020-09-10 08:00:00,84.81392,10.43281,85.4531716805,12.76392,3.72281,13.29575,72.05,6.71,72.3617758212,0.0,109.09392,6.71281,109.3002525114,12.76392,3.72281,13.29575,96.33,2.99,96.3763923375,136.96,94.18392,9.14281,94.6266440347,12.76392,3.72281,13.29575,81.42,5.42,81.6002009801,135.84,12.76392,3.72281,13.29575,12.76392,3.72281,13.29575,0.0,0.0,0.0,136.49
2020-09-10 08:30:00,88.35848,7.37164,88.6654502284,11.62848,3.39164,12.113,76.73,3.98,76.8331523498,0.0,114.03848,9.90164,114.4675386099,11.62848,3.39164,12.113,102.41,6.51,102.6167052677,136.32,98.35848,5.75164,98.5265037977,11.62848,3.39164,12.113,86.73,2.36,86.7621029021,135.33,11.62848,3.39164,12.113,11.62848,3.39164,12.113,0.0,0.0,0.0,135.85
2020-09-10 09:00:00,88.73712,7.45416,89.0496545035,14.99712,4.37416,15.622,73.74,3.08,73.804295268,0.0,113.86712,12.35416,114.5353495057,14.99712,4.37416,15.622,98.87,7.98,99.1915182866,136.02,98.34712,5.72416,98.5135626196,14.99712,4.37416,15.622,83.35,1.35,83.3609320965,135.1,14.99712,4.37416,15.622,14.99712,4.37416,15.622,0.0,0.0,0.0,135.59
2020-09-10 09:30:00,86.7284,19.6112,88.918021413,20.4384,5.9612,21.29,66.29,13.65,67.6807697947,0.0,106.1784,17.5312,107.6159634998,20.4384,5.9612,21.29,85.74,11.57,86.5171225828,136.83,93.3184,7.7212,93.6372826816,20.4384,5.9612,21.29,72.88,1.76,72.9012482746,137.59,20.4384,5.9612,21.29,20.4384,5.9612,21.29,0.0,0.0,0.0,136.38
2020-09-10 10:00:00,87.02088,22.31109,89.8355068609,22.94088,6.69109,23.89675,64.08,15.62,65.9562794584,0.0,105.12088,18.65109,106.7626459496,22.94088,6.69109,23.89675,82.18,11.96,83.0457343877,137.39,92.81088,8.98109,93.2444069313,22.94088,6.69109,23.89675,69.87,2.29,69.9075174785,138.65,22.94088,6.69109,23.89675,22.94088,6.69109,23.89675,0.0,0.0,0.0,136.95
2020-09-10 10:30:00,86.382,22.5135,89.267617904,21.372,6.2335,22.2625,65.01,16.28,67.0174492203,0.0,104.542,19.9235,106.4235670153,21.372,6.2335,22.2625,83.17,13.69,84.2891748684,137.62,92.272,7.7735,92.5988622298,21.372,6.2335,22.2625,70.9,1.54,70.9167229925,138.61,21.372,6.2335,22.2625,21.372,6.2335,22.2625,0.0,0.0,0.0,137.18
2020-09-10 11:00:00,87.51216,24.26813,90.8147580604,19.26216,5.61813,20.06475,68.25,18.65,70.7522791152,0.0,106.09216,18.25813,107.6517799415,19.26216,5.61813,20.06475,86.83,12.64,87.7451907514,137.41,93.74216,6.8781300000000005,93.994155317,19.26216,5.61813,20.06475,74.48,1.26,74.4906571323,138.28,19.26216,5.61813,20.06475,19.26216,5.61813,20.06475,0.0,0.0,0.0,136.94
2020-09-10 11:30:00,89.75168,24.40799,93.0113651048,20.46168,5.96799,21.31425,69.29,18.44,71.7017273153,0.0,108.39168,17.50799,109.796566463,20.46168,5.96799,21.31425,87.93,11.54,88.6840261828,137.19,96.06168,6.94799,96.3126208213,20.46168,5.96799,21.31425,75.6,0.98,75.606351585,138.21,20.46168,5.96799,21.31425,20.46168,5.96799,21.31425,0.0,0.0,0.0,136.75
2020-09-10 12:00:00,91.0928,24.2004,94.2526263401,16.9728,4.9504,17.68,74.12,19.25,76.5789585983,0.0,110.7928,17.3304,112.1400343142,16.9728,4.9504,17.68,93.82,12.38,94.6332753317,137.43,97.8728,6.7204,98.1032555831,16.9728,4.9504,17.68,80.9,1.77,80.919360477,138.29,16.9728,4.9504,17.68,16.9728,4.9504,17.68,0.0,0.0,0.0,137.01
2020-09-10 12:30:00,91.952,23.466,94.8990171709,16.272,4.746,16.95,75.68,18.72,77.9608927604,0.0,111.992,15.276,113.0290415778,16.272,4.746,16.95,95.72,10.53,96.2974521989,136.8,98.872,5.986,99.0530392265,16.272,4.746,16.95,82.6,1.24,82.6093069817,137.92,16.272,4.746,16.95,16.272,4.746,16.95,0.0,0.0,0.0,136.34
2020-09-10 13:00:00,93.65312,22.54591,96.3287337375,14.28312,4.16591,14.87825,79.37,18.38,81.4703706878,0.0,114.25312,12.08591,114.8905768558,14.28312,4.16591,14.87825,99.97,7.92,100.2832353886,136.4,100.90312,5.04591,101.0292078236,14.28312,4.16591,14.87825,86.62,0.88,86.6244699839,137.86,14.28312,4.16591,14.87825,14.28312,4.16591,14.87825,0.0,0.0,0.0,135.97
2020-09-10 13:30:00,92.73496,22.28103,95.3740903184,13.37496,3.90103,13.93225,79.36,18.38,81.4606285269,0.0,113.25496,12.43103,113.9351415125,13.37496,3.90103,13.93225,99.88,8.53,100.2435798443,136.04,99.98496,4.91103,100.1054965617,13.37496,3.90103,13.93225,86.61,1.01,86.6158888426,137.4,13.37496,3.90103,13.93225,13.37496,3.90103,13.93225,0.0,0.0,0.0,135.62
2020-09-10 14:00:00,94.05168,21.96799,96.58318226,10.62168,3.09799,11.06425,83.43,18.87,85.5373707803,0.0,115.11168,9.69799,115.5194783682,10.62168,3.09799,11.06425,104.49,6.6,104.6982335095,136.02,101.70168,4.53799,101.8028735747,10.62168,3.09799,11.06425,91.08,1.44,91.0913826879,137.58,10.62168,3.09799,11.06425,10.62168,3.09799,11.06425,0.0,0.0,0.0,135.62
2020-09-10 14:30:00,95.77032,20.66551,97.9745757657,7.87032,2.29551,8.19825,87.9,18.37,89.7990361864,0.0,117.49032,9.26551,117.8551015835,7.87032,2.29551,8.19825,109.62,6.97,109.8413642486,136.07,103.84032,3.13551,103.8876483547,7.87032,2.29551,8.19825,95.97,0.84,95.9736760784,137.68,7.87032,2.29551,8.19825,7.87032,2.29551,8.19825,0.0,0.0,0.0,135.67
2020-09-10 15:00:00,95.90144,20.05417,97.9757925636,5.91144,1.72417,6.15775,89.99,18.33,91.8378407847,0.0,117.92144,8.90417,118.2571361697,5.91144,1.72417,6.15775,112.01,7.18,112.239888186,136.26,104.17144,2.44417,104.2001097824,5.91144,1.72417,6.15775,98.26,0.72,98.262637864,137.86,5.91144,1.72417,6.15775,5.91144,1.72417,6.15775,0.0,0.0,0.0,135.84
2020-09-10 15:30:00,93.0584,18.11495,94.8051539952,7.6284,2.22495,7.94625,85.43,15.89,86.8952070025,0.0,114.0284,11.41495,114.5983293511,7.6284,2.22495,7.94625,106.4,9.19,106.7961427206,136.21,100.8884,4.16495,100.9743336847,7.6284,2.22495,7.94625,93.26,1.94,93.2801758146,137.82,7.6284,2.22495,7.94625,7.6284,2.22495,7.94625,0.0,0.0,0.0,135.79
2020-09-10 16:00:00,92.56968,18.35574,94.3720236418,12.25968,3.57574,12.7705,80.31,14.78,81.6587074353,0.0,112.75968,15.95574,113.8829709511,12.25968,3.57574,12.7705,100.5,12.38,101.2596385536,136.64,99.91968,6.71574,100.1451127866,12.25968,3.57574,12.7705,87.66,3.14,87.7162197088,137.99,12.25968,3.57574,12.7705,12.25968,3.57574,12.7705,0.0,0.0,0.0,136.19
2020-09-10 16:30:00,91.88592,18.92131,93.8138490116,17.45592,5.09131,18.18325,74.43,13.83,75.7039880059,0.0,111.67592,21.69131,113.7630170018,17.45592,5.09131,18.18325,94.22,16.6,95.6711471657,137.92,98.66592,9.49131,99.1213838431,17.45592,5.09131,18.18325,81.21,4.4,81.3291097947,138.94,17.45592,5.09131,18.18325,17.45592,5.09131,18.18325,0.0,0.0,0.0,137.46
2020-09-10 17:00:00,93.0524,16.75445,94.5487215173,17.1924,5.01445,17.90875,75.86,11.74,76.7630588239,0.0,113.2324,20.57445,115.0864214517,17.1924,5.01445,17.90875,96.04,15.56,97.292318299,138.37,99.9524,11.96445,100.6659343053,17.1924,5.01445,17.90875,82.76,6.95,83.0513100439,139.76,17.1924,5.01445,17.90875,17.1924,5.01445,17.90875,0.0,0.0,0.0,137.94
2020-09-10 17:30:00,93.45688,15.67784,94.7627726821,16.34688,4.76784,17.028,77.11,10.91,77.8779827679,0.0,113.62688,21.50784,115.6445201469,16.34688,4.76784,17.028,97.28,16.74,98.7098070102,138.23,100.45688,12.56784,101.2399888463,16.34688,4.76784,17.028,84.11,7.8,84.4708949876,139.57,16.34688,4.76784,17.028,16.34688,4.76784,17.028,0.0,0.0,0.0,137.79
2020-09-10 18:00:00,92.15544,10.84742,92.7916571802,15.14544,4.41742,15.7765,77.01,6.43,77.2779722819,0.0,114.82544,13.15742,115.5768115681,15.14544,4.41742,15.7765,99.68,8.74,100.0624305122,137.47,100.07544,17.00742,101.5103247273,15.14544,4.41742,15.7765,84.93,12.59,85.8580980456,137.47,15.14544,4.41742,15.7765,15.14544,4.41742,15.7765,0.0,0.0,0.0,137.05
2020-09-10 18:30:00,91.65728,8.97504,92.0956476713,13.93728,4.06504,14.518,77.72,4.91,77.8749414125,0.0,115.80728,8.00504,116.0836197161,13.93728,4.06504,14.518,101.87,3.94,101.9461647145,136.53,100.19728,18.49504,101.8899476102,13.93728,4.06504,14.518,86.26,14.43,87.4586330787,135.6,13.93728,4.06504,14.518,13.93728,4.06504,14.518,0.0,0.0,0.0,136.06
2020-09-10 19:00:00,93.05664,9.07527,93.4981217654,12.56664,3.66527,13.09025,80.49,5.41,80.671607149,0.0,117.71664,7.18527,117.9357258758,12.56664,3.66527,13.09025,105.15,3.52,105.2089012394,136.75,101.91664,17.58527,103.4226436998,12.56664,3.66527,13.09025,89.35,13.92,90.4278104346,135.83,12.56664,3.66527,13.09025,12.56664,3.66527,13.09025,0.0,0.0,0.0,136.31
2020-09-10 19:30:00,93.32624,8.55807,93.7178085246,11.85624,3.45807,12.35025,81.47,5.1,81.6294732312,0.0,118.25624,6.5680700000000005,118.4384981434,11.85624,3.45807,12.35025,106.4,3.11,106.445441894,136.27,102.30624,17.61807,103.8121531106,11.85624,3.45807,12.35025,90.45,14.16,91.5516690181,135.44,11.85624,3.45807,12.35025,11.85624,3.45807,12.35025,0.0,0.0,0.0,135.82
2020-09-10 20:00:00,91.60536,8.22323,91.9737108763,12.52536,3.65323,13.04725,79.08,4.57,79.2119391254,0.0,115.17536,12.56323,115.8585270887,12.52536,3.65323,13.04725,102.65,8.91,103.0359675065,136.53,100.03536,18.07323,101.6548813042,12.52536,3.65323,13.04725,87.51,14.42,88.6901150073,135.96,12.52536,3.65323,13.04725,12.52536,3.65323,13.04725,0.0,0.0,0.0,136.09
2020-09-10 20:30:00,92.29064,12.17102,93.0897199451,8.06064,2.35102,8.3965,84.23,9.82,84.8005029466,0.0,113.38064,24.67102,116.0337397253,8.06064,2.35102,8.3965,105.32,22.32,107.6591138734,138.0,99.96064,11.17102,100.5829072808,8.06064,2.35102,8.3965,91.9,8.82,92.3222746687,138.85,8.06064,2.35102,8.3965,8.06064,2.35102,8.3965,0.0,0.0,0.0,137.56
2020-09-10 21:00:00,92.75512,11.96441,93.5235766685,4.81512,1.40441,5.01575,87.94,10.56,88.5717629948,0.0,114.18512,20.57441,116.0239112264,4.81512,1.40441,5.01575,109.37,19.17,111.0373171506,138.23,100.79512,9.57441,101.2488298335,4.81512,1.40441,5.01575,95.98,8.17,96.3270953574,139.38,4.81512,1.40441,5.01575,4.81512,1.40441,5.01575,0.0,0.0,0.0,137.82
2020-09-10 21:30:00,89.90864,10.85627,90.5617035229,3.99864,1.16627,4.16525,85.91,9.69,86.4547523274,0.0,110.64864,22.26627,112.866772407,3.99864,1.16627,4.16525,106.65,21.1,108.7172134485,137.98,97.74864,10.16627,98.2758854835,3.99864,1.16627,4.16525,93.75,9.0,94.1810092322,138.97,3.99864,1.16627,4.16525,3.99864,1.16627,4.16525,0.0,0.0,0.0,137.57
2020-09-10 22:00:00,85.94872,9.55421,86.4781209229,2.20872,0.6442100000000001,2.30075,83.74,8.91,84.2126813491,0.0,106.01872,23.49421,108.5907311605,2.20872,0.6442100000000001,2.30075,103.81,22.85,106.2950544475,137.66,93.56872,10.36421,94.1409698875,2.20872,0.6442100000000001,2.30075,91.36,9.72,91.8756115626,138.51,2.20872,0.6442100000000001,2.30075,2.20872,0.6442100000000001,2.30075,0.0,0.0,0.0,137.27
2020-09-10 22:30:00,81.82912,7.41266,82.1641795934,1.68912,0.49266000000000004,1.7595,80.14,6.92,80.4382123123,0.0,100.78912,22.97266,103.3740287396,1.68912,0.49266000000000004,1.7595,99.1,22.48,101.6177169592,138.21,89.08912,12.59266,89.9746986005,1.68912,0.49266000000000004,1.7595,87.4,12.1,88.2336103761,139.33,1.68912,0.49266000000000004,1.7595,1.68912,0.49266000000000004,1.7595,0.0,0.0,0.0,137.8
2020-09-10 23:00:00,74.62248,7.95239,75.0450200084,2.44248,0.7123900000000001,2.54425,72.18,7.24,72.542194618,0.0,92.76248,23.31239,95.6469823009,2.44248,0.7123900000000001,2.54425,90.32,22.6,93.1045777607,139.09,81.57248,13.96239,82.7587930547,2.44248,0.7123900000000001,2.54425,79.13,13.25,80.2316608329,139.58,2.44248,0.7123900000000001,2.54425,2.44248,0.7123900000000001,2.54425,0.0,0.0,0.0,138.63
2020-09-10 23:30:00,68.49504,14.73897,70.0628841917,2.46504,0.7189700000000001,2.56775,66.03,14.02,67.5020095997,0.0,89.72504,8.52897,90.1294964607,2.46504,0.7189700000000001,2.56775,87.26,7.8100000000000005,87.60881063,138.46,77.01504,14.32897,78.3366821321,2.46504,0.7189700000000001,2.56775,74.55,13.61,75.7821522524,136.92,2.46504,0.7189700000000001,2.56775,2.46504,0.7189700000000001,2.56775,0.0,0.0,0.0,138.01
2020-09-11 00:00:00,65.79248,15.72489,67.6455659305,2.62248,0.7648900000000001,2.73175,63.17,14.96,64.9172588762,0.0,86.04248,8.68489,86.4796836191,2.62248,0.7648900000000001,2.73175,83.42,7.92,83.7951239632,138.93,73.95248,15.40489,75.539922783,2.62248,0.7648900000000001,2.73175,71.33,14.64,72.8168833445,137.45,2.62248,0.7648900000000001,2.73175,2.62248,0.7648900000000001,2.73175,0.0,0.0,0.0,138.46
2020-09-11 00:30:00,63.20024,16.76132,65.3851067461,3.09024,0.9013200000000001,3.219,60.11,15.86,62.1671271654,0.0,82.58024,9.17132,83.0879603132,3.09024,0.9013200000000001,3.219,79.49,8.27,79.9190402845,139.21,70.95024,16.53132,72.8506767093,3.09024,0.9013200000000001,3.219,67.86,15.63,69.6367467649,137.77,3.09024,0.9013200000000001,3.219,3.09024,0.9013200000000001,3.219,0.0,0.0,0.0,138.74
2020-09-11 01:00:00,60.24632,17.16351,62.6434765084,3.16632,0.92351,3.29825,57.08,16.24,59.3452946745,0.0,78.89632,11.73351,79.7640556044,3.16632,0.92351,3.29825,75.73,10.81,76.4976404865,139.52,67.57632,16.96351,69.6729480951,3.16632,0.92351,3.29825,64.41,16.04,66.3771775537,137.83,3.16632,0.92351,3.29825,3.16632,0.92351,3.29825,0.0,0.0,0.0,139.06
2020-09-11 01:30:00,60.88168,16.20549,63.0015624073,2.52168,0.7354900000000001,2.62675,58.36,15.47,60.3755786722,0.0,79.92168,12.10549,80.8332717522,2.52168,0.7354900000000001,2.62675,77.4,11.37,78.2306647038,139.7,68.40168,15.91549,70.2288590877,2.52168,0.7354900000000001,2.62675,65.88,15.18,67.6062630235,137.87,2.52168,0.7354900000000001,2.62675,2.52168,0.7354900000000001,2.62675,0.0,0.0,0.0,139.24
2020-09-11 02:00:00,60.00312,16.58466,62.2529144462,2.55312,0.7446600000000001,2.6595,57.45,15.84,59.5936917803,0.0,78.64312,11.67466,79.5049558798,2.55312,0.7446600000000001,2.6595,76.09,10.93,76.8710153439,138.83,67.40312,16.36466,69.3612477011,2.55312,0.7446600000000001,2.6595,64.85,15.62,66.7046242775,137.1,2.55312,0.7446600000000001,2.6595,2.55312,0.7446600000000001,2.6595,0.0,0.0,0.0,138.36
2020-09-11 02:30:00,60.44712,16.83291,62.7471208532,2.54712,0.7429100000000001,2.65325,57.9,16.09,60.0940770792,0.0,79.05712,11.06291,79.8274150926,2.54712,0.7429100000000001,2.65325,76.51,10.32,77.2028658794,138.83,67.89712,16.63291,69.9047394628,2.54712,0.7429100000000001,2.65325,65.35,15.89,67.2541047074,137.18,2.54712,0.7429100000000001,2.65325,2.54712,0.7429100000000001,2.65325,0.0,0.0,0.0,138.36
2020-09-11 03:00:00,58.24896,16.82178,60.6293132358,2.26896,0.66178,2.3635,55.98,16.16,58.2658218856,0.0,76.48896,12.73178,77.5413388061,2.26896,0.66178,2.3635,74.22,12.07,75.1950350755,139.07,65.44896,16.62178,67.5266609233,2.26896,0.66178,2.3635,63.18,15.96,65.1646683411,137.24,2.26896,0.66178,2.3635,2.26896,0.66178,2.3635,0.0,0.0,0.0,138.61
2020-09-11 03:30:00,58.85592,17.59756,61.4303950581,2.66592,0.77756,2.777,56.19,16.82,58.6534611084,0.0,77.08592,10.96756,77.8622272646,2.66592,0.77756,2.777,74.42,10.19,75.1143960902,139.42,66.07592,17.46756,68.3457596066,2.66592,0.77756,2.777,63.41,16.69,65.5696896439,137.85,2.66592,0.77756,2.777,2.66592,0.77756,2.777,0.0,0.0,0.0,138.97
2020-09-11 04:00:00,57.89888,17.38134,60.4515614807,3.15888,0.92134,3.2905,54.74,16.46,57.1611686375,0.0,75.88888,12.59134,76.926354071,3.15888,0.92134,3.2905,72.73,11.67,73.6603136024,140.0,64.93888,17.18134,67.1733323563,3.15888,0.92134,3.2905,61.78,16.26,63.8839259908,138.22,3.15888,0.92134,3.2905,3.15888,0.92134,3.2905,0.0,0.0,0.0,139.55
2020-09-11 04:30:00,58.6324,17.7582,61.2626476493,3.6624,1.0682,3.815,54.97,16.69,57.4478633197,0.0,76.5024,12.0582,77.4468681936,3.6624,1.0682,3.815,72.84,10.99,73.6644127106,139.13,65.6924,17.6082,68.0113235057,3.6624,1.0682,3.815,62.03,16.54,64.1972935567,137.46,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0.0,0.0,0.0,138.68
2020-09-11 05:00:00,58.56344,17.72017,61.1856268209,3.22344,0.9401700000000001,3.3577500000000002,55.34,16.78,57.8280554748,0.0,76.52344,11.90017,77.4432109062,3.22344,0.9401700000000001,3.3577500000000002,73.3,10.96,74.1148541117,139.18,65.68344,17.60017,68.0005902494,3.22344,0.9401700000000001,3.3577500000000002,62.46,16.66,64.6436942014,137.53,3.22344,0.9401700000000001,3.3577500000000002,3.22344,0.9401700000000001,3.3577500000000002,0.0,0.0,0.0,138.74
2020-09-11 05:30:00,60.88832,16.27826,63.0267344946,2.4283200000000003,0.7082600000000001,2.5295,58.46,15.57,60.4979049224,0.0,79.75832,11.58826,80.5957652675,2.4283200000000003,0.7082600000000001,2.5295,77.33,10.88,78.0916339949,138.68,68.40832,16.03826,70.2632480679,2.4283200000000003,0.7082600000000001,2.5295,65.98,15.33,67.7375029064,136.93,2.4283200000000003,0.7082600000000001,2.5295,2.4283200000000003,0.7082600000000001,2.5295,0.0,0.0,0.0,138.21
2020-09-11 06:00:00,64.9368,14.37115,66.5080291887,2.2668,0.66115,2.36125,62.67,13.71,64.1521083052,0.0,85.0168,11.70115,85.8182567614,2.2668,0.66115,2.36125,82.75,11.04,83.4831965128,138.42,73.0168,13.90115,74.3282924166,2.2668,0.66115,2.36125,70.75,13.24,71.9781918361,136.48,2.2668,0.66115,2.36125,2.2668,0.66115,2.36125,0.0,0.0,0.0,137.97
2020-09-11 06:30:00,71.07008,12.90669,72.2325336532,4.96008,1.44669,5.16675,66.11,11.46,67.0959290866,0.0,92.36008,6.94669,92.6209527027,4.96008,1.44669,5.16675,87.4,5.5,87.572883931,137.22,79.61008,12.21669,80.5419912354,4.96008,1.44669,5.16675,74.65,10.77,75.4229103125,135.69,4.96008,1.44669,5.16675,4.96008,1.44669,5.16675,0.0,0.0,0.0,136.81
2020-09-11 07:00:00,80.09784,4.57812,80.2285681999,5.78784,1.68812,6.029,74.31,2.89,74.3661764514,0.0,100.60784,15.59812,101.809816899,5.78784,1.68812,6.029,94.82,13.91,95.8348605675,137.94,88.42784,4.35812,88.5351687015,5.78784,1.68812,6.029,82.64,2.67,82.6831210103,138.01,5.78784,1.68812,6.029,5.78784,1.68812,6.029,0.0,0.0,0.0,137.51
2020-09-11 07:30:00,86.20296,3.41378,86.2705291896,7.9329600000000005,2.31378,8.2635,78.27,1.1,78.2777292721,0.0,107.37296,17.703780000000002,108.8226831384,7.9329600000000005,2.31378,8.2635,99.44,15.39,100.623882354,137.54,94.71296,5.63378,94.8803681962,7.9329600000000005,2.31378,8.2635,86.78,3.32,86.8434844994,137.93,7.9329600000000005,2.31378,8.2635,7.9329600000000005,2.31378,8.2635,0.0,0.0,0.0,137.09
2020-09-11 08:00:00,90.05904,4.70972,90.1821054766,10.31904,3.00972,10.749,79.74,1.7000000000000002,79.7581193359,0.0,111.53904,13.40972,112.3422362008,10.31904,3.00972,10.749,101.22,10.4,101.7528790747,136.34,98.73904,7.10972,98.9946773246,10.31904,3.00972,10.749,88.42,4.1,88.5150066373,137.2,10.31904,3.00972,10.749,10.31904,3.00972,10.749,0.0,0.0,0.0,135.9
2020-09-11 08:30:00,90.35712,13.11416,91.3038352272,13.31712,3.88416,13.872,77.04,9.23,77.5909434148,0.0,115.45712,22.45416,117.6203037745,13.31712,3.88416,13.872,102.14,18.57,103.8143752088,139.17,98.68712,12.97416,99.5363073536,13.31712,3.88416,13.872,85.37,9.09,85.8525771308,137.63,13.31712,3.88416,13.872,13.31712,3.88416,13.872,0.0,0.0,0.0,138.74
2020-09-11 09:00:00,91.412,6.9535,91.6760868834,15.372,4.4835,16.0125,76.04,2.47,76.0801058096,0.0,112.612,9.2935,112.9948303519,15.372,4.4835,16.0125,97.24,4.8100000000000005,97.3588912221,135.84,99.692,9.4535,100.1392207192,15.372,4.4835,16.0125,84.32,4.97,84.4663441851,137.23,15.372,4.4835,16.0125,15.372,4.4835,16.0125,0.0,0.0,0.0,135.45
2020-09-11 09:30:00,90.10192,9.76681,90.629722306,17.37192,5.06681,18.09575,72.73,4.7,72.8817048374,0.0,111.84192,17.67681,113.2302286541,17.37192,5.06681,18.09575,94.47,12.61,95.3078852981,136.78,98.01192,11.62681,98.6991346105,17.37192,5.06681,18.09575,80.64,6.5600000000000005,80.9063854093,136.78,17.37192,5.06681,18.09575,17.37192,5.06681,18.09575,0.0,0.0,0.0,136.33
2020-09-11 10:00:00,89.4916,8.88505,89.9315883551,20.4516,5.96505,21.30375,69.04,2.92,69.1017221204,0.0,109.6816,16.48505,110.9135260104,20.4516,5.96505,21.30375,89.23,10.52,89.8480010907,136.78,96.9916,11.48505,97.6692215801,20.4516,5.96505,21.30375,76.54,5.52,76.7387907124,137.46,20.4516,5.96505,21.30375,20.4516,5.96505,21.30375,0.0,0.0,0.0,136.36
2020-09-11 10:30:00,88.47688,6.94784,88.7492578853,17.78688,5.18784,18.528,70.69,1.76,70.7119063525,0.0,108.61688,12.55784,109.340413235,17.78688,5.18784,18.528,90.83,7.37,91.1285125523,136.75,96.17688,9.42784,96.6378622156,17.78688,5.18784,18.528,78.39,4.24,78.5045839426,137.91,17.78688,5.18784,18.528,17.78688,5.18784,18.528,0.0,0.0,0.0,136.36
2020-09-11 11:00:00,88.51688,8.08034,88.8849252655,19.16688,5.59034,19.9655,69.35,2.49,69.3946871165,0.0,108.20688,11.58034,108.824781892,19.16688,5.59034,19.9655,89.04,5.99,89.241255594,136.38,96.05688,10.63034,96.6433045992,19.16688,5.59034,19.9655,76.89,5.04,77.05500438,137.6,19.16688,5.59034,19.9655,19.16688,5.59034,19.9655,0.0,0.0,0.0,135.98
2020-09-11 11:30:00,89.606,7.34175,89.9062652381,15.846,4.6217500000000005,16.50625,73.76,2.7199999999999998,73.8101348055,0.0,110.166,9.76175,110.5976460828,15.846,4.6217500000000005,16.50625,94.32,5.14,94.4599491848,136.16,97.616,9.90175,98.1169104134,15.846,4.6217500000000005,16.50625,81.77,5.28,81.9402910661,137.47,15.846,4.6217500000000005,16.50625,15.846,4.6217500000000005,16.50625,0.0,0.0,0.0,135.77
2020-09-11 12:00:00,89.11016,8.08588,89.4762654037,17.30016,5.04588,18.021,71.81,3.04,71.8743187794,0.0,108.93016,9.46588,109.3406724042,17.30016,5.04588,18.021,91.63,4.42,91.7365428823,136.33,96.94016,10.685880000000001,97.5273431003,17.30016,5.04588,18.021,79.64,5.64,79.839458916,137.68,17.30016,5.04588,18.021,17.30016,5.04588,18.021,0.0,0.0,0.0,135.94
2020-09-11 12:30:00,87.72256,9.42033,88.22692418,22.25256,6.49033,23.17975,65.47,2.93,65.5355308211,0.0,106.92256,10.57033,107.4437793139,22.25256,6.49033,23.17975,84.67,4.08,84.7682446439,136.28,94.81256,12.02033,95.5714908697,22.25256,6.49033,23.17975,72.56,5.53,72.7704232501,137.65,22.25256,6.49033,23.17975,22.25256,6.49033,23.17975,0.0,0.0,0.0,135.88
2020-09-11 13:00:00,85.82704,8.90372,86.2876412066,22.60704,6.59372,23.549,63.22,2.31,63.2621885489,0.0,104.73704,12.07372,105.4306514378,22.60704,6.59372,23.549,82.13,5.48,82.3126193241,136.24,92.70704,11.47372,93.4143539088,22.60704,6.59372,23.549,70.1,4.88,70.2696549017,137.52,22.60704,6.59372,23.549,22.60704,6.59372,23.549,0.0,0.0,0.0,135.85
2020-09-11 13:30:00,83.71408,8.31119,84.1256385977,24.72408,7.21119,25.75425,58.99,1.1,59.0002550842,0.0,101.73408,13.18119,102.5844374321,24.72408,7.21119,25.75425,77.01,5.97,77.2410577349,136.22,90.12408,10.76119,90.7642716385,24.72408,7.21119,25.75425,65.4,3.55,65.4962785202,137.55,24.72408,7.21119,25.75425,24.72408,7.21119,25.75425,0.0,0.0,0.0,135.82
2020-09-11 14:00:00,82.89816,8.78738,83.3625993996,24.12816,7.03738,25.1335,58.77,1.75,58.796049187,0.0,100.89816,14.77738,101.974553939,24.12816,7.03738,25.1335,76.77,7.74,77.1591893426,137.11,89.27816,11.33738,89.995144526,24.12816,7.03738,25.1335,65.15,4.3,65.2917490959,138.18,24.12816,7.03738,25.1335,24.12816,7.03738,25.1335,0.0,0.0,0.0,136.7
2020-09-11 14:30:00,83.17408,8.05869,83.563569026,21.18408,6.17869,22.06675,61.99,1.88,62.0185012718,0.0,101.74408,17.51869,103.241282026,21.18408,6.17869,22.06675,80.56,11.34,81.354220542,138.37,89.89408,10.63869,90.5214192551,21.18408,6.17869,22.06675,68.71,4.46,68.8545982488,139.07,21.18408,6.17869,22.06675,21.18408,6.17869,22.06675,0.0,0.0,0.0,137.91
2020-09-11 15:00:00,78.74512,7.79441,79.1299358717,24.49512,7.14441,25.51575,54.25,0.65,54.2538938695,0.0,95.78512,18.85441,97.6231426961,24.49512,7.14441,25.51575,71.29,11.71,72.2453334133,138.21,84.61512,10.27441,85.2366237803,24.49512,7.14441,25.51575,60.12,3.13,60.2014227407,138.96,24.49512,7.14441,25.51575,24.49512,7.14441,25.51575,0.0,0.0,0.0,137.74
2020-09-11 15:30:00,77.7504,7.3022,78.092552942,23.3904,6.8222000000000005,24.365,54.36,0.48,54.362119164,0.0,94.5604,20.0422,96.6610522858,23.3904,6.8222000000000005,24.365,71.17,13.22,72.3874111984,138.09,83.6204,8.7522,84.07718062,23.3904,6.8222000000000005,24.365,60.23,1.9300000000000002,60.2609143641,138.79,23.3904,6.8222000000000005,24.365,23.3904,6.8222000000000005,24.365,0.0,0.0,0.0,137.62
2020-09-11 16:00:00,78.36336,7.55598,78.7267999111,23.88336,6.96598,24.8785,54.48,0.59,54.4831946567,0.0,95.13336,20.95598,97.4141123383,23.88336,6.96598,24.8785,71.25,13.99,72.6104854687,138.26,84.27336,8.70598,84.7218584159,23.88336,6.96598,24.8785,60.39,1.74,60.4150618637,138.89,23.88336,6.96598,24.8785,23.88336,6.96598,24.8785,0.0,0.0,0.0,137.78
2020-09-11 16:30:00,76.30728,10.19004,76.9846601356,28.69728,8.37004,29.893,47.61,1.82,47.6447741101,0.0,93.54728,16.41004,94.9756969345,28.69728,8.37004,29.893,64.85,8.04,65.3464926373,138.62,81.63728,19.65004,83.9688606437,28.69728,8.37004,29.893,52.94,11.28,54.1283844207,137.81,28.69728,8.37004,29.893,28.69728,8.37004,29.893,0.0,0.0,0.0,138.15
2020-09-11 17:00:00,78.3124,10.9182,79.0698367584,30.3024,8.8382,31.565,48.01,2.08,48.0550361565,0.0,97.1724,12.1282,97.926342508,30.3024,8.8382,31.565,66.87,3.29,66.9508849829,138.21,83.7824,27.6482,88.2264898599,30.3024,8.8382,31.565,53.48,18.81,56.6915028906,136.49,30.3024,8.8382,31.565,30.3024,8.8382,31.565,0.0,0.0,0.0,137.75
2020-09-11 17:30:00,81.88568,10.97249,82.6175533762,24.14568,7.04249,25.15175,57.74,3.93,57.8735906956,0.0,99.67568,24.52249,102.6479113244,24.14568,7.04249,25.15175,75.53,17.48,77.5263264962,137.76,88.14568,9.01249,88.6052248948,24.14568,7.04249,25.15175,64.0,1.97,64.0303123528,138.37,24.14568,7.04249,25.15175,24.14568,7.04249,25.15175,0.0,0.0,0.0,137.35
2020-09-11 18:00:00,82.55584,11.92462,83.4126086407,24.97584,7.28462,26.0165,57.58,4.64,57.7666512791,0.0,100.33584,28.23462,104.2327902104,24.97584,7.28462,26.0165,75.36,20.95,78.2178502645,138.05,88.79584,10.03462,89.361036251,24.97584,7.28462,26.0165,63.82,2.75,63.8792211912,138.37,24.97584,7.28462,26.0165,24.97584,7.28462,26.0165,0.0,0.0,0.0,137.66
2020-09-11 18:30:00,82.97008,11.46419,83.7583537778,20.14008,5.8741900000000005,20.97925,62.83,5.59,63.0781816479,0.0,101.83008,26.75419,105.2860478666,20.14008,5.8741900000000005,20.97925,81.69,20.88,84.3162528816,138.69,89.77008000000001,9.684190000000001,90.2909231272,20.14008,5.8741900000000005,20.97925,69.63,3.81,69.7341594916,139.13,20.14008,5.8741900000000005,20.97925,20.14008,5.8741900000000005,20.97925,0.0,0.0,0.0,138.31
2020-09-11 19:00:00,82.32448,11.12964,83.0733946207,18.44448,5.37964,19.213,63.88,5.75,64.1382639304,0.0,101.41448,27.70964,105.1319214254,18.44448,5.37964,19.213,82.97,22.33,85.9223475005,138.46,89.23448,9.37964,89.7260835398,18.44448,5.37964,19.213,70.79,4.0,70.9029202502,138.76,18.44448,5.37964,19.213,18.44448,5.37964,19.213,0.0,0.0,0.0,138.06
2020-09-11 19:30:00,88.96752,3.98136,89.0565597943,6.10752,1.78136,6.362,82.86,2.2,82.8892007441,0.0,111.70752,20.73136,113.6149607754,6.10752,1.78136,6.362,105.6,18.95,107.2868235153,137.97,97.96752,2.25136,97.9933854747,6.10752,1.78136,6.362,91.86,0.47000000000000003,91.8612023653,138.35,6.10752,1.78136,6.362,6.10752,1.78136,6.362,0.0,0.0,0.0,137.57
2020-09-11 20:00:00,90.61048,3.03764,90.6613828628,4.62048,1.34764,4.813,85.99,1.69,86.0066055603,0.0,114.00048,19.77764,115.7033469015,4.62048,1.34764,4.813,109.38,18.43,110.921816159,137.82,99.95048,1.69764,99.9648960075,4.62048,1.34764,4.813,95.33,0.35000000000000003,95.3306425028,138.21,4.62048,1.34764,4.813,4.62048,1.34764,4.813,0.0,0.0,0.0,137.43
2020-09-11 20:30:00,90.04552,3.6178600000000003,90.1181701049,2.97552,0.8678600000000001,3.0995,87.07,2.75,87.1134168771,0.0,113.54552,19.27786,115.1703998354,2.97552,0.8678600000000001,3.0995,110.57,18.41,112.0921629732,138.66,99.51552,1.79786,99.5317588584,2.97552,0.8678600000000001,3.0995,96.54,0.93,96.5444793864,139.19,2.97552,0.8678600000000001,3.0995,2.97552,0.8678600000000001,3.0995,0.0,0.0,0.0,138.26
2020-09-11 21:00:00,86.76224,4.59732,86.8839550262,2.32224,0.67732,2.419,84.44,3.92,84.5309410808,0.0,109.38224,19.73732,111.1487122202,2.32224,0.67732,2.419,107.06,19.06,108.7434007193,138.84,95.92224,2.74732,95.9615750902,2.32224,0.67732,2.419,93.6,2.07,93.622886625,139.41,2.32224,0.67732,2.419,2.32224,0.67732,2.419,0.0,0.0,0.0,138.44
2020-09-11 21:30:00,82.94336,5.09723,83.0998358709,2.25336,0.6572300000000001,2.34725,80.69,4.44,80.8120640746,0.0,104.59336,22.86723,107.0639115854,2.25336,0.6572300000000001,2.34725,102.34,22.21,104.7222980076,138.48,91.68336,3.28723,91.7422715108,2.25336,0.6572300000000001,2.34725,89.43,2.63,89.4686637879,138.74,2.25336,0.6572300000000001,2.34725,2.25336,0.6572300000000001,2.34725,0.0,0.0,0.0,138.09
2020-09-11 22:00:00,78.65048,6.77389,78.9416467396,3.27048,0.9538900000000001,3.40675,75.38,5.82,75.6043437906,0.0,99.45048,24.21389,102.3558031631,3.27048,0.9538900000000001,3.40675,96.18,23.26,98.9526149225,138.8,87.20048,5.50389,87.3740036702,3.27048,0.9538900000000001,3.40675,83.93,4.55,84.0532414604,139.08,3.27048,0.9538900000000001,3.40675,3.27048,0.9538900000000001,3.40675,0.0,0.0,0.0,138.39
2020-09-11 22:30:00,72.3248,7.9289000000000005,72.7581208543,3.9048,1.1389,4.0675,68.42,6.79,68.7560942753,0.0,92.2548,28.0889,96.4361676253,3.9048,1.1389,4.0675,88.35,26.95,92.368961237,136.2,81.2248,6.6389,81.4956632481,3.9048,1.1389,4.0675,77.32,5.5,77.5153687987,136.19,3.9048,1.1389,4.0675,3.9048,1.1389,4.0675,0.0,0.0,0.0,135.82
2020-09-11 23:00:00,67.62816,20.34738,70.622828447,4.20816,1.2273800000000001,4.3835,63.42,19.12,66.239495771,0.0,90.02816,5.19738,90.1780591488,4.20816,1.2273800000000001,4.3835,85.82,3.9699999999999998,85.9117762591,140.11,75.79816,20.53738,78.5311723881,4.20816,1.2273800000000001,4.3835,71.59,19.31,74.1485279692,137.48,4.20816,1.2273800000000001,4.3835,4.20816,1.2273800000000001,4.3835,0.0,0.0,0.0,139.71
2020-09-11 23:30:00,66.07392,10.24781,66.8638954441,4.72392,1.37781,4.92075,61.35,8.87,61.9878972058,0.0,83.94392,28.02781,88.4993776157,4.72392,1.37781,4.92075,79.22,26.65,83.5824796234,136.93,74.01392,9.177810000000001,74.580778691,4.72392,1.37781,4.92075,69.29,7.8,69.7276422949,137.06,4.72392,1.37781,4.92075,4.72392,1.37781,4.92075,0.0,0.0,0.0,136.54
2020-09-12 00:00:00,61.75744,11.45592,62.8109823072,6.39744,1.86592,6.664,55.36,9.59,56.184496972,0.0,77.97744,30.09592,83.5837636721,6.39744,1.86592,6.664,71.58,28.23,76.9456256067,137.21,68.92744,10.41592,69.7099947956,6.39744,1.86592,6.664,62.53,8.55,63.1118324881,137.33,6.39744,1.86592,6.664,6.39744,1.86592,6.664,0.0,0.0,0.0,136.82
2020-09-12 00:30:00,61.22096,11.68903,62.3268751476,5.31096,1.5490300000000001,5.53225,55.91,10.14,56.822070536,0.0,77.58096,30.32903,83.2985919164,5.31096,1.5490300000000001,5.53225,72.27,28.78,77.7897248999,137.86,68.45096,10.70903,69.2836001407,5.31096,1.5490300000000001,5.53225,63.14,9.16,63.8009811837,137.99,5.31096,1.5490300000000001,5.53225,5.31096,1.5490300000000001,5.53225,0.0,0.0,0.0,137.49
2020-09-12 01:00:00,59.44576,11.96418,60.6377768808,5.46576,1.5941800000000002,5.6935,53.98,10.37,54.9670564975,0.0,75.17576,31.76418,81.611016552,5.46576,1.5941800000000002,5.6935,69.71,30.17,75.9586268965,138.87,66.41576,10.97418,67.3163115675,5.46576,1.5941800000000002,5.6935,60.95,9.38,61.6675514351,138.9,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,138.51
2020-09-12 01:30:00,57.57488,12.06559,58.8255494582,5.26488,1.53559,5.48425,52.31,10.53,53.3593197108,0.0,72.88488,32.53559,79.8171056182,5.26488,1.53559,5.48425,67.62,31.0,74.3872596619,138.28,64.33488,11.10559,65.2863761735,5.26488,1.53559,5.48425,59.07,9.57,59.8402022055,138.21,5.26488,1.53559,5.48425,5.26488,1.53559,5.48425,0.0,0.0,0.0,137.9
2020-09-12 02:00:00,56.75272,12.12496,58.0334893178,5.26272,1.5349599999999999,5.482,51.49,10.59,52.5677486678,0.0,71.89272,32.52496,78.9077702891,5.26272,1.5349599999999999,5.482,66.63,30.99,73.4842636215,138.03,63.39272,11.18496,64.371890443,5.26272,1.5349599999999999,5.482,58.13,9.65,58.9255411515,137.95,5.26272,1.5349599999999999,5.482,5.26272,1.5349599999999999,5.482,0.0,0.0,0.0,137.65
2020-09-12 02:30:00,55.94224,12.51857,57.3258127815,4.93224,1.43857,5.13775,51.01,11.08,52.1994875454,0.0,70.89224,30.84857,77.3132845199,4.93224,1.43857,5.13775,65.96,29.41,72.2195936017,137.78,62.52224,11.62857,63.5944505037,4.93224,1.43857,5.13775,57.59,10.19,58.4845637754,137.92,4.93224,1.43857,5.13775,4.93224,1.43857,5.13775,0.0,0.0,0.0,137.4
2020-09-12 03:00:00,55.24096,12.88903,56.7246926485,4.59096,1.3390300000000002,4.78225,50.65,11.55,51.9502165539,0.0,69.98096,31.45903,76.7268227614,4.59096,1.3390300000000002,4.78225,65.39,30.12,71.9935170692,138.0,61.77096,12.05903,62.9370455603,4.59096,1.3390300000000002,4.78225,57.18,10.72,58.1762047576,138.11,4.59096,1.3390300000000002,4.78225,4.59096,1.3390300000000002,4.78225,0.0,0.0,0.0,137.65
2020-09-12 03:30:00,54.8272,12.4296,56.2184739743,4.3872,1.2796,4.57,50.44,11.15,51.657681907,0.0,69.6372,33.0196,77.0690184705,4.3872,1.2796,4.57,65.25,31.74,72.5602515156,138.3,61.3372,11.5496,62.4151052551,4.3872,1.2796,4.57,56.95,10.27,57.8686046142,138.21,4.3872,1.2796,4.57,4.3872,1.2796,4.57,0.0,0.0,0.0,137.93
2020-09-12 04:00:00,54.50296,12.25128,55.8629260816,3.91296,1.14128,4.076,50.59,11.11,51.7955615859,0.0,69.20296,32.97128,76.6560824566,3.91296,1.14128,4.076,65.29,31.83,72.6356179846,138.43,61.02296,11.35128,62.0697446813,3.91296,1.14128,4.076,57.11,10.21,58.0154824163,138.33,3.91296,1.14128,4.076,3.91296,1.14128,4.076,0.0,0.0,0.0,138.04
2020-09-12 04:30:00,54.4008,12.05815,55.721145197,3.2508,0.94815,3.38625,51.15,11.11,52.3426651977,0.0,69.2508,32.68815,76.5779893381,3.2508,0.94815,3.38625,66.0,31.74,73.2354258539,138.3,61.0208,11.15815,62.032590983,3.2508,0.94815,3.38625,57.77,10.21,58.6652963855,138.21,3.2508,0.94815,3.38625,3.2508,0.94815,3.38625,0.0,0.0,0.0,137.93
2020-09-12 05:00:00,54.4092,12.6606,55.8627947475,3.0192,0.8806,3.145,51.39,11.78,52.7228650587,0.0,69.3192,31.5106,76.1450550003,3.0192,0.8806,3.145,66.3,30.63,73.0334642476,137.76,61.0192,11.8806,62.1650337811,3.0192,0.8806,3.145,58.0,11.0,59.0338885726,137.83,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0.0,0.0,0.0,137.41
2020-09-12 05:30:00,55.12712,12.71166,56.5737188052,2.81712,0.8216600000000001,2.9345,52.31,11.89,53.6442746246,0.0,70.28712,31.08166,76.8527737056,2.81712,0.8216600000000001,2.9345,67.47,30.26,73.9450370207,137.64,61.88712,11.95166,63.0306100133,2.81712,0.8216600000000001,2.9345,59.07,11.13,60.1094152359,137.78,2.81712,0.8216600000000001,2.9345,2.81712,0.8216600000000001,2.9345,0.0,0.0,0.0,137.29
2020-09-12 06:00:00,55.61472,12.24346,56.9464607632,2.99472,0.8734600000000001,3.1195,52.62,11.37,53.834387709,0.0,70.90472,30.81346,77.3107278161,2.99472,0.8734600000000001,3.1195,67.91,29.94,74.2170580123,137.43,62.39472,11.42346,63.4318257837,2.99472,0.8734600000000001,3.1195,59.4,10.55,60.3296154471,137.54,2.99472,0.8734600000000001,3.1195,2.99472,0.8734600000000001,3.1195,0.0,0.0,0.0,137.03
2020-09-12 06:30:00,58.97416,10.37663,59.8800968425,3.07416,0.89663,3.20225,55.9,9.48,56.6981516454,0.0,75.24416,30.396630000000002,81.1519484021,3.07416,0.89663,3.20225,72.17,29.5,77.9663959665,137.48,66.19416,9.31663,66.8465886389,3.07416,0.89663,3.20225,63.12,8.42,63.6791237377,137.45,3.07416,0.89663,3.20225,3.07416,0.89663,3.20225,0.0,0.0,0.0,137.07
