Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-12 07:00:00,61.11216,10.10063,61.9412530246,3.84216,1.12063,4.00225,57.27,8.98,57.9697619453,0.0,77.70216,28.37063,82.7195159274,3.84216,1.12063,4.00225,73.86,27.25,78.726501891,136.73,68.52216,9.02063,69.1133719092,3.84216,1.12063,4.00225,64.68,7.9,65.1606660494,136.87,3.84216,1.12063,4.00225,3.84216,1.12063,4.00225,0.0,0.0,0.0,136.33
2020-09-12 07:30:00,65.24328,9.64429,65.9522396493,4.40328,1.28429,4.58675,60.84,8.36,61.4116861843,0.0,82.90328,26.92429,87.1657686639,4.40328,1.28429,4.58675,78.5,25.64,82.5812303129,136.62,73.11328,8.50429,73.6062134657,4.40328,1.28429,4.58675,68.71,7.22,69.0882949565,136.87,4.40328,1.28429,4.58675,4.40328,1.28429,4.58675,0.0,0.0,0.0,136.22
2020-09-12 08:00:00,67.62464,13.19927,68.9007450153,7.09464,2.06927,7.39025,60.53,11.13,61.5447625716,0.0,87.04464,18.37927,88.9638517515,7.09464,2.06927,7.39025,79.95,16.31,81.5966825306,137.49,75.45464,12.38927,76.4650031626,7.09464,2.06927,7.39025,68.36,10.32,69.1345933669,136.54,7.09464,2.06927,7.39025,7.09464,2.06927,7.39025,0.0,0.0,0.0,137.09
2020-09-12 08:30:00,70.71488,19.59059,73.3783719495,9.70488,2.83059,10.10925,61.01,16.76,63.2701959852,0.0,93.11488,3.7305900000000003,93.189581924,9.70488,2.83059,10.10925,83.41,0.9,83.4148553916,140.16,78.55488,19.47059,80.9319037634,9.70488,2.83059,10.10925,68.85,16.64,70.8322814824,137.45,9.70488,2.83059,10.10925,9.70488,2.83059,10.10925,0.0,0.0,0.0,139.72
2020-09-12 09:00:00,72.25984,19.32412,74.7991048783,12.93984,3.77412,13.479,59.32,15.55,61.3242602891,0.0,94.52984000000001,4.75412,94.6493122394,12.93984,3.77412,13.479,81.59,0.98,81.5958853129,139.58,79.88984,19.07412,82.1353065922,12.93984,3.77412,13.479,66.95,15.3,68.6759965345,136.96,12.93984,3.77412,13.479,12.93984,3.77412,13.479,0.0,0.0,0.0,139.12
2020-09-12 09:30:00,72.57904,19.76972,75.2233931447,17.27904,5.03972,17.999,55.3,14.73,57.2281652685,0.0,93.94904,7.51972,94.2495002947,17.27904,5.03972,17.999,76.67,2.48,76.7100990744,139.43,79.69904,19.36972,82.019040654,17.27904,5.03972,17.999,62.42,14.33,64.0437764346,136.86,17.27904,5.03972,17.999,17.27904,5.03972,17.999,0.0,0.0,0.0,138.94
2020-09-12 10:00:00,72.49888,20.24759,75.2731858105,18.36888,5.35759,19.13425,54.13,14.89,56.1406180942,0.0,93.56888000000001,9.33759,94.0336423386,18.36888,5.35759,19.13425,75.2,3.98,75.3052481571,139.28,79.44888,19.87759,81.8977601492,18.36888,5.35759,19.13425,61.08,14.52,62.7821375871,136.9,18.36888,5.35759,19.13425,18.36888,5.35759,19.13425,0.0,0.0,0.0,138.79
2020-09-12 10:30:00,71.80904,20.97097,74.8085543802,19.16904,5.59097,19.96775,52.64,15.38,54.8408059751,0.0,92.37904,10.70097,92.9967622569,19.16904,5.59097,19.96775,73.21,5.11,73.388120292,139.4,78.57904,20.65097,81.2473266592,19.16904,5.59097,19.96775,59.41,15.06,61.2890830409,137.17,19.16904,5.59097,19.96775,19.16904,5.59097,19.96775,0.0,0.0,0.0,138.89
2020-09-12 11:00:00,70.61648,21.79064,73.9020922518,22.11648,6.45064,23.038,48.5,15.34,50.8681196822,0.0,90.19648,11.60064,90.9394295826,22.11648,6.45064,23.038,68.08,5.15,68.2745113494,139.05,76.83648,21.45064,79.7745235974,22.11648,6.45064,23.038,54.72,15.0,56.7386852156,136.83,22.11648,6.45064,23.038,22.11648,6.45064,23.038,0.0,0.0,0.0,138.54
2020-09-12 11:30:00,69.32024,21.46257,72.5667801729,22.50024,6.56257,23.43775,46.82,14.9,49.1337195824,0.0,88.32024,11.22257,89.0303929625,22.50024,6.56257,23.43775,65.82,4.66,65.9847558153,138.87,75.31024,21.06257,78.2001541166,22.50024,6.56257,23.43775,52.81,14.5,54.7644601909,136.56,22.50024,6.56257,23.43775,22.50024,6.56257,23.43775,0.0,0.0,0.0,138.35
2020-09-12 12:00:00,68.17576,22.27043,71.7210311134,24.75576,7.22043,25.78725,43.42,15.05,45.9543131817,0.0,86.26576,12.19043,87.1228324377,24.75576,7.22043,25.78725,61.51,4.97,61.7104610257,139.08,73.73576,21.86043,76.908001551,24.75576,7.22043,25.78725,48.98,14.64,51.1211306604,136.8,24.75576,7.22043,25.78725,24.75576,7.22043,25.78725,0.0,0.0,0.0,138.58
2020-09-12 12:30:00,68.19936,23.08273,71.9997578375,24.00936,7.00273,25.00975,44.19,16.08,47.024700956,0.0,86.56936,12.42273,87.4561507926,24.00936,7.00273,25.00975,62.56,5.42,62.7943468793,139.59,73.84936,22.80273,77.2896659836,24.00936,7.00273,25.00975,49.84,15.8,52.284468057,137.45,24.00936,7.00273,25.00975,24.00936,7.00273,25.00975,0.0,0.0,0.0,139.09
2020-09-12 13:00:00,66.948,23.5465,70.9681080926,24.708,7.2065,25.7375,42.24,16.34,45.2903212618,0.0,84.818,12.1165,85.6790680169,24.708,7.2065,25.7375,60.11,4.91,60.3101998007,140.04,72.358,23.2565,76.0035851539,24.708,7.2065,25.7375,47.65,16.05,50.2804634028,137.84,24.708,7.2065,25.7375,24.708,7.2065,25.7375,0.0,0.0,0.0,139.6
2020-09-12 13:30:00,65.10544,24.02992,69.398525725,26.36544,7.68992,27.464,38.74,16.34,42.0450139731,0.0,82.19544,10.92992,82.9189574705,26.36544,7.68992,27.464,55.83,3.24,55.9239349474,140.35,70.05544,23.72992,73.9653552469,26.36544,7.68992,27.464,43.69,16.04,46.541354728900004,137.94,26.36544,7.68992,27.464,26.36544,7.68992,27.464,0.0,0.0,0.0,139.91
2020-09-12 14:00:00,63.90344,22.77642,67.8411007565,24.19344,7.05642,25.2015,39.71,15.72,42.7083422764,0.0,80.82344,11.77642,81.6768787445,24.19344,7.05642,25.2015,56.63,4.72,56.8263609604,139.85,68.96344,22.41642,72.5151842185,24.19344,7.05642,25.2015,44.77,15.36,47.3316226217,137.7,24.19344,7.05642,25.2015,24.19344,7.05642,25.2015,0.0,0.0,0.0,139.44
2020-09-12 14:30:00,62.68688,12.91159,64.0027661938,23.69688,6.91159,24.68425,38.99,6.0,39.4489556262,0.0,76.33688,28.84159,81.6036553217,23.69688,6.91159,24.68425,52.64,21.93,57.0253846984,136.14,67.71688,11.35159,68.6617392182,23.69688,6.91159,24.68425,44.02,4.44,44.2433497828,136.48,23.69688,6.91159,24.68425,23.69688,6.91159,24.68425,0.0,0.0,0.0,135.74
2020-09-12 15:00:00,62.48832,13.534510000000001,63.9372590698,23.87832,6.96451,24.87325,38.61,6.57,39.1649971275,0.0,75.95832,27.91451,80.925189192,23.87832,6.96451,24.87325,52.08,20.95,56.1358076454,136.4,67.45832,12.04451,68.5251425271,23.87832,6.96451,24.87325,43.58,5.08,43.8750817663,136.92,23.87832,6.96451,24.87325,23.87832,6.96451,24.87325,0.0,0.0,0.0,136.02
2020-09-12 15:30:00,63.72248,13.13614,65.0623749294,21.79248,6.35614,22.7005,41.93,6.78,42.4746194803,0.0,78.04248,28.10614,82.9492844469,21.79248,6.35614,22.7005,56.25,21.75,60.3085814789,136.82,69.12248,11.67614,70.1017081579,21.79248,6.35614,22.7005,47.33,5.32,47.6280516083,137.3,21.79248,6.35614,22.7005,21.79248,6.35614,22.7005,0.0,0.0,0.0,136.42
2020-09-12 16:00:00,64.43776,12.90518,65.717338539,19.93776,5.81518,20.7685,44.5,7.09,45.0612705103,0.0,79.20776,27.99518,84.0095193859,19.93776,5.81518,20.7685,59.27,22.18,63.2841631058,136.54,70.18776,11.50518,71.1244741327,19.93776,5.81518,20.7685,50.25,5.69,50.5711241718,137.0,19.93776,5.81518,20.7685,19.93776,5.81518,20.7685,0.0,0.0,0.0,136.13
2020-09-12 16:30:00,65.7144,12.90045,66.9686790788,20.5044,5.98045,21.35875,45.21,6.92,45.7365335372,0.0,81.0144,29.55045,86.2355037242,20.5044,5.98045,21.35875,60.51,23.57,64.9384708782,137.5,71.5544,11.43045,72.4616267176,20.5044,5.98045,21.35875,51.05,5.45,51.3400915465,137.82,20.5044,5.98045,21.35875,20.5044,5.98045,21.35875,0.0,0.0,0.0,137.1
2020-09-12 17:00:00,68.7796,11.7878,69.7824161591,18.1296,5.2878,18.885,50.65,6.5,51.0653747661,0.0,85.6096,29.1278,90.4291564983,18.1296,5.2878,18.885,67.48,23.84,71.5674227564,137.25,75.3096,10.3178,76.013109718,18.1296,5.2878,18.885,57.18,5.03,57.400812712,137.51,18.1296,5.2878,18.885,18.1296,5.2878,18.885,0.0,0.0,0.0,136.85
2020-09-12 17:30:00,71.78944,12.18317,72.8158864999,16.15944,4.71317,16.83275,55.63,7.47,56.1292953813,0.0,89.79944,29.66317,94.571893704,16.15944,4.71317,16.83275,73.64,24.95,77.7518623571,137.22,78.98944,10.85317,79.7315679675,16.15944,4.71317,16.83275,62.83,6.14,63.1292998536,137.48,16.15944,4.71317,16.83275,16.15944,4.71317,16.83275,0.0,0.0,0.0,136.85
2020-09-12 18:00:00,73.2496,12.5028,74.3089759585,14.8896,4.3428,15.51,58.36,8.16,58.9277116474,0.0,92.0196,29.1528,96.5271595563,14.8896,4.3428,15.51,77.13,24.81,81.0220525536,136.41,80.8096,11.3128,81.5976157495,14.8896,4.3428,15.51,65.92,6.97,66.2874595983,136.75,14.8896,4.3428,15.51,14.8896,4.3428,15.51,0.0,0.0,0.0,136.01
2020-09-12 18:30:00,76.16576,20.89293,78.9793486955,9.33576,2.72293,9.72475,66.83,18.17,69.2560307843,0.0,100.56576,15.86293,101.8091579013,9.33576,2.72293,9.72475,91.23,13.14,92.1714299553,138.96,84.77576,21.00293,87.3387230967,9.33576,2.72293,9.72475,75.44,18.28,77.6231408795,136.97,9.33576,2.72293,9.72475,9.33576,2.72293,9.72475,0.0,0.0,0.0,138.57
2020-09-12 19:00:00,77.16904,24.31097,80.9078735159,6.9290400000000005,2.02097,7.21775,70.24,22.29,73.6919378223,0.0,103.79904,10.85097,104.364669572,6.9290400000000005,2.02097,7.21775,96.87,8.83,97.2716083963,140.03,86.19904,24.99097,89.7486661654,6.9290400000000005,2.02097,7.21775,79.27,22.97,82.5309263246,136.94,6.9290400000000005,2.02097,7.21775,6.9290400000000005,2.02097,7.21775,0.0,0.0,0.0,139.64
2020-09-12 19:30:00,77.40704,18.97872,79.6996967021,7.12704,2.07872,7.424,70.28,16.9,72.2833895165,0.0,102.27704,15.93872,103.5115245101,7.12704,2.07872,7.424,95.15,13.86,96.1541579964,138.9,86.48704,18.96872,88.5427604404,7.12704,2.07872,7.424,79.36,16.89,81.1374247804,136.94,7.12704,2.07872,7.424,7.12704,2.07872,7.424,0.0,0.0,0.0,138.5
2020-09-12 20:00:00,77.40832,24.94451,81.3282028841,7.31832,2.13451,7.6232500000000005,70.09,22.81,73.7082369888,0.0,103.99832,10.29451,104.5065906963,7.31832,2.13451,7.6232500000000005,96.68,8.16,97.0237496699,140.2,86.42832,25.67451,90.1611610493,7.31832,2.13451,7.6232500000000005,79.11,23.54,82.5380136664,137.14,7.31832,2.13451,7.6232500000000005,7.31832,2.13451,7.6232500000000005,0.0,0.0,0.0,139.79
2020-09-12 20:30:00,78.6548,16.25515,80.3169189185,6.3948,1.86515,6.66125,72.26,14.39,73.6788958929,0.0,102.9148,17.19515,104.3414071333,6.3948,1.86515,6.66125,96.52,15.33,97.7298280977,138.06,88.0048,15.96515,89.4412144236,6.3948,1.86515,6.66125,81.61,14.1,82.8190926055,136.71,6.3948,1.86515,6.66125,6.3948,1.86515,6.66125,0.0,0.0,0.0,137.69
2020-09-12 21:00:00,77.02376,12.89943,78.0964461347,5.24376,1.52943,5.46225,71.78,11.37,72.6749289645,0.0,99.85376,19.61943,101.7629373577,5.24376,1.52943,5.46225,94.61,18.09,96.3239336821,137.59,86.31376,12.18943,87.1702206551,5.24376,1.52943,5.46225,81.07,10.66,81.7678451471,136.88,5.24376,1.52943,5.46225,5.24376,1.52943,5.46225,0.0,0.0,0.0,137.21
2020-09-12 21:30:00,75.12408,13.33744,76.2988512469,3.93408,1.14744,4.098,71.19,12.19,72.2261185445,0.0,97.64408,19.67744,99.6070680424,3.93408,1.14744,4.098,93.71,18.53,95.524473304,137.99,84.33408,12.72744,85.2890659956,3.93408,1.14744,4.098,80.4,11.58,81.2296522213,137.31,3.93408,1.14744,4.098,3.93408,1.14744,4.098,0.0,0.0,0.0,137.6
2020-09-12 22:00:00,71.84984,14.53412,73.3051168214,3.57984,1.04412,3.729,68.27,13.49,69.5900352062,0.0,93.30984,20.51412,95.538240303,3.57984,1.04412,3.729,89.73,19.47,91.8180472456,137.76,80.67984,14.08412,81.8999329585,3.57984,1.04412,3.729,77.1,13.04,78.1949589168,137.1,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0.0,0.0,0.0,137.36
2020-09-12 22:30:00,68.348,15.0515,69.9856896533,3.948,1.1515,4.1125,64.4,13.9,65.8830023602,0.0,88.688,21.3215,91.214953304,3.948,1.1515,4.1125,84.74,20.17,87.1073848764,138.03,76.678,14.6215,78.0596178972,3.948,1.1515,4.1125,72.73,13.47,73.9668425715,137.32,3.948,1.1515,4.1125,3.948,1.1515,4.1125,0.0,0.0,0.0,137.63
2020-09-12 23:00:00,64.92672,16.64571,67.0265516893,5.43672,1.5857100000000002,5.66325,59.49,15.06,61.366633442,0.0,83.94672,22.28571,86.854502871,5.43672,1.5857100000000002,5.66325,78.51,20.7,81.1930421896,138.76,72.59672,16.31571,74.4075678111,5.43672,1.5857100000000002,5.66325,67.16,14.73,68.7563706139,138.09,5.43672,1.5857100000000002,5.66325,5.43672,1.5857100000000002,5.66325,0.0,0.0,0.0,138.38
2020-09-12 23:30:00,60.9412,17.8041,63.488706352,5.9112,1.7241,6.1575,55.03,16.08,57.3312070342,0.0,78.5912,23.1841,81.9394850499,5.9112,1.7241,6.1575,72.68,21.46,75.7820163363,138.67,68.0212,17.5841,70.2572716681,5.9112,1.7241,6.1575,62.11,15.86,64.10297731,138.0,5.9112,1.7241,6.1575,5.9112,1.7241,6.1575,0.0,0.0,0.0,138.27
2020-09-13 00:00:00,57.72,13.26,59.2235257309,6.0,1.75,6.25,51.72,11.51,52.9852668201,0.0,73.26,36.19,81.7113437657,6.0,1.75,6.25,67.26,34.44,75.5646822266,139.19,64.39,12.43,65.5787846792,6.0,1.75,6.25,58.39,10.68,59.3586935503,138.94,6.0,1.75,6.25,6.0,1.75,6.25,0.0,0.0,0.0,138.79
2020-09-13 00:30:00,55.56064,11.29852,56.6978065837,6.44064,1.87852,6.709,49.12,9.42,50.0151057182,0.0,69.42064,39.90852,80.0744355372,6.44064,1.87852,6.709,62.98,38.03,73.5714706935,136.95,61.89064,10.20852,62.7269096975,6.44064,1.87852,6.709,55.45,8.33,56.0721981021,137.46,6.44064,1.87852,6.709,6.44064,1.87852,6.709,0.0,0.0,0.0,136.56
2020-09-13 01:00:00,54.23296,10.21753,55.1870625207,5.92296,1.72753,6.16975,48.31,8.49,49.0503435258,0.0,67.43296,42.64753,79.7873167205,5.92296,1.72753,6.16975,61.51,40.92,73.8777808275,136.72,60.47296,8.99753,61.1386492921,5.92296,1.72753,6.16975,54.55,7.27,55.0323123265,137.54,5.92296,1.72753,6.16975,5.92296,1.72753,6.16975,0.0,0.0,0.0,136.33
2020-09-13 01:30:00,53.39888,10.43009,54.4079696613,6.06888,1.7700900000000002,6.32175,47.33,8.66,48.1157406677,0.0,66.30888,43.36009,79.2272994091,6.06888,1.7700900000000002,6.32175,60.24,41.59,73.2023613007,136.7,59.51888,9.24009,60.2318548582,6.06888,1.7700900000000002,6.32175,53.45,7.47,53.969467294,137.45,6.06888,1.7700900000000002,6.32175,6.06888,1.7700900000000002,6.32175,0.0,0.0,0.0,136.33
2020-09-13 02:00:00,52.21088,11.05109,53.3676173401,7.5808800000000005,2.21109,7.89675,44.63,8.84,45.4970603446,0.0,64.58088,43.97109,78.1290395267,7.5808800000000005,2.21109,7.89675,57.0,41.76,70.6604387193,137.16,57.96088,9.85109,58.7920707627,7.5808800000000005,2.21109,7.89675,50.38,7.64,50.956000628,137.94,7.5808800000000005,2.21109,7.89675,7.5808800000000005,2.21109,7.89675,0.0,0.0,0.0,136.77
2020-09-13 02:30:00,51.79576,10.73293,52.8960919196,7.89576,2.30293,8.22475,43.9,8.43,44.7020681848,0.0,64.13576,46.00293,78.9282286597,7.89576,2.30293,8.22475,56.24,43.7,71.2223813137,137.88,57.46576,9.46293,58.2396824902,7.89576,2.30293,8.22475,49.57,7.16,50.0844337095,138.44,7.89576,2.30293,8.22475,7.89576,2.30293,8.22475,0.0,0.0,0.0,137.51
2020-09-13 03:00:00,51.11728,10.93254,52.2732890246,7.75728,2.26254,8.0805,43.36,8.67,44.2183050331,0.0,63.25728,46.11254,78.2805839161,7.75728,2.26254,8.0805,55.5,43.85,70.7324006379,137.52,56.69728,9.69254,57.5197956451,7.75728,2.26254,8.0805,48.94,7.43,49.5007929229,138.05,7.75728,2.26254,8.0805,7.75728,2.26254,8.0805,0.0,0.0,0.0,137.15
2020-09-13 03:30:00,50.74024,10.73882,51.8641900568,7.47024,2.17882,7.7815,43.27,8.56,44.1085762636,0.0,62.77024,46.52882,78.1347177652,7.47024,2.17882,7.7815,55.3,44.35,70.8873225619,138.2,56.32024,9.468820000000001,57.1106643793,7.47024,2.17882,7.7815,48.85,7.29,49.3909566621,138.71,7.47024,2.17882,7.7815,7.47024,2.17882,7.7815,0.0,0.0,0.0,137.82
2020-09-13 04:00:00,50.23184,11.43512,51.5169847643,7.49184,2.18512,7.804,42.74,9.25,43.7295106307,0.0,62.10184,45.06512,76.7300695425,7.49184,2.18512,7.804,54.61,42.88,69.4330360851,138.14,55.75184,10.24512,56.6853609603,7.49184,2.18512,7.804,48.26,8.06,48.9284293637,138.88,7.49184,2.18512,7.804,7.49184,2.18512,7.804,0.0,0.0,0.0,137.76
2020-09-13 04:30:00,50.40192,11.32681,51.6589795143,6.81192,1.9868100000000002,7.09575,43.59,9.34,44.5794089239,0.0,62.40192,44.80681,76.8221962851,6.81192,1.9868100000000002,7.09575,55.59,42.82,70.169797634,138.01,56.03192,10.16681,56.9468180363,6.81192,1.9868100000000002,7.09575,49.22,8.18,49.8950979556,138.77,6.81192,1.9868100000000002,7.09575,6.81192,1.9868100000000002,7.09575,0.0,0.0,0.0,137.64
2020-09-13 05:00:00,50.50448,11.53589,51.8052049331,6.7744800000000005,1.9758900000000001,7.05675,43.73,9.56,44.7627802979,0.0,62.53448,45.03589,77.0635619276,6.7744800000000005,1.9758900000000001,7.05675,55.76,43.06,70.4509843792,137.98,56.14448,10.40589,57.1006583251,6.7744800000000005,1.9758900000000001,7.05675,49.37,8.43,50.0845465189,138.73,6.7744800000000005,1.9758900000000001,7.05675,6.7744800000000005,1.9758900000000001,7.05675,0.0,0.0,0.0,137.64
2020-09-13 05:30:00,50.43768,11.76224,51.7910209747,7.20768,2.10224,7.508,43.23,9.66,44.2961454305,0.0,62.34768,45.24224,77.0330674555,7.20768,2.10224,7.508,55.14,43.14,70.010564917,137.77,56.00768,10.64224,57.0098017116,7.20768,2.10224,7.508,48.8,8.54,49.5416148304,138.51,7.20768,2.10224,7.508,7.20768,2.10224,7.508,0.0,0.0,0.0,137.41
2020-09-13 06:00:00,51.2492,11.26435,52.4725269218,6.7692,1.97435,7.05125,44.48,9.29,45.4397898323,0.0,63.4592,44.68435,77.612893256,6.7692,1.97435,7.05125,56.69,42.71,70.9781670657,137.82,56.9892,10.11435,57.8797805158,6.7692,1.97435,7.05125,50.22,8.14,50.8754164602,138.57,6.7692,1.97435,7.05125,6.7692,1.97435,7.05125,0.0,0.0,0.0,137.43
2020-09-13 06:30:00,53.64272,10.49621,54.6599655448,6.19272,1.80621,6.45075,47.45,8.69,48.2391811705,0.0,66.61272,42.76621,79.1593531022,6.19272,1.80621,6.45075,60.42,40.96,72.9951916225,136.86,59.76272,9.29621,60.4814204708,6.19272,1.80621,6.45075,53.57,7.49,54.0910805956,137.71,6.19272,1.80621,6.45075,6.19272,1.80621,6.45075,0.0,0.0,0.0,136.47
2020-09-13 07:00:00,54.9016,9.74505,55.7597675933,5.8116,1.6950500000000002,6.05375,49.09,8.05,49.7456591071,0.0,67.8116,42.87505,80.2289412062,5.8116,1.6950500000000002,6.05375,62.0,41.18,74.4297816737,136.69,61.2416,8.47505,61.8252379135,5.8116,1.6950500000000002,6.05375,55.43,6.78,55.8431132728,137.43,5.8116,1.6950500000000002,6.05375,5.8116,1.6950500000000002,6.05375,0.0,0.0,0.0,136.29
2020-09-13 07:30:00,57.6948,9.35515,58.4483428214,5.6748,1.65515,5.91125,52.02,7.7,52.5867892155,0.0,71.6448,42.30515,83.2027829076,5.6748,1.65515,5.91125,65.97,40.65,77.4884726911,137.12,64.4348,8.04515,64.9351052172,5.6748,1.65515,5.91125,58.76,6.39,59.1064268925,137.92,5.6748,1.65515,5.91125,5.6748,1.65515,5.91125,0.0,0.0,0.0,136.73
2020-09-13 08:00:00,60.73912,8.31641,61.3058184324,6.87912,2.00641,7.16575,53.86,6.31,54.2283661933,0.0,75.23912,40.98641,85.6785328018,6.87912,2.00641,7.16575,68.36,38.98,78.6926298963,136.18,67.70912,6.86641,68.0563921866,6.87912,2.00641,7.16575,60.83,4.86,61.0238355071,136.98,6.87912,2.00641,7.16575,6.87912,2.00641,7.16575,0.0,0.0,0.0,135.79
2020-09-13 08:30:00,62.94936,9.87773,63.7196317814,11.64936,3.39773,12.13475,51.3,6.48,51.7076435356,0.0,77.27936,42.02773,87.9683441413,11.64936,3.39773,12.13475,65.63,38.63,76.1549328671,136.94,69.61936,8.39773,70.1240126915,11.64936,3.39773,12.13475,57.97,5.0,58.1852292253,137.82,11.64936,3.39773,12.13475,11.64936,3.39773,12.13475,0.0,0.0,0.0,136.56
2020-09-13 09:00:00,61.048,13.9965,62.6319432578,21.348,6.2265,22.2375,39.7,7.77,40.4532186606,0.0,73.278,45.0165,86.0008753226,21.348,6.2265,22.2375,51.93,38.79,64.8181224659,136.78,66.178,12.6365,67.3736507564,21.348,6.2265,22.2375,44.83,6.41,45.2859470476,137.74,21.348,6.2265,22.2375,21.348,6.2265,22.2375,0.0,0.0,0.0,136.38
2020-09-13 09:30:00,67.44056,9.39058,68.0912044676,18.79056,5.48058,19.5735,48.65,3.91,48.806870418,0.0,81.98056,40.04058,91.2362880911,18.79056,5.48058,19.5735,63.19,34.56,72.023396893,136.44,73.72056,7.58058,74.1092852472,18.79056,5.48058,19.5735,54.93,2.1,54.970127342,137.46,18.79056,5.48058,19.5735,18.79056,5.48058,19.5735,0.0,0.0,0.0,136.05
2020-09-13 10:00:00,68.31336,15.01973,69.9450315874,21.63336,6.30973,22.53475,46.68,8.71,47.4856451994,0.0,84.51336,26.35973,88.5287715049,21.63336,6.30973,22.53475,62.88,20.05,65.9992189348,137.65,74.34336,13.97973,75.6463351853,21.63336,6.30973,22.53475,52.71,7.67,53.2651199191,137.6,21.63336,6.30973,22.53475,21.63336,6.30973,22.53475,0.0,0.0,0.0,137.25
2020-09-13 10:30:00,68.24416,15.54913,69.9931483637,24.37416,7.10913,25.38975,43.87,8.44,44.6744949608,0.0,84.33416,24.91913,87.938692183,24.37416,7.10913,25.38975,59.96,17.81,62.5491622646,138.13,73.90416,14.56913,75.3265186655,24.37416,7.10913,25.38975,49.53,7.46,50.0886464181,137.64,24.37416,7.10913,25.38975,24.37416,7.10913,25.38975,0.0,0.0,0.0,137.73
2020-09-13 11:00:00,68.39344,12.30517,69.4915810999,26.14344,7.62517,27.23275,42.25,4.68,42.5084097562,0.0,83.33344,29.72517,88.4762564407,26.14344,7.62517,27.23275,57.19,22.1,61.3115494829,136.96,73.84344,10.57517,74.5968353991,26.14344,7.62517,27.23275,47.7,2.95,47.791134115,137.15,26.14344,7.62517,27.23275,26.14344,7.62517,27.23275,0.0,0.0,0.0,136.57
2020-09-13 11:30:00,71.49584,11.34712,72.3906918713,23.71584,6.91712,24.704,47.78,4.43,47.984927842,0.0,87.53584,27.79712,91.8433621162,23.71584,6.91712,24.704,63.82,20.88,67.1488406452,135.91,77.67584,9.63712,78.2713881415,23.71584,6.91712,24.704,53.96,2.7199999999999998,54.0285109919,136.21,23.71584,6.91712,24.704,23.71584,6.91712,24.704,0.0,0.0,0.0,135.48
2020-09-13 12:00:00,71.09272,11.03746,71.9444254981,24.16272,7.04746,25.1695,46.93,3.99,47.0993099737,0.0,86.89272,28.79746,91.5403653666,24.16272,7.04746,25.1695,62.73,21.75,66.3936397556,136.08,77.17272,9.26746,77.7271801048,24.16272,7.04746,25.1695,53.01,2.22,53.0564652045,136.24,24.16272,7.04746,25.1695,24.16272,7.04746,25.1695,0.0,0.0,0.0,135.68
2020-09-13 12:30:00,71.9476,10.55305,72.7174257662,24.3876,7.11305,25.40375,47.56,3.44,47.6842447775,0.0,88.1176,28.04305,92.4722881898,24.3876,7.11305,25.40375,63.73,20.93,67.0788923582,136.04,78.1076,8.70305,78.5909680374,24.3876,7.11305,25.40375,53.72,1.5899999999999999,53.7435251914,136.24,24.3876,7.11305,25.40375,24.3876,7.11305,25.40375,0.0,0.0,0.0,135.63
2020-09-13 13:00:00,70.32048,11.00264,71.1760352534,26.10048,7.61264,27.188,44.22,3.39,44.3497519722,0.0,85.74048,28.45264,90.3381571298,26.10048,7.61264,27.188,59.64,20.84,63.1762233756,136.04,76.05048,9.14264,76.5980637771,26.10048,7.61264,27.188,49.95,1.53,49.9734269387,136.24,26.10048,7.61264,27.188,26.10048,7.61264,27.188,0.0,0.0,0.0,135.63
2020-09-13 13:30:00,67.04704,18.87247,69.6525354647,27.67704,8.07247,28.83025,39.37,10.8,40.824464479,0.0,82.98704,23.47247,86.2427136393,27.67704,8.07247,28.83025,55.31,15.4,57.4139016267,137.93,72.10704,17.96247,74.3106691267,27.67704,8.07247,28.83025,44.43,9.89,45.5174362195,136.44,27.67704,8.07247,28.83025,27.67704,8.07247,28.83025,0.0,0.0,0.0,137.5
2020-09-13 14:00:00,64.89248,16.11489,66.8634701482,28.78248,8.39489,29.98175,36.11,7.72,36.9260138656,0.0,79.16248,21.56489,82.0471981268,28.78248,8.39489,29.98175,50.38,13.17,52.0729613139,136.97,69.53248,14.74489,71.0786715975,28.78248,8.39489,29.98175,40.75,6.35,41.2417870612,136.23,28.78248,8.39489,29.98175,28.78248,8.39489,29.98175,0.0,0.0,0.0,136.53
2020-09-13 14:30:00,64.19208,15.870190000000001,66.1247764863,28.49208,8.31019,29.67925,35.7,7.5600000000000005,36.4916922052,0.0,78.45208,22.77019,81.6897203384,28.49208,8.31019,29.67925,49.96,14.46,52.0105104762,137.43,68.79208,14.47019,70.2974869349,28.49208,8.31019,29.67925,40.3,6.16,40.768070839800004,136.53,28.49208,8.31019,29.67925,28.49208,8.31019,29.67925,0.0,0.0,0.0,136.99
2020-09-13 15:00:00,63.8376,15.8143,65.7672506514,26.7576,7.8043,27.8725,37.08,8.01,37.9352935932,0.0,78.2476,22.9443,81.5421842254,26.7576,7.8043,27.8725,51.49,15.14,53.6697279665,137.23,68.6076,14.4843,70.1198810912,26.7576,7.8043,27.8725,41.85,6.68,42.379769938,136.31,26.7576,7.8043,27.8725,26.7576,7.8043,27.8725,0.0,0.0,0.0,136.78
2020-09-13 15:30:00,64.71056,15.36558,66.5098310346,24.91056,7.26558,25.9485,39.8,8.1,40.6158835925,0.0,79.86056,22.44558,82.9548859625,24.91056,7.26558,25.9485,54.95,15.18,57.0082002873,137.27,69.83056,14.06558,71.233051673,24.91056,7.26558,25.9485,44.92,6.8,45.4317774251,136.36,24.91056,7.26558,25.9485,24.91056,7.26558,25.9485,0.0,0.0,0.0,136.81
2020-09-13 16:00:00,66.39272,15.45621,68.1680841491,22.75272,6.63621,23.70075,43.64,8.82,44.5223763966,0.0,82.36272,21.10621,85.0240539281,22.75272,6.63621,23.70075,59.61,14.47,61.3411199767,137.22,72.01272,14.26621,73.4122373284,22.75272,6.63621,23.70075,49.26,7.63,49.8474121695,136.48,22.75272,6.63621,23.70075,22.75272,6.63621,23.70075,0.0,0.0,0.0,136.81
2020-09-13 16:30:00,69.06352,15.11436,70.6980457509,20.00352,5.83436,20.837,49.06,9.28,49.9299709593,0.0,86.33352,20.43436,88.7188804269,20.00352,5.83436,20.837,66.33,14.6,67.9178098881,137.72,75.38352,14.00436,76.6733146968,20.00352,5.83436,20.837,55.38,8.17,55.9794006756,137.08,20.00352,5.83436,20.837,20.00352,5.83436,20.837,0.0,0.0,0.0,137.29
2020-09-13 17:00:00,72.32648,14.01689,73.6721990609,17.16648,5.00689,17.88175,55.16,9.01,55.8910162727,0.0,91.15648,19.41689,93.2014992544,17.16648,5.00689,17.88175,73.99,14.41,75.3801578666,137.21,79.45648,12.91689,80.4995544165,17.16648,5.00689,17.88175,62.29,7.91,62.7902237613,136.6,17.16648,5.00689,17.88175,17.16648,5.00689,17.88175,0.0,0.0,0.0,136.76
2020-09-13 17:30:00,73.70888,16.12759,75.4526218899,19.32888,5.63759,20.13425,54.38,10.49,55.3825288336,0.0,92.58888,21.88759,95.1407761985,19.32888,5.63759,20.13425,73.26,16.25,75.0405896832,137.48,80.73888,15.22759,82.1623164283,19.32888,5.63759,20.13425,61.41,9.59,62.1542934961,136.83,19.32888,5.63759,20.13425,19.32888,5.63759,20.13425,0.0,0.0,0.0,137.03
2020-09-13 18:00:00,71.5248,19.4939,74.1337247968,22.0248,6.4239,22.9425,49.5,13.07,51.1964344462,0.0,89.4648,26.4439,93.2911050757,22.0248,6.4239,22.9425,67.44,20.02,70.3488024063,137.72,77.9048,18.8839,80.1608354638,22.0248,6.4239,22.9425,55.88,12.46,57.2523012638,136.92,22.0248,6.4239,22.9425,22.0248,6.4239,22.9425,0.0,0.0,0.0,137.26
2020-09-13 18:30:00,73.25304,18.59672,75.5767547861,19.94304,5.81672,20.774,53.31,12.78,54.8204751895,0.0,92.09304,25.15672,95.4672120552,19.94304,5.81672,20.774,72.15,19.34,74.6971090471,137.42,80.11304,17.98672,82.107376492,19.94304,5.81672,20.774,60.17,12.17,61.3884174743,136.68,19.94304,5.81672,20.774,19.94304,5.81672,20.774,0.0,0.0,0.0,136.96
2020-09-13 19:00:00,74.68824,17.93657,76.8118072803,17.50824,5.10657,18.23775,57.18,12.83,58.6017175516,0.0,94.42824,24.31657,97.5089128545,17.50824,5.10657,18.23775,76.92,19.21,79.2824728424,137.31,82.04824,17.35657,83.8639625183,17.50824,5.10657,18.23775,64.54,12.25,65.6922681904,136.59,17.50824,5.10657,18.23775,17.50824,5.10657,18.23775,0.0,0.0,0.0,136.86
2020-09-13 19:30:00,76.39064,13.93227,77.6507438919,12.35064,3.60227,12.86525,64.04,10.33,64.8677924705,0.0,97.70064,24.43227,100.7092392671,12.35064,3.60227,12.86525,85.35,20.83,87.8550590461,137.07,84.68064,13.08227,85.6852179735,12.35064,3.60227,12.86525,72.33,9.48,72.948607252,135.93,12.35064,3.60227,12.86525,12.35064,3.60227,12.86525,0.0,0.0,0.0,136.62
2020-09-13 20:00:00,77.6276,13.39555,78.7749010889,12.0876,3.52555,12.59125,65.54,9.87,66.2790200591,0.0,99.4476,24.14555,102.3368591005,12.0876,3.52555,12.59125,87.36,20.62,89.7605369859,137.33,86.1276,12.47555,87.0264490231,12.0876,3.52555,12.59125,74.04,8.95,74.5789789418,136.18,12.0876,3.52555,12.59125,12.0876,3.52555,12.59125,0.0,0.0,0.0,136.87
2020-09-13 20:30:00,77.56344,14.11142,78.8366627848,12.31344,3.5914200000000003,12.8265,65.25,10.52,66.0926085126,0.0,99.14344,24.55142,102.138111981,12.31344,3.5914200000000003,12.8265,86.83,20.96,89.3239637499,137.85,86.01344,13.26142,87.0297484832,12.31344,3.5914200000000003,12.8265,73.7,9.67,74.3316816707,136.73,12.31344,3.5914200000000003,12.8265,12.31344,3.5914200000000003,12.8265,0.0,0.0,0.0,137.39
2020-09-13 21:00:00,74.29688,16.88784,76.1920305386,12.74688,3.71784,13.278,61.55,13.17,62.9432395099,0.0,94.61688,23.63784,97.5248761127,12.74688,3.71784,13.278,81.87,19.92,84.258550308,138.01,82.24688,16.33784,83.8538865265,12.74688,3.71784,13.278,69.5,12.62,70.6364948168,137.28,12.74688,3.71784,13.278,12.74688,3.71784,13.278,0.0,0.0,0.0,137.55
2020-09-13 21:30:00,74.23776,14.43518,75.6281655962,7.93776,2.31518,8.2685,66.3,12.12,67.3986973168,0.0,95.43776,20.69518,97.6558063253,7.93776,2.31518,8.2685,87.5,18.38,89.4095878528,138.22,82.80776,13.77518,83.9457009039,7.93776,2.31518,8.2685,74.87,11.46,75.7419863748,137.56,7.93776,2.31518,8.2685,7.93776,2.31518,8.2685,0.0,0.0,0.0,137.78
2020-09-13 22:00:00,72.37296,13.14378,73.5568099624,5.53296,1.6137800000000002,5.7635000000000005,66.84,11.53,67.8271811297,0.0,93.46296,20.25378,95.6323193081,5.53296,1.6137800000000002,5.7635000000000005,87.93,18.64,89.8840058075,138.72,81.03296,12.38378,81.9737678373,5.53296,1.6137800000000002,5.7635000000000005,75.5,10.77,76.2642963647,137.96,5.53296,1.6137800000000002,5.7635000000000005,5.53296,1.6137800000000002,5.7635000000000005,0.0,0.0,0.0,138.26
2020-09-13 22:30:00,69.20224,14.07607,70.6193016651,4.27224,1.24607,4.4502500000000005,64.93,12.83,66.1854500627,0.0,89.56224,19.41607,91.642668054,4.27224,1.24607,4.4502500000000005,85.29,18.17,87.2039735333,138.92,77.59224,13.47607,78.7537946442,4.27224,1.24607,4.4502500000000005,73.32,12.23,74.3330027646,138.32,4.27224,1.24607,4.4502500000000005,4.27224,1.24607,4.4502500000000005,0.0,0.0,0.0,138.45
2020-09-13 23:00:00,65.20944,13.88317,66.6709342545,3.67944,1.07317,3.83275,61.53,12.81,62.8493198054,0.0,84.47944,21.54317,87.1830485608,3.67944,1.07317,3.83275,80.8,20.47,83.3526298325,139.24,73.17944,13.25317,74.3698658985,3.67944,1.07317,3.83275,69.5,12.18,70.5592120137,138.38,3.67944,1.07317,3.83275,3.67944,1.07317,3.83275,0.0,0.0,0.0,138.78
2020-09-13 23:30:00,61.2844,14.70045,63.0228602458,4.4244,1.29045,4.60875,56.86,13.41,58.4199255392,0.0,79.2044,22.88045,82.4430225766,4.4244,1.29045,4.60875,74.78,21.59,77.8342887165,138.79,68.6244,14.15045,70.068134773,4.4244,1.29045,4.60875,64.2,12.86,65.4753358143,137.84,4.4244,1.29045,4.60875,4.4244,1.29045,4.60875,0.0,0.0,0.0,138.3
2020-09-14 00:00:00,58.12,15.4425,60.136554659,4.26,1.2425,4.4375,53.86,14.2,55.7004452406,0.0,74.96,23.6125,78.5910411959,4.26,1.2425,4.4375,70.7,22.37,74.1546148261,139.18,65.07,14.9525,66.765875687,4.26,1.2425,4.4375,60.81,13.71,62.3363473425,138.22,4.26,1.2425,4.4375,4.26,1.2425,4.4375,0.0,0.0,0.0,138.71
2020-09-14 00:30:00,56.09952,15.95486,58.3242119694,4.43952,1.29486,4.6245,51.66,14.66,53.6998249532,0.0,72.31952,23.57486,76.0650182216,4.43952,1.29486,4.6245,67.88,22.28,71.4429338703,139.43,62.73952,15.50486,64.6269916788,4.43952,1.29486,4.6245,58.3,14.21,60.0067837832,138.52,4.43952,1.29486,4.6245,4.43952,1.29486,4.6245,0.0,0.0,0.0,138.96
2020-09-14 01:00:00,54.95024,15.30757,57.0425330377,4.14024,1.20757,4.31275,50.81,14.1,52.7301251658,0.0,71.07024,25.17757,75.3982031932,4.14024,1.20757,4.31275,66.93,23.97,71.0927971035,140.0,61.49024,14.76757,63.2386807181,4.14024,1.20757,4.31275,57.35,13.56,58.931282864,138.84,4.14024,1.20757,4.31275,4.14024,1.20757,4.31275,0.0,0.0,0.0,139.53
2020-09-14 01:30:00,53.72136,15.34248,55.8692778976,2.27136,0.6624800000000001,2.366,51.45,14.68,53.5033167196,0.0,69.85136,23.90248,73.8277796226,2.27136,0.6624800000000001,2.366,67.58,23.24,71.4643547512,140.17,60.34136,14.88248,62.1495610411,2.27136,0.6624800000000001,2.366,58.07,14.22,59.7857282301,139.15,2.27136,0.6624800000000001,2.366,2.27136,0.6624800000000001,2.366,0.0,0.0,0.0,139.71
2020-09-14 02:00:00,53.37256,15.76408,55.6519216128,2.72256,0.7940800000000001,2.836,50.65,14.97,52.8159388821,0.0,69.37256000000001,23.40408,73.2140904581,2.72256,0.7940800000000001,2.836,66.65,22.61,70.3806408041,140.46,59.90256,15.32408,61.8315786827,2.72256,0.7940800000000001,2.836,57.18,14.53,58.997231291,139.54,2.72256,0.7940800000000001,2.836,2.72256,0.7940800000000001,2.836,0.0,0.0,0.0,139.97
2020-09-14 02:30:00,54.01736,5.35173,54.2818219606,2.81736,0.8217300000000001,2.93475,51.2,4.53,51.4000087549,0.0,66.75736,47.92173,82.1768660899,2.81736,0.8217300000000001,2.93475,63.94,47.1,79.4149456966,137.25,60.66736,3.69173,60.7795807798,2.81736,0.8217300000000001,2.93475,57.85,2.87,57.921148124,138.68,2.81736,0.8217300000000001,2.93475,2.81736,0.8217300000000001,2.93475,0.0,0.0,0.0,136.83
2020-09-14 03:00:00,53.45808,3.97819,53.6058981173,2.66808,0.77819,2.77925,50.79,3.2,50.8907074032,0.0,65.67808,49.14819,82.0314255195,2.66808,0.77819,2.77925,63.01,48.37,79.4349859948,136.89,60.04808,2.06819,60.0836859852,2.66808,0.77819,2.77925,57.38,1.29,57.3944988653,138.71,2.66808,0.77819,2.77925,2.66808,0.77819,2.77925,0.0,0.0,0.0,136.47
2020-09-14 03:30:00,53.24192,4.07056,53.3972986583,2.64192,0.77056,2.752,50.6,3.3,50.7074945151,0.0,65.37192,49.60056,82.0591462105,2.64192,0.77056,2.752,62.73,48.83,79.4947910243,137.34,59.82192,2.17056,59.8612850113,2.64192,0.77056,2.752,57.18,1.4,57.197136292,139.17,2.64192,0.77056,2.752,2.64192,0.77056,2.752,0.0,0.0,0.0,136.94
2020-09-14 04:00:00,53.04184,4.35262,53.2201286305,2.99184,0.8726200000000001,3.1165,50.05,3.48,50.1708371467,0.0,65.08184,49.68262,81.8780106491,2.99184,0.8726200000000001,3.1165,62.09,48.81,78.9783780537,137.08,59.54184,2.4626200000000003,59.5927445907,2.99184,0.8726200000000001,3.1165,56.55,1.5899999999999999,56.5723483691,138.91,2.99184,0.8726200000000001,3.1165,2.99184,0.8726200000000001,3.1165,0.0,0.0,0.0,136.69
2020-09-14 04:30:00,53.606,4.25675,53.7747445978,3.246,0.9467500000000001,3.38125,50.36,3.31,50.4686605727,0.0,65.696,49.00675,81.9611246968,3.246,0.9467500000000001,3.38125,62.45,48.06,78.8020691353,136.43,60.136,2.36675,60.1825556251,3.246,0.9467500000000001,3.38125,56.89,1.42,56.9077191601,138.29,3.246,0.9467500000000001,3.38125,3.246,0.9467500000000001,3.38125,0.0,0.0,0.0,136.05
2020-09-14 05:00:00,54.81344,3.47892,54.9237297441,2.29344,0.6689200000000001,2.3890000000000002,52.52,2.81,52.5951185948,0.0,67.36344,48.39892,82.9475045182,2.29344,0.6689200000000001,2.3890000000000002,65.07,47.73,80.6985613255,136.69,61.64344,1.53892,61.6626464709,2.29344,0.6689200000000001,2.3890000000000002,59.35,0.87,59.3563762371,138.55,2.29344,0.6689200000000001,2.3890000000000002,2.29344,0.6689200000000001,2.3890000000000002,0.0,0.0,0.0,136.31
2020-09-14 05:30:00,57.2684,10.5637,58.2345378298,2.1384,0.6237,2.2275,55.13,9.94,56.0189298363,0.0,73.0484,31.0937,79.3907231498,2.1384,0.6237,2.2275,70.91,30.47,77.1793301344,138.61,64.3984,9.6037,65.1105596371,2.1384,0.6237,2.2275,62.26,8.98,62.9042764842,138.48,2.1384,0.6237,2.2275,2.1384,0.6237,2.2275,0.0,0.0,0.0,138.2
2020-09-14 06:00:00,60.83704,12.78872,62.1666855735,2.32704,0.6787200000000001,2.424,58.51,12.11,59.7500811715,0.0,78.89704,22.43872,82.0258439518,2.32704,0.6787200000000001,2.424,76.57,21.76,79.6019001029,139.9,68.38704,12.03872,69.4385917138,2.32704,0.6787200000000001,2.424,66.06,11.36,67.0296441882,138.82,2.32704,0.6787200000000001,2.424,2.32704,0.6787200000000001,2.424,0.0,0.0,0.0,139.46
2020-09-14 06:30:00,69.1184,9.8362,69.8147838856,3.2784,0.9562,3.415,65.84,8.88,66.4361347461,0.0,89.1384,15.4062,90.4599654709,3.2784,0.9562,3.415,85.86,14.45,87.0674571812,137.74,77.6484,8.7662,78.1416680459,3.2784,0.9562,3.415,74.37,7.8100000000000005,74.7789609449,137.13,3.2784,0.9562,3.415,3.2784,0.9562,3.415,0.0,0.0,0.0,137.31
2020-09-14 07:00:00,76.12168,5.82924,76.3445492815,3.39168,0.9892400000000001,3.533,72.73,4.84,72.8908670548,0.0,98.16168,13.10924,99.0331641108,3.39168,0.9892400000000001,3.533,94.77,12.12,95.5418615058,136.81,85.57168,4.29924,85.6796118257,3.39168,0.9892400000000001,3.533,82.18,3.31,82.2466321499,136.06,3.39168,0.9892400000000001,3.533,3.39168,0.9892400000000001,3.533,0.0,0.0,0.0,136.4
2020-09-14 07:30:00,82.50448,11.89464,83.3574932493,4.88448,1.4246400000000001,5.088,77.62,10.47,78.3229551281,0.0,108.97448,18.92464,110.6055120254,4.88448,1.4246400000000001,5.088,104.09,17.5,105.55083183,138.09,92.56448,11.09464,93.2270024961,4.88448,1.4246400000000001,5.088,87.68,9.67,88.2116279183,135.83,4.88448,1.4246400000000001,5.088,4.88448,1.4246400000000001,5.088,0.0,0.0,0.0,137.7
2020-09-14 08:00:00,84.82048,9.20639,85.3186465215,12.57048,3.66639,13.09425,72.25,5.54,72.4620873285,0.0,108.81048,13.00639,109.585066221,12.57048,3.66639,13.09425,96.24,9.34,96.6921568691,136.48,94.24048,7.85639,94.5673883242,12.57048,3.66639,13.09425,81.67,4.19,81.7774113065,135.33,12.57048,3.66639,13.09425,12.57048,3.66639,13.09425,0.0,0.0,0.0,136.06
2020-09-14 08:30:00,85.0656,7.97955,85.4390397978,20.2956,5.91955,21.14125,64.77,2.06,64.8027507132,0.0,106.6656,10.13955,107.1464451,20.2956,5.91955,21.14125,86.37,4.22,86.4730322124,135.69,93.5056,6.49955,93.7312188204,20.2956,5.91955,21.14125,73.21,0.58,73.2122974643,135.41,20.2956,5.91955,21.14125,20.2956,5.91955,21.14125,0.0,0.0,0.0,135.31
2020-09-14 09:00:00,84.34768,8.09974,84.7356885229,23.82768,6.94974,24.8205,60.52,1.15,60.530925154,0.0,105.23768,9.63974,105.6782564156,23.82768,6.94974,24.8205,81.41,2.69,81.4544302049,135.46,92.24768,8.10974,92.6034683381,23.82768,6.94974,24.8205,68.42,1.16,68.4298326755,135.22,23.82768,6.94974,24.8205,23.82768,6.94974,24.8205,0.0,0.0,0.0,135.04
2020-09-14 09:30:00,88.52584,12.47212,89.4001013702,19.03584,5.55212,19.829,69.49,6.92,69.8337060451,0.0,111.81584,18.25212,113.2957278956,19.03584,5.55212,19.829,92.78,12.7,93.6451728601,139.9,95.45584,17.75212,97.0925082311,19.03584,5.55212,19.829,76.42,12.2,77.3877018653,138.3,19.03584,5.55212,19.829,19.03584,5.55212,19.829,0.0,0.0,0.0,139.49
2020-09-14 10:00:00,87.284,13.472,88.3175602018,21.744,6.342,22.65,65.54,7.13,65.9266903462,0.0,109.634,19.192,111.3011537227,21.744,6.342,22.65,87.89,12.85,88.8244031784,139.78,93.794,18.322,95.56678356,21.744,6.342,22.65,72.05,11.98,73.039187427,138.18,21.744,6.342,22.65,21.744,6.342,22.65,0.0,0.0,0.0,139.38
2020-09-14 10:30:00,85.00608,14.59969,86.2507077366,26.29608,7.66969,27.391750000000002,58.71,6.93,59.1175862159,0.0,105.84608,20.50969,107.8148414425,26.29608,7.66969,27.391750000000002,79.55,12.84,80.5795761965,139.45,90.81608,19.76969,92.9429988179,26.29608,7.66969,27.391750000000002,64.52,12.1,65.6448048211,137.85,26.29608,7.66969,27.391750000000002,26.29608,7.66969,27.391750000000002,0.0,0.0,0.0,139.03
2020-09-14 11:00:00,81.66248,14.88489,83.0079549806,30.70248,8.95489,31.98175,50.96,5.93,51.3038643769,0.0,100.56248,20.64489,102.6597480362,30.70248,8.95489,31.98175,69.86,11.69,70.831318638,139.7,86.65248,22.19489,89.4497928017,30.70248,8.95489,31.98175,55.95,13.24,57.495218062,138.05,30.70248,8.95489,31.98175,30.70248,8.95489,31.98175,0.0,0.0,0.0,139.29
2020-09-14 11:30:00,83.64104,15.84072,85.1278566769,29.35104,8.56072,30.574,54.29,7.28,54.7759299328,0.0,103.06104,25.56072,106.1834656281,29.35104,8.56072,30.574,73.71,17.0,75.6449872761,138.98,88.97104,20.26072,91.2487957926,29.35104,8.56072,30.574,59.62,11.7,60.7571757079,137.8,29.35104,8.56072,30.574,29.35104,8.56072,30.574,0.0,0.0,0.0,138.53
2020-09-14 12:00:00,82.76968,15.50949,84.2102381386,29.92968,8.72949,31.17675,52.84,6.78,53.2732015182,0.0,101.64968,27.00949,105.1768510375,29.92968,8.72949,31.17675,71.72,18.28,74.0129502182,139.05,87.92968,21.02949,90.4094468215,29.92968,8.72949,31.17675,58.0,12.3,59.2898810928,138.07,29.92968,8.72949,31.17675,29.92968,8.72949,31.17675,0.0,0.0,0.0,138.63
2020-09-14 12:30:00,84.74032,16.44676,86.3215949123,28.96032,8.44676,30.167,55.78,8.0,56.3507621954,0.0,104.51032,28.27676,108.268103071,28.96032,8.44676,30.167,75.55,19.83,78.1090993419,138.54,90.23032,19.31676,92.2748495756,28.96032,8.44676,30.167,61.27,10.87,62.2267611241,137.63,28.96032,8.44676,30.167,28.96032,8.44676,30.167,0.0,0.0,0.0,138.1
2020-09-14 13:00:00,82.48208,16.51269,84.118740196,28.43208,8.29269,29.61675,54.05,8.22,54.6714815969,0.0,101.89208,27.33269,105.4944164843,28.43208,8.29269,29.61675,73.46,19.04,75.8873718085,138.24,87.77208,18.82269,89.7676538981,28.43208,8.29269,29.61675,59.34,10.53,60.2670432326,137.21,28.43208,8.29269,29.61675,28.43208,8.29269,29.61675,0.0,0.0,0.0,137.77
2020-09-14 13:30:00,81.7536,16.02605,83.3095756295,27.4836,8.01605,28.62875,54.27,8.01,54.8579347041,0.0,101.0336,26.53605,104.4602808658,27.4836,8.01605,28.62875,73.55,18.52,75.8458495898,138.12,87.0436,18.72605,89.0351236848,27.4836,8.01605,28.62875,59.56,10.71,60.5152683213,137.06,27.4836,8.01605,28.62875,27.4836,8.01605,28.62875,0.0,0.0,0.0,137.64
2020-09-14 14:00:00,81.51592,15.82131,83.0370945034,26.33592,7.68131,27.43325,55.18,8.14,55.7771637859,0.0,101.04592,26.44131,104.4481729049,26.33592,7.68131,27.43325,74.71,18.76,77.0293560923,138.27,86.90592,18.27131,88.8058539746,26.33592,7.68131,27.43325,60.57,10.59,61.4888038589,137.22,26.33592,7.68131,27.43325,26.33592,7.68131,27.43325,0.0,0.0,0.0,137.79
2020-09-14 14:30:00,81.38848,15.53414,82.8576742508,25.72848,7.50414,26.8005,55.66,8.03,56.2362560987,0.0,101.00848,26.10414,104.3270777749,25.72848,7.50414,26.8005,75.28,18.6,77.5437837612,138.19,86.81848,18.22414,88.7105841952,25.72848,7.50414,26.8005,61.09,10.72,62.0234350871,137.18,25.72848,7.50414,26.8005,25.72848,7.50414,26.8005,0.0,0.0,0.0,137.71
2020-09-14 15:00:00,82.00328,14.55179,83.284407442,24.38328,7.11179,25.39925,57.62,7.44,58.0983476529,0.0,102.02328,24.97179,105.0349463644,24.38328,7.11179,25.39925,77.64,17.86,79.6677425311,138.35,87.63328,18.49179,89.563039592,24.38328,7.11179,25.39925,63.25,11.38,64.2655965506,137.34,24.38328,7.11179,25.39925,24.38328,7.11179,25.39925,0.0,0.0,0.0,137.87
2020-09-14 15:30:00,80.9732,14.01385,82.1769256547,26.1732,7.63385,27.26375,54.8,6.38,55.1701404747,0.0,100.1732,24.13385,103.0393745811,26.1732,7.63385,27.26375,74.0,16.5,75.8172144041,138.81,86.3332,20.29385,88.6863110636,26.1732,7.63385,27.26375,60.16,12.66,61.4776479706,137.73,26.1732,7.63385,27.26375,26.1732,7.63385,27.26375,0.0,0.0,0.0,138.32
2020-09-14 16:00:00,79.34464,13.419270000000001,80.4714154471,32.77464,9.55927,34.14025,46.57,3.86,46.7296961257,0.0,97.34464,18.07927,99.0092871425,32.77464,9.55927,34.14025,64.57,8.52,65.1296806379,139.52,83.82464,24.95927,87.4616226128,32.77464,9.55927,34.14025,51.05,15.4,53.3222514528,137.79,32.77464,9.55927,34.14025,32.77464,9.55927,34.14025,0.0,0.0,0.0,139.05
2020-09-14 16:30:00,81.49728,11.58629,82.316758703,30.70728,8.95629,31.98675,50.79,2.63,50.8580475441,0.0,100.67728,15.29629,101.8326627166,30.70728,8.95629,31.98675,69.97,6.34,70.2566473723,139.79,86.39728,25.80629,90.1690334592,30.70728,8.95629,31.98675,55.69,16.85,58.1833189153,137.97,30.70728,8.95629,31.98675,30.70728,8.95629,31.98675,0.0,0.0,0.0,139.34
2020-09-14 17:00:00,85.27448,17.25714,87.0031368414,28.10448,8.19714,29.2755,57.17,9.06,57.8834389096,0.0,103.42448,20.49714,105.4360271039,28.10448,8.19714,29.2755,75.32,12.3,76.3177069886,137.17,90.87448,17.85714,92.612356434,28.10448,8.19714,29.2755,62.77,9.66,63.5089639342,137.36,28.10448,8.19714,29.2755,28.10448,8.19714,29.2755,0.0,0.0,0.0,136.71
2020-09-14 17:30:00,87.96168,18.45049,89.8759018295,24.72168,7.21049,25.75175,63.24,11.24,64.2311077283,0.0,105.84168,23.75049,108.4737157124,24.72168,7.21049,25.75175,81.12,16.54,82.789045169,135.93,94.22168,14.43049,95.3203232457,24.72168,7.21049,25.75175,69.5,7.22,69.8740180611,137.2,24.72168,7.21049,25.75175,24.72168,7.21049,25.75175,0.0,0.0,0.0,135.48
2020-09-14 18:00:00,88.12272,17.19871,89.7853518446,26.29272,7.66871,27.38825,61.83,9.53,62.5601294756,0.0,105.77272,27.25871,109.2286847264,26.29272,7.66871,27.38825,79.48,19.59,81.8586495124,136.05,94.22272,16.74871,95.6997400773,26.29272,7.66871,27.38825,67.93,9.08,68.5341615547,137.15,26.29272,7.66871,27.38825,26.29272,7.66871,27.38825,0.0,0.0,0.0,135.6
2020-09-14 18:30:00,87.9444,15.29295,89.2641686852,23.5644,6.87295,24.54625,64.38,8.42,64.9282742725,0.0,106.0944,26.36295,109.3207521199,23.5644,6.87295,24.54625,82.53,19.49,84.8001238207,136.58,94.2944,17.40295,95.8868945167,23.5644,6.87295,24.54625,70.73,10.53,71.509536427,137.85,23.5644,6.87295,24.54625,23.5644,6.87295,24.54625,0.0,0.0,0.0,136.14
2020-09-14 19:00:00,88.5324,14.58195,89.7252423544,21.572400000000002,6.29195,22.47125,66.96,8.29,67.4712212725,0.0,107.0624,25.68195,110.099591505,21.572400000000002,6.29195,22.47125,85.49,19.39,87.66134952190001,136.58,95.1524,16.98195,96.6559147262,21.572400000000002,6.29195,22.47125,73.58,10.69,74.3524881897,137.89,21.572400000000002,6.29195,22.47125,21.572400000000002,6.29195,22.47125,0.0,0.0,0.0,136.14
2020-09-14 19:30:00,89.7312,14.2116,90.8496440719,17.0112,4.9616,17.72,72.72,9.25,73.3059404141,0.0,109.1112,24.2116,111.765180356,17.0112,4.9616,17.72,92.1,19.25,94.090235944,136.05,96.9512,14.4516,98.0223644073,17.0112,4.9616,17.72,79.94,9.49,80.5013273182,137.26,17.0112,4.9616,17.72,17.0112,4.9616,17.72,0.0,0.0,0.0,135.58
2020-09-14 20:00:00,91.6828,13.6654,92.6956254254,16.3728,4.7754,17.055,75.31,8.89,75.8328965555,0.0,113.2128,22.6854,115.4632645347,16.3728,4.7754,17.055,96.84,17.91,98.4822506851,136.78,99.1828,17.1654,100.6572340818,16.3728,4.7754,17.055,82.81,12.39,83.7317633876,136.78,16.3728,4.7754,17.055,16.3728,4.7754,17.055,0.0,0.0,0.0,136.31
2020-09-14 20:30:00,90.65128,14.60204,91.8197916454,19.48128,5.68204,20.293,71.17,8.92,71.7268101898,0.0,109.86128,27.94204,113.3589804233,19.48128,5.68204,20.293,90.38,22.26,93.0808895531,136.26,97.75128,15.47204,98.9681603517,19.48128,5.68204,20.293,78.27,9.79,78.8798897058,137.16,19.48128,5.68204,20.293,19.48128,5.68204,20.293,0.0,0.0,0.0,135.8
2020-09-14 21:00:00,88.12,11.91875,88.9223875161,14.19,4.13875,14.78125,73.93,7.78,74.3382357875,0.0,107.34,25.02875,110.2193899755,14.19,4.13875,14.78125,93.15,20.89,95.4636820995,136.39,95.45,15.34875,96.6761947253,14.19,4.13875,14.78125,81.26,11.21,82.029578202,137.6,14.19,4.13875,14.78125,14.19,4.13875,14.78125,0.0,0.0,0.0,135.94
2020-09-14 21:30:00,87.14272,11.62746,87.9150241714,9.76272,2.84746,10.1695,77.38,8.78,77.876522778,0.0,106.75272,22.31746,109.0605898033,9.76272,2.84746,10.1695,96.99,19.47,98.9249260803,136.31,94.86272,12.96746,95.7449250073,9.76272,2.84746,10.1695,85.1,10.12,85.6996172687,137.57,9.76272,2.84746,10.1695,9.76272,2.84746,10.1695,0.0,0.0,0.0,135.85
2020-09-14 22:00:00,82.31848,10.38914,82.9714793134,7.12848,2.07914,7.4255,75.19,8.31,75.6478168885,0.0,101.05848,23.67914,103.7955589178,7.12848,2.07914,7.4255,93.93,21.6,96.3815589208,136.71,89.81848,12.74914,90.7187958488,7.12848,2.07914,7.4255,82.69,10.67,83.3755659651,137.78,7.12848,2.07914,7.4255,7.12848,2.07914,7.4255,0.0,0.0,0.0,136.25
2020-09-14 22:30:00,77.21032,9.90426,77.842969372,6.46032,1.88426,6.7295,70.75,8.02,71.2031101849,0.0,95.20032,28.934260000000002,99.5002127126,6.46032,1.88426,6.7295,88.74,27.05,92.7711706297,137.71,84.25032,12.974260000000001,85.2434621695,6.46032,1.88426,6.7295,77.79,11.09,78.5765372105,138.22,6.46032,1.88426,6.7295,6.46032,1.88426,6.7295,0.0,0.0,0.0,137.23
2020-09-14 23:00:00,71.69488,7.99809,72.1396233831,6.64488,1.93809,6.92175,65.05,6.06,65.3316623086,0.0,88.34488,27.62809,92.5641895079,6.64488,1.93809,6.92175,81.7,25.69,85.6438328194,138.56,78.18488,15.62809,79.7315035457,6.64488,1.93809,6.92175,71.54,13.69,72.8380923693,139.32,6.64488,1.93809,6.92175,6.64488,1.93809,6.92175,0.0,0.0,0.0,138.1
2020-09-14 23:30:00,68.60864,1.14252,68.6181523695,2.88864,0.84252,3.009,65.72,0.30000000000000004,65.7206847195,0.0,88.87864,11.87252,89.6681068128,2.88864,0.84252,3.009,85.99,11.03,86.6945269322,137.25,76.37864,21.73252,79.4103209526,2.88864,0.84252,3.009,73.49,20.89,76.4013887308,136.02,2.88864,0.84252,3.009,2.88864,0.84252,3.009,0.0,0.0,0.0,136.79
2020-09-15 00:00:00,65.70272,1.61496,65.7225647035,2.14272,0.6249600000000001,2.232,63.56,0.99,63.5677095702,0.0,85.17272,12.51496,86.0872607068,2.14272,0.6249600000000001,2.232,83.03,11.89,83.8770111532,137.93,73.21272,22.47496,76.5847647826,2.14272,0.6249600000000001,2.232,71.07,21.85,74.3529918699,136.68,2.14272,0.6249600000000001,2.232,2.14272,0.6249600000000001,2.232,0.0,0.0,0.0,137.48
2020-09-15 00:30:00,64.39952,2.24986,64.4388085415,2.8795200000000003,0.83986,2.9995000000000003,61.52,1.4100000000000001,61.5361560385,0.0,83.22952,13.22986,84.2744456822,2.8795200000000003,0.83986,2.9995000000000003,80.35,12.39,81.2996592859,137.6,71.63952,23.09986,75.2716703538,2.8795200000000003,0.83986,2.9995000000000003,68.76,22.26,72.2734058973,136.34,2.8795200000000003,0.83986,2.9995000000000003,2.8795200000000003,0.83986,2.9995000000000003,0.0,0.0,0.0,137.14
2020-09-15 01:00:00,65.22568,3.88749,65.3414256805,2.66568,0.77749,2.77675,62.56,3.11,62.6372548888,0.0,80.59568,30.98749,86.3474850309,2.66568,0.77749,2.77675,77.93,30.21,83.5806736034,138.41,72.06568,5.22749,72.2550267148,2.66568,0.77749,2.77675,69.4,4.45,69.5425229626,139.04,2.66568,0.77749,2.77675,2.66568,0.77749,2.77675,0.0,0.0,0.0,137.95
