Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-15 01:30:00,62.38752,4.71886,62.5657277705,2.32752,0.67886,2.4245,60.06,4.04,60.1957241006,0.0,76.69752,34.38886,84.0541686429,2.32752,0.67886,2.4245,74.37,33.71,81.6532975452,138.48,68.87752,2.74886,68.9323508423,2.32752,0.67886,2.4245,66.55,2.07,66.5821853051,139.53,2.32752,0.67886,2.4245,2.32752,0.67886,2.4245,0.0,0.0,0.0,138.01
2020-09-15 02:00:00,61.90472,4.80096,62.0906077857,1.85472,0.54096,1.932,60.05,4.26,60.2009144449,0.0,76.20472,34.57096,83.6798101432,1.85472,0.54096,1.932,74.35,34.03,81.7677405827,138.65,68.39472,2.86096,68.4545310115,1.85472,0.54096,1.932,66.54,2.32,66.5804325609,139.7,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0.0,0.0,0.0,138.21
2020-09-15 02:30:00,61.18904,5.12097,61.4029555466,1.88904,0.5509700000000001,1.96775,59.3,4.57,59.4758345885,0.0,75.30904,35.00097,83.0452852765,1.88904,0.5509700000000001,1.96775,73.42,34.45,81.1005480869,138.79,67.57904,3.21097,67.6552804714,1.88904,0.5509700000000001,1.96775,65.69,2.66,65.7438339314,139.84,1.88904,0.5509700000000001,1.96775,1.88904,0.5509700000000001,1.96775,0.0,0.0,0.0,138.37
2020-09-15 03:00:00,61.07752,7.63636,61.5530457687,1.90752,0.5563600000000001,1.987,59.17,7.08,59.5920741374,0.0,76.42752,28.54636,81.5846828921,1.90752,0.5563600000000001,1.987,74.52,27.99,79.6032065937,138.31,67.89752,6.49636,68.2075942649,1.90752,0.5563600000000001,1.987,65.99,5.94,66.2568011603,138.79,1.90752,0.5563600000000001,1.987,1.90752,0.5563600000000001,1.987,0.0,0.0,0.0,137.89
2020-09-15 03:30:00,60.08296,11.51378,61.1762144322,2.65296,0.77378,2.7635,57.43,10.74,58.4256151016,0.0,77.43296,20.48378,80.0964951633,2.65296,0.77378,2.7635,74.78,19.71,77.333902656,137.41,67.50296,10.66378,68.3400747194,2.65296,0.77378,2.7635,64.85,9.89,65.5998064022,136.38,2.65296,0.77378,2.7635,2.65296,0.77378,2.7635,0.0,0.0,0.0,136.99
2020-09-15 04:00:00,58.41784,12.64187,59.7700669848,2.57784,0.75187,2.68525,55.84,11.89,57.0918356685,0.0,75.37784,20.52187,78.1214817535,2.57784,0.75187,2.68525,72.8,19.77,75.4366813957,137.53,65.60784,11.93187,66.6840175092,2.57784,0.75187,2.68525,63.03,11.18,64.0138524071,136.62,2.57784,0.75187,2.68525,2.57784,0.75187,2.68525,0.0,0.0,0.0,137.11
2020-09-15 04:30:00,59.03208,12.75644,60.3946457114,2.66208,0.77644,2.773,56.37,11.98,57.6289623367,0.0,76.08208,19.76644,78.607856143,2.66208,0.77644,2.773,73.42,18.99,75.8361160662,137.32,66.28208,12.06644,67.3714561472,2.66208,0.77644,2.773,63.62,11.29,64.6139961618,136.5,2.66208,0.77644,2.773,2.66208,0.77644,2.773,0.0,0.0,0.0,136.91
2020-09-15 05:00:00,59.99392,12.39781,61.2615387479,2.56392,0.7478100000000001,2.67075,57.43,11.65,58.5997218423,0.0,77.35392,20.04781,79.9095965774,2.56392,0.7478100000000001,2.67075,74.79,19.3,77.2401068099,137.12,67.39392,11.68781,68.3998929499,2.56392,0.7478100000000001,2.67075,64.83,10.94,65.7465778577,136.19,2.56392,0.7478100000000001,2.67075,2.56392,0.7478100000000001,2.67075,0.0,0.0,0.0,136.7
2020-09-15 05:30:00,61.69008,11.51794,62.7561065734,2.53008,0.73794,2.6355,59.16,10.78,60.1341334019,0.0,79.57008,19.97794,82.0397203667,2.53008,0.73794,2.6355,77.04,19.24,79.4061660074,137.0,69.31008,10.67794,70.12778046,2.53008,0.73794,2.6355,66.78,9.94,67.5157166888,135.97,2.53008,0.73794,2.6355,2.53008,0.73794,2.6355,0.0,0.0,0.0,136.59
2020-09-15 06:00:00,65.25464,10.99052,66.1737075537,2.50464,0.7305200000000001,2.609,62.75,10.26,63.5832532983,0.0,83.91464,17.87052,85.796400224,2.50464,0.7305200000000001,2.609,81.41,17.14,83.1947576473,136.54,73.36464,10.13052,74.0607712477,2.50464,0.7305200000000001,2.609,70.86,9.4,71.4807638459,135.71,2.50464,0.7305200000000001,2.609,2.50464,0.7305200000000001,2.609,0.0,0.0,0.0,136.14
2020-09-15 06:30:00,75.31032,11.88301,76.2420502424,5.29032,1.54301,5.51075,70.02,10.34,70.7793472702,0.0,93.04032,26.09301,96.6299452373,5.29032,1.54301,5.51075,87.75,24.55,91.1195094368,136.82,82.78032,8.04301,83.1701351999,5.29032,1.54301,5.51075,77.49,6.5,77.7621379593,137.32,5.29032,1.54301,5.51075,5.29032,1.54301,5.51075,0.0,0.0,0.0,136.42
2020-09-15 07:00:00,78.89192,12.95806,79.9490235103,8.94192,2.60806,9.3145,69.95,10.35,70.7115619966,0.0,96.32192,28.91806,100.5692123199,8.94192,2.60806,9.3145,87.38,26.31,91.2550299984,137.41,85.71192,10.63806,86.369563798,8.94192,2.60806,9.3145,76.77,8.03,77.1888191385,138.18,8.94192,2.60806,9.3145,8.94192,2.60806,9.3145,0.0,0.0,0.0,137.01
2020-09-15 07:30:00,83.90336,11.18723,84.6458973274,14.01336,4.08723,14.59725,69.89,7.1,70.2497124549,0.0,104.12336,17.66723,105.6115766077,14.01336,4.08723,14.59725,90.11,13.58,91.1275397451,135.95,91.52336,16.04723,92.9195297898,14.01336,4.08723,14.59725,77.51,11.96,78.4273020064,135.79,14.01336,4.08723,14.59725,14.01336,4.08723,14.59725,0.0,0.0,0.0,135.58
2020-09-15 08:00:00,86.20568,12.30249,87.079104982,18.38568,5.36249,19.15175,67.82,6.94,68.1741593274,0.0,108.46568,21.06249,110.4917744579,18.38568,5.36249,19.15175,90.08,15.7,91.4379374221,137.01,93.57568,22.24249,96.1828272035,18.38568,5.36249,19.15175,75.19,16.88,77.0614722154,135.79,18.38568,5.36249,19.15175,18.38568,5.36249,19.15175,0.0,0.0,0.0,136.64
2020-09-15 08:30:00,88.9896,9.85905,89.5340704708,21.459600000000002,6.25905,22.35375,67.53,3.6,67.6258892733,0.0,114.6296,33.15905,119.3292411484,21.459600000000002,6.25905,22.35375,93.17,26.9,96.9755582608,139.53,96.2796,30.32905,100.9436112395,21.459600000000002,6.25905,22.35375,74.82,24.07,78.5964204019,136.41,21.459600000000002,6.25905,22.35375,21.459600000000002,6.25905,22.35375,0.0,0.0,0.0,139.13
2020-09-15 09:00:00,88.18008,9.08919,88.6472779258,23.38008,6.81919,24.35425,64.8,2.27,64.8397478403,0.0,113.57008,32.61919,118.1616461779,23.38008,6.81919,24.35425,90.19,25.8,93.8076548049,139.83,95.18008,29.33919,99.5993759953,23.38008,6.81919,24.35425,71.8,22.52,75.2488564697,136.44,23.38008,6.81919,24.35425,23.38008,6.81919,24.35425,0.0,0.0,0.0,139.44
2020-09-15 09:30:00,88.26904,6.98222,88.5447616669,20.33904,5.93222,21.1865,67.93,1.05,67.9381144866,0.0,114.54904,32.62222,119.1037018847,20.33904,5.93222,21.1865,94.21,26.69,97.917721583,139.66,95.60904,25.59222,98.9749981271,20.33904,5.93222,21.1865,75.27,19.66,77.7951701586,136.1,20.33904,5.93222,21.1865,20.33904,5.93222,21.1865,0.0,0.0,0.0,139.27
2020-09-15 10:00:00,89.82448,7.74964,90.1581617348,19.40448,5.65964,20.213,70.42,2.09,70.4510077997,0.0,116.50448,37.99964,122.5449570574,19.40448,5.65964,20.213,97.1,32.34,102.3439573204,138.87,97.48448,23.17964,100.2023929425,19.40448,5.65964,20.213,78.08,17.52,80.0214771171,135.79,19.40448,5.65964,20.213,19.40448,5.65964,20.213,0.0,0.0,0.0,138.47
2020-09-15 10:30:00,87.01328,7.35179,87.3233056667,22.22328,6.48179,23.14925,64.79,0.87,64.7958409159,0.0,112.22328,37.17179,118.2193154513,22.22328,6.48179,23.14925,90.0,30.69,95.0887800952,139.29,94.01328,25.48179,97.4054333082,22.22328,6.48179,23.14925,71.79,19.0,74.26172702,136.11,22.22328,6.48179,23.14925,22.22328,6.48179,23.14925,0.0,0.0,0.0,138.88
2020-09-15 11:00:00,87.02824,22.18657,89.811794581,27.10824,7.90657,28.23775,59.92,14.28,61.5980908795,0.0,105.38824,10.60657,105.9206328222,27.10824,7.90657,28.23775,78.28,2.7,78.3265497772,138.04,92.74824,11.99657,93.5208731507,27.10824,7.90657,28.23775,65.64,4.09,65.7672996253,138.18,27.10824,7.90657,28.23775,27.10824,7.90657,28.23775,0.0,0.0,0.0,137.65
2020-09-15 11:30:00,86.6144,22.07295,89.3827131444,31.9644,9.32295,33.29625,54.65,12.75,56.1175997348,0.0,103.5144,10.17295,104.013075712,31.9644,9.32295,33.29625,71.55,0.85,71.5550487387,138.88,91.4644,14.94295,92.6770102132,31.9644,9.32295,33.29625,59.5,5.62,59.7648257757,139.48,31.9644,9.32295,33.29625,31.9644,9.32295,33.29625,0.0,0.0,0.0,138.5
2020-09-15 12:00:00,84.4816,22.2888,87.372371743,34.5216,10.0688,35.96,49.96,12.22,51.4327716539,0.0,100.2516,10.5488,100.8050617975,34.5216,10.0688,35.96,65.73,0.48,65.731752601,138.45,88.8816,16.1888,90.3438767377,34.5216,10.0688,35.96,54.36,6.12,54.7034185403,139.22,34.5216,10.0688,35.96,34.5216,10.0688,35.96,0.0,0.0,0.0,138.06
2020-09-15 12:30:00,84.19808,22.72069,87.2097840254,35.48808,10.35069,36.96675,48.71,12.37,50.256153852,0.0,99.94808,10.91069,100.5418412998,35.48808,10.35069,36.96675,64.46,0.56,64.4624324704,138.45,88.49808,16.29069,89.9849806599,35.48808,10.35069,36.96675,53.01,5.94,53.341763188,139.22,35.48808,10.35069,36.96675,35.48808,10.35069,36.96675,0.0,0.0,0.0,138.03
2020-09-15 13:00:00,83.32288,23.09709,86.4648940204,36.57288,10.66709,38.09675,46.75,12.43,48.3742431465,0.0,98.71288,11.59709,99.3917761908,36.57288,10.66709,38.09675,62.14,0.93,62.1469588958,138.41,87.43288,16.56709,88.9886339718,36.57288,10.66709,38.09675,50.86,5.9,51.2010703013,139.22,36.57288,10.66709,38.09675,36.57288,10.66709,38.09675,0.0,0.0,0.0,137.99
2020-09-15 13:30:00,83.09264,23.15327,86.2581053227,36.90264,10.76327,38.44025,46.19,12.39,47.8228836437,0.0,98.27264,11.66327,98.9623344493,36.90264,10.76327,38.44025,61.37,0.9,61.3765989608,138.66,87.14264,16.73327,88.7346720908,36.90264,10.76327,38.44025,50.24,5.97,50.5934630165,139.46,36.90264,10.76327,38.44025,36.90264,10.76327,38.44025,0.0,0.0,0.0,138.25
2020-09-15 14:00:00,82.79544,24.13367,86.2410512022,36.35544,10.60367,37.87025,46.44,13.53,48.3708021434,0.0,98.12544,11.66367,98.8162090604,36.35544,10.60367,37.87025,61.77,1.06,61.7790943605,138.34,86.87544,15.22367,88.199218837,36.35544,10.60367,37.87025,50.52,4.62,50.7308072082,138.99,36.35544,10.60367,37.87025,36.35544,10.60367,37.87025,0.0,0.0,0.0,137.91
2020-09-15 14:30:00,83.53824,23.87407,86.8827299333,35.32824,10.30407,36.80025,48.21,13.57,50.0834204104,0.0,99.39824,11.33407,100.0423473228,35.32824,10.30407,36.80025,64.07,1.03,64.078278691,138.61,87.76824,14.90407,89.0246890209,35.32824,10.30407,36.80025,52.44,4.6,52.6413677634,139.07,35.32824,10.30407,36.80025,35.32824,10.30407,36.80025,0.0,0.0,0.0,138.18
2020-09-15 15:00:00,83.81736,21.79298,86.6041789676,34.94736,10.19298,36.4035,48.87,11.6,50.2278498445,0.0,99.80736,12.78298,100.6226300981,34.94736,10.19298,36.4035,64.86,2.59,64.9116915509,138.84,88.11736,17.03298,89.7484904667,34.94736,10.19298,36.4035,53.17,6.84,53.6081570286,139.33,34.94736,10.19298,36.4035,34.94736,10.19298,36.4035,0.0,0.0,0.0,138.41
2020-09-15 15:30:00,83.73144,20.97042,86.3175101555,31.68144,9.24042,33.0015,52.05,11.73,53.3553689894,0.0,100.05144,12.06042,100.7757132282,31.68144,9.24042,33.0015,68.37,2.8200000000000003,68.4281323726,139.15,88.31144,16.03042,89.754580943,31.68144,9.24042,33.0015,56.63,6.79,57.0356116825,139.62,31.68144,9.24042,33.0015,31.68144,9.24042,33.0015,0.0,0.0,0.0,138.72
2020-09-15 16:00:00,87.742,20.19725,90.0365896265,30.162,8.79725,31.41875,57.58,11.4,58.6976694597,0.0,105.432,12.57725,106.1795358888,30.162,8.79725,31.41875,75.27,3.7800000000000002,75.3648545411,139.15,92.852,15.94725,94.2115103719,30.162,8.79725,31.41875,62.69,7.15,63.0964230365,139.57,30.162,8.79725,31.41875,30.162,8.79725,31.41875,0.0,0.0,0.0,138.69
2020-09-15 16:30:00,89.3608,18.55565,91.2669969023,29.7108,8.66565,30.94875,59.65,9.89,60.464325019,0.0,107.8608,16.17565,109.0669694709,29.7108,8.66565,30.94875,78.15,7.51,78.5100159215,139.53,94.8208,17.59565,96.4395718135,29.7108,8.66565,30.94875,65.11,8.93,65.719532865,139.62,29.7108,8.66565,30.94875,29.7108,8.66565,30.94875,0.0,0.0,0.0,139.09
2020-09-15 17:00:00,88.8176,18.32805,90.6889380606,28.1076,8.19805,29.27875,60.71,10.13,61.5493379331,0.0,112.5476,18.96805,114.1347851733,28.1076,8.19805,29.27875,84.44,10.77,85.1240653399,137.55,96.6476,17.42805,98.2063924221,28.1076,8.19805,29.27875,68.54,9.23,69.1586907048,135.52,28.1076,8.19805,29.27875,28.1076,8.19805,29.27875,0.0,0.0,0.0,137.14
2020-09-15 17:30:00,90.36168,18.20924,92.1781407591,25.95168,7.56924,27.033,64.41,10.64,65.2829051131,0.0,115.20168,17.10924,116.4652444646,25.95168,7.56924,27.033,89.25,9.54,89.7584207749,137.68,98.64168,17.39924,100.1644377302,25.95168,7.56924,27.033,72.69,9.83,73.3516530148,135.6,25.95168,7.56924,27.033,25.95168,7.56924,27.033,0.0,0.0,0.0,137.27
2020-09-15 18:00:00,91.05568,17.75499,92.770558531,23.12568,6.74499,24.08925,67.93,11.01,68.8164587871,0.0,116.72568,16.07499,117.8273723502,23.12568,6.74499,24.08925,93.6,9.33,94.0638554387,137.43,99.82568,17.02499,101.2670562027,23.12568,6.74499,24.08925,76.7,10.28,77.3858410822,135.4,23.12568,6.74499,24.08925,23.12568,6.74499,24.08925,0.0,0.0,0.0,137.01
2020-09-15 18:30:00,90.72352,18.24061,92.5390562647,22.25352,6.49061,23.18075,68.47,11.75,69.4708816699,0.0,116.40352,15.52061,117.4336783174,22.25352,6.49061,23.18075,94.15,9.03,94.582045865,137.34,99.56352,17.61061,101.1089911895,22.25352,6.49061,23.18075,77.31,11.12,78.1056368004,135.36,22.25352,6.49061,23.18075,22.25352,6.49061,23.18075,0.0,0.0,0.0,136.92
2020-09-15 19:00:00,90.70248,18.14614,92.4998501353,21.55248,6.28614,22.4505,69.15,11.86,70.1596899936,0.0,116.46248,14.95614,117.4188884782,21.55248,6.28614,22.4505,94.91,8.67,95.3051782434,137.46,99.63248,17.53614,101.1639623436,21.55248,6.28614,22.4505,78.08,11.25,78.8863036274,135.45,21.55248,6.28614,22.4505,21.55248,6.28614,22.4505,0.0,0.0,0.0,137.04
2020-09-15 19:30:00,92.27128,16.06704,93.6596972406,20.80128,6.06704,21.668,71.47,10.0,72.1662033088,0.0,116.19128,15.03704,117.160258279,20.80128,6.06704,21.668,95.39,8.97,95.8108188046,137.78,100.36128,17.36704,101.8528379654,20.80128,6.06704,21.668,79.56,11.3,80.3584693732,136.5,20.80128,6.06704,21.668,20.80128,6.06704,21.668,0.0,0.0,0.0,137.35
2020-09-15 20:00:00,95.91912,12.67641,96.7531340684,20.79912,6.06641,21.66575,75.12,6.61,75.4102546077,0.0,117.01912,17.47641,118.3169444841,20.79912,6.06641,21.66575,96.22,11.41,96.8941510103,138.86,102.68912,18.37641,104.3204093687,20.79912,6.06641,21.66575,81.89,12.31,82.8100730588,139.07,20.79912,6.06641,21.66575,20.79912,6.06641,21.66575,0.0,0.0,0.0,138.44
2020-09-15 20:30:00,93.65328,12.19929,94.4444785642,20.60328,6.00929,21.46175,73.05,6.19,73.3117903205,0.0,114.13328,19.31929,115.7568165149,20.60328,6.00929,21.46175,93.53,13.31,94.472308112,139.65,100.20328,18.94929,101.9792768863,20.60328,6.00929,21.46175,79.6,12.94,80.6449229648,139.7,20.60328,6.00929,21.46175,20.60328,6.00929,21.46175,0.0,0.0,0.0,139.2
2020-09-15 21:00:00,90.96672,11.98821,91.753263302,15.45672,4.50821,16.10075,75.51,7.48,75.8795789393,0.0,111.53672,18.17821,113.0083502541,15.45672,4.50821,16.10075,96.08,13.67,97.0475929635,139.15,97.77672,15.88821,99.0591852933,15.45672,4.50821,16.10075,82.32,11.38,83.1028687832,139.01,15.45672,4.50821,16.10075,15.45672,4.50821,16.10075,0.0,0.0,0.0,138.68
2020-09-15 21:30:00,90.18392,10.29531,90.7696691333,9.34392,2.72531,9.73325,80.84,7.57,81.1936604668,0.0,111.45392,15.09531,112.4715282521,9.34392,2.72531,9.73325,102.11,12.37,102.8565457324,139.15,97.50392,14.03531,98.5089048876,9.34392,2.72531,9.73325,88.16,11.31,88.8825162785,139.16,9.34392,2.72531,9.73325,9.34392,2.72531,9.73325,0.0,0.0,0.0,138.68
2020-09-15 22:00:00,89.63992,9.07831,90.0984515409,6.91992,2.01831,7.20825,82.72,7.06,83.0207323504,0.0,111.78992,11.70831,112.401382272,6.91992,2.01831,7.20825,104.87,9.69,105.3167270665,139.24,97.50992,13.99831,98.5095791345,6.91992,2.01831,7.20825,90.59,11.98,91.378709227,138.86,6.91992,2.01831,7.20825,6.91992,2.01831,7.20825,0.0,0.0,0.0,138.77
2020-09-15 22:30:00,84.05888,1.61634,84.0744185936,4.23888,1.23634,4.4155,79.82,0.38,79.8209045301,0.0,108.67888,4.97634,108.7927521384,4.23888,1.23634,4.4155,104.44,3.74,104.50694331,137.87,92.78888,21.60634,95.2712452939,4.23888,1.23634,4.4155,88.55,20.37,90.8627503436,136.21,4.23888,1.23634,4.4155,4.23888,1.23634,4.4155,0.0,0.0,0.0,137.4
2020-09-15 23:00:00,78.04152,3.15336,78.1052016398,3.61152,1.05336,3.762,74.43,2.1,74.4596192577,0.0,100.99152,4.54336,101.0936656374,3.61152,1.05336,3.762,97.38,3.49,97.4425189535,138.79,86.15152,23.74336,89.3634799143,3.61152,1.05336,3.762,82.54,22.69,85.6019141141,137.25,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0.0,0.0,0.0,138.35
2020-09-15 23:30:00,74.89224,2.68732,74.9404383561,3.04224,0.8873200000000001,3.169,71.85,1.8,71.8725434363,0.0,97.17224,2.08732,97.1946558788,3.04224,0.8873200000000001,3.169,94.13,1.2,94.1376486853,139.85,82.67224,23.33732,85.9030253914,3.04224,0.8873200000000001,3.169,79.63,22.45,82.734148935,137.78,3.04224,0.8873200000000001,3.169,3.04224,0.8873200000000001,3.169,0.0,0.0,0.0,139.39
2020-09-16 00:00:00,72.54848,5.42414,72.7509673135,2.92848,0.8541400000000001,3.0505,69.62,4.57,69.7698308727,0.0,92.65848,11.25414,93.3394320909,2.92848,0.8541400000000001,3.0505,89.73,10.4,90.3306863696,138.85,80.11848,18.96414,82.3323110537,2.92848,0.8541400000000001,3.0505,77.19,18.11,79.2859899352,137.72,2.92848,0.8541400000000001,3.0505,2.92848,0.8541400000000001,3.0505,0.0,0.0,0.0,138.42
2020-09-16 00:30:00,70.78392,8.31156,71.2702277266,2.95392,0.8615600000000001,3.077,67.83,7.45,68.2379029572,0.0,88.51392,23.13156,91.4865186888,2.95392,0.8615600000000001,3.077,85.56,22.27,88.4107827134,137.46,78.16392,14.05156,79.4169045493,2.95392,0.8615600000000001,3.077,75.21,13.19,76.3578430811,137.36,2.95392,0.8615600000000001,3.077,2.95392,0.8615600000000001,3.077,0.0,0.0,0.0,137.03
2020-09-16 01:00:00,67.7468,8.74115,68.3083934342,2.9868,0.8711500000000001,3.11125,64.76,7.87,65.2364507005,0.0,84.6668,24.55115,88.1545573896,2.9868,0.8711500000000001,3.11125,81.68,23.68,85.0433113184,137.26,74.7768,15.35115,76.3362798711,2.9868,0.8711500000000001,3.11125,71.79,14.48,73.2357460534,137.25,2.9868,0.8711500000000001,3.11125,2.9868,0.8711500000000001,3.11125,0.0,0.0,0.0,136.83
2020-09-16 01:30:00,66.77192,7.44056,67.1852010014,3.12192,0.91056,3.252,63.65,6.53,63.9840870842,0.0,83.72192,20.61056,86.2215464487,3.12192,0.91056,3.252,80.6,19.7,82.9725858341,136.42,73.66192,16.94056,75.5847936506,3.12192,0.91056,3.252,70.54,16.03,72.3384579598,136.34,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,135.99
2020-09-16 02:00:00,66.21072,6.29771,66.5095526535,2.9407200000000002,0.8577100000000001,3.06325,63.27,5.44,63.5034369149,0.0,85.57072,2.29771,85.6015630264,2.9407200000000002,0.8577100000000001,3.06325,82.63,1.44,82.6425465484,139.24,73.01072,27.22771,77.9224834484,2.9407200000000002,0.8577100000000001,3.06325,70.07,26.37,74.8677620876,137.44,2.9407200000000002,0.8577100000000001,3.06325,2.9407200000000002,0.8577100000000001,3.06325,0.0,0.0,0.0,138.81
2020-09-16 02:30:00,65.44208,5.28394,65.6550520269,2.9620800000000003,0.86394,3.0855,62.48,4.42,62.6361461139,0.0,84.96208,5.95394,85.1704434616,2.9620800000000003,0.86394,3.0855,82.0,5.09,82.1578243383,140.13,72.16208,26.15394,76.7554191406,2.9620800000000003,0.86394,3.0855,69.2,25.29,73.6764826793,137.79,2.9620800000000003,0.86394,3.0855,2.9620800000000003,0.86394,3.0855,0.0,0.0,0.0,139.68
2020-09-16 03:00:00,64.43248,5.60989,64.6762347757,2.9824800000000002,0.86989,3.10675,61.45,4.74,61.6325409179,0.0,83.63248,6.36989,83.8747113829,2.9824800000000002,0.86989,3.10675,80.65,5.5,80.8373212075,140.18,71.01248,26.52989,75.8063808605,2.9824800000000002,0.86989,3.10675,68.03,25.66,72.7084348614,137.83,2.9824800000000002,0.86989,3.10675,2.9824800000000002,0.86989,3.10675,0.0,0.0,0.0,139.74
2020-09-16 03:30:00,63.30544,5.57617,63.5505500013,3.17544,0.92617,3.30775,60.13,4.65,60.3095299269,0.0,82.12544,6.31617,82.3679664594,3.17544,0.92617,3.30775,78.95,5.39,79.1337766065,140.11,69.74544,26.48617,74.6052518397,3.17544,0.92617,3.30775,66.57,25.56,71.308334015,137.76,3.17544,0.92617,3.30775,3.17544,0.92617,3.30775,0.0,0.0,0.0,139.66
2020-09-16 04:00:00,64.224,5.28575,64.4411462426,3.174,0.9257500000000001,3.30625,61.05,4.36,61.2054907668,0.0,83.314,5.92575,83.5244701214,3.174,0.9257500000000001,3.30625,80.14,5.0,80.2958255453,139.97,70.764,26.11575,75.4292787587,3.174,0.9257500000000001,3.30625,67.59,25.19,72.1314369745,137.63,3.174,0.9257500000000001,3.30625,3.174,0.9257500000000001,3.30625,0.0,0.0,0.0,139.52
2020-09-16 04:30:00,63.36472,5.7709600000000005,63.6269732111,3.29472,0.96096,3.432,60.07,4.8100000000000005,60.2622684605,0.0,82.22472,6.50096,82.4813133989,3.29472,0.96096,3.432,78.93,5.54,79.12418404,139.73,69.80472,26.57096,74.6907949456,3.29472,0.96096,3.432,66.51,25.61,71.2702757115,137.38,3.29472,0.96096,3.432,3.29472,0.96096,3.432,0.0,0.0,0.0,139.28
2020-09-16 05:00:00,64.05528,5.61029,64.3004996074,3.15528,0.92029,3.28675,60.9,4.69,61.0803249828,0.0,83.12528,6.37029,83.3690156459,3.15528,0.92029,3.28675,79.97,5.45,80.1554951329,139.44,70.58528,26.33029,75.3363519436,3.15528,0.92029,3.28675,67.43,25.41,72.0588162545,137.11,3.15528,0.92029,3.28675,3.15528,0.92029,3.28675,0.0,0.0,0.0,138.99
2020-09-16 05:30:00,66.65296,4.86003,66.8299107314,2.74296,0.80003,2.85725,63.91,4.06,64.038829627,0.0,86.42296,4.8400300000000005,86.5583843747,2.74296,0.80003,2.85725,83.68,4.04,83.7774671376,139.21,73.52296,25.48003,77.8129653462,2.74296,0.80003,2.85725,70.78,24.68,74.9593943412,136.97,2.74296,0.80003,2.85725,2.74296,0.80003,2.85725,0.0,0.0,0.0,138.77
2020-09-16 06:00:00,67.97968,4.84574,68.1521686306,2.89968,0.84574,3.0205,65.08,4.0,65.2028097554,0.0,88.08968,3.06574,88.1430115452,2.89968,0.84574,3.0205,85.19,2.22,85.2189210211,138.65,74.96968,25.39574,79.15425781,2.89968,0.84574,3.0205,72.07,24.55,76.1366363849,136.61,2.89968,0.84574,3.0205,2.89968,0.84574,3.0205,0.0,0.0,0.0,138.19
2020-09-16 06:30:00,77.03592,2.59756,77.0797008829,3.38592,0.9875600000000001,3.527,73.65,1.6099999999999999,73.6675953184,0.0,97.04592,11.12756,97.6817955414,3.38592,0.9875600000000001,3.527,93.66,10.14,94.2072990803,138.69,84.53592,10.30756,85.1620077464,3.38592,0.9875600000000001,3.527,81.15,9.32,81.6834432428,138.06,3.38592,0.9875600000000001,3.527,3.38592,0.9875600000000001,3.527,0.0,0.0,0.0,138.25
2020-09-16 07:00:00,84.02352,2.01686,84.0477223811,5.54352,1.61686,5.7745,78.48,0.4,78.4810193614,0.0,103.59352,15.49686,104.7462173821,5.54352,1.61686,5.7745,98.05,13.88,99.0275562659,139.32,91.72352,3.6868600000000002,91.7975874294,5.54352,1.61686,5.7745,86.18,2.07,86.2048565917,139.98,5.54352,1.61686,5.7745,5.54352,1.61686,5.7745,0.0,0.0,0.0,138.9
2020-09-16 07:30:00,88.38264,5.21702,88.5364803403,14.01264,4.08702,14.5965,74.37,1.13,74.3785842834,0.0,108.67264,14.67702,109.6592795921,14.01264,4.08702,14.5965,94.66,10.59,95.2505312321,138.49,95.83264,9.59702,96.3119809902,14.01264,4.08702,14.5965,81.82,5.51,82.0053199494,138.91,14.01264,4.08702,14.5965,14.01264,4.08702,14.5965,0.0,0.0,0.0,138.08
2020-09-16 08:00:00,88.10896,8.77303,88.5446491193,19.51896,5.69303,20.33225,68.59,3.08,68.6591181126,0.0,111.36896,12.89303,112.1127801549,19.51896,5.69303,20.33225,91.85,7.2,92.1317670513,137.23,95.56896,22.07303,98.0848855271,19.51896,5.69303,20.33225,76.05,16.38,77.7940029822,135.55,19.51896,5.69303,20.33225,19.51896,5.69303,20.33225,0.0,0.0,0.0,136.82
2020-09-16 08:30:00,91.06104,13.81572,92.10313309,21.55104,6.28572,22.449,69.51,7.53,69.9166718315,0.0,113.50104,12.25572,114.1608021775,21.55104,6.28572,22.449,91.95,5.97,92.1436020568,136.93,98.19104,17.37572,99.7165782696,21.55104,6.28572,22.449,76.64,11.09,77.4382186004,135.98,21.55104,6.28572,22.449,21.55104,6.28572,22.449,0.0,0.0,0.0,136.51
2020-09-16 09:00:00,93.74616,16.76763,95.2339011622,21.14616,6.16763,22.02725,72.6,10.6,73.3697485344,0.0,116.29616,9.80763,116.7089818179,21.14616,6.16763,22.02725,95.15,3.64,95.219599348,137.04,100.97616,13.86763,101.9239719112,21.14616,6.16763,22.02725,79.83,7.7,80.2004918938,136.31,21.14616,6.16763,22.02725,21.14616,6.16763,22.02725,0.0,0.0,0.0,136.65
2020-09-16 09:30:00,95.30896,16.51428,96.7291026538,18.28896,5.33428,19.051,77.02,11.18,77.8271983307,0.0,119.00896,11.13428,119.5286775272,18.28896,5.33428,19.051,100.72,5.8,100.886859402,136.14,102.97896,12.24428,103.7043325778,18.28896,5.33428,19.051,84.69,6.91,84.9714316697,135.62,18.28896,5.33428,19.051,18.28896,5.33428,19.051,0.0,0.0,0.0,135.74
2020-09-16 10:00:00,96.68792,9.93856,97.1973705858,16.89792,4.92856,17.602,79.79,5.01,79.9471337823,0.0,122.79792,25.12856,125.342625168,16.89792,4.92856,17.602,105.9,20.2,107.8093224169,138.17,104.63792,18.91856,106.3344074813,16.89792,4.92856,17.602,87.74,13.99,88.8483410087,136.35,16.89792,4.92856,17.602,16.89792,4.92856,17.602,0.0,0.0,0.0,137.77
2020-09-16 10:30:00,94.99816,10.74238,95.603604176,17.28816,5.04238,18.0085,77.71,5.7,77.9187660323,0.0,120.84816000000001,24.08238,123.2243433817,17.28816,5.04238,18.0085,103.56,19.04,105.2957511014,138.2,102.74816,18.40238,104.3831019517,17.28816,5.04238,18.0085,85.46,13.36,86.4979837915,136.28,17.28816,5.04238,18.0085,17.28816,5.04238,18.0085,0.0,0.0,0.0,137.81
2020-09-16 11:00:00,98.99824,6.83657,99.2340174157,13.42824,3.91657,13.98775,85.57,2.92,85.6198067038,0.0,127.90824,35.66657,132.7878837675,13.42824,3.91657,13.98775,114.48,31.75,118.8012327377,138.8,107.51824,20.02657,109.3674331721,13.42824,3.91657,13.98775,94.09,16.11,95.4592069944,135.83,13.42824,3.91657,13.98775,13.42824,3.91657,13.98775,0.0,0.0,0.0,138.4
2020-09-16 11:30:00,101.83376,7.51818,102.1109088504,11.27376,3.28818,11.743500000000001,90.56,4.23,90.6587364792,0.0,131.79376,38.41818,137.2791015758,11.27376,3.28818,11.743500000000001,120.52,35.13,125.5356017232,138.0,110.90376,17.83818,112.3291798592,11.27376,3.28818,11.743500000000001,99.63,14.55,100.686838266,135.34,11.27376,3.28818,11.743500000000001,11.27376,3.28818,11.743500000000001,0.0,0.0,0.0,137.61
2020-09-16 12:00:00,104.64224,8.65982,104.9999565459,8.50224,2.47982,8.8565,96.14,6.18,96.3384243176,0.0,135.11224,33.35982,139.1696626002,8.50224,2.47982,8.8565,126.61,30.88,130.3213969385,138.32,113.92224,14.60982,114.855228906,8.50224,2.47982,8.8565,105.42,12.13,106.1155657762,135.88,8.50224,2.47982,8.8565,8.50224,2.47982,8.8565,0.0,0.0,0.0,137.93
2020-09-16 12:30:00,106.95104,16.60322,108.2321203315,7.69104,2.24322,8.0115,99.26,14.36,100.2933557121,0.0,133.73104,18.52322,135.0077802893,7.69104,2.24322,8.0115,126.04,16.28,127.0870567761,139.33,115.13104,8.83322,115.4693991803,7.69104,2.24322,8.0115,107.44,6.59,107.6419142342,138.63,7.69104,2.24322,8.0115,7.69104,2.24322,8.0115,0.0,0.0,0.0,138.94
2020-09-16 13:00:00,106.4524,22.17445,108.7373886874,7.8324,2.28445,8.15875,98.62,19.89,100.6057478477,0.0,130.5924,16.66445,131.6513533222,7.8324,2.28445,8.15875,122.76,14.38,123.5993608398,137.63,114.6224,10.37445,115.0909370653,7.8324,2.28445,8.15875,106.79,8.09,107.0959952566,138.29,7.8324,2.28445,8.15875,7.8324,2.28445,8.15875,0.0,0.0,0.0,137.23
2020-09-16 13:30:00,105.8016,22.5013,108.1678652107,7.8216,2.2813,8.1475,97.98,20.22,100.044634039,0.0,129.4316,17.1613,130.5643492545,7.8216,2.2813,8.1475,121.61,14.88,122.5169641315,136.93,113.9216,10.7513,114.4277999362,7.8216,2.2813,8.1475,106.1,8.47,106.4375445978,137.93,7.8216,2.2813,8.1475,7.8216,2.2813,8.1475,0.0,0.0,0.0,136.55
2020-09-16 14:00:00,105.61048,24.28514,108.3666992699,7.08048,2.06514,7.3755,98.53,22.22,101.0044023793,0.0,128.78048,15.93514,129.7626322015,7.08048,2.06514,7.3755,121.7,13.87,122.4878234765,136.83,113.77048,10.70514,114.273015808,7.08048,2.06514,7.3755,106.69,8.64,107.0392717651,138.05,7.08048,2.06514,7.3755,7.08048,2.06514,7.3755,0.0,0.0,0.0,136.45
2020-09-16 14:30:00,105.636,27.573,109.175248225,6.456,1.883,6.725,99.18,25.69,102.4531527089,0.0,127.086,15.563,128.0353793488,6.456,1.883,6.725,120.63,13.68,121.4032095951,136.09,113.866,10.913,114.3877595069,6.456,1.883,6.725,107.41,9.03,107.7889094481,138.27,6.456,1.883,6.725,6.456,1.883,6.725,0.0,0.0,0.0,135.7
2020-09-16 15:00:00,104.77568,26.57999,108.0945835269,6.68568,1.9499900000000001,6.96425,98.09,24.63,101.134984056,0.0,126.00568,16.52999,127.0852940417,6.68568,1.9499900000000001,6.96425,119.32,14.58,120.2074822962,135.58,112.91568,9.97999,113.3558599732,6.68568,1.9499900000000001,6.96425,106.23,8.03,106.5330643509,137.72,6.68568,1.9499900000000001,6.96425,6.68568,1.9499900000000001,6.96425,0.0,0.0,0.0,135.2
2020-09-16 15:30:00,104.04296,26.10878,107.2688487803,6.37296,1.85878,6.6385000000000005,97.67,24.25,100.6354380922,0.0,125.21296,17.18878,126.3872600773,6.37296,1.85878,6.6385000000000005,118.84,15.33,119.8246823488,136.27,112.15296,9.28878,112.536962242,6.37296,1.85878,6.6385000000000005,105.78,7.43,106.0406209903,138.42,6.37296,1.85878,6.6385000000000005,6.37296,1.85878,6.6385000000000005,0.0,0.0,0.0,135.89
2020-09-16 16:00:00,104.52416,26.01538,107.7130448008,9.824160000000001,2.86538,10.2335,94.7,23.15,97.4885249658,0.0,125.30416,19.23538,126.7719699186,9.824160000000001,2.86538,10.2335,115.48,16.37,116.6345030426,136.11,112.37416,9.14538,112.745686441,9.824160000000001,2.86538,10.2335,102.55,6.28,102.7421086994,138.23,9.824160000000001,2.86538,10.2335,9.824160000000001,2.86538,10.2335,0.0,0.0,0.0,135.7
2020-09-16 16:30:00,103.68304,23.20797,106.248683075,11.75304,3.42797,12.242750000000001,91.93,19.78,94.0338944211,0.0,124.20304,20.70797,125.9174934898,11.75304,3.42797,12.242750000000001,112.45,17.28,113.769947262,136.42,111.26304,5.93797,111.4213783695,11.75304,3.42797,12.242750000000001,99.51,2.51,99.541650579,138.82,11.75304,3.42797,12.242750000000001,11.75304,3.42797,12.242750000000001,0.0,0.0,0.0,136.04
2020-09-16 17:00:00,103.91544,21.61617,106.1398957785,11.81544,3.44617,12.30775,92.1,18.17,93.8752304924,0.0,123.71544,20.33617,125.3757149717,11.81544,3.44617,12.30775,111.9,16.89,113.1674957751,136.65,111.26544,4.18617,111.3441608602,11.81544,3.44617,12.30775,99.45,0.74,99.4527531042,139.31,11.81544,3.44617,12.30775,11.81544,3.44617,12.30775,0.0,0.0,0.0,136.23
2020-09-16 17:30:00,112.16928,16.32604,113.351166548,15.44928,4.5060400000000005,16.093,96.72,11.82,97.4395751222,0.0,113.87928,12.30604,114.5422587249,15.44928,4.5060400000000005,16.093,98.43,7.8,98.7385684523,136.3,111.41928,13.99604,112.2949023393,15.44928,4.5060400000000005,16.093,95.97,9.49,96.4380682096,136.89,15.44928,4.5060400000000005,16.093,15.44928,4.5060400000000005,16.093,0.0,0.0,0.0,135.92
2020-09-16 18:00:00,105.45576,12.74793,106.2234768611,13.53576,3.94793,14.09975,91.92,8.8,92.34027507,0.0,115.17576,9.98793,115.6080206442,13.53576,3.94793,14.09975,101.64,6.04,101.8193066172,136.48,114.66576,13.97793,115.514583683,13.53576,3.94793,14.09975,101.13,10.03,101.626166906,136.89,13.53576,3.94793,14.09975,13.53576,3.94793,14.09975,0.0,0.0,0.0,136.09
2020-09-16 18:30:00,103.7104,11.97345,104.3992843513,11.6004,3.38345,12.08375,92.11,8.59,92.5096762506,0.0,113.5804,9.68345,113.9924403987,11.6004,3.38345,12.08375,101.98,6.3,102.1744116695,136.9,112.9404,13.76345,113.7759487241,11.6004,3.38345,12.08375,101.34,10.38,101.8702115439,137.32,11.6004,3.38345,12.08375,11.6004,3.38345,12.08375,0.0,0.0,0.0,136.49
2020-09-16 19:00:00,101.86032,12.27801,102.5976331114,11.17032,3.25801,11.63575,90.69,9.02,91.1374593677,0.0,111.85032,13.44801,112.6558611749,11.17032,3.25801,11.63575,100.68,10.19,101.1943600207,136.9,110.94032,12.99801,111.699162332,11.17032,3.25801,11.63575,99.77,9.74,100.2443040776,136.82,11.17032,3.25801,11.63575,11.17032,3.25801,11.63575,0.0,0.0,0.0,136.49
2020-09-16 19:30:00,101.40976,11.13743,102.0195166145,10.61976,3.09743,11.06225,90.79,8.04,91.1452999337,0.0,111.51976,13.16743,112.294425878,10.61976,3.09743,11.06225,100.9,10.07,101.4012568956,136.06,110.52976,13.67743,111.3727971143,10.61976,3.09743,11.06225,99.91,10.58,100.4686244556,136.09,10.61976,3.09743,11.06225,10.61976,3.09743,11.06225,0.0,0.0,0.0,135.67
2020-09-16 20:00:00,100.9028,10.7404,101.4728103484,12.4128,3.6204,12.93,88.49,7.12,88.7759792962,0.0,110.5528,14.2304,111.4649087022,12.4128,3.6204,12.93,98.14,10.61,98.7118620025,136.75,109.7528,15.4504,110.8349762846,12.4128,3.6204,12.93,97.34,11.83,98.0562313165,136.84,12.4128,3.6204,12.93,12.4128,3.6204,12.93,0.0,0.0,0.0,136.37
2020-09-16 20:30:00,98.39688,7.714090000000001,98.6988002879,11.15688,3.25409,11.62175,87.24,4.46,87.35393065,0.0,107.98688,12.07409,108.6597897176,11.15688,3.25409,11.62175,96.83,8.82,97.230865984,136.32,107.10688,18.04409,108.6161724941,11.15688,3.25409,11.62175,95.95,14.79,97.0831942202,136.89,11.15688,3.25409,11.62175,11.15688,3.25409,11.62175,0.0,0.0,0.0,135.92
2020-09-16 21:00:00,95.99632,6.76851,96.2346412741,7.36632,2.14851,7.67325,88.63,4.62,88.750331267,0.0,106.16632,10.36851,106.6714277675,7.36632,2.14851,7.67325,98.8,8.22,99.1413556494,136.28,104.86632,16.73851,106.1937982528,7.36632,2.14851,7.67325,97.5,14.59,98.5855876891,136.89,7.36632,2.14851,7.67325,7.36632,2.14851,7.67325,0.0,0.0,0.0,135.92
2020-09-16 21:30:00,95.0032,6.6051,95.2325330769,5.9832,1.7450999999999999,6.2325,89.02,4.86,89.1525658632,0.0,106.7732,12.3151,107.4810584533,5.9832,1.7450999999999999,6.2325,100.79,10.57,101.3427303757,137.02,103.8832,18.8751,105.5840359252,5.9832,1.7450999999999999,6.2325,97.9,17.13,99.387357848,136.59,5.9832,1.7450999999999999,6.2325,5.9832,1.7450999999999999,6.2325,0.0,0.0,0.0,136.64
2020-09-16 22:00:00,91.98704,3.23247,92.0438177732,4.15704,1.21247,4.33025,87.83,2.02,87.8532258941,0.0,104.35704,6.00247,104.5295242678,4.15704,1.21247,4.33025,100.2,4.79,100.3144261809,137.98,100.75704,18.70247,102.4781122663,4.15704,1.21247,4.33025,96.6,17.49,98.1705663628,137.12,4.15704,1.21247,4.33025,4.15704,1.21247,4.33025,0.0,0.0,0.0,137.58
2020-09-16 22:30:00,87.10904,1.36972,87.1198082103,3.3590400000000002,0.97972,3.499,83.75,0.39,83.7509080548,0.0,98.91904,6.32972,99.1213490112,3.3590400000000002,0.97972,3.499,95.56,5.35,95.7096447596,138.84,95.42904,20.64972,97.6376598009,3.3590400000000002,0.97972,3.499,92.07,19.67,94.1477232863,138.1,3.3590400000000002,0.97972,3.499,3.3590400000000002,0.97972,3.499,0.0,0.0,0.0,138.43
2020-09-16 23:00:00,81.91544,7.22867,82.2337703159,3.11544,0.9086700000000001,3.24525,78.8,6.32,79.0530353623,0.0,91.06544,22.18867,93.7296721362,3.11544,0.9086700000000001,3.24525,87.95,21.28,90.4877942045,138.37,89.76544,14.43867,90.919246641,3.11544,0.9086700000000001,3.24525,86.65,13.53,87.6999623717,138.9,3.11544,0.9086700000000001,3.24525,3.11544,0.9086700000000001,3.24525,0.0,0.0,0.0,137.98
2020-09-16 23:30:00,76.86528,9.08654,77.4004940465,3.24528,0.94654,3.3805,73.62,8.14,74.068643838,0.0,85.49528,22.09654,88.3045864168,3.24528,0.94654,3.3805,82.25,21.15,84.9257616981,137.59,84.14528,15.91654,85.6374006603,3.24528,0.94654,3.3805,80.9,14.97,82.2733912027,138.07,3.24528,0.94654,3.3805,3.24528,0.94654,3.3805,0.0,0.0,0.0,137.21
2020-09-17 00:00:00,74.6012,11.11535,75.4247310042,3.2412,0.94535,3.37625,71.36,10.17,72.08105507,0.0,81.2112,35.27535,88.5415683341,3.2412,0.94535,3.37625,77.97,34.33,85.1931323523,136.06,81.6812,9.49535,82.231259902,3.2412,0.94535,3.37625,78.44,8.55,78.90460126,137.56,3.2412,0.94535,3.37625,3.2412,0.94535,3.37625,0.0,0.0,0.0,135.67
2020-09-17 00:30:00,73.52312,10.78591,74.3100600798,3.00312,0.8759100000000001,3.12825,70.52,9.91,71.2129096442,0.0,80.16312,34.39591,87.2307539396,3.00312,0.8759100000000001,3.12825,77.16,33.52,84.1264286654,136.59,80.51312,9.90591,81.1202166236,3.00312,0.8759100000000001,3.12825,77.51,9.03,78.0342296688,138.27,3.00312,0.8759100000000001,3.12825,3.00312,0.8759100000000001,3.12825,0.0,0.0,0.0,136.23
2020-09-17 01:00:00,68.90016,9.55088,69.5589775428,6.8601600000000005,2.00088,7.146,62.04,7.55,62.4977127581,0.0,74.24016,37.61088,83.2236724208,6.8601600000000005,2.00088,7.146,67.38,35.61,76.2111310768,137.52,75.00016,13.87088,76.2720480386,6.8601600000000005,2.00088,7.146,68.14,11.87,69.1661514037,139.26,6.8601600000000005,2.00088,7.146,6.8601600000000005,2.00088,7.146,0.0,0.0,0.0,137.13
2020-09-17 01:30:00,67.8616,8.93255,68.4469663613,2.9916,0.87255,3.11625,64.87,8.06,65.3688037217,0.0,73.7716,37.20255,82.6212968493,2.9916,0.87255,3.11625,70.78,36.33,79.5592691017,137.47,74.2416,12.13255,75.2264178335,2.9916,0.87255,3.11625,71.25,11.26,72.1342505333,139.08,2.9916,0.87255,3.11625,2.9916,0.87255,3.11625,0.0,0.0,0.0,137.07
2020-09-17 02:00:00,67.15304,8.91922,67.7427728001,2.12304,0.6192200000000001,2.2115,65.03,8.3,65.5575388495,0.0,73.08304,36.82922,81.8383906333,2.12304,0.6192200000000001,2.2115,70.96,36.21,79.6648335214,137.66,73.55304,11.70922,74.4792288242,2.12304,0.6192200000000001,2.2115,71.43,11.09,72.2857731507,139.28,2.12304,0.6192200000000001,2.2115,2.12304,0.6192200000000001,2.2115,0.0,0.0,0.0,137.24
2020-09-17 02:30:00,66.42224,8.66482,66.9850212529,2.14224,0.62482,2.2315,64.28,8.04,64.7808613712,0.0,72.27224,37.26482,81.3138578857,2.14224,0.62482,2.2315,70.13,36.64,79.1246263814,137.9,72.74224,12.06482,73.7359706103,2.14224,0.62482,2.2315,70.6,11.44,71.5208612924,139.52,2.14224,0.62482,2.2315,2.14224,0.62482,2.2315,0.0,0.0,0.0,137.49
2020-09-17 03:00:00,66.87928,8.75854,67.4503529735,2.18928,0.6385400000000001,2.2805,64.69,8.12,65.1976264905,0.0,72.79928,36.71854,81.5351847257,2.18928,0.6385400000000001,2.2805,70.61,36.08,79.2940004036,137.9,73.24928,11.98854,74.2238648404,2.18928,0.6385400000000001,2.2805,71.06,11.35,71.9607260942,139.57,2.18928,0.6385400000000001,2.2805,2.18928,0.6385400000000001,2.2805,0.0,0.0,0.0,137.49
2020-09-17 03:30:00,66.45048,8.20139,66.9546793747,2.13048,0.62139,2.21925,64.32,7.58,64.7651048019,0.0,72.34048,36.56139,81.0547980404,2.13048,0.62139,2.21925,70.21,35.94,78.8741256687,137.34,72.79048,12.43139,73.8443866246,2.13048,0.62139,2.21925,70.66,11.81,71.6401542433,139.04,2.13048,0.62139,2.21925,2.13048,0.62139,2.21925,0.0,0.0,0.0,136.93
2020-09-17 04:00:00,65.08928,8.18229,65.6015566931,2.09928,0.61229,2.18675,62.99,7.57,63.4432423509,0.0,70.81928,37.70229,80.2298765483,2.09928,0.61229,2.18675,68.72,37.09,78.0903739266,137.73,71.27928,12.52229,72.3708746953,2.09928,0.61229,2.18675,69.18,11.91,70.1977243221,139.34,2.09928,0.61229,2.18675,2.09928,0.61229,2.18675,0.0,0.0,0.0,137.32
2020-09-17 04:30:00,66.32536,8.71823,66.8958960883,2.08536,0.60823,2.17225,64.24,8.11,64.7499011582,0.0,72.12536,37.29823,81.1986792766,2.08536,0.60823,2.17225,70.04,36.69,79.0680573936,138.34,72.63536,12.08823,73.6343725909,2.08536,0.60823,2.17225,70.55,11.48,71.477918968,139.98,2.08536,0.60823,2.17225,2.08536,0.60823,2.17225,0.0,0.0,0.0,137.92
2020-09-17 05:00:00,67.89224,9.09482,68.4987007399,1.90224,0.5548200000000001,1.9815,65.99,8.54,66.5403013218,0.0,74.02224,36.58482,82.5696134728,1.90224,0.5548200000000001,1.9815,72.12,36.03,80.6191993262,138.02,74.40224,11.48482,75.2834271766,1.90224,0.5548200000000001,1.9815,72.5,10.93,73.3192669085,139.67,1.90224,0.5548200000000001,1.9815,1.90224,0.5548200000000001,1.9815,0.0,0.0,0.0,137.6
2020-09-17 05:30:00,68.47464,8.18427,68.962008371,2.41464,0.7042700000000001,2.51525,66.06,7.48,66.4821329381,0.0,74.43464,35.86427,82.6242185716,2.41464,0.7042700000000001,2.51525,72.02,35.16,80.1442823912,136.75,74.97464,12.45427,76.002009739,2.41464,0.7042700000000001,2.51525,72.56,11.75,73.5052113799,138.51,2.41464,0.7042700000000001,2.51525,2.41464,0.7042700000000001,2.51525,0.0,0.0,0.0,136.3
2020-09-17 06:00:00,71.34048,8.40639,71.8340551512,2.73048,0.79639,2.84425,68.61,7.61,69.0307482214,0.0,77.54048,34.40639,84.8311600266,2.73048,0.79639,2.84425,74.81,33.61,82.0132196661,136.58,78.10048,12.43639,79.0844407735,2.73048,0.79639,2.84425,75.37,11.64,76.2635332253,138.51,2.73048,0.79639,2.84425,2.73048,0.79639,2.84425,0.0,0.0,0.0,136.12
2020-09-17 06:30:00,80.35304,5.74422,80.5580976727,2.72304,0.79422,2.8365,77.63,4.95,77.787655833,0.0,91.06304,13.19422,92.0139375065,2.72304,0.79422,2.8365,88.34,12.4,89.2060289442,138.51,88.01304,18.57422,89.95163622,2.72304,0.79422,2.8365,85.29,17.78,87.1235473337,138.08,2.72304,0.79422,2.8365,2.72304,0.79422,2.8365,0.0,0.0,0.0,138.05
2020-09-17 07:00:00,87.06928,7.52229,87.3936174246,3.53928,1.03229,3.68675,83.53,6.49,83.781746222,0.0,97.92928,10.07229,98.4458983765,3.53928,1.03229,3.68675,94.39,9.04,94.8219051696,138.09,95.37928,14.04229,96.4074320878,3.53928,1.03229,3.68675,91.84,13.01,92.7569172623,137.88,3.53928,1.03229,3.68675,3.53928,1.03229,3.68675,0.0,0.0,0.0,137.61
2020-09-17 07:30:00,95.69792,8.67731,96.0905177484,4.44792,1.29731,4.63325,91.25,7.38,91.547948639,0.0,108.29792,2.20731,108.320412175,4.44792,1.29731,4.63325,103.85,0.91,103.853986924,137.18,104.83792,12.70731,105.6052328124,4.44792,1.29731,4.63325,100.39,11.41,101.0363310894,136.35,4.44792,1.29731,4.63325,4.44792,1.29731,4.63325,0.0,0.0,0.0,136.7
2020-09-17 08:00:00,99.71848,12.19539,100.4614492766,7.21848,2.10539,7.5192499999999995,92.5,10.09,93.0486867183,0.0,112.10848,4.04539,112.1814444022,7.21848,2.10539,7.5192499999999995,104.89,1.94,104.9079391657,137.58,109.01848,10.53539,109.5263594938,7.21848,2.10539,7.5192499999999995,101.8,8.43,102.1484454116,136.59,7.21848,2.10539,7.5192499999999995,7.21848,2.10539,7.5192499999999995,0.0,0.0,0.0,137.1
2020-09-17 08:30:00,101.93584,15.35462,103.0857886998,11.05584,3.22462,11.5165,90.88,12.13,91.6859383984,0.0,113.59584,7.65462,113.8534499813,11.05584,3.22462,11.5165,102.54,4.43,102.6356492648,137.25,111.06584,9.33462,111.4574176331,11.05584,3.22462,11.5165,100.01,6.11,100.1964680016,136.31,11.05584,3.22462,11.5165,11.05584,3.22462,11.5165,0.0,0.0,0.0,136.78
2020-09-17 09:00:00,102.8684,16.4137,104.1696561684,10.7784,3.1437,11.2275,92.09,13.27,93.0411790553,0.0,114.3284,10.9137,114.8481253406,10.7784,3.1437,11.2275,103.55,7.77,103.8411065041,136.71,112.1284,7.8937,112.4059099258,10.7784,3.1437,11.2275,101.35,4.75,101.4612487603,136.02,10.7784,3.1437,11.2275,10.7784,3.1437,11.2275,0.0,0.0,0.0,136.27
2020-09-17 09:30:00,104.36736,15.95048,105.579181876,9.32736,2.7204800000000002,9.716,95.04,13.23,95.9564197957,0.0,116.25736,12.52048,116.9296205997,9.32736,2.7204800000000002,9.716,106.93,9.8,107.3781397678,135.98,113.93736,7.42048,114.1787437626,9.32736,2.7204800000000002,9.716,104.61,4.7,104.7155294118,135.54,9.32736,2.7204800000000002,9.716,9.32736,2.7204800000000002,9.716,0.0,0.0,0.0,135.54
2020-09-17 10:00:00,102.10672,17.34571,103.5695704566,12.87672,3.75571,13.41325,89.23,13.59,90.2589663136,0.0,112.74672,13.68571,113.5742995971,12.87672,3.75571,13.41325,99.87,9.93,100.3624521422,136.6,111.08672,8.19571,111.3886395588,12.87672,3.75571,13.41325,98.21,4.44,98.3103132942,136.11,12.87672,3.75571,13.41325,12.87672,3.75571,13.41325,0.0,0.0,0.0,136.14
2020-09-17 10:30:00,100.0764,15.9902,101.3458057001,13.6464,3.9802,14.215,86.43,12.01,87.2604435011,0.0,110.4864,12.3702,111.1767351248,13.6464,3.9802,14.215,96.84,8.39,97.2027659071,137.27,108.7264,10.3202,109.2150932106,13.6464,3.9802,14.215,95.08,6.34,95.291143345,136.76,13.6464,3.9802,14.215,13.6464,3.9802,14.215,0.0,0.0,0.0,136.81
2020-09-17 11:00:00,98.2044,17.3717,99.7290335873,15.6744,4.5717,16.3275,82.53,12.8,83.516710304,0.0,108.1544,11.4617,108.7600331291,15.6744,4.5717,16.3275,92.48,6.89,92.7363062667,137.94,106.4744,10.1717,106.9591573277,15.6744,4.5717,16.3275,90.8,5.6,90.9725233244,137.17,15.6744,4.5717,16.3275,15.6744,4.5717,16.3275,0.0,0.0,0.0,137.47
2020-09-17 11:30:00,97.7484,18.6662,99.514706074,19.8384,5.7862,20.665,77.91,12.88,78.9674774828,0.0,106.7484,13.8962,107.649083958,19.8384,5.7862,20.665,86.91,8.11,87.287571853,137.91,105.5184,11.2762,106.1192038464,19.8384,5.7862,20.665,85.68,5.49,85.8557074399,137.25,19.8384,5.7862,20.665,19.8384,5.7862,20.665,0.0,0.0,0.0,137.47
2020-09-17 12:00:00,93.84592,19.92506,95.9378169266,24.08592,7.02506,25.0895,69.76,12.9,70.9427064609,0.0,101.06592,14.89506,102.157637981,24.08592,7.02506,25.0895,76.98,7.87,77.3812464361,137.3,100.75592,12.25506,101.4984823071,24.08592,7.02506,25.0895,76.67,5.23,76.8481736933,136.58,24.08592,7.02506,25.0895,24.08592,7.02506,25.0895,0.0,0.0,0.0,136.84
2020-09-17 12:30:00,92.31288,19.58209,94.3669754875,25.89288,7.55209,26.97175,66.42,12.03,67.5006466636,0.0,98.81288,16.31209,100.1502348178,25.89288,7.55209,26.97175,72.92,8.76,73.4442918136,137.36,98.86288,13.79209,99.8202924683,25.89288,7.55209,26.97175,72.97,6.24,73.2363195416,136.83,25.89288,7.55209,26.97175,25.89288,7.55209,26.97175,0.0,0.0,0.0,136.9
2020-09-17 13:00:00,91.12936,19.38773,93.1689021539,25.56936,7.45773,26.63475,65.56,11.93,66.6366153102,0.0,97.48936,16.06773,98.8045912929,25.56936,7.45773,26.63475,71.92,8.61,72.4335454054,137.36,97.57936,13.84773,98.5570450255,25.56936,7.45773,26.63475,72.01,6.39,72.2929609298,136.83,25.56936,7.45773,26.63475,25.56936,7.45773,26.63475,0.0,0.0,0.0,136.9
2020-09-17 13:30:00,90.35696,19.43953,92.4244315485,25.02696,7.29953,26.06975,65.33,12.14,66.4483897472,0.0,96.68696,16.15953,98.028050291,25.02696,7.29953,26.06975,71.66,8.86,72.2056452087,137.12,96.80696,13.36953,97.7257992388,25.02696,7.29953,26.06975,71.78,6.07,72.0361943748,136.6,25.02696,7.29953,26.06975,25.02696,7.29953,26.06975,0.0,0.0,0.0,136.65
2020-09-17 14:00:00,86.96072,19.13896,89.0419373823,26.19072,7.63896,27.282,60.77,11.5,61.8485480832,0.0,92.52072,15.21896,93.7640675995,26.19072,7.63896,27.282,66.33,7.58,66.7617053407,137.12,92.96072,14.37896,94.0661998467,26.19072,7.63896,27.282,66.77,6.74,67.1093175349,136.54,26.19072,7.63896,27.282,26.19072,7.63896,27.282,0.0,0.0,0.0,136.71
2020-09-17 14:30:00,84.68464,18.38552,86.6574612921,26.38464,7.69552,27.484,58.3,10.69,59.2719672358,0.0,89.90464,13.52552,90.9163570806,26.38464,7.69552,27.484,63.52,5.83,63.786983782,138.29,90.36464,15.60552,91.702237796,26.38464,7.69552,27.484,63.98,7.91,64.4671117703,137.58,26.38464,7.69552,27.484,26.38464,7.69552,27.484,0.0,0.0,0.0,137.82
2020-09-17 15:00:00,87.5452,16.8336,89.1489323099,22.6752,6.6136,23.62,64.87,10.22,65.6701248666,0.0,94.2052,12.6336,95.0485536765,22.6752,6.6136,23.62,71.53,6.02,71.7828760917,137.82,93.9252,14.9536,95.1081139967,22.6752,6.6136,23.62,71.25,8.34,71.7364488945,137.2,22.6752,6.6136,23.62,22.6752,6.6136,23.62,0.0,0.0,0.0,137.35
2020-09-17 15:30:00,87.63848,16.44289,89.1676612246,21.43848,6.25289,22.33175,66.2,10.19,66.9796693035,0.0,94.58848,11.44289,95.2781206797,21.43848,6.25289,22.33175,73.15,5.19,73.3338843919,137.45,94.14848,14.54289,95.2650614646,21.43848,6.25289,22.33175,72.71,8.29,73.1810644908,136.74,21.43848,6.25289,22.33175,21.43848,6.25289,22.33175,0.0,0.0,0.0,136.96
2020-09-17 16:00:00,90.94632,16.07976,92.3568719869,20.29632,5.91976,21.142,70.65,10.16,71.376803655,0.0,98.68632,10.94976,99.2919281674,20.29632,5.91976,21.142,78.39,5.03,78.5512125941,137.96,97.93632,14.39976,98.989271455,20.29632,5.91976,21.142,77.64,8.48,78.101728534,137.25,20.29632,5.91976,21.142,20.29632,5.91976,21.142,0.0,0.0,0.0,137.48
2020-09-17 16:30:00,88.95352,13.978110000000001,90.0450791524,27.35352,7.97811,28.49325,61.6,6.0,61.8915179972,0.0,94.61352,9.33811,95.0732268578,27.35352,7.97811,28.49325,67.26,1.3599999999999999,67.2737482232,138.64,95.01352,21.16811,97.3429908302,27.35352,7.97811,28.49325,67.66,13.19,68.9336760952,137.93,27.35352,7.97811,28.49325,27.35352,7.97811,28.49325,0.0,0.0,0.0,138.2
2020-09-17 17:00:00,90.21744,12.66592,91.1022063926,25.35744,7.39592,26.414,64.86,5.27,65.0737466264,0.0,96.53744,10.39592,97.0955842168,25.35744,7.39592,26.414,71.18,3.0,71.2431919554,138.61,96.58744,21.30592,98.9094322742,25.35744,7.39592,26.414,71.23,13.91,72.5754848416,137.53,25.35744,7.39592,26.414,25.35744,7.39592,26.414,0.0,0.0,0.0,138.2
2020-09-17 17:30:00,92.43472,11.48596,93.1456104097,22.85472,6.66596,23.807,69.58,4.82,69.7467475944,0.0,99.93472,11.83596,100.6331864277,22.85472,6.66596,23.807,77.08,5.17,77.2531895782,139.47,99.27472,21.27596,101.5289934206,22.85472,6.66596,23.807,76.42,14.61,77.8040390982,138.21,22.85472,6.66596,23.807,22.85472,6.66596,23.807,0.0,0.0,0.0,139.08
2020-09-17 18:00:00,93.52216,9.62313,94.015950998,19.62216,5.72313,20.43975,73.9,3.9,74.0028377834,0.0,102.40216,11.81313,103.0812903153,19.62216,5.72313,20.43975,82.78,6.09,83.0037137723,139.56,100.83216,21.40313,103.0787003414,19.62216,5.72313,20.43975,81.21,15.68,82.7098936041,138.32,19.62216,5.72313,20.43975,19.62216,5.72313,20.43975,0.0,0.0,0.0,139.16
2020-09-17 18:30:00,94.77408,8.25119,95.1325831472,16.80408,4.90119,17.50425,77.97,3.35,78.0419335998,0.0,104.44408,10.49119,104.9696666407,16.80408,4.90119,17.50425,87.64,5.59,87.818094377,139.65,102.49408,21.26119,104.6760461388,16.80408,4.90119,17.50425,85.69,16.36,87.2377538684,138.53,16.80408,4.90119,17.50425,16.80408,4.90119,17.50425,0.0,0.0,0.0,139.24
