Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-17 19:00:00,95.61376,7.8331800000000005,95.9340909701,15.23376,4.44318,15.868500000000001,80.38,3.39,80.4514543063,0.0,105.58376,9.28318,105.9910741839,15.23376,4.44318,15.868500000000001,90.35,4.84,90.4795452022,139.47,103.58376,20.77318,105.6462036377,15.23376,4.44318,15.868500000000001,88.35,16.33,89.846487967,138.45,15.23376,4.44318,15.868500000000001,15.23376,4.44318,15.868500000000001,0.0,0.0,0.0,139.08
2020-09-17 19:30:00,100.88152,7.15336,101.1348191119,7.69152,2.24336,8.012,93.19,4.91,93.3192595341,0.0,113.33152,4.68336,113.4282473037,7.69152,2.24336,8.012,105.64,2.44,105.6681749629,138.6,110.19152,16.75336,111.457822297,7.69152,2.24336,8.012,102.5,14.51,103.5219305268,137.72,7.69152,2.24336,8.012,7.69152,2.24336,8.012,0.0,0.0,0.0,138.22
2020-09-17 20:00:00,104.84352,7.58811,105.1177582493,5.51352,1.60811,5.74325,99.33,5.98,99.5098452416,0.0,118.24352,2.23811,118.2646995445,5.51352,1.60811,5.74325,112.73,0.63,112.7317603872,137.29,114.83352,14.64811,115.7640032228,5.51352,1.60811,5.74325,109.32,13.04,110.0949771788,136.54,5.51352,1.60811,5.74325,5.51352,1.60811,5.74325,0.0,0.0,0.0,136.91
2020-09-17 20:30:00,104.42312,7.59091,104.6986623848,3.60312,1.05091,3.75325,100.82,6.54,101.0318959537,0.0,118.24312,2.53091,118.2702030638,3.60312,1.05091,3.75325,114.64,1.48,114.6495529865,136.61,114.59312,13.20091,115.3509738848,3.60312,1.05091,3.75325,110.99,12.15,111.6530456369,135.68,3.60312,1.05091,3.75325,3.60312,1.05091,3.75325,0.0,0.0,0.0,136.22
2020-09-17 21:00:00,99.76392,5.71656,99.9275677278,3.79392,1.10656,3.952,95.97,4.61,96.0806588237,0.0,113.13392,4.22656,113.2128423104,3.79392,1.10656,3.952,109.34,3.12,109.3845053013,137.42,109.39392,15.62656,110.5043850279,3.79392,1.10656,3.952,105.6,14.52,106.5935757914,136.51,3.79392,1.10656,3.952,3.79392,1.10656,3.952,0.0,0.0,0.0,137.03
2020-09-17 21:30:00,97.38488,4.70184,97.4983187137,3.67488,1.07184,3.8280000000000003,93.71,3.63,93.7802804432,0.0,110.56488,4.85184,110.6712837226,3.67488,1.07184,3.8280000000000003,106.89,3.7800000000000002,106.9568160521,138.01,106.76488,16.79184,108.0773125684,3.67488,1.07184,3.8280000000000003,103.09,15.72,104.2816690507,137.13,3.67488,1.07184,3.8280000000000003,3.67488,1.07184,3.8280000000000003,0.0,0.0,0.0,137.62
2020-09-17 22:00:00,91.68504,3.7427200000000003,91.7613999065,3.81504,1.11272,3.974,87.87,2.63,87.9093499009,0.0,103.91504,6.46272,104.1158119019,3.81504,1.11272,3.974,100.1,5.35,100.2428675767,137.03,100.47504,17.63272,102.0105214064,3.81504,1.11272,3.974,96.66,16.52,98.061541901,136.04,3.81504,1.11272,3.974,3.81504,1.11272,3.974,0.0,0.0,0.0,136.63
2020-09-17 22:30:00,86.19992,2.41081,86.2336257666,3.73992,1.09081,3.89575,82.46,1.32,82.4705644457,0.0,97.88992,8.83081,98.2874337994,3.73992,1.09081,3.89575,94.15,7.74,94.4676140272,137.45,94.41992,19.09081,96.3305783189,3.73992,1.09081,3.89575,90.68,18.0,92.44924229,136.33,3.73992,1.09081,3.89575,3.73992,1.09081,3.89575,0.0,0.0,0.0,137.06
2020-09-17 23:00:00,80.3252,2.5111,80.3644410063,4.4952,1.3111,4.6825,75.83,1.2,75.8394943285,0.0,90.8752,10.0511,91.4293529795,4.4952,1.3111,4.6825,86.38,8.74,86.8210343177,138.49,87.8352,22.3111,90.6245416113,4.4952,1.3111,4.6825,83.34,21.0,85.9450731572,137.5,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,138.1
2020-09-17 23:30:00,76.80152,2.41836,76.8395857576,3.25152,0.9483600000000001,3.387,73.55,1.47,73.5646885401,0.0,87.44152,10.68836,88.0923405263,3.25152,0.9483600000000001,3.387,84.19,9.74,84.7515409889,139.25,84.05152,22.46836,87.0027885496,3.25152,0.9483600000000001,3.387,80.8,21.52,83.6166873297,138.18,3.25152,0.9483600000000001,3.387,3.25152,0.9483600000000001,3.387,0.0,0.0,0.0,138.85
2020-09-18 00:00:00,72.7552,3.7961,72.854165991,2.9352,0.8561000000000001,3.0575,69.82,2.94,69.8818717551,0.0,82.7952,12.7861,83.7766643896,2.9352,0.8561000000000001,3.0575,79.86,11.93,80.7461732839,140.06,79.6252,23.4961,83.0195109011,2.9352,0.8561000000000001,3.0575,76.69,22.64,79.9620266126,139.13,2.9352,0.8561000000000001,3.0575,2.9352,0.8561000000000001,3.0575,0.0,0.0,0.0,139.67
2020-09-18 00:30:00,70.38512,7.16441,70.7488083862,1.93512,0.5644100000000001,2.01575,68.45,6.6,68.7674523303,0.0,78.41512,25.09441,82.3326208611,1.93512,0.5644100000000001,2.01575,76.48,24.53,80.3175653266,137.47,77.12512,16.93441,78.9623858369,1.93512,0.5644100000000001,2.01575,75.19,16.37,76.9513677591,137.81,1.93512,0.5644100000000001,2.01575,1.93512,0.5644100000000001,2.01575,0.0,0.0,0.0,137.08
2020-09-18 01:00:00,69.78824,5.12782,69.9763744435,1.87824,0.5478200000000001,1.9565000000000001,67.91,4.58,68.0642674243,0.0,77.52824,28.26782,82.5208921731,1.87824,0.5478200000000001,1.9565000000000001,75.65,27.72,80.5687340102,137.6,76.47824,15.41782,78.0168595052,1.87824,0.5478200000000001,1.9565000000000001,74.6,14.87,76.0675811368,138.26,1.87824,0.5478200000000001,1.9565000000000001,1.87824,0.5478200000000001,1.9565000000000001,0.0,0.0,0.0,137.21
2020-09-18 01:30:00,67.67624,3.62557,67.7732854328,1.83624,0.53557,1.91275,65.84,3.09,65.9124699886,0.0,74.90624,26.82557,79.5647911878,1.83624,0.53557,1.91275,73.07,26.29,77.6555793231,137.88,74.13624,17.22557,76.1111183938,1.83624,0.53557,1.91275,72.3,16.69,74.201388801,138.88,1.83624,0.53557,1.91275,1.83624,0.53557,1.91275,0.0,0.0,0.0,137.47
2020-09-18 02:00:00,68.37456,3.79383,68.4797313171,2.10456,0.6138300000000001,2.19225,66.27,3.18,66.3462530969,0.0,75.69456,25.99383,80.0334030993,2.10456,0.6138300000000001,2.19225,73.59,25.38,77.8436413588,136.93,74.90456,16.97383,76.8036718762,2.10456,0.6138300000000001,2.19225,72.8,16.36,74.6156123073,137.98,2.10456,0.6138300000000001,2.19225,2.10456,0.6138300000000001,2.19225,0.0,0.0,0.0,136.51
2020-09-18 02:30:00,66.72408,4.11369,66.8507688607,2.10408,0.6136900000000001,2.19175,64.62,3.5,64.7147154826,0.0,73.79408,28.35369,79.0537663851,2.10408,0.6136900000000001,2.19175,71.69,27.74,76.8697840507,138.34,73.06408,16.94369,75.0029893875,2.10408,0.6136900000000001,2.19175,70.96,16.33,72.8147684196,139.16,2.10408,0.6136900000000001,2.19175,2.10408,0.6136900000000001,2.19175,0.0,0.0,0.0,137.88
2020-09-18 03:00:00,65.55856,4.08208,65.6855247859,2.33856,0.68208,2.436,63.22,3.4,63.3113607499,0.0,72.37856,28.64208,77.8397372452,2.33856,0.68208,2.436,70.04,27.96,75.4146086644,138.42,71.75856,17.13208,73.7753285211,2.33856,0.68208,2.436,69.42,16.45,71.342406043,139.23,2.33856,0.68208,2.436,2.33856,0.68208,2.436,0.0,0.0,0.0,137.94
2020-09-18 03:30:00,66.3796,3.9628,66.4977825194,2.4096,0.7028,2.51,63.97,3.26,64.0530132,0.0,73.3996,28.6828,78.8048494447,2.4096,0.7028,2.51,70.99,27.98,76.305048981,138.66,72.6596,17.3728,74.7076411888,2.4096,0.7028,2.51,70.25,16.67,72.200771464,139.49,2.4096,0.7028,2.51,2.4096,0.7028,2.51,0.0,0.0,0.0,138.18
2020-09-18 04:00:00,65.73896,3.69678,65.8428207495,2.62896,0.76678,2.7385,63.11,2.93,63.1779787584,0.0,72.60896,28.39678,77.9643391984,2.62896,0.76678,2.7385,69.98,27.63,75.2370739729,138.19,71.91896,17.69678,74.0642479868,2.62896,0.76678,2.7385,69.29,16.93,71.3283183595,139.07,2.62896,0.76678,2.7385,2.62896,0.76678,2.7385,0.0,0.0,0.0,137.7
2020-09-18 04:30:00,65.07536,3.2444800000000003,65.1561902631,2.41536,0.7044800000000001,2.516,62.66,2.54,62.7114598778,0.0,71.76536,28.60448,77.2559588122,2.41536,0.7044800000000001,2.516,69.35,27.9,74.7518059982,138.67,71.20536,18.20448,73.4956215349,2.41536,0.7044800000000001,2.516,68.79,17.5,70.9810826911,139.59,2.41536,0.7044800000000001,2.516,2.41536,0.7044800000000001,2.516,0.0,0.0,0.0,138.18
2020-09-18 05:00:00,65.77568,3.5049900000000003,65.8689990387,2.72568,0.7949900000000001,2.83925,63.05,2.71,63.1082134116,0.0,72.50568,28.53499,77.9186709753,2.72568,0.7949900000000001,2.83925,69.78,27.74,75.0916506677,138.79,71.94568,18.13499,74.1960830028,2.72568,0.7949900000000001,2.83925,69.22,17.34,71.3588396767,139.71,2.72568,0.7949900000000001,2.83925,2.72568,0.7949900000000001,2.83925,0.0,0.0,0.0,138.3
2020-09-18 05:30:00,68.60944,3.8719200000000003,68.7186075354,3.22944,0.9419200000000001,3.364,65.38,2.93,65.4456209383,0.0,75.68944,28.30192,80.8077347981,3.22944,0.9419200000000001,3.364,72.46,27.36,77.4533485396,138.59,75.00944,17.97192,77.1323926609,3.22944,0.9419200000000001,3.364,71.78,17.03,73.7725511285,139.53,3.22944,0.9419200000000001,3.364,3.22944,0.9419200000000001,3.364,0.0,0.0,0.0,138.12
2020-09-18 06:00:00,72.33408,4.84244,72.4959885414,2.13408,0.6224400000000001,2.223,70.2,4.22,70.326726072,0.0,80.15408,26.36244,84.3780468096,2.13408,0.6224400000000001,2.223,78.02,25.74,82.1563631133,137.94,79.25408,16.09244,80.8713535302,2.13408,0.6224400000000001,2.223,77.12,15.47,78.6563112535,138.9,2.13408,0.6224400000000001,2.223,2.13408,0.6224400000000001,2.223,0.0,0.0,0.0,137.47
2020-09-18 06:30:00,78.73672,7.55571,79.0984186312,4.23672,1.23571,4.41325,74.5,6.32,74.7675892349,0.0,87.16672,20.70571,89.5922067044,4.23672,1.23571,4.41325,82.93,19.47,85.184891853,136.76,86.11672,14.72571,87.3666755609,4.23672,1.23571,4.41325,81.88,13.49,82.9838207122,137.36,4.23672,1.23571,4.41325,4.23672,1.23571,4.41325,0.0,0.0,0.0,136.31
2020-09-18 07:00:00,86.19472,4.85471,86.3313266727,5.12472,1.49471,5.33825,81.07,3.36,81.1395988405,0.0,97.67472,10.19471,98.2053106459,5.12472,1.49471,5.33825,92.55,8.7,92.9580147163,139.11,94.20472,18.84471,96.0710797548,5.12472,1.49471,5.33825,89.08,17.35,90.7538919276,137.94,5.12472,1.49471,5.33825,5.12472,1.49471,5.33825,0.0,0.0,0.0,138.65
2020-09-18 07:30:00,94.8108,4.26815,94.9068222051,6.3708,1.8581500000000002,6.63625,88.44,2.41,88.4728302927,0.0,107.9808,10.30815,108.4717065647,6.3708,1.8581500000000002,6.63625,101.61,8.45,101.9607502915,138.74,103.6208,18.91815,105.333596692,6.3708,1.8581500000000002,6.63625,97.25,17.06,98.7350297514,137.17,6.3708,1.8581500000000002,6.63625,6.3708,1.8581500000000002,6.63625,0.0,0.0,0.0,138.28
2020-09-18 08:00:00,96.4524,4.80445,96.5719845792,8.3124,2.42445,8.65875,88.14,2.38,88.1721271151,0.0,108.9724,13.59445,109.8170889824,8.3124,2.42445,8.65875,100.66,11.17,101.277857896,138.48,105.2524,19.54445,107.0516381545,8.3124,2.42445,8.65875,96.94,17.12,98.4401239333,137.24,8.3124,2.42445,8.65875,8.3124,2.42445,8.65875,0.0,0.0,0.0,138.04
2020-09-18 08:30:00,101.63728,8.04129,101.9548872328,8.50728,2.48129,8.86175,93.13,5.5600000000000005,93.2958225217,0.0,114.84728,15.63129,115.9061471643,8.50728,2.48129,8.86175,106.34,13.15,107.149979468,138.0,110.97728,15.94129,112.1163743753,8.50728,2.48129,8.86175,102.47,13.46,103.3502418962,136.65,8.50728,2.48129,8.86175,8.50728,2.48129,8.86175,0.0,0.0,0.0,137.55
2020-09-18 09:00:00,103.30376,10.97943,103.8855847231,8.36376,2.43943,8.712250000000001,94.94,8.54,95.3233192876,0.0,116.89376,14.66943,117.8106247478,8.36376,2.43943,8.712250000000001,108.53,12.23,109.2169116941,137.85,112.85376,12.42943,113.5361699031,8.36376,2.43943,8.712250000000001,104.49,9.99,104.9664717898,136.06,8.36376,2.43943,8.712250000000001,8.36376,2.43943,8.712250000000001,0.0,0.0,0.0,137.42
2020-09-18 09:30:00,105.36,12.0125,106.0425846358,9.54,2.7825,9.9375,95.82,9.23,96.2635200894,0.0,118.84,15.7925,119.8847307052,9.54,2.7825,9.9375,109.3,13.01,110.0715680819,137.26,114.99,11.8725,115.6012818106,9.54,2.7825,9.9375,105.45,9.09,105.8410629198,135.5,9.54,2.7825,9.9375,9.54,2.7825,9.9375,0.0,0.0,0.0,136.82
2020-09-18 10:00:00,103.16704,11.57747,103.8146230257,11.47704,3.34747,11.95525,91.69,8.23,92.0586171958,0.0,115.81704,17.94747,117.1993960469,11.47704,3.34747,11.95525,104.34,14.6,105.356516647,136.99,112.36704,13.49747,113.1747912512,11.47704,3.34747,11.95525,100.89,10.15,101.3992830349,135.5,11.47704,3.34747,11.95525,11.47704,3.34747,11.95525,0.0,0.0,0.0,136.57
2020-09-18 10:30:00,101.64848,11.82039,102.3334505724,12.61848,3.68039,13.14425,89.03,8.14,89.4013450682,0.0,114.08848,15.69039,115.1623619377,12.61848,3.68039,13.14425,101.47,12.01,102.1782804709,137.71,110.55848,14.05039,111.4477050417,12.61848,3.68039,13.14425,97.94,10.37,98.4874636692,135.92,12.61848,3.68039,13.14425,12.61848,3.68039,13.14425,0.0,0.0,0.0,137.28
2020-09-18 11:00:00,103.12032,12.36551,103.8590691007,12.91032,3.76551,13.44825,90.21,8.6,90.619005181,0.0,115.43032,18.47551,116.8995433912,12.91032,3.76551,13.44825,102.52,14.71,103.5699497924,136.76,112.19032,13.43551,112.9919502914,12.91032,3.76551,13.44825,99.28,9.67,99.7498235587,135.26,12.91032,3.76551,13.44825,12.91032,3.76551,13.44825,0.0,0.0,0.0,136.33
2020-09-18 11:30:00,98.43064,13.262270000000001,99.3200820396,17.87064,5.21227,18.61525,80.56,8.05,80.9612012016,0.0,108.85064,20.56227,110.7757589726,17.87064,5.21227,18.61525,90.98,15.35,92.2658273685,137.13,106.48064,15.59227,107.6161957075,17.87064,5.21227,18.61525,88.61,10.38,89.2158982469,135.71,17.87064,5.21227,18.61525,17.87064,5.21227,18.61525,0.0,0.0,0.0,136.69
2020-09-18 12:00:00,93.70768,15.57474,94.9931672124,24.18768,7.05474,25.1955,69.52,8.52,70.0401370644,0.0,102.17768,21.39474,104.3935495605,24.18768,7.05474,25.1955,77.99,14.34,79.2973877249,138.16,100.57768,17.09474,102.0200953237,24.18768,7.05474,25.1955,76.39,10.04,77.0469577595,136.51,24.18768,7.05474,25.1955,24.18768,7.05474,25.1955,0.0,0.0,0.0,137.74
2020-09-18 12:30:00,91.526,16.073,92.9265839521,27.096,7.9030000000000005,28.225,64.43,8.17,64.9459298186,0.0,98.886,21.653,101.2289158541,27.096,7.9030000000000005,28.225,71.79,13.75,73.0949150078,138.16,97.846,18.293,99.5413158693,27.096,7.9030000000000005,28.225,70.75,10.39,71.5088428098,136.45,27.096,7.9030000000000005,28.225,27.096,7.9030000000000005,28.225,0.0,0.0,0.0,137.74
2020-09-18 13:00:00,89.90816,14.43238,91.0591611374,27.12816,7.91238,28.2585,62.78,6.52,63.117658385,0.0,96.89816,21.99238,99.362559294,27.12816,7.91238,28.2585,69.77,14.08,71.1765361619,138.75,96.05816,20.35238,98.1905773191,27.12816,7.91238,28.2585,68.93,12.44,70.0435471689,137.27,27.12816,7.91238,28.2585,27.12816,7.91238,28.2585,0.0,0.0,0.0,138.32
2020-09-18 13:30:00,87.92512,20.39066,90.2585494136,27.94512,8.15066,29.1095,59.98,12.24,61.2161579977,0.0,92.51512,23.54066,95.4631347791,27.94512,8.15066,29.1095,64.57,15.39,66.3787390661,137.93,93.81512,17.30066,95.3970103151,27.94512,8.15066,29.1095,65.87,9.15,66.5024766456,137.87,27.94512,8.15066,29.1095,27.94512,8.15066,29.1095,0.0,0.0,0.0,137.54
2020-09-18 14:00:00,86.8104,21.4897,89.4307148258,27.5304,8.0297,28.6775,59.28,13.46,60.7888970125,0.0,90.8704,24.4897,94.1125655917,27.5304,8.0297,28.6775,63.34,16.46,65.443771285,137.39,92.6104,16.1197,94.0028239802,27.5304,8.0297,28.6775,65.08,8.09,65.5809004208,137.87,27.5304,8.0297,28.6775,27.5304,8.0297,28.6775,0.0,0.0,0.0,136.98
2020-09-18 14:30:00,85.85672,28.55821,90.4817535615,27.45672,8.00821,28.60075,58.4,20.55,61.9101162977,0.0,87.87672,27.10821,91.9628890769,27.45672,8.00821,28.60075,60.42,19.1,63.367076625,135.63,91.61672,10.89821,92.2626379677,27.45672,8.00821,28.60075,64.16,2.89,64.2250550798,137.71,27.45672,8.00821,28.60075,27.45672,8.00821,28.60075,0.0,0.0,0.0,135.23
2020-09-18 15:00:00,84.58352,18.58561,86.601366933,24.77352,7.22561,25.80575,59.81,11.36,60.8792715134,0.0,89.51352,21.75561,92.1193618587,24.77352,7.22561,25.80575,64.74,14.53,66.3504973606,138.12,90.43352,16.04561,91.845975088,24.77352,7.22561,25.80575,65.66,8.82,66.2497396221,138.21,24.77352,7.22561,25.80575,24.77352,7.22561,25.80575,0.0,0.0,0.0,137.72
2020-09-18 15:30:00,84.02248,14.84989,85.3246528171,24.10248,7.02989,25.10675,59.92,7.82,60.4281292115,0.0,89.48248,13.10989,90.4377324061,24.10248,7.02989,25.10675,65.38,6.08,65.6620956108,138.12,89.87248,18.44989,91.7467225701,24.10248,7.02989,25.10675,65.77,11.42,66.7540957545,137.96,24.10248,7.02989,25.10675,24.10248,7.02989,25.10675,0.0,0.0,0.0,137.67
2020-09-18 16:00:00,82.94208,11.66894,83.7588968137,25.16208,7.33894,26.2105,57.78,4.33,57.9420167064,0.0,88.44208,9.51894,88.9528624242,25.16208,7.33894,26.2105,63.28,2.18,63.3175394342,139.65,88.57208,22.56894,91.4022450941,25.16208,7.33894,26.2105,63.41,15.23,65.2133498603,138.82,25.16208,7.33894,26.2105,25.16208,7.33894,26.2105,0.0,0.0,0.0,139.19
2020-09-18 16:30:00,81.93328,11.43429,82.727295129,30.80328,8.98429,32.08675,51.13,2.45,51.1886647609,0.0,85.95328,14.08429,87.0995612363,30.80328,8.98429,32.08675,55.15,5.1,55.3853094241,140.02,86.86328,26.34429,90.7703201931,30.80328,8.98429,32.08675,56.06,17.36,58.686397061,138.99,30.80328,8.98429,32.08675,30.80328,8.98429,32.08675,0.0,0.0,0.0,139.55
2020-09-18 17:00:00,85.24864,10.85377,85.9368078594,28.05864,8.18377,29.22775,57.19,2.67,57.2522925305,0.0,90.36864,14.48377,91.5219683402,28.05864,8.18377,29.22775,62.31,6.3,62.6276783858,139.67,90.77864,25.17377,94.2044594287,28.05864,8.18377,29.22775,62.72,16.99,64.9804470591,138.5,28.05864,8.18377,29.22775,28.05864,8.18377,29.22775,0.0,0.0,0.0,139.19
2020-09-18 17:30:00,87.5956,9.2683,88.0845646197,24.8856,7.2583,25.9225,62.71,2.01,62.7422042966,0.0,94.0156,14.9483,95.1965583215,24.8856,7.2583,25.9225,69.13,7.69,69.5564015745,139.37,93.7256,24.9183,96.9814918954,24.8856,7.2583,25.9225,68.84,17.66,71.0691297259,138.13,24.8856,7.2583,25.9225,24.8856,7.2583,25.9225,0.0,0.0,0.0,138.88
2020-09-18 18:00:00,89.16528,7.72154,89.4989907063,21.12528,6.1615400000000005,22.0055,68.04,1.56,68.0578812482,0.0,96.56528,14.46154,97.6421499182,21.12528,6.1615400000000005,22.0055,75.44,8.3,75.8952146054,139.31,95.82528,24.30154,98.8587332179,21.12528,6.1615400000000005,22.0055,74.7,18.14,76.8709932289,138.07,21.12528,6.1615400000000005,22.0055,21.12528,6.1615400000000005,22.0055,0.0,0.0,0.0,138.83
2020-09-18 18:30:00,90.00784,6.46562,90.239766752,18.08784,5.27562,18.8415,71.92,1.19,71.9298442929,0.0,98.33784,14.03562,99.3344321202,18.08784,5.27562,18.8415,80.25,8.76,80.726700044,139.39,97.09784,23.87562,99.9901783329,18.08784,5.27562,18.8415,79.01,18.6,81.1698225944,138.14,18.08784,5.27562,18.8415,18.08784,5.27562,18.8415,0.0,0.0,0.0,138.91
2020-09-18 19:00:00,90.91112,5.87366,91.1006675137,15.44112,4.50366,16.0845,75.47,1.37,75.4824337181,0.0,100.05112,13.96366,101.0208414826,15.44112,4.50366,16.0845,84.61,9.46,85.1372051456,139.25,98.35112,22.84366,100.9691814736,15.44112,4.50366,16.0845,82.91,18.34,84.914213769,137.93,15.44112,4.50366,16.0845,15.44112,4.50366,16.0845,0.0,0.0,0.0,138.76
2020-09-18 19:30:00,95.02048,3.22889,95.0753246119,7.23048,2.10889,7.53175,87.79,1.12,87.797144031,0.0,106.37048,7.85889,106.6604011218,7.23048,2.10889,7.53175,99.14,5.75,99.3066065275,137.92,103.75048,20.54889,105.7658686934,7.23048,2.10889,7.53175,96.52,18.44,98.2656806825,137.07,7.23048,2.10889,7.53175,7.23048,2.10889,7.53175,0.0,0.0,0.0,137.45
2020-09-18 20:00:00,100.6828,5.0929,100.8115263561,4.9128,1.4329,5.1175,95.77,3.66,95.8399107888,0.0,113.5228,6.2929,113.6970831211,4.9128,1.4329,5.1175,108.61,4.86,108.7186814674,136.62,110.2728,16.6929,111.5291142718,4.9128,1.4329,5.1175,105.36,15.26,106.4593687751,135.62,4.9128,1.4329,5.1175,4.9128,1.4329,5.1175,0.0,0.0,0.0,136.17
2020-09-18 20:30:00,97.55816,4.29988,97.6528727207,5.58816,1.62988,5.821,91.97,2.67,92.0087484971,0.0,109.88816,7.52988,110.1458433215,5.58816,1.62988,5.821,104.3,5.9,104.4667411189,138.01,106.76816,18.34988,108.3335501394,5.58816,1.62988,5.821,101.18,16.72,102.5521857397,136.99,5.58816,1.62988,5.821,5.58816,1.62988,5.821,0.0,0.0,0.0,137.54
2020-09-18 21:00:00,95.27616,2.32888,95.3046187044,4.31616,1.25888,4.496,90.96,1.07,90.966293208,0.0,107.74616,7.11888,107.9810791167,4.31616,1.25888,4.496,103.43,5.86,103.5958710567,138.3,104.34616,19.89888,106.2265810991,4.31616,1.25888,4.496,100.03,18.64,101.751906616,137.46,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0.0,0.0,0.0,137.82
2020-09-18 21:30:00,89.6656,3.05955,89.7177834633,5.4156,1.57955,5.64125,84.25,1.48,84.2629984038,0.0,101.0556,9.919550000000001,101.541281081,5.4156,1.57955,5.64125,95.64,8.34,96.0029437049,139.81,98.0456,22.77955,100.6570791229,5.4156,1.57955,5.64125,92.63,21.2,95.0250330176,138.89,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,139.32
2020-09-18 22:00:00,84.44336,10.78598,85.1294215454,6.60336,1.92598,6.8785,77.84,8.86,78.342614202,0.0,91.32336,35.63598,98.0299910856,6.60336,1.92598,6.8785,84.72,33.71,91.1802747309,136.82,92.18336,12.65598,93.0480826812,6.60336,1.92598,6.8785,85.58,10.73,86.2500394203,138.1,6.60336,1.92598,6.8785,6.60336,1.92598,6.8785,0.0,0.0,0.0,136.34
2020-09-18 22:30:00,80.902,7.486,81.2476079648,4.752,1.3860000000000001,4.95,76.15,6.1,76.3939297327,0.0,89.462,23.396,92.4706562105,4.752,1.3860000000000001,4.95,84.71,22.01,87.522706768,137.94,88.462,19.176,90.5165422451,4.752,1.3860000000000001,4.95,83.71,17.79,85.5794846911,138.16,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,137.47
2020-09-18 23:00:00,77.03672,8.57071,77.5120203469,4.35672,1.27071,4.53825,72.68,7.3,73.0456870732,0.0,83.23672,38.02071,91.5091577126,4.35672,1.27071,4.53825,78.88,36.75,87.0207842989,136.32,84.22672,13.09071,85.2379437238,4.35672,1.27071,4.53825,79.87,11.82,80.7398866732,137.91,4.35672,1.27071,4.53825,4.35672,1.27071,4.53825,0.0,0.0,0.0,135.84
2020-09-18 23:30:00,74.26208,7.96644,74.6881563047,3.38208,0.9864400000000001,3.523,70.88,6.98,71.222853074,0.0,80.52208,37.80644,88.9557883052,3.38208,0.9864400000000001,3.523,77.14,36.82,85.4768506673,136.95,81.27208,13.33644,82.3590409087,3.38208,0.9864400000000001,3.523,77.89,12.35,78.8630116087,138.61,3.38208,0.9864400000000001,3.523,3.38208,0.9864400000000001,3.523,0.0,0.0,0.0,136.47
2020-09-19 00:00:00,70.8072,7.0021,71.1525753311,4.3272,1.2621,4.5075,66.48,5.74,66.7273407233,0.0,76.4672,38.9121,85.7985093242,4.3272,1.2621,4.5075,72.14,37.65,81.37384162,137.3,77.3672,15.0321,78.8140067897,4.3272,1.2621,4.5075,73.04,13.77,74.3266742159,139.02,4.3272,1.2621,4.5075,4.3272,1.2621,4.5075,0.0,0.0,0.0,136.82
2020-09-19 00:30:00,68.54864,6.6412700000000005,68.8696051467,3.63864,1.06127,3.7902500000000003,64.91,5.58,65.1494013787,0.0,74.19864,39.00127,83.8244429714,3.63864,1.06127,3.7902500000000003,70.56,37.94,80.1134021247,137.55,74.91864,15.09127,76.4234849353,3.63864,1.06127,3.7902500000000003,71.28,14.03,72.647637952,139.27,3.63864,1.06127,3.7902500000000003,3.63864,1.06127,3.7902500000000003,0.0,0.0,0.0,137.06
2020-09-19 01:00:00,65.45664,6.21277,65.7508192433,2.7866400000000002,0.8127700000000001,2.90275,62.67,5.4,62.9022169721,0.0,70.82664,40.04277,81.3623768271,2.7866400000000002,0.8127700000000001,2.90275,68.04,39.23,78.5393818412,138.23,71.59664,15.21277,73.1949945718,2.7866400000000002,0.8127700000000001,2.90275,68.81,14.4,70.3006123729,139.87,2.7866400000000002,0.8127700000000001,2.90275,2.7866400000000002,0.8127700000000001,2.90275,0.0,0.0,0.0,137.75
2020-09-19 01:30:00,65.34544,6.00492,65.6207710485,2.96544,0.86492,3.089,62.38,5.14,62.5914051608,0.0,70.78544,39.54492,81.0825456791,2.96544,0.86492,3.089,67.82,38.68,78.0749306756,137.88,71.45544,15.46492,73.1098054723,2.96544,0.86492,3.089,68.49,14.6,70.0288519112,139.58,2.96544,0.86492,3.089,2.96544,0.86492,3.089,0.0,0.0,0.0,137.42
2020-09-19 02:00:00,63.90504,5.55772,64.1462577942,2.97504,0.86772,3.099,60.93,4.69,61.1102364584,0.0,69.04504,39.57772,79.5840025947,2.97504,0.86772,3.099,66.07,38.71,76.5748587984,138.17,69.87504,16.06772,71.6986250984,2.97504,0.86772,3.099,66.9,15.2,68.6050289702,139.95,2.97504,0.86772,3.099,2.97504,0.86772,3.099,0.0,0.0,0.0,137.71
2020-09-19 02:30:00,63.24456,5.72133,63.5028187293,3.60456,1.05133,3.75475,59.64,4.67,59.8225584541,0.0,68.29456,40.44133,79.3703225253,3.60456,1.05133,3.75475,64.69,39.39,75.738815676,138.13,69.06456,16.24133,70.9485323891,3.60456,1.05133,3.75475,65.46,15.19,67.1993132405,139.83,3.60456,1.05133,3.75475,3.60456,1.05133,3.75475,0.0,0.0,0.0,137.67
2020-09-19 03:00:00,61.20984,10.84537,62.1632251678,3.78984,1.10537,3.94775,57.42,9.74,58.2402266479,0.0,67.82984,31.44537,74.7642861857,3.78984,1.10537,3.94775,64.04,30.34,70.8635110618,137.48,67.62984,16.41537,69.5935315289,3.78984,1.10537,3.94775,63.84,15.31,65.6501462298,138.15,3.78984,1.10537,3.94775,3.78984,1.10537,3.94775,0.0,0.0,0.0,137.02
2020-09-19 03:30:00,60.27592,16.25506,62.4292680355,3.6859200000000003,1.07506,3.8395,56.59,15.18,58.5906178496,0.0,69.01592,20.17506,71.9043132187,3.6859200000000003,1.07506,3.8395,65.33,19.1,68.0648139643,136.81,67.58592,16.02506,69.4597662698,3.6859200000000003,1.07506,3.8395,63.9,14.95,65.6255476168,136.24,3.6859200000000003,1.07506,3.8395,3.6859200000000003,1.07506,3.8395,0.0,0.0,0.0,136.36
2020-09-19 04:00:00,58.7868,16.4899,61.0557503946,3.7368,1.0899,3.8925,55.05,15.4,57.163471728,0.0,67.4668,21.2099,70.722195669,3.7368,1.0899,3.8925,63.73,20.12,66.8305865603,136.9,65.8868,16.2799,67.8682956781,3.7368,1.0899,3.8925,62.15,15.19,63.9793607345,136.24,3.7368,1.0899,3.8925,3.7368,1.0899,3.8925,0.0,0.0,0.0,136.45
2020-09-19 04:30:00,57.53896,16.86178,59.9587486748,4.42896,1.2917800000000002,4.6135,53.11,15.57,55.3452527323,0.0,65.63896,21.67178,69.1240849361,4.42896,1.2917800000000002,4.6135,61.21,20.38,64.5136303427,136.39,64.37896,16.67178,66.5026220464,4.42896,1.2917800000000002,4.6135,59.95,15.38,61.8914121668,135.71,4.42896,1.2917800000000002,4.6135,4.42896,1.2917800000000002,4.6135,0.0,0.0,0.0,135.92
2020-09-19 05:00:00,57.41936,17.43523,60.0080840218,4.74936,1.38523,4.94725,52.67,16.05,55.0611605399,0.0,65.33936,21.41523,68.7593196677,4.74936,1.38523,4.94725,60.59,20.03,63.8149590613,136.58,64.20936,17.30523,66.5004729078,4.74936,1.38523,4.94725,59.46,15.92,61.5543499681,136.0,4.74936,1.38523,4.94725,4.74936,1.38523,4.94725,0.0,0.0,0.0,136.13
2020-09-19 05:30:00,58.26976,16.72368,60.6221609908,4.70976,1.37368,4.906,53.56,15.35,55.716210388,0.0,66.44976,22.76368,70.2406985387,4.70976,1.37368,4.906,61.74,21.39,65.3403374647,137.05,65.15976,16.48368,67.2123949105,4.70976,1.37368,4.906,60.45,15.11,62.3098274753,136.24,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0.0,0.0,0.0,136.58
2020-09-19 06:00:00,58.866,17.1405,61.3107062123,4.596,1.3405,4.7875,54.27,15.8,56.5232067385,0.0,67.096,21.5405,70.4689034699,4.596,1.3405,4.7875,62.5,20.2,65.683255096,136.41,65.846,16.9905,68.0027411672,4.596,1.3405,4.7875,61.25,15.65,63.217758581,135.78,4.596,1.3405,4.7875,4.596,1.3405,4.7875,0.0,0.0,0.0,135.93
2020-09-19 06:30:00,64.6836,7.8798,65.1617936908,5.3136,1.5498,5.535,59.37,6.33,59.7064971339,0.0,71.0436,36.7098,79.9675091334,5.3136,1.5498,5.535,65.73,35.16,74.5429976591,137.23,71.7036,6.8498,72.0300354921,5.3136,1.5498,5.535,66.39,5.3,66.6012169558,138.1,5.3136,1.5498,5.535,5.3136,1.5498,5.535,0.0,0.0,0.0,136.76
2020-09-19 07:00:00,67.00304,7.13297,67.3816490616,5.39304,1.5729700000000002,5.61775,61.61,5.5600000000000005,61.8603726145,0.0,73.35304,35.98297,81.7033818594,5.39304,1.5729700000000002,5.61775,67.96,34.41,76.1748626517,136.97,74.27304,5.48297,74.4751463971,5.39304,1.5729700000000002,5.61775,68.88,3.91,68.9908870794,138.1,5.39304,1.5729700000000002,5.61775,5.39304,1.5729700000000002,5.61775,0.0,0.0,0.0,136.51
2020-09-19 07:30:00,69.61192,6.83431,69.9466024855,6.15192,1.79431,6.40825,63.46,5.04,63.6598240651,0.0,75.96192,35.28431,83.7567658298,6.15192,1.79431,6.40825,69.81,33.49,77.4274899503,136.45,77.11192,5.14431,77.2833237604,6.15192,1.79431,6.40825,70.96,3.35,71.0390322288,137.57,6.15192,1.79431,6.40825,6.15192,1.79431,6.40825,0.0,0.0,0.0,136.01
2020-09-19 08:00:00,72.4608,6.42565,72.7451477046,7.6308,2.22565,7.94875,64.83,4.2,64.96590567370001,0.0,78.4808,35.00565,85.9338786542,7.6308,2.22565,7.94875,70.85,32.78,78.0656832417,136.48,80.1308,4.64565,80.2653547464,7.6308,2.22565,7.94875,72.5,2.42,72.5403777217,137.57,7.6308,2.22565,7.94875,7.6308,2.22565,7.94875,0.0,0.0,0.0,136.01
2020-09-19 08:30:00,76.59856,5.74458,76.8136680119,8.51856,2.4845800000000002,8.8735,68.08,3.26,68.1580076,0.0,82.75856,33.83458,89.4078187691,8.51856,2.4845800000000002,8.8735,74.24,31.35,80.5878408943,136.23,84.64856,3.86458,84.7367316378,8.51856,2.4845800000000002,8.8735,76.13,1.38,76.1425065256,137.38,8.51856,2.4845800000000002,8.8735,8.51856,2.4845800000000002,8.8735,0.0,0.0,0.0,135.77
2020-09-19 09:00:00,78.88536,16.06198,80.5039578148,9.91536,2.89198,10.3285,68.97,13.17,70.2161648055,0.0,88.51536,12.28198,89.3633928891,9.91536,2.89198,10.3285,78.6,9.39,79.1589041107,138.78,87.00536,15.36198,88.3511352403,9.91536,2.89198,10.3285,77.09,12.47,78.0920546535,137.53,9.91536,2.89198,10.3285,9.91536,2.89198,10.3285,0.0,0.0,0.0,138.33
2020-09-19 09:30:00,81.51016,9.02463,82.0082320859,11.57016,3.37463,12.05225,69.94,5.65,70.1678423496,0.0,88.68016,22.06463,91.3839081823,11.57016,3.37463,12.05225,77.11,18.69,79.3427261947,136.24,89.79016,7.46463,90.0999086229,11.57016,3.37463,12.05225,78.22,4.09,78.3268568245,136.84,11.57016,3.37463,12.05225,11.57016,3.37463,12.05225,0.0,0.0,0.0,135.82
2020-09-19 10:00:00,80.62072,9.25146,81.1497997869,15.09072,4.40146,15.7195,65.53,4.85,65.7092337499,0.0,86.83072,23.66146,89.9968811962,15.09072,4.40146,15.7195,71.74,19.26,74.2803823361,136.81,88.38072,7.5514600000000005,88.702740746,15.09072,4.40146,15.7195,73.29,3.15,73.3576621765,137.25,15.09072,4.40146,15.7195,15.09072,4.40146,15.7195,0.0,0.0,0.0,136.37
2020-09-19 10:30:00,78.3916,10.18505,79.0504787719,19.9716,5.82505,20.80375,58.42,4.36,58.5824717812,0.0,83.2816,25.93505,87.2264393235,19.9716,5.82505,20.80375,63.31,20.11,66.4271646241,136.84,85.3016,8.40505,85.7146885199,19.9716,5.82505,20.80375,65.33,2.58,65.3809245881,137.12,19.9716,5.82505,20.80375,19.9716,5.82505,20.80375,0.0,0.0,0.0,136.37
2020-09-19 11:00:00,79.78192,8.95806,80.28325851540001,21.66192,6.31806,22.5645,58.12,2.64,58.1799278102,0.0,84.66192,24.67806,88.1853011757,21.66192,6.31806,22.5645,63.0,18.36,65.62080158,136.98,86.63192,6.99806,86.9141093646,21.66192,6.31806,22.5645,64.97,0.68,64.973558468,137.27,21.66192,6.31806,22.5645,21.66192,6.31806,22.5645,0.0,0.0,0.0,136.52
2020-09-19 11:30:00,77.41048,10.24389,78.0853359867,26.31048,7.67389,27.40675,51.1,2.5700000000000003,51.1645863855,0.0,81.09048,26.75389,85.3899091038,26.31048,7.67389,27.40675,54.78,19.08,58.0077132802,136.81,83.45048,8.16389,83.8488623188,26.31048,7.67389,27.40675,57.14,0.49,57.1421009414,136.96,26.31048,7.67389,27.40675,26.31048,7.67389,27.40675,0.0,0.0,0.0,136.37
2020-09-19 12:00:00,75.7608,9.81065,76.3933745168,27.4308,8.00065,28.57375,48.33,1.81,48.3638811511,0.0,78.8708,26.62065,83.2421894178,27.4308,8.00065,28.57375,51.44,18.62,54.7062884868,137.1,81.4508,8.41065,81.883892519,27.4308,8.00065,28.57375,54.02,0.41000000000000003,54.0215558828,137.22,27.4308,8.00065,28.57375,27.4308,8.00065,28.57375,0.0,0.0,0.0,136.64
2020-09-19 12:30:00,74.79216,9.99188,75.4566422749,25.89216,7.55188,26.971,48.9,2.44,48.9608374111,0.0,78.00216,26.10188,82.2535415906,25.89216,7.55188,26.971,52.11,18.55,55.3132407295,137.37,80.56216,7.8918800000000005,80.9477818955,25.89216,7.55188,26.971,54.67,0.34,54.6710572424,137.59,25.89216,7.55188,26.971,25.89216,7.55188,26.971,0.0,0.0,0.0,136.9
2020-09-19 13:00:00,73.1196,10.9428,73.9338946357,26.1696,7.6328,27.26,46.95,3.31,47.0665337581,0.0,76.0696,27.0728,80.7435480023,26.1696,7.6328,27.26,49.9,19.44,53.5529980487,136.9,78.6596,8.9628,79.1685825059,26.1696,7.6328,27.26,52.49,1.33,52.5068471725,137.11,26.1696,7.6328,27.26,26.1696,7.6328,27.26,0.0,0.0,0.0,136.42
2020-09-19 13:30:00,70.17296,12.59878,71.2949757883,27.25296,7.94878,28.3885,42.92,4.65,43.1711581962,0.0,72.77296,27.87878,77.9302898843,27.25296,7.94878,28.3885,45.52,19.93,49.691803147,137.61,75.21296,10.72878,75.9743119235,27.25296,7.94878,28.3885,47.96,2.7800000000000002,48.0405037442,137.92,27.25296,7.94878,28.3885,27.25296,7.94878,28.3885,0.0,0.0,0.0,137.14
2020-09-19 14:00:00,67.87624,13.81682,69.26823566,30.12624,8.78682,31.3815,37.75,5.03,38.0836369062,0.0,69.30624,28.59682,74.9742156815,30.12624,8.78682,31.3815,39.18,19.81,43.9033996406,138.25,72.31624,11.94682,73.2964192567,30.12624,8.78682,31.3815,42.19,3.16,42.3081753329,138.63,30.12624,8.78682,31.3815,30.12624,8.78682,31.3815,0.0,0.0,0.0,137.78
2020-09-19 14:30:00,66.63296,14.17253,68.123505231,29.08296,8.48253,30.29475,37.55,5.69,37.9786597973,0.0,68.16296,29.61253,74.3175016329,29.08296,8.48253,30.29475,39.08,21.13,44.4266057673,138.48,71.01296,12.36253,72.0810143933,29.08296,8.48253,30.29475,41.93,3.88,42.1091355884,138.79,29.08296,8.48253,30.29475,29.08296,8.48253,30.29475,0.0,0.0,0.0,138.01
2020-09-19 15:00:00,66.9896,13.7353,68.3832214381,26.8296,7.8253,27.9475,40.16,5.91,40.5925325645,0.0,69.0596,30.7753,75.6065304207,26.8296,7.8253,27.9475,42.23,22.95,48.0632437524,138.92,71.6896,11.9753,72.6829179261,26.8296,7.8253,27.9475,44.86,4.15,45.0515493629,139.06,26.8296,7.8253,27.9475,26.8296,7.8253,27.9475,0.0,0.0,0.0,138.45
2020-09-19 15:30:00,67.44888,14.33384,68.9551331113,25.41888,7.41384,26.478,42.03,6.92,42.5958601275,0.0,69.84888,30.16384,76.083659749,25.41888,7.41384,26.478,44.43,22.75,49.9158031088,138.56,72.36888,12.70384,73.4754540183,25.41888,7.41384,26.478,46.95,5.29,47.2470803331,138.83,25.41888,7.41384,26.478,25.41888,7.41384,26.478,0.0,0.0,0.0,138.08
2020-09-19 16:00:00,69.02648,14.58814,70.5511783732,23.61648,6.88814,24.6005,45.41,7.7,46.0582033953,0.0,71.99648,28.78814,77.5387008986,23.61648,6.88814,24.6005,48.38,21.9,53.1058791472,138.8,74.31648,13.04814,75.4532514677,23.61648,6.88814,24.6005,50.7,6.16,51.0728460143,139.26,23.61648,6.88814,24.6005,23.61648,6.88814,24.6005,0.0,0.0,0.0,138.3
2020-09-19 16:30:00,70.83624,15.01682,72.4104811491,21.24624,6.19682,22.1315,49.59,8.82,50.3682489273,0.0,74.57624,28.44682,79.8175240198,21.24624,6.19682,22.1315,53.33,22.25,57.7853908873,138.27,76.65624,13.66682,77.8650184605,21.24624,6.19682,22.1315,55.41,7.47,55.9112600466,138.8,21.24624,6.19682,22.1315,21.24624,6.19682,22.1315,0.0,0.0,0.0,137.85
2020-09-19 17:00:00,72.6764,15.4727,74.3052054856,19.1064,5.5727,19.9025,53.57,9.9,54.477104365,0.0,76.9564,26.5227,81.3986554941,19.1064,5.5727,19.9025,57.85,20.95,61.526620255,138.08,78.9764,14.2627,80.2539492377,19.1064,5.5727,19.9025,59.87,8.69,60.4973801086,138.87,19.1064,5.5727,19.9025,19.1064,5.5727,19.9025,0.0,0.0,0.0,137.69
2020-09-19 17:30:00,74.94848,15.84664,76.605421829,18.22848,5.31664,18.988,56.72,10.53,57.689161027,0.0,79.62848,26.91664,84.0547460647,18.22848,5.31664,18.988,61.4,21.6,65.0885550615,137.92,81.59848,14.74664,82.9202950405,18.22848,5.31664,18.988,63.37,9.43,64.0677906596,138.72,18.22848,5.31664,18.988,18.22848,5.31664,18.988,0.0,0.0,0.0,137.54
2020-09-19 18:00:00,75.55968,16.77199,77.39873959089999,18.82968,5.49199,19.61425,56.73,11.28,57.8405679433,0.0,80.06968,30.15199,85.5587292815,18.82968,5.49199,19.61425,61.24,24.66,66.0185822326,137.64,82.21968,15.77199,83.718764013,18.82968,5.49199,19.61425,63.39,10.28,64.2181477466,138.17,18.82968,5.49199,19.61425,18.82968,5.49199,19.61425,0.0,0.0,0.0,137.25
2020-09-19 18:30:00,78.45736,14.23923,79.739030651,14.39736,4.19923,14.99725,64.06,10.04,64.8420018198,0.0,84.51736,29.64923,89.5670753177,14.39736,4.19923,14.99725,70.12,25.45,74.5956895538,137.57,85.96736,13.13923,86.9656619038,14.39736,4.19923,14.99725,71.57,8.94,72.1261984303,137.9,14.39736,4.19923,14.99725,14.39736,4.19923,14.99725,0.0,0.0,0.0,137.18
2020-09-19 19:00:00,81.26776,11.46268,82.0721746282,9.43776,2.75268,9.831,71.83,8.71,72.3561538502,0.0,88.86776,25.73268,92.5183743232,9.43776,2.75268,9.831,79.43,22.98,82.6873950491,137.21,89.74776,10.25268,90.3314888187,9.43776,2.75268,9.831,80.31,7.5,80.6594452002,137.69,9.43776,2.75268,9.831,9.43776,2.75268,9.831,0.0,0.0,0.0,136.82
2020-09-19 19:30:00,82.6592,11.4331,83.4461450293,9.4392,2.7531,9.8325,73.22,8.68,73.7326983095,0.0,90.4992,26.3231,94.2497256985,9.4392,2.7531,9.8325,81.06,23.57,84.4172286918,136.85,91.2992,10.2331,91.8708890577,9.4392,2.7531,9.8325,81.86,7.48,82.2010340568,137.25,9.4392,2.7531,9.8325,9.4392,2.7531,9.8325,0.0,0.0,0.0,136.46
2020-09-19 20:00:00,82.68136,13.18748,83.7264409861,13.43136,3.9174800000000003,13.991,69.25,9.27,69.8676992608,0.0,89.50136,30.31748,94.4967884925,13.43136,3.9174800000000003,13.991,76.07,26.4,80.5208351919,136.65,90.88136,12.04748,91.6764057422,13.43136,3.9174800000000003,13.991,77.45,8.13,77.8755378794,136.78,13.43136,3.9174800000000003,13.991,13.43136,3.9174800000000003,13.991,0.0,0.0,0.0,136.26
2020-09-19 20:30:00,79.65048,14.93764,81.0390773208,14.22048,4.14764,14.813,65.43,10.79,66.3137165298,0.0,86.07048,32.59764,92.036588708,14.22048,4.14764,14.813,71.85,28.45,77.277584072,137.78,87.34048,13.92764,88.4439856779,14.22048,4.14764,14.813,73.12,9.78,73.7711515431,137.86,14.22048,4.14764,14.813,14.22048,4.14764,14.813,0.0,0.0,0.0,137.39
2020-09-19 21:00:00,78.64704,12.07372,79.5684084006,8.92704,2.60372,9.299,69.72,9.47,70.3602110571,0.0,86.22704,29.59372,91.1640866274,8.92704,2.60372,9.299,77.3,26.99,81.8764318959,136.94,86.85704,10.95372,87.5450134468,8.92704,2.60372,9.299,77.93,8.35,78.3760639481,137.04,8.92704,2.60372,9.299,8.92704,2.60372,9.299,0.0,0.0,0.0,136.53
2020-09-19 21:30:00,76.6056,13.4283,77.7736278712,8.0856,2.3583,8.4225,68.52,11.07,69.4084670627,0.0,84.1656,29.8983,89.318287972,8.0856,2.3583,8.4225,76.08,27.54,80.9111735176,136.84,84.6756,12.4883,85.591558417,8.0856,2.3583,8.4225,76.59,10.13,77.2570061548,137.04,8.0856,2.3583,8.4225,8.0856,2.3583,8.4225,0.0,0.0,0.0,136.46
2020-09-19 22:00:00,75.98184,12.29012,76.9693904055,6.89184,2.01012,7.179,69.09,10.28,69.8506012859,0.0,83.83184,28.79012,88.6377369262,6.89184,2.01012,7.179,76.94,26.78,81.4673677002,136.65,84.13184,11.27012,84.8833441059,6.89184,2.01012,7.179,77.24,9.26,77.7930922383,136.87,6.89184,2.01012,7.179,6.89184,2.01012,7.179,0.0,0.0,0.0,136.26
2020-09-19 22:30:00,73.37088,12.51109,74.4299227795,5.18088,1.51109,5.39675,68.19,11.0,69.0715288668,0.0,81.41088,29.30109,86.5233220442,5.18088,1.51109,5.39675,76.23,27.79,81.1375190649,137.83,81.42088,11.53109,82.2333614573,5.18088,1.51109,5.39675,76.24,10.02,76.8956305651,138.03,5.18088,1.51109,5.39675,5.18088,1.51109,5.39675,0.0,0.0,0.0,137.44
2020-09-19 23:00:00,69.25608,13.25219,70.5125886403,4.63608,1.35219,4.82925,64.62,11.9,65.7065780573,0.0,76.94608,29.36219,82.3579833954,4.63608,1.35219,4.82925,72.31,28.01,77.5454460301,138.42,76.87608,12.34219,77.8605248516,4.63608,1.35219,4.82925,72.24,10.99,73.0711824182,138.7,4.63608,1.35219,4.82925,4.63608,1.35219,4.82925,0.0,0.0,0.0,138.02
2020-09-19 23:30:00,66.28256,13.65783,67.6750624711,4.55256,1.32783,4.74225,61.73,12.33,62.9493590118,0.0,73.69256,30.847830000000002,79.8885599761,4.55256,1.32783,4.74225,69.14,29.52,75.1782548348,139.6,73.54256,12.73783,74.6375270522,4.55256,1.32783,4.74225,68.99,11.41,69.9271635346,139.78,4.55256,1.32783,4.74225,4.55256,1.32783,4.74225,0.0,0.0,0.0,139.21
2020-09-20 00:00:00,61.79664,13.19777,63.190235387,4.82664,1.40777,5.02775,56.97,11.79,58.1771862503,0.0,70.87664,17.70777,73.0552066321,4.82664,1.40777,5.02775,66.05,16.3,68.0315551785,138.63,68.45664,28.31777,74.0824382554,4.82664,1.40777,5.02775,63.63,26.91,69.0863590009,137.11,4.82664,1.40777,5.02775,4.82664,1.40777,5.02775,0.0,0.0,0.0,138.26
2020-09-20 00:30:00,59.3824,12.724450000000001,60.7303964878,4.9524,1.44445,5.15875,54.43,11.28,55.5865388381,0.0,68.9224,11.50445,69.8759586093,4.9524,1.44445,5.15875,63.97,10.06,64.7561927541,138.55,65.6924,35.33445,74.5923238314,4.9524,1.44445,5.15875,60.74,33.89,69.55486826960001,136.29,4.9524,1.44445,5.15875,4.9524,1.44445,5.15875,0.0,0.0,0.0,138.19
2020-09-20 01:00:00,57.48104,12.95197,58.9221816158,3.88104,1.13197,4.04275,53.6,11.82,54.8878164987,0.0,67.08104,11.18197,68.0066348275,3.88104,1.13197,4.04275,63.2,10.05,63.9940817576,138.91,63.67104,35.75197,73.0219466569,3.88104,1.13197,4.04275,59.79,34.62,69.0897134167,136.7,3.88104,1.13197,4.04275,3.88104,1.13197,4.04275,0.0,0.0,0.0,138.54
2020-09-20 01:30:00,56.60944,12.06317,57.8804696557,3.19944,0.93317,3.33275,53.41,11.13,54.5573551412,0.0,66.21944,11.57317,67.2231544764,3.19944,0.93317,3.33275,63.02,10.64,63.9118924771,138.91,62.78944,34.76317,71.7704100863,3.19944,0.93317,3.33275,59.59,33.83,68.523258825,136.59,3.19944,0.93317,3.33275,3.19944,0.93317,3.33275,0.0,0.0,0.0,138.57
2020-09-20 02:00:00,56.2864,12.08395,57.5689210648,2.9964,0.8739500000000001,3.12125,53.29,11.21,54.4562962384,0.0,65.8464,10.943950000000001,66.749669921,2.9964,0.8739500000000001,3.12125,62.85,10.07,63.6516095633,138.69,62.4364,34.76395,71.4621316822,2.9964,0.8739500000000001,3.12125,59.44,33.89,68.4225525686,136.42,2.9964,0.8739500000000001,3.12125,2.9964,0.8739500000000001,3.12125,0.0,0.0,0.0,138.31
2020-09-20 02:30:00,55.61648,12.98439,57.1120585451,2.82648,0.8243900000000001,2.9442500000000003,52.79,12.16,54.172407183,0.0,65.07648,10.45439,65.910867992,2.82648,0.8243900000000001,2.9442500000000003,62.25,9.63,62.9904707079,138.51,61.97648,35.89439,71.6204670933,2.82648,0.8243900000000001,2.9442500000000003,59.15,35.07,68.7650158147,136.39,2.82648,0.8243900000000001,2.9442500000000003,2.82648,0.8243900000000001,2.9442500000000003,0.0,0.0,0.0,138.1
2020-09-20 03:00:00,54.4416,13.2413,56.0287411625,3.0216,0.8813000000000001,3.1475,51.42,12.36,52.8846480559,0.0,63.5916,10.7813,64.4990544136,3.0216,0.8813000000000001,3.1475,60.57,9.9,61.3737313515,138.67,60.3616,36.0613,70.3131574618,3.0216,0.8813000000000001,3.1475,57.34,35.18,67.2718960637,136.54,3.0216,0.8813000000000001,3.1475,3.0216,0.8813000000000001,3.1475,0.0,0.0,0.0,138.23
2020-09-20 03:30:00,53.99816,12.94613,55.5284032308,2.79816,0.81613,2.91475,51.2,12.13,52.6172680781,0.0,63.15816,10.76613,64.0692026621,2.79816,0.81613,2.91475,60.36,9.95,61.1746033906,138.8,59.89816,35.79613,69.7793127966,2.79816,0.81613,2.91475,57.1,34.98,66.9627538263,136.63,2.79816,0.81613,2.91475,2.79816,0.81613,2.91475,0.0,0.0,0.0,138.34
2020-09-20 04:00:00,53.96048,12.602640000000001,55.4126333682,2.58048,0.7526400000000001,2.688,51.38,11.85,52.728805220699996,0.0,63.35048,12.14264,64.5036977421,2.58048,0.7526400000000001,2.688,60.77,11.39,61.8281893638,139.42,59.87048,35.49264,69.6003007867,2.58048,0.7526400000000001,2.688,57.29,34.74,67.0000873134,137.06,2.58048,0.7526400000000001,2.688,2.58048,0.7526400000000001,2.688,0.0,0.0,0.0,138.95
2020-09-20 04:30:00,53.4952,12.36485,54.9056093543,2.7252,0.7948500000000001,2.83875,50.77,11.57,52.0716602386,0.0,62.7052,11.89485,63.8234248812,2.7252,0.7948500000000001,2.83875,59.98,11.1,60.9984458818,139.35,59.3352,35.23485,69.0084097307,2.7252,0.7948500000000001,2.83875,56.61,34.44,66.2631549204,136.98,2.7252,0.7948500000000001,2.83875,2.7252,0.7948500000000001,2.83875,0.0,0.0,0.0,138.87
2020-09-20 05:00:00,53.09672,12.66696,54.5867525174,3.00672,0.8769600000000001,3.132,50.09,11.79,51.4588398626,0.0,62.17672,12.25696,63.3733191367,3.00672,0.8769600000000001,3.132,59.17,11.38,60.2544048182,138.84,58.85672,35.40696,68.685997886,3.00672,0.8769600000000001,3.132,55.85,34.53,65.6623438509,136.48,3.00672,0.8769600000000001,3.132,3.00672,0.8769600000000001,3.132,0.0,0.0,0.0,138.37
2020-09-20 05:30:00,53.62752,12.89761,55.1566790612,2.83752,0.8276100000000001,2.95575,50.79,12.07,52.2044921439,0.0,62.86752,12.52761,64.103557493,2.83752,0.8276100000000001,2.95575,60.03,11.7,61.1595528107,138.77,59.47752,35.62761,69.3318251574,2.83752,0.8276100000000001,2.95575,56.64,34.8,66.4765342057,136.41,2.83752,0.8276100000000001,2.95575,2.83752,0.8276100000000001,2.95575,0.0,0.0,0.0,138.32
2020-09-20 06:00:00,54.32496,12.79353,55.8110713825,2.75496,0.8035300000000001,2.86975,51.57,11.99,52.9454908373,0.0,63.74496,11.79353,64.8267481466,2.75496,0.8035300000000001,2.86975,60.99,10.99,61.9722534688,138.98,60.26496,35.61353,70.001349436,2.75496,0.8035300000000001,2.86975,57.51,34.81,67.2245208239,136.69,2.75496,0.8035300000000001,2.86975,2.75496,0.8035300000000001,2.86975,0.0,0.0,0.0,138.52
2020-09-20 06:30:00,57.20744,11.61342,58.3743326767,2.61744,0.7634200000000001,2.7265,54.59,10.85,55.6577990941,0.0,67.08744,10.87342,67.9629006757,2.61744,0.7634200000000001,2.7265,64.47,10.11,65.257896074,138.23,63.54744,34.11342,72.1249093909,2.61744,0.7634200000000001,2.7265,60.93,33.35,69.4599697668,135.93,2.61744,0.7634200000000001,2.7265,2.61744,0.7634200000000001,2.7265,0.0,0.0,0.0,137.76
2020-09-20 07:00:00,58.84568,9.97999,59.6859636352,2.84568,0.8299900000000001,2.96425,56.0,9.15,56.7425986363,0.0,68.74568,12.389990000000001,69.8532774525,2.84568,0.8299900000000001,2.96425,65.9,11.56,66.9062299042,137.97,65.32568,31.67999,72.602109018,2.84568,0.8299900000000001,2.96425,62.48,30.85,69.6812234393,135.71,2.84568,0.8299900000000001,2.96425,2.84568,0.8299900000000001,2.96425,0.0,0.0,0.0,137.51
2020-09-20 07:30:00,63.32368,3.8552400000000002,63.4409278321,2.6236800000000002,0.76524,2.733,60.7,3.09,60.7785990296,0.0,71.20368,24.75524,75.3842553389,2.6236800000000002,0.76524,2.733,68.58,23.99,72.6549138049,139.28,69.84368,24.97524,74.1748087224,2.6236800000000002,0.76524,2.733,67.22,24.21,71.4468508753,139.06,2.6236800000000002,0.76524,2.733,2.6236800000000002,0.76524,2.733,0.0,0.0,0.0,138.81
2020-09-20 08:00:00,67.2968,2.7399,67.3525526038,3.4968,1.0199,3.6425,63.8,1.72,63.8231807418,0.0,75.4268,24.2899,79.2414121546,3.4968,1.0199,3.6425,71.93,23.27,75.6003822742,138.78,74.1668,23.5699,77.821940404,3.4968,1.0199,3.6425,70.67,22.55,74.1805324866,138.49,3.4968,1.0199,3.6425,3.4968,1.0199,3.6425,0.0,0.0,0.0,138.31
2020-09-20 08:30:00,72.2188,1.7821500000000001,72.2407857935,4.2588,1.24215,4.43625,67.96,0.54,67.9621453458,0.0,80.7888,24.44215,84.4052658432,4.2588,1.24215,4.43625,76.53,23.2,79.9692497151,138.22,79.5788,21.71215,82.4875922007,4.2588,1.24215,4.43625,75.32,20.47,78.0520550658,137.75,4.2588,1.24215,4.43625,4.2588,1.24215,4.43625,0.0,0.0,0.0,137.74
2020-09-20 09:00:00,76.05064,2.77477,76.1012430448,5.33064,1.55477,5.55275,70.72,1.22,70.7305224072,0.0,84.88064,23.64477,88.1124179396,5.33064,1.55477,5.55275,79.55,22.09,82.5601029554,138.05,83.74064,20.57477,86.2311773558,5.33064,1.55477,5.55275,78.41,19.02,80.6838800505,137.56,5.33064,1.55477,5.55275,5.33064,1.55477,5.55275,0.0,0.0,0.0,137.56
2020-09-20 09:30:00,76.83736,2.96423,76.8945157424,8.99736,2.62423,9.37225,67.84,0.34,67.8408519994,0.0,84.65736,22.71423,87.6516106336,8.99736,2.62423,9.37225,75.66,20.09,78.2818222833,137.5,84.18736,22.67423,87.1873401926,8.99736,2.62423,9.37225,75.19,20.05,77.817341255,137.32,8.99736,2.62423,9.37225,8.99736,2.62423,9.37225,0.0,0.0,0.0,137.04
2020-09-20 10:00:00,79.25272,4.01871,79.3545440253,9.97272,2.90871,10.38825,69.28,1.11,69.2888916061,0.0,86.99272,21.44871,89.5978821941,9.97272,2.90871,10.38825,77.02,18.54,79.2200227215,136.93,86.78272,21.85871,89.4932606036,9.97272,2.90871,10.38825,76.81,18.95,79.1130747728,136.81,9.97272,2.90871,10.38825,9.97272,2.90871,10.38825,0.0,0.0,0.0,136.45
2020-09-20 10:30:00,83.34696,5.13953,83.5052723477,8.46696,2.4695300000000002,8.81975,74.88,2.67,74.9275870424,0.0,92.07696,19.25953,94.0696340944,8.46696,2.4695300000000002,8.81975,83.61,16.79,85.2791662717,136.2,91.50696,19.48953,93.5594223372,8.46696,2.4695300000000002,8.81975,83.04,17.02,84.7662786726,136.09,8.46696,2.4695300000000002,8.81975,8.46696,2.4695300000000002,8.81975,0.0,0.0,0.0,135.71
2020-09-20 11:00:00,83.12168,6.36674,83.3651549765,10.41168,3.03674,10.8455,72.71,3.33,72.7862143541,0.0,91.45168,19.65674,93.5403506635,10.41168,3.03674,10.8455,81.04,16.62,82.7266946034,136.15,91.03168,19.28674,93.0523782794,10.41168,3.03674,10.8455,80.62,16.25,82.2413940787,135.98,10.41168,3.03674,10.8455,10.41168,3.03674,10.8455,0.0,0.0,0.0,135.66
2020-09-20 11:30:00,79.75984,6.92287,80.0597164988,15.12984,4.41287,15.76025,64.63,2.51,64.678721385,0.0,86.42984,21.65287,89.1008643149,15.12984,4.41287,15.76025,71.3,17.24,73.3546699263,136.57,86.75984,21.65287,89.4210076887,15.12984,4.41287,15.76025,71.63,17.24,73.675467423,136.41,15.12984,4.41287,15.76025,15.12984,4.41287,15.76025,0.0,0.0,0.0,136.11
2020-09-20 12:00:00,77.73736,7.80798,78.1284947471,18.26736,5.32798,19.0285,59.47,2.48,59.5216876441,0.0,83.39736,23.39798,86.6174643074,18.26736,5.32798,19.0285,65.13,18.07,67.5902492968,137.03,84.14736,22.68798,87.1522956178,18.26736,5.32798,19.0285,65.88,17.36,68.1288778713,136.78,18.26736,5.32798,19.0285,18.26736,5.32798,19.0285,0.0,0.0,0.0,136.57
