Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-20 12:30:00,76.08984,9.44537,76.6738466862,22.98984,6.70537,23.94775,53.1,2.74,53.1706460371,0.0,80.42984,24.63537,84.1181348905,22.98984,6.70537,23.94775,57.44,17.93,60.1734035933,137.03,81.75984,23.69537,85.1242738369,22.98984,6.70537,23.94775,58.77,16.99,61.1765723133,136.73,22.98984,6.70537,23.94775,22.98984,6.70537,23.94775,0.0,0.0,0.0,136.57
2020-09-20 13:00:00,76.46032,11.08176,77.2592126494,24.52032,7.15176,25.542,51.94,3.93,52.0884680136,0.0,80.68032,23.60176,84.0616268603,24.52032,7.15176,25.542,56.16,16.45,58.519638584,136.77,82.02032,22.78176,85.1254455589,24.52032,7.15176,25.542,57.5,15.63,59.5864657452,136.51,24.52032,7.15176,25.542,24.52032,7.15176,25.542,0.0,0.0,0.0,136.3
2020-09-20 13:30:00,76.34168,9.30049,76.9061195189,21.84168,6.37049,22.75175,54.5,2.93,54.5787037222,0.0,80.99168,22.61049,84.0885633559,21.84168,6.37049,22.75175,59.15,16.24,61.3388954905,136.61,82.17168,23.11049,85.3597079544,21.84168,6.37049,22.75175,60.33,16.74,62.6093962597,136.49,21.84168,6.37049,22.75175,21.84168,6.37049,22.75175,0.0,0.0,0.0,136.14
2020-09-20 14:00:00,75.10552,9.58911,75.7151911116,21.90552,6.38911,22.81825,53.2,3.2,53.2961537074,0.0,79.85552,23.74911,83.312209791,21.90552,6.38911,22.81825,57.95,17.36,60.4943972612,137.47,80.77552,23.02911,83.9941934818,21.90552,6.38911,22.81825,58.87,16.64,61.1765191883,137.22,21.90552,6.38911,22.81825,21.90552,6.38911,22.81825,0.0,0.0,0.0,137.0
2020-09-20 14:30:00,74.95536,8.88448,75.4800634446,20.65536,6.02448,21.516,54.3,2.86,54.3752664361,0.0,79.87536,24.03448,83.4130047654,20.65536,6.02448,21.516,59.22,18.01,61.8980492423,137.64,80.76536,23.09448,84.0023712903,20.65536,6.02448,21.516,60.11,17.07,62.4867746007,137.35,20.65536,6.02448,21.516,20.65536,6.02448,21.516,0.0,0.0,0.0,137.16
2020-09-20 15:00:00,74.05592,8.12006,74.4997628281,20.12592,5.8700600000000005,20.9645,53.93,2.25,53.9769154361,0.0,78.96592,24.51006,82.6822808264,20.12592,5.8700600000000005,20.9645,58.84,18.64,61.7219183111,137.95,79.80592,23.70006,83.2506919554,20.12592,5.8700600000000005,20.9645,59.68,17.83,62.2865258302,137.68,20.12592,5.8700600000000005,20.9645,20.12592,5.8700600000000005,20.9645,0.0,0.0,0.0,137.48
2020-09-20 15:30:00,73.92288,7.61459,74.3140240356,19.59288,5.71459,20.40925,54.33,1.9,54.3632127454,0.0,78.97288,24.65459,82.7318837182,19.59288,5.71459,20.40925,59.38,18.94,62.327425745,137.64,79.73288,23.84459,83.2219720108,19.59288,5.71459,20.40925,60.14,18.13,62.8133465117,137.36,19.59288,5.71459,20.40925,19.59288,5.71459,20.40925,0.0,0.0,0.0,137.16
2020-09-20 16:00:00,75.09936,7.24648,75.4481632964,17.91936,5.2264800000000005,18.666,57.18,2.02,57.2156691825,0.0,80.68936,24.05648,84.1990917243,17.91936,5.2264800000000005,18.666,62.77,18.83,65.5335166155,137.49,81.23936,23.22648,84.4943961834,17.91936,5.2264800000000005,18.666,63.32,18.0,65.8287353669,137.21,17.91936,5.2264800000000005,18.666,17.91936,5.2264800000000005,18.666,0.0,0.0,0.0,136.99
2020-09-20 16:30:00,77.06032,6.76426,77.3566295275,16.54032,4.82426,17.2295,60.52,1.94,60.5510858697,0.0,83.22032,24.53426,86.7614636498,16.54032,4.82426,17.2295,66.68,19.71,69.5320537594,137.04,83.57032,22.77426,86.6179271482,16.54032,4.82426,17.2295,67.03,17.95,69.391810756,136.67,16.54032,4.82426,17.2295,16.54032,4.82426,17.2295,0.0,0.0,0.0,136.55
2020-09-20 17:00:00,76.1732,5.6301,76.3809820849,17.6232,5.1401,18.3575,58.55,0.49,58.5520503484,0.0,81.7632,27.2401,86.181459272,17.6232,5.1401,18.3575,64.14,22.1,67.8406191009,137.01,82.4532,24.8201,86.1078832294,17.6232,5.1401,18.3575,64.83,19.68,67.751245745,136.55,17.6232,5.1401,18.3575,17.6232,5.1401,18.3575,0.0,0.0,0.0,136.55
2020-09-20 17:30:00,78.12144,5.7616700000000005,78.3336213185,18.21144,5.31167,18.97025,59.91,0.45,59.9116900112,0.0,83.81144,28.42167,88.4994282494,18.21144,5.31167,18.97025,65.6,23.11,69.5516505915,136.95,84.56144,25.89167,88.4365066602,18.21144,5.31167,18.97025,66.35,20.58,69.4684021696,136.46,18.21144,5.31167,18.97025,18.21144,5.31167,18.97025,0.0,0.0,0.0,136.51
2020-09-20 18:00:00,80.60168,5.03049,80.758508211,15.60168,4.55049,16.25175,65.0,0.48,65.0017722835,0.0,87.17168,27.84049,91.50953326,15.60168,4.55049,16.25175,71.57,23.29,75.2641282418,137.14,87.62168,25.22049,91.1791199884,15.60168,4.55049,16.25175,72.02,20.67,74.9274936188,136.66,15.60168,4.55049,16.25175,15.60168,4.55049,16.25175,0.0,0.0,0.0,136.72
2020-09-20 18:30:00,82.34952,4.02486,82.4478195118,12.83952,3.74486,13.3745,69.51,0.28,69.5105639453,0.0,89.80952,26.85486,93.7386440496,12.83952,3.74486,13.3745,76.97,23.11,80.3645008695,136.93,89.90952,24.19486,93.1080718147,12.83952,3.74486,13.3745,77.07,20.45,79.7369889073,136.45,12.83952,3.74486,13.3745,12.83952,3.74486,13.3745,0.0,0.0,0.0,136.53
2020-09-20 19:00:00,83.2216,3.5488,83.2972309744,11.9616,3.4888,12.46,71.26,0.06,71.2600252596,0.0,90.9316,26.2788,94.652687273,11.9616,3.4888,12.46,78.97,22.79,82.1927308221,136.85,90.9416,23.5888,93.9510835275,11.9616,3.4888,12.46,78.98,20.1,81.4975484294,136.38,11.9616,3.4888,12.46,11.9616,3.4888,12.46,0.0,0.0,0.0,136.45
2020-09-20 19:30:00,84.84096,3.57903,84.9164174319,11.55096,3.36903,12.03225,73.29,0.21,73.290300859,0.0,92.87096,26.24903,96.5092057125,11.55096,3.36903,12.03225,81.32,22.88,84.4774336731,136.79,92.82096,23.47903,95.7444278539,11.55096,3.36903,12.03225,81.27,20.11,83.7211144216,136.32,11.55096,3.36903,12.03225,11.55096,3.36903,12.03225,0.0,0.0,0.0,136.41
2020-09-20 20:00:00,85.92992,3.42956,85.998331571,11.44992,3.33956,11.927,74.48,0.09,74.480054377,0.0,94.15992,25.609560000000002,97.5804288667,11.44992,3.33956,11.927,82.71,22.27,85.6556886611,136.14,94.01992,23.16956,96.8327107304,11.44992,3.33956,11.927,82.57,19.83,84.9178061422,135.71,11.44992,3.33956,11.927,11.44992,3.33956,11.927,0.0,0.0,0.0,135.76
2020-09-20 20:30:00,83.28272,3.33996,83.3496657666,10.42272,3.03996,10.857,72.86,0.30000000000000004,72.8606176202,0.0,91.51272,26.73996,95.3394114865,10.42272,3.03996,10.857,81.09,23.7,84.4824129627,136.57,91.19272,23.15996,94.0877033847,10.42272,3.03996,10.857,80.77,20.12,83.2382562287,136.01,10.42272,3.03996,10.857,10.42272,3.03996,10.857,0.0,0.0,0.0,136.21
2020-09-20 21:00:00,85.14232,2.54026,85.1802064793,4.49232,1.31026,4.6795,80.65,1.23,80.6593788719,0.0,95.25232,21.16026,97.5743873598,4.49232,1.31026,4.6795,90.76,19.85,92.9053286954,135.87,93.99232,19.83026,96.0614148899,4.49232,1.31026,4.6795,89.5,18.52,91.3960633726,135.61,4.49232,1.31026,4.6795,4.49232,1.31026,4.6795,0.0,0.0,0.0,135.49
2020-09-20 21:30:00,82.7416,1.2713,82.7513659963,3.2616,0.9513,3.3975,79.48,0.32,79.4806441846,0.0,92.7816,20.7613,95.0760583756,3.2616,0.9513,3.3975,89.52,19.81,91.6856940858,135.74,91.4316,20.4213,93.6844009014,3.2616,0.9513,3.3975,88.17,19.47,90.2941293773,135.57,3.2616,0.9513,3.3975,3.2616,0.9513,3.3975,0.0,0.0,0.0,135.34
2020-09-20 22:00:00,77.5808,1.4594,77.5945254319,3.2208,0.9394,3.355,74.36,0.52,74.3618181596,0.0,86.8408,22.3294,89.6656380616,3.2208,0.9394,3.355,83.62,21.39,86.3124353729,136.35,85.6608,21.5494,88.3297758233,3.2208,0.9394,3.355,82.44,20.61,84.977206944,136.09,3.2208,0.9394,3.355,3.2208,0.9394,3.355,0.0,0.0,0.0,135.96
2020-09-20 22:30:00,73.66056,1.24433,73.671069333,1.90056,0.5543300000000001,1.9797500000000001,71.76,0.6900000000000001,71.763317231,0.0,82.81056,23.59433,86.1062207722,1.90056,0.5543300000000001,1.9797500000000001,80.91,23.04,84.1265100905,137.22,81.44056,21.50433,84.2318290307,1.90056,0.5543300000000001,1.9797500000000001,79.54,20.95,82.2527452429,136.82,1.90056,0.5543300000000001,1.9797500000000001,1.90056,0.5543300000000001,1.9797500000000001,0.0,0.0,0.0,136.81
2020-09-20 23:00:00,70.49616,1.85513,70.5205649585,1.7661600000000002,0.5151300000000001,1.83975,68.73,1.34,68.743061468,0.0,79.51616,23.60513,82.9458972069,1.7661600000000002,0.5151300000000001,1.83975,77.75,23.09,81.1061686926,137.9,77.91616,22.39513,81.0707705456,1.7661600000000002,0.5151300000000001,1.83975,76.15,21.88,79.2310349547,137.58,1.7661600000000002,0.5151300000000001,1.83975,1.7661600000000002,0.5151300000000001,1.83975,0.0,0.0,0.0,137.5
2020-09-20 23:30:00,67.2804,2.7472000000000003,67.3364636137,1.4304000000000001,0.4172,1.49,65.85,2.33,65.8912088218,0.0,75.9604,22.7972,79.3075954496,1.4304000000000001,0.4172,1.49,74.53,22.38,77.8176413161,138.56,74.3704,23.6272,78.0333324676,1.4304000000000001,0.4172,1.49,72.94,23.21,76.5437632992,138.43,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,138.15
2020-09-21 00:00:00,64.2792,3.4781,64.3732299349,1.3992,0.4081,1.4575,62.88,3.07,62.9548989357,0.0,72.5592,22.6781,76.0206138113,1.3992,0.4081,1.4575,71.16,22.27,74.5633857869,139.0,71.0392,24.5981,75.1773533735,1.3992,0.4081,1.4575,69.64,24.19,73.7216772734,138.96,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,138.59
2020-09-21 00:30:00,61.80432,4.62376,61.977037096000004,1.38432,0.40376,1.442,60.42,4.22,60.5671924395,0.0,69.76432,22.09376,73.1791949669,1.38432,0.40376,1.442,68.38,21.69,71.7375808067,139.14,68.26432,25.95376,73.0316030442,1.38432,0.40376,1.442,66.88,25.55,71.5942518642,139.29,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,138.74
2020-09-21 01:00:00,60.32968,3.38449,60.4245402255,1.4896800000000001,0.43449000000000004,1.5517500000000002,58.84,2.95,58.9139041314,0.0,68.15968,25.24449,72.6844292339,1.4896800000000001,0.43449000000000004,1.5517500000000002,66.67,24.81,71.1366642457,139.7,66.60968,24.58449,71.0017367271,1.4896800000000001,0.43449000000000004,1.5517500000000002,65.12,24.15,69.4538472656,139.37,1.4896800000000001,0.43449000000000004,1.5517500000000002,1.4896800000000001,0.43449000000000004,1.5517500000000002,0.0,0.0,0.0,139.3
2020-09-21 01:30:00,60.01616,3.59138,60.1235184553,1.37616,0.40138,1.4335,58.64,3.19,58.7267034661,0.0,67.83616,25.57138,72.4957935238,1.37616,0.40138,1.4335,66.46,25.17,71.0665920106,139.76,66.27616,24.81138,70.7681705419,1.37616,0.40138,1.4335,64.9,24.41,69.3387200632,139.42,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,139.36
2020-09-21 02:00:00,59.73472,3.69096,59.8486420832,1.37472,0.40096000000000004,1.432,58.36,3.29,58.4526620437,0.0,67.57472,25.62096,72.2687786973,1.37472,0.40096000000000004,1.432,66.2,25.22,70.8412902198,139.66,65.96472,24.89096,70.5046393821,1.37472,0.40096000000000004,1.432,64.59,24.49,69.0769730084,139.33,1.37472,0.40096000000000004,1.432,1.37472,0.40096000000000004,1.432,0.0,0.0,0.0,139.22
2020-09-21 02:30:00,59.15048,3.8913900000000003,59.2783451217,1.41048,0.41139000000000003,1.4692500000000002,57.74,3.48,57.8447750449,0.0,66.81048,25.91139,71.6591959874,1.41048,0.41139000000000003,1.4692500000000002,65.4,25.5,70.1955126771,139.73,65.31048,25.14139,69.9824855872,1.41048,0.41139000000000003,1.4692500000000002,63.9,24.73,68.5184858268,139.38,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,139.26
2020-09-21 03:00:00,58.24896,4.19428,58.3997716246,1.48896,0.43428000000000005,1.5510000000000002,56.76,3.76,56.88440208,0.0,65.81896,26.16428,70.8287021157,1.48896,0.43428000000000005,1.5510000000000002,64.33,25.73,69.2847876521,139.48,64.30896,25.40428,69.1449186752,1.48896,0.43428000000000005,1.5510000000000002,62.82,24.97,67.6006900852,139.14,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,139.01
2020-09-21 03:30:00,58.4424,4.3482,58.6039329824,1.5024000000000002,0.43820000000000003,1.565,56.94,3.91,57.0740895679,0.0,66.0124,26.0082,70.951134036,1.5024000000000002,0.43820000000000003,1.565,64.51,25.57,69.3928310418,138.91,64.5124,25.4182,69.3392720253,1.5024000000000002,0.43820000000000003,1.565,63.01,24.98,67.7809744692,138.64,1.5024000000000002,0.43820000000000003,1.565,1.5024000000000002,0.43820000000000003,1.565,0.0,0.0,0.0,138.51
2020-09-21 04:00:00,58.36304,4.60297,58.5442718877,1.79304,0.52297,1.86775,56.57,4.08,56.7169401502,0.0,65.74304,24.28297,70.0843059498,1.79304,0.52297,1.86775,63.95,23.76,68.221258417,138.64,64.39304,25.71297,69.3370061847,1.79304,0.52297,1.86775,62.6,25.19,67.4781157117,138.59,1.79304,0.52297,1.86775,1.79304,0.52297,1.86775,0.0,0.0,0.0,138.23
2020-09-21 04:30:00,58.78112,4.15616,58.9278689111,1.70112,0.49616000000000005,1.772,57.08,3.66,57.1972202122,0.0,66.38112,25.39616,71.0733285783,1.70112,0.49616000000000005,1.772,64.68,24.9,69.3073762308,138.58,64.87112,25.12616,69.5671339528,1.70112,0.49616000000000005,1.772,63.17,24.63,67.8018126601,138.36,1.70112,0.49616000000000005,1.772,1.70112,0.49616000000000005,1.772,0.0,0.0,0.0,138.19
2020-09-21 05:00:00,59.67136,3.85123,59.7955113429,1.82136,0.5312300000000001,1.89725,57.85,3.32,57.9451887563,0.0,67.29136,25.47123,71.9507518262,1.82136,0.5312300000000001,1.89725,65.47,24.94,70.0594354816,138.58,65.84136,24.78123,70.3505085054,1.82136,0.5312300000000001,1.89725,64.02,24.25,68.4589139557,138.36,1.82136,0.5312300000000001,1.89725,1.82136,0.5312300000000001,1.89725,0.0,0.0,0.0,138.19
2020-09-21 05:30:00,64.02048,2.85889,64.0842813135,2.67048,0.7788900000000001,2.78175,61.35,2.08,61.3852498569,0.0,72.22048,24.09889,76.1351051136,2.67048,0.7788900000000001,2.78175,69.55,23.32,73.3554694621,137.35,70.59048,23.29889,74.3360890945,2.67048,0.7788900000000001,2.78175,67.92,22.52,71.5561094527,137.09,2.67048,0.7788900000000001,2.78175,2.67048,0.7788900000000001,2.78175,0.0,0.0,0.0,136.95
2020-09-21 06:00:00,67.51816,1.91113,67.545202255,2.67816,0.7811300000000001,2.78975,64.84,1.13,64.8498457978,0.0,76.29816,22.83113,79.6408796816,2.67816,0.7811300000000001,2.78975,73.62,22.05,76.8511997304,137.27,74.49816,22.26113,77.7530305021,2.67816,0.7811300000000001,2.78975,71.82,21.48,74.9633430418,137.05,2.67816,0.7811300000000001,2.78975,2.67816,0.7811300000000001,2.78975,0.0,0.0,0.0,136.87
2020-09-21 06:30:00,77.76864,3.48377,77.8466314034,2.37864,0.6937700000000001,2.47775,75.39,2.79,75.4416078832,0.0,88.00864,18.58377,89.9493036219,2.37864,0.6937700000000001,2.47775,85.63,17.89,87.4788488722,137.45,85.98864,17.94377,87.840907844,2.37864,0.6937700000000001,2.47775,83.61,17.25,85.3709236216,137.31,2.37864,0.6937700000000001,2.47775,2.37864,0.6937700000000001,2.47775,0.0,0.0,0.0,137.05
2020-09-21 07:00:00,83.96712,6.20791,84.1962908189,2.90712,0.84791,3.02825,81.06,5.36,81.2370186553,0.0,94.90712,16.32791,96.3014126151,2.90712,0.84791,3.02825,92.0,15.48,93.2932494878,137.16,92.84712,15.14791,94.0746877202,2.90712,0.84791,3.02825,89.94,14.3,91.0697183481,137.01,2.90712,0.84791,3.02825,2.90712,0.84791,3.02825,0.0,0.0,0.0,136.76
2020-09-21 07:30:00,92.82416,9.79038,93.3390391007,6.82416,1.99038,7.1085,86.0,7.8,86.3529964738,0.0,104.86416,15.77038,106.0433729087,6.82416,1.99038,7.1085,98.04,13.78,99.0036868,136.58,102.26416,15.09038,103.3715530939,6.82416,1.99038,7.1085,95.44,13.1,96.3348514298,135.69,6.82416,1.99038,7.1085,6.82416,1.99038,7.1085,0.0,0.0,0.0,136.18
2020-09-21 08:00:00,98.05992,3.41081,98.1192210286,4.93992,1.44081,5.14575,93.12,1.97,93.1408358348,0.0,115.52992,25.01081,118.2061886369,4.93992,1.44081,5.14575,110.59,23.57,113.0738387073,139.3,108.27992,23.56081,110.8135950281,4.93992,1.44081,5.14575,103.34,22.12,105.6808875814,135.69,4.93992,1.44081,5.14575,4.93992,1.44081,5.14575,0.0,0.0,0.0,138.87
2020-09-21 08:30:00,101.34128,2.97954,101.3850713402,7.78128,2.26954,8.1055,93.56,0.71,93.5626939544,0.0,118.08128,31.75954,122.2777864841,7.78128,2.26954,8.1055,110.3,29.49,114.1742094345,139.14,111.59128,23.09954,113.9570204957,7.78128,2.26954,8.1055,103.81,20.83,105.8792000348,136.03,7.78128,2.26954,8.1055,7.78128,2.26954,8.1055,0.0,0.0,0.0,138.71
2020-09-21 09:00:00,100.60744,3.56842,100.6707038053,11.37744,3.31842,11.8515,89.23,0.25,89.2303502178,0.0,116.10744,33.44842,120.829360769,11.37744,3.31842,11.8515,104.73,30.13,108.9779326286,138.69,110.39744,23.25842,112.8208706732,11.37744,3.31842,11.8515,99.02,19.94,101.0077422775,135.59,11.37744,3.31842,11.8515,11.37744,3.31842,11.8515,0.0,0.0,0.0,138.26
2020-09-21 09:30:00,102.97968,7.84199,103.2778354734,11.38968,3.32199,11.86425,91.59,4.52,91.7014640014,0.0,116.77968,25.94199,119.6264206021,11.38968,3.32199,11.86425,105.39,22.62,107.7901502921,139.21,112.17968,17.77199,113.578713822,11.38968,3.32199,11.86425,100.79,14.45,101.820560792,136.87,11.38968,3.32199,11.86425,11.38968,3.32199,11.86425,0.0,0.0,0.0,138.81
2020-09-21 10:00:00,104.53672,23.80821,107.2136031097,13.29672,3.87821,13.85075,91.24,19.93,93.391340605,0.0,112.03672,10.37821,112.5163715695,13.29672,3.87821,13.85075,98.74,6.5,98.9537144326,136.78,112.85672,6.94821,113.0704067003,13.29672,3.87821,13.85075,99.56,3.07,99.607321518,137.98,13.29672,3.87821,13.85075,13.29672,3.87821,13.85075,0.0,0.0,0.0,136.39
2020-09-21 10:30:00,101.29376,24.09193,104.119387753,15.50376,4.52193,16.14975,85.79,19.57,87.993800918,0.0,107.89376,11.32193,108.4861721413,15.50376,4.52193,16.14975,92.39,6.8,92.6399055483,136.95,109.08376,6.5119299999999996,109.277957192,15.50376,4.52193,16.14975,93.58,1.99,93.6011565099,138.32,15.50376,4.52193,16.14975,15.50376,4.52193,16.14975,0.0,0.0,0.0,136.56
2020-09-21 11:00:00,98.954,24.062,101.8374879894,18.864,5.502,19.65,80.09,18.56,82.2124181617,0.0,104.744,11.112,105.3317714652,18.864,5.502,19.65,85.88,5.61,86.0630379431,136.67,106.214,6.432,106.4085730569,18.864,5.502,19.65,87.35,0.93,87.3549506325,138.26,18.864,5.502,19.65,18.864,5.502,19.65,0.0,0.0,0.0,136.29
2020-09-21 11:30:00,96.6084,23.95745,99.5346289543,21.0084,6.12745,21.88375,75.6,17.83,77.6741198856,0.0,101.9184,11.40745,102.5548154601,21.0084,6.12745,21.88375,80.91,5.28,81.0820972842,136.67,103.4284,6.69745,103.645018033,21.0084,6.12745,21.88375,82.42,0.5700000000000001,82.4219709786,138.38,21.0084,6.12745,21.88375,21.0084,6.12745,21.88375,0.0,0.0,0.0,136.36
2020-09-21 12:00:00,96.66312,25.78466,100.0430280402,22.71312,6.62466,23.6595,73.95,19.16,76.3918064978,0.0,101.61312,12.28466,102.3530118143,22.71312,6.62466,23.6595,78.9,5.66,79.1027534287,137.31,103.32312,8.10466,103.6404971054,22.71312,6.62466,23.6595,80.61,1.48,80.6235852589,138.85,22.71312,6.62466,23.6595,22.71312,6.62466,23.6595,0.0,0.0,0.0,136.96
2020-09-21 12:30:00,94.65896,26.72178,98.3583867022,23.38896,6.82178,24.3635,71.27,19.9,73.9961005729,0.0,99.41896,15.98178,100.6953171674,23.38896,6.82178,24.3635,76.03,9.16,76.5798047791,137.5,101.06896,9.20178,101.4869815821,23.38896,6.82178,24.3635,77.68,2.38,77.7164512829,138.57,23.38896,6.82178,24.3635,23.38896,6.82178,24.3635,0.0,0.0,0.0,137.17
2020-09-21 13:00:00,93.90072,26.37521,97.534593448,23.64072,6.8952100000000005,24.62575,70.26,19.48,72.9104793565,0.0,98.48072,15.62521,99.7125839564,23.64072,6.8952100000000005,24.62575,74.84,8.73,75.3474518481,137.35,100.23072,8.82521,100.6184951352,23.64072,6.8952100000000005,24.62575,76.59,1.9300000000000002,76.6143132841,138.51,23.64072,6.8952100000000005,24.62575,23.64072,6.8952100000000005,24.62575,0.0,0.0,0.0,137.0
2020-09-21 13:30:00,92.58472,25.47596,96.0258033833,23.57472,6.87596,24.557,69.01,18.6,71.4726528121,0.0,96.82472,13.97596,97.828185412,23.57472,6.87596,24.557,73.25,7.1,73.5932911345,136.46,98.78472,8.02596,99.11022621,23.57472,6.87596,24.557,75.21,1.15,75.2187915351,137.86,23.57472,6.87596,24.557,23.57472,6.87596,24.557,0.0,0.0,0.0,136.09
2020-09-21 14:00:00,91.70744,25.08967,95.0775793343,23.10744,6.73967,24.07025,68.6,18.35,71.0118476031,0.0,95.84744,12.02967,96.5994032842,23.10744,6.73967,24.07025,72.74,5.29,72.9321033565,136.18,97.86744,7.60967,98.162838639,23.10744,6.73967,24.07025,74.76,0.87,74.7650620277,137.81,23.10744,6.73967,24.07025,23.10744,6.73967,24.07025,0.0,0.0,0.0,135.84
2020-09-21 14:30:00,91.10792,24.77606,94.4166629142,22.23792,6.48606,23.1645,68.87,18.29,71.2572873466,0.0,95.25792,12.49606,96.0740487241,22.23792,6.48606,23.1645,73.02,6.01,73.2669127233,135.61,97.29792,7.48606,97.5854821715,22.23792,6.48606,23.1645,75.06,1.0,75.066661042,137.08,22.23792,6.48606,23.1645,22.23792,6.48606,23.1645,0.0,0.0,0.0,135.22
2020-09-21 15:00:00,91.84744,24.79467,95.1353136063,21.06744,6.14467,21.94525,70.78,18.65,73.1958393626,0.0,96.45744,13.35467,97.3775381808,21.06744,6.14467,21.94525,75.39,7.21,75.7339831251,135.87,98.20744,7.50467,98.4937629658,21.06744,6.14467,21.94525,77.14,1.3599999999999999,77.1519876607,137.16,21.06744,6.14467,21.94525,21.06744,6.14467,21.94525,0.0,0.0,0.0,135.43
2020-09-21 15:30:00,92.70872,23.96671,95.7565138895,20.38872,5.94671,21.23825,72.32,18.02,74.531220304,0.0,97.45872,13.06671,98.3307734855,20.38872,5.94671,21.23825,77.07,7.12,77.3981866713,136.4,99.22872,6.40671,99.435329767,20.38872,5.94671,21.23825,78.84,0.46,78.841341947,137.8,20.38872,5.94671,21.23825,20.38872,5.94671,21.23825,0.0,0.0,0.0,135.93
2020-09-21 16:00:00,91.82048,22.88139,94.6285292909,22.05048,6.43139,22.96925,69.77,16.45,71.6830203047,0.0,96.05048,15.04139,97.2210785857,22.05048,6.43139,22.96925,74.0,8.61,74.4992087206,136.21,98.08048,7.66139,98.3792531673,22.05048,6.43139,22.96925,76.03,1.23,76.0399487112,137.61,22.05048,6.43139,22.96925,22.05048,6.43139,22.96925,0.0,0.0,0.0,135.71
2020-09-21 16:30:00,92.07768,21.20099,94.486936299,24.51768,7.15099,25.53925,67.56,14.05,69.005478768,0.0,95.82768,20.01099,97.894759691,24.51768,7.15099,25.53925,71.31,12.86,72.4603043052,137.96,98.13768,11.35099,98.7919491141,24.51768,7.15099,25.53925,73.62,4.2,73.7397070783,139.19,24.51768,7.15099,25.53925,24.51768,7.15099,25.53925,0.0,0.0,0.0,137.49
2020-09-21 17:00:00,95.526,19.888,97.5743266438,22.176,6.468,23.1,73.35,13.42,74.5675458896,0.0,100.206,20.708,102.323329207,22.176,6.468,23.1,78.03,14.24,79.3187146895,138.01,102.146,11.418,102.782177638,22.176,6.468,23.1,79.97,4.95,80.1230516144,139.19,22.176,6.468,23.1,22.176,6.468,23.1,0.0,0.0,0.0,137.49
2020-09-21 17:30:00,98.30072,18.03521,99.9414846411,18.84072,5.49521,19.62575,79.46,12.54,80.4434161383,0.0,104.09072,20.85521,106.1593979554,18.84072,5.49521,19.62575,85.25,15.36,86.6226996809,137.46,105.50072,11.27521,106.10151875,18.84072,5.49521,19.62575,86.66,5.78,86.8525417014,138.6,18.84072,5.49521,19.62575,18.84072,5.49521,19.62575,0.0,0.0,0.0,137.01
2020-09-21 18:00:00,99.86048,17.76639,101.4285959652,15.69048,4.57639,16.34425,84.17,13.19,85.1972123957,0.0,106.66048,22.33639,108.97418186,15.69048,4.57639,16.34425,90.97,17.76,92.68742363449999,138.19,107.50048,9.76639,107.9432053159,15.69048,4.57639,16.34425,91.81,5.19,91.9565777963,139.03,15.69048,4.57639,16.34425,15.69048,4.57639,16.34425,0.0,0.0,0.0,137.78
2020-09-21 18:30:00,99.1496,15.42405,100.3421372035,13.4196,3.91405,13.97875,85.73,11.51,86.4992080889,0.0,106.3196,21.60405,108.4923606553,13.4196,3.91405,13.97875,92.9,17.69,94.5692661492,137.8,106.9296,10.90405,107.4841274913,13.4196,3.91405,13.97875,93.51,6.99,93.7708920721,138.82,13.4196,3.91405,13.97875,13.4196,3.91405,13.97875,0.0,0.0,0.0,137.36
2020-09-21 19:00:00,99.34456,14.92258,100.4590712452,12.21456,3.56258,12.7235,87.13,11.36,87.8674370856,0.0,106.76456,21.36258,108.8808114235,12.21456,3.56258,12.7235,94.55,17.8,96.2109271341,137.98,107.26456,10.76258,107.8031491203,12.21456,3.56258,12.7235,95.05,7.2,95.3223085117,139.02,12.21456,3.56258,12.7235,12.21456,3.56258,12.7235,0.0,0.0,0.0,137.56
2020-09-21 19:30:00,106.50608,16.81219,107.8248339185,5.83608,1.70219,6.07925,100.67,15.11,101.7976473206,0.0,116.29608,17.09219,117.5454005156,5.83608,1.70219,6.07925,110.46,15.39,111.5269640042,137.63,115.75608,4.76219,115.8539965239,5.83608,1.70219,6.07925,109.92,3.06,109.9625845458,138.57,5.83608,1.70219,6.07925,5.83608,1.70219,6.07925,0.0,0.0,0.0,137.22
2020-09-21 20:00:00,105.96648,16.218140000000002,107.2003868867,5.85648,1.7081400000000002,6.1005,100.11,14.51,101.1560784135,0.0,115.62648,19.18814,117.2077966428,5.85648,1.7081400000000002,6.1005,109.77,17.48,111.1530624859,137.59,115.10648,5.31814,115.2292686389,5.85648,1.7081400000000002,6.1005,109.25,3.61,109.3096272064,138.35,5.85648,1.7081400000000002,6.1005,5.85648,1.7081400000000002,6.1005,0.0,0.0,0.0,137.2
2020-09-21 20:30:00,102.07168,14.69674,103.1243037535,6.09168,1.7767400000000002,6.3455,95.98,12.92,96.8456855002,0.0,111.33168,20.86674,113.2703130121,6.09168,1.7767400000000002,6.3455,105.24,19.09,106.9574013334,137.72,110.85168,7.14674,111.0818205264,6.09168,1.7767400000000002,6.3455,104.76,5.37,104.8975428692,138.46,6.09168,1.7767400000000002,6.3455,6.09168,1.7767400000000002,6.3455,0.0,0.0,0.0,137.31
2020-09-21 21:00:00,101.28024,14.125070000000001,102.2604743631,4.68024,1.36507,4.87525,96.6,12.76,97.4390968759,0.0,110.92024,20.24507,112.7526607268,4.68024,1.36507,4.87525,106.24,18.88,107.9045504138,137.43,110.10024,6.82507,110.3115788508,4.68024,1.36507,4.87525,105.42,5.46,105.5612997267,138.19,4.68024,1.36507,4.87525,4.68024,1.36507,4.87525,0.0,0.0,0.0,137.03
2020-09-21 21:30:00,98.8096,13.37655,99.7109278969,3.7596,1.09655,3.9162500000000002,95.05,12.28,95.83997548,0.0,108.6196,21.19655,110.6684744454,3.7596,1.09655,3.9162500000000002,104.86,20.1,106.7690479493,137.98,107.4696,7.24655,107.7136361426,3.7596,1.09655,3.9162500000000002,103.71,6.15,103.8921873867,138.69,3.7596,1.09655,3.9162500000000002,3.7596,1.09655,3.9162500000000002,0.0,0.0,0.0,137.59
2020-09-21 22:00:00,92.0984,10.98995,92.7517885734,3.6684,1.06995,3.82125,88.43,9.92,88.9846689043,0.0,102.6384,16.34995,103.9324877965,3.6684,1.06995,3.82125,98.97,15.28,100.1425948336,137.94,100.9384,10.19995,101.4524498204,3.6684,1.06995,3.82125,97.27,9.13,97.6975424461,138.37,3.6684,1.06995,3.82125,3.6684,1.06995,3.82125,0.0,0.0,0.0,137.53
2020-09-21 22:30:00,83.07952,12.14611,83.9626978578,3.92952,1.14611,4.09325,79.15,11.0,79.9107158021,0.0,96.59952,3.57611,96.6656910541,3.92952,1.14611,4.09325,92.67,2.43,92.7018543504,136.89,93.29952,11.46611,94.0014473865,3.92952,1.14611,4.09325,89.37,10.32,89.963877751,135.55,3.92952,1.14611,4.09325,3.92952,1.14611,4.09325,0.0,0.0,0.0,136.48
2020-09-21 23:00:00,77.68976,13.63618,78.8773998928,3.92976,1.14618,4.0935,73.76,12.49,74.8100106938,0.0,90.47976,5.11618,90.6242918176,3.92976,1.14618,4.0935,86.55,3.9699999999999998,86.6410029951,138.16,87.19976,13.10618,88.1791931141,3.92976,1.14618,4.0935,83.27,11.96,84.1245178292,136.78,3.92976,1.14618,4.0935,3.92976,1.14618,4.0935,0.0,0.0,0.0,137.76
2020-09-21 23:30:00,74.02112,13.96116,75.326225145,1.82112,0.5311600000000001,1.897,72.2,13.43,73.4384429301,0.0,86.82112,4.39116,86.9320951329,1.82112,0.5311600000000001,1.897,85.0,3.86,85.0875995666,138.19,83.34112,13.53116,84.4324260803,1.82112,0.5311600000000001,1.897,81.52,13.0,82.5500478498,136.91,1.82112,0.5311600000000001,1.897,1.82112,0.5311600000000001,1.897,0.0,0.0,0.0,137.76
2020-09-22 00:00:00,72.35752,13.31511,73.57243271,1.4575200000000001,0.42511000000000004,1.51825,70.9,12.89,72.06220993,0.0,85.19752,5.85511,85.3984761413,1.4575200000000001,0.42511000000000004,1.51825,83.74,5.43,83.9158656036,138.03,81.48752,12.81511,82.4890475158,1.4575200000000001,0.42511000000000004,1.51825,80.03,12.39,80.9834118817,136.53,1.4575200000000001,0.42511000000000004,1.51825,1.4575200000000001,0.42511000000000004,1.51825,0.0,0.0,0.0,137.63
2020-09-22 00:30:00,70.10392,13.709060000000001,71.4317711208,1.5739200000000002,0.45906,1.6395,68.53,13.25,69.7991647514,0.0,82.56392,6.25906,82.8008255868,1.5739200000000002,0.45906,1.6395,80.99,5.8,81.1974143677,138.17,78.92392,13.23906,80.0266071869,1.5739200000000002,0.45906,1.6395,77.35,12.78,78.3986664427,136.65,1.5739200000000002,0.45906,1.6395,1.5739200000000002,0.45906,1.6395,0.0,0.0,0.0,137.75
2020-09-22 01:00:00,68.9064,13.90145,70.2946816841,1.3764,0.40145000000000003,1.43375,67.53,13.5,68.8661811051,0.0,81.2564,6.29145,81.4996005147,1.3764,0.40145000000000003,1.43375,79.88,5.89,80.096856992,138.42,77.5964,13.44145,78.7519769343,1.3764,0.40145000000000003,1.43375,76.22,13.04,77.327420751,136.91,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,138.01
2020-09-22 01:30:00,66.70344,15.43017,68.4648746005,1.54344,0.45017,1.60775,65.16,14.98,66.8597487282,0.0,78.51344,6.96017,78.8213437278,1.54344,0.45017,1.60775,76.97,6.51,77.2448121235,138.16,75.06344,15.16017,76.5790492175,1.54344,0.45017,1.60775,73.52,14.71,74.9771598555,136.75,1.54344,0.45017,1.60775,1.54344,0.45017,1.60775,0.0,0.0,0.0,137.75
2020-09-22 02:00:00,66.69728,15.97879,68.5846111694,1.60728,0.46879000000000004,1.67425,65.09,15.51,66.9123919764,0.0,78.46728,6.74879,78.7569691968,1.60728,0.46879000000000004,1.67425,76.86,6.28,77.1161332018,138.58,75.06728,15.74879,76.7015052855,1.60728,0.46879000000000004,1.67425,73.46,15.28,75.0323263667,137.23,1.60728,0.46879000000000004,1.67425,1.60728,0.46879000000000004,1.67425,0.0,0.0,0.0,138.16
2020-09-22 02:30:00,66.44096,17.23903,68.640988637,1.47096,0.42903,1.53225,64.97,16.81,67.1094404685,0.0,78.13096,5.55903,78.3284732716,1.47096,0.42903,1.53225,76.66,5.13,76.831455147,138.73,74.79096,17.17903,76.7385611636,1.47096,0.42903,1.53225,73.32,16.75,75.2089416227,137.64,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,138.35
2020-09-22 03:00:00,64.6124,17.51695,66.944796445,1.5324,0.44695,1.59625,63.08,17.07,65.348843142,0.0,75.9324,6.86695,76.2422741795,1.5324,0.44695,1.59625,74.4,6.42,74.6764782244,138.52,72.7024,17.496950000000002,74.7782202587,1.5324,0.44695,1.59625,71.17,17.05,73.1838192499,137.33,1.5324,0.44695,1.59625,1.5324,0.44695,1.59625,0.0,0.0,0.0,138.16
2020-09-22 03:30:00,64.60168,17.35549,66.8923769346,1.56168,0.45549000000000006,1.62675,63.04,16.9,65.2660064658,0.0,75.90168,6.70549,76.1973006278,1.56168,0.45549000000000006,1.62675,74.34,6.25,74.6022660514,138.4,72.68168,17.30549,74.71349671749999,1.56168,0.45549000000000006,1.62675,71.12,16.85,73.0888288318,137.21,1.56168,0.45549000000000006,1.62675,1.56168,0.45549000000000006,1.62675,0.0,0.0,0.0,138.03
2020-09-22 04:00:00,65.73536,16.21573,67.705889358,1.42536,0.41573000000000004,1.48475,64.31,15.8,66.2224742818,0.0,77.46536,6.83573,77.7663757968,1.42536,0.41573000000000004,1.48475,76.04,6.42,76.310536625,138.12,73.99536,16.05573,75.717235603,1.42536,0.41573000000000004,1.48475,72.57,15.64,74.2362074732,136.8,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,137.7
2020-09-22 04:30:00,64.38816,17.12363,66.6262249611,1.65816,0.48363000000000006,1.7272500000000002,62.73,16.64,64.8994799671,0.0,75.60816,6.76363,75.9100820008,1.65816,0.48363000000000006,1.7272500000000002,73.95,6.28,74.216176808,137.92,72.42816,17.06363,74.4110598618,1.65816,0.48363000000000006,1.7272500000000002,70.77,16.58,72.6862387251,136.71,1.65816,0.48363000000000006,1.7272500000000002,1.65816,0.48363000000000006,1.7272500000000002,0.0,0.0,0.0,137.5
2020-09-22 05:00:00,66.17208,16.29769,68.1495331669,1.67208,0.48769,1.7417500000000001,64.5,15.81,66.4093826202,0.0,77.80208,6.99769,78.1161399306,1.67208,0.48769,1.7417500000000001,76.13,6.51,76.4078333681,137.74,74.45208,16.13769,76.1809507348,1.67208,0.48769,1.7417500000000001,72.78,15.65,74.4436088593,136.43,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,137.34
2020-09-22 05:30:00,67.67664,15.39152,69.4048016322,1.37664,0.40152000000000004,1.434,66.3,14.99,67.9734514351,0.0,79.66664,7.18152,79.9896728234,1.37664,0.40152000000000004,1.434,78.29,6.78,78.5830293384,137.35,76.20664,15.16152,77.7002166586,1.37664,0.40152000000000004,1.434,74.83,14.76,76.2717936068,135.94,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,136.93
2020-09-22 06:00:00,69.70808,14.29194,71.158105415,1.8580800000000002,0.5419400000000001,1.9355,67.85,13.75,69.2292207092,0.0,81.76808,7.23194,82.087269799,1.8580800000000002,0.5419400000000001,1.9355,79.91,6.69,80.1895516885,137.18,78.43808,13.90194,79.6605067135,1.8580800000000002,0.5419400000000001,1.9355,76.58,13.36,77.7366451553,135.68,1.8580800000000002,0.5419400000000001,1.9355,1.8580800000000002,0.5419400000000001,1.9355,0.0,0.0,0.0,136.75
2020-09-22 06:30:00,82.53624,10.62182,83.2169091799,4.32624,1.26182,4.5065,78.21,9.36,78.7681007769,0.0,90.87624,20.26182,93.1076384957,4.32624,1.26182,4.5065,86.55,19.0,88.6109615115,138.16,89.84624,10.83182,90.4968240694,4.32624,1.26182,4.5065,85.52,9.57,86.0537930599,138.92,4.32624,1.26182,4.5065,4.32624,1.26182,4.5065,0.0,0.0,0.0,137.74
2020-09-22 07:00:00,89.4192,12.1531,90.241294141,5.5992,1.6331,5.8325,83.82,10.52,84.4775875603,0.0,97.5892,17.2831,99.1078074737,5.5992,1.6331,5.8325,91.99,15.65,93.3117495281,138.55,97.0392,9.6631,97.5191357542,5.5992,1.6331,5.8325,91.44,8.03,91.7919086848,139.92,5.5992,1.6331,5.8325,5.5992,1.6331,5.8325,0.0,0.0,0.0,138.14
2020-09-22 07:30:00,89.3048,11.37515,90.0263369274,14.3148,4.17515,14.91125,74.99,7.2,75.3348531558,0.0,100.6948,5.78515,100.8608482394,14.3148,4.17515,14.91125,86.38,1.6099999999999999,86.395002749,136.73,98.9748,10.36515,99.5160658867,14.3148,4.17515,14.91125,84.66,6.19,84.8859923662,135.48,14.3148,4.17515,14.91125,14.3148,4.17515,14.91125,0.0,0.0,0.0,136.32
2020-09-22 08:00:00,93.8032,17.9601,95.5070967114,18.1032,5.2801,18.8575,75.7,12.68,76.7546246164,0.0,100.2232,20.7101,102.3405982993,18.1032,5.2801,18.8575,82.12,15.43,83.5570421927,137.84,101.0932,9.9601,101.5826691825,18.1032,5.2801,18.8575,82.99,4.68,83.1218533239,138.24,18.1032,5.2801,18.8575,18.1032,5.2801,18.8575,0.0,0.0,0.0,137.41
2020-09-22 08:30:00,96.1908,21.65565,98.5983629761,21.3108,6.21565,22.19875,74.88,15.44,76.4552679676,0.0,101.2808,22.55565,103.7620248239,21.3108,6.21565,22.19875,79.97,16.34,81.622279434,137.84,102.9408,8.74565,103.3116387372,21.3108,6.21565,22.19875,81.63,2.5300000000000002,81.6691973758,138.59,21.3108,6.21565,22.19875,21.3108,6.21565,22.19875,0.0,0.0,0.0,137.41
2020-09-22 09:00:00,95.2176,23.0868,97.9764853626,24.5376,7.1568,25.56,70.68,15.93,72.4529316177,0.0,99.3076,21.8768,101.6887102682,24.5376,7.1568,25.56,74.77,14.72,76.2051920803,137.22,101.5776,8.9668,101.9726057527,24.5376,7.1568,25.56,77.04,1.81,77.061259398,138.04,24.5376,7.1568,25.56,24.5376,7.1568,25.56,0.0,0.0,0.0,136.83
2020-09-22 09:30:00,94.38568,23.53499,97.2756513387,26.72568,7.79499,27.83925,67.66,15.74,69.4667056942,0.0,97.99568,20.30499,100.0771997888,26.72568,7.79499,27.83925,71.27,12.51,72.3596088989,136.79,100.44568,9.764990000000001,100.9192234431,26.72568,7.79499,27.83925,73.72,1.97,73.7463171962,137.87,26.72568,7.79499,27.83925,26.72568,7.79499,27.83925,0.0,0.0,0.0,136.4
2020-09-22 10:00:00,93.324,20.9445,95.6453922374,24.804,7.2345,25.8375,68.52,13.71,69.8781403588,0.0,98.074,20.1945,100.1315500042,24.804,7.2345,25.8375,73.27,12.96,74.4073551472,136.84,99.474,11.9045,100.1838000689,24.804,7.2345,25.8375,74.67,4.67,74.8158926967,137.32,24.804,7.2345,25.8375,24.804,7.2345,25.8375,0.0,0.0,0.0,136.47
2020-09-22 10:30:00,95.87448,27.20714,99.6601444021,20.18448,5.8871400000000005,21.0255,75.69,21.32,78.6353514648,0.0,101.53448,17.34714,103.005698362,20.18448,5.8871400000000005,21.0255,81.35,11.46,82.153235481,136.15,102.70448,11.13714,103.3065636804,20.18448,5.8871400000000005,21.0255,82.52,5.25,82.6868363163,136.49,20.18448,5.8871400000000005,21.0255,20.18448,5.8871400000000005,21.0255,0.0,0.0,0.0,135.74
2020-09-22 11:00:00,95.39376,27.83443,99.3716505869,20.24376,5.90443,21.08725,75.15,21.93,78.284400745,0.0,100.77376,17.07443,102.210013523,20.24376,5.90443,21.08725,80.53,11.17,81.3009827739,135.81,102.19376,11.15443,102.8007095869,20.24376,5.90443,21.08725,81.95,5.25,82.1179943739,136.23,20.24376,5.90443,21.08725,20.24376,5.90443,21.08725,0.0,0.0,0.0,135.36
2020-09-22 11:30:00,93.35952,17.18361,94.9277431906,21.50952,6.27361,22.40575,71.85,10.91,72.6735894256,0.0,101.06952,25.94361,104.3461488166,21.50952,6.27361,22.40575,79.56,19.67,81.9554909692,138.53,99.78952,16.24361,101.1029335265,21.50952,6.27361,22.40575,78.28,9.97,78.9123520116,136.96,21.50952,6.27361,22.40575,21.50952,6.27361,22.40575,0.0,0.0,0.0,138.08
2020-09-22 12:00:00,90.7056,22.5408,93.4643971574,25.3056,7.3808,26.36,65.4,15.16,67.134086722,0.0,94.9156,10.2308,95.4653884505,25.3056,7.3808,26.36,69.61,2.85,69.6683184812,137.23,96.5156,9.9808,97.0302912085,25.3056,7.3808,26.36,71.21,2.6,71.2574494351,137.73,25.3056,7.3808,26.36,25.3056,7.3808,26.36,0.0,0.0,0.0,136.76
2020-09-22 12:30:00,88.59048,23.17639,91.5719291053,28.89048,8.42639,30.09425,59.7,14.75,61.4951420846,0.0,91.88048,9.64639,92.3854720455,28.89048,8.42639,30.09425,62.99,1.22,63.001813466,136.52,93.89048,11.16639,94.5521575653,28.89048,8.42639,30.09425,65.0,2.74,65.057725137,136.81,28.89048,8.42639,30.09425,28.89048,8.42639,30.09425,0.0,0.0,0.0,136.06
2020-09-22 13:00:00,88.0752,22.75735,90.9677845947,28.5852,8.33735,29.77625,59.49,14.42,61.2127151824,0.0,91.2152,8.98735,91.6568882903,28.5852,8.33735,29.77625,62.63,0.65,62.6333728934,137.09,93.3252,11.59735,94.0430299494,28.5852,8.33735,29.77625,64.74,3.26,64.8220271204,137.39,28.5852,8.33735,29.77625,28.5852,8.33735,29.77625,0.0,0.0,0.0,136.62
2020-09-22 13:30:00,88.97736,24.15548,92.1979273444,29.36736,8.56548,30.591,59.61,15.59,61.6149348778,0.0,92.72736,10.58548,93.329607732,29.36736,8.56548,30.591,63.36,2.02,63.3921919482,137.85,94.25736,10.62548,94.854365948,29.36736,8.56548,30.591,64.89,2.06,64.9226901784,137.87,29.36736,8.56548,30.591,29.36736,8.56548,30.591,0.0,0.0,0.0,137.38
2020-09-22 14:00:00,90.34088,24.40734,93.5798741453,28.55088,8.32734,29.7405,61.79,16.08,63.8480265944,0.0,94.48088,10.03734,95.0125511701,28.55088,8.32734,29.7405,65.93,1.71,65.9521720643,137.05,95.82088,9.69734,96.31032887,28.55088,8.32734,29.7405,67.27,1.37,67.2839490518,137.15,28.55088,8.32734,29.7405,28.55088,8.32734,29.7405,0.0,0.0,0.0,136.61
2020-09-22 14:30:00,90.97952,22.87611,93.8114570197,26.24952,7.65611,27.34325,64.73,15.22,66.4952727643,0.0,95.45952,10.72611,96.060238363,26.24952,7.65611,27.34325,69.21,3.07,69.2780556887,136.38,96.74952,9.96611,97.2614670297,26.24952,7.65611,27.34325,70.5,2.31,70.5378345287,137.02,26.24952,7.65611,27.34325,26.24952,7.65611,27.34325,0.0,0.0,0.0,136.03
2020-09-22 15:00:00,90.41376,21.57568,92.9524500204,24.29376,7.08568,25.306,66.12,14.49,67.6891017816,0.0,95.26376,10.31568,95.8206513399,24.29376,7.08568,25.306,70.97,3.23,71.043464161,136.92,96.30376,10.34568,96.8578715686,24.29376,7.08568,25.306,72.01,3.26,72.0837547579,137.64,24.29376,7.08568,25.306,24.29376,7.08568,25.306,0.0,0.0,0.0,136.58
2020-09-22 15:30:00,89.74712,21.90416,92.3814796028,22.67712,6.61416,23.622,67.07,15.29,68.7907624612,0.0,94.89712,9.64416,95.3859172331,22.67712,6.61416,23.622,72.22,3.03,72.2835340863,138.33,95.72712,9.15416,96.1638193335,22.67712,6.61416,23.622,73.05,2.54,73.0941454564,138.29,22.67712,6.61416,23.622,22.67712,6.61416,23.622,0.0,0.0,0.0,137.93
2020-09-22 16:00:00,89.68176,19.79718,91.8408755002,23.68176,6.90718,24.6685,66.0,12.89,67.2469486297,0.0,94.52176,12.16718,95.301644176,23.68176,6.90718,24.6685,70.84,5.26,71.0350139016,138.33,95.56176,12.10718,96.3256652292,23.68176,6.90718,24.6685,71.88,5.2,72.0678458121,138.29,23.68176,6.90718,24.6685,23.68176,6.90718,24.6685,0.0,0.0,0.0,137.93
2020-09-22 16:30:00,88.88176,18.17843,90.7216764504,30.85176,8.99843,32.13725,58.03,9.18,58.7516238073,0.0,93.09176,17.45843,94.7146902965,30.85176,8.99843,32.13725,62.24,8.46,62.8123331839,139.55,94.49176,18.57843,96.3008347272,30.85176,8.99843,32.13725,63.64,9.58,64.3570198191,139.06,30.85176,8.99843,32.13725,30.85176,8.99843,32.13725,0.0,0.0,0.0,139.13
2020-09-22 17:00:00,91.49344,16.84142,93.0305486958,28.39344,8.28142,29.5765,63.1,8.56,63.6779679324,0.0,97.12344,17.49142,98.6859279282,28.39344,8.28142,29.5765,68.73,9.21,69.3443364667,138.81,97.86344,18.14142,99.5307189176,28.39344,8.28142,29.5765,69.47,9.86,70.1662347572,137.93,28.39344,8.28142,29.5765,28.39344,8.28142,29.5765,0.0,0.0,0.0,138.4
2020-09-22 17:30:00,95.51608,14.09719,96.5507757838,24.67608,7.19719,25.704250000000002,70.84,6.9,71.1752456968,0.0,100.83608,17.21719,102.2953892473,24.67608,7.19719,25.704250000000002,76.16,10.02,76.8163133716,139.23,101.85608,19.28719,103.6660828384,24.67608,7.19719,25.704250000000002,77.18,12.09,78.1211911072,139.36,24.67608,7.19719,25.704250000000002,24.67608,7.19719,25.704250000000002,0.0,0.0,0.0,138.8
2020-09-22 18:00:00,97.05528,13.05279,97.9290697529,21.81528,6.36279,22.72425,75.24,6.69,75.536836709,0.0,103.43528,18.00279,104.9902738184,21.81528,6.36279,22.72425,81.62,11.64,82.4458246365,139.68,103.79528,18.76279,105.4774973104,21.81528,6.36279,22.72425,81.98,12.4,82.9124863938,139.69,21.81528,6.36279,22.72425,21.81528,6.36279,22.72425,0.0,0.0,0.0,139.27
2020-09-22 18:30:00,97.8288,12.36715,98.6074059519,19.9788,5.82715,20.81125,77.85,6.54,78.1242222361,0.0,104.6988,18.76715,106.367498046,19.9788,5.82715,20.81125,84.72,12.94,85.702520383,139.68,104.8188,18.37715,106.4175759711,19.9788,5.82715,20.81125,84.84,12.55,85.7632094782,139.57,19.9788,5.82715,20.81125,19.9788,5.82715,20.81125,0.0,0.0,0.0,139.27
2020-09-22 19:00:00,101.71424,12.69582,102.5035143995,14.93424,4.35582,15.5565,86.78,8.34,87.1798371185,0.0,110.27424,14.61582,111.2386183025,14.93424,4.35582,15.5565,95.34,10.26,95.8904750223,139.11,109.56424,14.83582,110.5641182385,14.93424,4.35582,15.5565,94.63,10.48,95.2085463601,139.17,14.93424,4.35582,15.5565,14.93424,4.35582,15.5565,0.0,0.0,0.0,138.7
2020-09-22 19:30:00,103.1704,12.9047,103.9743368252,13.9704,4.0747,14.5525,89.2,8.83,89.6359799411,0.0,112.2504,13.5047,113.0598479667,13.9704,4.0747,14.5525,98.28,9.43,98.7313693818,138.76,111.2604,13.9847,112.1358481586,13.9704,4.0747,14.5525,97.29,9.91,97.7934159338,138.87,13.9704,4.0747,14.5525,13.9704,4.0747,14.5525,0.0,0.0,0.0,138.33
2020-09-22 20:00:00,105.39168,13.43674,106.2447749071,11.85168,3.45674,12.3455,93.54,9.98,94.0708881642,0.0,115.24168,12.14674,115.8800591208,11.85168,3.45674,12.3455,103.39,8.69,103.7545574903,138.16,113.91168,11.93674,114.5353945392,11.85168,3.45674,12.3455,102.06,8.48,102.411688786,138.23,11.85168,3.45674,12.3455,11.85168,3.45674,12.3455,0.0,0.0,0.0,137.76
2020-09-22 20:30:00,102.6912,11.6391,103.3486874917,9.3912,2.7391,9.7825,93.3,8.9,93.7235295964,0.0,112.8612,12.8391,113.589141005,9.3912,2.7391,9.7825,103.47,10.1,103.9617761487,138.49,111.1512,12.4891,111.8506454172,9.3912,2.7391,9.7825,101.76,9.75,102.226024573,138.53,9.3912,2.7391,9.7825,9.3912,2.7391,9.7825,0.0,0.0,0.0,138.06
2020-09-22 21:00:00,98.72104,4.52197,98.8245513593,5.08104,1.48197,5.29275,93.64,3.04,93.6893334377,0.0,111.82104,9.54197,112.2274216854,5.08104,1.48197,5.29275,106.74,8.06,107.0438751167,138.38,108.36104,15.33197,109.44032298,5.08104,1.48197,5.29275,103.28,13.85,104.2045147774,137.67,5.08104,1.48197,5.29275,5.08104,1.48197,5.29275,0.0,0.0,0.0,137.98
2020-09-22 21:30:00,97.90984,1.88537,97.9279908344,3.30984,0.9653700000000001,3.44775,94.6,0.92,94.6044734672,0.0,108.56984,15.25537,109.6363829733,3.30984,0.9653700000000001,3.44775,105.26,14.29,106.2255698973,138.19,107.16984,2.1453699999999998,107.1913112993,3.30984,0.9653700000000001,3.44775,103.86,1.18,103.8667030381,138.83,3.30984,0.9653700000000001,3.44775,3.30984,0.9653700000000001,3.44775,0.0,0.0,0.0,137.78
2020-09-22 22:00:00,92.50144,4.28292,92.6005389066,2.58144,0.75292,2.689,89.92,3.5300000000000002,89.9892621372,0.0,102.61144,14.99292,103.7009897204,2.58144,0.75292,2.689,100.03,14.24,101.0385000878,138.85,101.29144,2.48292,101.3218668847,2.58144,0.75292,2.689,98.71,1.73,98.7251589009,139.77,2.58144,0.75292,2.689,2.58144,0.75292,2.689,0.0,0.0,0.0,138.43
2020-09-22 22:30:00,86.88176,4.34468,86.9903239734,2.38176,0.6946800000000001,2.481,84.5,3.65,84.5787946237,0.0,98.42176,9.30468,98.860608492,2.38176,0.6946800000000001,2.481,96.04,8.61,96.4251715062,138.4,95.55176,12.52468,96.3691156346,2.38176,0.6946800000000001,2.481,93.17,11.83,93.9180376712,138.2,2.38176,0.6946800000000001,2.481,2.38176,0.6946800000000001,2.481,0.0,0.0,0.0,137.97
2020-09-22 23:00:00,80.0904,8.0322,80.4921636496,2.2704,0.6622,2.365,77.82,7.37,78.1682115697,0.0,90.8004,16.4622,92.2806408138,2.2704,0.6622,2.365,88.53,15.8,89.9288657773,138.54,88.4804,8.5322,88.8908297914,2.2704,0.6622,2.365,86.21,7.87,86.5684757865,138.2,2.2704,0.6622,2.365,2.2704,0.6622,2.365,0.0,0.0,0.0,138.11
2020-09-22 23:30:00,75.0252,9.53985,75.6292891218,3.0852,0.89985,3.21375,71.94,8.64,72.4569748195,0.0,85.3652,18.86985,87.4259035416,3.0852,0.89985,3.21375,82.28,17.97,84.2194710266,137.19,83.5052,8.36985,83.9236129827,3.0852,0.89985,3.21375,80.42,7.47,80.7661890892,137.01,3.0852,0.89985,3.21375,3.0852,0.89985,3.21375,0.0,0.0,0.0,136.77
2020-09-23 00:00:00,72.83704,10.03372,73.5248932879,2.92704,0.85372,3.049,69.91,9.18,70.5101446602,0.0,81.77704,18.98372,83.9515687537,2.92704,0.85372,3.049,78.85,18.13,80.9074743148,138.64,80.05704,8.92372,80.5528548979,2.92704,0.85372,3.049,77.13,8.07,77.5510270725,138.71,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0.0,0.0,0.0,138.21
2020-09-23 00:30:00,70.79144,13.75167,72.1147447133,2.85144,0.83167,2.97025,67.94,12.92,69.1575736995,0.0,82.00144,6.59167,82.2659484566,2.85144,0.83167,2.97025,79.15,5.76,79.3593101028,138.32,78.65144,13.42167,79.7884091812,2.85144,0.83167,2.97025,75.8,12.59,76.8384545654,137.19,2.85144,0.83167,2.97025,2.85144,0.83167,2.97025,0.0,0.0,0.0,137.89
2020-09-23 01:00:00,67.41152,16.37586,69.3720535911,3.31152,0.96586,3.4495,64.1,15.41,65.9263081023,0.0,78.05152,5.59586,78.2518589137,3.31152,0.96586,3.4495,74.74,4.63,74.8832724979,139.41,74.93152,15.87586,76.5948798566,3.31152,0.96586,3.4495,71.62,14.91,73.1555363592,138.29,3.31152,0.96586,3.4495,3.31152,0.96586,3.4495,0.0,0.0,0.0,138.97
2020-09-23 01:30:00,67.96008,11.08544,68.8582562486,3.31008,0.9654400000000001,3.448,64.65,10.12,65.4372745459,0.0,77.45008,17.68544,79.4436257984,3.31008,0.9654400000000001,3.448,74.14,16.72,76.001960501,138.86,75.57008,11.05544,76.3744705042,3.31008,0.9654400000000001,3.448,72.26,10.09,72.9610560505,138.63,3.31008,0.9654400000000001,3.448,3.31008,0.9654400000000001,3.448,0.0,0.0,0.0,138.43
2020-09-23 02:00:00,66.09008,12.58294,67.2772550975,2.89008,0.84294,3.0105,63.2,11.74,64.2811605371,0.0,75.58008,15.57294,77.1677714661,2.89008,0.84294,3.0105,72.69,14.73,74.1674389473,139.75,73.53008,11.62294,74.4430345906,2.89008,0.84294,3.0105,70.64,10.78,71.4578057318,139.3,2.89008,0.84294,3.0105,2.89008,0.84294,3.0105,0.0,0.0,0.0,139.33
2020-09-23 02:30:00,67.32328,3.60054,67.4194921239,2.8132800000000002,0.82054,2.9305,64.51,2.7800000000000002,64.5698730059,0.0,74.20328,35.94054,82.4490702085,2.8132800000000002,0.82054,2.9305,71.39,35.12,79.5609609042,137.4,74.96328,4.83054,75.1187557475,2.8132800000000002,0.82054,2.9305,72.15,4.01,72.2613492816,138.98,2.8132800000000002,0.82054,2.9305,2.8132800000000002,0.82054,2.9305,0.0,0.0,0.0,136.99
2020-09-23 03:00:00,66.13864,5.12627,66.3370058501,3.03864,0.8862700000000001,3.16525,63.1,4.24,63.2422928111,0.0,73.22864,32.48627,80.1111194202,3.03864,0.8862700000000001,3.16525,70.19,31.6,76.9752953875,137.25,73.59864,6.18627,73.8581731859,3.03864,0.8862700000000001,3.16525,70.56,5.3,70.7587704811,138.56,3.03864,0.8862700000000001,3.16525,3.03864,0.8862700000000001,3.16525,0.0,0.0,0.0,136.82
2020-09-23 03:30:00,63.12016,16.53963,65.2511605948,2.3301600000000002,0.6796300000000001,2.42725,60.79,15.86,62.8248653003,0.0,73.86016,8.86963,74.3908164464,2.3301600000000002,0.6796300000000001,2.42725,71.53,8.19,71.9973402287,139.76,70.60016,16.65963,72.53913332650001,2.3301600000000002,0.6796300000000001,2.42725,68.27,15.98,70.1152857799,138.33,2.3301600000000002,0.6796300000000001,2.42725,2.3301600000000002,0.6796300000000001,2.42725,0.0,0.0,0.0,139.31
2020-09-23 04:00:00,63.16376,20.11818,66.2902839325,2.15376,0.6281800000000001,2.2435,61.01,19.49,64.0474839475,0.0,75.44376,1.81818,75.4656657126,2.15376,0.6281800000000001,2.2435,73.29,1.19,73.2996602993,138.73,71.04376,20.43818,73.9251989287,2.15376,0.6281800000000001,2.2435,68.89,19.81,71.6817145442,136.45,2.15376,0.6281800000000001,2.2435,2.15376,0.6281800000000001,2.2435,0.0,0.0,0.0,138.29
