Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-23 04:30:00,63.69,19.48625,66.6042794351,2.25,0.65625,2.34375,61.44,18.83,64.2607384022,0.0,76.05,0.9262500000000001,76.0556404158,2.25,0.65625,2.34375,73.8,0.27,73.8004939008,138.56,71.61,19.72625,74.2772982752,2.25,0.65625,2.34375,69.36,19.07,71.9338202795,136.11,2.25,0.65625,2.34375,2.25,0.65625,2.34375,0.0,0.0,0.0,138.12
2020-09-23 05:00:00,63.8092,20.00185,66.8706812292,2.2692,0.66185,2.36375,61.54,19.34,64.5074197283,0.0,76.1692,1.02185,76.17605402,2.2692,0.66185,2.36375,73.9,0.36,73.9008768554,139.06,71.7392,20.31185,74.5592654676,2.2692,0.66185,2.36375,69.47,19.65,72.1955912781,136.59,2.2692,0.66185,2.36375,2.2692,0.66185,2.36375,0.0,0.0,0.0,138.63
2020-09-23 05:30:00,66.18336,20.24223,69.2097176433,4.05336,1.1822300000000001,4.22225,62.13,19.06,64.9878488642,0.0,78.62336,2.15223,78.6528119756,4.05336,1.1822300000000001,4.22225,74.57,0.97,74.5763085705,138.21,74.19336,20.53223,76.9819922895,4.05336,1.1822300000000001,4.22225,70.14,19.35,72.7601683615,135.77,4.05336,1.1822300000000001,4.22225,4.05336,1.1822300000000001,4.22225,0.0,0.0,0.0,137.79
2020-09-23 06:00:00,68.8912,18.95285,71.4507379987,3.7812,1.10285,3.93875,65.11,17.85,67.5124773653,0.0,81.7812,2.50285,81.8194899248,3.7812,1.10285,3.93875,78.0,1.4,78.0125630908,138.28,77.3112,19.09285,79.6339033739,3.7812,1.10285,3.93875,73.53,17.99,75.698751641,135.82,3.7812,1.10285,3.93875,3.7812,1.10285,3.93875,0.0,0.0,0.0,137.9
2020-09-23 06:30:00,79.91768,7.77099,80.2946066817,4.83768,1.41099,5.03925,75.08,6.36,75.3488951478,0.0,89.93768,12.67099,90.8258788637,4.83768,1.41099,5.03925,85.1,11.26,85.8417008219,138.03,87.71768,16.27099,89.2139927375,4.83768,1.41099,5.03925,82.88,14.86,84.2016270627,137.7,4.83768,1.41099,5.03925,4.83768,1.41099,5.03925,0.0,0.0,0.0,137.64
2020-09-23 07:00:00,88.38032,9.23801,88.8618129011,4.93032,1.43801,5.13575,83.45,7.8,83.8137369409,0.0,98.64032,11.71801,99.333904021,4.93032,1.43801,5.13575,93.71,10.28,94.2721724583,137.01,96.72032,12.49801,97.5244613154,4.93032,1.43801,5.13575,91.79,11.06,92.4539220369,137.06,4.93032,1.43801,5.13575,4.93032,1.43801,5.13575,0.0,0.0,0.0,136.61
2020-09-23 07:30:00,96.33848,12.37039,97.1294459856,4.69848,1.37039,4.89425,91.64,11.0,92.2978309604,0.0,107.15848,6.05039,107.3291528666,4.69848,1.37039,4.89425,102.46,4.68,102.5668269959,135.61,105.56848,8.64039,105.9214818102,4.69848,1.37039,4.89425,100.87,7.27,101.1316458879,135.93,4.69848,1.37039,4.89425,4.69848,1.37039,4.89425,0.0,0.0,0.0,135.25
2020-09-23 08:00:00,100.54648,12.40689,101.3090596139,6.12648,1.78689,6.38175,94.42,10.62,95.015371388,0.0,112.45648,10.14689,112.9133263644,6.12648,1.78689,6.38175,106.33,8.36,106.6581384612,137.06,110.04648,10.14689,110.5132894138,6.12648,1.78689,6.38175,103.92,8.36,104.2557240635,136.67,6.12648,1.78689,6.38175,6.12648,1.78689,6.38175,0.0,0.0,0.0,136.65
2020-09-23 08:30:00,101.48544,6.69117,101.7057829622,7.61544,2.22117,7.93275,93.87,4.47,93.9763683061,0.0,115.25544,22.60117,117.4505399518,7.61544,2.22117,7.93275,107.64,20.38,109.5523345256,138.53,110.90544,16.93117,112.1903789955,7.61544,2.22117,7.93275,103.29,14.71,104.3322011653,136.76,7.61544,2.22117,7.93275,7.61544,2.22117,7.93275,0.0,0.0,0.0,138.14
2020-09-23 09:00:00,104.97992,7.97456,105.2823689437,7.24992,2.11456,7.552,97.73,5.86,97.9055284445,0.0,120.09992,26.30456,122.9468204583,7.24992,2.11456,7.552,112.85,24.19,115.4135113407,138.25,114.81992,15.12456,115.8117711807,7.24992,2.11456,7.552,107.57,13.01,108.3538877937,135.98,7.24992,2.11456,7.552,7.24992,2.11456,7.552,0.0,0.0,0.0,137.87
2020-09-23 09:30:00,105.73912,5.76766,105.8963049414,9.24912,2.69766,9.6345,96.49,3.07,96.5388263861,0.0,118.71912,18.82766,120.2027879654,9.24912,2.69766,9.6345,109.47,16.13,110.6519669956,138.71,115.27912,8.03766,115.5589870423,9.24912,2.69766,9.6345,106.03,5.34,106.1643843292,137.42,9.24912,2.69766,9.6345,9.24912,2.69766,9.6345,0.0,0.0,0.0,138.3
2020-09-23 10:00:00,101.90104,15.20072,103.0285583787,14.71104,4.29072,15.324,87.19,10.91,87.8699277341,0.0,108.23104,24.20072,110.9037098929,14.71104,4.29072,15.324,93.52,19.91,95.6158904158,136.9,110.49104,17.65072,111.891991835,14.71104,4.29072,15.324,95.78,13.36,96.7072799742,138.38,14.71104,4.29072,15.324,14.71104,4.29072,15.324,0.0,0.0,0.0,136.52
2020-09-23 10:30:00,101.98856,18.48333,103.6498907803,19.10856,5.57333,19.90475,82.88,12.91,83.8794521918,0.0,106.57856,28.98333,110.4491868216,19.10856,5.57333,19.90475,87.47,23.41,90.5484897721,135.78,110.19856,21.99333,112.3718345074,19.10856,5.57333,19.90475,91.09,16.42,92.558114177,138.1,19.10856,5.57333,19.90475,19.10856,5.57333,19.90475,0.0,0.0,0.0,135.42
2020-09-23 11:00:00,103.04328,16.44429,104.347171628,18.32328,5.34429,19.08675,84.72,11.1,85.4440659145,0.0,108.61328,25.55429,111.5789690298,18.32328,5.34429,19.08675,90.29,20.21,92.52420332,136.36,111.41328,19.30429,113.0733150339,18.32328,5.34429,19.08675,93.09,13.96,94.1309178751,138.03,18.32328,5.34429,19.08675,18.32328,5.34429,19.08675,0.0,0.0,0.0,135.97
2020-09-23 11:30:00,108.296,6.238,108.475509955,8.736,2.548,9.1,99.56,3.69,99.6283579108,0.0,120.056,18.408,121.4590367161,8.736,2.548,9.1,111.32,15.86,112.4441283483,138.69,118.116,8.778,118.4417271911,8.736,2.548,9.1,109.38,6.23,109.5572786263,138.4,8.736,2.548,9.1,8.736,2.548,9.1,0.0,0.0,0.0,138.29
2020-09-23 12:00:00,109.55576,4.75168,109.658757115,8.40576,2.45168,8.756,101.15,2.3,101.1761459041,0.0,122.29576,18.11168,123.6296318299,8.40576,2.45168,8.756,113.89,15.66,114.9615922819,139.55,119.50576,7.21168,119.723159838,8.40576,2.45168,8.756,111.1,4.76,111.2019226452,138.83,8.40576,2.45168,8.756,8.40576,2.45168,8.756,0.0,0.0,0.0,139.16
2020-09-23 12:30:00,106.39832,8.90576,106.7703847516,17.36832,5.06576,18.092,89.03,3.84,89.1127740562,0.0,115.59832,19.04576,117.1567862345,17.36832,5.06576,18.092,98.23,13.98,99.2198231202,139.12,115.15832,11.15576,115.6974055301,17.36832,5.06576,18.092,97.79,6.09,97.9794478449,138.71,17.36832,5.06576,18.092,17.36832,5.06576,18.092,0.0,0.0,0.0,138.71
2020-09-23 13:00:00,105.25872,14.31046,106.2270558824,17.41872,5.08046,18.1445,87.84,9.23,88.3236010362,0.0,111.81872,21.71046,113.906848854,17.41872,5.08046,18.1445,94.4,16.63,95.8536222581,137.27,113.90872,17.47046,115.2406762591,17.41872,5.08046,18.1445,96.49,12.39,97.2822296208,138.61,17.41872,5.08046,18.1445,17.41872,5.08046,18.1445,0.0,0.0,0.0,136.86
2020-09-23 13:30:00,102.00128,12.877040000000001,102.8108908667,19.12128,5.57704,19.918,82.88,7.3,83.2008677839,0.0,107.81128,24.84704,110.6374597141,19.12128,5.57704,19.918,88.69,19.27,90.7592915354,137.7,110.16128,15.88704,111.3009687793,19.12128,5.57704,19.918,91.04,10.31,91.6219280522,138.95,19.12128,5.57704,19.918,19.12128,5.57704,19.918,0.0,0.0,0.0,137.29
2020-09-23 14:00:00,104.008,10.48025,104.5346818241,13.578,3.9602500000000003,14.14375,90.43,6.52,90.6647412173,0.0,112.528,19.17025,114.1492412111,13.578,3.9602500000000003,14.14375,98.95,15.21,100.1121700894,137.89,112.918,12.46025,113.6034002751,13.578,3.9602500000000003,14.14375,99.34,8.5,99.7029869161,138.46,13.578,3.9602500000000003,14.14375,13.578,3.9602500000000003,14.14375,0.0,0.0,0.0,137.51
2020-09-23 14:30:00,104.69592,14.01006,105.6291505497,8.60592,2.51006,8.9645,96.09,11.5,96.775710279,0.0,113.01592,20.56006,114.8708589706,8.60592,2.51006,8.9645,104.41,18.05,105.9587212078,136.28,114.19592,16.65006,115.4033476232,8.60592,2.51006,8.9645,105.59,14.14,106.5325663823,137.69,8.60592,2.51006,8.9645,8.60592,2.51006,8.9645,0.0,0.0,0.0,135.91
2020-09-23 15:00:00,104.49568,10.34624,105.0066275089,6.77568,1.9762400000000002,7.058,97.72,8.37,98.0778022796,0.0,114.64568,16.23624,115.7896689347,6.77568,1.9762400000000002,7.058,107.87,14.26,108.8084762323,137.45,114.13568,12.12624,114.7780429594,6.77568,1.9762400000000002,7.058,107.36,10.15,107.8387319102,138.05,6.77568,1.9762400000000002,7.058,6.77568,1.9762400000000002,7.058,0.0,0.0,0.0,137.07
2020-09-23 15:30:00,105.40696,12.05578,106.094151808,7.35696,2.1457800000000002,7.6635,98.05,9.91,98.5495337381,0.0,113.52696,14.00578,114.3876414664,7.35696,2.1457800000000002,7.6635,106.17,11.86,106.8303725539,136.69,115.08696,15.22578,116.0897615582,7.35696,2.1457800000000002,7.6635,107.73,13.08,108.5211467872,138.51,7.35696,2.1457800000000002,7.6635,7.35696,2.1457800000000002,7.6635,0.0,0.0,0.0,136.34
2020-09-23 16:00:00,103.434,10.52075,103.96768025,11.934,3.48075,12.43125,91.5,7.04,91.7704287884,0.0,110.974,18.19075,112.4550223937,11.934,3.48075,12.43125,99.04,14.71,100.1264485538,137.44,112.534,13.86075,113.3843972801,11.934,3.48075,12.43125,100.6,10.38,101.1340911859,138.79,11.934,3.48075,12.43125,11.934,3.48075,12.43125,0.0,0.0,0.0,137.06
2020-09-23 16:30:00,99.29136,11.13248,99.9134939916,19.55136,5.70248,20.366,79.74,5.43,79.9246676565,0.0,107.16136,15.44248,108.2683114563,19.55136,5.70248,20.366,87.61,9.74,88.1497572317,136.83,107.67136,16.85248,108.9822363801,19.55136,5.70248,20.366,88.12,11.15,88.8226148005,136.56,19.55136,5.70248,20.366,19.55136,5.70248,20.366,0.0,0.0,0.0,136.43
2020-09-23 17:00:00,100.87672,8.83196,101.2626098587,18.00672,5.25196,18.757,82.87,3.58,82.9472923006,0.0,108.93672,16.14196,110.1261632719,18.00672,5.25196,18.757,90.93,10.89,91.5797848873,136.66,110.07672,8.74196,110.4233043818,18.00672,5.25196,18.757,92.07,3.49,92.1361221237,136.98,18.00672,5.25196,18.757,18.00672,5.25196,18.757,0.0,0.0,0.0,136.27
2020-09-23 17:30:00,103.006,9.0505,103.4028412871,17.796,5.1905,18.5375,85.21,3.86,85.2973838989,0.0,113.056,10.4505,113.5379764055,17.796,5.1905,18.5375,95.26,5.26,95.4051109742,136.41,113.116,7.3805,113.3565226895,17.796,5.1905,18.5375,95.32,2.19,95.3451545701,136.13,17.796,5.1905,18.5375,17.796,5.1905,18.5375,0.0,0.0,0.0,136.04
2020-09-23 18:00:00,103.06296,8.19378,103.3881606116,14.89296,4.34378,15.5135,88.17,3.85,88.2540163392,0.0,113.95296,10.36378,114.4232713597,14.89296,4.34378,15.5135,99.06,6.02,99.242752884,136.86,113.54296,6.53378,113.7307963862,14.89296,4.34378,15.5135,98.65,2.19,98.6743056728,136.5,14.89296,4.34378,15.5135,14.89296,4.34378,15.5135,0.0,0.0,0.0,136.45
2020-09-23 18:30:00,100.94656,9.60233,101.4022323091,15.19656,4.43233,15.82975,85.75,5.17,85.9057122664,0.0,111.57656,13.33233,112.3702797214,15.19656,4.43233,15.82975,96.38,8.9,96.790053208,136.99,111.10656,8.08233,111.4001424293,15.19656,4.43233,15.82975,95.91,3.65,95.9794280041,136.45,15.19656,4.43233,15.82975,15.19656,4.43233,15.82975,0.0,0.0,0.0,136.59
2020-09-23 19:00:00,98.824,11.73325,99.5180995174,17.394,5.07325,18.11875,81.43,6.66,81.7019002227,0.0,108.694,15.10325,109.7382968547,17.394,5.07325,18.11875,91.3,10.03,91.8492836118,137.39,108.464,10.36325,108.9579563252,17.394,5.07325,18.11875,91.07,5.29,91.2235112238,136.88,17.394,5.07325,18.11875,17.394,5.07325,18.11875,0.0,0.0,0.0,137.0
2020-09-23 19:30:00,99.74928,12.20729,100.4934664029,18.05928,5.26729,18.81175,81.69,6.94,81.9842649537,0.0,109.58928,15.28729,110.6504022878,18.05928,5.26729,18.81175,91.53,10.02,92.0768228166,136.86,109.40928,10.87729,109.9486515964,18.05928,5.26729,18.81175,91.35,5.61,91.5220989707,136.39,18.05928,5.26729,18.81175,18.05928,5.26729,18.81175,0.0,0.0,0.0,136.49
2020-09-23 20:00:00,106.04264,5.72827,106.1972437277,5.82264,1.69827,6.06525,100.22,4.03,100.3009935145,0.0,120.41264,8.43827,120.7079461857,5.82264,1.69827,6.06525,114.59,6.74,114.7880468516,136.1,117.97264,4.24827,118.0491066741,5.82264,1.69827,6.06525,112.15,2.55,112.1789864458,135.47,5.82264,1.69827,6.06525,5.82264,1.69827,6.06525,0.0,0.0,0.0,135.71
2020-09-23 20:30:00,102.77584,15.50087,103.9382040371,3.7058400000000002,1.08087,3.86025,99.07,14.42,100.1139415866,0.0,120.98584,19.19087,122.4984202831,3.7058400000000002,1.08087,3.86025,117.28,18.11,118.6700067414,138.44,114.48584,15.17087,115.4866349716,3.7058400000000002,1.08087,3.86025,110.78,14.09,111.6724518402,135.65,3.7058400000000002,1.08087,3.86025,3.7058400000000002,1.08087,3.86025,0.0,0.0,0.0,138.04
2020-09-23 21:00:00,98.73216,16.23813,100.0585642719,1.98216,0.57813,2.06475,96.75,15.66,98.0091735502,0.0,116.81216,17.21813,118.0743186496,1.98216,0.57813,2.06475,114.83,16.64,116.029386364,139.09,110.16216,16.00813,111.3191884715,1.98216,0.57813,2.06475,108.18,15.43,109.2748703957,136.22,1.98216,0.57813,2.06475,1.98216,0.57813,2.06475,0.0,0.0,0.0,138.72
2020-09-23 21:30:00,96.20352,16.10686,97.5425455863,1.94352,0.56686,2.0245,94.26,15.54,95.5323986928,0.0,114.11352,15.446860000000001,115.1542484264,1.94352,0.56686,2.0245,112.17,14.88,113.1526548518,139.37,107.32352,15.84686,108.4871463218,1.94352,0.56686,2.0245,105.38,15.28,106.4820304089,136.26,1.94352,0.56686,2.0245,1.94352,0.56686,2.0245,0.0,0.0,0.0,138.98
2020-09-23 22:00:00,90.64968,12.64449,91.5273052781,1.72968,0.50449,1.8017500000000002,88.92,12.14,89.7448940052,0.0,105.91968,15.06449,106.9855946857,1.72968,0.50449,1.8017500000000002,104.19,14.56,105.2024225006,138.59,101.13968,12.07449,101.8578822638,1.72968,0.50449,1.8017500000000002,99.41,11.57,100.0810321689,136.54,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,138.19
2020-09-23 22:30:00,86.06688,16.10159,87.5600881307,1.61688,0.47159000000000006,1.68425,84.45,15.63,85.8842209023,0.0,101.36688,13.801590000000001,102.3021419495,1.61688,0.47159000000000006,1.68425,99.75,13.33,100.6367298753,138.85,96.00688,15.81159,97.3001921152,1.61688,0.47159000000000006,1.68425,94.39,15.34,95.6283833388,136.48,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,138.46
2020-09-23 23:00:00,81.30752,11.02511,82.0516048537,1.9375200000000001,0.56511,2.01825,79.37,10.46,80.0562833262,0.0,94.21752,12.99511,95.1094840637,1.9375200000000001,0.56511,2.01825,92.28,12.43,93.1133894776,137.6,90.65752,10.08511,91.2167494283,1.9375200000000001,0.56511,2.01825,88.72,9.52,89.2293046034,136.13,1.9375200000000001,0.56511,2.01825,1.9375200000000001,0.56511,2.01825,0.0,0.0,0.0,137.17
2020-09-23 23:30:00,76.64464,9.86427,77.2768054682,2.89464,0.8442700000000001,3.01525,73.75,9.02,74.2995484508,0.0,87.65464,15.04427,88.9363028991,2.89464,0.8442700000000001,3.01525,84.76,14.2,85.9412450457,137.33,85.35464,8.74427,85.8013801017,2.89464,0.8442700000000001,3.01525,82.46,7.9,82.8375615286,136.61,2.89464,0.8442700000000001,3.01525,2.89464,0.8442700000000001,3.01525,0.0,0.0,0.0,136.87
2020-09-24 00:00:00,74.64504,11.54272,75.5322208173,3.57504,1.04272,3.724,71.07,10.5,71.8414566946,0.0,85.26504,14.59272,86.5047658988,3.57504,1.04272,3.724,81.69,13.55,82.8061507377,138.35,83.01504,10.52272,83.679295542,3.57504,1.04272,3.724,79.44,9.48,80.0036499167,137.86,3.57504,1.04272,3.724,3.57504,1.04272,3.724,0.0,0.0,0.0,137.88
2020-09-24 00:30:00,69.22288,13.33334,70.4952840341,3.30288,0.9633400000000001,3.4405,65.92,12.37,67.0705844614,0.0,79.15288,16.28334,80.8104298581,3.30288,0.9633400000000001,3.4405,75.85,15.32,77.3816832332,138.67,76.97288,12.49334,77.9801756849,3.30288,0.9633400000000001,3.4405,73.67,11.53,74.5668143345,138.17,3.30288,0.9633400000000001,3.4405,3.30288,0.9633400000000001,3.4405,0.0,0.0,0.0,138.22
2020-09-24 01:00:00,69.35232,12.37901,70.4484505008,2.60232,0.7590100000000001,2.71075,66.75,11.62,67.7538700002,0.0,79.50232,15.26901,80.95530589009999,2.60232,0.7590100000000001,2.71075,76.9,14.51,78.2569492122,138.56,77.22232,11.45901,78.0678910716,2.60232,0.7590100000000001,2.71075,74.62,10.7,75.3832501289,138.07,2.60232,0.7590100000000001,2.71075,2.60232,0.7590100000000001,2.71075,0.0,0.0,0.0,138.11
2020-09-24 01:30:00,69.10416,12.21163,70.1748447562,1.99416,0.5816300000000001,2.07725,67.11,11.63,68.1102708848,0.0,79.38416,15.96163,80.9729491322,1.99416,0.5816300000000001,2.07725,77.39,15.38,78.9034631686,139.68,76.99416,11.25163,77.8119518568,1.99416,0.5816300000000001,2.07725,75.0,10.67,75.7551905812,139.11,1.99416,0.5816300000000001,2.07725,1.99416,0.5816300000000001,2.07725,0.0,0.0,0.0,139.22
2020-09-24 02:00:00,68.60088,12.56984,69.7429682076,2.33088,0.6798400000000001,2.428,66.27,11.89,67.3281887474,0.0,78.70088,16.04984,80.3207686517,2.33088,0.6798400000000001,2.428,76.37,15.37,77.9013080763,138.95,76.42088,11.65984,77.305257058,2.33088,0.6798400000000001,2.428,74.09,10.98,74.8991889142,138.47,2.33088,0.6798400000000001,2.428,2.33088,0.6798400000000001,2.428,0.0,0.0,0.0,138.52
2020-09-24 02:30:00,67.83568,13.14874,69.0982550044,2.15568,0.6287400000000001,2.2455,65.68,12.52,66.8626412879,0.0,77.77568,16.85874,79.5818667402,2.15568,0.6287400000000001,2.2455,75.62,16.23,77.3420797496,139.64,75.56568,12.29874,76.5599830163,2.15568,0.6287400000000001,2.2455,73.41,11.67,74.3318034222,139.14,2.15568,0.6287400000000001,2.2455,2.15568,0.6287400000000001,2.2455,0.0,0.0,0.0,139.23
2020-09-24 03:00:00,67.45896,11.26928,68.3937713246,2.08896,0.60928,2.176,65.37,10.66,66.2334696358,0.0,76.79896,21.24928,79.6844536757,2.08896,0.60928,2.176,74.71,20.64,77.5086685475,139.04,75.15896,10.55928,75.8970859941,2.08896,0.60928,2.176,73.07,9.95,73.7443380877,139.04,2.08896,0.60928,2.176,2.08896,0.60928,2.176,0.0,0.0,0.0,138.64
2020-09-24 03:30:00,66.34912,14.00641,67.8113946609,2.7991200000000003,0.8164100000000001,2.91575,63.55,13.19,64.9043804377,0.0,75.97912,16.79641,77.8135339441,2.7991200000000003,0.8164100000000001,2.91575,73.18,15.98,74.9044244354,139.3,73.82912,13.22641,75.0045124073,2.7991200000000003,0.8164100000000001,2.91575,71.03,12.41,72.1059567581,138.89,2.7991200000000003,0.8164100000000001,2.91575,2.7991200000000003,0.8164100000000001,2.91575,0.0,0.0,0.0,138.89
2020-09-24 04:00:00,66.2144,5.9142,66.4780003385,3.1344,0.9142,3.265,63.08,5.0,63.2778507852,0.0,73.1444,33.1542,80.3075602232,3.1344,0.9142,3.265,70.01,32.24,77.076700111,137.18,73.6844,4.8542000000000005,73.8441200164,3.1344,0.9142,3.265,70.55,3.94,70.6599327766,138.7,3.1344,0.9142,3.265,3.1344,0.9142,3.265,0.0,0.0,0.0,136.76
2020-09-24 04:30:00,67.32712,5.53041,67.5538786619,2.60712,0.76041,2.71575,64.72,4.77,64.8955414493,0.0,74.28712,33.63041,81.5449610624,2.60712,0.76041,2.71575,71.68,32.87,78.8572082945,136.49,74.98712,4.33041,75.1120537375,2.60712,0.76041,2.71575,72.38,3.5700000000000003,72.4679881051,138.34,2.60712,0.76041,2.71575,2.60712,0.76041,2.71575,0.0,0.0,0.0,136.09
2020-09-24 05:00:00,67.43328,2.8830400000000003,67.4948825556,2.27328,0.6630400000000001,2.368,65.16,2.22,65.1978067116,0.0,73.47328,38.74304,83.0623020533,2.27328,0.6630400000000001,2.368,71.2,38.08,80.7435842653,135.56,75.15328,0.86304,75.1582352959,2.27328,0.6630400000000001,2.368,72.88,0.2,72.8802744232,138.19,2.27328,0.6630400000000001,2.368,2.27328,0.6630400000000001,2.368,0.0,0.0,0.0,135.17
2020-09-24 05:30:00,69.27144,12.04542,70.3109133965,3.00144,0.8754200000000001,3.1265,66.27,11.17,67.204775128,0.0,78.84144,19.27542,81.1635045907,3.00144,0.8754200000000001,3.1265,75.84,18.4,78.0401537671,139.08,77.08144,11.05542,77.8702170528,3.00144,0.8754200000000001,3.1265,74.08,10.18,74.7761913981,138.96,3.00144,0.8754200000000001,3.1265,3.00144,0.8754200000000001,3.1265,0.0,0.0,0.0,138.67
2020-09-24 06:00:00,72.3028,12.70665,73.4108564319,3.8628,1.12665,4.02375,68.44,11.58,69.41275099,0.0,82.4728,15.66665,83.9476423854,3.8628,1.12665,4.02375,78.61,14.54,79.9433780872,138.71,80.3528,11.76665,81.2097686246,3.8628,1.12665,4.02375,76.49,10.64,77.2264831518,138.29,3.8628,1.12665,4.02375,3.8628,1.12665,4.02375,0.0,0.0,0.0,138.29
2020-09-24 06:30:00,81.724,8.70825,82.1866521648,3.834,1.11825,3.9937500000000004,77.89,7.59,78.2589304808,0.0,93.184,11.70825,93.9166703736,3.834,1.11825,3.9937500000000004,89.35,10.59,89.9753888572,137.19,90.944,7.39825,91.2444257972,3.834,1.11825,3.9937500000000004,87.11,6.28,87.3360778831,136.8,3.834,1.11825,3.9937500000000004,3.834,1.11825,3.9937500000000004,0.0,0.0,0.0,136.81
2020-09-24 07:00:00,88.88784,5.86562,89.0811629799,3.92784,1.14562,4.0915,84.96,4.72,85.091010101,0.0,101.11784,9.14562,101.5305861869,3.92784,1.14562,4.0915,97.19,8.0,97.5186961562,136.76,98.94784,4.27562,99.0401735007,3.92784,1.14562,4.0915,95.02,3.13,95.0715378018,136.36,3.92784,1.14562,4.0915,3.92784,1.14562,4.0915,0.0,0.0,0.0,136.39
2020-09-24 07:30:00,93.77176,13.15343,94.6897866418,7.69176,2.24343,8.01225,86.08,10.91,86.7686262424,0.0,107.84176,17.28343,109.2179570971,7.69176,2.24343,8.01225,100.15,15.04,101.2730176306,137.5,103.92176,12.33343,104.6510663924,7.69176,2.24343,8.01225,96.23,10.09,96.7575371741,135.69,7.69176,2.24343,8.01225,7.69176,2.24343,8.01225,0.0,0.0,0.0,137.14
2020-09-24 08:00:00,96.16376,17.83943,97.8044682009,11.48376,3.34943,11.962250000000001,84.68,14.49,85.9107822104,0.0,110.78376,23.03943,113.154128579,11.48376,3.34943,11.962250000000001,99.3,19.69,101.2333250466,139.05,106.13376,17.38943,107.5489064912,11.48376,3.34943,11.962250000000001,94.65,14.04,95.6856525295,136.4,11.48376,3.34943,11.962250000000001,11.48376,3.34943,11.962250000000001,0.0,0.0,0.0,138.7
2020-09-24 08:30:00,107.3732,13.39635,108.2056665409,7.8732,2.29635,8.20125,99.5,11.1,100.1172312841,0.0,121.2932,17.35635,122.5287037863,7.8732,2.29635,8.20125,113.42,15.06,114.4154709819,138.77,117.1432,9.78635,117.5512737173,7.8732,2.29635,8.20125,109.27,7.49,109.5264032095,137.32,7.8732,2.29635,8.20125,7.8732,2.29635,8.20125,0.0,0.0,0.0,138.38
2020-09-24 09:00:00,109.45528,20.97029,111.4460020932,10.35528,3.02029,10.78675,99.1,17.95,100.7125240474,0.0,117.45528,17.31029,118.7240032165,10.35528,3.02029,10.78675,107.1,14.29,108.0491281779,137.27,117.61528,8.06029,117.8911462509,10.35528,3.02029,10.78675,107.26,5.04,107.378346048,138.42,10.35528,3.02029,10.78675,10.35528,3.02029,10.78675,0.0,0.0,0.0,136.9
2020-09-24 09:30:00,110.66088,25.35734,113.5289613017,12.47088,3.63734,12.9905,98.19,21.72,100.5635843633,0.0,116.82088,20.60734,118.6245356823,12.47088,3.63734,12.9905,104.35,16.97,105.7208749491,136.32,118.78088,8.33734,119.0731232976,12.47088,3.63734,12.9905,106.31,4.7,106.4138435543,138.45,12.47088,3.63734,12.9905,12.47088,3.63734,12.9905,0.0,0.0,0.0,135.95
2020-09-24 10:00:00,108.6336,26.70855,111.8686984463,14.4636,4.2185500000000005,15.06625,94.17,22.49,96.8183298761,0.0,114.4136,19.89855,116.1310645653,14.4636,4.2185500000000005,15.06625,99.95,15.68,101.1724512899,136.59,116.3736,9.70855,116.7778691365,14.4636,4.2185500000000005,15.06625,101.91,5.49,102.057768935,138.79,14.4636,4.2185500000000005,15.06625,14.4636,4.2185500000000005,15.06625,0.0,0.0,0.0,136.25
2020-09-24 10:30:00,106.10688,27.86284,109.7041833122,16.94688,4.94284,17.653,89.16,22.92,92.0588507423,0.0,111.24688,19.99284,113.0291199691,16.94688,4.94284,17.653,94.3,15.05,95.4934160034,136.16,113.41688,11.02284,113.9512688416,16.94688,4.94284,17.653,96.47,6.08,96.6614054315,138.33,16.94688,4.94284,17.653,16.94688,4.94284,17.653,0.0,0.0,0.0,135.83
2020-09-24 11:00:00,104.74304,28.48172,108.5463624568,18.62304,5.43172,19.399,86.12,23.05,89.1513146286,0.0,109.41304,20.18172,111.2587755829,18.62304,5.43172,19.399,90.79,14.75,91.9803598601,135.69,111.81304,11.77172,112.4309979756,18.62304,5.43172,19.399,93.19,6.34,93.4054157959,137.83,18.62304,5.43172,19.399,18.62304,5.43172,19.399,0.0,0.0,0.0,135.35
2020-09-24 11:30:00,102.36976,28.85493,106.3587079075,26.27976,7.66493,27.37475,76.09,21.19,78.9854682837,0.0,105.26976,23.50493,107.8619678328,26.27976,7.66493,27.37475,78.99,15.84,80.5625576804,136.81,108.55976,11.71493,109.1900227867,26.27976,7.66493,27.37475,82.28,4.05,82.37961459,139.07,26.27976,7.66493,27.37475,26.27976,7.66493,27.37475,0.0,0.0,0.0,136.45
2020-09-24 12:00:00,104.316,26.1405,107.5414041021,22.596,6.5905000000000005,23.5375,81.72,19.55,84.0259537286,0.0,107.666,21.2005,109.73344411,22.596,6.5905000000000005,23.5375,85.07,14.61,86.3154505289,136.85,110.976,8.7005,111.3165364007,22.596,6.5905000000000005,23.5375,88.38,2.11,88.4051836715,139.48,22.596,6.5905000000000005,23.5375,22.596,6.5905000000000005,23.5375,0.0,0.0,0.0,136.49
2020-09-24 12:30:00,104.90016,25.80088,108.0265197847,21.98016,6.41088,22.896,82.92,19.39,85.156905181,0.0,108.50016,22.38088,110.7844235874,21.98016,6.41088,22.896,86.52,15.97,87.981539541,136.78,111.66016,8.42088,111.9772412198,21.98016,6.41088,22.896,89.68,2.01,89.7025222611,139.25,21.98016,6.41088,22.896,21.98016,6.41088,22.896,0.0,0.0,0.0,136.42
2020-09-24 13:00:00,94.8716,26.14255,98.4075881579,31.0716,9.06255,32.36625,63.8,17.08,66.0466986306,0.0,96.6816,24.17255,99.6576336869,31.0716,9.06255,32.36625,65.61,15.11,67.3274401712,136.78,100.2816,12.14255,101.0140624817,31.0716,9.06255,32.36625,69.21,3.08,69.2784995507,138.38,31.0716,9.06255,32.36625,31.0716,9.06255,32.36625,0.0,0.0,0.0,136.42
2020-09-24 13:30:00,92.268,22.934,95.075507782,34.368,10.024,35.8,57.9,12.91,59.3218180773,0.0,95.628,14.174,96.6727296604,34.368,10.024,35.8,61.26,4.15,61.4004079791,135.84,97.958,15.014,99.1019170349,34.368,10.024,35.8,63.59,4.99,63.7854858099,135.97,34.368,10.024,35.8,34.368,10.024,35.8,0.0,0.0,0.0,135.48
2020-09-24 14:00:00,92.97664,19.83402,95.0686275017,25.79664,7.52402,26.8715,67.18,12.31,68.2985248743,0.0,98.34664,9.984020000000001,98.8521231671,25.79664,7.52402,26.8715,72.55,2.46,72.5916944285,136.56,99.60664,13.54402,100.5232471116,25.79664,7.52402,26.8715,73.81,6.02,74.0550909796,137.0,25.79664,7.52402,26.8715,25.79664,7.52402,26.8715,0.0,0.0,0.0,136.19
2020-09-24 14:30:00,88.55592,19.73006,90.7272077971,27.80592,8.11006,28.9645,60.75,11.62,61.8513290075,0.0,92.86592,11.77006,93.6088319009,27.80592,8.11006,28.9645,65.06,3.66,65.1628667264,137.44,94.51592,15.07006,95.7098001348,27.80592,8.11006,28.9645,66.71,6.96,67.0720933027,137.83,27.80592,8.11006,28.9645,27.80592,8.11006,28.9645,0.0,0.0,0.0,137.07
2020-09-24 15:00:00,87.93976,20.41243,90.2777308497,27.77976,8.10243,28.93725,60.16,12.31,61.4065281546,0.0,92.43976,14.74243,93.6079508971,27.77976,8.10243,28.93725,64.66,6.64,65.00004,137.8,93.82976,14.26243,94.9075380102,27.77976,8.10243,28.93725,66.05,6.16,66.3366271377,137.78,27.77976,8.10243,28.93725,27.77976,8.10243,28.93725,0.0,0.0,0.0,137.43
2020-09-24 15:30:00,90.93648,20.25564,93.1650918885,25.59648,7.4656400000000005,26.663,65.34,12.79,66.5800247822,0.0,96.53648,13.42564,97.4655825417,25.59648,7.4656400000000005,26.663,70.94,5.96,71.1899234443,137.47,97.40648,13.07564,98.2801847139,25.59648,7.4656400000000005,26.663,71.81,5.61,72.028801184,137.48,25.59648,7.4656400000000005,26.663,25.59648,7.4656400000000005,26.663,0.0,0.0,0.0,137.08
2020-09-24 16:00:00,96.37536,17.31448,97.9183396142,20.17536,5.88448,21.016,76.2,11.43,77.0524814656,0.0,103.74536,11.82448,104.4170390731,20.17536,5.88448,21.016,83.57,5.94,83.7808361142,136.85,103.96536,12.94448,104.7681041272,20.17536,5.88448,21.016,83.79,7.06,84.0869056393,136.99,20.17536,5.88448,21.016,20.17536,5.88448,21.016,0.0,0.0,0.0,136.42
2020-09-24 16:30:00,96.51672,14.77821,97.6415522734,23.37672,6.8182100000000005,24.35075,73.14,7.96,73.5718777795,0.0,103.05672,17.39821,104.5150001118,23.37672,6.8182100000000005,24.35075,79.68,10.58,80.3793431175,137.69,103.76672,17.84821,105.2905065985,23.37672,6.8182100000000005,24.35075,80.39,11.03,81.1431636061,137.68,23.37672,6.8182100000000005,24.35075,23.37672,6.8182100000000005,24.35075,0.0,0.0,0.0,137.22
2020-09-24 17:00:00,98.52528,13.78029,99.4843062576,23.31528,6.80029,24.28675,75.21,6.98,75.5332013091,0.0,105.31528,17.19029,106.709016825,23.31528,6.80029,24.28675,82.0,10.39,82.6556235231,138.53,105.98528,19.21029,107.7121850979,23.31528,6.80029,24.28675,82.67,12.41,83.5962738404,138.67,23.31528,6.80029,24.28675,23.31528,6.80029,24.28675,0.0,0.0,0.0,138.07
2020-09-24 17:30:00,100.41488,13.45809,101.3127253205,21.52488,6.27809,22.42175,78.89,7.18,79.2160621339,0.0,108.02488,17.09809,109.3696456091,21.52488,6.27809,22.42175,86.5,10.82,87.1740924817,138.72,108.26488,18.54809,109.8422317875,21.52488,6.27809,22.42175,86.74,12.27,87.6035415951,138.82,21.52488,6.27809,22.42175,21.52488,6.27809,22.42175,0.0,0.0,0.0,138.26
2020-09-24 18:00:00,98.74096,11.87528,99.4524984945,20.76096,6.05528,21.626,77.98,5.82,78.1968848484,0.0,106.29096,18.96528,107.969671775,20.76096,6.05528,21.626,85.53,12.91,86.4988381425,138.69,106.48096,19.76528,108.2998667405,20.76096,6.05528,21.626,85.72,13.71,86.8094608899,138.7,20.76096,6.05528,21.626,20.76096,6.05528,21.626,0.0,0.0,0.0,138.23
2020-09-24 18:30:00,97.76936,11.71773,98.4690456497,22.92936,6.68773,23.88475,74.84,5.03,75.008842812,0.0,104.78936,22.03773,107.0816114595,22.92936,6.68773,23.88475,81.86,15.35,83.2867462445,139.32,105.15936,21.39773,107.3142760529,22.92936,6.68773,23.88475,82.23,14.71,83.5353637689,139.15,22.92936,6.68773,23.88475,22.92936,6.68773,23.88475,0.0,0.0,0.0,138.86
2020-09-24 19:00:00,98.08472,11.79471,98.7913330281,23.36472,6.81471,24.33825,74.72,4.98,74.8857716793,0.0,105.07472,23.72471,107.7198154829,23.36472,6.81471,24.33825,81.71,16.91,83.4414297576,139.24,105.48472,21.49471,107.6524440571,23.36472,6.81471,24.33825,82.12,14.68,83.421800508,138.89,23.36472,6.81471,24.33825,23.36472,6.81471,24.33825,0.0,0.0,0.0,138.77
2020-09-24 19:30:00,102.52392,12.06656,103.2315651456,22.51392,6.56656,23.452,80.01,5.5,80.198816076,0.0,110.31392,21.24656,112.3413426019,22.51392,6.56656,23.452,87.8,14.68,89.0187755476,137.21,110.47392,20.16656,112.2994975162,22.51392,6.56656,23.452,87.96,13.6,89.0051773775,137.02,22.51392,6.56656,23.452,22.51392,6.56656,23.452,0.0,0.0,0.0,136.75
2020-09-24 20:00:00,102.59616,11.90013,103.2840023467,21.08616,6.15013,21.96475,81.51,5.75,81.7125608459,0.0,110.63616,21.20013,112.6490364431,21.08616,6.15013,21.96475,89.55,15.05,90.8058643481,136.6,110.70616,19.24013,112.3656373824,21.08616,6.15013,21.96475,89.62,13.09,90.5709252465,136.32,21.08616,6.15013,21.96475,21.08616,6.15013,21.96475,0.0,0.0,0.0,136.16
2020-09-24 20:30:00,98.6184,9.00245,99.0284450275,18.7284,5.4624500000000005,19.50875,79.89,3.54,79.9683918808,0.0,106.6684,19.66245,108.4654760676,18.7284,5.4624500000000005,19.50875,87.94,14.2,89.07908621,137.77,106.5484,21.41245,108.678675726,18.7284,5.4624500000000005,19.50875,87.82,15.95,89.2566798621,137.88,18.7284,5.4624500000000005,19.50875,18.7284,5.4624500000000005,19.50875,0.0,0.0,0.0,137.33
2020-09-24 21:00:00,98.55736,7.83923,98.8686337377,8.87736,2.58923,9.24725,89.68,5.25,89.8335399503,0.0,108.85736,14.43923,109.8108200004,8.87736,2.58923,9.24725,99.98,11.85,100.6798038337,136.42,107.55736,16.36923,108.7958518555,8.87736,2.58923,9.24725,98.68,13.78,99.6374969577,136.62,8.87736,2.58923,9.24725,8.87736,2.58923,9.24725,0.0,0.0,0.0,135.99
2020-09-24 21:30:00,100.6932,7.24635,100.953603772,2.5932,0.7563500000000001,2.70125,98.1,6.49,98.3144450221,0.0,112.9432,10.82635,113.4609019908,2.5932,0.7563500000000001,2.70125,110.35,10.07,110.8085168207,136.61,110.5632,13.29635,111.3598406858,2.5932,0.7563500000000001,2.70125,107.97,12.54,108.6957795869,136.9,2.5932,0.7563500000000001,2.70125,2.5932,0.7563500000000001,2.70125,0.0,0.0,0.0,136.19
2020-09-24 22:00:00,93.70024,5.96882,93.8901581011,2.91024,0.84882,3.0315,90.79,5.12,90.9342537221,0.0,104.92024,14.16882,105.8726226267,2.91024,0.84882,3.0315,102.01,13.32,102.8759568607,137.99,102.79024,15.18882,103.9063698348,2.91024,0.84882,3.0315,99.88,14.34,100.9041624513,138.08,2.91024,0.84882,3.0315,2.91024,0.84882,3.0315,0.0,0.0,0.0,137.56
2020-09-24 22:30:00,83.99064,2.75727,84.0358860575,4.55064,1.32727,4.74025,79.44,1.43,79.4528696776,0.0,93.55064,19.16727,95.4940128158,4.55064,1.32727,4.74025,89.0,17.84,90.7704004618,137.89,91.85064,19.57727,93.9138412007,4.55064,1.32727,4.74025,87.3,18.25,89.1871767689,137.82,4.55064,1.32727,4.74025,4.55064,1.32727,4.74025,0.0,0.0,0.0,137.47
2020-09-24 23:00:00,78.26816,2.07113,78.2955582984,5.31816,1.5511300000000001,5.53975,72.95,0.52,72.9518533007,0.0,87.01816,19.92113,89.2693205433,5.31816,1.5511300000000001,5.53975,81.7,18.37,83.7397569856,139.04,85.44816,21.09113,88.0126343888,5.31816,1.5511300000000001,5.53975,80.13,19.54,82.4780485948,139.03,5.31816,1.5511300000000001,5.53975,5.31816,1.5511300000000001,5.53975,0.0,0.0,0.0,138.61
2020-09-24 23:30:00,77.51288,3.34334,77.5849501402,4.50288,1.31334,4.6905,73.01,2.03,73.0382160242,0.0,86.80288,21.51334,89.429099147,4.50288,1.31334,4.6905,82.3,20.2,84.7427283016,139.24,84.71288,19.16334,86.8533570903,4.50288,1.31334,4.6905,80.21,17.85,82.1721765563,138.87,4.50288,1.31334,4.6905,4.50288,1.31334,4.6905,0.0,0.0,0.0,138.79
2020-09-25 00:00:00,74.31328,3.04804,74.3757630697,4.79328,1.39804,4.993,69.52,1.65,69.5395779395,0.0,83.27328,20.97804,85.8750098934,4.79328,1.39804,4.993,78.48,19.58,80.8856402583,139.46,81.20328,20.42804,83.7333714895,4.79328,1.39804,4.993,76.41,19.03,78.7440727928,139.17,4.79328,1.39804,4.993,4.79328,1.39804,4.993,0.0,0.0,0.0,139.0
2020-09-25 00:30:00,68.20256,20.33283,71.1689058955,4.67256,1.36283,4.86725,63.53,18.97,66.3017480916,0.0,80.60256,2.61283,80.6448979115,4.67256,1.36283,4.86725,75.93,1.25,75.940288385,138.26,76.37256000000001,21.26283,79.2772089605,4.67256,1.36283,4.86725,71.7,19.9,74.4103487426,135.85,4.67256,1.36283,4.86725,4.67256,1.36283,4.86725,0.0,0.0,0.0,137.81
2020-09-25 01:00:00,69.6848,13.07015,70.8999306915,2.6748000000000003,0.78015,2.78625,67.01,12.29,68.1277050839,0.0,79.9448,16.96015,81.7240340112,2.6748000000000003,0.78015,2.78625,77.27,16.18,78.9458377624,139.36,77.5548,12.19015,78.5069854221,2.6748000000000003,0.78015,2.78625,74.88,11.41,75.7443232196,138.79,2.6748000000000003,0.78015,2.78625,2.6748000000000003,0.78015,2.78625,0.0,0.0,0.0,138.91
2020-09-25 01:30:00,68.67064,13.45477,69.9763362414,2.93064,0.85477,3.05275,65.74,12.6,66.9365938781,0.0,78.52064,16.81477,80.3008555133,2.93064,0.85477,3.05275,75.59,15.96,77.2565188188,139.51,76.41064,12.61477,77.4449373901,2.93064,0.85477,3.05275,73.48,11.76,74.4151059933,138.99,2.93064,0.85477,3.05275,2.93064,0.85477,3.05275,0.0,0.0,0.0,139.06
2020-09-25 02:00:00,67.9932,13.46885,69.3143936464,3.9732000000000003,1.15885,4.13875,64.02,12.31,65.192764169,0.0,77.6432,17.68885,79.6326686766,3.9732000000000003,1.15885,4.13875,73.67,16.53,75.5017205102,140.01,75.5132,12.56885,76.5520696295,3.9732000000000003,1.15885,4.13875,71.54,11.41,72.4441833414,139.41,3.9732000000000003,1.15885,4.13875,3.9732000000000003,1.15885,4.13875,0.0,0.0,0.0,139.55
2020-09-25 02:30:00,66.22944,14.92192,67.8896341071,4.42944,1.29192,4.614,61.8,13.63,63.2852028519,0.0,75.25944,18.21192,77.4316300952,4.42944,1.29192,4.614,70.83,16.92,72.8229036773,140.35,73.47944,14.14192,74.8279493505,4.42944,1.29192,4.614,69.05,12.85,70.2354967235,139.83,4.42944,1.29192,4.614,4.42944,1.29192,4.614,0.0,0.0,0.0,139.9
2020-09-25 03:00:00,66.75104,14.92447,68.3991311777,4.54104,1.32447,4.73025,62.21,13.6,63.6792281674,0.0,76.02104,18.01447,78.1263057623,4.54104,1.32447,4.73025,71.48,16.69,73.4026327866,139.79,74.05104,14.15447,75.391680881,4.54104,1.32447,4.73025,69.51,12.83,70.6841495669,139.29,4.54104,1.32447,4.73025,4.54104,1.32447,4.73025,0.0,0.0,0.0,139.35
2020-09-25 03:30:00,66.2932,14.9851,67.9657383411,5.2632,1.5351,5.4825,61.03,13.45,62.4945069586,0.0,75.2532,18.1451,77.4098751081,5.2632,1.5351,5.4825,69.99,16.61,71.9339433091,139.93,73.4532,14.1951,74.8122547064,5.2632,1.5351,5.4825,68.19,12.66,69.3552571908,139.43,5.2632,1.5351,5.4825,5.2632,1.5351,5.4825,0.0,0.0,0.0,139.47
2020-09-25 04:00:00,64.69848,14.75289,66.3591823161,5.838480000000001,1.70289,6.08175,58.86,13.05,60.2893199497,0.0,73.33848,20.25289,76.0835869427,5.838480000000001,1.70289,6.08175,67.5,18.55,70.0025178119,139.82,71.60848,13.91289,72.9475353666,5.838480000000001,1.70289,6.08175,65.77,12.21,66.8937740003,139.05,5.838480000000001,1.70289,6.08175,5.838480000000001,1.70289,6.08175,0.0,0.0,0.0,139.36
2020-09-25 04:30:00,66.09432,15.54751,67.8983372658,6.33432,1.8475100000000002,6.59825,59.76,13.7,61.3102568907,0.0,74.80432,18.68751,77.1032380686,6.33432,1.8475100000000002,6.59825,68.47,16.84,70.5104708536,140.09,73.09432,14.76751,74.5711671349,6.33432,1.8475100000000002,6.59825,66.76,12.92,67.99870587,139.58,6.33432,1.8475100000000002,6.59825,6.33432,1.8475100000000002,6.59825,0.0,0.0,0.0,139.65
2020-09-25 05:00:00,66.63592,15.69881,68.4601962432,6.47592,1.88881,6.74575,60.16,13.81,61.7247251918,0.0,75.42592,18.85881,77.7478239082,6.47592,1.88881,6.74575,68.95,16.97,71.0076291676,140.15,73.69592,14.93881,75.1947915009,6.47592,1.88881,6.74575,67.22,13.05,68.4750385177,139.64,6.47592,1.88881,6.74575,6.47592,1.88881,6.74575,0.0,0.0,0.0,139.71
2020-09-25 05:30:00,68.35496,14.90478,69.9610822061,6.56496,1.91478,6.8385,61.79,12.99,63.1406699363,0.0,77.29496,18.09478,79.3847082545,6.56496,1.91478,6.8385,70.73,16.18,72.5570485894,138.7,75.60496,14.11478,76.9112279908,6.56496,1.91478,6.8385,69.04,12.2,70.1096398507,138.19,6.56496,1.91478,6.8385,6.56496,1.91478,6.8385,0.0,0.0,0.0,138.23
2020-09-25 06:00:00,71.36264,13.87327,72.6986520388,7.14264,2.08327,7.44025,64.22,11.79,65.293280665,0.0,80.67264,17.78327,82.609439754,7.14264,2.08327,7.44025,73.53,15.7,75.1874384455,138.66,78.90264,12.94327,79.9572062873,7.14264,2.08327,7.44025,71.76,10.86,72.5771120947,138.07,7.14264,2.08327,7.44025,7.14264,2.08327,7.44025,0.0,0.0,0.0,138.2
2020-09-25 06:30:00,79.8404,10.29095,80.5008889644,8.0604,2.35095,8.39625,71.78,7.94,72.2178094378,0.0,90.0104,15.67095,91.3643846478,8.0604,2.35095,8.39625,81.95,13.32,83.0254473038,138.83,88.3104,8.94095,88.7618574336,8.0604,2.35095,8.39625,80.25,6.59,80.5201254346,138.1,8.0604,2.35095,8.39625,8.0604,2.35095,8.39625,0.0,0.0,0.0,138.39
2020-09-25 07:00:00,88.47032,7.64051,88.7996335238,8.47032,2.47051,8.82325,80.0,5.17,80.1668815659,0.0,99.59032,9.05051,100.0007178422,8.47032,2.47051,8.82325,91.12,6.58,91.3572700993,137.9,97.92032,6.02051,98.1052272285,8.47032,2.47051,8.82325,89.45,3.55,89.5204166657,137.64,8.47032,2.47051,8.82325,8.47032,2.47051,8.82325,0.0,0.0,0.0,137.48
2020-09-25 07:30:00,95.30352,5.02186,95.4357375528,8.78352,2.5618600000000002,9.1495,86.52,2.46,86.5549651955,0.0,106.93352,6.35186,107.1220043924,8.78352,2.5618600000000002,9.1495,98.15,3.79,98.2231469665,136.52,105.54352,3.91186,105.6159896164,8.78352,2.5618600000000002,9.1495,96.76,1.35,96.769417173,136.29,8.78352,2.5618600000000002,9.1495,8.78352,2.5618600000000002,9.1495,0.0,0.0,0.0,136.1
2020-09-25 08:00:00,98.8508,12.50815,99.6390208556,14.2908,4.16815,14.88625,84.56,8.34,84.9702842175,0.0,107.2508,16.45815,108.5062431479,14.2908,4.16815,14.88625,92.96,12.29,93.7688951625,137.34,107.0408,11.18815,107.6239172538,14.2908,4.16815,14.88625,92.75,7.02,93.0152831528,137.52,14.2908,4.16815,14.88625,14.2908,4.16815,14.88625,0.0,0.0,0.0,136.91
2020-09-25 08:30:00,98.91008,19.42419,100.7993208447,24.22008,7.06419,25.22925,74.69,12.36,75.7057837949,0.0,103.23008,21.31419,105.4075144957,24.22008,7.06419,25.22925,79.01,14.25,80.2847594503,136.68,105.63008,12.74419,106.3960909976,24.22008,7.06419,25.22925,81.41,5.68,81.6079070924,137.89,24.22008,7.06419,25.22925,24.22008,7.06419,25.22925,0.0,0.0,0.0,136.27
2020-09-25 09:00:00,106.81416,14.71163,107.822524705,19.99416,5.8316300000000005,20.82725,86.82,8.88,87.2729442611,0.0,116.10416,21.63163,118.102088829,19.99416,5.8316300000000005,20.82725,96.11,15.8,97.400062115,138.39,114.69416,16.04163,115.8105531943,19.99416,5.8316300000000005,20.82725,94.7,10.21,95.2488010423,137.58,19.99416,5.8316300000000005,20.82725,19.99416,5.8316300000000005,20.82725,0.0,0.0,0.0,137.99
2020-09-25 09:30:00,104.742,12.47475,105.4822542021,23.742,6.92475,24.73125,81.0,5.55,81.1899162458,0.0,113.502,22.37475,115.6863580616,23.742,6.92475,24.73125,89.76,15.45,91.079965415,138.87,112.012,20.01475,113.7861079463,23.742,6.92475,24.73125,88.27,13.09,89.235312517,137.73,23.742,6.92475,24.73125,23.742,6.92475,24.73125,0.0,0.0,0.0,138.44
2020-09-25 10:00:00,99.36136,23.65748,102.1389064999,25.67136,7.48748,26.741,73.69,16.17,75.4432568226,0.0,103.48136,24.24748,106.2842046299,25.67136,7.48748,26.741,77.81,16.76,79.5945582311,137.05,105.99136,13.097480000000001,106.7975298263,25.67136,7.48748,26.741,80.32,5.61,80.5156785974,137.97,25.67136,7.48748,26.741,25.67136,7.48748,26.741,0.0,0.0,0.0,136.64
2020-09-25 10:30:00,96.49408,28.09119,100.499862839,27.60408,8.05119,28.75425,68.89,20.04,71.7456179847,0.0,98.86408,28.50119,102.8903501095,27.60408,8.05119,28.75425,71.26,20.45,74.1362940806,136.44,102.67408,10.98119,103.2596399261,27.60408,8.05119,28.75425,75.07,2.93,75.1271575397,138.17,27.60408,8.05119,28.75425,27.60408,8.05119,28.75425,0.0,0.0,0.0,136.02
2020-09-25 11:00:00,96.05808,26.34819,99.6061335941,28.10808,8.19819,29.27925,67.95,18.15,70.332247227,0.0,99.39808,26.29819,102.8181555221,28.10808,8.19819,29.27925,71.29,18.1,73.5518463398,136.82,102.15808,12.85819,102.964102285,28.10808,8.19819,29.27925,74.05,4.66,74.1964830703,138.09,28.10808,8.19819,29.27925,28.10808,8.19819,29.27925,0.0,0.0,0.0,136.4
2020-09-25 11:30:00,103.37608,14.43594,104.3791659281,20.86608,6.08594,21.735500000000002,82.51,8.35,82.931433124,0.0,112.39608,23.28594,114.7828985566,20.86608,6.08594,21.735500000000002,91.53,17.2,93.1320616115,138.87,110.82608,17.03594,112.1277987827,20.86608,6.08594,21.735500000000002,89.96,10.95,90.6239708907,138.12,20.86608,6.08594,21.735500000000002,20.86608,6.08594,21.735500000000002,0.0,0.0,0.0,138.43
2020-09-25 12:00:00,103.426,20.41675,105.4219197158,19.806,5.77675,20.63125,83.62,14.64,84.8918959619,0.0,110.476,17.31675,111.8249364255,19.806,5.77675,20.63125,90.67,11.54,91.4014250436,137.27,111.016,9.40675,111.4138196166,19.806,5.77675,20.63125,91.21,3.63,91.2822052757,137.74,19.806,5.77675,20.63125,19.806,5.77675,20.63125,0.0,0.0,0.0,136.83
2020-09-25 12:30:00,101.23808,21.57069,103.5105961202,19.40808,5.66069,20.21675,81.83,15.91,83.362323624,0.0,106.91808,15.19069,107.9918186418,19.40808,5.66069,20.21675,87.51,9.53,88.0273877836,136.48,108.63808,7.48069,108.8953311624,19.40808,5.66069,20.21675,89.23,1.82,89.248559092,137.84,19.40808,5.66069,20.21675,19.40808,5.66069,20.21675,0.0,0.0,0.0,136.04
2020-09-25 13:00:00,95.74984,22.19287,98.2881240988,22.80984,6.65287,23.76025,72.94,15.54,74.5770420438,0.0,100.18984,21.63287,102.4987078146,22.80984,6.65287,23.76025,77.38,14.98,78.8166530627,137.52,102.31984,8.95287,102.7107761574,22.80984,6.65287,23.76025,79.51,2.3,79.5432592996,138.31,22.80984,6.65287,23.76025,22.80984,6.65287,23.76025,0.0,0.0,0.0,137.1
2020-09-25 13:30:00,98.55048,20.75389,100.7120700729,18.63048,5.43389,19.40675,79.92,15.32,81.3751116743,0.0,104.25048,22.33389,106.6159707678,18.63048,5.43389,19.40675,85.62,16.9,87.2719565496,138.05,105.76048,8.11389,106.0712701006,18.63048,5.43389,19.40675,87.13,2.68,87.1712068289,138.7,18.63048,5.43389,19.40675,18.63048,5.43389,19.40675,0.0,0.0,0.0,137.61
2020-09-25 14:00:00,97.34872,19.57546,99.2973913044,19.21872,5.60546,20.0195,78.13,13.97,79.3691237195,0.0,102.89872,18.66546,104.5779421037,19.21872,5.60546,20.0195,83.68,13.06,84.6930103373,138.74,104.37872,10.10546,104.8667607522,19.21872,5.60546,20.0195,85.16,4.5,85.2788109673,140.02,19.21872,5.60546,20.0195,19.21872,5.60546,20.0195,0.0,0.0,0.0,138.29
2020-09-25 14:30:00,93.66128,20.40704,95.8586597695,22.00128,6.41704,22.918,71.66,13.99,73.01284613,0.0,98.26128,19.71704,100.2199621513,22.00128,6.41704,22.918,76.26,13.3,77.411094812,138.34,100.09128,10.77704,100.6698014461,22.00128,6.41704,22.918,78.09,4.36,78.2116212592,139.55,22.00128,6.41704,22.918,22.00128,6.41704,22.918,0.0,0.0,0.0,137.9
2020-09-25 15:00:00,92.79368,20.08524,94.9425295313,22.30368,6.50524,23.233,70.49,13.58,71.786185997,0.0,97.24368,19.93524,99.2660419973,22.30368,6.50524,23.233,74.94,13.43,76.1338853599,138.59,99.09368,11.36524,99.7433010091,22.30368,6.50524,23.233,76.79,4.86,76.9436397631,139.85,22.30368,6.50524,23.233,22.30368,6.50524,23.233,0.0,0.0,0.0,138.15
2020-09-25 15:30:00,89.9312,20.38285,92.2121537953,25.6212,7.47285,26.68875,64.31,12.91,65.5930194457,0.0,93.4612,20.91285,95.7723509191,25.6212,7.47285,26.68875,67.84,13.44,69.1585077919,138.55,95.6412,13.03285,96.5250968223,25.6212,7.47285,26.68875,70.02,5.5600000000000005,70.2404014795,139.85,25.6212,7.47285,26.68875,25.6212,7.47285,26.68875,0.0,0.0,0.0,138.11
2020-09-25 16:00:00,90.4968,19.2149,92.5142323767,24.4968,7.1449,25.5175,66.0,12.07,67.0945966528,0.0,94.2368,21.6849,96.6995830511,24.4968,7.1449,25.5175,69.74,14.54,71.2395901167,138.68,96.3668,13.6949,97.3350421393,24.4968,7.1449,25.5175,71.87,6.55,72.1678557254,139.98,24.4968,7.1449,25.5175,24.4968,7.1449,25.5175,0.0,0.0,0.0,138.22
2020-09-25 16:30:00,87.40792,18.40106,89.3238125465,33.87792,9.88106,35.2895,53.53,8.52,54.2037941476,0.0,91.50792,18.78106,93.4153501168,33.87792,9.88106,35.2895,57.63,8.9,58.3131794709,138.0,93.37792,17.32106,94.9708116373,33.87792,9.88106,35.2895,59.5,7.44,59.9633521411,137.61,33.87792,9.88106,35.2895,33.87792,9.88106,35.2895,0.0,0.0,0.0,137.53
2020-09-25 17:00:00,90.81792,12.07106,91.6166201224,28.35792,8.27106,29.5395,62.46,3.8,62.5754872134,0.0,95.22792,24.39106,98.3019865285,28.35792,8.27106,29.5395,66.87,16.12,68.78554572,138.08,97.53792,10.11106,98.0605903116,28.35792,8.27106,29.5395,69.18,1.8399999999999999,69.2044651739,138.73,28.35792,8.27106,29.5395,28.35792,8.27106,29.5395,0.0,0.0,0.0,137.62
2020-09-25 17:30:00,95.32576,10.27043,95.8774334865,24.27576,7.08043,25.28725,71.05,3.19,71.1215761918,0.0,101.35576,24.26043,104.2188013218,24.27576,7.08043,25.28725,77.08,17.18,78.9713796258,138.55,102.98576,8.27043,103.3173111108,24.27576,7.08043,25.28725,78.71,1.19,78.7189951664,139.05,24.27576,7.08043,25.28725,24.27576,7.08043,25.28725,0.0,0.0,0.0,138.09
2020-09-25 18:00:00,97.062,10.82475,97.663744842,21.102,6.15475,21.98125,75.96,4.67,76.1034197655,0.0,103.722,21.20475,105.8673448546,21.102,6.15475,21.98125,82.62,15.05,83.9795623947,138.5,105.252,8.98475,105.6347917902,21.102,6.15475,21.98125,84.15,2.83,84.1975735992,139.41,21.102,6.15475,21.98125,21.102,6.15475,21.98125,0.0,0.0,0.0,138.03
2020-09-25 18:30:00,99.17296,10.04753,99.6806342991,18.40296,5.36753,19.16975,80.77,4.68,80.9054713848,0.0,106.68296,19.94753,108.5318290063,18.40296,5.36753,19.16975,88.28,14.58,89.4758894899,138.06,107.87296,8.25753,108.1885497678,18.40296,5.36753,19.16975,89.47,2.89,89.5166632533,139.04,18.40296,5.36753,19.16975,18.40296,5.36753,19.16975,0.0,0.0,0.0,137.57
2020-09-25 19:00:00,98.392,11.52725,99.0649441355,21.522,6.27725,22.41875,76.87,5.25,77.0490713766,0.0,105.302,25.53725,108.3543369762,21.522,6.27725,22.41875,83.78,19.26,85.9653185884,138.06,106.662,9.78725,107.1100952598,21.522,6.27725,22.41875,85.14,3.51,85.2123212922,138.58,21.522,6.27725,22.41875,21.522,6.27725,22.41875,0.0,0.0,0.0,137.61
2020-09-25 19:30:00,98.70832,12.22701,99.4627176924,23.57832,6.87701,24.56075,75.13,5.35,75.3202456183,0.0,105.26832,27.89701,108.9020769433,23.57832,6.87701,24.56075,81.69,21.02,84.3510314104,138.69,106.79832,10.48701,107.311968268,23.57832,6.87701,24.56075,83.22,3.61,83.2982622868,139.01,23.57832,6.87701,24.56075,23.57832,6.87701,24.56075,0.0,0.0,0.0,138.24
2020-09-25 20:00:00,97.9056,11.59955,98.5903447177,21.4956,6.26955,22.39125,76.41,5.33,76.5956722015,0.0,104.9356,28.44955,108.7237648473,21.4956,6.26955,22.39125,83.44,22.18,86.3376279498,139.65,106.1356,9.80955,106.5879583188,21.4956,6.26955,22.39125,84.64,3.54,84.7139964823,139.88,21.4956,6.26955,22.39125,21.4956,6.26955,22.39125,0.0,0.0,0.0,139.21
2020-09-25 20:30:00,91.99016,19.49463,94.0331331801,22.13016,6.45463,23.05225,69.86,13.04,71.0665969356,0.0,101.68016,13.39463,102.5586225067,22.13016,6.45463,23.05225,79.55,6.94,79.8521515051,137.57,100.88016,19.37463,102.7238188993,22.13016,6.45463,23.05225,78.75,12.92,79.8028126071,136.17,22.13016,6.45463,23.05225,22.13016,6.45463,23.05225,0.0,0.0,0.0,137.11
2020-09-25 21:00:00,89.07976,12.58993,89.9650486526,18.71976,5.45993,19.49975,70.36,7.13,70.7203400727,0.0,97.32976,19.44993,99.2541281694,18.71976,5.45993,19.49975,78.61,13.99,79.8451764354,138.12,96.79976,23.30993,99.5667935241,18.71976,5.45993,19.49975,78.08,17.85,80.0943749585,137.44,18.71976,5.45993,19.49975,18.71976,5.45993,19.49975,0.0,0.0,0.0,137.65
