Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-25 21:30:00,85.6292,8.9906,86.0998883913,17.1792,5.0106,17.895,68.45,3.98,68.5656101847,0.0,94.0792,16.7006,95.5500178598,17.1792,5.0106,17.895,76.9,11.69,77.7834564673,139.07,92.9892,29.9706,97.6996836279,17.1792,5.0106,17.895,75.81,24.96,79.813267694,138.1,17.1792,5.0106,17.895,17.1792,5.0106,17.895,0.0,0.0,0.0,138.62
2020-09-25 22:00:00,80.91648,9.93064,81.5235815357,17.07648,4.98064,17.788,63.84,4.95,64.0316179711,0.0,88.26648,25.21064,91.7962301012,17.07648,4.98064,17.788,71.19,20.23,74.0085738276,139.82,87.76648,28.33064,92.2257023524,17.07648,4.98064,17.788,70.69,23.35,74.4466157726,138.98,17.07648,4.98064,17.788,17.07648,4.98064,17.788,0.0,0.0,0.0,139.37
2020-09-25 22:30:00,78.03608,7.30969,78.3776840029,14.77608,4.30969,15.39175,63.26,3.0,63.3310950482,0.0,84.63608,31.20969,90.2070440025,14.77608,4.30969,15.39175,69.86,26.9,74.8600667913,139.24,84.82608,25.86969,88.6831703812,14.77608,4.30969,15.39175,70.05,21.56,73.2928106979,139.33,14.77608,4.30969,15.39175,14.77608,4.30969,15.39175,0.0,0.0,0.0,138.79
2020-09-25 23:00:00,73.83352,5.78811,74.0600492368,12.47352,3.63811,12.99325,61.36,2.15,61.3976554927,0.0,80.87352,27.99811,85.5828277212,12.47352,3.63811,12.99325,68.4,24.36,72.6083301006,139.7,80.40352,26.87811,84.7771126281,12.47352,3.63811,12.99325,67.93,23.24,71.7954211632,139.38,12.47352,3.63811,12.99325,12.47352,3.63811,12.99325,0.0,0.0,0.0,139.27
2020-09-25 23:30:00,72.40288,4.10084,72.5189211241,9.36288,2.73084,9.753,63.04,1.37,63.0548848227,0.0,80.17288,25.84084,84.2344329796,9.36288,2.73084,9.753,70.81,23.11,74.4857583703,139.34,79.17288,25.02084,83.0324476443,9.36288,2.73084,9.753,69.81,22.29,73.2821956549,139.06,9.36288,2.73084,9.753,9.36288,2.73084,9.753,0.0,0.0,0.0,138.87
2020-09-26 00:00:00,68.34984,4.51662,68.4989086355,8.31984,2.42662,8.6665,60.03,2.09,60.0663716234,0.0,75.84984,26.46662,80.3348006922,8.31984,2.42662,8.6665,67.53,24.04,71.6813957732,139.95,74.75984,25.67662,79.0463312966,8.31984,2.42662,8.6665,66.44,23.25,70.3905966731,139.65,8.31984,2.42662,8.6665,8.31984,2.42662,8.6665,0.0,0.0,0.0,139.47
2020-09-26 00:30:00,65.80656,4.44858,65.9567525205,8.32656,2.42858,8.6735,57.48,2.02,57.5154831328,0.0,73.00656,27.71858,78.0914686778,8.32656,2.42858,8.6735,64.68,25.29,69.448444907,140.21,71.94656,25.64858,76.3816545504,8.32656,2.42858,8.6735,63.62,23.22,67.7249791436,139.77,8.32656,2.42858,8.6735,8.32656,2.42858,8.6735,0.0,0.0,0.0,139.74
2020-09-26 01:00:00,63.90032,5.09176,64.1028619954,8.44032,2.46176,8.792,55.46,2.63,55.522324339,0.0,70.86032,27.73176,76.0935967293,8.44032,2.46176,8.792,62.42,25.27,67.341141214,140.43,69.80032,26.15176,74.5385754036,8.44032,2.46176,8.792,61.36,23.69,65.7743544248,140.04,8.44032,2.46176,8.792,8.44032,2.46176,8.792,0.0,0.0,0.0,139.96
2020-09-26 01:30:00,61.93168,12.95799,63.2727626429,9.18168,2.6779900000000003,9.56425,52.75,10.28,53.7423566659,0.0,70.98168,11.93799,71.9785697334,9.18168,2.6779900000000003,9.56425,61.8,9.26,62.4898999839,138.23,68.04168,35.00799,76.5194719079,9.18168,2.6779900000000003,9.56425,58.86,32.33,67.1545121343,135.99,9.18168,2.6779900000000003,9.56425,9.18168,2.6779900000000003,9.56425,0.0,0.0,0.0,137.8
2020-09-26 02:00:00,61.71888,12.66509,63.0049573697,9.06888,2.64509,9.44675,52.65,10.02,53.5949895046,0.0,70.79888,12.01509,71.811167634,9.06888,2.64509,9.44675,61.73,9.37,62.4370867354,138.19,67.80888,34.99509,76.3066218028,9.06888,2.64509,9.44675,58.74,32.35,67.0590046153,135.89,9.06888,2.64509,9.44675,9.06888,2.64509,9.44675,0.0,0.0,0.0,137.77
2020-09-26 02:30:00,61.15872,12.83046,62.4900770991,8.77872,2.56046,9.1445,52.38,10.27,53.3773107228,0.0,70.18872,12.26046,71.2514932801,8.77872,2.56046,9.1445,61.41,9.7,62.1713607701,138.15,67.20872,35.17046,75.8549490847,8.77872,2.56046,9.1445,58.43,32.61,66.9139522073,135.84,8.77872,2.56046,9.1445,8.77872,2.56046,9.1445,0.0,0.0,0.0,137.74
2020-09-26 03:00:00,60.62376,12.62318,61.924025627,8.03376,2.3431800000000003,8.3685,52.59,10.28,53.585319818,0.0,69.75376,12.03318,70.7840692179,8.03376,2.3431800000000003,8.3685,61.72,9.69,62.4760314041,138.52,66.69376,35.04318,75.3397775909,8.03376,2.3431800000000003,8.3685,58.66,32.7,67.1586599032,136.2,8.03376,2.3431800000000003,8.3685,8.03376,2.3431800000000003,8.3685,0.0,0.0,0.0,138.1
2020-09-26 03:30:00,60.47312,12.68216,61.788635078,7.65312,2.23216,7.9719999999999995,52.82,10.45,53.8438009431,0.0,69.76312,12.06216,70.798224667,7.65312,2.23216,7.9719999999999995,62.11,9.83,62.8830740343,138.55,66.57312,35.14216,75.2791585766,7.65312,2.23216,7.9719999999999995,58.92,32.91,67.4880322724,136.23,7.65312,2.23216,7.9719999999999995,7.65312,2.23216,7.9719999999999995,0.0,0.0,0.0,138.1
2020-09-26 04:00:00,60.178,12.174,61.3970517207,6.768,1.974,7.05,53.41,10.2,54.3752526431,0.0,69.588,11.554,70.5406596227,6.768,1.974,7.05,62.82,9.58,63.5462729041,138.55,66.358,34.624,74.8478826688,6.768,1.974,7.05,59.59,32.65,67.9484407474,136.23,6.768,1.974,7.05,6.768,1.974,7.05,0.0,0.0,0.0,138.1
2020-09-26 04:30:00,60.02184,11.99637,61.2089386459,6.02184,1.75637,6.27275,54.0,10.24,54.9623289172,0.0,69.57184,11.41637,70.5023008487,6.02184,1.75637,6.27275,63.55,9.66,64.2799976665,138.15,66.28184,34.32637,74.6430304259,6.02184,1.75637,6.27275,60.26,32.57,68.4987043673,135.83,6.02184,1.75637,6.27275,6.02184,1.75637,6.27275,0.0,0.0,0.0,137.72
2020-09-26 05:00:00,60.40624,12.19682,61.6252890383,5.88624,1.71682,6.1315,54.52,10.48,55.5181123598,0.0,70.06624,11.66682,71.0309276066,5.88624,1.71682,6.1315,64.18,9.95,64.9467081537,138.15,66.71624,34.53682,75.1255523471,5.88624,1.71682,6.1315,60.83,32.82,69.119037175,135.83,5.88624,1.71682,6.1315,5.88624,1.71682,6.1315,0.0,0.0,0.0,137.72
2020-09-26 05:30:00,61.64616,6.97513,62.0395154822,5.36616,1.56513,5.58975,56.28,5.41,56.5394242984,0.0,69.61616,22.85513,73.2718684112,5.36616,1.56513,5.58975,64.25,21.29,67.6854977082,139.1,67.81616,28.05513,73.3902028643,5.36616,1.56513,5.58975,62.45,26.49,67.8359978183,138.2,5.36616,1.56513,5.58975,5.36616,1.56513,5.58975,0.0,0.0,0.0,138.66
2020-09-26 06:00:00,62.52048,5.19639,62.7360573232,5.85048,1.70639,6.09425,56.67,3.49,56.7773634471,0.0,69.62048,27.09639,74.7076005937,5.85048,1.70639,6.09425,63.77,25.39,68.6386552899,139.4,68.54048,26.33639,73.4261726965,5.85048,1.70639,6.09425,62.69,24.63,67.3548290771,139.06,5.85048,1.70639,6.09425,5.85048,1.70639,6.09425,0.0,0.0,0.0,138.95
2020-09-26 06:30:00,67.26304,3.57422,67.3579364192,6.0830400000000004,1.7742200000000001,6.3365,61.18,1.8,61.2064735138,0.0,74.93304,24.86422,78.9505536387,6.0830400000000004,1.7742200000000001,6.3365,68.85,23.09,72.6186656446,138.46,73.81304,24.27422,77.7020117542,6.0830400000000004,1.7742200000000001,6.3365,67.73,22.5,71.369481573,138.17,6.0830400000000004,1.7742200000000001,6.3365,6.0830400000000004,1.7742200000000001,6.3365,0.0,0.0,0.0,138.0
2020-09-26 07:00:00,70.92224,2.24607,70.9577970139,5.95224,1.7360700000000002,6.20025,64.97,0.51,64.9720016623,0.0,79.09224,22.25607,82.163952437,5.95224,1.7360700000000002,6.20025,73.14,20.52,75.9640046338,138.14,77.92224,22.75607,81.177054692,5.95224,1.7360700000000002,6.20025,71.97,21.02,74.97680508,138.0,5.95224,1.7360700000000002,6.20025,5.95224,1.7360700000000002,6.20025,0.0,0.0,0.0,137.7
2020-09-26 07:30:00,75.82672,3.13321,75.8914255424,6.2167200000000005,1.8132100000000002,6.47575,69.61,1.32,69.6225143183,0.0,84.54672,21.68321,87.2829276472,6.2167200000000005,1.8132100000000002,6.47575,78.33,19.87,80.8109262414,138.8,83.35672,20.99321,85.9596279381,6.2167200000000005,1.8132100000000002,6.47575,77.14,19.18,79.4886910195,138.56,6.2167200000000005,1.8132100000000002,6.47575,6.2167200000000005,1.8132100000000002,6.47575,0.0,0.0,0.0,138.38
2020-09-26 08:00:00,80.2624,4.6882,80.3992044301,7.2624,2.1182,7.565,73.0,2.5700000000000003,73.0452250322,0.0,89.3224,21.1782,91.7987325457,7.2624,2.1182,7.565,82.06,19.06,84.2444490753,138.28,88.1724,19.7782,90.3634290905,7.2624,2.1182,7.565,80.91,17.66,82.8148760791,137.99,7.2624,2.1182,7.565,7.2624,2.1182,7.565,0.0,0.0,0.0,137.87
2020-09-26 08:30:00,85.1576,6.45055,85.4015598983,9.5676,2.79055,9.96625,75.59,3.66,75.6785550866,0.0,94.1476,19.22055,96.0895422409,9.5676,2.79055,9.96625,84.58,16.43,86.1610196086,137.84,93.3776,19.16055,95.3231496441,9.5676,2.79055,9.96625,83.81,16.37,85.3937526989,137.72,9.5676,2.79055,9.96625,9.5676,2.79055,9.96625,0.0,0.0,0.0,137.43
2020-09-26 09:00:00,84.31208,7.71894,84.6646848967,14.60208,4.25894,15.2105,69.71,3.46,69.7958143444,0.0,91.79208,21.72894,94.3288544627,14.60208,4.25894,15.2105,77.19,17.47,79.1422579915,137.66,91.82208,20.74894,94.1372024582,14.60208,4.25894,15.2105,77.22,16.49,78.9610568572,137.41,14.60208,4.25894,15.2105,14.60208,4.25894,15.2105,0.0,0.0,0.0,137.24
2020-09-26 09:30:00,81.58616,10.26263,82.2290890018,23.42616,6.83263,24.40225,58.16,3.43,58.261054745,0.0,86.42616,24.35263,89.7916016132,23.42616,6.83263,24.40225,63.0,17.52,65.3907516397,137.73,87.79616,23.30263,90.8359965854,23.42616,6.83263,24.40225,64.37,16.47,66.4436437893,137.44,23.42616,6.83263,24.40225,23.42616,6.83263,24.40225,0.0,0.0,0.0,137.31
2020-09-26 10:00:00,79.80952,11.87236,80.687746372,27.77952,8.102360000000001,28.937,52.03,3.77,52.1664048982,0.0,83.44952,25.15236,87.1576938761,27.77952,8.102360000000001,28.937,55.67,17.05,58.2224303855,137.89,85.31952,24.20236,88.6858203018,27.77952,8.102360000000001,28.937,57.54,16.1,59.7499924686,137.61,27.77952,8.102360000000001,28.937,27.77952,8.102360000000001,28.937,0.0,0.0,0.0,137.47
2020-09-26 10:30:00,80.59688,10.770340000000001,81.313327871,24.92688,7.27034,25.9655,55.67,3.5,55.779914844,0.0,84.97688,24.72034,88.4995217176,24.92688,7.27034,25.9655,60.05,17.45,62.5340307353,137.89,86.51688,23.68034,89.6991027126,24.92688,7.27034,25.9655,61.59,16.41,63.7386554612,137.61,24.92688,7.27034,25.9655,24.92688,7.27034,25.9655,0.0,0.0,0.0,137.47
2020-09-26 11:00:00,83.60656,12.978580000000001,84.6079216968,24.16656,7.04858,25.1735,59.44,5.93,59.7350692642,0.0,88.87656,22.79858,91.7541179863,24.16656,7.04858,25.1735,64.71,15.75,66.5991486432,137.08,89.98656,20.53858,92.3006730693,24.16656,7.04858,25.1735,65.82,13.49,67.1881872058,136.69,24.16656,7.04858,25.1735,24.16656,7.04858,25.1735,0.0,0.0,0.0,136.65
2020-09-26 11:30:00,84.26856,11.52083,85.0524528063,21.32856,6.22083,22.21725,62.94,5.3,63.1627548481,0.0,90.25856,21.52083,92.7887588944,21.32856,6.22083,22.21725,68.93,15.3,70.6076121959,136.82,91.03856,20.40083,93.2963733034,21.32856,6.22083,22.21725,69.71,14.18,71.1375885169,136.56,21.32856,6.22083,22.21725,21.32856,6.22083,22.21725,0.0,0.0,0.0,136.38
2020-09-26 12:00:00,85.81024,10.57257,86.4591031949,20.10024,5.86257,20.93775,65.71,4.71,65.8785868094,0.0,92.12024,19.55257,94.1724036609,20.10024,5.86257,20.93775,72.02,13.69,73.3095935059,136.75,92.89024,20.77257,95.1845384065,20.10024,5.86257,20.93775,72.79,14.91,74.3013606874,136.75,20.10024,5.86257,20.93775,20.10024,5.86257,20.93775,0.0,0.0,0.0,136.31
2020-09-26 12:30:00,83.17296,11.42378,83.9538207865,24.25296,7.07378,25.2635,58.92,4.35,59.0803596807,0.0,88.11296,21.65378,90.7346676208,24.25296,7.07378,25.2635,63.86,14.58,65.5032518277,137.03,89.47296,22.41378,92.2376718323,24.25296,7.07378,25.2635,65.22,15.34,66.9997313427,136.96,24.25296,7.07378,25.2635,24.25296,7.07378,25.2635,0.0,0.0,0.0,136.58
2020-09-26 13:00:00,85.1412,9.5266,85.6725162756,18.8112,5.4866,19.595,66.33,4.04,66.4529194242,0.0,91.6412,22.3066,94.3169864924,18.8112,5.4866,19.595,72.83,16.82,74.7470487712,137.3,92.3012,21.2466,94.7149910679,18.8112,5.4866,19.595,73.49,15.76,75.1608787868,137.05,18.8112,5.4866,19.595,18.8112,5.4866,19.595,0.0,0.0,0.0,136.85
2020-09-26 13:30:00,87.57528,8.04154,87.9437094547,13.92528,4.06154,14.5055,73.65,3.98,73.7574599617,0.0,95.46528,21.10154,97.7695999575,13.92528,4.06154,14.5055,81.54,17.04,83.3014597711,137.47,95.56528,19.96154,97.6277922553,13.92528,4.06154,14.5055,81.64,15.9,83.1739117753,137.23,13.92528,4.06154,14.5055,13.92528,4.06154,14.5055,0.0,0.0,0.0,137.02
2020-09-26 14:00:00,87.134,7.1995000000000005,87.4309256285,12.924,3.7695,13.4625,74.21,3.43,74.2892253291,0.0,95.284,21.2495,97.6246992633,12.924,3.7695,13.4625,82.36,17.48,84.1945366399,138.0,95.184,20.4195,97.3496267905,12.924,3.7695,13.4625,82.26,16.65,83.9281246067,137.79,12.924,3.7695,13.4625,12.924,3.7695,13.4625,0.0,0.0,0.0,137.56
2020-09-26 14:30:00,86.90168,6.34299,87.1328612463,12.66168,3.69299,13.18925,74.24,2.65,74.2872808763,0.0,95.03168,21.17299,97.3617774548,12.66168,3.69299,13.18925,82.37,17.48,84.2043187729,138.09,94.96168,21.27299,97.3152648456,12.66168,3.69299,13.18925,82.3,17.58,84.1566776911,137.97,12.66168,3.69299,13.18925,12.66168,3.69299,13.18925,0.0,0.0,0.0,137.64
2020-09-26 15:00:00,86.7396,6.26655,86.96567056640001,12.6396,3.68655,13.16625,74.1,2.58,74.1449013756,0.0,94.8496,21.26655,97.2044894491,12.6396,3.68655,13.16625,82.21,17.58,84.0686653873,138.16,94.7696,21.39655,97.1549763834,12.6396,3.68655,13.16625,82.13,17.71,84.0177421739,138.04,12.6396,3.68655,13.16625,12.6396,3.68655,13.16625,0.0,0.0,0.0,137.69
2020-09-26 15:30:00,87.1328,5.68165,87.3178445827,11.1828,3.26165,11.64875,75.95,2.42,75.9885445314,0.0,95.5728,21.06165,97.8659961404,11.1828,3.26165,11.64875,84.39,17.8,86.2468092163,138.1,95.3828,21.14165,97.6977374383,11.1828,3.26165,11.64875,84.2,17.88,86.0774906697,137.97,11.1828,3.26165,11.64875,11.1828,3.26165,11.64875,0.0,0.0,0.0,137.65
2020-09-26 16:00:00,84.60576,3.85418,84.6935022812,11.22576,3.27418,11.6935,73.38,0.58,73.3822921419,0.0,92.57576,22.76418,95.3335157783,11.22576,3.27418,11.6935,81.35,19.49,83.6521523931,138.51,92.55576,23.31418,95.4469470347,11.22576,3.27418,11.6935,81.33,20.04,83.7625841292,138.4,11.22576,3.27418,11.6935,11.22576,3.27418,11.6935,0.0,0.0,0.0,138.06
2020-09-26 16:30:00,89.61792,4.20481,89.71650914,8.58792,2.50481,8.94575,81.03,1.7000000000000002,81.0478309395,0.0,98.96792,20.63481,101.0962144339,8.58792,2.50481,8.94575,90.38,18.13,92.1804822075,137.51,98.44792,21.04481,100.6721261336,8.58792,2.50481,8.94575,89.86,18.54,91.7526631766,137.42,8.58792,2.50481,8.94575,8.58792,2.50481,8.94575,0.0,0.0,0.0,137.07
2020-09-26 17:00:00,91.51792,5.01856,91.6554178737,10.17792,2.96856,10.602,81.34,2.05,81.3658288227,0.0,100.70792,21.10856,102.8963383994,10.17792,2.96856,10.602,90.53,18.14,92.3295212811,137.01,100.37792,20.96856,102.5446601828,10.17792,2.96856,10.602,90.2,18.0,91.978475743,136.87,10.17792,2.96856,10.602,10.17792,2.96856,10.602,0.0,0.0,0.0,136.57
2020-09-26 17:30:00,93.58912,5.95641,93.778474089,11.19912,3.26641,11.66575,82.39,2.69,82.4339020064,0.0,102.61912,20.09641,104.568396203,11.19912,3.26641,11.66575,91.42,16.83,92.9562547653,136.18,102.58912,20.34641,104.5873029687,11.19912,3.26641,11.66575,91.39,17.08,92.9723534176,136.1,11.19912,3.26641,11.66575,11.19912,3.26641,11.66575,0.0,0.0,0.0,135.72
2020-09-26 18:00:00,89.27744,5.31467,89.435490775,15.54744,4.53467,16.19525,73.73,0.78,73.7341257492,0.0,96.63744,24.96467,99.8099672275,15.54744,4.53467,16.19525,81.09,20.43,83.6239977518,137.46,97.24744,24.82467,100.3659744493,15.54744,4.53467,16.19525,81.7,20.29,84.1817919743,137.29,15.54744,4.53467,16.19525,15.54744,4.53467,16.19525,0.0,0.0,0.0,137.02
2020-09-26 18:30:00,86.35968,8.49949,86.7769304594,21.76968,6.34949,22.67675,64.59,2.15,64.6257734963,0.0,91.90968,28.80949,96.319136166,21.76968,6.34949,22.67675,70.14,22.46,73.6482939381,138.14,93.27968,29.28949,97.7700001297,21.76968,6.34949,22.67675,71.51,22.94,75.0994254306,137.97,21.76968,6.34949,22.67675,21.76968,6.34949,22.67675,0.0,0.0,0.0,137.68
2020-09-26 19:00:00,86.28288,8.57459,86.7078945354,21.99288,6.4145900000000005,22.90925,64.29,2.16,64.3262753469,0.0,91.81288,29.16459,96.3336817721,21.99288,6.4145900000000005,22.90925,69.82,22.75,73.4329279002,138.23,93.17288,29.35459,97.6876528614,21.99288,6.4145900000000005,22.90925,71.18,22.94,74.7852659285,138.04,21.99288,6.4145900000000005,22.90925,21.99288,6.4145900000000005,22.90925,0.0,0.0,0.0,137.8
2020-09-26 19:30:00,87.57304,8.04172,87.9414952989,21.50304,6.27172,22.399,66.07,1.77,66.0937046927,0.0,93.43304,29.14172,97.8722269502,21.50304,6.27172,22.399,71.93,22.87,75.4782206997,137.93,94.67304,28.70172,98.928121552,21.50304,6.27172,22.399,73.17,22.43,76.5307376157,137.68,21.50304,6.27172,22.399,21.50304,6.27172,22.399,0.0,0.0,0.0,137.49
2020-09-26 20:00:00,86.32672,8.47196,86.7414358435,19.92672,5.81196,20.757,66.4,2.66,66.4532587613,0.0,92.77672,29.22196,97.2699476724,19.92672,5.81196,20.757,72.85,23.41,76.5189558214,138.23,93.46672,29.31196,97.955187441,19.92672,5.81196,20.757,73.54,23.5,77.2035076923,138.03,19.92672,5.81196,20.757,19.92672,5.81196,20.757,0.0,0.0,0.0,137.79
2020-09-26 20:30:00,88.90448,3.8521400000000003,88.9878955064,10.94448,3.19214,11.4005,77.96,0.66,77.9627936903,0.0,98.23448,24.05214,101.1361384444,10.94448,3.19214,11.4005,87.29,20.86,89.7478896688,138.05,97.37448,24.50214,100.4098810867,10.94448,3.19214,11.4005,86.43,21.31,89.0183183395,137.95,10.94448,3.19214,11.4005,10.94448,3.19214,11.4005,0.0,0.0,0.0,137.62
2020-09-26 21:00:00,85.90312,3.77591,85.9860658599,9.00312,2.62591,9.37825,76.9,1.15,76.9085983489,0.0,95.37312,24.05591,98.3601485586,9.00312,2.62591,9.37825,86.37,21.43,88.9888858229,138.49,94.24312,24.62591,97.4073976178,9.00312,2.62591,9.37825,85.24,22.0,88.0332755269,138.39,9.00312,2.62591,9.37825,9.00312,2.62591,9.37825,0.0,0.0,0.0,138.05
2020-09-26 21:30:00,82.28384,5.28487,82.4533818352,9.03384,2.6348700000000003,9.41025,73.25,2.65,73.2979194793,0.0,91.16384,24.42487,94.3791290385,9.03384,2.6348700000000003,9.41025,82.13,21.79,84.9714128398,139.12,90.18384,26.51487,94.0008687633,9.03384,2.6348700000000003,9.41025,81.15,23.88,84.5906430996,139.15,9.03384,2.6348700000000003,9.41025,9.03384,2.6348700000000003,9.41025,0.0,0.0,0.0,138.66
2020-09-26 22:00:00,79.4116,6.8363,79.7053148306,7.9416,2.3163,8.2725,71.47,4.52,71.612787266,0.0,88.9916,23.4263,92.0233470498,7.9416,2.3163,8.2725,81.05,21.11,83.7540124412,139.91,87.2716,27.9763,91.6460884504,7.9416,2.3163,8.2725,79.33,25.66,83.3767623502,139.44,7.9416,2.3163,8.2725,7.9416,2.3163,8.2725,0.0,0.0,0.0,139.47
2020-09-26 22:30:00,71.48288,14.58459,72.9555508413,8.79288,2.56459,9.15925,62.69,12.02,63.8319394974,0.0,82.17288,12.46459,83.1128642953,8.79288,2.56459,9.15925,73.38,9.9,74.0448134578,138.74,78.79288,37.49459,87.2591669566,8.79288,2.56459,9.15925,70.0,34.93,78.2310993148,136.6,8.79288,2.56459,9.15925,8.79288,2.56459,9.15925,0.0,0.0,0.0,138.31
2020-09-26 23:00:00,67.94112,14.22616,69.4145475761,8.66112,2.52616,9.022,59.28,11.7,60.4235748694,0.0,78.21112,13.57616,79.380674046,8.66112,2.52616,9.022,69.55,11.05,70.4223331053,137.88,74.83112,36.77616,83.3797485292,8.66112,2.52616,9.022,66.17,34.25,74.5085995037,135.61,8.66112,2.52616,9.022,8.66112,2.52616,9.022,0.0,0.0,0.0,137.45
2020-09-26 23:30:00,65.48792,14.11606,66.9920205386,7.83792,2.28606,8.1645,57.65,11.83,58.8512650671,0.0,75.73792,13.28606,76.8944205795,7.83792,2.28606,8.1645,67.9,11.0,68.7852455109,138.28,72.16792,36.79606,81.0071522068,7.83792,2.28606,8.1645,64.33,34.51,73.0019794252,136.03,7.83792,2.28606,8.1645,7.83792,2.28606,8.1645,0.0,0.0,0.0,137.86
2020-09-27 00:00:00,61.76888,15.07759,63.5824524272,7.80888,2.27759,8.13425,53.96,12.8,55.4573854414,0.0,71.36888,12.58759,72.4704384868,7.80888,2.27759,8.13425,63.56,10.31,64.3907578772,138.87,67.97888,38.10759,77.9314862021,7.80888,2.27759,8.13425,60.17,35.83,70.0301206625,136.76,7.80888,2.27759,8.13425,7.80888,2.27759,8.13425,0.0,0.0,0.0,138.42
2020-09-27 00:30:00,59.7016,14.3913,61.4116483922,6.6216,1.9313,6.8975,53.08,12.46,54.5228209101,0.0,69.3616,13.5813,70.6787327578,6.6216,1.9313,6.8975,62.74,11.65,63.812460382,139.36,65.8116,37.4413,75.7166932733,6.6216,1.9313,6.8975,59.19,35.51,69.0247506334,137.07,6.6216,1.9313,6.8975,6.6216,1.9313,6.8975,0.0,0.0,0.0,138.94
2020-09-27 01:00:00,58.16344,14.29517,59.8943873661,6.22344,1.8151700000000002,6.48275,51.94,12.48,53.418292747,0.0,67.60344,13.10517,68.8619675914,6.22344,1.8151700000000002,6.48275,61.38,11.29,62.4096827423,139.67,64.13344,37.46517,74.2747405876,6.22344,1.8151700000000002,6.48275,57.91,35.65,68.0036072573,137.41,6.22344,1.8151700000000002,6.48275,6.22344,1.8151700000000002,6.48275,0.0,0.0,0.0,139.23
2020-09-27 01:30:00,58.21288,14.47459,59.98544118,6.63288,1.93459,6.90925,51.58,12.54,53.0824641478,0.0,67.41288,12.79459,68.6163094545,6.63288,1.93459,6.90925,60.78,10.86,61.7425946977,139.23,64.13288,37.52459,74.3042471987,6.63288,1.93459,6.90925,57.5,35.59,67.6232068154,137.03,6.63288,1.93459,6.90925,6.63288,1.93459,6.90925,0.0,0.0,0.0,138.79
2020-09-27 02:00:00,57.64392,15.22906,59.621688851,6.8539200000000005,1.99906,7.1395,50.79,13.23,52.4848263787,0.0,66.91392,13.35906,68.2344280686,6.8539200000000005,1.99906,7.1395,60.06,11.36,61.1248983639,139.07,63.47392,38.31906,74.1437042469,6.8539200000000005,1.99906,7.1395,56.62,36.32,67.2678734613,136.9,6.8539200000000005,1.99906,7.1395,6.8539200000000005,1.99906,7.1395,0.0,0.0,0.0,138.62
2020-09-27 02:30:00,57.8232,14.8401,59.6971609564,6.5832,1.9201000000000001,6.8575,51.24,12.92,52.8437697368,0.0,67.0232,13.1401,68.2991329831,6.5832,1.9201000000000001,6.8575,60.44,11.22,61.472611787700004,139.3,63.6932,37.9201,74.1266329348,6.5832,1.9201000000000001,6.8575,57.11,36.0,67.5096444962,137.1,6.5832,1.9201000000000001,6.8575,6.5832,1.9201000000000001,6.8575,0.0,0.0,0.0,138.86
2020-09-27 03:00:00,56.91864,15.07752,58.881772976,6.60864,1.9275200000000001,6.884,50.31,13.15,52.0001788458,0.0,65.85864,13.12752,67.1542421892,6.60864,1.9275200000000001,6.884,59.25,11.2,60.2992744567,139.55,62.68864,38.25752,73.4404753634,6.60864,1.9275200000000001,6.884,56.08,36.33,66.8194230744,137.37,6.60864,1.9275200000000001,6.884,6.60864,1.9275200000000001,6.884,0.0,0.0,0.0,139.11
2020-09-27 03:30:00,56.26744,15.54967,58.3765110405,6.54744,1.9096700000000002,6.82025,49.72,13.64,51.5570363772,0.0,64.96744,11.70967,66.0142759686,6.54744,1.9096700000000002,6.82025,58.42,9.8,59.2362760477,139.52,61.95744,38.85967,73.1354792414,6.54744,1.9096700000000002,6.82025,55.41,36.95,66.6000795795,137.54,6.54744,1.9096700000000002,6.82025,6.54744,1.9096700000000002,6.82025,0.0,0.0,0.0,139.07
2020-09-27 04:00:00,55.96328,15.18804,57.9876302965,6.95328,2.02804,7.243,49.01,13.16,50.7460904898,0.0,64.42328,11.33804,65.4133790367,6.95328,2.02804,7.243,57.47,9.31,58.2192150411,139.45,61.55328,38.45804,72.5797982871,6.95328,2.02804,7.243,54.6,36.43,65.6376789657,137.46,6.95328,2.02804,7.243,6.95328,2.02804,7.243,0.0,0.0,0.0,138.99
2020-09-27 04:30:00,55.51808,15.05569,57.5233083911,6.56808,1.9156900000000001,6.84175,48.95,13.14,50.6829567014,0.0,63.99808,11.19569,64.9699755138,6.56808,1.9156900000000001,6.84175,57.43,9.28,58.1749370434,139.45,61.11808,38.32569,72.140683507,6.56808,1.9156900000000001,6.84175,54.55,36.41,65.5849876115,137.46,6.56808,1.9156900000000001,6.84175,6.56808,1.9156900000000001,6.84175,0.0,0.0,0.0,138.97
2020-09-27 05:00:00,55.19712,15.25666,57.2668117731,6.53712,1.90666,6.8095,48.66,13.35,50.4580826033,0.0,63.62712,11.44666,64.6485608861,6.53712,1.90666,6.8095,57.09,9.54,57.8816007035,139.54,60.75712,38.57666,71.9693429694,6.53712,1.90666,6.8095,54.22,36.67,65.4560715289,137.54,6.53712,1.90666,6.8095,6.53712,1.90666,6.8095,0.0,0.0,0.0,139.06
2020-09-27 05:30:00,56.0196,14.8528,57.9551658785,6.4896,1.8928,6.76,49.53,12.96,51.1974852898,0.0,64.7096,12.9828,65.9991320246,6.4896,1.8928,6.76,58.22,11.09,59.2668246155,139.81,61.6896,38.1128,72.5133937421,6.4896,1.8928,6.76,55.2,36.22,66.0221811212,137.61,6.4896,1.8928,6.76,6.4896,1.8928,6.76,0.0,0.0,0.0,139.38
2020-09-27 06:00:00,56.83176,14.35843,58.6175183436,6.61176,1.92843,6.88725,50.22,12.43,51.7354163026,0.0,65.67176,12.98843,66.943852409,6.61176,1.92843,6.88725,59.06,11.06,60.0866640778,139.57,62.59176,37.48843,72.959651889,6.61176,1.92843,6.88725,55.98,35.56,66.3194843165,137.31,6.61176,1.92843,6.88725,6.61176,1.92843,6.88725,0.0,0.0,0.0,139.13
2020-09-27 06:30:00,59.97672,13.17321,61.4063547498,6.2167200000000005,1.8132100000000002,6.47575,53.76,11.36,54.9471309533,0.0,69.43672,11.62321,70.4028202209,6.2167200000000005,1.8132100000000002,6.47575,63.22,9.81,63.976593376,138.87,66.18672,35.99321,75.3405141372,6.2167200000000005,1.8132100000000002,6.47575,59.97,34.18,69.0266129837,136.65,6.2167200000000005,1.8132100000000002,6.47575,6.2167200000000005,1.8132100000000002,6.47575,0.0,0.0,0.0,138.43
2020-09-27 07:00:00,62.36632,12.17226,63.5430703055,6.31632,1.84226,6.5795,56.05,10.33,56.993959329,0.0,72.18632,11.60226,73.1127706509,6.31632,1.84226,6.5795,65.87,9.76,66.5891470136,138.4,68.86632,34.71226,77.1201077842,6.31632,1.84226,6.5795,62.55,32.87,70.6607344994,136.09,6.31632,1.84226,6.5795,6.31632,1.84226,6.5795,0.0,0.0,0.0,137.97
2020-09-27 07:30:00,66.63168,11.50049,67.6168769603,6.00168,1.75049,6.25175,60.63,9.75,61.4089521161,0.0,77.19168,9.11049,77.7274500371,6.00168,1.75049,6.25175,71.19,7.36,71.5694466934,138.21,73.69168,34.00049,81.1572364085,6.00168,1.75049,6.25175,67.69,32.25,74.9799879968,136.09,6.00168,1.75049,6.25175,6.00168,1.75049,6.25175,0.0,0.0,0.0,137.8
2020-09-27 08:00:00,69.89552,11.13536,70.7769733628,6.87552,2.00536,7.162,63.02,9.13,63.6779184647,0.0,80.56552,8.36536,80.9986559197,6.87552,2.00536,7.162,73.69,6.36,73.9639486507,138.09,77.27552,33.52536,84.2345282791,6.87552,2.00536,7.162,70.4,31.52,77.1341065936,136.02,6.87552,2.00536,7.162,6.87552,2.00536,7.162,0.0,0.0,0.0,137.67
2020-09-27 08:30:00,76.33464,9.41802,76.9134342274,7.60464,2.21802,7.9215,68.73,7.2,69.1060988625,0.0,88.11464,8.18802,88.494256615,7.60464,2.21802,7.9215,80.51,5.97,80.731041118,137.33,84.44464,31.30802,90.0615863787,7.60464,2.21802,7.9215,76.84,29.09,82.1621184001,135.13,7.60464,2.21802,7.9215,7.60464,2.21802,7.9215,0.0,0.0,0.0,136.89
2020-09-27 09:00:00,75.45648,11.37689,76.3093310157,10.92648,3.18689,11.38175,64.53,8.19,65.0476517639,0.0,85.29648,12.67689,86.2333638475,10.92648,3.18689,11.38175,74.37,9.49,74.9730418217,137.36,83.03648,30.21689,88.3635527356,10.92648,3.18689,11.38175,72.11,27.03,77.0095643411,135.46,10.92648,3.18689,11.38175,10.92648,3.18689,11.38175,0.0,0.0,0.0,136.94
2020-09-27 09:30:00,81.98824,10.94407,82.7154409192,10.36824,3.02407,10.80025,71.62,7.92,72.0565805461,0.0,89.87824,27.91407,94.1131942368,10.36824,3.02407,10.80025,79.51,24.89,83.3147778008,138.2,90.42824,9.59407,90.9357617698,10.36824,3.02407,10.80025,80.06,6.57,80.3291261001,138.41,10.36824,3.02407,10.80025,10.36824,3.02407,10.80025,0.0,0.0,0.0,137.76
2020-09-27 10:00:00,85.26496,9.32728,85.7736064066,11.30496,3.29728,11.776,73.96,6.03,74.2054074849,0.0,93.49496,27.08728,97.3397569506,11.30496,3.29728,11.776,82.19,23.79,85.5637785514,137.5,93.98496,7.78728,94.3070221988,11.30496,3.29728,11.776,82.68,4.49,82.8018266707,137.61,11.30496,3.29728,11.776,11.30496,3.29728,11.776,0.0,0.0,0.0,137.07
2020-09-27 10:30:00,87.27384,9.17487,87.7547798576,13.35384,3.89487,13.91025,73.92,5.28,74.1083315154,0.0,95.26384,26.09487,98.7731818454,13.35384,3.89487,13.91025,81.91,22.2,84.8651170977,136.87,96.00384,7.56487,96.3014254976,13.35384,3.89487,13.91025,82.65,3.67,82.7314414234,137.05,13.35384,3.89487,13.91025,13.35384,3.89487,13.91025,0.0,0.0,0.0,136.45
2020-09-27 11:00:00,87.49824,9.30907,87.9920495691,13.84824,4.03907,14.42525,73.65,5.27,73.8383057769,0.0,95.30824,25.13907,98.5679128944,13.84824,4.03907,14.42525,81.46,21.1,84.1483309401,136.79,96.17824,7.69907,96.4859032624,13.84824,4.03907,14.42525,82.33,3.66,82.411312937,137.1,13.84824,4.03907,14.42525,13.84824,4.03907,14.42525,0.0,0.0,0.0,136.35
2020-09-27 11:30:00,88.85528,9.15279,89.3254406575,14.61528,4.26279,15.22425,74.24,4.89,74.4008716347,0.0,96.73528,24.78279,99.8594065517,14.61528,4.26279,15.22425,82.12,20.52,84.6449336936,136.99,97.62528,7.49279,97.9123955231,14.61528,4.26279,15.22425,83.01,3.23,83.0728174555,137.33,14.61528,4.26279,15.22425,14.61528,4.26279,15.22425,0.0,0.0,0.0,136.57
2020-09-27 12:00:00,90.19008,8.74419,90.6129758322,14.14008,4.12419,14.72925,76.05,4.62,76.190202126,0.0,98.56008,24.23419,101.495740475,14.14008,4.12419,14.72925,84.42,20.11,86.7821899931,136.79,99.17008,7.05419,99.4206536076,14.14008,4.12419,14.72925,85.03,2.93,85.0804666184,137.14,14.14008,4.12419,14.72925,14.14008,4.12419,14.72925,0.0,0.0,0.0,136.36
2020-09-27 12:30:00,91.80608,8.13344,92.1656615622,12.76608,3.72344,13.298,79.04,4.41,79.1629313505,0.0,100.68608,23.74344,103.4477532322,12.76608,3.72344,13.298,87.92,20.02,90.1705428618,136.92,101.15608,6.44344,101.3610893785,12.76608,3.72344,13.298,88.39,2.7199999999999998,88.431840985,137.28,12.76608,3.72344,13.298,12.76608,3.72344,13.298,0.0,0.0,0.0,136.49
2020-09-27 13:00:00,91.88288,8.73709,92.2973476258,12.81288,3.7370900000000002,13.34675,79.07,5.0,79.22793005,0.0,100.76288,23.76709,103.5279312696,12.81288,3.7370900000000002,13.34675,87.95,20.03,90.2020143899,137.17,101.22288,7.11709,101.4727766722,12.81288,3.7370900000000002,13.34675,88.41,3.38,88.4745867467,137.59,12.81288,3.7370900000000002,13.34675,12.81288,3.7370900000000002,13.34675,0.0,0.0,0.0,136.74
2020-09-27 13:30:00,91.36888,8.77509,91.7892936946,11.46888,3.34509,11.94675,79.9,5.43,80.0842987108,0.0,100.50888,23.40509,103.1980290353,11.46888,3.34509,11.94675,89.04,20.06,91.2717108419,137.31,100.80888,7.19509,101.0653234644,11.46888,3.34509,11.94675,89.34,3.85,89.4229170851,137.79,11.46888,3.34509,11.94675,11.46888,3.34509,11.94675,0.0,0.0,0.0,136.88
2020-09-27 14:00:00,89.99728,8.83379,90.429786316,11.56728,3.37379,12.04925,78.43,5.46,78.619822564,0.0,99.12728,25.24379,102.2910874601,11.56728,3.37379,12.04925,87.56,21.87,90.249933518,137.91,99.26728,7.23379,99.5305008345,11.56728,3.37379,12.04925,87.7,3.86,87.7849053084,138.2,11.56728,3.37379,12.04925,11.56728,3.37379,12.04925,0.0,0.0,0.0,137.48
2020-09-27 14:30:00,84.35144,12.24292,85.2352891718,14.58144,4.25292,15.189,69.77,7.99,70.2260136986,0.0,91.76144,27.14292,95.6916923092,14.58144,4.25292,15.189,77.18,22.89,80.5028229319,138.69,92.56144,10.87292,93.1978570794,14.58144,4.25292,15.189,77.98,6.62,78.2604932261,139.13,14.58144,4.25292,15.189,14.58144,4.25292,15.189,0.0,0.0,0.0,138.26
2020-09-27 15:00:00,85.31504,11.77897,86.1243298056,13.74504,4.00897,14.31775,71.57,7.77,71.9905396563,0.0,93.09504,25.75897,96.5930173877,13.74504,4.00897,14.31775,79.35,21.75,82.2768801061,138.47,93.74504,10.40897,94.3211491717,13.74504,4.00897,14.31775,80.0,6.4,80.2555917055,139.03,13.74504,4.00897,14.31775,13.74504,4.00897,14.31775,0.0,0.0,0.0,138.03
2020-09-27 15:30:00,86.36504,11.13772,87.0802442636,12.81504,3.73772,13.349,73.55,7.4,73.9213264221,0.0,94.61504,24.19772,97.6603064064,12.81504,3.73772,13.349,81.8,20.46,84.3199359582,138.19,95.04504,9.73772,95.542570718,12.81504,3.73772,13.349,82.23,6.0,82.4486076292,138.85,12.81504,3.73772,13.349,12.81504,3.73772,13.349,0.0,0.0,0.0,137.73
2020-09-27 16:00:00,85.82984,11.425370000000001,86.5869534864,12.90984,3.76537,13.44775,72.92,7.66,73.3212247579,0.0,93.77984000000001,24.62537,96.9591008522,12.90984,3.76537,13.44775,80.87,20.86,83.5170431708,138.48,94.41984,10.03537,94.9516447286,12.90984,3.76537,13.44775,81.51,6.27,81.7507981612,139.12,12.90984,3.76537,13.44775,12.90984,3.76537,13.44775,0.0,0.0,0.0,138.02
2020-09-27 16:30:00,87.61992,11.15331,88.3269308012,11.35992,3.31331,11.83325,76.26,7.84,76.6619410138,0.0,96.18992,24.35331,99.2249183298,11.35992,3.31331,11.83325,84.83,21.04,87.4002889011,138.11,96.61992,9.82331,97.1180022455,11.35992,3.31331,11.83325,85.26,6.51,85.5081732936,138.75,11.35992,3.31331,11.83325,11.35992,3.31331,11.83325,0.0,0.0,0.0,137.65
2020-09-27 17:00:00,90.53824,9.82032,91.0692680722,9.73824,2.84032,10.144,80.8,6.98,81.100927245,0.0,99.84824,23.88032,102.6642134066,9.73824,2.84032,10.144,90.11,21.04,92.533743575,137.25,100.07824,8.44032,100.4335258925,9.73824,2.84032,10.144,90.34,5.6,90.5134001129,137.8,9.73824,2.84032,10.144,9.73824,2.84032,10.144,0.0,0.0,0.0,136.78
2020-09-27 17:30:00,91.9992,9.6631,92.5052879691,10.3992,3.0331,10.8325,81.6,6.63,81.8689006888,0.0,101.3192,25.4931,104.477167057,10.3992,3.0331,10.8325,90.92,22.46,93.6530725604,137.05,101.6292,8.2631,101.9645679354,10.3992,3.0331,10.8325,91.23,5.23,91.3797887938,137.39,10.3992,3.0331,10.8325,10.3992,3.0331,10.8325,0.0,0.0,0.0,136.59
2020-09-27 18:00:00,89.09288,11.63959,89.849993445,12.03288,3.50959,12.53425,77.06,8.13,77.4876796659,0.0,97.38288,28.09959,101.3558694663,12.03288,3.50959,12.53425,85.35,24.59,88.8216786601,137.64,98.16288,10.36959,98.7090644605,12.03288,3.50959,12.53425,86.13,6.86,86.4027574791,137.9,12.03288,3.50959,12.53425,12.03288,3.50959,12.53425,0.0,0.0,0.0,137.19
2020-09-27 18:30:00,89.4492,12.3931,90.3036450441,12.3192,3.5931,12.8325,77.13,8.8,77.6303864476,0.0,97.6192,28.0631,101.572859516,12.3192,3.5931,12.8325,85.3,24.47,88.7404693474,137.56,98.5392,11.2131,99.175135736,12.3192,3.5931,12.8325,86.22,7.62,86.5560673783,137.9,12.3192,3.5931,12.8325,12.3192,3.5931,12.8325,0.0,0.0,0.0,137.13
2020-09-27 19:00:00,89.93008,12.12169,90.7433449751,11.56008,3.37169,12.04175,78.37,8.75,78.8569553052,0.0,98.34008,28.54169,102.3982392547,11.56008,3.37169,12.04175,86.78,25.17,90.3565011496,136.87,99.17008,10.97169,99.7751609804,11.56008,3.37169,12.04175,87.61,7.6,87.9390248979,137.13,11.56008,3.37169,12.04175,11.56008,3.37169,12.04175,0.0,0.0,0.0,136.43
2020-09-27 19:30:00,91.1108,12.3394,91.9425835454,13.0608,3.8094,13.605,78.05,8.53,78.5147336492,0.0,99.2408,28.7894,103.3323082922,13.0608,3.8094,13.605,86.18,24.98,89.7273247122,136.07,100.3208,11.1894,100.9428827853,13.0608,3.8094,13.605,87.26,7.38,87.5715250524,136.31,13.0608,3.8094,13.605,13.0608,3.8094,13.605,0.0,0.0,0.0,135.63
2020-09-27 20:00:00,92.5916,10.82005,93.2216598895,10.7316,3.1300499999999998,11.17875,81.86,7.69,82.2204092668,0.0,101.5416,27.37005,105.1656605911,10.7316,3.1300499999999998,11.17875,90.81,24.24,93.9895403755,136.25,102.2516,9.59005,102.7003347685,10.7316,3.1300499999999998,11.17875,91.52,6.46,91.7477084182,136.5,10.7316,3.1300499999999998,11.17875,10.7316,3.1300499999999998,11.17875,0.0,0.0,0.0,135.82
2020-09-27 20:30:00,92.85128,8.81329,93.2686135753,6.01128,1.75329,6.26175,86.84,7.06,87.1265126124,0.0,103.10128,24.76329,106.0334591969,6.01128,1.75329,6.26175,97.09,23.01,99.7793976731,135.99,103.10128,7.52329,103.3754024421,6.01128,1.75329,6.26175,97.09,5.77,97.2613026851,136.33,6.01128,1.75329,6.26175,6.01128,1.75329,6.26175,0.0,0.0,0.0,135.55
2020-09-27 21:00:00,92.31144,8.19167,92.674189569,3.33144,0.97167,3.47025,88.98,7.22,89.2724414363,0.0,103.25144,22.43167,105.6600193122,3.33144,0.97167,3.47025,99.92,21.46,102.1985224942,135.99,102.84144,6.94167,103.0754508293,3.33144,0.97167,3.47025,99.51,5.97,99.6889211497,136.53,3.33144,0.97167,3.47025,3.33144,0.97167,3.47025,0.0,0.0,0.0,135.55
2020-09-27 21:30:00,86.37936,9.12148,86.8596294685,3.39936,0.99148,3.541,82.98,8.13,83.3773188583,0.0,96.46936,25.63148,99.8163823518,3.39936,0.99148,3.541,93.07,24.64,96.2764483142,137.24,96.15936,7.90148,96.483448849,3.39936,0.99148,3.541,92.76,6.91,93.0170183354,137.54,3.39936,0.99148,3.541,3.39936,0.99148,3.541,0.0,0.0,0.0,136.8
2020-09-27 22:00:00,82.5272,9.96585,83.1267520481,1.8372000000000002,0.53585,1.91375,80.69,9.43,81.2391592768,0.0,92.7372,26.52585,96.4562542403,1.8372000000000002,0.53585,1.91375,90.9,25.99,94.542530641,138.05,92.0472,8.85585,92.4722288423,1.8372000000000002,0.53585,1.91375,90.21,8.32,90.5928611978,138.36,1.8372000000000002,0.53585,1.91375,1.8372000000000002,0.53585,1.91375,0.0,0.0,0.0,137.61
2020-09-27 22:30:00,78.60952,10.92486,79.3650376466,2.03952,0.59486,2.1245,76.57,10.33,77.2636641637,0.0,88.30952,27.38486,92.4581087837,2.03952,0.59486,2.1245,86.27,26.79,90.3339194323,139.03,87.61952,9.85486,88.1719827987,2.03952,0.59486,2.1245,85.58,9.26,86.0795213741,139.34,2.03952,0.59486,2.1245,2.03952,0.59486,2.1245,0.0,0.0,0.0,138.57
2020-09-27 23:00:00,73.3704,11.5472,74.2735041855,1.9104,0.5572,1.99,71.46,10.99,72.300150069,0.0,82.5304,29.0572,87.4962158953,1.9104,0.5572,1.99,80.62,28.5,85.5092649951,139.52,81.7604,10.5272,82.4353379807,1.9104,0.5572,1.99,79.85,9.97,80.4700155337,139.72,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0.0,0.0,0.0,139.07
2020-09-27 23:30:00,69.52936,16.18648,71.388612795,2.31936,0.6764800000000001,2.416,67.21,15.51,68.9764032115,0.0,80.04936,19.93648,82.494625711,2.31936,0.6764800000000001,2.416,77.73,19.26,80.0805875353,139.0,77.83936,16.34648,79.5372451975,2.31936,0.6764800000000001,2.416,75.52,15.67,77.1285893816,138.15,2.31936,0.6764800000000001,2.416,2.31936,0.6764800000000001,2.416,0.0,0.0,0.0,138.53
2020-09-28 00:00:00,65.25096,20.12653,68.2844417914,2.25096,0.6565300000000001,2.34475,63.0,19.47,65.9399795268,0.0,76.49096,13.84653,77.7341196307,2.25096,0.6565300000000001,2.34475,74.24,13.19,75.4026106975,138.69,73.36096,20.44653,76.1570157055,2.25096,0.6565300000000001,2.34475,71.11,19.79,73.8124393311,137.01,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,138.26
2020-09-28 00:30:00,62.10016,20.33338,65.3442898366,2.72016,0.7933800000000001,2.8335,59.38,19.54,62.5123667765,0.0,72.55016,14.873380000000001,74.0590517672,2.72016,0.7933800000000001,2.8335,69.83,14.08,71.2353514766,138.56,69.73016,20.66338,72.7273709593,2.72016,0.7933800000000001,2.8335,67.01,19.87,69.89389816,136.8,2.72016,0.7933800000000001,2.8335,2.72016,0.7933800000000001,2.8335,0.0,0.0,0.0,138.14
2020-09-28 01:00:00,60.95824,20.67532,64.3690599667,2.89824,0.8453200000000001,3.019,58.06,19.83,61.3530154108,0.0,71.19824,15.17532,72.7975254813,2.89824,0.8453200000000001,3.019,68.3,14.33,69.7870969449,138.76,68.39824,21.00532,71.5509797515,2.89824,0.8453200000000001,3.019,65.5,20.16,68.5322960362,136.98,2.89824,0.8453200000000001,3.019,2.89824,0.8453200000000001,3.019,0.0,0.0,0.0,138.34
2020-09-28 01:30:00,61.42672,20.73821,64.8329799096,3.21672,0.9382100000000001,3.35075,58.21,19.8,61.4853161332,0.0,71.69672,15.24821,73.3002562544,3.21672,0.9382100000000001,3.35075,68.48,14.31,69.9591773822,138.65,68.89672,21.07821,72.0489345068,3.21672,0.9382100000000001,3.35075,65.68,20.14,68.6984861551,136.87,3.21672,0.9382100000000001,3.35075,3.21672,0.9382100000000001,3.35075,0.0,0.0,0.0,138.23
2020-09-28 02:00:00,60.41416,21.01663,63.9653770806,4.27416,1.2466300000000001,4.45225,56.14,19.77,59.5193455945,0.0,70.12416,15.59663,71.8376828904,4.27416,1.2466300000000001,4.45225,65.85,14.35,67.395437531,138.38,67.61416,21.35663,70.9068422472,4.27416,1.2466300000000001,4.45225,63.34,20.11,66.4557574631,136.59,4.27416,1.2466300000000001,4.45225,4.27416,1.2466300000000001,4.45225,0.0,0.0,0.0,137.96
2020-09-28 02:30:00,60.9472,21.0821,64.4904343934,3.3672,0.9821000000000001,3.5075000000000003,57.58,20.1,60.9874282127,0.0,71.0572,15.6321,72.756362074,3.3672,0.9821000000000001,3.5075000000000003,67.69,14.65,69.2571916843,138.61,68.3272,21.4521,71.6156327505,3.3672,0.9821000000000001,3.5075000000000003,64.96,20.47,68.1089017677,136.82,3.3672,0.9821000000000001,3.5075000000000003,3.3672,0.9821000000000001,3.5075000000000003,0.0,0.0,0.0,138.2
2020-09-28 03:00:00,59.92112,21.14991,63.5441524852,3.05112,0.8899100000000001,3.1782500000000002,56.87,20.26,60.371056807,0.0,69.84112,15.76991,71.5993862003,3.05112,0.8899100000000001,3.1782500000000002,66.79,14.88,68.4274688996,138.83,67.22112,21.53991,70.5878650822,3.05112,0.8899100000000001,3.1782500000000002,64.17,20.65,67.4107662024,137.02,3.05112,0.8899100000000001,3.1782500000000002,3.05112,0.8899100000000001,3.1782500000000002,0.0,0.0,0.0,138.42
2020-09-28 03:30:00,60.25264,20.36952,63.6026569571,1.71264,0.49952,1.784,58.54,19.87,61.820291976,0.0,70.61264,14.86952,72.1612607484,1.71264,0.49952,1.784,68.9,14.37,70.3825752584,138.8,67.75264,20.70952,70.8470496605,1.71264,0.49952,1.784,66.04,20.21,69.0632007657,137.02,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,138.38
2020-09-28 04:00:00,62.10496,19.75728,65.1718970846,1.46496,0.42728000000000005,1.526,60.64,19.33,63.6463549624,0.0,73.04496,14.17728,74.40807382,1.46496,0.42728000000000005,1.526,71.58,13.75,72.8886747033,138.68,69.90496,20.04728,72.7227396899,1.46496,0.42728000000000005,1.526,68.44,19.62,71.1967555441,136.91,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,138.25
2020-09-28 04:30:00,62.7728,19.39665,65.7012515182,1.4628,0.42665000000000003,1.5237500000000002,61.31,18.97,64.1776986188,0.0,73.7628,13.81665,75.0456559773,1.4628,0.42665000000000003,1.5237500000000002,72.3,13.39,73.5294641623,138.43,70.6428,19.65665,73.3265919095,1.4628,0.42665000000000003,1.5237500000000002,69.18,19.23,71.8029616381,136.66,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,137.99
2020-09-28 05:00:00,62.62312,19.49216,65.5865798773,1.4131200000000002,0.41216,1.472,61.21,19.08,64.1148227791,0.0,73.55312,13.97216,74.8684360515,1.4131200000000002,0.41216,1.472,72.14,13.56,73.4033595961,138.29,70.48312,19.76216,73.2011828648,1.4131200000000002,0.41216,1.472,69.07,19.35,71.7292645996,136.52,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,137.87
2020-09-28 05:30:00,64.274,19.842,67.2670204484,4.704,1.3719999999999999,4.9,59.57,18.47,62.3676663023,0.0,74.664,15.212,76.1978860599,4.704,1.3719999999999999,4.9,69.96,13.84,71.3158271354,137.69,71.924,20.052,74.6668901187,4.704,1.3719999999999999,4.9,67.22,18.68,69.7672616633,135.84,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,137.28
2020-09-28 06:00:00,71.4296,12.87905,72.5813866295,3.9396,1.14905,4.10375,67.49,11.73,68.5017736997,0.0,81.3096,18.22905,83.32796239,3.9396,1.14905,4.10375,77.37,17.08,79.2328423067,137.31,79.2296,18.78905,81.4270097453,3.9396,1.14905,4.10375,75.29,17.64,77.3288671843,136.81,3.9396,1.14905,4.10375,3.9396,1.14905,4.10375,0.0,0.0,0.0,136.88
2020-09-28 06:30:00,82.58888,6.36259,82.8336021863,4.08888,1.19259,4.25925,78.5,5.17,78.6700635566,0.0,91.00888,25.77259,94.5877509732,4.08888,1.19259,4.25925,86.92,24.58,90.3286377623,137.31,90.35888,15.50259,91.6791006258,4.08888,1.19259,4.25925,86.27,14.31,87.4487792939,138.31,4.08888,1.19259,4.25925,4.08888,1.19259,4.25925,0.0,0.0,0.0,136.9
2020-09-28 07:00:00,91.7172,10.92085,92.3650894037,4.1172,1.20085,4.28875,87.6,9.72,88.1376105871,0.0,101.1172,23.12085,103.7268617117,4.1172,1.20085,4.28875,97.0,21.92,99.4458968485,136.87,100.4572,10.37085,100.9911063488,4.1172,1.20085,4.28875,96.34,9.17,96.7754333496,137.65,4.1172,1.20085,4.28875,4.1172,1.20085,4.28875,0.0,0.0,0.0,136.43
2020-09-28 07:30:00,94.05144,12.89667,94.931540929,11.37144,3.3166700000000002,11.84525,82.68,9.58,83.2331592576,0.0,101.57144,24.16667,104.4068262259,11.37144,3.3166700000000002,11.84525,90.2,20.85,92.5784127105,136.7,102.27144,12.59667,103.0442794859,11.37144,3.3166700000000002,11.84525,90.9,9.28,91.37247069,137.59,11.37144,3.3166700000000002,11.84525,11.37144,3.3166700000000002,11.84525,0.0,0.0,0.0,136.28
2020-09-28 08:00:00,98.75616,15.86013,100.0216119724,16.52616,4.82013,17.21475,82.23,11.04,82.9677919436,0.0,105.50616,21.44013,107.6625699692,16.52616,4.82013,17.21475,88.98,16.62,90.5188643322,135.85,106.93616,12.36013,107.6481078754,16.52616,4.82013,17.21475,90.41,7.54,90.7238651073,137.03,16.52616,4.82013,17.21475,16.52616,4.82013,17.21475,0.0,0.0,0.0,135.43
2020-09-28 08:30:00,102.12112,18.86866,103.8496484359,18.44112,5.37866,19.2095,83.68,13.49,84.7603828448,0.0,108.69112,20.08866,110.5319583987,18.44112,5.37866,19.2095,90.25,14.71,91.4409459706,135.34,110.48112,10.07866,110.9398813045,18.44112,5.37866,19.2095,92.04,4.7,92.1599240451,136.49,18.44112,5.37866,19.2095,18.44112,5.37866,19.2095,0.0,0.0,0.0,134.97
2020-09-28 09:00:00,103.54168,22.32174,105.9204398303,20.85168,6.08174,21.7205,82.69,16.24,84.2696487473,0.0,109.71168,20.95174,111.6943514125,20.85168,6.08174,21.7205,88.86,14.87,90.0955964518,135.32,111.79168,7.7217400000000005,112.0580429324,20.85168,6.08174,21.7205,90.94,1.6400000000000001,90.95478657,136.14,20.85168,6.08174,21.7205,20.85168,6.08174,21.7205,0.0,0.0,0.0,134.97
2020-09-28 09:30:00,102.98976,13.88243,103.9211842098,22.01976,6.42243,22.93725,80.97,7.46,81.3129294762,0.0,111.86976,23.98243,114.4115385403,22.01976,6.42243,22.93725,89.85,17.56,91.5498558164,137.68,111.01976,17.71243,112.4238288218,22.01976,6.42243,22.93725,89.0,11.29,89.7132325803,136.43,22.01976,6.42243,22.93725,22.01976,6.42243,22.93725,0.0,0.0,0.0,137.32
2020-09-28 10:00:00,100.05496,13.92478,101.0192779555,26.72496,7.79478,27.8385,73.33,6.13,73.5857717225,0.0,107.79496,19.764780000000002,109.5919701887,26.72496,7.79478,27.8385,81.07,11.97,81.9489218965,138.81,107.26496,20.88478,109.2792097311,26.72496,7.79478,27.8385,80.54,13.09,81.596811825,137.25,26.72496,7.79478,27.8385,26.72496,7.79478,27.8385,0.0,0.0,0.0,138.43
2020-09-28 10:30:00,101.0152,11.7586,101.6972728494,24.7152,7.2086,25.745,76.3,4.55,76.435544742,0.0,109.9552,16.2986,111.1566029033,24.7152,7.2086,25.745,85.24,9.09,85.7233089655,139.48,108.5252,22.0186,110.7363435418,24.7152,7.2086,25.745,83.81,14.81,85.1084731387,137.74,24.7152,7.2086,25.745,24.7152,7.2086,25.745,0.0,0.0,0.0,139.08
2020-09-28 11:00:00,98.14672,12.43321,98.931104096,27.81672,8.11321,28.97575,70.33,4.32,70.4625524658,0.0,106.23672,17.26321,107.6301960226,27.81672,8.11321,28.97575,78.42,9.15,78.9520037744,139.61,105.05672,23.15321,107.5778116084,27.81672,8.11321,28.97575,77.24,15.04,78.6906550996,137.88,27.81672,8.11321,28.97575,27.81672,8.11321,28.97575,0.0,0.0,0.0,139.25
2020-09-28 11:30:00,95.71144,14.22167,96.7622635352,31.89144,9.30167,33.22025,63.82,4.92,64.0093649398,0.0,102.44144,19.15167,104.2162899602,31.89144,9.30167,33.22025,70.55,9.85,71.2342965151,139.59,101.93144,23.68167,104.646261063,31.89144,9.30167,33.22025,70.04,14.38,71.5009510426,137.86,31.89144,9.30167,33.22025,31.89144,9.30167,33.22025,0.0,0.0,0.0,139.19
2020-09-28 12:00:00,94.13144,13.90792,95.1533406413,32.70144,9.53792,34.064,61.43,4.37,61.5852401148,0.0,100.03144,19.81792,101.9756781865,32.70144,9.53792,34.064,67.33,10.28,68.110258405,139.14,100.11144,24.39792,103.041539775,32.70144,9.53792,34.064,67.41,14.86,69.0284557266,137.52,32.70144,9.53792,34.064,32.70144,9.53792,34.064,0.0,0.0,0.0,138.76
2020-09-28 12:30:00,97.06248,11.68489,97.7632941244,28.54248,8.32489,29.73175,68.52,3.36,68.6023323219,0.0,104.23248,21.08489,106.3436997347,28.54248,8.32489,29.73175,75.69,12.76,76.7580204278,138.31,103.77248,24.27489,106.5739081101,28.54248,8.32489,29.73175,75.23,15.95,76.9022457409,137.08,28.54248,8.32489,29.73175,28.54248,8.32489,29.73175,0.0,0.0,0.0,137.88
2020-09-28 13:00:00,97.9128,9.7704,98.3990707273,25.6128,7.4704,26.68,72.3,2.3,72.3365744282,0.0,106.2328,19.1904,107.9522081664,25.6128,7.4704,26.68,80.62,11.72,81.4674339844,138.93,105.0228,24.7404,107.8975250504,25.6128,7.4704,26.68,79.41,17.27,81.266235301,137.69,25.6128,7.4704,26.68,25.6128,7.4704,26.68,0.0,0.0,0.0,138.5
2020-09-28 13:30:00,95.33952,9.14736,95.7773369269,24.77952,7.22736,25.812,70.56,1.92,70.5861176153,0.0,103.22952,19.17736,104.995737704,24.77952,7.22736,25.812,78.45,11.95,79.3549305336,139.11,102.24952,24.99736,105.2607825698,24.77952,7.22736,25.812,77.47,17.77,79.4819086333,137.92,24.77952,7.22736,25.812,24.77952,7.22736,25.812,0.0,0.0,0.0,138.66
2020-09-28 14:00:00,94.82648,10.65064,95.4227302146,24.75648,7.22064,25.788,70.07,3.43,70.1539008181,0.0,102.55648,18.20064,104.1589885051,24.75648,7.22064,25.788,77.8,10.98,78.5709895572,139.64,101.69648,23.34064,104.3405938262,24.75648,7.22064,25.788,76.94,16.12,78.6105463662,138.17,24.75648,7.22064,25.788,24.75648,7.22064,25.788,0.0,0.0,0.0,139.2
2020-09-28 14:30:00,96.81088,11.51109,97.4928288612,21.50088,6.27109,22.39675,75.31,5.24,75.4920770677,0.0,105.91088,16.81109,107.2367812337,21.50088,6.27109,22.39675,84.41,10.54,85.0655024084,139.78,104.24088,20.40109,106.2184802017,21.50088,6.27109,22.39675,82.74,14.13,83.9378609449,138.07,21.50088,6.27109,22.39675,21.50088,6.27109,22.39675,0.0,0.0,0.0,139.35
