Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-09-28 15:00:00,96.46712,12.66041,97.2943534973,20.84712,6.08041,21.71575,75.62,6.58,75.9057362786,0.0,105.61712,17.16041,107.0021294576,20.84712,6.08041,21.71575,84.77,11.08,85.4910480694,139.73,103.95712,19.14041,105.7044847377,20.84712,6.08041,21.71575,83.11,13.06,84.1298740044,138.18,20.84712,6.08041,21.71575,20.84712,6.08041,21.71575,0.0,0.0,0.0,139.28
2020-09-28 15:30:00,96.45288,19.76084,98.456329699,22.56288,6.58084,23.503,73.89,13.18,75.0562755537,0.0,102.78288,23.41084,105.4153112721,22.56288,6.58084,23.503,80.22,16.83,81.9664400837,137.29,103.78288,13.85084,104.703065618,22.56288,6.58084,23.503,81.22,7.27,81.5447196328,137.66,22.56288,6.58084,23.503,22.56288,6.58084,23.503,0.0,0.0,0.0,136.87
2020-09-28 16:00:00,99.04648,15.07314,100.1868491862,22.05648,6.43314,22.9755,76.99,8.64,77.4732837822,0.0,107.86648,17.99314,109.3568955057,22.05648,6.43314,22.9755,85.81,11.56,86.585158659,138.93,106.68648,17.88314,108.174912577,22.05648,6.43314,22.9755,84.63,11.45,85.4010503448,137.77,22.05648,6.43314,22.9755,22.05648,6.43314,22.9755,0.0,0.0,0.0,138.48
2020-09-28 16:30:00,98.014,15.9295,99.3000159428,23.964,6.9895,24.9625,74.05,8.94,74.5877074323,0.0,104.784,19.0795,106.5068729062,23.964,6.9895,24.9625,80.82,12.09,81.7192786312,138.09,105.354,17.3495,106.7729856577,23.964,6.9895,24.9625,81.39,10.36,82.0467043823,137.88,23.964,6.9895,24.9625,23.964,6.9895,24.9625,0.0,0.0,0.0,137.66
2020-09-28 17:00:00,98.15552,11.98536,98.8845537018,24.39552,7.11536,25.412,73.76,4.87,73.9205959121,0.0,105.86552,11.72536,106.5128743017,24.39552,7.11536,25.412,81.47,4.61,81.6003247543,139.46,105.43552,21.74536,107.6545844783,24.39552,7.11536,25.412,81.04,14.63,82.3499757134,138.29,24.39552,7.11536,25.412,24.39552,7.11536,25.412,0.0,0.0,0.0,139.01
2020-09-28 17:30:00,100.40936,10.03648,100.9097146285,22.23936,6.48648,23.166,78.17,3.55,78.2505680491,0.0,108.76936,10.79648,109.3038775854,22.23936,6.48648,23.166,86.53,4.31,86.6372725794,138.61,108.14936,22.40648,110.4460701628,22.23936,6.48648,23.166,85.91,15.92,87.3726187086,137.63,22.23936,6.48648,23.166,22.23936,6.48648,23.166,0.0,0.0,0.0,138.15
2020-09-28 18:00:00,102.16544,8.87617,102.5502975338,18.53544,5.40617,19.30775,83.63,3.47,83.7019581611,0.0,111.75544,9.41617,112.1514272181,18.53544,5.40617,19.30775,93.22,4.01,93.3062082608,139.03,110.47544,21.55617,112.5588348743,18.53544,5.40617,19.30775,91.94,16.15,93.347662531,138.12,18.53544,5.40617,19.30775,18.53544,5.40617,19.30775,0.0,0.0,0.0,138.58
2020-09-28 18:30:00,102.2648,7.96265,102.5743297032,17.2548,5.03265,17.97375,85.01,2.93,85.0604784844,0.0,112.1648,9.69265,112.582813178,17.2548,5.03265,17.97375,94.91,4.66,95.0243321471,138.39,110.7248,21.62265,112.8163123314,17.2548,5.03265,17.97375,93.47,16.59,94.9308643171,137.46,17.2548,5.03265,17.97375,17.2548,5.03265,17.97375,0.0,0.0,0.0,137.93
2020-09-28 19:00:00,102.81464,7.82427,103.1119265622,17.53464,5.11427,18.26525,85.28,2.71,85.3230478827,0.0,112.74464,9.00427,113.1036282661,17.53464,5.11427,18.26525,95.21,3.89,95.2894338319,137.93,111.27464,21.88427,113.4062025665,17.53464,5.11427,18.26525,93.74,16.77,95.2282547357,137.12,17.53464,5.11427,18.26525,17.53464,5.11427,18.26525,0.0,0.0,0.0,137.46
2020-09-28 19:30:00,104.77696,7.96453,105.0792324152,18.90696,5.51453,19.69475,85.87,2.45,85.9049439788,0.0,114.73696,9.52453,115.1316058333,18.90696,5.51453,19.69475,95.83,4.01,95.9138623975,137.64,113.30696,22.46453,115.5124334977,18.90696,5.51453,19.69475,94.4,16.95,95.9096580121,136.84,18.90696,5.51453,19.69475,18.90696,5.51453,19.69475,0.0,0.0,0.0,137.2
2020-09-28 20:00:00,104.41216,7.36938,104.6719012794,14.19216,4.13938,14.7835,90.22,3.23,90.2778007043,0.0,115.47216,6.55938,115.6583122869,14.19216,4.13938,14.7835,101.28,2.42,101.3089078018,137.75,113.42216,20.30938,115.2261137722,14.19216,4.13938,14.7835,99.23,16.17,100.5388571648,137.06,14.19216,4.13938,14.7835,14.19216,4.13938,14.7835,0.0,0.0,0.0,137.32
2020-09-28 20:30:00,101.52312,6.33966,101.7208689672,11.07312,3.22966,11.5345,90.45,3.11,90.5034507629,0.0,113.05312,5.58966,113.1912198037,11.07312,3.22966,11.5345,101.98,2.36,102.0073036601,138.15,110.54312,19.67966,112.2812112379,11.07312,3.22966,11.5345,99.47,16.45,100.8210464139,137.48,11.07312,3.22966,11.5345,11.07312,3.22966,11.5345,0.0,0.0,0.0,137.68
2020-09-28 21:00:00,100.50352,6.08561,100.6875969594,10.37352,3.02561,10.80575,90.13,3.06,90.1819300082,0.0,112.30352,5.37561,112.4321030101,10.37352,3.02561,10.80575,101.93,2.35,101.9570860706,138.2,109.50352,19.53561,111.2324635638,10.37352,3.02561,10.80575,99.13,16.51,100.4954576088,137.55,10.37352,3.02561,10.80575,10.37352,3.02561,10.80575,0.0,0.0,0.0,137.77
2020-09-28 21:30:00,96.00592,2.72506,96.0445866619,5.8459200000000004,1.70506,6.0895,90.16,1.02,90.1657695581,0.0,108.23592,6.63506,108.4390999568,5.8459200000000004,1.70506,6.0895,102.39,4.93,102.5086191498,139.2,104.99592,20.70506,107.0179551582,5.8459200000000004,1.70506,6.0895,99.15,19.0,100.9540613348,138.49,5.8459200000000004,1.70506,6.0895,5.8459200000000004,1.70506,6.0895,0.0,0.0,0.0,138.75
2020-09-28 22:00:00,91.18512,1.9481600000000001,91.2059287371,4.96512,1.4481600000000001,5.172,86.22,0.5,86.2214497674,0.0,103.25512,9.06816,103.6525510154,4.96512,1.4481600000000001,5.172,98.29,7.62,98.58493039,140.06,99.74512,21.35816,102.0061760993,4.96512,1.4481600000000001,5.172,94.78,19.91,96.8486267326,139.13,4.96512,1.4481600000000001,5.172,4.96512,1.4481600000000001,5.172,0.0,0.0,0.0,139.57
2020-09-28 22:30:00,85.85944,12.413170000000001,86.7521194356,4.87944,1.42317,5.08275,80.98,10.99,81.7223378275,0.0,93.04944,35.25317,99.5036897776,4.87944,1.42317,5.08275,88.17,33.83,94.4373750165,136.73,93.91944,9.39317,94.38799104,4.87944,1.42317,5.08275,89.04,7.97,89.3959870464,138.29,4.87944,1.42317,5.08275,4.87944,1.42317,5.08275,0.0,0.0,0.0,136.25
2020-09-28 23:00:00,79.73672,11.48696,80.5598831082,5.88672,1.71696,6.132,73.85,9.77,74.4934587732,0.0,86.19672,37.73696,94.0954445699,5.88672,1.71696,6.132,80.31,36.02,88.0178192186,137.21,87.03672,11.07696,87.7387580901,5.88672,1.71696,6.132,81.15,9.36,81.6880168691,138.73,5.88672,1.71696,6.132,5.88672,1.71696,6.132,0.0,0.0,0.0,136.73
2020-09-28 23:30:00,77.08912,10.35391,77.7813337161,5.25912,1.53391,5.47825,71.83,8.82,72.3694776822,0.0,83.36912,35.92391,90.7796093804,5.25912,1.53391,5.47825,78.11,34.39,85.3454404172,137.31,84.18912,12.06391,85.0490790712,5.25912,1.53391,5.47825,78.93,10.53,79.6293023955,139.12,5.25912,1.53391,5.47825,5.25912,1.53391,5.47825,0.0,0.0,0.0,136.85
2020-09-29 00:00:00,73.85344,9.69892,74.4875805017,3.73344,1.08892,3.8890000000000002,70.12,8.61,70.6466312006,0.0,80.15344,35.60892,87.7072923274,3.73344,1.08892,3.8890000000000002,76.42,34.52,83.8549151809,137.38,80.77344,11.82892,81.6349922386,3.73344,1.08892,3.8890000000000002,77.04,10.74,77.7850191232,139.2,3.73344,1.08892,3.8890000000000002,3.73344,1.08892,3.8890000000000002,0.0,0.0,0.0,136.91
2020-09-29 00:30:00,71.37024,9.20132,71.9609300065,2.61024,0.7613200000000001,2.719,68.76,8.44,69.2760506957,0.0,77.63024,36.55132,85.8047385416,2.61024,0.7613200000000001,2.719,75.02,35.79,83.1199404475,138.01,78.16024,11.85132,79.0536330765,2.61024,0.7613200000000001,2.719,75.55,11.09,76.3596136711,139.76,2.61024,0.7613200000000001,2.719,2.61024,0.7613200000000001,2.719,0.0,0.0,0.0,137.53
2020-09-29 01:00:00,69.12376,2.0844300000000002,69.1551808975,2.48376,0.72443,2.58725,66.64,1.3599999999999999,66.6538761063,0.0,78.62376,21.02443,81.3862537125,2.48376,0.72443,2.58725,76.14,20.3,78.7996802024,136.35,76.92376,19.83443,79.4397222173,2.48376,0.72443,2.58725,74.44,19.11,76.853794311,136.45,2.48376,0.72443,2.58725,2.48376,0.72443,2.58725,0.0,0.0,0.0,135.88
2020-09-29 01:30:00,69.58088,1.9223400000000002,69.6074295794,2.75088,0.80234,2.8655,66.83,1.12,66.8393843479,0.0,79.38088,20.54234,81.9958038088,2.75088,0.80234,2.8655,76.63,19.74,79.1316908703,136.13,77.47088,20.16234,80.0515908789,2.75088,0.80234,2.8655,74.72,19.36,77.1873564776,135.96,2.75088,0.80234,2.8655,2.75088,0.80234,2.8655,0.0,0.0,0.0,135.65
2020-09-29 02:00:00,69.35808,1.80319,69.3815159496,2.78808,0.8131900000000001,2.90425,66.57,0.99,66.5773610171,0.0,79.04808,20.71319,81.7167987115,2.78808,0.8131900000000001,2.90425,76.26,19.9,78.8136891663,136.13,77.20808,20.33319,79.8406302133,2.78808,0.8131900000000001,2.90425,74.42,19.52,76.9374213241,135.96,2.78808,0.8131900000000001,2.90425,2.78808,0.8131900000000001,2.90425,0.0,0.0,0.0,135.65
2020-09-29 02:30:00,67.35152,1.14086,67.3611817581,2.95152,0.8608600000000001,3.0745,64.4,0.28,64.4006086928,0.0,76.51152,20.73086,79.2703049638,2.95152,0.8608600000000001,3.0745,73.56,19.87,76.1963942716,136.37,74.94152,21.87086,78.0677009848,2.95152,0.8608600000000001,3.0745,71.99,21.01,74.9932010252,136.34,2.95152,0.8608600000000001,3.0745,2.95152,0.8608600000000001,3.0745,0.0,0.0,0.0,135.92
2020-09-29 03:00:00,68.29152,0.97711,68.298509851,3.0415200000000002,0.8871100000000001,3.16825,65.25,0.09,65.2500620689,0.0,77.67152,20.58711,80.3535569671,3.0415200000000002,0.8871100000000001,3.16825,74.63,19.7,77.1863129059,136.11,75.98152,21.61711,78.9967773157,3.0415200000000002,0.8871100000000001,3.16825,72.94,20.73,75.8285994859,136.06,3.0415200000000002,0.8871100000000001,3.16825,3.0415200000000002,0.8871100000000001,3.16825,0.0,0.0,0.0,135.66
2020-09-29 03:30:00,67.50704,1.06372,67.515420089,3.16704,0.9237200000000001,3.299,64.34,0.14,64.3401523156,0.0,76.82704,21.69372,79.8311440642,3.16704,0.9237200000000001,3.299,73.66,20.77,76.5322709711,135.81,75.09704,21.25372,78.0466913495,3.16704,0.9237200000000001,3.299,71.93,20.33,74.7478013055,135.62,3.16704,0.9237200000000001,3.299,3.16704,0.9237200000000001,3.299,0.0,0.0,0.0,135.34
2020-09-29 04:00:00,68.2452,1.1111,68.2542443094,2.8152,0.8211,2.9325,65.43,0.29,65.4306426684,0.0,77.7652,21.4211,80.6615760833,2.8152,0.8211,2.9325,74.95,20.6,77.7294184978,135.81,75.9652,20.9511,78.80139721,2.8152,0.8211,2.9325,73.15,20.13,75.8692256452,135.62,2.8152,0.8211,2.9325,2.8152,0.8211,2.9325,0.0,0.0,0.0,135.34
2020-09-29 04:30:00,68.27256,1.4078300000000001,68.2870736982,2.39256,0.6978300000000001,2.49225,65.88,0.71,65.8838257845,0.0,77.84256,20.82783,80.5807833783,2.39256,0.6978300000000001,2.49225,75.45,20.13,78.0891759465,135.67,76.04256,20.36783,78.723055265,2.39256,0.6978300000000001,2.49225,73.65,19.67,76.2314331493,135.48,2.39256,0.6978300000000001,2.49225,2.39256,0.6978300000000001,2.49225,0.0,0.0,0.0,135.19
2020-09-29 05:00:00,69.98792,1.32231,70.0004103535,3.12792,0.9123100000000001,3.25825,66.86,0.41000000000000003,66.8612570926,0.0,79.68792,18.88231,81.8944822614,3.12792,0.9123100000000001,3.25825,76.56,17.97,78.6406669605,135.37,77.88792,21.50231,80.8014691529,3.12792,0.9123100000000001,3.25825,74.76,20.59,77.5435729123,135.48,3.12792,0.9123100000000001,3.25825,3.12792,0.9123100000000001,3.25825,0.0,0.0,0.0,134.91
2020-09-29 05:30:00,70.05128,2.23579,70.0869501873,5.23128,1.5257900000000002,5.44925,64.82,0.71,64.8238883437,0.0,79.20128,18.81579,81.4056306834,5.23128,1.5257900000000002,5.44925,73.97,17.29,75.963840082,135.37,77.68128,22.84579,80.9710527483,5.23128,1.5257900000000002,5.44925,72.45,21.32,75.5218173775,135.62,5.23128,1.5257900000000002,5.44925,5.23128,1.5257900000000002,5.44925,0.0,0.0,0.0,134.91
2020-09-29 06:00:00,71.64136,4.91123,71.8095024545,6.14136,1.79123,6.39725,65.5,3.12,65.574266294,0.0,81.60136,18.68123,83.712426247,6.14136,1.79123,6.39725,75.46,16.89,77.3271213741,136.17,79.34136,25.65123,83.3848727718,6.14136,1.79123,6.39725,73.2,23.86,76.9905162991,135.57,6.14136,1.79123,6.39725,6.14136,1.79123,6.39725,0.0,0.0,0.0,135.71
2020-09-29 06:30:00,80.6568,12.6774,81.6470198905,7.1568,2.0874,7.455,73.5,10.59,74.2589933947,0.0,96.0168,18.7174,97.8241634005,7.1568,2.0874,7.455,88.86,16.63,90.4027460866,139.14,89.3068,34.4674,95.7272489368,7.1568,2.0874,7.455,82.15,32.38,88.301114942,135.57,7.1568,2.0874,7.455,7.1568,2.0874,7.455,0.0,0.0,0.0,138.68
2020-09-29 07:00:00,83.86696,12.98203,84.865776863,10.08696,2.94203,10.50725,73.78,10.04,74.459989256,0.0,98.56696,20.30203,100.6360672213,10.08696,2.94203,10.50725,88.48,17.36,90.1669562534,138.58,92.56696,34.56203,98.8087850414,10.08696,2.94203,10.50725,82.48,31.62,88.333316478,135.04,10.08696,2.94203,10.50725,10.08696,2.94203,10.50725,0.0,0.0,0.0,138.13
2020-09-29 07:30:00,93.99256,7.40783,94.2840245252,10.79256,3.14783,11.24225,83.2,4.26,83.3089887107,0.0,102.86256,22.29783,105.2516008071,10.79256,3.14783,11.24225,92.07,19.15,94.0404561877,136.5,103.09256,12.05783,103.7953139196,10.79256,3.14783,11.24225,92.3,8.91,92.7290574739,137.02,10.79256,3.14783,11.24225,10.79256,3.14783,11.24225,0.0,0.0,0.0,136.06
2020-09-29 08:00:00,98.68928,8.91604,99.0912193698,20.24928,5.90604,21.093,78.44,3.01,78.4977305404,0.0,104.50928,25.56604,107.590947609,20.24928,5.90604,21.093,84.26,19.66,86.5231945781,135.37,107.16928,11.43604,107.7777230535,20.24928,5.90604,21.093,86.92,5.53,87.0957364054,137.02,20.24928,5.90604,21.093,20.24928,5.90604,21.093,0.0,0.0,0.0,134.94
2020-09-29 08:30:00,98.90304,11.15422,99.5300353916,24.80304,7.23422,25.8365,74.1,3.92,74.2036144672,0.0,103.56304,26.70422,106.9505428684,24.80304,7.23422,25.8365,78.76,19.47,81.1308726688,135.28,106.89304,13.77422,107.7768580775,24.80304,7.23422,25.8365,82.09,6.54,82.3501044322,136.86,24.80304,7.23422,25.8365,24.80304,7.23422,25.8365,0.0,0.0,0.0,134.87
2020-09-29 09:00:00,99.21072,13.99396,100.192803531,28.47072,8.30396,29.657,70.74,5.69,70.9684697595,0.0,103.36072,27.36396,106.9215822264,28.47072,8.30396,29.657,74.89,19.06,77.2773944954,135.25,106.84072,16.82396,108.1572238928,28.47072,8.30396,29.657,78.37,8.52,78.8317658054,136.66,28.47072,8.30396,29.657,28.47072,8.30396,29.657,0.0,0.0,0.0,134.83
2020-09-29 09:30:00,96.39416,16.01913,97.7161532607,32.53416,9.48913,33.88975,63.86,6.53,64.192994166,0.0,100.19416,27.459130000000002,103.8887554958,32.53416,9.48913,33.88975,67.66,17.97,70.0056890545,136.57,103.28416,18.12913,104.8631635107,32.53416,9.48913,33.88975,70.75,8.64,71.2756066267,137.24,32.53416,9.48913,33.88975,32.53416,9.48913,33.88975,0.0,0.0,0.0,136.13
2020-09-29 10:00:00,93.98512,17.00566,95.5112310331,36.46512,10.63566,37.9845,57.52,6.37,57.8716450431,0.0,96.15512,29.72566,100.6450295079,36.46512,10.63566,37.9845,59.69,19.09,62.6683668209,136.24,100.18512,20.03566,102.1689088767,36.46512,10.63566,37.9845,63.72,9.4,64.4096141892,137.57,36.46512,10.63566,37.9845,36.46512,10.63566,37.9845,0.0,0.0,0.0,135.78
2020-09-29 10:30:00,90.64696,17.83703,92.3852314846,39.48696,11.51703,41.13225,51.16,6.32,51.5488894158,0.0,91.58696,30.87703,96.6517574784,39.48696,11.51703,41.13225,52.1,19.36,55.5807484656,136.51,96.17696,20.89703,98.4210013039,39.48696,11.51703,41.13225,56.69,9.38,57.4607735764,137.81,39.48696,11.51703,41.13225,39.48696,11.51703,41.13225,0.0,0.0,0.0,136.04
2020-09-29 11:00:00,89.15488,18.54684,91.0635926252,39.07488,11.39684,40.703,50.08,7.15,50.587833517600004,0.0,90.10488,28.52684,94.5128033665,39.07488,11.39684,40.703,51.03,17.13,53.828410714,136.12,94.56488,21.69684,97.0220046969,39.07488,11.39684,40.703,55.49,10.3,56.4378428007,137.56,39.07488,11.39684,40.703,39.07488,11.39684,40.703,0.0,0.0,0.0,135.64
2020-09-29 11:30:00,89.44456,17.93258,91.224485414,34.77456,10.14258,36.2235,54.67,7.79,55.2222147328,0.0,91.09456,25.28258,94.5379696897,34.77456,10.14258,36.2235,56.32,15.14,58.3194821651,135.91,95.34456,21.11258,97.6541148946,34.77456,10.14258,36.2235,60.57,10.97,61.5553880664,137.51,34.77456,10.14258,36.2235,34.77456,10.14258,36.2235,0.0,0.0,0.0,135.45
2020-09-29 12:00:00,89.9416,18.4213,91.8086907882,33.2616,9.7013,34.6475,56.68,8.72,57.3468464695,0.0,91.9016,23.4013,94.8341970191,33.2616,9.7013,34.6475,58.64,13.7,60.2190966389,135.74,96.0716,21.6913,98.4899224401,33.2616,9.7013,34.6475,62.81,11.99,63.9441647064,137.41,33.2616,9.7013,34.6475,33.2616,9.7013,34.6475,0.0,0.0,0.0,135.3
2020-09-29 12:30:00,92.86848,18.89039,94.7702559449,30.61848,8.93039,31.89425,62.25,9.96,63.0417647278,0.0,95.64848,20.31039,97.7811007724,30.61848,8.93039,31.89425,65.03,11.38,66.0182194549,135.55,99.60848,22.27039,102.0677204539,30.61848,8.93039,31.89425,68.99,13.34,70.2678852677,137.36,30.61848,8.93039,31.89425,30.61848,8.93039,31.89425,0.0,0.0,0.0,135.14
2020-09-29 13:00:00,94.15424,19.44957,96.142117114,28.76424,8.38957,29.96275,65.39,11.06,66.3187432028,0.0,97.48424,20.60957,99.6390055348,28.76424,8.38957,29.96275,68.72,12.22,69.7980429525,135.5,101.24424,22.929570000000002,103.80829116,28.76424,8.38957,29.96275,72.48,14.54,73.9240285699,137.12,28.76424,8.38957,29.96275,28.76424,8.38957,29.96275,0.0,0.0,0.0,135.05
2020-09-29 13:30:00,96.04336,17.91973,97.700786708,22.59336,6.58973,23.53475,73.45,11.33,74.318715005,0.0,100.91336,18.87973,102.6642607306,22.59336,6.58973,23.53475,78.32,12.29,79.278411311,135.47,103.99336,21.36973,106.1663048446,22.59336,6.58973,23.53475,81.4,14.78,82.7309397988,137.06,22.59336,6.58973,23.53475,22.59336,6.58973,23.53475,0.0,0.0,0.0,135.01
2020-09-29 14:00:00,96.1296,16.9403,97.6108280892,19.7496,5.7603,20.5725,76.38,11.18,77.19389095,0.0,101.7996,18.1903,103.4120185194,19.7496,5.7603,20.5725,82.05,12.43,82.9861880074,135.47,104.4196,20.3703,106.3879785796,19.7496,5.7603,20.5725,84.67,14.61,85.9212488271,137.06,19.7496,5.7603,20.5725,19.7496,5.7603,20.5725,0.0,0.0,0.0,135.01
2020-09-29 14:30:00,95.48328,15.85929,96.7913934132,18.92328,5.51929,19.71175,76.56,10.34,77.2550917416,0.0,101.38328,18.87929,103.1261220761,18.92328,5.51929,19.71175,82.46,13.36,83.5352691981,135.54,103.77328,19.19929,105.5343848159,18.92328,5.51929,19.71175,84.85,13.68,85.9457090261,137.15,18.92328,5.51929,19.71175,18.92328,5.51929,19.71175,0.0,0.0,0.0,135.08
2020-09-29 15:00:00,96.53448,14.87964,97.6745080121,16.76448,4.88964,17.463,79.77,9.99,80.3931153769,0.0,103.12448,18.66964,104.8008293526,16.76448,4.88964,17.463,86.36,13.78,87.4524899588,135.51,105.18448,18.14964,106.7388601447,16.76448,4.88964,17.463,88.42,13.26,89.4087467757,137.12,16.76448,4.88964,17.463,16.76448,4.88964,17.463,0.0,0.0,0.0,135.05
2020-09-29 15:30:00,97.07144,13.77792,98.0443549788,14.70144,4.28792,15.314,82.37,9.49,82.9148780377,0.0,104.32144,18.65792,105.9767937918,14.70144,4.28792,15.314,89.62,14.37,90.7647580287,135.44,106.00144,16.98792,107.3540623731,14.70144,4.28792,15.314,91.3,12.7,92.1790648683,137.05,14.70144,4.28792,15.314,14.70144,4.28792,15.314,0.0,0.0,0.0,134.98
2020-09-29 16:00:00,97.31136,13.92873,98.3031551094,18.44136,5.37873,19.20975,78.87,8.55,79.3320830434,0.0,103.83136,20.69873,105.874400792,18.44136,5.37873,19.20975,85.39,15.32,86.7534120366,135.6,105.85136,17.05873,107.2171193563,18.44136,5.37873,19.20975,87.41,11.68,88.1869066245,137.2,18.44136,5.37873,19.20975,18.44136,5.37873,19.20975,0.0,0.0,0.0,135.14
2020-09-29 16:30:00,96.44008,11.90169,97.1716998681,22.60008,6.59169,23.54175,73.84,5.31,74.0306808019,0.0,101.75008,24.54169,104.6679192879,22.60008,6.59169,23.54175,79.15,17.95,81.1598730901,135.92,104.43008,14.72169,105.4626463031,22.60008,6.59169,23.54175,81.83,8.13,82.232875421,137.56,22.60008,6.59169,23.54175,22.60008,6.59169,23.54175,0.0,0.0,0.0,135.47
2020-09-29 17:00:00,98.93072,11.04771,99.5456641746,20.70072,6.03771,21.56325,78.23,5.01,78.3902608747,0.0,104.76072,24.50771,107.589201616,20.70072,6.03771,21.56325,84.06,18.47,86.0652339798,135.98,107.40072,13.80771,108.2846596336,20.70072,6.03771,21.56325,86.7,7.77,87.0474749777,137.62,20.70072,6.03771,21.56325,20.70072,6.03771,21.56325,0.0,0.0,0.0,135.51
2020-09-29 17:30:00,100.76608,9.36469,101.2002979114,18.01608,5.25469,18.766750000000002,82.75,4.11,82.8520042003,0.0,107.33608,24.77469,110.1581560047,18.01608,5.25469,18.766750000000002,89.32,19.52,91.4280744629,135.69,109.72608,12.00469,110.3808190501,18.01608,5.25469,18.766750000000002,91.71,6.75,91.9580697927,137.31,18.01608,5.25469,18.766750000000002,18.01608,5.25469,18.766750000000002,0.0,0.0,0.0,135.25
2020-09-29 18:00:00,102.24896,8.40053,102.5934633657,15.49896,4.52053,16.14475,86.75,3.88,86.8367255256,0.0,109.63896,24.30053,112.2996763493,15.49896,4.52053,16.14475,94.14,19.78,96.1955716236,135.64,111.63896,10.98053,112.1776690298,15.49896,4.52053,16.14475,96.14,6.46,96.3567911462,137.27,15.49896,4.52053,16.14475,15.49896,4.52053,16.14475,0.0,0.0,0.0,135.25
2020-09-29 18:30:00,102.52456,7.16258,102.7744518616,13.89456,4.05258,14.4735,88.63,3.11,88.6845476958,0.0,110.22456,24.68258,112.9543420265,13.89456,4.05258,14.4735,96.33,20.63,98.5142923641,135.32,112.13456,9.65258,112.5492418768,13.89456,4.05258,14.4735,98.24,5.6,98.3994796734,136.94,13.89456,4.05258,14.4735,13.89456,4.05258,14.4735,0.0,0.0,0.0,134.93
2020-09-29 19:00:00,103.642,7.2985,103.8986634479,13.332,3.8885,13.8875,90.31,3.41,90.374355876,0.0,111.692,24.6985,114.3902039785,13.332,3.8885,13.8875,98.36,20.81,100.5372851235,135.27,113.432,9.7885,113.853561017,13.332,3.8885,13.8875,100.1,5.9,100.2737253721,136.84,13.332,3.8885,13.8875,13.332,3.8885,13.8875,0.0,0.0,0.0,134.89
2020-09-29 19:30:00,104.1364,7.18895,104.3842459716,17.0364,4.96895,17.74625,87.1,2.22,87.1282870255,0.0,111.6064,28.56895,115.2049192746,17.0364,4.96895,17.74625,94.57,23.6,97.4702257102,135.76,113.5564,9.568950000000001,113.9588556676,17.0364,4.96895,17.74625,96.52,4.6,96.6295524154,137.15,17.0364,4.96895,17.74625,17.0364,4.96895,17.74625,0.0,0.0,0.0,135.38
2020-09-29 20:00:00,105.80152,9.69211,106.2445228262,13.72152,4.00211,14.29325,92.08,5.69,92.2556366842,0.0,116.49152,21.14211,118.3945228765,13.72152,4.00211,14.29325,102.77,17.14,104.1895028302,137.15,115.75152,10.57211,116.2333166186,13.72152,4.00211,14.29325,102.03,6.57,102.2413116113,137.24,13.72152,4.00211,14.29325,13.72152,4.00211,14.29325,0.0,0.0,0.0,136.75
2020-09-29 20:30:00,104.31088,8.60609,104.66529736,6.74088,1.9660900000000001,7.02175,97.57,6.64,97.7956773073,0.0,116.59088,18.22609,118.0068796972,6.74088,1.9660900000000001,7.02175,109.85,16.26,111.0468824416,137.39,114.86088,9.52609,115.2552304456,6.74088,1.9660900000000001,7.02175,108.12,7.5600000000000005,108.3839840567,137.34,6.74088,1.9660900000000001,7.02175,6.74088,1.9660900000000001,7.02175,0.0,0.0,0.0,136.98
2020-09-29 21:00:00,101.80744,4.16592,101.8926382463,5.19744,1.51592,5.414,96.61,2.65,96.6463377475,0.0,111.80744,24.10592,114.3765667364,5.19744,1.51592,5.414,106.61,22.59,108.9770627242,136.06,112.27744,6.55592,112.4686783954,5.19744,1.51592,5.414,107.08,5.04,107.1985447662,137.56,5.19744,1.51592,5.414,5.19744,1.51592,5.414,0.0,0.0,0.0,135.67
2020-09-29 21:30:00,98.23224,3.1623200000000002,98.2831279681,5.32224,1.55232,5.5440000000000005,92.91,1.6099999999999999,92.923948474,0.0,107.93224,25.12232,110.8174146676,5.32224,1.55232,5.5440000000000005,102.61,23.57,105.2822729618,135.97,108.29224,5.47232,108.4304179204,5.32224,1.55232,5.5440000000000005,102.97,3.92,103.0445888924,137.46,5.32224,1.55232,5.5440000000000005,5.32224,1.55232,5.5440000000000005,0.0,0.0,0.0,135.58
2020-09-29 22:00:00,93.92904,2.36347,93.9587704568,5.66904,1.65347,5.9052500000000006,88.26,0.71,88.2628557209,0.0,103.16904,27.24347,106.7054706759,5.66904,1.65347,5.9052500000000006,97.5,25.59,100.8022722958,136.47,103.45904,3.9934700000000003,103.5360843395,5.66904,1.65347,5.9052500000000006,97.79,2.34,97.8179927212,137.89,5.66904,1.65347,5.9052500000000006,5.66904,1.65347,5.9052500000000006,0.0,0.0,0.0,136.08
2020-09-29 22:30:00,88.21944,2.14692,88.2455599982,3.34944,0.9769200000000001,3.489,84.87,1.17,84.878064304,0.0,97.19944,27.24692,100.9461529024,3.34944,0.9769200000000001,3.489,93.85,26.27,97.4573516981,136.35,97.35944,1.86692,97.377337956,3.34944,0.9769200000000001,3.489,94.01,0.89,94.0142127553,137.82,3.34944,0.9769200000000001,3.489,3.34944,0.9769200000000001,3.489,0.0,0.0,0.0,135.95
2020-09-29 23:00:00,81.69096,3.41028,81.7621119798,3.60096,1.05028,3.751,78.09,2.36,78.1256532773,0.0,89.96096,29.06028,94.5382155417,3.60096,1.05028,3.751,86.36,28.01,90.7888192455,137.88,90.10096,1.77028,90.1183493202,3.60096,1.05028,3.751,86.5,0.72,86.5029964799,139.3,3.60096,1.05028,3.751,3.60096,1.05028,3.751,0.0,0.0,0.0,137.42
2020-09-29 23:30:00,77.65984,2.99287,77.7174885059,4.32984,1.26287,4.51025,73.33,1.73,73.3504042252,0.0,89.79984,9.62287,90.3139573436,4.32984,1.26287,4.51025,85.47,8.36,85.8778813199,136.8,86.32984,23.46287,89.4614304774,4.32984,1.26287,4.51025,82.0,22.2,84.9519864394,135.99,4.32984,1.26287,4.51025,4.32984,1.26287,4.51025,0.0,0.0,0.0,136.33
2020-09-30 00:00:00,72.81832,3.8057600000000003,72.917703864,5.12832,1.49576,5.342,67.69,2.31,67.7294042496,0.0,84.03832,11.66576,84.844146438,5.12832,1.49576,5.342,78.91,10.17,79.5626608404,136.85,80.77832,24.61576,84.44567853,5.12832,1.49576,5.342,75.65,23.12,79.104089022,135.86,5.12832,1.49576,5.342,5.12832,1.49576,5.342,0.0,0.0,0.0,136.38
2020-09-30 00:30:00,70.78,3.98625,70.8921616899,4.65,1.35625,4.84375,66.13,2.63,66.1822770838,0.0,81.78,11.84625,82.6335406422,4.65,1.35625,4.84375,77.13,10.49,77.8400732271,136.94,78.56,24.84625,82.39544732,4.65,1.35625,4.84375,73.91,23.49,77.5530025209,135.95,4.65,1.35625,4.84375,4.65,1.35625,4.84375,0.0,0.0,0.0,136.48
2020-09-30 01:00:00,68.31248,4.46739,68.4583997561,3.52248,1.02739,3.66925,64.79,3.44,64.881258465,0.0,79.09248,12.49739,80.073748191,3.52248,1.02739,3.66925,75.57,11.47,76.4355009142,136.78,75.91248,25.35739,80.0356286123,3.52248,1.02739,3.66925,72.39,24.33,76.3692411904,135.77,3.52248,1.02739,3.66925,3.52248,1.02739,3.66925,0.0,0.0,0.0,136.33
2020-09-30 01:30:00,68.61408,4.88994,68.788105712,3.63408,1.05994,3.7855,64.98,3.83,65.0927745606,0.0,79.34408,11.74994,80.2093767651,3.63408,1.05994,3.7855,75.71,10.69,76.4609717438,136.36,76.23408,25.73994,80.462285977,3.63408,1.05994,3.7855,72.6,24.68,76.6802608238,135.48,3.63408,1.05994,3.7855,3.63408,1.05994,3.7855,0.0,0.0,0.0,135.89
2020-09-30 02:00:00,68.37552,4.89786,68.5507167566,3.45552,1.00786,3.5995,64.92,3.89,65.0364397857,0.0,79.01552,11.85786,79.9003206793,3.45552,1.00786,3.5995,75.56,10.85,76.3350253815,136.29,75.99552,25.74786,80.2388394398,3.45552,1.00786,3.5995,72.54,24.74,76.6428026627,135.4,3.45552,1.00786,3.5995,3.45552,1.00786,3.5995,0.0,0.0,0.0,135.81
2020-09-30 02:30:00,67.6152,4.65235,67.7750664445,3.2652,0.95235,3.40125,64.35,3.7,64.4562836347,0.0,78.1452,12.69235,79.1692366489,3.2652,0.95235,3.40125,74.88,11.74,75.794735965,136.35,75.1552,25.46235,79.3513412272,3.2652,0.95235,3.40125,71.89,24.51,75.9533554229,135.33,3.2652,0.95235,3.40125,3.2652,0.95235,3.40125,0.0,0.0,0.0,135.88
2020-09-30 03:00:00,69.0928,4.4179,69.2338995886,3.1128,0.9079,3.2425,65.98,3.51,66.0732964215,0.0,80.0328,12.4279,80.9919858643,3.1128,0.9079,3.2425,76.92,11.52,77.7778683174,136.65,76.8528,25.2779,80.9031834741,3.1128,0.9079,3.2425,73.74,24.37,77.6626325848,135.64,3.1128,0.9079,3.2425,3.1128,0.9079,3.2425,0.0,0.0,0.0,136.2
2020-09-30 03:30:00,67.87968,4.10074,68.003433924,4.45968,1.30074,4.6455,63.42,2.8,63.4817800633,0.0,75.55968,24.90074,79.5569738882,4.45968,1.30074,4.6455,71.1,23.6,74.914417838,137.35,74.35968,19.83074,76.958561958,4.45968,1.30074,4.6455,69.9,18.53,72.3143893012,137.85,4.45968,1.30074,4.6455,4.45968,1.30074,4.6455,0.0,0.0,0.0,136.89
2020-09-30 04:00:00,68.76752,3.60636,68.8620188449,3.3475200000000003,0.9763600000000001,3.487,65.42,2.63,65.4728439889,0.0,75.94752,26.25636,80.3580875494,3.3475200000000003,0.9763600000000001,3.487,72.6,25.28,76.8754733319,138.0,75.16752,18.28636,77.3598540911,3.3475200000000003,0.9763600000000001,3.487,71.82,17.31,73.8765761253,139.2,3.3475200000000003,0.9763600000000001,3.487,3.3475200000000003,0.9763600000000001,3.487,0.0,0.0,0.0,137.52
2020-09-30 04:30:00,67.59632,2.82476,67.6553157305,3.37632,0.9847600000000001,3.517,64.22,1.8399999999999999,64.2463539822,0.0,74.55632,27.11476,79.333820416,3.37632,0.9847600000000001,3.517,71.18,26.13,75.8245956138,138.0,73.85632,19.12476,76.2922830239,3.37632,0.9847600000000001,3.517,70.48,18.14,72.7769881212,139.2,3.37632,0.9847600000000001,3.517,3.37632,0.9847600000000001,3.517,0.0,0.0,0.0,137.55
2020-09-30 05:00:00,68.99424,3.5845700000000003,69.0872947456,3.68424,1.07457,3.83775,65.31,2.51,65.3582144799,0.0,76.17424,27.15457,80.8695586204,3.68424,1.07457,3.83775,72.49,26.08,77.0387337643,138.28,75.37424,18.55457,77.6244041746,3.68424,1.07457,3.83775,71.69,17.48,73.7902873012,139.41,3.68424,1.07457,3.83775,3.68424,1.07457,3.83775,0.0,0.0,0.0,137.81
2020-09-30 05:30:00,70.52384,4.09237,70.6424766027,4.05384,1.18237,4.2227500000000004,66.47,2.91,66.5336681688,0.0,77.66384,26.25237,81.9808451662,4.05384,1.18237,4.2227500000000004,73.61,25.07,77.762053728,137.88,77.03384,18.13237,79.1390886159,4.05384,1.18237,4.2227500000000004,72.98,16.95,74.9225126381,139.06,4.05384,1.18237,4.2227500000000004,4.05384,1.18237,4.2227500000000004,0.0,0.0,0.0,137.42
2020-09-30 06:00:00,75.34104,5.6244700000000005,75.5506914003,4.54104,1.32447,4.73025,70.8,4.3,70.9304589017,0.0,83.05104,24.77447,86.6674656885,4.54104,1.32447,4.73025,78.51,23.45,81.9373089624,138.03,82.29104,16.81447,83.9913189899,4.54104,1.32447,4.73025,77.75,15.49,79.2780082999,139.26,4.54104,1.32447,4.73025,4.54104,1.32447,4.73025,0.0,0.0,0.0,137.58
2020-09-30 06:30:00,84.35976,9.67868,84.9131671403,5.30976,1.54868,5.531,79.05,8.13,79.4669704972,0.0,93.00976,23.07868,95.830271448,5.30976,1.54868,5.531,87.7,21.53,90.3041023431,136.38,92.19976,12.28868,93.0150923248,5.30976,1.54868,5.531,86.89,10.74,87.5512404253,137.35,5.30976,1.54868,5.531,5.30976,1.54868,5.531,0.0,0.0,0.0,135.95
2020-09-30 07:00:00,92.04472,13.10471,92.9729202729,6.56472,1.91471,6.83825,85.48,11.19,86.2093179419,0.0,101.14472,18.25471,102.7788344994,6.56472,1.91471,6.83825,94.58,16.34,95.9811023067,135.52,100.58472,9.17471,101.0022831478,6.56472,1.91471,6.83825,94.02,7.26,94.2998833509,136.73,6.56472,1.91471,6.83825,6.56472,1.91471,6.83825,0.0,0.0,0.0,135.08
2020-09-30 07:30:00,96.13872,15.52421,97.3840571108,12.76872,3.7242100000000002,13.30075,83.37,11.8,84.2009317051,0.0,103.95872,19.48421,105.7688512907,12.76872,3.7242100000000002,13.30075,91.19,15.76,92.5418483714,135.68,104.43872,10.32421,104.9477753331,12.76872,3.7242100000000002,13.30075,91.67,6.6,91.9072842597,136.88,12.76872,3.7242100000000002,13.30075,12.76872,3.7242100000000002,13.30075,0.0,0.0,0.0,135.25
2020-09-30 08:00:00,97.47728,12.657540000000001,98.2956430115,16.75728,4.88754,17.4555,80.72,7.77,81.093102666,0.0,106.64728,18.74754,108.2825590178,16.75728,4.88754,17.4555,89.89,13.86,90.9522495599,137.11,105.49728,16.87754,106.8387918494,16.75728,4.88754,17.4555,88.74,11.99,89.5463438673,136.43,16.75728,4.88754,17.4555,16.75728,4.88754,17.4555,0.0,0.0,0.0,136.69
2020-09-30 08:30:00,103.49072,6.08521,103.6694695022,9.72072,2.83521,10.12575,93.77,3.25,93.8263044141,0.0,117.82072,27.89521,121.0779286338,9.72072,2.83521,10.12575,108.1,25.06,110.9667229398,137.98,112.86072,20.19521,114.653341102,9.72072,2.83521,10.12575,103.14,17.36,104.5907701473,135.85,9.72072,2.83521,10.12575,9.72072,2.83521,10.12575,0.0,0.0,0.0,137.55
2020-09-30 09:00:00,106.1284,3.4462,106.1843377387,9.0384,2.6362,9.415,97.09,0.81,97.093378765,0.0,122.0784,33.4062,126.5666225551,9.0384,2.6362,9.415,113.04,30.77,117.1530387997,139.17,115.8184,21.1762,117.7384101515,9.0384,2.6362,9.415,106.78,18.54,108.3775807075,136.15,9.0384,2.6362,9.415,9.0384,2.6362,9.415,0.0,0.0,0.0,138.72
2020-09-30 09:30:00,106.35272,5.01621,106.4709510344,11.95272,3.48621,12.45075,94.4,1.53,94.4123980206,0.0,121.54272,34.62621,126.3788241912,11.95272,3.48621,12.45075,109.59,31.14,113.9283445855,139.42,115.76272,21.31621,117.7089127915,11.95272,3.48621,12.45075,103.81,17.83,105.3300764264,136.32,11.95272,3.48621,12.45075,11.95272,3.48621,12.45075,0.0,0.0,0.0,138.96
2020-09-30 10:00:00,104.99384,5.33612,105.1293518224,15.96384,4.65612,16.629,89.03,0.68,89.0325968396,0.0,119.11384,34.90612,124.1231005615,15.96384,4.65612,16.629,103.15,30.25,107.494116118,139.15,113.83384,23.39612,116.213258969,15.96384,4.65612,16.629,97.87,18.74,99.6480029905,136.07,15.96384,4.65612,16.629,15.96384,4.65612,16.629,0.0,0.0,0.0,138.71
2020-09-30 10:30:00,100.53296,13.68503,101.4601207,26.14296,7.62503,27.23225,74.39,6.06,74.6364234138,0.0,109.74296,26.03503,112.7889181465,26.14296,7.62503,27.23225,83.6,18.41,85.6030846407,138.45,107.85296,21.60503,109.9956285589,26.14296,7.62503,27.23225,81.71,13.98,82.8973129842,136.19,26.14296,7.62503,27.23225,26.14296,7.62503,27.23225,0.0,0.0,0.0,137.99
2020-09-30 11:00:00,101.48488,21.28434,103.6928348433,28.57488,8.33434,29.7655,72.91,12.95,74.0511350352,0.0,107.53488,15.96434,108.7134332465,28.57488,8.33434,29.7655,78.96,7.63,79.3277914731,136.17,108.70488,13.37434,109.5245356359,28.57488,8.33434,29.7655,80.13,5.04,80.2883459787,135.89,28.57488,8.33434,29.7655,28.57488,8.33434,29.7655,0.0,0.0,0.0,135.73
2020-09-30 11:30:00,104.81544,13.03617,105.6230002919,19.49544,5.68617,20.30775,85.32,7.35,85.6360023588,0.0,116.06544,23.53617,118.4277740256,19.49544,5.68617,20.30775,96.57,17.85,98.2058419851,138.05,113.27544,17.97617,114.6929291415,19.49544,5.68617,20.30775,93.78,12.29,94.5818825146,136.45,19.49544,5.68617,20.30775,19.49544,5.68617,20.30775,0.0,0.0,0.0,137.62
2020-09-30 12:00:00,106.19096,19.96903,108.0522195277,17.55096,5.11903,18.28225,88.64,14.85,89.8753141858,0.0,115.26096,7.79903,115.5245158789,17.55096,5.11903,18.28225,97.71,2.68,97.7467467489,135.81,115.06096,8.14903,115.3491708079,17.55096,5.11903,18.28225,97.51,3.03,97.5570653515,135.94,17.55096,5.11903,18.28225,17.55096,5.11903,18.28225,0.0,0.0,0.0,135.4
2020-09-30 12:30:00,107.29024,20.58257,109.2466831856,19.14024,5.5825700000000005,19.93775,88.15,15.0,89.4171264356,0.0,116.04024,8.24257,116.332614771,19.14024,5.5825700000000005,19.93775,96.9,2.66,96.9365029285,135.99,116.10024,8.50257,116.411165378,19.14024,5.5825700000000005,19.93775,96.96,2.92,97.0039586821,136.1,19.14024,5.5825700000000005,19.93775,19.14024,5.5825700000000005,19.93775,0.0,0.0,0.0,135.57
2020-09-30 13:00:00,102.27032,20.06176,104.2194442856,26.20032,7.64176,27.292,76.07,12.42,77.077242426,0.0,108.95032,13.00176,109.7233703055,26.20032,7.64176,27.292,82.75,5.36,82.923411049,136.07,109.80032,13.31176,110.6043092578,26.20032,7.64176,27.292,83.6,5.67,83.7920574995,136.1,26.20032,7.64176,27.292,26.20032,7.64176,27.292,0.0,0.0,0.0,135.66
2020-09-30 13:30:00,103.91008,20.769190000000002,105.9653904766,21.70008,6.32919,22.60425,82.21,14.44,83.4685431765,0.0,111.84008,8.45919,112.1595354389,21.70008,6.32919,22.60425,90.14,2.13,90.1651623411,135.88,112.13008,9.83919,112.5609368327,21.70008,6.32919,22.60425,90.43,3.51,90.4980939026,136.1,21.70008,6.32919,22.60425,21.70008,6.32919,22.60425,0.0,0.0,0.0,135.46
2020-09-30 14:00:00,104.98088,15.67359,106.1444609439,14.00088,4.08359,14.58425,90.98,11.59,91.7152577274,0.0,115.90088,13.32359,116.6641848866,14.00088,4.08359,14.58425,101.9,9.24,102.3180707402,136.61,114.09088,10.75359,114.5965470556,14.00088,4.08359,14.58425,100.09,6.67,100.3119982853,135.83,14.00088,4.08359,14.58425,14.00088,4.08359,14.58425,0.0,0.0,0.0,136.17
2020-09-30 14:30:00,106.24688,15.40034,107.3572074052,11.48688,3.35034,11.9655,94.76,12.05,95.5230867382,0.0,117.47688,10.66034,117.9595701224,11.48688,3.35034,11.9655,105.99,7.31,106.2417817998,136.14,115.75688,9.76034,116.1676353562,11.48688,3.35034,11.9655,104.27,6.41,104.4668416293,135.78,11.48688,3.35034,11.9655,11.48688,3.35034,11.9655,0.0,0.0,0.0,135.71
2020-09-30 15:00:00,103.46512,9.10191,103.8646995965,11.83512,3.45191,12.32825,91.63,5.65,91.8040271448,0.0,116.31512,20.97191,118.1906432408,11.83512,3.45191,12.32825,104.48,17.52,105.938759668,137.9,112.60512,17.01191,113.8829141358,11.83512,3.45191,12.32825,100.77,13.56,101.6782498866,136.17,11.83512,3.45191,12.32825,11.83512,3.45191,12.32825,0.0,0.0,0.0,137.46
2020-09-30 15:30:00,102.18,10.24375,102.6921945138,15.99,4.66375,16.65625,86.19,5.58,86.3704376509,0.0,113.41,19.46375,115.0680914244,15.99,4.66375,16.65625,97.42,14.8,98.5377917349,138.17,110.75,18.13375,112.2247539051,15.99,4.66375,16.65625,94.76,13.47,95.7125827674,136.75,15.99,4.66375,16.65625,15.99,4.66375,16.65625,0.0,0.0,0.0,137.71
2020-09-30 16:00:00,105.37928,18.36979,106.9684151419,20.15928,5.87979,20.99925,85.22,12.49,86.1304156498,0.0,113.89928,13.59979,114.7083269539,20.15928,5.87979,20.99925,93.74,7.72,94.0573548427,136.08,113.89928,11.49979,114.4783436051,20.15928,5.87979,20.99925,93.74,5.62,93.9083169906,135.89,20.15928,5.87979,20.99925,20.15928,5.87979,20.99925,0.0,0.0,0.0,135.63
2020-09-30 16:30:00,107.63744,17.27342,109.0146298817,20.37744,5.94342,21.2265,87.26,11.33,87.9924797923,0.0,116.50744,15.13342,117.486186321,20.37744,5.94342,21.2265,96.13,9.19,96.5682815421,136.36,116.35744,12.92342,117.07292013040001,20.37744,5.94342,21.2265,95.98,6.98,96.2334702689,136.14,20.37744,5.94342,21.2265,20.37744,5.94342,21.2265,0.0,0.0,0.0,135.92
2020-09-30 17:00:00,110.35128,16.23954,111.5398030169,19.78128,5.76954,20.6055,90.57,10.47,91.1731638148,0.0,119.58128,14.82954,120.4972936752,19.78128,5.76954,20.6055,99.8,9.06,100.2103966662,135.93,119.42128,13.59954,120.1931346003,19.78128,5.76954,20.6055,99.64,7.83,99.9471785495,135.83,19.78128,5.76954,20.6055,19.78128,5.76954,20.6055,0.0,0.0,0.0,135.49
2020-09-30 17:30:00,111.49896,15.21928,112.5328599334,20.08896,5.85928,20.926,91.41,9.36,91.887962759,0.0,120.82896,14.97928,121.7539174072,20.08896,5.85928,20.926,100.74,9.12,101.1519747706,135.4,120.65896,14.80928,121.5643837742,20.08896,5.85928,20.926,100.57,8.95,100.9674571335,135.41,20.08896,5.85928,20.926,20.08896,5.85928,20.926,0.0,0.0,0.0,134.97
2020-09-30 18:00:00,109.94272,14.28246,110.8665429453,22.60272,6.59246,23.5445,87.34,7.69,87.6778860375,0.0,118.58272,17.59246,119.8805911374,22.60272,6.59246,23.5445,95.98,11.0,96.6082832888,135.83,118.65272,17.47246,119.9322926565,22.60272,6.59246,23.5445,96.05,10.88,96.6642483031,135.8,22.60272,6.59246,23.5445,22.60272,6.59246,23.5445,0.0,0.0,0.0,135.42
2020-09-30 18:30:00,110.45496,12.70353,111.1830826298,17.87496,5.21353,18.61975,92.58,7.49,92.8824875851,0.0,121.67496,18.46353,123.0678586434,17.87496,5.21353,18.61975,103.8,13.25,104.6422596277,136.79,119.72496,19.46353,121.2967231506,17.87496,5.21353,18.61975,101.85,14.25,102.8420390696,135.93,17.87496,5.21353,18.61975,17.87496,5.21353,18.61975,0.0,0.0,0.0,136.37
2020-09-30 19:00:00,110.24056,13.64683,111.0820284212,15.28056,4.45683,15.91725,94.96,9.19,95.4036566385,0.0,120.70056,13.43683,121.4461756696,15.28056,4.45683,15.91725,105.42,8.98,105.8017807034,135.25,119.77056,13.58683,120.538744776,15.28056,4.45683,15.91725,104.49,9.13,104.8881165814,135.3,15.28056,4.45683,15.91725,15.28056,4.45683,15.91725,0.0,0.0,0.0,134.81
2020-09-30 19:30:00,111.30208,9.69519,111.7235414828,14.21208,4.14519,14.80425,97.09,5.55,97.2484992172,0.0,125.64208,22.19519,127.5874552057,14.21208,4.14519,14.80425,111.43,18.05,112.8824494773,137.7,121.02208,22.29519,123.0586012624,14.21208,4.14519,14.80425,106.81,18.15,108.3411214636,135.61,14.21208,4.14519,14.80425,14.21208,4.14519,14.80425,0.0,0.0,0.0,137.27
2020-09-30 20:00:00,108.91664,8.94652,109.2834602719,12.77664,3.72652,13.309,96.14,5.22,96.2816077971,0.0,122.34664,10.74652,122.8177023535,12.77664,3.72652,13.309,109.57,7.02,109.7946505983,137.06,118.53664,19.59652,120.1455726134,12.77664,3.72652,13.309,105.76,15.87,106.944071832,135.71,12.77664,3.72652,13.309,12.77664,3.72652,13.309,0.0,0.0,0.0,136.64
2020-09-30 20:30:00,106.85968,7.73949,107.1395861256,7.36968,2.14949,7.67675,99.49,5.59,99.6469176643,0.0,120.34968,3.32949,120.3957265843,7.36968,2.14949,7.67675,112.98,1.18,112.9861619846,137.38,116.83968,15.66949,117.8857232211,7.36968,2.14949,7.67675,109.47,13.52,110.3017284543,136.73,7.36968,2.14949,7.67675,7.36968,2.14949,7.67675,0.0,0.0,0.0,136.94
2020-09-30 21:00:00,102.3576,6.34305,102.5539495147,5.9076,1.7230500000000002,6.15375,96.45,4.62,96.5605866801,0.0,115.7476,5.40305,115.8736374464,5.9076,1.7230500000000002,6.15375,109.84,3.68,109.9016287413,137.17,112.0076,16.14305,113.1649261965,5.9076,1.7230500000000002,6.15375,106.1,14.42,107.0754238843,136.2,5.9076,1.7230500000000002,6.15375,5.9076,1.7230500000000002,6.15375,0.0,0.0,0.0,136.73
2020-09-30 21:30:00,98.28624,4.75057,98.4009801204,5.07624,1.4805700000000002,5.28775,93.21,3.27,93.267341551,0.0,111.30624,5.58057,111.4460489406,5.07624,1.4805700000000002,5.28775,106.23,4.1,106.3090913328,137.4,107.59624,17.47057,109.0053745384,5.07624,1.4805700000000002,5.28775,102.52,15.99,103.7594839039,136.53,5.07624,1.4805700000000002,5.28775,5.07624,1.4805700000000002,5.28775,0.0,0.0,0.0,136.95
2020-09-30 22:00:00,95.86416,4.10038,95.951812326,4.42416,1.29038,4.6085,91.44,2.81,91.4831662111,0.0,108.90416,6.93038,109.1244529528,4.42416,1.29038,4.6085,104.48,5.64,104.6321174401,137.38,104.98416,17.70038,106.4658504078,4.42416,1.29038,4.6085,100.56,16.41,101.8901452546,136.38,4.42416,1.29038,4.6085,4.42416,1.29038,4.6085,0.0,0.0,0.0,136.95
2020-09-30 22:30:00,89.75848,2.30039,89.7879531232,4.21848,1.23039,4.39425,85.54,1.07,85.546691929,0.0,102.12848,8.29039,102.4644181824,4.21848,1.23039,4.39425,97.91,7.06,98.1642078356,136.98,98.24848,19.44039,100.1533453543,4.21848,1.23039,4.39425,94.03,18.21,95.7770588398,136.01,4.21848,1.23039,4.39425,4.21848,1.23039,4.39425,0.0,0.0,0.0,136.56
2020-09-30 23:00:00,84.4856,2.0608,84.5107301116,4.1856,1.2208,4.36,80.3,0.84,80.3043934041,0.0,96.1856,8.4608,96.5570027704,4.1856,1.2208,4.36,92.0,7.24,92.2844385582,138.45,92.4156,21.0308,94.7783607792,4.1856,1.2208,4.36,88.23,19.81,90.4265945394,137.56,4.1856,1.2208,4.36,4.1856,1.2208,4.36,0.0,0.0,0.0,138.01
2020-09-30 23:30:00,78.25416,3.43163,78.3293664073,3.91416,1.14163,4.07725,74.34,2.29,74.3752626886,0.0,89.10416,8.90163,89.5476987195,3.91416,1.14163,4.07725,85.19,7.76,85.5427010329,139.43,85.54416,23.75163,88.78030884020001,3.91416,1.14163,4.07725,81.63,22.61,84.7034178767,138.7,3.91416,1.14163,4.07725,3.91416,1.14163,4.07725,0.0,0.0,0.0,139.01
2020-10-01 00:00:00,75.72184,3.6676200000000003,75.8106093463,3.83184,1.11762,3.9915000000000003,71.89,2.55,71.9352111278,0.0,86.41184,9.07762,86.8873366898,3.83184,1.11762,3.9915000000000003,82.58,7.96,82.9627506776,139.43,82.77184,24.01762,86.1859824301,3.83184,1.11762,3.9915000000000003,78.94,22.9,82.1944864331,138.7,3.83184,1.11762,3.9915000000000003,3.83184,1.11762,3.9915000000000003,0.0,0.0,0.0,139.01
2020-10-01 00:30:00,73.16448,3.66214,73.2560741717,3.98448,1.16214,4.1505,69.18,2.5,69.2251572768,0.0,83.50448,11.60214,84.3066298262,3.98448,1.16214,4.1505,79.52,10.44,80.2023939792,139.28,79.91448,23.88214,83.4067187021,3.98448,1.16214,4.1505,75.93,22.72,79.2563139441,138.25,3.98448,1.16214,4.1505,3.98448,1.16214,4.1505,0.0,0.0,0.0,138.83
2020-10-01 01:00:00,70.65928,4.06604,70.7761720595,4.16928,1.21604,4.343,66.49,2.85,66.5510525837,0.0,80.62928,12.71604,81.6258443546,4.16928,1.21604,4.343,76.46,11.5,77.3199948267,139.48,77.12928,24.32604,80.8744833393,4.16928,1.21604,4.343,72.96,23.11,76.5325662708,138.38,4.16928,1.21604,4.343,4.16928,1.21604,4.343,0.0,0.0,0.0,139.02
2020-10-01 01:30:00,71.24768,4.05474,71.3629653381,4.50768,1.31474,4.6955,66.74,2.74,66.79622145,0.0,81.16768,12.76474,82.1652655558,4.50768,1.31474,4.6955,76.66,11.45,77.5103741444,139.54,77.74768,24.32474,81.4640701257,4.50768,1.31474,4.6955,73.24,23.01,76.7695102238,138.44,4.50768,1.31474,4.6955,4.50768,1.31474,4.6955,0.0,0.0,0.0,139.08
2020-10-01 02:00:00,69.76776,4.74893,69.9291975613,5.44776,1.58893,5.67475,64.32,3.16,64.3975775942,0.0,79.21776,13.37893,80.3395871745,5.44776,1.58893,5.67475,73.77,11.79,74.7062045616,139.32,76.01776,24.99893,80.0227863584,5.44776,1.58893,5.67475,70.57,23.41,74.3515500847,138.22,5.44776,1.58893,5.67475,5.44776,1.58893,5.67475,0.0,0.0,0.0,138.85
2020-10-01 02:30:00,69.48352,6.80186,69.8156490412,4.22352,1.23186,4.3995,65.26,5.57,65.4972709355,0.0,77.73352,21.16186,80.562549924,4.22352,1.23186,4.3995,73.51,19.93,76.163803739,138.77,75.85352,21.19186,78.7581832361,4.22352,1.23186,4.3995,71.63,19.96,74.3589839898,138.79,4.22352,1.23186,4.3995,4.22352,1.23186,4.3995,0.0,0.0,0.0,138.31
2020-10-01 03:00:00,70.55928,8.78229,71.1037313491,3.53928,1.03229,3.68675,67.02,7.75,67.4666058135,0.0,76.82928,35.86229,84.7870397488,3.53928,1.03229,3.68675,73.29,34.83,81.1452586415,136.36,77.14928,12.43229,78.1445662805,3.53928,1.03229,3.68675,73.61,11.4,74.4875298288,138.14,3.53928,1.03229,3.68675,3.53928,1.03229,3.68675,0.0,0.0,0.0,135.91
2020-10-01 03:30:00,70.25376,8.611930000000001,70.7796307737,3.50376,1.02193,3.64975,66.75,7.59,67.1801354568,0.0,76.52376,36.00193,84.5696447212,3.50376,1.02193,3.64975,73.02,34.98,80.9661707135,136.46,76.79376,12.63193,77.8257491481,3.50376,1.02193,3.64975,73.29,11.61,74.2038826477,138.25,3.50376,1.02193,3.64975,3.50376,1.02193,3.64975,0.0,0.0,0.0,136.0
2020-10-01 04:00:00,68.8404,8.3247,69.3419159113,3.4104,0.9947,3.5525,65.43,7.33,65.8393028517,0.0,74.8804,36.6147,83.3529277245,3.4104,0.9947,3.5525,71.47,35.62,79.854525858,136.91,75.2604,12.9947,76.3740141426,3.4104,0.9947,3.5525,71.85,12.0,72.845195449,138.67,3.4104,0.9947,3.5525,3.4104,0.9947,3.5525,0.0,0.0,0.0,136.45
2020-10-01 04:30:00,69.07616,8.21888,69.5633946038,3.35616,0.9788800000000001,3.496,65.72,7.24,66.1175922127,0.0,75.10616,36.81888,83.6454732451,3.35616,0.9788800000000001,3.496,71.75,35.84,80.2032923264,136.98,75.51616,13.09888,76.6437934761,3.35616,0.9788800000000001,3.496,72.16,12.12,73.170759187,138.73,3.35616,0.9788800000000001,3.496,3.35616,0.9788800000000001,3.496,0.0,0.0,0.0,136.52
2020-10-01 05:00:00,70.48712,8.81166,71.0357616828,3.29712,0.9616600000000001,3.4345,67.19,7.85,67.6470147161,0.0,76.82712,36.94166,85.2472440085,3.29712,0.9616600000000001,3.4345,73.53,35.98,81.8609876559,136.57,77.09712,12.28166,78.0692326378,3.29712,0.9616600000000001,3.4345,73.8,11.32,74.6631261065,138.22,3.29712,0.9616600000000001,3.4345,3.29712,0.9616600000000001,3.4345,0.0,0.0,0.0,136.11
2020-10-01 05:30:00,71.7892,8.9506,72.3450238579,3.0192,0.8806,3.145,68.77,8.07,69.2418789462,0.0,78.3092,36.4006,86.3558595869,3.0192,0.8806,3.145,75.29,35.52,83.2481501296,136.65,78.5492,11.9906,79.4591172176,3.0192,0.8806,3.145,75.53,11.11,76.3427337734,138.34,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0.0,0.0,0.0,136.2
2020-10-01 06:00:00,77.16608,10.32969,77.854392285,3.01608,0.8796900000000001,3.14175,74.15,9.45,74.7497491635,0.0,84.36608,34.92969,91.3111093902,3.01608,0.8796900000000001,3.14175,81.35,34.05,88.1885763577,136.61,84.50608,10.45969,85.1509405225,3.01608,0.8796900000000001,3.14175,81.49,9.58,82.0511821975,138.34,3.01608,0.8796900000000001,3.14175,3.01608,0.8796900000000001,3.14175,0.0,0.0,0.0,136.17
2020-10-01 06:30:00,84.85376,5.14443,85.0095626748,3.20376,0.9344300000000001,3.33725,81.65,4.21,81.7584650052,0.0,96.44376,11.46443,97.1227676612,3.20376,0.9344300000000001,3.33725,93.24,10.53,93.8327155101,138.09,92.92376,18.69443,94.7855837433,3.20376,0.9344300000000001,3.33725,89.72,17.76,91.4608987491,137.39,3.20376,0.9344300000000001,3.33725,3.20376,0.9344300000000001,3.33725,0.0,0.0,0.0,137.64
2020-10-01 07:00:00,92.13872,2.74546,92.1796141989,4.09872,1.19546,4.2695,88.04,1.55,88.0536433091,0.0,105.95872,4.71546,106.0635936929,4.09872,1.19546,4.2695,101.86,3.52,101.9208025871,138.87,100.87872,19.12546,102.675699993,4.09872,1.19546,4.2695,96.78,17.93,98.4268931746,136.87,4.09872,1.19546,4.2695,4.09872,1.19546,4.2695,0.0,0.0,0.0,138.41
2020-10-01 07:30:00,100.80544,5.56242,100.9587898593,5.9054400000000005,1.72242,6.1515,94.9,3.84,94.9776584255,0.0,115.15544,11.15242,115.6942169404,5.9054400000000005,1.72242,6.1515,109.25,9.43,109.6562237176,137.89,110.30544,17.05242,111.615747641,5.9054400000000005,1.72242,6.1515,104.4,15.33,105.5195190474,136.33,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,137.42
2020-10-01 08:00:00,107.9052,8.4961,108.2391606686,7.9752,2.3261,8.3075,99.93,6.17,100.1202966436,0.0,119.0952,10.4561,119.5533215358,7.9752,2.3261,8.3075,111.12,8.13,111.4170153074,138.14,117.0752,11.5661,117.6451321741,7.9752,2.3261,8.3075,109.1,9.24,109.4905822434,138.13,7.9752,2.3261,8.3075,7.9752,2.3261,8.3075,0.0,0.0,0.0,137.7
