Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-01 08:30:00,107.41472,10.18971,107.8969520541,16.52472,4.81971,17.21325,90.89,5.37,91.0484980656,0.0,115.26472,9.87971,115.687356035,16.52472,4.81971,17.21325,98.74,5.06,98.8695666017,138.77,115.45472,12.97971,116.1820349364,16.52472,4.81971,17.21325,98.93,8.16,99.2659584148,139.66,16.52472,4.81971,17.21325,16.52472,4.81971,17.21325,0.0,0.0,0.0,138.36
2020-10-01 09:00:00,107.64552,13.62911,108.5048875188,18.54552,5.40911,19.31825,89.1,8.22,89.4783683356,0.0,116.99552,14.08911,117.8408024441,18.54552,5.40911,19.31825,98.45,8.68,98.8319022381,137.63,115.97552,14.74911,116.9096124579,18.54552,5.40911,19.31825,97.43,9.34,97.8766596283,137.43,18.54552,5.40911,19.31825,18.54552,5.40911,19.31825,0.0,0.0,0.0,137.21
2020-10-01 09:30:00,107.06496,13.43978,107.9052053714,10.76496,3.13978,11.2135,96.3,10.3,96.8492643235,0.0,132.12496,6.84978,132.3023980926,10.76496,3.13978,11.2135,121.36,3.71,121.4166944864,136.94,115.53496,16.58978,116.7199545179,10.76496,3.13978,11.2135,104.77,13.45,105.6298035594,138.46,10.76496,3.13978,11.2135,10.76496,3.13978,11.2135,0.0,0.0,0.0,136.52
2020-10-01 10:00:00,105.08032,12.91051,105.8704629241,9.19032,2.68051,9.57325,95.89,10.23,96.434148516,0.0,132.72032,6.21051,132.8655477367,9.19032,2.68051,9.57325,123.53,3.5300000000000002,123.5804264437,137.27,113.53032,16.07051,114.6620898596,9.19032,2.68051,9.57325,104.34,13.39,105.195663884,138.87,9.19032,2.68051,9.57325,9.19032,2.68051,9.57325,0.0,0.0,0.0,136.84
2020-10-01 10:30:00,104.36672,10.83946,104.9280998429,9.18672,2.67946,9.5695,95.18,8.16,95.5291473845,0.0,132.72672,7.52946,132.9401179849,9.18672,2.67946,9.5695,123.54,4.85,123.635165305,137.4,112.74672,13.829460000000001,113.5917111177,9.18672,2.67946,9.5695,103.56,11.15,104.1585142943,139.4,9.18672,2.67946,9.5695,9.18672,2.67946,9.5695,0.0,0.0,0.0,136.99
2020-10-01 11:00:00,103.8996,13.2453,104.7404642545,13.6296,3.9753,14.1975,90.27,9.27,90.7447287725,0.0,126.8296,9.2353,127.1653970318,13.6296,3.9753,14.1975,113.2,5.26,113.3221408199,137.52,111.8196,16.3553,113.0093747538,13.6296,3.9753,14.1975,98.19,12.38,98.9673708856,139.34,13.6296,3.9753,14.1975,13.6296,3.9753,14.1975,0.0,0.0,0.0,137.11
2020-10-01 11:30:00,99.54712,15.26041,100.71002538810001,15.08712,4.40041,15.71575,84.46,10.86,85.1553357107,0.0,127.15712,25.17041,129.6243908617,15.08712,4.40041,15.71575,112.07,20.77,113.978409359,137.03,107.85712,11.810410000000001,108.5018162017,15.08712,4.40041,15.71575,92.77,7.41,93.0654662052,136.38,15.08712,4.40041,15.71575,15.08712,4.40041,15.71575,0.0,0.0,0.0,136.59
2020-10-01 12:00:00,95.58256,14.12408,96.6204709779,17.12256,4.99408,17.836,78.46,9.13,78.9894201776,0.0,123.38256,24.24408,125.7419243021,17.12256,4.99408,17.836,106.26,19.25,107.9895832939,137.03,103.31256,14.35408,104.3049599319,17.12256,4.99408,17.836,86.19,9.36,86.6967456137,136.14,17.12256,4.99408,17.836,17.12256,4.99408,17.836,0.0,0.0,0.0,136.55
2020-10-01 12:30:00,96.69096,13.88278,97.6825128989,17.22096,5.02278,17.9385,79.47,8.86,79.9623692746,0.0,124.53096,23.00278,126.6376242917,17.22096,5.02278,17.9385,107.31,17.98,108.8058661102,137.32,104.51096,14.71278,105.5414925773,17.22096,5.02278,17.9385,87.29,9.69,87.8261931317,136.32,17.22096,5.02278,17.9385,17.22096,5.02278,17.9385,0.0,0.0,0.0,136.87
2020-10-01 13:00:00,95.73136,14.40623,96.8092596308,20.18136,5.88623,21.02225,75.55,8.52,76.0288951649,0.0,121.28136,23.67623,123.5707576673,20.18136,5.88623,21.02225,101.1,17.79,102.6532712582,137.44,103.16136,15.94623,104.3865338454,20.18136,5.88623,21.02225,82.98,10.06,83.5875828099,136.42,20.18136,5.88623,21.02225,20.18136,5.88623,21.02225,0.0,0.0,0.0,137.0
2020-10-01 13:30:00,94.21816,14.69738,95.3576145499,21.00816,6.12738,21.8835,73.21,8.57,73.7098975715,0.0,119.01816,24.94738,121.6046634741,21.00816,6.12738,21.8835,98.01,18.82,99.8005636257,138.37,101.38816,16.41738,102.7087598711,21.00816,6.12738,21.8835,80.38,10.29,81.0359704082,137.42,21.00816,6.12738,21.8835,21.00816,6.12738,21.8835,0.0,0.0,0.0,137.93
2020-10-01 14:00:00,94.65824,13.33157,95.5924325382,16.42824,4.79157,17.11275,78.23,8.54,78.6947552255,0.0,121.05824,25.68157,123.7523353701,16.42824,4.79157,17.11275,104.63,20.89,106.6950280004,138.29,102.35824,15.22157,103.4838416815,16.42824,4.79157,17.11275,85.93,10.43,86.5606712081,137.61,16.42824,4.79157,17.11275,16.42824,4.79157,17.11275,0.0,0.0,0.0,137.84
2020-10-01 14:30:00,94.40008,12.94419,95.2834044247,16.06008,4.68419,16.72925,78.34,8.26,78.7742546775,0.0,119.10008,25.62419,121.8254003448,16.06008,4.68419,16.72925,103.04,20.94,105.1462086811,138.13,102.11008,15.38419,103.2624895088,16.06008,4.68419,16.72925,86.05,10.7,86.7127009151,137.47,16.06008,4.68419,16.72925,16.06008,4.68419,16.72925,0.0,0.0,0.0,137.68
2020-10-01 15:00:00,93.81168,11.82924,94.5545462863,14.19168,4.13924,14.783,79.62,7.69,79.9905025612,0.0,120.17168,23.86924,122.5192772269,14.19168,4.13924,14.783,105.98,19.73,107.800896564,138.13,101.65168,15.42924,102.8159787864,14.19168,4.13924,14.783,87.46,11.29,88.1856887482,137.43,14.19168,4.13924,14.783,14.19168,4.13924,14.783,0.0,0.0,0.0,137.68
2020-10-01 15:30:00,93.09104,12.28322,93.8979191561,15.61104,4.55322,16.2615,77.48,7.73,77.8646473054,0.0,119.56104,22.95322,121.7443739737,15.61104,4.55322,16.2615,103.95,18.4,105.5659154273,137.82,100.70104,15.67322,101.9134401453,15.61104,4.55322,16.2615,85.09,11.12,85.813533315,136.96,15.61104,4.55322,16.2615,15.61104,4.55322,16.2615,0.0,0.0,0.0,137.37
2020-10-01 16:00:00,96.37592,13.17756,97.2726376912,17.54592,5.11756,18.277,78.83,8.06,79.2409774044,0.0,121.41592,24.43756,123.8507972045,17.54592,5.11756,18.277,103.87,19.32,105.6514992795,137.59,104.12592,15.867560000000001,105.3279956906,17.54592,5.11756,18.277,86.58,10.75,87.2448216228,136.79,17.54592,5.11756,18.277,17.54592,5.11756,18.277,0.0,0.0,0.0,137.13
2020-10-01 16:30:00,95.87112,13.13866,96.7672260461,23.48112,6.84866,24.4595,72.39,6.29,72.6627566226,0.0,118.69112,22.46866,120.7991003652,23.48112,6.84866,24.4595,95.21,15.62,96.4827886206,138.74,102.96112,19.73866,104.8360955504,23.48112,6.84866,24.4595,79.48,12.89,80.5184606162,137.64,23.48112,6.84866,24.4595,23.48112,6.84866,24.4595,0.0,0.0,0.0,138.28
2020-10-01 17:00:00,95.03504,10.79522,95.6462001475,22.95504,6.69522,23.9115,72.08,4.1,72.1965123811,0.0,118.07504,18.13522,119.4596219459,22.95504,6.69522,23.9115,95.12,11.44,95.8054695725,138.58,102.07504,21.86522,104.3906204438,22.95504,6.69522,23.9115,79.12,15.17,80.5611773747,137.27,22.95504,6.69522,23.9115,22.95504,6.69522,23.9115,0.0,0.0,0.0,138.13
2020-10-01 17:30:00,96.82736,9.28173,97.2712092881,22.01736,6.42173,22.93475,74.81,2.86,74.8646492011,0.0,120.42736,18.08173,121.7772474494,22.01736,6.42173,22.93475,98.41,11.66,99.0983536695,138.46,104.14736,23.01173,106.659328296,22.01736,6.42173,22.93475,82.13,16.59,83.7888119023,137.33,22.01736,6.42173,22.93475,22.01736,6.42173,22.93475,0.0,0.0,0.0,138.01
2020-10-01 18:00:00,97.01496,8.34478,97.3731883891,17.84496,5.20478,18.5885,79.17,3.14,79.2322440677,0.0,123.97496,16.58478,125.0793573482,17.84496,5.20478,18.5885,106.13,11.38,106.7383778217,137.81,104.80496,21.33478,106.9544411338,17.84496,5.20478,18.5885,86.96,16.13,88.4433066998,136.7,17.84496,5.20478,18.5885,17.84496,5.20478,18.5885,0.0,0.0,0.0,137.36
2020-10-01 18:30:00,97.83936,7.8514800000000005,98.1538899046,15.87936,4.63148,16.541,81.96,3.22,82.0232284173,0.0,126.68936,15.65148,127.6525078618,15.87936,4.63148,16.541,110.81,11.02,111.3566185729,137.76,105.89936,20.65148,107.8941985215,15.87936,4.63148,16.541,90.02,16.02,91.4343524065,136.64,15.87936,4.63148,16.541,15.87936,4.63148,16.541,0.0,0.0,0.0,137.31
2020-10-01 19:00:00,99.67112,8.25491,100.0123777398,15.41112,4.49491,16.05325,84.26,3.76,84.343850991,0.0,129.76112,16.40491,130.793995794,15.41112,4.49491,16.05325,114.35,11.91,114.9685635293,137.59,107.98112,19.92491,109.8040268613,15.41112,4.49491,16.05325,92.57,15.43,93.8471619177,136.53,15.41112,4.49491,16.05325,15.41112,4.49491,16.05325,0.0,0.0,0.0,137.14
2020-10-01 19:30:00,98.52296,7.96253,98.8441982676,18.04296,5.26253,18.79475,80.48,2.7,80.5252780188,0.0,128.22296,15.08253,129.1069718581,18.04296,5.26253,18.79475,110.18,9.82,110.6167473758,137.86,106.41296,21.86253,108.63557554490001,18.04296,5.26253,18.79475,88.37,16.6,89.9156098795,136.66,18.04296,5.26253,18.79475,18.04296,5.26253,18.79475,0.0,0.0,0.0,137.39
2020-10-01 20:00:00,100.75368,8.77274,101.1348851814,15.16368,4.42274,15.7955,85.59,4.35,85.7004702438,0.0,131.61368,15.79274,132.5578039945,15.16368,4.42274,15.7955,116.45,11.37,117.0037580593,136.95,109.18368,18.99274,110.8232834338,15.16368,4.42274,15.7955,94.02,14.57,95.142237203,135.81,15.16368,4.42274,15.7955,15.16368,4.42274,15.7955,0.0,0.0,0.0,136.49
2020-10-01 20:30:00,101.50888,7.9938400000000005,101.8231515757,6.93888,2.02384,7.228,94.57,5.97,94.7582492451,0.0,136.36888,14.66384,137.155020455,6.93888,2.02384,7.228,129.43,12.64,130.0457400302,137.02,110.89888,14.86384,111.8905506502,6.93888,2.02384,7.228,103.96,12.84,104.7499269689,135.92,6.93888,2.02384,7.228,6.93888,2.02384,7.228,0.0,0.0,0.0,136.56
2020-10-01 21:00:00,97.53896,5.44928,97.6910608521,4.24896,1.23928,4.426,93.29,4.21,93.3849463243,0.0,131.49896,12.26928,132.0701015098,4.24896,1.23928,4.426,127.25,11.03,127.7271443351,137.2,106.76896,16.04928,107.9684685823,4.24896,1.23928,4.426,102.52,14.81,103.58420005,136.08,4.24896,1.23928,4.426,4.24896,1.23928,4.426,0.0,0.0,0.0,136.73
2020-10-01 21:30:00,94.74768,3.96224,94.8304919907,3.84768,1.1222400000000001,4.008,90.9,2.84,90.9443544152,0.0,127.78768,11.05224,128.2647386026,3.84768,1.1222400000000001,4.008,123.94,9.93,124.3371565543,138.19,103.73768,17.71224,105.2389172198,3.84768,1.1222400000000001,4.008,99.89,16.59,101.2582845993,137.05,3.84768,1.1222400000000001,4.008,3.84768,1.1222400000000001,4.008,0.0,0.0,0.0,137.72
2020-10-01 22:00:00,90.59264,2.68202,90.6323322741,3.81264,1.11202,3.9715,86.78,1.57,86.7942008431,0.0,122.62264,8.99202,122.951894106,3.81264,1.11202,3.9715,118.81,7.88,119.0710313216,138.51,99.14264,19.13202,100.9717646446,3.81264,1.11202,3.9715,95.33,18.02,97.0181905624,137.24,3.81264,1.11202,3.9715,3.81264,1.11202,3.9715,0.0,0.0,0.0,138.05
2020-10-01 22:30:00,84.43144,1.72667,84.4490938362,4.17144,1.2166700000000001,4.34525,80.26,0.51,80.2616203425,0.0,113.91144,6.43667,114.0931500291,4.17144,1.2166700000000001,4.34525,109.74,5.22,109.8640796621,138.31,92.28144,21.39667,94.7295183961,4.17144,1.2166700000000001,4.34525,88.11,20.18,90.3913961614,136.91,4.17144,1.2166700000000001,4.34525,4.17144,1.2166700000000001,4.34525,0.0,0.0,0.0,137.83
2020-10-01 23:00:00,79.05192,3.31556,79.1214193111,5.4019200000000005,1.57556,5.627,73.65,1.74,73.6705511042,0.0,106.26192,5.20556,106.3893486069,5.4019200000000005,1.57556,5.627,100.86,3.63,100.9253015849,139.4,86.22192,23.35556,89.3291759248,5.4019200000000005,1.57556,5.627,80.82,21.78,83.7032902579,137.89,5.4019200000000005,1.57556,5.627,5.4019200000000005,1.57556,5.627,0.0,0.0,0.0,138.93
2020-10-01 23:30:00,74.80808,14.65819,76.2306458543,10.58808,3.08819,11.02925,64.22,11.57,65.2539140589,0.0,93.02808,33.39819,98.8416044172,10.58808,3.08819,11.02925,82.44,30.31,87.8353556377,136.23,81.08808,10.29819,81.739399529,10.58808,3.08819,11.02925,70.5,7.21,70.8677225541,137.93,10.58808,3.08819,11.02925,10.58808,3.08819,11.02925,0.0,0.0,0.0,135.78
2020-10-02 00:00:00,71.35888,14.00384,72.7199923652,11.97888,3.49384,12.478,59.38,10.51,60.3029393977,0.0,87.44888,35.36384,94.3287219928,11.97888,3.49384,12.478,75.47,31.87,81.923243344,135.73,77.12888,11.61384,77.9983679932,11.97888,3.49384,12.478,65.15,8.12,65.6540699424,137.56,11.97888,3.49384,12.478,11.97888,3.49384,12.478,0.0,0.0,0.0,135.31
2020-10-02 00:30:00,69.3188,12.25715,70.3941315705,8.2188,2.39715,8.56125,61.1,9.86,61.8904645321,0.0,85.4988,35.14715,92.4411540093,8.2188,2.39715,8.56125,77.28,32.75,83.9330739339,136.15,75.2488,11.37715,76.104017263,8.2188,2.39715,8.56125,67.03,8.98,67.6288496132,138.0,8.2188,2.39715,8.56125,8.2188,2.39715,8.56125,0.0,0.0,0.0,135.72
2020-10-02 01:00:00,68.2856,11.8633,69.3084486499,5.3256,1.5533000000000001,5.5475,62.96,10.31,63.7985713006,0.0,86.1656,33.9333,92.6065843893,5.3256,1.5533000000000001,5.5475,80.84,32.38,87.083695374,136.86,74.4156,10.2533,75.1186507084,5.3256,1.5533000000000001,5.5475,69.09,8.7,69.6356094251,138.77,5.3256,1.5533000000000001,5.5475,5.3256,1.5533000000000001,5.5475,0.0,0.0,0.0,136.42
2020-10-02 01:30:00,68.72416,11.68788,69.7109511239,4.48416,1.30788,4.671,64.24,10.38,65.0732049311,0.0,87.24416,34.15788,93.6926049387,4.48416,1.30788,4.671,82.76,32.85,89.0412269682,137.34,74.98416,10.08788,75.6596958347,4.48416,1.30788,4.671,70.5,8.78,71.0446225974,139.24,4.48416,1.30788,4.671,4.48416,1.30788,4.671,0.0,0.0,0.0,136.91
2020-10-02 02:00:00,67.55624,11.44182,68.5183246136,4.32624,1.26182,4.5065,63.23,10.18,64.0442448624,0.0,86.09624,35.05182,92.9580154018,4.32624,1.26182,4.5065,81.77,33.79,88.476533612,136.96,73.71624,10.10182,74.4051799746,4.32624,1.26182,4.5065,69.39,8.84,69.9508234405,138.75,4.32624,1.26182,4.5065,4.32624,1.26182,4.5065,0.0,0.0,0.0,136.51
2020-10-02 02:30:00,67.50088,10.65484,68.3366257303,3.89088,1.13484,4.053,63.61,9.52,64.3184460322,0.0,86.02088,33.12484,92.1783424726,3.89088,1.13484,4.053,82.13,31.99,88.1402121622,136.37,73.69088,10.60484,74.4500398025,3.89088,1.13484,4.053,69.8,9.47,70.4394839561,138.38,3.89088,1.13484,4.053,3.89088,1.13484,4.053,0.0,0.0,0.0,135.93
2020-10-02 03:00:00,67.01056,11.31558,67.9592341205,3.31056,0.9655800000000001,3.4485,63.7,10.35,64.5353585254,0.0,85.20056,34.49558,91.9188798009,3.31056,0.9655800000000001,3.4485,81.89,33.53,88.488603786,137.19,73.23056,9.67558,73.8669869851,3.31056,0.9655800000000001,3.4485,69.92,8.71,70.4604179664,138.98,3.31056,0.9655800000000001,3.4485,3.31056,0.9655800000000001,3.4485,0.0,0.0,0.0,136.75
2020-10-02 03:30:00,66.41848,11.09039,67.33803706570001,3.49848,1.02039,3.64425,62.92,10.07,63.7207289663,0.0,84.25848,35.16039,91.3002983394,3.49848,1.02039,3.64425,80.76,34.14,87.6796281926,137.09,72.54848,9.99039,73.2331198479,3.49848,1.02039,3.64425,69.05,8.97,69.6301902913,138.83,3.49848,1.02039,3.64425,3.49848,1.02039,3.64425,0.0,0.0,0.0,136.66
2020-10-02 04:00:00,66.79632,11.20976,67.7304000047,3.49632,1.01976,3.642,63.3,10.19,64.1149444358,0.0,84.85632,34.94976,91.7718953057,3.49632,1.01976,3.642,81.36,33.93,88.1515428112,137.06,72.96632,9.84976,73.628130673,3.49632,1.01976,3.642,69.47,8.83,70.0289211683,138.83,3.49632,1.01976,3.642,3.49632,1.01976,3.642,0.0,0.0,0.0,136.66
2020-10-02 04:30:00,65.82584,11.20712,66.7730540742,3.55584,1.03712,3.7039999999999997,62.27,10.17,63.0950219906,0.0,83.60584,35.11712,90.6815780586,3.55584,1.03712,3.7039999999999997,80.05,34.08,87.0025798468,137.24,71.88584,9.94712,72.5707874341,3.55584,1.03712,3.7039999999999997,68.33,8.91,68.908468275,138.99,3.55584,1.03712,3.7039999999999997,3.55584,1.03712,3.7039999999999997,0.0,0.0,0.0,136.81
2020-10-02 05:00:00,67.30584,11.45087,68.2729706536,3.7058400000000002,1.08087,3.86025,63.6,10.37,64.439870422,0.0,85.29584,34.98087,92.1902467036,3.7058400000000002,1.08087,3.86025,81.59,33.9,88.3523519777,137.13,73.48584,9.73087,74.1273128574,3.7058400000000002,1.08087,3.86025,69.78,8.65,70.3140874932,138.87,3.7058400000000002,1.08087,3.86025,3.7058400000000002,1.08087,3.86025,0.0,0.0,0.0,136.71
2020-10-02 05:30:00,68.42928,7.68479,68.8594391399,3.95928,1.15479,4.12425,64.47,6.53,64.7998595677,0.0,88.42928,22.12479,91.1550541323,3.95928,1.15479,4.12425,84.47,20.97,87.0340266792,137.27,74.69928,15.02479,76.1953197189,3.95928,1.15479,4.12425,70.74,13.87,72.0869232247,138.02,3.95928,1.15479,4.12425,3.95928,1.15479,4.12425,0.0,0.0,0.0,136.85
2020-10-02 06:00:00,71.7484,1.82245,71.771541899,3.8484,1.12245,4.00875,67.9,0.7000000000000001,67.9036081516,0.0,95.3584,7.93245,95.6877641789,3.8484,1.12245,4.00875,91.51,6.8100000000000005,91.7630437595,139.02,78.3284,20.76245,81.03343493,3.8484,1.12245,4.00875,74.48,19.64,77.0259696466,138.23,3.8484,1.12245,4.00875,3.8484,1.12245,4.00875,0.0,0.0,0.0,138.59
2020-10-02 06:30:00,80.09008,4.75544,80.231135627,5.23008,1.5254400000000001,5.448,74.86,3.23,74.9296503395,0.0,106.05008,3.9554400000000003,106.1238190681,5.23008,1.5254400000000001,5.448,100.82,2.43,100.8492801164,137.68,87.42008,17.55544,89.1653736649,5.23008,1.5254400000000001,5.448,82.19,16.03,83.7386231079,137.11,5.23008,1.5254400000000001,5.448,5.23008,1.5254400000000001,5.448,0.0,0.0,0.0,137.25
2020-10-02 07:00:00,88.86128,7.63079,89.1883178407,5.35128,1.56079,5.57425,83.51,6.07,83.7303111185,0.0,117.19128,5.54079,117.322190833,5.35128,1.56079,5.57425,111.84,3.98,111.9107948323,136.33,97.05128,14.06079,98.0645540706,5.35128,1.56079,5.57425,91.7,12.5,92.5480415784,135.79,5.35128,1.56079,5.57425,5.35128,1.56079,5.57425,0.0,0.0,0.0,135.91
2020-10-02 07:30:00,97.2424,14.5982,98.3320486973,6.3024000000000004,1.8382,6.565,90.94,12.76,91.830829246,0.0,124.8224,4.8782,124.9176864059,6.3024000000000004,1.8382,6.565,118.52,3.04,118.5589811022,136.68,105.4424,6.9782,105.6730570817,6.3024000000000004,1.8382,6.565,99.14,5.14,99.2731544779,137.09,6.3024000000000004,1.8382,6.565,6.3024000000000004,1.8382,6.565,0.0,0.0,0.0,136.25
2020-10-02 08:00:00,102.55056,18.35558,104.1803468676,6.43056,1.87558,6.6985,96.12,16.48,97.5225348317,0.0,130.73056,4.84558,130.820330849,6.43056,1.87558,6.6985,124.3,2.9699999999999998,124.335477238,135.85,111.24056,2.88558,111.2779796772,6.43056,1.87558,6.6985,104.81,1.01,104.814866312,136.71,6.43056,1.87558,6.6985,6.43056,1.87558,6.6985,0.0,0.0,0.0,135.44
2020-10-02 08:30:00,103.19704,15.09497,104.2951925261,9.85704,2.8749700000000002,10.26775,93.34,12.22,94.1365178876,0.0,131.80704,14.05497,132.5542831268,9.85704,2.8749700000000002,10.26775,121.95,11.18,122.4614016742,136.56,111.62704,8.43497,111.9452758184,9.85704,2.8749700000000002,10.26775,101.77,5.5600000000000005,101.9217665663,136.46,9.85704,2.8749700000000002,10.26775,9.85704,2.8749700000000002,10.26775,0.0,0.0,0.0,136.15
2020-10-02 09:00:00,104.17856,14.81833,105.2271603136,11.78856,3.43833,12.27975,92.39,11.38,93.0882189109,0.0,133.05856,19.76833,134.5190219272,11.78856,3.43833,12.27975,121.27,16.33,122.3645447015,137.17,112.48856,10.10833,112.9418189435,11.78856,3.43833,12.27975,100.7,6.67,100.9206564584,136.79,11.78856,3.43833,12.27975,11.78856,3.43833,12.27975,0.0,0.0,0.0,136.74
2020-10-02 09:30:00,104.30512,10.35191,104.8175562531,13.03512,3.80191,13.57825,91.27,6.55,91.5047288396,0.0,135.10512,32.07191,138.8596444661,13.03512,3.80191,13.57825,122.07,28.27,125.3007493992,138.54,112.50512,15.99191,113.636011949,13.03512,3.80191,13.57825,99.47,12.19,100.2141556867,137.16,13.03512,3.80191,13.57825,13.03512,3.80191,13.57825,0.0,0.0,0.0,138.11
2020-10-02 10:00:00,103.248,18.99025,104.9798985476,14.298,4.17025,14.89375,88.95,14.82,90.1761326516,0.0,129.698,13.430250000000001,130.3914982622,14.298,4.17025,14.89375,115.4,9.26,115.7709272659,136.78,111.248,7.18025,111.4794756628,14.298,4.17025,14.89375,96.95,3.01,96.9967143773,137.16,14.298,4.17025,14.89375,14.298,4.17025,14.89375,0.0,0.0,0.0,136.35
2020-10-02 10:30:00,103.37192,21.68056,105.621023127,20.88192,6.09056,21.752,82.49,15.59,83.9502721854,0.0,125.10192,8.32056,125.3783159338,20.88192,6.09056,21.752,104.22,2.23,104.2438549748,136.42,110.79192,8.13056,111.0898534665,20.88192,6.09056,21.752,89.91,2.04,89.9331401653,137.16,20.88192,6.09056,21.752,20.88192,6.09056,21.752,0.0,0.0,0.0,136.0
2020-10-02 11:00:00,102.40152,22.06211,104.7511718119,21.64152,6.31211,22.54325,80.76,15.75,82.2814687521,0.0,123.52152,8.25211,123.7968627331,21.64152,6.31211,22.54325,101.88,1.94,101.8984690758,135.98,109.63152,8.03211,109.925360898,21.64152,6.31211,22.54325,87.99,1.72,88.0068093956,136.65,21.64152,6.31211,22.54325,21.64152,6.31211,22.54325,0.0,0.0,0.0,135.55
2020-10-02 11:30:00,101.6432,22.1851,104.0361416444,18.2232,5.3151,18.9825,83.42,16.87,85.1087145949,0.0,124.3532,7.5551,124.582494301,18.2232,5.3151,18.9825,106.13,2.24,106.1536363014,135.91,109.1532,5.7951,109.3069268356,18.2232,5.3151,18.9825,90.93,0.48,90.9312668998,136.51,18.2232,5.3151,18.9825,18.2232,5.3151,18.9825,0.0,0.0,0.0,135.47
2020-10-02 12:00:00,105.33504,20.50772,107.3128008739,16.65504,4.8577200000000005,17.349,88.68,15.65,90.0503464735,0.0,130.13504,16.67772,131.1993711121,16.65504,4.8577200000000005,17.349,113.48,11.82,114.0939209599,136.51,113.32504,8.69772,113.6583258024,16.65504,4.8577200000000005,17.349,96.67,3.84,96.7462376529,136.75,16.65504,4.8577200000000005,17.349,16.65504,4.8577200000000005,17.349,0.0,0.0,0.0,136.09
2020-10-02 12:30:00,104.62664,11.97402,105.3095957292,17.63664,5.14402,18.3715,86.99,6.83,87.2577159912,0.0,131.36664,34.26402,135.7616189188,17.63664,5.14402,18.3715,113.73,29.12,117.3988385803,139.49,112.40664,16.97402,113.6810013637,17.63664,5.14402,18.3715,94.77,11.83,95.5055066475,137.88,17.63664,5.14402,18.3715,17.63664,5.14402,18.3715,0.0,0.0,0.0,139.05
2020-10-02 13:00:00,102.7752,15.8086,103.9839101448,15.8352,4.6186,16.495,86.94,11.19,87.6571714123,0.0,127.8552,23.5086,129.9984863027,15.8352,4.6186,16.495,112.02,18.89,113.6015514859,138.51,110.5652,13.7686,111.4191985117,15.8352,4.6186,16.495,94.73,9.15,95.1708747464,137.83,15.8352,4.6186,16.495,15.8352,4.6186,16.495,0.0,0.0,0.0,138.07
2020-10-02 13:30:00,101.03664,15.95402,102.2884811533,14.03664,4.09402,14.6215,87.0,11.86,87.8046673019,0.0,126.28664,19.44402,127.7747445947,14.03664,4.09402,14.6215,112.25,15.35,113.2946821347,137.82,108.83664,12.62402,109.5663273431,14.03664,4.09402,14.6215,94.8,8.53,95.1829863999,137.56,14.03664,4.09402,14.6215,14.03664,4.09402,14.6215,0.0,0.0,0.0,137.38
2020-10-02 14:00:00,100.72656,19.56608,102.6093142751,12.46656,3.63608,12.986,88.26,15.93,89.6860775149,0.0,125.81656,5.42608,125.9335106888,12.46656,3.63608,12.986,113.35,1.79,113.3641327758,137.05,108.64656,5.44608,108.782971035,12.46656,3.63608,12.986,96.18,1.81,96.1970295799,137.69,12.46656,3.63608,12.986,12.46656,3.63608,12.986,0.0,0.0,0.0,136.63
2020-10-02 14:30:00,100.34296,19.40128,102.2013663666,11.59296,3.38128,12.076,88.75,16.02,90.1842719104,0.0,125.87296,4.30128,125.9464293611,11.59296,3.38128,12.076,114.28,0.92,114.2837031252,137.39,108.31296,5.22128,108.4387341719,11.59296,3.38128,12.076,96.72,1.8399999999999999,96.7375004846,138.02,11.59296,3.38128,12.076,11.59296,3.38128,12.076,0.0,0.0,0.0,136.95
2020-10-02 15:00:00,100.07192,18.72431,101.808589802,10.47192,3.05431,10.90825,89.6,15.67,90.9599301891,0.0,126.40192,3.70431,126.4561872439,10.47192,3.05431,10.90825,115.93,0.65,115.931822206,137.7,108.14192,5.33431,108.2734026641,10.47192,3.05431,10.90825,97.67,2.2800000000000002,97.6966084365,138.32,10.47192,3.05431,10.90825,10.47192,3.05431,10.90825,0.0,0.0,0.0,137.28
2020-10-02 15:30:00,98.54032,16.27551,99.8753567776,10.75032,3.13551,11.19825,87.79,13.14,88.7679204443,0.0,124.30032,3.55551,124.3511608449,10.75032,3.13551,11.19825,113.55,0.42,113.5507767477,138.11,106.41032,8.36551,106.7386432369,10.75032,3.13551,11.19825,95.66,5.23,95.8028626921,138.97,10.75032,3.13551,11.19825,10.75032,3.13551,11.19825,0.0,0.0,0.0,137.66
2020-10-02 16:00:00,98.52464,16.34177,99.870707086,12.55464,3.66177,13.07775,85.97,12.68,86.9000765247,0.0,124.06464,5.32177,124.1787265769,12.55464,3.66177,13.07775,111.51,1.6600000000000001,111.5223551581,137.59,106.21464,9.21177,106.613350275,12.55464,3.66177,13.07775,93.66,5.55,93.8242937623,138.3,12.55464,3.66177,13.07775,12.55464,3.66177,13.07775,0.0,0.0,0.0,137.16
2020-10-02 16:30:00,94.314,14.49825,95.4218520522,19.194,5.59825,19.99375,75.12,8.9,75.64538584740001,0.0,117.034,11.22825,117.5713857793,19.194,5.59825,19.99375,97.84,5.63,98.0018494723,138.08,100.984,15.33825,102.1422056207,19.194,5.59825,19.99375,81.79,9.74,82.3679045503,138.7,19.194,5.59825,19.99375,19.194,5.59825,19.99375,0.0,0.0,0.0,137.64
2020-10-02 17:00:00,98.8416,11.68755,99.5302000177,19.9116,5.80755,20.74125,78.93,5.88,79.1487163509,0.0,109.5116,17.18755,110.8521646589,19.9116,5.80755,20.74125,89.6,11.38,90.3197896366,139.31,105.8916,19.06755,107.5946207464,19.9116,5.80755,20.74125,85.98,13.26,86.9964826875,139.5,19.9116,5.80755,20.74125,19.9116,5.80755,20.74125,0.0,0.0,0.0,138.88
2020-10-02 17:30:00,98.7796,17.1553,100.2582350446,21.7896,6.3553,22.6975,76.99,10.8,77.7438106861,0.0,109.4396,14.5353,110.4006385591,21.7896,6.3553,22.6975,87.65,8.18,88.0308746975,138.11,107.7696,20.2653,109.6584199606,21.7896,6.3553,22.6975,85.98,13.91,87.0979247744,136.53,21.7896,6.3553,22.6975,21.7896,6.3553,22.6975,0.0,0.0,0.0,137.68
2020-10-02 18:00:00,99.23696,17.92953,100.8436526315,22.38696,6.52953,23.31975,76.85,11.4,77.6909422005,0.0,110.10696,14.60953,111.0719631917,22.38696,6.52953,23.31975,87.72,8.08,88.0913435021,138.23,108.54696,17.61953,109.9676787182,22.38696,6.52953,23.31975,86.16,11.09,86.8707873799,136.4,22.38696,6.52953,23.31975,22.38696,6.52953,23.31975,0.0,0.0,0.0,137.82
2020-10-02 18:30:00,98.96,14.9725,100.0862495863,22.98,6.7025,23.9375,75.98,8.27,76.4287465552,0.0,106.92,20.1625,108.8044705251,22.98,6.7025,23.9375,83.94,13.46,85.0123238125,139.68,107.09,13.5525,107.9441446131,22.98,6.7025,23.9375,84.11,6.85,84.3884743315,138.97,22.98,6.7025,23.9375,22.98,6.7025,23.9375,0.0,0.0,0.0,139.25
2020-10-02 19:00:00,102.38384,11.98237,103.0826264894,19.41384,5.66237,20.22275,82.97,6.32,83.2103557257,0.0,109.26384,28.98237,113.0423128849,19.41384,5.66237,20.22275,89.85,23.32,92.8269621392,136.87,111.31384,13.19237,112.0928615112,19.41384,5.66237,20.22275,91.9,7.53,92.2079763361,137.98,19.41384,5.66237,20.22275,19.41384,5.66237,20.22275,0.0,0.0,0.0,136.46
2020-10-02 19:30:00,106.73792,11.65731,107.372605642,14.52792,4.23731,15.13325,92.21,7.42,92.5080564059,0.0,118.38792,9.80731,118.7934465001,14.52792,4.23731,15.13325,103.86,5.57,104.0092519923,138.95,116.64792,11.01731,117.1670532187,14.52792,4.23731,15.13325,102.12,6.78,102.3448230249,138.13,14.52792,4.23731,15.13325,14.52792,4.23731,15.13325,0.0,0.0,0.0,138.52
2020-10-02 20:00:00,104.53216,7.01813,104.7674883872,13.26216,3.86813,13.81475,91.27,3.15,91.3243417715,0.0,113.32216,26.52813,116.3857965061,13.26216,3.86813,13.81475,100.06,22.66,102.59375809470001,137.47,114.41216,9.09813,114.7733345571,13.26216,3.86813,13.81475,101.15,5.23,101.2851193414,138.42,13.26216,3.86813,13.81475,13.26216,3.86813,13.81475,0.0,0.0,0.0,137.05
2020-10-02 20:30:00,100.34376,8.955680000000001,100.7426144946,7.49376,2.18568,7.806,92.85,6.77,93.096484359,0.0,111.95376,18.45568,113.4647808899,7.49376,2.18568,7.806,104.46,16.27,105.7194613115,137.57,110.33376,9.68568,110.7580741653,7.49376,2.18568,7.806,102.84,7.5,103.1131204067,137.31,7.49376,2.18568,7.806,7.49376,2.18568,7.806,0.0,0.0,0.0,137.13
2020-10-02 21:00:00,97.40904,13.47347,98.3364401815,5.90904,1.72347,6.15525,91.5,11.75,92.2513550036,0.0,110.88904,11.82347,111.5175933876,5.90904,1.72347,6.15525,104.98,10.1,105.4647353384,138.81,107.20904,13.25347,108.0251485755,5.90904,1.72347,6.15525,101.3,11.53,101.9540626949,137.41,5.90904,1.72347,6.15525,5.90904,1.72347,6.15525,0.0,0.0,0.0,138.37
2020-10-02 21:30:00,93.74544,11.193670000000001,94.4113646171,6.11544,1.78367,6.37025,87.63,9.41,88.1337903417,0.0,105.82544,9.73367,106.2721416123,6.11544,1.78367,6.37025,99.71,7.95,100.0264295074,139.22,103.15544,10.61367,103.7000231073,6.11544,1.78367,6.37025,97.04,8.83,97.4409077339,138.36,6.11544,1.78367,6.37025,6.11544,1.78367,6.37025,0.0,0.0,0.0,138.77
2020-10-02 22:00:00,87.62944,4.43067,87.7413790145,6.85944,2.00067,7.14525,80.77,2.43,80.806545527,0.0,95.55944,31.99067,100.7720672615,6.85944,2.00067,7.14525,88.7,29.99,93.6327405345,136.46,96.31944,2.83067,96.3610253918,6.85944,2.00067,7.14525,89.46,0.8300000000000001,89.4638502413,137.65,6.85944,2.00067,7.14525,6.85944,2.00067,7.14525,0.0,0.0,0.0,136.03
2020-10-02 22:30:00,80.4608,6.69815,80.7391203201,7.8108,2.27815,8.13625,72.65,4.42,72.7843314182,0.0,87.2408,34.88815,93.9581832256,7.8108,2.27815,8.13625,79.43,32.61,85.8634788487,137.38,88.2608,4.87815,88.3955042073,7.8108,2.27815,8.13625,80.45,2.6,80.4920027083,138.51,7.8108,2.27815,8.13625,7.8108,2.27815,8.13625,0.0,0.0,0.0,136.94
2020-10-02 23:00:00,73.4172,8.4646,73.9035500433,8.1072,2.3646000000000003,8.445,65.31,6.1,65.5942535593,0.0,82.0572,20.6846,84.6240908312,8.1072,2.3646000000000003,8.445,73.95,18.32,76.1854638366,137.03,80.8872,23.2946,84.1746845138,8.1072,2.3646000000000003,8.445,72.78,20.93,75.7297385444,136.76,8.1072,2.3646000000000003,8.445,8.1072,2.3646000000000003,8.445,0.0,0.0,0.0,136.61
2020-10-02 23:30:00,72.22592,6.10381,72.4833775176,6.59592,1.92381,6.87075,65.63,4.18,65.7629781868,0.0,82.61592,15.53381,84.06360384,6.59592,1.92381,6.87075,76.02,13.61,77.2287025658,136.7,79.91592,27.04381,84.3677777873,6.59592,1.92381,6.87075,73.32,25.12,77.503785714,135.55,6.59592,1.92381,6.87075,6.59592,1.92381,6.87075,0.0,0.0,0.0,136.29
2020-10-03 00:00:00,68.74328,7.21804,69.1211881162,6.47328,1.8880400000000002,6.743,62.27,5.33,62.4976943575,0.0,78.53328,14.78804,79.9134669164,6.47328,1.8880400000000002,6.743,72.06,12.9,73.2055571661,138.09,76.01328,28.76804,81.2749583931,6.47328,1.8880400000000002,6.743,69.54,26.88,74.5543157705,137.14,6.47328,1.8880400000000002,6.743,6.47328,1.8880400000000002,6.743,0.0,0.0,0.0,137.67
2020-10-03 00:30:00,66.56224,7.13857,66.9439390495,6.37224,1.85857,6.6377500000000005,60.19,5.28,60.4211428227,0.0,76.03224,16.06857,77.7116494566,6.37224,1.85857,6.6377500000000005,69.66,14.21,71.0945827753,138.35,73.57224,28.69857,78.971402537,6.37224,1.85857,6.6377500000000005,67.2,26.84,72.3617689115,137.25,6.37224,1.85857,6.6377500000000005,6.37224,1.85857,6.6377500000000005,0.0,0.0,0.0,137.92
2020-10-03 01:00:00,63.90488,7.14809,64.3034126502,5.44488,1.58809,5.67175,58.46,5.5600000000000005,58.7238043727,0.0,73.32488,18.27809,75.5686879671,5.44488,1.58809,5.67175,67.88,16.69,69.9017202936,138.15,70.70488,28.56809,76.2582180625,5.44488,1.58809,5.67175,65.26,26.98,70.6171933739,136.8,5.44488,1.58809,5.67175,5.44488,1.58809,5.67175,0.0,0.0,0.0,137.73
2020-10-03 01:30:00,62.94152,7.29336,63.3626707139,4.81152,1.4033600000000002,5.012,58.13,5.89,58.4276390076,0.0,72.28152,18.32336,74.5678459874,4.81152,1.4033600000000002,5.012,67.47,16.92,69.5592359072,137.86,69.70152,28.68336,75.3726543993,4.81152,1.4033600000000002,5.012,64.89,27.28,70.3911251508,136.52,4.81152,1.4033600000000002,5.012,4.81152,1.4033600000000002,5.012,0.0,0.0,0.0,137.43
2020-10-03 02:00:00,62.97936,7.27023,63.397602717,5.58936,1.63023,5.82225,57.39,5.64,57.6664694602,0.0,72.04936,18.34023,74.346985903,5.58936,1.63023,5.82225,66.46,16.71,68.5285028291,137.88,69.64936,28.69023,75.327037947,5.58936,1.63023,5.82225,64.06,27.06,69.5408311713,136.52,5.58936,1.63023,5.82225,5.58936,1.63023,5.82225,0.0,0.0,0.0,137.43
2020-10-03 02:30:00,62.2496,8.28655,62.798723005,6.3996,1.8665500000000002,6.66625,55.85,6.42,56.217780995,0.0,71.0496,18.58655,73.4404895209,6.3996,1.8665500000000002,6.66625,64.65,16.72,66.7770986192,137.77,68.7196,29.75655,74.8854838541,6.3996,1.8665500000000002,6.66625,62.32,27.89,68.2761634833,136.52,6.3996,1.8665500000000002,6.66625,6.3996,1.8665500000000002,6.66625,0.0,0.0,0.0,137.33
2020-10-03 03:00:00,61.88264,7.65702,62.3545594857,5.37264,1.56702,5.5965,56.51,6.09,56.8372078836,0.0,70.88264,18.26702,73.1985838186,5.37264,1.56702,5.5965,65.51,16.7,67.6051040972,137.97,68.44264,29.11702,74.3787323356,5.37264,1.56702,5.5965,63.07,27.55,68.8246133298,136.67,5.37264,1.56702,5.5965,5.37264,1.56702,5.5965,0.0,0.0,0.0,137.53
2020-10-03 03:30:00,60.71008,7.62169,61.1866322988,5.56008,1.62169,5.79175,55.15,6.0,55.475422486,0.0,69.37008,18.74169,71.8572121868,5.56008,1.62169,5.79175,63.81,17.12,66.0667124958,137.97,67.09008,29.07169,73.1180004777,5.56008,1.62169,5.79175,61.53,27.45,67.3753916501,136.6,5.56008,1.62169,5.79175,5.56008,1.62169,5.79175,0.0,0.0,0.0,137.53
2020-10-03 04:00:00,60.12848,7.97789,60.6554270941,6.43848,1.87789,6.70675,53.69,6.1,54.0354152385,0.0,68.58848,19.42789,71.2869027141,6.43848,1.87789,6.70675,62.15,17.55,64.5803762764,138.57,66.33848,29.61789,72.6499369357,6.43848,1.87789,6.70675,59.9,27.74,66.0114959685,137.17,6.43848,1.87789,6.70675,6.43848,1.87789,6.70675,0.0,0.0,0.0,138.13
2020-10-03 04:30:00,59.42448,7.81714,59.9364371735,7.22448,2.1071400000000002,7.5255,52.2,5.71,52.5113711495,0.0,67.63448,21.11714,70.8544740059,7.22448,2.1071400000000002,7.5255,60.41,19.01,63.3304681808,138.66,65.44448,29.35714,71.7274119946,7.22448,2.1071400000000002,7.5255,58.22,27.25,64.2816529035,137.06,7.22448,2.1071400000000002,7.5255,7.22448,2.1071400000000002,7.5255,0.0,0.0,0.0,138.22
2020-10-03 05:00:00,59.78488,7.6668400000000005,60.2744747982,6.67488,1.9468400000000001,6.953,53.11,5.72,53.4171367634,0.0,68.24488,20.97684,71.3960185346,6.67488,1.9468400000000001,6.953,61.57,19.03,64.4438189433,138.71,65.90488,29.20684,72.0867027308,6.67488,1.9468400000000001,6.953,59.23,27.26,65.2019976688,137.1,6.67488,1.9468400000000001,6.953,6.67488,1.9468400000000001,6.953,0.0,0.0,0.0,138.27
2020-10-03 05:30:00,60.69992,7.64956,61.1800298807,6.64992,1.9395600000000002,6.927,54.05,5.71,54.3507736835,0.0,69.30992,20.95956,72.4097242489,6.64992,1.9395600000000002,6.927,62.66,19.02,65.4830970557,138.91,66.95992,29.22956,73.0616045827,6.64992,1.9395600000000002,6.927,60.31,27.29,66.1969802937,137.32,6.64992,1.9395600000000002,6.927,6.64992,1.9395600000000002,6.927,0.0,0.0,0.0,138.49
2020-10-03 06:00:00,60.9884,8.0562,61.5181866849,7.8384,2.2862,8.165,53.15,5.77,53.4622801609,0.0,69.3084,21.3262,72.5152474794,7.8384,2.2862,8.165,61.47,19.04,64.3512431892,138.66,67.1184,29.5662,73.3419375324,7.8384,2.2862,8.165,59.28,27.28,65.2557798206,137.06,7.8384,2.2862,8.165,7.8384,2.2862,8.165,0.0,0.0,0.0,138.23
2020-10-03 06:30:00,65.01288,7.84209,65.4841426718,8.85288,2.58209,9.22175,56.16,5.26,56.4057904829,0.0,73.52288,17.65209,75.61223555,8.85288,2.58209,9.22175,64.67,15.07,66.4026641032,137.48,71.53288,29.08209,77.2186562941,8.85288,2.58209,9.22175,62.68,26.5,68.0516891782,136.27,8.85288,2.58209,9.22175,8.85288,2.58209,9.22175,0.0,0.0,0.0,137.06
2020-10-03 07:00:00,68.87984,5.962870000000001,69.1374585667,7.20984,2.10287,7.51025,61.67,3.86,61.7906829546,0.0,78.26984,14.41287,79.5857944313,7.20984,2.10287,7.51025,71.06,12.31,72.1183728324,136.27,76.07984,26.79287,80.6597789314,7.20984,2.10287,7.51025,68.87,24.69,73.1619641617,135.22,7.20984,2.10287,7.51025,7.20984,2.10287,7.51025,0.0,0.0,0.0,135.85
2020-10-03 07:30:00,71.34344,8.12892,71.8050539405,9.49344,2.76892,9.889,61.85,5.36,62.0818177891,0.0,76.91344,34.96892,84.4896598324,9.49344,2.76892,9.889,67.42,32.2,74.7147669474,137.81,78.00344,7.2289200000000005,78.3376916701,9.49344,2.76892,9.889,68.51,4.46,68.6550194815,138.87,9.49344,2.76892,9.889,9.49344,2.76892,9.889,0.0,0.0,0.0,137.39
2020-10-03 08:00:00,72.16912,10.86891,72.9829780576,14.73912,4.29891,15.35325,57.43,6.57,57.8045828633,0.0,76.07912,37.848910000000004,84.9739518215,14.73912,4.29891,15.35325,61.34,33.55,69.9156498933,138.17,78.28912,9.17891,78.8253683731,14.73912,4.29891,15.35325,63.55,4.88,63.7370920265,139.44,14.73912,4.29891,15.35325,14.73912,4.29891,15.35325,0.0,0.0,0.0,137.74
2020-10-03 08:30:00,76.75544,10.45992,77.4648791131,16.28544,4.74992,16.964,60.47,5.71,60.738990772,0.0,80.83544,37.15992,88.9675672051,16.28544,4.74992,16.964,64.55,32.41,72.2295687375,137.44,83.21544,8.71992,83.6710610618,16.28544,4.74992,16.964,66.93,3.9699999999999998,67.047638288,138.72,16.28544,4.74992,16.964,16.28544,4.74992,16.964,0.0,0.0,0.0,137.0
2020-10-03 09:00:00,81.55928,8.12479,81.9629694842,16.43928,4.79479,17.12425,65.12,3.33,65.205086458,0.0,86.05928,37.63479,93.9285744194,16.43928,4.79479,17.12425,69.62,32.84,76.9766847818,137.09,88.53928,6.21479,88.7571277006,16.43928,4.79479,17.12425,72.1,1.42,72.1139820007,138.04,16.43928,4.79479,17.12425,16.43928,4.79479,17.12425,0.0,0.0,0.0,136.65
2020-10-03 09:30:00,84.7504,7.03845,85.0421664738,17.4804,5.09845,18.20875,67.27,1.94,67.2979680228,0.0,89.4404,38.83845,97.5090270209,17.4804,5.09845,18.20875,71.96,33.74,79.4772244105,137.22,91.9704,5.21845,92.118329862,17.4804,5.09845,18.20875,74.49,0.12,74.4900966572,137.93,17.4804,5.09845,18.20875,17.4804,5.09845,18.20875,0.0,0.0,0.0,136.8
2020-10-03 10:00:00,85.41736,8.06048,85.7968340162,22.52736,6.57048,23.466,62.89,1.49,62.9076481837,0.0,89.17736,39.71048,97.619279645,22.52736,6.57048,23.466,66.65,33.14,74.4344147555,136.9,92.17736,7.24048,92.4612905339,22.52736,6.57048,23.466,69.65,0.67,69.6532224667,137.6,22.52736,6.57048,23.466,22.52736,6.57048,23.466,0.0,0.0,0.0,136.47
2020-10-03 10:30:00,87.10656,8.96608,87.5667938525,24.22656,7.06608,25.236,62.88,1.9,62.9086989215,0.0,90.60656,40.41608,99.2119359634,24.22656,7.06608,25.236,66.38,33.35,74.2867881928,137.05,93.84656,7.91608,94.179834075,24.22656,7.06608,25.236,69.62,0.85,69.6251886892,137.75,24.22656,7.06608,25.236,24.22656,7.06608,25.236,0.0,0.0,0.0,136.61
2020-10-03 11:00:00,87.85872,8.21171,88.2416390439,22.42872,6.54171,23.36325,65.43,1.67,65.4513086195,0.0,91.86872,39.50171,100.0012340292,22.42872,6.54171,23.36325,69.44,32.96,76.8653055676,136.71,94.86872,7.45171,95.1609269415,22.42872,6.54171,23.36325,72.44,0.91,72.4457155393,137.42,22.42872,6.54171,23.36325,22.42872,6.54171,23.36325,0.0,0.0,0.0,136.28
2020-10-03 11:30:00,89.63112,6.83241,89.8911536185,20.75112,6.05241,21.61575,68.88,0.78,68.8844162347,0.0,94.13112,38.38241,101.6556793783,20.75112,6.05241,21.61575,73.38,32.33,80.1863660481,136.6,97.04112,7.47241,97.3283919628,20.75112,6.05241,21.61575,76.29,1.42,76.303214218,137.3,20.75112,6.05241,21.61575,20.75112,6.05241,21.61575,0.0,0.0,0.0,136.18
2020-10-03 12:00:00,90.67648,6.82939,90.9332974931,20.46648,5.96939,21.31925,70.21,0.86,70.2152668584,0.0,95.39648,38.36939,102.82362805,20.46648,5.96939,21.31925,74.93,32.4,81.6349490108,136.6,98.22648,7.28939,98.4965815638,20.46648,5.96939,21.31925,77.76,1.32,77.7712028967,137.3,20.46648,5.96939,21.31925,20.46648,5.96939,21.31925,0.0,0.0,0.0,136.18
2020-10-03 12:30:00,91.08048,7.51889,91.3903033361,20.67048,6.02889,21.53175,70.41,1.49,70.4257637516,0.0,95.59048,36.96889,102.4901882839,20.67048,6.02889,21.53175,74.92,30.94,81.0573253938,136.22,98.64048,6.90889,98.882137192,20.67048,6.02889,21.53175,77.97,0.88,77.9749658544,137.14,20.67048,6.02889,21.53175,20.67048,6.02889,21.53175,0.0,0.0,0.0,135.79
2020-10-03 13:00:00,90.19312,9.47341,90.6892738551,20.58312,6.00341,21.44075,69.61,3.47,69.696434629,0.0,94.40312,34.36341,100.4628937099,20.58312,6.00341,21.44075,73.82,28.36,79.0802250882,135.86,97.65312,7.58341,97.9471283549,20.58312,6.00341,21.44075,77.07,1.58,77.0861939649,137.27,20.58312,6.00341,21.44075,20.58312,6.00341,21.44075,0.0,0.0,0.0,135.42
2020-10-03 13:30:00,88.80496,10.59603,89.434874475,21.17496,6.17603,22.05725,67.63,4.42,67.7742819955,0.0,92.84496,37.66603,100.1943931234,21.17496,6.17603,22.05725,71.67,31.49,78.2828780769,136.68,96.05496,8.77603,96.4550363805,21.17496,6.17603,22.05725,74.88,2.6,74.9251252919,137.87,21.17496,6.17603,22.05725,21.17496,6.17603,22.05725,0.0,0.0,0.0,136.25
2020-10-03 14:00:00,87.84704,9.01872,88.3087750294,19.12704,5.57872,19.924,68.72,3.44,68.806046246,0.0,92.28704,39.74872,100.4831254172,19.12704,5.57872,19.924,73.16,34.17,80.746359051,137.04,95.21704,7.07872,95.4798040593,19.12704,5.57872,19.924,76.09,1.5,76.1047836867,137.83,19.12704,5.57872,19.924,19.12704,5.57872,19.924,0.0,0.0,0.0,136.62
2020-10-03 14:30:00,86.96568,8.91124,87.4210483591,17.45568,5.09124,18.183,69.51,3.8200000000000003,69.6148870573,0.0,91.65568,39.83124,99.9364365795,17.45568,5.09124,18.183,74.2,34.74,81.929894422,137.38,94.42568,7.00124,94.6848794951,17.45568,5.09124,18.183,76.97,1.9100000000000001,76.993694547,138.18,17.45568,5.09124,18.183,17.45568,5.09124,18.183,0.0,0.0,0.0,136.94
2020-10-03 15:00:00,85.50984,9.08537,85.9911430606,17.22984,5.02537,17.94775,68.28,4.06,68.4005994126,0.0,90.07984,40.03537,98.5759018496,17.22984,5.02537,17.94775,72.85,35.01,80.8258782816,137.25,92.82984,7.20537,93.1090572998,17.22984,5.02537,17.94775,75.6,2.18,75.6314246858,138.04,17.22984,5.02537,17.94775,17.22984,5.02537,17.94775,0.0,0.0,0.0,136.82
2020-10-03 15:30:00,86.83624,7.2380700000000004,87.1373756471,11.85624,3.45807,12.35025,74.98,3.7800000000000002,75.0752209454,0.0,92.67624,37.95807,100.1483925915,11.85624,3.45807,12.35025,80.82,34.5,87.875607537,136.75,94.87624,5.37807,95.0285459926,11.85624,3.45807,12.35025,83.02,1.92,83.0421989112,137.55,11.85624,3.45807,12.35025,11.85624,3.45807,12.35025,0.0,0.0,0.0,136.32
2020-10-03 16:00:00,87.19952,7.10611,87.4885883276,12.08952,3.52611,12.59325,75.11,3.58,75.1952691331,0.0,93.03952,37.92611,100.4725937834,12.08952,3.52611,12.59325,80.95,34.4,87.9560259448,136.95,95.25952,5.22611,95.402769228,12.08952,3.52611,12.59325,83.17,1.7000000000000002,83.1873722388,137.76,12.08952,3.52611,12.59325,12.08952,3.52611,12.59325,0.0,0.0,0.0,136.52
2020-10-03 16:30:00,88.11048,8.95014,88.5638848055,16.32048,4.76014,17.0005,71.79,4.19,71.912170041,0.0,93.18048,39.79014,101.3205659985,16.32048,4.76014,17.0005,76.86,35.03,84.4663276105,136.92,95.82048,7.11014,96.083913733,16.32048,4.76014,17.0005,79.5,2.35,79.5347251205,137.71,16.32048,4.76014,17.0005,16.32048,4.76014,17.0005,0.0,0.0,0.0,136.48
2020-10-03 17:00:00,89.74064,10.00727,90.2968876566,16.55064,4.82727,17.24025,73.19,5.18,73.3730774876,0.0,94.74064,37.66727,101.9539704811,16.55064,4.82727,17.24025,78.19,32.84,84.8064956239,135.88,97.58064,8.32727,97.9353088955,16.55064,4.82727,17.24025,81.03,3.5,81.1055540638,136.98,16.55064,4.82727,17.24025,16.55064,4.82727,17.24025,0.0,0.0,0.0,135.45
2020-10-03 17:30:00,91.34288,10.47709,91.9417812616,18.09288,5.27709,18.84675,73.25,5.2,73.4343414214,0.0,96.22288,36.72709,102.9937948391,18.09288,5.27709,18.84675,78.13,31.45,84.2223212694,135.92,99.18288,8.80709,99.5731315133,18.09288,5.27709,18.84675,81.09,3.5300000000000002,81.1667973989,137.19,18.09288,5.27709,18.84675,18.09288,5.27709,18.84675,0.0,0.0,0.0,135.51
2020-10-03 18:00:00,91.09264,10.52327,91.6984638566,17.94264,5.23327,18.69025,73.15,5.29,73.3410294446,0.0,95.90264,36.78327,102.7147764972,17.94264,5.23327,18.69025,77.96,31.55,84.1021052055,135.92,98.94264,8.86327,99.3388321114,17.94264,5.23327,18.69025,81.0,3.63,81.0812980903,137.19,17.94264,5.23327,18.69025,17.94264,5.23327,18.69025,0.0,0.0,0.0,135.47
2020-10-03 18:30:00,90.9652,10.34235,91.5512523921,17.9052,5.22235,18.65125,73.06,5.12,73.2391835017,0.0,95.7052,36.88235,102.5660423754,17.9052,5.22235,18.65125,77.8,31.66,83.9952117683,136.02,98.7852,8.65235,99.1633949578,17.9052,5.22235,18.65125,80.88,3.43,80.9526979167,137.26,17.9052,5.22235,18.65125,17.9052,5.22235,18.65125,0.0,0.0,0.0,135.58
2020-10-03 19:00:00,91.14768,9.97099,91.6914402273,17.79768,5.19099,18.53925,73.35,4.78,73.5055841416,0.0,96.23768,39.63099,104.0783667251,17.79768,5.19099,18.53925,78.44,34.44,85.6676555066,137.05,99.01768,8.21099,99.3575427905,17.79768,5.19099,18.53925,81.22,3.02,81.2761268762,137.98,17.79768,5.19099,18.53925,17.79768,5.19099,18.53925,0.0,0.0,0.0,136.62
2020-10-03 19:30:00,90.31376,8.71693,90.7334564202,13.94376,4.06693,14.524750000000001,76.37,4.65,76.5114331326,0.0,96.01376,38.73693,103.5335301009,13.94376,4.06693,14.524750000000001,82.07,34.67,89.0926136108,137.46,98.50376,6.94693,98.7484205978,13.94376,4.06693,14.524750000000001,84.56,2.88,84.6090302509,138.38,13.94376,4.06693,14.524750000000001,13.94376,4.06693,14.524750000000001,0.0,0.0,0.0,137.01
2020-10-03 20:00:00,91.76752,8.61011,92.1705577783,7.09752,2.07011,7.39325,84.67,6.54,84.9222026328,0.0,100.22752,28.50011,104.2008255023,7.09752,2.07011,7.39325,93.13,26.43,96.8077569206,136.8,100.82752,7.2001100000000005,101.0842736204,7.09752,2.07011,7.39325,93.73,5.13,93.8702817722,137.29,7.09752,2.07011,7.39325,7.09752,2.07011,7.39325,0.0,0.0,0.0,136.38
2020-10-03 20:30:00,90.16544,11.91117,90.9487907625,4.25544,1.24117,4.43275,85.91,10.67,86.5700698856,0.0,100.97544,17.56117,102.4911419341,4.25544,1.24117,4.43275,96.72,16.32,98.0872101754,138.31,99.37544,10.85117,99.9661240899,4.25544,1.24117,4.43275,95.12,9.61,95.6042180032,137.72,4.25544,1.24117,4.43275,4.25544,1.24117,4.43275,0.0,0.0,0.0,137.86
2020-10-03 21:00:00,88.68568,7.77999,89.0262774773,3.08568,0.8999900000000001,3.21425,85.6,6.88,85.8760408962,0.0,98.40568,24.26999,101.3543796334,3.08568,0.8999900000000001,3.21425,95.32,23.37,98.1430552816,137.1,97.86568,6.3299900000000004,98.0701794393,3.08568,0.8999900000000001,3.21425,94.78,5.43,94.9354164682,137.32,3.08568,0.8999900000000001,3.21425,3.08568,0.8999900000000001,3.21425,0.0,0.0,0.0,136.65
2020-10-03 21:30:00,85.44888,10.21509,86.0573015901,3.54888,1.03509,3.69675,81.9,9.18,82.4128776345,0.0,94.58888,24.72509,97.7670000315,3.54888,1.03509,3.69675,91.04,23.69,94.0717688789,137.73,94.20888,8.97509,94.6354336988,3.54888,1.03509,3.69675,90.66,7.94,91.0070283,138.18,3.54888,1.03509,3.69675,3.54888,1.03509,3.69675,0.0,0.0,0.0,137.31
2020-10-03 22:00:00,82.13872,10.78796,82.8441271558,3.31872,0.96796,3.457,78.82,9.82,79.4293698829,0.0,91.18872,27.43796,95.2272245957,3.31872,0.96796,3.457,87.87,26.47,91.7703536007,139.08,90.57872,9.54796,91.0805580626,3.31872,0.96796,3.457,87.26,8.58,87.680807478,139.31,3.31872,0.96796,3.457,3.31872,0.96796,3.457,0.0,0.0,0.0,138.65
2020-10-03 22:30:00,78.57184,10.72512,79.3004554842,2.45184,0.7151200000000001,2.5540000000000003,76.12,10.01,76.7753508621,0.0,87.57184,29.04512,92.2629186445,2.45184,0.7151200000000001,2.5540000000000003,85.12,28.33,89.7106643605,139.0,86.71184,9.49512,87.2301582023,2.45184,0.7151200000000001,2.5540000000000003,84.26,8.78,84.7162086026,139.04,2.45184,0.7151200000000001,2.5540000000000003,2.45184,0.7151200000000001,2.5540000000000003,0.0,0.0,0.0,138.55
2020-10-03 23:00:00,73.87888,11.10884,74.7094052727,2.49888,0.72884,2.6029999999999998,71.38,10.38,72.1307756786,0.0,83.14888,24.43884,86.6659860949,2.49888,0.72884,2.6029999999999998,80.65,23.71,84.0629918573,139.17,81.65888,14.97884,83.0213125083,2.49888,0.72884,2.6029999999999998,79.16,14.25,80.4323821604,138.77,2.49888,0.72884,2.6029999999999998,2.49888,0.72884,2.6029999999999998,0.0,0.0,0.0,138.72
2020-10-03 23:30:00,68.1708,10.32065,68.9476162682,2.4708,0.72065,2.57375,65.7,9.6,66.3976656216,0.0,79.8708,10.75065,80.5910737493,2.4708,0.72065,2.57375,77.4,10.03,78.0471709929,137.82,75.8608,31.84065,82.2720363736,2.4708,0.72065,2.57375,73.39,31.12,79.7154094263,135.48,2.4708,0.72065,2.57375,2.4708,0.72065,2.57375,0.0,0.0,0.0,137.41
2020-10-04 00:00:00,64.8512,10.8016,65.7446020902,2.3712,0.6916,2.47,62.48,10.11,63.2926733517,0.0,75.9312,10.9416,76.7154856857,2.3712,0.6916,2.47,73.56,10.25,74.2706947591,138.62,72.1312,32.6516,79.1772504953,2.3712,0.6916,2.47,69.76,31.96,76.7326475498,136.29,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0.0,0.0,0.0,138.19
2020-10-04 00:30:00,61.93608,11.16844,62.9349827822,2.56608,0.7484400000000001,2.673,59.37,10.42,60.2774692568,0.0,72.57608,11.94844,73.5530598045,2.56608,0.7484400000000001,2.673,70.01,11.2,70.9002122705,138.59,68.82608,33.01844,76.3364046062,2.56608,0.7484400000000001,2.673,66.26,32.27,73.7003426044,136.18,2.56608,0.7484400000000001,2.673,2.56608,0.7484400000000001,2.673,0.0,0.0,0.0,138.14
2020-10-04 01:00:00,60.51112,11.41491,61.5783713163,1.97112,0.57491,2.05325,58.54,10.84,59.5351761566,0.0,71.18112,12.17491,72.2148203485,1.97112,0.57491,2.05325,69.21,11.6,70.1753810107,138.7,67.29112,33.31491,75.0864705467,1.97112,0.57491,2.05325,65.32,32.74,73.0657922697,136.29,1.97112,0.57491,2.05325,1.97112,0.57491,2.05325,0.0,0.0,0.0,138.26
2020-10-04 01:30:00,60.18736,11.10298,61.2028959172,2.06736,0.6029800000000001,2.1535,58.12,10.5,59.0608533633,0.0,70.62736,12.02298,71.6433948711,2.06736,0.6029800000000001,2.1535,68.56,11.42,69.504604164,138.12,66.92736,32.82298,74.5427362836,2.06736,0.6029800000000001,2.1535,64.86,32.22,72.422013228,135.71,2.06736,0.6029800000000001,2.1535,2.06736,0.6029800000000001,2.1535,0.0,0.0,0.0,137.68
