Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-04 02:00:00,60.60008,11.73669,61.7261661547,2.08008,0.6066900000000001,2.16675,58.52,11.13,59.5690129178,0.0,71.06008,10.40669,71.8180629533,2.08008,0.6066900000000001,2.16675,68.98,9.8,69.6726660894,138.7,67.36008,33.77669,75.3541317047,2.08008,0.6066900000000001,2.16675,65.28,33.17,73.2238164807,136.53,2.08008,0.6066900000000001,2.16675,2.08008,0.6066900000000001,2.16675,0.0,0.0,0.0,138.25
2020-10-04 02:30:00,59.60424,11.76082,60.7534551532,2.57424,0.75082,2.6814999999999998,57.03,11.01,58.0830526057,0.0,69.75424,10.41082,70.5268684336,2.57424,0.75082,2.6814999999999998,67.18,9.66,67.8709658101,138.35,66.19424,33.71082,74.2838932357,2.57424,0.75082,2.6814999999999998,63.62,32.96,71.6510013887,136.18,2.57424,0.75082,2.6814999999999998,2.57424,0.75082,2.6814999999999998,0.0,0.0,0.0,137.86
2020-10-04 03:00:00,58.61112,11.66491,59.7606351452,2.21112,0.6449100000000001,2.3032500000000002,56.4,11.02,57.4665154677,0.0,68.75112,11.34491,69.6808688534,2.21112,0.6449100000000001,2.3032500000000002,66.54,10.7,67.394818792,139.05,65.13112,33.76491,73.3630147947,2.21112,0.6449100000000001,2.3032500000000002,62.92,33.12,71.1045765053,136.75,2.21112,0.6449100000000001,2.3032500000000002,2.21112,0.6449100000000001,2.3032500000000002,0.0,0.0,0.0,138.58
2020-10-04 03:30:00,57.56528,12.659040000000001,58.9407563168,2.22528,0.6490400000000001,2.318,55.34,12.01,56.6282235286,0.0,67.62528,11.70904,68.6314804794,2.22528,0.6490400000000001,2.318,65.4,11.06,66.3286031814,139.53,63.93528,34.99904,72.8879470804,2.22528,0.6490400000000001,2.318,61.71,34.35,70.6261042392,137.3,2.22528,0.6490400000000001,2.318,2.22528,0.6490400000000001,2.318,0.0,0.0,0.0,139.09
2020-10-04 04:00:00,56.76112,12.87241,58.202437087,2.99112,0.87241,3.11575,53.77,12.0,55.0927663128,0.0,66.44112,11.40241,67.4124423283,2.99112,0.87241,3.11575,63.45,10.53,64.3178311201,139.53,62.95112,35.25241,72.1496772,2.99112,0.87241,3.11575,59.96,34.38,69.1171903364,137.34,2.99112,0.87241,3.11575,2.99112,0.87241,3.11575,0.0,0.0,0.0,139.09
2020-10-04 04:30:00,55.74144,13.17792,57.2779687908,3.66144,1.06792,3.814,52.08,12.11,53.469416492,0.0,65.03144,11.80792,66.0947438394,3.66144,1.06792,3.814,61.37,10.74,62.3026845329,139.28,61.70144,35.51792,71.1940330309,3.66144,1.06792,3.814,58.04,34.45,67.4940301064,137.07,3.66144,1.06792,3.814,3.66144,1.06792,3.814,0.0,0.0,0.0,138.82
2020-10-04 05:00:00,55.4488,13.5984,57.0919075176,4.1088000000000005,1.1984,4.28,51.34,12.4,52.8162437135,0.0,64.5988,12.2584,65.7516032656,4.1088000000000005,1.1984,4.28,60.49,11.06,61.4927938868,139.48,61.3188,35.9984,71.1047117707,4.1088000000000005,1.1984,4.28,57.21,34.8,66.9628561219,137.27,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,139.03
2020-10-04 05:30:00,57.17256,3.28533,57.2668753309,4.13256,1.20533,4.30475,53.04,2.08,53.0807686455,0.0,63.70256,33.64533,72.0418238342,4.13256,1.20533,4.30475,59.57,32.44,67.8302181922,136.82,63.32256,24.28533,67.8197895762,4.13256,1.20533,4.30475,59.19,23.08,63.530642213,136.93,4.13256,1.20533,4.30475,4.13256,1.20533,4.30475,0.0,0.0,0.0,136.38
2020-10-04 06:00:00,57.67376,1.90943,57.7053595038,4.28376,1.24943,4.46225,53.39,0.66,53.3940792598,0.0,63.75376,36.88943,73.6571242981,4.28376,1.24943,4.46225,59.47,35.64,69.3317423696,135.71,63.87376,22.59943,67.7539035987,4.28376,1.24943,4.46225,59.59,21.35,63.2992148451,136.19,4.28376,1.24943,4.46225,4.28376,1.24943,4.46225,0.0,0.0,0.0,135.27
2020-10-04 06:30:00,61.2084,1.6224500000000002,61.2298993512,4.5684000000000005,1.3324500000000001,4.75875,56.64,0.29,56.6407424033,0.0,67.6884,36.15245,76.7379901715,4.5684000000000005,1.3324500000000001,4.75875,63.12,34.82,72.0872166199,135.75,67.8184,21.72245,71.2123599705,4.5684000000000005,1.3324500000000001,4.75875,63.25,20.39,66.455357948,136.24,4.5684000000000005,1.3324500000000001,4.75875,4.5684000000000005,1.3324500000000001,4.75875,0.0,0.0,0.0,135.33
2020-10-04 07:00:00,63.36552,4.61536,63.5333823498,4.71552,1.3753600000000001,4.912,58.65,3.24,58.7394254313,0.0,70.83552,29.76536,76.8351973356,4.71552,1.3753600000000001,4.912,66.12,28.39,71.9572546725,136.12,70.18552,23.88536,74.1385030871,4.71552,1.3753600000000001,4.912,65.47,22.51,69.2316473876,136.16,4.71552,1.3753600000000001,4.912,4.71552,1.3753600000000001,4.912,0.0,0.0,0.0,135.71
2020-10-04 07:30:00,71.92536,15.64323,73.6068478877,4.60536,1.3432300000000001,4.79725,67.32,14.3,68.8220342623,0.0,62.02536,2.26323,62.066637521,4.60536,1.3432300000000001,4.79725,57.42,0.92,57.4273697813,138.79,80.70536,38.17323,89.2779402841,4.60536,1.3432300000000001,4.79725,76.1,36.83,84.5438282786,136.52,4.60536,1.3432300000000001,4.79725,4.60536,1.3432300000000001,4.79725,0.0,0.0,0.0,138.37
2020-10-04 08:00:00,105.91904,13.35597,106.7577864568,4.40904,1.28597,4.59275,101.51,12.07,102.2250703106,0.0,4.40904,1.28597,4.59275,4.40904,1.28597,4.59275,0.0,0.0,0.0,135.97,118.04904,35.56597,123.2903648586,4.40904,1.28597,4.59275,113.64,34.28,118.6978011591,135.65,4.40904,1.28597,4.59275,4.40904,1.28597,4.59275,0.0,0.0,0.0,135.53
2020-10-04 08:30:00,113.7872,12.17335,114.4365209802,5.2572,1.53335,5.47625,108.53,10.64,109.0503117831,0.0,5.2572,1.53335,5.47625,5.2572,1.53335,5.47625,0.0,0.0,0.0,136.25,126.4872,33.69335,130.8978746889,5.2572,1.53335,5.47625,121.23,32.16,125.4231976151,135.92,5.2572,1.53335,5.47625,5.2572,1.53335,5.47625,0.0,0.0,0.0,135.82
2020-10-04 09:00:00,121.40512,11.24066,121.9243847614,5.86512,1.71066,6.1095,115.54,9.53,115.932361746,0.0,5.86512,1.71066,6.1095,5.86512,1.71066,6.1095,0.0,0.0,0.0,138.86,133.00512,32.53066,136.9255483328,5.86512,1.71066,6.1095,127.14,30.82,130.8222152389,138.53,5.86512,1.71066,6.1095,5.86512,1.71066,6.1095,0.0,0.0,0.0,138.42
2020-10-04 09:30:00,124.22984,11.02412,124.7180194206,8.61984,2.51412,8.979,115.61,8.51,115.9227855083,0.0,8.61984,2.51412,8.979,8.61984,2.51412,8.979,0.0,0.0,0.0,138.72,135.81984,32.15412,139.5740533573,8.61984,2.51412,8.979,127.2,29.64,130.6076934947,138.38,8.61984,2.51412,8.979,8.61984,2.51412,8.979,0.0,0.0,0.0,138.3
2020-10-04 10:00:00,128.88016,9.05963,129.1981909214,9.29016,2.70963,9.67725,119.59,6.35,119.7584677591,0.0,9.29016,2.70963,9.67725,9.29016,2.70963,9.67725,0.0,0.0,0.0,137.87,140.92016,29.76963,144.0302828046,9.29016,2.70963,9.67725,131.63,27.06,134.3826644326,137.54,9.29016,2.70963,9.67725,9.29016,2.70963,9.67725,0.0,0.0,0.0,137.44
2020-10-04 10:30:00,124.42968,10.03449,124.8336343077,13.72968,4.00449,14.30175,110.7,6.03,110.86411006270001,0.0,13.72968,4.00449,14.30175,13.72968,4.00449,14.30175,0.0,0.0,0.0,138.18,135.50968,30.77449,138.9602195179,13.72968,4.00449,14.30175,121.78,26.77,124.6876148621,137.85,13.72968,4.00449,14.30175,13.72968,4.00449,14.30175,0.0,0.0,0.0,137.74
2020-10-04 11:00:00,113.5996,14.5603,114.5289110061,19.9896,5.8303,20.8225,93.61,8.73,94.0161954133,0.0,19.9896,5.8303,20.8225,19.9896,5.8303,20.8225,0.0,0.0,0.0,139.06,122.8596,35.7003,127.9413644302,19.9896,5.8303,20.8225,102.87,29.87,107.1188769545,138.72,19.9896,5.8303,20.8225,19.9896,5.8303,20.8225,0.0,0.0,0.0,138.61
2020-10-04 11:30:00,112.4736,15.32855,113.5133258347,22.1436,6.45855,23.06625,90.33,8.87,90.7644522927,0.0,22.1436,6.45855,23.06625,22.1436,6.45855,23.06625,0.0,0.0,0.0,139.09,121.3836,36.47855,126.7464514654,22.1436,6.45855,23.06625,99.24,30.02,103.681136182,138.75,22.1436,6.45855,23.06625,22.1436,6.45855,23.06625,0.0,0.0,0.0,138.64
2020-10-04 12:00:00,108.77072,17.31271,110.1399085566,27.54072,8.03271,28.68825,81.23,9.28,81.7583714368,0.0,27.54072,8.03271,28.68825,27.54072,8.03271,28.68825,0.0,0.0,0.0,139.51,116.70072,38.57271,122.9101786072,27.54072,8.03271,28.68825,89.16,30.54,94.2454094373,139.16,27.54072,8.03271,28.68825,27.54072,8.03271,28.68825,0.0,0.0,0.0,139.06
2020-10-04 12:30:00,92.63608,12.77969,93.5134417839,28.45608,8.29969,29.641750000000002,64.18,4.48,64.3361702311,0.0,61.72608,20.74969,65.1203392748,28.45608,8.29969,29.641750000000002,33.27,12.45,35.5231670885,138.31,98.69608,31.58969,103.6283007757,28.45608,8.29969,29.641750000000002,70.24,23.29,74.000552025,137.89,28.45608,8.29969,29.641750000000002,28.45608,8.29969,29.641750000000002,0.0,0.0,0.0,137.87
2020-10-04 13:00:00,79.22848,10.32539,79.8984713356,32.65848,9.52539,34.01925,46.57,0.8,46.5768708696,0.0,81.28848,29.40539,86.443588205,32.65848,9.52539,34.01925,48.63,19.88,52.536571072,137.72,83.61848,28.23539,88.2569399309,32.65848,9.52539,34.01925,50.96,18.71,54.2861464832,137.4,32.65848,9.52539,34.01925,32.65848,9.52539,34.01925,0.0,0.0,0.0,137.29
2020-10-04 13:30:00,79.29376,8.674430000000001,79.7668233714,27.68376,8.07443,28.83725,51.61,0.6000000000000001,51.6134875783,0.0,82.24376,28.48443,87.0367670089,27.68376,8.07443,28.83725,54.56,20.41,58.2525681837,138.47,84.22376,27.24443,88.5206231031,27.68376,8.07443,28.83725,56.54,19.17,59.7014279561,138.15,27.68376,8.07443,28.83725,27.68376,8.07443,28.83725,0.0,0.0,0.0,138.04
2020-10-04 14:00:00,78.74872,7.73671,79.1278559248,25.18872,7.34671,26.23825,53.56,0.39,53.5614198841,0.0,82.11872,29.02671,87.0978419243,25.18872,7.34671,26.23825,56.93,21.68,60.9183658678,138.62,83.86872,27.58671,88.2892335625,25.18872,7.34671,26.23825,58.68,20.24,62.0725382114,138.28,25.18872,7.34671,26.23825,25.18872,7.34671,26.23825,0.0,0.0,0.0,138.18
2020-10-04 14:30:00,79.4304,8.81845,79.9184178057,24.9204,7.26845,25.95875,54.51,1.55,54.5320327881,0.0,83.1004,31.51845,88.8768202096,24.9204,7.26845,25.95875,58.18,24.25,63.0315389309,138.94,84.6404,28.89845,89.4377868944,24.9204,7.26845,25.95875,59.72,21.63,63.5164175627,138.44,24.9204,7.26845,25.95875,24.9204,7.26845,25.95875,0.0,0.0,0.0,138.51
2020-10-04 15:00:00,81.73008,8.19669,82.1400736776,22.72008,6.62669,23.66675,59.01,1.57,59.0308817485,0.0,86.16008,31.12669,91.6102080336,22.72008,6.62669,23.66675,63.44,24.5,68.0064967485,138.9,87.42008,28.30669,91.8887320947,22.72008,6.62669,23.66675,64.7,21.68,68.2357120575,138.39,22.72008,6.62669,23.66675,22.72008,6.62669,23.66675,0.0,0.0,0.0,138.45
2020-10-04 15:30:00,82.7244,8.02045,83.1122973667,22.4244,6.54045,23.35875,60.3,1.48,60.3181597863,0.0,87.5444,32.77045,93.4768653976,22.4244,6.54045,23.35875,65.12,26.23,70.2041829238,138.8,88.5444,27.99045,92.8632115671,22.4244,6.54045,23.35875,66.12,21.45,69.5122787715,138.08,22.4244,6.54045,23.35875,22.4244,6.54045,23.35875,0.0,0.0,0.0,138.37
2020-10-04 16:00:00,83.26024,7.56757,83.6034429947,22.38024,6.52757,23.31275,60.88,1.04,60.8888824006,0.0,87.93024,32.45757,93.7295095302,22.38024,6.52757,23.31275,65.55,25.93,70.4923215677,138.89,89.15024,27.55757,93.312297991,22.38024,6.52757,23.31275,66.77,21.03,70.003527054,138.16,22.38024,6.52757,23.31275,22.38024,6.52757,23.31275,0.0,0.0,0.0,138.45
2020-10-04 16:30:00,85.42648,6.87689,85.7028301823,20.28648,5.91689,21.13175,65.14,0.96,65.1470736104,0.0,90.77648,31.80689,96.1875645427,20.28648,5.91689,21.13175,70.49,25.89,75.0941555649,138.87,91.75648,26.87689,95.6118132767,20.28648,5.91689,21.13175,71.47,20.96,74.4800812298,138.16,20.28648,5.91689,21.13175,20.28648,5.91689,21.13175,0.0,0.0,0.0,138.45
2020-10-04 17:00:00,87.53048,6.47639,87.7697473875,19.29048,5.62639,20.09425,68.24,0.85,68.2452936106,0.0,93.46048,31.29639,98.5612771268,19.29048,5.62639,20.09425,74.17,25.67,78.4865453438,138.5,94.18048,26.37639,97.8042778331,19.29048,5.62639,20.09425,74.89,20.75,77.711483064,137.79,19.29048,5.62639,20.09425,19.29048,5.62639,20.09425,0.0,0.0,0.0,138.07
2020-10-04 17:30:00,90.06696,6.86828,90.3284592684,19.77696,5.76828,20.601,70.29,1.1,70.2986066718,0.0,96.15696,28.32828,100.2429668565,19.77696,5.76828,20.601,76.38,22.56,79.6420617513,137.26,96.95696,26.55828,100.528574689,19.77696,5.76828,20.601,77.18,20.79,79.9310734321,136.9,19.77696,5.76828,20.601,19.77696,5.76828,20.601,0.0,0.0,0.0,136.85
2020-10-04 18:00:00,91.84776,6.41143,92.0712628982,18.82776,5.49143,19.61225,73.02,0.92,73.0257954424,0.0,98.32776,26.41143,101.8131230307,18.82776,5.49143,19.61225,79.5,20.92,82.2064255396,137.89,98.99776,26.33143,102.4397417552,18.82776,5.49143,19.61225,80.17,20.84,82.8343799397,137.72,18.82776,5.49143,19.61225,18.82776,5.49143,19.61225,0.0,0.0,0.0,137.46
2020-10-04 18:30:00,91.29656,6.98733,91.5635552409,18.67656,5.44733,19.45475,72.62,1.54,72.6363269996,0.0,97.82656,26.33733,101.3098751009,18.67656,5.44733,19.45475,79.15,20.89,81.8603359387,137.63,98.42656,26.92733,102.0434653193,18.67656,5.44733,19.45475,79.75,21.48,82.5920873934,137.51,18.67656,5.44733,19.45475,18.67656,5.44733,19.45475,0.0,0.0,0.0,137.2
2020-10-04 19:00:00,92.29488,6.28934,92.5089221202,18.61488,5.42934,19.3905,73.68,0.86,73.6850188302,0.0,99.05488,26.49934,102.5382088407,18.61488,5.42934,19.3905,80.44,21.07,83.1537040666,137.69,99.53488,26.17934,102.9201155239,18.61488,5.42934,19.3905,80.92,20.75,83.5380685676,137.51,18.61488,5.42934,19.3905,18.61488,5.42934,19.3905,0.0,0.0,0.0,137.26
2020-10-04 19:30:00,93.12368,4.45899,93.2303725648,14.29368,4.16899,14.88925,78.83,0.29,78.8305334246,0.0,100.89368,24.62899,103.8562555283,14.29368,4.16899,14.88925,86.6,20.46,88.9841086936,137.45,100.89368,24.22899,103.7621251727,14.29368,4.16899,14.88925,86.6,20.06,88.8929895999,137.27,14.29368,4.16899,14.88925,14.29368,4.16899,14.88925,0.0,0.0,0.0,137.03
2020-10-04 20:00:00,89.97232,5.01651,90.1120621158,12.26232,3.57651,12.77325,77.71,1.44,77.7233407671,0.0,97.91232,25.22651,101.1098373778,12.26232,3.57651,12.77325,85.65,21.65,88.3439018835,137.58,97.61232,24.90651,100.7397600561,12.26232,3.57651,12.77325,85.35,21.33,87.9749475703,137.4,12.26232,3.57651,12.77325,12.26232,3.57651,12.77325,0.0,0.0,0.0,137.17
2020-10-04 20:30:00,86.6196,5.48155,86.7928712197,12.2796,3.58155,12.79125,74.34,1.9,74.3642763698,0.0,94.1396,25.41155,97.5090311795,12.2796,3.58155,12.79125,81.86,21.83,84.7207678199,138.43,93.9096,25.70155,97.3631482881,12.2796,3.58155,12.79125,81.63,22.12,84.5739398396,138.3,12.2796,3.58155,12.79125,12.2796,3.58155,12.79125,0.0,0.0,0.0,138.0
2020-10-04 21:00:00,82.27544,7.08117,82.5796039937,12.41544,3.62117,12.93275,69.86,3.46,69.9456303138,0.0,89.28544,25.48117,92.8503086724,12.41544,3.62117,12.93275,76.87,21.86,79.917810906,139.02,89.08544,27.67117,93.2840247264,12.41544,3.62117,12.93275,76.67,24.05,80.3535400589,139.04,12.41544,3.62117,12.93275,12.41544,3.62117,12.93275,0.0,0.0,0.0,138.56
2020-10-04 21:30:00,78.88488,6.64684,79.1644160883,10.99488,3.20684,11.453,67.89,3.44,67.9770968783,0.0,85.90488,29.46684,90.8181868758,10.99488,3.20684,11.453,74.91,26.26,79.3794412931,139.94,85.49488,27.31684,89.7529066593,10.99488,3.20684,11.453,74.5,24.11,78.3041640017,139.51,10.99488,3.20684,11.453,10.99488,3.20684,11.453,0.0,0.0,0.0,139.48
2020-10-04 22:00:00,73.40736,15.81673,75.0920065657,11.09736,3.23673,11.55975,62.31,12.58,63.5672281919,0.0,80.45736,32.25673,86.6826592143,11.09736,3.23673,11.55975,69.36,29.02,75.1862354424,135.78,81.28736,16.40673,82.926568029,11.09736,3.23673,11.55975,70.19,13.17,71.414879402,135.99,11.09736,3.23673,11.55975,11.09736,3.23673,11.55975,0.0,0.0,0.0,135.33
2020-10-04 22:30:00,71.5624,22.90945,75.1400026155,6.2724,1.82945,6.53375,65.29,21.08,68.608676565,0.0,82.7224,10.38945,83.3722743666,6.2724,1.82945,6.53375,76.45,8.56,76.9277329706,139.04,79.8924,23.39945,83.2486026193,6.2724,1.82945,6.53375,73.62,21.57,76.7148571008,136.94,6.2724,1.82945,6.53375,6.2724,1.82945,6.53375,0.0,0.0,0.0,138.58
2020-10-04 23:00:00,67.11024,21.26382,70.3983973813,5.91024,1.72382,6.1565,61.2,19.54,64.2436891842,0.0,77.26024,16.31382,78.9638234121,5.91024,1.72382,6.1565,71.35,14.59,72.8264416267,139.14,74.92024,21.52382,77.9507356543,5.91024,1.72382,6.1565,69.01,19.8,71.7942901629,137.23,5.91024,1.72382,6.1565,5.91024,1.72382,6.1565,0.0,0.0,0.0,138.7
2020-10-04 23:30:00,67.11248,12.77864,68.3182158139,4.21248,1.22864,4.388,62.9,11.55,63.9516418867,0.0,75.45248,30.54864,81.4020647404,4.21248,1.22864,4.388,71.24,29.32,77.0376531314,136.11,75.19248,12.07864,76.1564350058,4.21248,1.22864,4.388,70.98,10.85,71.8044768799,136.26,4.21248,1.22864,4.388,4.21248,1.22864,4.388,0.0,0.0,0.0,135.69
2020-10-05 00:00:00,64.25344,13.00892,65.5571243375,4.21344,1.22892,4.389,60.04,11.78,61.1847203148,0.0,72.17344,30.88892,78.5056101193,4.21344,1.22892,4.389,67.96,29.66,74.150368846,136.55,71.95344,12.30892,72.9986783401,4.21344,1.22892,4.389,67.74,11.08,68.6401777387,136.68,4.21344,1.22892,4.389,4.21344,1.22892,4.389,0.0,0.0,0.0,136.13
2020-10-05 00:30:00,61.81968,13.33824,63.2422444383,4.27968,1.24824,4.458,57.54,12.09,58.7964259118,0.0,69.49968,31.97824,76.5036819611,4.27968,1.24824,4.458,65.22,30.73,72.0970269845,137.36,69.18968,12.62824,70.3326685403,4.27968,1.24824,4.458,64.91,11.38,65.9000189681,137.43,4.27968,1.24824,4.458,4.27968,1.24824,4.458,0.0,0.0,0.0,136.94
2020-10-05 01:00:00,60.37552,13.61911,61.892516288,4.62552,1.34911,4.81825,55.75,12.27,57.0842833011,0.0,67.75552,31.64911,74.782863373,4.62552,1.34911,4.81825,63.13,30.3,70.0249019992,137.36,67.50552,12.91911,68.7306236962,4.62552,1.34911,4.81825,62.88,11.57,63.935587117,137.48,4.62552,1.34911,4.81825,4.62552,1.34911,4.81825,0.0,0.0,0.0,136.91
2020-10-05 01:30:00,60.52752,13.88261,62.0991750168,5.59752,1.6326100000000001,5.83075,54.93,12.25,56.2793692218,0.0,67.66752,31.88261,74.80236683,5.59752,1.6326100000000001,5.83075,62.07,30.25,69.0488768917,137.49,67.54752,13.17261,68.8199470529,5.59752,1.6326100000000001,5.83075,61.95,11.54,63.0156655126,137.63,5.59752,1.6326100000000001,5.83075,5.59752,1.6326100000000001,5.83075,0.0,0.0,0.0,137.05
2020-10-05 02:00:00,61.08832,14.42326,62.7679318558,4.94832,1.44326,5.1545,56.14,12.98,57.6210031152,0.0,68.50832,31.11326,75.2424405309,4.94832,1.44326,5.1545,63.56,29.67,70.1440125741,137.39,68.26832,13.82326,69.6537582091,4.94832,1.44326,5.1545,63.32,12.38,64.5188871572,137.67,4.94832,1.44326,5.1545,4.94832,1.44326,5.1545,0.0,0.0,0.0,136.96
2020-10-05 02:30:00,60.51648,14.29939,62.1829309856,5.10648,1.48939,5.31925,55.41,12.81,56.8714708795,0.0,67.66648,31.05939,74.4542693387,5.10648,1.48939,5.31925,62.56,29.57,69.1963763502,137.31,67.61648,13.65939,68.9823695067,5.10648,1.48939,5.31925,62.51,12.17,63.6836635253,137.58,5.10648,1.48939,5.31925,5.10648,1.48939,5.31925,0.0,0.0,0.0,136.88
2020-10-05 03:00:00,59.92048,14.57639,61.6679419866,4.89048,1.42639,5.09425,55.03,13.15,56.579354892,0.0,67.14048,31.31639,74.0848185343,4.89048,1.42639,5.09425,62.25,29.89,69.054142526,137.47,66.95048,13.97639,68.3937588502,4.89048,1.42639,5.09425,62.06,12.55,63.3162388333,137.75,4.89048,1.42639,5.09425,4.89048,1.42639,5.09425,0.0,0.0,0.0,137.04
2020-10-05 03:30:00,59.82584,14.56712,61.5737940751,4.75584,1.38712,4.954,55.07,13.18,56.6252355403,0.0,66.99584,31.38712,73.9837406408,4.75584,1.38712,4.954,62.24,30.0,69.0928187296,137.47,66.86584,13.97712,68.3110565165,4.75584,1.38712,4.954,62.11,12.59,63.3731820252,137.75,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0.0,0.0,0.0,137.08
2020-10-05 04:00:00,59.18912,14.55516,60.9524782843,4.74912,1.38516,4.947,54.44,13.17,56.0103785026,0.0,66.35912,31.25516,73.3513315067,4.74912,1.38516,4.947,61.61,29.87,68.4690367977,137.29,66.14912,13.94516,67.6030588376,4.74912,1.38516,4.947,61.4,12.56,62.6714735745,137.56,4.74912,1.38516,4.947,4.74912,1.38516,4.947,0.0,0.0,0.0,136.86
2020-10-05 04:30:00,59.93728,13.83504,61.5132982826,4.57728,1.33504,4.768,55.36,12.5,56.7536747709,0.0,67.26728,31.01504,74.0730697676,4.57728,1.33504,4.768,62.69,29.68,69.3609292037,136.95,67.01728,13.17504,68.3000548872,4.57728,1.33504,4.768,62.44,11.84,63.55264904,137.16,4.57728,1.33504,4.768,4.57728,1.33504,4.768,0.0,0.0,0.0,136.51
2020-10-05 05:00:00,60.64056,13.20308,62.0612507012,4.09056,1.1930800000000001,4.261,56.55,12.01,57.8112670679,0.0,68.16056,31.23308,74.9757775938,4.09056,1.1930800000000001,4.261,64.07,30.04,70.7627479681,137.46,67.87056,12.47308,69.007178173,4.09056,1.1930800000000001,4.261,63.78,11.28,64.7697985175,137.6,4.09056,1.1930800000000001,4.261,4.09056,1.1930800000000001,4.261,0.0,0.0,0.0,137.02
2020-10-05 05:30:00,64.28224,13.94357,65.7771200628,7.93224,2.31357,8.26275,56.35,11.63,57.5376346403,0.0,71.62224,32.33357,78.582472674,7.93224,2.31357,8.26275,63.69,30.02,70.4103437003,136.95,71.50224,13.18357,72.7074744642,7.93224,2.31357,8.26275,63.57,10.87,64.4926491935,137.03,7.93224,2.31357,8.26275,7.93224,2.31357,8.26275,0.0,0.0,0.0,136.51
2020-10-05 06:00:00,69.02688,11.11534,69.9160993323,4.88688,1.42534,5.0905,64.14,9.69,64.867832552,0.0,77.72688,28.47534,82.7786981213,4.88688,1.42534,5.0905,72.84,27.05,77.7005025724,136.27,77.25688,10.16534,77.922780011,4.88688,1.42534,5.0905,72.37,8.74,72.8958469325,136.48,4.88688,1.42534,5.0905,4.88688,1.42534,5.0905,0.0,0.0,0.0,135.85
2020-10-05 06:30:00,79.73592,12.45881,80.703400702,3.83592,1.11881,3.99575,75.9,11.34,76.7424628221,0.0,91.81592,18.40881,93.6431922302,3.83592,1.11881,3.99575,87.98,17.29,89.6628378984,136.83,89.49592,11.77881,90.2677132848,3.83592,1.11881,3.99575,85.66,10.66,86.3207460579,136.33,3.83592,1.11881,3.99575,3.83592,1.11881,3.99575,0.0,0.0,0.0,136.41
2020-10-05 07:00:00,88.13936,9.58523,88.6590289557,3.7893600000000003,1.10523,3.94725,84.35,8.48,84.7751903566,0.0,99.68936,14.66523,100.7622819718,3.7893600000000003,1.10523,3.94725,95.9,13.56,96.8539291924,135.83,98.21936,6.88523,98.4603934126,3.7893600000000003,1.10523,3.94725,94.43,5.78,94.6067296761,135.9,3.7893600000000003,1.10523,3.94725,3.7893600000000003,1.10523,3.94725,0.0,0.0,0.0,135.43
2020-10-05 07:30:00,100.56336,17.49098,102.0731294507,2.88336,0.8409800000000001,3.0035,97.68,16.65,99.0888737447,0.0,108.52336,23.42098,111.021898605,2.88336,0.8409800000000001,3.0035,105.64,22.58,108.0262282967,135.49,109.48336,2.74098,109.5176656446,2.88336,0.8409800000000001,3.0035,106.6,1.9,106.6169311132,137.59,2.88336,0.8409800000000001,3.0035,2.88336,0.8409800000000001,3.0035,0.0,0.0,0.0,135.07
2020-10-05 08:00:00,107.29552,8.51036,107.6324989926,3.39552,0.9903600000000001,3.537,103.9,7.52,104.1717831277,0.0,121.03552,12.22036,121.6508705279,3.39552,0.9903600000000001,3.537,117.64,11.23,118.1747963823,138.8,116.77552,12.35036,117.4268004478,3.39552,0.9903600000000001,3.537,113.38,11.36,113.9476809768,137.59,3.39552,0.9903600000000001,3.537,3.39552,0.9903600000000001,3.537,0.0,0.0,0.0,138.37
2020-10-05 08:30:00,104.91784,13.92187,105.837477363,10.25784,2.99187,10.68525,94.66,10.93,95.2889316762,0.0,115.28784,16.78187,116.502863538,10.25784,2.99187,10.68525,105.03,13.79,105.931416492,138.0,113.51784,11.69187,114.1183588314,10.25784,2.99187,10.68525,103.26,8.7,103.6258539169,137.46,10.25784,2.99187,10.68525,10.25784,2.99187,10.68525,0.0,0.0,0.0,137.55
2020-10-05 09:00:00,101.92752,18.43261,103.5807918717,18.07752,5.27261,18.830750000000002,83.85,13.16,84.8764284121,0.0,108.56752,21.28261,110.6338821852,18.07752,5.27261,18.830750000000002,90.49,16.01,91.8953763799,136.81,109.49752,11.74261,110.1253639075,18.07752,5.27261,18.830750000000002,91.42,6.47,91.6486622925,137.36,18.07752,5.27261,18.830750000000002,18.07752,5.27261,18.830750000000002,0.0,0.0,0.0,136.38
2020-10-05 09:30:00,100.98584,23.18087,103.6122223218,22.66584,6.61087,23.61025,78.32,16.57,80.0536526337,0.0,105.87584,19.35087,107.6296876585,22.66584,6.61087,23.61025,83.21,12.74,84.1796394623,135.66,108.04584,7.53087,108.30797544160001,22.66584,6.61087,23.61025,85.38,0.92,85.3849565205,136.56,22.66584,6.61087,23.61025,22.66584,6.61087,23.61025,0.0,0.0,0.0,135.24
2020-10-05 10:00:00,101.42288,23.98209,104.2196777402,22.29288,6.50209,23.22175,79.13,17.48,81.0376906137,0.0,106.63288,19.05209,108.321527087,22.29288,6.50209,23.22175,84.34,12.55,85.2686231858,136.01,108.55288,6.79209,108.7651609793,22.29288,6.50209,23.22175,86.26,0.29,86.2604874783,136.85,22.29288,6.50209,23.22175,22.29288,6.50209,23.22175,0.0,0.0,0.0,135.6
2020-10-05 10:30:00,106.47792,20.43731,108.4215434661,15.00792,4.37731,15.63325,91.47,16.06,92.8691794946,0.0,115.50792,18.16731,116.927886902,15.00792,4.37731,15.63325,100.5,13.79,101.4416783181,136.17,114.78792,10.84731,115.2993092441,15.00792,4.37731,15.63325,99.78,6.47,99.9895459536,136.28,15.00792,4.37731,15.63325,15.00792,4.37731,15.63325,0.0,0.0,0.0,135.76
2020-10-05 11:00:00,105.8776,16.54555,107.1625933176,14.967600000000001,4.36555,15.59125,90.91,12.18,91.722300996,0.0,116.5276,15.51555,117.556003052,14.967600000000001,4.36555,15.59125,101.56,11.15,102.1702309873,137.48,114.1276,11.20555,114.6763856797,14.967600000000001,4.36555,15.59125,99.16,6.84,99.3956296826,136.62,14.967600000000001,4.36555,15.59125,14.967600000000001,4.36555,15.59125,0.0,0.0,0.0,137.06
2020-10-05 11:30:00,106.34824,23.39157,108.890374681,19.06824,5.56157,19.86275,87.28,17.83,89.0825869629,0.0,114.30824,8.62157,114.632914999,19.06824,5.56157,19.86275,95.24,3.06,95.289145237,136.15,114.27824,6.07157,114.4394167224,19.06824,5.56157,19.86275,95.21,0.51,95.2113659182,136.56,19.06824,5.56157,19.86275,19.06824,5.56157,19.86275,0.0,0.0,0.0,135.75
2020-10-05 12:00:00,103.42192,22.25431,105.7891669788,20.55192,5.9943100000000005,21.40825,82.87,16.26,84.4501302545,0.0,110.50192,8.94431,110.8633167692,20.55192,5.9943100000000005,21.40825,89.95,2.95,89.9983610962,136.83,110.91192,7.36431,111.1561382015,20.55192,5.9943100000000005,21.40825,90.36,1.37,90.3703850827,137.41,20.55192,5.9943100000000005,21.40825,20.55192,5.9943100000000005,21.40825,0.0,0.0,0.0,136.43
2020-10-05 12:30:00,102.01488,21.80434,104.3190537929,21.61488,6.30434,22.5155,80.4,15.5,81.8804616499,0.0,108.62488,8.05434,108.9230781233,21.61488,6.30434,22.5155,87.01,1.75,87.0275967725,137.33,109.25488,8.60434,109.5931725549,21.61488,6.30434,22.5155,87.64,2.3,87.6701750882,137.82,21.61488,6.30434,22.5155,21.61488,6.30434,22.5155,0.0,0.0,0.0,136.93
2020-10-05 13:00:00,101.03936,22.06648,103.4208963837,21.27936,6.20648,22.166,79.76,15.86,81.3215666352,0.0,107.75936,6.39648,107.9490371611,21.27936,6.20648,22.166,86.48,0.19,86.4802087185,137.54,108.23936,8.11648,108.5432462238,21.27936,6.20648,22.166,86.96,1.9100000000000001,86.9809732068,137.82,21.27936,6.20648,22.166,21.27936,6.20648,22.166,0.0,0.0,0.0,137.14
2020-10-05 13:30:00,101.25992,22.69206,103.7713880867,21.46992,6.26206,22.3645,79.79,16.43,81.4640350093,0.0,107.83992,7.25206,108.0834895803,21.46992,6.26206,22.3645,86.37,0.99,86.3756736587,137.42,108.43992,7.50206,108.6991129396,21.46992,6.26206,22.3645,86.97,1.24,86.9788393806,137.68,21.46992,6.26206,22.3645,21.46992,6.26206,22.3645,0.0,0.0,0.0,137.01
2020-10-05 14:00:00,99.98736,19.47048,101.8654590683,16.76736,4.89048,17.466,83.22,14.58,84.487542277,0.0,107.60736,8.94048,107.9781279186,16.76736,4.89048,17.466,90.84,4.05,90.9302375451,138.13,107.50736,8.29048,107.8265482745,16.76736,4.89048,17.466,90.74,3.4,90.803676137,138.13,16.76736,4.89048,17.466,16.76736,4.89048,17.466,0.0,0.0,0.0,137.69
2020-10-05 14:30:00,102.62144,18.49042,104.2739448733,12.24144,3.57042,12.7515,90.38,14.92,91.6032248341,0.0,111.33144,7.28042,111.5692343249,12.24144,3.57042,12.7515,99.09,3.71,99.1594281952,137.38,110.81144,6.46042,110.9996047806,12.24144,3.57042,12.7515,98.57,2.89,98.6123572378,137.39,12.24144,3.57042,12.7515,12.24144,3.57042,12.7515,0.0,0.0,0.0,136.93
2020-10-05 15:00:00,105.85688,17.95409,107.3686564648,8.99688,2.62409,9.37175,96.86,15.33,98.0656336338,0.0,115.95688,5.89409,116.1065817095,8.99688,2.62409,9.37175,106.96,3.27,107.0099738342,137.58,114.66688,5.12409,114.7813123608,8.99688,2.62409,9.37175,105.67,2.5,105.6995690625,137.64,8.99688,2.62409,9.37175,8.99688,2.62409,9.37175,0.0,0.0,0.0,137.15
2020-10-05 15:30:00,108.16944,16.97067,109.4926088381,6.1394400000000005,1.79067,6.39525,102.03,15.18,103.1530576377,0.0,119.08944,3.53067,119.1417657674,6.1394400000000005,1.79067,6.39525,112.95,1.74,112.9634015954,136.43,117.50944,4.34067,117.5895824687,6.1394400000000005,1.79067,6.39525,111.37,2.55,111.3991894046,136.87,6.1394400000000005,1.79067,6.39525,6.1394400000000005,1.79067,6.39525,0.0,0.0,0.0,135.99
2020-10-05 16:00:00,107.7444,15.36795,108.8348731729,8.5644,2.49795,8.92125,99.18,12.87,100.0115458335,0.0,117.9344,4.02795,118.0031655701,8.5644,2.49795,8.92125,109.37,1.53,109.3807012228,136.82,116.8044,7.67795,117.0564768629,8.5644,2.49795,8.92125,108.24,5.18,108.3638777453,137.37,8.5644,2.49795,8.92125,8.5644,2.49795,8.92125,0.0,0.0,0.0,136.39
2020-10-05 16:30:00,106.85304,16.73547,108.1556661177,17.33304,5.05547,18.05525,89.52,11.68,90.2787505452,0.0,115.35304,11.75547,115.9504847431,17.33304,5.05547,18.05525,98.02,6.7,98.24871704,138.3,114.97304,11.70547,115.567374093,17.33304,5.05547,18.05525,97.64,6.65,97.8661948785,138.35,17.33304,5.05547,18.05525,17.33304,5.05547,18.05525,0.0,0.0,0.0,137.87
2020-10-05 17:00:00,109.27064,15.56727,110.3739673169,15.83064,4.61727,16.49025,93.44,10.95,94.0794137949,0.0,118.24064,11.92727,118.8406862874,15.83064,4.61727,16.49025,102.41,7.31,102.6705615062,137.8,117.75064,11.97727,118.3582198965,15.83064,4.61727,16.49025,101.92,7.36,102.1854001313,137.87,15.83064,4.61727,16.49025,15.83064,4.61727,16.49025,0.0,0.0,0.0,137.36
2020-10-05 17:30:00,112.446,15.12175,113.458231253,12.725999999999999,3.7117500000000003,13.25625,99.72,11.41,100.3706456092,0.0,122.386,10.63175,122.846925497,12.725999999999999,3.7117500000000003,13.25625,109.66,6.92,109.8781233913,137.92,121.526,10.66175,121.9927931849,12.725999999999999,3.7117500000000003,13.25625,108.8,6.95,109.0217524167,138.0,12.725999999999999,3.7117500000000003,13.25625,12.725999999999999,3.7117500000000003,13.25625,0.0,0.0,0.0,137.46
2020-10-05 18:00:00,113.12176,14.03843,113.9895175109,10.45176,3.04843,10.88725,102.67,10.99,103.2565203752,0.0,123.68176,10.40843,124.1189476742,10.45176,3.04843,10.88725,113.23,7.36,113.4689494972,137.55,122.49176,10.34843,122.9281142431,10.45176,3.04843,10.88725,112.04,7.3,112.2775649896,137.64,10.45176,3.04843,10.88725,10.45176,3.04843,10.88725,0.0,0.0,0.0,137.11
2020-10-05 18:30:00,111.65592,13.28881,112.443927992,11.51592,3.35881,11.995750000000001,100.14,9.93,100.6311308691,0.0,121.84592,11.84881,122.4206784782,11.51592,3.35881,11.995750000000001,110.33,8.49,110.6561747034,137.53,120.77592,11.79881,121.3508746127,11.51592,3.35881,11.995750000000001,109.26,8.44,109.5854972156,137.6,11.51592,3.35881,11.995750000000001,11.51592,3.35881,11.995750000000001,0.0,0.0,0.0,137.07
2020-10-05 19:00:00,112.01808,12.86569,112.7544953696,10.64808,3.10569,11.09175,101.37,9.76,101.8387671764,0.0,122.45808,11.20569,122.9697070244,10.64808,3.10569,11.09175,111.81,8.1,112.1030155705,136.87,121.24808,11.58569,121.8003494103,10.64808,3.10569,11.09175,110.6,8.48,110.9246158434,136.99,10.64808,3.10569,11.09175,10.64808,3.10569,11.09175,0.0,0.0,0.0,136.4
2020-10-05 19:30:00,115.39376,12.74568,116.0955305152,6.29376,1.83568,6.556,109.1,10.91,109.6441430264,0.0,127.18376,7.07568,127.3804304248,6.29376,1.83568,6.556,120.89,5.24,121.0035111061,136.02,125.38376,8.92568,125.7010542327,6.29376,1.83568,6.556,119.09,7.09,119.3008642047,136.37,6.29376,1.83568,6.556,6.29376,1.83568,6.556,0.0,0.0,0.0,135.6
2020-10-05 20:00:00,111.02832,11.89076,111.6632348421,6.20832,1.8107600000000001,6.467,104.82,10.08,105.3035554955,0.0,122.55832,9.17076,122.9009545943,6.20832,1.8107600000000001,6.467,116.35,7.36,116.5825548699,137.34,120.58832,10.09076,121.0097779429,6.20832,1.8107600000000001,6.467,114.38,8.28,114.6793041486,137.54,6.20832,1.8107600000000001,6.467,6.20832,1.8107600000000001,6.467,0.0,0.0,0.0,136.9
2020-10-05 20:30:00,106.59856,10.89333,107.153710307,4.9485600000000005,1.44333,5.15475,101.65,9.45,102.0883196061,0.0,118.13856,11.50333,118.6972870792,4.9485600000000005,1.44333,5.15475,113.19,10.06,113.636172498,137.97,115.84856,10.52333,116.3255317132,4.9485600000000005,1.44333,5.15475,110.9,9.08,111.2710941799,137.95,4.9485600000000005,1.44333,5.15475,4.9485600000000005,1.44333,5.15475,0.0,0.0,0.0,137.5
2020-10-05 21:00:00,98.66936,8.22398,99.0114965539,6.45936,1.8839800000000002,6.7285,92.21,6.34,92.4276998524,0.0,109.04936,15.96398,110.2116671403,6.45936,1.8839800000000002,6.7285,102.59,14.08,103.5516996481,139.14,107.02936,14.58398,108.0184075732,6.45936,1.8839800000000002,6.7285,100.57,12.7,101.3687076962,138.99,6.45936,1.8839800000000002,6.7285,6.45936,1.8839800000000002,6.7285,0.0,0.0,0.0,138.65
2020-10-05 21:30:00,94.92632,7.38976,95.2135220523,6.61632,1.92976,6.892,88.31,5.46,88.478628493,0.0,105.74632,15.84976,106.9275412866,6.61632,1.92976,6.892,99.13,13.92,100.1025639032,137.44,103.86632,15.57976,105.0282883418,6.61632,1.92976,6.892,97.25,13.65,98.2032840591,137.39,6.61632,1.92976,6.892,6.61632,1.92976,6.892,0.0,0.0,0.0,136.98
2020-10-05 22:00:00,89.47936,6.68898,89.7290271844,7.05936,2.05898,7.3535,82.42,4.63,82.5499442762,0.0,100.18936,15.97898,101.4555846617,7.05936,2.05898,7.3535,93.13,13.92,94.1645543716,135.89,98.45936,17.57898,100.016329214,7.05936,2.05898,7.3535,91.4,15.52,92.7083081498,135.74,7.05936,2.05898,7.3535,7.05936,2.05898,7.3535,0.0,0.0,0.0,135.47
2020-10-05 22:30:00,86.13656,14.68608,87.3795623381,6.22656,1.81608,6.486,79.91,12.87,80.9397615514,0.0,98.19656,6.45608,98.4085634729,6.22656,1.81608,6.486,91.97,4.64,92.0869724771,139.77,94.66656,13.79608,95.6665532232,6.22656,1.81608,6.486,88.44,11.98,89.2477114553,138.42,6.22656,1.81608,6.486,6.22656,1.81608,6.486,0.0,0.0,0.0,139.28
2020-10-05 23:00:00,80.91632,6.12976,81.1481657217,6.37632,1.85976,6.642,74.54,4.27,74.6622026195,0.0,88.41632,30.42976,93.506234744,6.37632,1.85976,6.642,82.04,28.57,86.8723575138,136.78,88.91632,7.62976,89.2430680781,6.37632,1.85976,6.642,82.54,5.77,82.7414315806,138.11,6.37632,1.85976,6.642,6.37632,1.85976,6.642,0.0,0.0,0.0,136.33
2020-10-05 23:30:00,77.9032,1.9926,77.9286790918,5.8032,1.6926,6.045,72.1,0.30000000000000004,72.1006241304,0.0,83.9832,37.6026,92.0170278209,5.8032,1.6926,6.045,78.18,35.91,86.0327873546,136.05,85.6632,3.9726,85.755264474,5.8032,1.6926,6.045,79.86,2.2800000000000002,79.8925403276,138.54,5.8032,1.6926,6.045,5.8032,1.6926,6.045,0.0,0.0,0.0,135.6
2020-10-06 00:00:00,74.92352,2.60311,74.9687270191,5.15352,1.50311,5.36825,69.77,1.1,69.7786708099,0.0,80.73352,37.58311,89.0527450945,5.15352,1.50311,5.36825,75.58,36.08,83.7502405967,136.44,82.39352,2.56311,82.4333771652,5.15352,1.50311,5.36825,77.24,1.06,77.247273091,139.05,5.15352,1.50311,5.36825,5.15352,1.50311,5.36825,0.0,0.0,0.0,135.99
2020-10-06 00:30:00,71.15968,2.76324,71.2133102236,3.91968,1.14324,4.083,67.24,1.62,67.2595123384,0.0,76.79968,38.25324,85.7991912468,3.91968,1.14324,4.083,72.88,37.11,81.7841457741,136.49,78.37968,1.62324,78.3964868154,3.91968,1.14324,4.083,74.46,0.48,74.4615471233,139.05,3.91968,1.14324,4.083,3.91968,1.14324,4.083,0.0,0.0,0.0,136.03
2020-10-06 01:00:00,70.52808,2.86694,70.5863259665,4.85808,1.41694,5.0605,65.67,1.45,65.68600612,0.0,76.06808,38.53694,85.2727889743,4.85808,1.41694,5.0605,71.21,37.12,80.3041624077,136.53,77.57808,2.12694,77.6072314301,4.85808,1.41694,5.0605,72.72,0.71,72.7234659515,139.05,4.85808,1.41694,5.0605,4.85808,1.41694,5.0605,0.0,0.0,0.0,136.06
2020-10-06 01:30:00,68.12088,2.10234,68.1533133857,3.23088,0.9423400000000001,3.3655,64.89,1.16,64.9003674874,0.0,73.61088,41.40234,84.4554048706,3.23088,0.9423400000000001,3.3655,70.38,40.46,81.1810076311,137.26,75.09088,2.00234,75.1175720098,3.23088,0.9423400000000001,3.3655,71.86,1.06,71.8678175542,139.43,3.23088,0.9423400000000001,3.3655,3.23088,0.9423400000000001,3.3655,0.0,0.0,0.0,136.81
2020-10-06 02:00:00,68.9244,1.56545,68.9421754013,3.3444000000000003,0.97545,3.48375,65.58,0.59,65.5826539567,0.0,74.4944,41.68545,85.3644678602,3.3444000000000003,0.97545,3.48375,71.15,40.71,81.9733285892,137.17,75.9744,2.66545,76.0211423162,3.3444000000000003,0.97545,3.48375,72.63,1.69,72.6496593247,139.24,3.3444000000000003,0.97545,3.48375,3.3444000000000003,0.97545,3.48375,0.0,0.0,0.0,136.69
2020-10-06 02:30:00,69.33488,1.58434,69.3529791563,3.37488,0.9843400000000001,3.5155000000000003,65.96,0.6000000000000001,65.9627288702,0.0,75.29488,41.12434,85.7935329419,3.37488,0.9843400000000001,3.5155000000000003,71.92,40.14,82.3632563708,136.91,76.42488,2.61434,76.4695825584,3.37488,0.9843400000000001,3.5155000000000003,73.05,1.63,73.0681832264,139.06,3.37488,0.9843400000000001,3.5155000000000003,3.37488,0.9843400000000001,3.5155000000000003,0.0,0.0,0.0,136.44
2020-10-06 03:00:00,67.53184,2.58137,67.581157765,3.26184,0.95137,3.3977500000000003,64.27,1.63,64.2906665077,0.0,72.85184,40.33137,83.2707031162,3.26184,0.95137,3.3977500000000003,69.59,39.38,79.9596929709,136.35,74.43184,1.44137,74.4457947319,3.26184,0.95137,3.3977500000000003,71.17,0.49,71.1716867862,138.63,3.26184,0.95137,3.3977500000000003,3.26184,0.95137,3.3977500000000003,0.0,0.0,0.0,135.89
2020-10-06 03:30:00,67.60072,1.81146,67.6249860026,2.85072,0.8314600000000001,2.9695,64.75,0.98,64.7574157916,0.0,73.09072,41.54146,84.0710785529,2.85072,0.8314600000000001,2.9695,70.24,40.71,81.1847380977,136.4,74.55072,2.07146,74.5794931536,2.85072,0.8314600000000001,2.9695,71.7,1.24,71.710721653,138.46,2.85072,0.8314600000000001,2.9695,2.85072,0.8314600000000001,2.9695,0.0,0.0,0.0,135.96
2020-10-06 04:00:00,67.07016,2.22588,67.1070853502,2.90016,0.8458800000000001,3.021,64.17,1.38,64.1848369944,0.0,72.59016,42.30588,84.0185623026,2.90016,0.8458800000000001,3.021,69.69,41.46,81.0902441728,136.98,73.97016,1.65588,73.9886917644,2.90016,0.8458800000000001,3.021,71.07,0.81,71.0746157218,139.04,2.90016,0.8458800000000001,3.021,2.90016,0.8458800000000001,3.021,0.0,0.0,0.0,136.56
2020-10-06 04:30:00,67.0232,4.92885,67.2041881177,3.7332,1.08885,3.88875,63.29,3.84,63.4063853251,0.0,73.2332,38.30885,82.6478648881,3.7332,1.08885,3.88875,69.5,37.22,78.8389396174,137.03,74.1532,4.41885,74.2847447701,3.7332,1.08885,3.88875,70.42,3.33,70.4986900588,138.63,3.7332,1.08885,3.88875,3.7332,1.08885,3.88875,0.0,0.0,0.0,136.63
2020-10-06 05:00:00,65.16664,16.43652,67.2075156407,2.21664,0.6465200000000001,2.309,62.95,15.79,64.9001278889,0.0,75.94664,11.81652,76.8604077025,2.21664,0.6465200000000001,2.309,73.73,11.17,74.5713202243,137.51,73.21664,16.26652,75.0018402828,2.21664,0.6465200000000001,2.309,71.0,15.62,72.6978981814,136.44,2.21664,0.6465200000000001,2.309,2.21664,0.6465200000000001,2.309,0.0,0.0,0.0,137.06
2020-10-06 05:30:00,68.5624,19.6982,71.3359781387,2.2224,0.6482,2.315,66.34,19.05,69.0209975297,0.0,81.6824,1.0182,81.688745865,2.2224,0.6482,2.315,79.46,0.37,79.460861435,139.1,77.0324,19.9482,79.573370753,2.2224,0.6482,2.315,74.81,19.3,77.2594725584,136.68,2.2224,0.6482,2.315,2.2224,0.6482,2.315,0.0,0.0,0.0,138.63
2020-10-06 06:00:00,70.71192,19.74306,73.416374524,3.06192,0.8930600000000001,3.1895,67.65,18.85,70.2270959103,0.0,84.00192,1.36306,84.0129781418,3.06192,0.8930600000000001,3.1895,80.94,0.47000000000000003,80.9413645796,139.16,79.35192,19.96306,81.8245132723,3.06192,0.8930600000000001,3.1895,76.29,19.07,78.6373257429,136.75,3.06192,0.8930600000000001,3.1895,3.06192,0.8930600000000001,3.1895,0.0,0.0,0.0,138.71
2020-10-06 06:30:00,80.86464,12.62302,81.8439407424,2.44464,0.7130200000000001,2.5465,78.42,11.91,79.3192568044,0.0,94.40464,7.08302,94.669980595,2.44464,0.7130200000000001,2.5465,91.96,6.37,92.1803585369,138.11,90.30464,12.38302,91.1496965977,2.44464,0.7130200000000001,2.5465,87.86,11.67,88.6316450259,136.52,2.44464,0.7130200000000001,2.5465,2.44464,0.7130200000000001,2.5465,0.0,0.0,0.0,137.66
2020-10-06 07:00:00,92.09352,4.37436,92.1973505661,2.24352,0.65436,2.337,89.85,3.7199999999999998,89.9269753745,0.0,104.53352,6.19436,104.7168892748,2.24352,0.65436,2.337,102.29,5.54,102.4399126317,138.47,101.76352,2.55436,101.7955733704,2.24352,0.65436,2.337,99.52,1.9,99.5381354055,138.2,2.24352,0.65436,2.337,2.24352,0.65436,2.337,0.0,0.0,0.0,138.05
2020-10-06 07:30:00,100.50048,1.24139,100.5081465821,2.13048,0.62139,2.21925,98.37,0.62,98.3719538283,0.0,113.67048,2.76139,113.7040161919,2.13048,0.62139,2.21925,111.54,2.14,111.5605270694,137.57,111.15048,2.50139,111.1786227481,2.13048,0.62139,2.21925,109.02,1.88,109.0362086648,137.32,2.13048,0.62139,2.21925,2.13048,0.62139,2.21925,0.0,0.0,0.0,137.13
2020-10-06 08:00:00,100.67152,2.94586,100.7146118011,6.91152,2.01586,7.1995000000000005,93.76,0.93,93.7646121946,0.0,112.11152,2.88586,112.1486562766,6.91152,2.01586,7.1995000000000005,105.2,0.87,105.203597372,136.3,110.80152,3.38586,110.8532402876,6.91152,2.01586,7.1995000000000005,103.89,1.37,103.8990327193,136.24,6.91152,2.01586,7.1995000000000005,6.91152,2.01586,7.1995000000000005,0.0,0.0,0.0,135.87
2020-10-06 08:30:00,100.7552,5.89735,100.9276427153,16.1052,4.69735,16.77625,84.65,1.2,84.6585051841,0.0,110.0852,5.26735,110.2111438787,16.1052,4.69735,16.77625,93.98,0.5700000000000001,93.9817285434,136.6,109.9052,8.20735,110.2112225731,16.1052,4.69735,16.77625,93.8,3.51,93.8656492014,136.33,16.1052,4.69735,16.77625,16.1052,4.69735,16.77625,0.0,0.0,0.0,136.16
2020-10-06 09:00:00,102.00464,7.48927,102.2792048594,17.89464,5.21927,18.64025,84.11,2.27,84.1406263347,0.0,110.95464,5.86927,111.1097676528,17.89464,5.21927,18.64025,93.06,0.65,93.0622700131,136.24,111.09464,9.90927,111.5357013187,17.89464,5.21927,18.64025,93.2,4.69,93.3179302171,135.96,17.89464,5.21927,18.64025,17.89464,5.21927,18.64025,0.0,0.0,0.0,135.79
2020-10-06 09:30:00,103.6596,7.4953,103.9302275291,14.1096,4.1153,14.6975,89.55,3.38,89.6137651257,0.0,113.6096,5.9253,113.7640118502,14.1096,4.1153,14.6975,99.5,1.81,99.5164614524,136.39,113.3396,10.0053,113.7803627884,14.1096,4.1153,14.6975,99.23,5.89,99.4046528086,136.14,14.1096,4.1153,14.6975,14.1096,4.1153,14.6975,0.0,0.0,0.0,135.95
2020-10-06 10:00:00,110.40168,8.63049,110.7385041639,9.36168,2.73049,9.75175,101.04,5.9,101.2121119234,0.0,122.67168,8.29049,122.9515079146,9.36168,2.73049,9.75175,113.31,5.5600000000000005,113.4463296013,136.09,121.36168,11.34049,121.8903773309,9.36168,2.73049,9.75175,112.0,8.61,112.3304593599,136.04,9.36168,2.73049,9.75175,9.36168,2.73049,9.75175,0.0,0.0,0.0,135.69
2020-10-06 10:30:00,111.20568,7.30374,111.4452685503,5.87568,1.71374,6.1205,105.33,5.59,105.4782299814,0.0,124.35568,6.93374,124.5488333894,5.87568,1.71374,6.1205,118.48,5.22,118.5949358109,135.77,122.64568,9.96374,123.0497417204,5.87568,1.71374,6.1205,116.77,8.25,117.0610755119,135.74,5.87568,1.71374,6.1205,5.87568,1.71374,6.1205,0.0,0.0,0.0,135.39
2020-10-06 11:00:00,109.49144,8.01542,109.7844360146,8.28144,2.41542,8.6265,101.21,5.6,101.3648070091,0.0,121.92144,7.89542,122.1768193589,8.28144,2.41542,8.6265,113.64,5.48,113.7720528074,135.86,120.47144,10.68542,120.9443924134,8.28144,2.41542,8.6265,112.19,8.27,112.4943954159,135.84,8.28144,2.41542,8.6265,8.28144,2.41542,8.6265,0.0,0.0,0.0,135.48
2020-10-06 11:30:00,111.17008,9.39044,111.565976223,8.71008,2.5404400000000003,9.073,102.46,6.85,102.688724308,0.0,123.68008,9.34044,124.03227809,8.71008,2.5404400000000003,9.073,114.97,6.8,115.1709203749,135.39,122.29008,12.17044,122.89419545370001,8.71008,2.5404400000000003,9.073,113.58,9.63,113.9875137899,135.38,8.71008,2.5404400000000003,9.073,8.71008,2.5404400000000003,9.073,0.0,0.0,0.0,134.99
2020-10-06 12:00:00,107.17624,9.10307,107.5621322955,11.49624,3.35307,11.97525,95.68,5.75,95.8526207258,0.0,118.24624,8.99307,118.5877252592,11.49624,3.35307,11.97525,106.75,5.64,106.898887272,136.03,117.54624,11.82307,118.1393394359,11.49624,3.35307,11.97525,106.05,8.47,106.3877032368,135.97,11.49624,3.35307,11.97525,11.49624,3.35307,11.97525,0.0,0.0,0.0,135.63
2020-10-06 12:30:00,103.24376,9.18943,103.6519155764,16.76376,4.88943,17.46225,86.48,4.3,86.5868373369,0.0,112.54376,9.06943,112.9086023094,16.76376,4.88943,17.46225,95.78,4.18,95.87116772,136.62,112.59376,11.81943,113.2124273941,16.76376,4.88943,17.46225,95.83,6.93,96.0802466691,136.52,16.76376,4.88943,17.46225,16.76376,4.88943,17.46225,0.0,0.0,0.0,136.21
2020-10-06 13:00:00,102.83952,6.97111,103.0755220625,16.76952,4.89111,17.46825,86.07,2.08,86.0951293628,0.0,112.33952,9.21111,112.7165129928,16.76952,4.89111,17.46825,95.57,4.32,95.6675875101,136.72,112.12952,9.37111,112.5204290698,16.76952,4.89111,17.46825,95.36,4.48,95.4651768971,136.88,16.76952,4.89111,17.46825,16.76952,4.89111,17.46825,0.0,0.0,0.0,136.31
2020-10-06 13:30:00,103.08272,7.02746,103.3219838982,17.92272,5.22746,18.6695,85.16,1.8,85.1790208913,0.0,112.87272,10.40746,113.3515158428,17.92272,5.22746,18.6695,94.95,5.18,95.0911925469,136.81,112.27272,9.39746,112.6653270117,17.92272,5.22746,18.6695,94.35,4.17,94.4421060756,137.11,17.92272,5.22746,18.6695,17.92272,5.22746,18.6695,0.0,0.0,0.0,136.41
2020-10-06 14:00:00,97.25024,8.82132,97.6495000837,21.57024,6.29132,22.469,75.68,2.5300000000000002,75.7222774354,0.0,105.64024,8.16132,105.9550256071,21.57024,6.29132,22.469,84.07,1.87,84.0907949778,137.86,105.38024,11.36132,105.9909174156,21.57024,6.29132,22.469,83.81,5.07,83.9632121825,137.66,21.57024,6.29132,22.469,21.57024,6.29132,22.469,0.0,0.0,0.0,137.4
2020-10-06 14:30:00,98.0852,8.7036,98.4706002419,20.2752,5.9136,21.12,77.81,2.79,77.8600038531,0.0,106.6952,8.1236,107.0040119809,20.2752,5.9136,21.12,86.42,2.21,86.448253308,138.02,106.4552,11.2836,107.0515260797,20.2752,5.9136,21.12,86.18,5.37,86.3471441334,137.83,20.2752,5.9136,21.12,20.2752,5.9136,21.12,0.0,0.0,0.0,137.57
2020-10-06 15:00:00,99.93872,6.97421,100.1817715972,14.92872,4.35421,15.55075,85.01,2.62,85.0503644907,0.0,109.91872,6.2542100000000005,110.0965038008,14.92872,4.35421,15.55075,94.99,1.9,95.0090001,138.41,109.11872,9.49421,109.5309777093,14.92872,4.35421,15.55075,94.19,5.14,94.3301420544,138.24,14.92872,4.35421,15.55075,14.92872,4.35421,15.55075,0.0,0.0,0.0,137.96
2020-10-06 15:30:00,102.22424,4.69082,102.3318085243,9.05424,2.64082,9.4315,93.17,2.05,93.1925501314,0.0,113.92424,3.7408200000000003,113.9856402967,9.05424,2.64082,9.4315,104.87,1.1,104.8757688887,138.59,112.28424,7.12082,112.5098068163,9.05424,2.64082,9.4315,103.23,4.48,103.3271663214,138.44,9.05424,2.64082,9.4315,9.05424,2.64082,9.4315,0.0,0.0,0.0,138.14
2020-10-06 16:00:00,103.62968,4.72074,103.7371484236,10.21968,2.98074,10.6455,93.41,1.74,93.4262045681,0.0,115.42968,3.77074,115.4912529374,10.21968,2.98074,10.6455,105.21,0.79,105.212965931,138.16,113.71968,7.09074,113.9405292819,10.21968,2.98074,10.6455,103.5,4.11,103.5815722028,138.01,10.21968,2.98074,10.6455,10.21968,2.98074,10.6455,0.0,0.0,0.0,137.69
2020-10-06 16:30:00,101.53984,7.49287,101.8159231558,17.52984,5.11287,18.26025,84.01,2.38,84.0437058916,0.0,111.18984,6.17287,111.3610562237,17.52984,5.11287,18.26025,93.66,1.06,93.6659980996,139.13,110.56984,5.80287,110.7220069266,17.52984,5.11287,18.26025,93.04,0.6900000000000001,93.0425585418,139.18,17.52984,5.11287,18.26025,17.52984,5.11287,18.26025,0.0,0.0,0.0,138.7
2020-10-06 17:00:00,104.32176,7.78343,104.611717279,15.37176,4.48343,16.01225,88.95,3.3,89.0111931164,0.0,114.79176,6.2234300000000005,114.9603377033,15.37176,4.48343,16.01225,99.42,1.74,99.4352251468,139.08,113.88176,5.89343,114.0341518049,15.37176,4.48343,16.01225,98.51,1.4100000000000001,98.5200903369,139.18,15.37176,4.48343,16.01225,15.37176,4.48343,16.01225,0.0,0.0,0.0,138.66
2020-10-06 17:30:00,98.89624,8.14557,99.2311271566,17.43624,5.08557,18.16275,81.46,3.06,81.5174533459,0.0,133.26624,6.60557,133.4298477806,17.43624,5.08557,18.16275,115.83,1.52,115.8399728073,138.3,107.75624,6.19557,107.9342037844,17.43624,5.08557,18.16275,90.32,1.11,90.3268204909,138.96,17.43624,5.08557,18.16275,17.43624,5.08557,18.16275,0.0,0.0,0.0,137.85
2020-10-06 18:00:00,98.05672,7.56571,98.3481586252,18.87672,5.50571,19.66325,79.18,2.06,79.206792638,0.0,134.07672,8.56571,134.3500585551,18.87672,5.50571,19.66325,115.2,3.06,115.2406334589,138.4,106.65672,5.71571,106.8097620162,18.87672,5.50571,19.66325,87.78,0.21,87.7802511958,138.5,18.87672,5.50571,19.66325,18.87672,5.50571,19.66325,0.0,0.0,0.0,137.97
2020-10-06 18:30:00,96.47648,10.21564,97.0158259966,20.79648,6.06564,21.663,75.68,4.15,75.7936996062,0.0,131.05648,11.15564,131.530411897,20.79648,6.06564,21.663,110.26,5.09,110.3774238692,137.64,104.67648,8.39564,105.0126289367,20.79648,6.06564,21.663,83.88,2.33,83.912354871,137.73,20.79648,6.06564,21.663,20.79648,6.06564,21.663,0.0,0.0,0.0,137.23
