Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-06 19:00:00,97.27032,9.86301,97.7690857028,21.13032,6.16301,22.01075,76.14,3.7,76.2298471729,0.0,131.94032,11.18301,132.4133971861,21.13032,6.16301,22.01075,110.81,5.02,110.9236516709,137.39,105.51032,8.02301,105.8149153757,21.13032,6.16301,22.01075,84.38,1.8599999999999999,84.4004976289,137.45,21.13032,6.16301,22.01075,21.13032,6.16301,22.01075,0.0,0.0,0.0,136.96
2020-10-06 19:30:00,98.3976,5.87805,98.5730143476,13.2276,3.85805,13.77875,85.17,2.02,85.1939510764,0.0,137.2376,8.00805,137.4710432002,13.2276,3.85805,13.77875,124.01,4.15,124.0794205338,137.09,107.6376,4.70805,107.740515446,13.2276,3.85805,13.77875,94.41,0.85,94.413826318,137.15,13.2276,3.85805,13.77875,13.2276,3.85805,13.77875,0.0,0.0,0.0,136.64
2020-10-06 20:00:00,97.2132,3.40885,97.2729485138,7.3332,2.13885,7.63875,89.88,1.27,89.8889720711,0.0,138.3032,5.64885,138.4185126223,7.3332,2.13885,7.63875,130.97,3.51,131.0170256112,137.14,106.9932,2.90885,107.0327345001,7.3332,2.13885,7.63875,99.66,0.77,99.6629745693,137.25,7.3332,2.13885,7.63875,7.3332,2.13885,7.63875,0.0,0.0,0.0,136.7
2020-10-06 20:30:00,97.6676,2.17305,97.6917715883,5.9076,1.7230500000000002,6.15375,91.76,0.45,91.7611034153,0.0,138.6976,2.50305,138.7201842021,5.9076,1.7230500000000002,6.15375,132.79,0.78,132.7922908154,135.99,107.6676,3.45305,107.7229578319,5.9076,1.7230500000000002,6.15375,101.76,1.73,101.7747046176,136.36,5.9076,1.7230500000000002,6.15375,5.9076,1.7230500000000002,6.15375,0.0,0.0,0.0,135.59
2020-10-06 21:00:00,93.19728,4.83629,93.322680525,5.26728,1.5362900000000002,5.48675,87.93,3.3,87.9919024684,0.0,133.96728,3.23629,134.0063643398,5.26728,1.5362900000000002,5.48675,128.7,1.7000000000000002,128.7112271715,136.89,102.73728,3.01629,102.7815484762,5.26728,1.5362900000000002,5.48675,97.47,1.48,97.4812356302,137.43,5.26728,1.5362900000000002,5.48675,5.26728,1.5362900000000002,5.48675,0.0,0.0,0.0,136.47
2020-10-06 21:30:00,90.5896,3.9828,90.6771102539,4.3296,1.2628,4.51,86.26,2.7199999999999998,86.3028736486,0.0,131.0096,7.2628,131.2107600618,4.3296,1.2628,4.51,126.68,6.0,126.8220107079,137.89,99.9696,2.0528,99.9906741251,4.3296,1.2628,4.51,95.64,0.79,95.6432627005,137.84,4.3296,1.2628,4.51,4.3296,1.2628,4.51,0.0,0.0,0.0,137.45
2020-10-06 22:00:00,85.81368,5.25024,85.9741396886,3.94368,1.15024,4.108,81.87,4.1,81.9725984705,0.0,124.85368,9.98024,125.25193252,3.94368,1.15024,4.108,120.91,8.83,121.2319966016,138.24,94.69368,3.46024,94.7568799233,3.94368,1.15024,4.108,90.75,2.31,90.7793952392,137.98,3.94368,1.15024,4.108,3.94368,1.15024,4.108,0.0,0.0,0.0,137.8
2020-10-06 22:30:00,79.89512,7.01316,80.2023354585,4.36512,1.27316,4.547,75.53,5.74,75.7477953475,0.0,116.45512,12.72316,117.1480848098,4.36512,1.27316,4.547,112.09,11.45,112.6732914226,138.68,88.06512,5.35316,88.2276695975,4.36512,1.27316,4.547,83.7,4.08,83.7993818593,138.24,4.36512,1.27316,4.547,4.36512,1.27316,4.547,0.0,0.0,0.0,138.24
2020-10-06 23:00:00,72.9744,7.6792,73.3773341571,3.2544,0.9492,3.39,69.72,6.73,70.0440668437,0.0,107.9044,15.6092,109.0275500229,3.2544,0.9492,3.39,104.65,14.66,105.6718415662,138.57,81.0044,7.5492,81.3554130959,3.2544,0.9492,3.39,77.75,6.6,78.0296257841,137.91,3.2544,0.9492,3.39,3.2544,0.9492,3.39,0.0,0.0,0.0,138.12
2020-10-06 23:30:00,69.61992,7.76456,70.0515642423,4.12992,1.20456,4.302,65.49,6.5600000000000005,65.8177308937,0.0,100.59992,17.12456,102.0470208247,4.12992,1.20456,4.302,96.47,15.92,97.7747784452,136.35,76.75992,7.80456,77.1556639217,4.12992,1.20456,4.302,72.63,6.6,72.9292595602,139.52,4.12992,1.20456,4.302,4.12992,1.20456,4.302,0.0,0.0,0.0,135.93
2020-10-07 00:00:00,67.192,5.091,67.3845913025,4.872,1.421,5.075,62.32,3.67,62.4279688922,0.0,98.022,17.901,99.6431547323,4.872,1.421,5.075,93.15,16.48,94.5965797479,136.66,73.892,17.511,75.938546108,4.872,1.421,5.075,69.02,16.09,70.8706462508,137.08,4.872,1.421,5.075,4.872,1.421,5.075,0.0,0.0,0.0,136.26
2020-10-07 00:30:00,64.8228,5.76165,65.0783528569,3.7428,1.09165,3.89875,61.08,4.67,61.2582671972,0.0,93.9128,22.60165,96.5942471712,3.7428,1.09165,3.89875,90.17,21.51,92.7001024811,136.93,70.8328,15.82165,72.5783036765,3.7428,1.09165,3.89875,67.09,14.73,68.6879974959,138.54,3.7428,1.09165,3.89875,3.7428,1.09165,3.89875,0.0,0.0,0.0,136.53
2020-10-07 01:00:00,64.01088,5.13109,64.2162038972,4.22088,1.23109,4.39675,59.79,3.9,59.9170601749,0.0,92.57088,21.42109,95.0170033245,4.22088,1.23109,4.39675,88.35,20.19,90.6275818943,136.77,69.88088,16.85109,71.8839107434,4.22088,1.23109,4.39675,65.66,15.62,67.4923699391,138.62,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,136.34
2020-10-07 01:30:00,62.3976,2.7968,62.4602479662,3.6576,1.0668,3.81,58.74,1.73,58.7654703036,0.0,90.4776,18.8868,92.4278492447,3.6576,1.0668,3.81,86.82,17.82,88.6299317387,136.67,68.1576,19.2068,70.8121430547,3.6576,1.0668,3.81,64.5,18.14,67.0023104079,139.03,3.6576,1.0668,3.81,3.6576,1.0668,3.81,0.0,0.0,0.0,136.24
2020-10-07 02:00:00,63.4628,3.3629,63.5518377409,4.9128,1.4329,5.1175,58.55,1.9300000000000002,58.5818009283,0.0,91.1728,18.1529,92.9623969046,4.9128,1.4329,5.1175,86.26,16.72,87.8654994864,136.24,69.2028,19.2929,71.8417950656,4.9128,1.4329,5.1175,64.29,17.86,66.7246858367,138.69,4.9128,1.4329,5.1175,4.9128,1.4329,5.1175,0.0,0.0,0.0,135.81
2020-10-07 02:30:00,62.07792,1.95981,62.1088480553,5.58792,1.62981,5.82075,56.49,0.33,56.4909638792,0.0,89.12792,17.45981,90.821974702,5.58792,1.62981,5.82075,83.54,15.83,85.0265870184,136.44,67.58792,21.73981,70.9982131378,5.58792,1.62981,5.82075,62.0,20.11,65.1798442772,139.2,5.58792,1.62981,5.82075,5.58792,1.62981,5.82075,0.0,0.0,0.0,136.01
2020-10-07 03:00:00,62.058,1.6502500000000002,62.0799378951,4.938,1.44025,5.14375,57.12,0.21,57.1203860281,0.0,89.378,17.38025,91.052182698,4.938,1.44025,5.14375,84.44,15.94,85.931351671,136.44,67.628,21.37025,70.9241423569,4.938,1.44025,5.14375,62.69,19.93,65.7817679908,139.15,4.938,1.44025,5.14375,4.938,1.44025,5.14375,0.0,0.0,0.0,136.01
2020-10-07 03:30:00,60.6056,1.8758,60.6346219333,4.7856000000000005,1.3958,4.985,55.82,0.48,55.8220637383,0.0,87.2956,17.7058,89.0730999404,4.7856000000000005,1.3958,4.985,82.51,16.31,84.1065764373,136.52,66.0356,21.6358,69.4896273483,4.7856000000000005,1.3958,4.985,61.25,20.24,64.5075197167,139.23,4.7856000000000005,1.3958,4.985,4.7856000000000005,1.3958,4.985,0.0,0.0,0.0,136.09
2020-10-07 04:00:00,61.44168,1.68049,61.4646572256,3.84168,1.12049,4.00175,57.6,0.56,57.6027221579,0.0,88.73168,18.15049,90.5690417464,3.84168,1.12049,4.00175,84.89,17.03,86.5813663556,135.99,67.07168,20.93049,70.2616230218,3.84168,1.12049,4.00175,63.23,19.81,66.2606142441,138.59,3.84168,1.12049,4.00175,3.84168,1.12049,4.00175,0.0,0.0,0.0,135.57
2020-10-07 04:30:00,61.169200000000004,1.50435,61.1876956386,3.6492,1.06435,3.80125,57.52,0.44,57.5216828683,0.0,88.3692,16.95435,89.9809173801,3.6492,1.06435,3.80125,84.72,15.89,86.1972766391,135.96,66.7892,20.53435,69.8745788292,3.6492,1.06435,3.80125,63.14,19.47,66.0737504611,138.64,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,135.5
2020-10-07 05:00:00,62.3088,1.35215,62.3234696327,3.2988,0.9621500000000001,3.4362500000000002,59.01,0.39,59.0112887505,0.0,90.0788,14.54215,91.245078421,3.2988,0.9621500000000001,3.4362500000000002,86.78,13.58,87.8361246868,136.14,68.0688,21.16215,71.2825232863,3.2988,0.9621500000000001,3.4362500000000002,64.77,20.2,67.8468341192,139.17,3.2988,0.9621500000000001,3.4362500000000002,3.2988,0.9621500000000001,3.4362500000000002,0.0,0.0,0.0,135.69
2020-10-07 05:30:00,65.05848,2.21664,65.096231172,4.06848,1.1866400000000001,4.238,60.99,1.03,60.9986967074,0.0,93.64848,15.52664,94.9268895308,4.06848,1.1866400000000001,4.238,89.58,14.34,90.7205158715,135.84,71.03848,20.01664,73.8046849299,4.06848,1.1866400000000001,4.238,66.97,18.83,69.5668728635,138.67,4.06848,1.1866400000000001,4.238,4.06848,1.1866400000000001,4.238,0.0,0.0,0.0,135.41
2020-10-07 06:00:00,65.80632,4.37601,65.9516581707,4.78632,1.39601,4.98575,61.02,2.98,61.0927229709,0.0,97.50632,7.60601,97.8025246508,4.78632,1.39601,4.98575,92.72,6.21,92.9277272938,138.56,71.76632,24.00601,75.6749179217,4.78632,1.39601,4.98575,66.98,22.61,70.6932281057,138.02,4.78632,1.39601,4.98575,4.78632,1.39601,4.98575,0.0,0.0,0.0,138.14
2020-10-07 06:30:00,74.64584,4.45587,74.7787149312,4.30584,1.25587,4.48525,70.34,3.2,70.41275168600001,0.0,110.70584,7.98587,110.9935003942,4.30584,1.25587,4.48525,106.4,6.73,106.6126301148,138.9,81.60584,17.70587,83.5045564898,4.30584,1.25587,4.48525,77.3,16.45,79.0309591236,137.06,4.30584,1.25587,4.48525,4.30584,1.25587,4.48525,0.0,0.0,0.0,138.47
2020-10-07 07:00:00,83.55208,9.02269,84.0378427089,3.23208,0.94269,3.36675,80.32,8.08,80.7253912967,0.0,124.18208,4.03269,124.2475415522,3.23208,0.94269,3.36675,120.95,3.09,120.9894648306,139.48,91.61208,11.432690000000001,92.3226927822,3.23208,0.94269,3.36675,88.38,10.49,89.0003623588,136.26,3.23208,0.94269,3.36675,3.23208,0.94269,3.36675,0.0,0.0,0.0,139.02
2020-10-07 07:30:00,92.0584,13.55995,93.0517127976,3.1884,0.92995,3.32125,88.87,12.63,89.7629868041,0.0,136.2184,3.76995,136.2705581612,3.1884,0.92995,3.32125,133.03,2.84,133.0603115132,138.73,101.0184,6.23995,101.21093871,3.1884,0.92995,3.32125,97.83,5.31,97.9740016535,135.47,3.1884,0.92995,3.32125,3.1884,0.92995,3.32125,0.0,0.0,0.0,138.28
2020-10-07 08:00:00,98.94248,11.25364,99.580413545,5.53248,1.6136400000000002,5.763,93.41,9.64,93.9061110897,0.0,140.47248,4.39364,140.5411744287,5.53248,1.6136400000000002,5.763,134.94,2.7800000000000002,134.9686333931,137.56,107.54248,11.27364,108.131771295,5.53248,1.6136400000000002,5.763,102.01,9.66,102.4663637493,138.08,5.53248,1.6136400000000002,5.763,5.53248,1.6136400000000002,5.763,0.0,0.0,0.0,137.08
2020-10-07 08:30:00,99.84992,8.22206,100.1878675023,12.10992,3.53206,12.6145,87.74,4.69,87.8652587773,0.0,138.22992,8.56206,138.4948362021,12.10992,3.53206,12.6145,126.12,5.03,126.2202650132,137.1,107.64992,10.99206,108.2096606549,12.10992,3.53206,12.6145,95.54,7.46,95.8308050681,139.66,12.10992,3.53206,12.6145,12.10992,3.53206,12.6145,0.0,0.0,0.0,136.66
2020-10-07 09:00:00,102.69064,9.87227,103.1640889969,10.91064,3.18227,11.36525,91.78,6.69,92.0234997161,0.0,140.30064,11.62227,140.7812016725,10.91064,3.18227,11.36525,129.39,8.44,129.664974839,136.35,110.87064,12.78227,111.6050412856,10.91064,3.18227,11.36525,99.96,9.6,100.4199263095,139.13,10.91064,3.18227,11.36525,10.91064,3.18227,11.36525,0.0,0.0,0.0,135.97
2020-10-07 09:30:00,102.14808,9.26069,102.5670055474,9.56808,2.79069,9.96675,92.58,6.47,92.8058042366,0.0,140.41808,12.92069,141.0112811833,9.56808,2.79069,9.96675,130.85,10.13,131.2415307744,135.94,110.40808,12.12069,111.0713971073,9.56808,2.79069,9.96675,100.84,9.33,101.2706991187,138.98,9.56808,2.79069,9.96675,9.56808,2.79069,9.96675,0.0,0.0,0.0,135.56
2020-10-07 10:00:00,99.21696,6.10328,99.4045028075,13.17696,3.84328,13.725999999999999,86.04,2.26,86.0696764256,0.0,137.40696,20.29328,138.8974077138,13.17696,3.84328,13.725999999999999,124.23,16.45,125.3143862452,136.41,108.27696,8.30328,108.5948641769,13.17696,3.84328,13.725999999999999,95.1,4.46,95.2045251025,136.95,13.17696,3.84328,13.725999999999999,13.17696,3.84328,13.725999999999999,0.0,0.0,0.0,136.01
2020-10-07 10:30:00,100.62192,7.56806,100.9061262593,12.78192,3.72806,13.3145,87.84,3.84,87.9238943633,0.0,140.48192,19.10806,141.7754837899,12.78192,3.72806,13.3145,127.7,15.38,128.6228377855,136.2,110.18192,10.10806,110.6446038985,12.78192,3.72806,13.3145,97.4,6.38,97.6087311668,135.73,12.78192,3.72806,13.3145,12.78192,3.72806,13.3145,0.0,0.0,0.0,135.8
2020-10-07 11:00:00,101.1832,7.99135,101.4982839119,13.0332,3.8013500000000002,13.57625,88.15,4.19,88.2495246446,0.0,142.6232,19.52135,143.9529794206,13.0332,3.8013500000000002,13.57625,129.59,15.72,130.5399804658,136.66,110.7832,10.58135,111.2873863925,13.0332,3.8013500000000002,13.57625,97.75,6.78,97.9848503596,136.2,13.0332,3.8013500000000002,13.57625,13.0332,3.8013500000000002,13.57625,0.0,0.0,0.0,136.25
2020-10-07 11:30:00,96.93136,10.14123,97.4604181058,19.82136,5.78123,20.64725,77.11,4.36,77.2331645085,0.0,135.02136,21.02123,136.647940954,19.82136,5.78123,20.64725,115.2,15.24,116.2036901307,136.86,105.31136,12.82123,106.0889555221,19.82136,5.78123,20.64725,85.49,7.04,85.7793780579,136.2,19.82136,5.78123,20.64725,19.82136,5.78123,20.64725,0.0,0.0,0.0,136.44
2020-10-07 12:00:00,95.84936,9.66273,96.3351865284,20.88936,6.09273,21.75975,74.96,3.5700000000000003,75.0449631887,0.0,131.23936,21.49273,132.9876199353,20.88936,6.09273,21.75975,110.35,15.4,111.4193991188,137.1,103.98936,12.30273,104.7145842692,20.88936,6.09273,21.75975,83.1,6.21,83.3317112509,136.49,20.88936,6.09273,21.75975,20.88936,6.09273,21.75975,0.0,0.0,0.0,136.65
2020-10-07 12:30:00,97.98592,8.94756,98.3935940405,16.82592,4.90756,17.527,81.16,4.04,81.2604897844,0.0,135.36592,19.58756,136.7757464034,16.82592,4.90756,17.527,118.54,14.68,119.4455273336,137.31,106.78592,11.58756,107.4127751108,16.82592,4.90756,17.527,89.96,6.68,90.2076715141,136.62,16.82592,4.90756,17.527,16.82592,4.90756,17.527,0.0,0.0,0.0,136.87
2020-10-07 13:00:00,96.86736,8.81673,97.2677755542,15.17736,4.42673,15.80975,81.69,4.39,81.8078737042,0.0,134.93736,13.83673,135.6449270001,15.17736,4.42673,15.80975,119.76,9.41,120.1291209491,138.72,105.76736,11.52673,106.3936085762,15.17736,4.42673,15.80975,90.59,7.1,90.8678056299,137.36,15.17736,4.42673,15.80975,15.17736,4.42673,15.80975,0.0,0.0,0.0,138.29
2020-10-07 13:30:00,90.924,9.54575,91.4237120175,21.894,6.38575,22.80625,69.03,3.16,69.1022901212,0.0,125.194,11.45575,125.7170308433,21.894,6.38575,22.80625,103.3,5.07,103.4243438461,139.56,98.424,12.19575,99.1767114501,21.894,6.38575,22.80625,76.53,5.8100000000000005,76.7502247554,137.72,21.894,6.38575,22.80625,21.894,6.38575,22.80625,0.0,0.0,0.0,139.16
2020-10-07 14:00:00,89.4308,8.01815,89.7895245453,23.6508,6.89815,24.63625,65.78,1.12,65.7895341221,0.0,121.7308,18.44815,123.1207614786,23.6508,6.89815,24.63625,98.08,11.55,98.7577283052,138.47,96.5408,10.45815,97.1056072844,23.6508,6.89815,24.63625,72.89,3.56,72.9768846965,137.59,23.6508,6.89815,24.63625,23.6508,6.89815,24.63625,0.0,0.0,0.0,138.03
2020-10-07 14:30:00,90.28816,6.23488,90.5031798602,19.86816,5.79488,20.696,70.42,0.44,70.4213745961,0.0,124.16816,16.84488,125.3055543063,19.86816,5.79488,20.696,104.3,11.05,104.8837094119,137.87,97.90816,8.60488,98.2855622887,19.86816,5.79488,20.696,78.04,2.81,78.0905736949,137.06,19.86816,5.79488,20.696,19.86816,5.79488,20.696,0.0,0.0,0.0,137.43
2020-10-07 15:00:00,89.83376,5.65068,90.0113027358,18.89376,5.51068,19.681,70.94,0.14,70.9401381448,0.0,124.71376,16.540680000000002,125.80586643,18.89376,5.51068,19.681,105.82,11.03,106.3932953715,138.35,97.51376,7.83068,97.8276695961,18.89376,5.51068,19.681,78.62,2.32,78.6542230271,137.58,18.89376,5.51068,19.681,18.89376,5.51068,19.681,0.0,0.0,0.0,137.91
2020-10-07 15:30:00,91.32384,5.58362,91.4943744973,16.98384,4.95362,17.6915,74.34,0.63,74.3426694436,0.0,127.38384,14.363620000000001,128.1910927976,16.98384,4.95362,17.6915,110.4,9.41,110.80030731,138.38,99.39384,7.92362,99.7091730176,16.98384,4.95362,17.6915,82.41,2.9699999999999998,82.4635010171,137.38,16.98384,4.95362,17.6915,16.98384,4.95362,17.6915,0.0,0.0,0.0,137.91
2020-10-07 16:00:00,95.66848,6.92039,95.9184542372,13.57848,3.9603900000000003,14.14425,82.09,2.96,82.143348483,0.0,135.22848,12.60039,135.8142541535,13.57848,3.9603900000000003,14.14425,121.65,8.64,121.9564352546,137.51,104.58848,9.46039,105.0154708967,13.57848,3.9603900000000003,14.14425,91.01,5.5,91.1760390673,136.26,13.57848,3.9603900000000003,14.14425,13.57848,3.9603900000000003,14.14425,0.0,0.0,0.0,137.06
2020-10-07 16:30:00,104.6424,6.10445,104.8203042715,12.8724,3.7544500000000003,13.40875,91.77,2.35,91.800083878,0.0,116.8224,10.40445,117.2848060132,12.8724,3.7544500000000003,13.40875,103.95,6.65,104.1624932497,138.23,114.5124,4.93445,114.6186658034,12.8724,3.7544500000000003,13.40875,101.64,1.18,101.6468494347,137.01,12.8724,3.7544500000000003,13.40875,12.8724,3.7544500000000003,13.40875,0.0,0.0,0.0,137.78
2020-10-07 17:00:00,105.26304,10.42797,105.7783066057,17.03304,4.96797,17.74275,88.23,5.46,88.3987811002,0.0,116.27304,11.64797,116.8550171621,17.03304,4.96797,17.74275,99.24,6.68,99.4645665551,138.76,114.75304,8.79797,115.0898104324,17.03304,4.96797,17.74275,97.72,3.83,97.7950269697,137.87,17.03304,4.96797,17.74275,17.03304,4.96797,17.74275,0.0,0.0,0.0,138.3
2020-10-07 17:30:00,107.61536,10.51198,108.127551676,15.43536,4.50198,16.0785,92.18,6.01,92.3757137997,0.0,119.38536,10.74198,119.8676533375,15.43536,4.50198,16.0785,103.95,6.24,104.1371216234,138.67,117.53536,8.96198,117.8765368335,15.43536,4.50198,16.0785,102.1,4.46,102.1973659152,137.8,15.43536,4.50198,16.0785,15.43536,4.50198,16.0785,0.0,0.0,0.0,138.22
2020-10-07 18:00:00,108.45656,10.57983,108.9713641736,15.01656,4.37983,15.64225,93.44,6.2,93.6454675892,0.0,120.94656,7.15983,121.1582995154,15.01656,4.37983,15.64225,105.93,2.7800000000000002,105.9664725279,139.66,118.50656,9.02983,118.8500845303,15.01656,4.37983,15.64225,103.49,4.65,103.5944139421,138.42,15.01656,4.37983,15.64225,15.01656,4.37983,15.64225,0.0,0.0,0.0,139.2
2020-10-07 18:30:00,107.62552,12.14536,108.3086438139,15.75552,4.59536,16.412,91.87,7.55,92.1797125185,0.0,119.74552,4.7953600000000005,119.8414996468,15.75552,4.59536,16.412,103.99,0.2,103.990192326,139.11,117.49552,10.75536,117.9867576841,15.75552,4.59536,16.412,101.74,6.16,101.9263125989,137.75,15.75552,4.59536,16.412,15.75552,4.59536,16.412,0.0,0.0,0.0,138.64
2020-10-07 19:00:00,109.3844,12.56545,110.1037578698,17.0244,4.96545,17.73375,92.36,7.6,92.6721619474,0.0,121.3744,5.72545,121.509364878,17.0244,4.96545,17.73375,104.35,0.76,104.3527675723,138.55,119.3044,11.22545,119.8313422568,17.0244,4.96545,17.73375,102.28,6.26,102.4713911294,137.25,17.0244,4.96545,17.73375,17.0244,4.96545,17.73375,0.0,0.0,0.0,138.1
2020-10-07 19:30:00,108.78832,11.69576,109.4152154428,14.24832,4.15576,14.842,94.54,7.54,94.8401982284,0.0,121.56832,4.69576,121.6589766092,14.24832,4.15576,14.842,107.32,0.54,107.3213585453,138.84,118.92832,10.32576,119.3757371395,14.24832,4.15576,14.842,104.68,6.17,104.8616769845,137.46,14.24832,4.15576,14.842,14.24832,4.15576,14.842,0.0,0.0,0.0,138.41
2020-10-07 20:00:00,107.7244,8.6192,108.0686678182,8.5344,2.4892,8.89,99.19,6.13,99.3792382744,0.0,121.7244,4.0092,121.7904070114,8.5344,2.4892,8.89,113.19,1.52,113.2002053885,139.33,118.4344,7.1192,118.6481778705,8.5344,2.4892,8.89,109.9,4.63,109.9974858804,137.98,8.5344,2.4892,8.89,8.5344,2.4892,8.89,0.0,0.0,0.0,138.89
2020-10-07 20:30:00,103.4348,10.30015,103.946384935,7.7148,2.25015,8.03625,95.72,8.05,96.0579038914,0.0,117.0248,4.49015,117.1109100898,7.7148,2.25015,8.03625,109.31,2.24,109.3329488306,138.63,113.7348,9.00015,114.0903476683,7.7148,2.25015,8.03625,106.02,6.75,106.2346595985,137.59,7.7148,2.25015,8.03625,7.7148,2.25015,8.03625,0.0,0.0,0.0,138.17
2020-10-07 21:00:00,102.35608,8.95344,102.7469279385,5.08608,1.48344,5.298,97.27,7.47,97.5564134232,0.0,116.62608,3.83344,116.689064605,5.08608,1.48344,5.298,111.54,2.35,111.5647529464,139.08,112.83608,7.57344,113.0899550942,5.08608,1.48344,5.298,107.75,6.09,107.9219653268,137.97,5.08608,1.48344,5.298,5.08608,1.48344,5.298,0.0,0.0,0.0,138.63
2020-10-07 21:30:00,100.2832,8.7501,100.6642163445,3.9432,1.1501000000000001,4.1075,96.34,7.6,96.6393067028,0.0,114.7732,2.2301,114.794863928,3.9432,1.1501000000000001,4.1075,110.83,1.08,110.8352619882,139.18,110.6432,7.3801,110.8890597951,3.9432,1.1501000000000001,4.1075,106.7,6.23,106.8817238821,137.95,3.9432,1.1501000000000001,4.1075,3.9432,1.1501000000000001,4.1075,0.0,0.0,0.0,138.71
2020-10-07 22:00:00,96.06464,4.16552,96.1549094701,3.10464,0.9055200000000001,3.234,92.96,3.26,93.0171446562,0.0,106.61464,22.09552,108.880179401,3.10464,0.9055200000000001,3.234,103.51,21.19,105.6566902756,136.89,106.12464,5.97552,106.2927375431,3.10464,0.9055200000000001,3.234,103.02,5.07,103.1446813946,137.74,3.10464,0.9055200000000001,3.234,3.10464,0.9055200000000001,3.234,0.0,0.0,0.0,136.45
2020-10-07 22:30:00,90.17016,1.67088,90.1856396241,2.78016,0.81088,2.896,87.39,0.86,87.394231503,0.0,99.48016,27.03088,103.0871995313,2.78016,0.81088,2.896,96.7,26.22,100.1917082398,136.77,99.62016,3.8008800000000003,99.6926424928,2.78016,0.81088,2.896,96.84,2.99,96.8861481327,138.09,2.78016,0.81088,2.896,2.78016,0.81088,2.896,0.0,0.0,0.0,136.31
2020-10-07 23:00:00,82.95576,2.10668,82.9825054924,2.76576,0.8066800000000001,2.8810000000000002,80.19,1.3,80.2005367812,0.0,91.50576,29.38668,96.1086940635,2.76576,0.8066800000000001,2.8810000000000002,88.74,28.58,93.2287723828,137.06,91.60576,1.6166800000000001,91.6200246638,2.76576,0.8066800000000001,2.8810000000000002,88.84,0.81,88.8436925167,138.31,2.76576,0.8066800000000001,2.8810000000000002,2.76576,0.8066800000000001,2.8810000000000002,0.0,0.0,0.0,136.61
2020-10-07 23:30:00,78.76976,3.82118,78.8623896864,3.56976,1.04118,3.7185,75.2,2.7800000000000002,75.2513680939,0.0,86.72976,30.40118,91.9036615976,3.56976,1.04118,3.7185,83.16,29.36,88.190675244,137.56,86.84976,2.03118,86.8735086448,3.56976,1.04118,3.7185,83.28,0.99,83.2858841581,138.9,3.56976,1.04118,3.7185,3.56976,1.04118,3.7185,0.0,0.0,0.0,137.13
2020-10-08 00:00:00,75.218,8.014,75.6437156676,3.648,1.064,3.8,71.57,6.95,71.9066575499,0.0,84.678,22.244,87.5508950268,3.648,1.064,3.8,81.03,21.18,83.7523331018,137.27,83.598,6.934,83.8850759075,3.648,1.064,3.8,79.95,5.87,80.1652006796,137.87,3.648,1.064,3.8,3.648,1.064,3.8,0.0,0.0,0.0,136.85
2020-10-08 00:30:00,71.42848,12.19539,72.462095556,3.61848,1.05539,3.76925,67.81,11.14,68.7189617209,0.0,82.20848,15.07539,83.579313036,3.61848,1.05539,3.76925,78.59,14.02,79.8307490883,136.92,80.13848,11.46539,80.954500459,3.61848,1.05539,3.76925,76.52,10.41,77.2248567496,136.51,3.61848,1.05539,3.76925,3.61848,1.05539,3.76925,0.0,0.0,0.0,136.51
2020-10-08 01:00:00,70.81024,11.28632,71.7040522425,2.7302400000000002,0.79632,2.844,68.08,10.49,68.8834268892,0.0,81.87024,13.98632,83.0563263382,2.7302400000000002,0.79632,2.844,79.14,13.19,80.2316377746,136.72,79.57024,10.45632,80.2543314819,2.7302400000000002,0.79632,2.844,76.84,9.66,77.4448268124,136.33,2.7302400000000002,0.79632,2.844,2.7302400000000002,0.79632,2.844,0.0,0.0,0.0,136.29
2020-10-08 01:30:00,68.80744,11.93842,69.8354470985,3.21744,0.93842,3.3515,65.59,11.0,66.5060004812,0.0,79.19744,14.80842,80.5699932075,3.21744,0.93842,3.3515,75.98,13.87,77.2355960681,136.9,77.22744,11.16842,78.0308342532,3.21744,0.93842,3.3515,74.01,10.23,74.7136734474,136.49,3.21744,0.93842,3.3515,3.21744,0.93842,3.3515,0.0,0.0,0.0,136.47
2020-10-08 02:00:00,69.92528,12.46154,71.0270002341,3.60528,1.05154,3.7555,66.32,11.41,67.2943571186,0.0,80.47528,14.53154,81.7767469752,3.60528,1.05154,3.7555,76.87,13.48,78.0429836693,136.1,78.42528,11.77154,79.3038063213,3.60528,1.05154,3.7555,74.82,10.72,75.5840644581,135.78,3.60528,1.05154,3.7555,3.60528,1.05154,3.7555,0.0,0.0,0.0,135.7
2020-10-08 02:30:00,68.07248,13.83989,69.4651357773,4.18248,1.21989,4.35675,63.89,12.62,65.1244692877,0.0,78.15248,15.64989,79.7040098562,4.18248,1.21989,4.35675,73.97,14.43,75.3643536428,136.46,76.26248,13.27989,77.4100854809,4.18248,1.21989,4.35675,72.08,12.06,73.0819403136,136.17,4.18248,1.21989,4.35675,4.18248,1.21989,4.35675,0.0,0.0,0.0,136.07
2020-10-08 03:00:00,67.2132,13.88635,68.632681505,3.5532,1.03635,3.70125,63.66,12.85,64.9439612281,0.0,77.4632,15.66635,79.0315245745,3.5532,1.03635,3.70125,73.91,14.63,75.3440442238,136.5,75.3532,13.35635,76.5277520613,3.5532,1.03635,3.70125,71.8,12.32,72.8493129686,136.21,3.5532,1.03635,3.70125,3.5532,1.03635,3.70125,0.0,0.0,0.0,136.1
2020-10-08 03:30:00,67.68856,12.94458,68.9151892274,2.27856,0.6645800000000001,2.3735,65.41,12.28,66.5527347297,0.0,78.54856,14.36458,79.8512206334,2.27856,0.6645800000000001,2.3735,76.27,13.7,77.4906633086,137.06,76.09856,12.31458,77.0885186954,2.27856,0.6645800000000001,2.3735,73.82,11.65,74.7336263003,136.82,2.27856,0.6645800000000001,2.3735,2.27856,0.6645800000000001,2.3735,0.0,0.0,0.0,136.65
2020-10-08 04:00:00,65.87984,13.79912,67.3095017899,2.49984,0.7291200000000001,2.604,63.38,13.07,64.7135943987,0.0,76.42984,16.28912,78.1463746619,2.49984,0.7291200000000001,2.604,73.93,15.56,75.5497088016,137.59,74.01984,13.25912,75.1980117875,2.49984,0.7291200000000001,2.604,71.52,12.53,72.6093058774,137.22,2.49984,0.7291200000000001,2.604,2.49984,0.7291200000000001,2.604,0.0,0.0,0.0,137.16
2020-10-08 04:30:00,67.34592,13.99881,68.7854608334,3.59592,1.04881,3.74575,63.75,12.95,65.0520176474,0.0,77.96592,16.62881,79.7195208432,3.59592,1.04881,3.74575,74.37,15.58,75.98442801,137.83,75.51592,13.42881,76.7006330578,3.59592,1.04881,3.74575,71.92,12.38,72.9777418121,137.45,3.59592,1.04881,3.74575,3.59592,1.04881,3.74575,0.0,0.0,0.0,137.42
2020-10-08 05:00:00,65.57088,15.09484,67.2859160493,5.33088,1.55484,5.553,60.24,13.54,61.74292834,0.0,75.38088,17.81484,77.4573792082,5.33088,1.55484,5.553,70.05,16.26,71.9123779331,137.74,73.29088,14.58484,74.7279776857,5.33088,1.55484,5.553,67.96,13.03,69.1978504001,137.34,5.33088,1.55484,5.553,5.33088,1.55484,5.553,0.0,0.0,0.0,137.31
2020-10-08 05:30:00,66.95152,14.78711,68.5650395789,6.64152,1.93711,6.9182500000000005,60.31,12.85,61.6637543456,0.0,76.62152,17.53711,78.6028469857,6.64152,1.93711,6.9182500000000005,69.98,15.6,71.6977014973,136.58,74.67152,14.22711,76.0147785504,6.64152,1.93711,6.9182500000000005,68.03,12.29,69.1312158146,136.16,6.64152,1.93711,6.9182500000000005,6.64152,1.93711,6.9182500000000005,0.0,0.0,0.0,136.14
2020-10-08 06:00:00,70.33168,13.92299,71.6965470728,7.62168,2.2229900000000002,7.93925,62.71,11.7,63.7921162841,0.0,80.23168,16.01299,81.8140472313,7.62168,2.2229900000000002,7.93925,72.61,13.79,73.9078899712,136.19,78.37168,13.24299,79.4826837126,7.62168,2.2229900000000002,7.93925,70.75,11.02,71.6030928103,135.86,7.62168,2.2229900000000002,7.93925,7.62168,2.2229900000000002,7.93925,0.0,0.0,0.0,135.77
2020-10-08 06:30:00,82.72536,12.25948,83.6288230038,7.33536,2.13948,7.641,75.39,10.12,76.0661981435,0.0,92.39536,19.80948,94.4950689052,7.33536,2.13948,7.641,85.06,17.67,86.8759604263,136.59,90.64536,12.47948,91.500375467,7.33536,2.13948,7.641,83.31,10.34,83.9492209612,136.82,7.33536,2.13948,7.641,7.33536,2.13948,7.641,0.0,0.0,0.0,136.16
2020-10-08 07:00:00,92.50264,12.21952,93.3062434996,6.99264,2.03952,7.284,85.51,10.18,86.1138345447,0.0,102.80264,17.49952,104.2814268755,6.99264,2.03952,7.284,95.81,15.46,97.0493055101,136.14,101.01264,11.21952,101.6338086898,6.99264,2.03952,7.284,94.02,9.18,94.4670990345,136.74,6.99264,2.03952,7.284,6.99264,2.03952,7.284,0.0,0.0,0.0,135.71
2020-10-08 07:30:00,99.97344,4.70892,100.0842776514,6.61344,1.9289200000000002,6.889,93.36,2.7800000000000002,93.4013811461,0.0,114.76344,22.50892,116.9499834981,6.61344,1.9289200000000002,6.889,108.15,20.58,110.090684892,138.04,109.29344,19.75892,111.0651653157,6.61344,1.9289200000000002,6.889,102.68,17.83,104.2165596247,136.6,6.61344,1.9289200000000002,6.889,6.61344,1.9289200000000002,6.889,0.0,0.0,0.0,137.61
2020-10-08 08:00:00,103.58104,4.85822,103.6949089833,8.77104,2.55822,9.1365,94.81,2.3,94.8378937978,0.0,118.92104,22.89822,121.1055004277,8.77104,2.55822,9.1365,110.15,20.34,112.0122229937,137.93,113.06104,19.37822,114.7096952147,8.77104,2.55822,9.1365,104.29,16.82,105.6376661045,135.69,8.77104,2.55822,9.1365,8.77104,2.55822,9.1365,0.0,0.0,0.0,137.51
2020-10-08 08:30:00,107.10664,12.53902,107.8381164276,10.79664,3.14902,11.2465,96.31,9.39,96.7666688483,0.0,118.68664,13.54902,119.4575006329,10.79664,3.14902,11.2465,107.89,10.4,108.3900922594,138.73,115.35664,11.72902,115.9513876685,10.79664,3.14902,11.2465,104.56,8.58,104.9114388425,137.93,10.79664,3.14902,11.2465,10.79664,3.14902,11.2465,0.0,0.0,0.0,138.29
2020-10-08 09:00:00,108.53176,15.54468,109.6393177879,12.46176,3.63468,12.981,96.07,11.91,96.8054388968,0.0,119.26176,7.62468,119.5052431628,12.46176,3.63468,12.981,106.8,3.99,106.8745063146,139.66,116.39176,9.65468,116.7915007259,12.46176,3.63468,12.981,103.93,6.02,104.1042040458,138.75,12.46176,3.63468,12.981,12.46176,3.63468,12.981,0.0,0.0,0.0,139.22
2020-10-08 09:30:00,109.88592,17.75006,111.3102872346,14.36592,4.19006,14.9645,95.52,13.56,96.4776865394,0.0,119.00592,14.05006,119.8324379333,14.36592,4.19006,14.9645,104.64,9.86,105.103516592,138.62,117.69592,11.45006,118.2515685251,14.36592,4.19006,14.9645,103.33,7.26,103.5847310177,138.75,14.36592,4.19006,14.9645,14.36592,4.19006,14.9645,0.0,0.0,0.0,138.2
2020-10-08 10:00:00,111.98912,15.80141,113.0983976737,12.03912,3.51141,12.54075,99.95,12.29,100.7027636165,0.0,122.59912,13.31141,123.3196572366,12.03912,3.51141,12.54075,110.56,9.8,110.9934844935,139.03,120.17912,9.18141,120.5293291011,12.03912,3.51141,12.54075,108.14,5.67,108.2885427919,138.75,12.03912,3.51141,12.54075,12.03912,3.51141,12.54075,0.0,0.0,0.0,138.62
2020-10-08 10:30:00,112.10336,22.33098,114.3058878232,11.04336,3.22098,11.5035,101.06,19.11,102.8509392276,0.0,120.42336,19.24098,121.9508136301,11.04336,3.22098,11.5035,109.38,16.02,110.5469348286,137.7,120.42336,11.89098,121.0090122224,11.04336,3.22098,11.5035,109.38,8.67,109.7230755129,138.85,11.04336,3.22098,11.5035,11.04336,3.22098,11.5035,0.0,0.0,0.0,137.28
2020-10-08 11:00:00,114.78552,31.21286,118.9535969656,11.01552,3.21286,11.4745,103.77,28.0,107.4812211505,0.0,120.67552,25.39286,123.3182000609,11.01552,3.21286,11.4745,109.66,22.18,111.8805970667,135.14,123.38552,14.80286,124.2703150791,11.01552,3.21286,11.4745,112.37,11.59,112.9661232406,138.06,11.01552,3.21286,11.4745,11.01552,3.21286,11.4745,0.0,0.0,0.0,134.75
2020-10-08 11:30:00,116.30552,16.72161,117.5014307294,8.88552,2.59161,9.25575,107.42,14.13,108.3453427702,0.0,128.63552,14.80161,129.4843027717,8.88552,2.59161,9.25575,119.75,12.21,120.3708710611,138.98,125.15552,6.27161,125.312558343,8.88552,2.59161,9.25575,116.27,3.68,116.328222285,138.81,8.88552,2.59161,9.25575,8.88552,2.59161,9.25575,0.0,0.0,0.0,138.55
2020-10-08 12:00:00,110.99656,17.18983,112.3197515456,13.81656,4.02983,14.39225,97.18,13.16,98.0670077039,0.0,121.65656,14.04983,122.4651636755,13.81656,4.02983,14.39225,107.84,10.02,108.3045059081,138.7,118.94656,8.55983,119.2541606212,13.81656,4.02983,14.39225,105.13,4.53,105.2275524756,138.32,13.81656,4.02983,14.39225,13.81656,4.02983,14.39225,0.0,0.0,0.0,138.24
2020-10-08 12:30:00,106.46528,17.83529,107.9488462878,21.03528,6.13529,21.91175,85.43,11.7,86.2274602432,0.0,114.98528,14.95529,115.9537636977,21.03528,6.13529,21.91175,93.95,8.82,94.3631013691,139.77,113.37528,12.50529,114.0628615855,21.03528,6.13529,21.91175,92.34,6.37,92.5594538662,139.36,21.03528,6.13529,21.91175,21.03528,6.13529,21.91175,0.0,0.0,0.0,139.33
2020-10-08 13:00:00,105.4992,16.54185,106.7881735122,17.8692,5.21185,18.61375,87.63,11.33,88.3594126282,0.0,114.4092,13.23185,115.1718146903,17.8692,5.21185,18.61375,96.54,8.02,96.872555453,139.24,112.6392,11.91185,113.2673013145,17.8692,5.21185,18.61375,94.77,6.7,95.0065413537,138.82,17.8692,5.21185,18.61375,17.8692,5.21185,18.61375,0.0,0.0,0.0,138.78
2020-10-08 13:30:00,106.32688,22.74534,108.7324969926,14.24688,4.15534,14.8405,92.08,18.59,93.9378225211,0.0,114.23688,12.93534,114.9668985972,14.24688,4.15534,14.8405,99.99,8.78,100.3747403484,135.4,114.71688,5.51534,114.8493862946,14.24688,4.15534,14.8405,100.47,1.3599999999999999,100.4792043161,136.56,14.24688,4.15534,14.8405,14.24688,4.15534,14.8405,0.0,0.0,0.0,134.96
2020-10-08 14:00:00,108.12,18.4325,109.6799501105,12.9,3.7625,13.4375,95.22,14.67,96.3434341302,0.0,118.42,11.2025,118.9486965303,12.9,3.7625,13.4375,105.52,7.44,105.7819644363,137.41,116.8,8.4525,117.1054428976,12.9,3.7625,13.4375,103.9,4.69,104.0057983961,137.3,12.9,3.7625,13.4375,12.9,3.7625,13.4375,0.0,0.0,0.0,136.96
2020-10-08 14:30:00,107.05632,17.76226,108.5198301337,8.95632,2.61226,9.3295,98.1,15.15,99.2629462589,0.0,117.54632,5.37226,117.6690210848,8.95632,2.61226,9.3295,108.59,2.76,108.6250693901,137.7,115.99632,5.3822600000000005,116.1211220074,8.95632,2.61226,9.3295,107.04,2.77,107.0758352758,137.82,8.95632,2.61226,9.3295,8.95632,2.61226,9.3295,0.0,0.0,0.0,137.23
2020-10-08 15:00:00,104.40784,16.39562,105.6873379769,9.44784,2.75562,9.8415,94.96,13.64,95.934619403,0.0,114.38784,6.08562,114.5496080772,9.44784,2.75562,9.8415,104.94,3.33,104.9928211832,138.19,113.03784,7.30562,113.2736745915,9.44784,2.75562,9.8415,103.59,4.55,103.6898770372,138.42,9.44784,2.75562,9.8415,9.44784,2.75562,9.8415,0.0,0.0,0.0,137.74
2020-10-08 15:30:00,103.70304,15.04922,104.7893101793,9.32304,2.71922,9.711500000000001,94.38,12.33,95.1820009245,0.0,113.74304,6.41922,113.9240340484,9.32304,2.71922,9.711500000000001,104.42,3.7,104.4855320128,137.87,112.26304,8.65922,112.5965019041,9.32304,2.71922,9.711500000000001,102.94,5.94,103.111237021,138.19,9.32304,2.71922,9.711500000000001,9.32304,2.71922,9.711500000000001,0.0,0.0,0.0,137.41
2020-10-08 16:00:00,105.88024,14.98632,106.9355647556,8.49024,2.47632,8.844,97.39,12.51,98.1901838271,0.0,116.46024,6.74632,116.655477087,8.49024,2.47632,8.844,107.97,4.27,108.054402039,137.55,114.73024,8.11632,115.0169666649,8.49024,2.47632,8.844,106.24,5.64,106.3896009956,137.79,8.49024,2.47632,8.844,8.49024,2.47632,8.844,0.0,0.0,0.0,137.11
2020-10-08 16:30:00,107.08008,14.81294,108.0997998345,12.01008,3.50294,12.5105,95.07,11.31,95.7403833291,0.0,117.03008,8.46294,117.3356764938,12.01008,3.50294,12.5105,105.02,4.96,105.1370629226,138.03,115.73008,10.58294,116.2129512397,12.01008,3.50294,12.5105,103.72,7.08,103.9613620534,138.33,12.01008,3.50294,12.5105,12.01008,3.50294,12.5105,0.0,0.0,0.0,137.59
2020-10-08 17:00:00,106.79248,13.13739,107.597512985,17.20248,5.01739,17.91925,89.59,8.12,89.9572259466,0.0,115.63248,9.69739,116.0383979714,17.20248,5.01739,17.91925,98.43,4.68,98.5411959538,138.75,114.88248,15.90739,115.9785724501,17.20248,5.01739,17.91925,97.68,10.89,98.285169278,139.44,17.20248,5.01739,17.91925,17.20248,5.01739,17.91925,0.0,0.0,0.0,138.3
2020-10-08 17:30:00,109.69336,13.34473,110.5021042644,14.79336,4.31473,15.40975,94.9,9.03,95.3286467962,0.0,122.44336,12.11473,123.0412251689,14.79336,4.31473,15.40975,107.65,7.8,107.9322125225,137.71,119.88336,12.40473,120.5234306318,14.79336,4.31473,15.40975,105.09,8.09,105.4009307359,137.14,14.79336,4.31473,15.40975,14.79336,4.31473,15.40975,0.0,0.0,0.0,137.28
2020-10-08 18:00:00,107.29496,9.72603,107.7348787578,14.69496,4.28603,15.30725,92.6,5.44,92.7596550231,0.0,120.03496,10.69603,120.5105666735,14.69496,4.28603,15.30725,105.34,6.41,105.5348459041,138.27,117.82496,8.48603,118.1301566246,14.69496,4.28603,15.30725,103.13,4.2,103.2154876944,137.54,14.69496,4.28603,15.30725,14.69496,4.28603,15.30725,0.0,0.0,0.0,137.82
2020-10-08 18:30:00,105.51216,10.58313,106.0415887681,15.54216,4.53313,16.18975,89.97,6.05,90.1731855931,0.0,116.95216,10.65313,117.4363525807,15.54216,4.53313,16.18975,101.41,6.12,101.5945003433,139.41,115.37216,9.41313,115.7555282458,15.54216,4.53313,16.18975,99.83,4.88,99.9492035986,139.04,15.54216,4.53313,16.18975,15.54216,4.53313,16.18975,0.0,0.0,0.0,138.94
2020-10-08 19:00:00,103.22824,21.07657,105.3579201411,23.98824,6.99657,24.98775,79.24,14.08,80.4812027743,0.0,116.03824,14.07657,116.8889343149,23.98824,6.99657,24.98775,92.05,7.08,92.3218766057,137.84,113.40824,20.79657,115.2992897795,23.98824,6.99657,24.98775,89.42,13.8,90.478596364,135.74,23.98824,6.99657,24.98775,23.98824,6.99657,24.98775,0.0,0.0,0.0,137.37
2020-10-08 19:30:00,102.66744,21.79342,104.9550208015,24.45744,7.13342,25.4765,78.21,14.66,79.5721037802,0.0,115.32744,13.15342,116.0751087643,24.45744,7.13342,25.4765,90.87,6.02,91.0691896307,137.58,112.69744,21.60342,114.7493823001,24.45744,7.13342,25.4765,88.24,14.47,89.4185579172,135.45,24.45744,7.13342,25.4765,24.45744,7.13342,25.4765,0.0,0.0,0.0,137.14
2020-10-08 20:00:00,99.98752,21.04386,102.178022096,21.88752,6.38386,22.7995,78.1,14.66,79.4639893285,0.0,112.88752,12.18386,113.5431134691,21.88752,6.38386,22.7995,91.0,5.8,91.1846478307,137.76,110.01752,20.83386,111.9727843248,21.88752,6.38386,22.7995,88.13,14.45,89.3067712998,135.59,21.88752,6.38386,22.7995,21.88752,6.38386,22.7995,0.0,0.0,0.0,137.3
2020-10-08 20:30:00,96.20624,21.93432,98.6749968776,20.34624,5.93432,21.194,75.86,16.0,77.5289597505,0.0,108.85624,12.22432,109.5404719106,20.34624,5.93432,21.194,88.51,6.29,88.7332192586,138.34,105.92624,21.86432,108.1592197161,20.34624,5.93432,21.194,85.58,15.93,87.0499931074,136.33,20.34624,5.93432,21.194,20.34624,5.93432,21.194,0.0,0.0,0.0,137.89
2020-10-08 21:00:00,94.3248,19.7089,96.3618629659,12.5448,3.6589,13.0675,81.78,16.05,83.3400917926,0.0,108.8648,10.5289,109.3727681567,12.5448,3.6589,13.0675,96.32,6.87,96.5646897163,138.34,104.8248,19.6789,106.6559787365,12.5448,3.6589,13.0675,92.28,16.02,93.6602306211,136.42,12.5448,3.6589,13.0675,12.5448,3.6589,13.0675,0.0,0.0,0.0,137.89
2020-10-08 21:30:00,94.12224,16.24732,95.5142474702,6.88224,2.00732,7.169,87.24,14.24,88.394542818,0.0,110.29224,7.82732,110.5696393347,6.88224,2.00732,7.169,103.41,5.82,103.5736477102,137.29,105.36224,16.04732,106.5772869658,6.88224,2.00732,7.169,98.48,14.04,99.4757859984,135.15,6.88224,2.00732,7.169,6.88224,2.00732,7.169,0.0,0.0,0.0,136.86
2020-10-08 22:00:00,93.3124,9.79945,93.8255467027,5.3124,1.54945,5.53375,88.0,8.25,88.3858727399,0.0,105.7024,11.73945,106.3523015833,5.3124,1.54945,5.53375,100.39,10.19,100.905838285,139.16,102.8624,8.90945,103.2475260385,5.3124,1.54945,5.53375,97.55,7.36,97.8272564268,138.69,5.3124,1.54945,5.53375,5.3124,1.54945,5.53375,0.0,0.0,0.0,138.71
2020-10-08 22:30:00,86.24664,8.09777,86.6259591015,4.34664,1.26777,4.52775,81.9,6.83,82.1842983787,0.0,99.10664,6.31777,99.3078058859,4.34664,1.26777,4.52775,94.76,5.05,94.8944682266,138.72,95.13664,20.09777,97.2363133272,4.34664,1.26777,4.52775,90.79,18.83,92.7221278876,137.54,4.34664,1.26777,4.52775,4.34664,1.26777,4.52775,0.0,0.0,0.0,138.26
2020-10-08 23:00:00,81.7304,9.93095,82.3315374086,4.2204,1.23095,4.39625,77.51,8.7,77.9967313418,0.0,89.1904,33.03095,95.1103102196,4.2204,1.23095,4.39625,84.97,31.8,90.7256352968,135.66,89.4004,11.74095,90.1680732137,4.2204,1.23095,4.39625,85.18,10.51,85.8259430475,137.28,4.2204,1.23095,4.39625,4.2204,1.23095,4.39625,0.0,0.0,0.0,135.22
2020-10-08 23:30:00,78.13872,9.69671,78.738083213,4.30872,1.25671,4.48825,73.83,8.44,74.3108504863,0.0,84.92872,34.36671,91.6185474512,4.30872,1.25671,4.48825,80.62,33.11,87.1542110285,135.58,85.42872,11.67671,86.2230349574,4.30872,1.25671,4.48825,81.12,10.42,81.7864952177,137.43,4.30872,1.25671,4.48825,4.30872,1.25671,4.48825,0.0,0.0,0.0,135.13
2020-10-09 00:00:00,73.66208,8.870190000000001,74.1942201291,4.97208,1.45019,5.17925,68.69,7.42,69.0895976251,0.0,80.57208,30.21019,86.0494953812,4.97208,1.45019,5.17925,75.6,28.76,80.8857070192,136.57,80.39208,16.05019,81.97862603,4.97208,1.45019,5.17925,75.42,14.6,76.8201562092,137.7,4.97208,1.45019,5.17925,4.97208,1.45019,5.17925,0.0,0.0,0.0,136.12
2020-10-09 00:30:00,73.43584,10.31337,74.156511496,3.64584,1.06337,3.79775,69.79,9.25,70.4003309651,0.0,79.96584,38.25337,88.6445479613,3.64584,1.06337,3.79775,76.32,37.19,84.8989899822,136.37,80.30584,10.59337,81.001527307,3.64584,1.06337,3.79775,76.66,9.53,77.2500906148,137.7,3.64584,1.06337,3.79775,3.64584,1.06337,3.79775,0.0,0.0,0.0,135.95
2020-10-09 01:00:00,71.82328,9.46304,72.4439968251,2.51328,0.73304,2.618,69.31,8.73,69.857633799,0.0,78.40328,37.32304,86.8336549363,2.51328,0.73304,2.618,75.89,36.59,84.2503424325,136.83,78.63328,11.02304,79.4021418754,2.51328,0.73304,2.618,76.12,10.29,76.8123590316,138.33,2.51328,0.73304,2.618,2.51328,0.73304,2.618,0.0,0.0,0.0,136.42
2020-10-09 01:30:00,70.40464,7.91677,70.8483491746,2.8346400000000003,0.8267700000000001,2.95275,67.57,7.09,67.9409523042,0.0,76.60464,35.59677,84.4713022509,2.8346400000000003,0.8267700000000001,2.95275,73.77,34.77,81.5534536363,137.32,77.02464,13.19677,78.1469763047,2.8346400000000003,0.8267700000000001,2.95275,74.19,12.37,75.2141808438,139.24,2.8346400000000003,0.8267700000000001,2.95275,2.8346400000000003,0.8267700000000001,2.95275,0.0,0.0,0.0,136.91
2020-10-09 02:00:00,70.93112,7.98616,71.3792864632,3.14112,0.9161600000000001,3.2720000000000002,67.79,7.07,68.1576774839,0.0,77.07112,35.33616,84.7856222576,3.14112,0.9161600000000001,3.2720000000000002,73.93,34.42,81.5498700183,136.75,77.58112,13.18616,78.6937417842,3.14112,0.9161600000000001,3.2720000000000002,74.44,12.27,75.4444597038,138.67,3.14112,0.9161600000000001,3.2720000000000002,3.14112,0.9161600000000001,3.2720000000000002,0.0,0.0,0.0,136.33
2020-10-09 02:30:00,69.37088,6.78109,69.7015220319,2.78088,0.8110900000000001,2.89675,66.59,5.97,66.8570789072,0.0,75.33088,35.14109,83.1242304503,2.78088,0.8110900000000001,2.89675,72.55,34.33,80.2623909437,135.81,75.88088,14.04109,77.1690362643,2.78088,0.8110900000000001,2.89675,73.1,13.23,74.2875689466,137.79,2.78088,0.8110900000000001,2.89675,2.78088,0.8110900000000001,2.89675,0.0,0.0,0.0,135.4
2020-10-09 03:00:00,69.0444,6.8192,69.3803333806,2.7744,0.8092,2.89,66.27,6.01,66.5419642031,0.0,74.9944,35.6892,83.0534708968,2.7744,0.8092,2.89,72.22,34.88,80.2018877583,136.03,75.5444,13.9992,76.8305536359,2.7744,0.8092,2.89,72.77,13.19,73.9557232403,137.94,2.7744,0.8092,2.89,2.7744,0.8092,2.89,0.0,0.0,0.0,135.62
2020-10-09 03:30:00,68.58056,7.04183,68.9411385144,3.16056,0.92183,3.29225,65.42,6.12,65.7056375055,0.0,74.39056,36.15183,82.709795245,3.16056,0.92183,3.29225,71.23,35.23,79.4661298919,136.46,74.98056,14.14183,76.3025277017,3.16056,0.92183,3.29225,71.82,13.22,73.0265759844,138.35,3.16056,0.92183,3.29225,3.16056,0.92183,3.29225,0.0,0.0,0.0,136.04
2020-10-09 04:00:00,67.01936,6.47898,67.3318037531,3.69936,1.07898,3.8535,63.32,5.4,63.5498418566,0.0,72.43936,35.37898,80.6172010371,3.69936,1.07898,3.8535,68.74,34.3,76.8223769484,136.73,73.18936,15.21898,74.7549314056,3.69936,1.07898,3.8535,69.49,14.14,70.9140303466,138.82,3.69936,1.07898,3.8535,3.69936,1.07898,3.8535,0.0,0.0,0.0,136.29
2020-10-09 04:30:00,68.16552,7.14161,68.5386074433,3.6055200000000003,1.05161,3.75575,64.56,6.09,64.8466012988,0.0,73.83552,36.41161,82.3255085406,3.6055200000000003,1.05161,3.75575,70.23,35.36,78.6293997179,136.45,74.46552,14.27161,75.8207921408,3.6055200000000003,1.05161,3.75575,70.86,13.22,72.0826470102,138.32,3.6055200000000003,1.05161,3.75575,3.6055200000000003,1.05161,3.75575,0.0,0.0,0.0,136.03
2020-10-09 05:00:00,67.49824,6.7853200000000005,67.838432843,3.61824,1.05532,3.769,63.88,5.73,64.1364740222,0.0,73.05824,36.89532,81.8460204885,3.61824,1.05532,3.769,69.44,35.84,78.1435806705,136.42,73.73824,14.67532,75.1843936958,3.61824,1.05532,3.769,70.12,13.62,71.4305172878,138.27,3.61824,1.05532,3.769,3.61824,1.05532,3.769,0.0,0.0,0.0,136.03
2020-10-09 05:30:00,70.18784,7.32687,70.5692277686,3.65784,1.06687,3.81025,66.53,6.26,66.8238617561,0.0,76.05784,36.16687,84.218985455,3.65784,1.06687,3.81025,72.4,35.1,80.459741486,136.3,76.68784,14.05687,77.9655077458,3.65784,1.06687,3.81025,73.03,12.99,74.1762832717,138.17,3.65784,1.06687,3.81025,3.65784,1.06687,3.81025,0.0,0.0,0.0,135.89
2020-10-09 06:00:00,74.422,9.0535,74.9706605697,3.372,0.9835,3.5125,71.05,8.07,71.5068346384,0.0,80.872,34.2935,87.8426122463,3.372,0.9835,3.5125,77.5,33.31,84.3552375375,135.52,81.412,11.7735,82.2589146917,3.372,0.9835,3.5125,78.04,10.79,78.7823946069,137.35,3.372,0.9835,3.5125,3.372,0.9835,3.5125,0.0,0.0,0.0,135.09
2020-10-09 06:30:00,84.24952,9.82361,84.8203096768,5.18952,1.51361,5.40575,79.06,8.31,79.4955325789,0.0,93.81952,20.53361,96.0402596449,5.18952,1.51361,5.40575,88.63,19.02,90.6478753198,137.61,92.05952,14.00361,93.1185068376,5.18952,1.51361,5.40575,86.87,12.49,87.7633009862,137.6,5.18952,1.51361,5.40575,5.18952,1.51361,5.40575,0.0,0.0,0.0,137.17
2020-10-09 07:00:00,93.85696,9.82078,94.3693629323,5.07696,1.48078,5.2885,88.78,8.34,89.1708696829,0.0,105.18696,17.88078,106.69591767,5.07696,1.48078,5.2885,100.11,16.4,101.4444286297,137.23,102.68696,13.08078,103.5167549697,5.07696,1.48078,5.2885,97.61,11.6,98.2968570199,137.25,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,136.79
2020-10-09 07:30:00,99.27224,3.88232,99.3481255143,6.28224,1.8323200000000002,6.5440000000000005,92.99,2.05,93.012593771,0.0,113.08224,11.50232,113.6657220485,6.28224,1.8323200000000002,6.5440000000000005,106.8,9.67,107.2368821815,139.13,108.53224,19.49232,110.2687519581,6.28224,1.8323200000000002,6.5440000000000005,102.25,17.66,103.7638573878,137.75,6.28224,1.8323200000000002,6.5440000000000005,6.28224,1.8323200000000002,6.5440000000000005,0.0,0.0,0.0,138.69
2020-10-09 08:00:00,103.32272,6.03746,103.4989632385,8.56272,2.4974600000000002,8.9195,94.76,3.54,94.8260997827,0.0,116.80272,14.61746,117.7138289932,8.56272,2.4974600000000002,8.9195,108.24,12.12,108.9164450393,138.3,112.76272,18.33746,114.2440084252,8.56272,2.4974600000000002,8.9195,104.2,15.84,105.3970853487,137.06,8.56272,2.4974600000000002,8.9195,8.56272,2.4974600000000002,8.9195,0.0,0.0,0.0,137.86
2020-10-09 08:30:00,107.07136,7.69373,107.347424811,9.44136,2.75373,9.83475,97.63,4.94,97.7549001329,0.0,120.63136,17.68373,121.9206271398,9.44136,2.75373,9.83475,111.19,14.93,112.1878825899,138.92,116.83136,17.25373,118.0985092131,9.44136,2.75373,9.83475,107.39,14.5,108.364487264,137.82,9.44136,2.75373,9.83475,9.44136,2.75373,9.83475,0.0,0.0,0.0,138.49
2020-10-09 09:00:00,107.96288,9.17084,108.3516855623,10.80288,3.15084,11.253,97.16,6.02,97.3463199099,0.0,120.22288,18.49084,121.6365571668,10.80288,3.15084,11.253,109.42,15.34,110.490053851,138.52,117.67288,16.33084,118.8006861201,10.80288,3.15084,11.253,106.87,13.18,107.6796605678,137.34,10.80288,3.15084,11.253,10.80288,3.15084,11.253,0.0,0.0,0.0,138.09
2020-10-09 09:30:00,111.57144,13.821670000000001,112.4243069148,11.97144,3.49167,12.47025,99.6,10.33,100.1342543788,0.0,118.71144,16.17167,119.807883286,11.97144,3.49167,12.47025,106.74,12.68,107.4905112091,138.29,121.59144,11.57167,122.1408278499,11.97144,3.49167,12.47025,109.62,8.08,109.917381701,136.27,11.97144,3.49167,12.47025,11.97144,3.49167,12.47025,0.0,0.0,0.0,137.87
2020-10-09 10:00:00,108.94448,11.77339,109.5787955517,11.87448,3.46339,12.36925,97.07,8.31,97.4250532461,0.0,121.89448,16.71339,123.034961128,11.87448,3.46339,12.36925,110.02,13.25,110.8149940216,138.13,118.63448,13.853390000000001,119.4405971995,11.87448,3.46339,12.36925,106.76,10.39,107.2643915752,136.48,11.87448,3.46339,12.36925,11.87448,3.46339,12.36925,0.0,0.0,0.0,137.72
2020-10-09 10:30:00,111.00016,12.56713,111.7093025511,9.590160000000001,2.79713,9.98975,101.41,9.77,101.8795416166,0.0,125.00016,16.78713,126.1223522365,9.590160000000001,2.79713,9.98975,115.41,13.99,116.2548416196,137.2,121.16016,11.35713,121.6912847046,9.590160000000001,2.79713,9.98975,111.57,8.56,111.8978931884,135.5,9.590160000000001,2.79713,9.98975,9.590160000000001,2.79713,9.98975,0.0,0.0,0.0,136.77
2020-10-09 11:00:00,112.2624,13.32195,113.0500809622,9.3324,2.72195,9.72125,102.93,10.6,103.4743683238,0.0,126.5524,17.95195,127.8193352141,9.3324,2.72195,9.72125,117.22,15.23,118.2052507294,137.85,122.6024,10.56195,123.0565043936,9.3324,2.72195,9.72125,113.27,7.84,113.5409992029,136.19,9.3324,2.72195,9.72125,9.3324,2.72195,9.72125,0.0,0.0,0.0,137.42
2020-10-09 11:30:00,108.89184,13.54887,109.7315118681,12.92184,3.76887,13.46025,95.97,9.78,96.4670373755,0.0,121.94184,18.79887,123.3823725492,12.92184,3.76887,13.46025,109.02,15.03,110.0511758229,137.98,118.48184,12.51887,119.1413803675,12.92184,3.76887,13.46025,105.56,8.75,105.9220283983,136.35,12.92184,3.76887,13.46025,12.92184,3.76887,13.46025,0.0,0.0,0.0,137.53
2020-10-09 12:00:00,107.11728,13.29379,107.9390407923,14.44728,4.21379,15.04925,92.67,9.08,93.1137761021,0.0,119.34728,18.41379,120.759434023,14.44728,4.21379,15.04925,104.9,14.2,105.8567428178,138.04,116.34728,13.70379,117.1515404242,14.44728,4.21379,15.04925,101.9,9.49,102.3409502594,136.37,14.44728,4.21379,15.04925,14.44728,4.21379,15.04925,0.0,0.0,0.0,137.6
