Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-09 12:30:00,108.688,12.90275,109.451186844,13.758,4.01275,14.33125,94.93,8.89,95.3453564679,0.0,121.208,18.89275,122.6715748108,13.758,4.01275,14.33125,107.45,14.88,108.4754207182,138.11,118.158,13.82275,118.9637818059,13.758,4.01275,14.33125,104.4,9.81,104.8598879458,136.55,13.758,4.01275,14.33125,13.758,4.01275,14.33125,0.0,0.0,0.0,137.66
2020-10-09 13:00:00,107.57896,10.41303,108.0817460465,11.35896,3.31303,11.83225,96.22,7.1,96.4815961725,0.0,120.35896,17.10303,121.5680586645,11.35896,3.31303,11.83225,109.0,13.79,109.8688495434,138.6,117.15896,15.24303,118.1464001646,11.35896,3.31303,11.83225,105.8,11.93,106.4704883994,137.12,11.35896,3.31303,11.83225,11.35896,3.31303,11.83225,0.0,0.0,0.0,138.18
2020-10-09 13:30:00,106.84656,9.40358,107.2595669423,13.00656,3.79358,13.5485,93.84,5.61,94.007540655,0.0,119.40656,15.87358,120.4570343029,13.00656,3.79358,13.5485,106.4,12.08,107.0835486898,138.3,116.18656,17.29358,117.4665255886,13.00656,3.79358,13.5485,103.18,13.5,104.059417642,136.8,13.00656,3.79358,13.5485,13.00656,3.79358,13.5485,0.0,0.0,0.0,137.85
2020-10-09 14:00:00,103.3924,9.36445,103.8156120319,12.8724,3.7544500000000003,13.40875,90.52,5.61,90.6936739801,0.0,115.3924,12.65445,116.0841982466,12.8724,3.7544500000000003,13.40875,102.52,8.9,102.9055897413,139.54,112.3824,17.68445,113.7653005163,12.8724,3.7544500000000003,13.40875,99.51,13.93,100.4802716955,137.79,12.8724,3.7544500000000003,13.40875,12.8724,3.7544500000000003,13.40875,0.0,0.0,0.0,139.1
2020-10-09 14:30:00,101.18344,20.42017,103.2234075831,13.78344,4.02017,14.35775,87.4,16.4,88.9253619616,0.0,107.83344,23.97017,110.4654689578,13.78344,4.02017,14.35775,94.05,19.95,96.1426284226,136.93,109.87344,10.50017,110.3740294973,13.78344,4.02017,14.35775,96.09,6.48,96.3082473104,138.33,13.78344,4.02017,14.35775,13.78344,4.02017,14.35775,0.0,0.0,0.0,136.5
2020-10-09 15:00:00,99.48464,8.90302,99.8822174416,13.00464,3.7930200000000003,13.5465,86.48,5.11,86.6308403515,0.0,109.64464,6.01302,109.8093961838,13.00464,3.7930200000000003,13.5465,96.64,2.22,96.6654953952,138.76,108.03464,18.18302,109.5541220413,13.00464,3.7930200000000003,13.5465,95.03,14.39,96.1133341426,138.33,13.00464,3.7930200000000003,13.5465,13.00464,3.7930200000000003,13.5465,0.0,0.0,0.0,138.38
2020-10-09 15:30:00,100.61304,9.72672,101.0821096931,12.98304,3.78672,13.524000000000001,87.63,5.94,87.8310907367,0.0,111.24304,5.93672,111.4013401751,12.98304,3.78672,13.524000000000001,98.26,2.15,98.2835189643,137.56,109.30304,16.92672,110.6059148653,12.98304,3.78672,13.524000000000001,96.32,13.14,97.2121494465,137.05,12.98304,3.78672,13.524000000000001,12.98304,3.78672,13.524000000000001,0.0,0.0,0.0,137.18
2020-10-09 16:00:00,100.78232,10.49151,101.3269352476,15.26232,4.45151,15.89825,85.52,6.04,85.7330274748,0.0,110.86232,6.95151,111.0800499057,15.26232,4.45151,15.89825,95.6,2.5,95.6326826979,137.46,109.24232,17.47151,110.6306383452,15.26232,4.45151,15.89825,93.98,13.02,94.877609582,136.97,15.26232,4.45151,15.89825,15.26232,4.45151,15.89825,0.0,0.0,0.0,137.06
2020-10-09 16:30:00,99.2892,8.66685,99.6667423244,20.3892,5.94685,21.23875,78.9,2.7199999999999998,78.9468707423,0.0,108.0792,7.77685,108.3586307987,20.3892,5.94685,21.23875,87.69,1.83,87.7090930292,138.36,107.0792,22.77685,109.4748371479,20.3892,5.94685,21.23875,86.69,16.83,88.3085782923,137.73,20.3892,5.94685,21.23875,20.3892,5.94685,21.23875,0.0,0.0,0.0,137.95
2020-10-09 17:00:00,98.39568,8.43999,98.7569910126,22.04568,6.42999,22.96425,76.35,2.01,76.3764531777,0.0,106.63568,8.53999,106.9770988495,22.04568,6.42999,22.96425,84.59,2.11,84.6163116663,137.98,105.89568,23.95999,108.5724466127,22.04568,6.42999,22.96425,83.85,17.53,85.662847256,137.38,22.04568,6.42999,22.96425,22.04568,6.42999,22.96425,0.0,0.0,0.0,137.56
2020-10-09 17:30:00,102.27928,7.07479,102.523674197,13.07928,3.81479,13.62425,89.2,3.26,89.2595518698,0.0,112.90928,5.16479,113.0273443281,13.07928,3.81479,13.62425,99.83,1.35,99.8391276004,137.34,111.10928,19.85479,112.8693261611,13.07928,3.81479,13.62425,98.03,16.04,99.3335920019,136.72,13.07928,3.81479,13.62425,13.07928,3.81479,13.62425,0.0,0.0,0.0,136.92
2020-10-09 18:00:00,104.02368,7.58399,104.299774233,11.53368,3.3639900000000003,12.01425,92.49,4.22,92.5862219771,0.0,115.18368,6.11399,115.3458322267,11.53368,3.3639900000000003,12.01425,103.65,2.75,103.6864745278,136.56,113.23368,18.08399,114.6686399181,11.53368,3.3639900000000003,12.01425,101.7,14.72,102.759760607,135.7,11.53368,3.3639900000000003,12.01425,11.53368,3.3639900000000003,12.01425,0.0,0.0,0.0,136.14
2020-10-09 18:30:00,103.67784,7.54312,103.9518790903,16.46784,4.80312,17.154,87.21,2.74,87.2530326121,0.0,113.87784,10.75312,114.3844046748,16.46784,4.80312,17.154,97.41,5.95,97.5915498391,137.1,112.32784,21.19312,114.3096320281,16.46784,4.80312,17.154,95.86,16.39,97.2510755725,136.03,16.46784,4.80312,17.154,16.46784,4.80312,17.154,0.0,0.0,0.0,136.67
2020-10-09 19:00:00,107.26648,11.00189,107.8292136444,15.84648,4.6218900000000005,16.50675,91.42,6.38,91.6423526542,0.0,116.03648,16.24189,117.1676733641,15.84648,4.6218900000000005,16.50675,100.19,11.62,100.8615908064,136.86,115.55648,16.51189,116.7302128044,15.84648,4.6218900000000005,16.50675,99.71,11.89,100.4164139969,136.78,15.84648,4.6218900000000005,16.50675,15.84648,4.6218900000000005,16.50675,0.0,0.0,0.0,136.41
2020-10-09 19:30:00,107.2368,12.30365,107.9403125693,12.7668,3.72365,13.29875,94.47,8.58,94.858828266,0.0,115.9568,20.37365,117.7330245962,12.7668,3.72365,13.29875,103.19,16.65,104.5246315468,138.16,115.5968,12.74365,116.2971228602,12.7668,3.72365,13.29875,102.83,9.02,103.2248482682,138.67,12.7668,3.72365,13.29875,12.7668,3.72365,13.29875,0.0,0.0,0.0,137.72
2020-10-09 20:00:00,109.43008,12.20669,110.1087902466,4.48008,1.3066900000000001,4.66675,104.95,10.9,105.5145132197,0.0,119.15008,18.23669,120.5376224511,4.48008,1.3066900000000001,4.66675,114.67,16.93,115.9130441322,137.9,118.29008,7.95669,118.5573782696,4.48008,1.3066900000000001,4.66675,113.81,6.65,114.0041165923,138.69,4.48008,1.3066900000000001,4.66675,4.48008,1.3066900000000001,4.66675,0.0,0.0,0.0,137.46
2020-10-09 20:30:00,104.37032,7.83676,104.6641223352,4.72032,1.37676,4.917,99.65,6.46,99.8591713364,0.0,115.31032,13.52676,116.1010040206,4.72032,1.37676,4.917,110.59,12.15,111.2554295304,137.76,113.39032,13.46676,114.1872072283,4.72032,1.37676,4.917,108.67,12.09,109.3404636903,137.87,4.72032,1.37676,4.917,4.72032,1.37676,4.917,0.0,0.0,0.0,137.33
2020-10-09 21:00:00,100.64432,3.48376,100.7045963797,4.02432,1.1737600000000001,4.192,96.62,2.31,96.6476099032,0.0,113.69432,5.74376,113.8393129775,4.02432,1.1737600000000001,4.192,109.67,4.57,109.7651757162,137.87,110.27432,18.38376,111.796190826,4.02432,1.1737600000000001,4.192,106.25,17.21,107.6347834113,137.06,4.02432,1.1737600000000001,4.192,4.02432,1.1737600000000001,4.192,0.0,0.0,0.0,137.42
2020-10-09 21:30:00,97.92776,2.47268,97.958972662,3.43776,1.00268,3.581,94.49,1.47,94.5014338516,0.0,110.83776,7.49268,111.0907255148,3.43776,1.00268,3.581,107.4,6.49,107.5959111677,138.65,107.33776,19.28268,109.0560244544,3.43776,1.00268,3.581,103.9,18.28,105.4958217182,137.71,3.43776,1.00268,3.581,3.43776,1.00268,3.581,0.0,0.0,0.0,138.2
2020-10-09 22:00:00,91.79392,2.51531,91.8283754259,4.78392,1.39531,4.98325,87.01,1.12,87.0172080683,0.0,103.47392,9.31531,103.8923823991,4.78392,1.39531,4.98325,98.69,7.92,99.0072850855,139.12,100.39392,22.55531,102.8964585501,4.78392,1.39531,4.98325,95.61,21.16,97.9235298588,138.26,4.78392,1.39531,4.98325,4.78392,1.39531,4.98325,0.0,0.0,0.0,138.67
2020-10-09 22:30:00,82.14472,6.27971,82.3844025381,7.16472,2.08971,7.46325,74.98,4.19,75.0969806317,0.0,89.97472,29.84971,94.7969167545,7.16472,2.08971,7.46325,82.81,27.76,87.3390731574,138.11,89.77472,19.51971,91.872299577,7.16472,2.08971,7.46325,82.61,17.43,84.4287687936,138.57,7.16472,2.08971,7.46325,7.16472,2.08971,7.46325,0.0,0.0,0.0,137.69
2020-10-09 23:00:00,74.93488,3.54434,75.0186549243,7.69488,2.2443400000000002,8.0155,67.24,1.3,67.2525657503,0.0,83.55488,25.06434,87.2332454483,7.69488,2.2443400000000002,8.0155,75.86,22.82,79.2180030044,136.17,82.80488,24.22434,86.2755283974,7.69488,2.2443400000000002,8.0155,75.11,21.98,78.2600313059,135.88,7.69488,2.2443400000000002,8.0155,7.69488,2.2443400000000002,8.0155,0.0,0.0,0.0,135.76
2020-10-09 23:30:00,74.27088,2.40484,74.3098033331,5.33088,1.55484,5.553,68.94,0.85,68.9452398647,0.0,83.79088,22.51484,86.7630658253,5.33088,1.55484,5.553,78.46,20.96,81.2114105283,136.34,82.36088,23.19484,85.5646840525,5.33088,1.55484,5.553,77.03,21.64,80.011939734,136.23,5.33088,1.55484,5.553,5.33088,1.55484,5.553,0.0,0.0,0.0,135.91
2020-10-10 00:00:00,72.39976,2.44118,72.4409042451,4.04976,1.18118,4.2185,68.35,1.26,68.3616127662,0.0,82.02976,22.47118,85.0519573922,4.04976,1.18118,4.2185,77.98,21.29,80.8340553232,136.94,80.43976,23.40118,83.7745200777,4.04976,1.18118,4.2185,76.39,22.22,79.5560211423,136.85,4.04976,1.18118,4.2185,4.04976,1.18118,4.2185,0.0,0.0,0.0,136.55
2020-10-10 00:30:00,69.03048,2.85764,69.0896032367,3.90048,1.13764,4.063,65.13,1.72,65.1527075416,0.0,78.29048,23.81764,81.8332403966,3.90048,1.13764,4.063,74.39,22.68,77.7705246221,136.49,76.66048,23.71764,80.2455957732,3.90048,1.13764,4.063,72.76,22.58,76.1831608691,136.28,3.90048,1.13764,4.063,3.90048,1.13764,4.063,0.0,0.0,0.0,136.07
2020-10-10 01:00:00,66.82096,2.95153,66.8861138403,3.57096,1.04153,3.7197500000000003,63.25,1.9100000000000001,63.2788321637,0.0,75.74096,24.01153,79.4559412169,3.57096,1.04153,3.7197500000000003,72.17,22.97,75.7372418299,137.23,74.21096,24.04153,78.0080877144,3.57096,1.04153,3.7197500000000003,70.64,23.0,74.2900370171,137.02,3.57096,1.04153,3.7197500000000003,3.57096,1.04153,3.7197500000000003,0.0,0.0,0.0,136.81
2020-10-10 01:30:00,66.66232,2.86401,66.723814797,3.44232,1.00401,3.58575,63.22,1.8599999999999999,63.2473556759,0.0,75.66232,24.41401,79.503651187,3.44232,1.00401,3.58575,72.22,23.41,75.9194079271,136.91,74.05232,23.83401,77.7933553079,3.44232,1.00401,3.58575,70.61,22.83,74.209035838,136.64,3.44232,1.00401,3.58575,3.44232,1.00401,3.58575,0.0,0.0,0.0,136.49
2020-10-10 02:00:00,66.74368,3.50024,66.835398555,4.66368,1.3602400000000001,4.858,62.08,2.14,62.116873714,0.0,75.42368,25.10024,79.4905878252,4.66368,1.3602400000000001,4.858,70.76,23.74,74.6362190897,136.91,73.98368,24.51024,77.9380316097,4.66368,1.3602400000000001,4.858,69.32,23.15,73.0834105663,136.64,4.66368,1.3602400000000001,4.858,4.66368,1.3602400000000001,4.858,0.0,0.0,0.0,136.49
2020-10-10 02:30:00,65.78312,4.23216,65.9191175244,5.49312,1.60216,5.7219999999999995,60.29,2.63,60.3473363124,0.0,73.95312,24.70216,77.9696137377,5.49312,1.60216,5.7219999999999995,68.46,23.1,72.2522082708,136.38,72.81312,25.16216,77.0382031203,5.49312,1.60216,5.7219999999999995,67.32,23.56,71.3236005821,136.2,5.49312,1.60216,5.7219999999999995,5.49312,1.60216,5.7219999999999995,0.0,0.0,0.0,135.96
2020-10-10 03:00:00,63.23848,4.99539,63.4354733092,5.29848,1.54539,5.5192499999999995,57.94,3.45,58.0426231316,0.0,71.07848,25.98539,75.6795270371,5.29848,1.54539,5.5192499999999995,65.78,24.44,70.1735135218,137.07,69.94848,26.19539,74.6926255501,5.29848,1.54539,5.5192499999999995,64.65,24.65,69.189919786,136.85,5.29848,1.54539,5.5192499999999995,5.29848,1.54539,5.5192499999999995,0.0,0.0,0.0,136.66
2020-10-10 03:30:00,63.01712,4.75291,63.1961040458,5.18712,1.5129100000000002,5.40325,57.83,3.24,57.9206914669,0.0,70.83712,26.67291,75.692415061,5.18712,1.5129100000000002,5.40325,65.65,25.16,70.3061028645,137.58,69.72712,26.05291,74.4353772272,5.18712,1.5129100000000002,5.40325,64.54,24.54,69.0479775229,137.28,5.18712,1.5129100000000002,5.40325,5.18712,1.5129100000000002,5.40325,0.0,0.0,0.0,137.16
2020-10-10 04:00:00,62.29208,5.71394,62.5535957484,5.36208,1.56394,5.5855,56.93,4.15,57.0810599061,0.0,70.10208,26.52394,74.9521248094,5.36208,1.56394,5.5855,64.74,24.96,69.3849349643,137.78,68.88208,27.19394,74.0557311614,5.36208,1.56394,5.5855,63.52,25.63,68.4958925776,137.6,5.36208,1.56394,5.5855,5.36208,1.56394,5.5855,0.0,0.0,0.0,137.36
2020-10-10 04:30:00,61.82792,5.8860600000000005,62.1074664904,5.43792,1.58606,5.6645,56.39,4.3,56.5537098695,0.0,69.45792,27.15606,74.5778401769,5.43792,1.58606,5.6645,64.02,25.57,68.9375463735,137.03,68.34792,27.11606,73.5303942479,5.43792,1.58606,5.6645,62.91,25.53,67.892923048,136.77,5.43792,1.58606,5.6645,5.43792,1.58606,5.6645,0.0,0.0,0.0,136.62
2020-10-10 05:00:00,61.89016,5.36338,62.1221196503,5.12016,1.4933800000000002,5.3335,56.77,3.87,56.9017556847,0.0,69.65016,27.17338,74.7632086567,5.12016,1.4933800000000002,5.3335,64.53,25.68,69.4520215688,136.98,68.48016,26.51338,73.4335865436,5.12016,1.4933800000000002,5.3335,63.36,25.02,68.1211420926,136.65,5.12016,1.4933800000000002,5.3335,5.12016,1.4933800000000002,5.3335,0.0,0.0,0.0,136.55
2020-10-10 05:30:00,62.51064,5.19102,62.7258065062,5.42064,1.58102,5.6465,57.09,3.61,57.2040225858,0.0,70.33064,26.84102,75.2784117623,5.42064,1.58102,5.6465,64.91,25.26,69.651817636,136.82,69.13064,26.29102,73.9612271359,5.42064,1.58102,5.6465,63.71,24.71,68.3340925161,136.52,5.42064,1.58102,5.6465,5.42064,1.58102,5.6465,0.0,0.0,0.0,136.41
2020-10-10 06:00:00,63.64216,4.22438,63.7822068907,4.23216,1.23438,4.4085,59.41,2.99,59.4851931156,0.0,71.88216,25.73438,76.3498738719,4.23216,1.23438,4.4085,67.65,24.5,71.9497915216,136.65,70.56216,25.19438,74.9251306802,4.23216,1.23438,4.4085,66.33,23.96,70.5248218715,136.37,4.23216,1.23438,4.4085,4.23216,1.23438,4.4085,0.0,0.0,0.0,136.24
2020-10-10 06:30:00,67.80464,4.63177,67.9626551781,4.15464,1.21177,4.32775,63.65,3.42,63.7418143764,0.0,77.19464,20.52177,79.8758755111,4.15464,1.21177,4.32775,73.04,19.31,75.5494387802,136.98,75.25464,25.70177,79.522586871,4.15464,1.21177,4.32775,71.1,24.49,75.1995352379,136.37,4.15464,1.21177,4.32775,4.15464,1.21177,4.32775,0.0,0.0,0.0,136.58
2020-10-10 07:00:00,70.62808,13.42569,71.8928010058,5.12808,1.49569,5.34175,65.5,11.93,66.5775855675,0.0,83.10808,5.27569,83.2753617,5.12808,1.49569,5.34175,77.98,3.7800000000000002,78.0715620441,139.12,78.25808,35.50569,85.9359127936,5.12808,1.49569,5.34175,73.13,34.01,80.6515777899,136.33,5.12808,1.49569,5.34175,5.12808,1.49569,5.34175,0.0,0.0,0.0,138.71
2020-10-10 07:30:00,75.25768,11.55599,76.1397353808,4.71768,1.37599,4.91425,70.54,10.18,71.2707794261,0.0,88.75768,5.76599,88.9447716263,4.71768,1.37599,4.91425,84.04,4.39,84.1545821688,138.89,83.51768,33.38599,89.9434666936,4.71768,1.37599,4.91425,78.8,32.01,85.0533955818,136.0,4.71768,1.37599,4.91425,4.71768,1.37599,4.91425,0.0,0.0,0.0,138.51
2020-10-10 08:00:00,80.23848,10.94164,80.9810666675,5.14848,1.50164,5.3629999999999995,75.09,9.44,75.6810524504,0.0,93.10848,9.16164,93.558135378,5.14848,1.50164,5.3629999999999995,87.96,7.66,88.2929057173,138.64,88.83848,26.43164,92.6871464757,5.14848,1.50164,5.3629999999999995,83.69,24.93,87.3242291692,136.4,5.14848,1.50164,5.3629999999999995,5.14848,1.50164,5.3629999999999995,0.0,0.0,0.0,138.24
2020-10-10 08:30:00,86.87296,4.26378,86.977531576,5.77296,1.68378,6.0135,81.1,2.58,81.1410278466,0.0,93.40296,36.55378,100.3010058227,5.77296,1.68378,6.0135,87.63,34.87,94.3129566921,136.38,95.59296,6.38378,95.8058800317,5.77296,1.68378,6.0135,89.82,4.7,89.9428840987,138.38,5.77296,1.68378,6.0135,5.77296,1.68378,6.0135,0.0,0.0,0.0,135.96
2020-10-10 09:00:00,89.68968,9.98324,90.243580267,5.83968,1.70324,6.083,83.85,8.28,84.2578239691,0.0,99.80968,13.90324,100.7733710074,5.83968,1.70324,6.083,93.97,12.2,94.7586455159,139.52,98.64968,8.84324,99.0452535854,5.83968,1.70324,6.083,92.81,7.14,93.0842398046,139.37,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,139.08
2020-10-10 09:30:00,90.74736,10.82173,91.3903342108,8.33736,2.43173,8.68475,82.41,8.39,82.8359837269,0.0,100.64736,13.82173,101.5919844041,8.33736,2.43173,8.68475,92.31,11.39,93.0100435437,139.81,99.55736,9.42173,100.0021846079,8.33736,2.43173,8.68475,91.22,6.99,91.4874226328,139.34,8.33736,2.43173,8.68475,8.33736,2.43173,8.68475,0.0,0.0,0.0,139.34
2020-10-10 10:00:00,91.6384,10.4462,92.2318787025,12.8784,3.7561999999999998,13.415,78.76,6.69,79.0436189708,0.0,97.5284,33.5862,103.1495110846,12.8784,3.7561999999999998,13.415,84.65,29.83,89.7521665477,137.38,100.0984,11.4762,100.7541207544,12.8784,3.7561999999999998,13.415,87.22,7.72,87.5609890305,138.96,12.8784,3.7561999999999998,13.415,12.8784,3.7561999999999998,13.415,0.0,0.0,0.0,136.95
2020-10-10 10:30:00,87.99896,12.93678,88.944798824,19.90896,5.80678,20.7385,68.09,7.13,68.4622888896,0.0,94.64896,26.38678,98.2582708369,19.90896,5.80678,20.7385,74.74,20.58,77.5216356897,137.91,95.52896,21.04678,97.8199833728,19.90896,5.80678,20.7385,75.62,15.24,77.1404044584,137.85,19.90896,5.80678,20.7385,19.90896,5.80678,20.7385,0.0,0.0,0.0,137.49
2020-10-10 11:00:00,84.6572,11.5221,85.4376983553,20.6472,6.0221,21.5075,64.01,5.5,64.2458566757,0.0,94.9572,12.4221,95.7662696373,20.6472,6.0221,21.5075,74.31,6.4,74.5850930146,138.52,92.1072,32.4721,97.6635734051,20.6472,6.0221,21.5075,71.46,26.45,76.1979927557,135.3,20.6472,6.0221,21.5075,20.6472,6.0221,21.5075,0.0,0.0,0.0,138.12
2020-10-10 11:30:00,90.16616,8.01638,90.5218137106,16.13616,4.70638,16.8085,74.03,3.31,74.1039607578,0.0,99.81616,12.45638,100.5903931787,16.13616,4.70638,16.8085,83.68,7.75,84.0381157571,139.32,97.77616,23.77638,100.6255122235,16.13616,4.70638,16.8085,81.64,19.07,83.8376675487,137.55,16.13616,4.70638,16.8085,16.13616,4.70638,16.8085,0.0,0.0,0.0,138.9
2020-10-10 12:00:00,89.78656,7.34108,90.0861688174,16.90656,4.93108,17.611,72.88,2.41,72.9198361216,0.0,98.26656,13.17108,99.1453184099,16.90656,4.93108,17.611,81.36,8.24,81.7762019172,139.57,96.92656,22.19108,99.4344108697,16.90656,4.93108,17.611,80.02,17.26,81.8602956261,138.23,16.90656,4.93108,17.611,16.90656,4.93108,17.611,0.0,0.0,0.0,139.13
2020-10-10 12:30:00,88.99256,7.41408,89.3008640361,17.60256,5.13408,18.336,71.39,2.2800000000000002,71.4263991813,0.0,97.03256,13.33408,97.9444505299,17.60256,5.13408,18.336,79.43,8.2,79.8521439913,139.57,95.96256,22.55408,98.5773779647,17.60256,5.13408,18.336,78.36,17.42,80.272946875,138.23,17.60256,5.13408,18.336,17.60256,5.13408,18.336,0.0,0.0,0.0,139.13
2020-10-10 13:00:00,87.2676,6.90055,87.5400000004,17.9676,5.24055,18.71625,69.3,1.6600000000000001,69.3198788227,0.0,95.0776,13.93055,96.09271692,17.9676,5.24055,18.71625,77.11,8.69,77.5981198226,139.65,94.0176,23.32055,96.8666979001,17.9676,5.24055,18.71625,76.05,18.08,78.1696162201,138.34,17.9676,5.24055,18.71625,17.9676,5.24055,18.71625,0.0,0.0,0.0,139.21
2020-10-10 13:30:00,87.31472,5.39596,87.4812935032,15.17472,4.42596,15.807,72.14,0.97,72.1465210526,0.0,95.53472,12.84596,96.3945092513,15.17472,4.42596,15.807,80.36,8.42,80.7999133663,139.79,94.34472,23.35596,97.1927315153,15.17472,4.42596,15.807,79.17,18.93,81.4016818008,138.61,15.17472,4.42596,15.807,15.17472,4.42596,15.807,0.0,0.0,0.0,139.36
2020-10-10 14:00:00,87.03152,4.8883600000000005,87.1686958546,13.57152,3.95836,14.137,73.46,0.93,73.4658866414,0.0,95.82152,13.66836,96.7914653273,13.57152,3.95836,14.137,82.25,9.71,82.8211724138,139.6,94.23152,22.85836,96.9643438765,13.57152,3.95836,14.137,80.66,18.9,82.8447077368,138.28,13.57152,3.95836,14.137,13.57152,3.95836,14.137,0.0,0.0,0.0,139.17
2020-10-10 14:30:00,86.0464,4.54145,86.1661634347,12.8964,3.76145,13.43375,73.15,0.78,73.1541584601,0.0,95.5864,12.75145,96.4331858961,12.8964,3.76145,13.43375,82.69,8.99,83.1772577091,139.85,93.1864,24.21145,96.280317075,12.8964,3.76145,13.43375,80.29,20.45,82.8534042753,138.77,12.8964,3.76145,13.43375,12.8964,3.76145,13.43375,0.0,0.0,0.0,139.42
2020-10-10 15:00:00,87.77176,3.51093,87.8419517256,9.67176,2.82093,10.07475,78.1,0.6900000000000001,78.1030479559,0.0,97.75176,11.55093,98.43185748,9.67176,2.82093,10.07475,88.08,8.73,88.5115772089,139.82,95.42176,23.70093,98.3211389497,9.67176,2.82093,10.07475,85.75,20.88,88.2555205072,138.82,9.67176,2.82093,10.07475,9.67176,2.82093,10.07475,0.0,0.0,0.0,139.39
2020-10-10 15:30:00,87.43624,4.22932,87.5384670474,10.38624,3.02932,10.819,77.05,1.2,77.0593440149,0.0,96.87624,12.27932,97.6513572676,10.38624,3.02932,10.819,86.49,9.25,86.9832317174,139.49,94.98624,24.35932,98.0599931685,10.38624,3.02932,10.819,84.6,21.33,87.2475151509,138.48,10.38624,3.02932,10.819,10.38624,3.02932,10.819,0.0,0.0,0.0,139.06
2020-10-10 16:00:00,87.48064,4.8135200000000005,87.6129690719,10.16064,2.96352,10.584,77.32,1.85,77.342128882,0.0,97.10064,11.52352,97.7820321,10.16064,2.96352,10.584,86.94,8.56,87.3603869039,139.99,95.05064,25.19352,98.3327901282,10.16064,2.96352,10.584,84.89,22.23,87.7524073744,139.13,10.16064,2.96352,10.584,10.16064,2.96352,10.584,0.0,0.0,0.0,139.55
2020-10-10 16:30:00,87.80712,4.92041,87.9448733995,9.32712,2.72041,9.71575,78.48,2.2,78.5108298262,0.0,97.54712,10.97041,98.1620625082,9.32712,2.72041,9.71575,88.22,8.25,88.6049146492,139.7,95.50712,25.31041,98.803981828,9.32712,2.72041,9.71575,86.18,22.59,89.091528778,138.93,9.32712,2.72041,9.71575,9.32712,2.72041,9.71575,0.0,0.0,0.0,139.27
2020-10-10 17:00:00,89.61848,4.68914,89.7410719317,9.28848,2.70914,9.6755,80.33,1.98,80.3543981373,0.0,99.48848,10.89914,100.0837094909,9.28848,2.70914,9.6755,90.2,8.19,90.571055531,139.47,97.49848,25.02914,100.6598800489,9.28848,2.70914,9.6755,88.21,22.32,90.9900351687,138.69,9.28848,2.70914,9.6755,9.28848,2.70914,9.6755,0.0,0.0,0.0,139.03
2020-10-10 17:30:00,93.46112,4.27616,93.5588931957,10.58112,3.08616,11.022,82.88,1.19,82.8885426341,0.0,103.68112,14.11616,104.6376634754,10.58112,3.08616,11.022,93.1,11.03,93.7511114601,138.77,101.62112,24.22616,104.4689372895,10.58112,3.08616,11.022,91.04,21.14,93.4621912861,137.57,10.58112,3.08616,11.022,10.58112,3.08616,11.022,0.0,0.0,0.0,138.33
2020-10-10 18:00:00,93.7732,4.7301,93.8924218681,9.943200000000001,2.9001,10.3575,83.83,1.83,83.8499719738,0.0,103.9232,15.4301,105.06245516,9.943200000000001,2.9001,10.3575,93.98,12.53,94.8116095212,139.19,102.0232,24.8401,105.0036375858,9.943200000000001,2.9001,10.3575,92.08,21.94,94.6577519277,137.9,9.943200000000001,2.9001,10.3575,9.943200000000001,2.9001,10.3575,0.0,0.0,0.0,138.76
2020-10-10 18:30:00,92.3036,7.05855,92.5730938289,12.5436,3.65855,13.06625,79.76,3.4,79.8324345113,0.0,101.4636,16.78855,102.8431696131,12.5436,3.65855,13.06625,88.92,13.13,89.8841660138,139.19,100.1136,27.35855,103.7845034823,12.5436,3.65855,13.06625,87.57,23.7,90.720421626,138.01,12.5436,3.65855,13.06625,12.5436,3.65855,13.06625,0.0,0.0,0.0,138.76
2020-10-10 19:00:00,95.74312,5.55966,95.9044047302,12.99312,3.78966,13.5345,82.75,1.77,82.7689277447,0.0,105.36312,16.86966,106.7050724411,12.99312,3.78966,13.5345,92.37,13.08,93.291496397,138.54,103.87312,25.47966,106.9525040953,12.99312,3.78966,13.5345,90.88,21.69,93.4324916718,137.18,12.99312,3.78966,13.5345,12.99312,3.78966,13.5345,0.0,0.0,0.0,138.07
2020-10-10 19:30:00,95.13752,6.38886,95.3517972765,12.64752,3.68886,13.1745,82.49,2.7,82.5341753457,0.0,104.71752,16.24886,105.9706772945,12.64752,3.68886,13.1745,92.07,12.56,92.9227555554,139.14,103.24752,26.61886,106.6237032458,12.64752,3.68886,13.1745,90.6,22.93,93.4566471686,137.95,12.64752,3.68886,13.1745,12.64752,3.68886,13.1745,0.0,0.0,0.0,138.69
2020-10-10 20:00:00,91.504,8.3245,91.8818769739,10.164,2.9645,10.5875,81.34,5.36,81.5164106177,0.0,99.934,23.0645,102.5610818793,10.164,2.9645,10.5875,89.77,20.1,91.9927328652,138.58,99.494,23.4245,102.2143005467,10.164,2.9645,10.5875,89.33,20.46,91.6431148532,138.47,10.164,2.9645,10.5875,10.164,2.9645,10.5875,0.0,0.0,0.0,138.14
2020-10-10 20:30:00,90.08008,9.90044,90.6225111382,6.31008,1.84044,6.573,83.77,8.06,84.156856524,0.0,96.53008,37.39044,103.5186038749,6.31008,1.84044,6.573,90.22,35.55,96.9713921732,136.22,98.38008,12.96044,99.2301020145,6.31008,1.84044,6.573,92.07,11.12,92.7390926201,137.92,6.31008,1.84044,6.573,6.31008,1.84044,6.573,0.0,0.0,0.0,135.76
2020-10-10 21:00:00,89.51408,10.25619,90.0997222613,4.68408,1.36619,4.87925,84.83,8.89,85.2945543397,0.0,96.57408,38.24619,103.8716707161,4.68408,1.36619,4.87925,91.89,36.88,99.0146782048,136.73,97.93408,11.61619,98.6205855568,4.68408,1.36619,4.87925,93.25,10.25,93.8116463985,138.23,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,136.3
2020-10-10 21:30:00,85.33032,8.38176,85.7409902672,4.36032,1.27176,4.542,80.97,7.11,81.2815661759,0.0,91.91032,38.95176,99.8235770227,4.36032,1.27176,4.542,87.55,37.68,95.3141379859,136.99,93.33032,13.59176,94.3148162867,4.36032,1.27176,4.542,88.97,12.32,89.818947333,138.6,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0.0,0.0,0.0,136.55
2020-10-10 22:00:00,81.84864,7.22502,82.1669080826,4.26864,1.24502,4.4465,77.58,5.98,77.8101330162,0.0,87.96864,39.88502,96.5882831603,4.26864,1.24502,4.4465,83.7,38.64,92.1886088408,137.78,89.48864,14.99502,90.7362513764,4.26864,1.24502,4.4465,85.22,13.75,86.3221344731,139.46,4.26864,1.24502,4.4465,4.26864,1.24502,4.4465,0.0,0.0,0.0,137.33
2020-10-10 22:30:00,75.74584,10.59337,76.4830161883,4.84584,1.41337,5.04775,70.9,9.18,71.4918344988,0.0,83.30584,33.78337,89.89537845,4.84584,1.41337,5.04775,78.46,32.37,84.8751347569,137.12,83.90584,13.06337,84.9166745808,4.84584,1.41337,5.04775,79.06,11.65,79.9137416218,137.92,4.84584,1.41337,5.04775,4.84584,1.41337,5.04775,0.0,0.0,0.0,136.69
2020-10-10 23:00:00,72.26848,10.29664,72.9983150271,4.54848,1.32664,4.7379999999999995,67.72,8.97,68.3114873209,0.0,79.02848,36.61664,87.0992478498,4.54848,1.32664,4.7379999999999995,74.48,35.29,82.4175618421,137.26,80.21848,9.08664,80.7314781235,4.54848,1.32664,4.7379999999999995,75.67,7.76,76.0668554628,138.69,4.54848,1.32664,4.7379999999999995,4.54848,1.32664,4.7379999999999995,0.0,0.0,0.0,136.81
2020-10-10 23:30:00,68.89416,11.16663,69.7932583253,4.27416,1.2466300000000001,4.45225,64.62,9.92,65.3769898359,0.0,75.38416,37.27663,84.0970791589,4.27416,1.2466300000000001,4.45225,71.11,36.03,79.7169555364,136.62,76.43416,10.06663,77.0942141439,4.27416,1.2466300000000001,4.45225,72.16,8.82,72.6970288251,138.02,4.27416,1.2466300000000001,4.45225,4.27416,1.2466300000000001,4.45225,0.0,0.0,0.0,136.2
2020-10-11 00:00:00,64.94248,11.88864,66.0217045342,4.45248,1.29864,4.638,60.49,10.59,61.410000814200004,0.0,70.96248,38.11864,80.5524939601,4.45248,1.29864,4.638,66.51,36.82,76.0216580982,137.05,71.99248,10.83864,72.8037999942,4.45248,1.29864,4.638,67.54,9.54,68.2104332196,138.45,4.45248,1.29864,4.638,4.45248,1.29864,4.638,0.0,0.0,0.0,136.63
2020-10-11 00:30:00,62.13792,11.67731,63.2256330199,3.72792,1.08731,3.8832500000000003,58.41,10.59,59.3622455775,0.0,67.97792,37.86731,77.8134356918,3.72792,1.08731,3.8832500000000003,64.25,36.78,74.0326340204,136.91,68.94792,10.61731,69.7606116943,3.72792,1.08731,3.8832500000000003,65.22,9.53,65.9125883273,138.3,3.72792,1.08731,3.8832500000000003,3.72792,1.08731,3.8832500000000003,0.0,0.0,0.0,136.46
2020-10-11 01:00:00,61.0076,11.08805,62.0070327508,3.1476,0.91805,3.27875,57.86,10.17,58.7469871568,0.0,66.8676,39.49805,77.6619075452,3.1476,0.91805,3.27875,63.72,38.58,74.4892931904,137.8,67.7476,9.95805,68.475543558,3.1476,0.91805,3.27875,64.6,9.04,65.22945347,138.98,3.1476,0.91805,3.27875,3.1476,0.91805,3.27875,0.0,0.0,0.0,137.36
2020-10-11 01:30:00,60.50416,10.77663,61.4564002482,3.31416,0.9666300000000001,3.4522500000000003,57.19,9.81,58.0252720804,0.0,66.25416,39.67663,77.2259586244,3.31416,0.9666300000000001,3.4522500000000003,62.94,38.71,73.8911882433,137.77,67.17416,9.58663,67.8547805719,3.31416,0.9666300000000001,3.4522500000000003,63.86,8.62,64.4391495909,138.91,3.31416,0.9666300000000001,3.4522500000000003,3.31416,0.9666300000000001,3.4522500000000003,0.0,0.0,0.0,137.33
2020-10-11 02:00:00,60.9308,10.65815,61.8559499973,3.4908,1.01815,3.63625,57.44,9.64,58.2433103455,0.0,66.6708,39.61815,77.5538095909,3.4908,1.01815,3.63625,63.18,38.6,74.0383171068,137.91,67.6208,9.45815,68.2790538457,3.4908,1.01815,3.63625,64.13,8.44,64.683000085,139.05,3.4908,1.01815,3.63625,3.4908,1.01815,3.63625,0.0,0.0,0.0,137.45
2020-10-11 02:30:00,60.07504,11.08897,61.0898984011,4.38504,1.27897,4.56775,55.69,9.81,56.5474331867,0.0,65.55504,41.03897,77.3411942503,4.38504,1.27897,4.56775,61.17,39.76,72.95633283,138.21,66.56504,9.87897,67.2941200883,4.38504,1.27897,4.56775,62.18,8.6,62.7719077295,139.25,4.38504,1.27897,4.56775,4.38504,1.27897,4.56775,0.0,0.0,0.0,137.77
2020-10-11 03:00:00,59.4812,12.48535,60.7774392194,4.2012,1.22535,4.37625,55.28,11.26,56.4151220862,0.0,65.4112,38.51535,75.9082160972,4.2012,1.22535,4.37625,61.21,37.29,71.6743203665,138.31,66.0112,11.95535,67.0850871585,4.2012,1.22535,4.37625,61.81,10.73,62.7344323319,139.07,4.2012,1.22535,4.37625,4.2012,1.22535,4.37625,0.0,0.0,0.0,137.89
2020-10-11 03:30:00,57.59928,18.744790000000002,60.5726358075,3.23928,0.9447900000000001,3.37425,54.36,17.8,57.200083916,0.0,65.80928,23.25479,69.7971818347,3.23928,0.9447900000000001,3.37425,62.57,22.31,66.4284652841,136.47,64.52928,18.85479,67.2274578075,3.23928,0.9447900000000001,3.37425,61.29,17.91,63.8532082201,135.84,3.23928,0.9447900000000001,3.37425,3.23928,0.9447900000000001,3.37425,0.0,0.0,0.0,136.01
2020-10-11 04:00:00,57.28528,18.55279,60.2146935678,2.85528,0.83279,2.97425,54.43,17.72,57.2417967922,0.0,65.47528,22.89279,69.3620366271,2.85528,0.83279,2.97425,62.62,22.06,66.3920778407,136.81,64.23528,18.65279,66.8886968887,2.85528,0.83279,2.97425,61.38,17.82,63.9144490706,136.19,2.85528,0.83279,2.97425,2.85528,0.83279,2.97425,0.0,0.0,0.0,136.36
2020-10-11 04:30:00,56.86832,18.56576,59.8221803682,3.20832,0.93576,3.342,53.66,17.63,56.4819661485,0.0,64.92832,22.86576,68.8369792946,3.20832,0.93576,3.342,61.72,21.93,65.500254198,136.83,63.72832,18.64576,66.4000236145,3.20832,0.93576,3.342,60.52,17.71,63.058024866,136.22,3.20832,0.93576,3.342,3.20832,0.93576,3.342,0.0,0.0,0.0,136.39
2020-10-11 05:00:00,56.78504,18.66647,59.7743914236,3.24504,0.94647,3.38025,53.54,17.72,56.3961878144,0.0,64.81504,23.56647,68.9664260236,3.24504,0.94647,3.38025,61.57,22.62,65.5936681395,137.33,63.61504,18.74647,66.3197063599,3.24504,0.94647,3.38025,60.37,17.8,62.9394701281,136.65,3.24504,0.94647,3.38025,3.24504,0.94647,3.38025,0.0,0.0,0.0,136.9
2020-10-11 05:30:00,57.486,18.47175,60.380839213,3.126,0.9117500000000001,3.25625,54.36,17.56,57.1258540418,0.0,65.736,23.92175,69.9533545948,3.126,0.9117500000000001,3.25625,62.61,23.01,66.7043641751,137.16,64.436,18.53175,67.0479220712,3.126,0.9117500000000001,3.25625,61.31,17.62,63.7916961681,136.42,3.126,0.9117500000000001,3.25625,3.126,0.9117500000000001,3.25625,0.0,0.0,0.0,136.73
2020-10-11 06:00:00,58.53584,18.22837,61.3083847232,3.28584,0.95837,3.42275,55.25,17.27,57.8862280685,0.0,66.94584,23.52837,70.960056991,3.28584,0.95837,3.42275,63.66,22.57,67.5425828644,137.32,65.59584,18.24837,68.0868359741,3.28584,0.95837,3.42275,62.31,17.29,64.6643657666,136.6,3.28584,0.95837,3.42275,3.28584,0.95837,3.42275,0.0,0.0,0.0,136.89
2020-10-11 06:30:00,61.81528,17.14904,64.1499681559,3.18528,0.9290400000000001,3.318,58.63,16.22,60.8322718629,0.0,70.74528,21.21904,73.8589351453,3.18528,0.9290400000000001,3.318,67.56,20.29,70.541035575,136.28,69.31528,17.08904,71.3907790236,3.18528,0.9290400000000001,3.318,66.13,16.16,68.0758584228,135.71,3.18528,0.9290400000000001,3.318,3.18528,0.9290400000000001,3.318,0.0,0.0,0.0,135.84
2020-10-11 07:00:00,64.94,15.81625,66.8382926477,3.45,1.00625,3.59375,61.49,14.81,63.2483691489,0.0,74.32,19.93625,76.9474916034,3.45,1.00625,3.59375,70.87,18.93,73.3546303924,135.68,72.83,15.60625,74.4833131585,3.45,1.00625,3.59375,69.38,14.6,70.8995373751,135.09,3.45,1.00625,3.59375,3.45,1.00625,3.59375,0.0,0.0,0.0,135.26
2020-10-11 07:30:00,68.29064,15.106020000000001,69.9414280084,4.3406400000000005,1.2660200000000001,4.5215,63.95,13.84,65.4304829571,0.0,77.91064,19.13602,80.2262742912,4.3406400000000005,1.2660200000000001,4.5215,73.57,17.87,75.7091923085,135.92,76.50064,14.75602,77.9107697732,4.3406400000000005,1.2660200000000001,4.5215,72.16,13.49,73.4101198746,135.35,4.3406400000000005,1.2660200000000001,4.5215,4.3406400000000005,1.2660200000000001,4.5215,0.0,0.0,0.0,135.53
2020-10-11 08:00:00,72.45264,14.06077,73.8044056677,5.04264,1.47077,5.25275,67.41,12.59,68.575623949,0.0,82.40264,18.72077,84.5024396592,5.04264,1.47077,5.25275,77.36,17.25,79.2599022205,136.09,81.13264,13.58077,82.2614283073,5.04264,1.47077,5.25275,76.09,12.11,77.0476488934,135.44,5.04264,1.47077,5.25275,5.04264,1.47077,5.25275,0.0,0.0,0.0,135.7
2020-10-11 08:30:00,79.54264,10.89577,80.2854244683,5.64264,1.6457700000000002,5.87775,73.9,9.25,74.4766574169,0.0,87.08264,30.82577,92.3775637558,5.64264,1.6457700000000002,5.87775,81.44,29.18,86.5098029127,136.49,87.54264,12.52577,88.4342056687,5.64264,1.6457700000000002,5.87775,81.9,10.88,82.6195158543,137.34,5.64264,1.6457700000000002,5.87775,5.64264,1.6457700000000002,5.87775,0.0,0.0,0.0,136.08
2020-10-11 09:00:00,84.34888,11.30509,85.1031058021,7.14888,2.08509,7.44675,77.2,9.22,77.7486231389,0.0,90.52888,36.75509,97.7057559971,7.14888,2.08509,7.44675,83.38,34.67,90.3007934627,136.46,91.94888,11.88509,92.713817188,7.14888,2.08509,7.44675,84.8,9.8,85.3643953882,138.08,7.14888,2.08509,7.44675,7.14888,2.08509,7.44675,0.0,0.0,0.0,136.04
2020-10-11 09:30:00,86.18648,13.38689,87.2199412902,11.88648,3.4668900000000002,12.38175,74.3,9.92,74.9592982891,0.0,91.41648,36.86689,98.570484395,11.88648,3.4668900000000002,12.38175,79.53,33.4,86.2588018697,136.88,93.47648,12.64689,94.328130162,11.88648,3.4668900000000002,12.38175,81.59,9.18,82.1048141098,138.59,11.88648,3.4668900000000002,12.38175,11.88648,3.4668900000000002,12.38175,0.0,0.0,0.0,136.48
2020-10-11 10:00:00,85.27904,15.75347,86.7218915866,17.66904,5.15347,18.40525,67.61,10.6,68.4358977438,0.0,89.34904,37.72347,96.986138895,17.66904,5.15347,18.40525,71.68,32.57,78.73263173550001,136.56,91.87904,13.43347,92.8558889224,17.66904,5.15347,18.40525,74.21,8.28,74.6704928335,138.24,17.66904,5.15347,18.40525,17.66904,5.15347,18.40525,0.0,0.0,0.0,136.15
2020-10-11 10:30:00,85.12112,17.78116,86.9584654936,21.50112,6.27116,22.397,63.62,11.51,64.65279963,0.0,88.26112,38.66116,96.357203136,21.50112,6.27116,22.397,66.76,32.39,74.2024911981,136.99,91.31112,13.63116,92.3229611668,21.50112,6.27116,22.397,69.81,7.36,70.196906627,138.61,21.50112,6.27116,22.397,21.50112,6.27116,22.397,0.0,0.0,0.0,136.58
2020-10-11 11:00:00,84.40968,18.65699,86.4469626624,22.78968,6.64699,23.73925,61.62,12.01,62.7794910779,0.0,87.19968,38.18699,95.1946973175,22.78968,6.64699,23.73925,64.41,31.54,71.7176386951,136.6,90.37968,13.33699,91.3584252226,22.78968,6.64699,23.73925,67.59,6.69,67.920278268,138.22,22.78968,6.64699,23.73925,22.78968,6.64699,23.73925,0.0,0.0,0.0,136.16
2020-10-11 11:30:00,84.19312,18.82091,86.2711313741,22.80312,6.65091,23.75325,61.39,12.17,62.5846706471,0.0,87.10312,39.31091,95.5630742429,22.80312,6.65091,23.75325,64.3,32.66,72.1191070383,136.64,90.15312,13.18091,91.111587815,22.80312,6.65091,23.75325,67.35,6.53,67.6658215054,138.12,22.80312,6.65091,23.75325,22.80312,6.65091,23.75325,0.0,0.0,0.0,136.2
2020-10-11 12:00:00,85.19176,18.75093,87.2309196774,21.91176,6.39093,22.82475,63.28,12.36,64.4757939075,0.0,88.35176,37.85093,96.1182937685,21.91176,6.39093,22.82475,66.44,31.46,73.5119391664,136.25,91.33176,12.70093,92.2106501851,21.91176,6.39093,22.82475,69.42,6.31,69.7061869564,137.84,21.91176,6.39093,22.82475,21.91176,6.39093,22.82475,0.0,0.0,0.0,135.79
2020-10-11 12:30:00,87.01336,17.42723,88.7413836041,19.77336,5.76723,20.59725,67.24,11.66,68.2434846707,0.0,90.63336,36.61723,97.7508438724,19.77336,5.76723,20.59725,70.86,30.85,77.284294006,136.37,93.57336,12.90723,94.4593578634,19.77336,5.76723,20.59725,73.8,7.14,74.1445857767,138.12,19.77336,5.76723,20.59725,19.77336,5.76723,20.59725,0.0,0.0,0.0,135.94
2020-10-11 13:00:00,87.19664,16.03652,88.6590322584,17.33664,5.05652,18.059,69.86,10.98,70.7176074256,0.0,91.07664,36.79652,98.229009146,17.33664,5.05652,18.059,73.74,31.74,80.2808520134,136.45,94.03664,12.93652,94.9223009213,17.33664,5.05652,18.059,76.7,7.88,77.1037249424,138.2,17.33664,5.05652,18.059,17.33664,5.05652,18.059,0.0,0.0,0.0,136.01
2020-10-11 13:30:00,86.85216,15.40188,88.2072310199,16.05216,4.68188,16.721,70.8,10.72,71.6069717276,0.0,91.21216,38.57188,99.032560598,16.05216,4.68188,16.721,75.16,33.89,82.4473025635,136.76,93.79216,12.87188,94.6712975099,16.05216,4.68188,16.721,77.74,8.19,78.1702225915,138.32,16.05216,4.68188,16.721,16.05216,4.68188,16.721,0.0,0.0,0.0,136.32
2020-10-11 14:00:00,88.75688,13.42909,89.767055235,11.51688,3.35909,11.99675,77.24,10.07,77.893661488,0.0,94.11688,37.19909,101.2015780399,11.51688,3.35909,11.99675,82.6,33.84,89.2631256455,136.52,96.36688,12.25909,97.1435064663,11.51688,3.35909,11.99675,84.85,8.9,85.3154880429,138.15,11.51688,3.35909,11.99675,11.51688,3.35909,11.99675,0.0,0.0,0.0,136.09
2020-10-11 14:30:00,87.53528,13.31529,88.5422057127,13.59528,3.96529,14.16175,73.94,9.35,74.5288273086,0.0,92.33528,37.77529,99.7636029184,13.59528,3.96529,14.16175,78.74,33.81,85.6919115203,136.59,94.79528,13.68529,95.7780364836,13.59528,3.96529,14.16175,81.2,9.72,81.7796943012,138.3,13.59528,3.96529,14.16175,13.59528,3.96529,14.16175,0.0,0.0,0.0,136.17
2020-10-11 15:00:00,87.2236,12.6823,88.1407801772,11.4936,3.3523,11.9725,75.73,9.33,76.3025674535,0.0,92.6836,37.1623,99.8563280431,11.4936,3.3523,11.9725,81.19,33.81,87.948463318,136.67,94.6736,13.1523,95.5828098156,11.4936,3.3523,11.9725,83.18,9.8,83.7553126673,138.41,11.4936,3.3523,11.9725,11.4936,3.3523,11.9725,0.0,0.0,0.0,136.23
2020-10-11 15:30:00,87.94824,13.41532,88.9655198928,12.25824,3.57532,12.769,75.69,9.84,76.326939543,0.0,93.35824,36.82532,100.358682579,12.25824,3.57532,12.769,81.1,33.25,87.651426115,136.14,95.38824,12.65532,96.2240793908,12.25824,3.57532,12.769,83.13,9.08,83.6244180847,137.85,12.25824,3.57532,12.769,12.25824,3.57532,12.769,0.0,0.0,0.0,135.71
2020-10-11 16:00:00,90.9328,13.38915,91.9132387285,8.3628,2.43915,8.71125,82.57,10.95,83.2929012582,0.0,97.3328,36.45915,103.937209769,8.3628,2.43915,8.71125,88.97,34.02,95.2524083685,136.25,99.0928,10.33915,99.6307233466,8.3628,2.43915,8.71125,90.73,7.9,91.0732831296,137.79,8.3628,2.43915,8.71125,8.3628,2.43915,8.71125,0.0,0.0,0.0,135.81
2020-10-11 16:30:00,93.60544,12.74492,94.4691027977,6.80544,1.9849200000000002,7.089,86.8,10.76,87.4643790351,0.0,100.54544,36.03492,106.8077757666,6.80544,1.9849200000000002,7.089,93.74,34.05,99.7325929674,135.97,102.18544,10.01492,102.6750347972,6.80544,1.9849200000000002,7.089,95.38,8.03,95.7174242236,137.52,6.80544,1.9849200000000002,7.089,6.80544,1.9849200000000002,7.089,0.0,0.0,0.0,135.53
2020-10-11 17:00:00,97.40056,9.44308,97.8572472952,7.45056,2.17308,7.761,89.95,7.27,90.2433122176,0.0,106.89056,21.24308,108.9810087355,7.45056,2.17308,7.761,99.44,19.07,101.2520543001,136.74,106.31056,16.79308,107.6287261998,7.45056,2.17308,7.761,98.86,14.62,99.9351990042,136.94,7.45056,2.17308,7.761,7.45056,2.17308,7.761,0.0,0.0,0.0,136.3
2020-10-11 17:30:00,99.91936,6.7127300000000005,100.1445917005,6.00936,1.7527300000000001,6.25975,93.91,4.96,94.0408937644,0.0,111.99936,11.02273,112.5404692413,6.00936,1.7527300000000001,6.25975,105.99,9.27,106.3946098259,138.31,109.20936,21.69273,111.3429784336,6.00936,1.7527300000000001,6.25975,103.2,19.94,105.1087227589,137.2,6.00936,1.7527300000000001,6.25975,6.00936,1.7527300000000001,6.25975,0.0,0.0,0.0,137.86
2020-10-11 18:00:00,95.69288,5.55959,95.8542452042,8.91288,2.59959,9.28425,86.78,2.96,86.8304670032,0.0,105.65288,17.38959,107.074408206,8.91288,2.59959,9.28425,96.74,14.79,97.8640470244,138.47,104.22288,23.12959,106.7585436818,8.91288,2.59959,9.28425,95.31,20.53,97.4960358168,137.56,8.91288,2.59959,9.28425,8.91288,2.59959,9.28425,0.0,0.0,0.0,138.01
2020-10-11 18:30:00,94.70968,4.70449,94.8264504865,10.60968,3.09449,11.05175,84.1,1.6099999999999999,84.1154094087,0.0,104.70968,17.61449,106.1809179828,10.60968,3.09449,11.05175,94.1,14.52,95.2136565835,138.95,102.94968,24.71449,105.8746552677,10.60968,3.09449,11.05175,92.34,21.62,94.8372289768,137.41,10.60968,3.09449,11.05175,10.60968,3.09449,11.05175,0.0,0.0,0.0,138.5
2020-10-11 19:00:00,94.63584,6.23837,94.8412329779,13.36584,3.89837,13.92275,81.27,2.34,81.3036807285,0.0,104.14584,19.10837,105.8843038102,13.36584,3.89837,13.92275,90.78,15.21,92.0453828283,138.57,102.57584,26.20837,105.8710612479,13.36584,3.89837,13.92275,89.21,22.31,91.9573825204,137.02,13.36584,3.89837,13.92275,13.36584,3.89837,13.92275,0.0,0.0,0.0,138.13
2020-10-11 19:30:00,93.1588,8.0534,93.5062525663,15.2688,4.4534,15.905,77.89,3.6,77.9731498658,0.0,102.0288,20.5734,104.0823751506,15.2688,4.4534,15.905,86.76,16.12,88.244841209,139.05,100.7188,28.2634,104.609256058,15.2688,4.4534,15.905,85.45,23.81,88.7052343439,137.53,15.2688,4.4534,15.905,15.2688,4.4534,15.905,0.0,0.0,0.0,138.6
2020-10-11 20:00:00,91.04184,5.80887,91.2269675111,9.32184,2.71887,9.71025,81.72,3.09,81.7783987371,0.0,101.10184,17.55887,102.6152813525,9.32184,2.71887,9.71025,91.78,14.84,92.9720065396,139.02,99.03184,25.99887,102.3877266818,9.32184,2.71887,9.71025,89.71,23.28,92.6814032047,137.6,9.32184,2.71887,9.71025,9.32184,2.71887,9.71025,0.0,0.0,0.0,138.57
2020-10-11 20:30:00,93.10424,2.53207,93.1386648201,3.26424,0.9520700000000001,3.40025,89.84,1.58,89.8538925145,0.0,105.07424,12.33207,105.7954434844,3.26424,0.9520700000000001,3.40025,101.81,11.38,102.4440359416,138.34,101.95424,22.54207,104.4165311331,3.26424,0.9520700000000001,3.40025,98.69,21.59,101.0239783418,137.18,3.26424,0.9520700000000001,3.40025,3.26424,0.9520700000000001,3.40025,0.0,0.0,0.0,137.88
2020-10-11 21:00:00,87.9072,6.0371,88.1142575765,4.2072,1.2271,4.3825,83.7,4.8100000000000005,83.8380945633,0.0,96.8572,28.5671,100.9821587918,4.2072,1.2271,4.3825,92.65,27.34,96.5996796061,137.36,96.1472,18.2071,97.8559275581,4.2072,1.2271,4.3825,91.94,16.98,93.4948340819,137.6,4.2072,1.2271,4.3825,4.2072,1.2271,4.3825,0.0,0.0,0.0,136.92
2020-10-11 21:30:00,83.60128,7.75954,83.9606126624,4.90128,1.42954,5.1055,78.7,6.33,78.954156952,0.0,90.76128,33.08954,96.6050081758,4.90128,1.42954,5.1055,85.86,31.66,91.5111752738,135.72,91.33128,17.58954,93.0096480149,4.90128,1.42954,5.1055,86.43,16.16,87.9277572783,136.67,4.90128,1.42954,5.1055,4.90128,1.42954,5.1055,0.0,0.0,0.0,135.3
2020-10-11 22:00:00,79.69048,6.22514,79.933253222,4.92048,1.43514,5.1255,74.77,4.79,74.9232740876,0.0,85.47048,38.98514,93.9417058194,4.92048,1.43514,5.1255,80.55,37.55,88.8724085417,135.49,87.00048,15.96514,88.4532035341,4.92048,1.43514,5.1255,82.08,14.53,83.3561473438,137.23,4.92048,1.43514,5.1255,4.92048,1.43514,5.1255,0.0,0.0,0.0,135.06
2020-10-11 22:30:00,76.99048,5.75139,77.2050030604,3.57048,1.04139,3.71925,73.42,4.71,73.5709215655,0.0,83.00048,39.96139,92.119446215,3.57048,1.04139,3.71925,79.43,38.92,88.4527630999,136.27,84.17048,15.80139,85.6408408959,3.57048,1.04139,3.71925,80.6,14.76,81.9403295087,137.91,3.57048,1.04139,3.71925,3.57048,1.04139,3.71925,0.0,0.0,0.0,135.85
2020-10-11 23:00:00,74.27264,5.90827,74.5072661353,1.98264,0.5782700000000001,2.06525,72.29,5.33,72.4862262778,0.0,80.58264,39.58827,89.7819190648,1.98264,0.5782700000000001,2.06525,78.6,39.01,87.7481629437,136.15,81.34264,14.55827,82.635151767,1.98264,0.5782700000000001,2.06525,79.36,13.98,80.5819458688,137.71,1.98264,0.5782700000000001,2.06525,1.98264,0.5782700000000001,2.06525,0.0,0.0,0.0,135.75
2020-10-11 23:30:00,69.79024,5.25382,69.9877148066,2.07024,0.60382,2.1565,67.72,4.65,67.8794586013,0.0,75.56024,39.35382,85.1943250308,2.07024,0.60382,2.1565,73.49,38.75,83.0803382275,137.31,76.37024,15.72382,77.9721236921,2.07024,0.60382,2.1565,74.3,15.12,75.822848799,139.05,2.07024,0.60382,2.1565,2.07024,0.60382,2.1565,0.0,0.0,0.0,136.88
2020-10-12 00:00:00,66.0744,5.2067,66.2792279696,2.1144,0.6167,2.2025,63.96,4.59,64.1244859629,0.0,71.4844,40.6967,82.2571628142,2.1144,0.6167,2.2025,69.37,40.08,80.1161862547,137.46,72.2644,15.7967,73.9707999027,2.1144,0.6167,2.2025,70.15,15.18,71.7736365248,139.05,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,137.01
2020-10-12 00:30:00,62.98888,4.8063400000000005,63.1719867334,2.07888,0.6063400000000001,2.1655,60.91,4.2,61.0546320929,0.0,69.44888,34.78634,77.673910574,2.07888,0.6063400000000001,2.1655,67.37,34.18,75.544617942,137.11,69.32888,19.27634,71.9588138163,2.07888,0.6063400000000001,2.1655,67.25,18.67,69.7934911005,137.97,2.07888,0.6063400000000001,2.1655,2.07888,0.6063400000000001,2.1655,0.0,0.0,0.0,136.66
2020-10-12 01:00:00,60.53072,3.95021,60.6594776005,2.16072,0.63021,2.25075,58.37,3.32,58.4643421241,0.0,68.75072,25.50021,73.3274996885,2.16072,0.63021,2.25075,66.59,24.87,71.0826631465,136.08,67.27072,24.92021,71.7381811573,2.16072,0.63021,2.25075,65.11,24.29,69.4932816897,135.8,2.16072,0.63021,2.25075,2.16072,0.63021,2.25075,0.0,0.0,0.0,135.63
2020-10-12 01:30:00,61.44704,3.81872,61.5655857375,1.84704,0.5387200000000001,1.924,59.6,3.2800000000000002,59.6901867982,0.0,69.79704,25.40872,74.2780576267,1.84704,0.5387200000000001,1.924,67.95,24.87,72.3582711236,136.02,68.32704,24.73872,72.6676589853,1.84704,0.5387200000000001,1.924,66.48,24.2,70.7476529646,135.73,1.84704,0.5387200000000001,1.924,1.84704,0.5387200000000001,1.924,0.0,0.0,0.0,135.59
2020-10-12 02:00:00,62.45776,3.11643,62.5354613013,1.9077600000000001,0.5564300000000001,1.98725,60.55,2.56,60.6040930961,0.0,70.92776,24.88643,75.1670242644,1.9077600000000001,0.5564300000000001,1.98725,69.02,24.33,73.1827117563,136.92,69.44776,24.24643,73.5586890636,1.9077600000000001,0.5564300000000001,1.98725,67.54,23.69,71.5742111378,136.64,1.9077600000000001,0.5564300000000001,1.98725,1.9077600000000001,0.5564300000000001,1.98725,0.0,0.0,0.0,136.48
2020-10-12 02:30:00,61.9012,3.5928500000000003,62.0053798679,1.8612000000000002,0.54285,1.9387500000000002,60.04,3.05,60.1174192726,0.0,70.3412,25.28285,74.7469525905,1.8612000000000002,0.54285,1.9387500000000002,68.48,24.74,72.8119358347,136.58,68.8412,24.68285,73.1324408287,1.8612000000000002,0.54285,1.9387500000000002,66.98,24.14,71.1973314107,136.3,1.8612000000000002,0.54285,1.9387500000000002,1.8612000000000002,0.54285,1.9387500000000002,0.0,0.0,0.0,136.15
2020-10-12 03:00:00,61.29272,3.51246,61.393280579,1.96272,0.5724600000000001,2.0445,59.33,2.94,59.4027987556,0.0,69.65272,25.17246,74.061826509,1.96272,0.5724600000000001,2.0445,67.69,24.6,72.0214974851,136.58,68.14272,24.59246,72.4445952287,1.96272,0.5724600000000001,2.0445,66.18,24.02,70.4042101014,136.3,1.96272,0.5724600000000001,2.0445,1.96272,0.5724600000000001,2.0445,0.0,0.0,0.0,136.15
2020-10-12 03:30:00,61.01296,3.50503,61.1135543334,1.9029600000000002,0.55503,1.98225,59.11,2.95,59.183566976,0.0,69.25296,25.30503,73.731384173,1.9029600000000002,0.55503,1.98225,67.35,24.75,71.7536410226,136.95,67.82296,24.64503,72.1618417646,1.9029600000000002,0.55503,1.98225,65.92,24.09,70.1838621052,136.65,1.9029600000000002,0.55503,1.98225,1.9029600000000002,0.55503,1.98225,0.0,0.0,0.0,136.51
2020-10-12 04:00:00,60.23336,3.52598,60.3364748046,2.04336,0.5959800000000001,2.1285,58.19,2.93,58.2637194144,0.0,68.34336,25.24598,72.8572190126,2.04336,0.5959800000000001,2.1285,66.3,24.65,70.7340971526,136.74,66.94336,24.62598,71.3291829411,2.04336,0.5959800000000001,2.1285,64.9,24.03,69.205858856,136.44,2.04336,0.5959800000000001,2.1285,2.04336,0.5959800000000001,2.1285,0.0,0.0,0.0,136.31
2020-10-12 04:30:00,60.61112,3.38366,60.7054941719,2.24112,0.65366,2.3345000000000002,58.37,2.73,58.4338069956,0.0,68.74112,25.13366,73.1918195145,2.24112,0.65366,2.3345000000000002,66.5,24.48,70.8626869375,136.82,67.34112,24.49366,71.6572803213,2.24112,0.65366,2.3345000000000002,65.1,23.84,69.3278847218,136.52,2.24112,0.65366,2.3345000000000002,2.24112,0.65366,2.3345000000000002,0.0,0.0,0.0,136.39
2020-10-12 05:00:00,61.58,3.45875,61.6770569301,2.19,0.63875,2.28125,59.39,2.8200000000000003,59.4569129707,0.0,69.88,25.10875,74.2540485533,2.19,0.63875,2.28125,67.69,24.47,71.9771977782,136.51,68.43,24.44875,72.6664040432,2.19,0.63875,2.28125,66.24,23.81,70.3893010336,136.21,2.19,0.63875,2.28125,2.19,0.63875,2.28125,0.0,0.0,0.0,136.09
