Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-12 05:30:00,65.81992,2.64581,65.8730762859,2.41992,0.70581,2.52075,63.4,1.94,63.4296744434,0.0,74.81992,22.85581,78.2330395649,2.41992,0.70581,2.52075,72.4,22.15,75.7124989681,135.34,73.15992,23.26581,76.7702534147,2.41992,0.70581,2.52075,70.74,22.56,74.2502606056,135.17,2.41992,0.70581,2.52075,2.41992,0.70581,2.52075,0.0,0.0,0.0,134.93
2020-10-12 06:00:00,70.2128,3.7654,70.3136936948,2.6928,0.7854,2.805,67.52,2.98,67.5857292629,0.0,80.3928,16.4254,82.0536169648,2.6928,0.7854,2.805,77.7,15.64,79.2584355132,136.41,77.8728,24.0854,81.5124498037,2.6928,0.7854,2.805,75.18,23.3,78.7078293437,135.69,2.6928,0.7854,2.805,2.6928,0.7854,2.805,0.0,0.0,0.0,136.0
2020-10-12 06:30:00,81.47552,5.10536,81.6353174796,2.55552,0.74536,2.662,78.92,4.36,79.0403441288,0.0,94.78552,1.7053600000000002,94.8008599877,2.55552,0.74536,2.662,92.23,0.96,92.2349960698,139.05,89.91552,26.00536,93.6006382756,2.55552,0.74536,2.662,87.36,25.26,90.9386452505,137.3,2.55552,0.74536,2.662,2.55552,0.74536,2.662,0.0,0.0,0.0,138.6
2020-10-12 07:00:00,89.01464,2.40427,89.0471035383,2.89464,0.8442700000000001,3.01525,86.12,1.56,86.1341279633,0.0,103.22464,5.60427,103.376661512,2.89464,0.8442700000000001,3.01525,100.33,4.76,100.4428519109,137.5,98.30464,22.55427,100.858799025,2.89464,0.8442700000000001,3.01525,95.41,21.71,97.8488231917,135.95,2.89464,0.8442700000000001,3.01525,2.89464,0.8442700000000001,3.01525,0.0,0.0,0.0,137.06
2020-10-12 07:30:00,97.766,4.1905,97.8557665457,5.316,1.5505,5.5375,92.45,2.64,92.4876862074,0.0,110.346,10.5305,110.8473326077,5.316,1.5505,5.5375,105.03,8.98,105.4131931971,137.2,107.356,12.4405,108.0744038903,5.316,1.5505,5.5375,102.04,10.89,102.61946063,136.42,5.316,1.5505,5.5375,5.316,1.5505,5.5375,0.0,0.0,0.0,136.77
2020-10-12 08:00:00,104.18816,4.89738,104.3031975303,5.64816,1.64738,5.8835,98.54,3.25,98.5935804198,0.0,114.57816,12.42738,115.2501389268,5.64816,1.64738,5.8835,108.93,10.78,109.4621089693,137.93,113.74816,7.39738,113.9884429855,5.64816,1.64738,5.8835,108.1,5.75,108.2528175153,138.44,5.64816,1.64738,5.8835,5.64816,1.64738,5.8835,0.0,0.0,0.0,137.5
2020-10-12 08:30:00,107.92688,7.22909,108.1687162204,7.91688,2.30909,8.24675,100.01,4.92,100.1309467647,0.0,117.89688,11.03909,118.412566148,7.91688,2.30909,8.24675,109.98,8.73,110.3259411925,137.26,117.62688,9.87909,118.041006933,7.91688,2.30909,8.24675,109.71,7.57,109.9708552299,137.81,7.91688,2.30909,8.24675,7.91688,2.30909,8.24675,0.0,0.0,0.0,136.82
2020-10-12 09:00:00,109.07832,8.58076,109.4153066815,11.00832,3.21076,11.467,98.07,5.37,98.2169119857,0.0,118.35832,9.88076,118.7700354946,11.00832,3.21076,11.467,107.35,6.67,107.557014648,137.15,118.60832,11.27076,119.1426187567,11.00832,3.21076,11.467,107.6,8.06,107.9014531876,137.88,11.00832,3.21076,11.467,11.00832,3.21076,11.467,0.0,0.0,0.0,136.73
2020-10-12 09:30:00,112.50272,10.23746,112.9675510695,12.40272,3.61746,12.9195,100.1,6.62,100.3186642654,0.0,121.78272,9.64746,122.1642516248,12.40272,3.61746,12.9195,109.38,6.03,109.5460875614,137.42,122.23272,13.03746,122.9260476947,12.40272,3.61746,12.9195,109.83,9.42,110.2332313778,138.1,12.40272,3.61746,12.9195,12.40272,3.61746,12.9195,0.0,0.0,0.0,137.01
2020-10-12 10:00:00,110.57232,10.49776,111.0695318942,14.63232,4.26776,15.242,95.94,6.23,96.1420641551,0.0,119.10232,11.97776,119.7030883645,14.63232,4.26776,15.242,104.47,7.71,104.7541168642,137.7,119.87232,13.30776,120.608745862,14.63232,4.26776,15.242,105.24,9.04,105.6275494367,138.21,14.63232,4.26776,15.242,14.63232,4.26776,15.242,0.0,0.0,0.0,137.27
2020-10-12 10:30:00,111.31512,10.34316,111.7946192775,12.28512,3.58316,12.797,99.03,6.76,99.2604578873,0.0,120.57512,9.83316,120.9754131987,12.28512,3.58316,12.797,108.29,6.25,108.4702106571,136.84,120.92512,13.15316,121.6383585264,12.28512,3.58316,12.797,108.64,9.57,109.0606918188,137.46,12.28512,3.58316,12.797,12.28512,3.58316,12.797,0.0,0.0,0.0,136.4
2020-10-12 11:00:00,117.67144,12.45417,118.3286699919,8.31144,2.42417,8.65775,109.36,10.03,109.8189897058,0.0,128.76144,3.52417,128.809658819,8.31144,2.42417,8.65775,120.45,1.1,120.4550227263,135.88,128.34144,15.51417,129.2757312571,8.31144,2.42417,8.65775,120.03,13.09,120.741662238,136.76,8.31144,2.42417,8.65775,8.31144,2.42417,8.65775,0.0,0.0,0.0,135.45
2020-10-12 11:30:00,112.4804,11.30845,113.0474299821,13.4004,3.90845,13.95875,99.08,7.4,99.3559580498,0.0,121.7704,10.17845,122.1950537484,13.4004,3.90845,13.95875,108.37,6.27,108.5512312229,137.76,122.1504,14.22845,122.9762945025,13.4004,3.90845,13.95875,108.75,10.32,109.2385687383,138.32,13.4004,3.90845,13.95875,13.4004,3.90845,13.95875,0.0,0.0,0.0,137.35
2020-10-12 12:00:00,110.65048,10.90764,111.186803779,16.38048,4.77764,17.063,94.27,6.13,94.4690944172,0.0,119.32048,11.59764,119.8827852571,16.38048,4.77764,17.063,102.94,6.82,103.1656725854,138.41,119.79048,13.73764,120.5756271035,16.38048,4.77764,17.063,103.41,8.96,103.797445537,139.04,16.38048,4.77764,17.063,16.38048,4.77764,17.063,0.0,0.0,0.0,137.98
2020-10-12 12:30:00,114.10552,11.75411,114.7093230577,12.18552,3.55411,12.69325,101.92,8.2,102.2493344722,0.0,124.09552,8.65411,124.3969119551,12.18552,3.55411,12.69325,111.91,5.1,112.0261491796,137.48,124.01552,14.72411,124.8865429747,12.18552,3.55411,12.69325,111.83,11.17,112.3864662671,138.1,12.18552,3.55411,12.69325,12.18552,3.55411,12.69325,0.0,0.0,0.0,137.06
2020-10-12 13:00:00,118.77744,11.72592,119.3548384139,6.39744,1.86592,6.664,112.38,9.86,112.8117192494,0.0,130.62744,3.02592,130.6624822694,6.39744,1.86592,6.664,124.23,1.16,124.235415643,136.06,129.75744,14.74592,130.5926314614,6.39744,1.86592,6.664,123.36,12.88,124.0305768752,136.98,6.39744,1.86592,6.664,6.39744,1.86592,6.664,0.0,0.0,0.0,135.65
2020-10-12 13:30:00,117.27416,11.96413,117.8828613937,7.21416,2.10413,7.51475,110.06,9.86,110.5007837076,0.0,128.74416,3.95413,128.8048674475,7.21416,2.10413,7.51475,121.53,1.85,121.5440800697,135.69,128.02416,14.99413,128.8992221783,7.21416,2.10413,7.51475,120.81,12.89,121.4957126816,136.5,7.21416,2.10413,7.51475,7.21416,2.10413,7.51475,0.0,0.0,0.0,135.29
2020-10-12 14:00:00,116.3568,11.20115,116.8946990567,6.8268,1.9911500000000002,7.11125,109.53,9.21,109.9165365175,0.0,127.6068,3.64115,127.6587379679,6.8268,1.9911500000000002,7.11125,120.78,1.65,120.791269966,136.07,127.0468,14.18115,127.8358103411,6.8268,1.9911500000000002,7.11125,120.22,12.19,120.8364369716,136.98,6.8268,1.9911500000000002,7.11125,6.8268,1.9911500000000002,7.11125,0.0,0.0,0.0,135.68
2020-10-12 14:30:00,116.52656,11.53608,117.0962011647,6.22656,1.81608,6.486,110.3,9.72,110.7274509776,0.0,127.86656,3.87608,127.9252952406,6.22656,1.81608,6.486,121.64,2.06,121.6574420247,136.2,127.27656,14.54608,128.1050786222,6.22656,1.81608,6.486,121.05,12.73,121.7175229784,137.01,6.22656,1.81608,6.486,6.22656,1.81608,6.486,0.0,0.0,0.0,135.81
2020-10-12 15:00:00,117.01048,11.24389,117.5494682768,5.19048,1.51389,5.40675,111.82,9.73,112.2425289273,0.0,128.61048,3.82389,128.6673140334,5.19048,1.51389,5.40675,123.42,2.31,123.4416157542,136.67,127.92048,14.27389,128.714385906,5.19048,1.51389,5.40675,122.73,12.76,123.39153334,137.46,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,136.26
2020-10-12 15:30:00,116.82392,10.88031,117.3294908787,7.30392,2.13031,7.60825,109.52,8.75,109.8689806087,0.0,127.99392,5.61031,128.1168183154,7.30392,2.13031,7.60825,120.69,3.48,120.7401610898,136.79,127.46392,13.81031,128.209888714,7.30392,2.13031,7.60825,120.16,11.68,120.7263351552,137.55,7.30392,2.13031,7.60825,7.30392,2.13031,7.60825,0.0,0.0,0.0,136.39
2020-10-12 16:00:00,117.92576,11.72543,118.50725961,8.55576,2.49543,8.91225,109.37,9.23,109.7587800588,0.0,129.25576,6.87543,129.4384913033,8.55576,2.49543,8.91225,120.7,4.38,120.7794452711,136.96,128.58576,14.72543,129.4261795908,8.55576,2.49543,8.91225,120.03,12.23,120.6514558553,137.55,8.55576,2.49543,8.91225,8.55576,2.49543,8.91225,0.0,0.0,0.0,136.57
2020-10-12 16:30:00,115.46576,8.90668,115.8087677208,12.36576,3.60668,12.881,103.1,5.3,103.2361370839,0.0,125.48576,10.85668,125.9545293485,12.36576,3.60668,12.881,113.12,7.25,113.3520926141,137.64,125.46576,11.58668,125.9996352606,12.36576,3.60668,12.881,113.1,7.98,113.3811730403,138.35,12.36576,3.60668,12.881,12.36576,3.60668,12.881,0.0,0.0,0.0,137.22
2020-10-12 17:00:00,116.89368,8.29024,117.1872881468,12.10368,3.53024,12.608,104.79,4.76,104.8980538428,0.0,127.12368,11.95024,127.684134695,12.10368,3.53024,12.608,115.02,8.42,115.3277798278,137.39,127.06368,10.89024,127.5295107118,12.10368,3.53024,12.608,114.96,7.36,115.1953610177,138.03,12.10368,3.53024,12.608,12.10368,3.53024,12.608,0.0,0.0,0.0,136.97
2020-10-12 17:30:00,117.86664,8.05277,118.141406499,11.42664,3.33277,11.90275,106.44,4.72,106.5446009894,0.0,128.29664,12.70277,128.9239628656,11.42664,3.33277,11.90275,116.87,9.37,117.2450160988,137.3,128.18664,10.62277,128.6260390316,11.42664,3.33277,11.90275,116.76,7.29,116.9873570092,137.83,11.42664,3.33277,11.90275,11.42664,3.33277,11.90275,0.0,0.0,0.0,136.87
2020-10-12 18:00:00,116.9276,6.98305,117.1359322713,10.9476,3.19305,11.40375,105.98,3.79,106.0477463221,0.0,127.4376,13.53305,128.1541467767,10.9476,3.19305,11.40375,116.49,10.34,116.9480042583,137.86,127.1976,9.50305,127.5520968274,10.9476,3.19305,11.40375,116.25,6.31,116.4211260897,138.4,10.9476,3.19305,11.40375,10.9476,3.19305,11.40375,0.0,0.0,0.0,137.44
2020-10-12 18:30:00,114.16592,4.39006,114.2502950379,12.92592,3.77006,13.4645,101.24,0.62,101.2418984413,0.0,123.85592,14.06006,124.6514107672,12.92592,3.77006,13.4645,110.93,10.29,111.4062341164,137.5,123.95592,6.53006,124.1278042449,12.92592,3.77006,13.4645,111.03,2.76,111.0642989444,138.38,12.92592,3.77006,13.4645,12.92592,3.77006,13.4645,0.0,0.0,0.0,137.06
2020-10-12 19:00:00,116.754,5.617,116.8890380019,8.904,2.597,9.275,107.85,3.02,107.8922745149,0.0,127.584,13.637,128.3107354238,8.904,2.597,9.275,118.68,11.04,119.1923823069,137.0,127.194,8.007,127.4457754694,8.904,2.597,9.275,118.29,5.41,118.4136487066,137.54,8.904,2.597,9.275,8.904,2.597,9.275,0.0,0.0,0.0,136.58
2020-10-12 19:30:00,116.54104,5.18447,116.6563017306,6.70104,1.9544700000000002,6.98025,109.84,3.23,109.8874810886,0.0,128.03104,12.99447,128.6887852692,6.70104,1.9544700000000002,6.98025,121.33,11.04,121.8312377841,137.57,127.23104,7.61447,127.4586901426,6.70104,1.9544700000000002,6.98025,120.53,5.66,120.6628215317,138.11,6.70104,1.9544700000000002,6.98025,6.70104,1.9544700000000002,6.98025,0.0,0.0,0.0,137.16
2020-10-12 20:00:00,115.02544,4.80492,115.1257534325,4.88544,1.42492,5.089,110.14,3.38,110.1918508784,0.0,126.87544,12.224920000000001,127.4630375607,4.88544,1.42492,5.089,121.99,10.8,122.4671388577,137.77,125.70544,7.25492,125.9146199208,4.88544,1.42492,5.089,120.82,5.83,120.9605774622,138.34,4.88544,1.42492,5.089,4.88544,1.42492,5.089,0.0,0.0,0.0,137.36
2020-10-12 20:30:00,110.3392,3.7681,110.4035218381,7.1592,2.0881,7.4575,103.18,1.6800000000000002,103.1936761628,0.0,121.3192,15.2481,122.2736800879,7.1592,2.0881,7.4575,114.16,13.16,114.9160180306,136.91,120.3292,6.0481,120.4811017805,7.1592,2.0881,7.4575,113.17,3.96,113.2392621841,137.34,7.1592,2.0881,7.4575,7.1592,2.0881,7.4575,0.0,0.0,0.0,136.48
2020-10-12 21:00:00,106.02456,3.03383,106.0679567431,6.18456,1.80383,6.44225,99.84,1.23,99.8475763351,0.0,116.81456,17.10383,118.0600797419,6.18456,1.80383,6.44225,110.63,15.3,111.6829749783,137.24,115.68456,5.09383,115.7966516203,6.18456,1.80383,6.44225,109.5,3.29,109.5494139647,137.49,6.18456,1.80383,6.44225,6.18456,1.80383,6.44225,0.0,0.0,0.0,136.81
2020-10-12 21:30:00,103.20288,2.29834,103.2284689756,6.06288,1.76834,6.3155,97.14,0.53,97.1414458406,0.0,113.83288,18.00834,115.248535256,6.06288,1.76834,6.3155,107.77,16.24,108.9867446069,137.5,112.58288,3.88834,112.650006911,6.06288,1.76834,6.3155,106.52,2.12,106.541094419,137.76,6.06288,1.76834,6.3155,6.06288,1.76834,6.3155,0.0,0.0,0.0,137.05
2020-10-12 22:00:00,97.53208,3.43269,97.5924689193,4.9120800000000004,1.43269,5.11675,92.62,2.0,92.6415910917,0.0,108.28208,16.50269,109.5324044581,4.9120800000000004,1.43269,5.11675,103.37,15.07,104.4627292387,137.87,106.58208,4.80269,106.6902320194,4.9120800000000004,1.43269,5.11675,101.67,3.37,101.7258364429,138.12,4.9120800000000004,1.43269,5.11675,4.9120800000000004,1.43269,5.11675,0.0,0.0,0.0,137.41
2020-10-12 22:30:00,91.62704,4.61122,91.7429986923,4.42704,1.29122,4.6115,87.2,3.32,87.2631789474,0.0,101.99704,16.70122,103.3553429594,4.42704,1.29122,4.6115,97.57,15.41,98.7794158719,137.87,100.16704,5.78122,100.3337351395,4.42704,1.29122,4.6115,95.74,4.49,95.8452278416,137.95,4.42704,1.29122,4.6115,4.42704,1.29122,4.6115,0.0,0.0,0.0,137.41
2020-10-12 23:00:00,83.75504,7.31772,84.0741086863,5.13504,1.4977200000000002,5.349,78.62,5.82,78.8351241516,0.0,93.47504,14.05772,94.5262005721,5.13504,1.4977200000000002,5.349,88.34,12.56,89.2284102739,138.0,91.53504,11.73772,92.2845470195,5.13504,1.4977200000000002,5.349,86.4,10.24,87.0046987237,138.06,5.13504,1.4977200000000002,5.349,5.13504,1.4977200000000002,5.349,0.0,0.0,0.0,137.55
2020-10-12 23:30:00,77.44672,5.55571,77.645736215,5.43672,1.5857100000000002,5.66325,72.01,3.9699999999999998,72.1193524652,0.0,89.38672,3.32571,89.4485665585,5.43672,1.5857100000000002,5.66325,83.95,1.74,83.9680302258,137.76,85.10672,25.89571,88.9592130449,5.43672,1.5857100000000002,5.66325,79.67,24.31,83.2963684683,135.73,5.43672,1.5857100000000002,5.66325,5.43672,1.5857100000000002,5.66325,0.0,0.0,0.0,137.31
2020-10-13 00:00:00,74.27984,7.52162,74.6596905823,4.11984,1.2016200000000001,4.2915,70.16,6.32,70.4440771109,0.0,85.91984,2.14162,85.9465266422,4.11984,1.2016200000000001,4.2915,81.8,0.9400000000000001,81.8054007997,138.04,81.73984,28.30162,86.5007695795,4.11984,1.2016200000000001,4.2915,77.62,27.1,82.2148064524,136.46,4.11984,1.2016200000000001,4.2915,4.11984,1.2016200000000001,4.2915,0.0,0.0,0.0,137.61
2020-10-13 00:30:00,71.97536,8.60448,72.4878577639,4.33536,1.26448,4.516,67.64,7.34,68.0370869453,0.0,83.38536,2.17448,83.4137076601,4.33536,1.26448,4.516,79.05,0.91,79.0552376506,138.18,79.13536,29.57448,84.4810929711,4.33536,1.26448,4.516,74.8,28.31,79.9780976268,136.65,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0.0,0.0,0.0,137.74
2020-10-13 01:00:00,69.98192,9.24431,70.5898462547,4.47192,1.30431,4.65825,65.51,7.94,65.9894211219,0.0,80.94192,2.74431,80.9884291159,4.47192,1.30431,4.65825,76.47,1.44,76.4835570564,137.92,76.89192,30.18431,82.6042367646,4.47192,1.30431,4.65825,72.42,28.88,77.9660874996,136.35,4.47192,1.30431,4.65825,4.47192,1.30431,4.65825,0.0,0.0,0.0,137.48
2020-10-13 01:30:00,70.20592,8.74381,70.7483244774,3.23592,0.94381,3.37075,66.97,7.8,67.4227031496,0.0,81.45592,2.24381,81.4868184823,3.23592,0.94381,3.37075,78.22,1.3,78.2308021178,137.85,77.27592,29.64381,82.7666797882,3.23592,0.94381,3.37075,74.04,28.7,79.4078812209,136.28,3.23592,0.94381,3.37075,3.23592,0.94381,3.37075,0.0,0.0,0.0,137.42
2020-10-13 02:00:00,70.97856,8.28208,71.4601205485,3.05856,0.8920800000000001,3.186,67.92,7.39,68.3208496727,0.0,82.44856,1.62208,82.4645147297,3.05856,0.8920800000000001,3.186,79.39,0.73,79.3933561452,137.56,78.18856,29.10208,83.4289037157,3.05856,0.8920800000000001,3.186,75.13,28.21,80.2516105757,136.02,3.05856,0.8920800000000001,3.186,3.05856,0.8920800000000001,3.186,0.0,0.0,0.0,137.11
2020-10-13 02:30:00,69.45736,8.83798,70.017388902,2.90736,0.8479800000000001,3.0285,66.55,7.99,67.0279240317,0.0,80.48736,1.73798,80.5061220917,2.90736,0.8479800000000001,3.0285,77.58,0.89,77.5851048849,137.56,76.47736,29.72798,82.0520529143,2.90736,0.8479800000000001,3.0285,73.57,28.88,79.0354306625,136.11,2.90736,0.8479800000000001,3.0285,2.90736,0.8479800000000001,3.0285,0.0,0.0,0.0,137.11
2020-10-13 03:00:00,69.03584,8.07837,69.5068864672,2.32584,0.67837,2.42275,66.71,7.4,67.1191783323,0.0,80.29584,3.05837,80.3540636705,2.32584,0.67837,2.42275,77.97,2.38,78.0063157699,138.88,76.09584,29.21837,81.5125144426,2.32584,0.67837,2.42275,73.77,28.54,79.0983217268,137.16,2.32584,0.67837,2.42275,2.32584,0.67837,2.42275,0.0,0.0,0.0,138.46
2020-10-13 03:30:00,69.3672,7.54335,69.7761461035,2.3772,0.69335,2.4762500000000003,66.99,6.85,67.3393094708,0.0,80.9072,5.06335,81.0654829447,2.3772,0.69335,2.4762500000000003,78.53,4.37,78.6514958535,138.82,76.4672,28.44335,81.5858862492,2.3772,0.69335,2.4762500000000003,74.09,27.75,79.1163105813,136.78,2.3772,0.69335,2.4762500000000003,2.3772,0.69335,2.4762500000000003,0.0,0.0,0.0,138.4
2020-10-13 04:00:00,69.06776,7.52518,69.4764982239,2.65776,0.7751800000000001,2.7685,66.41,6.75,66.7521580176,0.0,80.46776,5.07518,80.6276494228,2.65776,0.7751800000000001,2.7685,77.81,4.3,77.9287244859,139.22,76.10776,28.55518,81.2883105806,2.65776,0.7751800000000001,2.7685,73.45,27.78,78.527898864,137.16,2.65776,0.7751800000000001,2.7685,2.65776,0.7751800000000001,2.7685,0.0,0.0,0.0,138.8
2020-10-13 04:30:00,67.4896,8.40155,68.0105297036,3.3996,0.99155,3.54125,64.09,7.41,64.516945061,0.0,78.3496,6.06155,78.5837273776,3.3996,0.99155,3.54125,74.95,5.07,75.1212846003,139.3,74.2496,29.50155,79.8958356397,3.3996,0.99155,3.54125,70.85,28.51,76.3710848424,137.22,3.3996,0.99155,3.54125,3.3996,0.99155,3.54125,0.0,0.0,0.0,138.88
2020-10-13 05:00:00,68.36712,8.230410000000001,68.8607489493,3.8071200000000003,1.11041,3.96575,64.56,7.12,64.9514280059,0.0,79.26712,5.84041,79.4819897968,3.8071200000000003,1.11041,3.96575,75.46,4.73,75.6080981112,139.21,75.16712,29.29041,80.6723251621,3.8071200000000003,1.11041,3.96575,71.36,28.18,76.722630299,137.13,3.8071200000000003,1.11041,3.96575,3.8071200000000003,1.11041,3.96575,0.0,0.0,0.0,138.78
2020-10-13 05:30:00,71.67416,7.51288,72.0668341028,3.88416,1.13288,4.046,67.79,6.38,68.0895623425,0.0,83.24416,5.01288,83.3949587205,3.88416,1.13288,4.046,79.36,3.88,79.4547921777,138.89,78.86416,28.40288,83.8229045357,3.88416,1.13288,4.046,74.98,27.27,79.7850443379,136.84,3.88416,1.13288,4.046,3.88416,1.13288,4.046,0.0,0.0,0.0,138.46
2020-10-13 06:00:00,74.4,7.45375,74.772444049,4.23,1.2337500000000001,4.40625,70.17,6.22,70.4451368087,0.0,86.16,3.24375,86.2210386974,4.23,1.2337500000000001,4.40625,81.93,2.01,81.9546520949,138.2,81.86,28.21375,86.5856529054,4.23,1.2337500000000001,4.40625,77.63,26.98,82.1847753541,136.35,4.23,1.2337500000000001,4.40625,4.23,1.2337500000000001,4.40625,0.0,0.0,0.0,137.75
2020-10-13 06:30:00,83.8848,4.3139,83.9956511032,4.5048,1.3139,4.6925,79.38,3.0,79.4366691145,0.0,96.9748,3.9639,97.0557795201,4.5048,1.3139,4.6925,92.47,2.65,92.5079639815,136.99,92.4048,24.4639,95.5883333166,4.5048,1.3139,4.6925,87.9,23.15,90.8973734494,135.35,4.5048,1.3139,4.6925,4.5048,1.3139,4.6925,0.0,0.0,0.0,136.58
2020-10-13 07:00:00,94.39328,3.05929,94.442842844,7.64328,2.22929,7.96175,86.75,0.8300000000000001,86.7539705143,0.0,106.48328,9.56929,106.9123951217,7.64328,2.22929,7.96175,98.84,7.34,99.1121647428,137.19,103.31328,14.07929,104.2682129475,7.64328,2.22929,7.96175,95.67,11.85,96.4010964668,136.22,7.64328,2.22929,7.96175,7.64328,2.22929,7.96175,0.0,0.0,0.0,136.77
2020-10-13 07:30:00,98.43576,4.20918,98.5257125985,12.54576,3.65918,13.0685,85.89,0.55,85.8917609553,0.0,106.91576,19.76918,108.7281022287,12.54576,3.65918,13.0685,94.37,16.11,95.7352025119,137.8,106.70576,6.13918,106.8822190462,12.54576,3.65918,13.0685,94.16,2.48,94.1926536414,137.98,12.54576,3.65918,13.0685,12.54576,3.65918,13.0685,0.0,0.0,0.0,137.35
2020-10-13 08:00:00,103.81744,6.52842,104.0225029301,13.05744,3.80842,13.6015,90.76,2.7199999999999998,90.8007488956,0.0,112.62744,16.87842,113.8851232719,13.05744,3.80842,13.6015,99.57,13.07,100.4241494861,137.83,112.58744,9.03842,112.949655519,13.05744,3.80842,13.6015,99.53,5.23,99.6673156055,138.1,13.05744,3.80842,13.6015,13.05744,3.80842,13.6015,0.0,0.0,0.0,137.39
2020-10-13 08:30:00,106.31872,9.27421,106.722449342,16.84872,4.91421,17.55075,89.47,4.36,89.5761714967,0.0,114.27872,14.94421,115.2517039239,16.84872,4.91421,17.55075,97.43,10.03,97.944912068,137.18,114.97872,11.93421,115.5964161259,16.84872,4.91421,17.55075,98.13,7.02,98.3807770858,137.59,16.84872,4.91421,17.55075,16.84872,4.91421,17.55075,0.0,0.0,0.0,136.75
2020-10-13 09:00:00,107.06896,11.29428,107.6630064423,19.72896,5.75428,20.551,87.34,5.54,87.5155254798,0.0,114.32896,13.81428,115.1605202602,19.72896,5.75428,20.551,94.6,8.06,94.9427385322,137.24,115.48896,14.06428,116.3421843262,19.72896,5.75428,20.551,95.76,8.31,96.119892322,137.72,19.72896,5.75428,20.551,19.72896,5.75428,20.551,0.0,0.0,0.0,136.8
2020-10-13 09:30:00,105.25112,12.46241,105.9863666905,24.11112,7.03241,25.11575,81.14,5.43,81.3214885501,0.0,111.16112,15.16241,112.1904330888,24.11112,7.03241,25.11575,87.05,8.13,87.4288247662,137.31,113.05112,15.27241,114.0780532813,24.11112,7.03241,25.11575,88.94,8.24,89.3208889342,137.77,24.11112,7.03241,25.11575,24.11112,7.03241,25.11575,0.0,0.0,0.0,136.89
2020-10-13 10:00:00,102.58176,13.20093,103.4276657262,25.99176,7.58093,27.07475,76.59,5.62,76.7959146049,0.0,107.72176,15.49093,108.8298970401,25.99176,7.58093,27.07475,81.73,7.91,82.1118809917,137.36,109.93176,16.04093,111.0959193308,25.99176,7.58093,27.07475,83.94,8.46,84.3652487699,137.81,25.99176,7.58093,27.07475,25.99176,7.58093,27.07475,0.0,0.0,0.0,136.92
2020-10-13 10:30:00,99.48288,13.61334,100.4099917292,28.26288,8.24334,29.4405,71.22,5.37,71.4221625268,0.0,104.01288,17.02334,105.39674241,28.26288,8.24334,29.4405,75.75,8.78,76.2571367152,137.7,106.31288,16.48334,107.5831257747,28.26288,8.24334,29.4405,78.05,8.24,78.4837569182,138.07,28.26288,8.24334,29.4405,28.26288,8.24334,29.4405,0.0,0.0,0.0,137.27
2020-10-13 11:00:00,98.832,14.05725,99.8267023474,28.482,8.30725,29.66875,70.35,5.75,70.5845946365,0.0,103.392,17.00725,104.7814497731,28.482,8.30725,29.66875,74.91,8.7,75.4135140409,137.48,105.572,16.94725,106.9236010737,28.482,8.30725,29.66875,77.09,8.64,77.5726607768,137.8,28.482,8.30725,29.66875,28.482,8.30725,29.66875,0.0,0.0,0.0,137.06
2020-10-13 11:30:00,103.5732,12.73885,104.353658573,21.0132,6.12885,21.88875,82.56,6.61,82.8241854774,0.0,110.2732,13.01885,111.0390431045,21.0132,6.12885,21.88875,89.26,6.89,89.5255254104,136.82,111.5132,15.62885,112.6030848892,21.0132,6.12885,21.88875,90.5,9.5,90.9972527058,137.28,21.0132,6.12885,21.88875,21.0132,6.12885,21.88875,0.0,0.0,0.0,136.38
2020-10-13 12:00:00,109.70872,13.15171,110.4942112509,13.78872,4.02171,14.36325,95.92,9.13,96.353532888,0.0,118.40872,6.98171,118.6143720068,13.78872,4.02171,14.36325,104.62,2.96,104.6618650703,136.16,119.01872,16.23171,120.1204567089,13.78872,4.02171,14.36325,105.23,12.21,105.9360042667,136.84,13.78872,4.02171,14.36325,13.78872,4.02171,14.36325,0.0,0.0,0.0,135.72
2020-10-13 12:30:00,115.44624,12.34807,116.1047335937,8.49624,2.47807,8.85025,106.95,9.87,107.4044663876,0.0,125.79624,4.37807,125.8724016418,8.49624,2.47807,8.85025,117.3,1.9,117.3153868851,135.67,125.87624,15.41807,126.8169731505,8.49624,2.47807,8.85025,117.38,12.94,118.0911004267,136.58,8.49624,2.47807,8.85025,8.49624,2.47807,8.85025,0.0,0.0,0.0,135.25
2020-10-13 13:00:00,120.54848,13.76664,121.3320089968,5.26848,1.53664,5.4879999999999995,115.28,12.23,115.9269222398,0.0,132.04848,1.9266400000000001,132.0625344751,5.26848,1.53664,5.4879999999999995,126.78,0.39,126.7805998566,135.12,131.81848,17.02664,132.9135739464,5.26848,1.53664,5.4879999999999995,126.55,15.49,127.4944806649,135.92,5.26848,1.53664,5.4879999999999995,5.26848,1.53664,5.4879999999999995,0.0,0.0,0.0,134.73
2020-10-13 13:30:00,120.60056,13.55933,121.3604157144,6.82056,1.98933,7.10475,113.78,11.57,114.3667491013,0.0,131.90056,3.29933,131.9418178849,6.82056,1.98933,7.10475,125.08,1.31,125.0868598215,135.48,131.75056,16.74933,132.8109563092,6.82056,1.98933,7.10475,124.93,14.76,125.798897054,136.19,6.82056,1.98933,7.10475,6.82056,1.98933,7.10475,0.0,0.0,0.0,135.09
2020-10-13 14:00:00,119.30144,13.19792,120.0292409307,7.50144,2.18792,7.814,111.8,11.01,112.3408211649,0.0,130.26144,4.44792,130.3373574352,7.50144,2.18792,7.814,122.76,2.26,122.7808014308,135.67,130.19144,16.35792,131.2150623823,7.50144,2.18792,7.814,122.69,14.17,123.5055666762,136.29,7.50144,2.18792,7.814,7.50144,2.18792,7.814,0.0,0.0,0.0,135.3
2020-10-13 14:30:00,118.49488,12.50434,119.1528224804,4.09488,1.19434,4.2655,114.4,11.31,114.9577143997,0.0,130.06488,3.00434,130.0995736667,4.09488,1.19434,4.2655,125.97,1.81,125.9830028218,135.42,129.68488,15.66434,130.6274842759,4.09488,1.19434,4.2655,125.59,14.47,126.4208408452,136.08,4.09488,1.19434,4.2655,4.09488,1.19434,4.2655,0.0,0.0,0.0,135.05
2020-10-13 15:00:00,117.128,11.5415,117.6952616134,7.068,2.0615,7.3625,110.06,9.48,110.4675246396,0.0,127.898,4.1415,127.9650359522,7.068,2.0615,7.3625,120.83,2.08,120.8479015126,135.83,127.858,14.5515,128.6833878799,7.068,2.0615,7.3625,120.79,12.49,121.4340322974,136.65,7.068,2.0615,7.3625,7.068,2.0615,7.3625,0.0,0.0,0.0,135.46
2020-10-13 15:30:00,117.15432,10.09751,117.5886661327,7.05432,2.05751,7.34825,110.1,8.04,110.3931682669,0.0,128.29432,4.65751,128.3788337058,7.05432,2.05751,7.34825,121.24,2.6,121.2678753834,135.89,127.87432,12.94751,128.5281281691,7.05432,2.05751,7.34825,120.82,10.89,121.3097873216,136.82,7.05432,2.05751,7.34825,7.05432,2.05751,7.34825,0.0,0.0,0.0,135.5
2020-10-13 16:00:00,118.6796,11.37155,119.2231504598,7.2396,2.11155,7.54125,111.44,9.26,111.8240635999,0.0,129.9396,5.19155,130.0432691052,7.2396,2.11155,7.54125,122.7,3.08,122.7386507992,135.45,129.5696,14.34155,130.360888692,7.2396,2.11155,7.54125,122.33,12.23,122.9398299983,136.19,7.2396,2.11155,7.54125,7.2396,2.11155,7.54125,0.0,0.0,0.0,135.08
2020-10-13 16:30:00,116.76464,9.25302,117.1306942413,10.84464,3.16302,11.2965,105.92,6.09,106.0949315472,0.0,126.84464,7.64302,127.0746963461,10.84464,3.16302,11.2965,116.0,4.48,116.0864781101,136.35,127.07464,11.95302,127.6355703487,10.84464,3.16302,11.2965,116.23,8.79,116.5619020092,137.27,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,135.94
2020-10-13 17:00:00,116.7048,8.4339,117.0091492673,15.5448,4.5339,16.1925,101.16,3.9,101.2351500221,0.0,125.6448,10.5139,126.0839318083,15.5448,4.5339,16.1925,110.1,5.98,110.2622800417,136.05,126.5148,10.9339,126.9863960755,15.5448,4.5339,16.1925,110.97,6.4,111.1544011724,137.02,15.5448,4.5339,16.1925,15.5448,4.5339,16.1925,0.0,0.0,0.0,135.62
2020-10-13 17:30:00,115.85784,8.11812,116.1419087229,18.98784,5.53812,19.779,96.87,2.58,96.9043512955,0.0,124.21784,18.46812,125.5832123757,18.98784,5.53812,19.779,105.23,12.93,106.0214025563,137.6,125.22784,10.55812,125.6721361679,18.98784,5.53812,19.779,106.24,5.02,106.3585351535,137.93,18.98784,5.53812,19.779,18.98784,5.53812,19.779,0.0,0.0,0.0,137.16
2020-10-13 18:00:00,113.72824,7.17032,113.9540524176,20.29824,5.92032,21.144,93.43,1.25,93.438361501,0.0,121.73824,20.24032,123.4093579596,20.29824,5.92032,21.144,101.44,14.32,102.4457710206,137.76,122.75824,9.51032,123.1260803989,20.29824,5.92032,21.144,102.46,3.59,102.5228740331,138.07,20.29824,5.92032,21.144,20.29824,5.92032,21.144,0.0,0.0,0.0,137.31
2020-10-13 18:30:00,112.8704,7.34595,113.1091958134,23.0604,6.72595,24.02125,89.81,0.62,89.812140048,0.0,120.2704,23.08595,122.4660369391,23.0604,6.72595,24.02125,97.21,16.36,98.5770444881,137.63,121.5204,8.37595,121.8087195342,23.0604,6.72595,24.02125,98.46,1.65,98.4738244408,137.88,23.0604,6.72595,24.02125,23.0604,6.72595,24.02125,0.0,0.0,0.0,137.19
2020-10-13 19:00:00,113.05752,7.98886,113.3394225883,24.40752,7.11886,25.4245,88.65,0.87,88.6542689327,0.0,120.25752,23.86886,122.6033996032,24.40752,7.11886,25.4245,95.85,16.75,97.3025436461,137.63,121.56752,8.38886,121.8566161152,24.40752,7.11886,25.4245,97.16,1.27,97.1682998719,137.88,24.40752,7.11886,25.4245,24.40752,7.11886,25.4245,0.0,0.0,0.0,137.19
2020-10-13 19:30:00,112.29104,5.25197,112.4137929845,14.68104,4.28197,15.29275,97.61,0.97,97.6148195716,0.0,121.58104,20.70197,123.3309403571,14.68104,4.28197,15.29275,106.9,16.42,108.1537165335,137.79,121.69104,7.16197,121.9016120917,14.68104,4.28197,15.29275,107.01,2.88,107.0487482412,137.95,14.68104,4.28197,15.29275,14.68104,4.28197,15.29275,0.0,0.0,0.0,137.36
2020-10-13 20:00:00,116.18864,3.81752,116.2513377299,4.20864,1.22752,4.384,111.98,2.59,112.0099482189,0.0,128.06864,9.93752,128.4536136323,4.20864,1.22752,4.384,123.86,8.71,124.1658717201,136.09,127.05864,6.14752,127.2072718079,4.20864,1.22752,4.384,122.85,4.92,122.9484806738,136.94,4.20864,1.22752,4.384,4.20864,1.22752,4.384,0.0,0.0,0.0,135.67
2020-10-13 20:30:00,111.17168,2.09674,111.1914508973,3.93168,1.14674,4.0955,107.24,0.9500000000000001,107.244207769,0.0,122.49168,11.18674,123.0014423535,3.93168,1.14674,4.0955,118.56,10.04,118.9843485506,136.67,121.59168,4.12674,121.661689238,3.93168,1.14674,4.0955,117.66,2.98,117.697731499,137.56,3.93168,1.14674,4.0955,3.93168,1.14674,4.0955,0.0,0.0,0.0,136.26
2020-10-13 21:00:00,104.26616,2.05388,104.2863871471,5.39616,1.57388,5.621,98.87,0.48,98.8711651595,0.0,114.84616,17.33388,116.1469063841,5.39616,1.57388,5.621,109.45,15.76,110.5788411044,137.66,113.81616,3.23388,113.8620931522,5.39616,1.57388,5.621,108.42,1.6600000000000001,108.4327072428,138.02,5.39616,1.57388,5.621,5.39616,1.57388,5.621,0.0,0.0,0.0,137.22
2020-10-13 21:30:00,103.96488,1.72934,103.9792618278,3.97488,1.15934,4.1405,99.99,0.5700000000000001,99.9916246493,0.0,115.01488,15.89934,116.1086199808,3.97488,1.15934,4.1405,111.04,14.74,112.0140580463,137.66,113.65488,2.70934,113.6871684538,3.97488,1.15934,4.1405,109.68,1.55,109.690951769,138.15,3.97488,1.15934,4.1405,3.97488,1.15934,4.1405,0.0,0.0,0.0,137.22
2020-10-13 22:00:00,98.93984,3.40537,98.9984266747,2.82984,0.82537,2.94775,96.11,2.58,96.1446228346,0.0,109.72984,16.79537,111.0077575661,2.82984,0.82537,2.94775,106.9,15.97,108.0863122694,138.31,108.21984,1.94537,108.2373236645,2.82984,0.82537,2.94775,105.39,1.12,105.3959510607,138.9,2.82984,0.82537,2.94775,2.82984,0.82537,2.94775,0.0,0.0,0.0,137.89
2020-10-13 22:30:00,92.17888,6.46134,92.4050584798,2.67888,0.78134,2.7905,89.5,5.68,89.6800557538,0.0,102.57888,15.34134,103.71973454970001,2.67888,0.78134,2.7905,99.9,14.56,100.9554535426,138.5,100.96888,5.16134,101.1007129503,2.67888,0.78134,2.7905,98.29,4.38,98.3875424025,139.08,2.67888,0.78134,2.7905,2.67888,0.78134,2.7905,0.0,0.0,0.0,138.07
2020-10-13 23:00:00,83.25144,14.68292,84.5363259303,2.58144,0.75292,2.689,80.67,13.93,81.8638735951,0.0,96.24144,2.87292,96.2843104696,2.58144,0.75292,2.689,93.66,2.12,93.6839900944,137.43,92.62144,14.19292,93.7025620023,2.58144,0.75292,2.689,90.04,13.44,91.0375482974,136.49,2.58144,0.75292,2.689,2.58144,0.75292,2.689,0.0,0.0,0.0,137.0
2020-10-13 23:30:00,78.33216,15.71188,79.8923679922,2.6121600000000003,0.7618800000000001,2.721,75.72,14.95,77.1817394207,0.0,90.52216,3.95188,90.6083815472,2.6121600000000003,0.7618800000000001,2.721,87.91,3.19,87.9678589031,137.8,87.11216,15.29188,88.4441632546,2.6121600000000003,0.7618800000000001,2.721,84.5,14.53,85.74013587580001,136.82,2.6121600000000003,0.7618800000000001,2.721,2.6121600000000003,0.7618800000000001,2.721,0.0,0.0,0.0,137.38
2020-10-14 00:00:00,75.29552,16.12036,77.0018268524,2.91552,0.8503600000000001,3.037,72.38,15.27,73.9732201543,0.0,87.09552,4.29036,87.2011283929,2.91552,0.8503600000000001,3.037,84.18,3.44,84.2502581598,137.8,83.67552,15.72036,85.1394289727,2.91552,0.8503600000000001,3.037,80.76,14.87,82.1175651125,136.82,2.91552,0.8503600000000001,3.037,2.91552,0.8503600000000001,3.037,0.0,0.0,0.0,137.35
2020-10-14 00:30:00,72.37832,15.91701,74.1078431299,2.45832,0.71701,2.56075,69.92,15.2,71.5531019593,0.0,83.90832,5.47701,84.0868824714,2.45832,0.71701,2.56075,81.45,4.76,81.5889704556,138.27,80.46832,15.49701,81.9469819003,2.45832,0.71701,2.56075,78.01,14.78,79.3977864931,137.12,2.45832,0.71701,2.56075,2.45832,0.71701,2.56075,0.0,0.0,0.0,137.83
2020-10-14 01:00:00,69.68232,16.90026,71.7024721237,3.53232,1.03026,3.6795,66.15,15.87,68.027049032,0.0,80.51232,7.6002600000000005,80.8702517855,3.53232,1.03026,3.6795,76.98,6.57,77.259855682,138.42,77.31232,16.54026,79.0618430385,3.53232,1.03026,3.6795,73.78,15.51,75.3926289501,137.12,3.53232,1.03026,3.6795,3.53232,1.03026,3.6795,0.0,0.0,0.0,137.98
2020-10-14 01:30:00,70.90288,15.78959,72.6397242882,3.15288,0.9195900000000001,3.28425,67.75,14.87,69.3626657504,0.0,82.11288,8.89959,82.5937513621,3.15288,0.9195900000000001,3.28425,78.96,7.98,79.362220231,139.04,78.75288,15.27959,80.2214558511,3.15288,0.9195900000000001,3.28425,75.6,14.36,76.951735523,137.49,3.15288,0.9195900000000001,3.28425,3.15288,0.9195900000000001,3.28425,0.0,0.0,0.0,138.62
2020-10-14 02:00:00,69.94024,15.55382,71.6488554539,3.03024,0.88382,3.1565,66.91,14.67,68.4993211645,0.0,81.05024,10.37382,81.7114284874,3.03024,0.88382,3.1565,78.02,9.49,78.5950411922,139.04,77.66024,15.03382,79.1020140113,3.03024,0.88382,3.1565,74.63,14.15,75.9595905729,137.29,3.03024,0.88382,3.1565,3.03024,0.88382,3.1565,0.0,0.0,0.0,138.59
2020-10-14 02:30:00,70.0548,16.2964,71.9252921857,3.9648,1.1564,4.13,66.09,15.14,67.80197416,0.0,80.9448,11.2164,81.7182248706,3.9648,1.1564,4.13,76.98,10.06,77.6345541624,139.04,77.6948,15.8164,79.2883374526,3.9648,1.1564,4.13,73.73,14.66,75.1733230608,137.29,3.9648,1.1564,4.13,3.9648,1.1564,4.13,0.0,0.0,0.0,138.65
2020-10-14 03:00:00,67.93016,17.00213,70.0255600632,3.71016,1.08213,3.86475,64.22,15.92,66.1638481348,0.0,78.45016,10.72213,79.1794902469,3.71016,1.08213,3.86475,74.74,9.64,75.3591215448,139.51,75.69016,16.65213,77.5002822857,3.71016,1.08213,3.86475,71.98,15.57,73.6447235041,137.86,3.71016,1.08213,3.86475,3.71016,1.08213,3.86475,0.0,0.0,0.0,139.09
2020-10-14 03:30:00,69.0188,16.2759,70.9119148962,2.7288,0.7959,2.8425000000000002,66.29,15.48,68.0734493029,0.0,80.0088,8.5559,80.4649706534,2.7288,0.7959,2.8425000000000002,77.28,7.76,77.6686294459,139.27,76.6688,15.8259,78.2851454891,2.7288,0.7959,2.8425000000000002,73.94,15.03,75.4521338333,137.79,2.7288,0.7959,2.8425000000000002,2.7288,0.7959,2.8425000000000002,0.0,0.0,0.0,138.83
2020-10-14 04:00:00,67.7748,16.95265,69.8628360222,2.8548,0.8326500000000001,2.97375,64.92,16.12,66.8914105099,0.0,78.5148,9.34265,79.0686975235,2.8548,0.8326500000000001,2.97375,75.66,8.51,76.1370849192,139.4,75.2548,16.55265,77.0537159718,2.8548,0.8326500000000001,2.97375,72.4,15.72,74.0869651153,137.9,2.8548,0.8326500000000001,2.97375,2.8548,0.8326500000000001,2.97375,0.0,0.0,0.0,138.96
2020-10-14 04:30:00,67.42456,17.00133,69.5350020706,2.88456,0.84133,3.00475,64.54,16.16,66.5323770806,0.0,78.06456,9.43133,78.6322167662,2.88456,0.84133,3.00475,75.18,8.59,75.6691515745,139.44,74.88456,16.62133,76.7070136126,2.88456,0.84133,3.00475,72.0,15.78,73.7089438264,137.94,2.88456,0.84133,3.00475,2.88456,0.84133,3.00475,0.0,0.0,0.0,139.01
2020-10-14 05:00:00,69.1816,16.46005,71.1127768025,3.0516,0.8900500000000001,3.17875,66.13,15.57,67.9382204654,0.0,80.1116,8.76005,80.5891241456,3.0516,0.8900500000000001,3.17875,77.06,7.87,77.4608320379,139.5,76.8216,15.99005,78.468082209,3.0516,0.8900500000000001,3.17875,73.77,15.1,75.2995544476,138.02,3.0516,0.8900500000000001,3.17875,3.0516,0.8900500000000001,3.17875,0.0,0.0,0.0,139.07
2020-10-14 05:30:00,71.67448,15.96964,73.4320126716,3.08448,0.8996400000000001,3.213,68.59,15.07,70.2260136986,0.0,83.03448,8.21964,83.4403220907,3.08448,0.8996400000000001,3.213,79.95,7.32,80.2844001036,139.45,79.61448,15.47964,81.1053924237,3.08448,0.8996400000000001,3.213,76.53,14.58,77.9064650719,137.98,3.08448,0.8996400000000001,3.213,3.08448,0.8996400000000001,3.213,0.0,0.0,0.0,139.03
2020-10-14 06:00:00,74.09504,15.13022,75.6240603899,3.15504,0.92022,3.2865,70.94,14.21,72.3492066301,0.0,85.87504,7.26022,86.1813975835,3.15504,0.92022,3.2865,82.72,6.34,82.9626060343,139.06,82.34504,14.54022,83.6189189732,3.15504,0.92022,3.2865,79.19,13.62,80.3527255294,137.62,3.15504,0.92022,3.2865,3.15504,0.92022,3.2865,0.0,0.0,0.0,138.63
2020-10-14 06:30:00,85.3904,11.71095,86.1897137834,3.9804,1.16095,4.14625,81.41,10.55,82.0907461289,0.0,98.7004,2.87095,98.7421455816,3.9804,1.16095,4.14625,94.72,1.71,94.7354342366,137.84,94.9104,10.79095,95.521875139,3.9804,1.16095,4.14625,90.93,9.63,91.4385137674,136.58,3.9804,1.16095,4.14625,3.9804,1.16095,4.14625,0.0,0.0,0.0,137.41
2020-10-14 07:00:00,92.81896,9.72928,93.3274784016,5.68896,1.65928,5.926,87.13,8.07,87.5029245226,0.0,106.57896,2.66928,106.6123809433,5.68896,1.65928,5.926,100.89,1.01,100.8950553793,136.66,103.04896,8.56928,103.4046455281,5.68896,1.65928,5.926,97.36,6.91,97.6049061267,135.45,5.68896,1.65928,5.926,5.68896,1.65928,5.926,0.0,0.0,0.0,136.23
2020-10-14 07:30:00,105.46336,9.849730000000001,105.9223181561,3.39336,0.9897300000000001,3.53475,102.07,8.86,102.4538164248,0.0,117.23336,11.90973,117.8367615202,3.39336,0.9897300000000001,3.53475,113.84,10.92,114.3625463165,136.55,115.18336,9.95973,115.6131594697,3.39336,0.9897300000000001,3.53475,111.79,8.97,112.1492978132,136.73,3.39336,0.9897300000000001,3.53475,3.39336,0.9897300000000001,3.53475,0.0,0.0,0.0,136.12
2020-10-14 08:00:00,108.13696,12.64953,108.8742978267,9.18696,2.67953,9.56975,98.95,9.97,99.4510100502,0.0,120.71696,7.02953,120.9214568373,9.18696,2.67953,9.56975,111.53,4.35,111.614799198,136.18,117.90696,11.11953,118.430127771,9.18696,2.67953,9.56975,108.72,8.44,109.0471090859,135.52,9.18696,2.67953,9.56975,9.18696,2.67953,9.56975,0.0,0.0,0.0,135.73
2020-10-14 08:30:00,105.03936,12.69773,105.8040618141,18.84936,5.49773,19.63475,86.19,7.2,86.4902081163,0.0,114.93936,7.92773,115.2124358746,18.84936,5.49773,19.63475,96.09,2.43,96.1207209711,137.27,113.51936,17.17773,114.8116697151,18.84936,5.49773,19.63475,94.67,11.68,95.3877942926,136.64,18.84936,5.49773,19.63475,18.84936,5.49773,19.63475,0.0,0.0,0.0,136.88
2020-10-14 09:00:00,107.41616,14.53888,108.3956201182,15.35616,4.47888,15.996,92.06,10.06,92.6080298894,0.0,118.41616,8.43888,118.7164758776,15.35616,4.47888,15.996,103.06,3.96,103.1360518926,136.64,116.54616,12.81888,117.249013195,15.35616,4.47888,15.996,101.19,8.34,101.5331064235,135.88,15.35616,4.47888,15.996,15.35616,4.47888,15.996,0.0,0.0,0.0,136.28
2020-10-14 09:30:00,114.64984,16.68412,115.8574368446,9.09984,2.65412,9.479,105.55,14.03,106.4783705736,0.0,126.78984,12.55412,127.4098483485,9.09984,2.65412,9.479,117.69,9.9,118.1056565114,137.12,124.17984,6.59412,124.3547951669,9.09984,2.65412,9.479,115.08,3.94,115.14742724,136.66,9.09984,2.65412,9.479,9.09984,2.65412,9.479,0.0,0.0,0.0,136.69
2020-10-14 10:00:00,112.9528,17.05665,114.2333766334,10.3428,3.01665,10.77375,102.61,14.04,103.566083734,0.0,123.8428,12.78665,124.5011547339,10.3428,3.01665,10.77375,113.5,9.77,113.9197212953,139.15,121.2728,6.76665,121.4614324469,10.3428,3.01665,10.77375,110.93,3.75,110.9933664685,138.66,10.3428,3.01665,10.77375,10.3428,3.01665,10.77375,0.0,0.0,0.0,138.75
2020-10-14 10:30:00,107.98688,22.87159,110.3824074808,16.73688,4.88159,17.43425,91.25,17.99,93.0064653667,0.0,115.63688,12.82159,116.3455249946,16.73688,4.88159,17.43425,98.9,7.94,99.2182120379,137.22,115.84688,8.62159,116.1672562294,16.73688,4.88159,17.43425,99.11,3.74,99.1805409342,137.69,16.73688,4.88159,17.43425,16.73688,4.88159,17.43425,0.0,0.0,0.0,136.82
2020-10-14 11:00:00,106.01728,24.18379,108.740605835,15.88728,4.63379,16.54925,90.13,19.55,92.2259150131,0.0,112.69728,11.32379,113.2647568282,15.88728,4.63379,16.54925,96.81,6.69,97.040879015,135.69,114.16728,6.9137900000000005,114.3764325146,15.88728,4.63379,16.54925,98.28,2.2800000000000002,98.306443329,136.98,15.88728,4.63379,16.54925,15.88728,4.63379,16.54925,0.0,0.0,0.0,135.31
2020-10-14 11:30:00,107.44424,22.92332,109.8623835032,14.27424,4.16332,14.869,93.17,18.76,95.0399205597,0.0,115.45424,14.32332,116.3393270988,14.27424,4.16332,14.869,101.18,10.16,101.6888292783,135.88,115.85424,9.95332,116.281010939,14.27424,4.16332,14.869,101.58,5.79,101.744879478,136.24,14.27424,4.16332,14.869,14.27424,4.16332,14.869,0.0,0.0,0.0,135.47
2020-10-14 12:00:00,108.73184,23.37637,111.2163104233,12.26184,3.57637,12.77275,96.47,19.8,98.4809671967,0.0,117.46184,13.75637,118.2646251918,12.26184,3.57637,12.77275,105.2,10.18,105.6914017316,135.88,117.52184,9.20637,117.8818905751,12.26184,3.57637,12.77275,105.26,5.63,105.4104572611,136.28,12.26184,3.57637,12.77275,12.26184,3.57637,12.77275,0.0,0.0,0.0,135.44
2020-10-14 12:30:00,108.04968,25.79074,111.0850827872,16.93968,4.94074,17.6455,91.11,20.85,93.4652587864,0.0,114.27968,21.49074,116.2828326394,16.93968,4.94074,17.6455,97.34,16.55,98.7369135633,135.62,116.25968,11.74074,116.8510084229,16.93968,4.94074,17.6455,99.32,6.8,99.5525107669,136.94,16.93968,4.94074,17.6455,16.93968,4.94074,17.6455,0.0,0.0,0.0,135.18
2020-10-14 13:00:00,107.79448,26.53714,111.0129259044,17.30448,5.04714,18.0255,90.49,21.49,93.006775022,0.0,113.65448,21.64714,115.6976209533,17.30448,5.04714,18.0255,96.35,16.6,97.7695376894,135.47,115.98448,11.25714,116.5294932704,17.30448,5.04714,18.0255,98.68,6.21,98.8752067002,137.08,17.30448,5.04714,18.0255,17.30448,5.04714,18.0255,0.0,0.0,0.0,135.06
2020-10-14 13:30:00,110.20056,23.66683,112.7132745801,11.44056,3.33683,11.91725,98.76,20.33,100.8307815104,0.0,118.33056,18.84683,119.8220531912,11.44056,3.33683,11.91725,106.89,15.51,108.0094079236,136.14,119.18056,10.56683,119.6480830526,11.44056,3.33683,11.91725,107.74,7.23,107.9823156818,137.11,11.44056,3.33683,11.91725,11.44056,3.33683,11.91725,0.0,0.0,0.0,135.73
2020-10-14 14:00:00,108.57984,14.10412,109.4920447128,11.97984,3.49412,12.479,96.6,10.61,97.1809245686,0.0,119.53984,21.26412,121.4163751172,11.97984,3.49412,12.479,107.56,17.77,109.01800998,138.04,117.31984,13.16412,118.0560837611,11.97984,3.49412,12.479,105.34,9.67,105.7829121361,137.52,11.97984,3.49412,12.479,11.97984,3.49412,12.479,0.0,0.0,0.0,137.61
2020-10-14 14:30:00,107.4776,11.6918,108.1116676821,12.6576,3.6918,13.185,94.82,8.0,95.1568830931,0.0,118.7976,21.9418,120.8069217926,12.6576,3.6918,13.185,106.14,18.25,107.6975491829,138.76,115.9776,14.2918,116.8548640365,12.6576,3.6918,13.185,103.32,10.6,103.8623242567,137.72,12.6576,3.6918,13.185,12.6576,3.6918,13.185,0.0,0.0,0.0,138.31
2020-10-14 15:00:00,104.51608,20.13844,106.4385632381,12.64608,3.68844,13.173,91.87,16.45,93.331127712,0.0,112.54608,19.76844,114.2690305525,12.64608,3.68844,13.173,99.9,16.08,101.1858507895,136.91,112.84608,11.04844,113.3856507579,12.64608,3.68844,13.173,100.2,7.36,100.4699437643,137.45,12.64608,3.68844,13.173,12.64608,3.68844,13.173,0.0,0.0,0.0,136.48
2020-10-14 15:30:00,108.68064,18.61102,110.2626481464,9.02064,2.63102,9.3965,99.66,15.98,100.9330273003,0.0,118.75064,18.48102,120.1801256475,9.02064,2.63102,9.3965,109.73,15.85,110.8688206846,137.04,117.76064,9.84102,118.171121717,9.02064,2.63102,9.3965,108.74,7.21,108.978767198,137.41,9.02064,2.63102,9.3965,9.02064,2.63102,9.3965,0.0,0.0,0.0,136.64
2020-10-14 16:00:00,109.88376,15.52568,110.975165921,12.05376,3.51568,12.556000000000001,97.83,12.01,98.5644408496,0.0,121.30376,20.52568,123.0280688689,12.05376,3.51568,12.556000000000001,109.25,17.01,110.5662814786,138.59,118.66376,11.13568,119.1851136107,12.05376,3.51568,12.556000000000001,106.61,7.62,106.8819746262,137.74,12.05376,3.51568,12.556000000000001,12.05376,3.51568,12.556000000000001,0.0,0.0,0.0,138.19
2020-10-14 16:30:00,104.89368,25.20649,107.8797999723,21.31368,6.21649,22.20175,83.58,18.99,85.7101890092,0.0,109.31368,29.41649,113.2025199325,21.31368,6.21649,22.20175,88.0,23.2,91.0068129318,135.65,112.41368,7.77649,112.6823377813,21.31368,6.21649,22.20175,91.1,1.56,91.1133557718,137.32,21.31368,6.21649,22.20175,21.31368,6.21649,22.20175,0.0,0.0,0.0,135.24
2020-10-14 17:00:00,106.98968,24.35324,109.7263501854,20.71968,6.04324,21.583,86.27,18.31,88.1916606035,0.0,111.63968,29.04324,115.3556584663,20.71968,6.04324,21.583,90.92,23.0,93.7840412864,135.4,114.77968,6.86324,114.9846903035,20.71968,6.04324,21.583,94.06,0.8200000000000001,94.0635742464,137.18,20.71968,6.04324,21.583,20.71968,6.04324,21.583,0.0,0.0,0.0,134.98
2020-10-14 17:30:00,109.39064,23.38852,111.8630188552,19.40064,5.65852,20.209,89.99,17.73,91.7199705626,0.0,114.62064,29.85852,118.4458624461,19.40064,5.65852,20.209,95.22,24.2,98.2470783281,135.3,117.51064,6.00852,117.6641526796,19.40064,5.65852,20.209,98.11,0.35000000000000003,98.1106242973,137.01,19.40064,5.65852,20.209,19.40064,5.65852,20.209,0.0,0.0,0.0,134.89
2020-10-14 18:00:00,109.01736,21.90798,111.196872119,21.62736,6.30798,22.5285,87.39,15.6,88.7714599407,0.0,113.80736,32.67798,118.4059355229,21.62736,6.30798,22.5285,92.18,26.37,95.8776788413,135.02,116.87736,8.30798,117.172265542,21.62736,6.30798,22.5285,95.25,2.0,95.2709950615,136.67,21.62736,6.30798,22.5285,21.62736,6.30798,22.5285,0.0,0.0,0.0,134.61
2020-10-14 18:30:00,111.65576,16.87668,112.9240057251,18.12576,5.2866800000000005,18.881,93.53,11.59,94.2453659338,0.0,119.23576,21.32668,121.1280056081,18.12576,5.2866800000000005,18.881,101.11,16.04,102.3743800958,136.03,120.11576,11.70668,120.6848878568,18.12576,5.2866800000000005,18.881,101.99,6.42,102.1918612219,136.67,18.12576,5.2866800000000005,18.881,18.12576,5.2866800000000005,18.881,0.0,0.0,0.0,135.6
2020-10-14 19:00:00,114.91056,18.00808,116.3130592186,14.05056,4.09808,14.636,100.86,13.91,101.814673304,0.0,123.14056,17.24808,124.3426466696,14.05056,4.09808,14.636,109.09,13.15,109.8797096829,135.21,124.09056,7.9280800000000005,124.3435624936,14.05056,4.09808,14.636,110.04,3.83,110.106632407,136.41,14.05056,4.09808,14.636,14.05056,4.09808,14.636,0.0,0.0,0.0,134.8
2020-10-14 19:30:00,118.39184,7.94012,118.6577990871,6.89184,2.01012,7.179,111.5,5.93,111.6575787844,0.0,132.99184,20.70012,134.5931813823,6.89184,2.01012,7.179,126.1,18.69,127.4775513571,138.09,128.56184,14.87012,129.4189598668,6.89184,2.01012,7.179,121.67,12.86,122.3477359823,137.04,6.89184,2.01012,7.179,6.89184,2.01012,7.179,0.0,0.0,0.0,137.69
2020-10-14 20:00:00,115.13648,7.23939,115.3638495993,5.34648,1.55939,5.56925,109.79,5.68,109.9368295886,0.0,129.25648,18.67939,130.5992237066,5.34648,1.55939,5.56925,123.91,17.12,125.0870996546,137.92,125.11648,14.49939,125.953824388,5.34648,1.55939,5.56925,119.77,12.94,120.4669934048,137.0,5.34648,1.55939,5.56925,5.34648,1.55939,5.56925,0.0,0.0,0.0,137.51
2020-10-14 20:30:00,110.51072,4.69896,110.610575715,4.59072,1.3389600000000002,4.782,105.92,3.36,105.9732796511,0.0,124.60072,10.42896,125.0364052234,4.59072,1.3389600000000002,4.782,120.01,9.09,120.3537627164,138.72,120.08072,17.06896,121.2877929192,4.59072,1.3389600000000002,4.782,115.49,15.73,116.5563082806,137.55,4.59072,1.3389600000000002,4.782,4.59072,1.3389600000000002,4.782,0.0,0.0,0.0,138.29
2020-10-14 21:00:00,107.32864000000001,12.30002,108.0311411411,3.66864,1.07002,3.8215,103.66,11.23,104.266526268,0.0,118.28864,16.07002,119.3752398777,3.66864,1.07002,3.8215,114.62,15.0,115.5973373396,136.74,116.72864,8.01002,117.0031444733,3.66864,1.07002,3.8215,113.06,6.94,113.2727999124,137.22,3.66864,1.07002,3.8215,3.66864,1.07002,3.8215,0.0,0.0,0.0,136.34
2020-10-14 21:30:00,105.12128,12.80704,105.8985542035,3.04128,0.88704,3.168,102.08,11.92,102.7735997229,0.0,115.40128,18.25704,116.8365308249,3.04128,0.88704,3.168,112.36,17.37,113.6947074406,135.94,114.37128,7.01704,114.5863366165,3.04128,0.88704,3.168,111.33,6.13,111.4986358661,136.94,3.04128,0.88704,3.168,3.04128,0.88704,3.168,0.0,0.0,0.0,135.55
2020-10-14 22:00:00,99.77088,10.82734,100.3566628951,3.11088,0.90734,3.2405,96.66,9.92,97.1677003947,0.0,109.41088,19.55734,111.1450863073,3.11088,0.90734,3.2405,106.3,18.65,107.9236419882,136.05,108.47088,9.25734,108.8651925633,3.11088,0.90734,3.2405,105.36,8.35,105.6903595414,137.11,3.11088,0.90734,3.2405,3.11088,0.90734,3.2405,0.0,0.0,0.0,135.64
2020-10-14 22:30:00,93.01792,9.88731,93.541928247,3.9679200000000003,1.15731,4.13325,89.05,8.73,89.4768986946,0.0,101.91792,23.04731,104.4913437341,3.9679200000000003,1.15731,4.13325,97.95,21.89,100.3662024787,137.49,100.98792,11.08731,101.5947263836,3.9679200000000003,1.15731,4.13325,97.02,9.93,97.5268439969,138.35,3.9679200000000003,1.15731,4.13325,3.9679200000000003,1.15731,4.13325,0.0,0.0,0.0,137.06
