Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-14 23:00:00,85.97936,7.43648,86.3003567826,3.75936,1.0964800000000001,3.916,82.22,6.34,82.4640770275,0.0,94.18936,23.06648,96.9726664416,3.75936,1.0964800000000001,3.916,90.43,21.97,93.0605491065,138.04,93.27936,13.86648,94.3043915711,3.75936,1.0964800000000001,3.916,89.52,12.77,90.4262312606,139.16,3.75936,1.0964800000000001,3.916,3.75936,1.0964800000000001,3.916,0.0,0.0,0.0,137.62
2020-10-14 23:30:00,79.1384,4.3012,79.255199678,3.1584,0.9212,3.29,75.98,3.38,76.0551431528,0.0,89.3084,12.8212,90.22401831,3.1584,0.9212,3.29,86.15,11.9,86.9679969874,137.73,86.8684,20.1612,89.1773115989,3.1584,0.9212,3.29,83.71,19.24,85.8926172613,137.58,3.1584,0.9212,3.29,3.1584,0.9212,3.29,0.0,0.0,0.0,137.29
2020-10-15 00:00:00,75.44496,2.66353,75.4919623633,3.23496,0.9435300000000001,3.36975,72.21,1.72,72.2304817927,0.0,86.35496,9.78353,86.9074023076,3.23496,0.9435300000000001,3.36975,83.12,8.84,83.5887552246,138.21,83.17496,23.25353,86.3643481331,3.23496,0.9435300000000001,3.36975,79.94,22.31,82.9948173081,137.31,3.23496,0.9435300000000001,3.36975,3.23496,0.9435300000000001,3.36975,0.0,0.0,0.0,137.78
2020-10-15 00:30:00,71.86912,2.29766,71.9058387827,1.32912,0.38766,1.3845,70.54,1.9100000000000001,70.5658536404,0.0,82.75912,11.17766,83.5105503889,1.32912,0.38766,1.3845,81.43,10.79,82.1417616076,138.25,79.39912,22.81766,82.6127463812,1.32912,0.38766,1.3845,78.07,22.43,81.2282573985,137.15,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,137.83
2020-10-15 01:00:00,67.83168,3.66549,67.9306457246,1.32168,0.38549000000000005,1.37675,66.51,3.2800000000000002,66.5908289481,0.0,77.93168,11.74549,78.8118219746,1.32168,0.38549000000000005,1.37675,76.61,11.36,77.4476707203,137.47,74.90168,24.13549,78.6942408589,1.32168,0.38549000000000005,1.37675,73.58,23.75,77.3180373522,136.44,1.32168,0.38549000000000005,1.37675,1.32168,0.38549000000000005,1.37675,0.0,0.0,0.0,137.03
2020-10-15 01:30:00,68.31408,4.20619,68.4434479009,1.08408,0.31619,1.12925,67.23,3.89,67.342445753,0.0,78.37408,9.95619,79.0039374662,1.08408,0.31619,1.12925,77.29,9.64,77.8888547868,136.73,75.50408,24.62619,79.4186082135,1.08408,0.31619,1.12925,74.42,24.31,78.2899259164,135.97,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,136.32
2020-10-15 02:00:00,70.22,2.985,70.2834164295,1.08,0.315,1.125,69.14,2.67,69.1915348869,0.0,80.77,10.375,81.4336142204,1.08,0.315,1.125,79.69,10.06,80.322473194,136.83,77.6,23.265,81.0124695649,1.08,0.315,1.125,76.52,22.95,79.8875015256,135.89,1.08,0.315,1.125,1.08,0.315,1.125,0.0,0.0,0.0,136.4
2020-10-15 02:30:00,68.71776,3.91143,68.8289897068,1.06776,0.31143000000000004,1.11225,67.65,3.6,67.745719422,0.0,78.79776,10.28143,79.4656830579,1.06776,0.31143000000000004,1.11225,77.73,9.97,78.3667901601,137.63,75.90776,24.54143,79.7763737874,1.06776,0.31143000000000004,1.11225,74.84,24.23,78.6645949586,136.79,1.06776,0.31143000000000004,1.11225,1.06776,0.31143000000000004,1.11225,0.0,0.0,0.0,137.21
2020-10-15 03:00:00,67.53112,4.00241,67.6496227208,1.07112,0.31241,1.11575,66.46,3.69,66.5623594834,0.0,77.47112,12.28241,78.4387151186,1.07112,0.31241,1.11575,76.4,11.97,77.332017302,137.77,74.60112,24.59241,78.5500715141,1.07112,0.31241,1.11575,73.53,24.28,77.4350004843,136.72,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,137.36
2020-10-15 03:30:00,66.3312,4.02535,66.4532281839,1.0812,0.31535,1.12625,65.25,3.71,65.3553869241,0.0,76.1312,12.22535,77.10654185,1.0812,0.31535,1.12625,75.05,11.91,75.9891479094,137.52,73.2612,24.55535,77.2668663727,1.0812,0.31535,1.12625,72.18,24.24,76.1415129873,136.47,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,137.07
2020-10-15 04:00:00,64.41016,4.11088,64.5412119936,1.10016,0.32088,1.146,63.31,3.79,63.4233411293,0.0,73.76016,13.42088,74.9712026261,1.10016,0.32088,1.146,72.66,13.1,73.831467546,138.44,71.09016,24.86088,75.311846367,1.10016,0.32088,1.146,69.99,24.54,74.1674571493,137.26,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,138.0
2020-10-15 04:30:00,65.97016,2.75088,66.0274893601,1.10016,0.32088,1.146,64.87,2.43,64.9154973793,0.0,75.91016,14.91088,77.3607570645,1.10016,0.32088,1.146,74.81,14.59,76.2194476495,138.69,72.89016,23.33088,76.5330346086,1.10016,0.32088,1.146,71.79,23.01,75.3874273337,137.2,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,138.26
2020-10-15 05:00:00,67.34824,3.04032,67.4168300708,1.09824,0.32032000000000005,1.1440000000000001,66.25,2.7199999999999998,66.3058134706,0.0,77.38824,13.94032,78.633785436,1.09824,0.32032000000000005,1.1440000000000001,76.29,13.62,77.4962482963,138.24,74.39824,23.57032,78.0426684577,1.09824,0.32032000000000005,1.1440000000000001,73.3,23.25,76.898975936,136.89,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0,137.8
2020-10-15 05:30:00,68.79608,2.84969,68.8550750233,1.09608,0.31969000000000003,1.14175,67.7,2.5300000000000002,67.7472575091,0.0,78.96608,12.75969,79.9903211611,1.09608,0.31969000000000003,1.14175,77.87,12.44,78.8574061202,137.85,76.03608,23.28969,79.5229219915,1.09608,0.31969000000000003,1.14175,74.94,22.97,78.3812764632,136.61,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,137.41
2020-10-15 06:00:00,74.08816,1.4573800000000001,74.102492594,1.08816,0.31738000000000005,1.1335,73.0,1.1400000000000001,73.0089008272,0.0,85.28816,11.21738,86.0226705599,1.08816,0.31738000000000005,1.1335,84.2,10.9,84.9025912443,137.85,81.93816,21.79738,84.787899131,1.08816,0.31738000000000005,1.1335,80.85,21.48,83.6547243137,136.67,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,137.43
2020-10-15 06:30:00,82.4388,2.64465,82.4812094908,1.0788,0.31465000000000004,1.12375,81.36,2.33,81.3933566085,0.0,94.2088,6.75465,94.4506394582,1.0788,0.31465000000000004,1.12375,93.13,6.44,93.3523995407,136.6,90.9088,17.17465,92.5169093737,1.0788,0.31465000000000004,1.12375,89.83,16.86,91.3985147582,135.56,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,136.17
2020-10-15 07:00:00,93.8672,8.24835,94.228904873,0.8172,0.23835,0.8512500000000001,93.05,8.01,93.3941250829,0.0,105.1672,8.42835,105.5043934609,0.8172,0.23835,0.8512500000000001,104.35,8.19,104.6709061774,138.48,102.2772,10.95835,102.8625834527,0.8172,0.23835,0.8512500000000001,101.46,10.72,102.0247518987,138.15,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,138.05
2020-10-15 07:30:00,104.0212,9.6266,104.4656952162,0.8112,0.2366,0.845,103.21,9.39,103.636268748,0.0,116.7512,15.8266,117.8190305893,0.8112,0.2366,0.845,115.94,15.59,116.9834676354,137.0,113.4012,9.8466,113.8278862713,0.8112,0.2366,0.845,112.59,9.61,112.9993814142,136.81,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,136.56
2020-10-15 08:00:00,107.43832,7.86451,107.7257774257,0.8383200000000001,0.24451000000000003,0.8732500000000001,106.6,7.62,106.8720000749,0.0,122.03832,15.83451,123.0612987716,0.8383200000000001,0.24451000000000003,0.8732500000000001,121.2,15.59,122.1985601388,138.07,117.09832,11.10451,117.6236655149,0.8383200000000001,0.24451000000000003,0.8732500000000001,116.26,10.86,116.7661217991,136.84,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,137.63
2020-10-15 08:30:00,101.44616,7.67138,101.7358022028,1.13616,0.33138,1.1835,100.31,7.34,100.578186999,0.0,114.34616,17.41138,115.6641710308,1.13616,0.33138,1.1835,113.21,17.08,114.4911808831,138.93,110.48616,11.71138,111.1051212728,1.13616,0.33138,1.1835,109.35,11.38,109.940560759,137.85,1.13616,0.33138,1.1835,1.13616,0.33138,1.1835,0.0,0.0,0.0,138.49
2020-10-15 09:00:00,101.88056,9.83308,102.353983646,1.21056,0.35308,1.2610000000000001,100.67,9.48,101.1153761799,0.0,114.67056,19.13308,116.2558045045,1.21056,0.35308,1.2610000000000001,113.46,18.78,115.0037390696,138.24,111.01056,9.22308,111.3930412378,1.21056,0.35308,1.2610000000000001,109.8,8.87,110.1576910615,137.12,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,137.8
2020-10-15 09:30:00,100.93024,9.98632,101.4230739704,1.77024,0.51632,1.8439999999999999,99.16,9.47,99.6111765817,0.0,113.21024,19.05632,114.8028822495,1.77024,0.51632,1.8439999999999999,111.44,18.54,112.9717008812,138.52,109.91024,9.43632,110.3145728904,1.77024,0.51632,1.8439999999999999,108.14,8.92,108.5072624298,137.36,1.77024,0.51632,1.8439999999999999,1.77024,0.51632,1.8439999999999999,0.0,0.0,0.0,138.09
2020-10-15 10:00:00,102.70968,11.15449,103.3136051683,1.96968,0.5744900000000001,2.05175,100.74,10.58,101.2940472091,0.0,115.48968,20.54449,117.3027802563,1.96968,0.5744900000000001,2.05175,113.52,19.97,115.2631393812,138.77,111.82968,8.34449,112.1405717939,1.96968,0.5744900000000001,2.05175,109.86,7.77,110.1344292217,137.66,1.96968,0.5744900000000001,2.05175,1.96968,0.5744900000000001,2.05175,0.0,0.0,0.0,138.35
2020-10-15 10:30:00,97.29288,18.63959,99.0622976417,1.23288,0.35959,1.2842500000000001,96.06,18.28,97.7838534729,0.0,106.39288,15.98959,107.5876940131,1.23288,0.35959,1.2842500000000001,105.16,15.63,106.3152035224,137.15,106.01288,8.41959,106.346698217,1.23288,0.35959,1.2842500000000001,104.78,8.06,105.0895427719,137.49,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,136.72
2020-10-15 11:00:00,95.85408,21.71494,98.2829754935,2.31408,0.6749400000000001,2.4105,93.54,21.04,95.8770733804,0.0,103.99408,15.34494,105.1201020673,2.31408,0.6749400000000001,2.4105,101.68,14.67,102.7328151079,136.46,104.34408,9.74494,104.7981435267,2.31408,0.6749400000000001,2.4105,102.03,9.07,102.4323474299,137.13,2.31408,0.6749400000000001,2.4105,2.31408,0.6749400000000001,2.4105,0.0,0.0,0.0,136.0
2020-10-15 11:30:00,92.59848,16.97664,94.1418334429,2.86848,0.83664,2.988,89.73,16.14,91.1700197433,0.0,101.89848,18.37664,103.5422673308,2.86848,0.83664,2.988,99.03,17.54,100.5713304078,137.92,100.66848,8.31664,101.01143186,2.86848,0.83664,2.988,97.8,7.48,98.0856278973,137.51,2.86848,0.83664,2.988,2.86848,0.83664,2.988,0.0,0.0,0.0,137.5
2020-10-15 12:00:00,90.63256,17.82283,92.3683614738,2.51256,0.7328300000000001,2.6172500000000003,88.12,17.09,89.7619212138,0.0,99.14256,17.98283,100.7602569378,2.51256,0.7328300000000001,2.6172500000000003,96.63,17.25,98.1576252769,137.92,98.61256,8.13283,98.9473593057,2.51256,0.7328300000000001,2.6172500000000003,96.1,7.4,96.3844904536,137.77,2.51256,0.7328300000000001,2.6172500000000003,2.51256,0.7328300000000001,2.6172500000000003,0.0,0.0,0.0,137.47
2020-10-15 12:30:00,98.45968,14.93949,99.5866303635,2.56968,0.7494900000000001,2.67675,95.89,14.19,96.9342467862,0.0,109.04968,11.51949,109.6564241527,2.56968,0.7494900000000001,2.67675,106.48,10.77,107.0232839152,138.52,107.15968,4.67949,107.2618042192,2.56968,0.7494900000000001,2.67675,104.59,3.93,104.663809409,138.07,2.56968,0.7494900000000001,2.67675,2.56968,0.7494900000000001,2.67675,0.0,0.0,0.0,138.07
2020-10-15 13:00:00,94.5444,14.9442,95.7181941169,2.4144,0.7042,2.515,92.13,14.24,93.2240017377,0.0,104.3644,11.3842,104.9834653505,2.4144,0.7042,2.515,101.95,10.68,102.5078772583,138.4,102.8444,4.5342,102.9443032955,2.4144,0.7042,2.515,100.43,3.83,100.5030039352,137.92,2.4144,0.7042,2.515,2.4144,0.7042,2.515,0.0,0.0,0.0,137.95
2020-10-15 13:30:00,96.10336,13.39598,97.032510446,1.56336,0.45598000000000005,1.6285,94.54,12.94,95.4214608985,0.0,106.34336,10.20598,106.8319813719,1.56336,0.45598000000000005,1.6285,104.78,9.75,105.2326513018,138.8,104.65336,5.86598,104.8176296271,1.56336,0.45598000000000005,1.6285,103.09,5.41,103.2318565173,138.37,1.56336,0.45598000000000005,1.6285,1.56336,0.45598000000000005,1.6285,0.0,0.0,0.0,138.35
2020-10-15 14:00:00,94.68096,10.55528,95.2675082197,1.8009600000000001,0.5252800000000001,1.876,92.88,10.03,93.4199941126,0.0,104.80096,9.585280000000001,105.2383903792,1.8009600000000001,0.5252800000000001,1.876,103.0,9.06,103.3976962993,138.75,103.04096,9.11528,103.4433553555,1.8009600000000001,0.5252800000000001,1.876,101.24,8.59,101.6037681388,138.57,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,138.35
2020-10-15 14:30:00,99.25984,12.48162,100.0415247517,2.4398400000000002,0.71162,2.5415,96.82,11.77,97.5327908962,0.0,110.29984,10.48162,110.7967466212,2.4398400000000002,0.71162,2.5415,107.86,9.77,108.3015812442,138.39,108.05984,7.29162,108.3055711543,2.4398400000000002,0.71162,2.5415,105.62,6.58,105.8247645875,138.12,2.4398400000000002,0.71162,2.5415,2.4398400000000002,0.71162,2.5415,0.0,0.0,0.0,138.0
2020-10-15 15:00:00,101.4728,12.28665,102.2139467395,1.4628,0.42665000000000003,1.5237500000000002,100.01,11.86,100.7107725122,0.0,113.2428,9.43665,113.6353031195,1.4628,0.42665000000000003,1.5237500000000002,111.78,9.01,112.1425365328,138.21,110.5428,6.90665,110.7583515861,1.4628,0.42665000000000003,1.5237500000000002,109.08,6.48,109.2723057321,137.85,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,137.81
2020-10-15 15:30:00,102.54824,11.55282,103.196943642,1.27824,0.37282000000000004,1.3315000000000001,101.27,11.18,101.8852555574,0.0,114.55824,8.54282,114.876325348,1.27824,0.37282000000000004,1.3315000000000001,113.28,8.17,113.5742369554,138.38,111.76824,7.63282,112.0285651691,1.27824,0.37282000000000004,1.3315000000000001,110.49,7.26,110.7282606203,138.01,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,137.98
2020-10-15 16:00:00,107.8184,12.35245,108.5236858919,1.2084,0.35245000000000004,1.25875,106.61,12.0,107.2832330795,0.0,120.6284,9.09245,120.9705895396,1.2084,0.35245000000000004,1.25875,119.42,8.74,119.739400366,137.94,117.5184,6.64245,117.7059747021,1.2084,0.35245000000000004,1.25875,116.31,6.29,116.4799562157,137.57,1.2084,0.35245000000000004,1.25875,1.2084,0.35245000000000004,1.25875,0.0,0.0,0.0,137.55
2020-10-15 16:30:00,103.96072,10.85646,104.5260447288,1.29072,0.37646,1.3445,102.67,10.48,103.2034849218,0.0,115.85072,5.71646,115.9916688364,1.29072,0.37646,1.3445,114.56,5.34,114.6843895219,138.26,113.25072,8.31646,113.5556651491,1.29072,0.37646,1.3445,111.96,7.94,112.2411920821,137.65,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,137.81
2020-10-15 17:00:00,104.4952,9.969850000000001,104.9697324568,1.1652,0.33985000000000004,1.21375,103.33,9.63,103.7777712229,0.0,116.3052,5.39985,116.4304853853,1.1652,0.33985000000000004,1.21375,115.14,5.06,115.251131014,137.92,113.8852,9.15985,114.2529720885,1.1652,0.33985000000000004,1.21375,112.72,8.82,113.0645426294,137.38,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,137.45
2020-10-15 17:30:00,105.35968,8.29199,105.6854733058,1.06968,0.31199000000000005,1.11425,104.29,7.98,104.5948588603,0.0,117.38968,3.54199,117.4431039426,1.06968,0.31199000000000005,1.11425,116.32,3.23,116.3648370428,138.0,114.80968,10.94199,115.3299170504,1.06968,0.31199000000000005,1.11425,113.74,10.63,114.2356533662,137.43,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,137.56
2020-10-15 18:00:00,99.8004,7.7772,100.1029703855,1.1904,0.3472,1.24,98.61,7.43,98.8895191615,0.0,110.2204,5.7572,110.3706570063,1.1904,0.3472,1.24,109.03,5.41,109.1641378842,138.24,108.6404,11.9872,109.2997231287,1.1904,0.3472,1.24,107.45,11.64,108.0786384999,137.83,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,137.8
2020-10-15 18:30:00,88.43208,11.57894,89.1869083703,1.16208,0.33894,1.2105000000000001,87.27,11.24,87.9908546384,0.0,94.23208,20.40894,96.4168539886,1.16208,0.33894,1.2105000000000001,93.07,20.07,95.209399746,136.93,96.25208,8.56894,96.6327565427,1.16208,0.33894,1.2105000000000001,95.09,8.23,95.4454870594,138.01,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,136.49
2020-10-15 19:00:00,89.51304,6.55922,89.7530372581,1.16304,0.33922,1.2115,88.35,6.22,88.5686790011,0.0,97.02304,10.97922,97.6422734406,1.16304,0.33922,1.2115,95.86,10.64,96.4486868755,138.52,97.41304,13.18922,98.3018610518,1.16304,0.33922,1.2115,96.25,12.85,97.1039906492,138.7,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,138.08
2020-10-15 19:30:00,88.38656,6.90733,88.6560499704,1.15656,0.33733,1.20475,87.23,6.57,87.4770701384,0.0,95.98656,12.79733,96.8358991065,1.15656,0.33733,1.20475,94.83,12.46,95.6450756704,139.17,96.18656,12.89733,97.0473876298,1.15656,0.33733,1.20475,95.03,12.56,95.856426493,139.12,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,138.72
2020-10-15 20:00:00,102.82832,10.27076,103.3399821221,1.16832,0.34076,1.217,101.66,9.93,102.1438226228,0.0,113.57832,8.46076,113.8930166156,1.16832,0.34076,1.217,112.41,8.12,112.7028948164,138.08,112.08832,9.02076,112.4507251706,1.16832,0.34076,1.217,110.92,8.68,111.2591065936,138.2,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,137.67
2020-10-15 20:30:00,108.64448,10.94839,109.1947355785,0.9544800000000001,0.27839,0.9942500000000001,107.69,10.67,108.2173045312,0.0,120.84448,7.34839,121.067696691,0.9544800000000001,0.27839,0.9942500000000001,119.89,7.07,120.0982805872,137.92,118.45448,8.18839,118.737161676,0.9544800000000001,0.27839,0.9942500000000001,117.5,7.91,117.7659462663,138.12,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,137.53
2020-10-15 21:00:00,106.32616,9.73013,106.7704440853,0.9261600000000001,0.27013000000000004,0.9647500000000001,105.4,9.46,105.8236816596,0.0,118.45616,9.41013,118.8293414463,0.9261600000000001,0.27013000000000004,0.9647500000000001,117.53,9.14,117.8848611994,138.16,115.87616,9.50013,116.2649428089,0.9261600000000001,0.27013000000000004,0.9647500000000001,114.95,9.23,115.3199696497,138.25,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,137.77
2020-10-15 21:30:00,103.28776,8.38643,103.6276679944,0.94776,0.27643,0.9872500000000001,102.34,8.11,102.6608382004,0.0,115.26776,11.16643,115.807364422,0.94776,0.27643,0.9872500000000001,114.32,10.89,114.8375134701,138.54,112.54776,11.03643,113.0875814056,0.94776,0.27643,0.9872500000000001,111.6,10.76,112.1175169186,138.58,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,138.14
2020-10-15 22:00:00,95.75968,10.58699,96.3431402382,0.9496800000000001,0.27699,0.9892500000000001,94.81,10.31,95.3689268053,0.0,111.11968,8.48699,111.443314212,0.9496800000000001,0.27699,0.9892500000000001,110.17,8.21,110.4754859686,137.74,106.68968,12.27699,107.3937256173,0.9496800000000001,0.27699,0.9892500000000001,105.74,12.0,106.418737072,136.31,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,137.32
2020-10-15 22:30:00,90.61776,8.68643,91.0331395348,0.94776,0.27643,0.9872500000000001,89.67,8.41,90.0635164759,0.0,103.39776,8.91643,103.7814988183,0.94776,0.27643,0.9872500000000001,102.45,8.64,102.8136766194,138.43,100.40776,7.84643,100.7138755682,0.94776,0.27643,0.9872500000000001,99.46,7.57,99.7476641331,137.93,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,138.0
2020-10-15 23:00:00,84.04296,9.82503,84.6153079535,0.9429600000000001,0.27503,0.9822500000000001,83.1,9.55,83.6469515284,0.0,95.33296,10.49503,95.908909477,0.9429600000000001,0.27503,0.9822500000000001,94.39,10.22,94.9416689341,138.77,92.88296,8.60503,93.2807096867,0.9429600000000001,0.27503,0.9822500000000001,91.94,8.33,92.3165884335,138.59,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,138.36
2020-10-15 23:30:00,78.92368,8.94524,79.4289908245,0.9436800000000001,0.27524000000000004,0.983,77.98,8.67,78.4604951552,0.0,88.81368,19.06524,90.8369590607,0.9436800000000001,0.27524000000000004,0.983,87.87,18.79,89.8565579132,138.41,87.22368,9.985240000000001,87.7933674636,0.9436800000000001,0.27524000000000004,0.983,86.28,9.71,86.8246652743,138.69,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,138.0
2020-10-16 00:00:00,75.0232,2.8551,75.0775075122,0.9432,0.2751,0.9825,74.08,2.58,74.1249134907,0.0,85.1432,17.8851,87.001386818,0.9432,0.2751,0.9825,84.2,17.61,86.0218117689,136.57,83.0132,17.5651,84.8511880427,0.9432,0.2751,0.9825,82.07,17.29,83.8715029077,136.42,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,136.13
2020-10-16 00:30:00,73.68176,2.63718,73.7289391966,3.04176,0.8871800000000001,3.1685,70.64,1.75,70.6616734871,0.0,83.25176,19.42718,85.4884253326,3.04176,0.8871800000000001,3.1685,80.21,18.54,82.3248182506,136.57,81.25176,19.07718,83.4612922249,3.04176,0.8871800000000001,3.1685,78.21,18.19,80.2974482783,136.38,3.04176,0.8871800000000001,3.1685,3.04176,0.8871800000000001,3.1685,0.0,0.0,0.0,136.13
2020-10-16 01:00:00,70.44696,1.88453,70.4721620682,4.50696,1.31453,4.69475,65.94,0.5700000000000001,65.9424635573,0.0,79.27696,21.01453,82.0149185085,4.50696,1.31453,4.69475,74.77,19.7,77.3216845393,137.21,77.49696,21.06453,80.3087369678,4.50696,1.31453,4.69475,72.99,19.75,75.6148305559,137.04,4.50696,1.31453,4.69475,4.50696,1.31453,4.69475,0.0,0.0,0.0,136.77
2020-10-16 01:30:00,72.24272,1.8549600000000002,72.2665307705,2.86272,0.83496,2.982,69.38,1.02,69.3874974329,0.0,81.60272,19.25496,83.8436485132,2.86272,0.83496,2.982,78.74,18.42,80.8658395121,137.39,79.67272,20.10496,82.1702606105,2.86272,0.83496,2.982,76.81,19.27,79.1903340061,137.33,2.86272,0.83496,2.982,2.86272,0.83496,2.982,0.0,0.0,0.0,136.96
2020-10-16 02:00:00,73.00984,2.10537,73.0401897565,3.06984,0.8953700000000001,3.19775,69.94,1.21,69.9504660456,0.0,82.44984,19.03537,84.6186824942,3.06984,0.8953700000000001,3.19775,79.38,18.14,81.4263102443,137.19,80.50984,19.92537,82.9388612561,3.06984,0.8953700000000001,3.19775,77.44,19.03,79.7439308035,137.13,3.06984,0.8953700000000001,3.19775,3.06984,0.8953700000000001,3.19775,0.0,0.0,0.0,136.74
2020-10-16 02:30:00,70.9328,1.28415,70.9444230159,3.2028,0.93415,3.33625,67.73,0.35000000000000003,67.73090432,0.0,79.8928,20.48415,82.4770264562,3.2028,0.93415,3.33625,76.69,19.55,79.1426471632,137.25,78.1728,21.23415,81.0054059064,3.2028,0.93415,3.33625,74.97,20.3,77.6697553749,137.16,3.2028,0.93415,3.33625,3.2028,0.93415,3.33625,0.0,0.0,0.0,136.82
2020-10-16 03:00:00,70.466,1.8867500000000001,70.491254646,3.726,1.08675,3.88125,66.74,0.8,66.7447945536,0.0,79.336,20.516750000000002,81.9459451502,3.726,1.08675,3.88125,75.61,19.43,78.0666189866,137.21,77.596,22.32675,80.7441823388,3.726,1.08675,3.88125,73.87,21.24,76.8629592196,137.22,3.726,1.08675,3.88125,3.726,1.08675,3.88125,0.0,0.0,0.0,136.79
2020-10-16 03:30:00,70.37056,1.53058,70.3872033103,3.67056,1.07058,3.8235,66.7,0.46,66.701586188,0.0,79.14056,19.88058,81.5994221686,3.67056,1.07058,3.8235,75.47,18.81,77.7787695969,137.55,77.48056,22.03058,80.5517450652,3.67056,1.07058,3.8235,73.81,20.96,76.7283370079,137.6,3.67056,1.07058,3.8235,3.67056,1.07058,3.8235,0.0,0.0,0.0,137.12
2020-10-16 04:00:00,69.8632,1.29385,69.8751798714,2.6532,0.77385,2.76375,67.21,0.52,67.2120115753,0.0,78.8032,19.60385,81.2050199499,2.6532,0.77385,2.76375,76.15,18.83,78.4435555033,137.3,77.0432,21.73385,80.0500774644,2.6532,0.77385,2.76375,74.39,20.96,77.2864393021,137.34,2.6532,0.77385,2.76375,2.6532,0.77385,2.76375,0.0,0.0,0.0,136.89
2020-10-16 04:30:00,69.98032,1.25051,69.9914920727,2.47032,0.7205100000000001,2.57325,67.51,0.53,67.5120804005,0.0,78.97032,19.53051,81.3495682949,2.47032,0.7205100000000001,2.57325,76.5,18.81,78.7785890963,137.14,77.19032,21.63051,80.1637353456,2.47032,0.7205100000000001,2.57325,74.72,20.91,77.5906340997,137.18,2.47032,0.7205100000000001,2.57325,2.47032,0.7205100000000001,2.57325,0.0,0.0,0.0,136.72
2020-10-16 05:00:00,70.41816,1.06738,70.4262490684,2.52816,0.73738,2.6335,67.89,0.33,67.890802028,0.0,79.43816,19.45738,81.7863735634,2.52816,0.73738,2.6335,76.91,18.72,79.155457803,137.48,77.68816,21.57738,80.6289869206,2.52816,0.73738,2.6335,75.16,20.84,77.9957127027,137.52,2.52816,0.73738,2.6335,2.52816,0.73738,2.6335,0.0,0.0,0.0,137.04
2020-10-16 05:30:00,73.93592,1.71381,73.9557801052,2.51592,0.7338100000000001,2.62075,71.42,0.98,71.4267232904,0.0,83.60592,19.69381,85.8940976515,2.51592,0.7338100000000001,2.62075,81.09,18.96,83.2770658705,136.87,81.61592,19.86381,83.9983889439,2.51592,0.7338100000000001,2.62075,79.1,19.13,81.3803840001,136.73,2.51592,0.7338100000000001,2.62075,2.51592,0.7338100000000001,2.62075,0.0,0.0,0.0,136.44
2020-10-16 06:00:00,77.60208,2.79144,77.6522694942,3.5020800000000003,1.02144,3.648,74.1,1.77,74.1211366615,0.0,87.71208,19.54144,89.8625442284,3.5020800000000003,1.02144,3.648,84.21,18.52,86.222470969,136.59,85.58208,19.17144,87.7031158443,3.5020800000000003,1.02144,3.648,82.08,18.15,84.0627676204,136.41,3.5020800000000003,1.02144,3.648,3.5020800000000003,1.02144,3.648,0.0,0.0,0.0,136.19
2020-10-16 06:30:00,86.74904,6.24097,86.9732467341,4.76904,1.39097,4.9677500000000006,81.98,4.85,82.123339557,0.0,98.02904,14.01097,99.0252491219,4.76904,1.39097,4.9677500000000006,93.26,12.62,94.1099994687,135.59,95.66904,17.10097,97.1854330106,4.76904,1.39097,4.9677500000000006,90.9,15.71,92.2475696157,135.56,4.76904,1.39097,4.9677500000000006,4.76904,1.39097,4.9677500000000006,0.0,0.0,0.0,135.17
2020-10-16 07:00:00,92.7656,8.3233,93.1382513592,6.5256,1.9033,6.7975,86.24,6.42,86.4786331992,0.0,109.2956,22.3333,111.5540428145,6.5256,1.9033,6.7975,102.77,20.43,104.7809992317,139.19,102.0756,29.0133,106.1187999002,6.5256,1.9033,6.7975,95.55,27.11,99.3214709919,135.65,6.5256,1.9033,6.7975,6.5256,1.9033,6.7975,0.0,0.0,0.0,138.75
2020-10-16 07:30:00,104.3296,5.64655,104.4822901886,5.6796,1.6565500000000002,5.91625,98.65,3.99,98.7306568397,0.0,118.6996,10.63655,119.1752123391,5.6796,1.6565500000000002,5.91625,113.02,8.98,113.3761915042,139.13,114.1696,8.24655,114.4670395837,5.6796,1.6565500000000002,5.91625,108.49,6.59,108.6899636581,137.48,5.6796,1.6565500000000002,5.91625,5.6796,1.6565500000000002,5.91625,0.0,0.0,0.0,138.68
2020-10-16 08:00:00,110.6412,2.22035,110.6634767733,5.2812,1.54035,5.50125,105.36,0.68,105.3621943583,0.0,124.7312,7.85035,124.9779990581,5.2812,1.54035,5.50125,119.45,6.31,119.6165481863,139.28,120.9012,3.33035,120.947060289,5.2812,1.54035,5.50125,115.62,1.79,115.6338553366,137.86,5.2812,1.54035,5.50125,5.2812,1.54035,5.50125,0.0,0.0,0.0,138.84
2020-10-16 08:30:00,115.52856,3.81083,115.5913950126,6.20856,1.8108300000000002,6.46725,109.32,2.0,109.3382933834,0.0,129.92856,12.40083,130.5190073835,6.20856,1.8108300000000002,6.46725,123.72,10.59,124.172406355,138.47,126.19856,6.14083,126.3478782535,6.20856,1.8108300000000002,6.46725,119.99,4.33,120.0681015091,137.3,6.20856,1.8108300000000002,6.46725,6.20856,1.8108300000000002,6.46725,0.0,0.0,0.0,138.03
2020-10-16 09:00:00,117.0772,4.0621,117.1476479331,6.7272,1.9621,7.0075,110.35,2.1,110.369980067,0.0,131.2872,15.4221,132.1899014761,6.7272,1.9621,7.0075,124.56,13.46,125.2851355908,137.74,127.8172,6.3521,127.9749420404,6.7272,1.9621,7.0075,121.09,4.39,121.1695514558,136.9,6.7272,1.9621,7.0075,6.7272,1.9621,7.0075,0.0,0.0,0.0,137.3
2020-10-16 09:30:00,115.12024,4.37382,115.2032983862,12.63024,3.68382,13.1565,102.49,0.6900000000000001,102.4923226393,0.0,127.58024,15.30382,128.4948424842,12.63024,3.68382,13.1565,114.95,11.62,115.5358251799,138.28,125.06024,6.14382,125.2110624228,12.63024,3.68382,13.1565,112.43,2.46,112.4569095254,137.38,12.63024,3.68382,13.1565,12.63024,3.68382,13.1565,0.0,0.0,0.0,137.83
2020-10-16 10:00:00,115.18072,4.25146,115.259156564,13.65072,3.98146,14.2195,101.53,0.27,101.5303590066,0.0,127.42072,16.71146,128.5119168819,13.65072,3.98146,14.2195,113.77,12.73,114.4799799092,138.49,125.04072,6.21146,125.1949036241,13.65072,3.98146,14.2195,111.39,2.23,111.4123197856,137.73,13.65072,3.98146,14.2195,13.65072,3.98146,14.2195,0.0,0.0,0.0,138.07
2020-10-16 10:30:00,111.61696,4.49328,111.7073646847,14.37696,4.19328,14.975999999999999,97.24,0.30000000000000004,97.2404627714,0.0,122.99696,16.81328,124.1408013249,14.37696,4.19328,14.975999999999999,108.62,12.62,109.3506689509,138.69,121.01696,6.13328,121.1722812,14.37696,4.19328,14.975999999999999,106.64,1.94,106.6576448268,137.91,14.37696,4.19328,14.975999999999999,14.37696,4.19328,14.975999999999999,0.0,0.0,0.0,138.29
2020-10-16 11:00:00,112.31016,4.66588,112.4070392609,13.22016,3.85588,13.771,99.09,0.81,99.0933105714,0.0,124.36016,17.36588,125.56680765,13.22016,3.85588,13.771,111.14,13.51,111.9581158291,138.05,121.97016,6.93588,122.1672065728,13.22016,3.85588,13.771,108.75,3.08,108.7936068894,137.3,13.22016,3.85588,13.771,13.22016,3.85588,13.771,0.0,0.0,0.0,137.67
2020-10-16 11:30:00,112.75344,4.48142,112.842462562,12.55344,3.66142,13.0765,100.2,0.8200000000000001,100.2033552332,0.0,125.02344,16.92142,126.1633663321,12.55344,3.66142,13.0765,112.47,13.26,113.2489668827,138.74,122.51344,6.49142,122.6852946129,12.55344,3.66142,13.0765,109.96,2.83,109.9964113051,137.96,12.55344,3.66142,13.0765,12.55344,3.66142,13.0765,0.0,0.0,0.0,138.34
2020-10-16 12:00:00,113.18712,4.79541,113.2886582627,8.72712,2.54541,9.09075,104.46,2.25,104.4842289535,0.0,126.67712,14.59541,127.5151705663,8.72712,2.54541,9.09075,117.95,12.05,118.5639279039,139.37,123.36712,7.21541,123.5779447902,8.72712,2.54541,9.09075,114.64,4.67,114.73507964,138.28,8.72712,2.54541,9.09075,8.72712,2.54541,9.09075,0.0,0.0,0.0,138.99
2020-10-16 12:30:00,114.82224,3.99982,114.8918855213,7.78224,2.26982,8.1065,107.04,1.73,107.0539793749,0.0,128.81224,14.15982,129.5881695073,7.78224,2.26982,8.1065,121.03,11.89,121.6126350344,139.12,125.29224,6.33982,125.452535733,7.78224,2.26982,8.1065,117.51,4.07,117.5804618123,138.09,7.78224,2.26982,8.1065,7.78224,2.26982,8.1065,0.0,0.0,0.0,138.73
2020-10-16 13:00:00,115.21432,3.67376,115.2728764524,6.42432,1.87376,6.692,108.79,1.8,108.8048900555,0.0,129.56432,13.36376,130.2516913456,6.42432,1.87376,6.692,123.14,11.49,123.674895189,139.17,125.83432,6.02376,125.9784178913,6.42432,1.87376,6.692,119.41,4.15,119.482093219,138.09,6.42432,1.87376,6.692,6.42432,1.87376,6.692,0.0,0.0,0.0,138.76
2020-10-16 13:30:00,116.23112,11.83241,116.8318414768,5.87112,1.7124100000000002,6.11575,110.36,10.12,110.8230300975,0.0,126.73112,16.52241,127.8036259605,5.87112,1.7124100000000002,6.11575,120.86,14.81,121.7640164416,136.49,127.05112,14.94241,127.9267865221,5.87112,1.7124100000000002,6.11575,121.18,13.23,121.9000627563,138.01,5.87112,1.7124100000000002,6.11575,5.87112,1.7124100000000002,6.11575,0.0,0.0,0.0,136.09
2020-10-16 14:00:00,112.00816,10.84613,112.5320685074,9.03816,2.63613,9.41475,102.97,8.21,103.2967811696,0.0,123.07816,8.82613,123.394222068,9.03816,2.63613,9.41475,114.04,6.19,114.2078705694,137.35,122.12816,6.48613,122.3002753364,9.03816,2.63613,9.41475,113.09,3.85,113.1555151108,137.75,9.03816,2.63613,9.41475,9.03816,2.63613,9.41475,0.0,0.0,0.0,136.94
2020-10-16 14:30:00,109.34336,17.85598,110.7917253131,9.24336,2.69598,9.6285,100.1,15.16,101.2414717396,0.0,119.90336,15.13598,120.854928033,9.24336,2.69598,9.6285,110.66,12.44,111.3570348025,135.64,119.36336,6.20598,119.5245828198,9.24336,2.69598,9.6285,110.12,3.51,110.1759252287,136.07,9.24336,2.69598,9.6285,9.24336,2.69598,9.6285,0.0,0.0,0.0,135.22
2020-10-16 15:00:00,108.60432,19.58001,110.355222415,8.91432,2.60001,9.28575,99.69,16.98,101.1257459799,0.0,118.11432,14.30001,118.9768165445,8.91432,2.60001,9.28575,109.2,11.7,109.8249971546,135.21,118.59432,3.49001,118.6456611346,8.91432,2.60001,9.28575,109.68,0.89,109.6836108997,136.32,8.91432,2.60001,9.28575,8.91432,2.60001,9.28575,0.0,0.0,0.0,134.79
2020-10-16 15:30:00,106.6948,18.48515,108.2842607102,9.5148,2.77515,9.91125,97.18,15.71,98.4416400717,0.0,115.7548,15.27515,116.7583141817,9.5148,2.77515,9.91125,106.24,12.5,106.9728358042,135.26,116.3848,5.14515,116.4984731212,9.5148,2.77515,9.91125,106.87,2.37,106.896275894,136.42,9.5148,2.77515,9.91125,9.5148,2.77515,9.91125,0.0,0.0,0.0,134.83
2020-10-16 16:00:00,107.8568,13.1649,108.6572772448,10.8168,3.1549,11.2675,97.04,10.01,97.5549163292,0.0,118.8968,14.4449,119.7710490321,10.8168,3.1549,11.2675,108.08,11.29,108.6680748886,136.76,117.4968,11.9049,118.0983685503,10.8168,3.1549,11.2675,106.68,8.75,107.038240363,136.62,10.8168,3.1549,11.2675,10.8168,3.1549,11.2675,0.0,0.0,0.0,136.32
2020-10-16 16:30:00,105.15392,16.72281,106.4753458114,19.48392,5.68281,20.29575,85.67,11.04,86.378414549,0.0,112.44392,23.55281,114.8841590641,19.48392,5.68281,20.29575,92.96,17.87,94.66202248,136.65,113.63392,13.39281,114.4204314546,19.48392,5.68281,20.29575,94.15,7.71,94.4651607737,137.32,19.48392,5.68281,20.29575,19.48392,5.68281,20.29575,0.0,0.0,0.0,136.22
2020-10-16 17:00:00,106.14616,10.76513,106.6906523865,19.04616,5.55513,19.83975,87.1,5.21,87.2556823365,0.0,116.16616,9.91513,116.5885351656,19.04616,5.55513,19.83975,97.12,4.36,97.217817297,139.32,114.75616,19.91513,116.4714070528,19.04616,5.55513,19.83975,95.71,14.36,96.781267299,138.15,19.04616,5.55513,19.83975,19.04616,5.55513,19.83975,0.0,0.0,0.0,138.87
2020-10-16 17:30:00,108.20792,10.77606,108.7431718309,17.91792,5.22606,18.6645,90.29,5.55,90.4604145469,0.0,118.91792,9.16606,119.2706516837,17.91792,5.22606,18.6645,101.0,3.94,101.0768202903,139.04,117.16792,19.14606,118.7219149553,17.91792,5.22606,18.6645,99.25,13.92,100.2213994115,137.88,17.91792,5.22606,18.6645,17.91792,5.22606,18.6645,0.0,0.0,0.0,138.6
2020-10-16 18:00:00,108.85088,10.30984,109.3380394812,17.21088,5.01984,17.928,91.64,5.29,91.7925579772,0.0,119.87088,9.25984,120.2280021825,17.21088,5.01984,17.928,102.66,4.24,102.7475216246,139.08,117.94088,19.24984,119.5014958701,17.21088,5.01984,17.928,100.73,14.23,101.7301617024,137.93,17.21088,5.01984,17.928,17.21088,5.01984,17.928,0.0,0.0,0.0,138.63
2020-10-16 18:30:00,110.18968,10.14449,110.6556652678,17.80968,5.19449,18.55175,92.38,4.95,92.5125229361,0.0,121.20968,10.20449,121.6384731155,17.80968,5.19449,18.55175,103.4,5.01,103.5213026386,138.84,119.29968,19.72449,120.9192670912,17.80968,5.19449,18.55175,101.49,14.53,102.5248311386,137.64,17.80968,5.19449,18.55175,17.80968,5.19449,18.55175,0.0,0.0,0.0,138.4
2020-10-16 19:00:00,107.6952,9.1136,108.0801267949,25.7952,7.5236,26.87,81.9,1.5899999999999999,81.9154326119,0.0,116.5052,16.4736,117.6641029541,25.7952,7.5236,26.87,90.71,8.95,91.1504613263,139.47,115.7052,25.8136,118.5497163725,25.7952,7.5236,26.87,89.91,18.29,91.751469743,138.16,25.7952,7.5236,26.87,25.7952,7.5236,26.87,0.0,0.0,0.0,139.01
2020-10-16 19:30:00,108.02368,11.12024,108.5945448832,20.50368,5.98024,21.358,87.52,5.14,87.6708047186,0.0,117.03368,20.94024,118.8922869895,20.50368,5.98024,21.358,96.53,14.96,97.6823551108,138.31,116.70368,20.56024,118.5009383693,20.50368,5.98024,21.358,96.2,14.58,97.2985940289,137.92,20.50368,5.98024,21.358,20.50368,5.98024,21.358,0.0,0.0,0.0,137.86
2020-10-16 20:00:00,108.9024,9.7857,109.3411754567,5.8824000000000005,1.7157,6.1275,103.02,8.07,103.3355955129,0.0,121.8524,17.0757,123.0430287186,5.8824000000000005,1.7157,6.1275,115.97,15.36,116.9827786471,136.96,119.2224,14.9657,120.1580327662,5.8824000000000005,1.7157,6.1275,113.34,13.25,114.1118666047,136.52,5.8824000000000005,1.7157,6.1275,5.8824000000000005,1.7157,6.1275,0.0,0.0,0.0,136.54
2020-10-16 20:30:00,104.25784,5.13687,104.3843122067,4.37784,1.27687,4.56025,99.88,3.86,99.9545596759,0.0,119.66784,13.81687,120.4628483262,4.37784,1.27687,4.56025,115.29,12.54,115.9699775804,139.32,114.15784,22.72687,116.3981230668,4.37784,1.27687,4.56025,109.78,21.45,111.8559381526,137.1,4.37784,1.27687,4.56025,4.37784,1.27687,4.56025,0.0,0.0,0.0,138.88
2020-10-16 21:00:00,101.20352,7.52811,101.4831261864,3.11352,0.9081100000000001,3.24325,98.09,6.62,98.3131349312,0.0,113.02352,14.39811,113.9369195861,3.11352,0.9081100000000001,3.24325,109.91,13.49,110.7347650921,137.01,110.95352,13.42811,111.7631322868,3.11352,0.9081100000000001,3.24325,107.84,12.52,108.5643403701,136.89,3.11352,0.9081100000000001,3.24325,3.11352,0.9081100000000001,3.24325,0.0,0.0,0.0,136.58
2020-10-16 21:30:00,95.7344,5.45795,95.889856406,6.4044,1.86795,6.67125,89.33,3.59,89.4021084763,0.0,106.1144,18.04795,107.6382570769,6.4044,1.86795,6.67125,99.71,16.18,101.0142390953,137.57,104.5144,17.82795,106.024033165,6.4044,1.86795,6.67125,98.11,15.96,99.3996664984,137.47,6.4044,1.86795,6.67125,6.4044,1.86795,6.67125,0.0,0.0,0.0,137.16
2020-10-16 22:00:00,91.70304,3.29922,91.7623691818,6.68304,1.94922,6.9615,85.02,1.35,85.0307173908,0.0,101.66304,18.74922,103.3774973224,6.68304,1.94922,6.9615,94.98,16.8,96.4543436036,138.17,100.05304,20.59922,102.1515476038,6.68304,1.94922,6.9615,93.37,18.65,95.214386518,138.26,6.68304,1.94922,6.9615,6.68304,1.94922,6.9615,0.0,0.0,0.0,137.74
2020-10-16 22:30:00,87.91944,2.07567,87.9439385965,4.81944,1.40567,5.02025,83.1,0.67,83.1027009188,0.0,97.86944,19.27567,99.7495801488,4.81944,1.40567,5.02025,93.05,17.87,94.7504058039,137.53,96.04944,20.54567,98.2222962471,4.81944,1.40567,5.02025,91.23,19.14,93.2161600797,137.53,4.81944,1.40567,5.02025,4.81944,1.40567,5.02025,0.0,0.0,0.0,137.1
2020-10-16 23:00:00,81.61008,1.78544,81.6296083146,4.03008,1.17544,4.198,77.58,0.61,77.5823981326,0.0,90.85008,19.675440000000002,92.9562261239,4.03008,1.17544,4.198,86.82,18.5,88.7691522997,137.91,89.16008,21.83544,91.7949143776,4.03008,1.17544,4.198,85.13,20.66,87.6010987374,137.98,4.03008,1.17544,4.198,4.03008,1.17544,4.198,0.0,0.0,0.0,137.48
2020-10-16 23:30:00,77.87104,1.96197,77.8957521112,3.16104,0.9219700000000001,3.29275,74.71,1.04,74.7172383055,0.0,86.94104,20.80197,89.3950020536,3.16104,0.9219700000000001,3.29275,83.78,19.88,86.1063458753,138.68,85.13104,22.19197,87.976005274,3.16104,0.9219700000000001,3.29275,81.97,21.27,84.6846727572,138.65,3.16104,0.9219700000000001,3.29275,3.16104,0.9219700000000001,3.29275,0.0,0.0,0.0,138.26
2020-10-17 00:00:00,73.894,3.062,73.9574139624,4.224,1.232,4.4,69.67,1.83,69.6940298734,0.0,82.454,23.172,85.6481389173,4.224,1.232,4.4,78.23,21.94,81.2483630604,139.25,80.594,23.482,83.9452033174,4.224,1.232,4.4,76.37,22.25,79.5452035009,139.08,4.224,1.232,4.4,4.224,1.232,4.4,0.0,0.0,0.0,138.82
2020-10-17 00:30:00,70.71192,4.36806,70.8467047805,5.10192,1.48806,5.3145,65.61,2.88,65.6731794571,0.0,78.69192,25.32806,82.6675806871,5.10192,1.48806,5.3145,73.59,23.84,77.3552435198,139.32,77.07192,24.17806,80.7753640527,5.10192,1.48806,5.3145,71.97,22.69,75.4620235615,139.22,5.10192,1.48806,5.3145,5.10192,1.48806,5.3145,0.0,0.0,0.0,138.87
2020-10-17 01:00:00,69.64936,6.80273,69.9807865336,4.32936,1.26273,4.50975,65.32,5.54,65.5545116678,0.0,78.94936,19.48273,81.3177607455,4.32936,1.26273,4.50975,74.62,18.22,76.8121917406,137.6,76.58936,26.00273,80.8830763056,4.32936,1.26273,4.50975,72.26,24.74,76.3778449552,136.82,4.32936,1.26273,4.50975,4.32936,1.26273,4.50975,0.0,0.0,0.0,137.17
2020-10-17 01:30:00,69.4188,6.90715,69.761583372,4.3788,1.27715,4.56125,65.04,5.63,65.2832175984,0.0,79.1688,16.58715,80.887776818,4.3788,1.27715,4.56125,74.79,15.31,76.340947073,138.63,76.3188,27.91715,81.2645463752,4.3788,1.27715,4.56125,71.94,26.64,76.7141003988,137.41,4.3788,1.27715,4.56125,4.3788,1.27715,4.56125,0.0,0.0,0.0,138.2
2020-10-17 02:00:00,68.58664,6.972770000000001,68.9401675945,4.22664,1.23277,4.40275,64.36,5.74,64.6154563553,0.0,78.18664,17.49277,80.1195836033,4.22664,1.23277,4.40275,73.96,16.26,75.7262781338,138.59,75.39664,27.94277,80.4080326744,4.22664,1.23277,4.40275,71.17,26.71,76.0170572964,137.27,4.22664,1.23277,4.40275,4.22664,1.23277,4.40275,0.0,0.0,0.0,138.16
2020-10-17 02:30:00,68.2824,7.43945,68.6864729482,4.3524,1.26945,4.53375,63.93,6.17,64.227048819,0.0,77.7824,16.94945,79.607698152,4.3524,1.26945,4.53375,73.43,15.68,75.0854666364,138.25,75.0524,28.40945,80.2493588452,4.3524,1.26945,4.53375,70.7,27.14,75.7302423078,137.04,4.3524,1.26945,4.53375,4.3524,1.26945,4.53375,0.0,0.0,0.0,137.83
2020-10-17 03:00:00,66.71944,7.06442,67.0923967663,4.36944,1.27442,4.5515,62.35,5.79,62.6182609148,0.0,75.98944,18.64442,78.2432705646,4.36944,1.27442,4.5515,71.62,17.37,73.6962773822,138.75,73.29944,28.06442,78.4883403714,4.36944,1.27442,4.5515,68.93,26.79,73.9530188701,137.32,4.36944,1.27442,4.5515,4.36944,1.27442,4.5515,0.0,0.0,0.0,138.31
2020-10-17 03:30:00,65.91192,6.98931,66.2814578322,4.35192,1.26931,4.53325,61.56,5.72,61.8251728667,0.0,75.12192,19.73931,77.6720234303,4.35192,1.26931,4.53325,70.77,18.47,73.1405072446,138.75,72.41192,27.91931,77.6078219573,4.35192,1.26931,4.53325,68.06,26.65,73.0916281116,137.17,4.35192,1.26931,4.53325,4.35192,1.26931,4.53325,0.0,0.0,0.0,138.31
2020-10-17 04:00:00,65.43624,7.81182,65.9008803966,4.08624,1.19182,4.2565,61.35,6.62,61.7061334067,0.0,74.64624,18.19182,76.8310058573,4.08624,1.19182,4.2565,70.56,17.0,72.5790162513,139.25,71.91624,29.05182,77.5625800309,4.08624,1.19182,4.2565,67.83,27.86,73.3286335615,137.95,4.08624,1.19182,4.2565,4.08624,1.19182,4.2565,0.0,0.0,0.0,138.81
2020-10-17 04:30:00,65.06808,8.37194,65.6044542257,4.01808,1.17194,4.1855,61.05,7.2,61.4731038748,0.0,74.25808,18.05194,76.42077586,4.01808,1.17194,4.1855,70.24,16.88,72.2398228126,139.02,71.50808,29.60194,77.3930252481,4.01808,1.17194,4.1855,67.49,28.43,73.2336329838,137.78,4.01808,1.17194,4.1855,4.01808,1.17194,4.1855,0.0,0.0,0.0,138.59
2020-10-17 05:00:00,64.94296,9.64753,65.6556386662,4.96296,1.44753,5.16975,59.98,8.2,60.5379253031,0.0,73.82296,17.70753,75.9169680761,4.96296,1.44753,5.16975,68.86,16.26,70.75370803,139.45,71.23296,31.17753,77.7571409406,4.96296,1.44753,5.16975,66.27,29.73,72.6332279332,138.39,4.96296,1.44753,5.16975,4.96296,1.44753,5.16975,0.0,0.0,0.0,139.04
2020-10-17 05:30:00,65.53528,10.05154,66.3016318129,5.04528,1.47154,5.2555,60.49,8.58,61.0954703722,0.0,74.42528,16.64154,76.2631179316,5.04528,1.47154,5.2555,69.38,15.17,71.019105176,139.3,71.90528,31.63154,78.5552265266,5.04528,1.47154,5.2555,66.86,30.16,73.3477007138,138.39,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,138.87
2020-10-17 06:00:00,66.70928,9.05104,67.3204973481,4.04928,1.18104,4.218,62.66,7.87,63.1522960786,0.0,75.96928,15.54104,77.5426039542,4.04928,1.18104,4.218,71.92,14.36,73.3395936722,138.96,73.33928,30.48104,79.4213056453,4.04928,1.18104,4.218,69.29,29.3,75.2302738264,138.08,4.04928,1.18104,4.218,4.04928,1.18104,4.218,0.0,0.0,0.0,138.52
2020-10-17 06:30:00,71.6156,6.0583,71.8713932121,4.0056,1.1683,4.1725,67.61,4.89,67.7866078219,0.0,81.7856,14.3883,83.0416012866,4.0056,1.1683,4.1725,77.78,13.22,78.89548022540001,138.83,78.8356,27.0783,83.3563804292,4.0056,1.1683,4.1725,74.83,25.91,79.1887428869,137.77,4.0056,1.1683,4.1725,4.0056,1.1683,4.1725,0.0,0.0,0.0,138.4
2020-10-17 07:00:00,75.776,3.80425,75.8714339792,4.026,1.17425,4.19375,71.75,2.63,71.7981852138,0.0,86.486,14.07425,87.6236994714,4.026,1.17425,4.19375,82.46,12.9,83.4629354864,138.36,83.466,24.37425,86.9521547695,4.026,1.17425,4.19375,79.44,23.2,82.7584050112,137.08,4.026,1.17425,4.19375,4.026,1.17425,4.19375,0.0,0.0,0.0,137.93
2020-10-17 07:30:00,80.84064,2.20727,80.8707679972,4.07064,1.18727,4.24025,76.77,1.02,76.7767757854,0.0,92.05064,11.21727,92.7315883109,4.07064,1.18727,4.24025,87.98,10.03,88.5498802935,137.61,89.12064,22.52727,91.9236986183,4.07064,1.18727,4.24025,85.05,21.34,87.6863621095,136.49,4.07064,1.18727,4.24025,4.07064,1.18727,4.24025,0.0,0.0,0.0,137.18
2020-10-17 08:00:00,85.01872,2.06171,85.0437146329,5.14872,1.50171,5.36325,79.87,0.56,79.8719631661,0.0,96.39872,9.56171,96.8717684146,5.14872,1.50171,5.36325,91.25,8.06,91.6052733198,137.28,93.63872,22.20171,96.2347432592,5.14872,1.50171,5.36325,88.49,20.7,90.8788759834,136.33,5.14872,1.50171,5.36325,5.14872,1.50171,5.36325,0.0,0.0,0.0,136.85
2020-10-17 08:30:00,90.41896,3.79428,90.4985352821,6.28896,1.8342800000000001,6.551,84.13,1.96,84.1528282353,0.0,101.80896,9.37428,102.239627649,6.28896,1.8342800000000001,6.551,95.52,7.54,95.8171279052,135.96,99.54896,19.40428,101.4224902051,6.28896,1.8342800000000001,6.551,93.26,17.57,94.900645414,134.8,6.28896,1.8342800000000001,6.551,6.28896,1.8342800000000001,6.551,0.0,0.0,0.0,135.52
2020-10-17 09:00:00,94.65488,5.67684,94.8249588463,6.91488,2.01684,7.203,87.74,3.66,87.8163037254,0.0,106.40488,7.98684,106.7042084503,6.91488,2.01684,7.203,99.49,5.97,99.6689570528,136.6,104.20488,17.89684,105.7305722003,6.91488,2.01684,7.203,97.29,15.88,98.5774746075,135.44,6.91488,2.01684,7.203,6.91488,2.01684,7.203,0.0,0.0,0.0,136.16
2020-10-17 09:30:00,96.9876,6.1193,97.1804526963,7.9176,2.3093,8.2475,89.07,3.81,89.1514497919,0.0,108.7976,7.4793,109.0543795281,7.9176,2.3093,8.2475,100.88,5.17,101.0123918141,136.18,106.6876,17.9393,108.1853154465,7.9176,2.3093,8.2475,98.77,15.63,99.9990489955,135.09,7.9176,2.3093,8.2475,7.9176,2.3093,8.2475,0.0,0.0,0.0,135.75
2020-10-17 10:00:00,96.64144,6.61417,96.8675134917,10.23144,2.98417,10.65775,86.41,3.63,86.4862127741,0.0,107.78144,9.95417,108.2401233779,10.23144,2.98417,10.65775,97.55,6.97,97.7986881303,136.52,106.01144,18.80417,107.6662538601,10.23144,2.98417,10.65775,95.78,15.82,97.0777049585,135.24,10.23144,2.98417,10.65775,10.23144,2.98417,10.65775,0.0,0.0,0.0,136.1
2020-10-17 10:30:00,99.31232,7.47901,99.5935364086,9.56232,2.78901,9.96075,89.75,4.69,89.8724574049,0.0,110.96232,8.13901,111.2604149892,9.56232,2.78901,9.96075,101.4,5.35,101.5410385017,136.29,109.10232,17.40901,110.482531916,9.56232,2.78901,9.96075,99.54,14.62,100.6079320929,135.07,9.56232,2.78901,9.96075,9.56232,2.78901,9.96075,0.0,0.0,0.0,135.85
2020-10-17 11:00:00,100.10864,9.02002,100.5141809072,9.18864,2.68002,9.5715,90.92,6.34,91.1407812124,0.0,111.21864,10.27002,111.691804508,9.18864,2.68002,9.5715,102.03,7.59,102.3119201266,136.22,109.75864,15.09002,110.7910996346,9.18864,2.68002,9.5715,100.57,12.41,101.3327834415,135.29,9.18864,2.68002,9.5715,9.18864,2.68002,9.5715,0.0,0.0,0.0,135.78
2020-10-17 11:30:00,102.92576,13.63793,103.8253591675,7.29576,2.12793,7.59975,95.63,11.51,96.3201796095,0.0,111.09576,21.14793,113.0906841135,7.29576,2.12793,7.59975,103.8,19.02,105.5281971797,137.64,111.58576,9.08793,111.9552245608,7.29576,2.12793,7.59975,104.29,6.96,104.5219866822,138.51,7.29576,2.12793,7.59975,7.29576,2.12793,7.59975,0.0,0.0,0.0,137.19
2020-10-17 12:00:00,103.53296,12.96003,104.3409611991,6.82296,1.99003,7.10725,96.71,10.97,97.3301854514,0.0,111.77296,20.65003,113.6644989703,6.82296,1.99003,7.10725,104.95,18.66,106.5959572404,137.87,112.26296,9.68003,112.679524177,6.82296,1.99003,7.10725,105.44,7.69,105.720053443,138.86,6.82296,1.99003,7.10725,6.82296,1.99003,7.10725,0.0,0.0,0.0,137.43
2020-10-17 12:30:00,102.69456,12.87758,103.4988150669,7.29456,2.12758,7.5985,95.4,10.75,96.0037629471,0.0,110.66456,23.14758,113.0595210491,7.29456,2.12758,7.5985,103.37,21.02,105.4855312353,138.16,111.28456,10.05758,111.7381233503,7.29456,2.12758,7.5985,103.99,7.93,104.2919220266,138.91,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0.0,0.0,0.0,137.72
2020-10-17 13:00:00,99.04904,12.03097,99.7770342517,9.32904,2.7209700000000003,9.71775,89.72,9.31,90.2017433313,0.0,108.37904,17.45097,109.7750092929,9.32904,2.7209700000000003,9.71775,99.05,14.73,100.1392800054,138.06,108.32904,12.91097,109.0957105191,9.32904,2.7209700000000003,9.71775,99.0,10.19,99.5230430604,138.1,9.32904,2.7209700000000003,9.71775,9.32904,2.7209700000000003,9.71775,0.0,0.0,0.0,137.64
2020-10-17 13:30:00,98.04096,11.24528,98.6837684728,7.56096,2.20528,7.876,90.48,9.04,90.9304789386,0.0,111.75096,4.05528,111.8245159024,7.56096,2.20528,7.876,104.19,1.85,104.2064230266,136.91,109.69096,10.37528,110.1805479239,7.56096,2.20528,7.876,102.13,8.17,102.4562628637,135.44,7.56096,2.20528,7.876,7.56096,2.20528,7.876,0.0,0.0,0.0,136.45
2020-10-17 14:00:00,96.96392,11.63156,97.6590752045,6.79392,1.98156,7.077,90.17,9.65,90.6849017202,0.0,110.63392,4.44156,110.7230405553,6.79392,1.98156,7.077,103.84,2.46,103.8691349728,137.29,108.53392,10.83156,109.0730694654,6.79392,1.98156,7.077,101.74,8.85,102.1241895929,135.81,6.79392,1.98156,7.077,6.79392,1.98156,7.077,0.0,0.0,0.0,136.85
