Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-17 14:30:00,92.6452,15.15235,93.876124726,11.4252,3.33235,11.901250000000001,81.22,11.82,82.075579803,0.0,104.8552,6.87235,105.0801701634,11.4252,3.33235,11.901250000000001,93.43,3.54,93.4970400601,138.25,103.0652,14.58235,104.091692188,11.4252,3.33235,11.901250000000001,91.64,11.25,92.3279594706,136.86,11.4252,3.33235,11.901250000000001,11.4252,3.33235,11.901250000000001,0.0,0.0,0.0,137.82
2020-10-17 15:00:00,85.33296,18.39753,87.2936605514,16.96296,4.94753,17.66975,68.37,13.45,69.6804090114,0.0,95.13296,13.73753,96.1197160257,16.96296,4.94753,17.66975,78.17,8.79,78.6626531462,139.24,94.07296,17.90753,95.762212975,16.96296,4.94753,17.66975,77.11,12.96,78.1915193611,137.4,16.96296,4.94753,17.66975,16.96296,4.94753,17.66975,0.0,0.0,0.0,138.79
2020-10-17 15:30:00,83.82736,18.92048,85.9360858313,17.72736,5.17048,18.466,66.1,13.75,67.5149798193,0.0,93.35736,15.32048,94.6060979726,17.72736,5.17048,18.466,75.63,10.15,76.3080559312,138.79,92.23736,18.47048,94.06853465,17.72736,5.17048,18.466,74.51,13.3,75.6877143267,136.84,17.72736,5.17048,18.466,17.72736,5.17048,18.466,0.0,0.0,0.0,138.36
2020-10-17 16:00:00,88.08136,16.42998,89.6006150774,11.21136,3.26998,11.6785,76.87,13.16,77.9883484887,0.0,99.86136,10.11998,100.3728310662,11.21136,3.26998,11.6785,88.65,6.85,88.9142564497,137.91,97.93136,15.99998,99.2297870171,11.21136,3.26998,11.6785,86.72,12.73,87.6493656566,136.29,11.21136,3.26998,11.6785,11.21136,3.26998,11.6785,0.0,0.0,0.0,137.48
2020-10-17 16:30:00,91.17528,15.55154,92.492064954,9.12528,2.66154,9.5055,82.05,12.89,83.0563338945,0.0,103.83528,7.38154,104.097322278,9.12528,2.66154,9.5055,94.71,4.72,94.8275408307,137.56,101.76528,15.11154,102.8811491705,9.12528,2.66154,9.5055,92.64,12.45,93.4728415102,136.18,9.12528,2.66154,9.5055,9.12528,2.66154,9.5055,0.0,0.0,0.0,137.12
2020-10-17 17:00:00,93.54056,15.46058,94.8096297802,10.15056,2.96058,10.5735,83.39,12.5,84.3216585463,0.0,105.87056,9.44058,106.2906394065,10.15056,2.96058,10.5735,95.72,6.48,95.9390890096,137.16,104.22056,15.00058,105.2945512695,10.15056,2.96058,10.5735,94.07,12.04,94.8373686898,135.56,10.15056,2.96058,10.5735,10.15056,2.96058,10.5735,0.0,0.0,0.0,136.72
2020-10-17 17:30:00,95.30264,18.37452,97.0577981215,15.27264,4.4545200000000005,15.909,80.03,13.92,81.2315659088,0.0,106.58264,12.04452,107.2610349167,15.27264,4.4545200000000005,15.909,91.31,7.59,91.6249103683,137.37,105.55264,18.08452,107.0906610055,15.27264,4.4545200000000005,15.909,90.28,13.63,91.3030957854,135.79,15.27264,4.4545200000000005,15.909,15.27264,4.4545200000000005,15.909,0.0,0.0,0.0,136.94
2020-10-17 18:00:00,96.60336,19.28223,98.5089516595,17.01336,4.96223,17.72225,79.59,14.32,80.8679819212,0.0,107.80336,13.11223,108.5978591081,17.01336,4.96223,17.72225,90.79,8.15,91.1550689759,137.14,106.78336,19.05223,108.469689042,17.01336,4.96223,17.72225,89.77,14.09,90.8690321287,135.54,17.01336,4.96223,17.72225,17.01336,4.96223,17.72225,0.0,0.0,0.0,136.7
2020-10-17 18:30:00,98.7696,18.7253,100.5289547556,20.5896,6.0053,21.4475,78.18,12.72,79.208022321,0.0,109.0596,15.8953,110.211872837,20.5896,6.0053,21.4475,88.47,9.89,89.0210817728,136.87,108.5196,19.9653,110.3409116704,20.5896,6.0053,21.4475,87.93,13.96,89.0312669796,135.3,20.5896,6.0053,21.4475,20.5896,6.0053,21.4475,0.0,0.0,0.0,136.43
2020-10-17 19:00:00,101.056,6.9555,101.2950843637,20.076,5.8555,20.9125,80.98,1.1,80.9874706359,0.0,108.526,25.0455,111.3784976836,20.076,5.8555,20.9125,88.45,19.19,90.5077819859,138.06,109.056,24.6055,111.797324504,20.076,5.8555,20.9125,88.98,18.75,90.93405797610001,137.89,20.076,5.8555,20.9125,20.076,5.8555,20.9125,0.0,0.0,0.0,137.62
2020-10-17 19:30:00,101.63592,5.84256,101.8037118262,10.46592,3.05256,10.902,91.17,2.79,91.2126800396,0.0,111.31592,19.27256,112.9719682682,10.46592,3.05256,10.902,100.85,16.22,102.1460273334,137.73,110.69592,19.92256,112.4744197656,10.46592,3.05256,10.902,100.23,16.87,101.6398042108,137.74,10.46592,3.05256,10.902,10.46592,3.05256,10.902,0.0,0.0,0.0,137.31
2020-10-17 20:00:00,99.78192,5.03181,99.908711686,7.89192,2.30181,8.22075,91.89,2.73,91.9305444344,0.0,109.98192,18.30181,111.4943001959,7.89192,2.30181,8.22075,102.09,16.0,103.3361896917,138.13,108.96192,19.32181,110.6617926466,7.89192,2.30181,8.22075,101.07,17.02,102.4930500083,138.19,7.89192,2.30181,8.22075,7.89192,2.30181,8.22075,0.0,0.0,0.0,137.72
2020-10-17 20:30:00,96.47552,2.95161,96.5206607979,4.80552,1.40161,5.00575,91.67,1.55,91.6831031325,0.0,106.99552,17.56161,108.4271711605,4.80552,1.40161,5.00575,102.19,16.16,103.4598554996,139.02,105.62552,20.08161,107.5175405944,4.80552,1.40161,5.00575,100.82,18.68,102.5359195599,139.22,4.80552,1.40161,5.00575,4.80552,1.40161,5.00575,0.0,0.0,0.0,138.57
2020-10-17 21:00:00,92.65968,2.15074,92.6846372397,3.97968,1.16074,4.1455,88.68,0.99,88.6855258765,0.0,103.17968,20.75074,105.245615469,3.97968,1.16074,4.1455,99.2,19.59,101.1158152813,139.8,101.46968,20.55074,103.529845329,3.97968,1.16074,4.1455,97.49,19.39,99.3995583491,139.7,3.97968,1.16074,4.1455,3.97968,1.16074,4.1455,0.0,0.0,0.0,139.36
2020-10-17 21:30:00,86.7556,14.63955,87.9821036096,6.1356,1.7895500000000002,6.39125,80.62,12.85,81.6376561398,0.0,99.1856,11.12955,99.8080664604,6.1356,1.7895500000000002,6.39125,93.05,9.34,93.5175817694,138.95,96.1656,22.84955,98.8429287231,6.1356,1.7895500000000002,6.39125,90.03,21.06,92.4603942237,137.45,6.1356,1.7895500000000002,6.39125,6.1356,1.7895500000000002,6.39125,0.0,0.0,0.0,138.52
2020-10-17 22:00:00,80.70272,24.01121,84.1989739906,7.51272,2.19121,7.82575,73.19,21.82,76.3733494093,0.0,93.81272,5.45121,93.9709642616,7.51272,2.19121,7.82575,86.3,3.26,86.3615516303,138.67,90.15272,24.73121,93.4833978387,7.51272,2.19121,7.82575,82.64,22.54,85.6587485316,136.21,7.51272,2.19121,7.82575,7.51272,2.19121,7.82575,0.0,0.0,0.0,138.24
2020-10-17 22:30:00,78.57,23.155,81.91092067,5.88,1.7149999999999999,6.125,72.69,21.44,75.7859465864,0.0,92.01,5.125,92.1526219106,5.88,1.7149999999999999,6.125,86.13,3.41,86.1974767612,138.0,87.94,23.845,91.1154631498,5.88,1.7149999999999999,6.125,82.06,22.13,84.9916495898,135.51,5.88,1.7149999999999999,6.125,5.88,1.7149999999999999,6.125,0.0,0.0,0.0,137.58
2020-10-17 23:00:00,74.3496,23.81905,78.0718269484,5.3796,1.56905,5.60375,68.97,22.25,72.4701552365,0.0,87.2396,5.63905,87.4216603198,5.3796,1.56905,5.60375,81.86,4.07,81.9611157806,138.51,83.2096,24.56905,86.7610266771,5.3796,1.56905,5.60375,77.83,23.0,81.1573095907,136.01,5.3796,1.56905,5.60375,5.3796,1.56905,5.60375,0.0,0.0,0.0,138.1
2020-10-17 23:30:00,70.28264,24.25952,74.3516899337,4.11264,1.19952,4.284,66.17,23.06,70.073051168,0.0,82.88264,5.8295200000000005,83.0873956554,4.11264,1.19952,4.284,78.77,4.63,78.9059554153,139.22,78.79264,25.09952,82.6938088517,4.11264,1.19952,4.284,74.68,23.9,78.4111752239,136.71,4.11264,1.19952,4.284,4.11264,1.19952,4.284,0.0,0.0,0.0,138.8
2020-10-18 00:00:00,66.64016,24.81213,71.1094418482,3.9501600000000003,1.15213,4.11475,62.69,23.66,67.006206429,0.0,78.76016,6.52213,79.029747456,3.9501600000000003,1.15213,4.11475,74.81,5.37,75.0024866254,139.77,74.67016,25.68213,78.9633117072,3.9501600000000003,1.15213,4.11475,70.72,24.53,74.8534521582,137.21,3.9501600000000003,1.15213,4.11475,3.9501600000000003,1.15213,4.11475,0.0,0.0,0.0,139.35
2020-10-18 00:30:00,63.67272,25.09746,68.4404688079,4.00272,1.16746,4.1695,59.67,23.93,64.2896088027,0.0,75.34272,7.91746,75.7575846358,4.00272,1.16746,4.1695,71.34,6.75,71.6586219516,139.77,71.32272,25.98746,75.90967306900001,4.00272,1.16746,4.1695,67.32,24.82,71.749667595,137.1,4.00272,1.16746,4.1695,4.00272,1.16746,4.1695,0.0,0.0,0.0,139.35
2020-10-18 01:00:00,61.70064,25.27727,66.6776525911,4.31064,1.25727,4.49025,57.39,24.02,62.2139252901,0.0,72.93064,8.04727,73.3732703732,4.31064,1.25727,4.49025,68.62,6.79,68.9551194619,139.88,69.05064,26.15727,73.8389711349,4.31064,1.25727,4.49025,64.74,24.9,69.3633736204,137.19,4.31064,1.25727,4.49025,4.31064,1.25727,4.49025,0.0,0.0,0.0,139.41
2020-10-18 01:30:00,61.44168,25.60924,66.5651050822,4.59168,1.33924,4.783,56.85,24.27,61.8138770827,0.0,72.49168,8.36924,72.9731995146,4.59168,1.33924,4.783,67.9,7.03,68.262954082,140.02,68.72168,26.51924,73.660976047,4.59168,1.33924,4.783,64.13,25.18,68.8962212316,137.32,4.59168,1.33924,4.783,4.59168,1.33924,4.783,0.0,0.0,0.0,139.57
2020-10-18 02:00:00,61.9852,25.586100000000002,67.0582845907,5.3352,1.5561,5.5575,56.65,24.03,61.5358708397,0.0,72.8952,8.3661,73.3737133601,5.3352,1.5561,5.5575,67.56,6.8100000000000005,67.9023541565,139.9,69.2452,26.4661,74.1306425997,5.3352,1.5561,5.5575,63.91,24.91,68.5929748589,137.19,5.3352,1.5561,5.5575,5.3352,1.5561,5.5575,0.0,0.0,0.0,139.42
2020-10-18 02:30:00,61.77552,25.71036,66.9121624415,5.07552,1.4803600000000001,5.287,56.7,24.23,61.6602213749,0.0,72.73552,8.56036,73.2375288565,5.07552,1.4803600000000001,5.287,67.66,7.08,68.0294201063,139.94,69.03552,26.62036,73.9901789983,5.07552,1.4803600000000001,5.287,63.96,25.14,68.723367205,137.23,5.07552,1.4803600000000001,5.287,5.07552,1.4803600000000001,5.287,0.0,0.0,0.0,139.48
2020-10-18 03:00:00,60.6372,25.98585,65.970708834,4.9572,1.44585,5.16375,55.68,24.54,60.8479580594,0.0,71.5172,8.85585,72.0634163433,4.9572,1.44585,5.16375,66.56,7.41,66.9712005268,139.7,67.7572,26.92585,72.9111757556,4.9572,1.44585,5.16375,62.8,25.48,67.7721948885,137.0,4.9572,1.44585,5.16375,4.9572,1.44585,5.16375,0.0,0.0,0.0,139.24
2020-10-18 03:30:00,59.92232,26.00151,65.3204635353,4.9423200000000005,1.44151,5.14825,54.98,24.56,60.2162270489,0.0,70.60232,8.98151,71.1713082026,4.9423200000000005,1.44151,5.14825,65.66,7.54,66.0915062622,139.59,66.96232,26.95151,72.1826585203,4.9423200000000005,1.44151,5.14825,62.02,25.51,67.0614680722,136.89,4.9423200000000005,1.44151,5.14825,4.9423200000000005,1.44151,5.14825,0.0,0.0,0.0,139.14
2020-10-18 04:00:00,59.4048,24.2289,64.1558248193,4.8648,1.4189,5.0675,54.54,22.81,59.1177443751,0.0,69.5548,13.2689,70.8091371946,4.8648,1.4189,5.0675,64.69,11.85,65.7663941539,139.22,66.4048,24.8889,70.9158290246,4.8648,1.4189,5.0675,61.54,23.47,65.8635900935,136.92,4.8648,1.4189,5.0675,4.8648,1.4189,5.0675,0.0,0.0,0.0,138.78
2020-10-18 04:30:00,59.59984,14.41412,61.318086919,5.01984,1.46412,5.229,54.58,12.95,56.0952662887,0.0,66.72984,33.86412,74.8308102976,5.01984,1.46412,5.229,61.71,32.4,69.6985229399,136.05,66.64984,13.90412,68.0846952332,5.01984,1.46412,5.229,61.63,12.44,62.8729711402,136.07,5.01984,1.46412,5.229,5.01984,1.46412,5.229,0.0,0.0,0.0,135.63
2020-10-18 05:00:00,59.7348,14.8289,61.5478887229,4.6248000000000005,1.3489,4.8175,55.11,13.48,56.7346675323,0.0,66.8848,33.2589,74.6975963485,4.6248000000000005,1.3489,4.8175,62.26,31.91,69.961101335,136.12,66.8448,14.3889,68.3759294653,4.6248000000000005,1.3489,4.8175,62.22,13.04,63.5717704646,136.24,4.6248000000000005,1.3489,4.8175,4.6248000000000005,1.3489,4.8175,0.0,0.0,0.0,135.71
2020-10-18 05:30:00,60.40872,14.67046,62.1645867729,4.21872,1.23046,4.3945,56.19,13.44,57.7749919948,0.0,67.76872,32.05046,74.9655347253,4.21872,1.23046,4.3945,63.55,30.82,70.629136339,135.9,67.65872,14.23046,69.1390510772,4.21872,1.23046,4.3945,63.44,13.0,64.7582705143,136.13,4.21872,1.23046,4.3945,4.21872,1.23046,4.3945,0.0,0.0,0.0,135.49
2020-10-18 06:00:00,61.3404,14.5347,63.0388941547,4.3704,1.2747,4.5525,56.97,13.26,58.4928072501,0.0,68.8604,31.8647,75.8756469116,4.3704,1.2747,4.5525,64.49,30.59,71.3772246589,135.84,68.7204,14.0647,70.1449154412,4.3704,1.2747,4.5525,64.35,12.79,65.6087387472,136.08,4.3704,1.2747,4.5525,4.3704,1.2747,4.5525,0.0,0.0,0.0,135.41
2020-10-18 06:30:00,64.89368,13.828990000000001,66.3508151296,4.6936800000000005,1.3689900000000002,4.8892500000000005,60.2,12.46,61.4759432624,0.0,72.89368,31.14899,79.2700962656,4.6936800000000005,1.3689900000000002,4.8892500000000005,68.2,29.78,74.4183337626,135.59,72.69368,13.29899,73.9001640523,4.6936800000000005,1.3689900000000002,4.8892500000000005,68.0,11.93,69.0385754488,135.82,4.6936800000000005,1.3689900000000002,4.8892500000000005,4.6936800000000005,1.3689900000000002,4.8892500000000005,0.0,0.0,0.0,135.19
2020-10-18 07:00:00,67.5084,12.6362,68.6808388199,4.7184,1.3762,4.915,62.79,11.26,63.7916271935,0.0,76.0184,29.3862,81.500588274,4.7184,1.3762,4.915,71.3,28.01,76.6045044367,135.4,75.6484,12.0162,76.596798138,4.7184,1.3762,4.915,70.93,10.64,71.7235979298,135.55,4.7184,1.3762,4.915,4.7184,1.3762,4.915,0.0,0.0,0.0,135.01
2020-10-18 07:30:00,70.04976,26.60868,74.933241805,4.10976,1.19868,4.281,65.94,25.41,70.6664821538,0.0,83.91976,7.44868,84.2496822083,4.10976,1.19868,4.281,79.81,6.25,80.0543477895,140.07,78.53976,27.71868,83.2875688311,4.10976,1.19868,4.281,74.43,26.52,79.0135134012,136.78,4.10976,1.19868,4.281,4.10976,1.19868,4.281,0.0,0.0,0.0,139.61
2020-10-18 08:00:00,74.12296,25.66503,78.4404676431,3.82296,1.11503,3.98225,70.3,24.55,74.4633634749,0.0,88.68296,8.70503,89.1091742845,3.82296,1.11503,3.98225,84.86,7.59,85.1987540989,139.44,83.17296,26.70503,87.3550221937,3.82296,1.11503,3.98225,79.35,25.59,83.3742802068,136.26,3.82296,1.11503,3.98225,3.82296,1.11503,3.98225,0.0,0.0,0.0,139.01
2020-10-18 08:30:00,77.23688,26.07784,81.5204843656,6.98688,2.03784,7.2780000000000005,70.25,24.04,74.249472052,0.0,90.96688,8.50784,91.3638692175,6.98688,2.03784,7.2780000000000005,83.98,6.47,84.2288626303,138.84,85.94688,26.96784,90.0784689923,6.98688,2.03784,7.2780000000000005,78.96,24.93,82.8020923649,135.5,6.98688,2.03784,7.2780000000000005,6.98688,2.03784,7.2780000000000005,0.0,0.0,0.0,138.4
2020-10-18 09:00:00,83.88888,9.70009,84.4478296563,8.70888,2.54009,9.07175,75.18,7.16,75.5201827328,0.0,91.79888,27.11009,95.7182916117,8.70888,2.54009,9.07175,83.09,24.57,86.6465983175,138.3,91.39888,18.920090000000002,93.3366223455,8.70888,2.54009,9.07175,82.69,16.38,84.2967407436,138.31,8.70888,2.54009,9.07175,8.70888,2.54009,9.07175,0.0,0.0,0.0,137.86
2020-10-18 09:30:00,92.17712,11.42666,92.8826679755,5.09712,1.48666,5.3095,87.08,9.94,87.645479062,0.0,99.52712,32.66666,104.7509345593,5.09712,1.48666,5.3095,94.43,31.18,99.4445438423,135.39,100.89712,10.32666,101.4242019,5.09712,1.48666,5.3095,95.8,8.84,96.2069935088,137.33,5.09712,1.48666,5.3095,5.09712,1.48666,5.3095,0.0,0.0,0.0,134.97
2020-10-18 10:00:00,94.99888,11.52009,95.6948257476,6.5488800000000005,1.91009,6.82175,88.45,9.61,88.9705265804,0.0,103.27888,27.00009,106.7498567402,6.5488800000000005,1.91009,6.82175,96.73,25.09,99.930981182,136.41,103.86888,12.34009,104.5993405986,6.5488800000000005,1.91009,6.82175,97.32,10.43,97.8773073802,137.66,6.5488800000000005,1.91009,6.82175,6.5488800000000005,1.91009,6.82175,0.0,0.0,0.0,135.98
2020-10-18 10:30:00,94.53856,14.32958,95.6183883458,10.55856,3.07958,10.9985,83.98,11.25,84.7301770327,0.0,100.88856,35.28958,106.8824400706,10.55856,3.07958,10.9985,90.33,32.21,95.9009541141,135.67,102.94856,10.44958,103.4775324805,10.55856,3.07958,10.9985,92.39,7.37,92.6834882814,137.35,10.55856,3.07958,10.9985,10.55856,3.07958,10.9985,0.0,0.0,0.0,135.23
2020-10-18 11:00:00,96.46704,15.50872,97.7057326998,10.96704,3.19872,11.424,85.5,12.31,86.3816305704,0.0,102.77704,34.28872,108.3459102615,10.96704,3.19872,11.424,91.81,31.09,96.9312343881,135.39,105.05704,9.35872,105.4730643036,10.96704,3.19872,11.424,94.09,6.16,94.2914296211,137.06,10.96704,3.19872,11.424,10.96704,3.19872,11.424,0.0,0.0,0.0,134.95
2020-10-18 11:30:00,97.49816,7.86488,97.8148635985,10.98816,3.20488,11.446,86.51,4.66,86.6354182768,0.0,106.49816,17.44488,107.9174773686,10.98816,3.20488,11.446,95.51,14.24,96.5657170014,137.33,106.14816,18.23488,107.7030302266,10.98816,3.20488,11.446,95.16,15.03,96.3396413736,137.65,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0.0,0.0,0.0,136.9
2020-10-18 12:00:00,98.736,4.07175,98.8199212915,12.246,3.57175,12.75625,86.49,0.5,86.4914452417,0.0,109.176,8.66175,109.5190617612,12.246,3.57175,12.75625,96.93,5.09,97.0635513465,138.81,107.356,22.96175,109.7841186104,12.246,3.57175,12.75625,95.11,19.39,97.0663906818,138.11,12.246,3.57175,12.75625,12.246,3.57175,12.75625,0.0,0.0,0.0,138.38
2020-10-18 12:30:00,99.39944,4.92317,99.5212855381,14.47944,4.22317,15.08275,84.92,0.7000000000000001,84.9228850193,0.0,109.63944,11.64317,110.2559305034,14.47944,4.22317,15.08275,95.16,7.42,95.448844938,139.08,107.85944,23.41317,110.3713519287,14.47944,4.22317,15.08275,93.38,19.19,95.3314245147,138.11,14.47944,4.22317,15.08275,14.47944,4.22317,15.08275,0.0,0.0,0.0,138.63
2020-10-18 13:00:00,98.28176,5.33343,98.4263675255,17.77176,5.18343,18.51225,80.51,0.15,80.5101397341,0.0,107.59176,14.78343,108.6026547671,17.77176,5.18343,18.51225,89.82,9.6,90.3315692325,139.39,106.28176,25.34343,109.2616215918,17.77176,5.18343,18.51225,88.51,20.16,90.7769006962,138.23,17.77176,5.18343,18.51225,17.77176,5.18343,18.51225,0.0,0.0,0.0,138.95
2020-10-18 13:30:00,97.66952,5.14861,97.8051293234,15.62952,4.55861,16.28075,82.04,0.59,82.0421214987,0.0,107.32952,12.79861,108.089917575,15.62952,4.55861,16.28075,91.7,8.24,92.0694715962,139.56,105.82952,25.20861,108.7904468304,15.62952,4.55861,16.28075,90.2,20.65,92.5335749877,138.6,15.62952,4.55861,16.28075,15.62952,4.55861,16.28075,0.0,0.0,0.0,139.11
2020-10-18 14:00:00,96.07416,4.33788,96.172040753,13.84416,4.03788,14.421,82.23,0.30000000000000004,82.2305472437,0.0,105.87416,12.49788,106.6092620751,13.84416,4.03788,14.421,92.03,8.46,92.4180312493,139.56,104.25416,24.48788,107.0914849285,13.84416,4.03788,14.421,90.41,20.45,92.6939620472,138.57,13.84416,4.03788,14.421,13.84416,4.03788,14.421,0.0,0.0,0.0,139.11
2020-10-18 14:30:00,95.95576,4.02168,96.0400009746,11.76576,3.43168,12.256,84.19,0.59,84.1920673223,0.0,106.24576,11.86168,106.9058509643,11.76576,3.43168,12.256,94.48,8.43,94.855338806,139.39,104.31576,23.90168,107.0190080836,11.76576,3.43168,12.256,92.55,20.47,94.7867258639,138.4,11.76576,3.43168,12.256,11.76576,3.43168,12.256,0.0,0.0,0.0,138.94
2020-10-18 15:00:00,97.8628,2.47415,97.8940705153,8.2428,2.40415,8.58625,89.62,0.07,89.6200273376,0.0,109.3128,10.43415,109.8096522627,8.2428,2.40415,8.58625,101.07,8.03,101.3884894848,139.28,106.8028,22.42415,109.1314830425,8.2428,2.40415,8.58625,98.56,20.02,100.5727299023,138.31,8.2428,2.40415,8.58625,8.2428,2.40415,8.58625,0.0,0.0,0.0,138.84
2020-10-18 15:30:00,97.44616,3.5301299999999998,97.5100811022,9.08616,2.65013,9.46475,88.36,0.88,88.3643819647,0.0,108.56616,11.83013,109.2088049242,9.08616,2.65013,9.46475,99.48,9.18,99.9026666311,139.43,106.25616,23.68013,108.8628499295,9.08616,2.65013,9.46475,97.17,21.03,99.4196650568,138.43,9.08616,2.65013,9.46475,9.08616,2.65013,9.46475,0.0,0.0,0.0,138.99
2020-10-18 16:00:00,97.70792,3.39856,97.7670079362,9.93792,2.89856,10.352,87.77,0.5,87.7714241653,0.0,108.60792000000001,11.678560000000001,109.2340105022,9.93792,2.89856,10.352,98.67,8.78,99.0598672521,139.43,106.45792,23.59856,109.0421054676,9.93792,2.89856,10.352,96.52,20.7,98.7147425667,138.46,9.93792,2.89856,10.352,9.93792,2.89856,10.352,0.0,0.0,0.0,138.99
2020-10-18 16:30:00,99.24432,3.76751,99.3158053074,11.13432,3.24751,11.59825,88.11,0.52,88.1115344322,0.0,110.21432,13.42751,111.0292500104,11.13432,3.24751,11.59825,99.08,10.18,99.6016003887,139.21,108.03432,23.31751,110.522036583,11.13432,3.24751,11.59825,96.9,20.07,98.9566314099,138.02,11.13432,3.24751,11.59825,11.13432,3.24751,11.59825,0.0,0.0,0.0,138.76
2020-10-18 17:00:00,100.5284,5.37745,100.6721221345,14.5284,4.23745,15.13375,86.0,1.1400000000000001,86.0075554821,0.0,110.6384,14.38745,111.569952371,14.5284,4.23745,15.13375,96.11,10.15,96.6444752689,139.73,109.0684,25.65745,112.0456184733,14.5284,4.23745,15.13375,94.54,21.42,96.9362058263,138.65,14.5284,4.23745,15.13375,14.5284,4.23745,15.13375,0.0,0.0,0.0,139.29
2020-10-18 17:30:00,101.59912,14.746410000000001,102.6637121512,19.59912,5.71641,20.41575,82.0,9.03,82.4957023123,0.0,107.26912,40.97641,114.829135162,19.59912,5.71641,20.41575,87.67,35.26,94.4949548918,136.57,109.76912,16.21641,110.9604959383,19.59912,5.71641,20.41575,90.17,10.5,90.7792867344,137.54,19.59912,5.71641,20.41575,19.59912,5.71641,20.41575,0.0,0.0,0.0,136.14
2020-10-18 18:00:00,101.70504,13.72272,102.6266447157,20.13504,5.87272,20.974,81.57,7.85,81.9468571698,0.0,106.66504,40.70272,114.1671676692,20.13504,5.87272,20.974,86.53,34.83,93.2768449295,135.29,109.83504,16.92272,111.1310688512,20.13504,5.87272,20.974,89.7,11.05,90.3780531988,137.0,20.13504,5.87272,20.974,20.13504,5.87272,20.974,0.0,0.0,0.0,134.87
2020-10-18 18:30:00,102.62888,14.17509,103.6031861796,24.18888,7.05509,25.19675,78.44,7.12,78.7624783764,0.0,107.75888,35.965090000000004,113.6022179254,24.18888,7.05509,25.19675,83.57,28.91,88.4292542092,136.25,110.41888,21.40509,112.4744723853,24.18888,7.05509,25.19675,86.23,14.35,87.4158761324,137.37,24.18888,7.05509,25.19675,24.18888,7.05509,25.19675,0.0,0.0,0.0,135.85
2020-10-18 19:00:00,101.93472,14.85346,103.0112247061,21.954720000000002,6.40346,22.8695,79.98,8.45,80.4251384829,0.0,106.51472,39.66346,113.659912176,21.954720000000002,6.40346,22.8695,84.56,33.26,90.8659518191,135.24,109.91472,16.80346,111.1917350375,21.954720000000002,6.40346,22.8695,87.96,10.4,88.5726910509,137.06,21.954720000000002,6.40346,22.8695,21.954720000000002,6.40346,22.8695,0.0,0.0,0.0,134.83
2020-10-18 19:30:00,100.63184,11.09387,101.2414992647,14.00184,4.08387,14.58525,86.63,7.01,86.9131578071,0.0,109.29184,23.56387,111.8032300963,14.00184,4.08387,14.58525,95.29,19.48,97.2607551893,137.41,109.25184,21.39387,111.3268261335,14.00184,4.08387,14.58525,95.25,17.31,96.8101162069,137.53,14.00184,4.08387,14.58525,14.00184,4.08387,14.58525,0.0,0.0,0.0,136.98
2020-10-18 20:00:00,100.5188,8.62715,100.8883386252,7.0188,2.04715,7.31125,93.5,6.58,93.7312455908,0.0,110.5888,24.10715,113.1858532086,7.0188,2.04715,7.31125,103.57,22.06,105.893288267,137.47,109.8788,16.28715,111.0793497666,7.0188,2.04715,7.31125,102.86,14.24,103.8410188702,137.67,7.0188,2.04715,7.31125,7.0188,2.04715,7.31125,0.0,0.0,0.0,137.02
2020-10-18 20:30:00,98.12376,7.52318,98.4117397156,4.19376,1.22318,4.3685,93.93,6.3,94.1410372792,0.0,107.89376,27.06318,111.2361414229,4.19376,1.22318,4.3685,103.7,25.84,106.8709296301,137.09,107.54376,14.23318,108.4815363454,4.19376,1.22318,4.3685,103.35,13.01,104.1656498084,137.88,4.19376,1.22318,4.3685,4.19376,1.22318,4.3685,0.0,0.0,0.0,136.69
2020-10-18 21:00:00,94.08744,6.53092,94.3138339895,3.87744,1.13092,4.039,90.21,5.4,90.3714783546,0.0,103.42744,28.31092,107.2321944949,3.87744,1.13092,4.039,99.55,27.18,103.1937735525,137.68,103.08744,15.26092,104.210920565,3.87744,1.13092,4.039,99.21,14.13,100.2111820108,138.43,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0.0,0.0,0.0,137.26
2020-10-18 21:30:00,90.51272,5.78996,90.6977183759,4.18272,1.21996,4.357,86.33,4.57,86.4508750679,0.0,99.45272,29.47996,103.7299935265,4.18272,1.21996,4.357,95.27,28.26,99.3730370875,138.22,99.12272,16.44996,100.4784295468,4.18272,1.21996,4.357,94.94,15.23,96.1538168769,138.97,4.18272,1.21996,4.357,4.18272,1.21996,4.357,0.0,0.0,0.0,137.8
2020-10-18 22:00:00,82.95264,6.89077,83.2383517026,7.20264,2.10077,7.50275,75.75,4.79,75.9012951141,0.0,92.91264,21.82077,95.4405819092,7.20264,2.10077,7.50275,85.71,19.72,87.9493177916,138.18,91.42264,25.92077,95.0262354403,7.20264,2.10077,7.50275,84.22,23.82,87.5237156432,137.76,7.20264,2.10077,7.50275,7.20264,2.10077,7.50275,0.0,0.0,0.0,137.75
2020-10-18 22:30:00,77.80976,8.38493,78.260244073,7.79976,2.27493,8.12475,70.01,6.11,70.2761140075,0.0,88.34976,17.61493,90.0886555065,7.79976,2.27493,8.12475,80.55,15.34,81.9976713084,138.18,86.05976,30.08493,91.1667993535,7.79976,2.27493,8.12475,78.26,27.81,83.0543418492,137.07,7.79976,2.27493,8.12475,7.79976,2.27493,8.12475,0.0,0.0,0.0,137.75
2020-10-18 23:00:00,75.13432,7.32876,75.4909051807,5.58432,1.6287600000000002,5.817,69.55,5.7,69.7831820713,0.0,85.97432,16.62876,87.5676844424,5.58432,1.6287600000000002,5.817,80.39,15.0,81.7774547171,137.57,83.31432,28.76876,88.1414628254,5.58432,1.6287600000000002,5.817,77.73,27.14,82.3318437787,136.47,5.58432,1.6287600000000002,5.817,5.58432,1.6287600000000002,5.817,0.0,0.0,0.0,137.14
2020-10-18 23:30:00,72.05192,2.68806,72.1020446468,4.62192,1.34806,4.8145,67.43,1.34,67.4433132342,0.0,79.48192,31.17806,85.3782585454,4.62192,1.34806,4.8145,74.86,29.83,80.5844184691,138.28,78.82192,21.29806,81.6486523603,4.62192,1.34806,4.8145,74.2,19.95,76.8351644756,138.8,4.62192,1.34806,4.8145,4.62192,1.34806,4.8145,0.0,0.0,0.0,137.85
2020-10-19 00:00:00,68.44888,4.75634,68.6139340327,5.19888,1.51634,5.4155,63.25,3.24,63.3329306128,0.0,75.65888,32.15634,82.2088579476,5.19888,1.51634,5.4155,70.46,30.64,76.8337243663,139.11,74.88888,21.23634,77.8416757544,5.19888,1.51634,5.4155,69.69,19.72,72.4263384412,139.39,5.19888,1.51634,5.4155,5.19888,1.51634,5.4155,0.0,0.0,0.0,138.68
2020-10-19 00:30:00,64.572,21.35475,68.0115323424,5.2620000000000005,1.53475,5.48125,59.31,19.82,62.53405872,0.0,74.832,12.62475,75.8894757958,5.2620000000000005,1.53475,5.48125,69.57,11.09,70.4483711664,136.82,72.192,21.76475,75.4015199221,5.2620000000000005,1.53475,5.48125,66.93,20.23,69.9205105817,135.47,5.2620000000000005,1.53475,5.48125,5.2620000000000005,1.53475,5.48125,0.0,0.0,0.0,136.4
2020-10-19 01:00:00,63.02024,21.50757,66.5892349931,4.86024,1.41757,5.06275,58.16,20.09,61.5320542482,0.0,73.21024,12.47757,74.2659342765,4.86024,1.41757,5.06275,68.35,11.06,69.2390503979,137.09,70.48024,21.94757,73.8184262861,4.86024,1.41757,5.06275,65.62,20.53,68.7565655047,135.76,4.86024,1.41757,5.06275,4.86024,1.41757,5.06275,0.0,0.0,0.0,136.67
2020-10-19 01:30:00,63.6256,21.46205,67.1478708937,4.8756,1.42205,5.07875,58.75,20.04,62.0738600379,0.0,73.7756,12.52205,74.8307483028,4.8756,1.42205,5.07875,68.9,11.1,69.7883944507,137.05,71.1556,21.88205,74.4442309623,4.8756,1.42205,5.07875,66.28,20.46,69.3660579823,135.71,4.8756,1.42205,5.07875,4.8756,1.42205,5.07875,0.0,0.0,0.0,136.63
2020-10-19 02:00:00,63.96992,21.64206,67.5316920109,5.38992,1.57206,5.6145,58.58,20.07,61.9227042368,0.0,74.07992,12.73206,75.1660821052,5.38992,1.57206,5.6145,68.69,11.16,69.5906725072,136.61,71.46992,22.09206,74.8064741841,5.38992,1.57206,5.6145,66.08,20.52,69.1927510654,135.28,5.38992,1.57206,5.6145,5.38992,1.57206,5.6145,0.0,0.0,0.0,136.2
2020-10-19 02:30:00,64.23664,21.88402,67.8620383561,5.87664,1.71402,6.1215,58.36,20.17,61.7472145121,0.0,74.19664,13.00402,75.3275907185,5.87664,1.71402,6.1215,68.32,11.29,69.2465630916,136.9,71.72664,22.32402,75.1203884085,5.87664,1.71402,6.1215,65.85,20.61,68.9999608696,135.56,5.87664,1.71402,6.1215,5.87664,1.71402,6.1215,0.0,0.0,0.0,136.5
2020-10-19 03:00:00,64.06392,12.16781,65.2092128918,6.16392,1.7978100000000001,6.42075,57.9,10.37,58.8213133141,0.0,71.96392,24.03781,75.8724066533,6.16392,1.7978100000000001,6.42075,65.8,22.24,69.4568758295,137.7,70.61392,21.97781,73.9550527697,6.16392,1.7978100000000001,6.42075,64.45,20.18,67.535434403,137.22,6.16392,1.7978100000000001,6.42075,6.16392,1.7978100000000001,6.42075,0.0,0.0,0.0,137.28
2020-10-19 03:30:00,64.4196,5.1128,64.6221756675,5.5296,1.6128,5.76,58.89,3.5,58.993915788,0.0,71.9696,28.0128,77.2291414429,5.5296,1.6128,5.76,66.44,26.4,71.4928919544,138.88,70.6696,25.3128,75.0661721949,5.5296,1.6128,5.76,65.14,23.7,69.3174552332,138.6,5.5296,1.6128,5.76,5.5296,1.6128,5.76,0.0,0.0,0.0,138.43
2020-10-19 04:00:00,63.76968,8.01074,64.2708646484,5.17968,1.5107400000000002,5.3955,58.59,6.5,58.9494537719,0.0,73.01968,19.76074,75.6462855179,5.17968,1.5107400000000002,5.3955,67.84,18.25,70.251890366,138.12,70.58968,29.52074,76.5139007805,5.17968,1.5107400000000002,5.3955,65.41,28.01,71.1549590682,136.7,5.17968,1.5107400000000002,5.3955,5.17968,1.5107400000000002,5.3955,0.0,0.0,0.0,137.69
2020-10-19 04:30:00,64.16616,7.81388,64.640179531,5.63616,1.64388,5.871,58.53,6.17,58.8543099526,0.0,73.35616,20.08388,76.0558245357,5.63616,1.64388,5.871,67.72,18.44,70.1856965485,137.89,70.96616,29.20388,76.7402272097,5.63616,1.64388,5.871,65.33,27.56,70.9053065715,136.42,5.63616,1.64388,5.871,5.63616,1.64388,5.871,0.0,0.0,0.0,137.46
2020-10-19 05:00:00,64.74072,7.54896,65.1793496684,5.79072,1.68896,6.032,58.95,5.86,59.2405443932,0.0,73.99072,19.88896,76.617213314,5.79072,1.68896,6.032,68.2,18.2,70.5866842967,138.65,71.58072,29.13896,77.2843998851,5.79072,1.68896,6.032,65.79,27.45,71.2869314812,137.17,5.79072,1.68896,6.032,5.79072,1.68896,6.032,0.0,0.0,0.0,138.21
2020-10-19 05:30:00,68.75224,6.59982,69.068285986,6.10224,1.77982,6.3565000000000005,62.65,4.82,62.835140646,0.0,78.79224,18.54982,80.9463582025,6.10224,1.77982,6.3565000000000005,72.69,16.77,74.5993900779,137.65,76.08224,27.79982,81.0020816736,6.10224,1.77982,6.3565000000000005,69.98,26.02,74.660838463,136.21,6.10224,1.77982,6.3565000000000005,6.10224,1.77982,6.3565000000000005,0.0,0.0,0.0,137.22
2020-10-19 06:00:00,72.31032,6.7267600000000005,72.6225287263,6.1603200000000005,1.79676,6.417,66.15,4.93,66.3334561138,0.0,82.82032,15.83676,84.3208655802,6.1603200000000005,1.79676,6.417,76.66,14.04,77.9350832424,137.08,80.04032,27.84676,84.7460610778,6.1603200000000005,1.79676,6.417,73.88,26.05,78.3380935433,135.97,6.1603200000000005,1.79676,6.417,6.1603200000000005,1.79676,6.417,0.0,0.0,0.0,136.69
2020-10-19 06:30:00,84.54864,8.35252,84.9602090169,6.24864,1.82252,6.509,78.3,6.53,78.571820012,0.0,93.77864,23.22252,96.611173036,6.24864,1.82252,6.509,87.53,21.4,90.1080512496,137.08,92.60864,15.68252,93.9271081009,6.24864,1.82252,6.509,86.36,13.86,87.4651313382,137.51,6.24864,1.82252,6.509,6.24864,1.82252,6.509,0.0,0.0,0.0,136.66
2020-10-19 07:00:00,92.52192,9.50056,93.0084206983,6.24192,1.82056,6.502,86.28,7.68,86.62113368,0.0,103.39192,20.23056,105.3525731969,6.24192,1.82056,6.502,97.15,18.41,98.8789694526,137.3,101.09192,16.29056,102.3960870073,6.24192,1.82056,6.502,94.85,14.47,95.947399131,137.16,6.24192,1.82056,6.502,6.24192,1.82056,6.502,0.0,0.0,0.0,136.86
2020-10-19 07:30:00,97.74608,6.7034400000000005,97.9756717925,10.84608,3.16344,11.298,86.9,3.54,86.9720736789,0.0,111.50608,15.67344,112.6022317647,10.84608,3.16344,11.298,100.66,12.51,101.4343911107,139.67,106.35608,26.76344,109.671771544,10.84608,3.16344,11.298,95.51,23.6,98.3825192806,137.1,10.84608,3.16344,11.298,10.84608,3.16344,11.298,0.0,0.0,0.0,139.23
2020-10-19 08:00:00,103.74496,12.11978,104.4504944586,15.32496,4.46978,15.9635,88.42,7.65,88.7503177459,0.0,114.73496,20.55978,116.5624965409,15.32496,4.46978,15.9635,99.41,16.09,100.7037049964,137.82,112.55496,17.98978,113.983556731,15.32496,4.46978,15.9635,97.23,13.52,98.1654893534,136.78,15.32496,4.46978,15.9635,15.32496,4.46978,15.9635,0.0,0.0,0.0,137.4
2020-10-19 08:30:00,109.91344,5.83392,110.0681557727,12.01344,3.50392,12.514,97.9,2.33,97.9277228368,0.0,124.77344,26.40392,127.5365764038,12.01344,3.50392,12.514,112.76,22.9,115.0618425022,138.53,119.71344,20.70392,121.4905758485,12.01344,3.50392,12.514,107.7,17.2,109.0647972537,136.55,12.01344,3.50392,12.514,12.01344,3.50392,12.514,0.0,0.0,0.0,138.1
2020-10-19 09:00:00,111.32544,8.71617,111.6661327828,13.73544,4.00617,14.30775,97.59,4.71,97.703593588,0.0,125.87544,26.41617,128.617418854,13.73544,4.00617,14.30775,112.14,22.41,114.3572809226,138.53,121.11544,18.29617,122.4895899375,13.73544,4.00617,14.30775,107.38,14.29,108.3266749236,136.22,13.73544,4.00617,14.30775,13.73544,4.00617,14.30775,0.0,0.0,0.0,138.14
2020-10-19 09:30:00,115.80928,10.43979,116.2788826458,12.47928,3.63979,12.99925,103.33,6.8,103.5535074249,0.0,131.46928,28.36979,134.4954146741,12.47928,3.63979,12.99925,118.99,24.73,121.532682847,138.45,126.20928,15.62979,127.1733961706,12.47928,3.63979,12.99925,113.73,11.99,114.3602771945,136.19,12.47928,3.63979,12.99925,12.47928,3.63979,12.99925,0.0,0.0,0.0,138.05
2020-10-19 10:00:00,116.87832,11.46076,117.4388807244,12.688320000000001,3.70076,13.217,104.19,7.76,104.4785801014,0.0,132.69832,29.42076,135.9206579215,12.688320000000001,3.70076,13.217,120.01,25.72,122.7351559253,138.17,127.36832,14.59076,128.2013229924,12.688320000000001,3.70076,13.217,114.68,10.89,115.1958961943,135.92,12.688320000000001,3.70076,13.217,12.688320000000001,3.70076,13.217,0.0,0.0,0.0,137.77
2020-10-19 10:30:00,114.44696,10.51578,114.9290576062,14.31696,4.17578,14.9135,100.13,6.34,100.3305162949,0.0,129.33696,28.04578,132.3427935244,14.31696,4.17578,14.9135,115.02,23.87,117.4707508276,138.87,124.51696,16.74578,125.6379499811,14.31696,4.17578,14.9135,110.2,12.57,110.9145838021,136.53,14.31696,4.17578,14.9135,14.31696,4.17578,14.9135,0.0,0.0,0.0,138.46
2020-10-19 11:00:00,113.20632,11.00851,113.7403102702,16.96632,4.94851,17.67325,96.24,6.06,96.4306030262,0.0,127.34632,28.96851,130.5996163439,16.96632,4.94851,17.67325,110.38,24.02,112.9632896122,138.87,122.86632,17.80851,124.1502139296,16.96632,4.94851,17.67325,105.9,12.86,106.6779714843,136.53,16.96632,4.94851,17.67325,16.96632,4.94851,17.67325,0.0,0.0,0.0,138.46
2020-10-19 11:30:00,113.84912,13.09516,114.5997615189,19.14912,5.58516,19.947,94.7,7.51,94.9973162779,0.0,127.78912,31.44516,131.6011294701,19.14912,5.58516,19.947,108.64,25.86,111.6753741879,138.6,123.34912,16.78516,124.485930936,19.14912,5.58516,19.947,104.2,11.2,104.8001908395,136.33,19.14912,5.58516,19.947,19.14912,5.58516,19.947,0.0,0.0,0.0,138.2
2020-10-19 12:00:00,114.3424,12.06695,114.9773704694,15.6924,4.57695,16.34625,98.65,7.49,98.9339304789,0.0,129.0724,30.36695,132.596516146,15.6924,4.57695,16.34625,113.38,25.79,116.2761733976,138.6,124.2624,15.85695,125.2700559474,15.6924,4.57695,16.34625,108.57,11.28,109.1544011939,136.33,15.6924,4.57695,16.34625,15.6924,4.57695,16.34625,0.0,0.0,0.0,138.2
2020-10-19 12:30:00,116.47496,11.22728,117.0148201007,13.70496,3.99728,14.276,102.77,7.23,103.0240059404,0.0,132.05496,29.22728,135.2506796907,13.70496,3.99728,14.276,118.35,25.23,121.0094021141,138.33,126.83496,15.48728,127.7770046605,13.70496,3.99728,14.276,113.13,11.49,113.7119914521,136.07,13.70496,3.99728,14.276,13.70496,3.99728,14.276,0.0,0.0,0.0,137.94
2020-10-19 13:00:00,117.26968,10.42824,117.7324340902,12.19968,3.55824,12.708,105.07,6.87,105.2943578735,0.0,133.26968,29.60824,136.5190663724,12.19968,3.55824,12.708,121.07,26.05,123.8408147583,138.84,127.88968,15.63824,128.8422477326,12.19968,3.55824,12.708,115.69,12.08,116.3189687884,136.7,12.19968,3.55824,12.708,12.19968,3.55824,12.708,0.0,0.0,0.0,138.45
2020-10-19 13:30:00,115.45832,9.04951,115.812422859,12.23832,3.56951,12.74825,103.22,5.48,103.3653655728,0.0,131.16832,30.33951,134.6314006414,12.23832,3.56951,12.74825,118.93,26.77,121.9056102072,138.77,125.85832,17.22951,127.0321720198,12.23832,3.56951,12.74825,113.62,13.66,114.4381929253,136.86,12.23832,3.56951,12.74825,12.23832,3.56951,12.74825,0.0,0.0,0.0,138.36
2020-10-19 14:00:00,111.58576,8.66043,111.921333456,14.67576,4.28043,15.28725,96.91,4.38,97.0089300013,0.0,126.13576,29.78043,129.6036417766,14.67576,4.28043,15.28725,111.46,25.5,114.3397638619,139.18,121.32576,19.19043,122.834085836,14.67576,4.28043,15.28725,106.65,14.91,107.6871886531,137.2,14.67576,4.28043,15.28725,14.67576,4.28043,15.28725,0.0,0.0,0.0,138.78
2020-10-19 14:30:00,109.6024,15.16445,110.6464939777,16.7124,4.87445,17.40875,92.89,10.29,93.4582056323,0.0,121.3924,19.60445,122.9652358903,16.7124,4.87445,17.40875,104.68,14.73,105.7112827469,138.21,118.9224,14.14445,119.7606057415,16.7124,4.87445,17.40875,102.21,9.27,102.6295132991,137.25,16.7124,4.87445,17.40875,16.7124,4.87445,17.40875,0.0,0.0,0.0,137.77
2020-10-19 15:00:00,111.3716,11.3463,111.9480764026,12.5016,3.6463,13.0225,98.87,7.7,99.1693848927,0.0,125.2616,20.1963,126.8793086687,12.5016,3.6463,13.0225,112.76,16.55,113.9680661414,138.44,121.2816,14.9763,122.2027661727,12.5016,3.6463,13.0225,108.78,11.33,109.3684474609,137.25,12.5016,3.6463,13.0225,12.5016,3.6463,13.0225,0.0,0.0,0.0,138.0
2020-10-19 15:30:00,112.02864,10.65252,112.53396093,10.32864,3.01252,10.759,101.7,7.64,101.986565782,0.0,126.51864,18.08252,127.8043183817,10.32864,3.01252,10.759,116.19,15.07,117.1632237522,137.93,122.28864,14.22252,123.1129219384,10.32864,3.01252,10.759,111.96,11.21,112.5198013685,136.6,10.32864,3.01252,10.759,10.32864,3.01252,10.759,0.0,0.0,0.0,137.53
2020-10-19 16:00:00,114.56664,12.31652,115.2267836304,9.41664,2.7465200000000003,9.809,105.15,9.57,105.5845983087,0.0,129.55664,16.28652,130.5763137089,9.41664,2.7465200000000003,9.809,120.14,13.54,120.9005839523,138.11,125.18664,11.796520000000001,125.7412132859,9.41664,2.7465200000000003,9.809,115.77,9.05,116.123190621,136.4,9.41664,2.7465200000000003,9.809,9.41664,2.7465200000000003,9.809,0.0,0.0,0.0,137.71
2020-10-19 16:30:00,112.35016,11.37713,112.9247428116,16.07016,4.68713,16.73975,96.28,6.69,96.5121469039,0.0,125.23016,15.31713,126.1634156365,16.07016,4.68713,16.73975,109.16,10.63,109.6763534222,138.17,122.04016,16.86713,123.2002464578,16.07016,4.68713,16.73975,105.97,12.18,106.6676769223,136.4,16.07016,4.68713,16.73975,16.07016,4.68713,16.73975,0.0,0.0,0.0,137.75
2020-10-19 17:00:00,113.1896,9.9878,113.6294050719,20.2896,5.9178,21.135,92.9,4.07,92.9891117282,0.0,125.0096,16.5378,126.0987665324,20.2896,5.9178,21.135,104.72,10.62,105.2571270746,138.32,122.4896,21.1078,124.2949770868,20.2896,5.9178,21.135,102.2,15.19,103.3226795046,136.84,20.2896,5.9178,21.135,20.2896,5.9178,21.135,0.0,0.0,0.0,137.88
2020-10-19 17:30:00,115.8936,9.3148,116.2673299771,19.3536,5.6448,20.16,96.54,3.67,96.6097329465,0.0,128.3136,16.4148,129.3592888199,19.3536,5.6448,20.16,108.96,10.77,109.4909790805,138.7,125.5736,21.4148,127.3865090031,19.3536,5.6448,20.16,106.22,15.77,107.3842693322,137.3,19.3536,5.6448,20.16,19.3536,5.6448,20.16,0.0,0.0,0.0,138.24
2020-10-19 18:00:00,116.81632,8.68976,117.1390820657,18.37632,5.35976,19.142,98.44,3.33,98.4963070374,0.0,129.27632,14.83976,130.1252680674,18.37632,5.35976,19.142,110.9,9.48,111.3044491474,137.98,126.70632,21.29976,128.4841286074,18.37632,5.35976,19.142,108.33,15.94,109.4964497141,136.49,18.37632,5.35976,19.142,18.37632,5.35976,19.142,0.0,0.0,0.0,137.53
2020-10-19 18:30:00,119.38616,9.51638,119.7648391134,18.05616,5.26638,18.8085,101.33,4.25,101.419087947,0.0,132.79616,13.15638,133.446282996,18.05616,5.26638,18.8085,114.74,7.89,115.0109546956,137.85,129.58616,20.05638,131.1290633012,18.05616,5.26638,18.8085,111.53,14.79,112.506377597,136.1,18.05616,5.26638,18.8085,18.05616,5.26638,18.8085,0.0,0.0,0.0,137.41
2020-10-19 19:00:00,118.5896,8.01405,118.8600783508,18.459600000000002,5.38405,19.22875,100.13,2.63,100.1645336434,0.0,131.7496,14.77405,132.5753734808,18.459600000000002,5.38405,19.22875,113.29,9.39,113.6784772945,138.73,128.6496,22.30405,130.5687184074,18.459600000000002,5.38405,19.22875,110.19,16.92,111.4814894949,137.3,18.459600000000002,5.38405,19.22875,18.459600000000002,5.38405,19.22875,0.0,0.0,0.0,138.29
2020-10-19 19:30:00,118.06112,6.26866,118.2274255571,8.84112,2.57866,9.2095,109.22,3.69,109.2823155867,0.0,133.84112,12.50866,134.4243727077,8.84112,2.57866,9.2095,125.0,9.93,125.3937992885,137.74,129.05112,18.10866,130.3154447495,8.84112,2.57866,9.2095,120.21,15.53,121.2090136912,136.33,8.84112,2.57866,9.2095,8.84112,2.57866,9.2095,0.0,0.0,0.0,137.33
2020-10-19 20:00:00,113.58896,5.10803,113.7037545746,6.67896,1.9480300000000002,6.95725,106.91,3.16,106.9566907678,0.0,129.35896,10.43803,129.779401303,6.67896,1.9480300000000002,6.95725,122.68,8.49,122.9734219252,137.97,124.35896,18.07803,125.6660897019,6.67896,1.9480300000000002,6.95725,117.68,16.13,118.7802984505,136.45,6.67896,1.9480300000000002,6.95725,6.67896,1.9480300000000002,6.95725,0.0,0.0,0.0,137.53
2020-10-19 20:30:00,109.67112,3.00491,109.7122784658,6.05112,1.76491,6.30325,103.62,1.24,103.6274191515,0.0,125.10112,10.11491,125.5093686924,6.05112,1.76491,6.30325,119.05,8.35,119.3424693896,138.79,120.08112,20.25491,121.7774066055,6.05112,1.76491,6.30325,114.03,18.49,115.5193533569,137.43,6.05112,1.76491,6.30325,6.05112,1.76491,6.30325,0.0,0.0,0.0,138.35
2020-10-19 21:00:00,104.65824,1.9315700000000002,104.6760629875,6.34824,1.8515700000000002,6.61275,98.31,0.08,98.3100325501,0.0,119.44824,7.18157,119.6639335254,6.34824,1.8515700000000002,6.61275,113.1,5.33,113.2255222995,139.3,114.51824,21.69157,116.5545001352,6.34824,1.8515700000000002,6.61275,108.17,19.84,109.9744265727,137.7,6.34824,1.8515700000000002,6.61275,6.34824,1.8515700000000002,6.61275,0.0,0.0,0.0,138.85
2020-10-19 21:30:00,102.5576,4.8018,102.6699498441,6.4176,1.8718,6.6850000000000005,96.14,2.93,96.1846375468,0.0,116.1876,10.2718,116.6407658968,6.4176,1.8718,6.6850000000000005,109.77,8.4,110.0909301441,139.16,112.1776,19.0018,113.7755788603,6.4176,1.8718,6.6850000000000005,105.76,17.13,107.138296141,137.94,6.4176,1.8718,6.6850000000000005,6.4176,1.8718,6.6850000000000005,0.0,0.0,0.0,138.7
2020-10-19 22:00:00,97.51736,11.45673,98.1880449121,6.77736,1.97673,7.05975,90.74,9.48,91.2338643268,0.0,107.37736,25.73673,110.4186429534,6.77736,1.97673,7.05975,100.6,23.76,103.3677783451,137.44,106.59736,11.50673,107.216612492,6.77736,1.97673,7.05975,99.82,9.53,100.2738914175,138.11,6.77736,1.97673,7.05975,6.77736,1.97673,7.05975,0.0,0.0,0.0,136.99
2020-10-19 22:30:00,91.68512,9.95941,92.2244602964,6.61512,1.92941,6.89075,85.07,8.03,85.4481468494,0.0,100.88512,26.33941,104.2668305674,6.61512,1.92941,6.89075,94.27,24.41,97.3790583236,137.56,100.16512,13.10941,101.0193441632,6.61512,1.92941,6.89075,93.55,11.18,94.2156828771,138.31,6.61512,1.92941,6.89075,6.61512,1.92941,6.89075,0.0,0.0,0.0,137.1
2020-10-19 23:00:00,84.58704,8.41997,85.0050776764,6.85704,1.9999700000000002,7.14275,77.73,6.42,77.9946748182,0.0,93.45704,23.40997,96.3444083534,6.85704,1.9999700000000002,7.14275,86.6,21.41,89.2073320978,138.11,92.53704,16.28997,93.9599217463,6.85704,1.9999700000000002,7.14275,85.68,14.29,86.8634934826,139.05,6.85704,1.9999700000000002,7.14275,6.85704,1.9999700000000002,7.14275,0.0,0.0,0.0,137.65
2020-10-19 23:30:00,77.96584,13.77962,79.1741759303,7.33584,2.13962,7.6415,70.63,11.64,71.5827248713,0.0,89.28584,13.94962,90.3689831892,7.33584,2.13962,7.6415,81.95,11.81,82.796609834,137.56,86.82584,13.48962,87.8674930759,7.33584,2.13962,7.6415,79.49,11.35,80.2962178437,136.81,7.33584,2.13962,7.6415,7.33584,2.13962,7.6415,0.0,0.0,0.0,137.11
2020-10-20 00:00:00,74.88336,9.39348,75.4702263903,7.14336,2.08348,7.441,67.74,7.31,68.1332789465,0.0,85.66336,13.62348,86.7399011632,7.14336,2.08348,7.441,78.52,11.54,79.3634802664,138.14,82.86336,20.78348,85.4300267552,7.14336,2.08348,7.441,75.72,18.7,77.994925476,137.34,7.14336,2.08348,7.441,7.14336,2.08348,7.441,0.0,0.0,0.0,137.71
2020-10-20 00:30:00,72.52008000000001,4.60919,72.666406514,10.66008,3.10919,11.10425,61.86,1.5,61.8781835545,0.0,80.89008,22.08919,83.851877482,10.66008,3.10919,11.10425,70.23,18.98,72.7495243971,138.48,79.23008,24.88919,83.047440392,10.66008,3.10919,11.10425,68.57,21.78,71.9459053734,138.3,10.66008,3.10919,11.10425,10.66008,3.10919,11.10425,0.0,0.0,0.0,138.04
2020-10-20 01:00:00,71.96344,3.35142,72.0414374693,8.47344,2.47142,8.8265,63.49,0.88,63.4960983053,0.0,80.48344,22.47142,83.5616468905,8.47344,2.47142,8.8265,72.01,20.0,74.7358019961,139.2,78.76344,24.30142,82.4271708519,8.47344,2.47142,8.8265,70.29,21.83,73.6018545962,139.23,8.47344,2.47142,8.8265,8.47344,2.47142,8.8265,0.0,0.0,0.0,138.79
2020-10-20 01:30:00,70.99488,2.3068400000000002,71.0323482436,6.19488,1.8068400000000002,6.453,64.8,0.5,64.8019289836,0.0,79.81488,22.27684,82.8653888532,6.19488,1.8068400000000002,6.453,73.62,20.47,76.4128608285,138.93,77.95488,23.11684,81.3102183455,6.19488,1.8068400000000002,6.453,71.76,21.31,74.8572888903,138.85,6.19488,1.8068400000000002,6.453,6.19488,1.8068400000000002,6.453,0.0,0.0,0.0,138.49
2020-10-20 02:00:00,71.76952,2.29986,71.8063601434,5.99952,1.74986,6.2495,65.77,0.55,65.7722996405,0.0,80.54952,20.33986,83.0778856077,5.99952,1.74986,6.2495,74.55,18.59,76.8328744744,137.94,78.85952,22.94986,82.1311144978,5.99952,1.74986,6.2495,72.86,21.2,75.8816156918,138.06,5.99952,1.74986,6.2495,5.99952,1.74986,6.2495,0.0,0.0,0.0,137.5
2020-10-20 02:30:00,72.02648,2.95814,72.0872000667,5.85648,1.7081400000000002,6.1005,66.17,1.25,66.1818056568,0.0,80.88648,18.95814,83.0784792774,5.85648,1.7081400000000002,6.1005,75.03,17.25,76.9874236483,137.21,79.14648,23.468140000000002,82.5525220175,5.85648,1.7081400000000002,6.1005,73.29,21.76,76.4520876105,137.53,5.85648,1.7081400000000002,6.1005,5.85648,1.7081400000000002,6.1005,0.0,0.0,0.0,136.78
2020-10-20 03:00:00,72.00832,2.21201,72.0422871476,6.17832,1.8020100000000001,6.43575,65.83,0.41000000000000003,65.8312767611,0.0,80.83832,21.56201,83.6645340372,6.17832,1.8020100000000001,6.43575,74.66,19.76,77.2306493563,136.9,79.09832,22.00201,82.1013560842,6.17832,1.8020100000000001,6.43575,72.92,20.2,75.6661509527,136.8,6.17832,1.8020100000000001,6.43575,6.17832,1.8020100000000001,6.43575,0.0,0.0,0.0,136.47
2020-10-20 03:30:00,70.1376,2.0768,70.1683406673,6.0576,1.7668,6.31,64.08,0.31,64.0807498396,0.0,78.6676,22.8368,81.9152655126,6.0576,1.7668,6.31,72.61,21.07,75.6052709803,137.25,77.0276,22.3368,80.2008964788,6.0576,1.7668,6.31,70.97,20.57,73.8909047177,137.04,6.0576,1.7668,6.31,6.0576,1.7668,6.31,0.0,0.0,0.0,136.81
2020-10-20 04:00:00,70.30744,1.83342,70.3313411521,5.97744,1.74342,6.2265,64.33,0.09,64.3300629566,0.0,78.83744,22.48342,81.9807667728,5.97744,1.74342,6.2265,72.86,20.74,75.7543873317,137.55,77.22744,21.93342,80.2817065205,5.97744,1.74342,6.2265,71.25,20.19,74.0553752269,137.35,5.97744,1.74342,6.2265,5.97744,1.74342,6.2265,0.0,0.0,0.0,137.12
2020-10-20 04:30:00,71.55376,2.24193,71.5888735787,6.86376,2.00193,7.14975,64.69,0.24,64.6904451987,0.0,80.16376,22.49193,83.2593257988,6.86376,2.00193,7.14975,73.3,20.49,76.1099868611,137.17,78.51376,21.96193,81.5275222159,6.86376,2.00193,7.14975,71.65,19.96,74.3782501811,136.98,6.86376,2.00193,7.14975,6.86376,2.00193,7.14975,0.0,0.0,0.0,136.74
2020-10-20 05:00:00,71.7888,2.3184,71.8262262965,6.7488,1.9684,7.03,65.04,0.35000000000000003,65.0409417213,0.0,80.4188,22.3484,83.4663667354,6.7488,1.9684,7.03,73.67,20.38,76.4369890825,137.4,78.7888,21.8184,81.7540065318,6.7488,1.9684,7.03,72.04,19.85,74.7247221474,137.21,6.7488,1.9684,7.03,6.7488,1.9684,7.03,0.0,0.0,0.0,136.96
2020-10-20 05:30:00,72.95616,2.06138,72.9852763881,5.69616,1.66138,5.9335,67.26,0.4,67.2611894037,0.0,81.96616,21.89138,84.8391649149,5.69616,1.66138,5.9335,76.27,20.23,78.9073241214,137.17,80.21616,21.38138,83.0168400739,5.69616,1.66138,5.9335,74.52,19.72,77.0850750794,136.99,5.69616,1.66138,5.9335,5.69616,1.66138,5.9335,0.0,0.0,0.0,136.74
2020-10-20 06:00:00,76.06656,2.83483,76.1193655476,5.77656,1.68483,6.01725,70.29,1.15,70.2994068254,0.0,85.50656,20.37483,87.9005432325,5.77656,1.68483,6.01725,79.73,18.69,81.8913243268,136.64,83.66656,20.48483,86.1378054188,5.77656,1.68483,6.01725,77.89,18.8,80.1267252544,136.55,5.77656,1.68483,6.01725,5.77656,1.68483,6.01725,0.0,0.0,0.0,136.21
2020-10-20 06:30:00,85.64568,6.09749,85.8624591248,5.78568,1.68749,6.02675,79.86,4.41,79.9816710253,0.0,96.22568,14.73749,97.3477020939,5.78568,1.68749,6.02675,90.44,13.05,91.3766715305,135.36,94.38568,16.61749,95.8373495197,5.78568,1.68749,6.02675,88.6,14.93,89.8491229785,135.54,5.78568,1.68749,6.02675,5.78568,1.68749,6.02675,0.0,0.0,0.0,134.95
2020-10-20 07:00:00,93.57968,7.00199,93.8412722253,5.86968,1.7119900000000001,6.11425,87.71,5.29,87.8693814705,0.0,110.09968,21.09199,112.1017911465,5.86968,1.7119900000000001,6.11425,104.23,19.38,106.0164010896,139.27,103.16968,26.28199,106.4646695842,5.86968,1.7119900000000001,6.11425,97.3,24.57,100.3542470452,136.03,5.86968,1.7119900000000001,6.11425,5.86968,1.7119900000000001,6.11425,0.0,0.0,0.0,138.84
2020-10-20 07:30:00,101.16304,5.3729700000000005,101.3056240722,7.31304,2.13297,7.61775,93.85,3.24,93.9059108896,0.0,116.92304,17.48297,118.2228891664,7.31304,2.13297,7.61775,109.61,15.35,110.6796033603,139.14,111.03304,17.10297,112.3425456115,7.31304,2.13297,7.61775,103.72,14.97,104.7947484371,136.38,7.31304,2.13297,7.61775,7.31304,2.13297,7.61775,0.0,0.0,0.0,138.7
