Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-20 08:00:00,109.05928,12.79104,109.8068179049,8.12928,2.37104,8.468,100.93,10.42,101.4664540624,0.0,118.17928,22.56104,120.3135185555,8.12928,2.37104,8.468,110.05,20.19,111.8867221792,136.91,119.02928,15.18104,119.9934726258,8.12928,2.37104,8.468,110.9,12.81,111.6373866588,138.18,8.12928,2.37104,8.468,8.12928,2.37104,8.468,0.0,0.0,0.0,136.48
2020-10-20 08:30:00,113.2012,8.9841,113.557147438,10.7112,3.1241,11.1575,102.49,5.86,102.6573898947,0.0,124.1612,9.9741,124.5611747546,10.7112,3.1241,11.1575,113.45,6.85,113.6566100146,138.39,123.3212,11.7841,123.882942257,10.7112,3.1241,11.1575,112.61,8.66,112.9424973161,138.82,10.7112,3.1241,11.1575,10.7112,3.1241,11.1575,0.0,0.0,0.0,137.93
2020-10-20 09:00:00,114.24888,8.72134,114.5812740052,11.79888,3.44134,12.2905,102.45,5.28,102.5859683388,0.0,125.84888,7.55134,126.0752288638,11.79888,3.44134,12.2905,114.05,4.11,114.1240316498,138.47,124.35888,11.45134,124.8850039943,11.79888,3.44134,12.2905,112.56,8.01,112.8446440909,138.34,11.79888,3.44134,12.2905,11.79888,3.44134,12.2905,0.0,0.0,0.0,138.01
2020-10-20 09:30:00,115.46224,9.74107,115.8724182477,13.27224,3.87107,13.82525,102.19,5.87,102.3584534858,0.0,126.71224,8.25107,126.9805966357,13.27224,3.87107,13.82525,113.44,4.38,113.5245259845,138.39,125.54224,12.51107,126.1641030435,13.27224,3.87107,13.82525,112.27,8.64,112.6019649029,138.22,13.27224,3.87107,13.82525,13.27224,3.87107,13.82525,0.0,0.0,0.0,137.94
2020-10-20 10:00:00,113.23376,9.65443,113.6445881789,14.24376,4.15443,14.837250000000001,98.99,5.5,99.1426754733,0.0,123.94376,8.19443,124.2143483095,14.24376,4.15443,14.837250000000001,109.7,4.04,109.7743667711,138.91,123.00376,12.42443,123.6296543511,14.24376,4.15443,14.837250000000001,108.76,8.27,109.0739680217,138.73,14.24376,4.15443,14.837250000000001,14.24376,4.15443,14.837250000000001,0.0,0.0,0.0,138.45
2020-10-20 10:30:00,114.6344,9.58545,115.0344579466,12.9444,3.77545,13.48375,101.69,5.8100000000000005,101.8558402842,0.0,125.9544,8.19545,126.2207442541,12.9444,3.77545,13.48375,113.01,4.42,113.0964035679,139.03,124.6744,12.38545,125.2880895659,12.9444,3.77545,13.48375,111.73,8.61,112.0612555703,138.86,12.9444,3.77545,13.48375,12.9444,3.77545,13.48375,0.0,0.0,0.0,138.57
2020-10-20 11:00:00,115.35768,9.23849,115.7270237778,11.85768,3.4584900000000003,12.35175,103.5,5.78,103.6612675979,0.0,126.94768,7.89849,127.1931586276,11.85768,3.4584900000000003,12.35175,115.09,4.44,115.175612436,138.81,125.57768,12.01849,126.1514875698,11.85768,3.4584900000000003,12.35175,113.72,8.56,114.0417116673,138.66,11.85768,3.4584900000000003,12.35175,11.85768,3.4584900000000003,12.35175,0.0,0.0,0.0,138.37
2020-10-20 11:30:00,114.77376,9.66818,115.1802486933,14.15376,4.12818,14.743500000000001,100.62,5.54,100.7723970143,0.0,125.75376,8.41818,126.0352090039,14.15376,4.12818,14.743500000000001,111.6,4.29,111.6824252065,138.55,124.70376,12.41818,125.3205448147,14.15376,4.12818,14.743500000000001,110.55,8.29,110.8603923861,138.39,14.15376,4.12818,14.743500000000001,14.15376,4.12818,14.743500000000001,0.0,0.0,0.0,138.09
2020-10-20 12:00:00,114.49408,10.97494,115.0188839411,17.43408,5.08494,18.1605,97.06,5.89,97.2385504828,0.0,124.69408,9.79494,125.0781932898,17.43408,5.08494,18.1605,107.26,4.71,107.3633629317,138.59,124.07408,13.78494,124.8375019722,17.43408,5.08494,18.1605,106.64,8.7,106.9942970443,138.42,17.43408,5.08494,18.1605,17.43408,5.08494,18.1605,0.0,0.0,0.0,138.13
2020-10-20 12:30:00,112.57896,10.41303,113.059512773,18.79896,5.48303,19.58225,93.78,4.93,93.9094952601,0.0,122.07896,9.12303,122.4193699995,18.79896,5.48303,19.58225,103.28,3.64,103.3441241678,138.84,121.82896,13.14303,122.535850804,18.79896,5.48303,19.58225,103.03,7.66,103.3143576663,138.64,18.79896,5.48303,19.58225,18.79896,5.48303,19.58225,0.0,0.0,0.0,138.38
2020-10-20 13:00:00,110.22824,9.20032,110.6115309613,20.29824,5.92032,21.144,89.93,3.2800000000000002,89.9897955326,0.0,119.24824,9.03032,119.5896710523,20.29824,5.92032,21.144,98.95,3.11,98.9988616096,139.41,119.06824,11.81032,119.6525362673,20.29824,5.92032,21.144,98.77,5.89,98.9454647773,139.32,20.29824,5.92032,21.144,20.29824,5.92032,21.144,0.0,0.0,0.0,138.98
2020-10-20 13:30:00,110.32296,11.90753,110.9637092651,18.64296,5.43753,19.41975,91.68,6.47,91.9080154285,0.0,120.46296,14.65753,121.3514232206,18.64296,5.43753,19.41975,101.82,9.22,102.236592275,138.7,119.41296,12.76753,120.0935670145,18.64296,5.43753,19.41975,100.77,7.33,101.036240033,138.29,18.64296,5.43753,19.41975,18.64296,5.43753,19.41975,0.0,0.0,0.0,138.29
2020-10-20 14:00:00,109.17424,10.08957,109.6394732857,14.60424,4.25957,15.21275,94.57,5.83,94.749531925,0.0,123.51424,28.04957,126.6591720325,14.60424,4.25957,15.21275,108.91,23.79,111.4780346077,138.2,118.64424,17.22957,119.8887558012,14.60424,4.25957,15.21275,104.04,12.97,104.845326553,135.94,14.60424,4.25957,15.21275,14.60424,4.25957,15.21275,0.0,0.0,0.0,137.74
2020-10-20 14:30:00,108.07488,9.75684,108.5144027943,14.35488,4.18684,14.953,93.72,5.57,93.8853731952,0.0,122.36488,26.44684,125.1902520303,14.35488,4.18684,14.953,108.01,22.26,110.2799514871,138.35,117.48488,17.44684,118.7732682661,14.35488,4.18684,14.953,103.13,13.26,103.9789618144,135.94,14.35488,4.18684,14.953,14.35488,4.18684,14.953,0.0,0.0,0.0,137.88
2020-10-20 15:00:00,106.2592,9.2581,106.6617550964,17.4792,5.0981,18.2075,88.78,4.16,88.8774099533,0.0,119.4792,27.0181,122.4959467095,17.4792,5.0981,18.2075,102.0,21.92,104.328741965,139.06,115.1392,20.0481,116.8715606563,17.4792,5.0981,18.2075,97.66,14.95,98.7976624217,136.72,17.4792,5.0981,18.2075,17.4792,5.0981,18.2075,0.0,0.0,0.0,138.65
2020-10-20 15:30:00,105.0576,9.230550000000001,105.4623267857,17.4876,5.10055,18.21625,87.57,4.13,87.6673359924,0.0,118.0076,27.02055,121.0615702032,17.4876,5.10055,18.21625,100.52,21.92,102.8822472538,138.23,113.7876,19.89055,115.5129944771,17.4876,5.10055,18.21625,96.3,14.79,97.4291234693,135.93,17.4876,5.10055,18.21625,17.4876,5.10055,18.21625,0.0,0.0,0.0,137.83
2020-10-20 16:00:00,107.91576,7.29668,108.1621597205,13.08576,3.81668,13.631,94.83,3.48,94.8938317279,0.0,122.32576,25.73668,125.003872968,13.08576,3.81668,13.631,109.24,21.92,111.4175210638,138.23,117.42576,19.42668,119.0218677698,13.08576,3.81668,13.631,104.34,15.61,105.5012213199,136.04,13.08576,3.81668,13.631,13.08576,3.81668,13.631,0.0,0.0,0.0,137.83
2020-10-20 16:30:00,108.96064,11.50227,109.566068125,17.63064,5.14227,18.36525,91.33,6.36,91.5511796756,0.0,120.32064,21.15227,122.1657682666,17.63064,5.14227,18.36525,102.69,16.01,103.9305354552,137.89,118.12064,17.75227,119.4471794734,17.63064,5.14227,18.36525,100.49,12.61,101.2780933865,136.71,17.63064,5.14227,18.36525,17.63064,5.14227,18.36525,0.0,0.0,0.0,137.45
2020-10-20 17:00:00,111.25664,6.11152,111.4243717541,17.69664,5.16152,18.434,93.56,0.9500000000000001,93.5648229839,0.0,125.00664,22.14152,126.9523806472,17.69664,5.16152,18.434,107.31,16.98,108.6450942289,139.05,120.60664,23.80152,122.932802646,17.69664,5.16152,18.434,102.91,18.64,104.5845002857,136.55,17.69664,5.16152,18.434,17.69664,5.16152,18.434,0.0,0.0,0.0,138.59
2020-10-20 17:30:00,111.99744,6.37467,112.1787100307,21.06744,6.14467,21.94525,90.93,0.23,90.9302908826,0.0,125.13744,22.78467,127.1948115167,21.06744,6.14467,21.94525,104.07,16.64,105.3919090822,139.71,121.08744,26.17467,123.8841453753,21.06744,6.14467,21.94525,100.02,20.03,102.0058885555,137.24,21.06744,6.14467,21.94525,21.06744,6.14467,21.94525,0.0,0.0,0.0,139.23
2020-10-20 18:00:00,113.54704,6.31872,113.7227176742,20.32704,5.92872,21.174,93.22,0.39,93.2208158085,0.0,127.28704,21.72872,129.1283385814,20.32704,5.92872,21.174,106.96,15.8,108.120680723,139.44,122.86704,26.09872,125.6083305518,20.32704,5.92872,21.174,102.54,20.17,104.5049305057,136.91,20.32704,5.92872,21.174,20.32704,5.92872,21.174,0.0,0.0,0.0,138.94
2020-10-20 18:30:00,116.27016,6.46088,116.4495301699,21.02016,6.13088,21.896,95.25,0.33,95.2505716518,0.0,130.13016,21.78088,131.9403853079,21.02016,6.13088,21.896,109.11,15.65,110.2266510423,139.25,125.78016,26.15088,128.4699076609,21.02016,6.13088,21.896,104.76,20.02,106.655792154,136.72,21.02016,6.13088,21.896,21.02016,6.13088,21.896,0.0,0.0,0.0,138.78
2020-10-20 19:00:00,115.4372,6.4896,115.6194709035,20.2272,5.8996,21.07,95.21,0.59,95.2118280467,0.0,129.3972,21.3696,131.1498958139,20.2272,5.8996,21.07,109.17,15.47,110.2606448376,139.72,124.9672,26.3296,127.7108018611,20.2272,5.8996,21.07,104.74,20.43,106.7138814775,137.18,20.2272,5.8996,21.07,20.2272,5.8996,21.07,0.0,0.0,0.0,139.24
2020-10-20 19:30:00,113.51584,4.52712,113.6060770663,13.63584,3.97712,14.204,99.88,0.55,99.8815143057,0.0,128.81584,19.53712,130.2889853088,13.63584,3.97712,14.204,115.18,15.56,116.2262706964,139.5,123.52584,24.32712,125.8985381774,13.63584,3.97712,14.204,109.89,20.35,111.7583759725,137.01,13.63584,3.97712,14.204,13.63584,3.97712,14.204,0.0,0.0,0.0,139.03
2020-10-20 20:00:00,110.23648,6.87939,110.4509281517,11.58648,3.37939,12.06925,98.65,3.5,98.7120686644,0.0,124.69648,18.499390000000002,126.0612531858,11.58648,3.37939,12.06925,113.11,15.12,114.1161097304,138.96,120.12648,21.45939,122.0281795995,11.58648,3.37939,12.06925,108.54,18.08,110.0355306253,137.06,11.58648,3.37939,12.06925,11.58648,3.37939,12.06925,0.0,0.0,0.0,138.48
2020-10-20 20:30:00,108.90288,2.75334,108.9376801362,5.46288,1.59334,5.6905,103.44,1.16,103.4465040492,0.0,125.85288,17.35334,127.0436374379,5.46288,1.59334,5.6905,120.39,15.76,121.4171721792,139.89,119.29288,22.77334,121.4471746623,5.46288,1.59334,5.6905,113.83,21.18,115.78368322,137.48,5.46288,1.59334,5.6905,5.46288,1.59334,5.6905,0.0,0.0,0.0,139.43
2020-10-20 21:00:00,104.89008,3.77044,104.9578253405,5.11008,1.49044,5.323,99.78,2.2800000000000002,99.8060459091,0.0,121.46008,15.44044,122.4375686666,5.11008,1.49044,5.323,116.35,13.95,117.1832965913,139.68,114.88008,23.79044,117.317593805,5.11008,1.49044,5.323,109.77,22.3,112.01224442,137.2,5.11008,1.49044,5.323,5.11008,1.49044,5.323,0.0,0.0,0.0,139.2
2020-10-20 21:30:00,101.1916,5.6638,101.3499804687,6.3216,1.8437999999999999,6.585,94.87,3.8200000000000003,94.9468761993,0.0,116.9116,14.1238,117.7616403631,6.3216,1.8437999999999999,6.585,110.59,12.28,111.2697016263,139.89,110.6516,25.8638,113.6341178212,6.3216,1.8437999999999999,6.585,104.33,24.02,107.0593727798,137.36,6.3216,1.8437999999999999,6.585,6.3216,1.8437999999999999,6.585,0.0,0.0,0.0,139.39
2020-10-20 22:00:00,94.20104,7.06572,94.465656914,9.55104,2.78572,9.949,84.65,4.28,84.7581317633,0.0,105.85104,15.85572,107.0319883297,9.55104,2.78572,9.949,96.3,13.07,97.1828940709,138.68,102.61104,22.68572,105.0888548886,9.55104,2.78572,9.949,93.06,19.9,95.1639301416,137.66,9.55104,2.78572,9.949,9.55104,2.78572,9.949,0.0,0.0,0.0,138.21
2020-10-20 22:30:00,89.09424,5.19957,89.2458353614,10.04424,2.92957,10.46275,79.05,2.27,79.0825859466,0.0,98.49424,18.22957,100.1670231941,10.04424,2.92957,10.46275,88.45,15.3,89.7635365836,138.05,96.92424,20.41957,99.0518406622,10.04424,2.92957,10.46275,86.88,17.49,88.6229908094,138.2,10.04424,2.92957,10.46275,10.04424,2.92957,10.46275,0.0,0.0,0.0,137.58
2020-10-20 23:00:00,81.2556,6.5858,81.5220540283,9.3456,2.7258,9.735,71.91,3.86,72.0135244242,0.0,91.5456,14.1158,92.627494239,9.3456,2.7258,9.735,82.2,11.39,82.9853728075,139.18,88.9356,25.0458,92.3949838736,9.3456,2.7258,9.735,79.59,22.32,82.6604530595,138.39,9.3456,2.7258,9.735,9.3456,2.7258,9.735,0.0,0.0,0.0,138.69
2020-10-20 23:30:00,79.32032,5.97176,79.5447992165,6.52032,1.9017600000000001,6.792,72.8,4.07,72.9136811579,0.0,90.53032,10.43176,91.1293611083,6.52032,1.9017600000000001,6.792,84.01,8.53,84.4419386324,137.23,87.29032,23.871760000000002,90.4956401779,6.52032,1.9017600000000001,6.792,80.77,21.97,83.7046820674,136.22,6.52032,1.9017600000000001,6.792,6.52032,1.9017600000000001,6.792,0.0,0.0,0.0,136.76
2020-10-21 00:00:00,77.93968,3.41824,78.0146017307,5.71968,1.66824,5.958,72.22,1.75,72.241199464,0.0,87.12968,19.52824,89.2912834178,5.71968,1.66824,5.958,81.41,17.86,83.346071893,138.11,85.07968,19.57824,87.3032612816,5.71968,1.66824,5.958,79.36,17.91,81.3558707163,138.01,5.71968,1.66824,5.958,5.71968,1.66824,5.958,0.0,0.0,0.0,137.64
2020-10-21 00:30:00,74.0592,1.86435,74.0826626517,5.3292,1.55435,5.55125,68.73,0.31,68.7306991089,0.0,82.8692,18.71435,84.9560545492,5.3292,1.55435,5.55125,77.54,17.16,79.4161016419,137.9,80.7992,21.32435,83.5657742354,5.3292,1.55435,5.55125,75.47,19.77,78.0164969734,138.06,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,137.44
2020-10-21 01:00:00,73.47688,1.7715900000000002,73.498234167,5.21688,1.52159,5.4342500000000005,68.26,0.25,68.2604578068,0.0,82.17688,18.21159,84.1706695759,5.21688,1.52159,5.4342500000000005,76.96,16.69,78.7489536438,138.86,80.16688,21.41159,82.977013897,5.21688,1.52159,5.4342500000000005,74.95,19.89,77.5442750949,139.07,5.21688,1.52159,5.4342500000000005,5.21688,1.52159,5.4342500000000005,0.0,0.0,0.0,138.4
2020-10-21 01:30:00,72.49608,1.7896900000000002,72.518167418,4.69608,1.36969,4.89175,67.8,0.42,67.8013008725,0.0,81.00608,19.23969,83.2595380017,4.69608,1.36969,4.89175,76.31,17.87,78.3744409868,139.1,79.14608,21.97969,82.1413948741,4.69608,1.36969,4.89175,74.45,20.61,77.2500783171,139.24,4.69608,1.36969,4.89175,4.69608,1.36969,4.89175,0.0,0.0,0.0,138.63
2020-10-21 02:00:00,73.43936,2.07648,73.468710118,4.71936,1.37648,4.916,68.72,0.7000000000000001,68.7235650996,0.0,82.23936,21.13648,84.9120905407,4.71936,1.37648,4.916,77.52,19.76,79.998799991,139.28,80.17936,20.80648,82.8350130078,4.71936,1.37648,4.916,75.46,19.43,77.921348166,139.12,4.71936,1.37648,4.916,4.71936,1.37648,4.916,0.0,0.0,0.0,138.79
2020-10-21 02:30:00,73.23512,1.76191,73.2563111838,5.11512,1.49191,5.32825,68.12,0.27,68.120535083,0.0,81.86512,21.85191,84.7313628078,5.11512,1.49191,5.32825,76.75,20.36,79.4046100677,139.46,79.90512,21.43191,82.7294081235,5.11512,1.49191,5.32825,74.79,19.94,77.4025044814,139.28,5.11512,1.49191,5.32825,5.11512,1.49191,5.32825,0.0,0.0,0.0,139.0
2020-10-21 03:00:00,71.80296,1.79128,71.8253001999,5.35296,1.56128,5.5760000000000005,66.45,0.23,66.4503980424,0.0,80.25296,21.57128,83.1014904174,5.35296,1.56128,5.5760000000000005,74.9,20.01,77.526834709,139.32,78.31296,21.63128,81.2455043581,5.35296,1.56128,5.5760000000000005,72.96,20.07,75.6701162943,139.19,5.35296,1.56128,5.5760000000000005,5.35296,1.56128,5.5760000000000005,0.0,0.0,0.0,138.84
2020-10-21 03:30:00,70.91904,1.59722,70.9370238046,4.85904,1.41722,5.0615,66.06,0.18,66.0602452312,0.0,79.23904,22.08722,82.2597759993,4.85904,1.41722,5.0615,74.38,20.67,77.1986612578,139.64,77.36904,21.59722,80.3268838077,4.85904,1.41722,5.0615,72.51,20.18,75.2657458609,139.44,4.85904,1.41722,5.0615,4.85904,1.41722,5.0615,0.0,0.0,0.0,139.16
2020-10-21 04:00:00,70.85048,1.56389,70.8677378513,4.47048,1.30389,4.65675,66.38,0.26,66.3805091876,0.0,79.32048,21.17389,82.0979425148,4.47048,1.30389,4.65675,74.85,19.87,77.4424909207,138.96,77.36048,21.29389,80.2376072497,4.47048,1.30389,4.65675,72.89,19.99,75.5814276129,138.84,4.47048,1.30389,4.65675,4.47048,1.30389,4.65675,0.0,0.0,0.0,138.49
2020-10-21 04:30:00,70.11464,1.64052,70.1338295561,4.66464,1.36052,4.859,65.45,0.28,65.4505989277,0.0,78.33464,21.07052,81.1189412961,4.66464,1.36052,4.859,73.67,19.71,76.2610844402,138.86,76.51464,21.76052,79.5487923541,4.66464,1.36052,4.859,71.85,20.4,74.689908957,138.78,4.66464,1.36052,4.859,4.66464,1.36052,4.859,0.0,0.0,0.0,138.38
2020-10-21 05:00:00,72.37048,2.16514,72.4028604867,4.68048,1.36514,4.8755,67.69,0.8,67.6947272688,0.0,81.07048,20.77514,83.6900780825,4.68048,1.36514,4.8755,76.39,19.41,78.8173851381,139.33,79.01048,20.66514,81.6682555284,4.68048,1.36514,4.8755,74.33,19.3,76.7947843281,139.19,4.68048,1.36514,4.8755,4.68048,1.36514,4.8755,0.0,0.0,0.0,138.86
2020-10-21 05:30:00,72.78896,2.10053,72.8192620408,4.69896,1.37053,4.89475,68.09,0.73,68.0939130907,0.0,81.43896,20.12053,83.8876625814,4.69896,1.37053,4.89475,76.74,18.75,78.9974056536,139.1,79.45896,20.75053,82.1237530777,4.69896,1.37053,4.89475,74.76,19.38,77.2310947741,139.04,4.69896,1.37053,4.89475,4.69896,1.37053,4.89475,0.0,0.0,0.0,138.65
2020-10-21 06:00:00,76.46176,3.00218,76.5206758141,4.36176,1.27218,4.5435,72.1,1.73,72.1207522146,0.0,85.66176,18.49218,87.6350263733,4.36176,1.27218,4.5435,81.3,17.22,83.1036605692,138.76,83.56176,19.45218,85.7960083049,4.36176,1.27218,4.5435,79.2,18.18,81.259783411,138.76,4.36176,1.27218,4.5435,4.36176,1.27218,4.5435,0.0,0.0,0.0,138.28
2020-10-21 06:30:00,86.37696,6.69453,86.6359968533,4.26696,1.2445300000000001,4.44475,82.11,5.45,82.2906714033,0.0,96.78696,12.85453,97.636850459,4.26696,1.2445300000000001,4.44475,92.52,11.61,93.2456031135,137.15,94.52696,15.00453,95.710407414,4.26696,1.2445300000000001,4.44475,90.26,13.76,91.3028214241,137.37,4.26696,1.2445300000000001,4.44475,4.26696,1.2445300000000001,4.44475,0.0,0.0,0.0,136.69
2020-10-21 07:00:00,93.50704,8.66122,93.9073120766,3.9470400000000003,1.15122,4.1115,89.56,7.51,89.8743216942,0.0,104.54704,8.04122,104.8558286022,3.9470400000000003,1.15122,4.1115,100.6,6.89,100.8356687884,135.79,102.47704,12.36122,103.219879321,3.9470400000000003,1.15122,4.1115,98.53,11.21,99.1656442524,136.31,3.9470400000000003,1.15122,4.1115,3.9470400000000003,1.15122,4.1115,0.0,0.0,0.0,135.37
2020-10-21 07:30:00,103.14648,12.60689,103.91405108,3.9664800000000002,1.15689,4.13175,99.18,11.45,99.8387444833,0.0,116.32648,9.58689,116.7208567869,3.9664800000000002,1.15689,4.13175,112.36,8.43,112.6757937625,136.29,113.12648,9.06689,113.4892460609,3.9664800000000002,1.15689,4.13175,109.16,7.91,109.4462137308,135.8,3.9664800000000002,1.15689,4.13175,3.9664800000000002,1.15689,4.13175,0.0,0.0,0.0,135.83
2020-10-21 08:00:00,108.71952,5.36611,108.851867993,3.92952,1.14611,4.09325,104.79,4.22,104.8749374255,0.0,125.56952,26.28611,128.291324461,3.92952,1.14611,4.09325,121.64,25.14,124.2107451069,138.32,119.27952,16.05611,120.3553179538,3.92952,1.14611,4.09325,115.35,14.91,116.3096324472,136.13,3.92952,1.14611,4.09325,3.92952,1.14611,4.09325,0.0,0.0,0.0,137.86
2020-10-21 08:30:00,109.3468,3.9399,109.4177567045,6.8568,1.9999,7.1425,102.49,1.94,102.5083591713,0.0,126.5768,31.0299,130.3247520322,6.8568,1.9999,7.1425,119.72,29.03,123.1893635831,139.0,119.6668,19.3599,121.2227237371,6.8568,1.9999,7.1425,112.81,17.36,114.1379240218,136.07,6.8568,1.9999,7.1425,6.8568,1.9999,7.1425,0.0,0.0,0.0,138.54
2020-10-21 09:00:00,111.61528,14.54654,112.5591957836,9.72528,2.8365400000000003,10.1305,101.89,11.71,102.5606952005,0.0,124.74528,11.73654,125.2961741373,9.72528,2.8365400000000003,10.1305,115.02,8.9,115.3638175513,136.3,121.90528,9.39654,122.2668894503,9.72528,2.8365400000000003,10.1305,112.18,6.5600000000000005,112.3716423303,136.0,9.72528,2.8365400000000003,10.1305,9.72528,2.8365400000000003,10.1305,0.0,0.0,0.0,135.88
2020-10-21 09:30:00,113.9296,15.4428,114.9714478816,11.0496,3.2228,11.51,102.88,12.22,103.6031987923,0.0,127.2196,12.9328,127.875267116,11.0496,3.2228,11.51,116.17,9.71,116.5750959682,136.18,124.3596,9.2428,124.7026040787,11.0496,3.2228,11.51,113.31,6.02,113.4698043534,135.93,11.0496,3.2228,11.51,11.0496,3.2228,11.51,0.0,0.0,0.0,135.76
2020-10-21 10:00:00,114.9692,16.18185,116.1024083215,11.6292,3.39185,12.11375,103.34,12.79,104.1284768927,0.0,128.2092,13.71185,128.9403497555,11.6292,3.39185,12.11375,116.58,10.32,117.035886804,136.48,125.4392,8.87185,125.7525451793,11.6292,3.39185,12.11375,113.81,5.48,113.9418557862,136.24,11.6292,3.39185,12.11375,11.6292,3.39185,12.11375,0.0,0.0,0.0,136.07
2020-10-21 10:30:00,114.6172,15.86585,115.7101021176,11.6772,3.40585,12.16375,102.94,12.46,103.6913458298,0.0,127.8172,13.35585,128.5130940607,11.6772,3.40585,12.16375,116.14,9.95,116.5654412766,136.08,125.0472,9.14585,125.3812139041,11.6772,3.40585,12.16375,113.37,5.74,113.5152170416,135.83,11.6772,3.40585,12.16375,11.6772,3.40585,12.16375,0.0,0.0,0.0,135.66
2020-10-21 11:00:00,116.22888,16.72634,117.4262449193,11.91888,3.47634,12.4155,104.31,13.25,105.1481744968,0.0,129.71888,14.38634,130.5141931249,11.91888,3.47634,12.4155,117.8,10.91,118.3041339092,135.8,126.79888,8.25634,127.0673959734,11.91888,3.47634,12.4155,114.88,4.78,114.9794016335,135.58,11.91888,3.47634,12.4155,11.91888,3.47634,12.4155,0.0,0.0,0.0,135.39
2020-10-21 11:30:00,116.06936,16.55648,117.2442466,12.63936,3.68648,13.166,103.43,12.87,104.2276441257,0.0,129.38936,14.16648,130.1625738713,12.63936,3.68648,13.166,116.75,10.48,117.2194220255,135.8,126.55936,8.84648,126.8681670554,12.63936,3.68648,13.166,113.92,5.16,114.0368010775,135.58,12.63936,3.68648,13.166,12.63936,3.68648,13.166,0.0,0.0,0.0,135.39
2020-10-21 12:00:00,117.2208,21.98315,119.2643066326,14.1708,4.13315,14.76125,103.05,17.85,104.5845351857,0.0,127.3408,10.94315,127.8101399599,14.1708,4.13315,14.76125,113.17,6.8100000000000005,113.374710584,136.51,126.4608,8.08315,126.7188669874,14.1708,4.13315,14.76125,112.29,3.95,112.3594526509,137.22,14.1708,4.13315,14.76125,14.1708,4.13315,14.76125,0.0,0.0,0.0,136.07
2020-10-21 12:30:00,118.73328,24.16679,121.1677577512,13.22328,3.85679,13.77425,105.51,20.31,107.4469925126,0.0,127.77328,11.31679,128.2734610816,13.22328,3.85679,13.77425,114.55,7.46,114.7926569951,138.22,127.52328,7.25679,127.7295891447,13.22328,3.85679,13.77425,114.3,3.4,114.3505574975,139.39,13.22328,3.85679,13.77425,13.22328,3.85679,13.77425,0.0,0.0,0.0,137.75
2020-10-21 13:00:00,112.014,15.187,113.0388480346,18.024,5.257,18.775,93.99,9.93,94.5130943309,0.0,123.524,10.167,123.9417059145,18.024,5.257,18.775,105.5,4.91,105.6141945952,136.56,121.474,13.677,122.2415355147,18.024,5.257,18.775,103.45,8.42,103.792094593,135.97,18.024,5.257,18.775,18.024,5.257,18.775,0.0,0.0,0.0,136.11
2020-10-21 13:30:00,110.36272,15.93371,111.5070091078,17.53272,5.11371,18.26325,92.83,10.82,93.4584469163,0.0,122.04272,8.12371,122.3127964244,17.53272,5.11371,18.26325,104.51,3.01,104.5533366278,137.43,119.68272,12.75371,120.3603364293,17.53272,5.11371,18.26325,102.15,7.64,102.4353069015,136.52,17.53272,5.11371,18.26325,17.53272,5.11371,18.26325,0.0,0.0,0.0,136.97
2020-10-21 14:00:00,111.32528,16.56279,112.5506285174,13.65528,3.98279,14.22425,97.67,12.58,98.476826208,0.0,124.06528,9.51279,124.4294453699,13.65528,3.98279,14.22425,110.41,5.53,110.5484011644,137.72,121.17528,9.83279,121.5735672022,13.65528,3.98279,14.22425,107.52,5.85,107.6790272059,136.92,13.65528,3.98279,14.22425,13.65528,3.98279,14.22425,0.0,0.0,0.0,137.26
2020-10-21 14:30:00,110.34488,15.55434,111.4357664085,11.77488,3.43434,12.2655,98.57,12.12,99.312332064,0.0,123.16488,8.28434,123.4431770275,11.77488,3.43434,12.2655,111.39,4.85,111.4955362335,137.62,120.30488,9.73434,120.6980593342,11.77488,3.43434,12.2655,108.53,6.3,108.7126988902,136.79,11.77488,3.43434,12.2655,11.77488,3.43434,12.2655,0.0,0.0,0.0,137.17
2020-10-21 15:00:00,113.2052,16.3161,114.3749641585,7.2552,2.1161,7.5575,105.95,14.2,106.8973456172,0.0,127.4952,9.1461,127.8228350814,7.2552,2.1161,7.5575,120.24,7.03,120.4453340732,137.8,123.9452,6.2461,124.1024833283,7.2552,2.1161,7.5575,116.69,4.13,116.763063509,137.02,7.2552,2.1161,7.5575,7.2552,2.1161,7.5575,0.0,0.0,0.0,137.35
2020-10-21 15:30:00,112.99472,15.56596,114.0618510222,6.05472,1.7659600000000002,6.307,106.94,13.8,107.8267295247,0.0,127.50472,9.12596,127.8308912908,6.05472,1.7659600000000002,6.307,121.45,7.36,121.6728075619,137.5,123.82472,6.32596,123.9862050915,6.05472,1.7659600000000002,6.307,117.77,4.5600000000000005,117.858247484,136.81,6.05472,1.7659600000000002,6.307,6.05472,1.7659600000000002,6.307,0.0,0.0,0.0,137.03
2020-10-21 16:00:00,111.76576,14.31293,112.6785031564,11.49576,3.35293,11.97475,100.27,10.96,100.8672122149,0.0,124.62576,8.04293,124.8850222347,11.49576,3.35293,11.97475,113.13,4.69,113.2271743002,138.03,121.91576,11.12293,122.4221062887,11.49576,3.35293,11.97475,110.42,7.77,110.6930408833,137.32,11.49576,3.35293,11.97475,11.49576,3.35293,11.97475,0.0,0.0,0.0,137.56
2020-10-21 16:30:00,109.08784,13.37812,109.9050996569,24.02784,7.00812,25.029,85.06,6.37,85.2981857955,0.0,118.52784,7.93812,118.7933609433,24.02784,7.00812,25.029,94.5,0.93,94.5045760797,139.14,117.57784,20.02812,119.2714301491,24.02784,7.00812,25.029,93.55,13.02,94.4516961203,138.38,24.02784,7.00812,25.029,24.02784,7.00812,25.029,0.0,0.0,0.0,138.7
2020-10-21 17:00:00,113.98096,14.50778,114.9005436151,19.98096,5.82778,20.8135,94.0,8.68,94.3999067796,0.0,124.94096,7.17778,125.1469696455,19.98096,5.82778,20.8135,104.96,1.35,104.9686815198,138.71,123.42096,16.22778,124.4832286336,19.98096,5.82778,20.8135,103.44,10.4,103.9615005663,137.84,19.98096,5.82778,20.8135,19.98096,5.82778,20.8135,0.0,0.0,0.0,138.23
2020-10-21 17:30:00,116.76368,13.27024,117.5153446866,19.06368,5.56024,19.858,97.7,7.71,98.0037453366,0.0,128.29368,8.25024,128.5586822739,19.06368,5.56024,19.858,109.23,2.69,109.2631182056,138.19,126.59368,16.98024,127.727398652,19.06368,5.56024,19.858,107.53,11.42,108.1347182916,137.6,19.06368,5.56024,19.858,19.06368,5.56024,19.858,0.0,0.0,0.0,137.71
2020-10-21 18:00:00,117.35824,12.99532,118.0755471628,19.21824,5.60532,20.019,98.14,7.39,98.4178423864,0.0,129.02824,7.56532,129.2498386235,19.21824,5.60532,20.019,109.81,1.96,109.8274906387,137.14,127.22824,17.09532,128.371628561,19.21824,5.60532,20.019,108.01,11.49,108.6194282806,136.51,19.21824,5.60532,20.019,19.21824,5.60532,20.019,0.0,0.0,0.0,136.68
2020-10-21 18:30:00,115.65736,12.47798,116.3285214685,24.26736,7.07798,25.2785,91.39,5.4,91.5493970488,0.0,125.70736,7.99798,125.9615339786,24.26736,7.07798,25.2785,101.44,0.92,101.4441718385,137.8,124.80736,20.87798,126.5415629706,24.26736,7.07798,25.2785,100.54,13.8,101.4826665002,137.07,24.26736,7.07798,25.2785,24.26736,7.07798,25.2785,0.0,0.0,0.0,137.33
2020-10-21 19:00:00,115.00224,12.36857,115.6654517514,22.69224,6.61857,23.63775,92.31,5.75,92.4889106866,0.0,125.55224,7.47857,125.774774809,22.69224,6.61857,23.63775,102.86,0.86,102.8635951151,138.28,124.23224,20.14857,125.8555295903,22.69224,6.61857,23.63775,101.54,13.53,102.4374565284,137.49,22.69224,6.61857,23.63775,22.69224,6.61857,23.63775,0.0,0.0,0.0,137.82
2020-10-21 19:30:00,114.99576,11.51293,115.5706380322,13.17576,3.84293,13.72475,101.82,7.67,102.1084781005,0.0,127.77576,4.38293,127.8509089485,13.17576,3.84293,13.72475,114.6,0.54,114.6012722442,137.01,125.23576,14.94293,126.1240926222,13.17576,3.84293,13.72475,112.06,11.1,112.6084082118,136.15,13.17576,3.84293,13.72475,13.17576,3.84293,13.72475,0.0,0.0,0.0,136.54
2020-10-21 20:00:00,113.10216,10.29688,113.5699094584,8.01216,2.33688,8.346,105.09,7.96,105.391032351,0.0,126.93216,3.5268800000000002,126.9811486985,8.01216,2.33688,8.346,118.92,1.19,118.9259538536,136.94,123.72216,13.03688,124.4071264647,8.01216,2.33688,8.346,115.71,10.7,116.203675071,135.97,8.01216,2.33688,8.346,8.01216,2.33688,8.346,0.0,0.0,0.0,136.49
2020-10-21 20:30:00,107.73552,7.49286,107.9957648274,9.33552,2.72286,9.7245,98.4,4.77,98.5155464889,0.0,120.47552,4.32286,120.5530507198,9.33552,2.72286,9.7245,111.14,1.6,111.1515164089,136.39,117.64552,16.86286,118.8479045817,9.33552,2.72286,9.7245,108.31,14.14,109.2290973139,135.7,9.33552,2.72286,9.7245,9.33552,2.72286,9.7245,0.0,0.0,0.0,135.92
2020-10-21 21:00:00,103.35632,5.79101,103.5184267692,10.42632,3.04101,10.86075,92.93,2.75,92.9706803245,0.0,115.61632,6.86101,115.8197172703,10.42632,3.04101,10.86075,105.19,3.8200000000000003,105.2593392531,138.07,112.64632,19.80101,114.3733946622,10.42632,3.04101,10.86075,102.22,16.76,103.5848734131,137.29,10.42632,3.04101,10.86075,10.42632,3.04101,10.86075,0.0,0.0,0.0,137.61
2020-10-21 21:30:00,99.4216,4.1038,99.5062597076,9.4416,2.7538,9.835,89.98,1.35,89.9901266807,0.0,111.5216,7.6338,111.7825664806,9.4416,2.7538,9.835,102.08,4.88,102.1965791991,138.28,108.3916,21.1038,110.4269411195,9.4416,2.7538,9.835,98.95,18.35,100.6370955463,137.54,9.4416,2.7538,9.835,9.4416,2.7538,9.835,0.0,0.0,0.0,137.83
2020-10-21 22:00:00,97.06408,7.03619,97.3187730911,7.32408,2.13619,7.62925,89.74,4.9,89.87367579,0.0,108.16408,14.85619,109.1795520396,7.32408,2.13619,7.62925,100.84,12.72,101.6390869695,138.23,106.02408,16.77619,107.3431231647,7.32408,2.13619,7.62925,98.7,14.64,99.7798556824,138.21,7.32408,2.13619,7.62925,7.32408,2.13619,7.62925,0.0,0.0,0.0,137.8
2020-10-21 22:30:00,91.65888,12.81384,92.5502284081,5.73888,1.6738400000000002,5.978,85.92,11.14,86.6391712795,0.0,99.59888,31.50384,104.4625714407,5.73888,1.6738400000000002,5.978,93.86,29.83,98.4861843103,135.76,100.26888,9.28384,100.6977555937,5.73888,1.6738400000000002,5.978,94.53,7.61,94.8358212913,137.75,5.73888,1.6738400000000002,5.978,5.73888,1.6738400000000002,5.978,0.0,0.0,0.0,135.33
2020-10-21 23:00:00,85.8704,11.98845,86.7032209872,5.2404,1.52845,5.45875,80.63,10.46,81.3056486353,0.0,93.2504,32.21845,98.6593412737,5.2404,1.52845,5.45875,88.01,30.69,93.2074900424,135.92,93.9204,9.89845,94.4405678115,5.2404,1.52845,5.45875,88.68,8.37,89.0741225048,137.88,5.2404,1.52845,5.45875,5.2404,1.52845,5.45875,0.0,0.0,0.0,135.48
2020-10-21 23:30:00,81.43,10.51625,82.1062507612,5.85,1.70625,6.09375,75.58,8.81,76.0917373964,0.0,88.26,33.19625,94.2964400922,5.85,1.70625,6.09375,82.41,31.49,88.2214724429,136.46,88.92,12.03625,89.7309183841,5.85,1.70625,6.09375,83.07,10.33,83.7098190178,138.53,5.85,1.70625,6.09375,5.85,1.70625,6.09375,0.0,0.0,0.0,136.03
2020-10-22 00:00:00,78.676,10.403,79.3607924923,5.496,1.603,5.725,73.18,8.8,73.707207246,0.0,85.556,34.423,92.2213210977,5.496,1.603,5.725,80.06,32.82,86.5260423225,137.08,85.936,12.093,86.7826984197,5.496,1.603,5.725,80.44,10.49,81.1211051453,139.05,5.496,1.603,5.725,5.496,1.603,5.725,0.0,0.0,0.0,136.63
2020-10-22 00:30:00,75.58064,9.53852,76.1801582212,5.00064,1.45852,5.209,70.58,8.08,71.0409937994,0.0,82.09064,34.69852,89.1227269881,5.00064,1.45852,5.209,77.09,33.24,83.9509720015,136.83,82.56064,12.67852,83.5284630925,5.00064,1.45852,5.209,77.56,11.22,78.3673528965,138.8,5.00064,1.45852,5.209,5.00064,1.45852,5.209,0.0,0.0,0.0,136.38
2020-10-22 01:00:00,74.23736,9.96423,74.9030807061,5.15736,1.5042300000000002,5.37225,69.08,8.46,69.5961062129,0.0,80.61736,35.78423,88.2024367581,5.15736,1.5042300000000002,5.37225,75.46,34.28,82.8814213199,137.54,81.05736,12.46423,82.010076452,5.15736,1.5042300000000002,5.37225,75.9,10.96,76.6872323141,139.41,5.15736,1.5042300000000002,5.37225,5.15736,1.5042300000000002,5.37225,0.0,0.0,0.0,137.09
2020-10-22 01:30:00,73.96792,9.32106,74.5529030196,5.31792,1.55106,5.5395,68.65,7.77,69.0883159442,0.0,80.24792,36.57106,88.1882707272,5.31792,1.55106,5.5395,74.93,35.02,82.7097654452,137.13,80.73792,13.08106,81.7907443214,5.31792,1.55106,5.5395,75.42,11.53,76.2962469588,138.94,5.31792,1.55106,5.5395,5.31792,1.55106,5.5395,0.0,0.0,0.0,136.68
2020-10-22 02:00:00,73.82408,9.38119,74.4177499906,6.00408,1.75119,6.25425,67.82,7.63,68.2478519808,0.0,79.82408,35.48119,87.3544423121,6.00408,1.75119,6.25425,73.82,33.73,81.1609838531,136.74,80.49408,13.42119,81.6053016419,6.00408,1.75119,6.25425,74.49,11.67,75.3986007828,138.7,6.00408,1.75119,6.25425,6.00408,1.75119,6.25425,0.0,0.0,0.0,136.28
2020-10-22 02:30:00,73.3888,9.46715,73.9969113853,6.2988,1.83715,6.56125,67.09,7.63,67.5224777389,0.0,79.2388,36.04715,87.0527681844,6.2988,1.83715,6.56125,72.94,34.21,80.5640596048,137.0,79.9988,13.55715,81.1394128495,6.2988,1.83715,6.56125,73.7,11.72,74.6260571114,138.92,6.2988,1.83715,6.56125,6.2988,1.83715,6.56125,0.0,0.0,0.0,136.55
2020-10-22 03:00:00,73.05104,9.53322,73.6704603532,6.01104,1.7532200000000002,6.2615,67.04,7.78,67.4899251741,0.0,78.99104,37.18322,87.3050757393,6.01104,1.7532200000000002,6.2615,72.98,35.43,81.1256143274,137.68,79.66104,13.44322,80.7873842741,6.01104,1.7532200000000002,6.2615,73.65,11.69,74.5719692646,139.49,6.01104,1.7532200000000002,6.2615,6.01104,1.7532200000000002,6.2615,0.0,0.0,0.0,137.23
2020-10-22 03:30:00,72.14064,9.31977,72.7401543335,5.21064,1.51977,5.42775,66.93,7.8,67.3829718846,0.0,78.12064,36.85977,86.379841621,5.21064,1.51977,5.42775,72.91,35.34,81.0233528065,137.51,78.72064,13.17977,79.8163235138,5.21064,1.51977,5.42775,73.51,11.66,74.4289977092,139.32,5.21064,1.51977,5.42775,5.21064,1.51977,5.42775,0.0,0.0,0.0,137.05
2020-10-22 04:00:00,71.36384,9.60862,72.0077998404,5.82384,1.69862,6.0665,65.54,7.91,66.0156019438,0.0,77.15384,38.35862,86.1632099858,5.82384,1.69862,6.0665,71.33,36.66,80.199279922,137.76,77.81384,13.22862,78.9302862192,5.82384,1.69862,6.0665,71.99,11.53,72.9074824692,139.41,5.82384,1.69862,6.0665,5.82384,1.69862,6.0665,0.0,0.0,0.0,137.3
2020-10-22 04:30:00,72.28344,10.36767,73.0231763173,6.16344,1.79767,6.42025,66.12,8.57,66.6730777751,0.0,78.20344,38.86767,87.329684524,6.16344,1.79767,6.42025,72.04,37.07,81.01818623,137.76,78.77344,12.55767,79.7681009255,6.16344,1.79767,6.42025,72.61,10.76,73.4029270534,139.31,6.16344,1.79767,6.42025,6.16344,1.79767,6.42025,0.0,0.0,0.0,137.33
2020-10-22 05:00:00,71.0428,9.9804,71.740419681,6.4128,1.8704,6.68,64.63,8.11,65.1368482504,0.0,76.6528,39.4204,86.1952416552,6.4128,1.8704,6.68,70.24,37.55,79.6470972478,137.76,77.3828,13.1304,78.4888854552,6.4128,1.8704,6.68,70.97,11.26,71.8576961779,139.28,6.4128,1.8704,6.68,6.4128,1.8704,6.68,0.0,0.0,0.0,137.3
2020-10-22 05:30:00,74.18976,10.46618,74.9243712863,6.80976,1.98618,7.0935,67.38,8.48,67.9115218501,0.0,80.25976,37.94618,88.7780471279,6.80976,1.98618,7.0935,73.45,35.96,81.7803405471,136.95,80.81976,12.64618,81.8031752137,6.80976,1.98618,7.0935,74.01,10.66,74.7737634468,138.55,6.80976,1.98618,7.0935,6.80976,1.98618,7.0935,0.0,0.0,0.0,136.5
2020-10-22 06:00:00,77.42504,11.525220000000001,78.2781420005,7.59504,2.21522,7.9115,69.83,9.31,70.4478885418,0.0,83.63504,35.47522,90.8477360744,7.59504,2.21522,7.9115,76.04,33.26,82.9958384499,136.6,84.31504,11.94522,85.1569976634,7.59504,2.21522,7.9115,76.72,9.73,77.3345414417,138.41,7.59504,2.21522,7.9115,7.59504,2.21522,7.9115,0.0,0.0,0.0,136.14
2020-10-22 06:30:00,86.604,14.267,87.7712943108,8.424,2.457,8.775,78.18,11.81,79.0669874221,0.0,93.604,30.837,98.5526731499,8.424,2.457,8.775,85.18,28.38,89.7833882185,135.97,94.364,9.377,94.8287542099,8.424,2.457,8.775,85.94,6.92,86.2181535409,138.04,8.424,2.457,8.775,8.424,2.457,8.775,0.0,0.0,0.0,135.54
2020-10-22 07:00:00,94.1636,11.32855,94.8426044036,8.7036,2.53855,9.06625,85.46,8.79,85.9108590342,0.0,104.1436,14.81855,105.1925798004,8.7036,2.53855,9.06625,95.44,12.28,96.226773821,137.36,102.6536,12.67855,103.4335884665,8.7036,2.53855,9.06625,93.95,10.14,94.4956194752,137.7,8.7036,2.53855,9.06625,8.7036,2.53855,9.06625,0.0,0.0,0.0,136.9
2020-10-22 07:30:00,102.04784,9.87687,102.5247004856,7.01784,2.04687,7.31025,95.03,7.83,95.352030917,0.0,114.81784,4.44687,114.9039208864,7.01784,2.04687,7.31025,107.8,2.4,107.8267128313,136.52,111.54784,12.81687,112.2817561551,7.01784,2.04687,7.31025,104.53,10.77,105.0833659529,135.86,7.01784,2.04687,7.31025,7.01784,2.04687,7.31025,0.0,0.0,0.0,136.06
2020-10-22 08:00:00,108.45592,13.23006,109.2598785953,7.40592,2.16006,7.7145,101.05,11.07,101.6545493325,0.0,121.67592,7.99006,121.9379783605,7.40592,2.16006,7.7145,114.27,5.83,114.4186252321,136.79,118.63592,9.48006,119.0140876193,7.40592,2.16006,7.7145,111.23,7.32,111.4706028512,136.2,7.40592,2.16006,7.7145,7.40592,2.16006,7.7145,0.0,0.0,0.0,136.34
2020-10-22 08:30:00,113.40384,14.99487,114.3908958487,7.83384,2.28487,8.16025,105.57,12.71,106.3323516151,0.0,127.27384,10.80487,127.7316545108,7.83384,2.28487,8.16025,119.44,8.52,119.7434925163,137.07,124.06384,7.93487,124.317330077,7.83384,2.28487,8.16025,116.23,5.65,116.3672436728,136.62,7.83384,2.28487,8.16025,7.83384,2.28487,8.16025,0.0,0.0,0.0,136.66
2020-10-22 09:00:00,113.88528,17.06154,115.1562119377,10.32528,3.01154,10.7555,103.56,14.05,104.5087369553,0.0,127.06528,13.00154,127.7287180858,10.32528,3.01154,10.7555,116.74,9.99,117.1666663348,136.41,124.36528,7.01154,124.5627735828,10.32528,3.01154,10.7555,114.04,4.0,114.1101292612,135.96,10.32528,3.01154,10.7555,10.32528,3.01154,10.7555,0.0,0.0,0.0,135.98
2020-10-22 09:30:00,112.49936,18.63398,114.032149901,14.85936,4.33398,15.4785,97.64,14.3,98.6816072022,0.0,124.43936,14.00398,125.2248608426,14.85936,4.33398,15.4785,109.58,9.67,110.0058421176,136.17,122.33936,7.9139800000000005,122.5950654988,14.85936,4.33398,15.4785,107.48,3.58,107.5396057274,135.63,14.85936,4.33398,15.4785,14.85936,4.33398,15.4785,0.0,0.0,0.0,135.72
2020-10-22 10:00:00,111.89856,20.54083,113.7682443706,19.40856,5.66083,20.21725,92.49,14.88,93.6793173545,0.0,122.78856,16.13083,123.8435874132,19.40856,5.66083,20.21725,103.38,10.47,103.9088316747,136.5,121.20856,8.64083,121.5161674855,19.40856,5.66083,20.21725,101.8,2.98,101.8436075559,135.96,19.40856,5.66083,20.21725,19.40856,5.66083,20.21725,0.0,0.0,0.0,136.05
2020-10-22 10:30:00,106.63568,20.38124,108.5659393779,25.61568,7.47124,26.683,81.02,12.91,82.0421141853,0.0,115.45568,16.39124,116.6134074324,25.61568,7.47124,26.683,89.84,8.92,90.2817368021,137.35,114.72568,12.81124,115.4387695785,25.61568,7.47124,26.683,89.11,5.34,89.269858855,136.81,25.61568,7.47124,26.683,25.61568,7.47124,26.683,0.0,0.0,0.0,136.93
2020-10-22 11:00:00,106.49864,20.16877,108.3916030196,25.29864,7.37877,26.35275,81.2,12.79,82.2011198221,0.0,115.29864,16.58877,116.4858947511,25.29864,7.37877,26.35275,90.0,9.21,90.4700176854,137.35,114.57864000000001,12.87877,115.3001624499,25.29864,7.37877,26.35275,89.28,5.5,89.4492504161,136.86,25.29864,7.37877,26.35275,25.29864,7.37877,26.35275,0.0,0.0,0.0,136.93
2020-10-22 11:30:00,108.0156,19.5408,109.7689059251,20.2656,5.9108,21.11,87.75,13.63,88.8022488454,0.0,118.2956,13.6208,119.0771815756,20.2656,5.9108,21.11,98.03,7.71,98.3327259868,137.3,116.7856,10.4408,117.2513823884,20.2656,5.9108,21.11,96.52,4.53,96.6262453995,136.57,20.2656,5.9108,21.11,20.2656,5.9108,21.11,0.0,0.0,0.0,136.88
2020-10-22 12:00:00,109.9772,19.31835,111.6610190109,17.3772,5.06835,18.10125,92.6,14.25,93.6900341552,0.0,121.3172,12.73835,121.9841324786,17.3772,5.06835,18.10125,103.94,7.67,104.2226103108,137.25,119.2772,8.88835,119.6079144771,17.3772,5.06835,18.10125,101.9,3.8200000000000003,101.9715764319,136.47,17.3772,5.06835,18.10125,17.3772,5.06835,18.10125,0.0,0.0,0.0,136.83
2020-10-22 12:30:00,110.47088,18.45109,112.0011520037,18.86088,5.50109,19.64675,91.61,12.95,92.5207792877,0.0,121.47088,13.58109,122.2277410965,18.86088,5.50109,19.64675,102.61,8.08,102.9276372021,137.41,119.68088,10.84109,120.1708877805,18.86088,5.50109,19.64675,100.82,5.34,100.9613193258,136.81,18.86088,5.50109,19.64675,18.86088,5.50109,19.64675,0.0,0.0,0.0,136.99
2020-10-22 13:00:00,111.4008,18.53315,112.9319081994,17.5308,5.11315,18.26125,93.87,13.42,94.8244340874,0.0,122.9308,13.80315,123.7033085191,17.5308,5.11315,18.26125,105.4,8.69,105.7576290392,137.29,120.8208,9.97315,121.2317179354,17.5308,5.11315,18.26125,103.29,4.86,103.4042731225,136.72,17.5308,5.11315,18.26125,17.5308,5.11315,18.26125,0.0,0.0,0.0,136.87
2020-10-22 13:30:00,112.068,17.70525,113.4579768089,14.418,4.20525,15.01875,97.65,13.5,98.5787629259,0.0,124.438,12.82525,125.0971737553,14.418,4.20525,15.01875,110.02,8.62,110.3571692279,137.86,121.898,9.12525,122.2390796413,14.418,4.20525,15.01875,107.48,4.92,107.592549928,137.29,14.418,4.20525,15.01875,14.418,4.20525,15.01875,0.0,0.0,0.0,137.44
2020-10-22 14:00:00,110.7404,18.0947,112.2089762909,14.9304,4.3547,15.5525,95.81,13.74,96.7902045664,0.0,122.6804,12.8847,123.3551621873,14.9304,4.3547,15.5525,107.75,8.53,108.0871102398,138.04,120.3904,9.0747,120.7319286363,14.9304,4.3547,15.5525,105.46,4.72,105.5655720394,137.43,14.9304,4.3547,15.5525,14.9304,4.3547,15.5525,0.0,0.0,0.0,137.61
2020-10-22 14:30:00,110.9232,16.83385,112.1932921527,11.7732,3.43385,12.26375,99.15,13.4,100.0513992906,0.0,123.7132,9.47385,124.0754193548,11.7732,3.43385,12.26375,111.94,6.04,112.1028331489,138.09,120.9232,8.48385,121.2204438577,11.7732,3.43385,12.26375,109.15,5.05,109.266760728,137.25,11.7732,3.43385,12.26375,11.7732,3.43385,12.26375,0.0,0.0,0.0,137.61
2020-10-22 15:00:00,110.97376,15.57318,112.0611410965,10.19376,2.97318,10.618500000000001,100.78,12.6,101.5646021013,0.0,123.93376,9.19318,124.2742589044,10.19376,2.97318,10.618500000000001,113.74,6.22,113.9099468879,137.37,121.14376,8.72318,121.4574182841,10.19376,2.97318,10.618500000000001,110.95,5.75,111.0988973843,136.65,10.19376,2.97318,10.618500000000001,10.19376,2.97318,10.618500000000001,0.0,0.0,0.0,136.93
2020-10-22 15:30:00,111.97696,15.36078,113.0256304254,8.91696,2.6007800000000003,9.2885,103.06,12.76,103.8469123277,0.0,125.32696,9.07078,125.654788817,8.91696,2.6007800000000003,9.2885,116.41,6.47,116.5896607766,137.75,122.38696,8.33078,122.6701670067,8.91696,2.6007800000000003,9.2885,113.47,5.73,113.6145844511,137.05,8.91696,2.6007800000000003,9.2885,8.91696,2.6007800000000003,9.2885,0.0,0.0,0.0,137.29
2020-10-22 16:00:00,113.45392,14.61656,114.3915896804,8.83392,2.57656,9.202,104.62,12.04,105.3105217915,0.0,127.10392,8.22656,127.3698660155,8.83392,2.57656,9.202,118.27,5.65,118.4048791224,137.56,124.01392,9.03656,124.3427190084,8.83392,2.57656,9.202,115.18,6.46,115.3610159456,136.85,8.83392,2.57656,9.202,8.83392,2.57656,9.202,0.0,0.0,0.0,137.11
2020-10-22 16:30:00,111.85128,13.75704,112.6941213516,13.60128,3.96704,14.168,98.25,9.79,98.7365514893,0.0,123.99128,6.68704,124.1714702337,13.60128,3.96704,14.168,110.39,2.7199999999999998,110.423505197,137.67,121.75128,12.89704,122.43246229,13.60128,3.96704,14.168,108.15,8.93,108.518051033,136.85,13.60128,3.96704,14.168,13.60128,3.96704,14.168,0.0,0.0,0.0,137.19
2020-10-22 17:00:00,116.99216,14.34188,117.8679558803,11.01216,3.21188,11.471,105.98,11.13,106.5628326388,0.0,130.49216,6.28188,130.6432770478,11.01216,3.21188,11.471,119.48,3.07,119.5194348213,138.06,127.71216,10.82188,128.1698439517,11.01216,3.21188,11.471,116.7,7.61,116.9478606046,137.17,11.01216,3.21188,11.471,11.01216,3.21188,11.471,0.0,0.0,0.0,137.59
2020-10-22 17:30:00,120.694,13.16075,121.4094188132,10.494,3.06075,10.93125,110.2,10.1,110.6618723861,0.0,134.674,8.34075,134.9320361759,10.494,3.06075,10.93125,124.18,5.28,124.2921992725,136.38,131.884,11.44075,132.3793043363,10.494,3.06075,10.93125,121.39,8.38,121.6789073751,135.88,10.494,3.06075,10.93125,10.494,3.06075,10.93125,0.0,0.0,0.0,135.96
2020-10-22 18:00:00,118.338,12.39025,118.9848752534,16.938,4.94025,17.64375,101.4,7.45,101.6733126243,0.0,130.728,6.80025,130.90474928,16.938,4.94025,17.64375,113.79,1.8599999999999999,113.805200672,137.36,128.568,16.46025,129.617400275,16.938,4.94025,17.64375,111.63,11.52,112.2228466044,136.72,16.938,4.94025,17.64375,16.938,4.94025,17.64375,0.0,0.0,0.0,136.95
2020-10-22 18:30:00,114.31552,10.824110000000001,114.8268238269,25.38552,7.40411,26.44325,88.93,3.42,88.9957375384,0.0,124.10552,10.78411,124.5731797899,25.38552,7.40411,26.44325,98.72,3.38,98.7778456943,138.68,123.20552,23.61411,125.4481022159,25.38552,7.40411,26.44325,97.82,16.21,99.1540039534,137.85,25.38552,7.40411,26.44325,25.38552,7.40411,26.44325,0.0,0.0,0.0,138.22
2020-10-22 19:00:00,113.216,10.2105,113.6754897339,23.316,6.8004999999999995,24.2875,89.9,3.41,89.9646491684,0.0,123.456,11.9205,124.0301667186,23.316,6.8004999999999995,24.2875,100.14,5.12,100.2708033278,138.62,122.186,22.9205,124.317206839,23.316,6.8004999999999995,24.2875,98.87,16.12,100.1755024944,137.6,23.316,6.8004999999999995,24.2875,23.316,6.8004999999999995,24.2875,0.0,0.0,0.0,138.16
2020-10-22 19:30:00,114.81784,9.44812,115.2059171822,12.74784,3.71812,13.279,102.07,5.73,102.2307086936,0.0,127.69784,4.37812,127.7728698723,12.74784,3.71812,13.279,114.95,0.66,114.9518947212,137.93,125.08784,17.27812,126.2754970159,12.74784,3.71812,13.279,112.34,13.56,113.1554205507,137.29,12.74784,3.71812,13.279,12.74784,3.71812,13.279,0.0,0.0,0.0,137.47
2020-10-22 20:00:00,113.70392,8.99656,114.0592807061,8.83392,2.57656,9.202,104.87,6.42,105.066328098,0.0,127.52392,3.73656,127.5786504585,8.83392,2.57656,9.202,118.69,1.16,118.695668413,137.53,124.26392,15.23656,125.1945469036,8.83392,2.57656,9.202,115.43,12.66,116.1221791907,136.78,8.83392,2.57656,9.202,8.83392,2.57656,9.202,0.0,0.0,0.0,137.06
2020-10-22 20:30:00,110.53056,7.00433,110.7522701016,4.54056,1.32433,4.72975,105.99,5.68,106.1420863748,0.0,124.86056,1.71433,124.8723282832,4.54056,1.32433,4.72975,120.32,0.39,120.3206320628,136.55,121.23056,14.56433,122.1022865726,4.54056,1.32433,4.72975,116.69,13.24,117.4387231709,135.96,4.54056,1.32433,4.72975,4.54056,1.32433,4.72975,0.0,0.0,0.0,136.1
2020-10-22 21:00:00,107.06648,6.06564,107.2381607834,4.4764800000000005,1.30564,4.663,102.59,4.76,102.7003685485,0.0,121.01648,1.94564,121.0321194832,4.4764800000000005,1.30564,4.663,116.54,0.64,116.5417573233,136.5,117.40648,15.53564,118.4298849793,4.4764800000000005,1.30564,4.663,112.93,14.23,113.8230108546,135.92,4.4764800000000005,1.30564,4.663,4.4764800000000005,1.30564,4.663,0.0,0.0,0.0,136.1
2020-10-22 21:30:00,103.98584,5.22712,104.1171345361,4.75584,1.38712,4.954,99.23,3.84,99.3042723149,0.0,117.76584,3.8471200000000003,117.8286612128,4.75584,1.38712,4.954,113.01,2.46,113.0367714507,137.54,113.94584,16.88712,115.1904044406,4.75584,1.38712,4.954,109.19,15.5,110.2846594047,136.82,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0.0,0.0,0.0,137.09
2020-10-22 22:00:00,98.80688,3.65034,98.8742864321,4.7668800000000005,1.3903400000000001,4.9655000000000005,94.04,2.26,94.0671526092,0.0,111.93688,6.11034,112.1035296458,4.7668800000000005,1.3903400000000001,4.9655000000000005,107.17,4.72,107.2738891809,138.34,108.23688,18.79034,109.8558103582,4.7668800000000005,1.3903400000000001,4.9655000000000005,103.47,17.4,104.9228330727,137.52,4.7668800000000005,1.3903400000000001,4.9655000000000005,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.0,0.0,0.0,137.85
2020-10-22 22:30:00,93.6136,2.6035500000000003,93.6497975308,5.2236,1.5235500000000002,5.44125,88.39,1.08,88.3965977852,0.0,106.1236,8.61355,106.4725867093,5.2236,1.5235500000000002,5.44125,100.9,7.09,101.148791886,139.37,102.4136,20.39355,104.4243379034,5.2236,1.5235500000000002,5.44125,97.19,18.87,99.0049140195,138.4,5.2236,1.5235500000000002,5.44125,5.2236,1.5235500000000002,5.44125,0.0,0.0,0.0,138.89
2020-10-22 23:00:00,86.8044,3.4542,86.8730991562,5.2943999999999996,1.5442,5.515,81.51,1.9100000000000001,81.5323751647,0.0,98.3144,9.9742,98.8190564264,5.2943999999999996,1.5442,5.515,93.02,8.43,93.401206095,139.87,94.8644,23.5442,97.7424357227,5.2943999999999996,1.5442,5.515,89.57,22.0,92.2322335195,139.14,5.2943999999999996,1.5442,5.515,5.2943999999999996,1.5442,5.515,0.0,0.0,0.0,139.4
2020-10-22 23:30:00,82.54768,11.10849,83.2917644396,5.37768,1.5684900000000002,5.60175,77.17,9.54,77.7574465887,0.0,89.73768,34.50849,96.1440954706,5.37768,1.5684900000000002,5.60175,84.36,32.94,90.5629791913,136.35,90.20768,11.04849,90.8817619892,5.37768,1.5684900000000002,5.60175,84.83,9.48,85.3580652311,138.18,5.37768,1.5684900000000002,5.60175,5.37768,1.5684900000000002,5.60175,0.0,0.0,0.0,135.91
2020-10-23 00:00:00,79.52472,10.22846,80.1798134511,5.5147200000000005,1.60846,5.7445,74.01,8.62,74.510297946,0.0,86.36472,35.54846,93.3946351192,5.5147200000000005,1.60846,5.7445,80.85,33.94,87.6849251582,137.14,86.83472,12.29846,87.7013153599,5.5147200000000005,1.60846,5.7445,81.32,10.69,82.0196226521,139.0,5.5147200000000005,1.60846,5.7445,5.5147200000000005,1.60846,5.7445,0.0,0.0,0.0,136.71
2020-10-23 00:30:00,77.19616,8.62888,77.676925073,5.51616,1.60888,5.746,71.68,7.02,72.022932459,0.0,83.70616,34.68888,90.6092689387,5.51616,1.60888,5.746,78.19,33.08,84.8997202587,136.73,84.27616,13.99888,85.4309065011,5.51616,1.60888,5.746,78.76,12.39,79.7286002636,138.82,5.51616,1.60888,5.746,5.51616,1.60888,5.746,0.0,0.0,0.0,136.31
2020-10-23 01:00:00,74.88344,8.74767,75.39264763,5.68344,1.65767,5.92025,69.2,7.09,69.5622606016,0.0,81.14344,36.52767,88.9861142576,5.68344,1.65767,5.92025,75.46,34.87,83.1271826781,137.08,81.66344,14.01767,82.8577848175,5.68344,1.65767,5.92025,75.98,12.36,76.9787633052,138.97,5.68344,1.65767,5.92025,5.68344,1.65767,5.92025,0.0,0.0,0.0,136.65
