Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-23 01:30:00,74.95584,8.24837,75.4083122591,5.4458400000000005,1.58837,5.67275,69.51,6.66,69.8283302106,0.0,81.24584,36.52837,89.0797863276,5.4458400000000005,1.58837,5.67275,75.8,34.94,83.4652238959,136.77,81.79584,14.30837,83.0378762575,5.4458400000000005,1.58837,5.67275,76.35,12.72,77.4023313602,138.67,5.4458400000000005,1.58837,5.67275,5.4458400000000005,1.58837,5.67275,0.0,0.0,0.0,136.34
2020-10-23 02:00:00,74.86136,7.82873,75.2695970128,5.24136,1.52873,5.45975,69.62,6.3,69.9044662379,0.0,81.01136,36.43873,88.8291702824,5.24136,1.52873,5.45975,75.77,34.91,83.425421785,136.82,81.69136,14.70873,83.0049699528,5.24136,1.52873,5.45975,76.45,13.18,77.5777990149,138.77,5.24136,1.52873,5.45975,5.24136,1.52873,5.45975,0.0,0.0,0.0,136.39
2020-10-23 02:30:00,75.07632,8.38101,75.5426710764,4.90632,1.4310100000000001,5.11075,70.17,6.95,70.5133419999,0.0,81.38632,37.81101,89.7407686638,4.90632,1.4310100000000001,5.11075,76.48,36.38,84.691763472,137.47,81.98632,14.01101,83.1749064824,4.90632,1.4310100000000001,5.11075,77.08,12.58,78.0998258641,139.22,4.90632,1.4310100000000001,5.11075,4.90632,1.4310100000000001,5.11075,0.0,0.0,0.0,137.03
2020-10-23 03:00:00,73.9668,8.34365,74.4359052982,4.8468,1.41365,5.04875,69.12,6.93,69.4665336691,0.0,80.2568,39.41365,89.4124697823,4.8468,1.41365,5.04875,75.41,38.0,84.4432833327,138.06,80.7568,14.11365,81.9808261886,4.8468,1.41365,5.04875,75.91,12.7,76.9650446631,139.68,4.8468,1.41365,5.04875,4.8468,1.41365,5.04875,0.0,0.0,0.0,137.63
2020-10-23 03:30:00,74.04048,9.02764,74.5888125834,5.10048,1.48764,5.313,68.94,7.54,69.3511009285,0.0,80.29048,39.35764,89.4180351216,5.10048,1.48764,5.313,75.19,37.87,84.1883186671,137.6,80.82048,13.36764,81.9185191919,5.10048,1.48764,5.313,75.72,11.88,76.6462836672,139.12,5.10048,1.48764,5.313,5.10048,1.48764,5.313,0.0,0.0,0.0,137.15
2020-10-23 04:00:00,72.15648,8.06939,72.6062852717,4.86648,1.41939,5.06925,67.29,6.65,67.6177979529,0.0,78.18648,38.28939,87.0586184209,4.86648,1.41939,5.06925,73.32,36.87,82.0683818532,137.49,78.76648,14.30939,80.0557119371,4.86648,1.41939,5.06925,73.9,12.89,75.0157456805,139.21,4.86648,1.41939,5.06925,4.86648,1.41939,5.06925,0.0,0.0,0.0,137.06
2020-10-23 04:30:00,72.76776,8.67143,73.282607716,4.66776,1.36143,4.86225,68.1,7.31,68.491211845,0.0,78.92776,38.98143,88.0292177829,4.66776,1.36143,4.86225,74.26,37.62,83.2454923705,137.76,79.44776,13.53143,80.5918492582,4.66776,1.36143,4.86225,74.78,12.17,75.763825801,139.34,4.66776,1.36143,4.86225,4.66776,1.36143,4.86225,0.0,0.0,0.0,137.32
2020-10-23 05:00:00,73.03768,8.44724,73.5245439523,3.96768,1.15724,4.133,69.07,7.29,69.4536464126,0.0,79.28768,37.45724,87.6902561759,3.96768,1.15724,4.133,75.32,36.3,83.6109586119,137.37,79.81768,13.28724,80.9160848497,3.96768,1.15724,4.133,75.85,12.13,76.8137969378,139.08,3.96768,1.15724,4.133,3.96768,1.15724,4.133,0.0,0.0,0.0,136.93
2020-10-23 05:30:00,76.1468,8.91865,76.6673168179,3.7668,1.09865,3.92375,72.38,7.82,72.8012142756,0.0,82.8168,35.70865,90.1871944738,3.7668,1.09865,3.92375,79.05,34.61,86.2945803628,136.89,83.2768,12.54865,84.2169462464,3.7668,1.09865,3.92375,79.51,11.45,80.3302097595,138.7,3.7668,1.09865,3.92375,3.7668,1.09865,3.92375,0.0,0.0,0.0,136.45
2020-10-23 06:00:00,79.6204,9.53595,80.1894160009,4.1004,1.19595,4.27125,75.52,8.34,75.9791155516,0.0,86.6404,34.75595,93.3516736463,4.1004,1.19595,4.27125,82.54,33.56,89.1017687815,136.38,87.0804,11.93595,87.8946128415,4.1004,1.19595,4.27125,82.98,10.74,83.6721459029,138.24,4.1004,1.19595,4.27125,4.1004,1.19595,4.27125,0.0,0.0,0.0,135.97
2020-10-23 06:30:00,88.56232,10.10651,89.1371194742,4.82232,1.40651,5.02325,83.74,8.7,84.190721579,0.0,98.34232,19.97651,100.350749149,4.82232,1.40651,5.02325,93.52,18.57,95.345871961,136.97,96.88232,13.04651,97.7568174183,4.82232,1.40651,5.02325,92.06,11.64,92.7929587846,137.54,4.82232,1.40651,5.02325,4.82232,1.40651,5.02325,0.0,0.0,0.0,136.54
2020-10-23 07:00:00,95.67272,12.66121,96.506868102,4.87272,1.42121,5.07575,90.8,11.24,91.4930467303,0.0,105.51272,17.87121,107.0154859292,4.87272,1.42121,5.07575,100.64,16.45,101.9755465786,136.4,104.75272,8.88121,105.1285319904,4.87272,1.42121,5.07575,99.88,7.46,100.1582048561,137.64,4.87272,1.42121,5.07575,4.87272,1.42121,5.07575,0.0,0.0,0.0,135.98
2020-10-23 07:30:00,101.30512,11.82441,101.9928625447,7.21512,2.10441,7.51575,94.09,9.72,94.5907315756,0.0,112.25512,15.30441,113.2935873369,7.21512,2.10441,7.51575,105.04,13.2,105.866149453,136.33,110.73512,11.47441,111.3280238137,7.21512,2.10441,7.51575,103.52,9.37,103.9431926583,136.64,7.21512,2.10441,7.51575,7.21512,2.10441,7.51575,0.0,0.0,0.0,135.9
2020-10-23 08:00:00,108.51128,11.80954,109.1520184067,7.54128,2.19954,7.8555,100.97,9.61,101.4262934352,0.0,121.67128,13.26954,122.3927329078,7.54128,2.19954,7.8555,114.13,11.07,114.6656086191,136.5,118.68128,11.86954,119.2733507631,7.54128,2.19954,7.8555,111.14,9.67,111.5598875044,135.74,7.54128,2.19954,7.8555,7.54128,2.19954,7.8555,0.0,0.0,0.0,136.08
2020-10-23 08:30:00,115.91552,8.76786,116.2466478908,5.61552,1.63786,5.8495,110.3,7.13,110.5302080881,0.0,129.06552,14.27786,129.8528618824,5.61552,1.63786,5.8495,123.45,12.64,124.0954153061,137.59,126.78552,9.93786,127.1744044336,5.61552,1.63786,5.8495,121.17,8.3,121.453937359,137.43,5.61552,1.63786,5.8495,5.61552,1.63786,5.8495,0.0,0.0,0.0,137.18
2020-10-23 09:00:00,119.14952,10.93986,119.6506943275,5.99952,1.74986,6.2495,113.15,9.19,113.5225907033,0.0,130.77952,2.5698600000000003,130.8047668545,5.99952,1.74986,6.2495,124.78,0.8200000000000001,124.782694313,136.38,130.33952,13.91986,131.0807116865,5.99952,1.74986,6.2495,124.34,12.17,124.9341606607,137.43,5.99952,1.74986,6.2495,5.99952,1.74986,6.2495,0.0,0.0,0.0,135.98
2020-10-23 09:30:00,119.9212,11.44535,120.4661373418,6.6012,1.9253500000000001,6.87625,113.32,9.52,113.7191839577,0.0,131.3712,2.62535,131.3974301578,6.6012,1.9253500000000001,6.87625,124.77,0.7000000000000001,124.7719635976,136.64,131.1412,14.45535,131.9354822671,6.6012,1.9253500000000001,6.87625,124.54,12.53,125.1687361125,137.72,6.6012,1.9253500000000001,6.87625,6.6012,1.9253500000000001,6.87625,0.0,0.0,0.0,136.24
2020-10-23 10:00:00,120.9216,11.5338,121.4704156945,6.5616,1.9138000000000002,6.835,114.36,9.62,114.7639054755,0.0,132.5216,2.2038,132.5399230459,6.5616,1.9138000000000002,6.835,125.96,0.29,125.9603338357,136.2,132.2316,14.5338,133.0279195545,6.5616,1.9138000000000002,6.835,125.67,12.62,126.3020716378,137.32,6.5616,1.9138000000000002,6.835,6.5616,1.9138000000000002,6.835,0.0,0.0,0.0,135.81
2020-10-23 10:30:00,120.80512,12.78191,121.4794395833,7.03512,2.05191,7.32825,113.77,10.73,114.2748695033,0.0,133.32512,2.91191,133.356915242,7.03512,2.05191,7.32825,126.29,0.86,126.2929281472,135.58,132.06512,15.87191,133.01546319,7.03512,2.05191,7.32825,125.03,13.82,125.7914675167,124.96,7.03512,2.05191,7.32825,7.03512,2.05191,7.32825,0.0,0.0,0.0,135.19
2020-10-23 11:00:00,120.45392,13.58656,121.2177439816,7.63392,2.22656,7.952,112.82,11.36,113.3904846096,0.0,137.95392,3.27656,137.9928254976,7.63392,2.22656,7.952,130.32,1.05,130.3242299037,135.72,131.62392,16.75656,132.6862412581,7.63392,2.22656,7.952,123.99,14.53,124.8384596188,0.0,7.63392,2.22656,7.952,7.63392,2.22656,7.952,0.0,0.0,0.0,135.34
2020-10-23 11:30:00,117.93272,11.65121,118.5068653752,9.43272,2.75121,9.82575,108.5,8.9,108.8644110809,0.0,133.72272,3.39121,133.7657136544,9.43272,2.75121,9.82575,124.29,0.64,124.2916477484,137.16,128.67272,14.66121,129.5052892776,9.43272,2.75121,9.82575,119.24,11.91,119.8333246639,0.0,9.43272,2.75121,9.82575,9.43272,2.75121,9.82575,0.0,0.0,0.0,136.77
2020-10-23 12:00:00,112.38176,10.53468,112.8744411432,18.70176,5.45468,19.481,93.68,5.08,93.8176358687,0.0,125.07176,8.66468,125.3715351625,18.70176,5.45468,19.481,106.37,3.21,106.4184241567,137.5,121.61176,13.14468,122.3200833167,18.70176,5.45468,19.481,102.91,7.69,103.1969195277,0.0,18.70176,5.45468,19.481,18.70176,5.45468,19.481,0.0,0.0,0.0,137.1
2020-10-23 12:30:00,111.15232,11.78651,111.7754895286,18.50232,5.39651,19.27325,92.65,6.39,92.8700952944,0.0,128.70232,19.96651,130.2418853325,18.50232,5.39651,19.27325,110.2,14.57,111.1590072824,136.08,121.35232,17.95651,122.6736394698,18.50232,5.39651,19.27325,102.85,12.56,103.6140728859,0.0,18.50232,5.39651,19.27325,18.50232,5.39651,19.27325,0.0,0.0,0.0,135.71
2020-10-23 13:00:00,111.96336,11.82723,112.5863106775,15.45336,4.50723,16.09725,96.51,7.32,96.7872021499,0.0,130.20336,20.54723,131.8146563018,15.45336,4.50723,16.09725,114.75,16.04,115.8656295025,136.11,122.63336,16.16723,123.6944635413,15.45336,4.50723,16.09725,107.18,11.66,107.8123740579,0.0,15.45336,4.50723,16.09725,15.45336,4.50723,16.09725,0.0,0.0,0.0,135.71
2020-10-23 13:30:00,108.21448,10.45464,108.7183203476,16.64448,4.85464,17.338,91.57,5.6,91.7410753153,0.0,125.53448,20.38464,127.1787687344,16.64448,4.85464,17.338,108.89,15.53,109.9918769728,136.65,118.29448,18.56464,119.7423478006,16.64448,4.85464,17.338,101.65,13.71,102.5703982638,0.0,16.64448,4.85464,17.338,16.64448,4.85464,17.338,0.0,0.0,0.0,136.27
2020-10-23 14:00:00,108.33576,9.88293,108.7856111816,12.93576,3.77293,13.47475,95.4,6.11,95.5954606663,0.0,125.68576,15.39293,126.6248496969,12.93576,3.77293,13.47475,112.75,11.62,113.34719626,136.51,118.53576,15.51293,119.5465490759,12.93576,3.77293,13.47475,105.6,11.74,106.2505887043,0.0,12.93576,3.77293,13.47475,12.93576,3.77293,13.47475,0.0,0.0,0.0,136.13
2020-10-23 14:30:00,109.58712,3.88041,109.6557998998,9.32712,2.72041,9.71575,100.26,1.16,100.266710328,0.0,128.25712,14.49041,129.0730832229,9.32712,2.72041,9.71575,118.93,11.77,119.5109944733,136.27,121.47712,3.44041,121.5258289602,9.32712,2.72041,9.71575,112.15,0.72,112.1523111666,0.0,9.32712,2.72041,9.71575,9.32712,2.72041,9.71575,0.0,0.0,0.0,135.89
2020-10-23 15:00:00,110.58056,4.70433,110.68058082,8.62056,2.51433,8.97975,101.96,2.19,101.9835168054,0.0,125.74056,12.24433,126.3353159107,8.62056,2.51433,8.97975,117.12,9.73,117.5234755272,137.14,122.70056,2.93433,122.7356415914,8.62056,2.51433,8.97975,114.08,0.42,114.080773139,136.31,8.62056,2.51433,8.97975,8.62056,2.51433,8.97975,0.0,0.0,0.0,136.76
2020-10-23 15:30:00,108.27272,5.75246,108.4254245657,10.12272,2.9524600000000003,10.5445,98.15,2.8,98.1899307465,0.0,122.64272,10.12246,123.0597455119,10.12272,2.9524600000000003,10.5445,112.52,7.17,112.7482119592,138.21,119.92272,4.00246,119.9894931161,10.12272,2.9524600000000003,10.5445,109.8,1.05,109.805020377,137.1,10.12272,2.9524600000000003,10.5445,10.12272,2.9524600000000003,10.5445,0.0,0.0,0.0,137.8
2020-10-23 16:00:00,106.32192,7.5568100000000005,106.5901311091,13.29192,3.87681,13.84575,93.03,3.68,93.1027566724,0.0,119.93192,9.96681,120.3453477973,13.29192,3.87681,13.84575,106.64,6.09,106.8137523917,138.21,117.37192,5.89681,117.5199556359,13.29192,3.87681,13.84575,104.08,2.02,104.0996003835,137.1,13.29192,3.87681,13.84575,13.29192,3.87681,13.84575,0.0,0.0,0.0,137.8
2020-10-23 16:30:00,103.28656,13.43108,104.15616826,20.74656,6.05108,21.611,82.54,7.38,82.869270541,0.0,114.51656,10.11108,114.9620652781,20.74656,6.05108,21.611,93.77,4.06,93.8578526283,138.78,113.04656,12.11108,113.6934606149,20.74656,6.05108,21.611,92.3,6.06,92.4987221533,137.75,20.74656,6.05108,21.611,20.74656,6.05108,21.611,0.0,0.0,0.0,138.39
2020-10-23 17:00:00,106.60504,12.83647,107.3750879649,17.16504,5.00647,17.88025,89.44,7.83,89.782083402,0.0,119.01504,9.68647,119.4085735919,17.16504,5.00647,17.88025,101.85,4.68,101.9574661317,138.29,117.17504,11.62647,117.7504344097,17.16504,5.00647,17.88025,100.01,6.62,100.2288606141,137.42,17.16504,5.00647,17.88025,17.16504,5.00647,17.88025,0.0,0.0,0.0,137.89
2020-10-23 17:30:00,109.61928,10.34229,110.1060829844,13.61928,3.97229,14.18675,96.0,6.37,96.2111059078,0.0,123.39928,7.88229,123.650769509,13.61928,3.97229,14.18675,109.78,3.91,109.8496085564,137.29,120.98928,9.03229,121.3259582182,13.61928,3.97229,14.18675,107.37,5.06,107.4891645702,136.22,13.61928,3.97229,14.18675,13.61928,3.97229,14.18675,0.0,0.0,0.0,136.88
2020-10-23 18:00:00,111.70928,9.94479,112.1510681459,13.55928,3.95479,14.12425,98.15,5.99,98.3326120878,0.0,125.86928,6.11479,126.0177221841,13.55928,3.95479,14.12425,112.31,2.16,112.3307691597,137.06,123.38928,8.62479,123.6903448999,13.55928,3.95479,14.12425,109.83,4.67,109.9292399683,135.73,13.55928,3.95479,14.12425,13.55928,3.95479,14.12425,0.0,0.0,0.0,136.65
2020-10-23 18:30:00,111.73168,14.75924,112.7022780648,24.03168,7.00924,25.033,87.7,7.75,88.041765657,0.0,123.27168,8.83924,123.5881841189,24.03168,7.00924,25.033,99.24,1.83,99.2568712987,137.82,122.15168,13.55924,122.9019361776,24.03168,7.00924,25.033,98.12,6.55,98.338379588,136.23,24.03168,7.00924,25.033,24.03168,7.00924,25.033,0.0,0.0,0.0,137.42
2020-10-23 19:00:00,112.5808,14.5419,113.5160930628,20.6808,6.0319,21.5425,91.9,8.51,92.2931747206,0.0,124.9508,7.7219,125.1891774885,20.6808,6.0319,21.5425,104.27,1.69,104.2836947945,137.75,123.4808,13.4619,124.2124418899,20.6808,6.0319,21.5425,102.8,7.43,103.0681565761,136.65,20.6808,6.0319,21.5425,20.6808,6.0319,21.5425,0.0,0.0,0.0,137.33
2020-10-23 19:30:00,112.63592,10.74756,113.1475166329,10.34592,3.01756,10.777,102.29,7.73,102.5816601542,0.0,127.59592,5.22756,127.7029607495,10.34592,3.01756,10.777,117.25,2.21,117.270825869,137.52,124.79592,9.64756,125.1682749845,10.34592,3.01756,10.777,114.45,6.63,114.6418745485,136.44,10.34592,3.01756,10.777,10.34592,3.01756,10.777,0.0,0.0,0.0,137.11
2020-10-23 20:00:00,108.69728,11.93129,109.350145681,9.70728,2.83129,10.11175,98.99,9.1,99.4073945942,0.0,123.24728,5.05129,123.3507501317,9.70728,2.83129,10.11175,113.54,2.22,113.5617012905,138.59,120.46728,10.93129,120.9622199352,9.70728,2.83129,10.11175,110.76,8.1,111.0557859816,137.62,9.70728,2.83129,10.11175,9.70728,2.83129,10.11175,0.0,0.0,0.0,138.2
2020-10-23 20:30:00,104.62832,12.03951,105.318731226,7.43832,2.16951,7.7482500000000005,97.19,9.87,97.6898817688,0.0,119.28832,3.55951,119.3414152751,7.43832,2.16951,7.7482500000000005,111.85,1.3900000000000001,111.8586366804,138.4,116.16832,11.12951,116.7002337807,7.43832,2.16951,7.7482500000000005,108.73,8.96,109.0985540692,137.43,7.43832,2.16951,7.7482500000000005,7.43832,2.16951,7.7482500000000005,0.0,0.0,0.0,138.01
2020-10-23 21:00:00,100.77256,13.29033,101.6451755887,7.37256,2.15033,7.67975,93.4,11.14,94.061998703,0.0,115.03256,2.81033,115.066884093,7.37256,2.15033,7.67975,107.66,0.66,107.6620230165,138.52,111.86256,12.50033,112.5588316387,7.37256,2.15033,7.67975,104.49,10.35,105.0013457057,137.53,7.37256,2.15033,7.67975,7.37256,2.15033,7.67975,0.0,0.0,0.0,138.13
2020-10-23 21:30:00,98.4192,14.9456,99.5475257754,8.6592,2.5256,9.02,89.76,12.42,90.6151974009,0.0,112.0492,4.0956,112.1240257929,8.6592,2.5256,9.02,103.39,1.57,103.4019197114,138.89,109.0592,14.2856,109.990851765,8.6592,2.5256,9.02,100.4,11.76,101.0863868184,137.89,8.6592,2.5256,9.02,8.6592,2.5256,9.02,0.0,0.0,0.0,138.49
2020-10-23 22:00:00,92.71768,3.84849,92.7975164531,10.41768,3.03849,10.851750000000001,82.3,0.81,82.3039859302,0.0,99.73768,40.14849,107.5151434034,10.41768,3.03849,10.851750000000001,89.32,37.11,96.7223578083,135.41,102.51768,6.07849,102.6977251611,10.41768,3.03849,10.851750000000001,92.1,3.04,92.1501578946,137.74,10.41768,3.03849,10.851750000000001,10.41768,3.03849,10.851750000000001,0.0,0.0,0.0,135.0
2020-10-23 22:30:00,89.0768,12.07115,89.8909837557,7.3068,2.13115,7.61125,81.77,9.94,82.3719400039,0.0,100.1068,17.09115,101.5552992934,7.3068,2.13115,7.61125,92.8,14.96,93.9980935977,137.99,98.7368,11.35115,99.387143437,7.3068,2.13115,7.61125,91.43,9.22,91.893706531,137.86,7.3068,2.13115,7.61125,7.3068,2.13115,7.61125,0.0,0.0,0.0,137.58
2020-10-23 23:00:00,82.50216,13.37938,83.5799869218,6.03216,1.7593800000000002,6.2835,76.47,11.62,77.3478202666,0.0,93.34216,17.50938,94.9701912257,6.03216,1.7593800000000002,6.2835,87.31,15.75,88.7192121245,139.2,91.53216,12.48938,92.380305948,6.03216,1.7593800000000002,6.2835,85.5,10.73,86.1706614806,138.62,6.03216,1.7593800000000002,6.2835,6.03216,1.7593800000000002,6.2835,0.0,0.0,0.0,138.8
2020-10-23 23:30:00,78.5932,15.1251,80.0353655346,7.1832,2.0951,7.4825,71.41,13.03,72.5890418727,0.0,88.7432,19.3751,90.8336393978,7.1832,2.0951,7.4825,81.56,17.28,83.3704504006,139.96,86.9932,14.4151,88.1794304487,7.1832,2.0951,7.4825,79.81,12.32,80.7553001357,139.48,7.1832,2.0951,7.4825,7.1832,2.0951,7.4825,0.0,0.0,0.0,139.51
2020-10-24 00:00:00,75.56704,4.54747,75.7037450709,7.63704,2.22747,7.95525,67.93,2.32,67.9696057073,0.0,81.41704,42.25747,91.730192266,7.63704,2.22747,7.95525,73.78,40.03,83.9397956871,135.55,83.60704,2.70747,83.6508668895,7.63704,2.22747,7.95525,75.97,0.48,75.9715163729,137.92,7.63704,2.22747,7.95525,7.63704,2.22747,7.95525,0.0,0.0,0.0,135.11
2020-10-24 00:30:00,73.9024,4.42445,74.0347248496,6.3924,1.8644500000000002,6.65875,67.51,2.56,67.5585205581,0.0,79.8124,42.20445,90.2841890563,6.3924,1.8644500000000002,6.65875,73.42,40.34,83.7723820838,136.26,81.8924,2.4644500000000003,81.929473888,6.3924,1.8644500000000002,6.65875,75.5,0.6000000000000001,75.5023840683,138.67,6.3924,1.8644500000000002,6.65875,6.3924,1.8644500000000002,6.65875,0.0,0.0,0.0,135.86
2020-10-24 01:00:00,71.33832,5.36951,71.5401113926,6.9583200000000005,2.02951,7.24825,64.38,3.34,64.4665804894,0.0,76.85832,42.77951,87.9618543976,6.9583200000000005,2.02951,7.24825,69.9,40.75,80.9108923446,136.63,78.95832,3.46951,79.034510164,6.9583200000000005,2.02951,7.24825,72.0,1.44,72.0143985603,139.1,6.9583200000000005,2.02951,7.24825,6.9583200000000005,2.02951,7.24825,0.0,0.0,0.0,136.24
2020-10-24 01:30:00,70.70712,5.28791,70.9045753874,7.22712,2.10791,7.52825,63.48,3.18,63.5596003763,0.0,76.09712,44.88791,88.3498508005,7.22712,2.10791,7.52825,68.87,42.78,81.0753063516,135.91,78.19712,3.39791,78.270910105,7.22712,2.10791,7.52825,70.97,1.29,70.9817229997,138.07,7.22712,2.10791,7.52825,7.22712,2.10791,7.52825,0.0,0.0,0.0,135.51
2020-10-24 02:00:00,69.9772,9.8446,70.666290896,7.8672,2.2946,8.195,62.11,7.55,62.5672006726,0.0,76.0872,36.5846,84.4256771427,7.8672,2.2946,8.195,68.22,34.29,76.3529468979,136.78,77.2872,8.4346,77.7460851812,7.8672,2.2946,8.195,69.42,6.14,69.6910037236,138.2,7.8672,2.2946,8.195,7.8672,2.2946,8.195,0.0,0.0,0.0,136.37
2020-10-24 02:30:00,69.25912,18.39266,71.6597212181,9.12912,2.66266,9.5095,60.13,15.73,62.1534375558,0.0,77.50912,20.36266,80.139263819,9.12912,2.66266,9.5095,68.38,17.7,70.6336633625,139.43,76.28912,17.90266,78.3615662519,9.12912,2.66266,9.5095,67.16,15.24,68.8674320706,139.03,9.12912,2.66266,9.5095,9.12912,2.66266,9.5095,0.0,0.0,0.0,138.99
2020-10-24 03:00:00,67.91112,7.73866,68.3506187115,9.32112,2.71866,9.7095,58.59,5.02,58.8046639307,0.0,72.51112,45.21866,85.455191392,9.32112,2.71866,9.7095,63.19,42.5,76.1526499867,136.33,74.81112,6.07866,75.057669715,9.32112,2.71866,9.7095,65.49,3.36,65.5761366657,138.46,9.32112,2.71866,9.7095,9.32112,2.71866,9.7095,0.0,0.0,0.0,135.92
2020-10-24 03:30:00,67.2076,7.27555,67.600259804,8.967600000000001,2.61555,9.34125,58.24,4.66,58.4261345632,0.0,71.6776,45.33555,84.81149943,8.967600000000001,2.61555,9.34125,62.71,42.72,75.878471914,136.42,74.0676,5.50555,74.2719358208,8.967600000000001,2.61555,9.34125,65.1,2.89,65.1641166594,138.78,8.967600000000001,2.61555,9.34125,8.967600000000001,2.61555,9.34125,0.0,0.0,0.0,136.0
2020-10-24 04:00:00,66.39304,6.92797,66.7535207219,8.87304,2.58797,9.242750000000001,57.52,4.34,57.6834985069,0.0,70.75304,45.36797,84.0490652605,8.87304,2.58797,9.242750000000001,61.88,42.78,75.2280718881,136.85,73.16304,5.10797,73.3411329307,8.87304,2.58797,9.242750000000001,64.29,2.52,64.3393697513,139.19,8.87304,2.58797,9.242750000000001,8.87304,2.58797,9.242750000000001,0.0,0.0,0.0,136.42
2020-10-24 04:30:00,65.62944,6.73192,65.9737989023,9.22944,2.69192,9.614,56.4,4.04,56.5445099015,0.0,69.91944,46.21192,83.8109159955,9.22944,2.69192,9.614,60.69,43.52,74.6810986797,136.48,72.27944,4.88192,72.4441204626,9.22944,2.69192,9.614,63.05,2.19,63.088022635,138.67,9.22944,2.69192,9.614,9.22944,2.69192,9.614,0.0,0.0,0.0,136.05
2020-10-24 05:00:00,65.49456,7.39133,65.9103113994,9.60456,2.80133,10.00475,55.89,4.59,56.0781615248,0.0,69.68456,46.36133,83.6977348664,9.60456,2.80133,10.00475,60.08,43.56,74.2097028696,136.71,72.08456,5.59133,72.3010840967,9.60456,2.80133,10.00475,62.48,2.79,62.5422617116,138.97,9.60456,2.80133,10.00475,9.60456,2.80133,10.00475,0.0,0.0,0.0,136.29
2020-10-24 05:30:00,66.27872,6.47671,66.5944179137,8.86872,2.58671,9.23825,57.41,3.89,57.5416388366,0.0,70.77872,46.87671,84.8943646261,8.86872,2.58671,9.23825,61.91,44.29,76.1212992532,136.84,73.03872,4.59671,73.1832245946,8.86872,2.58671,9.23825,64.17,2.01,64.2014719457,138.97,8.86872,2.58671,9.23825,8.86872,2.58671,9.23825,0.0,0.0,0.0,136.43
2020-10-24 06:00:00,67.39184,6.44137,67.6989759602,8.78184,2.56137,9.14775,58.61,3.88,58.7382881943,0.0,72.04184,46.80137,85.9092250254,8.78184,2.56137,9.14775,63.26,44.24,77.1945930749,136.9,74.30184,4.57137,74.442332386,8.78184,2.56137,9.14775,65.52,2.01,65.5508237935,139.04,8.78184,2.56137,9.14775,8.78184,2.56137,9.14775,0.0,0.0,0.0,136.49
2020-10-24 06:30:00,71.23176,5.48843,71.4428897551,10.21176,2.9784300000000004,10.63725,61.02,2.51,61.07160142,0.0,75.89176,44.77843,88.1173480602,10.21176,2.9784300000000004,10.63725,65.68,41.8,77.8530821484,136.51,78.43176,3.45843,78.5079723007,10.21176,2.9784300000000004,10.63725,68.22,0.48,68.2216886335,138.75,10.21176,2.9784300000000004,10.63725,10.21176,2.9784300000000004,10.63725,0.0,0.0,0.0,136.09
2020-10-24 07:00:00,74.98472,4.76971,75.1362653248,10.28472,2.9997100000000003,10.71325,64.7,1.77,64.7242064455,0.0,79.93472,42.38971,90.4789863745,10.28472,2.9997100000000003,10.71325,69.65,39.39,80.0168394777,136.11,82.62472,3.25971,82.6889960295,10.28472,2.9997100000000003,10.71325,72.34,0.26,72.3404672365,138.52,10.28472,2.9997100000000003,10.71325,10.28472,2.9997100000000003,10.71325,0.0,0.0,0.0,135.7
2020-10-24 07:30:00,79.7088,10.6209,80.4132844389,9.8088,2.8609,10.2175,69.9,7.76,70.3294220081,0.0,87.7288,24.7909,91.1643081049,9.8088,2.8609,10.2175,77.92,21.93,80.9472130465,137.81,87.9488,10.9309,88.6254816419,9.8088,2.8609,10.2175,78.14,8.07,78.5556140578,138.55,9.8088,2.8609,10.2175,9.8088,2.8609,10.2175,0.0,0.0,0.0,137.4
2020-10-24 08:00:00,83.44528,16.35404,85.0327547396,9.06528,2.64404,9.443,74.38,13.71,75.6329855288,0.0,94.64528,6.58404,94.8740144033,9.06528,2.64404,9.443,85.58,3.94,85.6706484159,139.75,92.17528,15.70404,93.5034711409,9.06528,2.64404,9.443,83.11,13.06,84.1298740044,138.49,9.06528,2.64404,9.443,9.06528,2.64404,9.443,0.0,0.0,0.0,139.29
2020-10-24 08:30:00,88.3476,15.52805,89.7018325485,9.3876,2.7380500000000003,9.77875,78.96,12.79,79.9891598906,0.0,99.9676,4.91805,100.0885021646,9.3876,2.7380500000000003,9.77875,90.58,2.18,90.6062293664,140.1,97.6476,14.77805,98.759528895,9.3876,2.7380500000000003,9.77875,88.26,12.04,89.0774337304,138.94,9.3876,2.7380500000000003,9.77875,9.3876,2.7380500000000003,9.77875,0.0,0.0,0.0,139.65
2020-10-24 09:00:00,91.76624,13.93182,92.8177699164,10.08624,2.94182,10.5065,81.68,10.99,82.4160330276,0.0,103.69624,5.00182,103.8168020768,10.08624,2.94182,10.5065,93.61,2.06,93.6326636383,139.6,101.38624,13.00182,102.2165201161,10.08624,2.94182,10.5065,91.3,10.06,91.8525644715,138.28,10.08624,2.94182,10.5065,10.08624,2.94182,10.5065,0.0,0.0,0.0,139.15
2020-10-24 09:30:00,94.8324,12.88445,95.7036736054,10.4724,3.05445,10.90875,84.36,9.83,84.9307865264,0.0,106.9024,4.59445,107.0010845579,10.4724,3.05445,10.90875,96.43,1.54,96.442296219,138.83,104.7824,11.85445,105.4508384725,10.4724,3.05445,10.90875,94.31,8.8,94.7196711354,137.47,10.4724,3.05445,10.90875,10.4724,3.05445,10.90875,0.0,0.0,0.0,138.39
2020-10-24 10:00:00,92.74656,14.31983,93.845521593,16.45656,4.79983,17.14225,76.29,9.52,76.8816915787,0.0,102.52656,12.23983,103.2545831615,16.45656,4.79983,17.14225,86.07,7.44,86.3909630691,138.89,101.77656,13.37983,102.6522674677,16.45656,4.79983,17.14225,85.32,8.58,85.7503282793,137.79,16.45656,4.79983,17.14225,16.45656,4.79983,17.14225,0.0,0.0,0.0,138.43
2020-10-24 10:30:00,91.99056,9.04433,92.4341010356,22.78056,6.64433,23.72975,69.21,2.4,69.2515999815,0.0,96.66056,33.34433,102.2502234847,22.78056,6.64433,23.72975,73.88,26.7,78.5566318015,135.41,100.15056,7.13433,100.404349173,22.78056,6.64433,23.72975,77.37,0.49,77.3715516194,136.96,22.78056,6.64433,23.72975,22.78056,6.64433,23.72975,0.0,0.0,0.0,135.02
2020-10-24 11:00:00,93.24208,12.32519,94.053154074,20.93208,6.10519,21.80425,72.31,6.22,72.5770246015,0.0,100.40208,25.36519,103.5566054487,20.93208,6.10519,21.80425,79.47,19.26,81.7705845644,137.38,101.77208,10.93519,102.3578753583,20.93208,6.10519,21.80425,80.84,4.83,80.9841620318,137.31,20.93208,6.10519,21.80425,20.93208,6.10519,21.80425,0.0,0.0,0.0,136.97
2020-10-24 11:30:00,94.35784,10.12312,94.8993125792,20.54784,5.99312,21.404,73.81,4.13,73.9254556969,0.0,101.33784,27.16312,104.9151700375,20.54784,5.99312,21.404,80.79,21.17,83.5176208952,136.92,103.07784,8.39312,103.418980668,20.54784,5.99312,21.404,82.53,2.4,82.5648890268,137.1,20.54784,5.99312,21.404,20.54784,5.99312,21.404,0.0,0.0,0.0,136.5
2020-10-24 12:00:00,97.06168,8.72674,97.453197564,17.61168,5.13674,18.3455,79.45,3.59,79.5310668858,0.0,104.89168,23.15674,107.4174061344,17.61168,5.13674,18.3455,87.28,18.02,89.1208101399,136.25,106.46168,6.97674,106.6900380047,17.61168,5.13674,18.3455,88.85,1.8399999999999999,88.8690502931,136.73,17.61168,5.13674,18.3455,17.61168,5.13674,18.3455,0.0,0.0,0.0,135.86
2020-10-24 12:30:00,98.54672,8.52446,98.9147230752,16.50672,4.81446,17.1945,82.04,3.71,82.1238436753,0.0,106.71672,21.09446,108.7815911368,16.50672,4.81446,17.1945,90.21,16.28,91.667237877,136.71,108.25672,6.78446,108.4691030785,16.50672,4.81446,17.1945,91.75,1.97,91.77114688180001,137.41,16.50672,4.81446,17.1945,16.50672,4.81446,17.1945,0.0,0.0,0.0,136.35
2020-10-24 13:00:00,97.73848,8.98289,98.1504089928,17.11848,4.99289,17.83175,80.62,3.99,80.7186750387,0.0,105.69848,21.35289,107.8337358421,17.11848,4.99289,17.83175,88.58,16.36,90.0781105486,136.8,107.28848,7.26289,107.5340295528,17.11848,4.99289,17.83175,90.17,2.27,90.1985687248,137.5,17.11848,4.99289,17.83175,17.11848,4.99289,17.83175,0.0,0.0,0.0,136.42
2020-10-24 13:30:00,97.50064,8.80852,97.8977263526,16.28064,4.74852,16.959,81.22,4.06,81.3214116946,0.0,105.70064,21.51852,107.8687721234,16.28064,4.74852,16.959,89.42,16.77,90.9789497631,137.03,107.10064,7.09852,107.3356235115,16.28064,4.74852,16.959,90.82,2.35,90.8503984581,137.71,16.28064,4.74852,16.959,16.28064,4.74852,16.959,0.0,0.0,0.0,136.65
2020-10-24 14:00:00,96.31328,7.68304,96.6192372564,15.71328,4.5830400000000004,16.368,80.6,3.1,80.6595933538,0.0,104.64328,23.79304,107.3141407346,15.71328,4.5830400000000004,16.368,88.93,19.21,90.9811463986,137.75,105.88328,5.82304,106.0432778558,15.71328,4.5830400000000004,16.368,90.17,1.24,90.1785257143,138.09,15.71328,4.5830400000000004,16.368,15.71328,4.5830400000000004,16.368,0.0,0.0,0.0,137.33
2020-10-24 14:30:00,94.25192,9.29806,94.7094416806,16.86192,4.9180600000000005,17.5645,77.39,4.38,77.51384715,0.0,102.15192,25.25806,105.2282488434,16.86192,4.9180600000000005,17.5645,85.29,20.34,87.681809402,138.06,103.43192,7.56806,103.7084259212,16.86192,4.9180600000000005,17.5645,86.57,2.65,86.6105501657,138.42,16.86192,4.9180600000000005,17.5645,16.86192,4.9180600000000005,17.5645,0.0,0.0,0.0,137.64
2020-10-24 15:00:00,93.06728,10.81504,93.6935627287,16.33728,4.76504,17.018,76.73,6.05,76.968145359,0.0,100.85728,25.13504,103.94210487,16.33728,4.76504,17.018,84.52,20.37,86.940021279,138.48,102.14728,9.27504,102.5675054703,16.33728,4.76504,17.018,85.81,4.51,85.9284365039,139.03,16.33728,4.76504,17.018,16.33728,4.76504,17.018,0.0,0.0,0.0,138.05
2020-10-24 15:30:00,93.18896,10.52803,93.7817769162,13.63896,3.97803,14.20725,79.55,6.55,79.8192019504,0.0,101.47896,24.32803,104.3543595944,13.63896,3.97803,14.20725,87.84,20.35,90.1664466418,138.63,102.59896,9.04803,102.9971525818,13.63896,3.97803,14.20725,88.96,5.07,89.104357357,139.24,13.63896,3.97803,14.20725,13.63896,3.97803,14.20725,0.0,0.0,0.0,138.19
2020-10-24 16:00:00,94.20688,10.62534,94.804188143,12.56688,3.66534,13.0905,81.64,6.96,81.936140988,0.0,102.78688,22.95534,105.3189932284,12.56688,3.66534,13.0905,90.22,19.29,92.2591594369,138.63,103.84688,9.21534,104.2549614026,12.56688,3.66534,13.0905,91.28,5.55,91.448569699,139.39,12.56688,3.66534,13.0905,12.56688,3.66534,13.0905,0.0,0.0,0.0,138.21
2020-10-24 16:30:00,97.21432,10.12501,97.7401649301,12.15432,3.54501,12.66075,85.06,6.58,85.3141254424,0.0,106.33432,22.36501,108.6608544148,12.15432,3.54501,12.66075,94.18,18.82,96.0419949814,138.27,107.28432,8.69501,107.6360930021,12.15432,3.54501,12.66075,95.13,5.15,95.2692993571,139.06,12.15432,3.54501,12.66075,12.15432,3.54501,12.66075,0.0,0.0,0.0,137.89
2020-10-24 17:00:00,100.78992,9.70706,101.2562836937,13.90992,4.05706,14.4895,86.88,5.65,87.0635222122,0.0,109.97992,21.73706,112.1074599688,13.90992,4.05706,14.4895,96.07,17.68,97.6833010294,137.33,111.06992,8.21706,111.3734582558,13.90992,4.05706,14.4895,97.16,4.16,97.2490164475,138.13,13.90992,4.05706,14.4895,13.90992,4.05706,14.4895,0.0,0.0,0.0,136.95
2020-10-24 17:30:00,103.01248,8.26364,103.3434022171,15.61248,4.55364,16.263,87.4,3.71,87.4787065519,0.0,112.21248,25.13364,114.9927846754,15.61248,4.55364,16.263,96.6,20.58,98.7678915438,137.06,113.38248,6.55364,113.571726095,15.61248,4.55364,16.263,97.77,2.0,97.7904540331,137.33,15.61248,4.55364,16.263,15.61248,4.55364,16.263,0.0,0.0,0.0,136.66
2020-10-24 18:00:00,101.70496,12.15603,102.4288433693,21.89496,6.38603,22.80725,79.81,5.77,80.018304156,0.0,109.18496,29.59603,113.1250656661,21.89496,6.38603,22.80725,87.29,23.21,90.3230214286,136.91,111.12496,10.67603,111.6366174316,21.89496,6.38603,22.80725,89.23,4.29,89.3330677857,137.08,21.89496,6.38603,22.80725,21.89496,6.38603,22.80725,0.0,0.0,0.0,136.51
2020-10-24 18:30:00,101.57864000000001,12.81127,102.3833421181,22.83864,6.66127,23.79025,78.74,6.15,78.9798081791,0.0,108.91864,30.40127,113.0818613088,22.83864,6.66127,23.79025,86.08,23.74,89.2936391912,136.78,110.87864,11.36127,111.4591910264,22.83864,6.66127,23.79025,88.04,4.7,88.1653650818,136.91,22.83864,6.66127,23.79025,22.83864,6.66127,23.79025,0.0,0.0,0.0,136.37
2020-10-24 19:00:00,98.62744,13.74092,99.5800421942,23.07744,6.73092,24.039,75.55,7.01,75.8745187794,0.0,105.62744,31.46092,110.2131823703,23.07744,6.73092,24.039,82.55,24.73,86.1746795758,137.23,107.54744,12.36092,108.2554580324,23.07744,6.73092,24.039,84.47,5.63,84.6574143238,137.35,23.07744,6.73092,24.039,23.07744,6.73092,24.039,0.0,0.0,0.0,136.81
2020-10-24 19:30:00,95.93808,14.89444,97.0873809359,22.43808,6.54444,23.373,73.5,8.35,73.9727821567,0.0,102.73808,31.99444,107.6046340684,22.43808,6.54444,23.373,80.3,25.45,84.2365271126,137.42,104.58808,13.64444,105.4743438994,22.43808,6.54444,23.373,82.15,7.1,82.4562459732,137.61,22.43808,6.54444,23.373,22.43808,6.54444,23.373,0.0,0.0,0.0,137.04
2020-10-24 20:00:00,94.2824,12.36695,95.090022621,15.9324,4.64695,16.59625,78.35,7.72,78.7294157225,0.0,102.3924,28.61695,106.3161954034,15.9324,4.64695,16.59625,86.46,23.97,89.7211931486,137.02,103.5224,11.08695,104.1143974773,15.9324,4.64695,16.59625,87.59,6.44,87.8264293934,137.31,15.9324,4.64695,16.59625,15.9324,4.64695,16.59625,0.0,0.0,0.0,136.62
2020-10-24 20:30:00,93.85,9.58875,94.3385744357,9.63,2.80875,10.03125,84.22,6.78,84.4924659363,0.0,103.7,26.84875,107.1193044066,9.63,2.80875,10.03125,94.07,24.04,97.0931846218,136.81,103.79,8.24875,104.1172703088,9.63,2.80875,10.03125,94.16,5.44,94.3170143717,137.02,9.63,2.80875,10.03125,9.63,2.80875,10.03125,0.0,0.0,0.0,136.42
2020-10-24 21:00:00,90.5032,9.8626,91.0390031195,7.7232,2.2526,8.045,82.78,7.61,83.1290592994,0.0,100.3632,27.2126,103.9870064623,7.7232,2.2526,8.045,92.64,24.96,95.9435834228,136.97,100.2832,8.592600000000001,100.6506481698,7.7232,2.2526,8.045,92.56,6.34,92.7768785851,137.16,7.7232,2.2526,8.045,7.7232,2.2526,8.045,0.0,0.0,0.0,136.57
2020-10-24 21:30:00,87.40216,11.31938,88.132093679,8.19216,2.38938,8.5335,79.21,8.93,79.7117870832,0.0,96.72216,28.52938,100.8419642721,8.19216,2.38938,8.5335,88.53,26.14,92.3085071919,137.26,96.74216,10.17938,97.2762319308,8.19216,2.38938,8.5335,88.55,7.79,88.8919940152,137.46,8.19216,2.38938,8.5335,8.19216,2.38938,8.5335,0.0,0.0,0.0,136.84
2020-10-24 22:00:00,81.3676,14.5768,82.6629870498,10.1376,2.9568000000000003,10.56,71.23,11.62,72.1715823576,0.0,89.4276,30.7068,94.5526478106,10.1376,2.9568000000000003,10.56,79.29,27.75,84.0057533744,138.05,89.7276,13.6968,90.7669793042,10.1376,2.9568000000000003,10.56,79.59,10.74,80.3113671905,138.36,10.1376,2.9568000000000003,10.56,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,137.63
2020-10-24 22:30:00,79.66984,14.24412,80.9331721867,9.09984,2.65412,9.479,70.57,11.59,71.5154039351,0.0,87.85984,30.85412,93.1199667408,9.09984,2.65412,9.479,78.76,28.2,83.6563063971,138.49,87.93984,13.33412,88.9450066918,9.09984,2.65412,9.479,78.84,10.68,79.5600904977,138.76,9.09984,2.65412,9.479,9.09984,2.65412,9.479,0.0,0.0,0.0,138.05
2020-10-24 23:00:00,75.73168,14.30924,77.0716660323,5.79168,1.68924,6.033,69.94,12.62,71.069458982,0.0,84.23168,28.79924,89.018942592,5.79168,1.68924,6.033,78.44,27.11,82.9926846174,138.87,83.95168,13.50924,85.0316655147,5.79168,1.68924,6.033,78.16,11.82,79.0487065043,139.38,5.79168,1.68924,6.033,5.79168,1.68924,6.033,0.0,0.0,0.0,138.47
2020-10-24 23:30:00,70.82992,16.37081,72.6971869281,7.81992,2.28081,8.14575,63.01,14.09,64.566153672,0.0,78.26992,30.81081,84.115910443,7.81992,2.28081,8.14575,70.45,28.53,76.007653562,139.36,78.20992,15.68081,79.7664051381,7.81992,2.28081,8.14575,70.39,13.4,71.6541143271,139.86,7.81992,2.28081,8.14575,7.81992,2.28081,8.14575,0.0,0.0,0.0,138.95
2020-10-25 00:00:00,66.4724,14.05195,67.9414252173,6.4524,1.8819500000000002,6.72125,60.02,12.17,61.2414018455,0.0,76.3724,15.48195,77.925825357,6.4524,1.8819500000000002,6.72125,69.92,13.6,71.230375543,138.36,73.4724,31.71195,80.0240047396,6.4524,1.8819500000000002,6.72125,67.02,29.83,73.3587711184,136.76,6.4524,1.8819500000000002,6.72125,6.4524,1.8819500000000002,6.72125,0.0,0.0,0.0,137.94
2020-10-25 00:30:00,63.77792,14.36106,65.3747896658,7.71792,2.25106,8.0395,56.06,12.11,57.3530792547,0.0,73.57792,13.02106,74.7212039186,7.71792,2.25106,8.0395,65.86,10.77,66.7347922751,138.41,70.25792,37.05106,79.4289391208,7.71792,2.25106,8.0395,62.54,34.8,71.5701865304,136.19,7.71792,2.25106,8.0395,7.71792,2.25106,8.0395,0.0,0.0,0.0,138.0
2020-10-25 01:00:00,61.66976,14.26118,63.2972396985,5.96976,1.74118,6.2185,55.7,12.52,57.0897574001,0.0,71.74976,11.71118,72.6992420665,5.96976,1.74118,6.2185,65.78,9.97,66.5312655824,138.56,68.11976,37.10118,77.5680298825,5.96976,1.74118,6.2185,62.15,35.36,71.5049096216,136.48,5.96976,1.74118,6.2185,5.96976,1.74118,6.2185,0.0,0.0,0.0,138.13
2020-10-25 01:30:00,61.42968,14.89949,63.2107616404,5.68968,1.65949,5.92675,55.74,13.24,57.2908823461,0.0,71.59968,11.08949,72.4533709676,5.68968,1.65949,5.92675,65.91,9.43,66.5811760185,138.26,67.85968,37.84949,77.7014804425,5.68968,1.65949,5.92675,62.17,36.19,71.9362565053,136.28,5.68968,1.65949,5.92675,5.68968,1.65949,5.92675,0.0,0.0,0.0,137.83
2020-10-25 02:00:00,61.4956,14.9008,63.2751346107,6.5856,1.9208,6.86,54.91,12.98,56.4232974931,0.0,71.2956,11.1508,72.1623372681,6.5856,1.9208,6.86,64.71,9.23,65.3649523828,138.26,67.8256,37.7708,77.633403558,6.5856,1.9208,6.86,61.24,35.85,70.9616805043,136.28,6.5856,1.9208,6.86,6.5856,1.9208,6.86,0.0,0.0,0.0,137.83
2020-10-25 02:30:00,61.67336,14.70473,63.402148371,6.15336,1.79473,6.40975,55.52,12.91,57.0012148993,0.0,71.46336,11.10473,72.3209986855,6.15336,1.79473,6.40975,65.31,9.31,65.9702372286,138.35,68.07336,37.55473,77.7453541188,6.15336,1.79473,6.40975,61.92,35.76,71.5042935774,136.35,6.15336,1.79473,6.40975,6.15336,1.79473,6.40975,0.0,0.0,0.0,137.92
2020-10-25 03:00:00,61.36336,14.45848,63.0437117752,6.06336,1.76848,6.316,55.3,12.69,56.737343082,0.0,71.02336,10.93848,71.8607543128,6.06336,1.76848,6.316,64.96,9.17,65.6040433205,138.44,67.73336,37.31848,77.3335438629,6.06336,1.76848,6.316,61.67,35.55,71.1828026984,136.43,6.06336,1.76848,6.316,6.06336,1.76848,6.316,0.0,0.0,0.0,138.02
2020-10-25 03:30:00,60.2012,15.0241,62.04762737,6.8712,2.0041,7.1575,53.33,13.02,54.8963505162,0.0,69.5312,11.5241,70.4797322232,6.8712,2.0041,7.1575,62.66,9.52,63.3790659445,138.22,66.3412,37.8841,76.3960722174,6.8712,2.0041,7.1575,59.47,35.88,69.455419515,136.21,6.8712,2.0041,7.1575,6.8712,2.0041,7.1575,0.0,0.0,0.0,137.82
2020-10-25 04:00:00,59.4892,15.5181,61.4798856883,7.8792,2.2981,8.2075,51.61,13.22,53.2762658226,0.0,68.3592,12.0681,69.4162751972,7.8792,2.2981,8.2075,60.48,9.77,61.2640457365,138.52,65.4092,38.4181,75.8571938068,7.8792,2.2981,8.2075,57.53,36.12,67.9290460701,136.51,7.8792,2.2981,8.2075,7.8792,2.2981,8.2075,0.0,0.0,0.0,138.11
2020-10-25 04:30:00,59.09,15.4025,61.0644340533,6.9,2.0125,7.1875,52.19,13.39,53.8803136591,0.0,68.13,12.0025,69.1791652613,6.9,2.0125,7.1875,61.23,9.99,62.039608316,138.35,65.08,38.2425,75.4844037285,6.9,2.0125,7.1875,58.18,36.23,68.5384950229,136.33,6.9,2.0125,7.1875,6.9,2.0125,7.1875,0.0,0.0,0.0,137.93
2020-10-25 05:00:00,58.66616,15.42013,60.658871885,6.44616,1.88013,6.71475,52.22,13.54,53.9468256712,0.0,67.78616,12.02013,68.8436417744,6.44616,1.88013,6.71475,61.34,10.14,62.172463358,138.23,64.63616,38.38013,75.1722525827,6.44616,1.88013,6.71475,58.19,36.5,68.6900727908,136.15,6.44616,1.88013,6.71475,6.44616,1.88013,6.71475,0.0,0.0,0.0,137.81
2020-10-25 05:30:00,58.444,15.33825,60.4231995931,6.714,1.95825,6.99375,51.73,13.38,53.4323619167,0.0,67.444,11.92825,68.4907021724,6.714,1.95825,6.99375,60.73,9.97,61.5429427311,138.41,64.374,38.22825,74.8692925976,6.714,1.95825,6.99375,57.66,36.27,68.1189290873,136.37,6.714,1.95825,6.99375,6.714,1.95825,6.99375,0.0,0.0,0.0,137.98
2020-10-25 06:00:00,58.45776,15.59768,60.5028703914,7.87776,2.29768,8.206,50.58,13.3,52.2993919659,0.0,67.17776,12.81768,68.3896509656,7.87776,2.29768,8.206,59.3,10.52,60.2259113671,138.5,64.25776,38.42768,74.8715320426,7.87776,2.29768,8.206,56.38,36.13,66.963283223,136.62,7.87776,2.29768,8.206,7.87776,2.29768,8.206,0.0,0.0,0.0,138.08
2020-10-25 06:30:00,58.99272,17.07246,61.4134342262,11.32272,3.30246,11.7945,47.67,13.77,49.6189661319,0.0,66.88272,13.76246,68.2839918271,11.32272,3.30246,11.7945,55.56,10.46,56.5360522145,138.2,64.40272,40.01246,75.8202301411,11.32272,3.30246,11.7945,53.08,36.71,64.5376672959,136.34,11.32272,3.30246,11.7945,11.32272,3.30246,11.7945,0.0,0.0,0.0,137.77
2020-10-25 07:00:00,61.2376,15.89555,63.2669911057,8.7276,2.54555,9.09125,52.51,13.35,54.1804632686,0.0,70.1776,11.26555,71.0760730384,8.7276,2.54555,9.09125,61.45,8.72,62.0656176961,138.17,67.2576,38.88555,77.6895794593,8.7276,2.54555,9.09125,58.53,36.34,68.8938059625,136.29,8.7276,2.54555,9.09125,8.7276,2.54555,9.09125,0.0,0.0,0.0,137.77
2020-10-25 07:30:00,65.5532,14.5901,67.1572263293,9.2232,2.6901,9.6075,56.33,11.9,57.5732481279,0.0,75.1032,9.8001,75.7399010446,9.2232,2.6901,9.6075,65.88,7.11,66.2625573005,138.06,72.0632,37.3801,81.1811349406,9.2232,2.6901,9.6075,62.84,34.69,71.7792567529,136.29,9.2232,2.6901,9.6075,9.2232,2.6901,9.6075,0.0,0.0,0.0,137.64
2020-10-25 08:00:00,67.66952,16.76986,69.7165126885,14.87952,4.33986,15.4995,52.79,12.43,54.2336519147,0.0,76.10952,12.14986,77.073199834,14.87952,4.33986,15.4995,61.23,7.8100000000000005,61.7260803875,137.81,73.71952,39.54986,83.6585862602,14.87952,4.33986,15.4995,58.84,35.21,68.5703266727,136.07,14.87952,4.33986,15.4995,14.87952,4.33986,15.4995,0.0,0.0,0.0,137.4
2020-10-25 08:30:00,71.3344,15.63295,73.0272945484,14.4444,4.21295,15.04625,56.89,11.42,58.0248955191,0.0,80.4544,9.95295,81.06769821,14.4444,4.21295,15.04625,66.01,5.74,66.2590952247,138.04,77.9344,38.34295,86.8559296655,14.4444,4.21295,15.04625,63.49,34.13,72.0821545183,137.71,14.4444,4.21295,15.04625,14.4444,4.21295,15.04625,0.0,0.0,0.0,137.62
2020-10-25 09:00:00,70.77608,18.42594,73.1352771585,20.62608,6.01594,21.485500000000002,50.15,12.41,51.6626615652,0.0,77.98608,12.50594,78.9824487405,20.62608,6.01594,21.485500000000002,57.36,6.49,57.7259880816,137.56,76.51608,41.13594,86.8727578603,20.62608,6.01594,21.485500000000002,55.89,35.12,66.0083820435,137.91,20.62608,6.01594,21.485500000000002,20.62608,6.01594,21.485500000000002,0.0,0.0,0.0,137.14
2020-10-25 09:30:00,80.17528,13.16029,81.2481923243,16.35528,4.77029,17.03675,63.82,8.39,64.3691269166,0.0,87.71528,21.85029,90.3958268869,16.35528,4.77029,17.03675,71.36,17.08,73.3755817694,138.09,87.60528,19.52029,89.7537007903,16.35528,4.77029,17.03675,71.25,14.75,72.7607380391,138.41,16.35528,4.77029,17.03675,16.35528,4.77029,17.03675,0.0,0.0,0.0,137.64
2020-10-25 10:00:00,86.65392,11.07781,87.3591421991,14.56392,4.24781,15.17075,72.09,6.83,72.41282345,0.0,94.52392,26.73781,98.2327946043,14.56392,4.24781,15.17075,79.96,22.49,83.0626372083,138.51,95.12392,9.62781,95.6099099548,14.56392,4.24781,15.17075,80.56,5.38,80.7394451306,138.72,14.56392,4.24781,15.17075,14.56392,4.24781,15.17075,0.0,0.0,0.0,138.08
2020-10-25 10:30:00,89.78856,10.27458,90.3745124526,14.51856,4.23458,15.1235,75.27,6.04,75.5119493855,0.0,97.97856,26.33458,101.4559427705,14.51856,4.23458,15.1235,83.46,22.1,86.3364442168,138.58,98.64856,8.72458,99.033613921,14.51856,4.23458,15.1235,84.13,4.49,84.2497299699,139.24,14.51856,4.23458,15.1235,14.51856,4.23458,15.1235,0.0,0.0,0.0,138.19
2020-10-25 11:00:00,85.44512,14.85941,86.7275653836,24.13512,7.03941,25.14075,61.31,7.82,61.806702711,0.0,90.91512,31.68941,96.2796850367,24.13512,7.03941,25.14075,66.78,24.65,71.1842040062,137.7,92.67512,13.42941,93.643082606,24.13512,7.03941,25.14075,68.54,6.39,68.8372261208,138.38,24.13512,7.03941,25.14075,24.13512,7.03941,25.14075,0.0,0.0,0.0,137.32
2020-10-25 11:30:00,81.70608,19.14844,83.9198800249,32.08608,9.35844,33.423,49.62,9.79,50.5765607767,0.0,84.57608,31.52844,90.2615966898,32.08608,9.35844,33.423,52.49,22.17,56.9798999648,137.56,87.47608,17.90844,89.2904070738,32.08608,9.35844,33.423,55.39,8.55,56.0460043179,138.02,32.08608,9.35844,33.423,32.08608,9.35844,33.423,0.0,0.0,0.0,137.15
2020-10-25 12:00:00,84.5868,14.7749,85.8674816461,27.8568,8.1249,29.0175,56.73,6.65,57.1184331018,0.0,88.9668,26.8749,92.9373539125,27.8568,8.1249,29.0175,61.11,18.75,63.9217850189,138.14,91.2168,13.2249,92.1705082022,27.8568,8.1249,29.0175,63.36,5.1,63.5649242901,138.47,27.8568,8.1249,29.0175,27.8568,8.1249,29.0175,0.0,0.0,0.0,137.72
2020-10-25 12:30:00,86.10944,12.76942,87.0510984666,27.28944,7.95942,28.4265,58.82,4.8100000000000005,59.0163409574,0.0,90.97944,26.93942,94.8840916732,27.28944,7.95942,28.4265,63.69,18.98,66.4579303018,137.92,92.99944,11.00942,93.6488289785,27.28944,7.95942,28.4265,65.71,3.05,65.7807464233,138.28,27.28944,7.95942,28.4265,27.28944,7.95942,28.4265,0.0,0.0,0.0,137.51
2020-10-25 13:00:00,88.06768,12.21224,88.9103765958,26.88768,7.84224,28.008,61.18,4.37,61.3358728641,0.0,93.26768,27.81224,97.3261569487,26.88768,7.84224,28.008,66.38,19.97,69.3188668401,137.92,95.23768,10.40224,95.8040828399,26.88768,7.84224,28.008,68.35,2.56,68.3979246761,138.28,26.88768,7.84224,28.008,26.88768,7.84224,28.008,0.0,0.0,0.0,137.54
2020-10-25 13:30:00,91.39032,10.38801,91.9788091979,21.97032,6.40801,22.88575,69.42,3.98,69.5339974401,0.0,98.07032,26.00801,101.4603580176,21.97032,6.40801,22.88575,76.1,19.6,78.5835224459,137.98,99.55032,8.56801,99.9183517051,21.97032,6.40801,22.88575,77.58,2.16,77.6100637804,138.33,21.97032,6.40801,22.88575,21.97032,6.40801,22.88575,0.0,0.0,0.0,137.56
2020-10-25 14:00:00,92.1524,10.40695,92.7381767885,19.5324,5.69695,20.34625,72.62,4.71,72.7725806881,0.0,99.7024,26.09695,103.0612408477,19.5324,5.69695,20.34625,80.17,20.4,82.7247780293,138.03,100.7124,8.69695,101.0872121144,19.5324,5.69695,20.34625,81.18,3.0,81.2354134599,138.33,19.5324,5.69695,20.34625,19.5324,5.69695,20.34625,0.0,0.0,0.0,137.61
2020-10-25 14:30:00,90.9332,10.5701,91.5454743625,18.8232,5.4901,19.6075,72.11,5.08,72.2887162702,0.0,98.5432,26.3201,101.997597669,18.8232,5.4901,19.6075,79.72,20.83,82.3964034409,138.28,99.4332,8.8801,99.8289408851,18.8232,5.4901,19.6075,80.61,3.39,80.68125061,138.59,18.8232,5.4901,19.6075,18.8232,5.4901,19.6075,0.0,0.0,0.0,137.87
2020-10-25 15:00:00,87.48328,12.06054,88.3107066252,22.01328,6.42054,22.9305,65.47,5.64,65.71248359329999,0.0,93.66328,27.90054,97.7304975565,22.01328,6.42054,22.9305,71.65,21.48,74.8004872979,138.32,95.17328,10.41054,95.7409659918,22.01328,6.42054,22.9305,73.16,3.99,73.268722522,138.8,22.01328,6.42054,22.9305,22.01328,6.42054,22.9305,0.0,0.0,0.0,137.9
2020-10-25 15:30:00,89.63688,10.97659,90.3064548311,17.57688,5.12659,18.30925,72.06,5.85,72.2970684053,0.0,97.12688,27.17659,100.8573143731,17.57688,5.12659,18.30925,79.55,22.05,82.5494094467,137.96,98.09688,9.39659,98.5458967657,17.57688,5.12659,18.30925,80.52,4.27,80.6331402092,138.47,17.57688,5.12659,18.30925,17.57688,5.12659,18.30925,0.0,0.0,0.0,137.54
2020-10-25 16:00:00,89.60816,11.93613,90.3996323995,15.99816,4.66613,16.66475,73.61,7.27,73.9681350312,0.0,97.32816,26.47613,100.8650394773,15.99816,4.66613,16.66475,81.33,21.81,84.2035925599,137.53,98.26816,10.51613,98.8292479986,15.99816,4.66613,16.66475,82.27,5.85,82.4777266903,137.83,15.99816,4.66613,16.66475,15.99816,4.66613,16.66475,0.0,0.0,0.0,137.08
2020-10-25 16:30:00,92.00136,11.01623,92.6585536541,11.78136,3.43623,12.27225,80.22,7.58,80.5773218716,0.0,100.91136,25.42623,104.0653436503,11.78136,3.43623,12.27225,89.13,21.99,91.8025980025,137.72,101.43136,9.68623,101.8928056492,11.78136,3.43623,12.27225,89.65,6.25,89.8675970526,137.88,11.78136,3.43623,12.27225,11.78136,3.43623,12.27225,0.0,0.0,0.0,137.29
2020-10-25 17:00:00,94.34016,9.65088,94.8325116909,10.46016,3.05088,10.896,83.88,6.6,84.1392559986,0.0,103.90016,25.91088,107.0822905545,10.46016,3.05088,10.896,93.44,22.86,96.1957026067,137.04,104.23016,8.23088,104.5546442737,10.46016,3.05088,10.896,93.77,5.18,93.9129666234,137.21,10.46016,3.05088,10.896,10.46016,3.05088,10.896,0.0,0.0,0.0,136.62
2020-10-25 17:30:00,95.66112,12.01741,96.4130075392,16.31112,4.75741,16.99075,79.35,7.26,79.6814288276,0.0,104.03112,29.45741,108.1212880628,16.31112,4.75741,16.99075,87.72,24.7,91.1311604228,136.66,105.01112,10.65741,105.5505362922,16.31112,4.75741,16.99075,88.7,5.9,88.8960066595,136.93,16.31112,4.75741,16.99075,16.31112,4.75741,16.99075,0.0,0.0,0.0,136.24
2020-10-25 18:00:00,99.994,12.28825,100.7462213885,19.194,5.59825,19.99375,80.8,6.69,81.0764830268,0.0,108.194,29.55825,112.1589576408,19.194,5.59825,19.99375,89.0,23.96,92.1687669441,137.04,109.504,10.90825,110.045971912,19.194,5.59825,19.99375,90.31,5.31,90.4659726085,137.3,19.194,5.59825,19.99375,19.194,5.59825,19.99375,0.0,0.0,0.0,136.63
2020-10-25 18:30:00,105.40784,13.57312,106.2781366039,23.90784,6.97312,24.904,81.5,6.6,81.7668025546,0.0,113.24784,29.78312,117.0987083686,23.90784,6.97312,24.904,89.34,22.81,92.2059200919,137.29,115.02784,12.18312,115.6712254106,23.90784,6.97312,24.904,91.12,5.21,91.2688254554,137.56,23.90784,6.97312,24.904,23.90784,6.97312,24.904,0.0,0.0,0.0,136.86
2020-10-25 19:00:00,105.22576,13.96668,106.1486161841,23.64576,6.89668,24.631,81.58,7.07,81.8857820382,0.0,113.03576,30.41668,117.0566421054,23.64576,6.89668,24.631,89.39,23.52,92.4324753536,136.77,114.84576,12.62668,115.5377931146,23.64576,6.89668,24.631,91.2,5.73,91.3798276426,137.06,23.64576,6.89668,24.631,23.64576,6.89668,24.631,0.0,0.0,0.0,136.37
2020-10-25 19:30:00,103.1212,12.795350000000001,103.9119957996,19.0812,5.5653500000000005,19.87625,84.04,7.23,84.350426792,0.0,111.6512,29.30535,115.4330715179,19.0812,5.5653500000000005,19.87625,92.57,23.74,95.5656449777,137.06,113.0012,11.47535,113.5823703709,19.0812,5.5653500000000005,19.87625,93.92,5.91,94.1057623103,137.31,19.0812,5.5653500000000005,19.87625,19.0812,5.5653500000000005,19.87625,0.0,0.0,0.0,136.65
