Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-25 20:00:00,103.7432,6.6726,103.9575641163,9.1632,2.6726,9.545,94.58,4.0,94.6645466899,0.0,114.9432,23.3626,117.2934367516,9.1632,2.6726,9.545,105.78,20.69,107.7844353328,137.59,114.9432,5.0526,115.0541958948,9.1632,2.6726,9.545,105.78,2.38,105.8067710499,137.98,9.1632,2.6726,9.545,9.1632,2.6726,9.545,0.0,0.0,0.0,137.17
2020-10-25 20:30:00,100.29088,6.83484,100.5235079422,7.73088,2.25484,8.053,92.56,4.58,92.6732431719,0.0,111.46088,23.93484,114.0017733906,7.73088,2.25484,8.053,103.73,21.68,105.9713890633,137.7,111.25088,5.25484,111.3749147887,7.73088,2.25484,8.053,103.52,3.0,103.5634607378,138.14,7.73088,2.25484,8.053,7.73088,2.25484,8.053,0.0,0.0,0.0,137.27
2020-10-25 21:00:00,96.70296,8.38878,97.0661326244,6.85296,1.99878,7.1385,89.85,6.39,90.0769371149,0.0,107.53296,24.19878,110.2221322596,6.85296,1.99878,7.1385,100.68,22.2,103.0985082336,138.19,107.32296,6.98878,107.5502709855,6.85296,1.99878,7.1385,100.47,4.99,100.5938417598,138.41,6.85296,1.99878,7.1385,6.85296,1.99878,7.1385,0.0,0.0,0.0,137.77
2020-10-25 21:30:00,93.98752,9.18386,94.435148119,5.80752,1.69386,6.0495,88.18,7.49,88.4975282141,0.0,104.70752,24.51386,107.5388026558,5.80752,1.69386,6.0495,98.9,22.82,101.4985832413,138.38,104.39752,7.90386,104.6962902163,5.80752,1.69386,6.0495,98.59,6.21,98.7853845465,138.7,5.80752,1.69386,6.0495,5.80752,1.69386,6.0495,0.0,0.0,0.0,137.93
2020-10-25 22:00:00,90.64448,9.38839,91.1293784751,5.75448,1.67839,5.99425,84.89,7.71,85.2394052067,0.0,101.11448,26.78839,104.6028484529,5.75448,1.67839,5.99425,95.36,25.11,98.610555723,138.67,100.65448,8.08839,100.9789403631,5.75448,1.67839,5.99425,94.9,6.41,95.1162346816,139.3,5.75448,1.67839,5.99425,5.75448,1.67839,5.99425,0.0,0.0,0.0,138.25
2020-10-25 22:30:00,86.6804,10.7747,87.3475008472,6.0504,1.7647,6.3025,80.63,9.01,81.1318494797,0.0,96.6704,27.0847,100.3929639479,6.0504,1.7647,6.3025,90.62,25.32,94.0908433377,138.18,96.1804,9.6047,96.6587792508,6.0504,1.7647,6.3025,90.13,7.84,90.4703404437,138.89,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,137.78
2020-10-25 23:00:00,82.68816,13.03613,83.7094528089,6.15816,1.7961300000000002,6.41475,76.53,11.24,77.3510083968,0.0,91.99816,26.50613,95.7404636032,6.15816,1.7961300000000002,6.41475,85.84,24.71,89.3257504866,139.22,91.68816,12.10613,92.4839286999,6.15816,1.7961300000000002,6.41475,85.53,10.31,86.1491555385,139.63,6.15816,1.7961300000000002,6.41475,6.15816,1.7961300000000002,6.41475,0.0,0.0,0.0,138.83
2020-10-25 23:30:00,78.39592,14.03631,79.6425656986,5.81592,1.69631,6.05825,72.58,12.34,73.6215457594,0.0,87.30592,26.47631,91.2322237933,5.81592,1.69631,6.05825,81.49,24.78,85.1743417938,139.58,86.91592,13.24631,87.9195193234,5.81592,1.69631,6.05825,81.1,11.55,81.91832823,139.73,5.81592,1.69631,6.05825,5.81592,1.69631,6.05825,0.0,0.0,0.0,139.15
2020-10-26 00:00:00,74.3856,13.54705,75.6091267709,5.4756,1.59705,5.70375,68.91,11.95,69.9384772497,0.0,82.9856,28.817050000000002,87.8466401069,5.4756,1.59705,5.70375,77.51,27.22,82.1506451588,139.46,82.4756,12.63705,83.4381185554,5.4756,1.59705,5.70375,77.0,11.04,77.7874128635,139.37,5.4756,1.59705,5.70375,5.4756,1.59705,5.70375,0.0,0.0,0.0,139.01
2020-10-26 00:30:00,64.50536,23.06448,68.5048298035,9.37536,2.73448,9.766,55.13,20.33,58.7590486649,0.0,73.85536,16.43448,75.661789125,9.37536,2.73448,9.766,64.48,13.7,65.9193476909,138.55,71.56536,23.464480000000002,75.3138936293,9.37536,2.73448,9.766,62.19,20.73,65.5540158953,136.89,9.37536,2.73448,9.766,9.37536,2.73448,9.766,0.0,0.0,0.0,138.1
2020-10-26 01:00:00,64.83256,23.43908,68.9394756827,9.56256,2.7890800000000002,9.961,55.27,20.65,59.001655909,0.0,74.18256,16.91908,76.0874988168,9.56256,2.7890800000000002,9.961,64.62,14.13,66.1468162499,138.36,71.89256,23.88908,75.7576948343,9.56256,2.7890800000000002,9.961,62.33,21.1,65.8045507545,136.69,9.56256,2.7890800000000002,9.961,9.56256,2.7890800000000002,9.961,0.0,0.0,0.0,137.91
2020-10-26 01:30:00,65.44712,22.16666,69.0991051451,7.2571200000000005,2.11666,7.5595,58.19,20.05,61.5473687496,0.0,75.42712,15.54666,77.01265525,7.2571200000000005,2.11666,7.5595,68.17,13.43,69.4803123194,138.53,72.89712,22.55666,76.3072278008,7.2571200000000005,2.11666,7.5595,65.64,20.44,68.74884144480001,136.88,7.2571200000000005,2.11666,7.5595,7.2571200000000005,2.11666,7.5595,0.0,0.0,0.0,138.1
2020-10-26 02:00:00,64.34992,21.78081,67.9361162289,6.37992,1.86081,6.64575,57.97,19.92,61.2970415273,0.0,74.46992,15.01081,75.9677128895,6.37992,1.86081,6.64575,68.09,13.15,69.3481838263,138.71,71.77992,22.14081,75.1170578675,6.37992,1.86081,6.64575,65.4,20.28,68.4721724498,137.07,6.37992,1.86081,6.64575,6.37992,1.86081,6.64575,0.0,0.0,0.0,138.27
2020-10-26 02:30:00,63.03216,21.53938,66.6107955594,6.99216,2.03938,7.2835,56.04,19.5,59.3357531342,0.0,72.79216,16.94938,74.7394142327,6.99216,2.03938,7.2835,65.8,14.91,67.4681265488,138.81,70.23216,21.82938,73.546435192,6.99216,2.03938,7.2835,63.24,19.79,66.2641811237,136.94,6.99216,2.03938,7.2835,6.99216,2.03938,7.2835,0.0,0.0,0.0,138.37
2020-10-26 03:00:00,62.6344,21.4792,66.2149839236,6.8544,1.9992,7.14,55.78,19.48,59.0836593315,0.0,72.4044,16.8492,74.3390387347,6.8544,1.9992,7.14,65.55,14.85,67.2110481989,138.85,69.7844,21.7592,73.0980524228,6.8544,1.9992,7.14,62.93,19.76,65.9594003915,136.98,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0.0,0.0,0.0,138.41
2020-10-26 03:30:00,61.46296,23.48503,65.7969762684,11.26296,3.28503,11.73225,50.2,20.2,54.1117362501,0.0,69.95296,18.94503,72.472965818,11.26296,3.28503,11.73225,58.69,15.66,60.7433263824,139.13,67.88296,23.82503,71.9425347959,11.26296,3.28503,11.73225,56.62,20.54,60.2305238231,137.22,11.26296,3.28503,11.73225,11.26296,3.28503,11.73225,0.0,0.0,0.0,138.69
2020-10-26 04:00:00,62.18472,21.87471,65.919969198,7.52472,2.19471,7.83825,54.66,19.68,58.0949051122,0.0,71.76472,16.91471,73.7311498016,7.52472,2.19471,7.83825,64.24,14.72,65.9049011834,139.13,69.18472,22.16471,72.6484676429,7.52472,2.19471,7.83825,61.66,19.97,64.8132432455,137.28,7.52472,2.19471,7.83825,7.52472,2.19471,7.83825,0.0,0.0,0.0,138.69
2020-10-26 04:30:00,63.34816,20.82113,66.6821477598,6.27816,1.83113,6.53975,57.07,18.99,60.1465294094,0.0,73.46816,16.05113,75.2011257101,6.27816,1.83113,6.53975,67.19,14.22,68.6782680329,139.31,70.66816,21.03113,73.7312502733,6.27816,1.83113,6.53975,64.39,19.2,67.1916073628,137.44,6.27816,1.83113,6.53975,6.27816,1.83113,6.53975,0.0,0.0,0.0,138.87
2020-10-26 05:00:00,63.42544,22.72367,67.3732262658,9.23544,2.69367,9.62025,54.19,20.03,57.7733242942,0.0,72.75544,17.23367,74.7686661059,9.23544,2.69367,9.62025,63.52,14.54,65.162888211,139.23,70.36544,23.06367,74.0488218695,9.23544,2.69367,9.62025,61.13,20.37,64.434569914,137.44,9.23544,2.69367,9.62025,9.23544,2.69367,9.62025,0.0,0.0,0.0,138.8
2020-10-26 05:30:00,69.1888,19.9859,72.0175412261,7.2888,2.1259,7.5925,61.9,17.86,64.4250696546,0.0,80.2188,14.7859,81.570084665,7.2888,2.1259,7.5925,72.93,12.66,74.0206761655,139.06,77.1388,20.0759,79.7084451376,7.2888,2.1259,7.5925,69.85,17.95,72.1195188559,137.25,7.2888,2.1259,7.5925,7.2888,2.1259,7.5925,0.0,0.0,0.0,138.64
2020-10-26 06:00:00,72.27744,19.39967,74.8356568025,7.26744,2.11967,7.57025,65.01,17.28,67.2673657876,0.0,83.76744,12.52967,84.6993307793,7.26744,2.11967,7.57025,76.5,10.41,77.2050393433,138.28,80.64744,19.44967,82.9596241654,7.26744,2.11967,7.57025,73.38,17.33,75.3986292979,136.68,7.26744,2.11967,7.57025,7.26744,2.11967,7.57025,0.0,0.0,0.0,137.87
2020-10-26 06:30:00,81.30536,15.82698,82.8314847184,8.11536,2.36698,8.4535,73.19,13.46,74.417388425,0.0,93.93536,8.08698,94.2828250736,8.11536,2.36698,8.4535,85.82,5.72,86.0104109977,136.88,90.75536,15.48698,92.0672684413,8.11536,2.36698,8.4535,82.64,13.12,83.6749902898,135.43,8.11536,2.36698,8.4535,8.11536,2.36698,8.4535,0.0,0.0,0.0,136.47
2020-10-26 07:00:00,89.69184,5.85137,89.8825049354,7.10184,2.07137,7.39775,82.59,3.7800000000000002,82.6764567456,0.0,101.08184,15.91137,102.3264876416,7.10184,2.07137,7.39775,93.98,13.84,94.9936103114,137.01,99.64184,4.99137,99.7667783035,7.10184,2.07137,7.39775,92.54,2.92,92.5860572657,136.97,7.10184,2.07137,7.39775,7.10184,2.07137,7.39775,0.0,0.0,0.0,136.6
2020-10-26 07:30:00,97.38664,5.84277,97.5617528121,7.34664,2.14277,7.65275,90.04,3.7,90.1159897022,0.0,109.79664,15.00277,110.8168997173,7.34664,2.14277,7.65275,102.45,12.86,103.253968931,136.31,108.03664,5.87277,108.196141382,7.34664,2.14277,7.65275,100.69,3.73,100.7590641084,136.57,7.34664,2.14277,7.65275,7.34664,2.14277,7.65275,0.0,0.0,0.0,135.92
2020-10-26 08:00:00,104.17512,12.60066,104.9344188503,8.02512,2.34066,8.3595,96.15,10.26,96.695863924,0.0,121.81512,24.08066,124.1724673454,8.02512,2.34066,8.3595,113.79,21.74,115.8481406843,139.39,115.52512,11.78066,116.1242321871,8.02512,2.34066,8.3595,107.5,9.44,107.913685879,136.72,8.02512,2.34066,8.3595,8.02512,2.34066,8.3595,0.0,0.0,0.0,139.0
2020-10-26 08:30:00,108.45544,10.18992,108.9330846676,9.08544,2.64992,9.464,99.37,7.54,99.6556496141,0.0,126.99544,26.49992,129.7308272571,9.08544,2.64992,9.464,117.91,23.85,120.2979243379,139.67,120.22544,8.96992,120.5595947571,9.08544,2.64992,9.464,111.14,6.32,111.3195490469,136.66,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0.0,0.0,0.0,139.26
2020-10-26 09:00:00,110.77632,10.28101,111.2523808256,13.06632,3.81101,13.61075,97.71,6.47,97.9239756137,0.0,128.63632,29.19101,131.9068530743,13.06632,3.81101,13.61075,115.57,25.38,118.3240013691,139.41,122.33632,8.93101,122.6618854036,13.06632,3.81101,13.61075,109.27,5.12,109.3898866441,136.47,13.06632,3.81101,13.61075,13.06632,3.81101,13.61075,0.0,0.0,0.0,136.27
2020-10-26 09:30:00,112.27568,10.04249,112.7239101738,16.70568,4.87249,17.40175,95.57,5.17,95.7097372267,0.0,125.84568,32.75249,130.0379205304,16.70568,4.87249,17.40175,109.14,27.88,112.6447246878,138.86,123.59568,8.53249,123.8898522893,16.70568,4.87249,17.40175,106.89,3.66,106.9526423236,136.02,16.70568,4.87249,17.40175,16.70568,4.87249,17.40175,0.0,0.0,0.0,0.0
2020-10-26 10:00:00,110.81624,9.42807,111.2165794819,12.33624,3.59807,12.85025,98.48,5.83,98.6524165948,0.0,126.29624,31.84807,130.2499128632,12.33624,3.59807,12.85025,113.96,28.25,117.4093015906,138.73,122.47624,8.03807,122.7397243514,12.33624,3.59807,12.85025,110.14,4.44,110.229457043,136.06,12.33624,3.59807,12.85025,12.33624,3.59807,12.85025,0.0,0.0,0.0,0.0
2020-10-26 10:30:00,111.68824,9.40782,112.0837634604,12.67824,3.69782,13.2065,99.01,5.71,99.1745138632,0.0,127.57824,32.06782,131.5467688735,12.67824,3.69782,13.2065,114.9,28.37,118.3506100533,138.77,123.43824,7.98782,123.6964201691,12.67824,3.69782,13.2065,110.76,4.29,110.8430498498,136.09,12.67824,3.69782,13.2065,12.67824,3.69782,13.2065,0.0,0.0,0.0,0.0
2020-10-26 11:00:00,109.16856,10.34708,109.6578157588,14.45856,4.21708,15.061,94.71,6.13,94.9081714079,0.0,124.50856,32.47708,128.6745594071,14.45856,4.21708,15.061,110.05,28.26,113.6205531583,138.74,120.36856,8.96708,120.7021075218,14.45856,4.21708,15.061,105.91,4.75,106.0164638158,136.09,14.45856,4.21708,15.061,14.45856,4.21708,15.061,0.0,0.0,0.0,0.0
2020-10-26 11:30:00,108.87456,10.53633,109.3831982759,17.40456,5.0763300000000005,18.12975,91.47,5.46,91.6328134458,0.0,124.25456,34.08633,128.8451534737,17.40456,5.0763300000000005,18.12975,106.85,29.01,110.7181222745,138.54,119.70456,9.06633,120.0474074042,17.40456,5.0763300000000005,18.12975,102.3,3.99,102.3777812809,135.9,17.40456,5.0763300000000005,18.12975,17.40456,5.0763300000000005,18.12975,0.0,0.0,0.0,0.0
2020-10-26 12:00:00,111.36928,8.93604,111.7272094818,13.52928,3.94604,14.093,97.84,4.99,97.9671664386,0.0,126.70928,33.74604,131.1260342335,13.52928,3.94604,14.093,113.18,29.8,117.037397442,138.23,122.91928,7.45604,123.1452066798,13.52928,3.94604,14.093,109.39,3.51,109.4462982471,135.67,13.52928,3.94604,14.093,13.52928,3.94604,14.093,0.0,0.0,0.0,0.0
2020-10-26 12:30:00,115.79608,7.49719,116.0385280899,10.75608,3.13719,11.20425,105.04,4.36,105.1304484914,0.0,132.90608,33.21719,136.9941889733,10.75608,3.13719,11.20425,122.15,30.08,125.799160967,137.78,128.25608,6.01719,128.397151964,10.75608,3.13719,11.20425,117.5,2.88,117.5352900196,135.24,10.75608,3.13719,11.20425,10.75608,3.13719,11.20425,0.0,0.0,0.0,0.0
2020-10-26 13:00:00,114.07416,8.19163,114.3679010114,11.35416,3.31163,11.82725,102.72,4.88,102.8358536698,0.0,130.65416,33.59163,134.9033251309,11.35416,3.31163,11.82725,119.3,30.28,123.0827705246,138.06,126.27416,6.74163,126.4539958197,11.35416,3.31163,11.82725,114.92,3.43,114.9711759529,135.57,11.35416,3.31163,11.82725,11.35416,3.31163,11.82725,0.0,0.0,0.0,0.0
2020-10-26 13:30:00,109.1748,12.06265,109.8391755252,17.4948,5.10265,18.22375,91.68,6.96,91.943808927,0.0,123.8548,33.45265,128.2929899685,17.4948,5.10265,18.22375,106.36,28.35,110.0734849998,138.88,119.9948,10.77265,120.4773921326,17.4948,5.10265,18.22375,102.5,5.67,102.6567041162,136.31,17.4948,5.10265,18.22375,17.4948,5.10265,18.22375,0.0,0.0,0.0,0.0
2020-10-26 14:00:00,108.16632,11.65601,108.7925335281,16.06632,4.68601,16.73575,92.1,6.97,92.3633634078,0.0,123.15632,33.17601,127.5465671646,16.06632,4.68601,16.73575,107.09,28.49,110.8149276948,138.79,119.02632,10.35601,119.4759883653,16.06632,4.68601,16.73575,102.96,5.67,103.1160050623,136.24,16.06632,4.68601,16.73575,16.06632,4.68601,16.73575,0.0,0.0,0.0,0.0
2020-10-26 14:30:00,105.94928,12.29104,106.6598312243,14.84928,4.33104,15.468,91.1,7.96,91.4470972749,0.0,120.89928,31.71104,124.9889033571,14.84928,4.33104,15.468,106.05,27.38,109.5274709833,138.85,116.68928,11.12104,117.2180259073,14.84928,4.33104,15.468,101.84,6.79,102.0661045597,136.28,14.84928,4.33104,15.468,14.84928,4.33104,15.468,0.0,0.0,0.0,0.0
2020-10-26 15:00:00,105.31192,12.59181,106.0620298371,13.89192,4.05181,14.47075,91.42,8.54,91.8180156614,0.0,120.24192,30.85181,124.1368337987,13.89192,4.05181,14.47075,106.35,26.8,109.6748033962,139.13,116.07192,11.48181,116.6384266585,13.89192,4.05181,14.47075,102.18,7.43,102.4497794044,136.55,13.89192,4.05181,14.47075,13.89192,4.05181,14.47075,0.0,0.0,0.0,0.0
2020-10-26 15:30:00,106.49648,11.76939,107.1448495886,11.58648,3.37939,12.06925,94.91,8.39,95.2801143996,0.0,121.81648,30.11939,125.4847897299,11.58648,3.37939,12.06925,110.23,26.74,113.4269831213,138.91,117.69648,10.66939,118.1790898906,11.58648,3.37939,12.06925,106.11,7.29,106.3601250469,136.33,11.58648,3.37939,12.06925,11.58648,3.37939,12.06925,0.0,0.0,0.0,0.0
2020-10-26 16:00:00,107.97016,12.14963,108.6515943719,10.49016,3.05963,10.92725,97.48,9.09,97.9029034299,0.0,123.48016,28.93963,126.8260702622,10.49016,3.05963,10.92725,112.99,25.88,115.9159803478,139.0,119.48016,11.14963,119.9992620092,10.49016,3.05963,10.92725,108.99,8.09,109.289835758,136.39,10.49016,3.05963,10.92725,10.49016,3.05963,10.92725,0.0,0.0,0.0,0.0
2020-10-26 16:30:00,108.9024,12.15195,109.57829445,17.7324,5.17195,18.47125,91.17,6.98,91.4368049529,0.0,119.9224,23.24195,122.1538794372,17.7324,5.17195,18.47125,102.19,18.07,103.7753390744,138.12,119.6924,12.76195,120.3708352782,17.7324,5.17195,18.47125,101.96,7.59,102.2421131433,136.7,17.7324,5.17195,18.47125,17.7324,5.17195,18.47125,0.0,0.0,0.0,0.0
2020-10-26 17:00:00,113.40584,9.60462,113.8118327392,24.49584,7.14462,25.5165,88.91,2.46,88.9440256566,0.0,120.45584,20.15462,122.1303324218,24.49584,7.14462,25.5165,95.96,13.01,96.8379145789,135.37,123.95584,11.83462,124.519510522,24.49584,7.14462,25.5165,99.46,4.69,99.5705162184,135.69,24.49584,7.14462,25.5165,24.49584,7.14462,25.5165,0.0,0.0,0.0,0.0
2020-10-26 17:30:00,118.47656,19.95983,120.146119717,25.57656,7.45983,26.64225,92.9,12.5,93.7371857909,0.0,131.00656,27.22983,133.8065110705,25.57656,7.45983,26.64225,105.43,19.77,107.2675990223,139.56,129.43656,19.30983,130.8689902126,25.57656,7.45983,26.64225,103.86,11.85,104.5338323224,136.61,25.57656,7.45983,26.64225,25.57656,7.45983,26.64225,0.0,0.0,0.0,0.0
2020-10-26 18:00:00,118.18536,14.70823,119.0970669163,28.48536,8.30823,29.67225,89.7,6.4,89.928026777,0.0,126.84536,24.68823,129.2255936495,28.48536,8.30823,29.67225,98.36,16.38,99.7145626275,137.33,128.79536,15.65823,129.7436893427,28.48536,8.30823,29.67225,100.31,7.35,100.5789172739,136.18,28.48536,8.30823,29.67225,28.48536,8.30823,29.67225,0.0,0.0,0.0,0.0
2020-10-26 18:30:00,115.46968,9.35699,115.8481776342,28.54968,8.32699,29.73925,86.92,1.03,86.9261025239,0.0,121.45968,24.52699,123.9113679376,28.54968,8.32699,29.73925,92.91,16.2,94.3117601363,135.96,125.76968,9.44699,126.1239787961,28.54968,8.32699,29.73925,97.22,1.12,97.2264511334,136.34,28.54968,8.32699,29.73925,28.54968,8.32699,29.73925,0.0,0.0,0.0,0.0
2020-10-26 19:00:00,110.99936,9.27773,111.3864183568,25.56936,7.45773,26.63475,85.43,1.82,85.4493844331,0.0,117.10936,22.40773,119.2338398416,25.56936,7.45773,26.63475,91.54,14.95,92.7527579105,135.92,121.09936,7.95773,121.3605391351,25.56936,7.45773,26.63475,95.53,0.5,95.5313084805,136.53,25.56936,7.45773,26.63475,25.56936,7.45773,26.63475,0.0,0.0,0.0,0.0
2020-10-26 19:30:00,108.24536,6.37823,108.4331120067,19.12536,5.57823,19.922250000000002,89.12,0.8,89.1235905919,0.0,115.53536,21.82823,117.5792967969,19.12536,5.57823,19.922250000000002,96.41,16.25,97.7698859568,135.67,118.79536,6.82823,118.9914378536,19.12536,5.57823,19.922250000000002,99.67,1.25,99.6778380584,136.04,19.12536,5.57823,19.922250000000002,19.12536,5.57823,19.922250000000002,0.0,0.0,0.0,0.0
2020-10-26 20:00:00,106.99992,7.90956,107.2918637148,10.72992,3.12956,11.177,96.27,4.78,96.3885952797,0.0,118.04992,16.90956,119.2548398657,10.72992,3.12956,11.177,107.32,13.78,108.2010665382,136.71,118.39992,8.63956,118.714712875,10.72992,3.12956,11.177,107.67,5.51,107.8108946257,136.23,10.72992,3.12956,11.177,10.72992,3.12956,11.177,0.0,0.0,0.0,0.0
2020-10-26 20:30:00,104.54096,7.25028,104.792074499,7.4409600000000005,2.17028,7.751,97.1,5.08,97.2327948791,0.0,115.89096,6.29028,116.061545019,7.4409600000000005,2.17028,7.751,108.45,4.12,108.5282308895,136.4,116.05096,5.8102800000000006,116.1963195226,7.4409600000000005,2.17028,7.751,108.61,3.64,108.6709791067,136.45,7.4409600000000005,2.17028,7.751,7.4409600000000005,2.17028,7.751,0.0,0.0,0.0,0.0
2020-10-26 21:00:00,100.07592,9.06256,100.4854206221,7.82592,2.28256,8.152,92.25,6.78,92.4988156681,0.0,110.75592,7.11256,110.9840633821,7.82592,2.28256,8.152,102.93,4.83,103.0432617884,136.68,111.00592,7.78256,111.2784009375,7.82592,2.28256,8.152,103.18,5.5,103.3264845042,136.81,7.82592,2.28256,8.152,7.82592,2.28256,8.152,0.0,0.0,0.0,0.0
2020-10-26 21:30:00,96.02176,10.07343,96.5487047322,7.69176,2.24343,8.01225,88.33,7.83,88.6763655096,0.0,106.36176,8.52343,106.7027312174,7.69176,2.24343,8.01225,98.67,6.28,98.869648022,136.92,106.45176,8.89343,106.8226113904,7.69176,2.24343,8.01225,98.76,6.65,98.9836355162,136.99,7.69176,2.24343,8.01225,7.69176,2.24343,8.01225,0.0,0.0,0.0,0.0
2020-10-26 22:00:00,92.58296,10.02753,93.1244105499,7.12296,2.07753,7.41975,85.46,7.95,85.828981702,0.0,103.14296,11.00753,103.728664863,7.12296,2.07753,7.41975,96.02,8.93,96.4343574666,137.97,102.67296,8.79753,103.0491787899,7.12296,2.07753,7.41975,95.55,6.72,95.7860162028,137.76,7.12296,2.07753,7.41975,7.12296,2.07753,7.41975,0.0,0.0,0.0,0.0
2020-10-26 22:30:00,87.04568,11.57624,87.812070578,7.25568,2.11624,7.558,79.79,9.46,80.3488375772,0.0,96.92568,12.93624,97.7851407362,7.25568,2.11624,7.558,89.67,10.82,90.3204367793,138.39,96.44568,10.47624,97.0129929195,7.25568,2.11624,7.558,89.19,8.36,89.5809449604,138.11,7.25568,2.11624,7.558,7.25568,2.11624,7.558,0.0,0.0,0.0,0.0
2020-10-26 23:00:00,80.83232,13.38776,81.9334856722,7.91232,2.30776,8.242,72.92,11.08,73.756984754,0.0,89.86232,15.08776,91.1201243283,7.91232,2.30776,8.242,81.95,12.78,82.9405262824,139.21,89.41232,12.42776,90.271879267,7.91232,2.30776,8.242,81.5,10.12,82.1259057789,138.87,7.91232,2.30776,8.242,7.91232,2.30776,8.242,0.0,0.0,0.0,0.0
2020-10-26 23:30:00,74.65936,16.64148,76.4915609215,11.07936,3.23148,11.541,63.58,13.41,64.978800389,0.0,82.18936,17.88148,84.1120575435,11.07936,3.23148,11.541,71.11,14.65,72.6034062562,140.02,82.08936,15.87148,83.6096101091,11.07936,3.23148,11.541,71.01,12.64,72.126206749,139.71,11.07936,3.23148,11.541,11.07936,3.23148,11.541,0.0,0.0,0.0,0.0
2020-10-27 00:00:00,72.66224,15.36482,74.2689626658,8.14224,2.37482,8.4815,64.52,12.99,65.814667818,0.0,80.74224,15.98482,82.3093177632,8.14224,2.37482,8.4815,72.6,13.61,73.8646877743,140.08,80.21224,14.55482,81.5220597817,8.14224,2.37482,8.4815,72.07,12.18,73.091978356,139.83,8.14224,2.37482,8.4815,8.14224,2.37482,8.4815,0.0,0.0,0.0,0.0
2020-10-27 00:30:00,72.06224,16.77732,73.9894918228,10.24224,2.98732,10.669,61.82,13.79,63.339375589,0.0,79.56224,17.81732,81.5328579519,10.24224,2.98732,10.669,69.32,14.83,70.8885837071,139.96,79.30224,16.04732,80.9095899644,10.24224,2.98732,10.669,69.06,13.06,70.284046554,139.66,10.24224,2.98732,10.669,10.24224,2.98732,10.669,0.0,0.0,0.0,0.0
2020-10-27 01:00:00,71.01552,15.57036,72.7024084292,7.23552,2.11036,7.537,63.78,13.46,65.1848141824,0.0,79.08552,17.00036,80.8920992051,7.23552,2.11036,7.537,71.85,14.89,73.3766625025,139.36,78.48552,14.83036,79.8743790423,7.23552,2.11036,7.537,71.25,12.72,72.3765217457,139.03,7.23552,2.11036,7.537,7.23552,2.11036,7.537,0.0,0.0,0.0,0.0
2020-10-27 01:30:00,72.50832,12.48451,73.5752639082,7.07832,2.06451,7.37325,65.43,10.42,66.2545190912,0.0,79.87832,23.01451,83.1276950033,7.07832,2.06451,7.37325,72.8,20.95,75.7544883159,139.14,80.17832,11.59451,81.0123179533,7.07832,2.06451,7.37325,73.1,9.53,73.7185926344,139.44,7.07832,2.06451,7.37325,7.07832,2.06451,7.37325,0.0,0.0,0.0,0.0
2020-10-27 02:00:00,71.56888000000001,4.21884,71.6931181872,7.2988800000000005,2.12884,7.603,64.27,2.09,64.3039734387,0.0,75.89888,41.03884,86.2834072913,7.2988800000000005,2.12884,7.603,68.6,38.91,78.8666475768,136.24,79.16888,2.27884,79.2016708927,7.2988800000000005,2.12884,7.603,71.87,0.15,71.8701565325,138.72,7.2988800000000005,2.12884,7.603,7.2988800000000005,2.12884,7.603,0.0,0.0,0.0,0.0
2020-10-27 02:30:00,70.49776,4.23018,70.6245607976,7.33776,2.14018,7.6435,63.16,2.09,63.1945701781,0.0,74.77776,41.11018,85.3332308673,7.33776,2.14018,7.6435,67.44,38.97,77.8897586336,136.43,77.96776,2.26018,78.0005129025,7.33776,2.14018,7.6435,70.63,0.12,70.6301019396,138.93,7.33776,2.14018,7.6435,7.33776,2.14018,7.6435,0.0,0.0,0.0,0.0
2020-10-27 03:00:00,69.54088,4.35984,69.6774152506,6.89088,2.00984,7.178,62.65,2.35,62.694058729700004,0.0,73.69088,41.24984,84.4505482232,6.89088,2.00984,7.178,66.8,39.24,77.4726893815,136.31,76.95088,2.39984,76.9882923879,6.89088,2.00984,7.178,70.06,0.39,70.0610854897,138.79,6.89088,2.00984,7.178,6.89088,2.00984,7.178,0.0,0.0,0.0,0.0
2020-10-27 03:30:00,69.04112,4.23491,69.1708805319,6.53112,1.90491,6.80325,62.51,2.33,62.5534091797,0.0,73.27112,41.20491,84.0624864857,6.53112,1.90491,6.80325,66.74,39.3,77.4513886254,136.31,76.42112,2.18491,76.4523473398,6.53112,1.90491,6.80325,69.89,0.28,69.8905608791,138.79,6.53112,1.90491,6.80325,6.53112,1.90491,6.80325,0.0,0.0,0.0,0.0
2020-10-27 04:00:00,69.06808,4.34444,69.2045795725,6.35808,1.85444,6.623,62.71,2.49,62.7594152299,0.0,73.47808,41.45444,84.3652703202,6.35808,1.85444,6.623,67.12,39.6,77.9310875068,136.61,76.47808,2.3144400000000003,76.5130926901,6.35808,1.85444,6.623,70.12,0.46,70.1215088258,139.09,6.35808,1.85444,6.623,6.35808,1.85444,6.623,0.0,0.0,0.0,0.0
2020-10-27 04:30:00,68.49912,3.77766,68.603208058,6.60912,1.92766,6.8845,61.89,1.85,61.917643689,0.0,72.77912,43.06766,84.5672729006,6.60912,1.92766,6.8845,66.17,41.14,77.916419964,136.61,75.81912,2.11766,75.8486878031,6.60912,1.92766,6.8845,69.21,0.19,69.2102608,138.85,6.60912,1.92766,6.8845,6.60912,1.92766,6.8845,0.0,0.0,0.0,0.0
2020-10-27 05:00:00,69.27856,3.86458,69.3862656024,6.35856,1.8545800000000001,6.6235,62.92,2.01,62.9520968674,0.0,73.59856,41.51458,84.4997537668,6.35856,1.8545800000000001,6.6235,67.24,39.66,78.0649293857,136.32,76.71856,1.9845800000000002,76.7442245791,6.35856,1.8545800000000001,6.6235,70.36,0.13,70.3601200965,138.72,6.35856,1.8545800000000001,6.6235,6.35856,1.8545800000000001,6.6235,0.0,0.0,0.0,0.0
2020-10-27 05:30:00,72.03184,3.98637,72.142062069,6.74184,1.96637,7.02275,65.29,2.02,65.3212408027,0.0,76.50184,40.78637,86.6952103704,6.74184,1.96637,7.02275,69.76,38.82,79.8338900468,136.23,79.73184,2.02637,79.7575857531,6.74184,1.96637,7.02275,72.99,0.06,72.9900246609,138.72,6.74184,1.96637,7.02275,6.74184,1.96637,7.02275,0.0,0.0,0.0,0.0
2020-10-27 06:00:00,75.41032,2.46551,75.4506136626,5.95032,1.73551,6.19825,69.46,0.73,69.4638359148,0.0,80.46032,39.00551,89.4164017665,5.95032,1.73551,6.19825,74.51,37.27,83.311421786,135.69,83.62032,3.21551,83.6821212773,5.95032,1.73551,6.19825,77.67,1.48,77.6840994026,138.2,5.95032,1.73551,6.19825,5.95032,1.73551,6.19825,0.0,0.0,0.0,0.0
2020-10-27 06:30:00,84.02472,11.55221,84.8151350112,6.38472,1.8622100000000001,6.65075,77.64,9.69,78.2423523419,0.0,93.88472,10.69221,94.491608115,6.38472,1.8622100000000001,6.65075,87.5,8.83,87.9444080087,138.45,93.17472,11.37221,93.866157945,6.38472,1.8622100000000001,6.65075,86.79,9.51,87.3094737128,138.31,6.38472,1.8622100000000001,6.65075,6.38472,1.8622100000000001,6.65075,0.0,0.0,0.0,0.0
2020-10-27 07:00:00,88.98024,12.26382,89.8214027471,6.39024,1.86382,6.6565,82.59,10.4,83.2422254628,0.0,100.77024,2.43382,100.7996267327,6.39024,1.86382,6.6565,94.38,0.5700000000000001,94.3817212176,139.2,98.71024,11.27382,99.3519526645,6.39024,1.86382,6.6565,92.32,9.41,92.7983324204,138.1,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0.0,0.0,0.0,0.0
2020-10-27 07:30:00,95.76424,8.23707,96.1178390569,5.30424,1.5470700000000002,5.52525,90.46,6.69,90.7070432767,0.0,108.43424,7.95707,108.7257989962,5.30424,1.5470700000000002,5.52525,103.13,6.41,103.3290133506,137.42,106.47424,6.91707,106.6986862195,5.30424,1.5470700000000002,5.52525,101.17,5.37,101.3124168106,136.63,5.30424,1.5470700000000002,5.52525,5.30424,1.5470700000000002,5.52525,0.0,0.0,0.0,0.0
2020-10-27 08:00:00,100.72352,5.94936,100.8990701919,5.96352,1.73936,6.212,94.76,4.21,94.8534748968,0.0,113.70352,10.07936,114.1493931583,5.96352,1.73936,6.212,107.74,8.34,108.062311654,137.47,111.95352,4.43936,112.0415037279,5.96352,1.73936,6.212,105.99,2.7,106.0243844594,136.63,5.96352,1.73936,6.212,5.96352,1.73936,6.212,0.0,0.0,0.0,0.0
2020-10-27 08:30:00,104.598,8.15775,104.915635103,16.038,4.67775,16.70625,88.56,3.48,88.6283476096,0.0,115.648,9.16775,116.0108078761,16.038,4.67775,16.70625,99.61,4.49,99.7111438105,137.76,115.098,6.42775,115.2773419804,16.038,4.67775,16.70625,99.06,1.75,99.0754565975,136.38,16.038,4.67775,16.70625,16.038,4.67775,16.70625,0.0,0.0,0.0,0.0
2020-10-27 09:00:00,108.09584,7.63087,108.3648504002,19.54584,5.70087,20.36025,88.55,1.9300000000000002,88.5710302526,0.0,117.88584,11.43087,118.4387439205,19.54584,5.70087,20.36025,98.34,5.73,98.5067941819,137.38,118.59584,5.98087,118.7465539343,19.54584,5.70087,20.36025,99.05,0.28,99.0503957589,135.96,19.54584,5.70087,20.36025,19.54584,5.70087,20.36025,0.0,0.0,0.0,0.0
2020-10-27 09:30:00,109.32504,8.75772,109.6752571485,22.65504,6.6077200000000005,23.599,86.67,2.15,86.6966631422,0.0,118.02504,12.77772,118.7147008394,22.65504,6.6077200000000005,23.599,95.37,6.17,95.5693768945,137.03,119.59504,7.20772,119.8120395461,22.65504,6.6077200000000005,23.599,96.94,0.6000000000000001,96.9418568009,135.67,22.65504,6.6077200000000005,23.599,22.65504,6.6077200000000005,23.599,0.0,0.0,0.0,0.0
2020-10-27 10:00:00,110.27624,7.53307,110.5332359617,20.61624,6.01307,21.47525,89.66,1.52,89.6728833037,0.0,119.48624,16.43307,120.6109752011,20.61624,6.01307,21.47525,98.87,10.42,99.4175703787,136.36,120.89624,6.34307,121.0625267503,20.61624,6.01307,21.47525,100.28,0.33,100.2805429782,135.44,20.61624,6.01307,21.47525,20.61624,6.01307,21.47525,0.0,0.0,0.0,0.0
2020-10-27 10:30:00,111.47528,5.83779,111.6280334108,18.09528,5.27779,18.84925,93.38,0.56,93.3816791453,0.0,121.45528,15.47779,122.4375229379,18.09528,5.27779,18.84925,103.36,10.2,103.8620700737,136.28,122.55528,6.70779,122.7387106929,18.09528,5.27779,18.84925,104.46,1.43,104.4697874986,135.24,18.09528,5.27779,18.84925,18.09528,5.27779,18.84925,0.0,0.0,0.0,0.0
2020-10-27 11:00:00,112.05408,5.64244,112.1960515072,17.25408,5.03244,17.973,94.8,0.61,94.8019625324,0.0,122.21408,15.95244,123.2508080793,17.25408,5.03244,17.973,104.96,10.92,105.5265274706,136.08,123.31408,6.50244,123.4854001581,17.25408,5.03244,17.973,106.06,1.47,106.070186669,135.14,17.25408,5.03244,17.973,17.25408,5.03244,17.973,0.0,0.0,0.0,0.0
2020-10-27 11:30:00,120.7372,22.2846,122.776524063,12.1872,3.5545999999999998,12.695,108.55,18.73,110.1540530348,0.0,127.8272,7.8246,128.0664570643,12.1872,3.5545999999999998,12.695,115.64,4.27,115.7188078922,136.86,130.3572,8.4746,130.6323789763,12.1872,3.5545999999999998,12.695,118.17,4.92,118.2723775867,137.99,12.1872,3.5545999999999998,12.695,12.1872,3.5545999999999998,12.695,0.0,0.0,0.0,0.0
2020-10-27 12:00:00,123.2524,25.0857,125.7793562166,8.7624,2.5557,9.1275,114.49,22.53,116.6857360606,0.0,129.9824,4.1357,130.0481769355,8.7624,2.5557,9.1275,121.22,1.58,121.2302965434,136.94,132.7824,8.0257,133.0247255598,8.7624,2.5557,9.1275,124.02,5.47,124.1405707253,138.54,8.7624,2.5557,9.1275,8.7624,2.5557,9.1275,0.0,0.0,0.0,0.0
2020-10-27 12:30:00,123.35312,25.08716,125.8783452807,9.69312,2.82716,10.097,113.66,22.26,115.8192695539,0.0,129.66312,5.32716,129.7725060319,9.69312,2.82716,10.097,119.97,2.5,119.9960453515,137.12,132.81312,7.97716,133.0524705738,9.69312,2.82716,10.097,123.12,5.15,123.2276628846,138.64,9.69312,2.82716,10.097,9.69312,2.82716,10.097,0.0,0.0,0.0,0.0
2020-10-27 13:00:00,122.65264,25.35077,125.2450862851,10.08264,2.94077,10.50275,112.57,22.41,114.7789745554,0.0,129.23264,8.65077,129.5218555417,10.08264,2.94077,10.50275,119.15,5.71,119.2867410905,137.86,132.01264,8.19077,132.2664955042,10.08264,2.94077,10.50275,121.93,5.25,122.042973579,139.03,10.08264,2.94077,10.50275,10.08264,2.94077,10.50275,0.0,0.0,0.0,0.0
2020-10-27 13:30:00,121.1544,18.8242,122.6080712881,11.0544,3.2242,11.515,110.1,15.6,111.1996852514,0.0,129.5644,12.4042,130.156820509,11.0544,3.2242,11.515,118.51,9.18,118.8650179826,137.65,131.6144,8.4842,131.8875730954,11.0544,3.2242,11.515,120.56,5.26,120.67469163,138.04,11.0544,3.2242,11.515,11.0544,3.2242,11.515,0.0,0.0,0.0,0.0
2020-10-27 14:00:00,116.67968,4.62199,116.7711887259,12.58968,3.67199,13.11425,104.09,0.9500000000000001,104.0943351004,0.0,128.83968,17.14199,129.9750397717,12.58968,3.67199,13.11425,116.25,13.47,117.0277890076,136.78,129.06968,6.74199,129.2456448955,12.58968,3.67199,13.11425,116.48,3.07,116.5204501364,135.96,12.58968,3.67199,13.11425,12.58968,3.67199,13.11425,0.0,0.0,0.0,0.0
2020-10-27 14:30:00,115.09672,3.39071,115.1466537467,7.95672,2.32071,8.28825,107.14,1.07,107.1453428759,0.0,128.34672,16.41071,129.391622362,7.95672,2.32071,8.28825,120.39,14.09,121.2117164304,136.58,127.86672,5.53071,127.98627597,7.95672,2.32071,8.28825,119.91,3.21,119.9529582795,135.84,7.95672,2.32071,8.28825,7.95672,2.32071,8.28825,0.0,0.0,0.0,0.0
2020-10-27 15:00:00,114.5056,3.27955,114.5525550984,8.2956,2.41955,8.64125,106.21,0.86,106.2134817243,0.0,127.4856,16.28955,128.5220901112,8.2956,2.41955,8.64125,119.19,13.87,119.9943040315,136.63,127.1556,5.40955,127.2706165718,8.2956,2.41955,8.64125,118.86,2.99,118.897601742,135.88,8.2956,2.41955,8.64125,8.2956,2.41955,8.64125,0.0,0.0,0.0,0.0
2020-10-27 15:30:00,114.67728,2.8612900000000003,114.712970185,9.46728,2.76129,9.86175,105.21,0.1,105.210047524,0.0,127.46728,15.80129,128.442937666,9.46728,2.76129,9.86175,118.0,13.04,118.7183288292,136.93,127.20728,4.86129,127.3001344283,9.46728,2.76129,9.86175,117.74,2.1,117.7587262159,136.17,9.46728,2.76129,9.86175,9.46728,2.76129,9.86175,0.0,0.0,0.0,0.0
2020-10-27 16:00:00,114.88096,3.35028,114.9298018209,10.56096,3.08028,11.001,104.32,0.27,104.3203494051,0.0,127.21096,15.37028,128.1361535688,10.56096,3.08028,11.001,116.65,12.29,117.2956376,137.27,127.31096,4.92028,127.406003357,10.56096,3.08028,11.001,116.75,1.8399999999999999,116.7644984574,136.43,10.56096,3.08028,11.001,10.56096,3.08028,11.001,0.0,0.0,0.0,0.0
2020-10-27 16:30:00,115.31592,3.41756,115.3665511394,11.06592,3.22756,11.527,104.25,0.19,104.2501731413,0.0,127.66592,12.41756,128.2684018993,11.06592,3.22756,11.527,116.6,9.19,116.9616009637,137.45,127.72592,5.04756,127.8256175491,11.06592,3.22756,11.527,116.66,1.82,116.6741959475,136.26,11.06592,3.22756,11.527,11.06592,3.22756,11.527,0.0,0.0,0.0,0.0
2020-10-27 17:00:00,118.8996,5.1628,119.0116354984,14.6496,4.2728,15.26,104.25,0.89,104.2537989715,0.0,131.9096,12.7828,132.5275161919,14.6496,4.2728,15.26,117.26,8.51,117.5683958383,137.16,131.2996,5.3028,131.4066385233,14.6496,4.2728,15.26,116.65,1.03,116.6545472753,135.99,14.6496,4.2728,15.26,14.6496,4.2728,15.26,0.0,0.0,0.0,0.0
2020-10-27 17:30:00,122.7836,8.42855,123.0725513023,19.7436,5.75855,20.56625,103.04,2.67,103.0745870717,0.0,135.4636,12.31855,136.0225481274,19.7436,5.75855,20.56625,115.72,6.5600000000000005,115.9057893291,137.01,135.0436,6.78855,135.2141202392,19.7436,5.75855,20.56625,115.3,1.03,115.3046005153,135.82,19.7436,5.75855,20.56625,19.7436,5.75855,20.56625,0.0,0.0,0.0,0.0
2020-10-27 18:00:00,120.51544,11.32867,121.04672669,22.07544,6.43867,22.99525,98.44,4.89,98.5613803678,0.0,132.15544,10.90867,132.6048996182,22.07544,6.43867,22.99525,110.08,4.47,110.1707188866,137.62,132.20544,9.83867,132.571029237,22.07544,6.43867,22.99525,110.13,3.4,110.1824709289,136.4,22.07544,6.43867,22.99525,22.07544,6.43867,22.99525,0.0,0.0,0.0,0.0
2020-10-27 18:30:00,114.30472,17.71096,115.6686954988,26.81472,7.82096,27.932,87.49,9.89,88.0472157425,0.0,123.69472,9.96096,124.0951428542,26.81472,7.82096,27.932,96.88,2.14,96.9036325429,138.73,124.63472,16.74096,125.7540185092,26.81472,7.82096,27.932,97.82,8.92,98.2258560665,137.74,26.81472,7.82096,27.932,26.81472,7.82096,27.932,0.0,0.0,0.0,0.0
2020-10-27 19:00:00,114.19064,11.64977,114.7833585702,14.570640000000001,4.24977,15.17775,99.62,7.4,99.8944663132,0.0,126.40064,9.96977,126.7932100164,14.570640000000001,4.24977,15.17775,111.83,5.72,111.9761907729,138.21,125.98064,10.45977,126.4141148894,14.570640000000001,4.24977,15.17775,111.41,6.21,111.58293866,137.41,14.570640000000001,4.24977,15.17775,14.570640000000001,4.24977,15.17775,0.0,0.0,0.0,0.0
2020-10-27 19:30:00,112.08632,9.67976,112.5035149886,8.53632,2.48976,8.892,103.55,7.19,103.7993188802,0.0,125.73632,7.61976,125.9669913493,8.53632,2.48976,8.892,117.2,5.13,117.3122197386,137.95,124.33632,8.49976,124.6265075784,8.53632,2.48976,8.892,115.8,6.01,115.9558540997,137.08,8.53632,2.48976,8.892,8.53632,2.48976,8.892,0.0,0.0,0.0,0.0
2020-10-27 20:00:00,108.40144,10.86417,108.9444922144,8.31144,2.42417,8.65775,100.09,8.44,100.4452174073,0.0,121.83144,6.33417,121.9959896147,8.31144,2.42417,8.65775,113.52,3.91,113.5873166335,138.2,120.26144,9.80417,120.6604148023,8.31144,2.42417,8.65775,111.95,7.38,112.1929895314,137.32,8.31144,2.42417,8.65775,8.31144,2.42417,8.65775,0.0,0.0,0.0,0.0
2020-10-27 20:30:00,105.16408,11.65119,105.80753258,7.68408,2.24119,8.00425,97.48,9.41,97.9331327999,0.0,118.43408,5.25119,118.550437797,7.68408,2.24119,8.00425,110.75,3.01,110.7908958354,138.56,116.69408,10.69119,117.1828052688,7.68408,2.24119,8.00425,109.01,8.45,109.3370138608,137.68,7.68408,2.24119,8.00425,7.68408,2.24119,8.00425,0.0,0.0,0.0,0.0
2020-10-27 21:00:00,100.23544,13.71867,101.1698835551,8.87544,2.58867,9.24525,91.36,11.13,92.0354632737,0.0,112.65544,3.40867,112.7069970887,8.87544,2.58867,9.24525,103.78,0.8200000000000001,103.7832394946,139.01,111.01544,12.88867,111.7611101089,8.87544,2.58867,9.24525,102.14,10.3,102.6580225798,137.95,8.87544,2.58867,9.24525,8.87544,2.58867,9.24525,0.0,0.0,0.0,0.0
2020-10-27 21:30:00,95.70104,14.72822,96.8277311593,9.01104,2.62822,9.3865,86.69,12.1,87.5303724429,0.0,107.73104,5.56822,107.8748443959,9.01104,2.62822,9.3865,98.72,2.94,98.7637686604,139.61,105.92104,13.96822,106.8380919179,9.01104,2.62822,9.3865,96.91,11.34,97.5712237291,138.32,9.01104,2.62822,9.3865,9.01104,2.62822,9.3865,0.0,0.0,0.0,0.0
2020-10-27 22:00:00,90.53872,16.11046,91.9608978895,8.05872,2.35046,8.3945,82.48,13.76,83.6199019373,0.0,102.23872,5.34046,102.3781049847,8.05872,2.35046,8.3945,94.18,2.99,94.2274508835,140.13,100.22872,15.49046,101.4186899139,8.05872,2.35046,8.3945,92.17,13.14,93.1019253292,138.98,8.05872,2.35046,8.3945,8.05872,2.35046,8.3945,0.0,0.0,0.0,0.0
2020-10-27 22:30:00,85.4756,13.732050000000001,86.5716315693,7.5156,2.19205,7.82875,77.96,11.54,78.8094740498,0.0,95.2856,14.31205,96.354451597,7.5156,2.19205,7.82875,87.77,12.12,88.6028628206,139.06,94.6356,13.54205,95.5996020157,7.5156,2.19205,7.82875,87.12,11.35,87.8562285783,139.03,7.5156,2.19205,7.82875,7.5156,2.19205,7.82875,0.0,0.0,0.0,0.0
2020-10-27 23:00:00,80.19144,14.57417,81.5050518708,7.83144,2.28417,8.15775,72.36,12.29,73.396278516,0.0,89.41144,16.35417,90.8947989671,7.83144,2.28417,8.15775,81.58,14.07,82.7844266756,139.83,88.70144,13.79417,89.7676143387,7.83144,2.28417,8.15775,80.87,11.51,81.6849863806,139.62,7.83144,2.28417,8.15775,7.83144,2.28417,8.15775,0.0,0.0,0.0,0.0
2020-10-27 23:30:00,76.46808,4.38194,76.5935288197,9.05808,2.64194,9.4355,67.41,1.74,67.4324528695,0.0,81.31808,40.98194,91.0612406079,9.05808,2.64194,9.4355,72.26,38.34,81.8013642918,136.44,84.42808,2.97194,84.4803712104,9.05808,2.64194,9.4355,75.37,0.33,75.3707224325,138.97,9.05808,2.64194,9.4355,9.05808,2.64194,9.4355,0.0,0.0,0.0,0.0
2020-10-28 00:00:00,73.06696,4.95078,73.234492326,9.15696,2.67078,9.538499999999999,63.91,2.2800000000000002,63.9506567597,0.0,77.60696,42.12078,88.3006248463,9.15696,2.67078,9.538499999999999,68.45,39.45,79.0044618993,137.0,80.61696,2.90078,80.6691314212,9.15696,2.67078,9.538499999999999,71.46,0.23,71.4603701362,139.5,9.15696,2.67078,9.538499999999999,9.15696,2.67078,9.538499999999999,0.0,0.0,0.0,0.0
2020-10-28 00:30:00,71.87128,4.95454,72.041851416,8.38128,2.44454,8.7305,63.49,2.51,63.5395955291,0.0,76.63128,42.53454,87.6443960984,8.38128,2.44454,8.7305,68.25,40.09,79.1534623374,137.41,79.38128,3.37454,79.45297436,8.38128,2.44454,8.7305,71.0,0.93,71.0060905838,139.66,8.38128,2.44454,8.7305,8.38128,2.44454,8.7305,0.0,0.0,0.0,0.0
2020-10-28 01:00:00,69.80392,13.01281,71.0064818975,9.64392,2.81281,10.04575,60.16,10.2,61.0185676659,0.0,76.77392,27.28281,81.4775215238,9.64392,2.81281,10.04575,67.13,24.47,71.4508068534,135.85,77.59392,12.16281,78.5413927051,9.64392,2.81281,10.04575,67.95,9.35,68.5902689891,136.39,9.64392,2.81281,10.04575,9.64392,2.81281,10.04575,0.0,0.0,0.0,0.0
2020-10-28 01:30:00,69.14976,13.95243,70.5433172665,10.73976,3.13243,11.18725,58.41,10.82,59.4037077967,0.0,75.69976,28.36243,80.8386114401,10.73976,3.13243,11.18725,64.96,25.23,69.6875491031,136.14,76.67976,13.16243,77.8012542133,10.73976,3.13243,11.18725,65.94,10.03,66.6984595025,136.66,10.73976,3.13243,11.18725,10.73976,3.13243,11.18725,0.0,0.0,0.0,0.0
2020-10-28 02:00:00,68.63856,12.27458,69.7274496382,6.83856,1.99458,7.1235,61.8,10.28,62.6491691884,0.0,76.16856,26.48458,80.6416921341,6.83856,1.99458,7.1235,69.33,24.49,73.5282870738,135.73,76.61856,11.45458,77.4700660865,6.83856,1.99458,7.1235,69.78,9.46,70.4183214796,136.28,6.83856,1.99458,7.1235,6.83856,1.99458,7.1235,0.0,0.0,0.0,0.0
2020-10-28 02:30:00,67.60952,12.34611,68.7275317959,6.3295200000000005,1.84611,6.59325,61.28,10.5,62.1730520403,0.0,75.14952,26.58611,79.7136851561,6.3295200000000005,1.84611,6.59325,68.82,24.74,73.1317988292,135.58,75.54952,11.54611,76.4267141016,6.3295200000000005,1.84611,6.59325,69.22,9.7,69.8963403906,136.12,6.3295200000000005,1.84611,6.59325,6.3295200000000005,1.84611,6.59325,0.0,0.0,0.0,0.0
2020-10-28 03:00:00,67.10944,12.80567,68.3202906995,6.73944,1.96567,7.02025,60.37,10.84,61.335491357,0.0,74.40944,26.67567,79.0465440804,6.73944,1.96567,7.02025,67.67,24.71,72.0403567454,135.75,74.89944,12.03567,75.8602891153,6.73944,1.96567,7.02025,68.16,10.07,68.8998584904,136.33,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,0.0
2020-10-28 03:30:00,66.3104,14.2097,67.8158146913,8.330400000000001,2.4297,8.6775,57.98,11.78,59.1645907617,0.0,73.0404,26.4297,77.6751509445,8.330400000000001,2.4297,8.6775,64.71,24.0,69.0172739247,135.95,73.8004,13.5597,75.0357548389,8.330400000000001,2.4297,8.6775,65.47,11.13,66.409320129,136.71,8.330400000000001,2.4297,8.6775,8.330400000000001,2.4297,8.6775,0.0,0.0,0.0,0.0
2020-10-28 04:00:00,66.03688,13.84034,67.4716572455,8.60688,2.5103400000000002,8.9655,57.43,11.33,58.5369438902,0.0,72.75688,27.67034,77.8409359081,8.60688,2.5103400000000002,8.9655,64.15,25.16,68.9075329699,136.33,73.45688,13.10034,74.6158972837,8.60688,2.5103400000000002,8.9655,64.85,10.59,65.708984165,136.92,8.60688,2.5103400000000002,8.9655,8.60688,2.5103400000000002,8.9655,0.0,0.0,0.0,0.0
2020-10-28 04:30:00,66.09152,13.18586,67.3940347497,8.59152,2.50586,8.9495,57.5,10.68,58.4834369715,0.0,72.86152,27.55586,77.8981804476,8.59152,2.50586,8.9495,64.27,25.05,68.9792389056,135.98,73.50152,12.37586,74.5361345459,8.59152,2.50586,8.9495,64.91,9.87,65.6561116729,136.51,8.59152,2.50586,8.9495,8.59152,2.50586,8.9495,0.0,0.0,0.0,0.0
2020-10-28 05:00:00,67.1912,12.9816,68.433758453,8.1312,2.3716,8.47,59.06,10.61,60.0054639179,0.0,74.2212,26.9016,78.9460740759,8.1312,2.3716,8.47,66.09,24.53,70.4954537541,135.73,74.8212,12.1816,75.8063542719,8.1312,2.3716,8.47,66.69,9.81,67.4076568351,136.31,8.1312,2.3716,8.47,8.1312,2.3716,8.47,0.0,0.0,0.0,0.0
2020-10-28 05:30:00,71.25456,12.40258,72.325903461,8.13456,2.37258,8.4735,63.12,10.03,63.9119339404,0.0,78.95456,24.29258,82.6072151077,8.13456,2.37258,8.4735,70.82,21.92,74.1347340995,135.51,79.42456,11.55258,80.260344105,8.13456,2.37258,8.4735,71.29,9.18,71.8786233869,136.31,8.13456,2.37258,8.4735,8.13456,2.37258,8.4735,0.0,0.0,0.0,0.0
2020-10-28 06:00:00,72.52496,26.74103,77.2978169709,10.25496,2.9910300000000003,10.68225,62.27,23.75,66.6454454558,0.0,84.30496,14.74103,85.584018637,10.25496,2.9910300000000003,10.68225,74.05,11.75,74.9764296296,139.53,80.51496,27.58103,85.108001972,10.25496,2.9910300000000003,10.68225,70.26,24.59,74.4388050683,136.93,10.25496,2.9910300000000003,10.68225,10.25496,2.9910300000000003,10.68225,0.0,0.0,0.0,0.0
2020-10-28 06:30:00,81.53752,19.22636,83.7736240508,8.86752,2.58636,9.237,72.67,16.64,74.5507779973,0.0,94.41752,13.80636,95.4216100231,8.86752,2.58636,9.237,85.55,11.22,86.2826222365,138.95,90.39752,23.82636,93.4847958387,8.86752,2.58636,9.237,81.53,21.24,84.2512818894,136.45,8.86752,2.58636,9.237,8.86752,2.58636,9.237,0.0,0.0,0.0,0.0
2020-10-28 07:00:00,88.89624,3.23932,88.9552397569,8.70624,2.53932,9.069,80.19,0.7000000000000001,80.1930551856,0.0,98.67624,5.22932,98.814706032,8.70624,2.53932,9.069,89.97,2.69,90.010204977,140.08,96.83624,22.11932,99.3303664274,8.70624,2.53932,9.069,88.13,19.58,90.2788640824,139.58,8.70624,2.53932,9.069,8.70624,2.53932,9.069,0.0,0.0,0.0,0.0
2020-10-28 07:30:00,94.86424,6.58457,95.0924844184,9.92424,2.89457,10.33775,84.94,3.69,85.0201135026,0.0,104.93424,3.59457,104.9957887625,9.92424,2.89457,10.33775,95.01,0.7000000000000001,95.0125786409,138.42,103.28424,18.71457,104.966039092,9.92424,2.89457,10.33775,93.36,15.82,94.6908760124,137.86,9.92424,2.89457,10.33775,9.92424,2.89457,10.33775,0.0,0.0,0.0,0.0
2020-10-28 08:00:00,100.47248,9.07114,100.8811420348,9.67248,2.82114,10.0755,90.8,6.25,91.0148476898,0.0,111.18248,5.29114,111.3083106576,9.67248,2.82114,10.0755,101.51,2.47,101.5400462872,137.92,109.53248,15.70114,110.6521123714,9.67248,2.82114,10.0755,99.86,12.88,100.6872087209,137.42,9.67248,2.82114,10.0755,9.67248,2.82114,10.0755,0.0,0.0,0.0,0.0
2020-10-28 08:30:00,105.50736,12.37548,106.2306712744,11.84736,3.45548,12.341,93.66,8.92,94.0838030694,0.0,116.31736,9.06548,116.6700954187,11.84736,3.45548,12.341,104.47,5.61,104.6205190199,137.18,114.92736,13.24548,115.6881187374,11.84736,3.45548,12.341,103.08,9.79,103.5438578574,136.76,11.84736,3.45548,12.341,11.84736,3.45548,12.341,0.0,0.0,0.0,0.0
2020-10-28 09:00:00,106.96632,14.23976,107.9099827597,18.61632,5.42976,19.392,88.35,8.81,88.7881670044,0.0,116.75632,11.59976,117.3311241402,18.61632,5.42976,19.392,98.14,6.17,98.3337607335,137.12,115.80632,15.28976,116.8113030182,18.61632,5.42976,19.392,97.19,9.86,97.6888719353,136.76,18.61632,5.42976,19.392,18.61632,5.42976,19.392,0.0,0.0,0.0,0.0
2020-10-28 09:30:00,108.76648,15.51064,109.8668609035,19.47648,5.68064,20.288,89.29,9.83,89.8294662124,0.0,118.88648,11.72064,119.4628332529,19.47648,5.68064,20.288,99.41,6.04,99.5933215632,136.74,117.71648,14.26064,118.5771289786,19.47648,5.68064,20.288,98.24,8.58,98.6139645284,136.26,19.47648,5.68064,20.288,19.47648,5.68064,20.288,0.0,0.0,0.0,0.0
2020-10-28 10:00:00,106.10936,16.56398,107.394421238,21.81936,6.36398,22.7285,84.29,10.2,84.9049121076,0.0,115.52936,12.76398,116.2323199779,21.81936,6.36398,22.7285,93.71,6.4,93.9282923298,136.88,114.53936,14.56398,115.4615715407,21.81936,6.36398,22.7285,92.72,8.2,93.0818908274,136.39,21.81936,6.36398,22.7285,21.81936,6.36398,22.7285,0.0,0.0,0.0,0.0
2020-10-28 10:30:00,102.64296,17.58378,104.138208918,24.49296,7.14378,25.5135,78.15,10.44,78.8442521684,0.0,111.62296,13.82378,112.4756955642,24.49296,7.14378,25.5135,87.13,6.68,87.3856927649,136.88,110.42296,15.03378,111.4416647231,24.49296,7.14378,25.5135,85.93,7.89,86.2914653949,136.36,24.49296,7.14378,25.5135,24.49296,7.14378,25.5135,0.0,0.0,0.0,0.0
2020-10-28 11:00:00,103.0608,17.4894,104.5342413231,22.660800000000002,6.6094,23.605,80.4,10.88,81.1328194999,0.0,113.8408,14.5894,114.771853418,22.660800000000002,6.6094,23.605,91.18,7.98,91.5285354411,136.43,111.0508,13.9594,111.9247293005,22.660800000000002,6.6094,23.605,88.39,7.35,88.6950652517,0.0,22.660800000000002,6.6094,23.605,22.660800000000002,6.6094,23.605,0.0,0.0,0.0,136.08
2020-10-28 11:30:00,105.66368,17.84524,107.1600012215,21.58368,6.29524,22.483,84.08,11.55,84.8695993864,0.0,117.18368,15.50524,118.2050224221,21.58368,6.29524,22.483,95.6,9.21,96.0426160618,136.12,114.04368,12.86524,114.7670481811,21.58368,6.29524,22.483,92.46,6.57,92.6931308135,0.0,21.58368,6.29524,22.483,21.58368,6.29524,22.483,0.0,0.0,0.0,135.76
2020-10-28 12:00:00,109.04096,16.49528,110.2815724407,17.64096,5.14528,18.376,91.4,11.35,92.1020222362,0.0,122.77096,14.00528,123.5672144511,17.64096,5.14528,18.376,105.13,8.86,105.5026848,136.83,118.19096,12.13528,118.8123227885,17.64096,5.14528,18.376,100.55,6.99,100.7926713606,0.0,17.64096,5.14528,18.376,17.64096,5.14528,18.376,0.0,0.0,0.0,136.47
2020-10-28 12:30:00,110.65816,16.72238,111.9145494002,17.76816,5.18238,18.5085,92.89,11.54,93.6040795051,0.0,124.60816,14.00238,125.3924247483,17.76816,5.18238,18.5085,106.84,8.82,107.2034421089,136.88,119.95816,12.04238,120.5611009681,17.76816,5.18238,18.5085,102.19,6.86,102.4199965827,0.0,17.76816,5.18238,18.5085,17.76816,5.18238,18.5085,0.0,0.0,0.0,136.51
2020-10-28 13:00:00,109.80968,16.569490000000002,111.0527524223,19.36968,5.64949,20.17675,90.44,10.92,91.096871516,0.0,123.27968,13.98949,124.0708883315,19.36968,5.64949,20.17675,103.91,8.34,104.2441542726,137.04,118.87968,13.19949,119.6102205213,19.36968,5.64949,20.17675,99.51,7.55,99.7960049301,0.0,19.36968,5.64949,20.17675,19.36968,5.64949,20.17675,0.0,0.0,0.0,136.68
2020-10-28 13:30:00,110.02312,15.52591,111.1131892075,19.80312,5.77591,20.62825,90.22,9.75,90.7453078677,0.0,123.38312,16.16591,124.4376588781,19.80312,5.77591,20.62825,103.58,10.39,104.0998006722,137.01,119.04312,14.74591,119.9529336076,19.80312,5.77591,20.62825,99.24,8.97,99.6445608149,0.0,19.80312,5.77591,20.62825,19.80312,5.77591,20.62825,0.0,0.0,0.0,136.64
2020-10-28 14:00:00,108.95776,14.54393,109.9241527785,16.84776,4.91393,17.54975,92.11,9.63,92.6120348551,0.0,122.74776,15.13393,123.6771944308,16.84776,4.91393,17.54975,105.9,10.22,106.3920034589,137.01,118.15776,14.02393,118.9870869501,16.84776,4.91393,17.54975,101.31,9.11,101.7187701459,0.0,16.84776,4.91393,17.54975,16.84776,4.91393,17.54975,0.0,0.0,0.0,136.64
