Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-28 14:30:00,108.66424,13.15332,109.4574204054,12.35424,3.60332,12.869,96.31,9.55,96.7823258658,0.0,123.95424,12.67332,124.600427984,12.35424,3.60332,12.869,111.6,9.07,111.9679637218,137.09,118.32424,12.80332,119.0149182859,12.35424,3.60332,12.869,105.97,9.2,106.3686086212,0.0,12.35424,3.60332,12.869,12.35424,3.60332,12.869,0.0,0.0,0.0,136.72
2020-10-28 15:00:00,108.11488,12.99934,108.8935724359,12.61488,3.67934,13.1405,95.5,9.32,95.9536992513,0.0,123.21488,12.55934,123.8533151541,12.61488,3.67934,13.1405,110.6,8.88,110.9559119651,137.17,117.69488,13.16934,118.4293725992,12.61488,3.67934,13.1405,105.08,9.49,105.5076608593,0.0,12.61488,3.67934,13.1405,12.61488,3.67934,13.1405,0.0,0.0,0.0,136.78
2020-10-28 15:30:00,109.64256,12.81283,110.3886750349,10.19256,2.97283,10.61725,99.45,9.84,99.9356197759,0.0,125.63256,12.12283,126.2160969899,10.19256,2.97283,10.61725,115.44,9.15,115.8020556812,136.95,119.64256,11.88283,120.2312098091,10.19256,2.97283,10.61725,109.45,8.91,109.8120694642,0.0,10.19256,2.97283,10.61725,10.19256,2.97283,10.61725,0.0,0.0,0.0,136.55
2020-10-28 16:00:00,112.70528,13.29279,113.4864679416,11.25528,3.28279,11.72425,101.45,10.01,101.9426436777,0.0,128.91528,12.31279,129.5019467617,11.25528,3.28279,11.72425,117.66,9.03,118.006001966,136.75,122.93528,11.93279,123.5130541516,11.25528,3.28279,11.72425,111.68,8.65,112.014485224,0.0,11.25528,3.28279,11.72425,11.25528,3.28279,11.72425,0.0,0.0,0.0,136.36
2020-10-28 16:30:00,112.94616,14.02888,113.8140787987,20.15616,5.8788800000000005,20.996,92.79,8.15,93.1472307694,0.0,127.10616,10.30888,127.523522994,20.15616,5.8788800000000005,20.996,106.95,4.43,107.0417086934,138.83,122.21616,17.01888,123.3954295815,20.15616,5.8788800000000005,20.996,102.06,11.14,102.6661735919,0.0,20.15616,5.8788800000000005,20.996,20.15616,5.8788800000000005,20.996,0.0,0.0,0.0,138.42
2020-10-28 17:00:00,116.51024,14.26757,117.3805758146,21.42024,6.24757,22.31275,95.09,8.02,95.4276086885,0.0,131.08024,9.97757,131.4594280436,21.42024,6.24757,22.31275,109.66,3.73,109.7234181932,138.29,126.06024,17.35757,127.2496339687,21.42024,6.24757,22.31275,104.64,11.11,105.2281411981,0.0,21.42024,6.24757,22.31275,21.42024,6.24757,22.31275,0.0,0.0,0.0,137.88
2020-10-28 17:30:00,118.66616,14.56888,119.557140287,29.99616,8.74888,31.246,88.67,5.82,88.8607973181,0.0,131.65616,9.58888,132.0048903852,29.99616,8.74888,31.246,101.66,0.84,101.6634703323,138.35,127.51616,22.23888,129.4408700712,29.99616,8.74888,31.246,97.52,13.49,98.4486185784,0.0,29.99616,8.74888,31.246,29.99616,8.74888,31.246,0.0,0.0,0.0,137.93
2020-10-28 18:00:00,118.65808,14.10569,119.4935581513,26.96808,7.86569,28.09175,91.69,6.24,91.9020875715,0.0,132.42808,9.63569,132.7781717537,26.96808,7.86569,28.09175,105.46,1.77,105.4748524531,139.21,127.83808,21.16569,129.5783976258,26.96808,7.86569,28.09175,100.87,13.3,101.7430434968,0.0,26.96808,7.86569,28.09175,26.96808,7.86569,28.09175,0.0,0.0,0.0,138.79
2020-10-28 18:30:00,115.55624,13.00182,116.2853899948,25.68624,7.49182,26.7565,89.87,5.51,90.0387527679,0.0,129.08624,11.10182,129.5627560862,25.68624,7.49182,26.7565,103.4,3.61,103.4629987,139.42,124.51624,21.48182,126.3556987803,25.68624,7.49182,26.7565,98.83,13.99,99.8152743822,0.0,25.68624,7.49182,26.7565,25.68624,7.49182,26.7565,0.0,0.0,0.0,139.02
2020-10-28 19:00:00,113.94896,11.63178,114.5411008811,20.74896,6.05178,21.6135,93.2,5.58,93.3668913481,0.0,128.17896,7.27178,128.3850636603,20.74896,6.05178,21.6135,107.43,1.22,107.4369270782,138.06,123.28896,19.77178,124.8642901003,20.74896,6.05178,21.6135,102.54,13.72,103.4538061165,0.0,20.74896,6.05178,21.6135,20.74896,6.05178,21.6135,0.0,0.0,0.0,137.66
2020-10-28 19:30:00,112.94104,9.66697,113.3539978354,10.00104,2.91697,10.41775,102.94,6.75,103.1610687227,0.0,129.97104,5.12697,130.0721225323,10.00104,2.91697,10.41775,119.97,2.21,119.990353779,138.21,123.27104,15.46697,124.237580722,10.00104,2.91697,10.41775,113.27,12.55,113.9631317576,0.0,10.00104,2.91697,10.41775,10.00104,2.91697,10.41775,0.0,0.0,0.0,137.8
2020-10-28 20:00:00,109.50704,8.48247,109.835076851,7.75704,2.26247,8.08025,101.75,6.22,101.9399377084,0.0,126.70704,2.94247,126.7412013327,7.75704,2.26247,8.08025,118.95,0.68,118.9519436579,138.48,119.73704,15.43247,120.7274611605,7.75704,2.26247,8.08025,111.98,13.17,112.7518039767,0.0,7.75704,2.26247,8.08025,7.75704,2.26247,8.08025,0.0,0.0,0.0,138.08
2020-10-28 20:30:00,106.7884,7.1637,107.028411986,6.4584,1.8837000000000002,6.7275,100.33,5.28,100.4688374572,0.0,123.8684,2.2837,123.8894499312,6.4584,1.8837000000000002,6.7275,117.41,0.4,117.410681371,138.67,116.8584,16.1337,117.9668679174,6.4584,1.8837000000000002,6.7275,110.4,14.25,111.3158681411,0.0,6.4584,1.8837000000000002,6.7275,6.4584,1.8837000000000002,6.7275,0.0,0.0,0.0,138.26
2020-10-28 21:00:00,102.66232,5.52651,102.8109637177,6.26232,1.82651,6.52325,96.4,3.7,96.4709800925,0.0,119.22232,3.35651,119.269559174,6.26232,1.82651,6.52325,112.96,1.53,112.9703611573,139.59,112.30232,18.03651,113.74149098,6.26232,1.82651,6.52325,106.04,16.21,107.2718308784,0.0,6.26232,1.82651,6.52325,6.26232,1.82651,6.52325,0.0,0.0,0.0,139.18
2020-10-28 21:30:00,98.30448,17.82339,99.9071770153,8.99448,2.62339,9.36925,89.31,15.2,90.5942387793,0.0,108.36448,36.55339,114.3635031212,8.99448,2.62339,9.36925,99.37,33.93,105.003056146,136.12,107.25448,6.10339,107.4279984434,8.99448,2.62339,9.36925,98.26,3.48,98.3216049503,0.0,8.99448,2.62339,9.36925,8.99448,2.62339,9.36925,0.0,0.0,0.0,135.71
2020-10-28 22:00:00,93.07584,17.28962,94.6680672215,9.49584,2.76962,9.8915,83.58,14.52,84.8318737268,0.0,101.60584,40.93962,109.5435950106,9.49584,2.76962,9.8915,92.11,38.17,99.7055715595,136.49,101.42584,7.18962,101.6803405553,9.49584,2.76962,9.8915,91.93,4.42,92.0361955972,0.0,9.49584,2.76962,9.8915,9.49584,2.76962,9.8915,0.0,0.0,0.0,136.07
2020-10-28 22:30:00,87.15496,15.87978,88.5898101671,10.04496,2.92978,10.4635,77.11,12.95,78.1898625143,0.0,94.92496,44.06978,104.6560726391,10.04496,2.92978,10.4635,84.88,41.14,94.324514311,136.49,94.81496,8.96978,95.2382989823,10.04496,2.92978,10.4635,84.77,6.04,84.9849074836,0.0,10.04496,2.92978,10.4635,10.04496,2.92978,10.4635,0.0,0.0,0.0,136.07
2020-10-28 23:00:00,81.9416,14.77505,83.2630044681,9.4116,2.74505,9.80375,72.53,12.03,73.520893629,0.0,89.1216,43.30505,99.0857554952,9.4116,2.74505,9.80375,79.71,40.56,89.4359977861,135.98,89.1316,9.67505,89.6551655571,9.4116,2.74505,9.80375,79.72,6.93,80.0206429617,0.0,9.4116,2.74505,9.80375,9.4116,2.74505,9.80375,0.0,0.0,0.0,135.55
2020-10-28 23:30:00,78.31648,13.71439,79.5082104733,7.86648,2.29439,8.19425,70.45,11.42,71.3695936657,0.0,85.53648,41.99439,95.2891295073,7.86648,2.29439,8.19425,77.67,39.7,87.227970858,135.79,85.27648,9.89439,85.8485701376,7.86648,2.29439,8.19425,77.41,7.6,77.7821836927,0.0,7.86648,2.29439,8.19425,7.86648,2.29439,8.19425,0.0,0.0,0.0,135.36
2020-10-29 00:00:00,75.08416,13.47663,76.2840129979,7.63416,2.22663,7.95225,67.45,11.25,68.3817592637,0.0,81.99416,44.42663,93.2564621207,7.63416,2.22663,7.95225,74.36,42.2,85.4999976608,136.77,81.72416,10.18663,82.3565768986,7.63416,2.22663,7.95225,74.09,7.96,74.5163720266,0.0,7.63416,2.22663,7.95225,7.63416,2.22663,7.95225,0.0,0.0,0.0,136.36
2020-10-29 00:30:00,72.33096,12.27403,73.3649752059,7.11096,2.07403,7.40725,65.22,10.2,66.0127896699,0.0,79.33096,45.26403,91.3358288207,7.11096,2.07403,7.40725,72.22,43.19,84.1492988681,136.9,78.83096,10.89403,79.5801491841,7.11096,2.07403,7.40725,71.72,8.82,72.2602989199,0.0,7.11096,2.07403,7.40725,7.11096,2.07403,7.40725,0.0,0.0,0.0,136.48
2020-10-29 01:00:00,69.42464,13.12427,70.6542787251,7.21464,2.10427,7.51525,62.21,11.02,63.1785129613,0.0,83.43464,9.92427,84.0227962339,7.21464,2.10427,7.51525,76.22,7.82,76.6201070216,139.03,76.66464,34.52427,84.0796779571,7.21464,2.10427,7.51525,69.45,32.42,76.6443663944,0.0,7.21464,2.10427,7.51525,7.21464,2.10427,7.51525,0.0,0.0,0.0,138.6
2020-10-29 01:30:00,69.2936,7.7898,69.7300794851,6.7536000000000005,1.9698,7.035,62.54,5.82,62.810222098,0.0,80.9136,22.3698,83.9489047993,6.7536000000000005,1.9698,7.035,74.16,20.4,76.9146644015,137.19,76.6036,25.4598,80.7236827022,6.7536000000000005,1.9698,7.035,69.85,23.49,73.6939794013,0.0,6.7536000000000005,1.9698,7.035,6.7536000000000005,1.9698,7.035,0.0,0.0,0.0,136.77
2020-10-29 02:00:00,67.91632,10.44226,68.714389441,5.59632,1.63226,5.8295,62.32,8.81,62.9396417213,0.0,81.57632,6.00226,81.7968404637,5.59632,1.63226,5.8295,75.98,4.37,76.1055668135,139.86,75.17632,32.69226,81.9772099589,5.59632,1.63226,5.8295,69.58,31.06,76.1977689962,0.0,5.59632,1.63226,5.8295,5.59632,1.63226,5.8295,0.0,0.0,0.0,139.42
2020-10-29 02:30:00,67.2444,10.2967,68.028165948,5.2344,1.5267,5.4525,62.01,8.77,62.6270947753,0.0,80.3344,9.7367,80.9223031695,5.2344,1.5267,5.4525,75.1,8.21,75.5474294731,139.56,74.4744,31.5167,80.8686505035,5.2344,1.5267,5.4525,69.24,29.99,75.4557996446,0.0,5.2344,1.5267,5.4525,5.2344,1.5267,5.4525,0.0,0.0,0.0,139.13
2020-10-29 03:00:00,66.982,4.90475,67.1613348331,6.462,1.88475,6.73125,60.52,3.02,60.5953034484,0.0,76.542,32.45475,83.1383699718,6.462,1.88475,6.73125,70.08,30.57,76.4573822466,136.08,74.082,19.30475,76.5559670866,6.462,1.88475,6.73125,67.62,17.42,69.8277938933,0.0,6.462,1.88475,6.73125,6.462,1.88475,6.73125,0.0,0.0,0.0,135.66
2020-10-29 03:30:00,65.91024,4.92757,66.0941804016,7.26024,2.11757,7.56275,58.65,2.81,58.7172768442,0.0,74.92024,32.21757,81.5537502409,7.26024,2.11757,7.56275,67.66,30.1,74.0532619133,136.17,72.77024,19.84757,75.4283359525,7.26024,2.11757,7.56275,65.51,17.73,67.8668770462,0.0,7.26024,2.11757,7.56275,7.26024,2.11757,7.56275,0.0,0.0,0.0,135.73
2020-10-29 04:00:00,65.62056,4.98433,65.8095847143,7.18056,2.09433,7.47975,58.44,2.89,58.5114151256,0.0,74.69056,32.99433,81.6535704379,7.18056,2.09433,7.47975,67.51,30.9,74.245606604,136.74,72.47056,19.84433,75.1384022978,7.18056,2.09433,7.47975,65.29,17.75,67.6597856928,0.0,7.18056,2.09433,7.47975,7.18056,2.09433,7.47975,0.0,0.0,0.0,136.32
2020-10-29 04:30:00,66.24592,5.67381,66.4884503998,6.83592,1.99381,7.12075,59.41,3.68,59.5238649619,0.0,75.57592,33.64381,82.726208877,6.83592,1.99381,7.12075,68.74,31.65,75.6763509955,136.74,73.20592,18.82381,75.5873173619,6.83592,1.99381,7.12075,66.37,16.83,68.4706199767,0.0,6.83592,1.99381,7.12075,6.83592,1.99381,7.12075,0.0,0.0,0.0,136.32
2020-10-29 05:00:00,67.10648,5.15064,67.3038539045,6.03648,1.76064,6.288,61.07,3.39,61.1640171997,0.0,76.77648,33.10064,83.6078958568,6.03648,1.76064,6.288,70.74,31.34,77.3714624393,136.42,74.26648,18.83064,76.6165977736,6.03648,1.76064,6.288,68.23,17.07,70.3329069497,0.0,6.03648,1.76064,6.288,6.03648,1.76064,6.288,0.0,0.0,0.0,136.01
2020-10-29 05:30:00,71.21656,5.59108,71.4356955156,5.86656,1.71108,6.111,65.35,3.88,65.4650815321,0.0,81.62656,30.52108,87.1460361795,5.86656,1.71108,6.111,75.76,28.81,81.0530301716,135.99,78.92656,18.20108,80.9980319921,5.86656,1.71108,6.111,73.06,16.49,74.8978217307,0.0,5.86656,1.71108,6.111,5.86656,1.71108,6.111,0.0,0.0,0.0,135.56
2020-10-29 06:00:00,73.39368,6.43774,73.6754827622,5.92368,1.72774,6.1705,67.47,4.71,67.6341999287,0.0,84.52368,25.16774,88.1910858163,5.92368,1.72774,6.1705,78.6,23.44,82.0206900727,135.86,81.34368,19.08774,83.553193202,5.92368,1.72774,6.1705,75.42,17.36,77.3921572254,0.0,5.92368,1.72774,6.1705,5.92368,1.72774,6.1705,0.0,0.0,0.0,135.42
2020-10-29 06:30:00,79.91696,6.65578,80.1936400412,7.59696,2.21578,7.9135,72.32,4.44,72.4561660592,0.0,95.59696,3.80578,95.672685353,7.59696,2.21578,7.9135,88.0,1.5899999999999999,88.0143630324,138.75,88.45696,28.08578,92.8086462063,7.59696,2.21578,7.9135,80.86,25.87,84.8975647472,0.0,7.59696,2.21578,7.9135,7.59696,2.21578,7.9135,0.0,0.0,0.0,138.33
2020-10-29 07:00:00,85.55144,4.11292,85.6502480849,7.86144,2.29292,8.189,77.69,1.82,77.7113151349,0.0,102.08144,6.04292,102.2601450938,7.86144,2.29292,8.189,94.22,3.75,94.2945963457,137.41,94.76144,24.91292,97.9815497622,7.86144,2.29292,8.189,86.9,22.62,89.7957370926,0.0,7.86144,2.29292,8.189,7.86144,2.29292,8.189,0.0,0.0,0.0,137.0
2020-10-29 07:30:00,94.89448,9.29089,95.3482195506,7.37448,2.15089,7.68175,87.52,7.14,87.8107624383,0.0,109.94448,9.67089,110.3689938156,7.37448,2.15089,7.68175,102.57,7.52,102.8452978993,137.44,104.08448,14.16089,105.0433709592,7.37448,2.15089,7.68175,96.71,12.01,97.4528819481,0.0,7.37448,2.15089,7.68175,7.37448,2.15089,7.68175,0.0,0.0,0.0,137.03
2020-10-29 08:00:00,101.24216,12.12938,101.9661552705,6.27216,1.82938,6.5335,94.97,10.3,95.5269119149,0.0,116.10216,5.47938,116.2313863027,6.27216,1.82938,6.5335,109.83,3.65,109.8906338138,136.49,110.77216,10.21938,111.2425600148,6.27216,1.82938,6.5335,104.5,8.39,104.8362632871,0.0,6.27216,1.82938,6.5335,6.27216,1.82938,6.5335,0.0,0.0,0.0,136.1
2020-10-29 08:30:00,105.67936,4.98773,105.79699703,6.12936,1.78773,6.38475,99.55,3.2,99.6014181626,0.0,125.51936,23.75773,127.7479528977,6.12936,1.78773,6.38475,119.39,21.97,121.3946168493,138.62,115.67936,18.21773,117.1050810869,6.12936,1.78773,6.38475,109.55,16.43,110.775211126,0.0,6.12936,1.78773,6.38475,6.12936,1.78773,6.38475,0.0,0.0,0.0,138.24
2020-10-29 09:00:00,109.11664,11.57277,109.7286203794,8.30664,2.42277,8.65275,100.81,9.15,101.2243972568,0.0,128.21664,16.01277,129.2126757558,8.30664,2.42277,8.65275,119.91,13.59,120.6776541038,137.22,119.25664,12.03277,119.8621447245,8.30664,2.42277,8.65275,110.95,9.61,111.3654102493,0.0,8.30664,2.42277,8.65275,8.30664,2.42277,8.65275,0.0,0.0,0.0,136.84
2020-10-29 09:30:00,112.0144,14.73795,112.9797901289,11.2044,3.26795,11.67125,100.81,11.47,101.4604208546,0.0,128.0844,12.01795,128.6469768225,11.2044,3.26795,11.67125,116.88,8.75,117.2070684729,136.37,122.1844,10.08795,122.600140043,11.2044,3.26795,11.67125,110.98,6.82,111.1893556057,0.0,11.2044,3.26795,11.67125,11.2044,3.26795,11.67125,0.0,0.0,0.0,136.02
2020-10-29 10:00:00,111.90496,15.78603,113.012914376,12.77496,3.72603,13.30725,99.13,12.06,99.860905764,0.0,127.43496,13.01603,128.0979549687,12.77496,3.72603,13.30725,114.66,9.29,115.0357322748,136.21,121.90496,9.87603,122.3043549558,12.77496,3.72603,13.30725,109.13,6.15,109.3031536599,0.0,12.77496,3.72603,13.30725,12.77496,3.72603,13.30725,0.0,0.0,0.0,135.85
2020-10-29 10:30:00,112.812,16.07975,113.9522079824,14.022,4.08975,14.60625,98.79,11.99,99.5149446063,0.0,127.962,12.96975,128.6176032239,14.022,4.08975,14.60625,113.94,8.88,114.2855108927,136.25,122.752,10.29975,123.1833525849,14.022,4.08975,14.60625,108.73,6.21,108.9071944364,0.0,14.022,4.08975,14.60625,14.022,4.08975,14.60625,0.0,0.0,0.0,135.9
2020-10-29 11:00:00,116.3296,19.4528,117.9448483996,13.2096,3.8528000000000002,13.76,103.12,15.6,104.293309469,0.0,130.0396,15.3928,130.9474545763,13.2096,3.8528000000000002,13.76,116.83,11.54,117.3985540797,137.16,125.5796,10.1528,125.9893459146,13.2096,3.8528000000000002,13.76,112.37,6.3,112.5464655154,0.0,13.2096,3.8528000000000002,13.76,13.2096,3.8528000000000002,13.76,0.0,0.0,0.0,136.78
2020-10-29 11:30:00,116.90504,19.57147,118.5319822468,13.92504,4.06147,14.50525,102.98,15.51,104.1414446798,0.0,130.31504,12.84147,130.9462217934,13.92504,4.06147,14.50525,116.39,8.78,116.7206943948,138.34,125.72504,8.89147,126.0390571282,13.92504,4.06147,14.50525,111.8,4.83,111.9042845471,0.0,13.92504,4.06147,14.50525,13.92504,4.06147,14.50525,0.0,0.0,0.0,137.95
2020-10-29 12:00:00,118.21456,17.67133,119.5280640685,12.48456,3.64133,13.00475,105.73,14.03,106.6568038149,0.0,134.03456,19.45133,135.4386116038,12.48456,3.64133,13.00475,121.55,15.81,122.5738903682,137.75,127.92456,11.89133,128.4760552802,12.48456,3.64133,13.00475,115.44,8.25,115.7344205498,0.0,12.48456,3.64133,13.00475,12.48456,3.64133,13.00475,0.0,0.0,0.0,137.37
2020-10-29 12:30:00,117.66632,14.56976,118.5649221684,14.53632,4.23976,15.142,103.13,10.33,103.6460602242,0.0,133.88632,20.88976,135.50619453,14.53632,4.23976,15.142,119.35,16.65,120.5057882427,137.95,127.11632,12.12976,127.6937347249,14.53632,4.23976,15.142,112.58,7.89,112.8561407279,0.0,14.53632,4.23976,15.142,14.53632,4.23976,15.142,0.0,0.0,0.0,137.54
2020-10-29 13:00:00,116.75888,12.55134,117.4315638772,16.35888,4.77134,17.0405,100.4,7.78,100.7009850995,0.0,132.62888,21.86134,134.418518057,16.35888,4.77134,17.0405,116.27,17.09,117.5192792694,138.84,125.93888,15.54134,126.894187198,16.35888,4.77134,17.0405,109.58,10.77,110.1079892651,0.0,16.35888,4.77134,17.0405,16.35888,4.77134,17.0405,0.0,0.0,0.0,138.45
2020-10-29 13:30:00,115.96384,13.18862,116.711404263,17.58384,5.12862,18.3165,98.38,8.06,98.7096145267,0.0,131.35384,22.56862,133.2785575081,17.58384,5.12862,18.3165,113.77,17.44,115.0989422193,139.02,124.94384,15.66862,125.9224714126,17.58384,5.12862,18.3165,107.36,10.54,107.8761382327,0.0,17.58384,5.12862,18.3165,17.58384,5.12862,18.3165,0.0,0.0,0.0,138.63
2020-10-29 14:00:00,115.37104,20.95322,117.2583229415,15.13104,4.41322,15.7615,100.24,16.54,101.5954191881,0.0,128.44104,19.66322,129.9374579444,15.13104,4.41322,15.7615,113.31,15.25,114.3316167996,137.49,124.56104,11.90322,125.128491289,15.13104,4.41322,15.7615,109.43,7.49,109.6860291924,0.0,15.13104,4.41322,15.7615,15.13104,4.41322,15.7615,0.0,0.0,0.0,137.11
2020-10-29 14:30:00,114.67552,26.96786,117.803821501,14.97552,4.36786,15.5995,99.7,22.6,102.2293989027,0.0,124.80552,19.27786,126.2856037268,14.97552,4.36786,15.5995,109.83,14.91,110.8374350118,135.22,123.83552,9.80786,124.223307521,14.97552,4.36786,15.5995,108.86,5.44,108.9958402876,0.0,14.97552,4.36786,15.5995,14.97552,4.36786,15.5995,0.0,0.0,0.0,134.84
2020-10-29 15:00:00,112.6344,12.34545,113.308950216,13.6644,3.98545,14.23375,98.97,8.36,99.3224571786,0.0,127.9944,18.33545,129.3010253558,13.6644,3.98545,14.23375,114.33,14.35,115.2270428328,139.04,121.6544,15.04545,122.5812326788,13.6644,3.98545,14.23375,107.99,11.06,108.55488796,0.0,13.6644,3.98545,14.23375,13.6644,3.98545,14.23375,0.0,0.0,0.0,138.65
2020-10-29 15:30:00,113.35728,15.43504,114.4032927358,12.97728,3.78504,13.518,100.38,11.65,101.0537822152,0.0,128.28728,17.87504,129.5266121876,12.97728,3.78504,13.518,115.31,14.09,116.1676555673,138.85,122.52728,13.36504,123.2540410632,12.97728,3.78504,13.518,109.55,9.58,109.9680812782,0.0,12.97728,3.78504,13.518,12.97728,3.78504,13.518,0.0,0.0,0.0,138.46
2020-10-29 16:00:00,115.01976,17.64618,116.3655140454,10.64976,3.10618,11.0935,104.37,14.54,105.3779317504,0.0,129.54976,15.58618,130.4839810975,10.64976,3.10618,11.0935,118.9,12.48,119.5531697614,137.33,124.57976,9.72618,124.9588539442,10.64976,3.10618,11.0935,113.93,6.62,114.122168311,0.0,10.64976,3.10618,11.0935,10.64976,3.10618,11.0935,0.0,0.0,0.0,136.95
2020-10-29 16:30:00,114.8196,13.2603,115.5827673152,12.7896,3.7303,13.3225,102.03,9.53,102.47410307,0.0,130.7896,17.9003,132.0088641276,12.7896,3.7303,13.3225,118.0,14.17,118.8477551324,138.88,124.1296,14.1303,124.9312730034,12.7896,3.7303,13.3225,111.34,10.4,111.8246645423,0.0,12.7896,3.7303,13.3225,12.7896,3.7303,13.3225,0.0,0.0,0.0,138.48
2020-10-29 17:00:00,117.9392,12.9681,118.6500169163,16.5192,4.8181,17.2075,101.42,8.15,101.7469355804,0.0,133.4392,17.2381,134.548029299,16.5192,4.8181,17.2075,116.92,12.42,117.5778159348,139.12,127.1992,16.3981,128.2518388338,16.5192,4.8181,17.2075,110.68,11.58,111.2841354372,0.0,16.5192,4.8181,17.2075,16.5192,4.8181,17.2075,0.0,0.0,0.0,138.72
2020-10-29 17:30:00,118.57656,19.73733,120.2079979742,24.67656,7.19733,25.70475,93.9,12.54,94.7336349983,0.0,129.78656,25.17733,132.2060857244,24.67656,7.19733,25.70475,105.11,17.98,106.6367314765,137.02,127.15656,12.87733,127.8069496505,24.67656,7.19733,25.70475,102.48,5.68,102.6372875713,0.0,24.67656,7.19733,25.70475,24.67656,7.19733,25.70475,0.0,0.0,0.0,136.64
2020-10-29 18:00:00,116.55408,24.16619,119.0330135037,25.56408,7.45619,26.62925,90.99,16.71,92.5116435915,0.0,125.16408,31.21619,128.9980520797,25.56408,7.45619,26.62925,99.6,23.76,102.3948123686,135.62,124.83408,8.47619,125.1215142426,25.56408,7.45619,26.62925,99.27,1.02,99.2752401155,0.0,25.56408,7.45619,26.62925,25.56408,7.45619,26.62925,0.0,0.0,0.0,135.22
2020-10-29 18:30:00,115.3472,17.5971,116.6817658259,19.3272,5.6371,20.1325,96.02,11.96,96.7619863376,0.0,127.2272,22.8371,129.2605645827,19.3272,5.6371,20.1325,107.9,17.2,109.2622990789,137.11,124.1072,12.0271,124.6886050377,19.3272,5.6371,20.1325,104.78,6.39,104.9746659914,0.0,19.3272,5.6371,20.1325,19.3272,5.6371,20.1325,0.0,0.0,0.0,136.68
2020-10-29 19:00:00,112.1888,21.14215,114.1635552708,17.9388,5.23215,18.68625,94.25,15.91,95.5834222028,0.0,121.9188,28.78215,125.2701319232,17.9388,5.23215,18.68625,103.98,23.55,106.6135211875,135.84,120.8088,7.17215,121.0215100429,17.9388,5.23215,18.68625,102.87,1.94,102.888291365,0.0,17.9388,5.23215,18.68625,17.9388,5.23215,18.68625,0.0,0.0,0.0,135.44
2020-10-29 19:30:00,111.40112,20.39241,113.2521961061,8.75112,2.55241,9.11575,102.65,17.84,104.1887138802,0.0,123.05112,25.31241,125.627609359,8.75112,2.55241,9.11575,114.3,22.76,116.5440157194,135.84,120.78112,3.38241,120.828472,8.75112,2.55241,9.11575,112.03,0.8300000000000001,112.0330745807,0.0,8.75112,2.55241,9.11575,8.75112,2.55241,9.11575,0.0,0.0,0.0,135.44
2020-10-29 20:00:00,107.57536,19.38573,109.3081177533,9.58536,2.79573,9.98475,97.99,16.59,99.3844464693,0.0,118.46536,25.46573,121.1715516298,9.58536,2.79573,9.98475,108.88,22.67,111.2150318078,136.27,116.53536,4.21573,116.611588231,9.58536,2.79573,9.98475,106.95,1.42,106.9594264196,0.0,9.58536,2.79573,9.98475,9.58536,2.79573,9.98475,0.0,0.0,0.0,135.83
2020-10-29 20:30:00,104.2608,18.27315,105.8499996578,10.5708,3.08315,11.01125,93.69,15.19,94.913393154,0.0,114.5708,27.40315,117.8023804622,10.5708,3.08315,11.01125,104.0,24.32,106.8057226931,137.09,112.8008,6.20315,112.9712332878,10.5708,3.08315,11.01125,102.23,3.12,102.2775992092,0.0,10.5708,3.08315,11.01125,10.5708,3.08315,11.01125,0.0,0.0,0.0,136.65
2020-10-29 21:00:00,98.26344,11.87267,98.9780982519,11.08344,3.23267,11.54525,87.18,8.64,87.6070887543,0.0,111.75344,19.74267,113.483938822,11.08344,3.23267,11.54525,100.67,16.51,102.0148469587,136.74,107.82344,10.98267,108.381332589,11.08344,3.23267,11.54525,96.74,7.75,97.0499361154,0.0,11.08344,3.23267,11.54525,11.08344,3.23267,11.54525,0.0,0.0,0.0,136.32
2020-10-29 21:30:00,95.39152,16.22836,96.7620884241,11.89152,3.46836,12.387,83.5,12.76,84.469329345,0.0,105.10152,32.59836,110.0408223388,11.89152,3.46836,12.387,93.21,29.13,97.6558293191,136.25,103.71152,9.44836,104.1410144343,11.89152,3.46836,12.387,91.82,5.98,92.0145249404,0.0,11.89152,3.46836,12.387,11.89152,3.46836,12.387,0.0,0.0,0.0,135.83
2020-10-29 22:00:00,90.77184,13.85887,91.8237181488,7.88184,2.29887,8.21025,82.89,11.56,83.69220812,0.0,100.57184,32.28887,105.6279609141,7.88184,2.29887,8.21025,92.69,29.99,97.4209228041,136.89,99.03184,9.77887,99.5134746266,7.88184,2.29887,8.21025,91.15,7.48,91.4563989013,0.0,7.88184,2.29887,8.21025,7.88184,2.29887,8.21025,0.0,0.0,0.0,136.46
2020-10-29 22:30:00,84.868,12.2965,85.7541913626,9.828,2.8665000000000003,10.2375,75.04,9.43,75.6301956893,0.0,93.608,35.9865,100.2870173365,9.828,2.8665000000000003,10.2375,83.78,33.12,90.0889715781,137.58,92.278,12.8165,93.1637910148,9.828,2.8665000000000003,10.2375,82.45,9.95,83.048208891,0.0,9.828,2.8665000000000003,10.2375,9.828,2.8665000000000003,10.2375,0.0,0.0,0.0,137.17
2020-10-29 23:00:00,79.63208,11.41394,80.4459209124,9.44208,2.75394,9.8355,70.19,8.66,70.7222150388,0.0,88.00208,35.23394,94.7934418209,9.44208,2.75394,9.8355,78.56,32.48,85.0095524044,137.68,86.65208,13.63394,87.7181126578,9.44208,2.75394,9.8355,77.21,10.88,77.972806157,0.0,9.44208,2.75394,9.8355,9.44208,2.75394,9.8355,0.0,0.0,0.0,137.25
2020-10-29 23:30:00,73.62664,3.03902,73.689332744,9.11664,2.65902,9.4965,64.51,0.38,64.5111191966,0.0,84.62664,20.12902,86.9876177617,9.11664,2.65902,9.4965,75.51,17.47,77.504586961,136.56,81.18664,23.04902,84.3950699831,9.11664,2.65902,9.4965,72.07,20.39,74.8988451179,0.0,9.11664,2.65902,9.4965,9.11664,2.65902,9.4965,0.0,0.0,0.0,136.12
2020-10-30 00:00:00,70.05656,3.42483,70.1402242623,9.37656,2.73483,9.76725,60.68,0.6900000000000001,60.6839229121,0.0,80.44656,22.31483,83.4841341439,9.37656,2.73483,9.76725,71.07,19.58,73.7178492633,137.2,77.16656,22.88483,80.4884676607,9.37656,2.73483,9.76725,67.79,20.15,70.721330587,0.0,9.37656,2.73483,9.76725,9.37656,2.73483,9.76725,0.0,0.0,0.0,136.75
2020-10-30 00:30:00,68.70552,3.12161,68.7763980408,9.84552,2.87161,10.25575,58.86,0.25,58.8605309184,0.0,78.59552,22.89161,81.8613557942,9.84552,2.87161,10.25575,68.75,20.02,71.6056066241,136.96,75.56552,23.42161,79.1120700517,9.84552,2.87161,10.25575,65.72,20.55,68.857976299,0.0,9.84552,2.87161,10.25575,9.84552,2.87161,10.25575,0.0,0.0,0.0,136.54
2020-10-30 01:00:00,68.56424,3.15082,68.6365986442,9.77424,2.85082,10.1815,58.79,0.30000000000000004,58.7907654313,0.0,78.42424,22.77082,81.6631597665,9.77424,2.85082,10.1815,68.65,19.92,71.4816682794,136.93,75.42424,23.34082,78.9532130939,9.77424,2.85082,10.1815,65.65,20.49,68.7732695166,0.0,9.77424,2.85082,10.1815,9.77424,2.85082,10.1815,0.0,0.0,0.0,136.49
2020-10-30 01:30:00,68.13512,2.57066,68.1835967829,8.50512,2.48066,8.8595,59.63,0.09,59.6300679188,0.0,78.21512,22.82066,81.4763003545,8.50512,2.48066,8.8595,69.71,20.34,72.6168003977,136.74,75.10512,23.31066,78.6394679525,8.50512,2.48066,8.8595,66.6,20.83,69.7814366433,0.0,8.50512,2.48066,8.8595,8.50512,2.48066,8.8595,0.0,0.0,0.0,136.32
2020-10-30 02:00:00,66.57144,3.15292,66.6460616106,9.06144,2.64292,9.439,57.51,0.51,57.5122613014,0.0,76.34144,23.51292,79.88036597440001,9.06144,2.64292,9.439,67.28,20.87,70.4425673865,136.9,73.28144,23.99292,77.1092060561,9.06144,2.64292,9.439,64.22,21.35,67.675925557,0.0,9.06144,2.64292,9.439,9.06144,2.64292,9.439,0.0,0.0,0.0,136.47
2020-10-30 02:30:00,65.3624,3.86195,65.4763926279,9.3324,2.72195,9.72125,56.03,1.1400000000000001,56.0415961586,0.0,74.8424,23.68195,78.4998063282,9.3324,2.72195,9.72125,65.51,20.96,68.7814051906,137.57,71.8924,25.01195,76.1190831563,9.3324,2.72195,9.72125,62.56,22.29,66.4123309333,0.0,9.3324,2.72195,9.72125,9.3324,2.72195,9.72125,0.0,0.0,0.0,137.14
2020-10-30 03:00:00,64.66032,4.20426,64.7968578301,8.62032,2.51426,8.9795,56.04,1.69,56.0654768998,0.0,74.20032,22.54426,77.5495399538,8.62032,2.51426,8.9795,65.58,20.03,68.5706737607,137.81,71.16032,25.57426,75.6163601151,8.62032,2.51426,8.9795,62.54,23.06,66.6559464714,0.0,8.62032,2.51426,8.9795,8.62032,2.51426,8.9795,0.0,0.0,0.0,137.38
2020-10-30 03:30:00,63.64248,4.31489,63.7885846862,8.62248,2.5148900000000003,8.98175,55.02,1.8,55.0494359644,0.0,72.93248,22.63489,76.3641596841,8.62248,2.5148900000000003,8.98175,64.31,20.12,67.3839038644,137.5,70.03248,25.61489,74.5699057574,8.62248,2.5148900000000003,8.98175,61.41,23.1,65.6109602125,0.0,8.62248,2.5148900000000003,8.98175,8.62248,2.5148900000000003,8.98175,0.0,0.0,0.0,137.06
2020-10-30 04:00:00,62.87656,4.62733,63.0466016559,8.35656,2.43733,8.70475,54.52,2.19,54.5639670479,0.0,72.25656,22.89733,75.7977452446,8.35656,2.43733,8.70475,63.9,20.46,67.095615356,137.5,69.19656,25.96733,73.9084984502,8.35656,2.43733,8.70475,60.84,23.53,65.2316372629,0.0,8.35656,2.43733,8.70475,8.35656,2.43733,8.70475,0.0,0.0,0.0,137.09
2020-10-30 04:30:00,63.42584,4.15462,63.5617656068,8.65584,2.52462,9.0165,54.77,1.63,54.7942496983,0.0,72.79584,22.67462,76.2454766753,8.65584,2.52462,9.0165,64.14,20.15,67.230663391,137.39,69.79584,25.38462,74.2686893236,8.65584,2.52462,9.0165,61.14,22.86,65.2738783894,0.0,8.65584,2.52462,9.0165,8.65584,2.52462,9.0165,0.0,0.0,0.0,136.96
2020-10-30 05:00:00,64.854,3.6695,64.9577289185,7.884,2.2995,8.2125,56.97,1.37,56.9864703241,0.0,74.574,21.6295,77.6473872468,7.884,2.2995,8.2125,66.69,19.33,69.434897566,137.16,71.474,24.8195,75.6606916189,7.884,2.2995,8.2125,63.59,22.52,67.4599029054,0.0,7.884,2.2995,8.2125,7.884,2.2995,8.2125,0.0,0.0,0.0,136.73
2020-10-30 05:30:00,68.54008,3.06919,68.6087639712,8.02008,2.33919,8.35425,60.52,0.73,60.5244025167,0.0,79.15008,21.38919,81.9892225409,8.02008,2.33919,8.35425,71.13,19.05,73.6368073724,136.82,75.63008,22.70919,78.9659186691,8.02008,2.33919,8.35425,67.61,20.37,70.6119607432,0.0,8.02008,2.33919,8.35425,8.02008,2.33919,8.35425,0.0,0.0,0.0,136.38
2020-10-30 06:00:00,70.62464,3.4180200000000003,70.7073025638,8.32464,2.42802,8.6715,62.3,0.99,62.3078654746,0.0,81.54464,20.48802,84.0790537307,8.32464,2.42802,8.6715,73.22,18.06,75.4144018076,136.37,77.93464,22.03802,80.9906317882,8.32464,2.42802,8.6715,69.61,19.61,72.3194593453,0.0,8.32464,2.42802,8.6715,8.32464,2.42802,8.6715,0.0,0.0,0.0,135.93
2020-10-30 06:30:00,77.50528,12.88154,78.5684574155,7.44528,2.1715400000000002,7.7555,70.06,10.71,70.8738858819,0.0,94.45528,20.36154,96.6250083107,7.44528,2.1715400000000002,7.7555,87.01,18.19,88.8910355435,139.14,85.71528,34.54154,92.4133497448,7.44528,2.1715400000000002,7.7555,78.27,32.37,84.699526563,0.0,7.44528,2.1715400000000002,7.7555,7.44528,2.1715400000000002,7.7555,0.0,0.0,0.0,138.7
2020-10-30 07:00:00,81.22824,12.07157,82.120337163,7.78824,2.27157,8.11275,73.44,9.8,74.0909819074,0.0,99.27824,22.76157,101.8541015687,7.78824,2.27157,8.11275,91.49,20.49,93.7563875157,139.71,89.84824,34.02157,96.0737917247,7.78824,2.27157,8.11275,82.06,31.75,87.9881020366,0.0,7.78824,2.27157,8.11275,7.78824,2.27157,8.11275,0.0,0.0,0.0,139.26
2020-10-30 07:30:00,88.21288,8.55584,88.6268277442,7.08288,2.06584,7.378,81.13,6.49,81.3891700412,0.0,108.03288,24.03584,110.6744088107,7.08288,2.06584,7.378,100.95,21.97,103.3130359635,139.1,97.82288,29.88584,102.2862614626,7.08288,2.06584,7.378,90.74,27.82,94.9089036919,0.0,7.08288,2.06584,7.378,7.08288,2.06584,7.378,0.0,0.0,0.0,138.67
2020-10-30 08:00:00,93.86776,7.26393,94.1483990648,6.52776,1.9039300000000001,6.79975,87.34,5.36,87.5043153222,0.0,111.04776,19.58393,112.7614088031,6.52776,1.9039300000000001,6.79975,104.52,17.68,106.0047772508,138.3,103.72776,16.85393,105.0880733055,6.52776,1.9039300000000001,6.79975,97.2,14.95,98.3429839897,0.0,6.52776,1.9039300000000001,6.79975,6.52776,1.9039300000000001,6.79975,0.0,0.0,0.0,137.88
2020-10-30 08:30:00,99.8936,5.58855,100.0498036583,6.3036,1.8385500000000001,6.56625,93.59,3.75,93.6650980889,0.0,117.2236,8.01855,117.497529936,6.3036,1.8385500000000001,6.56625,110.92,6.18,111.0920285169,139.65,110.0036,3.75855,110.0677914336,6.3036,1.8385500000000001,6.56625,103.7,1.92,103.7177728261,0.0,6.3036,1.8385500000000001,6.56625,6.3036,1.8385500000000001,6.56625,0.0,0.0,0.0,139.22
2020-10-30 09:00:00,102.53824,6.80157,102.7635733943,10.90824,3.18157,11.36275,91.63,3.62,91.7014792683,0.0,119.00824,9.96157,119.4244282581,10.90824,3.18157,11.36275,108.1,6.78,108.3124111079,138.94,112.42824,5.00157,112.5394368742,10.90824,3.18157,11.36275,101.52,1.82,101.5363127162,0.0,10.90824,3.18157,11.36275,10.90824,3.18157,11.36275,0.0,0.0,0.0,138.52
2020-10-30 09:30:00,104.2952,4.6486,104.3987462808,7.9152000000000005,2.3086,8.245,96.38,2.34,96.4084021235,0.0,121.5052,11.9586,122.0922673268,7.9152000000000005,2.3086,8.245,113.59,9.65,113.9991692952,138.26,114.7152,3.0086,114.7546460279,7.9152000000000005,2.3086,8.245,106.8,0.7000000000000001,106.8022939829,0.0,7.9152000000000005,2.3086,8.245,7.9152000000000005,2.3086,8.245,0.0,0.0,0.0,137.83
2020-10-30 10:00:00,106.26072,3.6864600000000003,106.3246472002,7.5307200000000005,2.19646,7.8445,98.73,1.49,98.7412426497,0.0,123.76072,14.22646,124.5757118344,7.5307200000000005,2.19646,7.8445,116.23,12.03,116.8509041471,137.88,116.98072,2.66646,117.011105715,7.5307200000000005,2.19646,7.8445,109.45,0.47000000000000003,109.4510091319,0.0,7.5307200000000005,2.19646,7.8445,7.5307200000000005,2.19646,7.8445,0.0,0.0,0.0,137.45
2020-10-30 10:30:00,104.72856,5.19083,104.8571218171,8.84856,2.58083,9.21725,95.88,2.61,95.9155175141,0.0,121.50856,13.58083,122.2651589651,8.84856,2.58083,9.21725,112.66,11.0,113.1957402025,138.09,115.11856,3.32083,115.1664481017,8.84856,2.58083,9.21725,106.27,0.74,106.272576425,0.0,8.84856,2.58083,9.21725,8.84856,2.58083,9.21725,0.0,0.0,0.0,137.66
2020-10-30 11:00:00,104.76672,5.40446,104.9060236948,9.54672,2.78446,9.9445,95.22,2.62,95.2560381288,0.0,122.02672,14.52446,122.8880805133,9.54672,2.78446,9.9445,112.48,11.74,113.0910164425,137.78,115.06672,3.59446,115.122848272,9.54672,2.78446,9.9445,105.52,0.81,105.5231088435,0.0,9.54672,2.78446,9.9445,9.54672,2.78446,9.9445,0.0,0.0,0.0,137.33
2020-10-30 11:30:00,104.9924,5.1707,105.1196470516,10.3224,3.0107,10.7525,94.67,2.16,94.6946381798,0.0,121.4924,13.9807,122.2941667875,10.3224,3.0107,10.7525,111.17,10.97,111.709935995,138.44,115.2524,3.7207,115.3124421485,10.3224,3.0107,10.7525,104.93,0.71,104.9324020501,0.0,10.3224,3.0107,10.7525,10.3224,3.0107,10.7525,0.0,0.0,0.0,138.01
2020-10-30 12:00:00,106.23224,4.28232,106.3185171078,9.64224,2.81232,10.044,96.59,1.47,96.6011852929,0.0,122.72224,14.94232,123.6285610917,9.64224,2.81232,10.044,113.08,12.13,113.728726802,138.5,116.69224,3.31232,116.739240789,9.64224,2.81232,10.044,107.05,0.5,107.0511676723,0.0,9.64224,2.81232,10.044,9.64224,2.81232,10.044,0.0,0.0,0.0,138.08
2020-10-30 12:30:00,107.95288,3.96209,108.0255639072,7.65288,2.23209,7.97175,100.3,1.73,100.3149186313,0.0,125.40288,13.96209,126.1777407844,7.65288,2.23209,7.97175,117.75,11.73,118.332816243,138.2,118.83288,2.47209,118.8585907626,7.65288,2.23209,7.97175,111.18,0.24,111.1802590391,0.0,7.65288,2.23209,7.97175,7.65288,2.23209,7.97175,0.0,0.0,0.0,137.77
2020-10-30 13:00:00,106.81032,7.96426,107.1068340296,13.66032,3.98426,14.2295,93.15,3.98,93.2349875315,0.0,121.45032,14.98426,122.3711905468,13.66032,3.98426,14.2295,107.79,11.0,108.3498227963,138.07,116.92032,7.32426,117.1495028306,13.66032,3.98426,14.2295,103.26,3.34,103.3140029231,0.0,13.66032,3.98426,14.2295,13.66032,3.98426,14.2295,0.0,0.0,0.0,137.65
2020-10-30 13:30:00,102.71264,7.34077,102.974624641,17.76264,5.18077,18.50275,84.95,2.16,84.9774564223,0.0,115.27264,8.83077,115.6103975919,17.76264,5.18077,18.50275,97.51,3.65,97.5782895935,139.38,111.88264,5.34077,112.0100395392,17.76264,5.18077,18.50275,94.12,0.16,94.1201359965,0.0,17.76264,5.18077,18.50275,17.76264,5.18077,18.50275,0.0,0.0,0.0,138.94
2020-10-30 14:00:00,101.24392,10.959060000000001,101.8353196737,14.29392,4.16906,14.8895,86.95,6.79,87.2147155015,0.0,118.29392,16.76906,119.4765788021,14.29392,4.16906,14.8895,104.0,12.6,104.760488735,137.7,112.14392,10.02906,112.5914776413,14.29392,4.16906,14.8895,97.85,5.86,98.0253135675,0.0,14.29392,4.16906,14.8895,14.29392,4.16906,14.8895,0.0,0.0,0.0,137.29
2020-10-30 14:30:00,100.13976,11.85118,100.8385938034,10.04976,2.9311800000000003,10.4685,90.09,8.92,90.5305169542,0.0,116.41976,13.41118,117.1896764542,10.04976,2.9311800000000003,10.4685,106.37,10.48,106.8850190625,137.56,110.52976,9.87118,110.9696717137,10.04976,2.9311800000000003,10.4685,100.48,6.94,100.7193824445,0.0,10.04976,2.9311800000000003,10.4685,10.04976,2.9311800000000003,10.4685,0.0,0.0,0.0,137.14
2020-10-30 15:00:00,103.15936,12.63273,103.9299736499,5.5293600000000005,1.61273,5.75975,97.63,11.02,98.2499735369,0.0,116.95936,6.26273,117.1269127001,5.5293600000000005,1.61273,5.75975,111.43,4.65,111.5269805921,138.61,112.06936,9.26273,112.4514989578,5.5293600000000005,1.61273,5.75975,106.54,7.65,106.814297264,0.0,5.5293600000000005,1.61273,5.75975,5.5293600000000005,1.61273,5.75975,0.0,0.0,0.0,138.17
2020-10-30 15:30:00,102.16728,10.39754,102.6949947205,5.71728,1.66754,5.9555,96.45,8.73,96.8442842918,0.0,118.52728,9.73754,118.9265983262,5.71728,1.66754,5.9555,112.81,8.07,113.0982802699,138.19,112.49728,9.01754,112.8581146176,5.71728,1.66754,5.9555,106.78,7.35,107.0326627717,0.0,5.71728,1.66754,5.9555,5.71728,1.66754,5.9555,0.0,0.0,0.0,137.75
2020-10-30 16:00:00,101.51352,5.32436,101.65305481,8.96352,2.61436,9.337,92.55,2.71,92.5896678901,0.0,116.37352,6.70436,116.566481461,8.96352,2.61436,9.337,107.41,4.09,107.4878421032,139.33,111.54352,3.65436,111.6033655451,8.96352,2.61436,9.337,102.58,1.04,102.5852718474,0.0,8.96352,2.61436,9.337,8.96352,2.61436,9.337,0.0,0.0,0.0,138.88
2020-10-30 16:30:00,100.10952,8.64236,100.4818709071,16.73952,4.88236,17.437,83.37,3.76,83.4547452216,0.0,116.11952,16.85236,117.3360343739,16.73952,4.88236,17.437,99.38,11.97,100.098278207,138.27,109.84952,23.80236,112.3987072248,16.73952,4.88236,17.437,93.11,18.92,95.0128333437,0.0,16.73952,4.88236,17.437,16.73952,4.88236,17.437,0.0,0.0,0.0,137.84
2020-10-30 17:00:00,104.56024,7.55382,104.8327429072,17.43024,5.08382,18.1565,87.13,2.47,87.1650032983,0.0,122.42024,19.84382,124.0181130071,17.43024,5.08382,18.1565,104.99,14.76,106.022439606,137.51,115.00024,28.30382,118.4320962689,17.43024,5.08382,18.1565,97.57,23.22,100.2949315768,0.0,17.43024,5.08382,18.1565,17.43024,5.08382,18.1565,0.0,0.0,0.0,137.09
2020-10-30 17:30:00,107.90112,9.14491,108.2879544371,25.97112,7.57491,27.05325,81.93,1.57,81.9450413387,0.0,120.85112,14.99491,121.7778326756,25.97112,7.57491,27.05325,94.88,7.42,95.1696947563,138.57,116.45112,27.75491,119.7129833325,25.97112,7.57491,27.05325,90.48,20.18,92.7030894847,0.0,25.97112,7.57491,27.05325,25.97112,7.57491,27.05325,0.0,0.0,0.0,138.14
2020-10-30 18:00:00,107.20552,10.87286,107.7554759771,26.85552,7.83286,27.9745,80.35,3.04,80.4074878354,0.0,118.02552,21.06286,119.8902308057,26.85552,7.83286,27.9745,91.17,13.23,92.124924966,138.67,115.19552,24.55286,117.7830665344,26.85552,7.83286,27.9745,88.34,16.72,89.9083644607,0.0,26.85552,7.83286,27.9745,26.85552,7.83286,27.9745,0.0,0.0,0.0,138.22
2020-10-30 18:30:00,106.03496,19.58603,107.828685021,26.93496,7.8560300000000005,28.05725,79.1,11.73,79.9650104733,0.0,113.39496,40.02603,120.2518192418,26.93496,7.8560300000000005,28.05725,86.46,32.17,92.2509647646,136.0,113.92496,14.80603,114.8830493822,26.93496,7.8560300000000005,28.05725,86.99,6.95,87.2671908566,0.0,26.93496,7.8560300000000005,28.05725,26.93496,7.8560300000000005,28.05725,0.0,0.0,0.0,135.59
2020-10-30 19:00:00,103.76856,18.58083,105.4189797331,22.52856,6.57083,23.46725,81.24,12.01,82.1229425922,0.0,111.74856,37.38083,117.8349146627,22.52856,6.57083,23.46725,89.22,30.81,94.3899597415,135.3,111.88856,13.06083,112.6482806756,22.52856,6.57083,23.46725,89.36,6.49,89.5953665097,0.0,22.52856,6.57083,23.46725,22.52856,6.57083,23.46725,0.0,0.0,0.0,134.86
2020-10-30 19:30:00,101.8944,16.4567,103.2147844364,16.0344,4.6767,16.7025,85.86,11.78,86.6643409944,0.0,111.5044,35.4867,117.0151148196,16.0344,4.6767,16.7025,95.47,30.81,100.3183781767,135.64,110.4944,11.5367,111.0950398454,16.0344,4.6767,16.7025,94.46,6.86,94.7087704492,0.0,16.0344,4.6767,16.7025,16.0344,4.6767,16.7025,0.0,0.0,0.0,135.19
2020-10-30 20:00:00,98.44448,14.83589,99.5561111864,15.17448,4.42589,15.806750000000001,83.27,10.41,83.9181803902,0.0,107.78448,35.47589,113.4726085897,15.17448,4.42589,15.806750000000001,92.61,31.05,97.6765816355,135.36,106.77448,12.73589,107.5313557683,15.17448,4.42589,15.806750000000001,91.6,8.31,91.9761713706,0.0,15.17448,4.42589,15.806750000000001,15.17448,4.42589,15.806750000000001,0.0,0.0,0.0,134.92
2020-10-30 20:30:00,95.81336,13.18723,96.716611756,13.05336,3.80723,13.59725,82.76,9.38,83.2898673309,0.0,105.09336,36.23723,111.1654224755,13.05336,3.80723,13.59725,92.04,32.43,97.5862003564,135.66,104.08336,13.33723,104.9343963291,13.05336,3.80723,13.59725,91.03,9.53,91.5274920447,0.0,13.05336,3.80723,13.59725,13.05336,3.80723,13.59725,0.0,0.0,0.0,135.22
2020-10-30 21:00:00,92.27648,11.57814,93.0000112207,13.05648,3.80814,13.6005,79.22,7.77,79.6001337939,0.0,100.99648,36.73814,107.4708328015,13.05648,3.80814,13.6005,87.94,32.93,93.9032933395,136.46,100.15648,15.36814,101.3286741897,13.05648,3.80814,13.6005,87.1,11.56,87.8637786576,0.0,13.05648,3.80814,13.6005,13.05648,3.80814,13.6005,0.0,0.0,0.0,136.0
2020-10-30 21:30:00,88.4588,11.2334,89.1692131456,11.4288,3.3334,11.905,77.03,7.9,77.4340422553,0.0,97.2288,39.8234,105.0682765491,11.4288,3.3334,11.905,85.8,36.49,93.2371176088,137.38,96.0988,14.8734,97.2429811812,11.4288,3.3334,11.905,84.67,11.54,85.4527969115,0.0,11.4288,3.3334,11.905,11.4288,3.3334,11.905,0.0,0.0,0.0,136.93
2020-10-30 22:00:00,86.28648,10.21814,86.8893953014,5.61648,1.63814,5.8505,80.67,8.58,81.1249979969,0.0,96.07648,36.47814,102.7684032524,5.61648,1.63814,5.8505,90.46,34.84,96.9372848805,137.38,94.31648,12.508140000000001,95.142272234,5.61648,1.63814,5.8505,88.7,10.87,89.363565842,0.0,5.61648,1.63814,5.8505,5.61648,1.63814,5.8505,0.0,0.0,0.0,136.93
2020-10-30 22:30:00,80.66008,6.28544,80.9046059356,4.99008,1.45544,5.198,75.67,4.83,75.8239922452,0.0,91.30008,31.27544,96.5083299783,4.99008,1.45544,5.198,86.31,29.82,91.3162006437,137.31,88.74008,17.12544,90.3774446065,4.99008,1.45544,5.198,83.75,15.67,85.2033532204,0.0,4.99008,1.45544,5.198,4.99008,1.45544,5.198,0.0,0.0,0.0,136.84
2020-10-30 23:00:00,74.94024,2.52007,74.982600142,5.28024,1.54007,5.50025,69.66,0.98,69.6668931416,0.0,86.95024,23.50007,90.0699590655,5.28024,1.54007,5.50025,81.67,21.96,84.570860821,137.02,83.15024,23.51007,86.4099867114,5.28024,1.54007,5.50025,77.87,21.97,80.909936349,0.0,5.28024,1.54007,5.50025,5.28024,1.54007,5.50025,0.0,0.0,0.0,136.58
2020-10-30 23:30:00,70.43664,3.51402,70.524241159,5.87664,1.71402,6.1215,64.56,1.8,64.5850880622,0.0,81.49664,24.50402,85.1008186062,5.87664,1.71402,6.1215,75.62,22.79,78.9795448202,136.87,78.00664,24.53402,81.7737978906,5.87664,1.71402,6.1215,72.13,22.82,75.6537461069,0.0,5.87664,1.71402,6.1215,5.87664,1.71402,6.1215,0.0,0.0,0.0,136.44
2020-10-31 00:00:00,67.21984,4.35537,67.3607908019,5.70984,1.66537,5.94775,61.51,2.69,61.5687924195,0.0,77.91984,25.46537,81.9755239987,5.70984,1.66537,5.94775,72.21,23.8,76.031073253,137.78,74.39984,25.71537,78.7185902202,5.70984,1.66537,5.94775,68.69,24.05,72.7785586557,0.0,5.70984,1.66537,5.94775,5.70984,1.66537,5.94775,0.0,0.0,0.0,137.34
2020-10-31 00:30:00,66.13456,4.50883,66.2880801831,5.10456,1.48883,5.31725,61.03,3.02,61.1046749439,0.0,76.53456,23.96883,80.2000229798,5.10456,1.48883,5.31725,71.43,22.48,74.8838787724,136.31,73.25456,25.50883,77.5688788675,5.10456,1.48883,5.31725,68.15,24.02,72.2591371385,0.0,5.10456,1.48883,5.31725,5.10456,1.48883,5.31725,0.0,0.0,0.0,135.91
2020-10-31 01:00:00,64.95336,13.86973,66.4176812721,5.31336,1.54973,5.53475,59.64,12.32,60.899195397,0.0,78.12336,5.22973,78.2982084952,5.31336,1.54973,5.53475,72.81,3.68,72.9029388982,138.78,71.85336,35.95973,80.349284533,5.31336,1.54973,5.53475,66.54,34.41,74.9107448902,0.0,5.31336,1.54973,5.53475,5.31336,1.54973,5.53475,0.0,0.0,0.0,138.37
2020-10-31 01:30:00,64.3616,13.61755,65.7864212628,5.9916,1.74755,6.24125,58.37,11.87,59.564702635,0.0,76.9416,8.14755,77.3717802662,5.9916,1.74755,6.24125,70.95,6.4,71.2380691765,139.04,71.1216,35.80755,79.6270219433,5.9916,1.74755,6.24125,65.13,34.06,73.4983027015,0.0,5.9916,1.74755,6.24125,5.9916,1.74755,6.24125,0.0,0.0,0.0,138.64
2020-10-31 02:00:00,63.48272,5.29621,63.7032619178,6.43272,1.87621,6.70075,57.05,3.42,57.1524181466,0.0,73.22272,26.226210000000002,77.7777655578,6.43272,1.87621,6.70075,66.79,24.35,71.090270783,137.0,70.09272,26.46621,74.9229582222,6.43272,1.87621,6.70075,63.66,24.59,68.2441477344,0.0,6.43272,1.87621,6.70075,6.43272,1.87621,6.70075,0.0,0.0,0.0,136.58
2020-10-31 02:30:00,62.01096,5.82778,62.2842048986,7.26096,2.11778,7.5635,54.75,3.71,54.8755555781,0.0,71.22096,26.91778,76.137980164,7.26096,2.11778,7.5635,63.96,24.8,68.599720116,137.25,68.35096,27.10778,73.5301670707,7.26096,2.11778,7.5635,61.09,24.99,66.0036983812,0.0,7.26096,2.11778,7.5635,7.26096,2.11778,7.5635,0.0,0.0,0.0,136.83
2020-10-31 03:00:00,60.39336,7.06723,60.8054575837,8.73336,2.54723,9.09725,51.66,4.52,51.8573620617,0.0,68.95336,27.01723,74.0573870195,8.73336,2.54723,9.09725,60.22,24.47,65.0017638222,137.51,66.35336,28.50723,72.2179378379,8.73336,2.54723,9.09725,57.62,25.96,63.1979904744,0.0,8.73336,2.54723,9.09725,8.73336,2.54723,9.09725,0.0,0.0,0.0,137.12
2020-10-31 03:30:00,59.14776,6.7401800000000005,59.5305597105,9.01776,2.63018,9.3935,50.13,4.11,50.298200763,0.0,67.23776,27.36018,72.5912930003,9.01776,2.63018,9.3935,58.22,24.73,63.2545753286,136.95,64.88776,27.97018,70.6594110296,9.01776,2.63018,9.3935,55.87,25.34,61.3479624764,0.0,9.01776,2.63018,9.3935,9.01776,2.63018,9.3935,0.0,0.0,0.0,136.53
2020-10-31 04:00:00,58.52408,6.54119,58.8884972339,9.12408,2.66119,9.50425,49.4,3.88,49.5521381981,0.0,66.46408,27.57119,71.9558506882,9.12408,2.66119,9.50425,57.34,24.91,62.5170672697,137.14,64.20408,27.78119,69.9568324502,9.12408,2.66119,9.50425,55.08,25.12,60.5377634209,0.0,9.12408,2.66119,9.50425,9.12408,2.66119,9.50425,0.0,0.0,0.0,136.72
2020-10-31 04:30:00,58.90792,6.60231,59.2767537578,8.40792,2.45231,8.75825,50.5,4.15,50.6702328789,0.0,66.97792,25.57231,71.6936873529,8.40792,2.45231,8.75825,58.57,23.12,62.9680815969,136.56,64.70792,27.78231,70.4199663424,8.40792,2.45231,8.75825,56.3,25.33,61.7357181865,0.0,8.40792,2.45231,8.75825,8.40792,2.45231,8.75825,0.0,0.0,0.0,136.13
2020-10-31 05:00:00,58.82336,6.96973,59.2348277449,8.91336,2.59973,9.28475,49.91,4.37,50.1009480948,0.0,66.73336,25.70973,71.5145548372,8.91336,2.59973,9.28475,57.82,23.11,62.2673630404,136.61,64.55336,28.17973,70.436023952,8.91336,2.59973,9.28475,55.64,25.58,61.238435643,0.0,8.91336,2.59973,9.28475,8.91336,2.59973,9.28475,0.0,0.0,0.0,136.19
2020-10-31 05:30:00,59.3988,6.98965,59.8086335621,9.3588,2.72965,9.74875,50.04,4.26,50.2210035742,0.0,67.3388,25.64965,72.0584383023,9.3588,2.72965,9.74875,57.98,22.92,62.3458643376,136.38,65.1388,28.14965,70.9610178941,9.3588,2.72965,9.74875,55.78,25.42,61.299141919,0.0,9.3588,2.72965,9.74875,9.3588,2.72965,9.74875,0.0,0.0,0.0,135.95
2020-10-31 06:00:00,60.19176,6.48968,60.5405972749,9.22176,2.68968,9.606,50.97,3.8,51.1114556631,0.0,68.35176,25.79968,73.0587885418,9.22176,2.68968,9.606,59.13,23.11,63.4856597981,136.17,66.05176,27.49968,71.547658237,9.22176,2.68968,9.606,56.83,24.81,62.0095557152,0.0,9.22176,2.68968,9.606,9.22176,2.68968,9.606,0.0,0.0,0.0,135.76
2020-10-31 06:30:00,64.11136,4.90248,64.2985286861,9.71136,2.8324800000000003,10.116,54.4,2.07,54.4393690265,0.0,72.91136,25.17248,77.1344291896,9.71136,2.8324800000000003,10.116,63.2,22.34,67.0321982334,135.7,70.42136,25.53248,74.9071123406,9.71136,2.8324800000000003,10.116,60.71,22.7,64.8150761783,0.0,9.71136,2.8324800000000003,10.116,9.71136,2.8324800000000003,10.116,0.0,0.0,0.0,135.3
2020-10-31 07:00:00,68.37856,7.73208,68.8143337452,9.77856,2.85208,10.186,58.6,4.88,58.8028434687,0.0,75.77856,35.17208,83.5431946193,9.77856,2.85208,10.186,66.0,32.32,73.4886549067,136.62,74.43856,17.96208,76.5750320457,9.77856,2.85208,10.186,64.66,15.11,66.4020157827,0.0,9.77856,2.85208,10.186,9.77856,2.85208,10.186,0.0,0.0,0.0,136.19
2020-10-31 07:30:00,73.02352,10.03686,73.7100605878,9.62352,2.80686,10.0245,63.4,7.23,63.8109152105,0.0,79.84352,38.18686,88.5055024428,9.62352,2.80686,10.0245,70.22,35.38,78.629465215,137.59,79.20352,15.08686,80.6276064698,9.62352,2.80686,10.0245,69.58,12.28,70.6553239325,0.0,9.62352,2.80686,10.0245,9.62352,2.80686,10.0245,0.0,0.0,0.0,137.16
2020-10-31 08:00:00,76.98272,10.63496,77.7138440228,10.78272,3.14496,11.232,66.2,7.49,66.6223693665,0.0,83.95272,36.72496,91.6339559465,10.78272,3.14496,11.232,73.17,33.58,80.5075480933,136.95,83.44272,15.00496,84.781108424,10.78272,3.14496,11.232,72.66,11.86,73.6215674921,0.0,10.78272,3.14496,11.232,10.78272,3.14496,11.232,0.0,0.0,0.0,136.53
2020-10-31 08:30:00,82.25416,12.39538,83.1828845536,10.54416,3.07538,10.9835,71.71,9.32,72.3131143016,0.0,89.90416,36.02538,96.8534252851,10.54416,3.07538,10.9835,79.36,32.95,85.9285290227,137.2,89.32416,12.97538,90.2616532413,10.54416,3.07538,10.9835,78.78,9.9,79.3996120897,0.0,10.54416,3.07538,10.9835,10.54416,3.07538,10.9835,0.0,0.0,0.0,136.78
2020-10-31 09:00:00,87.0344,13.63545,88.096040093,10.5444,3.07545,10.98375,76.49,10.56,77.215501682,0.0,95.1544,33.62545,100.9209132294,10.5444,3.07545,10.98375,84.61,30.55,89.9564038854,136.49,94.5944,11.47545,95.2879135256,10.5444,3.07545,10.98375,84.05,8.4,84.4687072234,0.0,10.5444,3.07545,10.98375,10.5444,3.07545,10.98375,0.0,0.0,0.0,136.08
