Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-10-31 09:30:00,89.79016,14.93713,91.0241214485,13.67016,3.98713,14.23975,76.12,10.95,76.9035558346,0.0,97.69016,34.67713,103.6622916294,13.67016,3.98713,14.23975,84.02,30.69,89.4496310781,136.42,97.33016,11.92713,98.0582300251,13.67016,3.98713,14.23975,83.66,7.94,84.0359399305,0.0,13.67016,3.98713,14.23975,13.67016,3.98713,14.23975,0.0,0.0,0.0,136.03
2020-10-31 10:00:00,91.92056,15.80558,93.2695325916,15.07056,4.39558,15.6985,76.85,11.41,77.6924101827,0.0,99.75056000000001,35.22558,105.7875971305,15.07056,4.39558,15.6985,84.68,30.83,90.1176525438,136.09,99.53056,11.70558,100.2165304581,15.07056,4.39558,15.6985,84.46,7.31,84.7757494806,0.0,15.07056,4.39558,15.6985,15.07056,4.39558,15.6985,0.0,0.0,0.0,135.71
2020-10-31 10:30:00,94.50336,16.91723,96.0056129722,11.61336,3.38723,12.09725,82.89,13.53,83.986981134,0.0,103.29336,31.85723,108.0944093067,11.61336,3.38723,12.09725,91.68,28.47,95.9987671796,135.67,102.76336,8.28723,103.0969754142,11.61336,3.38723,12.09725,91.15,4.9,91.281610963,0.0,11.61336,3.38723,12.09725,11.61336,3.38723,12.09725,0.0,0.0,0.0,135.26
2020-10-31 11:00:00,95.67288,17.45584,97.2522818118,12.12288,3.5358400000000003,12.628,83.55,13.92,84.7016463831,0.0,104.49288,31.93584,109.2641745825,12.12288,3.5358400000000003,12.628,92.37,28.4,96.6373473353,135.72,104.00288,8.00584,104.3105580581,12.12288,3.5358400000000003,12.628,91.88,4.47,91.988669411,0.0,12.12288,3.5358400000000003,12.628,12.12288,3.5358400000000003,12.628,0.0,0.0,0.0,135.32
2020-10-31 11:30:00,97.11848,18.02789,98.7775479315,12.19848,3.55789,12.70675,84.92,14.47,86.1439916651,0.0,105.98848,31.42789,110.5498537428,12.19848,3.55789,12.70675,93.79,27.87,97.8432470843,135.75,105.59848,7.45789,105.8615090652,12.19848,3.55789,12.70675,93.4,3.9,93.481388522,0.0,12.19848,3.55789,12.70675,12.19848,3.55789,12.70675,0.0,0.0,0.0,135.35
2020-10-31 12:00:00,97.326,18.083,98.9916418947,14.136,4.123,14.725,83.19,13.96,84.3531724359,0.0,105.846,32.523,110.729947372,14.136,4.123,14.725,91.71,28.4,96.0066877879,135.75,105.646,8.563,105.9924633406,14.136,4.123,14.725,91.51,4.44,91.6176495005,0.0,14.136,4.123,14.725,14.136,4.123,14.725,0.0,0.0,0.0,135.35
2020-10-31 12:30:00,98.93008,17.769190000000002,100.5132073016,12.34008,3.59919,12.85425,86.59,14.17,87.7417631462,0.0,108.04008,31.91919,112.6565292234,12.34008,3.59919,12.85425,95.7,28.32,99.8023667054,135.75,107.57008,7.8291900000000005,107.8546166247,12.34008,3.59919,12.85425,95.23,4.23,95.3238994167,0.0,12.34008,3.59919,12.85425,12.34008,3.59919,12.85425,0.0,0.0,0.0,135.35
2020-10-31 13:00:00,98.50624,17.27057,100.0087591517,12.51624,3.65057,13.03775,85.99,13.62,87.0619578232,0.0,107.53624,32.47057,112.3315664872,12.51624,3.65057,13.03775,95.02,28.82,99.2944751736,135.98,107.08624,8.50057,107.4231003447,12.51624,3.65057,13.03775,94.57,4.85,94.6942838824,0.0,12.51624,3.65057,13.03775,12.51624,3.65057,13.03775,0.0,0.0,0.0,135.58
2020-10-31 13:30:00,95.55944,16.02442,96.8936974702,13.72944,4.00442,14.3015,81.83,12.02,82.7080969434,0.0,103.82944,32.89442,108.9155428663,13.72944,4.00442,14.3015,90.1,28.89,94.6184025441,135.91,103.71944,10.62442,104.2621721155,13.72944,4.00442,14.3015,89.99,6.62,90.2331674053,0.0,13.72944,4.00442,14.3015,13.72944,4.00442,14.3015,0.0,0.0,0.0,135.5
2020-10-31 14:00:00,88.09408,16.31494,89.5920989722,21.03408,6.13494,21.9105,67.06,10.18,67.8282831863,0.0,93.00408,36.48494,99.904503119,21.03408,6.13494,21.9105,71.97,30.35,78.1076398312,137.2,94.68408,15.10494,95.881354902,21.03408,6.13494,21.9105,73.65,8.97,74.1942275383,0.0,21.03408,6.13494,21.9105,21.03408,6.13494,21.9105,0.0,0.0,0.0,136.77
2020-10-31 14:30:00,84.9456,16.0908,86.4561669518,20.9856,6.1208,21.86,63.96,9.97,64.7323914281,0.0,89.6756,39.580799999999996,98.022206484,20.9856,6.1208,21.86,68.69,33.46,76.4060710939,137.88,91.2056,15.4408,92.503404132,20.9856,6.1208,21.86,70.22,9.32,70.8358016825,0.0,20.9856,6.1208,21.86,20.9856,6.1208,21.86,0.0,0.0,0.0,137.42
2020-10-31 15:00:00,85.17688,14.89784,86.4699168682,18.26688,5.32784,19.028,66.91,9.57,67.5909239469,0.0,90.67688,39.66784,98.973906141,18.26688,5.32784,19.028,72.41,34.34,80.1401503617,137.4,91.71688,14.93784,92.9253740418,18.26688,5.32784,19.028,73.45,9.61,74.0760055619,0.0,18.26688,5.32784,19.028,18.26688,5.32784,19.028,0.0,0.0,0.0,136.96
2020-10-31 15:30:00,86.75952,12.14736,87.6057798641,13.73952,4.00736,14.312,73.02,8.14,73.4723077084,0.0,95.56952,32.18736,100.84423283859999,13.73952,4.00736,14.312,81.83,28.18,86.5462957035,137.19,94.94952,12.06736,95.713282911,13.73952,4.00736,14.312,81.21,8.06,81.6089927643,0.0,13.73952,4.00736,14.312,13.73952,4.00736,14.312,0.0,0.0,0.0,136.75
2020-10-31 16:00:00,87.53704,9.56497,88.0580605229,10.57704,3.08497,11.01775,76.96,6.48,77.2323248388,0.0,99.15704,22.75497,101.7344938615,10.57704,3.08497,11.01775,88.58,19.67,90.737672992,135.56,97.45704,8.28497,97.808564929,10.57704,3.08497,11.01775,86.88,5.2,87.0354778237,0.0,10.57704,3.08497,11.01775,10.57704,3.08497,11.01775,0.0,0.0,0.0,135.11
2020-10-31 16:30:00,91.27872,12.70921,92.1592575039,8.08872,2.35921,8.42575,83.19,10.35,83.8313700234,0.0,106.38872,18.50921,107.9868075186,8.08872,2.35921,8.42575,98.3,16.15,99.617832239,136.82,101.97872,11.94921,102.676399199,8.08872,2.35921,8.42575,93.89,9.59,94.3784943724,0.0,8.08872,2.35921,8.42575,8.08872,2.35921,8.42575,0.0,0.0,0.0,136.37
2020-10-31 17:00:00,96.0152,20.28485,98.1345697018,8.2452,2.40485,8.58875,87.77,17.88,89.5726928254,0.0,115.7852,14.02485,116.6315092784,8.2452,2.40485,8.58875,107.54,11.62,108.1659650722,138.92,107.3152,20.51485,109.2584606406,8.2452,2.40485,8.58875,99.07,18.11,100.7116527518,0.0,8.2452,2.40485,8.58875,8.2452,2.40485,8.58875,0.0,0.0,0.0,138.49
2020-10-31 17:30:00,100.14168,21.08424,102.337193872,11.91168,3.47424,12.408,88.23,17.61,89.9702450814,0.0,119.73168,14.94424,120.6607040623,11.91168,3.47424,12.408,107.82,11.47,108.4283786654,139.24,111.48168,21.27424,113.493428282,11.91168,3.47424,12.408,99.57,17.8,101.1485289068,0.0,11.91168,3.47424,12.408,11.91168,3.47424,12.408,0.0,0.0,0.0,138.79
2020-10-31 18:00:00,100.562,21.92725,102.9248276004,13.842,4.03725,14.41875,86.72,17.89,88.5460925168,0.0,119.512,15.61725,120.5280740805,13.842,4.03725,14.41875,105.67,11.58,106.3026119152,138.86,111.722,22.14725,113.8960313907,13.842,4.03725,14.41875,97.88,18.11,99.5412803816,0.0,13.842,4.03725,14.41875,13.842,4.03725,14.41875,0.0,0.0,0.0,138.42
2020-10-31 18:30:00,97.88896,24.11053,100.814513572,15.73896,4.59053,16.39475,82.15,19.52,84.4372719834,0.0,115.51896,14.33053,116.4044423962,15.73896,4.59053,16.39475,99.78,9.74,100.2542567675,139.5,108.43896,24.53053,111.1789321228,15.73896,4.59053,16.39475,92.7,19.94,94.8203227162,0.0,15.73896,4.59053,16.39475,15.73896,4.59053,16.39475,0.0,0.0,0.0,139.05
2020-10-31 19:00:00,96.01792,13.09606,96.906902482,13.35792,3.8960600000000003,13.9145,82.66,9.2,83.170400985,0.0,109.99792,17.76606,111.4234054957,13.35792,3.8960600000000003,13.9145,96.64,13.87,97.63025402,136.65,106.67792,12.19606,107.3728200945,13.35792,3.8960600000000003,13.9145,93.32,8.3,93.6883792154,0.0,13.35792,3.8960600000000003,13.9145,13.35792,3.8960600000000003,13.9145,0.0,0.0,0.0,136.21
2020-10-31 19:30:00,92.38624,13.34682,93.3453531005,9.72624,2.8368200000000003,10.1315,82.66,10.51,83.3254804967,0.0,107.15624,17.19682,108.5273716122,9.72624,2.8368200000000003,10.1315,97.43,14.36,98.4825593697,136.87,103.06624,12.60682,103.8343957379,9.72624,2.8368200000000003,10.1315,93.34,9.77,93.8499254129,0.0,9.72624,2.8368200000000003,10.1315,9.72624,2.8368200000000003,10.1315,0.0,0.0,0.0,136.43
2020-10-31 20:00:00,91.19864,14.98627,92.4217519113,11.91864,3.47627,12.41525,79.28,11.51,80.1111633919,0.0,105.17864,18.43627,106.782219324,11.91864,3.47627,12.41525,93.26,14.96,94.4522588401,137.51,101.40864,14.34627,102.4183954647,11.91864,3.47627,12.41525,89.49,10.87,90.1477509425,0.0,11.91864,3.47627,12.41525,11.91864,3.47627,12.41525,0.0,0.0,0.0,137.08
2020-10-31 20:30:00,88.46888,15.20259,89.7655917998,9.36888,2.73259,9.75925,79.1,12.47,80.076906159,0.0,102.78888,18.34259,104.4126642681,9.36888,2.73259,9.75925,93.42,15.61,94.7151967743,138.39,98.64888,14.65259,99.7311381614,9.36888,2.73259,9.75925,89.28,11.92,90.0722199127,0.0,9.36888,2.73259,9.75925,9.36888,2.73259,9.75925,0.0,0.0,0.0,137.95
2020-10-31 21:00:00,85.56496,15.49728,86.9570472544,7.94496,2.3172800000000002,8.276,77.62,13.18,78.7310408924,0.0,99.76496,18.577280000000002,101.4798629089,7.94496,2.3172800000000002,8.276,91.82,16.26,93.2485924827,138.29,95.55496,15.02728,96.7293622681,7.94496,2.3172800000000002,8.276,87.61,12.71,88.5271495079,0.0,7.94496,2.3172800000000002,8.276,7.94496,2.3172800000000002,8.276,0.0,0.0,0.0,137.86
2020-10-31 21:30:00,82.7128,15.50915,84.1542691583,6.6828,1.94915,6.96125,76.03,13.56,77.2297513915,0.0,96.6828,19.24915,98.5803915166,6.6828,1.94915,6.96125,90.0,17.3,91.6476404497,139.08,92.5028,15.04915,93.7189677897,6.6828,1.94915,6.96125,85.82,13.1,86.8140679844,0.0,6.6828,1.94915,6.96125,6.6828,1.94915,6.96125,0.0,0.0,0.0,138.64
2020-10-31 22:00:00,78.59744,16.72717,80.3576741249,7.56744,2.20717,7.88275,71.03,14.52,72.498905509,0.0,91.65744,21.08717,94.0518742289,7.56744,2.20717,7.88275,84.09,18.88,86.1834235802,138.71,87.72744,16.38717,89.2448489806,7.56744,2.20717,7.88275,80.16,14.18,81.4045330433,0.0,7.56744,2.20717,7.88275,7.56744,2.20717,7.88275,0.0,0.0,0.0,138.26
2020-10-31 22:30:00,73.73784,19.33937,76.2317537504,10.79784,3.1493700000000002,11.24775,62.94,16.19,64.9889198248,0.0,85.05784,24.04937,88.3923545498,10.79784,3.1493700000000002,11.24775,74.26,20.9,77.1450426145,138.96,81.80784,19.15937,84.0214505008,10.79784,3.1493700000000002,11.24775,71.01,16.01,72.7924460367,0.0,10.79784,3.1493700000000002,11.24775,10.79784,3.1493700000000002,11.24775,0.0,0.0,0.0,138.52
2020-10-31 23:00:00,70.80008,18.78419,73.2495537322,7.66008,2.23419,7.97925,63.14,16.55,65.2729813935,0.0,82.41008,22.38419,85.3959791065,7.66008,2.23419,7.97925,74.75,20.15,77.4182472031,139.62,78.89008,18.63419,81.0609508911,7.66008,2.23419,7.97925,71.23,16.4,73.0935900062,0.0,7.66008,2.23419,7.97925,7.66008,2.23419,7.97925,0.0,0.0,0.0,139.19
2020-10-31 23:30:00,66.32944,19.72192,69.199340598,8.50944,2.48192,8.864,57.82,17.24,60.3354787832,0.0,76.94944,23.32192,80.4060213467,8.50944,2.48192,8.864,68.44,20.84,71.5425691459,139.52,73.72944,19.62192,76.295806354,8.50944,2.48192,8.864,65.22,17.14,67.4346201887,0.0,8.50944,2.48192,8.864,8.50944,2.48192,8.864,0.0,0.0,0.0,139.09
2020-11-01 00:00:00,64.01456,10.16633,64.8168045931,7.56456,2.20633,7.87975,56.45,7.96,57.0084563903,0.0,71.63456,44.02633,84.082268759,7.56456,2.20633,7.87975,64.07,41.82,76.5106352084,136.94,71.27456,8.92633,71.8313460159,7.56456,2.20633,7.87975,63.71,6.72,64.0634256031,0.0,7.56456,2.20633,7.87975,7.56456,2.20633,7.87975,0.0,0.0,0.0,136.49
2020-11-01 00:30:00,62.1816,8.3913,62.745241208,6.8616,2.0013,7.1475,55.32,6.39,55.6878308071,0.0,69.2216,49.1913,84.9200441724,6.8616,2.0013,7.1475,62.36,47.19,78.2027218196,135.49,69.2916,6.9513,69.6394026558,6.8616,2.0013,7.1475,62.43,4.95,62.6259323284,0.0,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,135.05
2020-11-01 01:00:00,61.24424,18.68332,64.0306440652,6.59424,1.92332,6.869,54.65,16.76,57.1622261638,0.0,71.06424,27.24332,76.107323507,6.59424,1.92332,6.869,64.47,25.32,69.2638672036,138.69,68.22424,18.50332,70.6888942805,6.59424,1.92332,6.869,61.63,16.58,63.8212605642,0.0,6.59424,1.92332,6.869,6.59424,1.92332,6.869,0.0,0.0,0.0,138.25
2020-11-01 01:30:00,60.05992,20.21206,63.3697195816,6.58992,1.92206,6.8645,53.47,18.29,56.5116359699,0.0,70.35992,26.51206,75.1891459444,6.58992,1.92206,6.8645,63.77,24.59,68.3467702236,139.86,66.86992,20.24206,69.8664955029,6.58992,1.92206,6.8645,60.28,18.32,63.0023872564,0.0,6.58992,1.92206,6.8645,6.58992,1.92206,6.8645,0.0,0.0,0.0,139.44
2020-11-01 02:00:00,59.17096,13.39903,60.6690737713,6.75096,1.96903,7.03225,52.42,11.43,53.6516663301,0.0,67.04096,39.78903,77.9593305901,6.75096,1.96903,7.03225,60.29,37.82,71.1704749176,137.03,65.89096,12.57903,67.0809257946,6.75096,1.96903,7.03225,59.14,10.61,60.0842050792,0.0,6.75096,1.96903,7.03225,6.75096,1.96903,7.03225,0.0,0.0,0.0,136.6
2020-11-01 02:30:00,58.8432,8.9926,59.5263726511,6.7632,1.9726,7.045,52.08,7.02,52.5509923788,0.0,65.3732,49.9626,82.2795033833,6.7632,1.9726,7.045,58.61,47.99,75.7507240889,136.22,65.5232,7.5826,65.9604848451,6.7632,1.9726,7.045,58.76,5.61,59.0271945801,0.0,6.7632,1.9726,7.045,6.7632,1.9726,7.045,0.0,0.0,0.0,135.8
2020-11-01 03:00:00,57.41424,9.45582,58.1876918828,7.01424,2.04582,7.3065,50.4,7.41,50.9418109219,0.0,63.51424,49.33582,80.4243857163,7.01424,2.04582,7.3065,56.5,47.29,73.6789936142,136.22,63.88424,8.09582,64.3951739019,7.01424,2.04582,7.3065,56.87,6.05,57.1909031228,0.0,7.01424,2.04582,7.3065,7.01424,2.04582,7.3065,0.0,0.0,0.0,135.8
2020-11-01 03:30:00,56.51504,9.32897,57.2798343875,6.54504,1.90897,6.81775,49.97,7.42,50.5178908903,0.0,62.35504,48.74897,79.1493088376,6.54504,1.90897,6.81775,55.81,46.84,72.8611123989,136.01,62.93504,7.99897,63.4413333787,6.54504,1.90897,6.81775,56.39,6.09,56.7179001727,0.0,6.54504,1.90897,6.81775,6.54504,1.90897,6.81775,0.0,0.0,0.0,135.58
2020-11-01 04:00:00,55.88344,8.24267,56.4880560381,6.04344,1.76267,6.29525,49.84,6.48,50.2594866667,0.0,61.69344,49.62267,79.1737956458,6.04344,1.76267,6.29525,55.65,47.86,73.3996055848,135.73,62.28344,6.78267,62.6516680589,6.04344,1.76267,6.29525,56.24,5.02,56.4635988934,0.0,6.04344,1.76267,6.29525,6.04344,1.76267,6.29525,0.0,0.0,0.0,135.3
2020-11-01 04:30:00,55.91592,8.12256,56.5027971909,6.62592,1.93256,6.902,49.29,6.19,49.6771597417,0.0,61.49592,49.56256,78.9822481979,6.62592,1.93256,6.902,54.87,47.63,72.6590242159,135.83,62.24592,6.63256,62.5982859893,6.62592,1.93256,6.902,55.62,4.7,55.818226414,0.0,6.62592,1.93256,6.902,6.62592,1.93256,6.902,0.0,0.0,0.0,135.41
2020-11-01 05:00:00,55.71976,8.38618,56.3473128858,7.52976,2.19618,7.8435,48.19,6.19,48.5859259457,0.0,61.00976,49.88618,78.80876709,7.52976,2.19618,7.8435,53.48,47.69,71.6550521596,135.96,61.89976,6.86618,62.2794084417,7.52976,2.19618,7.8435,54.37,4.67,54.5701914968,0.0,7.52976,2.19618,7.8435,7.52976,2.19618,7.8435,0.0,0.0,0.0,135.53
2020-11-01 05:30:00,56.29,8.53,56.9326356319,7.92,2.31,8.25,48.37,6.22,48.7682817003,0.0,61.64,49.9,79.3063654444,7.92,2.31,8.25,53.72,47.59,71.7680047096,135.91,62.49,7.02,62.8830700586,7.92,2.31,8.25,54.57,4.71,54.7728856278,0.0,7.92,2.31,8.25,7.92,2.31,8.25,0.0,0.0,0.0,135.49
2020-11-01 06:00:00,57.65256,8.14908,58.2256402232,7.64256,2.22908,7.961,50.01,5.92,50.3591749337,0.0,63.30256,49.31908,80.2470295687,7.64256,2.22908,7.961,55.66,47.09,72.9075009858,135.73,64.07256,6.59908,64.4114958823,7.64256,2.22908,7.961,56.43,4.37,56.5989558208,0.0,7.64256,2.22908,7.961,7.64256,2.22908,7.961,0.0,0.0,0.0,135.33
2020-11-01 06:30:00,60.21456,18.31133,62.9372548048,7.20456,2.10133,7.50475,53.01,16.21,55.4330605325,0.0,69.51456,25.721330000000002,74.1205833016,7.20456,2.10133,7.50475,62.31,23.62,66.636630317,139.12,66.98456,18.05133,69.374215622,7.20456,2.10133,7.50475,59.78,15.95,61.8712445325,0.0,7.20456,2.10133,7.50475,7.20456,2.10133,7.50475,0.0,0.0,0.0,138.71
2020-11-01 07:00:00,62.12824,18.99032,64.9657637468,7.57824,2.21032,7.894,54.55,16.78,57.0725056398,0.0,72.06824,22.28032,75.4337051722,7.57824,2.21032,7.894,64.49,20.07,67.5408394973,139.02,69.07824,18.82032,71.5961429576,7.57824,2.21032,7.894,61.5,16.61,63.7035485668,0.0,7.57824,2.21032,7.894,7.57824,2.21032,7.894,0.0,0.0,0.0,138.6
2020-11-01 07:30:00,65.55568,17.96874,67.973691951,7.43568,2.16874,7.7455,58.12,15.8,60.2293483279,0.0,76.13568,21.09874,79.0050542602,7.43568,2.16874,7.7455,68.7,18.93,71.2603318825,139.36,72.97568,17.68874,75.0888899522,7.43568,2.16874,7.7455,65.54,15.52,67.3525203686,0.0,7.43568,2.16874,7.7455,7.43568,2.16874,7.7455,0.0,0.0,0.0,138.93
2020-11-01 08:00:00,68.28512,17.30691,70.4442101749,8.35512,2.43691,8.70325,59.93,14.87,61.7472412339,0.0,79.16512,20.38691,81.7480417133,8.35512,2.43691,8.70325,70.81,17.95,73.0496995203,138.14,75.94512,16.95691,77.8151530781,8.35512,2.43691,8.70325,67.59,14.52,69.1320367124,0.0,8.35512,2.43691,8.70325,8.35512,2.43691,8.70325,0.0,0.0,0.0,137.71
2020-11-01 08:30:00,73.6404,15.9047,75.3383567265,8.9304,2.6047000000000002,9.3025,64.71,13.3,66.062652838,0.0,85.1004,18.6547,87.1210417307,8.9304,2.6047000000000002,9.3025,76.17,16.05,77.8426065853,136.84,81.9404,15.4247,83.3795569804,8.9304,2.6047000000000002,9.3025,73.01,12.82,74.1270025025,0.0,8.9304,2.6047000000000002,9.3025,8.9304,2.6047000000000002,9.3025,0.0,0.0,0.0,136.42
2020-11-01 09:00:00,77.52616,14.86763,78.9389124967,9.62616,2.80763,10.02725,67.9,12.06,68.962697163,0.0,89.34616,17.63763,91.0704249401,9.62616,2.80763,10.02725,79.72,14.83,81.0876519576,136.34,86.22616,14.247630000000001,87.3953410026,9.62616,2.80763,10.02725,76.6,11.44,77.4495551956,0.0,9.62616,2.80763,10.02725,9.62616,2.80763,10.02725,0.0,0.0,0.0,135.92
2020-11-01 09:30:00,80.7952,14.3461,82.0589722593,11.8152,3.4461,12.3075,68.98,10.9,69.8358818946,0.0,92.7652,17.586100000000002,94.4174414197,11.8152,3.4461,12.3075,80.95,14.14,82.1756782753,135.9,89.6452,13.5961,90.6703690201,11.8152,3.4461,12.3075,77.83,10.15,78.4890527399,0.0,11.8152,3.4461,12.3075,11.8152,3.4461,12.3075,0.0,0.0,0.0,135.48
2020-11-01 10:00:00,83.43864,14.71002,84.725387774,14.94864,4.3600200000000005,15.5715,68.49,10.35,69.26761581,0.0,94.92864,19.31002,96.8727183713,14.94864,4.3600200000000005,15.5715,79.98,14.95,81.3652438084,135.9,92.21864,13.89002,93.2588345362,14.94864,4.3600200000000005,15.5715,77.27,9.53,77.8554673738,0.0,14.94864,4.3600200000000005,15.5715,14.94864,4.3600200000000005,15.5715,0.0,0.0,0.0,135.48
2020-11-01 10:30:00,85.7536,11.4373,86.5129570888,14.4936,4.2273,15.0975,71.26,7.21,71.6238207582,0.0,96.7636,22.5173,99.3489963928,14.4936,4.2273,15.0975,82.27,18.29,84.2785678568,136.12,94.5336,10.5973,95.1257288868,14.4936,4.2273,15.0975,80.04,6.37,80.2930787802,0.0,14.4936,4.2273,15.0975,14.4936,4.2273,15.0975,0.0,0.0,0.0,135.7
2020-11-01 11:00:00,88.40112,6.58866,88.6463110222,16.04112,4.67866,16.7095,72.36,1.9100000000000001,72.3852035985,0.0,96.27112,35.34866,102.5556254422,16.04112,4.67866,16.7095,80.23,30.67,85.8923849942,137.41,96.17112,4.92866,96.297331279,16.04112,4.67866,16.7095,80.13,0.25,80.1303899903,0.0,16.04112,4.67866,16.7095,16.04112,4.67866,16.7095,0.0,0.0,0.0,136.99
2020-11-01 11:30:00,88.21392,8.42406,88.6152383546,18.73392,5.46406,19.5145,69.48,2.96,69.543022655,0.0,95.70392,35.07406,101.9285533511,18.73392,5.46406,19.5145,76.97,29.61,82.4689820478,137.92,95.68392,6.39406,95.8973229546,18.73392,5.46406,19.5145,76.95,0.93,76.9556196778,0.0,18.73392,5.46406,19.5145,18.73392,5.46406,19.5145,0.0,0.0,0.0,137.47
2020-11-01 12:00:00,86.65632,8.54351,87.0764569735,22.84632,6.6635100000000005,23.79825,63.81,1.88,63.8376887113,0.0,92.18632,34.75351,98.5196632783,22.84632,6.6635100000000005,23.79825,69.34,28.09,74.813659849,137.59,93.48632,7.05351,93.7520348071,22.84632,6.6635100000000005,23.79825,70.64,0.39,70.6410765773,0.0,22.84632,6.6635100000000005,23.79825,22.84632,6.6635100000000005,23.79825,0.0,0.0,0.0,137.14
2020-11-01 12:30:00,87.82168,8.12299,88.1965444026,22.02168,6.42299,22.93925,65.8,1.7000000000000002,65.8219568229,0.0,93.82168,34.35299,99.9131400766,22.02168,6.42299,22.93925,71.8,27.93,77.0410598318,137.66,94.88168,6.85299,95.1288424799,22.02168,6.42299,22.93925,72.86,0.43,72.8612688608,0.0,22.02168,6.42299,22.93925,22.02168,6.42299,22.93925,0.0,0.0,0.0,137.23
2020-11-01 13:00:00,85.9076,9.2018,86.3990096066,24.8976,7.2618,25.935,61.01,1.94,61.0408363311,0.0,90.7476,35.3718,97.3975930965,24.8976,7.2618,25.935,65.85,28.11,71.5988449628,137.43,92.4476,7.4818,92.7498575578,24.8976,7.2618,25.935,67.55,0.22,67.5503582522,0.0,24.8976,7.2618,25.935,24.8976,7.2618,25.935,0.0,0.0,0.0,137.0
2020-11-01 13:30:00,86.69336,11.23473,87.4182922864,26.79336,7.81473,27.90975,59.9,3.42,59.9975532834,0.0,91.60336,36.90473,98.7579599813,26.79336,7.81473,27.90975,64.81,29.09,71.0391737001,137.48,93.08336,9.32473,93.5492517258,26.79336,7.81473,27.90975,66.29,1.51,66.3071956879,0.0,26.79336,7.81473,27.90975,26.79336,7.81473,27.90975,0.0,0.0,0.0,137.05
2020-11-01 14:00:00,89.15608,10.85469,89.8144247655,22.09608,6.44469,23.01675,67.06,4.41,67.2048487834,0.0,95.45608,35.31469,101.7791262429,22.09608,6.44469,23.01675,73.36,28.87,78.8363272863,137.64,96.33608,8.99469,96.7550761354,22.09608,6.44469,23.01675,74.24,2.55,74.2837808677,0.0,22.09608,6.44469,23.01675,22.09608,6.44469,23.01675,0.0,0.0,0.0,137.2
2020-11-01 14:30:00,90.46856,10.41083,91.0656122242,21.56856,6.29083,22.46725,68.9,4.12,69.0230715051,0.0,97.52856,38.12083,104.7139804208,21.56856,6.29083,22.46725,75.96,31.83,82.3593983708,138.38,97.83856,8.51083,98.2080345499,21.56856,6.29083,22.46725,76.27,2.22,76.3023020623,0.0,21.56856,6.29083,22.46725,21.56856,6.29083,22.46725,0.0,0.0,0.0,137.95
2020-11-01 15:00:00,93.37288,8.65459,93.7731126046,17.67288,5.15459,18.40925,75.7,3.5,75.780868298,0.0,102.36288,36.88459,108.8054786367,17.67288,5.15459,18.40925,84.69,31.73,90.4388688563,138.05,101.47288,6.76459,101.6981074227,17.67288,5.15459,18.40925,83.8,1.6099999999999999,83.8154645635,0.0,17.67288,5.15459,18.40925,17.67288,5.15459,18.40925,0.0,0.0,0.0,137.61
2020-11-01 15:30:00,97.80648,3.62439,97.8736110137,9.30648,2.71439,9.69425,88.5,0.91,88.5046784074,0.0,109.12648,29.84439,113.1338863986,9.30648,2.71439,9.69425,99.82,27.13,103.4411393015,136.59,107.33648,3.9043900000000002,107.4074680833,9.30648,2.71439,9.69425,98.03,1.19,98.0372225229,0.0,9.30648,2.71439,9.69425,9.30648,2.71439,9.69425,0.0,0.0,0.0,136.18
2020-11-01 16:00:00,98.9256,3.4945500000000003,98.9873033023,10.3356,3.01455,10.76625,88.59,0.48,88.591300363,0.0,110.1856,29.92455,114.1768152475,10.3356,3.01455,10.76625,99.85,26.91,103.4126230206,135.93,108.4656,4.67455,108.5662829845,10.3356,3.01455,10.76625,98.13,1.6600000000000001,98.1440395541,0.0,10.3356,3.01455,10.76625,10.3356,3.01455,10.76625,0.0,0.0,0.0,135.53
2020-11-01 16:30:00,102.33112,10.20241,102.8384523914,10.67112,3.11241,11.11575,91.66,7.09,91.9338006394,0.0,117.02112,13.62241,117.8113431732,10.67112,3.11241,11.11575,106.35,10.51,106.8680616461,138.13,112.19112,10.06241,112.6414643986,10.67112,3.11241,11.11575,101.52,6.95,101.757618388,0.0,10.67112,3.11241,11.11575,10.67112,3.11241,11.11575,0.0,0.0,0.0,137.72
2020-11-01 17:00:00,107.22744,9.45967,107.6439001777,13.02744,3.79967,13.57025,94.2,5.66,94.3698871463,0.0,121.57744,17.73967,122.8648436643,13.02744,3.79967,13.57025,108.55,13.94,109.4414277136,138.35,117.39744,9.92967,117.8166255877,13.02744,3.79967,13.57025,104.37,6.13,104.549862745,0.0,13.02744,3.79967,13.57025,13.02744,3.79967,13.57025,0.0,0.0,0.0,137.93
2020-11-01 17:30:00,106.02928,9.43854,106.4485521491,25.94928,7.5685400000000005,27.0305,80.08,1.87,80.1018308155,0.0,114.64928,36.66854,120.3704250647,25.94928,7.5685400000000005,27.0305,88.7,29.1,93.3514863299,137.1,114.66928,8.25854,114.9662874875,25.94928,7.5685400000000005,27.0305,88.72,0.6900000000000001,88.7226831199,0.0,25.94928,7.5685400000000005,27.0305,25.94928,7.5685400000000005,27.0305,0.0,0.0,0.0,136.68
2020-11-01 18:00:00,104.9584,8.2087,105.2789080787,22.4184,6.5387,23.3525,82.54,1.67,82.5568925045,0.0,114.0684,33.8487,118.9845971975,22.4184,6.5387,23.3525,91.65,27.31,95.632413961,137.35,113.8484,7.9287,114.1241537373,22.4184,6.5387,23.3525,91.43,1.3900000000000001,91.4405653963,0.0,22.4184,6.5387,23.3525,22.4184,6.5387,23.3525,0.0,0.0,0.0,136.9
2020-11-01 18:30:00,103.78616,4.42513,103.8804542879,13.76616,4.01513,14.33975,90.02,0.41000000000000003,90.0209336766,0.0,114.69616,31.86513,119.0403109399,13.76616,4.01513,14.33975,100.93,27.85,104.701897786,136.64,113.49616,5.84513,113.6465744291,13.76616,4.01513,14.33975,99.73,1.83,99.7467884195,0.0,13.76616,4.01513,14.33975,13.76616,4.01513,14.33975,0.0,0.0,0.0,136.21
2020-11-01 19:00:00,100.75704,4.06747,100.8391066093,10.99704,3.20747,11.45525,89.76,0.86,89.7641197807,0.0,112.05704,30.63747,116.1698531529,10.99704,3.20747,11.45525,101.06,27.43,104.7164194384,136.66,110.45704,4.44747,110.5465407643,10.99704,3.20747,11.45525,99.46,1.24,99.4677294403,0.0,10.99704,3.20747,11.45525,10.99704,3.20747,11.45525,0.0,0.0,0.0,136.25
2020-11-01 19:30:00,97.62568,5.14749,97.7612911574,10.58568,3.08749,11.02675,87.04,2.06,87.0643738851,0.0,108.88568,31.21749,113.27233992,10.58568,3.08749,11.02675,98.3,28.13,102.2457182478,138.0,107.02568,3.55749,107.0847884368,10.58568,3.08749,11.02675,96.44,0.47000000000000003,96.4411452649,0.0,10.58568,3.08749,11.02675,10.58568,3.08749,11.02675,0.0,0.0,0.0,137.58
2020-11-01 20:00:00,92.5996,8.04905,92.9487661352,10.1796,2.96905,10.60375,82.42,5.08,82.5764058312,0.0,104.4696,26.99905,107.9020204865,10.1796,2.96905,10.60375,94.29,24.03,97.303879676,137.74,102.0196,6.73905,102.241936499,10.1796,2.96905,10.60375,91.84,3.77,91.9173460235,0.0,10.1796,2.96905,10.60375,10.1796,2.96905,10.60375,0.0,0.0,0.0,137.3
2020-11-01 20:30:00,88.79768,13.52099,89.8211842717,9.87768,2.88099,10.28925,78.92,10.64,79.6340128337,0.0,102.91768,16.29099,104.1990653114,9.87768,2.88099,10.28925,93.04,13.41,94.0014345635,137.07,98.95768,12.76099,99.7770780128,9.87768,2.88099,10.28925,89.08,9.88,89.626228304,0.0,9.87768,2.88099,10.28925,9.87768,2.88099,10.28925,0.0,0.0,0.0,136.62
2020-11-01 21:00:00,85.15808,14.66569,86.4116951139,9.68808,2.82569,10.09175,75.47,11.84,76.3931050554,0.0,98.80808,17.46569,100.3398574868,9.68808,2.82569,10.09175,89.12,14.64,90.3144728158,137.42,94.88808,14.02569,95.9190685217,9.68808,2.82569,10.09175,85.2,11.2,85.9329971548,0.0,9.68808,2.82569,10.09175,9.68808,2.82569,10.09175,0.0,0.0,0.0,136.99
2020-11-01 21:30:00,81.59696,15.44953,83.0466848132,10.14696,2.95953,10.56975,71.45,12.49,72.5334584864,0.0,94.45696,18.25953,96.2056533072,10.14696,2.95953,10.56975,84.31,15.3,85.6870241052,137.38,90.79696,14.88953,92.0097062753,10.14696,2.95953,10.56975,80.65,11.93,81.5275867422,0.0,10.14696,2.95953,10.56975,10.14696,2.95953,10.56975,0.0,0.0,0.0,136.93
2020-11-01 22:00:00,77.61856,16.10958,79.2726902801,9.35856,2.72958,9.7485,68.26,13.38,69.5589821662,0.0,89.93856,19.59958,92.0493786565,9.35856,2.72958,9.7485,80.58,16.87,82.3269901065,138.52,86.37856,15.58958,87.7740886153,9.35856,2.72958,9.7485,77.02,12.86,78.0862343823,0.0,9.35856,2.72958,9.7485,9.35856,2.72958,9.7485,0.0,0.0,0.0,138.06
2020-11-01 22:30:00,73.37936,16.88648,75.297301949,9.03936,2.63648,9.416,64.34,14.25,65.8991509809,0.0,85.23936,20.41648,87.6503345618,9.03936,2.63648,9.416,76.2,17.78,78.2468427478,138.68,81.63936,16.45648,83.28145553,9.03936,2.63648,9.416,72.6,13.82,73.903669733,0.0,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0.0,0.0,0.0,138.21
2020-11-01 23:00:00,69.4452,17.4811,71.6116237789,9.2952,2.7111,9.6825,60.15,14.77,61.936866243,0.0,80.4952,20.9511,83.1770750523,9.2952,2.7111,9.6825,71.2,18.24,73.4992353702,139.0,77.1752,17.0811,79.0428711033,9.2952,2.7111,9.6825,67.88,14.37,69.384373601,0.0,9.2952,2.7111,9.6825,9.2952,2.7111,9.6825,0.0,0.0,0.0,138.54
2020-11-01 23:30:00,65.49688,18.74034,68.1251908845,9.56688,2.79034,9.9655,55.93,15.95,58.1598435349,0.0,75.70688,21.13034,78.6004004306,9.56688,2.79034,9.9655,66.14,18.34,68.6356700266,139.0,72.65688,18.47034,74.967830908,9.56688,2.79034,9.9655,63.09,15.68,65.0093108716,0.0,9.56688,2.79034,9.9655,9.56688,2.79034,9.9655,0.0,0.0,0.0,138.59
2020-11-02 00:00:00,62.39304,18.93422,65.2027309815,9.92304,2.8942200000000002,10.336500000000001,52.47,16.04,54.8669527129,0.0,72.02304,22.11422,75.3416021667,9.92304,2.8942200000000002,10.336500000000001,62.1,19.22,65.0062950798,139.41,69.11304,18.65422,71.5862572136,9.92304,2.8942200000000002,10.336500000000001,59.19,15.76,61.2522138375,0.0,9.92304,2.8942200000000002,10.336500000000001,9.92304,2.8942200000000002,10.336500000000001,0.0,0.0,0.0,138.98
2020-11-02 00:30:00,61.95096,14.12653,63.5411700771,9.93096,2.8965300000000003,10.34475,52.02,11.23,53.2183549163,0.0,70.10096,32.01653,77.0662233807,9.93096,2.8965300000000003,10.34475,60.17,29.12,66.8461165663,138.25,68.64096,13.25653,69.9093482831,9.93096,2.8965300000000003,10.34475,58.71,10.36,59.6170588003,0.0,9.93096,2.8965300000000003,10.34475,9.93096,2.8965300000000003,10.34475,0.0,0.0,0.0,137.82
2020-11-02 01:00:00,61.47432,14.34251,63.1252692078,10.05432,2.93251,10.47325,51.42,11.41,52.6707176712,0.0,69.41432,31.45251,76.2076650106,10.05432,2.93251,10.47325,59.36,28.52,65.8559033041,137.46,68.06432,13.47251,69.3848699845,10.05432,2.93251,10.47325,58.01,10.54,58.9597464377,0.0,10.05432,2.93251,10.47325,10.05432,2.93251,10.47325,0.0,0.0,0.0,137.01
2020-11-02 01:30:00,60.59016,19.04588,63.5130934044,9.86016,2.87588,10.271,50.73,16.17,53.244734951,0.0,69.80016,22.25588,73.2624496628,9.86016,2.87588,10.271,59.94,19.38,62.9951426699,138.85,67.08016,18.77588,69.6583199295,9.86016,2.87588,10.271,57.22,15.9,59.3880324645,0.0,9.86016,2.87588,10.271,9.86016,2.87588,10.271,0.0,0.0,0.0,138.43
2020-11-02 02:00:00,59.84512,19.39191,62.9085412425,9.67512,2.82191,10.07825,50.17,16.57,52.8355353905,0.0,69.08512,22.58191,72.6821605668,9.67512,2.82191,10.07825,59.41,19.76,62.6099488899,139.45,66.26512,19.16191,68.9800327882,9.67512,2.82191,10.07825,56.59,16.34,58.9018140637,0.0,9.67512,2.82191,10.07825,9.67512,2.82191,10.07825,0.0,0.0,0.0,139.01
2020-11-02 02:30:00,58.79248,19.19739,61.847356349,9.52248,2.77739,9.91925,49.27,16.42,51.9340861092,0.0,67.77248,22.41739,71.3838106279,9.52248,2.77739,9.91925,58.25,19.64,61.4718805634,139.12,65.08248,18.94739,67.7844583276,9.52248,2.77739,9.91925,55.56,16.17,57.8652097551,0.0,9.52248,2.77739,9.91925,9.52248,2.77739,9.91925,0.0,0.0,0.0,138.68
2020-11-02 03:00:00,58.30888,19.34259,61.4333889246,9.60888,2.80259,10.00925,48.7,16.54,51.4321067039,0.0,67.18888,22.55259,70.8728785317,9.60888,2.80259,10.00925,57.58,19.75,60.8729734776,139.09,64.54888,19.11259,67.3190092453,9.60888,2.80259,10.00925,54.94,16.31,57.3098569183,0.0,9.60888,2.80259,10.00925,9.60888,2.80259,10.00925,0.0,0.0,0.0,138.64
2020-11-02 03:30:00,57.87736,19.43173,61.0522803126,9.77736,2.85173,10.18475,48.1,16.58,50.877366284,0.0,66.61736,22.62173,70.3535025536,9.77736,2.85173,10.18475,56.84,19.77,60.1800506813,139.72,64.01736,19.19173,66.8322144012,9.77736,2.85173,10.18475,54.24,16.34,56.6477996042,0.0,9.77736,2.85173,10.18475,9.77736,2.85173,10.18475,0.0,0.0,0.0,139.29
2020-11-02 04:00:00,57.55472,19.15971,60.6600385885,9.08472,2.64971,9.46325,48.47,16.51,51.2046970502,0.0,66.28472,22.44971,69.9832378828,9.08472,2.64971,9.46325,57.2,19.8,60.5299925657,139.92,63.74472,18.89971,66.4875053372,9.08472,2.64971,9.46325,54.66,16.25,57.0243640911,0.0,9.08472,2.64971,9.46325,9.08472,2.64971,9.46325,0.0,0.0,0.0,139.47
2020-11-02 04:30:00,58.33312,19.42216,61.4814865468,9.81312,2.8621600000000003,10.222,48.52,16.56,51.268157759,0.0,67.04312,22.72216,70.7889574326,9.81312,2.8621600000000003,10.222,57.23,19.86,60.5779869259,139.58,64.52312,19.17216,67.3112526521,9.81312,2.8621600000000003,10.222,54.71,16.31,57.0894053218,0.0,9.81312,2.8621600000000003,10.222,9.81312,2.8621600000000003,10.222,0.0,0.0,0.0,139.14
2020-11-02 05:00:00,58.6352,19.1811,61.6927976043,9.5352,2.7811,9.9325,49.1,16.4,51.7664949557,0.0,67.4652,22.4711,71.1090960866,9.5352,2.7811,9.9325,57.93,19.69,61.1848102065,139.42,64.8952,18.9311,67.6001000757,9.5352,2.7811,9.9325,55.36,16.15,57.6676000888,0.0,9.5352,2.7811,9.9325,9.5352,2.7811,9.9325,0.0,0.0,0.0,138.97
2020-11-02 05:30:00,61.76144,18.45667,64.4602523914,9.45144,2.75667,9.84525,52.31,15.7,54.6152551949,0.0,71.34144,21.59667,74.5386961005,9.45144,2.75667,9.84525,61.89,18.84,64.6940314094,139.03,68.45144,18.14667,70.8159676215,9.45144,2.75667,9.84525,59.0,15.39,60.9741920816,0.0,9.45144,2.75667,9.84525,9.45144,2.75667,9.84525,0.0,0.0,0.0,138.59
2020-11-02 06:00:00,66.97056,16.49058,68.9709731369,9.43056,2.7505800000000002,9.8235,57.54,13.74,59.1577484359,0.0,77.60056,19.33058,79.971984066,9.43056,2.7505800000000002,9.8235,68.17,16.58,70.1572897139,138.15,74.32056,15.97058,76.0171366486,9.43056,2.7505800000000002,9.8235,64.89,13.22,66.2229605197,0.0,9.43056,2.7505800000000002,9.8235,9.43056,2.7505800000000002,9.8235,0.0,0.0,0.0,137.7
2020-11-02 06:30:00,77.05056,11.89558,77.9634120588,8.83056,2.57558,9.1985,68.22,9.32,68.8536912591,0.0,89.73056,14.14558,90.8387077817,8.83056,2.57558,9.1985,80.9,11.57,81.72316012,136.49,85.82056,10.92558,86.5132175858,8.83056,2.57558,9.1985,76.99,8.35,77.4414785499,0.0,8.83056,2.57558,9.1985,8.83056,2.57558,9.1985,0.0,0.0,0.0,136.05
2020-11-02 07:00:00,85.47568,8.40874,85.8882924493,8.39568,2.44874,8.7455,77.08,5.96,77.3100769628,0.0,100.10568,10.56874,100.6620357108,8.39568,2.44874,8.7455,91.71,8.12,92.0687704925,135.67,95.42568,7.03874,95.6849218229,8.39568,2.44874,8.7455,87.03,4.59,87.1509552443,0.0,8.39568,2.44874,8.7455,8.39568,2.44874,8.7455,0.0,0.0,0.0,135.24
2020-11-02 07:30:00,93.73872,7.40546,94.0307846668,8.17872,2.38546,8.5195,85.56,5.02,85.7071408927,0.0,108.75872,14.28546,109.6929056204,8.17872,2.38546,8.5195,100.58,11.9,101.2815205257,137.59,103.63872,8.60546,103.9953759792,8.17872,2.38546,8.5195,95.46,6.22,95.6624273161,0.0,8.17872,2.38546,8.5195,8.17872,2.38546,8.5195,0.0,0.0,0.0,137.16
2020-11-02 08:00:00,100.08552,5.78411,100.2525173857,10.98552,3.20411,11.44325,89.1,2.58,89.1373457087,0.0,112.84552,14.12411,113.7259946862,10.98552,3.20411,11.44325,101.86,10.92,102.4436723278,137.28,109.74552,8.29411,110.0584909072,10.98552,3.20411,11.44325,98.76,5.09,98.891079982,0.0,10.98552,3.20411,11.44325,10.98552,3.20411,11.44325,0.0,0.0,0.0,136.85
2020-11-02 08:30:00,101.73272,7.30746,101.9948297231,13.84272,4.03746,14.4195,87.89,3.27,87.9508101157,0.0,113.67272,10.13746,114.1238597641,13.84272,4.03746,14.4195,99.83,6.1,100.0161931889,136.13,111.27272,9.83746,111.7067313793,13.84272,4.03746,14.4195,97.43,5.8,97.6024840872,0.0,13.84272,4.03746,14.4195,13.84272,4.03746,14.4195,0.0,0.0,0.0,135.7
2020-11-02 09:00:00,106.4196,9.4553,106.8388223552,10.749600000000001,3.1353,11.1975,95.67,6.32,95.8785236641,0.0,119.9696,5.4753,120.0944787834,10.749600000000001,3.1353,11.1975,109.22,2.34,109.2450639617,135.99,116.78960000000001,12.2653,117.4318877148,10.749600000000001,3.1353,11.1975,106.04,9.13,106.4323188698,0.0,10.749600000000001,3.1353,11.1975,10.749600000000001,3.1353,11.1975,0.0,0.0,0.0,135.57
2020-11-02 09:30:00,107.55496,9.51728,107.9752195608,8.42496,2.45728,8.776,99.13,7.06,99.3810872349,0.0,121.73496,5.06728,121.840378417,8.42496,2.45728,8.776,113.31,2.61,113.340055585,135.69,118.31496,12.37728,118.9606103717,8.42496,2.45728,8.776,109.89,9.92,110.3368410822,0.0,8.42496,2.45728,8.776,8.42496,2.45728,8.776,0.0,0.0,0.0,135.28
2020-11-02 10:00:00,110.57968,11.35949,111.1616104686,9.52968,2.77949,9.92675,101.05,8.58,101.4136031309,0.0,125.03968,4.49949,125.1206097522,9.52968,2.77949,9.92675,115.51,1.72,115.5228051079,135.45,121.57968,14.38949,122.4282484207,9.52968,2.77949,9.92675,112.05,11.61,112.649876165,0.0,9.52968,2.77949,9.92675,9.52968,2.77949,9.92675,0.0,0.0,0.0,135.04
2020-11-02 10:30:00,104.36208,12.05894,105.0564694621,17.48208,5.09894,18.2105,86.88,6.96,87.1583386716,0.0,115.23208,7.74894,115.492330188,17.48208,5.09894,18.2105,97.75,2.65,97.7859141185,136.53,113.82208,14.98894,114.8047656583,17.48208,5.09894,18.2105,96.34,9.89,96.8463096871,0.0,17.48208,5.09894,18.2105,17.48208,5.09894,18.2105,0.0,0.0,0.0,136.1
2020-11-02 11:00:00,103.69728,12.49504,104.447364275,21.37728,6.23504,22.268,82.32,6.26,82.5576768084,0.0,113.19728,8.23504,113.4964320285,21.37728,6.23504,22.268,91.82,2.0,91.841779164,136.39,112.62728,15.37504,113.6718789112,21.37728,6.23504,22.268,91.25,9.14,91.7066088131,0.0,21.37728,6.23504,22.268,21.37728,6.23504,22.268,0.0,0.0,0.0,135.97
2020-11-02 11:30:00,103.58032,13.91426,104.5107139132,24.94032,7.27426,25.9795,78.64,6.64,78.9198276734,0.0,112.13032,8.61426,112.4607226486,24.94032,7.27426,25.9795,87.19,1.34,87.2002964445,136.16,112.07032,16.83426,113.3276177048,24.94032,7.27426,25.9795,87.13,9.56,87.6528978414,0.0,24.94032,7.27426,25.9795,24.94032,7.27426,25.9795,0.0,0.0,0.0,135.75
2020-11-02 12:00:00,106.78816,12.57238,107.5256985797,16.80816,4.90238,17.5085,89.98,7.67,90.3063081961,0.0,118.83816,8.01238,119.1079615536,16.80816,4.90238,17.5085,102.03,3.11,102.0773873098,135.46,116.54816,15.55238,117.5812490283,16.80816,4.90238,17.5085,99.74,10.65,100.3069793185,0.0,16.80816,4.90238,17.5085,16.80816,4.90238,17.5085,0.0,0.0,0.0,135.05
2020-11-02 12:30:00,110.26928,10.74729,110.7917792711,14.21928,4.14729,14.81175,96.05,6.6,96.2764898612,0.0,126.86928,23.95729,129.1114477955,14.21928,4.14729,14.81175,112.65,19.81,114.3785757911,138.4,120.64928,10.89729,121.1404131323,14.21928,4.14729,14.81175,106.43,6.75,106.6438343272,0.0,14.21928,4.14729,14.81175,14.21928,4.14729,14.81175,0.0,0.0,0.0,137.95
2020-11-02 13:00:00,110.5628,10.3729,111.0483219065,14.5128,4.2329,15.1175,96.05,6.14,96.2460497891,0.0,125.3528,15.9129,126.358794131,14.5128,4.2329,15.1175,110.84,11.68,111.4537033929,137.07,120.9728,11.1529,121.485824351,14.5128,4.2329,15.1175,106.46,6.92,106.6846661897,0.0,14.5128,4.2329,15.1175,14.5128,4.2329,15.1175,0.0,0.0,0.0,136.65
2020-11-02 13:30:00,107.31184,10.25512,107.8007351107,19.01184,5.54512,19.804,88.3,4.71,88.4255285537,0.0,121.83184,24.94512,124.3593834401,19.01184,5.54512,19.804,102.82,19.4,104.6341837069,139.0,116.87184,9.14512,117.229092826,19.01184,5.54512,19.804,97.86,3.6,97.926194657,0.0,19.01184,5.54512,19.804,19.01184,5.54512,19.804,0.0,0.0,0.0,138.55
2020-11-02 14:00:00,105.93928,10.92979,106.5016026,17.75928,5.17979,18.49925,88.18,5.75,88.3672727881,0.0,116.95928,7.94979,117.2291445809,17.75928,5.17979,18.49925,99.2,2.77,99.2386663554,136.69,115.48928,13.71979,116.3013604072,17.75928,5.17979,18.49925,97.73,8.54,98.1024184208,0.0,17.75928,5.17979,18.49925,17.75928,5.17979,18.49925,0.0,0.0,0.0,136.27
2020-11-02 14:30:00,107.12256000000001,9.95158,107.5838129341,13.58256,3.96158,14.1485,93.54,5.99,93.7315939265,0.0,119.78256,6.58158,119.9632396839,13.58256,3.96158,14.1485,106.2,2.62,106.2323133514,135.94,117.28256,12.73158,117.9715728871,13.58256,3.96158,14.1485,103.7,8.77,104.0701825693,0.0,13.58256,3.96158,14.1485,13.58256,3.96158,14.1485,0.0,0.0,0.0,135.52
2020-11-02 15:00:00,106.18008,9.09419,106.5688213342,14.86008,4.33419,15.47925,91.32,4.76,91.4439719172,0.0,118.48008,8.25419,118.7672556278,14.86008,4.33419,15.47925,103.62,3.92,103.6941213377,136.0,116.08008,11.76419,116.6746807973,14.86008,4.33419,15.47925,101.22,7.43,101.4923312374,0.0,14.86008,4.33419,15.47925,14.86008,4.33419,15.47925,0.0,0.0,0.0,135.59
2020-11-02 15:30:00,106.72384,9.94237,107.1859540498,17.49384,5.10237,18.22275,89.23,4.84,89.3611688599,0.0,119.20384,13.56237,119.9728858983,17.49384,5.10237,18.22275,101.71,8.46,102.0612350503,136.7,116.37384,11.54237,116.9448457247,17.49384,5.10237,18.22275,98.88,6.44,99.0894949023,0.0,17.49384,5.10237,18.22275,17.49384,5.10237,18.22275,0.0,0.0,0.0,136.28
2020-11-02 16:00:00,108.98688,13.13284,109.775277265,18.62688,5.43284,19.403,90.36,7.7,90.6874831496,0.0,124.88688,23.952840000000002,127.1631681746,18.62688,5.43284,19.403,106.26,18.52,107.8618468227,138.81,118.75688,11.78284,119.3399843548,18.62688,5.43284,19.403,100.13,6.35,100.3311487027,0.0,18.62688,5.43284,19.403,18.62688,5.43284,19.403,0.0,0.0,0.0,138.39
2020-11-02 16:30:00,111.88,13.31125,112.6690897121,20.13,5.87125,20.96875,91.75,7.44,92.0511602317,0.0,128.04,22.19125,129.9488098313,20.13,5.87125,20.96875,107.91,16.32,109.1371178839,139.12,121.8,11.94125,122.3839591269,20.13,5.87125,20.96875,101.67,6.07,101.8510373045,0.0,20.13,5.87125,20.96875,20.13,5.87125,20.96875,0.0,0.0,0.0,138.68
2020-11-02 17:00:00,115.2164,17.83645,116.5888407077,27.1764,7.92645,28.30875,88.04,9.91,88.5959914443,0.0,130.1464,22.60645,132.0951816478,27.1764,7.92645,28.30875,102.97,14.68,104.0111691118,138.78,124.7264,16.716450000000002,125.8416249004,27.1764,7.92645,28.30875,97.55,8.79,97.945222446,0.0,27.1764,7.92645,28.30875,27.1764,7.92645,28.30875,0.0,0.0,0.0,138.33
2020-11-02 17:30:00,119.58712,13.09541,120.3019909767,29.36712,8.56541,30.59075,90.22,4.53,90.3336554115,0.0,132.03712,18.66541,133.3499103425,29.36712,8.56541,30.59075,102.67,10.1,103.165589709,136.98,129.35712,14.45541,130.1622962803,29.36712,8.56541,30.59075,99.99,5.89,100.1633276204,0.0,29.36712,8.56541,30.59075,29.36712,8.56541,30.59075,0.0,0.0,0.0,136.57
2020-11-02 18:00:00,119.18128,9.54954,119.5632519491,27.94128,8.14954,29.1055,91.24,1.4,91.250740271,0.0,130.82128,18.93954,132.1851484708,27.94128,8.14954,29.1055,102.88,10.79,103.4442772704,136.2,129.07128,11.69954,129.6004419632,27.94128,8.14954,29.1055,101.13,3.55,101.1922892319,0.0,27.94128,8.14954,29.1055,27.94128,8.14954,29.1055,0.0,0.0,0.0,135.8
2020-11-02 18:30:00,117.86576,7.60168,118.1106384675,23.28576,6.79168,24.256,94.58,0.81,94.5834684287,0.0,130.27576,15.74168,131.2233749482,23.28576,6.79168,24.256,106.99,8.95,107.3636931183,135.79,128.15576,9.81168,128.5308052009,23.28576,6.79168,24.256,104.87,3.02,104.9134753023,0.0,23.28576,6.79168,24.256,23.28576,6.79168,24.256,0.0,0.0,0.0,135.37
2020-11-02 19:00:00,115.53728,5.88629,115.6871275456,17.98728,5.24629,18.73675,97.55,0.64,97.5520994136,0.0,129.05728,14.20629,129.8368214204,17.98728,5.24629,18.73675,111.07,8.96,111.4308148584,136.54,126.12728,8.08629,126.3862288628,17.98728,5.24629,18.73675,108.14,2.84,108.1772859708,0.0,17.98728,5.24629,18.73675,17.98728,5.24629,18.73675,0.0,0.0,0.0,136.13
2020-11-02 19:30:00,112.0192,4.43685,112.1070328149,13.9092,4.05685,14.48875,98.11,0.38,98.1107359059,0.0,126.1092,13.45685,126.8251439446,13.9092,4.05685,14.48875,112.2,9.4,112.5930726111,136.09,122.6592,6.59685,122.8364676086,13.9092,4.05685,14.48875,108.75,2.54,108.7796584845,0.0,13.9092,4.05685,14.48875,13.9092,4.05685,14.48875,0.0,0.0,0.0,135.68
2020-11-02 20:00:00,108.55968,4.29199,108.6444904257,14.02968,4.09199,14.61425,94.53,0.2,94.5302115728,0.0,122.17968,14.81199,123.0742428482,14.02968,4.09199,14.61425,108.15,10.72,108.679993099,136.74,118.80968,6.08199,118.9652498172,14.02968,4.09199,14.61425,104.78,1.99,104.7988955094,0.0,14.02968,4.09199,14.61425,14.02968,4.09199,14.61425,0.0,0.0,0.0,136.33
2020-11-02 20:30:00,105.77368,3.86774,105.8443706271,11.923680000000001,3.47774,12.4205,93.85,0.39,93.8508103321,0.0,119.67368,18.01774,121.0224303154,11.923680000000001,3.47774,12.4205,107.75,14.54,108.7266025405,137.5,115.94368,5.36774,116.0678662018,11.923680000000001,3.47774,12.4205,104.02,1.8900000000000001,104.0371688388,0.0,11.923680000000001,3.47774,12.4205,11.923680000000001,3.47774,12.4205,0.0,0.0,0.0,137.07
2020-11-02 21:00:00,101.41632,5.29226,101.5543104858,11.83632,3.45226,12.3295,89.58,1.8399999999999999,89.5988950825,0.0,114.69632,19.66226,116.3694560005,11.83632,3.45226,12.3295,102.86,16.21,104.1294564473,137.79,111.12632,4.16226,111.2042418483,11.83632,3.45226,12.3295,99.29,0.71,99.2925384911,0.0,11.83632,3.45226,12.3295,11.83632,3.45226,12.3295,0.0,0.0,0.0,137.36
2020-11-02 21:30:00,97.45,8.8075,97.847200043,14.94,4.3575,15.5625,82.51,4.45,82.6299134696,0.0,109.43,20.2075,111.2801328012,14.94,4.3575,15.5625,94.49,15.85,95.8101382944,139.06,106.37,6.9875,106.5992591731,14.94,4.3575,15.5625,91.43,2.63,91.4678183844,0.0,14.94,4.3575,15.5625,14.94,4.3575,15.5625,0.0,0.0,0.0,138.62
2020-11-02 22:00:00,90.19112,8.45366,90.586436591,13.76112,4.01366,14.3345,76.43,4.44,76.5588564439,0.0,105.18112,7.30366,105.4343940745,13.76112,4.01366,14.3345,91.42,3.29,91.4791806916,137.43,99.17112,26.68366,102.6982412364,13.76112,4.01366,14.3345,85.41,22.67,88.3673978343,0.0,13.76112,4.01366,14.3345,13.76112,4.01366,14.3345,0.0,0.0,0.0,136.98
2020-11-02 22:30:00,85.75528,7.81654,86.1107794962,10.20528,2.97654,10.6305,75.55,4.84,75.7048750082,0.0,101.57528,3.23654,101.6268306022,10.20528,2.97654,10.6305,91.37,0.26,91.3703699237,138.16,94.70528,29.14654,99.0889037877,10.20528,2.97654,10.6305,84.5,26.17,88.4597021248,0.0,10.20528,2.97654,10.6305,10.20528,2.97654,10.6305,0.0,0.0,0.0,137.72
2020-11-02 23:00:00,80.2132,6.84135,80.5044192828,7.2732,2.12135,7.57625,72.94,4.72,73.0925577607,0.0,95.7032,2.47135,95.7351035987,7.2732,2.12135,7.57625,88.43,0.35000000000000003,88.4306926355,138.1,88.8532,28.15135,93.206167484,7.2732,2.12135,7.57625,81.58,26.03,85.6321043768,0.0,7.2732,2.12135,7.57625,7.2732,2.12135,7.57625,0.0,0.0,0.0,137.65
2020-11-02 23:30:00,75.25632,8.90976,75.7819076244,8.29632,2.41976,8.642,66.96,6.49,67.2737816686,0.0,89.32632,3.22976,89.3846899329,8.29632,2.41976,8.642,81.03,0.81,81.0340483994,138.54,83.13632,30.53976,88.5681920556,8.29632,2.41976,8.642,74.84,28.12,79.9484834128,0.0,8.29632,2.41976,8.642,8.29632,2.41976,8.642,0.0,0.0,0.0,138.1
2020-11-03 00:00:00,71.49536,9.33448,72.1021429529,8.89536,2.59448,9.266,62.6,6.74,62.9617947648,0.0,84.94536,5.31448,85.1114439027,8.89536,2.59448,9.266,76.05,2.7199999999999998,76.0986261374,139.84,78.80536,31.28448,84.787991211,8.89536,2.59448,9.266,69.91,28.69,75.5680104277,0.0,8.89536,2.59448,9.266,8.89536,2.59448,9.266,0.0,0.0,0.0,139.39
2020-11-03 00:30:00,71.13536,9.12573,71.7183267398,8.86536,2.58573,9.23475,62.27,6.54,62.6124947594,0.0,84.49536,5.90573,84.7014964942,8.86536,2.58573,9.23475,75.63,3.32,75.7028354819,139.29,78.42536,30.86573,84.280664328,8.86536,2.58573,9.23475,69.56,28.28,75.0889605734,0.0,8.86536,2.58573,9.23475,8.86536,2.58573,9.23475,0.0,0.0,0.0,138.86
2020-11-03 01:00:00,70.64216,9.53688,71.2830053351,8.73216,2.54688,9.096,61.91,6.99,62.3033562499,0.0,83.69216,5.47688,83.8711741899,8.73216,2.54688,9.096,74.96,2.93,75.0172413516,138.97,77.87216,31.29688,83.9259673808,8.73216,2.54688,9.096,69.14,28.75,74.8792501298,0.0,8.73216,2.54688,9.096,8.73216,2.54688,9.096,0.0,0.0,0.0,138.55
2020-11-03 01:30:00,70.1856,9.42955,70.8162047879,8.2956,2.41955,8.64125,61.89,7.01,62.285730308,0.0,83.3256,6.17955,83.5544280907,8.2956,2.41955,8.64125,75.03,3.76,75.1241539054,139.65,77.4156,31.32955,83.5147641233,8.2956,2.41955,8.64125,69.12,28.91,74.9223764973,0.0,8.2956,2.41955,8.64125,8.2956,2.41955,8.64125,0.0,0.0,0.0,139.23
2020-11-03 02:00:00,68.56816,9.69613,69.2503249289,7.83816,2.28613,8.16475,60.73,7.41,61.1803971873,0.0,81.45816,6.30613,81.7018916927,7.83816,2.28613,8.16475,73.62,4.02,73.7296738091,139.69,75.65816,31.66613,82.017686896,7.83816,2.28613,8.16475,67.82,29.38,73.910329454,0.0,7.83816,2.28613,8.16475,7.83816,2.28613,8.16475,0.0,0.0,0.0,139.23
2020-11-03 02:30:00,68.43064,10.57977,69.2436569229,7.85064,2.28977,8.17775,60.58,8.29,61.1445868414,0.0,81.31064,5.40977,81.4904030464,7.85064,2.28977,8.17775,73.46,3.12,73.5262266134,139.36,75.50064,32.59977,82.2380182426,7.85064,2.28977,8.17775,67.65,30.31,74.1297416696,0.0,7.85064,2.28977,8.17775,7.85064,2.28977,8.17775,0.0,0.0,0.0,138.95
2020-11-03 03:00:00,66.49656,10.92108,67.3874059465,7.78656,2.27108,8.111,58.71,8.65,59.3438000131,0.0,79.00656,5.27108,79.1822000667,7.78656,2.27108,8.111,71.22,3.0,71.2831564958,139.89,73.32656,33.18108,80.484585303,7.78656,2.27108,8.111,65.54,30.91,72.463229986,0.0,7.78656,2.27108,8.111,7.78656,2.27108,8.111,0.0,0.0,0.0,139.5
2020-11-03 03:30:00,66.688,10.56775,67.5201205868,8.118,2.36775,8.45625,58.57,8.2,59.1412284282,0.0,79.288,5.82775,79.5018843428,8.118,2.36775,8.45625,71.17,3.46,71.2540560249,140.19,73.508,32.83775,80.5092782794,8.118,2.36775,8.45625,65.39,30.47,72.1406473495,0.0,8.118,2.36775,8.45625,8.118,2.36775,8.45625,0.0,0.0,0.0,139.81
2020-11-03 04:00:00,66.15512,7.49691,66.5785518148,6.91512,2.01691,7.20325,59.24,5.48,59.492923949,0.0,76.63512,21.78691,79.6718963297,6.91512,2.01691,7.20325,69.72,19.77,72.4688298512,137.85,73.08512,24.28691,77.0148606618,6.91512,2.01691,7.20325,66.17,22.27,69.8170595199,0.0,6.91512,2.01691,7.20325,6.91512,2.01691,7.20325,0.0,0.0,0.0,137.48
