Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-03 04:30:00,67.99056,5.78308,68.2360627777,5.77056,1.68308,6.011,62.22,4.1,62.3549388581,0.0,77.53056,30.66308,83.3739300321,5.77056,1.68308,6.011,71.76,28.98,77.3908134083,135.98,75.32056,17.91308,77.421348437,5.77056,1.68308,6.011,69.55,16.23,71.4185928173,0.0,5.77056,1.68308,6.011,5.77056,1.68308,6.011,0.0,0.0,0.0,135.61
2020-11-03 05:00:00,68.28936,5.8514800000000005,68.5395980977,6.27936,1.83148,6.541,62.01,4.02,62.1401681684,0.0,77.72936,30.92148,83.6539977012,6.27936,1.83148,6.541,71.45,29.09,77.1448676193,135.98,75.61936,18.16148,77.769704658,6.27936,1.83148,6.541,69.34,16.33,71.2369602103,0.0,6.27936,1.83148,6.541,6.27936,1.83148,6.541,0.0,0.0,0.0,135.61
2020-11-03 05:30:00,70.71176,8.17093,71.1822807963,5.11176,1.49093,5.32475,65.6,6.68,65.9392326313,0.0,84.07176,8.71093,84.5218381897,5.11176,1.49093,5.32475,78.96,7.22,79.2894066064,138.37,78.40176,28.43093,83.3975644234,5.11176,1.49093,5.32475,73.29,26.94,78.0844907776,0.0,5.11176,1.49093,5.32475,5.11176,1.49093,5.32475,0.0,0.0,0.0,138.02
2020-11-03 06:00:00,73.20448,7.73964,73.6124848066,5.00448,1.45964,5.213,68.2,6.28,68.4885275064,0.0,87.92448,3.30964,87.9867484352,5.00448,1.45964,5.213,82.92,1.85,82.9406347938,138.75,81.23448,29.40964,86.3942571344,5.00448,1.45964,5.213,76.23,27.95,81.1924590094,0.0,5.00448,1.45964,5.213,5.00448,1.45964,5.213,0.0,0.0,0.0,138.36
2020-11-03 06:30:00,83.24768,4.02849,83.3450955789,5.13768,1.49849,5.35175,78.11,2.5300000000000002,78.1509628859,0.0,99.92768,5.11849,100.0586836315,5.13768,1.49849,5.35175,94.79,3.62,94.8590981403,137.81,92.50768,25.05849,95.8415295165,5.13768,1.49849,5.35175,87.37,23.56,90.4908310272,0.0,5.13768,1.49849,5.35175,5.13768,1.49849,5.35175,0.0,0.0,0.0,137.46
2020-11-03 07:00:00,89.8428,3.24915,89.9015332882,9.3228,2.71915,9.71125,80.52,0.53,80.5217442682,0.0,106.7628,7.3191500000000005,107.013388978,9.3228,2.71915,9.71125,97.44,4.6,97.5485192097,136.86,99.4728,22.76915,102.0454415031,9.3228,2.71915,9.71125,90.15,20.05,92.352720588,0.0,9.3228,2.71915,9.71125,9.3228,2.71915,9.71125,0.0,0.0,0.0,136.53
2020-11-03 07:30:00,102.9188,4.7334,103.0275908143,5.4288,1.5834000000000001,5.655,97.49,3.15,97.5408765595,0.0,117.8588,9.8134,118.2666460039,5.4288,1.5834000000000001,5.655,112.43,8.23,112.7308200981,136.37,113.4788,7.1034,113.7009073886,5.4288,1.5834000000000001,5.655,108.05,5.52,108.1909095072,0.0,5.4288,1.5834000000000001,5.655,5.4288,1.5834000000000001,5.655,0.0,0.0,0.0,136.05
2020-11-03 08:00:00,106.61824,7.76157,106.9003791834,8.74824,2.55157,9.11275,97.87,5.21,98.0085761554,0.0,122.83824,13.65157,123.5944924734,8.74824,2.55157,9.11275,114.09,11.1,114.6286966689,136.54,117.27824,8.80157,117.6080490951,8.74824,2.55157,9.11275,108.53,6.25,108.7098128045,0.0,8.74824,2.55157,9.11275,8.74824,2.55157,9.11275,0.0,0.0,0.0,136.23
2020-11-03 08:30:00,108.41152,9.04711,108.7883627419,11.20152,3.26711,11.66825,97.21,5.78,97.3816846229,0.0,126.70152,22.55711,128.6938164088,11.20152,3.26711,11.66825,115.5,19.29,117.0997613149,138.89,118.94152,7.51711,119.1788241369,11.20152,3.26711,11.66825,107.74,4.25,107.8237919014,0.0,11.20152,3.26711,11.66825,11.20152,3.26711,11.66825,0.0,0.0,0.0,138.57
2020-11-03 09:00:00,108.76608,8.72344,109.115345227,14.68608,4.28344,15.298,94.08,4.44,94.1847121353,0.0,125.52608,23.25344,127.6617375411,14.68608,4.28344,15.298,110.84,18.97,112.4516184855,138.28,118.98608,7.04344,119.1943676555,14.68608,4.28344,15.298,104.3,2.76,104.3365113467,0.0,14.68608,4.28344,15.298,14.68608,4.28344,15.298,0.0,0.0,0.0,137.95
2020-11-03 09:30:00,106.58208,12.98894,107.3706307118,20.60208,6.00894,21.4605,85.98,6.98,86.2628587516,0.0,119.90208,21.22894,121.7668948518,20.60208,6.00894,21.4605,99.3,15.22,100.4596356752,138.28,115.91208,12.75894,116.6121813528,20.60208,6.00894,21.4605,95.31,6.75,95.5487236963,0.0,20.60208,6.00894,21.4605,20.60208,6.00894,21.4605,0.0,0.0,0.0,137.95
2020-11-03 10:00:00,105.2628,14.26415,106.2248701532,25.2828,7.37415,26.33625,79.98,6.89,80.2762262441,0.0,114.0328,20.47415,115.8562484032,25.2828,7.37415,26.33625,88.75,13.1,89.7116073872,136.59,113.9828,16.24415,115.1344913788,25.2828,7.37415,26.33625,88.7,8.87,89.1423967593,0.0,25.2828,7.37415,26.33625,25.2828,7.37415,26.33625,0.0,0.0,0.0,136.28
2020-11-03 10:30:00,105.316,10.00675,105.7903346321,23.166,6.75675,24.13125,82.15,3.25,82.2142627529,0.0,115.836,18.60675,117.3208849334,23.166,6.75675,24.13125,92.67,11.85,93.4245759958,137.77,114.216,9.806750000000001,114.6362377329,23.166,6.75675,24.13125,91.05,3.05,91.1010702462,0.0,23.166,6.75675,24.13125,23.166,6.75675,24.13125,0.0,0.0,0.0,137.44
2020-11-03 11:00:00,104.25688,6.57909,104.4642592113,21.83688,6.36909,22.74675,82.42,0.21,82.4202675317,0.0,115.67688,19.31909,117.2790168997,21.83688,6.36909,22.74675,93.84,12.95,94.7293412835,137.74,113.18688,8.35909,113.4951284847,21.83688,6.36909,22.74675,91.35,1.99,91.3716728532,0.0,21.83688,6.36909,22.74675,21.83688,6.36909,22.74675,0.0,0.0,0.0,137.42
2020-11-03 11:30:00,108.36632,7.03851,108.594658862,17.68632,5.15851,18.42325,90.68,1.88,90.6994862168,0.0,121.79632,18.02851,123.123396389,17.68632,5.15851,18.42325,104.11,12.87,104.9024737554,136.81,118.20632,9.37851,118.5777826482,17.68632,5.15851,18.42325,100.52,4.22,100.6085423809,0.0,17.68632,5.15851,18.42325,17.68632,5.15851,18.42325,0.0,0.0,0.0,136.47
2020-11-03 12:00:00,111.50352,5.41561,111.6349578047,12.293520000000001,3.58561,12.80575,99.21,1.83,99.2268763995,0.0,127.53352,17.35561,128.709035899,12.293520000000001,3.58561,12.80575,115.24,13.77,116.0597712388,136.75,122.28352,7.69561,122.5254327757,12.293520000000001,3.58561,12.80575,109.99,4.11,110.0667624671,0.0,12.293520000000001,3.58561,12.80575,12.293520000000001,3.58561,12.80575,0.0,0.0,0.0,136.38
2020-11-03 12:30:00,114.31984,5.50537,114.4523259548,10.02984,2.92537,10.44775,104.29,2.58,104.3219080539,0.0,131.92984,17.78537,133.1232589312,10.02984,2.92537,10.44775,121.9,14.86,122.802400628,136.32,125.66984,7.82537,125.9132443441,10.02984,2.92537,10.44775,115.64,4.9,115.7437670028,0.0,10.02984,2.92537,10.44775,10.02984,2.92537,10.44775,0.0,0.0,0.0,135.96
2020-11-03 13:00:00,111.81888000000001,6.04759,111.9822989104,18.12888,5.28759,18.88425,93.69,0.76,93.6930824554,0.0,126.43888,17.23759,127.6084828084,18.12888,5.28759,18.88425,108.31,11.95,108.9672363603,137.9,121.99888,7.90759,122.2548841595,18.12888,5.28759,18.88425,103.87,2.62,103.9030379729,0.0,18.12888,5.28759,18.88425,18.12888,5.28759,18.88425,0.0,0.0,0.0,137.52
2020-11-03 13:30:00,109.56232,6.74526,109.7697613018,21.17232,6.17526,22.0545,88.39,0.5700000000000001,88.3918378585,0.0,123.03232,17.14526,124.2212208322,21.17232,6.17526,22.0545,101.86,10.97,102.4490141485,138.13,119.12232,7.78526,119.3764524328,21.17232,6.17526,22.0545,97.95,1.6099999999999999,97.9632308573,0.0,21.17232,6.17526,22.0545,21.17232,6.17526,22.0545,0.0,0.0,0.0,137.75
2020-11-03 14:00:00,112.34904,4.54222,112.4408224421,13.37904,3.90222,13.9365,98.97,0.64,98.9720692923,0.0,128.76904,16.08222,129.769424221,13.37904,3.90222,13.9365,115.39,12.18,116.0310497238,137.86,123.07904,6.75222,123.2641170911,13.37904,3.90222,13.9365,109.7,2.85,109.73701517719999,0.0,13.37904,3.90222,13.9365,13.37904,3.90222,13.9365,0.0,0.0,0.0,137.47
2020-11-03 14:30:00,111.28392,5.32406,111.4112043982,14.65392,4.27406,15.2645,96.63,1.05,96.6357045817,0.0,127.25392,14.74406,128.1052202709,14.65392,4.27406,15.2645,112.6,10.47,113.085723679,138.16,121.78392,6.18406,121.9408289649,14.65392,4.27406,15.2645,107.13,1.9100000000000001,107.147025157,0.0,14.65392,4.27406,15.2645,14.65392,4.27406,15.2645,0.0,0.0,0.0,137.77
2020-11-03 15:00:00,112.28584,4.06337,112.3593380199,13.24584,3.86337,13.79775,99.04,0.2,99.0402019384,0.0,129.04584,14.39337,129.8460547004,13.24584,3.86337,13.79775,115.8,10.53,116.2777747465,138.06,123.03584,5.86337,123.1754725271,13.24584,3.86337,13.79775,109.79,2.0,109.8082150843,0.0,13.24584,3.86337,13.79775,13.24584,3.86337,13.79775,0.0,0.0,0.0,137.68
2020-11-03 15:30:00,112.05752,4.87636,112.163571071,14.14752,4.12636,14.737,97.91,0.75,97.9128724939,0.0,128.64752,14.03636,129.4109879577,14.14752,4.12636,14.737,114.5,9.91,114.9280561917,138.11,122.69752,5.40636,122.8165711238,14.14752,4.12636,14.737,108.55,1.28,108.5575464903,0.0,14.14752,4.12636,14.737,14.14752,4.12636,14.737,0.0,0.0,0.0,137.73
2020-11-03 16:00:00,114.0152,5.7361,114.1594002886,15.6552,4.5661000000000005,16.3075,98.36,1.17,98.3669583753,0.0,130.5952,13.8061,131.3229403427,15.6552,4.5661000000000005,16.3075,114.94,9.24,115.3108026162,137.81,124.6952,5.6461,124.8229600204,15.6552,4.5661000000000005,16.3075,109.04,1.08,109.0453483648,0.0,15.6552,4.5661000000000005,16.3075,15.6552,4.5661000000000005,16.3075,0.0,0.0,0.0,137.43
2020-11-03 16:30:00,115.98744,11.46092,116.5523012428,24.03744,7.01092,25.039,91.95,4.45,92.0576178271,0.0,130.74744,14.80092,131.5825227734,24.03744,7.01092,25.039,106.71,7.79,106.9939633811,139.0,125.96744,9.74092,126.3435058189,24.03744,7.01092,25.039,101.93,2.73,101.9665523591,0.0,24.03744,7.01092,25.039,24.03744,7.01092,25.039,0.0,0.0,0.0,138.61
2020-11-03 17:00:00,120.71384,12.42112,121.3512067909,25.68384,7.4911200000000004,26.754,95.03,4.93,95.1577942157,0.0,135.68384,15.59112,136.5766724591,25.68384,7.4911200000000004,26.754,110.0,8.1,110.2978240946,138.7,131.00384,10.79112,131.4475346501,25.68384,7.4911200000000004,26.754,105.32,3.3,105.3716868993,0.0,25.68384,7.4911200000000004,26.754,25.68384,7.4911200000000004,26.754,0.0,0.0,0.0,138.32
2020-11-03 17:30:00,123.23208,13.09769,123.926167634,27.35208,7.97769,28.49175,95.88,5.12,96.0166068969,0.0,138.42208,15.63769,139.3025828191,27.35208,7.97769,28.49175,111.07,7.66,111.3338245997,138.6,133.62208,11.48769,134.1149778551,27.35208,7.97769,28.49175,106.27,3.51,106.3279502295,0.0,27.35208,7.97769,28.49175,27.35208,7.97769,28.49175,0.0,0.0,0.0,138.22
2020-11-03 18:00:00,121.37952,15.68486,122.3887360367,29.87952,8.71486,31.1245,91.5,6.97,91.7650854083,0.0,133.25952,23.86486,135.3795819666,29.87952,8.71486,31.1245,103.38,15.15,104.4841944985,137.73,131.29952,16.31486,132.3092536788,29.87952,8.71486,31.1245,101.42,7.6,101.7043578221,0.0,29.87952,8.71486,31.1245,29.87952,8.71486,31.1245,0.0,0.0,0.0,137.35
2020-11-03 18:30:00,119.18992,14.82081,120.1078408709,25.33992,7.39081,26.39575,93.85,7.43,94.143652999,0.0,131.65992,21.78081,133.4493844821,25.33992,7.39081,26.39575,106.32,14.39,107.2893960278,137.54,129.36992,15.41081,130.2845703284,25.33992,7.39081,26.39575,104.03,8.02,104.338685539,0.0,25.33992,7.39081,26.39575,25.33992,7.39081,26.39575,0.0,0.0,0.0,137.14
2020-11-03 19:00:00,117.67888,10.17509,118.1179548357,17.46888,5.09509,18.19675,100.21,5.08,100.3386789827,0.0,134.39888,10.62509,134.8182164352,17.46888,5.09509,18.19675,116.93,5.53,117.0606928051,138.05,128.53888,8.61509,128.8272620502,17.46888,5.09509,18.19675,111.07,3.52,111.1257634394,0.0,17.46888,5.09509,18.19675,17.46888,5.09509,18.19675,0.0,0.0,0.0,137.65
2020-11-03 19:30:00,115.77624,6.83932,115.9780757152,8.70624,2.53932,9.069,107.07,4.3,107.1563105935,0.0,134.63624,8.77932,134.9221760164,8.70624,2.53932,9.069,125.93,6.24,126.0845053922,137.57,127.41624,5.24932,127.5243254293,8.70624,2.53932,9.069,118.71,2.71,118.7409289167,0.0,8.70624,2.53932,9.069,8.70624,2.53932,9.069,0.0,0.0,0.0,137.16
2020-11-03 20:00:00,113.31904,7.15097,113.5444459164,6.9290400000000005,2.02097,7.21775,106.39,5.13,106.5136094591,0.0,132.20904,8.57097,132.4865720911,6.9290400000000005,2.02097,7.21775,125.28,6.55,125.4511096005,138.03,124.86904,5.62097,124.9954897357,6.9290400000000005,2.02097,7.21775,117.94,3.6,117.9949303996,0.0,6.9290400000000005,2.02097,7.21775,6.9290400000000005,2.02097,7.21775,0.0,0.0,0.0,137.62
2020-11-03 20:30:00,109.73296,8.45253,110.0580200338,6.04296,1.76253,6.29475,103.69,6.69,103.9055927272,0.0,128.44296,6.52253,128.6084653946,6.04296,1.76253,6.29475,122.4,4.76,122.492520588,138.57,120.97296,7.07253,121.1795268672,6.04296,1.76253,6.29475,114.93,5.31,115.0526010136,0.0,6.04296,1.76253,6.29475,6.04296,1.76253,6.29475,0.0,0.0,0.0,138.17
2020-11-03 21:00:00,105.69608,9.31219,106.1055050879,5.83608,1.70219,6.07925,99.86,7.61,100.149546679,0.0,123.85608,4.14219,123.9253254624,5.83608,1.70219,6.07925,118.02,2.44,118.0452201489,139.49,116.51608,7.95219,116.7871321009,5.83608,1.70219,6.07925,110.68,6.25,110.8563254848,0.0,5.83608,1.70219,6.07925,5.83608,1.70219,6.07925,0.0,0.0,0.0,139.09
2020-11-03 21:30:00,101.83544,10.21617,102.3466021393,6.05544,1.76617,6.30775,95.78,8.45,96.1520197396,0.0,119.42544,2.45617,119.4506948086,6.05544,1.76617,6.30775,113.37,0.6900000000000001,113.3720997424,139.55,112.18544,8.97617,112.5439673011,6.05544,1.76617,6.30775,106.13,7.21,106.3746257338,0.0,6.05544,1.76617,6.30775,6.05544,1.76617,6.30775,0.0,0.0,0.0,139.12
2020-11-03 22:00:00,97.28056,7.16308,97.5439237933,8.89056,2.59308,9.261,88.39,4.57,88.5080617797,0.0,107.90056,36.55308,113.9239154252,8.89056,2.59308,9.261,99.01,33.96,104.6721629661,136.07,106.92056,9.83308,107.371763574,8.89056,2.59308,9.261,98.03,7.24,98.296991307,0.0,8.89056,2.59308,9.261,8.89056,2.59308,9.261,0.0,0.0,0.0,135.68
2020-11-03 22:30:00,90.73136,5.64123,90.9065628179,5.90136,1.72123,6.14725,84.83,3.92,84.9205234322,0.0,100.99136,37.91123,107.8726849335,5.90136,1.72123,6.14725,95.09,36.19,101.7439148058,136.68,99.93136,8.30123,100.2755559993,5.90136,1.72123,6.14725,94.03,6.58,94.2599453639,0.0,5.90136,1.72123,6.14725,5.90136,1.72123,6.14725,0.0,0.0,0.0,136.26
2020-11-03 23:00:00,86.048,3.324,86.1121784651,5.328,1.554,5.55,80.72,1.77,80.7394036391,0.0,95.958,37.874,103.1619001376,5.328,1.554,5.55,90.63,36.32,97.6367722736,137.03,94.798,5.774,94.9736799329,5.328,1.554,5.55,89.47,4.22,89.5694663376,0.0,5.328,1.554,5.55,5.328,1.554,5.55,0.0,0.0,0.0,136.62
2020-11-03 23:30:00,80.37648,3.51939,80.4534936666,5.10648,1.48939,5.31925,75.27,2.03,75.2973691439,0.0,91.60648,29.22939,96.1566660079,5.10648,1.48939,5.31925,86.5,27.74,90.8391853772,136.48,88.93648,12.50939,89.8119274538,5.10648,1.48939,5.31925,83.83,11.02,84.5512229362,0.0,5.10648,1.48939,5.31925,5.10648,1.48939,5.31925,0.0,0.0,0.0,136.11
2020-11-04 00:00:00,74.43312,9.903410000000001,75.0890596729,5.22312,1.5234100000000002,5.44075,69.21,8.38,69.7154824985,0.0,90.08312,8.51341,90.4845106013,5.22312,1.5234100000000002,5.44075,84.86,6.99,85.1473998429,138.92,82.59312,31.17341,88.2802637194,5.22312,1.5234100000000002,5.44075,77.37,29.65,82.8567402207,0.0,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,138.54
2020-11-04 00:30:00,73.25256,12.17533,74.2574993328,5.09256,1.48533,5.30475,68.16,10.69,68.9932003896,0.0,89.17256,7.72533,89.5065705999,5.09256,1.48533,5.30475,84.08,6.24,84.3112329408,139.67,81.24256,34.36533,88.2118442238,5.09256,1.48533,5.30475,76.15,32.88,82.9452644821,0.0,5.09256,1.48533,5.30475,5.09256,1.48533,5.30475,0.0,0.0,0.0,139.28
2020-11-04 01:00:00,73.63136,11.77748,74.5673266961,5.27136,1.53748,5.491,68.36,10.24,69.1226967067,0.0,89.50136,7.56748,89.8207113944,5.27136,1.53748,5.491,84.23,6.03,84.4455670832,139.09,81.65136,33.75748,88.3544681711,5.27136,1.53748,5.491,76.38,32.22,82.8977249386,0.0,5.27136,1.53748,5.491,5.27136,1.53748,5.491,0.0,0.0,0.0,138.7
2020-11-04 01:30:00,72.64544,11.59492,73.564951727,5.60544,1.6349200000000002,5.839,67.04,9.96,67.7758305003,0.0,87.99544,8.42492,88.3978322008,5.60544,1.6349200000000002,5.839,82.39,6.79,82.6693183714,139.43,80.51544,33.44492,87.1854274073,5.60544,1.6349200000000002,5.839,74.91,31.81,81.3841765947,0.0,5.60544,1.6349200000000002,5.839,5.60544,1.6349200000000002,5.839,0.0,0.0,0.0,139.04
2020-11-04 02:00:00,73.46048,2.60389,73.50661443,5.67048,1.65389,5.90675,67.79,0.9500000000000001,67.7966562597,0.0,85.42048,20.39389,87.8212340654,5.67048,1.65389,5.90675,79.75,18.74,81.9222198186,136.13,81.47048,21.20389,84.1845832832,5.67048,1.65389,5.90675,75.8,19.55,78.2805371724,0.0,5.67048,1.65389,5.90675,5.67048,1.65389,5.90675,0.0,0.0,0.0,135.77
2020-11-04 02:30:00,71.36096,2.24278,71.3961950964,5.9409600000000005,1.73278,6.1885,65.42,0.51,65.421987894,0.0,82.79096,20.82278,85.3693810722,5.9409600000000005,1.73278,6.1885,76.85,19.09,79.1855453981,136.35,79.08096,21.97278,82.0768012014,5.9409600000000005,1.73278,6.1885,73.14,20.24,75.8888476655,0.0,5.9409600000000005,1.73278,6.1885,5.9409600000000005,1.73278,6.1885,0.0,0.0,0.0,135.99
2020-11-04 03:00:00,70.92936,1.91398,70.9551790178,5.25936,1.5339800000000001,5.4785,65.67,0.38,65.6710994274,0.0,82.31936,19.79398,84.6656877079,5.25936,1.5339800000000001,5.4785,77.06,18.26,79.1938836022,136.73,78.66936,22.73398,81.8883511218,5.25936,1.5339800000000001,5.4785,73.41,21.2,76.409869127,0.0,5.25936,1.5339800000000001,5.4785,5.25936,1.5339800000000001,5.4785,0.0,0.0,0.0,136.39
2020-11-04 03:30:00,71.17456,1.94258,71.2010646567,5.25456,1.53258,5.4735,65.92,0.41000000000000003,65.921275018,0.0,82.55456,19.88258,84.9150891435,5.25456,1.53258,5.4735,77.3,18.35,79.4481749318,136.64,78.94456,22.10258,81.9802878517,5.25456,1.53258,5.4735,73.69,20.57,76.5071303867,0.0,5.25456,1.53258,5.4735,5.25456,1.53258,5.4735,0.0,0.0,0.0,136.27
2020-11-04 04:00:00,69.22888,1.59884,69.2473401323,5.37888,1.56884,5.603,63.85,0.03,63.8500070478,0.0,80.30888,21.84884,83.2279281023,5.37888,1.56884,5.603,74.93,20.28,77.6259189962,137.0,76.74888,22.40884,79.9534032509,5.37888,1.56884,5.603,71.37,20.84,74.3504034959,0.0,5.37888,1.56884,5.603,5.37888,1.56884,5.603,0.0,0.0,0.0,136.62
2020-11-04 04:30:00,70.70376,2.09193,70.7347004607,5.66376,1.6519300000000001,5.89975,65.04,0.44,65.0414882979,0.0,82.06376,21.51193,84.8364534717,5.66376,1.6519300000000001,5.89975,76.4,19.86,78.9390879096,137.18,78.37376,22.10193,81.4305935522,5.66376,1.6519300000000001,5.89975,72.71,20.45,75.5310969072,0.0,5.66376,1.6519300000000001,5.89975,5.66376,1.6519300000000001,5.89975,0.0,0.0,0.0,136.82
2020-11-04 05:00:00,71.56112,1.93616,71.5873076125,5.30112,1.54616,5.522,66.26,0.39,66.2611477413,0.0,83.19112,21.25616,85.8637687549,5.30112,1.54616,5.522,77.89,19.71,80.3451068827,136.82,79.39112,21.83616,82.3393455063,5.30112,1.54616,5.522,74.09,20.29,76.8180460569,0.0,5.30112,1.54616,5.522,5.30112,1.54616,5.522,0.0,0.0,0.0,136.49
2020-11-04 05:30:00,72.8148,1.9726500000000002,72.841515958,5.9748,1.74265,6.22375,66.84,0.23,66.84039572,0.0,84.5448,20.10265,86.9018972409,5.9748,1.74265,6.22375,78.57,18.36,80.6866438762,136.41,80.6948,22.27265,83.7121358291,5.9748,1.74265,6.22375,74.72,20.53,77.4890914904,0.0,5.9748,1.74265,6.22375,5.9748,1.74265,6.22375,0.0,0.0,0.0,136.06
2020-11-04 06:00:00,78.13464,4.74927,78.2788447377,5.65464,1.64927,5.89025,72.48,3.1,72.5462638597,0.0,91.80464,16.46927,93.2701923439,5.65464,1.64927,5.89025,86.15,14.82,87.4154156885,136.32,86.72464,22.65927,89.6359620915,5.65464,1.64927,5.89025,81.07,21.01,83.7482238618,0.0,5.65464,1.64927,5.89025,5.65464,1.64927,5.89025,0.0,0.0,0.0,135.95
2020-11-04 06:30:00,86.29304,6.94672,86.572199182,5.30304,1.54672,5.524,80.99,5.4,81.1698225944,0.0,104.77304,13.69672,105.6645165115,5.30304,1.54672,5.524,99.47,12.15,100.2092979718,138.08,95.88304,28.13672,99.9261345795,5.30304,1.54672,5.524,90.58,26.59,94.4021424545,0.0,5.30304,1.54672,5.524,5.30304,1.54672,5.524,0.0,0.0,0.0,137.73
2020-11-04 07:00:00,96.56808,3.75069,96.6408906745,4.76808,1.39069,4.96675,91.8,2.36,91.8303305014,0.0,115.68808,13.06069,116.4229937657,4.76808,1.39069,4.96675,110.92,11.67,111.532216422,137.95,107.22808,17.65069,108.6711001047,4.76808,1.39069,4.96675,102.46,16.26,103.7421765725,0.0,4.76808,1.39069,4.96675,4.76808,1.39069,4.96675,0.0,0.0,0.0,137.62
2020-11-04 07:30:00,106.0532,2.4101,106.0805816926,5.1432,1.5001,5.3575,100.91,0.91,100.9141030778,0.0,123.0032,2.2101,123.023053743,5.1432,1.5001,5.3575,117.86,0.71,117.8621385348,137.52,116.9832,4.0601,117.0536351176,5.1432,1.5001,5.3575,111.84,2.56,111.8692951618,0.0,5.1432,1.5001,5.3575,5.1432,1.5001,5.3575,0.0,0.0,0.0,137.18
2020-11-04 08:00:00,106.93784,6.78937,107.1531481986,17.03784,4.96937,17.74775,89.9,1.82,89.9184208046,0.0,121.08784,7.02937,121.2917022655,17.03784,4.96937,17.74775,104.05,2.06,104.0703901213,138.13,116.68784,5.86937,116.8353606921,17.03784,4.96937,17.74775,99.65,0.9,99.6540641419,0.0,17.03784,4.96937,17.74775,17.03784,4.96937,17.74775,0.0,0.0,0.0,137.8
2020-11-04 08:30:00,108.91296,7.30628,109.1577509085,21.79296,6.35628,22.701,87.12,0.9500000000000001,87.1251794833,0.0,121.88296,8.39628,122.1718194028,21.79296,6.35628,22.701,100.09,2.04,100.1107871311,137.29,118.32296,7.94628,118.5894861655,21.79296,6.35628,22.701,96.53,1.5899999999999999,96.5430940047,0.0,21.79296,6.35628,22.701,21.79296,6.35628,22.701,0.0,0.0,0.0,136.96
2020-11-04 09:00:00,109.3976,6.9568,109.6185748493,21.4176,6.2468,22.31,87.98,0.71,87.982864809,0.0,121.6876,10.7268,122.1594704966,21.4176,6.2468,22.31,100.27,4.48,100.370031882,137.05,118.9476,9.2368,119.3056998638,21.4176,6.2468,22.31,97.53,2.99,97.5758218003,0.0,21.4176,6.2468,22.31,21.4176,6.2468,22.31,0.0,0.0,0.0,136.71
2020-11-04 09:30:00,110.77424,9.71707,111.1996119461,19.46424,5.6770700000000005,20.27525,91.31,4.04,91.3993309604,0.0,123.25424,10.98707,123.7429730739,19.46424,5.6770700000000005,20.27525,103.79,5.31,103.9257436827,136.36,120.71424,12.27707,121.3369448542,19.46424,5.6770700000000005,20.27525,101.25,6.6,101.4648830877,0.0,19.46424,5.6770700000000005,20.27525,19.46424,5.6770700000000005,20.27525,0.0,0.0,0.0,136.05
2020-11-04 10:00:00,110.5684,11.0012,111.1143441685,19.7184,5.7512,20.54,90.85,5.25,91.0015659206,0.0,123.0084,11.0312,123.5020398374,19.7184,5.7512,20.54,103.29,5.28,103.4248640318,136.79,120.4284,13.7212,121.207552801,19.7184,5.7512,20.54,100.71,7.97,101.0248731749,0.0,19.7184,5.7512,20.54,19.7184,5.7512,20.54,0.0,0.0,0.0,136.47
2020-11-04 10:30:00,109.6284,9.67245,110.0542701378,17.2884,5.04245,18.00875,92.34,4.63,92.4560030501,0.0,122.4084,11.56245,122.9532701499,17.2884,5.04245,18.00875,105.12,6.52,105.322005298,136.56,119.6584,12.31245,120.2901871125,17.2884,5.04245,18.00875,102.37,7.27,102.6278217639,0.0,17.2884,5.04245,18.00875,17.2884,5.04245,18.00875,0.0,0.0,0.0,136.22
2020-11-04 11:00:00,110.04672,9.84196,110.4859482441,16.56672,4.8319600000000005,17.257,93.48,5.01,93.6141575831,0.0,120.68672,11.43196,121.2269528356,16.56672,4.8319600000000005,17.257,104.12,6.6,104.3289720068,136.58,120.22672,12.51196,120.8760246906,16.56672,4.8319600000000005,17.257,103.66,7.68,103.9441099822,136.79,16.56672,4.8319600000000005,17.257,16.56672,4.8319600000000005,17.257,0.0,0.0,0.0,136.22
2020-11-04 11:30:00,110.8668,10.6599,111.3780984316,18.6168,5.4299,19.3925,92.25,5.23,92.3981352626,0.0,121.4468,11.9899,122.0372194548,18.6168,5.4299,19.3925,102.83,6.5600000000000005,103.0390338658,136.54,120.9268,13.3599,121.662557454,18.6168,5.4299,19.3925,102.31,7.93,102.6168650856,136.7,18.6168,5.4299,19.3925,18.6168,5.4299,19.3925,0.0,0.0,0.0,136.18
2020-11-04 12:00:00,111.37264,9.48202,111.7755502954,16.05264,4.68202,16.7215,95.32,4.8,95.4407795442,0.0,122.47264,12.23202,123.081963999,16.05264,4.68202,16.7215,106.42,7.55,106.68748239600001,136.87,121.74264,12.12202,122.3446515507,16.05264,4.68202,16.7215,105.69,7.44,105.9515441133,137.21,16.05264,4.68202,16.7215,16.05264,4.68202,16.7215,0.0,0.0,0.0,136.53
2020-11-04 12:30:00,115.03656,8.259830000000001,115.3327140419,11.17656,3.25983,11.64225,103.86,5.0,103.9802846697,0.0,127.53656,11.36983,128.0423647504,11.17656,3.25983,11.64225,116.36,8.11,116.6422809276,136.47,126.33656,10.86983,126.80331067,11.17656,3.25983,11.64225,115.16,7.61,115.4111680038,136.89,11.17656,3.25983,11.64225,11.17656,3.25983,11.64225,0.0,0.0,0.0,136.16
2020-11-04 13:00:00,115.40856,8.00458,115.6858203163,10.43856,3.04458,10.8735,104.97,4.96,105.0871186207,0.0,128.41856,10.27458,128.8289313262,10.43856,3.04458,10.8735,117.98,7.23,118.2013252887,136.12,126.87856,10.60458,127.3209570521,10.43856,3.04458,10.8735,116.44,7.5600000000000005,116.6851627243,136.46,10.43856,3.04458,10.8735,10.43856,3.04458,10.8735,0.0,0.0,0.0,135.8
2020-11-04 13:30:00,113.78456,8.26883,114.0846161582,19.26456,5.61883,20.06725,94.52,2.65,94.5571409255,0.0,124.85456,7.41883,125.0747783982,19.26456,5.61883,20.06725,105.59,1.8,105.6053412475,137.73,124.10456,10.70883,124.565729046,19.26456,5.61883,20.06725,104.84,5.09,104.9634874611,137.66,19.26456,5.61883,20.06725,19.26456,5.61883,20.06725,0.0,0.0,0.0,137.39
2020-11-04 14:00:00,112.5488,8.1734,112.8451897468,19.1088,5.5734,19.905,93.44,2.6,93.4761659462,0.0,123.5088,6.5734,123.6836014393,19.1088,5.5734,19.905,104.4,1.0,104.4047891622,138.04,122.7188,10.6234,123.1777597661,19.1088,5.5734,19.905,103.61,5.05,103.732996679,137.88,19.1088,5.5734,19.905,19.1088,5.5734,19.905,0.0,0.0,0.0,137.7
2020-11-04 14:30:00,115.26752,8.15636,115.5557327674,8.38752,2.44636,8.737,106.88,5.71,107.0324179863,0.0,128.54752,8.49636,128.8279978553,8.38752,2.44636,8.737,120.16,6.05,120.3122109347,136.16,126.92752,10.80636,127.3867055458,8.38752,2.44636,8.737,118.54,8.36,118.8344276714,136.3,8.38752,2.44636,8.737,8.38752,2.44636,8.737,0.0,0.0,0.0,135.8
2020-11-04 15:00:00,113.42216,7.04938,113.6410143278,7.95216,2.31938,8.2835,105.47,4.73,105.5760095855,0.0,126.62216,7.49938,126.8440463855,7.95216,2.31938,8.2835,118.67,5.18,118.7830008882,136.43,124.94216,9.61938,125.3119141066,7.95216,2.31938,8.2835,116.99,7.3,117.2175332448,136.58,7.95216,2.31938,8.2835,7.95216,2.31938,8.2835,0.0,0.0,0.0,136.1
2020-11-04 15:30:00,115.23208,5.27644,115.3528199924,5.7820800000000006,1.6864400000000002,6.023,109.45,3.59,109.5088608287,0.0,129.17208,7.14644,129.3696172067,5.7820800000000006,1.6864400000000002,6.023,123.39,5.46,123.5107432574,136.98,127.17208,7.72644,127.4065767792,5.7820800000000006,1.6864400000000002,6.023,121.39,6.04,121.5401731939,137.3,5.7820800000000006,1.6864400000000002,6.023,5.7820800000000006,1.6864400000000002,6.023,0.0,0.0,0.0,136.68
2020-11-04 16:00:00,118.70568,5.63249,118.8392334537,8.06568,2.35249,8.40175,110.64,3.2800000000000002,110.6886082666,0.0,132.85568,5.32249,132.9622525684,8.06568,2.35249,8.40175,124.79,2.9699999999999998,124.8253379727,137.83,130.79568,8.05249,131.0433229961,8.06568,2.35249,8.40175,122.73,5.7,122.8622924253,137.9,8.06568,2.35249,8.40175,8.06568,2.35249,8.40175,0.0,0.0,0.0,137.52
2020-11-04 16:30:00,122.00376,6.21693,122.1620549629,9.62376,2.80693,10.02475,112.38,3.41,112.431723726,0.0,136.20376,5.53693,136.316256668,9.62376,2.80693,10.02475,126.58,2.73,126.6094360622,137.66,134.27376,8.63693,134.5512511438,9.62376,2.80693,10.02475,124.65,5.83,124.7862628657,137.71,9.62376,2.80693,10.02475,9.62376,2.80693,10.02475,0.0,0.0,0.0,137.32
2020-11-04 17:00:00,127.68616,6.74138,127.8639967303,9.77616,2.85138,10.1835,117.91,3.89,117.9741505585,0.0,142.44616,7.5713799999999996,142.6472372458,9.77616,2.85138,10.1835,132.67,4.72,132.7539351582,136.46,140.56616,9.14138,140.8630901459,9.77616,2.85138,10.1835,130.79,6.29,130.941163123,136.71,9.77616,2.85138,10.1835,9.77616,2.85138,10.1835,0.0,0.0,0.0,136.11
2020-11-04 17:30:00,128.72272,6.19871,128.8718846369,18.85272,5.49871,19.63825,109.87,0.7000000000000001,109.8722298854,0.0,141.74272,6.56871,141.8948435429,18.85272,5.49871,19.63825,122.89,1.07,122.8946581427,137.37,140.71272,8.30871,140.9578101123,18.85272,5.49871,19.63825,121.86,2.81,121.8923939383,137.39,18.85272,5.49871,19.63825,18.85272,5.49871,19.63825,0.0,0.0,0.0,137.04
2020-11-04 18:00:00,126.76024,6.05507,126.904776575,19.56024,5.70507,20.37525,107.2,0.35000000000000003,107.2005713604,0.0,139.32024,7.69507,139.5325889388,19.56024,5.70507,20.37525,119.76,1.99,119.7765323425,138.06,138.44024,7.36507,138.6360137459,19.56024,5.70507,20.37525,118.88,1.6600000000000001,118.8915892736,137.9,19.56024,5.70507,20.37525,19.56024,5.70507,20.37525,0.0,0.0,0.0,137.67
2020-11-04 18:30:00,125.31496,3.85978,125.3743877411,10.28496,2.9997800000000003,10.7135,115.03,0.86,115.0332147686,0.0,139.62496,4.19978,139.6881083237,10.28496,2.9997800000000003,10.7135,129.34,1.2,129.3455666036,137.55,137.84496,5.78978,137.9664979256,10.28496,2.9997800000000003,10.7135,127.56,2.79,127.5905078758,137.41,10.28496,2.9997800000000003,10.7135,10.28496,2.9997800000000003,10.7135,0.0,0.0,0.0,137.15
2020-11-04 19:00:00,123.1548,3.2014,123.1964030522,7.2048,2.1014,7.505,115.95,1.1,115.9552176489,0.0,137.9448,2.3614,137.9650102635,7.2048,2.1014,7.505,130.74,0.26,130.74025852810001,137.15,135.8148,5.3214,135.919009697,7.2048,2.1014,7.505,128.61,3.22,128.6503031477,137.08,7.2048,2.1014,7.505,7.2048,2.1014,7.505,0.0,0.0,0.0,136.73
2020-11-04 19:30:00,119.83064,2.6985200000000003,119.8610207407,7.40064,2.15852,7.709,112.43,0.54,112.4312967994,0.0,134.20064,3.74852,134.2529820101,7.40064,2.15852,7.709,126.8,1.5899999999999999,126.8099684567,137.77,132.07064,3.55852,132.1185718005,7.40064,2.15852,7.709,124.67,1.4,124.6778605046,137.71,7.40064,2.15852,7.709,7.40064,2.15852,7.709,0.0,0.0,0.0,137.4
2020-11-04 20:00:00,115.738,4.04775,115.8087601352,6.918,2.01775,7.20625,108.82,2.03,108.838932832,0.0,129.768,5.33775,129.8777324989,6.918,2.01775,7.20625,122.85,3.32,122.8948530249,137.54,127.598,2.22775,127.6174458061,6.918,2.01775,7.20625,120.68,0.21,120.6801827145,137.46,6.918,2.01775,7.20625,6.918,2.01775,7.20625,0.0,0.0,0.0,137.17
2020-11-04 20:30:00,113.6808,3.8869,113.7472297696,4.4808,1.3069,4.6675,109.2,2.58,109.2304737699,0.0,128.0908,4.8568999999999996,128.1828480034,4.4808,1.3069,4.6675,123.61,3.55,123.6609663556,137.65,125.5808,2.0769,125.5979730818,4.4808,1.3069,4.6675,121.1,0.77,121.1024479521,137.62,4.4808,1.3069,4.6675,4.4808,1.3069,4.6675,0.0,0.0,0.0,137.3
2020-11-04 21:00:00,109.70928,5.19354,109.8321399949,4.22928,1.23354,4.4055,105.48,3.96,105.5543082967,0.0,123.66928,6.11354,123.8202979606,4.22928,1.23354,4.4055,119.44,4.88,119.5396503257,138.62,121.15928,3.51354,121.2102144765,4.22928,1.23354,4.4055,116.93,2.2800000000000002,116.9522265714,138.58,4.22928,1.23354,4.4055,4.22928,1.23354,4.4055,0.0,0.0,0.0,138.28
2020-11-04 21:30:00,104.46024,7.23382,104.7104096671,3.99024,1.16382,4.1565,100.47,6.07,100.653195677,0.0,117.81024,7.68382,118.0605511534,3.99024,1.16382,4.1565,113.82,6.52,114.0065910375,139.02,115.35024,5.73382,115.492660199,3.99024,1.16382,4.1565,111.36,4.57,111.453732553,139.0,3.99024,1.16382,4.1565,3.99024,1.16382,4.1565,0.0,0.0,0.0,138.69
2020-11-04 22:00:00,97.6172,8.9896,98.0302537179,4.3872,1.2796,4.57,93.23,7.71,93.5482602724,0.0,111.5472,9.2496,111.9300358617,4.3872,1.2796,4.57,107.16,7.97,107.4559747059,137.12,109.2572,8.3596,109.5765424897,4.3872,1.2796,4.57,104.87,7.08,105.1087213318,137.11,4.3872,1.2796,4.57,4.3872,1.2796,4.57,0.0,0.0,0.0,136.78
2020-11-04 22:30:00,92.74536,9.61698,93.2426303032,5.23536,1.52698,5.4535,87.51,8.09,87.8831508311,0.0,106.40536,12.87698,107.1817020328,5.23536,1.52698,5.4535,101.17,11.35,101.8046727808,136.57,104.08536,8.61698,104.4414405811,5.23536,1.52698,5.4535,98.85,7.09,99.1039383678,136.23,5.23536,1.52698,5.4535,5.23536,1.52698,5.4535,0.0,0.0,0.0,136.23
2020-11-04 23:00:00,87.1168,11.04365,87.8140025711,5.3268,1.5536500000000002,5.54875,81.79,9.49,82.3387162883,0.0,99.9768,13.96365,100.9472340362,5.3268,1.5536500000000002,5.54875,94.65,12.41,95.4600995181,136.99,97.7168,10.18365,98.2460163547,5.3268,1.5536500000000002,5.54875,92.39,8.63,92.7921817827,136.66,5.3268,1.5536500000000002,5.54875,5.3268,1.5536500000000002,5.54875,0.0,0.0,0.0,136.64
2020-11-04 23:30:00,81.72168,12.07549,82.6090215458,5.16168,1.50549,5.37675,76.56,10.57,77.2862115775,0.0,93.85168,14.88549,95.0248159765,5.16168,1.50549,5.37675,88.69,13.38,89.6935923018,137.85,91.61168,11.295490000000001,92.3054061622,5.16168,1.50549,5.37675,86.45,9.79,87.0025666288,137.52,5.16168,1.50549,5.37675,5.16168,1.50549,5.37675,0.0,0.0,0.0,137.49
2020-11-05 00:00:00,78.22992,12.54581,79.2295256313,4.33992,1.26581,4.52075,73.89,11.28,74.7460400289,0.0,90.13992,15.79581,91.5134568857,4.33992,1.26581,4.52075,85.8,14.53,87.0216116835,137.88,87.75992,11.83581,88.5544462845,4.33992,1.26581,4.52075,83.42,10.57,84.086986508,137.5,4.33992,1.26581,4.52075,4.33992,1.26581,4.52075,0.0,0.0,0.0,137.49
2020-11-05 00:30:00,75.636,12.95425,76.7373252665,4.506,1.31425,4.69375,71.13,11.64,72.0761160163,0.0,86.926,16.79425,88.5334756409,4.506,1.31425,4.69375,82.42,15.48,83.8611161385,137.91,84.806,12.27425,85.6896426009,4.506,1.31425,4.69375,80.3,10.96,81.0445038235,137.45,4.506,1.31425,4.69375,4.506,1.31425,4.69375,0.0,0.0,0.0,137.54
2020-11-05 01:00:00,77.09472,13.21346,78.2188684209,3.95472,1.15346,4.1195,73.14,12.06,74.1276142878,0.0,88.74472,15.95346,90.1672790642,3.95472,1.15346,4.1195,84.79,14.8,86.0719704666,137.49,86.52472,12.62346,87.4407165653,3.95472,1.15346,4.1195,82.57,11.47,83.3628562371,137.17,3.95472,1.15346,4.1195,3.95472,1.15346,4.1195,0.0,0.0,0.0,137.14
2020-11-05 01:30:00,74.98288,13.49209,76.1870644248,4.05288,1.18209,4.22175,70.93,12.31,71.9902840667,0.0,86.28288,17.07209,87.9556231179,4.05288,1.18209,4.22175,82.23,15.89,83.7512089465,137.7,84.11288,12.91209,85.0981706623,4.05288,1.18209,4.22175,80.06,11.73,80.9147483466,137.27,4.05288,1.18209,4.22175,4.05288,1.18209,4.22175,0.0,0.0,0.0,137.31
2020-11-05 02:00:00,73.52944,14.12442,74.8737456459,4.60944,1.34442,4.8015,68.92,12.78,70.0948985305,0.0,84.42944,17.56442,86.2371102754,4.60944,1.34442,4.8015,79.82,16.22,81.4513400749,137.79,82.38944,13.57442,83.5002077953,4.60944,1.34442,4.8015,77.78,12.23,78.7356418657,137.37,4.60944,1.34442,4.8015,4.60944,1.34442,4.8015,0.0,0.0,0.0,137.41
2020-11-05 02:30:00,73.08144,14.97917,74.60075339,5.07144,1.47917,5.28275,68.01,13.5,69.3369317175,0.0,83.82144,17.02917,85.5337736486,5.07144,1.47917,5.28275,78.75,15.55,80.2705736868,138.01,81.83144,14.50917,83.1077648993,5.07144,1.47917,5.28275,76.76,13.03,77.8580663772,137.75,5.07144,1.47917,5.28275,5.07144,1.47917,5.28275,0.0,0.0,0.0,137.65
2020-11-05 03:00:00,71.85912,15.04641,73.4174882508,4.95912,1.44641,5.16575,66.9,13.6,68.2683674918,0.0,82.35912,16.14641,83.9269396741,4.95912,1.44641,5.16575,77.4,14.7,78.7835642758,138.01,80.45912,14.59641,81.77239862,4.95912,1.44641,5.16575,75.5,13.15,76.636626361,137.84,4.95912,1.44641,5.16575,4.95912,1.44641,5.16575,0.0,0.0,0.0,137.65
2020-11-05 03:30:00,72.08816,14.93613,73.6192284092,5.19816,1.51613,5.41475,66.89,13.42,68.2229323615,0.0,82.70816,17.03613,84.4444755799,5.19816,1.51613,5.41475,77.51,15.52,79.0485325607,138.53,80.70816,14.43613,81.9890781749,5.19816,1.51613,5.41475,75.51,12.92,76.6073527803,138.26,5.19816,1.51613,5.41475,5.19816,1.51613,5.41475,0.0,0.0,0.0,138.16
2020-11-05 04:00:00,70.2844,15.19045,71.9072086412,5.1444,1.50045,5.35875,65.14,13.69,66.5630205144,0.0,80.5744,18.49045,82.6688011076,5.1444,1.50045,5.35875,75.43,16.99,77.3197581476,138.69,78.6544,14.70045,80.016360012,5.1444,1.50045,5.35875,73.51,13.2,74.6857422806,138.26,5.1444,1.50045,5.35875,5.1444,1.50045,5.35875,0.0,0.0,0.0,138.33
2020-11-05 04:30:00,70.27512,15.19816,71.8997674433,5.20512,1.51816,5.422,65.07,13.68,66.4924604749,0.0,80.51512,18.59816,82.6351989409,5.20512,1.51816,5.422,75.31,17.08,77.2225517579,138.69,78.62512,14.71816,79.99083528,5.20512,1.51816,5.422,73.42,13.2,74.5971608039,138.26,5.20512,1.51816,5.422,5.20512,1.51816,5.422,0.0,0.0,0.0,138.33
2020-11-05 05:00:00,71.078,14.78025,72.5984701909,5.658,1.6502500000000002,5.89375,65.42,13.13,66.7246079044,0.0,81.378,18.08025,83.362307574,5.658,1.6502500000000002,5.89375,75.72,16.43,77.4820192045,138.39,79.488,14.24025,80.7534944387,5.658,1.6502500000000002,5.89375,73.83,12.59,74.8957742466,137.97,5.658,1.6502500000000002,5.89375,5.658,1.6502500000000002,5.89375,0.0,0.0,0.0,137.99
2020-11-05 05:30:00,73.70944,13.84192,74.997868599,5.62944,1.64192,5.864,68.08,12.2,69.1644879978,0.0,84.49944,17.81192,86.3563538739,5.62944,1.64192,5.864,78.87,16.17,80.5105322303,138.22,82.46944,13.20192,83.5194541745,5.62944,1.64192,5.864,76.84,11.56,77.704692265,137.74,5.62944,1.64192,5.864,5.62944,1.64192,5.864,0.0,0.0,0.0,137.85
2020-11-05 06:00:00,77.93144,11.66042,78.7989513576,5.28144,1.5404200000000001,5.5015,72.65,10.12,73.3514614715,0.0,89.59144,17.72042,91.3271011598,5.28144,1.5404200000000001,5.5015,84.31,16.18,85.8485206629,138.03,87.30144,10.79042,87.9657580531,5.28144,1.5404200000000001,5.5015,82.02,9.25,82.5399472983,137.33,5.28144,1.5404200000000001,5.5015,5.28144,1.5404200000000001,5.5015,0.0,0.0,0.0,137.68
2020-11-05 06:30:00,88.5096,6.3378,88.7362214713,5.6496,1.6478000000000002,5.885,82.86,4.69,82.9926243711,0.0,99.1896,19.4078,101.0704677391,5.6496,1.6478000000000002,5.885,93.54,17.76,95.2110770866,136.81,98.2296,7.0778,98.4842605141,5.6496,1.6478000000000002,5.885,92.58,5.43,92.739103403,137.46,5.6496,1.6478000000000002,5.885,5.6496,1.6478000000000002,5.885,0.0,0.0,0.0,136.46
2020-11-05 07:00:00,97.26832,4.35451,97.3657426047,10.19832,2.97451,10.62325,87.07,1.38,87.0809353418,0.0,105.97832,25.35451,108.9690574767,10.19832,2.97451,10.62325,95.78,22.38,98.3599145994,137.29,106.69832,6.72451,106.9100113439,10.19832,2.97451,10.62325,96.5,3.75,96.5728352074,139.05,10.19832,2.97451,10.62325,10.19832,2.97451,10.62325,0.0,0.0,0.0,136.96
2020-11-05 07:30:00,107.09976,7.96118,107.3952465384,5.48976,1.60118,5.7185,101.61,6.36,101.8088488296,0.0,121.31976,19.04118,122.8049294705,5.48976,1.60118,5.7185,115.83,17.44,117.135573162,137.93,118.10976,8.07118,118.3852159429,5.48976,1.60118,5.7185,112.62,6.47,112.8056971079,137.75,5.48976,1.60118,5.7185,5.48976,1.60118,5.7185,0.0,0.0,0.0,137.59
2020-11-05 08:00:00,111.88744,7.10217,112.1126221639,8.40744,2.45217,8.75775,103.48,4.65,103.5844240221,0.0,123.54744,7.21217,123.7577687528,8.40744,2.45217,8.75775,115.14,4.76,115.2383495196,135.83,123.18744,9.68217,123.5673492055,8.40744,2.45217,8.75775,114.78,7.23,115.0074836695,137.0,8.40744,2.45217,8.75775,8.40744,2.45217,8.75775,0.0,0.0,0.0,135.52
2020-11-05 08:30:00,116.63808,9.60819,117.0331535129,10.82808,3.15819,11.27925,105.81,6.45,106.0064082969,0.0,128.26808,5.09819,128.3693572788,10.82808,3.15819,11.27925,117.44,1.94,117.4560224084,136.22,128.18808,12.35819,128.7824084033,10.82808,3.15819,11.27925,117.36,9.2,117.7200475705,137.53,10.82808,3.15819,11.27925,10.82808,3.15819,11.27925,0.0,0.0,0.0,135.91
2020-11-05 09:00:00,115.82984,11.394120000000001,116.3889075685,12.93984,3.77412,13.479,102.89,7.62,103.1717815103,0.0,127.98984,11.40412,128.4968991696,12.93984,3.77412,13.479,115.05,7.63,115.3027293693,136.43,127.05984,13.57412,127.7828614275,12.93984,3.77412,13.479,114.12,9.8,114.5400122228,136.72,12.93984,3.77412,13.479,12.93984,3.77412,13.479,0.0,0.0,0.0,136.09
2020-11-05 09:30:00,118.12704,13.16247,118.858101094,12.55704,3.66247,13.08025,105.57,9.5,105.9965796618,0.0,129.73704,8.80247,130.0353145344,12.55704,3.66247,13.08025,117.18,5.14,117.2926766682,135.66,129.66704,16.23247,130.6791274254,12.55704,3.66247,13.08025,117.11,12.57,117.7826685043,136.24,12.55704,3.66247,13.08025,12.55704,3.66247,13.08025,0.0,0.0,0.0,135.32
2020-11-05 10:00:00,116.27176,14.31843,117.150073031,15.97176,4.65843,16.63725,100.3,9.66,100.7641086896,0.0,126.76176,9.58843,127.123883626,15.97176,4.65843,16.63725,110.79,4.93,110.8996348055,135.76,127.24176,17.42843,128.4298083007,15.97176,4.65843,16.63725,111.27,12.77,112.0003830351,136.32,15.97176,4.65843,16.63725,15.97176,4.65843,16.63725,0.0,0.0,0.0,135.4
2020-11-05 10:30:00,116.3724,13.5607,117.1598398183,13.2024,3.8507,13.7525,103.17,9.71,103.6259282226,0.0,127.3824,8.2607,127.6499706003,13.2024,3.8507,13.7525,114.18,4.41,114.2651324771,135.61,127.6524,16.6607,128.7350540849,13.2024,3.8507,13.7525,114.45,12.81,115.1646586414,136.25,13.2024,3.8507,13.7525,13.2024,3.8507,13.7525,0.0,0.0,0.0,135.26
2020-11-05 11:00:00,117.06944,8.02067,117.3438746981,9.73944,2.8406700000000003,10.14525,107.33,5.18,107.4549268298,0.0,133.62944,29.89067,136.9316595524,9.73944,2.8406700000000003,10.14525,123.89,27.05,126.8086534902,138.32,128.72944,7.21067,128.9312316104,9.73944,2.8406700000000003,10.14525,118.99,4.37,119.0702187787,136.62,9.73944,2.8406700000000003,10.14525,9.73944,2.8406700000000003,10.14525,0.0,0.0,0.0,137.98
2020-11-05 11:30:00,119.05792,9.52981,119.438710615,9.66792,2.81981,10.07075,109.39,6.71,109.595603014,0.0,135.14792,22.65981,137.034401774,9.66792,2.81981,10.07075,125.48,19.84,127.0387972235,138.13,130.98792,9.82981,131.3562345325,9.66792,2.81981,10.07075,121.32,7.01,121.5223539107,136.91,9.66792,2.81981,10.07075,9.66792,2.81981,10.07075,0.0,0.0,0.0,137.77
2020-11-05 12:00:00,117.65712,14.01541,118.4889429616,13.28712,3.87541,13.84075,104.37,10.14,104.8614156876,0.0,129.22712,6.01541,129.3670502909,13.28712,3.87541,13.84075,115.94,2.14,115.9597481888,135.89,129.09712,17.18541,130.2359578195,13.28712,3.87541,13.84075,115.81,13.31,116.5723474929,136.76,13.28712,3.87541,13.84075,13.28712,3.87541,13.84075,0.0,0.0,0.0,135.53
2020-11-05 12:30:00,116.95504,13.72272,117.7573540192,16.77504,4.89272,17.474,100.18,8.83,100.5683911575,0.0,127.56504,7.33272,127.7756166598,16.77504,4.89272,17.474,110.79,2.44,110.8168655936,136.06,127.92504,16.76272,129.0186212948,16.77504,4.89272,17.474,111.15,11.87,111.7820173373,137.03,16.77504,4.89272,17.474,16.77504,4.89272,17.474,0.0,0.0,0.0,135.71
2020-11-05 13:00:00,115.00528,13.19154,115.7593674631,16.80528,4.90154,17.5055,98.2,8.29,98.5492978159,0.0,125.32528,7.9115400000000005,125.5747517308,16.80528,4.90154,17.5055,108.52,3.01,108.5617358925,135.91,125.73528,16.17154,126.7709720033,16.80528,4.90154,17.5055,108.93,11.27,109.5114505429,136.85,16.80528,4.90154,17.5055,16.80528,4.90154,17.5055,0.0,0.0,0.0,135.53
2020-11-05 13:30:00,116.0212,12.4891,116.6914584203,15.1512,4.4191,15.7825,100.87,8.07,101.1923010905,0.0,126.6512,7.0891,126.8494454077,15.1512,4.4191,15.7825,111.5,2.67,111.53196358,136.2,127.0412,15.4391,127.9759051785,15.1512,4.4191,15.7825,111.89,11.02,112.431367954,137.23,15.1512,4.4191,15.7825,15.1512,4.4191,15.7825,0.0,0.0,0.0,135.88
2020-11-05 14:00:00,113.14392,11.71531,113.7488247032,12.94392,3.77531,13.48325,100.2,7.94,100.5140965238,0.0,123.88392,6.08531,124.0332884042,12.94392,3.77531,13.48325,110.94,2.31,110.9640468801,136.16,124.09392,14.64531,124.9551362928,12.94392,3.77531,13.48325,111.15,10.87,111.6802551931,137.23,12.94392,3.77531,13.48325,12.94392,3.77531,13.48325,0.0,0.0,0.0,135.88
2020-11-05 14:30:00,113.85728,9.96504,114.2925292012,9.37728,2.73504,9.768,104.48,7.23,104.7298586841,0.0,125.28728,4.34504,125.3626016897,9.37728,2.73504,9.768,115.91,1.6099999999999999,115.9211809809,136.45,125.26728,12.81504,125.9210732515,9.37728,2.73504,9.768,115.89,10.08,116.327548328,137.73,9.37728,2.73504,9.768,9.37728,2.73504,9.768,0.0,0.0,0.0,136.15
2020-11-05 15:00:00,113.86312,9.23341,114.2368852708,6.66312,1.94341,6.94075,107.2,7.29,107.4475876881,0.0,126.89312,8.60341,127.1844431012,6.66312,1.94341,6.94075,120.23,6.66,120.4143201617,136.29,125.57312,11.35341,126.0853218466,6.66312,1.94341,6.94075,118.91,9.41,119.2817513285,136.93,6.66312,1.94341,6.94075,6.66312,1.94341,6.94075,0.0,0.0,0.0,135.97
2020-11-05 15:30:00,115.44488,9.35684,115.8234465598,5.47488,1.59684,5.703,109.97,7.76,110.2434510527,0.0,127.94488,3.12684,127.9830826578,5.47488,1.59684,5.703,122.47,1.53,122.4795566615,135.62,127.46488,12.20684,128.0480479203,5.47488,1.59684,5.703,121.99,10.61,122.4505296028,136.84,5.47488,1.59684,5.703,5.47488,1.59684,5.703,0.0,0.0,0.0,135.31
2020-11-05 16:00:00,118.43528,9.56904,118.8212189603,7.98528,2.32904,8.318,110.45,7.24,110.6870367297,0.0,130.86528,4.31904,130.9365327783,7.98528,2.32904,8.318,122.88,1.99,122.8961126318,135.97,130.52528,12.36904,131.1100372573,7.98528,2.32904,8.318,122.54,10.04,122.9506128492,137.15,7.98528,2.32904,8.318,7.98528,2.32904,8.318,0.0,0.0,0.0,135.61
2020-11-05 16:30:00,118.8048,8.81265,119.131202055,17.0148,4.96265,17.72375,101.79,3.85,101.8627831939,0.0,129.5748,12.64265,130.190112505,17.0148,4.96265,17.72375,112.56,7.68,112.8217000404,137.49,129.9348,11.36265,130.4306791597,17.0148,4.96265,17.72375,112.92,6.4,113.1012219209,138.39,17.0148,4.96265,17.72375,17.0148,4.96265,17.72375,0.0,0.0,0.0,137.1
2020-11-05 17:00:00,122.83024,10.29757,123.2611366423,25.98024,7.57757,27.06275,96.85,2.7199999999999998,96.8881876185,0.0,132.28024,19.52757,133.7138283221,25.98024,7.57757,27.06275,106.3,11.95,106.9695867992,137.49,133.36024,12.72757,133.9662071231,25.98024,7.57757,27.06275,107.38,5.15,107.5034273872,137.99,25.98024,7.57757,27.06275,25.98024,7.57757,27.06275,0.0,0.0,0.0,137.03
2020-11-05 17:30:00,126.36536,9.83823,126.7477612325,26.80536,7.81823,27.922250000000002,99.56,2.02,99.580490057,0.0,136.07536,20.64823,137.6330374629,26.80536,7.81823,27.922250000000002,109.27,12.83,110.0206426086,137.59,137.21536,12.18823,137.7556095789,26.80536,7.81823,27.922250000000002,110.41,4.37,110.4964479067,138.08,26.80536,7.81823,27.922250000000002,26.80536,7.81823,27.922250000000002,0.0,0.0,0.0,137.16
2020-11-05 18:00:00,125.08896,8.61053,125.3849637746,26.77896,7.81053,27.89475,98.31,0.8,98.3132549558,0.0,134.61896,21.81053,136.3743509989,26.77896,7.81053,27.89475,107.84,14.0,108.7449566647,138.25,135.77896,10.47053,136.1820765636,26.77896,7.81053,27.89475,109.0,2.66,109.0324520498,138.8,26.77896,7.81053,27.89475,26.77896,7.81053,27.89475,0.0,0.0,0.0,137.86
2020-11-05 18:30:00,122.75816,6.65988,122.9386832864,19.74816,5.75988,20.571,103.01,0.9,103.0139315821,0.0,133.44816,17.92988,134.6472874001,19.74816,5.75988,20.571,113.7,12.17,114.3494595527,138.03,133.96816,8.53988,134.2400739131,19.74816,5.75988,20.571,114.22,2.7800000000000002,114.2538261941,138.8,19.74816,5.75988,20.571,19.74816,5.75988,20.571,0.0,0.0,0.0,137.62
2020-11-05 19:00:00,120.89904,5.68597,121.0326738024,8.72904,2.54597,9.09275,112.17,3.14,112.213940756,0.0,133.69904,12.05597,134.241497718,8.72904,2.54597,9.09275,124.97,9.51,125.3313248953,136.52,133.12904,8.03597,133.3713541401,8.72904,2.54597,9.09275,124.4,5.49,124.5210829539,137.32,8.72904,2.54597,9.09275,8.72904,2.54597,9.09275,0.0,0.0,0.0,136.1
2020-11-05 19:30:00,117.62928,4.07104,117.6997063718,7.16928,2.09104,7.468,110.46,1.98,110.4777443651,0.0,130.42928,11.76104,130.9584634271,7.16928,2.09104,7.468,123.26,9.67,123.6387338175,136.48,129.68928,6.31104,129.8427455532,7.16928,2.09104,7.468,122.52,4.22,122.5926539398,137.39,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0.0,0.0,0.0,136.1
2020-11-05 20:00:00,112.92928,3.15729,112.9734073199,8.21928,2.39729,8.56175,104.71,0.76,104.7127580575,0.0,124.99928,14.19729,125.8029532398,8.21928,2.39729,8.56175,116.78,11.8,117.3746497332,136.57,124.34928,5.30729,124.4624873754,8.21928,2.39729,8.56175,116.13,2.91,116.1664538496,137.35,8.21928,2.39729,8.56175,8.21928,2.39729,8.56175,0.0,0.0,0.0,136.16
2020-11-05 20:30:00,110.4612,1.6628500000000002,110.4737153153,5.4612,1.59285,5.68875,105.0,0.07,105.0000233333,0.0,122.9712,14.46285,123.8187791071,5.4612,1.59285,5.68875,117.51,12.87,118.2126769852,136.7,121.9012,3.66285,121.9562176831,5.4612,1.59285,5.68875,116.44,2.07,116.4583981514,137.45,5.4612,1.59285,5.68875,5.4612,1.59285,5.68875,0.0,0.0,0.0,136.29
2020-11-05 21:00:00,106.04704,2.40497,106.0743068488,4.57704,1.33497,4.76775,101.47,1.07,101.4756414121,0.0,118.39704,16.63497,119.5599485934,4.57704,1.33497,4.76775,113.82,15.3,114.8437303469,137.96,117.08704,2.6249700000000002,117.1164608561,4.57704,1.33497,4.76775,112.51,1.29,112.5173950996,138.56,4.57704,1.33497,4.76775,4.57704,1.33497,4.76775,0.0,0.0,0.0,137.53
2020-11-05 21:30:00,101.56464,7.74427,101.8594611028,6.49464,1.8942700000000001,6.76525,95.07,5.85,95.2498157479,0.0,114.55464,11.97427,115.1787683888,6.49464,1.8942700000000001,6.76525,108.06,10.08,108.5291205161,138.2,112.51464,6.66427,112.711830386,6.49464,1.8942700000000001,6.76525,106.02,4.77,106.1272505062,138.53,6.49464,1.8942700000000001,6.76525,6.49464,1.8942700000000001,6.76525,0.0,0.0,0.0,137.81
2020-11-05 22:00:00,94.87728,12.94129,95.7558105133,6.58728,1.92129,6.86175,88.29,11.02,88.9750779713,0.0,109.92728,3.81129,109.9933307963,6.58728,1.92129,6.86175,103.34,1.8900000000000001,103.3572817948,136.7,106.32728,12.33129,107.0399513512,6.58728,1.92129,6.86175,99.74,10.41,100.2817814959,135.5,6.58728,1.92129,6.86175,6.58728,1.92129,6.86175,0.0,0.0,0.0,136.28
