Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-05 22:30:00,90.16664,12.72652,91.06034966,4.8566400000000005,1.41652,5.059,85.31,11.31,86.0564477538,0.0,105.05664,5.77652,105.2153305911,4.8566400000000005,1.41652,5.059,100.2,4.36,100.2948134252,137.05,101.24664,12.12652,101.9702633055,4.8566400000000005,1.41652,5.059,96.39,10.71,96.9831748295,135.59,4.8566400000000005,1.41652,5.059,4.8566400000000005,1.41652,5.059,0.0,0.0,0.0,136.64
2020-11-05 23:00:00,84.28952,15.01986,85.6172843312,4.55952,1.32986,4.7495,79.73,13.69,80.8967799112,0.0,98.30952,4.72986,98.4232355608,4.55952,1.32986,4.7495,93.75,3.4,93.8116330739,137.92,94.58952,14.65986,95.7188006039,4.55952,1.32986,4.7495,90.03,13.33,91.0114816932,136.79,4.55952,1.32986,4.7495,4.55952,1.32986,4.7495,0.0,0.0,0.0,137.49
2020-11-05 23:30:00,79.8904,17.12095,81.7043630479,5.6604,1.65095,5.89625,74.23,15.47,75.8248890537,0.0,92.9304,4.88095,93.0584919127,5.6604,1.65095,5.89625,87.27,3.23,87.3297532345,137.62,89.4804,16.99095,91.0792751731,5.6604,1.65095,5.89625,83.82,15.34,85.212135286,136.7,5.6604,1.65095,5.89625,5.6604,1.65095,5.89625,0.0,0.0,0.0,137.19
2020-11-06 00:00:00,75.98632,18.02976,78.0960503022,5.89632,1.71976,6.142,70.09,16.31,71.9626583722,0.0,88.36632,5.66976,88.5480247594,5.89632,1.71976,6.142,82.47,3.95,82.564540815,137.94,85.00632,17.95976,86.8828373109,5.89632,1.71976,6.142,79.11,16.24,80.7597034418,137.01,5.89632,1.71976,6.142,5.89632,1.71976,6.142,0.0,0.0,0.0,137.5
2020-11-06 00:30:00,74.79736,17.97673,76.9272895952,5.81736,1.69673,6.05975,68.98,16.28,70.8750929453,0.0,86.92736,7.53673,87.2534710809,5.81736,1.69673,6.05975,81.11,5.84,81.3199711018,138.44,83.67736,17.88673,85.5677257303,5.81736,1.69673,6.05975,77.86,16.19,79.5254405835,137.29,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,138.02
2020-11-06 01:00:00,74.79664,17.98277,76.928001223,5.90664,1.7227700000000001,6.15275,68.89,16.26,70.7829054221,0.0,86.84664,7.96277,87.2109201039,5.90664,1.7227700000000001,6.15275,80.94,6.24,81.1801773834,138.36,83.65664,17.89277,85.5487266671,5.90664,1.7227700000000001,6.15275,77.75,16.17,79.4136726263,137.16,5.90664,1.7227700000000001,6.15275,5.90664,1.7227700000000001,6.15275,0.0,0.0,0.0,137.92
2020-11-06 01:30:00,74.08512,17.51441,76.1272590014,5.05512,1.47441,5.26575,69.03,16.04,70.8690517786,0.0,86.76512,10.43441,87.3902909977,5.05512,1.47441,5.26575,81.71,8.96,82.1997913623,139.25,82.97512,17.37441,84.7746463388,5.05512,1.47441,5.26575,77.92,15.9,79.525696476,137.72,5.05512,1.47441,5.26575,5.05512,1.47441,5.26575,0.0,0.0,0.0,138.82
2020-11-06 02:00:00,73.32288,17.31459,75.3394966692,4.23288,1.23459,4.40925,69.09,16.08,70.9365526368,0.0,85.84288,11.01459,86.5466419889,4.23288,1.23459,4.40925,81.61,9.78,82.1939200915,139.25,82.21288,17.16459,83.9855986926,4.23288,1.23459,4.40925,77.98,15.93,79.5904849841,137.65,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,138.82
2020-11-06 02:30:00,71.65424,18.96207,74.12078122,4.94424,1.44207,5.15025,66.71,17.52,68.9722734148,0.0,83.55424,11.08207,84.2859614495,4.94424,1.44207,5.15025,78.61,9.64,79.1988743607,139.43,80.23424,18.97207,82.4467871324,4.94424,1.44207,5.15025,75.29,17.53,77.3038485459,137.97,4.94424,1.44207,5.15025,4.94424,1.44207,5.15025,0.0,0.0,0.0,138.99
2020-11-06 03:00:00,71.18552,19.31411,73.7591560605,4.98552,1.45411,5.19325,66.2,17.86,68.5668987194,0.0,83.06552,10.75411,83.7587696588,4.98552,1.45411,5.19325,78.08,9.3,78.6319044663,139.67,79.71552,19.36411,82.0337301661,4.98552,1.45411,5.19325,74.73,17.91,76.8462165627,138.28,4.98552,1.45411,5.19325,4.98552,1.45411,5.19325,0.0,0.0,0.0,139.23
2020-11-06 03:30:00,69.82392,19.31781,72.4469294543,5.20392,1.5178099999999999,5.42075,64.62,17.8,67.0267439161,0.0,81.35392,10.72781,82.0581879325,5.20392,1.5178099999999999,5.42075,76.15,9.21,76.7049320448,139.67,78.12392,19.33781,80.4816610897,5.20392,1.5178099999999999,5.42075,72.92,17.82,75.0658297763,138.28,5.20392,1.5178099999999999,5.42075,5.20392,1.5178099999999999,5.42075,0.0,0.0,0.0,139.23
2020-11-06 04:00:00,70.2732,18.8876,72.7671909036,4.4832,1.3076,4.67,65.79,17.58,68.0983149571,0.0,82.1332,10.0976,82.7515804562,4.4832,1.3076,4.67,77.65,8.79,78.145931436,139.79,78.7332,18.8776,80.964687142,4.4832,1.3076,4.67,74.25,17.57,76.3005072067,138.42,4.4832,1.3076,4.67,4.4832,1.3076,4.67,0.0,0.0,0.0,139.34
2020-11-06 04:30:00,68.92088,20.48859,71.90180818420001,4.76088,1.38859,4.95925,64.16,19.1,66.9426291686,0.0,80.26088,9.29859,80.7977266658,4.76088,1.38859,4.95925,75.5,7.91,75.9132274376,140.0,77.16088,20.668590000000002,79.8811117534,4.76088,1.38859,4.95925,72.4,19.28,74.9231499605,138.87,4.76088,1.38859,4.95925,4.76088,1.38859,4.95925,0.0,0.0,0.0,139.56
2020-11-06 05:00:00,70.91952,20.40986,73.7979722096,5.03952,1.4698600000000002,5.2495,65.88,18.94,68.5485083718,0.0,82.59952,8.789860000000001,83.0658915744,5.03952,1.4698600000000002,5.2495,77.56,7.32,77.9046596809,139.78,79.37952,20.59986,82.0089167557,5.03952,1.4698600000000002,5.2495,74.34,19.13,76.7619208983,138.72,5.03952,1.4698600000000002,5.2495,5.03952,1.4698600000000002,5.2495,0.0,0.0,0.0,139.36
2020-11-06 05:30:00,73.63368,19.25774,76.1103106041,4.96368,1.44774,5.1705,68.67,17.81,70.9419833385,0.0,85.95368,8.73774,86.3966620064,4.96368,1.44774,5.1705,80.99,7.29,81.3174286362,139.59,82.46368,19.29774,84.6915656264,4.96368,1.44774,5.1705,77.5,17.85,79.5290670133,138.42,4.96368,1.44774,5.1705,4.96368,1.44774,5.1705,0.0,0.0,0.0,139.15
2020-11-06 06:00:00,75.60192,18.40931,77.8110082338,4.83192,1.40931,5.03325,70.77,17.0,72.783191054,0.0,88.22192,7.56931,88.5460423868,4.83192,1.40931,5.03325,83.39,6.16,83.6172093531,139.09,84.69192,18.389310000000002,86.6653796828,4.83192,1.40931,5.03325,79.86,16.98,81.6452080651,137.97,4.83192,1.40931,5.03325,4.83192,1.40931,5.03325,0.0,0.0,0.0,138.66
2020-11-06 06:30:00,85.96088,13.75609,87.0545972506,5.30088,1.54609,5.52175,80.66,12.21,81.5789170068,0.0,100.12088,4.48609,100.2213331355,5.30088,1.54609,5.52175,94.82,2.94,94.8655680424,137.47,96.36088,13.23609,97.2656839428,5.30088,1.54609,5.52175,91.06,11.69,91.807296551,136.25,5.30088,1.54609,5.52175,5.30088,1.54609,5.52175,0.0,0.0,0.0,137.08
2020-11-06 07:00:00,94.82864000000001,4.86127,94.9531616654,4.11864,1.20127,4.29025,90.71,3.66,90.7838074769,0.0,107.59864,12.05127,108.2714202293,4.11864,1.20127,4.29025,103.48,10.85,104.0472628184,137.47,105.22864,4.82127,105.3390303765,4.11864,1.20127,4.29025,101.11,3.62,101.174781937,137.37,4.11864,1.20127,4.29025,4.11864,1.20127,4.29025,0.0,0.0,0.0,137.04
2020-11-06 07:30:00,104.31424,2.79707,104.3517334181,5.30424,1.5470700000000002,5.52525,99.01,1.25,99.0178903027,0.0,116.46424,13.70707,117.2680816197,5.30424,1.5470700000000002,5.52525,111.16,12.16,111.823124621,137.05,115.08424,5.06707,115.1957355754,5.30424,1.5470700000000002,5.52525,109.78,3.52,109.8364183684,137.75,5.30424,1.5470700000000002,5.52525,5.30424,1.5470700000000002,5.52525,0.0,0.0,0.0,136.7
2020-11-06 08:00:00,108.93008,5.18794,109.0535512959,11.89008,3.46794,12.3855,97.04,1.72,97.0552420017,0.0,119.91008,11.75794,120.4851710322,11.89008,3.46794,12.3855,108.02,8.29,108.3376411964,135.97,119.49008,7.48794,119.7244689437,11.89008,3.46794,12.3855,107.6,4.02,107.6750686092,137.05,11.89008,3.46794,12.3855,11.89008,3.46794,12.3855,0.0,0.0,0.0,135.68
2020-11-06 08:30:00,111.59296,7.63003,111.8535027586,10.66296,3.11003,11.10725,100.93,4.52,101.0311600448,0.0,123.03296,9.16003,123.3734793056,10.66296,3.11003,11.10725,112.37,6.05,112.5327481225,135.57,122.59296,10.19003,123.0157329489,10.66296,3.11003,11.10725,111.93,7.08,112.1536949904,136.6,10.66296,3.11003,11.10725,10.66296,3.11003,11.10725,0.0,0.0,0.0,135.26
2020-11-06 09:00:00,114.24296,10.89753,114.7615356714,11.202960000000001,3.26753,11.66975,103.04,7.63,103.3221104121,0.0,126.02296,10.31753,126.4446039674,11.202960000000001,3.26753,11.66975,114.82,7.05,115.0362329877,135.35,125.48296,13.77753,126.2370531313,11.202960000000001,3.26753,11.66975,114.28,10.51,114.7622694966,135.93,11.202960000000001,3.26753,11.66975,11.202960000000001,3.26753,11.66975,0.0,0.0,0.0,135.02
2020-11-06 09:30:00,114.70672,11.32321,115.2642472663,12.93672,3.77321,13.47575,101.77,7.55,102.0496712391,0.0,126.05672,10.88321,126.5256531975,12.93672,3.77321,13.47575,113.12,7.11,113.3432243233,135.41,125.83672,14.22321,126.6379872039,12.93672,3.77321,13.47575,112.9,10.45,113.3825934613,135.99,12.93672,3.77321,13.47575,12.93672,3.77321,13.47575,0.0,0.0,0.0,135.09
2020-11-06 10:00:00,113.98584,12.20337,114.6372276351,15.64584,4.56337,16.29775,98.34,7.64,98.6363279933,0.0,124.52584,10.44337,124.9629897396,15.64584,4.56337,16.29775,108.88,5.88,109.0386573652,135.3,124.72584,15.11337,125.6381674351,15.64584,4.56337,16.29775,109.08,10.55,109.5889999042,135.99,15.64584,4.56337,16.29775,15.64584,4.56337,16.29775,0.0,0.0,0.0,134.96
2020-11-06 10:30:00,109.10368,11.97399,109.7587783554,17.29368,5.04399,18.01425,91.81,6.93,92.0711735561,0.0,120.71368,20.23399,122.3977405448,17.29368,5.04399,18.01425,103.42,15.19,104.529577154,137.19,119.08368,13.00399,119.7915965261,17.29368,5.04399,18.01425,101.79,7.96,102.1007624849,136.59,17.29368,5.04399,18.01425,17.29368,5.04399,18.01425,0.0,0.0,0.0,136.85
2020-11-06 11:00:00,107.45304,11.89172,108.1090597952,18.38304,5.36172,19.149,89.07,6.53,89.3090465742,0.0,117.87304,13.68172,118.6644134566,18.38304,5.36172,19.149,99.49,8.32,99.8372801112,136.48,117.14304,13.86172,117.9603285084,18.38304,5.36172,19.149,98.76,8.5,99.1251108448,136.66,18.38304,5.36172,19.149,18.38304,5.36172,19.149,0.0,0.0,0.0,136.16
2020-11-06 11:30:00,107.526,12.73175,108.2771357862,19.206,5.60175,20.00625,88.32,7.13,88.6073320894,0.0,119.446,22.34175,121.5174913708,19.206,5.60175,20.00625,100.24,16.74,101.6281712912,137.58,117.106,13.29175,117.8579053524,19.206,5.60175,20.00625,97.9,7.69,98.2015585416,136.71,19.206,5.60175,20.00625,19.206,5.60175,20.00625,0.0,0.0,0.0,137.25
2020-11-06 12:00:00,106.52928,12.847290000000001,107.3011666184,19.73928,5.75729,20.56175,86.79,7.09,87.0791146028,0.0,115.65928,10.97729,116.1790426276,19.73928,5.75729,20.56175,95.92,5.22,96.0619321063,135.63,115.98928,15.77729,117.0574045273,19.73928,5.75729,20.56175,96.25,10.02,96.7701550066,136.42,19.73928,5.75729,20.56175,19.73928,5.75729,20.56175,0.0,0.0,0.0,135.29
2020-11-06 12:30:00,105.09512,11.55441,105.7283719645,24.73512,7.21441,25.76575,80.36,4.34,80.4771097891,0.0,112.76512,13.41441,113.560198504,24.73512,7.21441,25.76575,88.03,6.2,88.248064568,136.24,113.83512,14.24441,114.7228737509,24.73512,7.21441,25.76575,89.1,7.03,89.3769036161,137.21,24.73512,7.21441,25.76575,24.73512,7.21441,25.76575,0.0,0.0,0.0,135.92
2020-11-06 13:00:00,103.93048,9.60514,104.3733844783,23.40048,6.82514,24.3755,80.53,2.7800000000000002,80.5779703145,0.0,111.42048,10.915140000000001,111.9538460467,23.40048,6.82514,24.3755,88.02,4.09,88.1149731884,136.49,112.66048,12.14514,113.3132303813,23.40048,6.82514,24.3755,89.26,5.32,89.4183985542,137.87,23.40048,6.82514,24.3755,23.40048,6.82514,24.3755,0.0,0.0,0.0,136.18
2020-11-06 13:30:00,103.96376,8.32818,104.2967975321,20.63376,6.01818,21.4935,83.33,2.31,83.362011732,0.0,111.99376,11.42818,112.5753328978,20.63376,6.01818,21.4935,91.36,5.41,91.520039882,136.45,113.00376,10.78818,113.517551955,20.63376,6.01818,21.4935,92.37,4.77,92.4930797411,137.75,20.63376,6.01818,21.4935,20.63376,6.01818,21.4935,0.0,0.0,0.0,136.15
2020-11-06 14:00:00,103.97896,6.93178,104.2097581642,16.42896,4.79178,17.1135,87.55,2.14,87.5761502922,0.0,112.86896,11.89178,113.4936851241,16.42896,4.79178,17.1135,96.44,7.1,96.7010010289,136.11,113.47896,9.33178,113.8620063087,16.42896,4.79178,17.1135,97.05,4.54,97.1561325908,137.24,16.42896,4.79178,17.1135,16.42896,4.79178,17.1135,0.0,0.0,0.0,135.81
2020-11-06 14:30:00,106.85192,6.22556,107.0331276054,12.84192,3.7455600000000002,13.377,94.01,2.48,94.0427057246,0.0,117.03192,9.92556,117.4520627328,12.84192,3.7455600000000002,13.377,104.19,6.18,104.37312154,136.07,117.07192,8.62556,117.3892445576,12.84192,3.7455600000000002,13.377,104.23,4.88,104.3441771255,137.3,12.84192,3.7455600000000002,13.377,12.84192,3.7455600000000002,13.377,0.0,0.0,0.0,135.77
2020-11-06 15:00:00,107.69192,5.08931,107.8121083625,12.27192,3.57931,12.78325,95.42,1.51,95.431946957,0.0,118.05192,11.83931,118.6441110084,12.27192,3.57931,12.78325,105.78,8.26,106.1020075211,136.41,118.07192,7.3693100000000005,118.3016695671,12.27192,3.57931,12.78325,105.8,3.79,105.8678615067,137.53,12.27192,3.57931,12.78325,12.27192,3.57931,12.78325,0.0,0.0,0.0,136.11
2020-11-06 15:30:00,108.45464,4.01677,108.5289978704,7.87464,2.29677,8.20275,100.58,1.72,100.5947056261,0.0,119.81464,9.62677,120.2007598103,7.87464,2.29677,8.20275,111.94,7.33,112.179733018,135.55,119.38464,6.28677,119.5500553951,7.87464,2.29677,8.20275,111.51,3.99,111.5813613468,136.75,7.87464,2.29677,8.20275,7.87464,2.29677,8.20275,0.0,0.0,0.0,135.25
2020-11-06 16:00:00,112.15128,3.93329,112.22023158,6.97128,2.03329,7.26175,105.18,1.9,105.1971596575,0.0,124.04128,8.76329,124.3504499214,6.97128,2.03329,7.26175,117.07,6.73,117.2632841089,135.6,123.61128,6.19329,123.766333808,6.97128,2.03329,7.26175,116.64,4.16,116.7141602377,136.88,6.97128,2.03329,7.26175,6.97128,2.03329,7.26175,0.0,0.0,0.0,135.32
2020-11-06 16:30:00,115.31936,7.92023,115.5910240203,8.22936,2.40023,8.57225,107.09,5.52,107.2321710122,0.0,129.13936,15.09023,130.0180346824,8.22936,2.40023,8.57225,120.91,12.69,121.5741099083,136.93,126.96936,9.10023,127.2950610388,8.22936,2.40023,8.57225,118.74,6.7,118.9288762244,136.92,8.22936,2.40023,8.57225,8.22936,2.40023,8.57225,0.0,0.0,0.0,136.6
2020-11-06 17:00:00,120.44568,10.19999,120.8768035095,11.96568,3.48999,12.46425,108.48,6.71,108.6873244679,0.0,135.27568,19.90999,136.7330146719,11.96568,3.48999,12.46425,123.31,16.42,124.3984425144,137.96,132.23568,10.78999,132.675163272,11.96568,3.48999,12.46425,120.27,7.3,120.4913395228,136.81,11.96568,3.48999,12.46425,11.96568,3.48999,12.46425,0.0,0.0,0.0,137.55
2020-11-06 17:30:00,123.03736,6.0229800000000004,123.184691597,17.42736,5.08298,18.1535,105.61,0.9400000000000001,105.6141832331,0.0,133.99736,17.23298,135.1009551656,17.42736,5.08298,18.1535,116.57,12.15,117.2014820725,136.47,134.55736,8.10298,134.8011180037,17.42736,5.08298,18.1535,117.13,3.02,117.1689263414,137.18,17.42736,5.08298,18.1535,17.42736,5.08298,18.1535,0.0,0.0,0.0,136.09
2020-11-06 18:00:00,119.92704,7.45872,120.1587592612,21.28704,6.20872,22.174,98.64,1.25,98.647919897,0.0,129.77704,21.79872,131.5950770538,21.28704,6.20872,22.174,108.49,15.59,109.6044168818,137.65,130.64704,6.9987200000000005,130.834365296,21.28704,6.20872,22.174,109.36,0.79,109.3628533827,138.19,21.28704,6.20872,22.174,21.28704,6.20872,22.174,0.0,0.0,0.0,137.26
2020-11-06 18:30:00,117.9272,5.68835,118.0643122436,17.3772,5.06835,18.10125,100.55,0.62,100.5519114687,0.0,128.3872,20.96835,130.0882193958,17.3772,5.06835,18.10125,111.01,15.9,112.1429003549,137.45,128.8672,6.60835,129.0365278732,17.3772,5.06835,18.10125,111.49,1.54,111.5006354242,137.89,17.3772,5.06835,18.10125,17.3772,5.06835,18.10125,0.0,0.0,0.0,137.05
2020-11-06 19:00:00,115.49976,3.12743,115.5420935351,9.65976,2.81743,10.06225,105.84,0.31,105.8404539862,0.0,127.35976,18.19743,128.6532351939,9.65976,2.81743,10.06225,117.7,15.38,118.7006082545,137.49,126.99976,4.64743,127.0847655923,9.65976,2.81743,10.06225,117.34,1.83,117.3542692023,137.98,9.65976,2.81743,10.06225,9.65976,2.81743,10.06225,0.0,0.0,0.0,137.08
2020-11-06 19:30:00,112.19544,1.62867,112.2072605617,5.03544,1.46867,5.24525,107.16,0.16,107.1601194475,0.0,124.74544,16.85867,125.8794643894,5.03544,1.46867,5.24525,119.71,15.39,120.6952202865,137.17,123.86544,3.3486700000000003,123.9106969441,5.03544,1.46867,5.24525,118.83,1.88,118.8448707349,137.65,5.03544,1.46867,5.24525,5.03544,1.46867,5.24525,0.0,0.0,0.0,136.75
2020-11-06 20:00:00,108.18688,2.88284,108.2252824926,4.94688,1.44284,5.153,103.24,1.44,103.2500421307,0.0,120.25688,17.38284,121.5067089251,4.94688,1.44284,5.153,115.31,15.94,116.4065277379,136.81,119.42688,1.9428400000000001,119.4426820437,4.94688,1.44284,5.153,114.48,0.5,114.4810918886,137.36,4.94688,1.44284,5.153,4.94688,1.44284,5.153,0.0,0.0,0.0,136.38
2020-11-06 20:30:00,105.63768,4.9084900000000005,105.7516558256,5.37768,1.5684900000000002,5.60175,100.26,3.34,100.3156179266,0.0,117.52768,19.22849,119.0902615408,5.37768,1.5684900000000002,5.60175,112.15,17.66,113.5319254659,138.03,116.53768,3.30849,116.5846343472,5.37768,1.5684900000000002,5.60175,111.16,1.74,111.1736173739,138.6,5.37768,1.5684900000000002,5.60175,5.37768,1.5684900000000002,5.60175,0.0,0.0,0.0,137.64
2020-11-06 21:00:00,101.21704,7.50497,101.4948952463,6.01704,1.7549700000000001,6.26775,95.2,5.75,95.3734895031,0.0,112.41704,18.82497,113.9823248485,6.01704,1.7549700000000001,6.26775,106.4,17.07,107.7605906628,138.01,111.54704,5.96497,111.7064143183,6.01704,1.7549700000000001,6.26775,105.53,4.21,105.6139432083,138.89,6.01704,1.7549700000000001,6.26775,6.01704,1.7549700000000001,6.26775,0.0,0.0,0.0,137.64
2020-11-06 21:30:00,97.51968,10.97949,98.1358099165,5.20968,1.51949,5.42675,92.31,9.46,92.7934679813,0.0,110.53968,11.10949,111.0965419019,5.20968,1.51949,5.42675,105.33,9.59,105.7656702338,138.17,108.37968,10.36949,108.8746130177,5.20968,1.51949,5.42675,103.17,8.85,103.5488841079,138.27,5.20968,1.51949,5.42675,5.20968,1.51949,5.42675,0.0,0.0,0.0,137.76
2020-11-06 22:00:00,91.84824,16.02782,93.2362065136,4.75824,1.38782,4.9565,87.09,14.64,88.3119340746,0.0,106.69824,5.44782,106.8372274156,4.75824,1.38782,4.9565,101.94,4.06,102.0208174835,138.37,103.11824,15.85782,104.3304455845,4.75824,1.38782,4.9565,98.36,14.47,99.4186627349,137.29,4.75824,1.38782,4.9565,4.75824,1.38782,4.9565,0.0,0.0,0.0,137.96
2020-11-06 22:30:00,86.27136,18.11123,88.1519381997,5.42136,1.5812300000000001,5.64725,80.85,16.53,82.5225023857,0.0,100.13136,8.49123,100.4907470485,5.42136,1.5812300000000001,5.64725,94.71,6.91,94.961740717,138.45,96.73136,18.13123,98.4159413345,5.42136,1.5812300000000001,5.64725,91.31,16.55,92.7977294981,137.25,5.42136,1.5812300000000001,5.64725,5.42136,1.5812300000000001,5.64725,0.0,0.0,0.0,138.06
2020-11-06 23:00:00,80.39352,18.32061,82.4546105974,5.21352,1.52061,5.43075,75.18,16.8,77.0342287558,0.0,93.47352,12.37061,94.2885514416,5.21352,1.52061,5.43075,88.26,10.85,88.9244066609,139.47,90.07352,18.31061,91.9158171577,5.21352,1.52061,5.43075,84.86,16.79,86.5050501416,137.85,5.21352,1.52061,5.43075,5.21352,1.52061,5.43075,0.0,0.0,0.0,139.07
2020-11-06 23:30:00,77.36312,18.95216,79.6507169133,4.53312,1.32216,4.7219999999999995,72.83,17.63,74.9334758302,0.0,90.27312,11.05216,90.947162876,4.53312,1.32216,4.7219999999999995,85.74,9.73,86.2903268043,139.87,86.73312,18.99216,88.7881537504,4.53312,1.32216,4.7219999999999995,82.2,17.67,84.0777550842,138.47,4.53312,1.32216,4.7219999999999995,4.53312,1.32216,4.7219999999999995,0.0,0.0,0.0,139.48
2020-11-07 00:00:00,73.53848,9.01164,74.088580066,4.66848,1.36164,4.8629999999999995,68.87,7.65,69.2935740166,0.0,82.13848,36.20164,89.7624010118,4.66848,1.36164,4.8629999999999995,77.47,34.84,84.9436666268,136.69,82.44848,7.81164,82.817712923,4.66848,1.36164,4.8629999999999995,77.78,6.45,78.0469788012,137.8,4.66848,1.36164,4.8629999999999995,4.66848,1.36164,4.8629999999999995,0.0,0.0,0.0,136.33
2020-11-07 00:30:00,73.08904,8.51972,73.5839207776,5.03904,1.4697200000000001,5.249,68.05,7.05,68.4142163589,0.0,81.30904,38.62972,90.0189716282,5.03904,1.4697200000000001,5.249,76.27,37.16,84.8409011032,136.9,81.89904,7.21972,82.2166474006,5.03904,1.4697200000000001,5.249,76.86,5.75,77.0747825167,138.1,5.03904,1.4697200000000001,5.249,5.03904,1.4697200000000001,5.249,0.0,0.0,0.0,136.56
2020-11-07 01:00:00,73.42736,8.47048,73.9143167999,5.00736,1.46048,5.216,68.42,7.01,68.7781687747,0.0,81.68736,38.32048,90.2290638941,5.00736,1.46048,5.216,76.68,36.86,85.0792689202,136.83,82.27736,7.17048,82.5892229773,5.00736,1.46048,5.216,77.27,5.71,77.4806879164,138.05,5.00736,1.46048,5.216,5.00736,1.46048,5.216,0.0,0.0,0.0,136.49
2020-11-07 01:30:00,72.41392,8.52906,72.9144750667,4.69392,1.3690600000000002,4.8895,67.72,7.16,68.0974595708,0.0,80.56392,38.47906,89.2814833224,4.69392,1.3690600000000002,4.8895,75.87,37.11,84.4595110097,137.05,81.16392,7.21906,81.4843343045,4.69392,1.3690600000000002,4.8895,76.47,5.85,76.6934377897,138.26,4.69392,1.3690600000000002,4.8895,4.69392,1.3690600000000002,4.8895,0.0,0.0,0.0,136.69
2020-11-07 02:00:00,69.97784,9.06562,70.562621529,4.16784,1.21562,4.3415,65.81,7.85,66.2765312912,0.0,77.91784,39.00562,87.1356883364,4.16784,1.21562,4.3415,73.75,37.79,82.8682484429,136.95,78.47784,7.85562,78.870033198,4.16784,1.21562,4.3415,74.31,6.64,74.6060701284,138.15,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,136.59
2020-11-07 02:30:00,68.05872,9.50171,68.7187882676,4.18872,1.22171,4.36325,63.87,8.28,64.40446646,0.0,75.62872,39.59171,85.3651380223,4.18872,1.22171,4.36325,71.44,38.37,81.0921112069,137.15,76.30872,8.31171,76.7600499685,4.18872,1.22171,4.36325,72.12,7.09,72.4676652032,138.34,4.18872,1.22171,4.36325,4.18872,1.22171,4.36325,0.0,0.0,0.0,136.8
2020-11-07 03:00:00,66.79008,9.88294,67.5173110354,4.33008,1.26294,4.5105,62.46,8.62,63.0520102772,0.0,74.08008,38.90294,83.6737533128,4.33008,1.26294,4.5105,69.75,37.64,79.2580096899,137.25,74.85008,8.73294,75.3578046194,4.33008,1.26294,4.5105,70.52,7.47,70.9145351814,138.56,4.33008,1.26294,4.5105,4.33008,1.26294,4.5105,0.0,0.0,0.0,136.9
2020-11-07 03:30:00,66.08976,10.44493,66.9100361647,4.43976,1.29493,4.62475,61.65,9.15,62.3253158837,0.0,73.12976,38.20493,82.5080509645,4.43976,1.29493,4.62475,68.69,36.91,77.9786137348,137.28,74.04976,9.36493,74.6395931792,4.43976,1.29493,4.62475,69.61,8.07,70.0762227863,138.73,4.43976,1.29493,4.62475,4.43976,1.29493,4.62475,0.0,0.0,0.0,136.9
2020-11-07 04:00:00,65.40384,10.86987,66.3009529386,4.35384,1.26987,4.53525,61.05,9.6,61.8001820386,0.0,72.41384,37.95987,81.7601122428,4.35384,1.26987,4.53525,68.06,36.69,77.3195945411,137.18,73.26384,9.83987,73.9216699836,4.35384,1.26987,4.53525,68.91,8.57,69.4408597297,138.7,4.35384,1.26987,4.53525,4.35384,1.26987,4.53525,0.0,0.0,0.0,136.82
2020-11-07 04:30:00,65.26008,10.78294,66.1449154255,4.33008,1.26294,4.5105,60.93,9.52,61.6692411174,0.0,72.20008,37.89294,81.5397231652,4.33008,1.26294,4.5105,67.87,36.63,77.1238860535,137.28,73.12008,9.73294,73.7650067461,4.33008,1.26294,4.5105,68.79,8.47,69.3094870851,138.8,4.33008,1.26294,4.5105,4.33008,1.26294,4.5105,0.0,0.0,0.0,136.91
2020-11-07 05:00:00,64.90728,10.93379,65.8217499066,4.36728,1.27379,4.54925,60.54,9.66,61.3058496393,0.0,71.79728,38.10379,81.2819059063,4.36728,1.27379,4.54925,67.43,36.83,76.8326349932,137.37,72.72728,9.90379,73.3985171006,4.36728,1.27379,4.54925,68.36,8.63,68.9025870342,138.88,4.36728,1.27379,4.54925,4.36728,1.27379,4.54925,0.0,0.0,0.0,137.0
2020-11-07 05:30:00,65.99184,10.59762,66.8373585373,4.31184,1.25762,4.4915,61.68,9.34,62.3831547776,0.0,73.11184,37.71762,82.2676121366,4.31184,1.25762,4.4915,68.8,36.46,77.8638016025,137.51,73.95184,9.52762,74.5630617816,4.31184,1.25762,4.4915,69.64,8.27,70.129326961,139.04,4.31184,1.25762,4.4915,4.31184,1.25762,4.4915,0.0,0.0,0.0,137.14
2020-11-07 06:00:00,67.06512,10.22316,67.8398357973,4.36512,1.27316,4.547,62.7,8.95,63.3355547856,0.0,74.30512,37.21316,83.1027685183,4.36512,1.27316,4.547,69.94,35.94,78.6338807385,137.26,75.14512,9.11316,75.6956983256,4.36512,1.27316,4.547,70.78,7.84,71.2128780488,138.8,4.36512,1.27316,4.547,4.36512,1.27316,4.547,0.0,0.0,0.0,136.88
2020-11-07 06:30:00,71.3808,8.93315,71.9376103131,5.0508,1.47315,5.26125,66.33,7.46,66.7481872413,0.0,79.0708,36.78315,87.2077492919,5.0508,1.47315,5.26125,74.02,35.31,82.0107096665,136.67,79.9508,7.67315,80.3181651407,5.0508,1.47315,5.26125,74.9,6.2,75.156170738,138.09,5.0508,1.47315,5.26125,5.0508,1.47315,5.26125,0.0,0.0,0.0,136.32
2020-11-07 07:00:00,75.00952,7.85611,75.4198021408,5.84952,1.70611,6.09325,69.16,6.15,69.4329035832,0.0,82.91952,35.41611,90.1662223039,5.84952,1.70611,6.09325,77.07,33.71,84.1198490251,136.23,83.95952,6.45611,84.2073770816,5.84952,1.70611,6.09325,78.11,4.75,78.2542944508,137.67,5.84952,1.70611,6.09325,5.84952,1.70611,6.09325,0.0,0.0,0.0,135.88
2020-11-07 07:30:00,78.32336,11.03848,79.0973878355,6.78336,1.9784800000000002,7.066,71.54,9.06,72.1114082514,0.0,87.76336,26.13848,91.5730718891,6.78336,1.9784800000000002,7.066,80.98,24.16,84.50719496,136.86,87.58336,10.00848,88.1533585339,6.78336,1.9784800000000002,7.066,80.8,8.03,81.1980350747,137.42,6.78336,1.9784800000000002,7.066,6.78336,1.9784800000000002,7.066,0.0,0.0,0.0,136.54
2020-11-07 08:00:00,81.70264,18.13702,83.6915340847,7.2926400000000005,2.12702,7.5965,74.41,16.01,76.1128648784,0.0,94.19264,8.54702,94.5796224408,7.2926400000000005,2.12702,7.5965,86.9,6.42,87.1368257398,139.4,91.30264,17.98702,93.0575357478,7.2926400000000005,2.12702,7.5965,84.01,15.86,85.4939746415,138.2,7.2926400000000005,2.12702,7.5965,7.2926400000000005,2.12702,7.5965,0.0,0.0,0.0,139.06
2020-11-07 08:30:00,85.64152,16.86586,87.2864661987,8.59152,2.50586,8.9495,77.05,14.36,78.3767318788,0.0,98.32152,7.70586,98.6230276023,8.59152,2.50586,8.9495,89.73,5.2,89.8805479512,138.77,95.58152,16.54586,97.0030538109,8.59152,2.50586,8.9495,86.99,14.04,88.1157290159,137.54,8.59152,2.50586,8.9495,8.59152,2.50586,8.9495,0.0,0.0,0.0,138.4
2020-11-07 09:00:00,90.17104,15.91572,91.5648764418,9.55104,2.78572,9.949,80.62,13.13,81.6821969587,0.0,103.09104,5.72572,103.2499220232,9.55104,2.78572,9.949,93.54,2.94,93.5861912891,137.58,100.60104,15.49572,101.7874579081,9.55104,2.78572,9.949,91.05,12.71,91.9328374413,136.5,9.55104,2.78572,9.949,9.55104,2.78572,9.949,0.0,0.0,0.0,137.25
2020-11-07 09:30:00,93.68264,13.81202,94.6953480053,10.05264,2.93202,10.4715,83.63,10.88,84.3347573661,0.0,107.17264,5.93202,107.336683505,10.05264,2.93202,10.4715,97.12,3.0,97.1663233842,137.13,104.53264,13.13202,105.3542726929,10.05264,2.93202,10.4715,94.48,10.2,95.0289976797,135.81,10.05264,2.93202,10.4715,10.05264,2.93202,10.4715,0.0,0.0,0.0,136.8
2020-11-07 10:00:00,95.74824,12.97657,96.6235832086,10.30824,3.00657,10.73775,85.44,9.97,86.0197332012,0.0,109.26824,4.12657,109.3461332314,10.30824,3.00657,10.73775,98.96,1.12,98.9663377114,136.31,106.82824,12.20657,107.5233612415,10.30824,3.00657,10.73775,96.52,9.2,96.9574669636,135.14,10.30824,3.00657,10.73775,10.30824,3.00657,10.73775,0.0,0.0,0.0,135.94
2020-11-07 10:30:00,97.80128,9.20329,98.233349309,9.61128,2.80329,10.01175,88.19,6.4,88.4219209246,0.0,109.64128,11.283290000000001,110.2203380201,9.61128,2.80329,10.01175,100.03,8.48,100.3888006702,137.05,108.30128,8.23329,108.6137851005,9.61128,2.80329,10.01175,98.69,5.43,98.8392685121,136.79,9.61128,2.80329,10.01175,9.61128,2.80329,10.01175,0.0,0.0,0.0,136.69
2020-11-07 11:00:00,99.80128,4.8970400000000005,99.9213515241,9.28128,2.70704,9.668,90.52,2.19,90.54648806,0.0,109.84128,19.87704,111.6252816848,9.28128,2.70704,9.668,100.56,17.17,102.0153052243,137.99,109.61128,2.89704,109.6495578833,9.28128,2.70704,9.668,100.33,0.19,100.3301799061,138.52,9.28128,2.70704,9.668,9.28128,2.70704,9.668,0.0,0.0,0.0,137.62
2020-11-07 11:30:00,100.27464,6.08177,100.4589038038,10.634640000000001,3.10177,11.07775,89.64,2.98,89.6895200121,0.0,109.92464,19.64177,111.6656867971,10.634640000000001,3.10177,11.07775,99.29,16.54,100.658212283,138.34,110.01464,4.17177,110.0937086271,10.634640000000001,3.10177,11.07775,99.38,1.07,99.3857600464,139.03,10.634640000000001,3.10177,11.07775,10.634640000000001,3.10177,11.07775,0.0,0.0,0.0,137.99
2020-11-07 12:00:00,99.44256,6.88908,99.6809016944,11.96256,3.48908,12.461,87.48,3.4,87.5460473123,0.0,108.66256,20.28908,110.5404844978,11.96256,3.48908,12.461,96.7,16.8,98.1485099225,138.3,108.95256,5.01908,109.0681048456,11.96256,3.48908,12.461,96.99,1.53,97.0020669883,139.0,11.96256,3.48908,12.461,11.96256,3.48908,12.461,0.0,0.0,0.0,137.95
2020-11-07 12:30:00,98.54832,8.30326,98.8974999757,13.82832,4.03326,14.4045,84.72,4.27,84.8275385709,0.0,107.25832,21.41326,109.3749281739,13.82832,4.03326,14.4045,93.43,17.38,95.032780134,138.3,107.74832,6.51326,107.9449999706,13.82832,4.03326,14.4045,93.92,2.48,93.9527370543,139.0,13.82832,4.03326,14.4045,13.82832,4.03326,14.4045,0.0,0.0,0.0,137.95
2020-11-07 13:00:00,95.71744,10.81592,96.3265926191,16.47744,4.80592,17.164,79.24,6.01,79.4675889907,0.0,103.44744,23.83592,106.1580139453,16.47744,4.80592,17.164,86.97,19.03,89.0276462679,138.91,104.30744,9.16592,104.7093889238,16.47744,4.80592,17.164,87.83,4.36,87.9381515612,139.61,16.47744,4.80592,17.164,16.47744,4.80592,17.164,0.0,0.0,0.0,138.6
2020-11-07 13:30:00,90.3908,21.19565,92.8426211584,21.3108,6.21565,22.19875,69.08,14.98,70.6855487352,0.0,100.1408,10.845650000000001,100.7264014475,21.3108,6.21565,22.19875,78.83,4.63,78.9658521134,137.6,99.2508,21.33565,101.5181326737,21.3108,6.21565,22.19875,77.94,15.12,79.3930601501,136.62,21.3108,6.21565,22.19875,21.3108,6.21565,22.19875,0.0,0.0,0.0,137.28
2020-11-07 14:00:00,91.44704,18.90497,93.3807207911,14.41704,4.20497,15.01775,77.03,14.7,78.4200924509,0.0,103.27704,7.37497,103.5400269155,14.41704,4.20497,15.01775,88.86,3.17,88.9165254607,137.28,101.37704,18.68497,103.0845882907,14.41704,4.20497,15.01775,86.96,14.48,88.1573139337,136.34,14.41704,4.20497,15.01775,14.41704,4.20497,15.01775,0.0,0.0,0.0,136.97
2020-11-07 14:30:00,93.39968,15.09699,94.611940743,7.66968,2.23699,7.98925,85.73,12.86,86.6891717575,0.0,107.27968,6.45699,107.4738222116,7.66968,2.23699,7.98925,99.61,4.22,99.6993505495,137.22,104.50968,14.68699,105.5366329241,7.66968,2.23699,7.98925,96.84,12.45,97.6370221791,136.0,7.66968,2.23699,7.98925,7.66968,2.23699,7.98925,0.0,0.0,0.0,136.92
2020-11-07 15:00:00,94.13248,13.82739,95.1426324271,5.44248,1.58739,5.66925,88.69,12.24,89.5306299542,0.0,108.75248,5.61739,108.8974608362,5.44248,1.58739,5.66925,103.31,4.03,103.3885728695,137.18,105.65248,13.35739,106.4935040167,5.44248,1.58739,5.66925,100.21,11.77,100.8988453849,135.92,5.44248,1.58739,5.66925,5.44248,1.58739,5.66925,0.0,0.0,0.0,136.86
2020-11-07 15:30:00,94.5848,14.6589,95.713989261,5.5847999999999995,1.6289,5.8175,89.0,13.03,89.9487681961,0.0,109.1748,5.2489,109.3009053313,5.5847999999999995,1.6289,5.8175,103.59,3.62,103.6532319805,137.87,106.1348,14.2689,107.0896693349,5.5847999999999995,1.6289,5.8175,100.55,12.64,101.3413642103,136.73,5.5847999999999995,1.6289,5.8175,5.5847999999999995,1.6289,5.8175,0.0,0.0,0.0,137.57
2020-11-07 16:00:00,96.52792,14.23231,97.5715019228,5.52792,1.61231,5.75825,91.0,12.62,91.8709116097,0.0,111.47792,5.26231,111.6020544348,5.52792,1.61231,5.75825,105.95,3.65,106.0128529943,137.65,108.32792,13.82231,109.2062017711,5.52792,1.61231,5.75825,102.8,12.21,103.5225777307,136.47,5.52792,1.61231,5.75825,5.52792,1.61231,5.75825,0.0,0.0,0.0,137.35
2020-11-07 16:30:00,101.63328,13.55679,102.5334587277,7.46328,2.17679,7.77425,94.17,11.38,94.855117416,0.0,116.90328,6.43679,117.0803533487,7.46328,2.17679,7.77425,109.44,4.26,109.5228798014,137.05,113.88328,13.00679,114.6236365226,7.46328,2.17679,7.77425,106.42,10.83,106.9696466293,135.7,7.46328,2.17679,7.77425,7.46328,2.17679,7.77425,0.0,0.0,0.0,136.72
2020-11-07 17:00:00,106.31208,17.23019,107.6992934116,16.73208,4.88019,17.42925,89.58,12.35,90.4273127987,0.0,119.76208,10.38019,120.2110816454,16.73208,4.88019,17.42925,103.03,5.5,103.176697466,136.84,117.95208,16.79019,119.1411081725,16.73208,4.88019,17.42925,101.22,11.91,101.9182834432,135.42,16.73208,4.88019,17.42925,16.73208,4.88019,17.42925,0.0,0.0,0.0,136.48
2020-11-07 17:30:00,109.79016,19.77588,111.5570018538,22.58016,6.58588,23.521,87.21,13.19,88.2018151741,0.0,122.25016,12.57588,122.8952984365,22.58016,6.58588,23.521,99.67,5.99,99.8498322482,136.91,121.07016,19.44588,122.6218817805,22.58016,6.58588,23.521,98.49,12.86,99.326027304,135.48,22.58016,6.58588,23.521,22.58016,6.58588,23.521,0.0,0.0,0.0,136.48
2020-11-07 18:00:00,108.94336,18.84848,110.5618419094,20.22336,5.89848,21.066,88.72,12.95,89.6601410884,0.0,121.73336,11.988480000000001,122.3222571309,20.22336,5.89848,21.066,101.51,6.09,101.6925179155,136.91,120.43336,18.47848,121.8427200287,20.22336,5.89848,21.066,100.21,12.58,100.9965370693,135.44,20.22336,5.89848,21.066,20.22336,5.89848,21.066,0.0,0.0,0.0,136.48
2020-11-07 18:30:00,107.12056,17.04058,108.4674870247,14.23056,4.15058,14.8235,92.89,12.89,93.7800842397,0.0,121.16056,10.71058,121.6330457707,14.23056,4.15058,14.8235,106.93,6.5600000000000005,107.1310342525,137.06,119.15056,16.70058,120.3152746772,14.23056,4.15058,14.8235,104.92,12.55,105.6679180262,135.55,14.23056,4.15058,14.8235,14.23056,4.15058,14.8235,0.0,0.0,0.0,136.63
2020-11-07 19:00:00,103.18456,15.73133,104.3768564671,10.08456,2.9413300000000002,10.50475,93.1,12.79,93.9744332252,0.0,117.76456,11.03133,118.2800990597,10.08456,2.9413300000000002,10.50475,107.68,8.09,107.9834732725,137.87,115.26456,15.35133,116.2823379743,10.08456,2.9413300000000002,10.50475,105.18,12.41,105.9095864405,136.17,10.08456,2.9413300000000002,10.50475,10.08456,2.9413300000000002,10.50475,0.0,0.0,0.0,137.45
2020-11-07 19:30:00,98.80704,18.21247,100.4715144559,10.15704,2.96247,10.58025,88.65,15.25,89.9521261561,0.0,112.69704,10.41247,113.1770398812,10.15704,2.96247,10.58025,102.54,7.45,102.8102820733,138.31,110.27704,18.12247,111.7562055103,10.15704,2.96247,10.58025,100.12,15.16,101.261246289,136.93,10.15704,2.96247,10.58025,10.15704,2.96247,10.58025,0.0,0.0,0.0,137.9
2020-11-07 20:00:00,94.26472,20.65971,96.5021297898,10.28472,2.9997100000000003,10.71325,83.98,17.66,85.8167582702,0.0,107.42472,10.20971,107.9087978126,10.28472,2.9997100000000003,10.71325,97.14,7.21,97.4072055856,138.11,105.11472,20.84971,107.1625623423,10.28472,2.9997100000000003,10.71325,94.83,17.85,96.4953439291,137.0,10.28472,2.9997100000000003,10.71325,10.28472,2.9997100000000003,10.71325,0.0,0.0,0.0,137.73
2020-11-07 20:30:00,91.43304,21.62797,93.9562126204,10.31304,3.00797,10.742750000000001,81.12,18.62,83.2295548468,0.0,104.09304,11.27797,104.7022138437,10.31304,3.00797,10.742750000000001,93.78,8.27,94.1439392632,138.23,101.89304,21.92797,104.2258483715,10.31304,3.00797,10.742750000000001,91.58,18.92,93.5139711487,137.1,10.31304,3.00797,10.742750000000001,10.31304,3.00797,10.742750000000001,0.0,0.0,0.0,137.84
2020-11-07 21:00:00,88.17792,22.27481,90.9478572373,10.02792,2.92481,10.44575,78.15,19.35,80.5099062228,0.0,100.53792,11.55481,101.1997381027,10.02792,2.92481,10.44575,90.51,8.63,90.9204982388,138.72,98.24792,22.62481,100.8193226116,10.02792,2.92481,10.44575,88.22,19.7,90.3928005983,137.6,10.02792,2.92481,10.44575,10.02792,2.92481,10.44575,0.0,0.0,0.0,138.33
2020-11-07 21:30:00,85.96872,19.85796,88.2324169101,5.9587200000000005,1.7379600000000002,6.207,80.01,18.12,82.0361779948,0.0,99.65872,12.72796,100.4682110809,5.9587200000000005,1.7379600000000002,6.207,93.7,10.99,94.3423028127,139.12,96.28872,20.03796,98.3516011064,5.9587200000000005,1.7379600000000002,6.207,90.33,18.3,92.1650633375,137.63,5.9587200000000005,1.7379600000000002,6.207,5.9587200000000005,1.7379600000000002,6.207,0.0,0.0,0.0,138.71
2020-11-07 22:00:00,82.55024,20.65632,85.0953916496,4.65024,1.35632,4.844,77.9,19.3,80.2552178989,0.0,96.06024,12.35632,96.8516822404,4.65024,1.35632,4.844,91.41,11.0,92.0694743115,139.89,92.58024,20.95632,94.922432472,4.65024,1.35632,4.844,87.93,19.6,90.0879842154,138.5,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,139.46
2020-11-07 22:30:00,78.08456,22.04383,81.1364834798,4.26456,1.24383,4.44225,73.82,20.8,76.6944091835,0.0,90.87456,11.93383,91.6547977667,4.26456,1.24383,4.44225,86.61,10.69,87.2672229419,139.95,87.57456,22.50383,90.4197208791,4.26456,1.24383,4.44225,83.31,21.26,85.9799028843,138.73,4.26456,1.24383,4.44225,4.26456,1.24383,4.44225,0.0,0.0,0.0,139.52
2020-11-07 23:00:00,74.18392,22.64656,77.5636555766,4.27392,1.2465600000000001,4.452,69.91,21.4,73.1120243188,0.0,86.36392,12.79656,87.3068074413,4.27392,1.2465600000000001,4.452,82.09,11.55,82.8985560791,139.82,83.16392,23.18656,86.3357061383,4.27392,1.2465600000000001,4.452,78.89,21.94,81.8840381271,138.57,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,139.39
2020-11-07 23:30:00,70.79792,21.30481,73.9340273857,4.98792,1.4548100000000002,5.19575,65.81,19.85,68.7384797621,0.0,81.60792000000001,17.82481,83.5318888704,4.98792,1.4548100000000002,5.19575,76.62,16.37,78.3492265437,139.57,79.24792,21.63481,82.1480238841,4.98792,1.4548100000000002,5.19575,74.26,20.18,76.9531026015,138.62,4.98792,1.4548100000000002,5.19575,4.98792,1.4548100000000002,5.19575,0.0,0.0,0.0,139.13
2020-11-08 00:00:00,68.8152,7.8411,69.2604836848,4.9752,1.4511,5.1825,63.84,6.39,64.1590032653,0.0,74.7452,46.8611,88.2202222637,4.9752,1.4511,5.1825,69.77,45.41,83.246147058,135.4,77.0652,6.4711,77.336409189,4.9752,1.4511,5.1825,72.09,5.02,72.2645729248,137.76,4.9752,1.4511,5.1825,4.9752,1.4511,5.1825,0.0,0.0,0.0,135.0
2020-11-08 00:30:00,66.54792,19.23606,69.2723008182,4.95792,1.4460600000000001,5.1645,61.59,17.79,64.1078169961,0.0,75.75792,24.71606,79.6878037384,4.95792,1.4460600000000001,5.1645,70.8,23.27,74.5260551754,139.05,74.43792,19.23606,76.8832227358,4.95792,1.4460600000000001,5.1645,69.48,17.79,71.7213671091,138.7,4.95792,1.4460600000000001,5.1645,4.95792,1.4460600000000001,5.1645,0.0,0.0,0.0,138.61
2020-11-08 01:00:00,66.18952,19.54361,69.0145292649,4.94952,1.44361,5.15575,61.24,18.1,63.8588098856,0.0,75.48952,23.92361,79.1896883771,4.94952,1.44361,5.15575,70.54,22.48,74.0354104466,139.14,74.02952,19.59361,76.5785830651,4.94952,1.44361,5.15575,69.08,18.15,71.4245679021,138.55,4.94952,1.44361,5.15575,4.94952,1.44361,5.15575,0.0,0.0,0.0,138.7
2020-11-08 01:30:00,65.25032,19.79926,68.1880851517,4.90032,1.42926,5.1045,60.35,18.37,63.0839076152,0.0,74.45032,24.16926,78.2751766338,4.90032,1.42926,5.1045,69.55,22.74,73.173151497,139.48,72.98032,19.88926,75.6419841798,4.90032,1.42926,5.1045,68.08,18.46,70.5383441824,138.89,4.90032,1.42926,5.1045,4.90032,1.42926,5.1045,0.0,0.0,0.0,139.03
2020-11-08 02:00:00,64.08896,20.06803,67.1574316212,4.99896,1.45803,5.20725,59.09,18.61,61.9512727876,0.0,73.02896,23.33803,76.6674157838,4.99896,1.45803,5.20725,68.03,21.88,71.461984999,139.88,71.64896,20.14803,74.4279287765,4.99896,1.45803,5.20725,66.65,18.69,69.2209404732,139.39,4.99896,1.45803,5.20725,4.99896,1.45803,5.20725,0.0,0.0,0.0,139.45
2020-11-08 02:30:00,63.55296,11.95003,64.6666988624,4.90296,1.43003,5.10725,58.65,10.52,59.5860126204,0.0,69.94296,41.44003,81.2975629399,4.90296,1.43003,5.10725,65.04,40.01,76.3609959338,137.15,71.10296,11.05003,71.9564735362,4.90296,1.43003,5.10725,66.2,9.62,66.8953242013,138.56,4.90296,1.43003,5.10725,4.90296,1.43003,5.10725,0.0,0.0,0.0,136.75
2020-11-08 03:00:00,62.69744,8.71842,63.3007095525,4.8974400000000005,1.42842,5.1015,57.8,7.29,58.2579101925,0.0,67.74744,48.13842,83.1085020118,4.8974400000000005,1.42842,5.1015,62.85,46.71,78.3067468358,135.96,70.13744,7.4084200000000004,70.5276199559,4.8974400000000005,1.42842,5.1015,65.24,5.98,65.5134947931,138.3,4.8974400000000005,1.42842,5.1015,4.8974400000000005,1.42842,5.1015,0.0,0.0,0.0,135.57
2020-11-08 03:30:00,61.74688,8.80284,62.3712047487,4.94688,1.44284,5.153,56.8,7.36,57.2748601046,0.0,66.69688,48.46284,82.4446521164,4.94688,1.44284,5.153,61.75,47.02,77.6140638029,136.4,69.07688,7.47284,69.4799157181,4.94688,1.44284,5.153,64.13,6.03,64.412869832,138.74,4.94688,1.44284,5.153,4.94688,1.44284,5.153,0.0,0.0,0.0,136.0
2020-11-08 04:00:00,61.10472,8.36971,61.6752693692,4.28472,1.24971,4.46325,56.82,7.12,57.264358898,0.0,66.12472,48.06971,81.7506918293,4.28472,1.24971,4.46325,61.84,46.82,77.5647987169,136.49,68.44472,7.01971,68.8037500749,4.28472,1.24971,4.46325,64.16,5.77,64.4189296713,138.84,4.28472,1.24971,4.46325,4.28472,1.24971,4.46325,0.0,0.0,0.0,136.09
2020-11-08 04:30:00,60.63024,8.76632,61.260708197,4.65024,1.35632,4.844,55.98,7.41,56.4682964149,0.0,65.49024,48.35632,81.4082625978,4.65024,1.35632,4.844,60.84,47.0,76.8798126949,136.21,67.84024,7.43632,68.2465897932,4.65024,1.35632,4.844,63.19,6.08,63.4818281085,138.55,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,135.81
2020-11-08 05:00:00,60.56208,8.91144,61.2142082919,4.94208,1.44144,5.148,55.62,7.47,56.1193843516,0.0,65.37208,48.67144,81.5010301481,4.94208,1.44144,5.148,60.43,47.23,76.6971824776,136.49,67.74208,7.59144,68.1661159521,4.94208,1.44144,5.148,62.8,6.15,63.100416005,138.83,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0.0,0.0,0.0,136.09
2020-11-08 05:30:00,61.25416,8.52038,61.8439082906,4.18416,1.22038,4.3585,57.07,7.3,57.5349884853,0.0,66.46416,47.93038,81.9439191853,4.18416,1.22038,4.3585,62.28,46.71,77.85,136.12,68.61416,7.19038,68.9898870636,4.18416,1.22038,4.3585,64.43,5.97,64.7059950855,138.47,4.18416,1.22038,4.3585,4.18416,1.22038,4.3585,0.0,0.0,0.0,135.7
2020-11-08 06:00:00,62.01776,8.36893,62.5798813099,4.48776,1.3089300000000001,4.67475,57.53,7.06,57.9615777908,0.0,67.25776,47.67893,82.4432328706,4.48776,1.3089300000000001,4.67475,62.77,46.37,78.0400525371,135.96,69.45776,7.00893,69.8104972333,4.48776,1.3089300000000001,4.67475,64.97,5.7,65.2195591828,138.32,4.48776,1.3089300000000001,4.67475,4.48776,1.3089300000000001,4.67475,0.0,0.0,0.0,135.53
2020-11-08 06:30:00,64.63128,10.78829,65.5254878315,5.41128,1.57829,5.63675,59.22,9.21,59.9318988519,0.0,71.06128,41.39829,82.24064646,5.41128,1.57829,5.63675,65.65,39.82,76.7825168902,136.39,72.26128,9.70829,72.9105169503,5.41128,1.57829,5.63675,66.85,8.13,67.3425526692,138.19,5.41128,1.57829,5.63675,5.41128,1.57829,5.63675,0.0,0.0,0.0,136.01
2020-11-08 07:00:00,67.05528,18.83404,69.6500656037,5.46528,1.5940400000000001,5.693,61.59,17.24,63.9573740862,0.0,76.62528,21.75404,79.6534480823,5.46528,1.5940400000000001,5.693,71.16,20.16,73.9606057303,139.32,74.94528,18.76404,77.2585541633,5.46528,1.5940400000000001,5.693,69.48,17.17,71.5701006007,138.88,5.46528,1.5940400000000001,5.693,5.46528,1.5940400000000001,5.693,0.0,0.0,0.0,138.92
2020-11-08 07:30:00,70.58104,16.99447,72.59817641,4.06104,1.1844700000000001,4.23025,66.52,15.81,68.3729954002,0.0,80.90104,19.84447,83.2993473123,4.06104,1.1844700000000001,4.23025,76.84,18.66,79.0732647612,139.01,79.12104,16.77447,80.8796749157,4.06104,1.1844700000000001,4.23025,75.06,15.59,76.6619312306,138.6,4.06104,1.1844700000000001,4.23025,4.06104,1.1844700000000001,4.23025,0.0,0.0,0.0,138.59
2020-11-08 08:00:00,73.11624,16.03182,74.8532150562,4.08624,1.19182,4.2565,69.03,14.84,70.6071278272,0.0,83.83624,19.71182,86.1224185973,4.08624,1.19182,4.2565,79.75,18.52,81.8721741497,138.16,81.97624,15.74182,83.4740008712,4.08624,1.19182,4.2565,77.89,14.55,79.2373308485,137.66,4.08624,1.19182,4.2565,4.08624,1.19182,4.2565,0.0,0.0,0.0,137.75
2020-11-08 08:30:00,78.31848,13.83039,79.530270948,4.45848,1.3003900000000002,4.64425,73.86,12.53,74.9152888268,0.0,89.57848,18.96039,91.5630955574,4.45848,1.3003900000000002,4.64425,85.12,17.66,86.9326750998,137.31,87.84848,13.29039,88.8481283127,4.45848,1.3003900000000002,4.64425,83.39,11.99,84.24756495,136.66,4.45848,1.3003900000000002,4.64425,4.45848,1.3003900000000002,4.64425,0.0,0.0,0.0,136.92
2020-11-08 09:00:00,83.76368,13.06399,84.7763051911,4.81368,1.40399,5.01425,78.95,11.66,79.8063788177,0.0,95.58368,15.48399,96.8297156283,4.81368,1.40399,5.01425,90.77,14.08,91.8555349448,136.6,93.93368,12.46399,94.7569906923,4.81368,1.40399,5.01425,89.12,11.06,89.8036636224,136.26,4.81368,1.40399,5.01425,4.81368,1.40399,5.01425,0.0,0.0,0.0,136.18
2020-11-08 09:30:00,89.13824,11.18907,89.8377488463,4.96824,1.44907,5.17525,84.17,9.74,84.7316735348,0.0,101.78824,15.05907,102.896168012,4.96824,1.44907,5.17525,96.82,13.61,97.77190036,136.12,100.02824,10.38907,100.5663043617,4.96824,1.44907,5.17525,95.06,8.94,95.4794595712,135.65,4.96824,1.44907,5.17525,4.96824,1.44907,5.17525,0.0,0.0,0.0,135.69
2020-11-08 10:00:00,92.47416,11.14788,93.1436819983,7.12416,2.07788,7.421,85.35,9.07,85.8305738068,0.0,105.04416,15.58788,106.1944327778,7.12416,2.07788,7.421,97.92,13.51,98.8475922823,136.18,103.53416,10.24788,104.040094826,7.12416,2.07788,7.421,96.41,8.17,96.7555528122,135.65,7.12416,2.07788,7.421,7.12416,2.07788,7.421,0.0,0.0,0.0,135.75
2020-11-08 10:30:00,94.6748,12.54265,95.5020199999,9.8148,2.86265,10.22375,84.86,9.68,85.4103155362,0.0,107.2248,16.74265,108.5240713578,9.8148,2.86265,10.22375,97.41,13.88,98.3939149541,136.15,105.6848,11.72265,106.332955729,9.8148,2.86265,10.22375,95.87,8.86,96.2785360296,135.65,9.8148,2.86265,10.22375,9.8148,2.86265,10.22375,0.0,0.0,0.0,135.71
2020-11-08 11:00:00,96.10736,11.98298,96.8515175712,9.02736,2.63298,9.4035,87.08,9.35,87.580528087,0.0,109.12736,16.36298,110.3473054272,9.02736,2.63298,9.4035,100.1,13.73,101.0372352155,136.61,107.39736,11.13298,107.9728492661,9.02736,2.63298,9.4035,98.37,8.5,98.7365530085,136.09,9.02736,2.63298,9.4035,9.02736,2.63298,9.4035,0.0,0.0,0.0,136.15
2020-11-08 11:30:00,97.97824,10.93032,98.5860406386,7.81824,2.28032,8.144,90.16,8.65,90.573992404,0.0,111.59824,15.970320000000001,112.7351688339,7.81824,2.28032,8.144,103.78,13.69,104.679054734,136.28,109.66824,10.01032,110.1241543495,7.81824,2.28032,8.144,101.85,7.73,102.1429165434,135.7,7.81824,2.28032,8.144,7.81824,2.28032,8.144,0.0,0.0,0.0,135.86
2020-11-08 12:00:00,101.4636,11.45105,102.1077307116,10.8036,3.15105,11.25375,90.66,8.3,91.0391432297,0.0,114.9236,16.65105,116.123603557,10.8036,3.15105,11.25375,104.12,13.5,104.9915444214,136.07,113.2136,10.49105,113.6986427142,10.8036,3.15105,11.25375,102.41,7.34,102.6727018248,135.46,10.8036,3.15105,11.25375,10.8036,3.15105,11.25375,0.0,0.0,0.0,135.63
2020-11-08 12:30:00,104.46072,11.65396,105.1087855824,13.11072,3.82396,13.657,91.35,7.83,91.6849573267,0.0,117.80072,17.98396,119.1655673834,13.11072,3.82396,13.657,104.69,14.16,105.643275697,136.32,116.32072,10.63396,116.8057832755,13.11072,3.82396,13.657,103.21,6.8100000000000005,103.4344246371,135.59,13.11072,3.82396,13.657,13.11072,3.82396,13.657,0.0,0.0,0.0,135.89
2020-11-08 13:00:00,104.33512,12.30566,105.0583006404,14.38512,4.19566,14.9845,89.95,8.11,90.3148636715,0.0,117.33512,18.63566,118.8058004015,14.38512,4.19566,14.9845,102.95,14.44,103.957761134,136.51,116.02512,11.31566,116.5756090795,14.38512,4.19566,14.9845,101.64,7.12,101.8890769415,135.77,14.38512,4.19566,14.9845,14.38512,4.19566,14.9845,0.0,0.0,0.0,136.06
2020-11-08 13:30:00,103.68064,13.06977,104.5011674512,14.09064,4.10977,14.67775,89.59,8.96,90.0369351988,0.0,116.66064,18.68977,118.1482645995,14.09064,4.10977,14.67775,102.57,14.58,103.6010680447,136.51,115.30064,12.18977,115.9432105691,14.09064,4.10977,14.67775,101.21,8.08,101.5320171178,135.86,14.09064,4.10977,14.67775,14.09064,4.10977,14.67775,0.0,0.0,0.0,136.1
2020-11-08 14:00:00,101.658,13.5015,102.5506678001,14.028,4.0915,14.6125,87.63,9.41,88.1337903417,0.0,114.458,19.5915,116.1226103575,14.028,4.0915,14.6125,100.43,15.5,101.6190676005,136.9,113.028,12.6515,113.7338526396,14.028,4.0915,14.6125,99.0,8.56,99.3693795895,136.18,14.028,4.0915,14.6125,14.028,4.0915,14.6125,0.0,0.0,0.0,136.48
2020-11-08 14:30:00,101.79632,11.67476,102.4636071325,9.85632,2.87476,10.267,91.94,8.8,92.3601840622,0.0,115.55632,16.83476,116.7761629623,9.85632,2.87476,10.267,105.7,13.96,106.6178765499,136.98,113.72632,10.77476,114.2355956513,9.85632,2.87476,10.267,103.87,7.9,104.1699904003,136.38,9.85632,2.87476,10.267,9.85632,2.87476,10.267,0.0,0.0,0.0,136.55
2020-11-08 15:00:00,101.46832,11.36201,102.1024741858,8.57832,2.5020100000000003,8.93575,92.89,8.86,93.311583954,0.0,115.53832,16.70201,116.7392844182,8.57832,2.5020100000000003,8.93575,106.96,14.2,107.8984782098,137.05,113.53832,10.472010000000001,114.0202311077,8.57832,2.5020100000000003,8.93575,104.96,7.97,105.2621608176,136.44,8.57832,2.5020100000000003,8.93575,8.57832,2.5020100000000003,8.93575,0.0,0.0,0.0,136.62
2020-11-08 15:30:00,100.732,13.506,101.6333993331,11.472,3.346,11.95,89.26,10.16,89.8363690272,0.0,113.852,19.136,115.4489688131,11.472,3.346,11.95,102.38,15.79,103.5904846016,137.18,112.332,12.756,113.0539418154,11.472,3.346,11.95,100.86,9.41,101.2980142945,136.52,11.472,3.346,11.95,11.472,3.346,11.95,0.0,0.0,0.0,136.76
