Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-08 16:00:00,101.58496,14.26603,102.5817903439,13.25496,3.8660300000000003,13.80725,88.33,10.4,88.9401422306,0.0,114.37496,19.98603,116.1080224195,13.25496,3.8660300000000003,13.80725,101.12,16.12,102.3968202631,137.02,113.03496,13.55603,113.844930197,13.25496,3.8660300000000003,13.80725,99.78,9.69,100.2494114696,136.35,13.25496,3.8660300000000003,13.80725,13.25496,3.8660300000000003,13.80725,0.0,0.0,0.0,136.58
2020-11-08 16:30:00,105.0288,16.50965,106.3184714552,17.9988,5.24965,18.74875,87.03,11.26,87.7553901478,0.0,117.1588,21.90965,119.1898367335,17.9988,5.24965,18.74875,99.16,16.66,100.5497946293,136.85,116.2788,15.89965,117.360803506,17.9988,5.24965,18.74875,98.28,10.65,98.855353421,136.2,17.9988,5.24965,18.74875,17.9988,5.24965,18.74875,0.0,0.0,0.0,136.4
2020-11-08 17:00:00,110.28936,15.00023,111.3047610359,18.78936,5.48023,19.57225,91.5,9.52,91.9939150162,0.0,122.99936,21.60023,124.8815939058,18.78936,5.48023,19.57225,104.21,16.12,105.449412042,136.07,122.15936,14.23023,122.9854002777,18.78936,5.48023,19.57225,103.37,8.75,103.7396712931,135.3,18.78936,5.48023,19.57225,18.78936,5.48023,19.57225,0.0,0.0,0.0,135.63
2020-11-08 17:30:00,111.48944,15.58942,112.5740878153,19.84944,5.78942,20.6765,91.64,9.8,92.1625173267,0.0,123.85944,21.54942,125.7200794601,19.84944,5.78942,20.6765,104.01,15.76,105.197232378,136.13,123.37944,14.84942,124.269833383,19.84944,5.78942,20.6765,103.53,9.06,103.925668148,135.43,19.84944,5.78942,20.6765,19.84944,5.78942,20.6765,0.0,0.0,0.0,135.67
2020-11-08 18:00:00,108.33408,16.41869,109.5711927048,19.74408,5.75869,20.56675,88.59,10.66,89.2290518833,0.0,120.40408,24.70869,122.9132289144,19.74408,5.75869,20.56675,100.66,18.95,102.4282094933,137.02,119.81408,15.74869,120.8446730434,19.74408,5.75869,20.56675,100.07,9.99,100.5674152,136.07,19.74408,5.75869,20.56675,19.74408,5.75869,20.56675,0.0,0.0,0.0,136.6
2020-11-08 18:30:00,105.12872,14.01921,106.0593513928,14.56872,4.24921,15.17575,90.56,9.77,91.0854900629,0.0,117.83872,22.91921,120.046883001,14.56872,4.24921,15.17575,103.27,18.67,104.9440889236,137.13,116.87872,13.24921,117.6272789554,14.56872,4.24921,15.17575,102.31,9.0,102.705092863,136.12,14.56872,4.24921,15.17575,14.56872,4.24921,15.17575,0.0,0.0,0.0,136.71
2020-11-08 19:00:00,101.26768,14.74224,102.3351193521,14.40768,4.20224,15.008,86.86,10.54,87.4971496679,0.0,113.29768,23.16224,115.6410552321,14.40768,4.20224,15.008,98.89,18.96,100.6911798521,136.86,112.53768,14.05224,113.4116169923,14.40768,4.20224,15.008,98.13,9.85,98.6231179795,135.9,14.40768,4.20224,15.008,14.40768,4.20224,15.008,0.0,0.0,0.0,136.45
2020-11-08 19:30:00,97.76432,16.20501,99.098257372,13.35432,3.89501,13.91075,84.41,12.31,85.3028967855,0.0,109.46432,21.70501,111.5954515747,13.35432,3.89501,13.91075,96.11,17.81,97.7462439176,137.39,108.69432,15.71501,109.8244815128,13.35432,3.89501,13.91075,95.34,11.82,96.0699120433,136.72,13.35432,3.89501,13.91075,13.35432,3.89501,13.91075,0.0,0.0,0.0,136.97
2020-11-08 20:00:00,96.79608,12.97094,97.66128397599999,6.10608,1.7809400000000002,6.3605,90.69,11.19,91.3777445552,0.0,110.25608,15.90094,111.3967821342,6.10608,1.7809400000000002,6.3605,104.15,14.12,105.1027920657,136.93,108.56608,12.38094,109.2697643534,6.10608,1.7809400000000002,6.3605,102.46,10.6,103.0068521993,136.58,6.10608,1.7809400000000002,6.3605,6.10608,1.7809400000000002,6.3605,0.0,0.0,0.0,136.52
2020-11-08 20:30:00,93.95448,13.35214,94.8984928998,5.66448,1.6521400000000002,5.9005,88.29,11.7,89.0618554714,0.0,107.09448,16.63214,108.3782991537,5.66448,1.6521400000000002,5.9005,101.43,14.98,102.5302165218,136.49,105.41448,12.83214,106.1926382131,5.66448,1.6521400000000002,5.9005,99.75,11.18,100.3745729754,136.09,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,136.09
2020-11-08 21:00:00,87.23128,19.24204,89.3283399252,12.28128,3.58204,12.793,74.95,15.66,76.5685189879,0.0,97.67128,23.20204,100.3893101729,12.28128,3.58204,12.793,85.39,19.62,87.6150472236,138.48,96.89128,19.08204,98.7524399223,12.28128,3.58204,12.793,84.61,15.5,86.0180335744,137.96,12.28128,3.58204,12.793,12.28128,3.58204,12.793,0.0,0.0,0.0,138.07
2020-11-08 21:30:00,82.82432,20.23126,85.2594385664,12.48432,3.64126,13.0045,70.34,16.59,72.2699363498,0.0,92.66432,24.53126,95.8564495391,12.48432,3.64126,13.0045,80.18,20.89,82.8566503064,138.38,91.89432,20.17126,94.082122522,12.48432,3.64126,13.0045,79.41,16.53,81.1122000688,137.81,12.48432,3.64126,13.0045,12.48432,3.64126,13.0045,0.0,0.0,0.0,137.94
2020-11-08 22:00:00,81.09264,18.44702,83.1643481851,8.01264,2.33702,8.3465,73.08,16.11,74.8346076358,0.0,91.85264,21.83702,94.4127264591,8.01264,2.33702,8.3465,83.84,19.5,86.0778461626,138.71,90.51264,18.33702,92.351417435,8.01264,2.33702,8.3465,82.5,16.0,84.0371941464,138.25,8.01264,2.33702,8.3465,8.01264,2.33702,8.3465,0.0,0.0,0.0,138.3
2020-11-08 22:30:00,77.4092,17.4206,79.3452049528,4.9392,1.4406,5.145,72.47,15.98,74.210924398,0.0,88.3592,19.9306,90.5791203369,4.9392,1.4406,5.145,83.42,18.49,85.4445814549,138.73,86.7492,17.2806,88.4536196942,4.9392,1.4406,5.145,81.81,15.84,83.3293567718,138.36,4.9392,1.4406,5.145,4.9392,1.4406,5.145,0.0,0.0,0.0,138.3
2020-11-08 23:00:00,72.68864,18.52752,75.0127148049,4.92864,1.4375200000000001,5.134,67.76,17.09,69.8819411579,0.0,82.92864,20.85752,85.5113762771,4.92864,1.4375200000000001,5.134,78.0,19.42,80.3811943181,138.67,81.40864,18.49752,83.4836805178,4.92864,1.4375200000000001,5.134,76.48,17.06,78.3596452264,138.31,4.92864,1.4375200000000001,5.134,4.92864,1.4375200000000001,5.134,0.0,0.0,0.0,138.26
2020-11-08 23:30:00,68.90144,17.94792,71.2006760249,4.86144,1.41792,5.064,64.04,16.53,66.138963554,0.0,78.78144,22.83792,82.0249101091,4.86144,1.41792,5.064,73.92,21.42,76.9609173542,138.99,77.14144,17.82792,79.1747213244,4.86144,1.41792,5.064,72.28,16.41,74.1194070403,138.35,4.86144,1.41792,5.064,4.86144,1.41792,5.064,0.0,0.0,0.0,138.54
2020-11-09 00:00:00,65.67536,18.77073,68.3051477991,4.90536,1.43073,5.10975,60.77,17.34,63.1954784775,0.0,75.11536,22.41073,78.3872319135,4.90536,1.43073,5.10975,70.21,20.98,73.2775852495,139.21,73.47536,18.72073,75.8227819251,4.90536,1.43073,5.10975,68.57,17.29,70.7162569711,138.7,4.90536,1.43073,5.10975,4.90536,1.43073,5.10975,0.0,0.0,0.0,138.76
2020-11-09 00:30:00,64.8756,18.90205,67.5731527277,4.8756,1.42205,5.07875,60.0,17.48,62.4944029494,0.0,74.1056,21.92205,77.2801153439,4.8756,1.42205,5.07875,69.23,20.5,72.201405111,139.18,72.5756,18.87205,74.9891457917,4.8756,1.42205,5.07875,67.7,17.45,69.912749195,138.73,4.8756,1.42205,5.07875,4.8756,1.42205,5.07875,0.0,0.0,0.0,138.76
2020-11-09 01:00:00,65.09536,19.05323,67.8264805733,4.84536,1.41323,5.04725,60.25,17.64,62.7792330313,0.0,74.48536,21.90323,77.6390387548,4.84536,1.41323,5.04725,69.64,20.49,72.5918018787,139.18,72.82536,19.04323,75.2740172168,4.84536,1.41323,5.04725,67.98,17.63,70.2288922026,138.75,4.84536,1.41323,5.04725,4.84536,1.41323,5.04725,0.0,0.0,0.0,138.76
2020-11-09 01:30:00,64.30936,19.51023,67.2037414008,4.86936,1.42023,5.07225,59.44,18.09,62.1318090836,0.0,73.68936,22.26023,76.9781762376,4.86936,1.42023,5.07225,68.82,20.84,71.9061749782,139.18,71.91936,19.54023,74.5266055262,4.86936,1.42023,5.07225,67.05,18.12,69.4552870558,138.75,4.86936,1.42023,5.07225,4.86936,1.42023,5.07225,0.0,0.0,0.0,138.76
2020-11-09 02:00:00,63.20832,19.838260000000002,66.2483832033,4.82832,1.40826,5.0295,58.38,18.43,61.2200073505,0.0,72.53832,22.56826,75.9679815965,4.82832,1.40826,5.0295,67.71,21.16,70.93933817,139.48,70.70832,19.91826,73.4602177961,4.82832,1.40826,5.0295,65.88,18.51,68.4309469465,139.05,4.82832,1.40826,5.0295,4.82832,1.40826,5.0295,0.0,0.0,0.0,139.03
2020-11-09 02:30:00,62.20344,19.94142,65.3217282338,4.87344,1.42142,5.0765,57.33,18.52,60.2471517999,0.0,71.37344,22.62142,74.8725355538,4.87344,1.42142,5.0765,66.5,21.2,69.7974927916,139.89,69.55344,19.99142,72.3694541188,4.87344,1.42142,5.0765,64.68,18.57,67.2929959208,139.46,4.87344,1.42142,5.0765,4.87344,1.42142,5.0765,0.0,0.0,0.0,139.44
2020-11-09 03:00:00,61.8376,14.8268,63.5902726209,4.8576,1.4168,5.06,56.98,13.41,58.5367277869,0.0,69.3376,33.7768,77.1270055947,4.8576,1.4168,5.06,64.48,32.36,72.1445770658,137.97,69.1776,14.2568,70.631414314,4.8576,1.4168,5.06,64.32,12.84,65.5890844577,138.82,4.8576,1.4168,5.06,4.8576,1.4168,5.06,0.0,0.0,0.0,137.55
2020-11-09 03:30:00,60.8204,16.8247,63.1046082806,4.8504000000000005,1.4147,5.0525,55.97,15.41,58.0526399055,0.0,68.8504,29.6847,74.9770564523,4.8504000000000005,1.4147,5.0525,64.0,28.27,69.9656551459,138.71,68.0104,16.5247,69.9891435742,4.8504000000000005,1.4147,5.0525,63.16,15.11,64.9422643584,138.99,4.8504000000000005,1.4147,5.0525,4.8504000000000005,1.4147,5.0525,0.0,0.0,0.0,138.29
2020-11-09 04:00:00,61.13912,8.48891,61.7256315266,4.89912,1.4289100000000001,5.10325,56.24,7.06,56.6814008295,0.0,66.53912,47.25891,81.6140861908,4.89912,1.4289100000000001,5.10325,61.64,45.83,76.810666577,135.85,68.41912,7.12891,68.7895147487,4.89912,1.4289100000000001,5.10325,63.52,5.7,63.7752334374,138.26,4.89912,1.4289100000000001,5.10325,4.89912,1.4289100000000001,5.10325,0.0,0.0,0.0,135.47
2020-11-09 04:30:00,62.23752,7.61886,62.7021205658,4.48752,1.3088600000000001,4.6745,57.75,6.31,58.0937053389,0.0,67.88752,46.43886,82.2513409608,4.48752,1.3088600000000001,4.6745,63.4,45.13,77.8220849117,136.06,69.70752,6.1688600000000005,69.9799484013,4.48752,1.3088600000000001,4.6745,65.22,4.86,65.4008256829,138.48,4.48752,1.3088600000000001,4.6745,4.48752,1.3088600000000001,4.6745,0.0,0.0,0.0,135.66
2020-11-09 05:00:00,62.80288,7.40709,63.2381745353,4.41288,1.28709,4.59675,58.39,6.12,58.7098501105,0.0,68.54288,46.44709,82.7976966356,4.41288,1.28709,4.59675,64.13,45.16,78.435212118,135.85,70.35288,5.94709,70.6037931259,4.41288,1.28709,4.59675,65.94,4.66,66.1044567333,138.23,4.41288,1.28709,4.59675,4.41288,1.28709,4.59675,0.0,0.0,0.0,135.47
2020-11-09 05:30:00,65.45984,19.66162,68.3488840717,4.11984,1.2016200000000001,4.2915,61.34,18.46,64.0575303926,0.0,75.79984,15.45162,77.3586989591,4.11984,1.2016200000000001,4.2915,71.68,14.25,73.0827264133,139.19,73.33984,19.72162,75.9452067391,4.11984,1.2016200000000001,4.2915,69.22,18.52,71.6547193142,138.79,4.11984,1.2016200000000001,4.2915,4.11984,1.2016200000000001,4.2915,0.0,0.0,0.0,138.77
2020-11-09 06:00:00,70.89368,10.04274,71.6014698917,4.84368,1.41274,5.0455,66.05,8.63,66.6114059302,0.0,79.68368,32.38274,86.0123869466,4.84368,1.41274,5.0455,74.84,30.97,80.9948547749,136.67,79.41368,8.96274,79.9178533211,4.84368,1.41274,5.0455,74.57,7.55,74.9512334788,137.55,4.84368,1.41274,5.0455,4.84368,1.41274,5.0455,0.0,0.0,0.0,136.25
2020-11-09 06:30:00,78.64752,18.41886,80.7755334606,5.44752,1.58886,5.6745,73.2,16.83,75.1098455597,0.0,92.19752,8.83886,92.6202361272,5.44752,1.58886,5.6745,86.75,7.25,87.0524267324,138.63,88.06752,18.38886,89.9668730759,5.44752,1.58886,5.6745,82.62,16.8,84.310760879,137.16,5.44752,1.58886,5.6745,5.44752,1.58886,5.6745,0.0,0.0,0.0,138.22
2020-11-09 07:00:00,87.56504,16.79897,89.1618843636,5.34504,1.55897,5.56775,82.22,15.24,83.6204879201,0.0,103.59504,9.12897,103.9964922767,5.34504,1.55897,5.56775,98.25,7.57,98.5411964612,138.0,98.16504,16.66897,99.5702246611,5.34504,1.55897,5.56775,92.82,15.11,94.0418231427,136.11,5.34504,1.55897,5.56775,5.34504,1.55897,5.56775,0.0,0.0,0.0,137.58
2020-11-09 07:30:00,97.04864,12.44752,97.8436471111,5.64864,1.64752,5.884,91.4,10.8,92.0358625754,0.0,113.70864,11.24752,114.2635616319,5.64864,1.64752,5.884,108.06,9.6,108.48559167,137.39,108.45864,11.99752,109.1201955497,5.64864,1.64752,5.884,102.81,10.35,103.3296598272,135.63,5.64864,1.64752,5.884,5.64864,1.64752,5.884,0.0,0.0,0.0,136.96
2020-11-09 08:00:00,101.58896,13.54428,102.4878739881,11.56896,3.37428,12.051,90.02,10.17,90.5926558834,0.0,115.79896,13.444280000000001,116.5767892927,11.56896,3.37428,12.051,104.23,10.07,104.7153178862,137.64,112.04896,15.02428,113.0517510992,11.56896,3.37428,12.051,100.48,11.65,101.1531161161,136.77,11.56896,3.37428,12.051,11.56896,3.37428,12.051,0.0,0.0,0.0,137.22
2020-11-09 08:30:00,105.35976,14.14368,106.3048574205,13.58976,3.96368,14.156,91.77,10.18,92.3329047523,0.0,117.64976,13.44368,118.4153645436,13.58976,3.96368,14.156,104.06,9.48,104.4909278359,138.02,114.89976,13.31368,115.6685303927,13.58976,3.96368,14.156,101.31,9.35,101.7405455067,137.62,13.58976,3.96368,14.156,13.58976,3.96368,14.156,0.0,0.0,0.0,137.59
2020-11-09 09:00:00,106.252,14.70225,107.2643634161,15.162,4.42225,15.79375,91.09,10.28,91.6682415016,0.0,116.262,11.49225,116.8286114531,15.162,4.42225,15.79375,101.1,7.07,101.3469037514,138.31,114.562,12.68225,115.2618380431,15.162,4.42225,15.79375,99.4,8.26,99.7426067436,138.52,15.162,4.42225,15.79375,15.162,4.42225,15.79375,0.0,0.0,0.0,137.88
2020-11-09 09:30:00,108.79408,16.17994,109.9906464271,12.99408,3.78994,13.5355,95.8,12.39,96.5978886933,0.0,119.28408,6.11994,119.4409703873,12.99408,3.78994,13.5355,106.29,2.33,106.3155350831,137.65,117.60408,9.62994,117.9976922531,12.99408,3.78994,13.5355,104.61,5.84,104.7728862827,138.17,12.99408,3.78994,13.5355,12.99408,3.78994,13.5355,0.0,0.0,0.0,137.22
2020-11-09 10:00:00,111.05632,17.17351,112.3763127072,13.96632,4.07351,14.54825,97.09,13.1,97.9697815655,0.0,121.59632,6.12351,121.7504103166,13.96632,4.07351,14.54825,107.63,2.05,107.6495211322,138.21,120.00632,9.29351,120.3656353286,13.96632,4.07351,14.54825,106.04,5.22,106.1684039628,138.71,13.96632,4.07351,14.54825,13.96632,4.07351,14.54825,0.0,0.0,0.0,137.78
2020-11-09 10:30:00,110.83096,17.37778,112.1850655491,18.06096,5.26778,18.8135,92.77,12.11,93.5570681456,0.0,120.59096,10.11778,121.014664838,18.06096,5.26778,18.8135,102.53,4.85,102.6446462315,138.68,119.33096,11.63778,119.8971056275,18.06096,5.26778,18.8135,101.27,6.37,101.4701424065,138.95,18.06096,5.26778,18.8135,18.06096,5.26778,18.8135,0.0,0.0,0.0,138.24
2020-11-09 11:00:00,110.39824,17.74157,111.8147338286,20.02824,5.84157,20.86275,90.37,11.9,91.1501338452,0.0,119.72824,11.501570000000001,120.2794145561,20.02824,5.84157,20.86275,99.7,5.66,99.8605307416,138.74,118.66824,12.41157,119.3155407085,20.02824,5.84157,20.86275,98.64,6.57,98.8585580514,138.95,20.02824,5.84157,20.86275,20.02824,5.84157,20.86275,0.0,0.0,0.0,138.31
2020-11-09 11:30:00,112.838,18.454,114.3370646816,15.888,4.634,16.55,96.95,13.82,97.9300510569,0.0,123.338,8.044,123.6000330906,15.888,4.634,16.55,107.45,3.41,107.5040957359,137.99,121.758,8.934,122.085326391,15.888,4.634,16.55,105.87,4.3,105.9572880929,138.24,15.888,4.634,16.55,15.888,4.634,16.55,0.0,0.0,0.0,137.56
2020-11-09 12:00:00,114.30176,18.94968,115.8619122542,15.70176,4.57968,16.356,98.6,14.37,99.6416423991,0.0,125.12176,7.30968,125.3350958319,15.70176,4.57968,16.356,109.42,2.73,109.4540510899,137.94,123.39176,8.28968,123.6699043034,15.70176,4.57968,16.356,107.69,3.71,107.7538871689,138.21,15.70176,4.57968,16.356,15.70176,4.57968,16.356,0.0,0.0,0.0,137.51
2020-11-09 12:30:00,114.86008,18.88294,116.4019046264,15.61008,4.55294,16.2605,99.25,14.33,100.279167328,0.0,125.63008,7.38294,125.8468307263,15.61008,4.55294,16.2605,110.02,2.83,110.0563914546,137.85,124.00008,8.29294,124.277080324,15.61008,4.55294,16.2605,108.39,3.74,108.4545052084,138.12,15.61008,4.55294,16.2605,15.61008,4.55294,16.2605,0.0,0.0,0.0,137.42
2020-11-09 13:00:00,115.33248,19.02989,116.8919058633,16.18248,4.71989,16.85675,99.15,14.31,100.1773357601,0.0,126.00248,7.71989,126.2387486779,16.18248,4.71989,16.85675,109.82,3.0,109.8609685011,138.19,124.48248,8.569890000000001,124.7771246726,16.18248,4.71989,16.85675,108.3,3.85,108.3684109877,138.45,16.18248,4.71989,16.85675,16.18248,4.71989,16.85675,0.0,0.0,0.0,137.76
2020-11-09 13:30:00,115.0972,19.0521,116.6633959828,16.3272,4.7621,17.0075,98.77,14.29,99.7983817504,0.0,125.5372,7.9321,125.7875462605,16.3272,4.7621,17.0075,109.21,3.17,109.255997547,137.99,124.2072,8.5821,124.5033371932,16.3272,4.7621,17.0075,107.88,3.8200000000000003,107.9476113677,138.23,16.3272,4.7621,17.0075,16.3272,4.7621,17.0075,0.0,0.0,0.0,137.56
2020-11-09 14:00:00,112.75624,18.61557,114.282584436,16.47624,4.80557,17.16275,96.28,13.81,97.265381817,0.0,122.74624,8.48557,123.0391983571,16.47624,4.80557,17.16275,106.27,3.68,106.3336978573,138.51,121.62624,9.27557,121.9794181629,16.47624,4.80557,17.16275,105.15,4.47,105.2449685258,138.74,16.47624,4.80557,17.16275,16.47624,4.80557,17.16275,0.0,0.0,0.0,138.09
2020-11-09 14:30:00,110.83728,17.21254,112.1658333498,16.15728,4.71254,16.8305,94.68,12.5,95.5015832329,0.0,120.58728,8.00254,120.852524774,16.15728,4.71254,16.8305,104.43,3.29,104.4818118143,138.68,119.53728,10.70254,120.0154393078,16.15728,4.71254,16.8305,103.38,5.99,103.5533896113,139.09,16.15728,4.71254,16.8305,16.15728,4.71254,16.8305,0.0,0.0,0.0,138.24
2020-11-09 15:00:00,110.81976,17.25993,112.1558040855,15.83976,4.61993,16.49975,94.98,12.64,95.817378382,0.0,120.80976,9.64993,121.1945512812,15.83976,4.61993,16.49975,104.97,5.03,105.0904458074,138.51,119.53976,10.31993,119.9843955523,15.83976,4.61993,16.49975,103.7,5.7,103.8565356634,138.71,15.83976,4.61993,16.49975,15.83976,4.61993,16.49975,0.0,0.0,0.0,138.08
2020-11-09 15:30:00,110.7768,16.8874,112.056609341,20.8368,6.0774,21.705,89.94,10.81,90.5873042981,0.0,119.7268,10.6374,120.1984231053,20.8368,6.0774,21.705,98.89,4.5600000000000005,98.9950791706,138.79,119.0168,13.9274,119.8289245258,20.8368,6.0774,21.705,98.18,7.85,98.4933241393,139.24,20.8368,6.0774,21.705,20.8368,6.0774,21.705,0.0,0.0,0.0,138.37
2020-11-09 16:00:00,113.68144,17.32042,114.9933335,20.88144,6.09042,21.7515,92.8,11.23,93.4770180312,0.0,123.00144,10.88042,123.4817305574,20.88144,6.09042,21.7515,102.12,4.79,102.2322771927,138.46,122.21144,13.41042,122.9450097867,20.88144,6.09042,21.7515,101.33,7.32,101.5940514991,138.83,20.88144,6.09042,21.7515,20.88144,6.09042,21.7515,0.0,0.0,0.0,138.02
2020-11-09 16:30:00,117.95296,17.58628,119.2567734638,22.27296,6.4962800000000005,23.201,95.68,11.09,96.3205611487,0.0,127.36296,11.60628,127.8906928412,22.27296,6.4962800000000005,23.201,105.09,5.11,105.2141634952,138.37,126.73296,13.97628,127.5012923582,22.27296,6.4962800000000005,23.201,104.46,7.48,104.7274653565,138.72,22.27296,6.4962800000000005,23.201,22.27296,6.4962800000000005,23.201,0.0,0.0,0.0,137.91
2020-11-09 17:00:00,123.09504,17.80522,124.3761019322,26.31504,7.67522,27.4115,96.78,10.13,97.3087113264,0.0,132.17504,15.39522,133.0686063572,26.31504,7.67522,27.4115,105.86,7.72,106.1411230391,138.09,131.99504,16.02522,132.9642743772,26.31504,7.67522,27.4115,105.68,8.35,106.0093623224,138.24,26.31504,7.67522,27.4115,26.31504,7.67522,27.4115,0.0,0.0,0.0,137.66
2020-11-09 17:30:00,124.58328,17.58304,125.8179516254,26.99328,7.87304,28.118,97.59,9.71,98.0718726241,0.0,133.61328,16.13304,134.5837418561,26.99328,7.87304,28.118,106.62,8.26,106.9394782108,138.87,133.55328,16.90304,134.6186887471,26.99328,7.87304,28.118,106.56,9.03,106.9419211535,139.02,26.99328,7.87304,28.118,26.99328,7.87304,28.118,0.0,0.0,0.0,138.43
2020-11-09 18:00:00,122.12104,14.61072,122.9919572557,26.95104,7.86072,28.074,95.17,6.75,95.4090739919,0.0,130.79104,16.22072,131.7930495193,26.95104,7.86072,28.074,103.84,8.36,104.1759818768,139.38,130.83104,20.36072,132.4058909052,26.95104,7.86072,28.074,103.88,12.5,104.6293668145,139.86,26.95104,7.86072,28.074,26.95104,7.86072,28.074,0.0,0.0,0.0,138.98
2020-11-09 18:30:00,115.9148,18.15015,117.3271869775,25.7148,7.50015,26.78625,90.2,10.65,90.8265517346,0.0,129.2248,15.52015,130.1534632312,25.7148,7.50015,26.78625,103.51,8.02,103.8202316507,137.72,126.9448,19.33015,128.4080875415,25.7148,7.50015,26.78625,101.23,11.83,101.9188981495,136.06,25.7148,7.50015,26.78625,25.7148,7.50015,26.78625,0.0,0.0,0.0,137.29
2020-11-09 19:00:00,112.27552,16.83411,113.5305229917,20.34552,5.93411,21.19325,91.93,10.9,92.5739428781,0.0,126.57552,14.34411,127.3856968225,20.34552,5.93411,21.19325,106.23,8.41,106.5623807917,137.89,123.56552,17.09411,124.7423197217,20.34552,5.93411,21.19325,103.22,11.16,103.821548823,136.09,20.34552,5.93411,21.19325,20.34552,5.93411,21.19325,0.0,0.0,0.0,137.46
2020-11-09 19:30:00,114.08024,12.87757,114.804760213,15.18024,4.42757,15.81275,98.9,8.45,99.2603269187,0.0,124.56024,13.56757,125.2969765979,15.18024,4.42757,15.81275,109.38,9.14,109.7612135501,138.74,123.18024,14.80757,124.0670611233,15.18024,4.42757,15.81275,108.0,10.38,108.4976700211,138.95,15.18024,4.42757,15.81275,15.18024,4.42757,15.81275,0.0,0.0,0.0,138.31
2020-11-09 20:00:00,110.85768,9.68474,111.279914647,10.26768,2.99474,10.6955,100.59,6.69,100.8122224733,0.0,121.93768,8.73474,122.2501267347,10.26768,2.99474,10.6955,111.67,5.74,111.8174248496,138.91,120.09768,15.56474,121.1020803812,10.26768,2.99474,10.6955,109.83,12.57,110.5469755353,139.73,10.26768,2.99474,10.6955,10.26768,2.99474,10.6955,0.0,0.0,0.0,138.52
2020-11-09 20:30:00,106.74936,7.25398,106.9955423663,7.41936,2.16398,7.7285,99.33,5.09,99.4603287748,0.0,117.87936,9.30398,118.2459621207,7.41936,2.16398,7.7285,110.46,7.14,110.6905199193,138.59,115.85936,16.41398,117.0162810854,7.41936,2.16398,7.7285,108.44,14.25,109.3722821377,139.41,7.41936,2.16398,7.7285,7.41936,2.16398,7.7285,0.0,0.0,0.0,138.19
2020-11-09 21:00:00,100.6432,6.3551,100.8436463157,8.6232,2.5151,8.9825,92.02,3.84,92.1000868621,0.0,114.1632,8.8651,114.5068829034,8.6232,2.5151,8.9825,105.54,6.35,105.7308568962,138.59,110.3732,24.2851,113.0133149689,8.6232,2.5151,8.9825,101.75,21.77,104.052849072,137.86,8.6232,2.5151,8.9825,8.6232,2.5151,8.9825,0.0,0.0,0.0,138.19
2020-11-09 21:30:00,96.2928,6.64915,96.5220934686,8.3628,2.43915,8.71125,87.93,4.21,88.0307275899,0.0,110.5128,6.86915,110.7260772608,8.3628,2.43915,8.71125,102.15,4.43,102.2460141032,138.66,105.9828,27.56915,109.5098713704,8.3628,2.43915,8.71125,97.62,25.13,100.8026849841,137.41,8.3628,2.43915,8.71125,8.3628,2.43915,8.71125,0.0,0.0,0.0,138.24
2020-11-09 22:00:00,91.80448,7.02089,92.0725553271,8.57448,2.50089,8.931750000000001,83.23,4.52,83.3526442292,0.0,105.59448,3.15089,105.6414800836,8.57448,2.50089,8.931750000000001,97.02,0.65,97.0221773617,139.69,100.93448,28.04089,104.7571513781,8.57448,2.50089,8.931750000000001,92.36,25.54,95.8262030971,137.89,8.57448,2.50089,8.931750000000001,8.57448,2.50089,8.931750000000001,0.0,0.0,0.0,139.24
2020-11-09 22:30:00,86.2728,6.1154,86.4892718029,5.8128,1.6954,6.055,80.46,4.42,80.5813129702,0.0,99.8128,3.2454,99.8655479382,5.8128,1.6954,6.055,94.0,1.55,94.0127783868,139.3,95.0728,27.0054,98.8338450583,5.8128,1.6954,6.055,89.26,25.31,92.7790046293,137.38,5.8128,1.6954,6.055,5.8128,1.6954,6.055,0.0,0.0,0.0,138.84
2020-11-09 23:00:00,82.54296,6.17503,82.7736144013,5.02296,1.46503,5.23225,77.52,4.71,77.6629544893,0.0,95.91296,3.34503,95.971272377,5.02296,1.46503,5.23225,90.89,1.88,90.9094412039,139.38,91.00296,27.09503,94.9509314302,5.02296,1.46503,5.23225,85.98,25.63,89.7187678248,137.45,5.02296,1.46503,5.23225,5.02296,1.46503,5.23225,0.0,0.0,0.0,138.92
2020-11-09 23:30:00,77.46808,7.17944,77.8000499846,4.55808,1.32944,4.748,72.91,5.85,73.1443135179,0.0,90.03808,3.74944,90.1161148208,4.55808,1.32944,4.748,85.48,2.42,85.514249105,139.69,85.39808,28.28944,89.9617945753,4.55808,1.32944,4.748,80.84,26.96,85.217059325,137.79,4.55808,1.32944,4.748,4.55808,1.32944,4.748,0.0,0.0,0.0,139.22
2020-11-10 00:00:00,74.554,8.14075,74.9971381225,4.494,1.31075,4.68125,70.06,6.83,70.3921337935,0.0,86.714,3.00075,86.7659051504,4.494,1.31075,4.68125,82.22,1.69,82.237366811,139.6,82.144,29.40075,87.2470104735,4.494,1.31075,4.68125,77.65,28.09,82.5746365417,137.89,4.494,1.31075,4.68125,4.494,1.31075,4.68125,0.0,0.0,0.0,139.15
2020-11-10 00:30:00,73.58464,8.79177,74.1079919014,4.63464,1.3517700000000001,4.82775,68.95,7.44,69.350242249,0.0,85.55464,3.39177,85.6218460982,4.63464,1.3517700000000001,4.82775,80.92,2.04,80.9457102013,139.93,81.03464,30.20177,86.4798230286,4.63464,1.3517700000000001,4.82775,76.4,28.85,81.665675164,138.23,4.63464,1.3517700000000001,4.82775,4.63464,1.3517700000000001,4.82775,0.0,0.0,0.0,139.46
2020-11-10 01:00:00,72.27384,9.69737,72.9215121433,4.89384,1.42737,5.09775,67.38,8.27,67.885619243,0.0,83.92384,3.67737,84.0043687582,4.89384,1.42737,5.09775,79.03,2.25,79.0620224887,139.93,79.54384,31.22737,85.4539122514,4.89384,1.42737,5.09775,74.65,29.8,80.3782464352,138.28,4.89384,1.42737,5.09775,4.89384,1.42737,5.09775,0.0,0.0,0.0,139.46
2020-11-10 01:30:00,72.53912,9.33891,73.1378094447,4.65912,1.35891,4.85325,67.88,7.98,68.3474564267,0.0,83.32912,11.22891,84.0822850532,4.65912,1.35891,4.85325,78.67,9.87,79.2867315507,139.17,79.88912,27.76891,84.5776794253,4.65912,1.35891,4.85325,75.23,26.41,79.7310541759,138.06,4.65912,1.35891,4.85325,4.65912,1.35891,4.85325,0.0,0.0,0.0,138.72
2020-11-10 02:00:00,71.87816,7.57738,72.2764593256,4.44816,1.29738,4.6335,67.43,6.28,67.7218081566,0.0,79.89816,27.49738,84.4974666972,4.44816,1.29738,4.6335,75.45,26.2,79.8695342418,136.59,79.21816,18.91738,81.4455900577,4.44816,1.29738,4.6335,74.77,17.62,76.8180792522,137.43,4.44816,1.29738,4.6335,4.44816,1.29738,4.6335,0.0,0.0,0.0,136.16
2020-11-10 02:30:00,70.45888,5.67134,70.6867587901,4.11888,1.20134,4.2905,66.34,4.47,66.4904241226,0.0,80.82888,13.15134,81.8917919321,4.11888,1.20134,4.2905,76.71,11.95,77.6352149479,139.11,77.63888,26.74134,82.1151323,4.11888,1.20134,4.2905,73.52,25.54,77.8298271873,138.19,4.11888,1.20134,4.2905,4.11888,1.20134,4.2905,0.0,0.0,0.0,138.66
2020-11-10 03:00:00,67.51472,6.52221,67.8290250554,3.74472,1.0922100000000001,3.90075,63.77,5.43,64.0007640579,0.0,77.48472,14.97221,78.9179884802,3.74472,1.0922100000000001,3.90075,73.74,13.88,75.0349385287,138.97,74.38472,27.57221,79.3304061112,3.74472,1.0922100000000001,3.90075,70.64,26.48,75.4400424178,137.93,3.74472,1.0922100000000001,3.90075,3.74472,1.0922100000000001,3.90075,0.0,0.0,0.0,138.51
2020-11-10 03:30:00,67.01632,6.00351,67.2846882928,3.6463200000000002,1.06351,3.79825,63.37,4.94,63.5622568825,0.0,77.14632,15.71351,78.7303568267,3.6463200000000002,1.06351,3.79825,73.5,14.65,74.9457970803,139.36,73.84632,27.08351,78.6561853351,3.6463200000000002,1.06351,3.79825,70.2,26.02,74.8670848905,138.19,3.6463200000000002,1.06351,3.79825,3.6463200000000002,1.06351,3.79825,0.0,0.0,0.0,138.9
2020-11-10 04:00:00,66.65544,6.67742,66.9890708956,3.62544,1.05742,3.7765,63.03,5.62,63.2800545196,0.0,77.02544,15.45742,78.5611242298,3.62544,1.05742,3.7765,73.4,14.4,74.7991978567,139.47,73.42544,27.89742,78.5465548694,3.62544,1.05742,3.7765,69.8,26.84,74.7825220222,138.41,3.62544,1.05742,3.7765,3.62544,1.05742,3.7765,0.0,0.0,0.0,139.04
2020-11-10 04:30:00,68.09016,6.7996300000000005,68.4288305977,3.77016,1.09963,3.92725,64.32,5.7,64.5720713622,0.0,78.62016,13.80963,79.8237774047,3.77016,1.09963,3.92725,74.85,12.71,75.9214501969,138.91,75.03016,27.94963,80.0668890788,3.77016,1.09963,3.92725,71.26,26.85,76.1505751784,138.04,3.77016,1.09963,3.92725,3.77016,1.09963,3.92725,0.0,0.0,0.0,138.46
2020-11-10 05:00:00,68.39168,6.57549,68.707051763,3.72168,1.08549,3.87675,64.67,5.49,64.9026116578,0.0,79.01168,14.74549,80.375836243,3.72168,1.08549,3.87675,75.29,13.66,76.5191459701,138.86,75.36168,27.62549,80.265500124,3.72168,1.08549,3.87675,71.64,26.54,76.3980444776,137.86,3.72168,1.08549,3.87675,3.72168,1.08549,3.87675,0.0,0.0,0.0,138.42
2020-11-10 05:30:00,70.40856,5.87333,70.6531055691,3.98856,1.16333,4.15475,66.42,4.71,66.5867892303,0.0,81.23856,14.30333,82.4881135677,3.98856,1.16333,4.15475,77.25,13.14,78.3595692944,138.42,77.58856,26.72333,82.0616902651,3.98856,1.16333,4.15475,73.6,25.56,77.9119605709,137.39,3.98856,1.16333,4.15475,3.98856,1.16333,4.15475,0.0,0.0,0.0,137.96
2020-11-10 06:00:00,73.04416,5.06913,73.2198428642,4.21416,1.22913,4.38975,68.83,3.84,68.9370328633,0.0,84.18416,14.92913,85.4976708306,4.21416,1.22913,4.38975,79.97,13.7,81.1350164849,138.13,80.48416,25.68913,84.48450397,4.21416,1.22913,4.38975,76.27,24.46,80.0962202604,136.95,4.21416,1.22913,4.38975,4.21416,1.22913,4.38975,0.0,0.0,0.0,137.68
2020-11-10 06:30:00,83.80992,2.48956,83.8468878337,4.48992,1.30956,4.677,79.32,1.18,79.3287766198,0.0,96.39992,7.27956,96.6743842484,4.48992,1.30956,4.677,91.91,5.97,92.1036861369,137.38,92.46992,22.78956,95.2368108968,4.48992,1.30956,4.677,87.98,21.48,90.5641805572,136.79,4.48992,1.30956,4.677,4.48992,1.30956,4.677,0.0,0.0,0.0,136.96
2020-11-10 07:00:00,91.07192,3.39056,91.1350125342,4.32192,1.26056,4.502,86.75,2.13,86.7761453396,0.0,104.43192,3.65056,104.4957056687,4.32192,1.26056,4.502,100.11,2.39,100.138525054,136.71,100.59192,18.94056,102.3595583343,4.32192,1.26056,4.502,96.27,17.68,97.8800045975,136.18,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0.0,0.0,0.0,136.3
2020-11-10 07:30:00,99.88128,6.86079,100.1166346511,4.15128,1.21079,4.32425,95.73,5.65,95.8965870091,0.0,114.13128,2.86079,114.167128342,4.15128,1.21079,4.32425,109.98,1.65,109.992376554,136.1,110.32128,14.38079,111.2546266088,4.15128,1.21079,4.32425,106.17,13.17,106.9837267999,135.64,4.15128,1.21079,4.32425,4.15128,1.21079,4.32425,0.0,0.0,0.0,135.68
2020-11-10 08:00:00,107.39432,15.75126,108.5432732133,4.32432,1.26126,4.5045,103.07,14.49,104.0835481716,0.0,118.63432,12.92126,119.3359159761,4.32432,1.26126,4.5045,114.31,11.66,114.9031405141,137.65,116.88432,7.76126,117.1417151089,4.32432,1.26126,4.5045,112.56,6.5,112.7475214805,138.59,4.32432,1.26126,4.5045,4.32432,1.26126,4.5045,0.0,0.0,0.0,137.22
2020-11-10 08:30:00,111.06704,16.29997,112.2567432111,6.13704,1.78997,6.39275,104.93,14.51,105.9284900298,0.0,122.59704,13.45997,123.3337140005,6.13704,1.78997,6.39275,116.46,11.67,117.0432420091,137.27,121.26704,8.40997,121.5583094065,6.13704,1.78997,6.39275,115.13,6.62,115.320168661,138.16,6.13704,1.78997,6.39275,6.13704,1.78997,6.39275,0.0,0.0,0.0,136.85
2020-11-10 09:00:00,111.78464,12.62177,112.4949546329,5.35464,1.56177,5.57775,106.43,11.06,107.0031237862,0.0,125.41464,10.02177,125.8144180937,5.35464,1.56177,5.57775,120.06,8.46,120.3576968872,138.4,121.60464,8.92177,121.9314826018,5.35464,1.56177,5.57775,116.25,7.36,116.4827545176,138.16,5.35464,1.56177,5.57775,5.35464,1.56177,5.57775,0.0,0.0,0.0,137.97
2020-11-10 09:30:00,112.81536,12.98573,113.5602687367,5.26536,1.53573,5.48475,107.55,11.45,108.1577782686,0.0,126.42536,9.66573,126.7943137036,5.26536,1.53573,5.48475,121.16,8.13,121.432460652,137.8,122.73536,8.27573,123.0140492032,5.26536,1.53573,5.48475,117.47,6.74,117.6631994296,137.5,5.26536,1.53573,5.48475,5.26536,1.53573,5.48475,0.0,0.0,0.0,137.39
2020-11-10 10:00:00,111.33096,13.70778,112.1716804147,7.98096,2.32778,8.3135,103.35,11.38,103.9746454671,0.0,124.27096,10.86778,124.745260998,7.98096,2.32778,8.3135,116.29,8.54,116.6031547601,138.39,120.82096,9.27778,121.1766544226,7.98096,2.32778,8.3135,112.84,6.95,113.0538283297,138.12,7.98096,2.32778,8.3135,7.98096,2.32778,8.3135,0.0,0.0,0.0,137.98
2020-11-10 10:30:00,110.10432,13.89751,110.977935045,10.65432,3.10751,11.09825,99.45,10.79,100.033627346,0.0,122.29432,10.86751,122.7762333592,10.65432,3.10751,11.09825,111.64,7.76,111.9093704745,138.6,119.25432,10.72751,119.7358438792,10.65432,3.10751,11.09825,108.6,7.62,108.8670032655,138.28,10.65432,3.10751,11.09825,10.65432,3.10751,11.09825,0.0,0.0,0.0,138.17
2020-11-10 11:00:00,111.00536,14.15323,111.9039939777,9.40536,2.74323,9.79725,101.6,11.41,102.2386820142,0.0,123.72536,10.84323,124.1995988076,9.40536,2.74323,9.79725,114.32,8.1,114.6065984139,138.43,120.35536,9.65323,120.7418632048,9.40536,2.74323,9.79725,110.95,6.91,111.1649702019,138.09,9.40536,2.74323,9.79725,9.40536,2.74323,9.79725,0.0,0.0,0.0,137.99
2020-11-10 11:30:00,110.46376,14.60443,111.4250045949,13.52376,3.94443,14.08725,96.94,10.66,97.5243518307,0.0,122.24376,11.55443,122.7886057888,13.52376,3.94443,14.08725,108.72,7.61,108.9860105702,138.77,119.32376,11.75443,119.9013191135,13.52376,3.94443,14.08725,105.8,7.8100000000000005,106.0878697119,138.44,13.52376,3.94443,14.08725,13.52376,3.94443,14.08725,0.0,0.0,0.0,138.35
2020-11-10 12:00:00,110.7052,13.80735,111.562915976,15.6252,4.55735,16.27625,95.08,9.25,95.5288903945,0.0,122.1352,11.13735,122.6419489574,15.6252,4.55735,16.27625,106.51,6.58,106.7130568394,139.16,119.4252,14.00735,120.2438532694,15.6252,4.55735,16.27625,103.8,9.45,104.2292785162,138.86,15.6252,4.55735,16.27625,15.6252,4.55735,16.27625,0.0,0.0,0.0,138.73
2020-11-10 12:30:00,113.6892,14.15935,114.5675407306,8.8092,2.56935,9.17625,104.88,11.59,105.5184462547,0.0,126.7692,11.84935,127.3217858972,8.8092,2.56935,9.17625,117.96,9.28,118.3244691516,138.86,123.3592,9.47935,123.7228770319,8.8092,2.56935,9.17625,114.55,6.91,114.7582267204,138.64,8.8092,2.56935,9.17625,8.8092,2.56935,9.17625,0.0,0.0,0.0,138.43
2020-11-10 13:00:00,113.51616,14.76138,114.4719045035,10.73616,3.13138,11.1835,102.78,11.63,103.435899474,0.0,126.16616,12.32138,126.7663848749,10.73616,3.13138,11.1835,115.43,9.19,115.7952546523,139.1,122.96616,10.04138,123.3754668378,10.73616,3.13138,11.1835,112.23,6.91,112.4425230951,138.87,10.73616,3.13138,11.1835,10.73616,3.13138,11.1835,0.0,0.0,0.0,138.69
2020-11-10 13:30:00,114.66616,14.54513,115.5849862909,9.44616,2.7551300000000003,9.83975,105.22,11.79,105.878479872,0.0,127.81616,12.04513,128.3824595257,9.44616,2.7551300000000003,9.83975,118.37,9.29,118.7339926053,139.01,124.36616,9.49513,124.7281012718,9.44616,2.7551300000000003,9.83975,114.92,6.74,115.1174791246,138.77,9.44616,2.7551300000000003,9.83975,9.44616,2.7551300000000003,9.83975,0.0,0.0,0.0,138.58
2020-11-10 14:00:00,113.69592,13.38256,114.480806849,7.58592,2.21256,7.902,106.11,11.17,106.6963026538,0.0,127.08592,12.02256,127.6533313753,7.58592,2.21256,7.902,119.5,9.81,119.9019853881,139.47,123.43592,9.80256,123.8245392836,7.58592,2.21256,7.902,115.85,7.59,116.0983660522,139.36,7.58592,2.21256,7.902,7.58592,2.21256,7.902,0.0,0.0,0.0,139.03
2020-11-10 14:30:00,112.5792,11.0831,113.1234342577,5.8392,1.7031,6.0825,106.74,9.38,107.1513509014,0.0,126.1892,12.6131,126.8179974935,5.8392,1.7031,6.0825,120.35,10.91,120.8434963082,139.3,122.3692,11.3131,122.8910384863,5.8392,1.7031,6.0825,116.53,9.61,116.9255874477,139.52,5.8392,1.7031,6.0825,5.8392,1.7031,6.0825,0.0,0.0,0.0,138.9
2020-11-10 15:00:00,110.93856,10.39208,111.4242317523,5.6985600000000005,1.66208,5.936,105.24,8.73,105.6014701602,0.0,124.56856,12.02208,125.1473393565,5.6985600000000005,1.66208,5.936,118.87,10.36,119.3206038369,139.02,120.58856,11.92208,121.1764696399,5.6985600000000005,1.66208,5.936,114.89,10.26,115.3472136638,139.24,5.6985600000000005,1.66208,5.936,5.6985600000000005,1.66208,5.936,0.0,0.0,0.0,138.6
2020-11-10 15:30:00,107.03456,11.17883,107.6167425383,7.26456,2.11883,7.56725,99.77,9.06,100.1805195634,0.0,123.75456,20.84883,125.4984654614,7.26456,2.11883,7.56725,116.49,18.73,117.9861559676,138.88,118.39456,11.18883,118.9220827028,7.26456,2.11883,7.56725,111.13,9.07,111.4995147972,137.35,7.26456,2.11883,7.56725,7.26456,2.11883,7.56725,0.0,0.0,0.0,138.45
2020-11-10 16:00:00,109.82344,10.18517,110.2947218201,6.46344,1.88517,6.73275,103.36,8.3,103.6927171985,0.0,129.41344,26.03517,132.0063200364,6.46344,1.88517,6.73275,122.95,24.15,125.2993415785,139.34,122.13344,9.12517,122.4738580015,6.46344,1.88517,6.73275,115.67,7.24,115.89636103,136.52,6.46344,1.88517,6.73275,6.46344,1.88517,6.73275,0.0,0.0,0.0,138.92
2020-11-10 16:30:00,114.6544,13.41295,115.4362970086,12.0444,3.51295,12.54625,102.61,9.9,103.0864787448,0.0,133.4544,25.53295,135.8749734685,12.0444,3.51295,12.54625,121.41,22.02,123.3907148046,139.73,126.8044,12.54295,127.4232374964,12.0444,3.51295,12.54625,114.76,9.03,115.1147188677,136.83,12.0444,3.51295,12.54625,12.0444,3.51295,12.54625,0.0,0.0,0.0,139.32
2020-11-10 17:00:00,120.7112,18.6116,122.1375677668,22.2912,6.5016,23.22,98.42,12.11,99.1622332342,0.0,137.6512,28.2216,140.5144532352,22.2912,6.5016,23.22,115.36,21.72,117.3869157956,139.62,132.3912,17.9716,133.6054199649,22.2912,6.5016,23.22,110.1,11.47,110.6958486123,136.9,22.2912,6.5016,23.22,22.2912,6.5016,23.22,0.0,0.0,0.0,139.2
2020-11-10 17:30:00,124.06408,15.58369,125.0389832823,18.42408,5.37369,19.19175,105.64,10.21,106.1322462779,0.0,142.68408,27.02369,145.2206132292,18.42408,5.37369,19.19175,124.26,21.65,126.1319551105,139.32,136.63408,14.77369,137.4304687239,18.42408,5.37369,19.19175,118.21,9.4,118.583152682,136.43,18.42408,5.37369,19.19175,18.42408,5.37369,19.19175,0.0,0.0,0.0,138.9
2020-11-10 18:00:00,121.986,14.82675,122.883752838,16.926,4.93675,17.63125,105.06,9.89,105.5244791506,0.0,139.206,22.36675,140.9914250639,16.926,4.93675,17.63125,122.28,17.43,123.5160042262,138.87,134.436,14.61675,135.2282791304,16.926,4.93675,17.63125,117.51,9.68,117.9080255962,136.46,16.926,4.93675,17.63125,16.926,4.93675,17.63125,0.0,0.0,0.0,138.46
2020-11-10 18:30:00,118.89576,5.960430000000001,119.0450690779,17.31576,5.05043,18.03725,101.58,0.91,101.5840760159,0.0,130.96576,19.57043,132.4199079548,17.31576,5.05043,18.03725,113.65,14.52,114.5737880145,135.87,130.97576,7.78043,131.2066492163,17.31576,5.05043,18.03725,113.66,2.73,113.6927812132,136.21,17.31576,5.05043,18.03725,17.31576,5.05043,18.03725,0.0,0.0,0.0,135.5
2020-11-10 19:00:00,116.78832,9.32951,117.1603663585,12.47832,3.63951,12.99825,104.31,5.69,104.465076461,0.0,131.33832,18.27951,132.6042789139,12.47832,3.63951,12.99825,118.86,14.64,119.7582114095,136.68,129.21832,10.58951,129.6515019028,12.47832,3.63951,12.99825,116.74,6.95,116.9466976875,136.18,12.47832,3.63951,12.99825,12.47832,3.63951,12.99825,0.0,0.0,0.0,136.28
2020-11-10 19:30:00,114.24904,13.03097,114.9897791983,5.96904,1.74097,6.21775,108.28,11.29,108.8669945392,0.0,134.34904,20.13097,135.848888483,5.96904,1.74097,6.21775,128.38,18.39,129.690464183,139.63,127.10904,12.35097,127.7076916621,5.96904,1.74097,6.21775,121.14,10.61,121.6037487087,136.53,5.96904,1.74097,6.21775,5.96904,1.74097,6.21775,0.0,0.0,0.0,139.18
2020-11-10 20:00:00,110.32664,12.827770000000001,111.069884203,8.66664,2.5277700000000003,9.02775,101.66,10.3,102.1804560569,0.0,127.19664,17.46777,128.3904521998,8.66664,2.5277700000000003,9.02775,118.53,14.94,119.4678387684,138.61,122.37664,12.42777,123.0060627972,8.66664,2.5277700000000003,9.02775,113.71,9.9,114.1401511301,136.9,8.66664,2.5277700000000003,9.02775,8.66664,2.5277700000000003,9.02775,0.0,0.0,0.0,138.17
2020-11-10 20:30:00,108.61984,6.12162,108.7922050197,6.7598400000000005,1.9716200000000002,7.0415,101.86,4.15,101.9445050015,0.0,123.01984,6.70162,123.2022432598,6.7598400000000005,1.9716200000000002,7.0415,116.26,4.73,116.3561794663,136.53,120.68984,4.61162,120.7779140334,6.7598400000000005,1.9716200000000002,7.0415,113.93,2.64,113.9605830978,136.49,6.7598400000000005,1.9716200000000002,7.0415,6.7598400000000005,1.9716200000000002,7.0415,0.0,0.0,0.0,136.12
2020-11-10 21:00:00,102.44064,7.32977,102.7025328405,5.21064,1.51977,5.42775,97.23,5.8100000000000005,97.403434231,0.0,116.44064,8.63977,116.7607308527,5.21064,1.51977,5.42775,111.23,7.12,111.4576480104,137.1,113.98064,5.97977,114.1373906486,5.21064,1.51977,5.42775,108.77,4.46,108.8614004136,136.96,5.21064,1.51977,5.42775,5.21064,1.51977,5.42775,0.0,0.0,0.0,136.67
2020-11-10 21:30:00,99.11864,8.27252,99.4632564448,5.04864,1.47252,5.259,94.07,6.8,94.315454195,0.0,112.84864,8.84252,113.1945480569,5.04864,1.47252,5.259,107.8,7.37,108.051639969,137.41,110.24864,7.00252,110.4708011567,5.04864,1.47252,5.259,105.2,5.53,105.3452462145,137.33,5.04864,1.47252,5.259,5.04864,1.47252,5.259,0.0,0.0,0.0,136.98
2020-11-10 22:00:00,93.61584,10.21837,94.171867266,4.96584,1.4483700000000002,5.17275,88.65,8.77,89.0827446816,0.0,106.79584,11.50837,107.414123938,4.96584,1.4483700000000002,5.17275,101.83,10.06,102.3257176862,138.19,104.07584,9.11837,104.4745191095,4.96584,1.4483700000000002,5.17275,99.11,7.67,99.406342856,138.01,4.96584,1.4483700000000002,5.17275,4.96584,1.4483700000000002,5.17275,0.0,0.0,0.0,137.77
2020-11-10 22:30:00,87.5252,11.63235,88.2948028004,4.7052,1.37235,4.90125,82.82,10.26,83.4531006015,0.0,99.9152,12.53235,100.6980982321,4.7052,1.37235,4.90125,95.21,11.16,95.8618260832,138.7,97.3052,10.65235,97.8865389498,4.7052,1.37235,4.90125,92.6,9.28,93.0638404537,138.54,4.7052,1.37235,4.90125,4.7052,1.37235,4.90125,0.0,0.0,0.0,138.25
2020-11-10 23:00:00,82.44256,12.72658,83.4190717873,4.82256,1.40658,5.0235,77.62,11.32,78.4411040208,0.0,94.07256,13.97658,95.1051593419,4.82256,1.40658,5.0235,89.25,12.57,90.1308349013,139.3,91.55256,11.81658,92.3119862502,4.82256,1.40658,5.0235,86.73,10.41,87.3525099811,139.08,4.82256,1.40658,5.0235,4.82256,1.40658,5.0235,0.0,0.0,0.0,138.84
2020-11-10 23:30:00,77.62832,9.91326,78.2587297996,4.94832,1.44326,5.1545,72.68,8.47,73.1718750614,0.0,90.39832,10.76326,91.0368278481,4.94832,1.44326,5.1545,85.45,9.32,85.956761805,138.95,86.01832,25.05326,89.5925064514,4.94832,1.44326,5.1545,81.07,23.61,84.4380068453,137.26,4.94832,1.44326,5.1545,4.94832,1.44326,5.1545,0.0,0.0,0.0,138.5
2020-11-11 00:00:00,75.13712,4.61041,75.2784343771,5.00712,1.46041,5.21575,70.13,3.15,70.2007079736,0.0,86.11712,14.13041,87.2687048366,5.00712,1.46041,5.21575,81.11,12.67,82.0936112009,139.34,82.71712,25.52041,86.5645035084,5.00712,1.46041,5.21575,77.71,24.06,81.3494173304,138.21,5.00712,1.46041,5.21575,5.00712,1.46041,5.21575,0.0,0.0,0.0,138.88
2020-11-11 00:30:00,73.34816000000001,5.42113,73.5482238117,5.31816,1.5511300000000001,5.53975,68.03,3.87,68.1399867919,0.0,83.89816,14.41113,85.1268578021,5.31816,1.5511300000000001,5.53975,78.58,12.86,79.6253477229,139.47,80.66816,26.49113,84.9066075548,5.31816,1.5511300000000001,5.53975,75.35,24.94,79.3701839484,138.39,5.31816,1.5511300000000001,5.53975,5.31816,1.5511300000000001,5.53975,0.0,0.0,0.0,139.01
2020-11-11 01:00:00,73.2516,6.06505,73.5022566597,6.2916,1.83505,6.55375,66.96,4.23,67.0934758378,0.0,83.5616,15.09505,84.9140832198,6.2916,1.83505,6.55375,77.27,13.26,78.3994929831,139.64,80.4616,27.19505,84.9331491178,6.2916,1.83505,6.55375,74.17,25.36,78.3857034159,138.55,6.2916,1.83505,6.55375,6.2916,1.83505,6.55375,0.0,0.0,0.0,139.2
2020-11-11 01:30:00,73.2936,6.8848,73.6162500539,5.9136,1.7248,6.16,67.38,5.16,67.5772890844,0.0,83.5036,13.2848,84.5537528676,5.9136,1.7248,6.16,77.59,11.56,78.4464256675,139.87,80.5336,28.2648,85.3496317977,5.9136,1.7248,6.16,74.62,26.54,79.1992171678,139.07,5.9136,1.7248,6.16,5.9136,1.7248,6.16,0.0,0.0,0.0,139.44
2020-11-11 02:00:00,71.55848,7.24914,71.9247251691,5.44848,1.58914,5.6754999999999995,66.11,5.66,66.3518477512,0.0,81.60848,12.08914,82.4990382602,5.44848,1.58914,5.6754999999999995,76.16,10.5,76.8803980219,139.72,78.63848,28.71914,83.7185734413,5.44848,1.58914,5.6754999999999995,73.19,27.13,78.056473146,139.07,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,139.29
2020-11-11 02:30:00,71.01696,6.75578,71.3375719453,4.9569600000000005,1.44578,5.1635,66.06,5.31,66.273069191,0.0,81.06696,11.68578,81.9048805496,4.9569600000000005,1.44578,5.1635,76.11,10.24,76.7957661593,140.01,78.12696,28.30578,83.0965646718,4.9569600000000005,1.44578,5.1635,73.17,26.86,77.9442653439,139.36,4.9569600000000005,1.44578,5.1635,4.9569600000000005,1.44578,5.1635,0.0,0.0,0.0,139.58
2020-11-11 03:00:00,70.48488,7.23184,70.8549068054,4.87488,1.42184,5.078,65.61,5.8100000000000005,65.8667457827,0.0,80.55488,12.14184,81.4647958961,4.87488,1.42184,5.078,75.68,10.72,76.4354682068,139.84,77.51488,28.74184,82.6719419634,4.87488,1.42184,5.078,72.64,27.32,77.6076800323,139.19,4.87488,1.42184,5.078,4.87488,1.42184,5.078,0.0,0.0,0.0,139.41
2020-11-11 03:30:00,69.23528,7.23279,69.6120481516,5.25528,1.53279,5.47425,63.98,5.7,64.2334056391,0.0,79.00528,12.11279,79.9284301701,5.25528,1.53279,5.47425,73.75,10.58,74.505026005,139.77,76.07528,28.71279,81.3134216268,5.25528,1.53279,5.47425,70.82,27.18,75.8566068316,139.11,5.25528,1.53279,5.47425,5.25528,1.53279,5.47425,0.0,0.0,0.0,139.33
2020-11-11 04:00:00,68.54896,7.96553,69.01021363,5.77896,1.68553,6.01975,62.77,6.28,63.0833678556,0.0,75.48896,32.79553,82.3051023319,5.77896,1.68553,6.01975,69.71,31.11,76.336860035,137.56,75.30896,18.75553,77.6093381099,5.77896,1.68553,6.01975,69.53,17.07,71.5947330465,138.59,5.77896,1.68553,6.01975,5.77896,1.68553,6.01975,0.0,0.0,0.0,137.13
2020-11-11 04:30:00,69.21616,9.05513,69.8059609522,6.32616,1.8451300000000002,6.58975,62.89,7.21,63.3019446779,0.0,75.17616,40.56513,85.4223905324,6.32616,1.8451300000000002,6.58975,68.85,38.72,78.990891247,136.18,76.01616,14.28513,77.346761537,6.32616,1.8451300000000002,6.58975,69.69,12.44,70.7915934275,137.71,6.32616,1.8451300000000002,6.58975,6.32616,1.8451300000000002,6.58975,0.0,0.0,0.0,135.74
2020-11-11 05:00:00,71.272,9.4735,71.8988538591,6.252,1.8235000000000001,6.5125,65.02,7.65,65.4684878396,0.0,77.562,39.7035,87.1334135464,6.252,1.8235000000000001,6.5125,71.31,37.88,80.746581971,136.06,78.322,13.7335,79.516946032,6.252,1.8235000000000001,6.5125,72.07,11.91,73.0474708666,137.63,6.252,1.8235000000000001,6.5125,6.252,1.8235000000000001,6.5125,0.0,0.0,0.0,135.65
2020-11-11 05:30:00,73.60952,10.83611,74.4028407694,6.56952,1.9161100000000002,6.84325,67.04,8.92,67.6308213761,0.0,80.25952,39.47611,89.4424608973,6.56952,1.9161100000000002,6.84325,73.69,37.56,82.7101547574,135.54,80.90952,12.24611,81.8310310137,6.56952,1.9161100000000002,6.84325,74.34,10.33,75.0542770267,136.98,6.56952,1.9161100000000002,6.84325,6.56952,1.9161100000000002,6.84325,0.0,0.0,0.0,135.11
2020-11-11 06:00:00,75.59792,9.89856,76.2432095232,7.29792,2.1285600000000002,7.602,68.3,7.77,68.7405477138,0.0,84.11792,24.69856,87.6689416567,7.29792,2.1285600000000002,7.602,76.82,22.57,80.0669551063,136.79,82.99792,19.34856,85.2233623979,7.29792,2.1285600000000002,7.602,75.7,17.22,77.6338740499,137.08,7.29792,2.1285600000000002,7.602,7.29792,2.1285600000000002,7.602,0.0,0.0,0.0,136.38
2020-11-11 06:30:00,84.58616,6.30638,84.8209224912,8.45616,2.46638,8.8085,76.13,3.84,76.2267833507,0.0,97.06616,5.70638,97.2337502612,8.45616,2.46638,8.8085,88.61,3.24,88.6692150636,139.14,92.87616,27.15638,96.7649216971,8.45616,2.46638,8.8085,84.42,24.69,87.95642387,137.58,8.45616,2.46638,8.8085,8.45616,2.46638,8.8085,0.0,0.0,0.0,138.74
2020-11-11 07:00:00,92.42312,4.15341,92.516398142,8.82312,2.57341,9.19075,83.6,1.58,83.614929289,0.0,105.85312,9.13341,106.2464220196,8.82312,2.57341,9.19075,97.03,6.5600000000000005,97.2515012738,138.11,101.59312,24.44341,104.4923074861,8.82312,2.57341,9.19075,92.77,21.87,95.3130096052,136.75,8.82312,2.57341,9.19075,8.82312,2.57341,9.19075,0.0,0.0,0.0,137.71
2020-11-11 07:30:00,102.54208,6.10019,102.7233687569,7.61208,2.22019,7.92925,94.93,3.88,95.0092590225,0.0,116.31208,11.14019,116.8443571045,7.61208,2.22019,7.92925,108.7,8.92,109.0653767242,137.38,112.72208,15.76019,113.8184998511,7.61208,2.22019,7.92925,105.11,13.54,105.9785058396,136.33,7.61208,2.22019,7.92925,7.61208,2.22019,7.92925,0.0,0.0,0.0,136.96
2020-11-11 08:00:00,109.13632,6.23601,109.3143364974,9.10632,2.65601,9.48575,100.03,3.58,100.0940422802,0.0,119.52632,9.57601,119.9093038103,9.10632,2.65601,9.48575,110.42,6.92,110.6366250389,138.39,119.00632,8.80601,119.3316806722,9.10632,2.65601,9.48575,109.9,6.15,110.0719423832,139.37,9.10632,2.65601,9.48575,9.10632,2.65601,9.48575,0.0,0.0,0.0,137.99
2020-11-11 08:30:00,113.24872,9.15796,113.6183999755,11.23872,3.27796,11.707,102.01,5.88,102.1793252082,0.0,123.78872,8.62796,124.0890361515,11.23872,3.27796,11.707,112.55,5.35,112.6770828518,138.48,123.30872,11.95796,123.8871794634,11.23872,3.27796,11.707,112.07,8.68,112.4056373141,139.37,11.23872,3.27796,11.707,11.23872,3.27796,11.707,0.0,0.0,0.0,138.09
2020-11-11 09:00:00,113.47072,9.29896,113.8511087096,11.31072,3.29896,11.782,102.16,6.0,102.3360425266,0.0,123.62072,7.27896,123.8348322242,11.31072,3.29896,11.782,112.31,3.98,112.3804987531,138.27,123.57072,12.09896,124.1616191679,11.31072,3.29896,11.782,112.26,8.8,112.6043853498,139.31,11.31072,3.29896,11.782,11.31072,3.29896,11.782,0.0,0.0,0.0,137.87
2020-11-11 09:30:00,116.03328,11.77429,116.6291386085,9.68328,2.82429,10.08675,106.35,8.95,106.7259340554,0.0,126.61328,5.77429,126.7448819375,9.68328,2.82429,10.08675,116.93,2.95,116.9672065153,137.28,126.53328,14.79429,127.3952195499,9.68328,2.82429,10.08675,116.85,11.97,117.4614975215,138.12,9.68328,2.82429,10.08675,9.68328,2.82429,10.08675,0.0,0.0,0.0,136.85
