Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-11 10:00:00,115.1968,11.92115,115.8119879268,12.5868,3.67115,13.11125,102.61,8.25,102.9411220067,0.0,125.2368,8.69115,125.5380108276,12.5868,3.67115,13.11125,112.65,5.02,112.7617971655,138.31,125.3568,14.93115,126.2428871127,12.5868,3.67115,13.11125,112.77,11.26,113.3307570786,138.99,12.5868,3.67115,13.11125,12.5868,3.67115,13.11125,0.0,0.0,0.0,137.88
2020-11-11 10:30:00,115.09384,11.39237,115.6562929553,11.97384,3.49237,12.47275,103.12,7.9,103.4221659027,0.0,125.19384,6.99237,125.3889580951,11.97384,3.49237,12.47275,113.22,3.5,113.2740852976,136.98,125.25384,14.30237,126.0677683723,11.97384,3.49237,12.47275,113.28,10.81,113.7946154262,137.85,11.97384,3.49237,12.47275,11.97384,3.49237,12.47275,0.0,0.0,0.0,136.55
2020-11-11 11:00:00,115.16656,11.25858,115.7155657889,11.44656,3.33858,11.9235,103.72,7.92,104.0219438388,0.0,125.34656,4.86858,125.4410745133,11.44656,3.33858,11.9235,113.9,1.53,113.9102756559,136.9,125.41656,14.18858,126.2165968669,11.44656,3.33858,11.9235,113.97,10.85,114.485297746,138.0,11.44656,3.33858,11.9235,11.44656,3.33858,11.9235,0.0,0.0,0.0,136.44
2020-11-11 11:30:00,117.812,12.55725,118.4793309888,12.642,3.68725,13.16875,105.17,8.87,105.543383497,0.0,128.322,6.45725,128.4843638797,12.642,3.68725,13.16875,115.68,2.77,115.7131595801,137.59,128.202,15.587250000000001,129.1461000827,12.642,3.68725,13.16875,115.56,11.9,116.1710962331,138.45,12.642,3.68725,13.16875,12.642,3.68725,13.16875,0.0,0.0,0.0,137.14
2020-11-11 12:00:00,118.5176,12.98805,119.2271401677,14.6676,4.27805,15.27875,103.85,8.71,104.2146179766,0.0,128.8276,7.48805,129.045036381,14.6676,4.27805,15.27875,114.16,3.21,114.2051211636,137.4,128.7676,16.00805,129.7588242647,14.6676,4.27805,15.27875,114.1,11.73,114.7013639849,138.22,14.6676,4.27805,15.27875,14.6676,4.27805,15.27875,0.0,0.0,0.0,136.96
2020-11-11 12:30:00,115.87256000000001,12.07033,116.4995408886,20.09256,5.86033,20.92975,95.78,6.21,95.9811049113,0.0,124.30256,9.56033,124.6696688544,20.09256,5.86033,20.92975,104.21,3.7,104.2756639873,136.7,125.27256,14.84033,126.1485223198,20.09256,5.86033,20.92975,105.18,8.98,105.5626486973,137.68,20.09256,5.86033,20.92975,20.09256,5.86033,20.92975,0.0,0.0,0.0,136.29
2020-11-11 13:00:00,115.38872,11.24671,115.935521688,19.66872,5.73671,20.48825,95.72,5.51,95.8784569129,0.0,123.78872,9.26671,124.135084136,19.66872,5.73671,20.48825,104.12,3.5300000000000002,104.1798219426,137.91,124.83872,14.00671,125.6220280694,19.66872,5.73671,20.48825,105.17,8.27,105.4946529451,139.02,19.66872,5.73671,20.48825,19.66872,5.73671,20.48825,0.0,0.0,0.0,137.54
2020-11-11 13:30:00,118.22416,12.64163,118.8981194837,13.51416,3.94163,14.07725,104.71,8.7,105.0708051744,0.0,128.47416,8.44163,128.7511976828,13.51416,3.94163,14.07725,114.96,4.5,115.0480404005,137.91,128.56416,15.67163,129.515802987,13.51416,3.94163,14.07725,115.05,11.73,115.6464240692,138.57,13.51416,3.94163,14.07725,13.51416,3.94163,14.07725,0.0,0.0,0.0,137.54
2020-11-11 14:00:00,116.50296,11.51503,117.0706436502,12.22296,3.56503,12.73225,104.28,7.95,104.5826032378,0.0,126.67296,8.13503,126.9339100015,12.22296,3.56503,12.73225,114.45,4.57,114.5412039399,137.68,126.81296,14.46503,127.6352769295,12.22296,3.56503,12.73225,114.59,10.9,115.1072460795,138.42,12.22296,3.56503,12.73225,12.22296,3.56503,12.73225,0.0,0.0,0.0,137.3
2020-11-11 14:30:00,115.7604,10.0172,116.1930054005,11.7504,3.4272,12.24,104.01,6.59,104.2185597674,0.0,127.1104,9.9172,127.4966848353,11.7504,3.4272,12.24,115.36,6.49,115.5424151556,138.22,126.4404,12.3472,127.0418360226,11.7504,3.4272,12.24,114.69,8.92,115.0363529498,138.7,11.7504,3.4272,12.24,11.7504,3.4272,12.24,0.0,0.0,0.0,137.84
2020-11-11 15:00:00,114.32496,4.58228,114.4167547565,9.02496,2.63228,9.401,105.3,1.9500000000000002,105.3180540078,0.0,129.79496,16.40228,130.827238871,9.02496,2.63228,9.401,120.77,13.77,121.5524816694,136.32,126.89496,6.79228,127.0766144536,9.02496,2.63228,9.401,117.87,4.16,117.943386843,135.52,9.02496,2.63228,9.401,9.02496,2.63228,9.401,0.0,0.0,0.0,135.9
2020-11-11 15:30:00,114.64456,2.98883,114.6835133852,8.94456,2.60883,9.31725,105.7,0.38,105.7006830631,0.0,130.40456,14.79883,131.2415888282,8.94456,2.60883,9.31725,121.46,12.19,122.0701753091,136.73,127.26456,5.00883,127.3630896687,8.94456,2.60883,9.31725,118.32,2.4,118.3443382676,135.92,8.94456,2.60883,9.31725,8.94456,2.60883,9.31725,0.0,0.0,0.0,136.3
2020-11-11 16:00:00,117.39664,3.86652,117.4602956756,11.57664,3.37652,12.059,105.82,0.49,105.8211344676,0.0,132.75664,14.80652,133.5797832705,11.57664,3.37652,12.059,121.18,11.43,121.7178594127,136.28,129.98664,4.85652,130.0773322489,11.57664,3.37652,12.059,118.41,1.48,118.4192488576,135.5,11.57664,3.37652,12.059,11.57664,3.37652,12.059,0.0,0.0,0.0,135.85
2020-11-11 16:30:00,121.8336,6.3348,121.9981794126,16.7136,4.8748000000000005,17.41,105.12,1.46,105.1301384,0.0,136.7736,15.4948,137.6484888548,16.7136,4.8748000000000005,17.41,120.06,10.62,120.5287849437,136.58,134.3836,6.0048,134.5176924126,16.7136,4.8748000000000005,17.41,117.67,1.13,117.6754256419,135.8,16.7136,4.8748000000000005,17.41,16.7136,4.8748000000000005,17.41,0.0,0.0,0.0,136.14
2020-11-11 17:00:00,125.95488,8.17809,126.2200972582,21.28488,6.20809,22.17175,104.67,1.97,104.6885370993,0.0,140.32488,16.58809,141.3019344413,21.28488,6.20809,22.17175,119.04,10.38,119.4916984564,136.77,138.41488,6.66809,138.5754034079,21.28488,6.20809,22.17175,117.13,0.46,117.1309032664,136.01,21.28488,6.20809,22.17175,21.28488,6.20809,22.17175,0.0,0.0,0.0,136.36
2020-11-11 17:30:00,124.64792,11.66606,125.1926552009,25.83792,7.53606,26.9145,98.81,4.13,98.896273944,0.0,137.84792,13.79606,138.5365667246,25.83792,7.53606,26.9145,112.01,6.26,112.1847926414,136.59,136.36792,10.15606,136.7455855223,25.83792,7.53606,26.9145,110.53,2.62,110.5610478424,135.59,25.83792,7.53606,26.9145,25.83792,7.53606,26.9145,0.0,0.0,0.0,136.17
2020-11-11 18:00:00,122.94104,11.18322,123.4486278816,24.25104,7.07322,25.2615,98.69,4.11,98.7755445442,0.0,136.37104,12.04322,136.9017885152,24.25104,7.07322,25.2615,112.12,4.97,112.230099795,136.74,134.70104,9.66322,135.0472065533,24.25104,7.07322,25.2615,110.45,2.59,110.480362961,135.59,24.25104,7.07322,25.2615,24.25104,7.07322,25.2615,0.0,0.0,0.0,136.32
2020-11-11 18:30:00,123.4352,8.11985,123.7019828582,16.0452,4.67985,16.71375,107.39,3.44,107.4450822514,0.0,134.5052,14.26985,135.2600363968,16.0452,4.67985,16.71375,118.46,9.59,118.8475481447,138.05,134.2352,10.00985,134.607897302,16.0452,4.67985,16.71375,118.19,5.33,118.3101221367,138.56,16.0452,4.67985,16.71375,16.0452,4.67985,16.71375,0.0,0.0,0.0,137.62
2020-11-11 19:00:00,118.94296,10.08128,119.3694263201,13.03296,3.80128,13.576,105.91,6.28,106.096024902,0.0,131.15296,12.57128,131.7540739317,13.03296,3.80128,13.576,118.12,8.77,118.4451235805,137.55,129.80296,7.00128,129.991639525,13.03296,3.80128,13.576,116.77,3.2,116.8138386494,137.59,13.03296,3.80128,13.576,13.03296,3.80128,13.576,0.0,0.0,0.0,137.14
2020-11-11 19:30:00,118.34368,15.58274,119.3651891543,10.60368,3.09274,11.0455,107.74,12.49,108.4615494081,0.0,128.27368,15.75274,129.2373235495,10.60368,3.09274,11.0455,117.67,12.66,118.3490789994,138.08,127.58368,7.83274,127.8238914219,10.60368,3.09274,11.0455,116.98,4.74,117.0759924152,139.22,10.60368,3.09274,11.0455,10.60368,3.09274,11.0455,0.0,0.0,0.0,137.66
2020-11-11 20:00:00,112.06488,7.8543400000000005,112.3397880817,10.33488,3.01434,10.7655,101.73,4.84,101.8450710638,0.0,127.49488,6.29434,127.650159194,10.33488,3.01434,10.7655,117.16,3.2800000000000002,117.2059042881,137.28,124.14488,6.41434,124.3104781901,10.33488,3.01434,10.7655,113.81,3.4,113.860775072,136.04,10.33488,3.01434,10.7655,10.33488,3.01434,10.7655,0.0,0.0,0.0,136.86
2020-11-11 20:30:00,108.90344,9.04642,109.2785292665,9.55344,2.78642,9.9515,99.35,6.26,99.5470245663,0.0,124.18344,5.30642,124.296761275,9.55344,2.78642,9.9515,114.63,2.52,114.6576962092,138.11,120.69344,7.72642,120.94049787,9.55344,2.78642,9.9515,111.14,4.94,111.2497334828,136.92,9.55344,2.78642,9.9515,9.55344,2.78642,9.9515,0.0,0.0,0.0,137.69
2020-11-11 21:00:00,102.38264,13.06577,103.2129803807,9.24264,2.69577,9.62775,93.14,10.37,93.7155083217,0.0,117.07264,4.30577,117.1517933788,9.24264,2.69577,9.62775,107.83,1.6099999999999999,107.8420187126,138.82,113.38264,12.17577,114.0345229677,9.24264,2.69577,9.62775,104.14,9.48,104.5705981622,137.95,9.24264,2.69577,9.62775,9.24264,2.69577,9.62775,0.0,0.0,0.0,138.42
2020-11-11 21:30:00,97.27344,13.79517,98.2467752385,9.58344,2.79517,9.98275,87.69,11.0,88.377237454,0.0,111.35344,5.67517,111.4979647992,9.58344,2.79517,9.98275,101.77,2.88,101.810742557,139.27,107.60344,12.93517,108.3781293563,9.58344,2.79517,9.98275,98.02,10.14,98.5430870229,137.95,9.58344,2.79517,9.98275,9.58344,2.79517,9.98275,0.0,0.0,0.0,138.85
2020-11-11 22:00:00,91.382,10.366,91.9680590205,10.032,2.926,10.45,81.35,7.44,81.6895103425,0.0,102.992,18.756,104.6859092715,10.032,2.926,10.45,92.96,15.83,94.2981998768,138.71,100.972,10.236,101.4895092115,10.032,2.926,10.45,90.94,7.31,91.2333255998,138.11,10.032,2.926,10.45,10.032,2.926,10.45,0.0,0.0,0.0,138.29
2020-11-11 22:30:00,88.1176,3.7493,88.1973280789,10.3176,3.0093,10.7475,77.8,0.74,77.8035192006,0.0,96.9076,34.4693,102.8553138163,10.3176,3.0093,10.7475,86.59,31.46,92.1279528699,137.2,97.3176,4.3893,97.4165346553,10.3176,3.0093,10.7475,87.0,1.38,87.0109441392,138.22,10.3176,3.0093,10.7475,10.3176,3.0093,10.7475,0.0,0.0,0.0,136.77
2020-11-11 23:00:00,83.88544,6.13117,84.1092045472,10.49544,3.06117,10.93275,73.39,3.07,73.4541829987,0.0,92.00544,31.72117,97.3202631304,10.49544,3.06117,10.93275,81.51,28.66,86.4018269483,137.51,92.55544,4.35117,92.6576610646,10.49544,3.06117,10.93275,82.06,1.29,82.0701389057,139.1,10.49544,3.06117,10.93275,10.49544,3.06117,10.93275,0.0,0.0,0.0,137.09
2020-11-11 23:30:00,78.50448,7.60839,78.8723080584,10.07448,2.93839,10.49425,68.43,4.67,68.5891667831,0.0,85.92448,31.55839,91.5365951009,10.07448,2.93839,10.49425,75.85,28.62,81.0698889848,137.51,86.59448,5.8783900000000004,86.7937753267,10.07448,2.93839,10.49425,76.52,2.94,76.5764585235,139.25,10.07448,2.93839,10.49425,10.07448,2.93839,10.49425,0.0,0.0,0.0,137.09
2020-11-12 00:00:00,76.94792,7.14731,77.2791461687,9.24792,2.69731,9.63325,67.7,4.45,67.8460942133,0.0,84.42792,31.24731,90.024819121,9.24792,2.69731,9.63325,75.18,28.55,80.4184984938,137.96,84.93792,5.37731,85.1079650606,9.24792,2.69731,9.63325,75.69,2.68,75.7374313005,139.71,9.24792,2.69731,9.63325,9.24792,2.69731,9.63325,0.0,0.0,0.0,137.53
2020-11-12 00:30:00,71.6584,11.89245,72.6385342471,8.4084,2.45245,8.75875,63.25,9.44,63.950575447,0.0,80.0884,22.88245,83.2932070013,8.4084,2.45245,8.75875,71.68,20.43,74.5346047149,136.98,79.5284,11.24245,80.3191078671,8.4084,2.45245,8.75875,71.12,8.79,71.6611366083,137.53,8.4084,2.45245,8.75875,8.4084,2.45245,8.75875,0.0,0.0,0.0,136.53
2020-11-12 01:00:00,72.34976,12.392430000000001,73.4034065515,7.85976,2.29243,8.18725,64.49,10.1,65.2761066547,0.0,81.81976,20.93243,84.4549569425,7.85976,2.29243,8.18725,73.96,18.64,76.2727421823,136.19,80.56976,11.88243,81.4412571684,7.85976,2.29243,8.18725,72.71,9.59,73.3397041172,135.92,7.85976,2.29243,8.18725,7.85976,2.29243,8.18725,0.0,0.0,0.0,135.75
2020-11-12 01:30:00,74.09384,7.85612,74.5091655261,7.56384,2.20612,7.879,66.53,5.65,66.7694795547,0.0,81.25384,32.18612,87.3964120282,7.56384,2.20612,7.879,73.69,29.98,79.5551161146,137.5,81.96384,6.22612,82.1999734659,7.56384,2.20612,7.879,74.4,4.02,74.5085256867,139.18,7.56384,2.20612,7.879,7.56384,2.20612,7.879,0.0,0.0,0.0,137.07
2020-11-12 02:00:00,71.41024,8.20882,71.8805057206,7.95024,2.31882,8.2815,63.46,5.89,63.7327521766,0.0,78.04024,33.99882,85.1246076094,7.95024,2.31882,8.2815,70.09,31.68,76.9170364744,138.12,78.89024,6.58882,79.1649071006,7.95024,2.31882,8.2815,70.94,4.27,71.0683931154,139.66,7.95024,2.31882,8.2815,7.95024,2.31882,8.2815,0.0,0.0,0.0,137.69
2020-11-12 02:30:00,69.82024,8.99882,70.3977604406,7.95024,2.31882,8.2815,61.87,6.68,62.2295693381,0.0,76.26024,33.54882,83.3135494878,7.95024,2.31882,8.2815,68.31,31.23,75.1103787768,137.01,77.12024,7.46882,77.4810602009,7.95024,2.31882,8.2815,69.17,5.15,69.3614547137,138.62,7.95024,2.31882,8.2815,7.95024,2.31882,8.2815,0.0,0.0,0.0,136.57
2020-11-12 03:00:00,70.52784,8.34687,71.0200426208,7.49784,2.18687,7.81025,63.03,6.16,63.330296857,0.0,77.16784,33.95687,84.3086267855,7.49784,2.18687,7.81025,69.67,31.77,76.5718081281,137.6,77.95784,6.75687,78.2501125217,7.49784,2.18687,7.81025,70.46,4.57,70.6080484081,139.13,7.49784,2.18687,7.81025,7.49784,2.18687,7.81025,0.0,0.0,0.0,137.15
2020-11-12 03:30:00,68.59864,8.88502,69.1716487461,7.14864,2.08502,7.4465,61.45,6.8,61.8250960371,0.0,75.14864,34.81502,82.8215172008,7.14864,2.08502,7.4465,68.0,32.73,75.4668993665,137.96,75.84864,7.35502,76.2044126613,7.14864,2.08502,7.4465,68.7,5.27,68.9018352441,139.47,7.14864,2.08502,7.4465,7.14864,2.08502,7.4465,0.0,0.0,0.0,137.54
2020-11-12 04:00:00,69.51424,8.34332,70.0131455614,6.59424,1.92332,6.869,62.92,6.42,63.2466821264,0.0,76.39424,34.12332,83.6688763699,6.59424,1.92332,6.869,69.8,32.2,76.8692396216,137.58,76.94424,6.80332,77.24442525,6.59424,1.92332,6.869,70.35,4.88,70.5190534537,139.09,6.59424,1.92332,6.869,6.59424,1.92332,6.869,0.0,0.0,0.0,137.14
2020-11-12 04:30:00,68.46,8.96625,69.0446611916,6.8100000000000005,1.98625,7.09375,61.65,6.98,62.0438788278,0.0,74.95,33.73625,82.1926825457,6.8100000000000005,1.98625,7.09375,68.14,31.75,75.1739456195,137.63,75.74,7.45625,76.1061315799,6.8100000000000005,1.98625,7.09375,68.93,5.47,69.1466976796,139.24,6.8100000000000005,1.98625,7.09375,6.8100000000000005,1.98625,7.09375,0.0,0.0,0.0,137.2
2020-11-12 05:00:00,70.34296,8.36753,70.8388846599,6.16296,1.79753,6.41975,64.18,6.57,64.5154035871,0.0,77.28296,32.80753,83.9582630303,6.16296,1.79753,6.41975,71.12,31.01,77.5865613364,137.27,77.92296,6.83753,78.222372194,6.16296,1.79753,6.41975,71.76,5.04,71.9367722378,138.9,6.16296,1.79753,6.41975,6.16296,1.79753,6.41975,0.0,0.0,0.0,136.84
2020-11-12 05:30:00,72.51224,7.41607,72.8904866499,6.43224,1.8760700000000001,6.7002500000000005,66.08,5.54,66.3118239834,0.0,79.80224,32.43607,86.1423017226,6.43224,1.8760700000000001,6.7002500000000005,73.37,30.56,79.4800006291,136.8,80.31224,5.77607,80.5196800693,6.43224,1.8760700000000001,6.7002500000000005,73.88,3.9,73.9828655839,138.36,6.43224,1.8760700000000001,6.7002500000000005,6.43224,1.8760700000000001,6.7002500000000005,0.0,0.0,0.0,136.35
2020-11-12 06:00:00,76.37432,6.18626,76.6244515037,6.12432,1.78626,6.3795,70.25,4.4,70.3876587194,0.0,84.13432,30.17626,89.3822715613,6.12432,1.78626,6.3795,78.01,28.39,83.0153732751,136.66,84.70432,4.44626,84.820935238,6.12432,1.78626,6.3795,78.58,2.66,78.625008744,138.36,6.12432,1.78626,6.3795,6.12432,1.78626,6.3795,0.0,0.0,0.0,136.19
2020-11-12 06:30:00,85.1828,2.68915,85.2252365415,5.4828,1.59915,5.71125,79.7,1.09,79.7074532274,0.0,94.0628,27.51915,98.0056833075,5.4828,1.59915,5.71125,88.58,25.92,92.2944353686,136.13,94.6828,3.69915,94.7550332519,5.4828,1.59915,5.71125,89.2,2.1,89.2247163066,137.64,5.4828,1.59915,5.71125,5.4828,1.59915,5.71125,0.0,0.0,0.0,135.71
2020-11-12 07:00:00,94.512,4.8335,94.635515882,6.492,1.8935,6.7625,88.02,2.94,88.0690865173,0.0,105.992,15.7135,107.1504463185,6.492,1.8935,6.7625,99.5,13.82,100.4551760737,136.69,104.982,5.6935,105.1362747402,6.492,1.8935,6.7625,98.49,3.8,98.5632796735,137.29,6.492,1.8935,6.7625,6.492,1.8935,6.7625,0.0,0.0,0.0,136.25
2020-11-12 07:30:00,101.88016,2.89213,101.9212020021,8.03016,2.34213,8.36475,93.85,0.55,93.8516116004,0.0,113.23016,11.13213,113.7760671317,8.03016,2.34213,8.36475,105.2,8.79,105.5665860962,135.98,113.05016,4.85213,113.1542391674,8.03016,2.34213,8.36475,105.02,2.51,105.0499904807,137.13,8.03016,2.34213,8.36475,8.03016,2.34213,8.36475,0.0,0.0,0.0,135.6
2020-11-12 08:00:00,106.46168,9.24299,106.862164364,11.22168,3.27299,11.68925,95.24,5.97,95.4269275414,0.0,120.35168,17.65299,121.6394464586,11.22168,3.27299,11.68925,109.13,14.38,110.0733450932,137.43,117.77168,9.482990000000001,118.1528489261,11.22168,3.27299,11.68925,106.55,6.21,106.7308137325,137.07,11.22168,3.27299,11.68925,11.22168,3.27299,11.68925,0.0,0.0,0.0,137.04
2020-11-12 08:30:00,108.52792,11.07356,109.0913981513,12.45792,3.63356,12.977,96.07,7.44,96.35765927,0.0,123.95792,23.38356,126.144190548,12.45792,3.63356,12.977,111.5,19.75,113.235650305,138.49,119.92792,9.85356,120.3320349707,12.45792,3.63356,12.977,107.47,6.22,107.6498457965,137.16,12.45792,3.63356,12.977,12.45792,3.63356,12.977,0.0,0.0,0.0,138.1
2020-11-12 09:00:00,108.76912,10.69891,109.2940443975,14.97912,4.36891,15.60325,93.79,6.33,94.003366961,0.0,123.45912,25.28891,126.0225506811,14.97912,4.36891,15.60325,108.48,20.92,110.4787617599,138.21,119.88912,9.35891,120.253857696,14.97912,4.36891,15.60325,104.91,4.99,105.0286065794,136.89,14.97912,4.36891,15.60325,14.97912,4.36891,15.60325,0.0,0.0,0.0,137.82
2020-11-12 09:30:00,107.78728,11.24129,108.3718797967,17.86728,5.21129,18.61175,89.92,6.03,90.1219579237,0.0,121.57728,26.56129,124.444916082,17.86728,5.21129,18.61175,103.71,21.35,105.8847798317,138.14,118.44728,9.85129,118.8562411237,17.86728,5.21129,18.61175,100.58,4.64,100.6869703586,136.81,17.86728,5.21129,18.61175,17.86728,5.21129,18.61175,0.0,0.0,0.0,137.74
2020-11-12 10:00:00,107.06792,10.62981,107.5942951729,19.50792,5.68981,20.32075,87.56,4.94,87.6992428702,0.0,120.38792,24.83981,122.9238278072,19.50792,5.68981,20.32075,100.88,19.15,102.6815314455,137.91,117.44792,9.08981,117.7991449806,19.50792,5.68981,20.32075,97.94,3.4,97.9989979541,136.24,19.50792,5.68981,20.32075,19.50792,5.68981,20.32075,0.0,0.0,0.0,137.52
2020-11-12 10:30:00,106.06896,8.22928,106.387712283,17.44896,5.08928,18.176,88.62,3.14,88.6756110777,0.0,119.99896,23.03928,122.1906658628,17.44896,5.08928,18.176,102.55,17.95,104.1091014273,137.66,116.58896,6.49928,116.7699714584,17.44896,5.08928,18.176,99.14,1.4100000000000001,99.1500262229,135.68,17.44896,5.08928,18.176,17.44896,5.08928,18.176,0.0,0.0,0.0,137.23
2020-11-12 11:00:00,107.99296,7.35003,108.2427935272,16.90296,4.93003,17.60725,91.09,2.42,91.1221405587,0.0,122.37296,23.96003,124.6965291288,16.90296,4.93003,17.60725,105.47,19.03,107.1730460517,137.77,118.82296,5.51003,118.950646294,16.90296,4.93003,17.60725,101.92,0.58,101.9216503006,135.82,16.90296,4.93003,17.60725,16.90296,4.93003,17.60725,0.0,0.0,0.0,137.33
2020-11-12 11:30:00,109.83016,6.13713,110.0014927638,13.67016,3.98713,14.23975,96.16,2.15,96.1840324586,0.0,125.33016,23.78713,127.567537247,13.67016,3.98713,14.23975,111.66,19.8,113.4019206187,137.52,121.25016,4.38713,121.329502635,13.67016,3.98713,14.23975,107.58,0.4,107.5807436301,135.66,13.67016,3.98713,14.23975,13.67016,3.98713,14.23975,0.0,0.0,0.0,137.09
2020-11-12 12:00:00,108.89024,7.21882,109.1292615638,15.87024,4.62882,16.5315,93.02,2.59,93.0560503138,0.0,123.76024,24.61882,126.1851152199,15.87024,4.62882,16.5315,107.89,19.99,109.7262603026,137.1,119.95024,5.44882,120.0739343715,15.87024,4.62882,16.5315,104.08,0.8200000000000001,104.0832301574,135.32,15.87024,4.62882,16.5315,15.87024,4.62882,16.5315,0.0,0.0,0.0,136.67
2020-11-12 12:30:00,107.54824,7.98782,107.8444676163,17.95824,5.23782,18.7065,89.59,2.75,89.6321962243,0.0,121.43824,24.93782,123.9723396595,17.95824,5.23782,18.7065,103.48,19.7,105.3385038815,137.72,118.15824,6.20782,118.3212014351,17.95824,5.23782,18.7065,100.2,0.97,100.2046949998,135.87,17.95824,5.23782,18.7065,17.95824,5.23782,18.7065,0.0,0.0,0.0,137.29
2020-11-12 13:00:00,105.50256,9.18658,105.9017630573,20.18256,5.88658,21.0235,85.32,3.3,85.3837947154,0.0,118.53256,24.34658,121.007122674,20.18256,5.88658,21.0235,98.35,18.46,100.067447754,137.39,115.61256,7.46658,115.8534153431,20.18256,5.88658,21.0235,95.43,1.58,95.4430788481,135.47,20.18256,5.88658,21.0235,20.18256,5.88658,21.0235,0.0,0.0,0.0,136.95
2020-11-12 13:30:00,106.3788,8.1409,106.6898464815,18.4488,5.3809000000000005,19.2175,87.93,2.76,87.9733056103,0.0,119.9388,24.3509,122.3857919705,18.4488,5.3809000000000005,19.2175,101.49,18.97,103.2476682545,137.82,116.8288,6.3309,117.000208565,18.4488,5.3809000000000005,19.2175,98.38,0.9500000000000001,98.3845866993,135.88,18.4488,5.3809000000000005,19.2175,18.4488,5.3809000000000005,19.2175,0.0,0.0,0.0,137.37
2020-11-12 14:00:00,109.89232,7.9927600000000005,110.1826039237,15.23232,4.44276,15.867,94.66,3.55,94.7265437985,0.0,125.02232,22.79276,127.0830059709,15.23232,4.44276,15.867,109.79,18.35,111.3129219812,138.51,121.14232,6.32276,121.3072091386,15.23232,4.44276,15.867,105.91,1.88,105.9266845512,136.59,15.23232,4.44276,15.867,15.23232,4.44276,15.867,0.0,0.0,0.0,138.09
2020-11-12 14:30:00,108.62832,7.90576,108.915623063,12.32832,3.5957600000000003,12.842,96.3,4.31,96.3964008664,0.0,124.41832,20.86576,126.1558492183,12.32832,3.5957600000000003,12.842,112.09,17.27,113.4126139369,137.9,120.07832,6.33576,120.2453524624,12.32832,3.5957600000000003,12.842,107.75,2.74,107.7848324209,135.97,12.32832,3.5957600000000003,12.842,12.32832,3.5957600000000003,12.842,0.0,0.0,0.0,137.43
2020-11-12 15:00:00,111.46896,5.49053,111.604099222,6.61896,1.93053,6.89475,104.85,3.56,104.9104194063,0.0,128.83896,23.97053,131.0498528132,6.61896,1.93053,6.89475,122.22,22.04,124.1913443039,136.74,123.96896,3.93053,124.0312545674,6.61896,1.93053,6.89475,117.35,2.0,117.3670417962,135.37,6.61896,1.93053,6.89475,6.61896,1.93053,6.89475,0.0,0.0,0.0,136.31
2020-11-12 15:30:00,111.46824,6.47907,111.6563785762,6.40824,1.8690700000000002,6.67525,105.06,4.61,105.1610940415,0.0,128.82824,23.04907,130.8738898687,6.40824,1.8690700000000002,6.67525,122.42,21.18,124.2386767476,136.52,123.95824,5.06907,124.0618423794,6.40824,1.8690700000000002,6.67525,117.55,3.2,117.5935478672,135.18,6.40824,1.8690700000000002,6.67525,6.40824,1.8690700000000002,6.67525,0.0,0.0,0.0,136.09
2020-11-12 16:00:00,114.66256,8.34908,114.9661245872,10.04256,2.92908,10.461,104.62,5.42,104.7603016414,0.0,131.66256,23.25908,133.7012135629,10.04256,2.92908,10.461,121.62,20.33,123.3074746315,136.84,127.09256,7.00908,127.2856865865,10.04256,2.92908,10.461,117.05,4.08,117.1210864874,135.48,10.04256,2.92908,10.461,10.04256,2.92908,10.461,0.0,0.0,0.0,136.41
2020-11-12 16:30:00,118.67368,10.17399,119.1089937715,13.69368,3.99399,14.26425,104.98,6.18,105.1617458965,0.0,135.29368,22.93399,137.2237142234,13.69368,3.99399,14.26425,121.6,18.94,123.0661756942,136.97,131.14368,8.93399,131.4476358907,13.69368,3.99399,14.26425,117.45,4.94,117.553843408,135.53,13.69368,3.99399,14.26425,13.69368,3.99399,14.26425,0.0,0.0,0.0,136.54
2020-11-12 17:00:00,122.22544,14.25117,123.0534600471,21.53544,6.28117,22.43275,100.69,7.97,101.004935523,0.0,137.41544,21.83117,139.138790903,21.53544,6.28117,22.43275,115.88,15.55,116.9186764379,136.99,134.18544,13.20117,134.8332421822,21.53544,6.28117,22.43275,112.65,6.92,112.8623449163,135.36,21.53544,6.28117,22.43275,21.53544,6.28117,22.43275,0.0,0.0,0.0,136.57
2020-11-12 17:30:00,123.94952,14.97611,124.8509806888,21.92952,6.39611,22.84325,102.02,8.58,102.3801582339,0.0,139.23952,21.79611,140.9351423207,21.92952,6.39611,22.84325,117.31,15.4,118.3165081466,137.3,136.05952,14.00611,136.7785220711,21.92952,6.39611,22.84325,114.13,7.61,114.383429744,135.7,21.92952,6.39611,22.84325,21.92952,6.39611,22.84325,0.0,0.0,0.0,136.86
2020-11-12 18:00:00,121.01512,16.00816,122.0693264305,22.24512,6.48816,23.172,98.77,9.52,99.2277345302,0.0,135.88512,18.27816,137.1089237446,22.24512,6.48816,23.172,113.64,11.79,114.249961488,137.32,132.71512,15.11816,133.5734323823,22.24512,6.48816,23.172,110.47,8.63,110.8065783246,135.42,22.24512,6.48816,23.172,22.24512,6.48816,23.172,0.0,0.0,0.0,136.86
2020-11-12 18:30:00,117.60512,17.78441,118.9422107129,22.57512,6.58441,23.51575,95.03,11.2,95.6877259632,0.0,131.92512,15.39441,132.8202738525,22.57512,6.58441,23.51575,109.35,8.81,109.7043235246,138.16,128.85512,17.05441,129.9788246241,22.57512,6.58441,23.51575,106.28,10.47,106.7944722352,136.07,22.57512,6.58441,23.51575,22.57512,6.58441,23.51575,0.0,0.0,0.0,137.73
2020-11-12 19:00:00,117.00752,11.18386,117.5407948801,11.08752,3.23386,11.5495,105.92,7.95,106.2179311604,0.0,134.22752,15.15386,135.0802228243,11.08752,3.23386,11.5495,123.14,11.92,123.7155851136,137.89,129.60752,10.13386,130.0030936518,11.08752,3.23386,11.5495,118.52,6.9,118.7206822757,135.85,11.08752,3.23386,11.5495,11.08752,3.23386,11.5495,0.0,0.0,0.0,137.48
2020-11-12 19:30:00,114.93856,11.75833,115.538439055,9.62856,2.80833,10.02975,105.31,8.95,105.6896333611,0.0,132.28856,15.20833,133.1598903884,9.62856,2.80833,10.02975,122.66,12.4,123.285179969,138.22,127.44856,10.79833,127.9051968329,9.62856,2.80833,10.02975,117.82,7.99,118.0906113965,136.32,9.62856,2.80833,10.02975,9.62856,2.80833,10.02975,0.0,0.0,0.0,137.81
2020-11-12 20:00:00,112.19208,12.17769,112.8510476179,8.15208,2.37769,8.49175,104.04,9.8,104.5005339699,0.0,129.61208,14.95769,130.4723103653,8.15208,2.37769,8.49175,121.46,12.58,122.1097375315,138.59,124.54208,11.307690000000001,125.0543623544,8.15208,2.37769,8.49175,116.39,8.93,116.7320735702,136.78,8.15208,2.37769,8.49175,8.15208,2.37769,8.49175,0.0,0.0,0.0,138.16
2020-11-12 20:30:00,107.75528,14.13404,108.678293392,6.18528,1.80404,6.443,101.57,12.33,102.3156576483,0.0,124.93528,15.00404,125.8330060239,6.18528,1.80404,6.443,118.75,13.2,119.4813897643,139.13,119.76528,13.54404,120.5286825324,6.18528,1.80404,6.443,113.58,11.74,114.1851303804,137.63,6.18528,1.80404,6.443,6.18528,1.80404,6.443,0.0,0.0,0.0,138.76
2020-11-12 21:00:00,102.07992,12.02081,102.7852612988,6.6199200000000005,1.9308100000000001,6.89575,95.46,10.09,95.991768918,0.0,117.24992,12.95081,117.9629908898,6.6199200000000005,1.9308100000000001,6.89575,110.63,11.02,111.1775035697,139.04,113.36992,11.23081,113.9248430065,6.6199200000000005,1.9308100000000001,6.89575,106.75,9.3,107.1543396228,137.71,6.6199200000000005,1.9308100000000001,6.89575,6.6199200000000005,1.9308100000000001,6.89575,0.0,0.0,0.0,138.63
2020-11-12 21:30:00,98.88232,4.74401,98.9960546661,6.32232,1.84401,6.58575,92.56,2.9,92.6054188479,0.0,110.56232,18.30401,112.0672270821,6.32232,1.84401,6.58575,104.24,16.46,105.5315554704,136.41,109.86232,3.01401,109.903656045,6.32232,1.84401,6.58575,103.54,1.17,103.5466102777,137.06,6.32232,1.84401,6.58575,6.32232,1.84401,6.58575,0.0,0.0,0.0,135.98
2020-11-12 22:00:00,96.09184,5.61637,96.2558326885,6.74184,1.96637,7.02275,89.35,3.65,89.4245212456,0.0,107.44184,18.64637,109.0478614956,6.74184,1.96637,7.02275,100.7,16.68,102.0720941296,136.61,106.67184,3.95637,106.7451840251,6.74184,1.96637,7.02275,99.93,1.99,99.949812406,137.32,6.74184,1.96637,7.02275,6.74184,1.96637,7.02275,0.0,0.0,0.0,136.21
2020-11-12 22:30:00,88.12208,7.68144,88.456234964,7.34208,2.1414400000000002,7.648,80.78,5.54,80.9697474369,0.0,98.34208,22.50144,100.8834946897,7.34208,2.1414400000000002,7.648,91.0,20.36,93.2498235923,137.39,97.68208,6.16144,97.8762080181,7.34208,2.1414400000000002,7.648,90.34,4.02,90.4293978748,137.87,7.34208,2.1414400000000002,7.648,7.34208,2.1414400000000002,7.648,0.0,0.0,0.0,136.96
2020-11-12 23:00:00,84.02104,9.23572,84.5271180545,8.35104,2.43572,8.699,75.67,6.8,75.9749228364,0.0,93.61104,22.98572,96.3917534533,8.35104,2.43572,8.699,85.26,20.55,87.7015969068,138.15,92.95104,7.79572,93.2773771469,8.35104,2.43572,8.699,84.6,5.36,84.769626636,138.76,8.35104,2.43572,8.699,8.35104,2.43572,8.699,0.0,0.0,0.0,137.73
2020-11-12 23:30:00,79.27304,9.98047,79.8988401184,7.61304,2.22047,7.93025,71.66,7.76,72.0789372841,0.0,88.46304,22.74047,91.3391395945,7.61304,2.22047,7.93025,80.85,20.52,83.4133856165,138.08,87.74304,8.64047,88.1674474523,7.61304,2.22047,7.93025,80.13,6.42,80.3867731657,138.76,7.61304,2.22047,7.93025,7.61304,2.22047,7.93025,0.0,0.0,0.0,137.65
2020-11-13 00:00:00,75.26368,11.67649,76.1640462808,7.39368,2.15649,7.7017500000000005,67.87,9.52,68.5344241969,0.0,83.88368,22.18649,86.7681514662,7.39368,2.15649,7.7017500000000005,76.49,20.03,79.0690900416,138.08,83.26368,10.53649,83.9276952422,7.39368,2.15649,7.7017500000000005,75.87,8.38,76.3313913145,139.01,7.39368,2.15649,7.7017500000000005,7.39368,2.15649,7.7017500000000005,0.0,0.0,0.0,137.65
2020-11-13 00:30:00,74.62144,11.45167,75.4950333033,7.41144,2.16167,7.72025,67.21,9.29,67.8490103097,0.0,83.16144,24.01167,86.5585662951,7.41144,2.16167,7.72025,75.75,21.85,78.8383472683,138.32,82.54144,10.25167,83.1756337822,7.41144,2.16167,7.72025,75.13,8.09,75.5643103588,139.01,7.41144,2.16167,7.72025,7.41144,2.16167,7.72025,0.0,0.0,0.0,137.91
2020-11-13 01:00:00,74.02384,12.57737,75.0847462835,7.77384,2.26737,8.09775,66.25,10.31,67.0474354469,0.0,82.33384,24.27737,85.838522257,7.77384,2.26737,8.09775,74.56,22.01,77.7408110326,138.0,81.85384,11.51737,82.6601532449,7.77384,2.26737,8.09775,74.08,9.25,74.6552670613,138.8,7.77384,2.26737,8.09775,7.77384,2.26737,8.09775,0.0,0.0,0.0,137.59
2020-11-13 01:30:00,73.84216,12.98063,74.9744046236,7.44216,2.17063,7.75225,66.4,10.81,67.2741859854,0.0,82.10216,23.65063,85.4407220011,7.44216,2.17063,7.75225,74.66,21.48,77.6885191003,138.1,81.65216,11.97063,82.5249732824,7.44216,2.17063,7.75225,74.21,9.8,74.8542857824,139.02,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,137.67
2020-11-13 02:00:00,71.86128,12.84454,73.0001765138,6.46128,1.88454,6.7305,65.4,10.96,66.3120019303,0.0,80.11128,23.37454,83.4517004228,6.46128,1.88454,6.7305,73.65,21.49,76.7212004598,138.15,79.57128,11.83454,80.4465346541,6.46128,1.88454,6.7305,73.11,9.95,73.7839725144,139.07,6.46128,1.88454,6.7305,6.46128,1.88454,6.7305,0.0,0.0,0.0,137.71
2020-11-13 02:30:00,71.26136,12.94873,72.428247512,6.44136,1.87873,6.70975,64.82,11.07,65.7584770201,0.0,79.31136,23.54873,82.7335150327,6.44136,1.87873,6.70975,72.87,21.67,76.0238502051,138.09,78.88136,11.96873,79.7842055376,6.44136,1.87873,6.70975,72.44,10.09,73.1393307325,139.0,6.44136,1.87873,6.70975,6.44136,1.87873,6.70975,0.0,0.0,0.0,137.65
2020-11-13 03:00:00,69.54816,13.10113,70.771365443,7.71816,2.25113,8.03975,61.83,10.85,62.7747672238,0.0,77.21816,25.49113,81.3169228541,7.71816,2.25113,8.03975,69.5,23.24,73.2826555196,137.61,76.81816,12.09113,77.7639063478,7.71816,2.25113,8.03975,69.1,9.84,69.7971030917,138.3,7.71816,2.25113,8.03975,7.71816,2.25113,8.03975,0.0,0.0,0.0,137.15
2020-11-13 03:30:00,68.8576,13.1168,70.0957881759,7.7376000000000005,2.2568,8.06,61.12,10.86,62.0773227515,0.0,76.3676,25.8468,80.622995479,7.7376000000000005,2.2568,8.06,68.63,23.59,72.5711030645,138.26,76.0376,12.0668,76.9891179064,7.7376000000000005,2.2568,8.06,68.3,9.81,69.0009137621,138.93,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06,0.0,0.0,0.0,137.82
2020-11-13 04:00:00,66.79192,13.51056,68.1446682346,8.40192,2.45056,8.752,58.39,11.06,59.4282399201,0.0,73.78192,26.37056,78.3529077546,8.40192,2.45056,8.752,65.38,23.92,69.618322301,138.48,73.65192,12.47056,74.7002020506,8.40192,2.45056,8.752,65.25,10.02,66.0148687797,139.14,8.40192,2.45056,8.752,8.40192,2.45056,8.752,0.0,0.0,0.0,138.03
2020-11-13 04:30:00,67.73288,13.82584,69.1295659237,8.52288,2.48584,8.878,59.21,11.34,60.286148492,0.0,74.90288,26.66584,79.5079144186,8.52288,2.48584,8.878,66.38,24.18,70.6468456479,138.08,74.71288,12.83584,75.8074747396,8.52288,2.48584,8.878,66.19,10.35,66.9943176695,138.74,8.52288,2.48584,8.878,8.52288,2.48584,8.878,0.0,0.0,0.0,137.66
2020-11-13 05:00:00,69.9708,13.28815,71.221399755,8.7708,2.55815,9.13625,61.2,10.73,62.1335086729,0.0,77.4808,26.07815,81.7517233828,8.7708,2.55815,9.13625,68.71,23.52,72.6240628167,138.37,77.1608,12.23815,78.1252927807,8.7708,2.55815,9.13625,68.39,9.68,69.0716620619,139.04,8.7708,2.55815,9.13625,8.7708,2.55815,9.13625,0.0,0.0,0.0,137.95
2020-11-13 05:30:00,72.03088,13.09109,73.2108209964,9.02088,2.63109,9.39675,63.01,10.46,63.8723077711,0.0,79.84088,23.82109,83.3187280746,9.02088,2.63109,9.39675,70.82,21.19,73.9221786746,138.05,79.45088,12.01109,80.3536471839,9.02088,2.63109,9.39675,70.43,9.38,71.0518775262,138.94,9.02088,2.63109,9.39675,9.02088,2.63109,9.39675,0.0,0.0,0.0,137.59
2020-11-13 06:00:00,74.37712,12.53041,75.4252421558,9.08712,2.65041,9.46575,65.29,9.88,66.0333135622,0.0,82.48712,22.85041,85.5936107607,9.08712,2.65041,9.46575,73.4,20.2,76.1288381627,138.05,82.08712,11.39041,82.8736189017,9.08712,2.65041,9.46575,73.0,8.74,73.5213411194,138.98,9.08712,2.65041,9.46575,9.08712,2.65041,9.46575,0.0,0.0,0.0,137.59
2020-11-13 06:30:00,83.08296,9.27753,83.5993469189,9.28296,2.70753,9.66975,73.8,6.57,74.0918679748,0.0,92.24296,20.50753,94.4950922337,9.28296,2.70753,9.66975,82.96,17.8,84.8481089948,137.68,91.83296,7.79753,92.1634093144,9.28296,2.70753,9.66975,82.55,5.09,82.7067748132,138.55,9.28296,2.70753,9.66975,9.28296,2.70753,9.66975,0.0,0.0,0.0,137.3
2020-11-13 07:00:00,91.356,5.75675,91.5371995779,9.486,2.76675,9.88125,81.87,2.99,81.9245811707,0.0,101.506,16.75675,102.8798168086,9.486,2.76675,9.88125,92.02,13.99,93.0773898431,136.06,101.066,3.97675,101.1442084183,9.486,2.76675,9.88125,91.58,1.21,91.5879932087,136.82,9.486,2.76675,9.88125,9.486,2.76675,9.88125,0.0,0.0,0.0,135.66
2020-11-13 07:30:00,97.84224,9.74357,98.3261973462,16.81224,4.90357,17.51275,81.03,4.84,81.174420232,0.0,106.81224,24.29357,109.540093834,16.81224,4.90357,17.51275,90.0,19.39,92.0650427687,136.76,107.42224,11.42357,108.0279389703,16.81224,4.90357,17.51275,90.61,6.52,90.8442760993,137.56,16.81224,4.90357,17.51275,16.81224,4.90357,17.51275,0.0,0.0,0.0,136.36
2020-11-13 08:00:00,103.95328,13.51804,104.8285353718,14.87328,4.33804,15.493,89.08,9.18,89.5517660351,0.0,117.10328,21.26804,119.0189384602,14.87328,4.33804,15.493,102.23,16.93,103.6223807872,138.32,114.51328,13.42804,115.2978905037,14.87328,4.33804,15.493,99.64,9.09,100.0537740418,137.71,14.87328,4.33804,15.493,14.87328,4.33804,15.493,0.0,0.0,0.0,137.94
2020-11-13 08:30:00,105.65304,14.51672,106.6456751153,13.94304,4.06672,14.524000000000001,91.71,10.45,92.303448473,0.0,120.42304,22.28672,122.4679813306,13.94304,4.06672,14.524000000000001,106.48,18.22,108.0275835146,139.55,116.50304,13.57672,117.2914560196,13.94304,4.06672,14.524000000000001,102.56,9.51,102.9999694175,138.31,13.94304,4.06672,14.524000000000001,13.94304,4.06672,14.524000000000001,0.0,0.0,0.0,139.16
2020-11-13 09:00:00,107.20496,11.65978,107.8371639012,13.40496,3.90978,13.9635,93.8,7.75,94.11961804,0.0,122.33496,23.44978,124.5621717065,13.40496,3.90978,13.9635,108.93,19.54,110.6686789476,138.57,118.31496,10.46978,118.7772960336,13.40496,3.90978,13.9635,104.91,6.5600000000000005,105.1148976121,137.23,13.40496,3.90978,13.9635,13.40496,3.90978,13.9635,0.0,0.0,0.0,138.18
2020-11-13 09:30:00,104.80144,12.52417,105.5471300428,16.95144,4.94417,17.65775,87.85,7.58,88.1764078425,0.0,118.52144,24.84417,121.0973349115,16.95144,4.94417,17.65775,101.57,19.9,103.5010864677,138.48,115.19144,11.29417,115.7437951912,16.95144,4.94417,17.65775,98.24,6.35,98.4450105389,137.15,16.95144,4.94417,17.65775,16.95144,4.94417,17.65775,0.0,0.0,0.0,138.09
2020-11-13 10:00:00,103.94624,13.27807,104.7908772416,20.25624,5.90807,21.10025,83.69,7.37,84.0138857571,0.0,116.66624,26.38807,119.613301075,20.25624,5.90807,21.10025,96.41,20.48,98.5612423826,139.17,113.81624,11.96807,114.4437468246,20.25624,5.90807,21.10025,93.56,6.06,93.756051538,137.83,20.25624,5.90807,21.10025,20.25624,5.90807,21.10025,0.0,0.0,0.0,138.77
2020-11-13 10:30:00,103.14808,13.33194,104.0060913209,22.49808,6.56194,23.4355,80.65,6.77,80.9336481323,0.0,115.25808,26.10194,118.1767163068,22.49808,6.56194,23.4355,92.76,19.54,94.7957235322,138.9,112.67808,11.92194,113.3070269924,22.49808,6.56194,23.4355,90.18,5.36,90.3391498742,137.39,22.49808,6.56194,23.4355,22.49808,6.56194,23.4355,0.0,0.0,0.0,138.47
2020-11-13 11:00:00,102.6544,11.5442,103.3014733341,21.1344,6.1642,22.015,81.52,5.38,81.6973365539,0.0,115.0844,25.6642,117.9112814153,21.1344,6.1642,22.015,93.95,19.5,95.9523449427,138.52,112.2644,10.0142,112.7101579672,21.1344,6.1642,22.015,91.13,3.85,91.2112898714,136.87,21.1344,6.1642,22.015,21.1344,6.1642,22.015,0.0,0.0,0.0,138.13
2020-11-13 11:30:00,102.78816,12.51488,103.5472262188,22.02816,6.42488,22.946,80.76,6.09,80.9892937369,0.0,112.74816,17.00488,114.0233025622,22.02816,6.42488,22.946,90.72,10.58,91.3348498658,137.35,112.37816,13.86488,113.2302333407,22.02816,6.42488,22.946,90.35,7.44,90.6558111761,137.14,22.02816,6.42488,22.946,22.02816,6.42488,22.946,0.0,0.0,0.0,136.96
2020-11-13 12:00:00,104.45416,12.24163,105.1690498501,20.95416,6.11163,21.82725,83.5,6.13,83.7247090171,0.0,113.63416,11.41163,114.2057249798,20.95416,6.11163,21.82725,92.68,5.3,92.8314192502,135.95,114.38416,15.09163,115.3754451994,20.95416,6.11163,21.82725,93.43,8.98,93.860563071,136.79,20.95416,6.11163,21.82725,20.95416,6.11163,21.82725,0.0,0.0,0.0,135.57
2020-11-13 12:30:00,105.48152,10.67211,106.0200216627,18.28152,5.33211,19.04325,87.2,5.34,87.3633538733,0.0,115.12152,11.41211,115.6857840089,18.28152,5.33211,19.04325,96.84,6.08,97.0306755619,135.62,115.85152,13.40211,116.6241451791,18.28152,5.33211,19.04325,97.57,8.07,97.9031654238,136.47,18.28152,5.33211,19.04325,18.28152,5.33211,19.04325,0.0,0.0,0.0,135.25
2020-11-13 13:00:00,105.3952,10.7261,105.9395931852,17.8152,5.1961,18.5575,87.58,5.53,87.7544147038,0.0,116.5352,15.7261,117.5915093034,17.8152,5.1961,18.5575,98.72,10.53,99.2800045326,137.1,115.7852,11.8161,116.3865660558,17.8152,5.1961,18.5575,97.97,6.62,98.1934076199,137.35,17.8152,5.1961,18.5575,17.8152,5.1961,18.5575,0.0,0.0,0.0,136.72
2020-11-13 13:30:00,104.98688,12.87659,105.7735862215,17.09688,4.98659,17.80925,87.89,7.89,88.2434371497,0.0,117.36688,22.37659,119.4809453468,17.09688,4.98659,17.80925,100.27,17.39,101.7668167921,138.27,115.39688,12.80659,116.1053343355,17.09688,4.98659,17.80925,98.3,7.82,98.6105592723,137.66,17.09688,4.98659,17.80925,17.09688,4.98659,17.80925,0.0,0.0,0.0,137.86
2020-11-13 14:00:00,106.55936,11.09648,107.1355639925,12.39936,3.61648,12.916,94.16,7.48,94.456635553,0.0,119.21936,19.51648,120.806244832,12.39936,3.61648,12.916,106.82,15.9,107.9968629174,137.62,117.76936,11.80648,118.3596853865,12.39936,3.61648,12.916,105.37,8.19,105.6878091362,137.48,12.39936,3.61648,12.916,12.39936,3.61648,12.916,0.0,0.0,0.0,137.2
2020-11-13 14:30:00,104.80224,8.72982,105.1651998821,10.66224,3.10982,11.1065,94.14,5.62,94.3076030869,0.0,118.90224,10.56982,119.3711178294,10.66224,3.10982,11.1065,108.24,7.46,108.4967704588,139.03,115.95224,7.24982,116.1786634931,10.66224,3.10982,11.1065,105.29,4.14,105.3713609099,138.22,10.66224,3.10982,11.1065,10.66224,3.10982,11.1065,0.0,0.0,0.0,138.6
2020-11-13 15:00:00,105.11104,7.83697,105.4027932678,7.36104,2.14697,7.66775,97.75,5.69,97.9154666026,0.0,119.99104,9.69697,120.3822283706,7.36104,2.14697,7.66775,112.63,7.55,112.8827683927,137.95,116.71104,6.42697,116.8878642172,7.36104,2.14697,7.66775,109.35,4.28,109.4337283473,137.22,7.36104,2.14697,7.66775,7.36104,2.14697,7.66775,0.0,0.0,0.0,137.54
2020-11-13 15:30:00,106.58296,7.39878,106.8394557635,5.89296,1.7187800000000002,6.1385,100.69,5.68,100.8500793257,0.0,122.02296,9.12878,122.3639546249,5.89296,1.7187800000000002,6.1385,116.13,7.41,116.3661677637,138.36,118.54296,6.00878,118.6951507124,5.89296,1.7187800000000002,6.1385,112.65,4.29,112.731657488,137.6,5.89296,1.7187800000000002,6.1385,5.89296,1.7187800000000002,6.1385,0.0,0.0,0.0,137.95
2020-11-13 16:00:00,109.93504,7.07522,110.1624789021,5.91504,1.7252200000000002,6.1615,104.02,5.35,104.1574908492,0.0,125.88504,8.85522,126.1961101502,5.91504,1.7252200000000002,6.1615,119.97,7.13,120.1816866249,138.14,122.30504,5.66522,122.4361773621,5.91504,1.7252200000000002,6.1615,116.39,3.94,116.4566687657,137.34,5.91504,1.7252200000000002,6.1615,5.91504,1.7252200000000002,6.1615,0.0,0.0,0.0,137.75
2020-11-13 16:30:00,113.47568,8.03874,113.7600601804,9.83568,2.86874,10.2455,103.64,5.17,103.768870573,0.0,131.99568,11.17874,132.4681990768,9.83568,2.86874,10.2455,122.16,8.31,122.4423198898,137.18,125.76568,6.63874,125.9407762984,9.83568,2.86874,10.2455,115.93,3.77,115.9912832932,136.56,9.83568,2.86874,10.2455,9.83568,2.86874,10.2455,0.0,0.0,0.0,136.78
2020-11-13 17:00:00,118.29472,9.94346,118.7118914711,17.63472,5.14346,18.3695,100.66,4.8,100.7743796806,0.0,132.56472,9.31346,132.8914802606,17.63472,5.14346,18.3695,114.93,4.17,115.0056250798,137.64,130.27472,8.47346,130.5499988336,17.63472,5.14346,18.3695,112.64,3.33,112.6892119948,136.45,17.63472,5.14346,18.3695,17.63472,5.14346,18.3695,0.0,0.0,0.0,137.21
2020-11-13 17:30:00,117.88288,14.00959,118.7124340963,19.71288,5.74959,20.53425,98.17,8.26,98.5168843397,0.0,131.38288,10.30959,131.7867550365,19.71288,5.74959,20.53425,111.67,4.5600000000000005,111.7630641133,138.61,129.53288,12.90959,130.1745924329,19.71288,5.74959,20.53425,109.82,7.16,110.0531598819,137.8,19.71288,5.74959,20.53425,19.71288,5.74959,20.53425,0.0,0.0,0.0,138.19
2020-11-13 18:00:00,116.9828,11.63665,117.5601425614,14.1828,4.13665,14.77375,102.8,7.5,103.0732263975,0.0,131.7728,6.63665,131.9398193991,14.1828,4.13665,14.77375,117.59,2.5,117.6165723867,138.13,129.2128,10.486650000000001,129.6376392567,14.1828,4.13665,14.77375,115.03,6.35,115.2051361702,137.05,14.1828,4.13665,14.77375,14.1828,4.13665,14.77375,0.0,0.0,0.0,137.72
2020-11-13 18:30:00,116.34528,11.65279,116.9273778593,12.21528,3.56279,12.72425,104.13,8.09,104.4437887095,0.0,131.57528,7.47279,131.7873169067,12.21528,3.56279,12.72425,119.36,3.91,119.4240248024,138.73,128.69528,10.56279,129.1280280453,12.21528,3.56279,12.72425,116.48,7.0,116.6901469705,137.87,12.21528,3.56279,12.72425,12.21528,3.56279,12.72425,0.0,0.0,0.0,138.32
2020-11-13 19:00:00,112.32888,12.17759,112.9870389924,11.64888,3.39759,12.13425,100.68,8.78,101.0621135738,0.0,127.25888,4.87759,127.3523200537,11.64888,3.39759,12.13425,115.61,1.48,115.6194728409,139.62,124.26888,11.10759,124.7643101695,11.64888,3.39759,12.13425,112.62,7.71,112.8836059842,138.45,11.64888,3.39759,12.13425,11.64888,3.39759,12.13425,0.0,0.0,0.0,139.21
2020-11-13 19:30:00,110.16856,10.73208,110.6900589647,8.33856,2.43208,8.686,101.83,8.3,102.167699886,0.0,125.82856,3.00208,125.8643674596,8.33856,2.43208,8.686,117.49,0.5700000000000001,117.4913826627,139.25,122.24856,9.63208,122.627433257,8.33856,2.43208,8.686,113.91,7.2,114.1373212407,137.98,8.33856,2.43208,8.686,8.33856,2.43208,8.686,0.0,0.0,0.0,138.82
2020-11-13 20:00:00,106.55464,11.32927,107.1552316234,6.37464,1.85927,6.64025,100.18,9.47,100.6266033413,0.0,122.30464,2.67927,122.3339832314,6.37464,1.85927,6.64025,115.93,0.8200000000000001,115.9328999896,138.78,118.42464,10.36927,118.8777402185,6.37464,1.85927,6.64025,112.05,8.51,112.372695082,137.55,6.37464,1.85927,6.64025,6.37464,1.85927,6.64025,0.0,0.0,0.0,138.36
2020-11-13 20:30:00,102.268,12.779,103.0633138658,6.648,1.939,6.925,95.62,10.84,96.2324789247,0.0,117.338,4.569,117.426921977,6.648,1.939,6.925,110.69,2.63,110.7212400581,139.26,113.558,11.949,114.1849287997,6.648,1.939,6.925,106.91,10.01,107.3775963598,137.95,6.648,1.939,6.925,6.648,1.939,6.925,0.0,0.0,0.0,138.83
2020-11-13 21:00:00,98.32576,12.50043,99.1171823135,6.51576,1.90043,6.78725,91.81,10.6,92.4198901752,0.0,112.37576,9.01043,112.7364150768,6.51576,1.90043,6.78725,105.86,7.11,106.0984999894,139.56,109.18576,11.94043,109.836715425,6.51576,1.90043,6.78725,102.67,10.04,103.1597329388,138.5,6.51576,1.90043,6.78725,6.51576,1.90043,6.78725,0.0,0.0,0.0,139.13
2020-11-13 21:30:00,95.79752,9.90261,96.3079774627,6.55752,1.91261,6.83075,89.24,7.99,89.5969737212,0.0,107.52752,19.30261,109.2463194353,6.55752,1.91261,6.83075,100.97,17.39,102.456590808,138.03,106.35752,10.12261,106.8381453123,6.55752,1.91261,6.83075,99.8,8.21,100.1371264816,138.35,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,137.6
2020-11-13 22:00:00,89.79456,8.20008,90.1682001462,6.75456,1.97008,7.036,83.04,6.23,83.2733720946,0.0,99.33456,26.58008,102.8292539271,6.75456,1.97008,7.036,92.58,24.61,95.7951381856,137.34,99.63456,9.79008,100.1143906379,6.75456,1.97008,7.036,92.88,7.82,93.2086197731,138.54,6.75456,1.97008,7.036,6.75456,1.97008,7.036,0.0,0.0,0.0,136.93
2020-11-13 22:30:00,84.68928,9.99604,85.2771655404,6.80928,1.98604,7.093,77.88,8.01,78.2908327967,0.0,97.71928,5.19604,97.8573273465,6.80928,1.98604,7.093,90.91,3.21,90.96665433,138.42,93.89928,31.58604,99.0694337695,6.80928,1.98604,7.093,87.09,29.6,91.9827597977,137.03,6.80928,1.98604,7.093,6.80928,1.98604,7.093,0.0,0.0,0.0,138.02
2020-11-13 23:00:00,80.23376,11.05443,80.9917073926,7.76376,2.26443,8.08725,72.47,8.79,73.0011301282,0.0,92.66376,5.76443,92.8428837906,7.76376,2.26443,8.08725,84.9,3.5,84.9721130725,139.25,88.77376,33.19443,94.7768465795,7.76376,2.26443,8.08725,81.01,30.93,86.7138108954,137.52,7.76376,2.26443,8.08725,7.76376,2.26443,8.08725,0.0,0.0,0.0,138.85
2020-11-13 23:30:00,77.18792,6.35356,77.4489684799,7.17792,2.09356,7.477,70.01,4.26,70.1394874518,0.0,86.40792,26.95356,90.5142145489,7.17792,2.09356,7.477,79.23,24.86,83.0386205329,137.19,85.49792,22.33356,88.3667484216,7.17792,2.09356,7.477,78.32,20.24,80.8930157677,137.29,7.17792,2.09356,7.477,7.17792,2.09356,7.477,0.0,0.0,0.0,136.77
2020-11-14 00:00:00,73.52632,3.96851,73.6333403043,6.16632,1.79851,6.42325,67.36,2.17,67.3949441724,0.0,81.65632,33.24851,88.1658551434,6.16632,1.79851,6.42325,75.49,31.45,81.7792308597,136.1,81.50632,20.19851,83.971781011,6.16632,1.79851,6.42325,75.34,18.4,77.5543396594,136.8,6.16632,1.79851,6.42325,6.16632,1.79851,6.42325,0.0,0.0,0.0,135.7
2020-11-14 00:30:00,71.588,3.45775,71.6714572132,5.718,1.66775,5.95625,65.87,1.79,65.8943169021,0.0,79.418,33.90775,86.3536579078,5.718,1.66775,5.95625,73.7,32.24,80.4431948645,136.25,79.388,20.50775,81.9940385276,5.718,1.66775,5.95625,73.67,18.84,76.0408738771,136.91,5.718,1.66775,5.95625,5.718,1.66775,5.95625,0.0,0.0,0.0,135.85
2020-11-14 01:00:00,72.8252,4.07735,72.9392523821,5.3052,1.54735,5.52625,67.52,2.5300000000000002,67.5673834035,0.0,81.0552,34.00735,87.9002008022,5.3052,1.54735,5.52625,75.75,32.46,82.4118565499,136.4,80.8352,19.57735,83.1721238881,5.3052,1.54735,5.52625,75.53,18.03,77.6521847729,136.96,5.3052,1.54735,5.52625,5.3052,1.54735,5.52625,0.0,0.0,0.0,136.0
2020-11-14 01:30:00,69.1968,12.44865,70.3076526209,5.4468,1.58865,5.67375,63.75,10.86,64.6684010936,0.0,80.2468,7.30865,80.5789381604,5.4468,1.58865,5.67375,74.8,5.72,75.0183870794,139.44,76.6468,34.91865,84.226148363,5.4468,1.58865,5.67375,71.2,33.33,78.6150678941,137.75,5.4468,1.58865,5.67375,5.4468,1.58865,5.67375,0.0,0.0,0.0,139.01
2020-11-14 02:00:00,69.41408,7.54369,69.8227882647,5.22408,1.52369,5.44175,64.19,6.02,64.4716720739,0.0,79.20408,18.85369,81.4171229857,5.22408,1.52369,5.44175,73.98,17.33,75.982690792,138.62,76.96408,29.01369,82.2512238065,5.22408,1.52369,5.44175,71.74,27.49,76.8266080209,138.05,5.22408,1.52369,5.44175,5.22408,1.52369,5.44175,0.0,0.0,0.0,138.19
2020-11-14 02:30:00,67.652,1.62725,67.6715674901,5.202,1.51725,5.41875,62.45,0.11,62.4500968774,0.0,75.002,32.14725,81.6011377774,5.202,1.51725,5.41875,69.8,30.63,76.2249099704,136.59,75.012,22.55725,78.3302602547,5.202,1.51725,5.41875,69.81,21.04,72.9117116793,137.63,5.202,1.51725,5.41875,5.202,1.51725,5.41875,0.0,0.0,0.0,136.16
2020-11-14 03:00:00,65.94984,2.45662,65.995578472,5.91984,1.72662,6.1665,60.03,0.73,60.0344384499,0.0,72.86984,33.67662,80.2753281915,5.91984,1.72662,6.1665,66.95,31.95,74.182915823,136.83,72.99984,23.60662,76.7218948401,5.91984,1.72662,6.1665,67.08,21.88,70.558208594,137.81,5.91984,1.72662,6.1665,5.91984,1.72662,6.1665,0.0,0.0,0.0,136.42
2020-11-14 03:30:00,64.18488,2.78684,64.245352344,6.91488,2.01684,7.203,57.27,0.77,57.2751761237,0.0,70.65488,34.33684,78.5565442786,6.91488,2.01684,7.203,63.74,32.32,71.4658659781,137.35,70.87488,24.12684,74.8689055844,6.91488,2.01684,7.203,63.96,22.11,67.6737297627,138.32,6.91488,2.01684,7.203,6.91488,2.01684,7.203,0.0,0.0,0.0,136.93
2020-11-14 04:00:00,63.1252,3.6011,63.2278324494,7.3752,2.1511,7.6825,55.75,1.45,55.7688533144,0.0,69.3152,34.1211,77.2583096906,7.3752,2.1511,7.6825,61.94,31.97,69.7039776483,137.07,69.6452,24.9511,73.9798031509,7.3752,2.1511,7.6825,62.27,22.8,66.3128411396,138.14,7.3752,2.1511,7.6825,7.3752,2.1511,7.6825,0.0,0.0,0.0,136.65
