Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-14 04:30:00,62.822,2.62225,62.8767037866,6.042,1.76225,6.29375,56.78,0.86,56.7865124832,0.0,69.292,34.25225,77.2955231179,6.042,1.76225,6.29375,63.25,32.49,71.1066986999,136.4,69.462,23.66225,73.3816838119,6.042,1.76225,6.29375,63.42,21.9,67.0947568741,137.31,6.042,1.76225,6.29375,6.042,1.76225,6.29375,0.0,0.0,0.0,135.98
2020-11-14 05:00:00,63.108,2.529,63.1586534451,5.688,1.659,5.925,57.42,0.87,57.4265905309,0.0,69.698,34.479,77.7599681391,5.688,1.659,5.925,64.01,32.82,71.9335283439,137.12,69.838,23.779,73.7752471023,5.688,1.659,5.925,64.15,22.12,67.8565906895,138.03,5.688,1.659,5.925,5.688,1.659,5.925,0.0,0.0,0.0,136.7
2020-11-14 05:30:00,64.07688,2.40909,64.1221511271,5.75688,1.67909,5.9967500000000005,58.32,0.73,58.3245685796,0.0,70.85688,34.05909,78.6175492811,5.75688,1.67909,5.9967500000000005,65.1,32.38,72.7081453484,136.66,70.93688,23.49909,74.7278273133,5.75688,1.67909,5.9967500000000005,65.18,21.82,68.7353242518,137.58,5.75688,1.67909,5.9967500000000005,5.75688,1.67909,5.9967500000000005,0.0,0.0,0.0,136.24
2020-11-14 06:00:00,64.87848,2.10539,64.9126323158,6.2584800000000005,1.82539,6.5192499999999995,58.62,0.28,58.6206687099,0.0,71.62848,33.53539,79.0902113385,6.2584800000000005,1.82539,6.5192499999999995,65.37,31.71,72.65508241,136.45,71.76848,23.04539,75.3777468605,6.2584800000000005,1.82539,6.5192499999999995,65.51,21.22,68.8610811707,137.38,6.2584800000000005,1.82539,6.5192499999999995,6.2584800000000005,1.82539,6.5192499999999995,0.0,0.0,0.0,136.03
2020-11-14 06:30:00,68.97912,6.95766,69.3291282842,5.64912,1.6476600000000001,5.8845,63.33,5.31,63.5522226205,0.0,77.80912000000001,20.27766,80.407976285,5.64912,1.6476600000000001,5.8845,72.16,18.63,74.5261195823,136.77,76.43912,26.66766,80.9574156965,5.64912,1.6476600000000001,5.8845,70.79,25.02,75.0814524367,136.61,5.64912,1.6476600000000001,5.8845,5.64912,1.6476600000000001,5.8845,0.0,0.0,0.0,136.38
2020-11-14 07:00:00,72.26544,10.14242,72.9737110325,5.18544,1.51242,5.4015,67.08,8.63,67.6328566601,0.0,83.99544,5.45242,84.1722212173,5.18544,1.51242,5.4015,78.81,3.94,78.9084260393,139.25,80.17544,32.18242,86.3933408096,5.18544,1.51242,5.4015,74.99,30.67,81.0194359398,137.43,5.18544,1.51242,5.4015,5.18544,1.51242,5.4015,0.0,0.0,0.0,138.84
2020-11-14 07:30:00,76.5276,8.3368,76.9803598069,5.0976,1.4868000000000001,5.31,71.43,6.85,71.7576992385,0.0,88.9076,4.5468,89.0237874279,5.0976,1.4868000000000001,5.31,83.81,3.06,83.8658434644,138.82,84.9876,30.0368,90.1393449499,5.0976,1.4868000000000001,5.31,79.89,28.55,84.8381671183,136.92,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,138.39
2020-11-14 08:00:00,79.61176,7.75718,79.9887877884,6.88176,2.00718,7.1685,72.73,5.75,72.956942096,0.0,92.11176,5.37718,92.2685775064,6.88176,2.00718,7.1685,85.23,3.37,85.2965989943,139.53,88.23176,29.49718,93.031860675,6.88176,2.00718,7.1685,81.35,27.49,85.8692180004,137.47,6.88176,2.00718,7.1685,6.88176,2.00718,7.1685,0.0,0.0,0.0,139.11
2020-11-14 08:30:00,84.2628,6.97665,84.5511271898,7.4628,2.17665,7.77375,76.8,4.8,76.949853801,0.0,97.3528,4.5066500000000005,97.457054963,7.4628,2.17665,7.77375,89.89,2.33,89.920192393,138.98,93.3928,28.44665,97.6290273846,7.4628,2.17665,7.77375,85.93,26.27,89.8558723735,136.95,7.4628,2.17665,7.77375,7.4628,2.17665,7.77375,0.0,0.0,0.0,138.56
2020-11-14 09:00:00,89.00056,6.46433,89.2350113053,7.42056,2.16433,7.72975,81.58,4.3,81.6932457428,0.0,102.50056,4.19433,102.586340243,7.42056,2.16433,7.72975,95.08,2.03,95.1016682293,138.19,98.73056,27.81433,102.573682937,7.42056,2.16433,7.72975,91.31,25.65,94.8442860693,136.58,7.42056,2.16433,7.72975,7.42056,2.16433,7.72975,0.0,0.0,0.0,137.78
2020-11-14 09:30:00,92.98208,5.14769,93.1244646345,6.9520800000000005,2.02769,7.24175,86.03,3.12,86.0865570226,0.0,107.26208,5.76769,107.4170380054,6.9520800000000005,2.02769,7.24175,100.31,3.74,100.3796976485,137.79,103.27208,26.32769,106.5751836417,6.9520800000000005,2.02769,7.24175,96.32,24.3,99.3379705853,136.3,6.9520800000000005,2.02769,7.24175,6.9520800000000005,2.02769,7.24175,0.0,0.0,0.0,137.42
2020-11-14 10:00:00,94.6812,6.6016,94.911067616,10.7712,3.1416,11.22,83.91,3.46,83.9813056579,0.0,108.3412,6.3216,108.5254727886,10.7712,3.1416,11.22,97.57,3.18,97.6218075022,137.72,104.7212,27.7616,108.3385257607,10.7712,3.1416,11.22,93.95,24.62,97.1223295643,136.2,10.7712,3.1416,11.22,10.7712,3.1416,11.22,0.0,0.0,0.0,137.36
2020-11-14 10:30:00,96.26856,4.14583,96.3577892589,9.44856,2.75583,9.84225,86.82,1.3900000000000001,86.8311263315,0.0,110.33856,6.53583,110.5319632354,9.44856,2.75583,9.84225,100.89,3.7800000000000002,100.9607869423,137.13,106.64856,24.84583,109.5044776183,9.44856,2.75583,9.84225,97.2,22.09,99.6785237652,135.47,9.44856,2.75583,9.84225,9.44856,2.75583,9.84225,0.0,0.0,0.0,136.71
2020-11-14 11:00:00,95.88736,7.47048,96.177928233,16.52736,4.82048,17.216,79.36,2.65,79.404232255,0.0,108.13736,7.02048,108.3650117298,16.52736,4.82048,17.216,91.61,2.2,91.6364125225,137.7,105.32736,28.43048,109.0969521004,16.52736,4.82048,17.216,88.8,23.61,91.8851027099,135.96,16.52736,4.82048,17.216,16.52736,4.82048,17.216,0.0,0.0,0.0,137.29
2020-11-14 11:30:00,97.72304,7.51047,98.0112223496,16.73304,4.88047,17.43025,80.99,2.63,81.032690934,0.0,110.29304,7.05047,110.5181604971,16.73304,4.88047,17.43025,93.56,2.17,93.5851617512,137.46,107.38304,28.40047,111.0752176494,16.73304,4.88047,17.43025,90.65,23.52,93.651550441,135.72,16.73304,4.88047,17.43025,16.73304,4.88047,17.43025,0.0,0.0,0.0,137.04
2020-11-14 12:00:00,98.63232,7.7565100000000005,98.9368384171,17.78232,5.18651,18.52325,80.85,2.5700000000000003,80.8908363166,0.0,111.11232,6.55651,111.3055950039,17.78232,5.18651,18.52325,93.33,1.37,93.3400546389,138.06,108.28232,28.78651,112.0434022268,17.78232,5.18651,18.52325,90.5,23.6,93.5265203031,136.22,17.78232,5.18651,18.52325,17.78232,5.18651,18.52325,0.0,0.0,0.0,137.64
2020-11-14 12:30:00,99.90872,5.93796,100.085022361,15.31872,4.46796,15.957,84.59,1.47,84.6027718222,0.0,113.12872,6.53796,113.3174841311,15.31872,4.46796,15.957,97.81,2.07,97.8319017499,137.56,110.03872,26.71796,113.2359010464,15.31872,4.46796,15.957,94.72,22.25,97.2982060472,135.7,15.31872,4.46796,15.957,15.31872,4.46796,15.957,0.0,0.0,0.0,137.13
2020-11-14 13:00:00,100.07952,6.47611,100.288834494,15.44952,4.50611,16.09325,84.63,1.97,84.6529255253,0.0,113.34952,6.05611,113.5111895478,15.44952,4.50611,16.09325,97.9,1.55,97.9122694048,137.73,110.19952,27.31611,113.5345941718,15.44952,4.50611,16.09325,94.75,22.81,97.4569576788,135.87,15.44952,4.50611,16.09325,15.44952,4.50611,16.09325,0.0,0.0,0.0,137.32
2020-11-14 13:30:00,98.73192,6.92556,98.9745189844,15.96192,4.65556,16.627,82.77,2.27,82.8011219731,0.0,111.48192,5.91556,111.6387582204,15.96192,4.65556,16.627,95.52,1.26,95.52830994,138.11,108.60192,27.91556,112.13231255,15.96192,4.65556,16.627,92.64,23.26,95.5154291201,136.23,15.96192,4.65556,16.627,15.96192,4.65556,16.627,0.0,0.0,0.0,137.69
2020-11-14 14:00:00,96.72304,6.93672,96.9714625609,13.94304,4.06672,14.524000000000001,82.78,2.87,82.8297368099,0.0,109.70304,5.37672,109.8347217559,13.94304,4.06672,14.524000000000001,95.76,1.31,95.7689600027,138.24,106.60304,28.04672,110.2307880767,13.94304,4.06672,14.524000000000001,92.66,23.98,95.7126741869,136.42,13.94304,4.06672,14.524000000000001,13.94304,4.06672,14.524000000000001,0.0,0.0,0.0,137.82
2020-11-14 14:30:00,95.64136,6.20123,95.8421879767,11.18136,3.26123,11.64725,84.46,2.94,84.5111542934,0.0,109.14136,4.52123,109.2349668529,11.18136,3.26123,11.64725,97.96,1.26,97.9681029723,137.64,105.73136,27.19123,109.1718071498,11.18136,3.26123,11.64725,94.55,23.93,97.5312637055,135.85,11.18136,3.26123,11.64725,11.18136,3.26123,11.64725,0.0,0.0,0.0,137.23
2020-11-14 15:00:00,94.9584,6.29745,95.1669880109,10.9284,3.18745,11.38375,84.03,3.11,84.0875317749,0.0,108.3684,3.69745,108.4314587888,10.9284,3.18745,11.38375,97.44,0.51,97.4413346583,138.1,105.0084,27.42745,108.5312355226,10.9284,3.18745,11.38375,94.08,24.24,97.1525810259,136.24,10.9284,3.18745,11.38375,10.9284,3.18745,11.38375,0.0,0.0,0.0,137.66
2020-11-14 15:30:00,96.70992,6.84081,96.9515616577,10.45992,3.05081,10.89575,86.25,3.79,86.3332299871,0.0,110.57992,4.24081,110.6612089969,10.45992,3.05081,10.89575,100.12,1.19,100.1270717638,138.49,107.01992,28.21081,110.6757113267,10.45992,3.05081,10.89575,96.56,25.16,99.7840628557,136.77,10.45992,3.05081,10.89575,10.45992,3.05081,10.89575,0.0,0.0,0.0,138.05
2020-11-14 16:00:00,97.20368,7.32899,97.479585042,12.85368,3.74899,13.38925,84.35,3.58,84.4259373652,0.0,110.46368,4.35899,110.5496512566,12.85368,3.74899,13.38925,97.61,0.61,97.6119060361,137.82,107.27368,28.45899,110.9844878015,12.85368,3.74899,13.38925,94.42,24.71,97.5997976432,136.01,12.85368,3.74899,13.38925,12.85368,3.74899,13.38925,0.0,0.0,0.0,137.4
2020-11-14 16:30:00,99.59536,10.55448,100.1530467914,19.21536,5.60448,20.016,80.38,4.95,80.532272413,0.0,111.45536,7.86448,111.7324810357,19.21536,5.60448,20.016,92.24,2.26,92.2676823162,137.76,109.14536,31.76448,113.6736196274,19.21536,5.60448,20.016,89.93,26.16,93.6576238221,135.86,19.21536,5.60448,20.016,19.21536,5.60448,20.016,0.0,0.0,0.0,137.35
2020-11-14 17:00:00,103.74096,11.01903,104.3245215846,22.83096,6.65903,23.78225,80.91,4.36,81.0273885794,0.0,114.30096,13.34903,115.0778260955,22.83096,6.65903,23.78225,91.47,6.69,91.7143227637,137.93,112.99096,30.26903,116.9750880267,22.83096,6.65903,23.78225,90.16,23.61,93.200094957,136.35,22.83096,6.65903,23.78225,22.83096,6.65903,23.78225,0.0,0.0,0.0,137.51
2020-11-14 17:30:00,107.91672,14.52946,108.8904204393,22.38672,6.52946,23.3195,85.53,8.0,85.9033229858,0.0,113.73672,37.00946,119.6066118818,22.38672,6.52946,23.3195,91.35,30.48,96.3008457907,138.05,116.48672,18.02946,117.8737348363,22.38672,6.52946,23.3195,94.1,11.5,94.8001054852,139.37,22.38672,6.52946,23.3195,22.38672,6.52946,23.3195,0.0,0.0,0.0,137.64
2020-11-14 18:00:00,107.6592,19.5506,109.419967579,21.9792,6.4106,22.895,85.68,13.14,86.6817281784,0.0,111.4392,48.2906,121.4523665681,21.9792,6.4106,22.895,89.46,41.88,98.7776594175,136.02,116.2292,12.1506,116.8625860274,21.9792,6.4106,22.895,94.25,5.74,94.4246265547,138.8,21.9792,6.4106,22.895,21.9792,6.4106,22.895,0.0,0.0,0.0,135.62
2020-11-14 18:30:00,105.36808,17.84944,106.8692415581,21.35808,6.22944,22.248,84.01,11.62,84.809813701,0.0,108.93808,46.42944,118.4195852585,21.35808,6.22944,22.248,87.58,40.2,96.3654315613,135.78,113.76808,13.65944,114.5851488108,21.35808,6.22944,22.248,92.41,7.43,92.708214307,138.9,21.35808,6.22944,22.248,21.35808,6.22944,22.248,0.0,0.0,0.0,135.39
2020-11-14 19:00:00,101.45408,16.81994,102.8389066951,21.15408,6.16994,22.0355,80.3,10.65,81.0031635185,0.0,104.79408,47.45994,115.0401890986,21.15408,6.16994,22.0355,83.64,41.29,93.2765442113,136.33,109.46408,14.83994,110.4654182514,21.15408,6.16994,22.0355,88.31,8.67,88.7345761245,139.49,21.15408,6.16994,22.0355,21.15408,6.16994,22.0355,0.0,0.0,0.0,135.93
2020-11-14 19:30:00,99.63368,10.50149,100.1855852035,12.07368,3.52149,12.57675,87.56,6.98,87.8377709189,0.0,107.61368,29.02149,111.4582926702,12.07368,3.52149,12.57675,95.54,25.5,98.8844861442,137.78,108.64368,17.05149,109.9736446389,12.07368,3.52149,12.57675,96.57,13.53,97.5132083361,139.1,12.07368,3.52149,12.57675,12.07368,3.52149,12.57675,0.0,0.0,0.0,137.38
2020-11-14 20:00:00,94.59688,9.56159,95.0788815093,9.77688,2.85159,10.18425,84.82,6.71,85.0849957396,0.0,105.12688,26.59159,108.4378787936,9.77688,2.85159,10.18425,95.35,23.74,98.2609286543,136.6,105.59688,8.34159,105.9258381579,9.77688,2.85159,10.18425,95.82,5.49,95.9771457171,136.91,9.77688,2.85159,10.18425,9.77688,2.85159,10.18425,0.0,0.0,0.0,136.19
2020-11-14 20:30:00,90.63,19.4425,92.6920045433,9.54,2.7825,9.9375,81.09,16.66,82.783716394,0.0,103.61,9.5425,104.0485050649,9.54,2.7825,9.9375,94.07,6.76,94.3125786945,138.91,101.09,19.4525,102.9445863377,9.54,2.7825,9.9375,91.55,16.67,93.0553136581,137.44,9.54,2.7825,9.9375,9.54,2.7825,9.9375,0.0,0.0,0.0,138.48
2020-11-14 21:00:00,88.57816,11.46488,89.3170415005,9.30816,2.71488,9.696,79.27,8.75,79.7514601747,0.0,98.58816,28.38488,102.5930148928,9.30816,2.71488,9.696,89.28,25.67,92.8970790714,137.15,98.81816,10.44488,99.368628168,9.30816,2.71488,9.696,89.51,7.73,89.8431577807,137.47,9.30816,2.71488,9.696,9.30816,2.71488,9.696,0.0,0.0,0.0,136.73
2020-11-14 21:30:00,84.4268,12.94615,85.4136251313,9.5868,2.79615,9.98625,74.84,10.15,75.5251487916,0.0,93.6668,28.70615,97.9668947658,9.5868,2.79615,9.98625,84.08,25.91,87.9816713867,136.05,94.0868,12.12615,94.8650064463,9.5868,2.79615,9.98625,84.5,9.33,85.0135218656,136.45,9.5868,2.79615,9.98625,9.5868,2.79615,9.98625,0.0,0.0,0.0,135.62
2020-11-14 22:00:00,81.10456,13.64258,82.2439641667,9.33456,2.7225800000000002,9.7235,71.77,10.92,72.5960005785,0.0,90.05456,29.89258,94.8861956022,9.33456,2.7225800000000002,9.7235,80.72,27.17,85.169990607,137.05,90.35456,12.87258,91.2669153015,9.33456,2.7225800000000002,9.7235,81.02,10.15,81.6533091797,137.42,9.33456,2.7225800000000002,9.7235,9.33456,2.7225800000000002,9.7235,0.0,0.0,0.0,136.64
2020-11-14 22:30:00,77.13408,14.63994,78.5111083902,8.91408,2.59994,9.2855,68.22,12.04,69.2743098125,0.0,85.64408,30.11994,90.7861180173,8.91408,2.59994,9.2855,76.73,27.52,81.51590826340001,137.57,85.91408,13.96994,87.0424515156,8.91408,2.59994,9.2855,77.0,11.37,77.8349336738,138.02,8.91408,2.59994,9.2855,8.91408,2.59994,9.2855,0.0,0.0,0.0,137.14
2020-11-14 23:00:00,73.314,15.9445,75.0277926921,8.964,2.6145,9.3375,64.35,13.33,65.7161426135,0.0,81.274,31.0745,87.0119970248,8.964,2.6145,9.3375,72.31,28.46,77.7091223731,138.67,81.584,15.3845,83.0218760102,8.964,2.6145,9.3375,72.62,12.77,73.7342342471,139.18,8.964,2.6145,9.3375,8.964,2.6145,9.3375,0.0,0.0,0.0,138.26
2020-11-14 23:30:00,69.04232,15.82026,70.8316495463,9.29232,2.71026,9.6795,59.75,13.11,61.1713544071,0.0,76.50232,34.49026,83.917715652,9.29232,2.71026,9.6795,67.21,31.78,74.3448216085,139.12,76.71232,15.19026,78.2018160828,9.29232,2.71026,9.6795,67.42,12.48,68.5653469327,139.25,9.29232,2.71026,9.6795,9.29232,2.71026,9.6795,0.0,0.0,0.0,138.7
2020-11-15 00:00:00,65.92512,16.30441,67.9113777836,8.17512,2.38441,8.51575,57.75,13.92,59.4039468386,0.0,73.33512,34.81441,81.1793259954,8.17512,2.38441,8.51575,65.16,32.43,72.784136321,138.64,73.34512,15.79441,75.0264620988,8.17512,2.38441,8.51575,65.17,13.41,66.535381565,138.77,8.17512,2.38441,8.51575,8.17512,2.38441,8.51575,0.0,0.0,0.0,138.23
2020-11-15 00:30:00,64.70208,16.36144,66.7387134668,9.02208,2.63144,9.398,55.68,13.73,57.3478447721,0.0,71.68208,34.91144,79.7316075092,9.02208,2.63144,9.398,62.66,32.28,70.4859844224,138.74,71.84208,15.80144,73.5592955703,9.02208,2.63144,9.398,62.82,13.17,64.1856783091,138.86,9.02208,2.63144,9.398,9.02208,2.63144,9.398,0.0,0.0,0.0,138.33
2020-11-15 01:00:00,64.51968,15.59949,66.378710409,7.84968,2.28949,8.17675,56.67,13.31,58.2120691953,0.0,71.67968,34.10949,79.3815711167,7.84968,2.28949,8.17675,63.83,31.82,71.3216748261,138.56,71.80968,14.99949,73.3594904696,7.84968,2.28949,8.17675,63.96,12.71,65.2106256679,138.69,7.84968,2.28949,8.17675,7.84968,2.28949,8.17675,0.0,0.0,0.0,138.15
2020-11-15 01:30:00,63.70688,16.19784,65.73383132,7.94688,2.31784,8.278,55.76,13.88,57.4615697662,0.0,70.67688,33.86784,78.3725203933,7.94688,2.31784,8.278,62.73,31.55,70.2172015962,138.45,70.87688,15.67784,72.5901287063,7.94688,2.31784,8.278,62.93,13.36,64.3325306513,138.65,7.94688,2.31784,8.278,7.94688,2.31784,8.278,0.0,0.0,0.0,138.03
2020-11-15 02:00:00,62.36144,16.67042,64.5511587956,7.9214400000000005,2.31042,8.2515,54.44,14.36,56.3020710099,0.0,69.02144,33.02042,76.5134453325,7.9214400000000005,2.31042,8.2515,61.1,30.71,68.3835806316,138.35,69.34144,16.19042,71.2064954976,7.9214400000000005,2.31042,8.2515,61.42,13.88,62.9688081513,138.67,7.9214400000000005,2.31042,8.2515,7.9214400000000005,2.31042,8.2515,0.0,0.0,0.0,137.91
2020-11-15 02:30:00,60.78456,16.77633,63.0571802625,7.56456,2.20633,7.87975,53.22,14.57,55.1783771055,0.0,67.38456,32.99633,75.0295723023,7.56456,2.20633,7.87975,59.82,30.79,67.2789454436,137.89,67.61456,16.346330000000002,69.5624268443,7.56456,2.20633,7.87975,60.05,14.14,61.6923179983,138.22,7.56456,2.20633,7.87975,7.56456,2.20633,7.87975,0.0,0.0,0.0,137.44
2020-11-15 03:00:00,59.9076,16.28555,62.0817177321,7.2876,2.12555,7.5912500000000005,52.62,14.16,54.4919260074,0.0,66.4576,33.99555,74.6479069872,7.2876,2.12555,7.5912500000000005,59.17,31.87,67.207036834,138.75,66.6576,15.74555,68.492028606,7.2876,2.12555,7.5912500000000005,59.37,13.62,60.912242611799996,138.94,7.2876,2.12555,7.5912500000000005,7.2876,2.12555,7.5912500000000005,0.0,0.0,0.0,138.32
2020-11-15 03:30:00,58.6512,16.8866,61.0337654172,7.5312,2.1966,7.845,51.12,14.69,53.1888193138,0.0,64.8512,33.4366,72.9635824299,7.5312,2.1966,7.845,57.32,31.24,65.2803186267,138.16,65.2012,16.4566,67.2459379071,7.5312,2.1966,7.845,57.67,14.26,59.4068724981,138.45,7.5312,2.1966,7.845,7.5312,2.1966,7.845,0.0,0.0,0.0,137.71
2020-11-15 04:00:00,58.12776,16.81518,60.5110466035,6.73776,1.9651800000000001,7.0185,51.39,14.85,53.4925658386,0.0,64.46776,33.26518,72.5442229254,6.73776,1.9651800000000001,7.0185,57.73,31.3,65.6691929294,138.59,64.72776,16.38518,66.769431915,6.73776,1.9651800000000001,7.0185,57.99,14.42,59.7559745967,138.91,6.73776,1.9651800000000001,7.0185,6.73776,1.9651800000000001,7.0185,0.0,0.0,0.0,138.16
2020-11-15 04:30:00,57.95592,16.60881,60.2888151539,6.715920000000001,1.9588100000000002,6.99575,51.24,14.65,53.2931524682,0.0,64.35592,32.90881,72.2819079346,6.715920000000001,1.9588100000000002,6.99575,57.64,30.95,65.4237884871,138.13,64.53592,16.15881,66.5281302222,6.715920000000001,1.9588100000000002,6.99575,57.82,14.2,59.5381591922,138.45,6.715920000000001,1.9588100000000002,6.99575,6.715920000000001,1.9588100000000002,6.99575,0.0,0.0,0.0,137.69
2020-11-15 05:00:00,58.2416,16.52255,60.5398928729,6.5916,1.9225500000000002,6.86625,51.65,14.6,53.6738530385,0.0,64.6816,32.87255,72.5555919421,6.5916,1.9225500000000002,6.86625,58.09,30.95,65.8205940417,138.32,64.8616,16.06255,66.8208999271,6.5916,1.9225500000000002,6.86625,58.27,14.14,59.9610915511,138.64,6.5916,1.9225500000000002,6.86625,6.5916,1.9225500000000002,6.86625,0.0,0.0,0.0,137.88
2020-11-15 05:30:00,58.8,16.4225,61.0502948908,7.86,2.2925,8.1875,50.94,14.13,52.8634136242,0.0,65.19,34.2825,73.6547751762,7.86,2.2925,8.1875,57.33,31.99,65.6512680761,139.22,65.33,15.8725,67.2305373789,7.86,2.2925,8.1875,57.47,13.58,59.0526654775,139.4,7.86,2.2925,8.1875,7.86,2.2925,8.1875,0.0,0.0,0.0,138.79
2020-11-15 06:00:00,59.08328,16.69179,61.3958453722,9.02328,2.63179,9.39925,50.06,14.06,51.9969922207,0.0,65.35328,34.37179,73.840850175,9.02328,2.63179,9.39925,56.33,31.74,64.6567591208,139.08,65.52328,16.13179,67.4798849329,9.02328,2.63179,9.39925,56.5,13.5,58.0904467189,139.29,9.02328,2.63179,9.39925,9.02328,2.63179,9.39925,0.0,0.0,0.0,138.65
2020-11-15 06:30:00,62.22096,15.65153,64.1593193126,8.61096,2.51153,8.96975,53.61,13.14,55.1968450185,0.0,69.02096,34.02153,76.9503568729,8.61096,2.51153,8.96975,60.41,31.51,68.1340458215,138.75,69.13096,14.98153,70.7356760883,8.61096,2.51153,8.96975,60.52,12.47,61.7913529549,138.89,8.61096,2.51153,8.96975,8.61096,2.51153,8.96975,0.0,0.0,0.0,138.35
2020-11-15 07:00:00,65.02424,14.76957,66.6805217853,8.36424,2.43957,8.71275,56.66,12.33,57.9860716034,0.0,72.16424,32.36957,79.0915077411,8.36424,2.43957,8.71275,63.8,29.93,70.4715893109,138.65,72.31424,14.04957,73.6664083824,8.36424,2.43957,8.71275,63.95,11.61,64.9953429101,138.89,8.36424,2.43957,8.71275,8.36424,2.43957,8.71275,0.0,0.0,0.0,138.22
2020-11-15 07:30:00,68.3292,14.2681,69.8029959977,7.8792,2.2981,8.2075,60.45,11.97,61.6237243276,0.0,76.0492,30.3181,81.8698235509,7.8792,2.2981,8.2075,68.17,28.02,73.7039300173,138.5,76.1392,13.4981,77.3264280841,7.8792,2.2981,8.2075,68.26,11.2,69.1727374043,138.89,7.8792,2.2981,8.2075,7.8792,2.2981,8.2075,0.0,0.0,0.0,138.08
2020-11-15 08:00:00,71.33208,13.50019,72.5983523722,6.89208,2.01019,7.17925,64.44,11.49,65.4563495774,0.0,79.56208,27.44019,84.1610872147,6.89208,2.01019,7.17925,72.67,25.43,76.9909981751,137.64,79.63208,12.72019,80.6416232399,6.89208,2.01019,7.17925,72.74,10.71,73.5242252594,138.24,6.89208,2.01019,7.17925,6.89208,2.01019,7.17925,0.0,0.0,0.0,137.23
2020-11-15 08:30:00,76.41576,12.19168,77.3822036233,7.68576,2.24168,8.006,68.73,9.95,69.446493072,0.0,85.27576,27.10168,89.4788036487,7.68576,2.24168,8.006,77.59,24.86,81.4753195759,136.84,85.30576,11.25168,86.0445988543,7.68576,2.24168,8.006,77.62,9.01,78.1411831239,137.33,7.68576,2.24168,8.006,7.68576,2.24168,8.006,0.0,0.0,0.0,136.43
2020-11-15 09:00:00,80.49104,12.20572,81.4112223284,11.95104,3.48572,12.449,68.54,8.72,69.0924742646,0.0,88.83104,28.24572,93.2135953914,11.95104,3.48572,12.449,76.88,24.76,80.7687563356,136.63,89.34104,11.14572,90.0335965215,11.95104,3.48572,12.449,77.39,7.66,77.7681663665,136.99,11.95104,3.48572,12.449,11.95104,3.48572,12.449,0.0,0.0,0.0,136.21
2020-11-15 09:30:00,85.24832,14.69201,86.5050936111,11.45832,3.34201,11.93575,73.79,11.35,74.6577966458,0.0,95.40832,19.53201,97.3870984261,11.45832,3.34201,11.93575,83.95,16.19,85.4968923412,136.63,94.79832,14.02201,95.8297356736,11.45832,3.34201,11.93575,83.34,10.68,84.0215329544,136.5,11.45832,3.34201,11.93575,11.45832,3.34201,11.93575,0.0,0.0,0.0,136.21
2020-11-15 10:00:00,90.15016,20.62213,92.4787737471,11.39016,3.32213,11.86475,78.76,17.3,80.6376314136,0.0,104.01016,5.75213,104.1690951423,11.39016,3.32213,11.86475,92.62,2.43,92.6518715407,139.22,100.30016,20.68213,102.4103148973,11.39016,3.32213,11.86475,88.91,17.36,90.5889491053,136.94,11.39016,3.32213,11.86475,11.39016,3.32213,11.86475,0.0,0.0,0.0,138.8
2020-11-15 10:30:00,90.67224,21.13357,93.1025396408,13.45224,3.9235700000000002,14.01275,77.22,17.21,79.1145530228,0.0,104.12224,6.67357,104.3358873982,13.45224,3.9235700000000002,14.01275,90.67,2.75,90.7116938437,139.78,100.58224,21.16357,102.7846471929,13.45224,3.9235700000000002,14.01275,87.13,17.24,88.8192237075,137.49,13.45224,3.9235700000000002,14.01275,13.45224,3.9235700000000002,14.01275,0.0,0.0,0.0,139.38
2020-11-15 11:00:00,89.27288,22.58959,92.0865716588,19.47288,5.67959,20.28425,69.8,16.91,71.8191346369,0.0,100.87288,8.82959,101.2585778049,19.47288,5.67959,20.28425,81.4,3.15,81.4609262162,139.52,98.22288,22.53959,100.775826828,19.47288,5.67959,20.28425,78.75,16.86,80.5346018802,137.21,19.47288,5.67959,20.28425,19.47288,5.67959,20.28425,0.0,0.0,0.0,139.1
2020-11-15 11:30:00,88.86488,20.02934,91.0941345985,24.13488,7.03934,25.1405,64.73,12.99,66.0205498311,0.0,98.38488,12.32934,99.1544110842,24.13488,7.03934,25.1405,74.25,5.29,74.4382065877,139.3,97.17488,19.42934,99.0982167138,24.13488,7.03934,25.1405,73.04,12.39,74.083423922,137.48,24.13488,7.03934,25.1405,24.13488,7.03934,25.1405,0.0,0.0,0.0,138.87
2020-11-15 12:00:00,90.16984,19.02662,92.1553705122,25.35984,7.39662,26.4165,64.81,11.63,65.8452200239,0.0,99.50984,13.48662,100.4196055352,25.35984,7.39662,26.4165,74.15,6.09,74.39966801,139.16,98.51984,18.26662,100.1989435067,25.35984,7.39662,26.4165,73.16,10.87,73.9631158078,137.42,25.35984,7.39662,26.4165,25.35984,7.39662,26.4165,0.0,0.0,0.0,138.73
2020-11-15 12:30:00,93.64008,18.00044,95.3544987014,21.43008,6.25044,22.323,72.21,11.75,73.1597334604,0.0,104.37008,10.14044,104.8615378611,21.43008,6.25044,22.323,82.94,3.89,83.0311730617,138.29,102.92008,17.33044,104.3689945233,21.43008,6.25044,22.323,81.49,11.08,82.239810919,136.84,21.43008,6.25044,22.323,21.43008,6.25044,22.323,0.0,0.0,0.0,137.86
2020-11-15 13:00:00,92.48864,16.44002,93.9383988934,23.10864,6.74002,24.0715,69.38,9.7,70.0547956959,0.0,101.51864,16.09002,102.7858113314,23.10864,6.74002,24.0715,78.41,9.35,78.9655025945,137.0,101.41864,15.49002,102.5947428431,23.10864,6.74002,24.0715,78.31,8.75,78.7973260968,136.53,23.10864,6.74002,24.0715,23.10864,6.74002,24.0715,0.0,0.0,0.0,136.59
2020-11-15 13:30:00,92.30728,15.68254,93.6299952037,22.15728,6.46254,23.0805,70.15,9.22,70.7533101699,0.0,101.12728,16.66254,102.4908142199,22.15728,6.46254,23.0805,78.97,10.2,79.6260064301,136.82,101.35728,14.70254,102.4180789287,22.15728,6.46254,23.0805,79.2,8.24,79.6274927396,136.59,22.15728,6.46254,23.0805,22.15728,6.46254,23.0805,0.0,0.0,0.0,136.4
2020-11-15 14:00:00,92.52656,15.61608,93.835101428,19.18656,5.59608,19.986,73.34,10.02,74.0213212527,0.0,102.04656,17.51608,103.5389466162,19.18656,5.59608,19.986,82.86,11.92,83.712997796,137.31,101.98656,14.73608,103.04567178880001,19.18656,5.59608,19.986,82.8,9.14,83.3029387237,136.99,19.18656,5.59608,19.986,19.18656,5.59608,19.986,0.0,0.0,0.0,136.9
2020-11-15 14:30:00,93.93888,15.54634,95.2166049754,16.95888,4.94634,17.6655,76.98,10.6,77.706372969,0.0,104.33888,17.91634,105.8659393698,16.95888,4.94634,17.6655,87.38,12.97,88.3373380853,137.46,103.90888,14.75634,104.9514407383,16.95888,4.94634,17.6655,86.95,9.81,87.5016491273,137.11,16.95888,4.94634,17.6655,16.95888,4.94634,17.6655,0.0,0.0,0.0,137.04
2020-11-15 15:00:00,94.62952,15.39611,95.8738038182,15.44952,4.50611,16.09325,79.18,10.89,79.9253683132,0.0,105.60952,17.77611,107.0951016684,15.44952,4.50611,16.09325,90.16,13.27,91.1313255692,136.87,104.84952,14.66611,105.8702820756,15.44952,4.50611,16.09325,89.4,10.16,89.9754722133,136.51,15.44952,4.50611,16.09325,15.44952,4.50611,16.09325,0.0,0.0,0.0,136.45
2020-11-15 15:30:00,96.36408,14.23619,97.4099841903,13.80408,4.02619,14.37925,82.56,10.21,83.1889277488,0.0,107.90408,16.97619,109.2313210923,13.80408,4.02619,14.37925,94.1,12.95,94.9869069925,136.63,107.07408,13.44619,107.9150528581,13.80408,4.02619,14.37925,93.27,9.42,93.744489438,136.25,13.80408,4.02619,14.37925,13.80408,4.02619,14.37925,0.0,0.0,0.0,136.21
2020-11-15 16:00:00,101.2948,11.27515,101.9203881202,10.7148,3.12515,11.16125,90.58,8.15,90.9459119477,0.0,114.1248,13.99515,114.9797121172,10.7148,3.12515,11.16125,103.41,10.87,103.9797336023,135.9,113.0048,10.43515,113.4855813686,10.7148,3.12515,11.16125,102.29,7.31,102.550866403,135.6,10.7148,3.12515,11.16125,10.7148,3.12515,11.16125,0.0,0.0,0.0,135.48
2020-11-15 16:30:00,107.73712,14.81291,108.7506750718,18.62712,5.43291,19.40325,89.11,9.38,89.6023241886,0.0,113.34712,37.08291,119.2590115101,18.62712,5.43291,19.40325,94.72,31.65,99.8679172708,137.25,115.84712,14.74291,116.7814566083,18.62712,5.43291,19.40325,97.22,9.31,97.6647556696,139.13,18.62712,5.43291,19.40325,18.62712,5.43291,19.40325,0.0,0.0,0.0,136.82
2020-11-15 17:00:00,113.50336,16.75098,114.7327680406,24.72336,7.21098,25.7535,88.78,9.54,89.2910969806,0.0,118.44336,39.39098,124.8217882962,24.72336,7.21098,25.7535,93.72,32.18,99.0908209674,136.92,121.55336,16.34098,122.6468383394,24.72336,7.21098,25.7535,96.83,9.13,97.2594766591,138.73,24.72336,7.21098,25.7535,24.72336,7.21098,25.7535,0.0,0.0,0.0,136.5
2020-11-15 17:30:00,114.44384,17.03862,115.705259541,29.34384,8.55862,30.5665,85.1,8.48,85.5214616339,0.0,118.56384,42.09862,125.8160481077,29.34384,8.55862,30.5665,89.22,33.54,95.3160007554,137.25,122.15384,18.88862,123.6055847939,29.34384,8.55862,30.5665,92.81,10.33,93.383108751,139.03,29.34384,8.55862,30.5665,29.34384,8.55862,30.5665,0.0,0.0,0.0,136.83
2020-11-15 18:00:00,111.3496,15.6628,112.4457946034,29.0496,8.4728,30.26,82.3,7.19,82.6134740826,0.0,115.2596,43.2428,123.104488724,29.0496,8.4728,30.26,86.21,34.77,92.9576086181,137.25,118.78960000000001,20.1528,120.4869470773,29.0496,8.4728,30.26,89.74,11.68,90.4969060245,139.03,29.0496,8.4728,30.26,29.0496,8.4728,30.26,0.0,0.0,0.0,136.83
2020-11-15 18:30:00,112.1024,15.35695,113.1493879748,14.7324,4.29695,15.34625,97.37,11.06,97.9961249234,0.0,118.8124,35.43695,123.9845305635,14.7324,4.29695,15.34625,104.08,31.14,108.6386027156,137.08,121.0424,11.80695,121.6168847902,14.7324,4.29695,15.34625,106.31,7.51,106.5749323246,138.89,14.7324,4.29695,15.34625,14.7324,4.29695,15.34625,0.0,0.0,0.0,136.64
2020-11-15 19:00:00,107.92056,13.76808,108.7952540215,12.13056,3.53808,12.636,95.79,10.23,96.3347133696,0.0,114.80056,35.51808,120.1694744234,12.13056,3.53808,12.636,102.67,31.98,107.5353397726,137.05,116.66056,11.93808,117.2697915646,12.13056,3.53808,12.636,104.53,8.4,104.8669676304,138.85,12.13056,3.53808,12.636,12.13056,3.53808,12.636,0.0,0.0,0.0,136.64
2020-11-15 19:30:00,105.5672,12.5321,106.3084533151,9.3672,2.7321,9.7575,96.2,9.8,96.6978800181,0.0,112.7372,34.4421,117.8810184731,9.3672,2.7321,9.7575,103.37,31.71,108.1243774549,137.3,114.3372,11.6821,114.9324443499,9.3672,2.7321,9.7575,104.97,8.95,105.3508585632,139.2,9.3672,2.7321,9.7575,9.3672,2.7321,9.7575,0.0,0.0,0.0,136.9
2020-11-15 20:00:00,99.46816,13.11738,100.3293601686,9.72816,2.83738,10.1335,89.74,10.28,90.3268841486,0.0,109.73816,23.91738,112.3143126509,9.72816,2.83738,10.1335,100.01,21.08,102.2074679268,137.01,109.62816,13.24738,110.4256607037,9.72816,2.83738,10.1335,99.9,10.41,100.4409184546,137.62,9.72816,2.83738,10.1335,9.72816,2.83738,10.1335,0.0,0.0,0.0,136.62
2020-11-15 20:30:00,96.8896,11.44905,97.56369885390001,9.9396,2.89905,10.35375,86.95,8.55,87.3693596177,0.0,105.9596,28.78905,109.800939122,9.9396,2.89905,10.35375,96.02,25.89,99.4491452955,136.93,106.2796,13.20905,107.0973033183,9.9396,2.89905,10.35375,96.34,10.31,96.8901011456,137.62,9.9396,2.89905,10.35375,9.9396,2.89905,10.35375,0.0,0.0,0.0,136.52
2020-11-15 21:00:00,92.82696,3.61828,92.8974512729,9.45696,2.75828,9.850999999999999,83.37,0.86,83.3744355303,0.0,102.88696,22.06828,105.227066481,9.45696,2.75828,9.850999999999999,93.43,19.31,95.4046172887,136.31,101.91696,22.79828,104.4357616269,9.45696,2.75828,9.850999999999999,92.46,20.04,94.6068348482,136.41,9.45696,2.75828,9.850999999999999,9.45696,2.75828,9.850999999999999,0.0,0.0,0.0,135.9
2020-11-15 21:30:00,88.04408,4.69744,88.1693028531,9.93408,2.89744,10.348,78.11,1.8,78.1307372293,0.0,97.28408,21.60744,99.6547725139,9.93408,2.89744,10.348,87.35,18.71,89.3313304502,136.12,96.53408,24.93744,99.7030817738,9.93408,2.89744,10.348,86.6,22.04,89.3606266764,136.33,9.93408,2.89744,10.348,9.93408,2.89744,10.348,0.0,0.0,0.0,135.75
2020-11-15 22:00:00,83.97824,4.61407,84.104901376,9.40824,2.74407,9.80025,74.57,1.87,74.5934434116,0.0,92.94824,23.14407,95.7863419035,9.40824,2.74407,9.80025,83.54,20.4,85.9947184425,137.11,92.07824,25.12407,95.4443354781,9.40824,2.74407,9.80025,82.67,22.38,85.6457430349,137.17,9.40824,2.74407,9.80025,9.40824,2.74407,9.80025,0.0,0.0,0.0,136.72
2020-11-15 22:30:00,78.99304,5.51797,79.1855312627,8.39304,2.44797,8.742750000000001,70.6,3.07,70.6667170597,0.0,87.61304,24.28797,90.9172715427,8.39304,2.44797,8.742750000000001,79.22,21.84,82.1753856091,136.84,86.62304,26.03797,90.4517934624,8.39304,2.44797,8.742750000000001,78.23,23.59,81.7093691078,136.84,8.39304,2.44797,8.742750000000001,8.39304,2.44797,8.742750000000001,0.0,0.0,0.0,136.41
2020-11-15 23:00:00,75.0984,5.2812,75.2838678337,7.4784,2.1812,7.79,67.62,3.1,67.6910215612,0.0,83.4884,25.2712,87.2292753839,7.4784,2.1812,7.79,76.01,23.09,79.4397142492,137.12,82.3884,25.8412,86.3459094109,7.4784,2.1812,7.79,74.91,23.66,78.5576457132,136.98,7.4784,2.1812,7.79,7.4784,2.1812,7.79,0.0,0.0,0.0,136.68
2020-11-15 23:30:00,70.6992,6.85435,71.0306905117,8.4492,2.46435,8.80125,62.25,4.39,62.4046039968,0.0,78.3492,26.38435,82.6724323191,8.4492,2.46435,8.80125,69.9,23.92,73.8794721151,138.06,77.3792,27.78435,82.2162435141,8.4492,2.46435,8.80125,68.93,25.32,73.4332846875,138.0,8.4492,2.46435,8.80125,8.4492,2.46435,8.80125,0.0,0.0,0.0,137.65
2020-11-16 00:00:00,66.76232,8.26526,67.2719993359,8.93232,2.60526,9.3045,57.83,5.66,58.1063206545,0.0,73.82232,26.53526,78.4465101419,8.93232,2.60526,9.3045,64.89,23.93,69.1618175007,138.09,72.93232,29.35526,78.6184112677,8.93232,2.60526,9.3045,64.0,26.75,69.3654272675,138.14,8.93232,2.60526,9.3045,8.93232,2.60526,9.3045,0.0,0.0,0.0,137.68
2020-11-16 00:30:00,65.47856,7.99083,65.9643478234,8.36856,2.44083,8.71725,57.11,5.55,57.3790432127,0.0,72.40856,25.89083,76.8982095979,8.36856,2.44083,8.71725,64.04,23.45,68.1984171371,138.27,71.57856,29.18083,77.2981959114,8.36856,2.44083,8.71725,63.21,26.74,68.6333133398,138.37,8.36856,2.44083,8.71725,8.36856,2.44083,8.71725,0.0,0.0,0.0,137.86
2020-11-16 01:00:00,65.68616,8.10763,66.1846302382,8.42616,2.45763,8.77725,57.26,5.65,57.5380752198,0.0,72.46616,25.58763,76.8509671648,8.42616,2.45763,8.77725,64.04,23.13,68.0890483118,138.56,71.78616,29.39763,77.5723753482,8.42616,2.45763,8.77725,63.36,26.94,68.8494967302,138.71,8.42616,2.45763,8.77725,8.42616,2.45763,8.77725,0.0,0.0,0.0,138.15
2020-11-16 01:30:00,65.01504,8.24772,65.5360992995,8.97504,2.6177200000000003,9.349,56.04,5.63,56.3220960192,0.0,71.64504,25.84772,76.1650601378,8.97504,2.6177200000000003,9.349,62.67,23.23,66.8368296675,138.07,70.98504,29.39772,76.8316461167,8.97504,2.6177200000000003,9.349,62.01,26.78,67.5456031137,138.19,8.97504,2.6177200000000003,9.349,8.97504,2.6177200000000003,9.349,0.0,0.0,0.0,137.65
2020-11-16 02:00:00,64.68112,8.33866,65.2164130802,8.60112,2.50866,8.9595,56.08,5.83,56.3822250359,0.0,71.36112,25.89866,75.9154137014,8.60112,2.50866,8.9595,62.76,23.39,66.9769340893,138.57,70.64112,29.60866,76.5953039151,8.60112,2.50866,8.9595,62.04,27.1,67.7006026561,138.72,8.60112,2.50866,8.9595,8.60112,2.50866,8.9595,0.0,0.0,0.0,138.18
2020-11-16 02:30:00,63.29,7.64625,63.7502097178,8.25,2.40625,8.59375,55.04,5.24,55.2888704895,0.0,70.01,27.24625,75.1249508423,8.25,2.40625,8.59375,61.76,24.84,66.5681845929,138.81,69.14,28.90625,74.9393814297,8.25,2.40625,8.59375,60.89,26.5,66.4066419871,138.72,8.25,2.40625,8.59375,8.25,2.40625,8.59375,0.0,0.0,0.0,138.45
2020-11-16 03:00:00,62.54384,7.7723700000000004,63.0249288565,8.37384,2.44237,8.72275,54.17,5.33,54.4315882554,0.0,69.13384,27.42237,74.3738812323,8.37384,2.44237,8.72275,60.76,24.98,65.6945812073,138.94,68.29384,29.05237,74.2164994092,8.37384,2.44237,8.72275,59.92,26.61,65.5629354132,138.87,8.37384,2.44237,8.72275,8.37384,2.44237,8.72275,0.0,0.0,0.0,138.57
2020-11-16 03:30:00,61.306,8.0605,61.8336259348,9.636,2.8105,10.0375,51.67,5.25,51.9360318084,0.0,67.526,27.6405,72.9640864827,9.636,2.8105,10.0375,57.89,24.83,62.9903246539,138.89,66.776,29.3305,72.9336164347,9.636,2.8105,10.0375,57.14,26.52,62.994364827300004,138.81,9.636,2.8105,10.0375,9.636,2.8105,10.0375,0.0,0.0,0.0,138.5
2020-11-16 04:00:00,61.51992,7.70081,62.0000244473,8.05992,2.35081,8.39575,53.46,5.35,53.7270332328,0.0,68.16992,27.34081,73.4483347957,8.05992,2.35081,8.39575,60.11,24.99,65.0977127094,139.14,67.19992,29.06081,73.2144789359,8.05992,2.35081,8.39575,59.14,26.71,64.8919386365,139.07,8.05992,2.35081,8.39575,8.05992,2.35081,8.39575,0.0,0.0,0.0,138.77
2020-11-16 04:30:00,62.138,7.6690000000000005,62.6094609863,7.608,2.219,7.925,54.53,5.45,54.8016733321,0.0,68.928,26.199,73.739112993,7.608,2.219,7.925,61.32,23.98,65.8421050696,138.39,67.928,28.869,73.8080777761,7.608,2.219,7.925,60.32,26.65,65.9448625747,138.41,7.608,2.219,7.925,7.608,2.219,7.925,0.0,0.0,0.0,138.01
2020-11-16 05:00:00,62.802,7.181,63.2112170821,8.232,2.401,8.575,54.57,4.78,54.778949424,0.0,69.502,26.351,74.3296926201,8.232,2.401,8.575,61.27,23.95,65.7846137026,138.13,68.622,28.201,74.1908032373,8.232,2.401,8.575,60.39,25.8,65.6703289165,138.07,8.232,2.401,8.575,8.232,2.401,8.575,0.0,0.0,0.0,137.74
2020-11-16 05:30:00,66.30464,6.45177,66.6177950826,7.99464,2.33177,8.32775,58.31,4.12,58.4553718661,0.0,73.60464,25.19177,77.7963257825,7.99464,2.33177,8.32775,65.61,22.86,69.478426148,138.87,72.54464,27.61177,77.6217407384,7.99464,2.33177,8.32775,64.55,25.28,69.323739801,138.88,7.99464,2.33177,8.32775,7.99464,2.33177,8.32775,0.0,0.0,0.0,138.48
2020-11-16 06:00:00,71.72264,4.44702,71.8603720798,7.77264,2.26702,8.0965,63.95,2.18,63.9871463655,0.0,79.91264,22.51702,83.02437125,7.77264,2.26702,8.0965,72.14,20.25,74.9282463428,137.63,78.63264,25.09702,82.5406111332,7.77264,2.26702,8.0965,70.86,22.83,74.4469509114,137.71,7.77264,2.26702,8.0965,7.77264,2.26702,8.0965,0.0,0.0,0.0,137.23
2020-11-16 06:30:00,83.3016,4.96755,83.4495842744,8.6316,2.51755,8.99125,74.67,2.45,74.7101827062,0.0,92.9716,18.77755,94.8489050573,8.6316,2.51755,8.99125,84.34,16.26,85.8930916896,136.83,91.4616,19.95755,93.6137173525,8.6316,2.51755,8.99125,82.83,17.44,84.646101505,136.85,8.6316,2.51755,8.99125,8.6316,2.51755,8.99125,0.0,0.0,0.0,136.42
2020-11-16 07:00:00,90.8288,8.1984,91.198051909,10.588799999999999,3.0884,11.03,80.24,5.11,80.4025478452,0.0,101.1988,15.6884,102.4076316297,10.588799999999999,3.0884,11.03,90.61,12.6,91.4818676023,136.59,99.6288,18.2184,101.2808367264,10.588799999999999,3.0884,11.03,89.04,15.13,90.3163246595,136.69,10.588799999999999,3.0884,11.03,10.588799999999999,3.0884,11.03,0.0,0.0,0.0,136.18
2020-11-16 07:30:00,99.37304,5.56547,99.5287673749,10.13304,2.95547,10.555250000000001,89.24,2.61,89.2781591432,0.0,114.62304,21.40547,116.604611593,10.13304,2.95547,10.555250000000001,104.49,18.45,106.1063739838,138.28,109.16304,25.94547,112.2039959875,10.13304,2.95547,10.555250000000001,99.03,22.99,101.6635677123,136.25,10.13304,2.95547,10.555250000000001,10.13304,2.95547,10.555250000000001,0.0,0.0,0.0,137.84
2020-11-16 08:00:00,106.1152,4.91735,106.229073243,10.1052,2.94735,10.52625,96.01,1.97,96.0302087887,0.0,122.4452,23.05735,124.5972246563,10.1052,2.94735,10.52625,112.34,20.11,114.1257538858,137.86,116.7052,20.69735,118.5263008959,10.1052,2.94735,10.52625,106.6,17.75,108.0676755556,135.54,10.1052,2.94735,10.52625,10.1052,2.94735,10.52625,0.0,0.0,0.0,137.43
2020-11-16 08:30:00,112.56768,5.98599,112.7267255661,11.43768,3.33599,11.914250000000001,101.13,2.65,101.1647142041,0.0,124.50768,7.32599,124.7230231692,11.43768,3.33599,11.914250000000001,113.07,3.99,113.1403774079,138.88,122.54768,8.48599,122.8411409083,11.43768,3.33599,11.914250000000001,111.11,5.15,111.2292884091,138.83,11.43768,3.33599,11.914250000000001,11.43768,3.33599,11.914250000000001,0.0,0.0,0.0,138.45
2020-11-16 09:00:00,110.34376,8.35943,110.6599540975,17.72376,5.16943,18.46225,92.62,3.19,92.6749183976,0.0,124.44376,22.35943,126.4365196961,17.72376,5.16943,18.46225,106.72,17.19,108.0955803907,138.1,120.31376,18.42943,121.7170683818,17.72376,5.16943,18.46225,102.59,13.26,103.4433936992,136.19,17.72376,5.16943,18.46225,17.72376,5.16943,18.46225,0.0,0.0,0.0,137.7
2020-11-16 09:30:00,113.01776,10.20268,113.4773490817,19.27776,5.62268,20.081,93.74,4.58,93.851819375,0.0,128.09776,26.97268,130.9066903691,19.27776,5.62268,20.081,108.82,21.35,110.8946116815,137.88,123.33776,20.40268,125.0138888004,19.27776,5.62268,20.081,104.06,14.78,105.1043862072,135.39,19.27776,5.62268,20.081,19.27776,5.62268,20.081,0.0,0.0,0.0,137.46
2020-11-16 10:00:00,113.18264,10.00577,113.6240530463,19.08264,5.56577,19.87775,94.1,4.44,94.2046899045,0.0,128.29264,26.84577,131.0713425775,19.08264,5.56577,19.87775,109.21,21.28,111.2639317119,137.77,123.57264,20.45577,125.2542848882,19.08264,5.56577,19.87775,104.49,14.89,105.5455929918,135.3,19.08264,5.56577,19.87775,19.08264,5.56577,19.87775,0.0,0.0,0.0,137.35
2020-11-16 10:30:00,114.9788,9.7334,115.390049506,15.7488,4.5934,16.405,99.23,5.14,99.3630338708,0.0,131.0688,28.8534,134.2071124233,15.7488,4.5934,16.405,115.32,24.26,117.8441767759,137.23,125.9288,18.7134,127.3116412941,15.7488,4.5934,16.405,110.18,14.12,111.0810820977,135.06,15.7488,4.5934,16.405,15.7488,4.5934,16.405,0.0,0.0,0.0,136.8
2020-11-16 11:00:00,114.22888,9.14384,114.59427052,16.05888,4.68384,16.728,98.17,4.46,98.2712597864,0.0,129.97888,29.88384,133.3699859009,16.05888,4.68384,16.728,113.92,25.2,116.6739319643,137.2,125.04888,19.56384,126.5700052335,16.05888,4.68384,16.728,108.99,14.88,110.0010659039,135.21,16.05888,4.68384,16.728,16.05888,4.68384,16.728,0.0,0.0,0.0,136.8
2020-11-16 11:30:00,116.63216,11.37313,117.1853609981,15.54216,4.53313,16.18975,101.09,6.84,101.3211414267,0.0,132.00216,27.18313,134.772003032,15.54216,4.53313,16.18975,116.46,22.65,118.642126161,137.39,127.41216,16.44313,128.4688096001,15.54216,4.53313,16.18975,111.87,11.91,112.5021999785,135.8,15.54216,4.53313,16.18975,15.54216,4.53313,16.18975,0.0,0.0,0.0,136.97
2020-11-16 12:00:00,118.6808,17.3344,119.9400421544,11.9808,3.4944,12.48,106.7,13.84,107.5938455489,0.0,131.4508,14.3344,132.2300565076,11.9808,3.4944,12.48,119.47,10.84,119.9607706711,138.05,128.5008,7.6844,128.730360071,11.9808,3.4944,12.48,116.52,4.19,116.5953107976,137.73,11.9808,3.4944,12.48,11.9808,3.4944,12.48,0.0,0.0,0.0,137.63
2020-11-16 12:30:00,118.99936,16.76898,120.1750655113,19.05936,5.55898,19.8535,99.94,11.21,100.566732571,0.0,130.24936,13.74898,130.9730133709,19.05936,5.55898,19.8535,111.19,8.19,111.4912202821,138.05,128.10936,12.57898,128.7254398223,19.05936,5.55898,19.8535,109.05,7.02,109.275719627,137.67,19.05936,5.55898,19.8535,19.05936,5.55898,19.8535,0.0,0.0,0.0,137.63
2020-11-16 13:00:00,118.83288,17.09209,120.055790821,17.97288,5.24209,18.72175,100.86,11.85,101.5537399607,0.0,130.29288,13.62209,131.003037807,17.97288,5.24209,18.72175,112.32,8.38,112.6321747992,138.45,128.06288,11.67209,128.5936970417,17.97288,5.24209,18.72175,110.09,6.43,110.277617856,138.04,17.97288,5.24209,18.72175,17.97288,5.24209,18.72175,0.0,0.0,0.0,138.04
2020-11-16 13:30:00,117.80912000000001,16.01391,118.8925315933,14.13912,4.12391,14.72825,103.67,11.89,104.3496094866,0.0,129.94912,13.10391,130.6081400452,14.13912,4.12391,14.72825,115.81,8.98,116.1576364257,138.68,127.30912,10.59391,127.7491407574,14.13912,4.12391,14.72825,113.17,6.47,113.354796105,138.35,14.13912,4.12391,14.72825,14.13912,4.12391,14.72825,0.0,0.0,0.0,138.27
2020-11-16 14:00:00,116.28056,15.49433,117.3083240698,12.70056,3.70433,13.22975,103.58,11.79,104.2488393221,0.0,128.59056,11.93433,129.1431777279,12.70056,3.70433,13.22975,115.89,8.23,116.1818617513,138.23,125.79056,10.15433,126.1997440681,12.70056,3.70433,13.22975,113.09,6.45,113.2737860231,137.83,12.70056,3.70433,13.22975,12.70056,3.70433,13.22975,0.0,0.0,0.0,137.82
2020-11-16 14:30:00,115.2808,14.7594,116.221782541,13.7808,4.0194,14.355,101.5,10.74,102.0666331374,0.0,127.2208,11.6894,127.7566985524,13.7808,4.0194,14.355,113.44,7.67,113.6989995558,138.47,124.5708,11.7194,125.1208557715,13.7808,4.0194,14.355,110.79,7.7,111.0572559539,138.12,13.7808,4.0194,14.355,13.7808,4.0194,14.355,0.0,0.0,0.0,138.05
2020-11-16 15:00:00,116.70768,16.02349,117.8025246027,14.85768,4.33349,15.476750000000001,101.85,11.69,102.5186743964,0.0,128.40768,12.84349,129.0483921572,14.85768,4.33349,15.476750000000001,113.55,8.51,113.8684442679,139.1,126.00768,11.88349,126.5667916697,14.85768,4.33349,15.476750000000001,111.15,7.55,111.4061264025,138.77,14.85768,4.33349,15.476750000000001,14.85768,4.33349,15.476750000000001,0.0,0.0,0.0,138.68
2020-11-16 15:30:00,114.7128,20.9879,116.6169731654,19.6728,5.7379,20.4925,95.04,15.25,96.2557224273,0.0,122.5528,22.3179,124.5683645564,19.6728,5.7379,20.4925,102.88,16.58,104.207441193,137.19,123.3928,13.7279,124.1540910734,19.6728,5.7379,20.4925,103.72,7.99,104.0272968985,138.41,19.6728,5.7379,20.4925,19.6728,5.7379,20.4925,0.0,0.0,0.0,136.77
2020-11-16 16:00:00,118.7368,13.89865,119.5474807182,18.1668,5.29865,18.92375,100.57,8.6,100.9370343333,0.0,130.3768,8.22865,130.63621496,18.1668,5.29865,18.92375,112.21,2.93,112.2482472024,139.26,127.9268,15.40865,128.851436364,18.1668,5.29865,18.92375,109.76,10.11,110.2246329093,138.61,18.1668,5.29865,18.92375,18.1668,5.29865,18.92375,0.0,0.0,0.0,138.84
2020-11-16 16:30:00,122.2464,15.5852,123.2358745334,23.3664,6.8152,24.34,98.88,8.77,99.2681585404,0.0,133.1264,7.4252,133.3333115617,23.3664,6.8152,24.34,109.76,0.61,109.7616950489,139.76,131.2664,16.7652,132.3326856827,23.3664,6.8152,24.34,107.9,9.95,108.3577985195,138.71,23.3664,6.8152,24.34,23.3664,6.8152,24.34,0.0,0.0,0.0,139.32
2020-11-16 17:00:00,126.792,15.24975,127.7057795836,24.342,7.09975,25.35625,102.45,8.15,102.7736590766,0.0,137.802,8.31975,138.0529226205,24.342,7.09975,25.35625,113.46,1.22,113.4665589502,138.8,136.192,17.56975,137.3206356636,24.342,7.09975,25.35625,111.85,10.47,112.3389665254,137.99,24.342,7.09975,25.35625,24.342,7.09975,25.35625,0.0,0.0,0.0,138.37
2020-11-16 17:30:00,127.79072,18.24021,129.0859147195,24.72072,7.21021,25.75075,103.07,11.03,103.6585056809,0.0,137.20072,16.59021,138.2001180765,24.72072,7.21021,25.75075,112.48,9.38,112.8704336839,138.34,137.23072,17.25021,138.3106657375,24.72072,7.21021,25.75075,112.51,10.04,112.9570790168,138.52,24.72072,7.21021,25.75075,24.72072,7.21021,25.75075,0.0,0.0,0.0,137.92
2020-11-16 18:00:00,125.57248,22.29114,127.5356524892,23.83248,6.9511400000000005,24.8255,101.74,15.34,102.8899567499,0.0,132.90248,29.34114,136.1027982323,23.83248,6.9511400000000005,24.8255,109.07,22.39,111.3444071339,136.97,134.92248,13.76114,135.6224339239,23.83248,6.9511400000000005,24.8255,111.09,6.8100000000000005,111.2985363785,138.39,23.83248,6.9511400000000005,24.8255,23.83248,6.9511400000000005,24.8255,0.0,0.0,0.0,136.57
2020-11-16 18:30:00,123.99136,9.82248,124.379815356,13.791360000000001,4.02248,14.366,110.2,5.8,110.3525260246,0.0,136.73136,8.99248,137.0267474036,13.791360000000001,4.02248,14.366,122.94,4.97,123.040418156,138.85,134.11136,17.34248,135.228024069,13.791360000000001,4.02248,14.366,120.32,13.32,121.0550486349,138.77,13.791360000000001,4.02248,14.366,13.791360000000001,4.02248,14.366,0.0,0.0,0.0,138.45
2020-11-16 19:00:00,120.9728,16.51915,122.0954571496,11.4828,3.34915,11.96125,109.49,13.17,110.2792319523,0.0,131.0428,18.89915,132.3986151837,11.4828,3.34915,11.96125,119.56,15.55,120.5669776514,137.57,131.0428,11.36915,131.5350637798,11.4828,3.34915,11.96125,119.56,8.02,119.828686048,138.85,11.4828,3.34915,11.96125,11.4828,3.34915,11.96125,0.0,0.0,0.0,137.17
2020-11-16 19:30:00,116.74968,12.24074,117.3896226072,7.33968,2.14074,7.6455,109.41,10.1,109.8751932877,0.0,131.39968,10.93074,131.8535436803,7.33968,2.14074,7.6455,124.06,8.79,124.3710082777,138.48,128.25968,11.46074,128.7707034812,7.33968,2.14074,7.6455,120.92,9.32,121.2786411533,138.16,7.33968,2.14074,7.6455,7.33968,2.14074,7.6455,0.0,0.0,0.0,138.08
2020-11-16 20:00:00,110.618,13.08275,111.3889593791,9.438,2.75275,9.83125,101.18,10.33,101.7059550862,0.0,128.698,13.70275,129.4254247108,9.438,2.75275,9.83125,119.26,10.95,119.7616386828,137.8,123.708,12.44275,124.3321812387,9.438,2.75275,9.83125,114.27,9.69,114.6801159748,135.82,9.438,2.75275,9.83125,9.438,2.75275,9.83125,0.0,0.0,0.0,137.39
2020-11-16 20:30:00,105.83432,14.66376,106.845351547,9.78432,2.8537600000000003,10.192,96.05,11.81,96.7733362037,0.0,122.95432,12.60376,123.5986228596,9.78432,2.8537600000000003,10.192,113.17,9.75,113.5892222,137.54,118.26432,14.17376,119.1106412442,9.78432,2.8537600000000003,10.192,108.48,11.32,109.0690276843,135.58,9.78432,2.8537600000000003,10.192,9.78432,2.8537600000000003,10.192,0.0,0.0,0.0,137.1
2020-11-16 21:00:00,101.93432,14.752510000000001,102.9963210273,8.61432,2.51251,8.97325,93.32,12.24,94.1192860151,0.0,118.86432,10.56251,119.3326995696,8.61432,2.51251,8.97325,110.25,8.05,110.5434982258,137.39,113.99432,14.33251,114.8918005567,8.61432,2.51251,8.97325,105.38,11.82,106.0408261001,135.3,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,136.97
2020-11-16 21:30:00,99.05168,15.97174,100.3311107755,7.89168,2.30174,8.2205,91.16,13.67,92.1792520039,0.0,115.69168,10.50174,116.1673420728,7.89168,2.30174,8.2205,107.8,8.2,108.1114240032,137.64,110.81168,15.69174,111.9171976447,7.89168,2.30174,8.2205,102.92,13.39,103.7873715825,135.71,7.89168,2.30174,8.2205,7.89168,2.30174,8.2205,0.0,0.0,0.0,137.22
2020-11-16 22:00:00,93.04944,18.97817,94.9650947499,8.35944,2.43817,8.70775,84.69,16.54,86.2900208599,0.0,108.54944,9.55817,108.9694431392,8.35944,2.43817,8.70775,100.19,7.12,100.4426727044,138.68,103.95944,19.01817,105.6847006679,8.35944,2.43817,8.70775,95.6,16.58,97.0270910622,136.87,8.35944,2.43817,8.70775,8.35944,2.43817,8.70775,0.0,0.0,0.0,138.29
2020-11-16 22:30:00,87.36984,21.15162,89.893714854,9.63984,2.81162,10.0415,77.73,18.34,79.8643130566,0.0,101.61984,9.09162,102.0257292836,9.63984,2.81162,10.0415,91.98,6.28,92.194136473,138.55,97.35984,21.38162,99.6800487492,9.63984,2.81162,10.0415,87.72,18.57,89.6640580166,136.82,9.63984,2.81162,10.0415,9.63984,2.81162,10.0415,0.0,0.0,0.0,138.17
