Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-16 23:00:00,82.10952,15.04861,83.4771461992,9.38952,2.73861,9.78075,72.72,12.31,73.7545557915,0.0,93.68952,15.47861,94.9595362529,9.38952,2.73861,9.78075,84.3,12.74,85.2572436805,138.27,91.47952,14.40861,92.6072924859,9.38952,2.73861,9.78075,82.09,11.67,82.9153604587,137.39,9.38952,2.73861,9.78075,9.38952,2.73861,9.78075,0.0,0.0,0.0,137.85
2020-11-16 23:30:00,78.778,10.3265,79.4519344399,9.108,2.6565000000000003,9.4875,69.67,7.67,70.0909252329,0.0,88.128,23.9165,91.3156249294,9.108,2.6565000000000003,9.4875,79.02,21.26,81.8299945008,135.82,87.768,9.1665,88.2453769115,9.108,2.6565000000000003,9.4875,78.66,6.51,78.9289281569,136.45,9.108,2.6565000000000003,9.4875,9.108,2.6565000000000003,9.4875,0.0,0.0,0.0,135.42
2020-11-17 00:00:00,75.534,12.1545,76.5056666284,9.444,2.7545,9.8375,66.09,9.4,66.755135383,0.0,84.404,23.0745,87.5012443697,9.444,2.7545,9.8375,74.96,20.32,77.6653333219,136.07,84.054,11.1845,84.7948580767,9.444,2.7545,9.8375,74.61,8.43,75.0847321364,136.99,9.444,2.7545,9.8375,9.444,2.7545,9.8375,0.0,0.0,0.0,135.69
2020-11-17 00:30:00,73.14704,12.964970000000001,74.2871449705,9.85704,2.8749700000000002,10.26775,63.29,10.09,64.089251829,0.0,81.39704,24.70497,85.0635860017,9.85704,2.8749700000000002,10.26775,71.54,21.83,74.7965273258,135.96,81.29704,12.06497,82.187421263,9.85704,2.8749700000000002,10.26775,71.44,9.19,72.028672763,136.77,9.85704,2.8749700000000002,10.26775,9.85704,2.8749700000000002,10.26775,0.0,0.0,0.0,135.58
2020-11-17 01:00:00,73.73608,11.68594,74.656350617,9.34608,2.72594,9.7355,64.39,8.96,65.010412243,0.0,82.27608,25.57594,86.1596311915,9.34608,2.72594,9.7355,72.93,22.85,76.4258294034,136.07,82.06608,10.64594,82.75371608,9.34608,2.72594,9.7355,72.72,7.92,73.1500157211,136.64,9.34608,2.72594,9.7355,9.34608,2.72594,9.7355,0.0,0.0,0.0,135.69
2020-11-17 01:30:00,72.27944,12.37692,73.3314775209,8.86944,2.58692,9.239,63.41,9.79,64.1612983036,0.0,80.61944,26.216920000000002,84.7751201721,8.86944,2.58692,9.239,71.75,23.63,75.5409782833,136.19,80.44944,11.44692,81.2597340249,8.86944,2.58692,9.239,71.58,8.86,72.1262504224,136.77,8.86944,2.58692,9.239,8.86944,2.58692,9.239,0.0,0.0,0.0,135.82
2020-11-17 02:00:00,71.84232,12.21651,72.8736033112,9.14232,2.66651,9.52325,62.7,9.55,63.423122755,0.0,80.07232,26.08651,84.2145025169,9.14232,2.66651,9.52325,70.93,23.42,74.6964610942,136.27,79.92232,11.24651,80.7097343656,9.14232,2.66651,9.52325,70.78,8.58,71.2981402282,136.84,9.14232,2.66651,9.52325,9.14232,2.66651,9.52325,0.0,0.0,0.0,135.88
2020-11-17 02:30:00,69.55864,12.45627,70.6651474276,9.51864,2.7762700000000002,9.91525,60.04,9.68,60.8153270155,0.0,77.30864,28.46627,82.3829736436,9.51864,2.7762700000000002,9.91525,67.79,25.69,72.4945528988,137.06,77.28864,11.44627,78.1316259268,9.51864,2.7762700000000002,9.91525,67.77,8.67,68.3223374893,137.4,9.51864,2.7762700000000002,9.91525,9.51864,2.7762700000000002,9.91525,0.0,0.0,0.0,136.66
2020-11-17 03:00:00,69.48768,11.57974,70.4459228788,8.94768,2.60974,9.3205,60.54,8.97,61.2009191107,0.0,77.51768,27.96974,82.4093263427,8.94768,2.60974,9.3205,68.57,25.36,73.1093325096,136.74,77.28768,10.48974,77.9962827643,8.94768,2.60974,9.3205,68.34,7.88,68.7928048563,137.04,8.94768,2.60974,9.3205,8.94768,2.60974,9.3205,0.0,0.0,0.0,136.34
2020-11-17 03:30:00,67.91312,12.20841,69.0017184051,9.66312,2.81841,10.06575,58.25,9.39,59.0019881021,0.0,75.45312,28.45841,80.6415179511,9.66312,2.81841,10.06575,65.79,25.64,70.6097280833,136.53,75.42312,11.17841,76.2469926008,9.66312,2.81841,10.06575,65.76,8.36,66.2892691165,136.83,9.66312,2.81841,10.06575,9.66312,2.81841,10.06575,0.0,0.0,0.0,136.12
2020-11-17 04:00:00,68.4808,12.0369,69.5306186529,8.8008,2.5669,9.1675,59.68,9.47,60.4266770558,0.0,76.4308,27.2669,81.1489434574,8.8008,2.5669,9.1675,67.63,24.7,71.9993534693,136.81,76.1808,11.0169,76.9732835096,8.8008,2.5669,9.1675,67.38,8.45,67.9077823228,137.25,8.8008,2.5669,9.1675,8.8008,2.5669,9.1675,0.0,0.0,0.0,136.41
2020-11-17 04:30:00,67.90064,11.86727,68.9298847356,8.63064,2.51727,8.99025,59.27,9.35,60.0029615936,0.0,75.71064,27.74727,80.6350544221,8.63064,2.51727,8.99025,67.08,25.23,71.6678400679,136.15,75.54064,10.84727,76.3154739097,8.63064,2.51727,8.99025,66.91,8.33,67.4265303868,136.5,8.63064,2.51727,8.99025,8.63064,2.51727,8.99025,0.0,0.0,0.0,135.74
2020-11-17 05:00:00,69.78616,11.73263,70.7655476504,8.78616,2.56263,9.15225,61.0,9.17,61.6854026492,0.0,77.87616,26.78263,82.3529329536,8.78616,2.56263,9.15225,69.09,24.22,73.2122701465,135.86,77.65616,10.70263,78.3902128768,8.78616,2.56263,9.15225,68.87,8.14,69.349379954,136.3,8.78616,2.56263,9.15225,8.78616,2.56263,9.15225,0.0,0.0,0.0,135.45
2020-11-17 05:30:00,71.7584,11.10245,72.6122053553,8.4084,2.45245,8.75875,63.35,8.65,63.9378213579,0.0,80.2484,25.97245,84.346747783,8.4084,2.45245,8.75875,71.84,23.52,75.5921689066,136.43,79.9384,9.99245,80.5605167037,8.4084,2.45245,8.75875,71.53,7.54,71.9262990845,136.92,8.4084,2.45245,8.75875,8.4084,2.45245,8.75875,0.0,0.0,0.0,136.01
2020-11-17 06:00:00,75.24312,15.34841,76.7925829548,8.46312,2.46841,8.81575,66.78,12.88,68.0107550318,0.0,85.78312,16.95841,87.4433036125,8.46312,2.46841,8.81575,77.32,14.49,78.666018712,137.02,83.86312,14.84841,85.1674713471,8.46312,2.46841,8.81575,75.4,12.38,76.4095831686,136.61,8.46312,2.46841,8.81575,8.46312,2.46841,8.81575,0.0,0.0,0.0,136.62
2020-11-17 06:30:00,83.63848,18.24664,85.6056961189,8.62848,2.5166399999999998,8.988,75.01,15.73,76.6415879272,0.0,97.51848,11.00664,98.1376587534,8.62848,2.5166399999999998,8.988,88.89,8.49,89.2945250281,137.86,93.30848,18.11664,95.0509604623,8.62848,2.5166399999999998,8.988,84.68,15.6,86.1049499158,136.11,8.62848,2.5166399999999998,8.988,8.62848,2.5166399999999998,8.988,0.0,0.0,0.0,137.46
2020-11-17 07:00:00,92.88672,13.18446,93.8177634451,8.34672,2.43446,8.6945,84.54,10.75,85.2207374997,0.0,107.77672,11.56446,108.3953786333,8.34672,2.43446,8.6945,99.43,9.13,99.8482939263,137.52,103.49672,12.78446,104.2833326484,8.34672,2.43446,8.6945,95.15,10.35,95.7112584809,135.61,8.34672,2.43446,8.6945,8.34672,2.43446,8.6945,0.0,0.0,0.0,137.09
2020-11-17 07:30:00,104.1348,13.33265,104.9848376055,7.6548,2.23265,7.97375,96.48,11.1,97.1164270348,0.0,114.8348,8.44265,115.1447334013,7.6548,2.23265,7.97375,107.18,6.21,107.3597527009,137.55,112.9648,9.37265,113.3529558815,7.6548,2.23265,7.97375,105.31,7.14,105.5517678677,137.75,7.6548,2.23265,7.97375,7.6548,2.23265,7.97375,0.0,0.0,0.0,137.09
2020-11-17 08:00:00,109.7976,15.35055,110.8654696065,11.4876,3.35055,11.96625,98.31,12.0,99.039669325,0.0,120.0176,4.36055,120.0967889082,11.4876,3.35055,11.96625,108.53,1.01,108.5346995205,136.48,118.7876,9.41055,119.1597766239,11.4876,3.35055,11.96625,107.3,6.06,107.4709895739,137.31,11.4876,3.35055,11.96625,11.4876,3.35055,11.96625,0.0,0.0,0.0,136.09
2020-11-17 08:30:00,113.11264,17.67952,114.4859587688,12.51264,3.64952,13.034,100.6,14.03,101.5736230524,0.0,123.39264,6.95952,123.5887475655,12.51264,3.64952,13.034,110.88,3.31,110.9293942109,136.55,122.35264,7.55952,122.5859488587,12.51264,3.64952,13.034,109.84,3.91,109.9095705569,137.51,12.51264,3.64952,13.034,12.51264,3.64952,13.034,0.0,0.0,0.0,136.16
2020-11-17 09:00:00,115.3804,18.46595,116.8487398886,10.580400000000001,3.08595,11.02125,104.8,15.38,105.9225396221,0.0,126.6504,10.975950000000001,127.1251167101,10.580400000000001,3.08595,11.02125,116.07,7.89,116.3378571231,136.07,125.0204,5.9159500000000005,125.1602927472,10.580400000000001,3.08595,11.02125,114.44,2.83,114.4749863507,136.56,10.580400000000001,3.08595,11.02125,10.580400000000001,3.08595,11.02125,0.0,0.0,0.0,135.68
2020-11-17 09:30:00,115.0996,15.67155,116.1615917572,12.0396,3.51155,12.54125,103.06,12.16,103.7748967718,0.0,127.7096,20.69155,129.3749673374,12.0396,3.51155,12.54125,115.67,17.18,116.9388784793,137.38,124.53960000000001,11.31155,125.0522416095,12.0396,3.51155,12.54125,112.5,7.8,112.770075818,136.38,12.0396,3.51155,12.54125,12.0396,3.51155,12.54125,0.0,0.0,0.0,136.97
2020-11-17 10:00:00,114.32216,10.69188,114.8210458278,15.09216,4.40188,15.721,99.23,6.29,99.4291556838,0.0,127.84216,27.64188,130.7963738159,15.09216,4.40188,15.721,112.75,23.24,115.1201984884,139.2,123.36216,16.77188,124.4970621284,15.09216,4.40188,15.721,108.27,12.37,108.9743538636,137.41,15.09216,4.40188,15.721,15.09216,4.40188,15.721,0.0,0.0,0.0,138.78
2020-11-17 10:30:00,112.99184,20.76137,114.8833773479,15.50184,4.52137,16.14775,97.49,16.24,98.8333835301,0.0,122.51184,13.34137,123.2361273883,15.50184,4.52137,16.14775,107.01,8.82,107.3728666843,136.57,121.91184,8.13137,122.182715268,15.50184,4.52137,16.14775,106.41,3.61,106.4712177069,137.41,15.50184,4.52137,16.14775,15.50184,4.52137,16.14775,0.0,0.0,0.0,136.17
2020-11-17 11:00:00,115.48976,24.45743,118.051050597,15.89976,4.63743,16.56225,99.59,19.82,101.5430967619,0.0,124.23976,9.88743,124.6325769487,15.89976,4.63743,16.56225,108.34,5.25,108.4671291221,136.1,124.66976,7.03743,124.8682284629,15.89976,4.63743,16.56225,108.77,2.4,108.7964746672,137.64,15.89976,4.63743,16.56225,15.89976,4.63743,16.56225,0.0,0.0,0.0,135.71
2020-11-17 11:30:00,116.14672,17.30821,117.4292753114,12.81672,3.73821,13.35075,103.33,13.57,104.217243295,0.0,128.23672,18.73821,129.598521868,12.81672,3.73821,13.35075,115.42,15.0,116.390619897,137.31,125.63672,11.65821,126.1764608505,12.81672,3.73821,13.35075,112.82,7.92,113.0976516113,137.33,12.81672,3.73821,13.35075,12.81672,3.73821,13.35075,0.0,0.0,0.0,136.91
2020-11-17 12:00:00,117.3272,20.03835,119.0260783634,11.6172,3.38835,12.10125,105.71,16.65,107.0132075961,0.0,129.4272,15.48835,130.3506389918,11.6172,3.38835,12.10125,117.81,12.1,118.4297517518,137.24,127.0572,10.47835,127.4885402323,11.6172,3.38835,12.10125,115.44,7.09,115.6575189947,137.46,11.6172,3.38835,12.10125,11.6172,3.38835,12.10125,0.0,0.0,0.0,136.82
2020-11-17 12:30:00,117.47808,20.99069,119.3386288976,14.60808,4.26069,15.21675,102.87,16.73,104.2215419191,0.0,128.08808,16.09069,129.09479673,14.60808,4.26069,15.21675,113.48,11.83,114.094957382,136.98,126.90808,9.46069,127.2602271904,14.60808,4.26069,15.21675,112.3,5.2,112.4203273434,137.54,14.60808,4.26069,15.21675,14.60808,4.26069,15.21675,0.0,0.0,0.0,136.58
2020-11-17 13:00:00,117.05368,24.13274,119.5154933113,16.36368,4.77274,17.0455,100.69,19.36,102.5343147439,0.0,125.75368,10.69274,126.2074590595,16.36368,4.77274,17.0455,109.39,5.92,109.550073026,136.37,126.29368,6.60274,126.4661606259,16.36368,4.77274,17.0455,109.93,1.83,109.9452309107,137.89,16.36368,4.77274,17.0455,16.36368,4.77274,17.0455,0.0,0.0,0.0,135.97
2020-11-17 13:30:00,116.13616,23.81013,118.5518028128,16.76616,4.89013,17.46475,99.37,18.92,101.1551447036,0.0,124.41616,11.04013,124.9050252775,16.76616,4.89013,17.46475,107.65,6.15,107.825530372,135.87,125.24616,6.36013,125.4075430282,16.76616,4.89013,17.46475,108.48,1.47,108.4899594433,137.38,16.76616,4.89013,17.46475,16.76616,4.89013,17.46475,0.0,0.0,0.0,135.48
2020-11-17 14:00:00,115.7284,23.82495,118.1553672461,16.5084,4.81495,17.19625,99.22,19.01,101.0246925261,0.0,123.9984,11.11495,124.4955634393,16.5084,4.81495,17.19625,107.49,6.3,107.6744635464,136.33,124.8584,6.29495,125.0169846303,16.5084,4.81495,17.19625,108.35,1.48,108.3601075119,137.82,16.5084,4.81495,17.19625,16.5084,4.81495,17.19625,0.0,0.0,0.0,135.93
2020-11-17 14:30:00,115.73952,23.75861,118.1529011026,13.46952,3.92861,14.03075,102.27,19.83,104.1747656585,0.0,124.43952,8.21861,124.7106237983,13.46952,3.92861,14.03075,110.97,4.29,111.0528928034,135.65,125.11952,6.39861,125.283025566,13.46952,3.92861,14.03075,111.65,2.47,111.6773181985,137.28,13.46952,3.92861,14.03075,13.46952,3.92861,14.03075,0.0,0.0,0.0,135.25
2020-11-17 15:00:00,115.25688,23.30034,117.5884953193,12.20688,3.56034,12.7155,103.05,19.74,104.9236393765,0.0,124.38688,8.51034,124.6776716299,12.20688,3.56034,12.7155,112.18,4.95,112.2891575354,135.76,124.74688,5.95034,124.8887129241,12.20688,3.56034,12.7155,112.54,2.39,112.565375227,137.33,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,135.36
2020-11-17 15:30:00,115.12832,21.72201,117.1596166965,12.17832,3.55201,12.68575,102.95,18.17,104.5411469231,0.0,124.16832,9.94201,124.5657065747,12.17832,3.55201,12.68575,111.99,6.39,112.1721542986,136.55,124.58832,4.28201,124.661883068,12.17832,3.55201,12.68575,112.41,0.73,112.4123703157,138.17,12.17832,3.55201,12.68575,12.17832,3.55201,12.68575,0.0,0.0,0.0,136.15
2020-11-17 16:00:00,117.63816,21.87488,119.6546992943,14.58816,4.25488,15.196,103.05,17.62,104.5455254901,0.0,126.67816,11.56488,127.2049632302,14.58816,4.25488,15.196,112.09,7.31,112.3281095719,136.1,127.11816,4.82488,127.2096932973,14.58816,4.25488,15.196,112.53,0.5700000000000001,112.5314436058,137.65,14.58816,4.25488,15.196,14.58816,4.25488,15.196,0.0,0.0,0.0,135.7
2020-11-17 16:30:00,122.32216,22.68938,124.4086765135,17.55216,5.11938,18.2835,104.77,17.57,106.2330353515,0.0,131.29216,13.06938,131.9410473319,17.55216,5.11938,18.2835,113.74,7.95,114.0174990955,135.87,131.97216,5.26938,132.0773159201,17.55216,5.11938,18.2835,114.42,0.15,114.4200983219,137.35,17.55216,5.11938,18.2835,17.55216,5.11938,18.2835,0.0,0.0,0.0,135.48
2020-11-17 17:00:00,125.86968,23.42199,128.0303321829,24.82968,7.24199,25.86425,101.04,16.18,102.327288638,0.0,133.53968,16.65199,134.573901279,24.82968,7.24199,25.86425,108.71,9.41,109.1165074588,135.38,135.15968,8.63199,135.4350410679,24.82968,7.24199,25.86425,110.33,1.3900000000000001,110.3387556573,136.8,24.82968,7.24199,25.86425,24.82968,7.24199,25.86425,0.0,0.0,0.0,134.98
2020-11-17 17:30:00,126.28336,22.37348,128.2499887727,27.54336,8.03348,28.691,98.74,14.34,99.7758648171,0.0,133.56336,20.04348,135.0589213084,27.54336,8.03348,28.691,106.02,12.01,106.6980810512,136.2,135.28336,11.62348,135.7817836832,27.54336,8.03348,28.691,107.74,3.59,107.7997945267,137.55,27.54336,8.03348,28.691,27.54336,8.03348,28.691,0.0,0.0,0.0,135.8
2020-11-17 18:00:00,123.0412,20.65785,124.7633105687,29.1012,8.48785,30.31375,93.94,12.17,94.7250362893,0.0,129.7212,22.79785,131.7092695829,29.1012,8.48785,30.31375,100.62,14.31,101.6324775847,136.42,131.5912,14.48785,132.3863350768,29.1012,8.48785,30.31375,102.49,6.0,102.6654766706,137.73,29.1012,8.48785,30.31375,29.1012,8.48785,30.31375,0.0,0.0,0.0,136.02
2020-11-17 18:30:00,119.23352,19.09186,120.7523557114,28.46352,8.30186,29.6495,90.77,10.79,91.409064102,0.0,125.58352,24.51186,127.9533187387,28.46352,8.30186,29.6495,97.12,16.21,98.4634881568,136.51,127.49352,15.79186,128.4678188662,28.46352,8.30186,29.6495,99.03,7.49,99.3128440837,137.73,28.46352,8.30186,29.6495,28.46352,8.30186,29.6495,0.0,0.0,0.0,136.13
2020-11-17 19:00:00,114.13704,17.91372,115.5342601318,27.40704,7.99372,28.549,86.73,9.92,87.2954712456,0.0,120.28704,27.44372,123.3779954425,27.40704,7.99372,28.549,92.88,19.45,94.894662126,137.01,121.99704,16.43372,123.098923317,27.40704,7.99372,28.549,94.59,8.44,94.9657922623,137.97,27.40704,7.99372,28.549,27.40704,7.99372,28.549,0.0,0.0,0.0,136.6
2020-11-17 19:30:00,114.88664,15.14402,115.8804616501,16.91664,4.93402,17.6215,97.97,10.21,98.5005837546,0.0,124.42664,20.22402,126.0595086721,16.91664,4.93402,17.6215,107.51,15.29,108.5918238174,136.53,123.85664,13.65402,124.606980279,16.91664,4.93402,17.6215,106.94,8.72,107.2949299827,137.1,16.91664,4.93402,17.6215,16.91664,4.93402,17.6215,0.0,0.0,0.0,136.11
2020-11-17 20:00:00,111.71904,15.82347,112.8340644547,17.90904,5.22347,18.65525,93.81,10.6,94.4069706113,0.0,119.79904,20.673470000000002,121.5697427272,17.90904,5.22347,18.65525,101.89,15.45,103.0547165345,136.11,120.26904,12.86347,120.9549951137,17.90904,5.22347,18.65525,102.36,7.64,102.6447231961,137.45,17.90904,5.22347,18.65525,17.90904,5.22347,18.65525,0.0,0.0,0.0,135.69
2020-11-17 20:30:00,107.52384,14.76737,108.5331810326,14.25384,4.15737,14.84775,93.27,10.61,93.8715345565,0.0,115.88384,23.10737,118.1652018213,14.25384,4.15737,14.84775,101.63,18.95,103.3816202233,137.27,116.01384,11.98737,116.6315056538,14.25384,4.15737,14.84775,101.76,7.83,102.0607980568,138.27,14.25384,4.15737,14.84775,14.25384,4.15737,14.84775,0.0,0.0,0.0,136.83
2020-11-17 21:00:00,103.87272,13.40496,104.7341153245,8.86272,2.58496,9.232,95.01,10.82,95.624120911,0.0,113.00272,22.40496,115.2024173357,8.86272,2.58496,9.232,104.14,19.82,106.0093014787,137.01,112.53272,10.08496,112.9837133785,8.86272,2.58496,9.232,103.67,7.5,103.9409394801,137.88,8.86272,2.58496,9.232,8.86272,2.58496,9.232,0.0,0.0,0.0,136.56
2020-11-17 21:30:00,100.9112,12.5266,101.6857216771,8.9712,2.6166,9.345,91.94,9.91,92.4725456555,0.0,109.8112,23.3766,112.2718356178,8.9712,2.6166,9.345,100.84,20.76,102.9547628816,137.01,109.2712,11.0766,109.8311714269,8.9712,2.6166,9.345,100.3,8.46,100.6561553011,137.84,8.9712,2.6166,9.345,8.9712,2.6166,9.345,0.0,0.0,0.0,136.56
2020-11-17 22:00:00,94.19168,11.80049,94.9279945299,9.60168,2.80049,10.00175,84.59,9.0,85.0674326637,0.0,103.44168,19.59049,105.2804277141,9.60168,2.80049,10.00175,93.84,16.79,95.3302139933,137.74,102.51168,14.670490000000001,103.5561094927,9.60168,2.80049,10.00175,92.91,11.87,93.6651749585,138.42,9.60168,2.80049,10.00175,9.60168,2.80049,10.00175,0.0,0.0,0.0,137.3
2020-11-17 22:30:00,86.9708,16.93565,88.6043807809,9.3108,2.71565,9.69875,77.66,14.22,78.9511494533,0.0,99.8208,3.99565,99.9007373925,9.3108,2.71565,9.69875,90.51,1.28,90.5190504811,136.82,96.9708,16.65565,98.390785796,9.3108,2.71565,9.69875,87.66,13.94,88.7614736245,136.01,9.3108,2.71565,9.69875,9.3108,2.71565,9.69875,0.0,0.0,0.0,136.37
2020-11-17 23:00:00,81.16992,18.11581,83.1669314377,9.13992,2.66581,9.52075,72.03,15.45,73.66833376700001,0.0,93.09992,5.54581,93.2649511476,9.13992,2.66581,9.52075,83.96,2.88,84.0093804286,137.39,90.42992,17.95581,92.195344481,9.13992,2.66581,9.52075,81.29,15.29,82.7154653012,136.51,9.13992,2.66581,9.52075,9.13992,2.66581,9.52075,0.0,0.0,0.0,136.95
2020-11-17 23:30:00,77.76832,18.33076,79.899489096,9.80832,2.86076,10.217,67.96,15.47,69.6985114619,0.0,89.24832,6.94076,89.5178014263,9.80832,2.86076,10.217,79.44,4.08,79.544704412,137.39,86.47832,18.13076,88.3584986756,9.80832,2.86076,10.217,76.67,15.27,78.1758389785,136.34,9.80832,2.86076,10.217,9.80832,2.86076,10.217,0.0,0.0,0.0,136.93
2020-11-18 00:00:00,73.64536,19.10698,76.0836101552,10.27536,2.99698,10.7035,63.37,16.11,65.385694154,0.0,84.35536,8.32698,84.7653546955,10.27536,2.99698,10.7035,74.08,5.33,74.2714972247,137.52,81.78536,18.98698,83.9604104316,10.27536,2.99698,10.7035,71.51,15.99,73.2759182815,136.41,10.27536,2.99698,10.7035,10.27536,2.99698,10.7035,0.0,0.0,0.0,137.07
2020-11-18 00:30:00,72.03272,19.80246,74.7050879971,10.12272,2.9524600000000003,10.5445,61.91,16.85,64.1620651164,0.0,82.53272,9.11246,83.0342507514,10.12272,2.9524600000000003,10.5445,72.41,6.16,72.6715467016,137.39,79.97272,19.75246,82.3759407852,10.12272,2.9524600000000003,10.5445,69.85,16.8,71.8419271735,136.27,10.12272,2.9524600000000003,10.5445,10.12272,2.9524600000000003,10.5445,0.0,0.0,0.0,136.94
2020-11-18 01:00:00,72.68592,19.70256,75.3089226905,10.945920000000001,3.19256,11.402,61.74,16.51,63.9093709874,0.0,83.01592,9.02256,83.5047876615,10.945920000000001,3.19256,11.402,72.07,5.83,72.3054202671,137.23,80.59592,19.62256,82.9502693281,10.945920000000001,3.19256,11.402,69.65,16.43,71.5616335755,136.11,10.945920000000001,3.19256,11.402,10.945920000000001,3.19256,11.402,0.0,0.0,0.0,136.76
2020-11-18 01:30:00,70.84976,20.88243,73.8631462555,10.73976,3.13243,11.18725,60.11,17.75,62.6759491352,0.0,80.82976,9.63243,81.4016818583,10.73976,3.13243,11.18725,70.09,6.5,70.3907529438,137.23,78.55976,20.95243,81.3058436655,10.73976,3.13243,11.18725,67.82,17.82,70.1220707053,136.17,10.73976,3.13243,11.18725,10.73976,3.13243,11.18725,0.0,0.0,0.0,136.76
2020-11-18 02:00:00,70.14976,20.76118,73.1574700427,10.04976,2.9311800000000003,10.4685,60.1,17.83,62.6890652347,0.0,80.17976,9.17118,80.7025678417,10.04976,2.9311800000000003,10.4685,70.13,6.24,70.4070628559,138.0,77.85976,20.81118,80.5930979691,10.04976,2.9311800000000003,10.4685,67.81,17.88,70.1276728546,136.96,10.04976,2.9311800000000003,10.4685,10.04976,2.9311800000000003,10.4685,0.0,0.0,0.0,137.55
2020-11-18 02:30:00,68.35704,19.64622,71.1242495767,10.30704,3.00622,10.7365,58.05,16.64,60.3878472873,0.0,78.14704,13.83622,79.3624649608,10.30704,3.00622,10.7365,67.84,10.83,68.6990138212,139.42,75.78704,19.49622,78.2545719192,10.30704,3.00622,10.7365,65.48,16.49,67.5244437223,137.72,10.30704,3.00622,10.7365,10.30704,3.00622,10.7365,0.0,0.0,0.0,138.98
2020-11-18 03:00:00,67.63808,19.10444,70.284347431,10.19808,2.97444,10.623,57.44,16.13,59.661801012,0.0,77.45808,13.90444,78.6961727723,10.19808,2.97444,10.623,67.26,10.93,68.1422959695,139.02,75.02808,18.89444,77.3706187865,10.19808,2.97444,10.623,64.83,15.92,66.7560881119,137.26,10.19808,2.97444,10.623,10.19808,2.97444,10.623,0.0,0.0,0.0,138.57
2020-11-18 03:30:00,68.00096,18.87403,70.5716626513,9.03096,2.63403,9.40725,58.97,16.24,61.1653374061,0.0,78.12096,12.32403,79.0870792656,9.03096,2.63403,9.40725,69.09,9.69,69.7662110194,139.02,75.56096,18.68403,77.8366986271,9.03096,2.63403,9.40725,66.53,16.05,68.4386104476,137.39,9.03096,2.63403,9.40725,9.03096,2.63403,9.40725,0.0,0.0,0.0,138.57
2020-11-18 04:00:00,65.91048,20.25514,68.9526074217,9.24048,2.6951400000000003,9.6255,56.67,17.56,59.3282605509,0.0,75.64048,12.41514,76.6525793164,9.24048,2.6951400000000003,9.6255,66.4,9.72,67.1076627517,139.77,73.16048,20.19514,75.8966370365,9.24048,2.6951400000000003,9.6255,63.92,17.5,66.2722898352,138.27,9.24048,2.6951400000000003,9.6255,9.24048,2.6951400000000003,9.6255,0.0,0.0,0.0,139.32
2020-11-18 04:30:00,66.08816,20.00613,69.0499104254,9.51816,2.77613,9.91475,56.57,17.23,59.1357573723,0.0,75.64816,12.84613,76.7311355798,9.51816,2.77613,9.91475,66.13,10.07,66.8923149547,138.49,73.32816,19.94613,75.9925466803,9.51816,2.77613,9.91475,63.81,17.17,66.0796867426,136.95,9.51816,2.77613,9.91475,9.51816,2.77613,9.91475,0.0,0.0,0.0,138.03
2020-11-18 05:00:00,66.81008,20.08294,69.7632515631,10.57008,3.08294,11.0105,56.24,17.0,58.7531922537,0.0,76.27008,12.93294,77.3588135913,10.57008,3.08294,11.0105,65.7,9.85,66.4342720288,138.62,74.02008,19.98294,76.6700080491,10.57008,3.08294,11.0105,63.45,16.9,65.6621085558,137.07,10.57008,3.08294,11.0105,10.57008,3.08294,11.0105,0.0,0.0,0.0,138.16
2020-11-18 05:30:00,70.95968,18.92199,73.4392122184,10.90968,3.18199,11.36425,60.05,15.74,62.0785800418,0.0,81.23968,11.48199,82.0470700322,10.90968,3.18199,11.36425,70.33,8.3,70.818069022,138.91,78.69968,18.67199,80.8843794726,10.90968,3.18199,11.36425,67.79,15.49,69.537214497,137.4,10.90968,3.18199,11.36425,10.90968,3.18199,11.36425,0.0,0.0,0.0,138.45
2020-11-18 06:00:00,74.72856,17.57083,76.766475408,11.00856,3.21083,11.46725,63.72,14.36,65.3180526348,0.0,85.61856,9.86083,86.1845333268,11.00856,3.21083,11.46725,74.61,6.65,74.9057714732,138.07,82.93856,17.19083,84.7014130399,11.00856,3.21083,11.46725,71.93,13.98,73.2759530815,136.62,11.00856,3.21083,11.46725,11.00856,3.21083,11.46725,0.0,0.0,0.0,137.62
2020-11-18 06:30:00,83.63752,13.57886,84.7326394647,11.92752,3.47886,12.4245,71.71,10.1,72.4177747518,0.0,92.55752,15.76886,93.8911681376,11.92752,3.47886,12.4245,80.63,12.29,81.5612714467,137.53,91.38752,15.16886,92.6378601083,11.92752,3.47886,12.4245,79.46,11.69,80.3153017799,137.53,11.92752,3.47886,12.4245,11.92752,3.47886,12.4245,0.0,0.0,0.0,137.1
2020-11-18 07:00:00,90.76864,7.66252,91.0914936764,14.64864,4.27252,15.259,76.12,3.39,76.1954493392,0.0,100.27864,11.45252,100.9305001206,14.64864,4.27252,15.259,85.63,7.18,85.930491096,137.13,98.74864,20.36252,100.8262174367,14.64864,4.27252,15.259,84.1,16.09,85.6253356198,136.9,14.64864,4.27252,15.259,14.64864,4.27252,15.259,0.0,0.0,0.0,136.72
2020-11-18 07:30:00,102.4392,13.4756,103.3217377515,11.0592,3.2256,11.52,91.38,10.25,91.9530690081,0.0,112.9592,9.5856,113.3651824503,11.0592,3.2256,11.52,101.9,6.36,102.0982840208,136.35,111.6792,11.3356,112.2530157279,11.0592,3.2256,11.52,100.62,8.11,100.9463050339,136.7,11.0592,3.2256,11.52,11.0592,3.2256,11.52,0.0,0.0,0.0,135.92
2020-11-18 08:00:00,109.55504,16.83772,110.8413984223,8.01504,2.33772,8.349,101.54,14.5,102.5700814078,0.0,119.61504,12.63772,120.2807954787,8.01504,2.33772,8.349,111.6,10.3,112.0743057083,136.22,118.88504,5.77772,119.0253535353,8.01504,2.33772,8.349,110.87,3.44,110.9233541685,137.62,8.01504,2.33772,8.349,8.01504,2.33772,8.349,0.0,0.0,0.0,135.83
2020-11-18 08:30:00,112.40928,18.34854,113.8969496969,8.90928,2.59854,9.2805,103.5,15.75,104.6915111172,0.0,123.15928,12.43854,123.7858050321,8.90928,2.59854,9.2805,114.25,9.84,114.6729615036,136.28,121.92928,6.42854,122.0986299999,8.90928,2.59854,9.2805,113.02,3.83,113.0848765309,137.08,8.90928,2.59854,9.2805,8.90928,2.59854,9.2805,0.0,0.0,0.0,135.89
2020-11-18 09:00:00,114.70048,12.98514,115.4331580312,9.24048,2.6951400000000003,9.6255,105.46,10.29,105.9608215332,0.0,128.11048,19.53514,129.5913453154,9.24048,2.6951400000000003,9.6255,118.87,16.84,120.0569135868,138.17,124.39048,11.76514,124.9456283103,9.24048,2.6951400000000003,9.6255,115.15,9.07,115.5066552195,137.57,9.24048,2.6951400000000003,9.6255,9.24048,2.6951400000000003,9.6255,0.0,0.0,0.0,137.77
2020-11-18 09:30:00,116.06288,19.78834,117.7377191636,8.94288,2.60834,9.3155,107.12,17.18,108.4889247804,0.0,127.41288,5.5083400000000005,127.5318932638,8.94288,2.60834,9.3155,118.47,2.9,118.5054889024,136.48,125.90288,3.31834,125.9466020687,8.94288,2.60834,9.3155,116.96,0.71,116.9621549904,137.07,8.94288,2.60834,9.3155,8.94288,2.60834,9.3155,0.0,0.0,0.0,136.09
2020-11-18 10:00:00,117.23088,20.45109,119.0013710331,9.74088,2.8410900000000003,10.14675,107.49,17.61,108.9229645208,0.0,128.45088,6.24109,128.6024096865,9.74088,2.8410900000000003,10.14675,118.71,3.4,118.7586801038,135.98,127.15088,3.53109,127.1999012632,9.74088,2.8410900000000003,10.14675,117.41,0.6900000000000001,117.4120274929,136.57,9.74088,2.8410900000000003,10.14675,9.74088,2.8410900000000003,10.14675,0.0,0.0,0.0,135.61
2020-11-18 10:30:00,117.08216,20.65063,118.8893633159,10.80216,3.15063,11.25225,106.28,17.5,107.7111340577,0.0,128.14216,5.37063,128.2546561964,10.80216,3.15063,11.25225,117.34,2.22,117.3609986324,136.12,126.86216,3.39063,126.9074623955,10.80216,3.15063,11.25225,116.06,0.24,116.0602481472,136.57,10.80216,3.15063,11.25225,10.80216,3.15063,11.25225,0.0,0.0,0.0,135.74
2020-11-18 11:00:00,116.0348,21.14015,117.944820798,14.9148,4.35015,15.53625,101.12,16.79,102.5044316115,0.0,125.9448,6.15015,126.0948729809,14.9148,4.35015,15.53625,111.03,1.8,111.0445896926,136.68,125.3048,5.66015,125.432572329,14.9148,4.35015,15.53625,110.39,1.31,110.3977726225,137.16,14.9148,4.35015,15.53625,14.9148,4.35015,15.53625,0.0,0.0,0.0,136.3
2020-11-18 11:30:00,114.8052,20.1461,116.5594238672,19.9752,5.8261,20.8075,94.83,14.32,95.9051161305,0.0,123.9052,8.4061,124.1900201476,19.9752,5.8261,20.8075,103.93,2.58,103.9620185452,138.04,123.4552,9.6561,123.8322521569,19.9752,5.8261,20.8075,103.48,3.83,103.5508536903,138.62,19.9752,5.8261,20.8075,19.9752,5.8261,20.8075,0.0,0.0,0.0,137.62
2020-11-18 12:00:00,115.40944,21.29692,117.3579892577,20.38944,5.94692,21.239,95.02,15.35,96.2518721896,0.0,124.66944,7.82692,124.9148908121,20.38944,5.94692,21.239,104.28,1.88,104.2969453052,138.24,124.08944,8.59692,124.3868809521,20.38944,5.94692,21.239,103.7,2.65,103.7338541654,138.47,20.38944,5.94692,21.239,20.38944,5.94692,21.239,0.0,0.0,0.0,137.81
2020-11-18 12:30:00,118.43056,21.30183,120.3310662434,19.24056,5.61183,20.04225,99.19,15.69,100.4232652327,0.0,128.00056,7.54183,128.222550903,19.24056,5.61183,20.04225,108.76,1.9300000000000002,108.7771230544,137.0,127.53056,7.71183,127.7635161377,19.24056,5.61183,20.04225,108.29,2.1,108.310360077,137.62,19.24056,5.61183,20.04225,19.24056,5.61183,20.04225,0.0,0.0,0.0,136.57
2020-11-18 13:00:00,117.22152,20.49961,119.0004989959,17.14152,4.9996100000000006,17.85575,100.08,15.5,101.2731771004,0.0,126.96152,6.28961,127.1172165942,17.14152,4.9996100000000006,17.85575,109.82,1.29,109.8275762275,137.03,126.39152,7.32961,126.6038684664,17.14152,4.9996100000000006,17.85575,109.25,2.33,109.2748433996,137.62,17.14152,4.9996100000000006,17.85575,17.14152,4.9996100000000006,17.85575,0.0,0.0,0.0,136.6
2020-11-18 13:30:00,115.80576,19.41418,117.4218226492,17.22576,5.02418,17.9435,98.58,14.39,99.6247383936,0.0,125.47576,5.804180000000001,125.6099313472,17.22576,5.02418,17.9435,108.25,0.78,108.2528101252,137.88,124.80576,8.75418,125.1124030488,17.22576,5.02418,17.9435,107.58,3.73,107.6446436196,138.42,17.22576,5.02418,17.9435,17.22576,5.02418,17.9435,0.0,0.0,0.0,137.46
2020-11-18 14:00:00,113.6452,19.1961,115.2550291235,17.3352,5.0561,18.0575,96.31,14.14,97.342466067,0.0,123.2352,7.1561,123.4427976281,17.3352,5.0561,18.0575,105.9,2.1,105.9208194832,138.15,122.4452,9.0561,122.7796398034,17.3352,5.0561,18.0575,105.11,4.0,105.186083205,138.49,17.3352,5.0561,18.0575,17.3352,5.0561,18.0575,0.0,0.0,0.0,137.71
2020-11-18 14:30:00,115.3544,19.36045,116.9677931038,12.3444,3.60045,12.85875,103.01,15.76,104.2086258426,0.0,126.2644,4.03045,126.3287110461,12.3444,3.60045,12.85875,113.92,0.43,113.9208115315,137.5,124.8244,5.72045,124.955409581,12.3444,3.60045,12.85875,112.48,2.12,112.4999768889,137.89,12.3444,3.60045,12.85875,12.3444,3.60045,12.85875,0.0,0.0,0.0,137.07
2020-11-18 15:00:00,116.47312,19.25216,118.0535189954,10.29312,3.00216,10.722,106.18,16.25,107.4162692519,0.0,127.87312,3.29216,127.9154921657,10.29312,3.00216,10.722,117.58,0.29,117.5803576283,137.72,126.23312,4.60216,126.3169840584,10.29312,3.00216,10.722,115.94,1.6,115.9510396676,138.08,10.29312,3.00216,10.722,10.29312,3.00216,10.722,0.0,0.0,0.0,137.29
2020-11-18 15:30:00,118.87584,19.36962,120.4435449273,9.49584,2.76962,9.8915,109.38,16.6,110.6324744368,0.0,130.66584,4.8196200000000005,130.7546958233,9.49584,2.76962,9.8915,121.17,2.05,121.1873400979,137.05,128.95584,3.91962,129.0153947831,9.49584,2.76962,9.8915,119.46,1.15,119.4655351974,137.57,9.49584,2.76962,9.8915,9.49584,2.76962,9.8915,0.0,0.0,0.0,136.62
2020-11-18 16:00:00,122.7048,19.79015,124.2904581215,9.6348,2.81015,10.03625,113.07,16.98,114.3378559358,0.0,134.9048,5.14015,135.0026896216,9.6348,2.81015,10.03625,125.27,2.33,125.2916669216,136.26,133.1448,3.49015,133.190536128,9.6348,2.81015,10.03625,123.51,0.68,123.511871899,136.84,9.6348,2.81015,10.03625,9.6348,2.81015,10.03625,0.0,0.0,0.0,135.83
2020-11-18 16:30:00,125.17104,19.52322,126.6844322474,12.49104,3.64322,13.0115,112.68,15.88,113.7934831174,0.0,136.99104,5.66322,137.1080490017,12.49104,3.64322,13.0115,124.5,2.02,124.5163860703,136.26,135.56104,5.45322,135.670679125,12.49104,3.64322,13.0115,123.07,1.81,123.0833091853,136.92,12.49104,3.64322,13.0115,12.49104,3.64322,13.0115,0.0,0.0,0.0,135.86
2020-11-18 17:00:00,128.57848,20.00164,130.1249058474,21.22848,6.19164,22.113,107.35,13.81,108.2346460243,0.0,138.78848,6.65164,138.9477833411,21.22848,6.19164,22.113,117.56,0.46,117.5608999625,136.26,138.42848,10.25164,138.8075653479,21.22848,6.19164,22.113,117.2,4.06,117.2703014407,136.92,21.22848,6.19164,22.113,21.22848,6.19164,22.113,0.0,0.0,0.0,135.86
2020-11-18 17:30:00,128.07008,18.51544,129.4015722841,27.07008,7.89544,28.198,101.0,10.62,101.5568038095,0.0,137.00008,9.94544,137.3605973225,27.07008,7.89544,28.198,109.93,2.05,109.949112775,136.78,137.29008,15.57544,138.1707653507,27.07008,7.89544,28.198,110.22,7.68,110.4872427025,137.49,27.07008,7.89544,28.198,27.07008,7.89544,28.198,0.0,0.0,0.0,136.38
2020-11-18 18:00:00,128.2148,16.4489,129.2656228479,18.0648,5.2689,18.8175,110.15,11.18,110.7159198128,0.0,138.9748,5.8489,139.0978240888,18.0648,5.2689,18.8175,120.91,0.58,120.9113911094,136.43,138.3448,12.3189,138.8921847486,18.0648,5.2689,18.8175,120.28,7.05,120.4864345061,137.31,18.0648,5.2689,18.8175,18.0648,5.2689,18.8175,0.0,0.0,0.0,136.05
2020-11-18 18:30:00,124.74136,15.58998,125.7117908991,16.49136,4.80998,17.1785,108.25,10.78,108.7854351464,0.0,135.57136,9.22998,135.8851948633,16.49136,4.80998,17.1785,119.08,4.42,119.162002333,136.98,134.67136,12.30998,135.2328022776,16.49136,4.80998,17.1785,118.18,7.5,118.4177452918,137.45,16.49136,4.80998,17.1785,16.49136,4.80998,17.1785,0.0,0.0,0.0,136.56
2020-11-18 19:00:00,119.19488,11.65809,119.7636442359,16.48488,4.80809,17.17175,102.71,6.85,102.9381688199,0.0,131.04488,12.58809,131.648093735,16.48488,4.80809,17.17175,114.56,7.78,114.8238738242,138.42,129.17488,17.18809,130.3133917173,16.48488,4.80809,17.17175,112.69,12.38,113.3679871039,138.35,16.48488,4.80809,17.17175,16.48488,4.80809,17.17175,0.0,0.0,0.0,137.98
2020-11-18 19:30:00,117.16544,9.60617,117.5585761757,10.85544,3.16617,11.30775,106.31,6.44,106.5048811088,0.0,130.78544,11.32617,131.2749536007,10.85544,3.16617,11.30775,119.93,8.16,120.2072813934,137.95,127.82544,15.66617,128.7818775825,10.85544,3.16617,11.30775,116.97,12.5,117.636010218,137.53,10.85544,3.16617,11.30775,10.85544,3.16617,11.30775,0.0,0.0,0.0,137.52
2020-11-18 20:00:00,114.52288,10.51709,115.0047791423,9.69288,2.82709,10.09675,104.83,7.69,105.1116787041,0.0,126.68288,8.92709,126.9970276068,9.69288,2.82709,10.09675,116.99,6.1,117.1489227437,138.51,124.38288,14.08709,125.1780609443,9.69288,2.82709,10.09675,114.69,11.26,115.2414148646,138.87,9.69288,2.82709,10.09675,9.69288,2.82709,10.09675,0.0,0.0,0.0,138.1
2020-11-18 20:30:00,108.8724,9.5182,109.2876736554,13.7424,4.0082,14.315,95.13,5.51,95.2894380296,0.0,119.8324,14.1782,120.6682453879,13.7424,4.0082,14.315,106.09,10.17,106.5763435289,138.81,117.8724,17.6582,119.1877288524,13.7424,4.0082,14.315,104.13,13.65,105.0208522152,138.65,13.7424,4.0082,14.315,13.7424,4.0082,14.315,0.0,0.0,0.0,138.39
2020-11-18 21:00:00,104.25712,4.98791,104.3763685748,9.38712,2.7379100000000003,9.77825,94.87,2.25,94.8966774972,0.0,117.71712,10.417910000000001,118.1772109582,9.38712,2.7379100000000003,9.77825,108.33,7.68,108.6018936299,137.76,114.33712,18.01791,115.7480975682,9.38712,2.7379100000000003,9.77825,104.95,15.28,106.0564986222,137.01,9.38712,2.7379100000000003,9.77825,9.38712,2.7379100000000003,9.77825,0.0,0.0,0.0,137.34
2020-11-18 21:30:00,99.52376,6.53943,99.7383725016,12.20376,3.55943,12.712250000000001,87.32,2.98,87.3708349508,0.0,113.28376,7.06943,113.504128208,12.20376,3.55943,12.712250000000001,101.08,3.51,101.1409239626,138.71,109.04376,27.20943,112.3872531734,12.20376,3.55943,12.712250000000001,96.84,23.65,99.6860476697,137.19,12.20376,3.55943,12.712250000000001,12.20376,3.55943,12.712250000000001,0.0,0.0,0.0,138.29
2020-11-18 22:00:00,94.98512,6.42566,95.2022170322,10.54512,3.07566,10.9845,84.44,3.35,84.5064263828,0.0,108.54512,4.86566,108.6541196782,10.54512,3.07566,10.9845,98.0,1.79,98.0163460857,138.77,104.14512,27.13566,107.6222563574,10.54512,3.07566,10.9845,93.6,24.06,96.6428662654,137.06,10.54512,3.07566,10.9845,10.54512,3.07566,10.9845,0.0,0.0,0.0,138.33
2020-11-18 22:30:00,88.02584,9.11712,88.4967252773,10.99584,3.20712,11.454,77.03,5.91,77.2563848494,0.0,100.39584,4.54712,100.4987611347,10.99584,3.20712,11.454,89.4,1.34,89.4100419416,138.49,96.36584,29.93712,100.9089008601,10.99584,3.20712,11.454,85.37,26.73,89.4568599941,136.72,10.99584,3.20712,11.454,10.99584,3.20712,11.454,0.0,0.0,0.0,138.06
2020-11-18 23:00:00,83.25848,8.84289,83.7267651081,10.87848,3.17289,11.33175,72.38,5.67,72.6017444694,0.0,94.34848,10.27289,94.9061006852,10.87848,3.17289,11.33175,83.47,7.1,83.7714205442,139.27,91.05848,27.33289,95.0722549205,10.87848,3.17289,11.33175,80.18,24.16,83.7408980129,137.77,10.87848,3.17289,11.33175,10.87848,3.17289,11.33175,0.0,0.0,0.0,138.81
2020-11-18 23:30:00,78.77656,9.41233,79.3368663451,10.15656,2.96233,10.57975,68.62,6.45,68.9224702111,0.0,89.58656,8.43233,89.9825312039,10.15656,2.96233,10.57975,79.43,5.47,79.6181248209,139.65,86.17656,29.11233,90.961130443,10.15656,2.96233,10.57975,76.02,26.15,80.391933053,138.13,10.15656,2.96233,10.57975,10.15656,2.96233,10.57975,0.0,0.0,0.0,139.21
2020-11-19 00:00:00,76.27544,12.22742,77.2492883271,10.82544,3.15742,11.2765,65.45,9.07,66.0754674596,0.0,82.31544,40.23742,91.6235866502,10.82544,3.15742,11.2765,71.49,37.08,80.5341325154,135.92,83.36544,13.39742,84.4351079176,10.82544,3.15742,11.2765,72.54,10.24,73.2591919147,137.41,10.82544,3.15742,11.2765,10.82544,3.15742,11.2765,0.0,0.0,0.0,135.49
2020-11-19 00:30:00,74.89144,11.90292,75.8314399824,10.50144,3.06292,10.939,64.39,8.84,64.9939820291,0.0,80.74144,40.57292,90.3622817917,10.50144,3.06292,10.939,70.24,37.51,79.6282468726,135.77,81.87144,13.49292,82.9758493647,10.50144,3.06292,10.939,71.37,10.43,72.1280930013,137.22,10.50144,3.06292,10.939,10.50144,3.06292,10.939,0.0,0.0,0.0,135.35
2020-11-19 01:00:00,75.68968,10.07324,76.3570417355,10.63968,3.10324,11.083,65.05,6.97,65.4223463352,0.0,82.82968,29.44324,87.9071116042,10.63968,3.10324,11.083,72.19,26.34,76.8452451359,136.84,82.71968,19.05324,84.8856372645,10.63968,3.10324,11.083,72.08,15.95,73.8236337496,137.7,10.63968,3.10324,11.083,10.63968,3.10324,11.083,0.0,0.0,0.0,136.41
2020-11-19 01:30:00,74.32944,7.00567,74.6588578995,10.57944,3.08567,11.02025,63.75,3.92,63.8704070756,0.0,83.73944,14.54567,84.9933546065,10.57944,3.08567,11.02025,73.16,11.46,74.0521248851,139.46,81.15944,28.06567,85.8751217389,10.57944,3.08567,11.02025,70.58,24.98,74.8701328969,138.5,10.57944,3.08567,11.02025,10.57944,3.08567,11.02025,0.0,0.0,0.0,139.0
2020-11-19 02:00:00,72.40056,7.61058,72.7994643954,10.15056,2.96058,10.5735,62.25,4.65,62.4234331001,0.0,81.52056,14.98058,82.885580651,10.15056,2.96058,10.5735,71.37,12.02,72.3751151985,139.36,79.08056,28.70058,84.1276307895,10.15056,2.96058,10.5735,68.93,25.74,73.5791580544,138.41,10.15056,2.96058,10.5735,10.15056,2.96058,10.5735,0.0,0.0,0.0,138.91
2020-11-19 02:30:00,71.88056,8.99433,72.4410993709,9.82056,2.86433,10.22975,62.06,6.13,62.3620116738,0.0,77.70056,37.27433,86.1786093022,9.82056,2.86433,10.22975,67.88,34.41,76.1034986055,136.25,78.57056,17.28433,80.4492446345,9.82056,2.86433,10.22975,68.75,14.42,70.2459884976,137.83,9.82056,2.86433,10.22975,9.82056,2.86433,10.22975,0.0,0.0,0.0,135.83
2020-11-19 03:00:00,71.13584,9.24587,71.7341888123,9.58584,2.79587,9.98525,61.55,6.45,61.8870341833,0.0,76.89584,36.83587,85.263424327,9.58584,2.79587,9.98525,67.31,34.04,75.4278310705,136.15,77.76584,17.27587,79.6616692969,9.58584,2.79587,9.98525,68.18,14.48,69.700665707,137.67,9.58584,2.79587,9.98525,9.58584,2.79587,9.98525,0.0,0.0,0.0,135.75
2020-11-19 03:30:00,70.56848,7.98039,71.0182863357,8.53848,2.49039,8.89425,62.03,5.49,62.2724738548,0.0,79.69848,13.90039,80.9015979846,8.53848,2.49039,8.89425,71.16,11.41,72.0689510122,139.37,77.20848,29.23039,82.5564357483,8.53848,2.49039,8.89425,68.67,26.74,73.6925810377,138.59,8.53848,2.49039,8.89425,8.53848,2.49039,8.89425,0.0,0.0,0.0,138.93
2020-11-19 04:00:00,71.63576,7.74793,72.0535393306,6.81576,1.98793,7.09975,64.82,5.76,65.0754177858,0.0,79.76576,24.94793,83.5761669357,6.81576,1.98793,7.09975,72.95,22.96,76.4778667328,138.38,78.63576,22.69793,81.8460675724,6.81576,1.98793,7.09975,71.82,20.71,74.7463477369,138.94,6.81576,1.98793,7.09975,6.81576,1.98793,7.09975,0.0,0.0,0.0,137.93
2020-11-19 04:30:00,70.98104000000001,8.32822,71.4679458768,6.85104,1.99822,7.1365,64.13,6.33,64.4416464718,0.0,76.92104,37.89822,85.7503438702,6.85104,1.99822,7.1365,70.07,35.9,78.731282855,136.0,77.92104,15.44822,79.437623176,6.85104,1.99822,7.1365,71.07,13.45,72.3315104225,137.94,6.85104,1.99822,7.1365,6.85104,1.99822,7.1365,0.0,0.0,0.0,135.56
2020-11-19 05:00:00,71.89024,8.39507,72.3787524593,6.12024,1.7850700000000002,6.37525,65.77,6.61,66.1013237386,0.0,78.15024,37.48507,86.6752010956,6.12024,1.7850700000000002,6.37525,72.03,35.7,80.3916096368,135.93,79.02024,14.91507,80.4155311041,6.12024,1.7850700000000002,6.37525,72.9,13.13,74.072983604,137.87,6.12024,1.7850700000000002,6.37525,6.12024,1.7850700000000002,6.37525,0.0,0.0,0.0,135.5
2020-11-19 05:30:00,74.4196,7.3778,74.7844154687,5.1696,1.5078,5.385,69.25,5.87,69.4983409874,0.0,82.0796,28.9478,87.0346819435,5.1696,1.5078,5.385,76.91,27.44,81.6584453685,136.27,81.9396,17.5578,83.7996085253,5.1696,1.5078,5.385,76.77,16.05,78.429811934,137.87,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,135.87
2020-11-19 06:00:00,78.12008,3.73294,78.2092177448,4.57008,1.33294,4.7605,73.55,2.4,73.5891466182,0.0,89.53008,11.12294,90.2183740657,4.57008,1.33294,4.7605,84.96,9.79,85.5221941954,138.88,86.11008,24.50294,89.5284309382,4.57008,1.33294,4.7605,81.54,23.17,84.7680393781,137.97,4.57008,1.33294,4.7605,4.57008,1.33294,4.7605,0.0,0.0,0.0,138.44
2020-11-19 06:30:00,88.22928,2.68979,88.270271437,3.83928,1.11979,3.99925,84.39,1.57,84.4046029551,0.0,101.14928,5.07979,101.2767550377,3.83928,1.11979,3.99925,97.31,3.96,97.3905421486,137.32,97.48928,19.53979,99.428180654,3.83928,1.11979,3.99925,93.65,18.42,95.4443235609,136.64,3.83928,1.11979,3.99925,3.83928,1.11979,3.99925,0.0,0.0,0.0,136.9
2020-11-19 07:00:00,96.94176,7.06218,97.1986585208,4.12176,1.20218,4.2935,92.82,5.86,93.0047955753,0.0,110.84176,2.09218,110.8615035847,4.12176,1.20218,4.2935,106.72,0.89,106.7237110487,136.7,107.21176,14.71218,108.2164946884,4.12176,1.20218,4.2935,103.09,13.51,103.9714778196,135.94,4.12176,1.20218,4.2935,4.12176,1.20218,4.2935,0.0,0.0,0.0,136.28
2020-11-19 07:30:00,107.04224,9.95732,107.5043690545,6.40224,1.86732,6.6690000000000005,100.64,8.09,100.964635888,0.0,119.10224,12.10732,119.7160422441,6.40224,1.86732,6.6690000000000005,112.7,10.24,113.1642505388,136.7,117.55224,12.92732,118.260918022,6.40224,1.86732,6.6690000000000005,111.15,11.06,111.698908231,137.06,6.40224,1.86732,6.6690000000000005,6.40224,1.86732,6.6690000000000005,0.0,0.0,0.0,136.28
2020-11-19 08:00:00,113.97392,12.56406,114.6643364078,6.01392,1.75406,6.2645,107.96,10.81,108.499851152,0.0,124.30392,17.86406,125.5810063945,6.01392,1.75406,6.2645,118.29,16.11,119.3819760265,137.19,124.66392,15.81406,125.6629517537,6.01392,1.75406,6.2645,118.65,14.06,119.4801493973,138.54,6.01392,1.75406,6.2645,6.01392,1.75406,6.2645,0.0,0.0,0.0,136.76
2020-11-19 08:30:00,117.71736,14.61048,118.6205840957,5.2473600000000005,1.53048,5.466,112.47,13.08,113.2280323065,0.0,128.05736,12.42048,128.6582907301,5.2473600000000005,1.53048,5.466,122.81,10.89,123.2918821334,136.12,128.85736,17.99048,130.1071735025,5.2473600000000005,1.53048,5.466,123.61,16.46,124.701097429,137.8,5.2473600000000005,1.53048,5.466,5.2473600000000005,1.53048,5.466,0.0,0.0,0.0,135.69
2020-11-19 09:00:00,118.11792,6.43356,118.2929994522,9.09792,2.65356,9.477,109.02,3.7800000000000002,109.0855114119,0.0,130.80792,15.64356,131.7400201313,9.09792,2.65356,9.477,121.71,12.99,122.4012426408,138.09,128.84792,8.94356,129.1579411178,9.09792,2.65356,9.477,119.75,6.29,119.9150807864,138.26,9.09792,2.65356,9.477,9.09792,2.65356,9.477,0.0,0.0,0.0,137.67
2020-11-19 09:30:00,116.1432,14.3501,117.0263571861,16.9032,4.9301,17.6075,99.24,9.42,99.6860772626,0.0,124.6732,22.9301,126.7643336442,16.9032,4.9301,17.6075,107.77,18.0,109.2628614855,137.21,125.9332,16.9001,127.0621274899,16.9032,4.9301,17.6075,109.03,11.97,109.6851029083,138.34,16.9032,4.9301,17.6075,16.9032,4.9301,17.6075,0.0,0.0,0.0,136.76
2020-11-19 10:00:00,113.9536,16.80105,115.1854948944,22.3236,6.51105,23.25375,91.63,10.29,92.2059705225,0.0,120.2136,23.27105,122.4452995956,22.3236,6.51105,23.25375,97.89,16.76,99.3143982512,136.8,122.9636,19.92105,124.5668300876,22.3236,6.51105,23.25375,100.64,13.41,101.5294917746,138.53,22.3236,6.51105,23.25375,22.3236,6.51105,23.25375,0.0,0.0,0.0,136.37
2020-11-19 10:30:00,108.20152,8.79586,108.5584454727,26.59152,7.75586,27.6995,81.61,1.04,81.6166263699,0.0,117.43152,8.59586,117.7457035252,26.59152,7.75586,27.6995,90.84,0.84,90.8438836686,135.79,117.86152,10.92586,118.3668547924,26.59152,7.75586,27.6995,91.27,3.17,91.3250338078,135.62,26.59152,7.75586,27.6995,26.59152,7.75586,27.6995,0.0,0.0,0.0,135.39
2020-11-19 11:00:00,109.58464,10.97302,110.1326495271,24.76464,7.22302,25.7965,84.82,3.75,84.9028556646,0.0,119.49464,10.90302,119.991019805,24.76464,7.22302,25.7965,94.73,3.68,94.8014519931,135.79,119.66464,13.54302,120.4285657851,24.76464,7.22302,25.7965,94.9,6.32,95.1102118597,135.71,24.76464,7.22302,25.7965,24.76464,7.22302,25.7965,0.0,0.0,0.0,135.39
2020-11-19 11:30:00,110.72568,11.83374,111.356246407,19.07568,5.56374,19.8705,91.65,6.27,91.8642226332,0.0,124.08568,23.29374,126.2531358195,19.07568,5.56374,19.8705,105.01,17.73,106.4962581502,136.9,121.63568,13.07374,122.3362633345,19.07568,5.56374,19.8705,102.56,7.51,102.8345938875,135.79,19.07568,5.56374,19.8705,19.07568,5.56374,19.8705,0.0,0.0,0.0,136.5
2020-11-19 12:00:00,113.49768,15.27349,114.5207529759,17.73768,5.17349,18.47675,95.76,10.1,96.2911605497,0.0,124.45768,21.17349,126.2459139527,17.73768,5.17349,18.47675,106.72,16.0,107.912735115,137.39,123.58768,16.81349,124.7261323611,17.73768,5.17349,18.47675,105.85,11.64,106.4880843099,137.5,17.73768,5.17349,18.47675,17.73768,5.17349,18.47675,0.0,0.0,0.0,136.98
2020-11-19 12:30:00,113.1648,15.7839,114.2602444346,17.4648,5.0939,18.1925,95.7,10.69,96.2952028919,0.0,120.5148,15.7639,121.5414232361,17.4648,5.0939,18.1925,103.05,10.67,103.6009237411,136.34,122.6148,19.0239,124.0818195799,17.4648,5.0939,18.1925,105.15,13.93,106.0686918935,138.22,17.4648,5.0939,18.1925,17.4648,5.0939,18.1925,0.0,0.0,0.0,135.94
2020-11-19 13:00:00,114.40344,14.44142,115.3113250962,17.59344,5.13142,18.3265,96.81,9.31,97.2566306223,0.0,121.85344,17.51142,123.105282869,17.59344,5.13142,18.3265,104.26,12.38,104.9924378229,136.59,123.93344,17.55142,125.1700838629,17.59344,5.13142,18.3265,106.34,12.42,107.0628413596,138.43,17.59344,5.13142,18.3265,17.59344,5.13142,18.3265,0.0,0.0,0.0,136.19
2020-11-19 13:30:00,116.6208,13.8619,117.4417441298,15.6408,4.5619,16.2925,100.98,9.3,101.4073488461,0.0,124.5308,17.1019,125.6996226416,15.6408,4.5619,16.2925,108.89,12.54,109.6096879842,136.46,126.5808,16.9519,127.7108681446,15.6408,4.5619,16.2925,110.94,12.39,111.6297258798,138.3,15.6408,4.5619,16.2925,15.6408,4.5619,16.2925,0.0,0.0,0.0,136.08
2020-11-19 14:00:00,113.53064,14.22977,114.4189345041,18.65064,5.43977,19.42775,94.88,8.79,95.2862975459,0.0,120.72064,20.00977,122.3677401011,18.65064,5.43977,19.42775,102.07,14.57,103.1046545991,137.26,122.84064,17.30977,124.0542259379,18.65064,5.43977,19.42775,104.19,11.87,104.8639737946,138.94,18.65064,5.43977,19.42775,18.65064,5.43977,19.42775,0.0,0.0,0.0,136.83
2020-11-19 14:30:00,111.18304,13.74797,112.0297954241,18.95304,5.52797,19.74275,92.23,8.22,92.5955792681,0.0,118.43304,21.64797,120.3952638967,18.95304,5.52797,19.74275,99.48,16.12,100.7776006859,137.42,120.27304,16.80797,121.4418050194,18.95304,5.52797,19.74275,101.32,11.28,101.9459700037,138.98,18.95304,5.52797,19.74275,18.95304,5.52797,19.74275,0.0,0.0,0.0,136.96
2020-11-19 15:00:00,112.95736,12.62923,113.6611746753,12.477360000000001,3.63923,12.99725,100.48,8.99,100.8813684483,0.0,121.73736,18.58923,123.1484644312,12.477360000000001,3.63923,12.99725,109.26,14.95,110.2780581077,137.42,122.89736,15.71923,123.898568542,12.477360000000001,3.63923,12.99725,110.42,12.08,111.0788134614,139.04,12.477360000000001,3.63923,12.99725,12.477360000000001,3.63923,12.99725,0.0,0.0,0.0,137.0
2020-11-19 15:30:00,115.24784,12.32562,115.9050712137,8.24784,2.40562,8.5915,107.0,9.92,107.4588591043,0.0,125.10784,15.88562,126.1123489284,8.24784,2.40562,8.5915,116.86,13.48,117.6349012836,136.86,125.83784,15.46562,126.7846496144,8.24784,2.40562,8.5915,117.59,13.06,118.3130242197,138.57,8.24784,2.40562,8.5915,8.24784,2.40562,8.5915,0.0,0.0,0.0,136.44
2020-11-19 16:00:00,119.87904,12.92347,120.5736302355,9.98904,2.9134700000000002,10.40525,109.89,10.01,110.3449690743,0.0,129.98904,16.16347,130.9901075752,9.98904,2.9134700000000002,10.40525,120.0,13.25,120.729294291,135.98,130.74904,16.01347,131.7260136889,9.98904,2.9134700000000002,10.40525,120.76,13.1,121.4684633969,137.68,9.98904,2.9134700000000002,10.40525,9.98904,2.9134700000000002,10.40525,0.0,0.0,0.0,135.54
