Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-19 16:30:00,125.778,13.60275,126.5114227711,14.718,4.29275,15.33125,111.06,9.31,111.4495388057,0.0,135.468,18.08275,136.6695462477,14.718,4.29275,15.33125,120.75,13.79,121.5348781215,135.75,136.768,16.60275,137.7720477149,14.718,4.29275,15.33125,122.05,12.31,122.6692243393,137.45,14.718,4.29275,15.33125,14.718,4.29275,15.33125,0.0,0.0,0.0,135.36
2020-11-19 17:00:00,132.6532,14.32385,133.4243011938,20.1732,5.88385,21.01375,112.48,8.44,112.7962056099,0.0,141.7832,20.03385,143.1915882587,20.1732,5.88385,21.01375,121.61,14.15,122.4304480103,136.02,143.7932,17.23385,144.8222702213,20.1732,5.88385,21.01375,123.62,11.35,124.1399488481,137.79,20.1732,5.88385,21.01375,20.1732,5.88385,21.01375,0.0,0.0,0.0,135.63
2020-11-19 17:30:00,134.34896,14.10303,135.0871515292,19.03896,5.55303,19.83225,115.31,8.55,115.6265479896,0.0,143.69896,19.44303,145.0083532789,19.03896,5.55303,19.83225,124.66,13.89,125.4314462166,136.43,145.75896,17.02303,146.7496438519,19.03896,5.55303,19.83225,126.72,11.47,127.2380418743,138.25,19.03896,5.55303,19.83225,19.03896,5.55303,19.83225,0.0,0.0,0.0,136.03
2020-11-19 18:00:00,132.46736,12.63298,133.0683795988,14.78736,4.31298,15.4035,117.68,8.32,117.9737462319,0.0,142.45736,18.46298,143.6488115114,14.78736,4.31298,15.4035,127.67,14.15,128.4517473606,136.59,144.11736,15.53298,144.9520159261,14.78736,4.31298,15.4035,129.33,11.22,129.8157821684,138.43,14.78736,4.31298,15.4035,14.78736,4.31298,15.4035,0.0,0.0,0.0,136.18
2020-11-19 18:30:00,129.29976,11.56868,129.816263592,13.46976,3.92868,14.031,115.83,7.64,116.0816889091,0.0,139.34976,21.51868,141.0014510599,13.46976,3.92868,14.031,125.88,17.59,127.1030389094,137.07,140.73976,14.40868,141.475404591,13.46976,3.92868,14.031,127.27,10.48,127.7007568498,138.6,13.46976,3.92868,14.031,13.46976,3.92868,14.031,0.0,0.0,0.0,136.67
2020-11-19 19:00:00,125.88648,9.71064,126.2604545216,11.07648,3.23064,11.538,114.81,6.48,114.9927236828,0.0,136.20648,20.40064,137.7257830125,11.07648,3.23064,11.538,125.13,17.17,126.3025169979,137.79,137.24648,12.33064,137.7992777746,11.07648,3.23064,11.538,126.17,9.1,126.4977426676,139.47,11.07648,3.23064,11.538,11.07648,3.23064,11.538,0.0,0.0,0.0,137.37
2020-11-19 19:30:00,123.11632,9.16101,123.4566820977,8.02632,2.34101,8.36075,115.09,6.82,115.2918926031,0.0,135.02632,16.17101,135.9912080142,8.02632,2.34101,8.36075,127.0,13.83,127.7508078252,135.84,134.83632,11.30101,135.3090758898,8.02632,2.34101,8.36075,126.81,8.96,127.1261487657,137.03,8.02632,2.34101,8.36075,8.02632,2.34101,8.36075,0.0,0.0,0.0,135.43
2020-11-19 20:00:00,119.93848,7.23789,120.1566728749,5.95848,1.7378900000000002,6.20675,113.98,5.5,114.1126215631,0.0,130.70848,19.51789,132.1576890459,5.95848,1.7378900000000002,6.20675,124.75,17.78,126.0106777222,136.45,131.18848,9.86789,131.5590838284,5.95848,1.7378900000000002,6.20675,125.23,8.13,125.4936245393,138.18,5.95848,1.7378900000000002,6.20675,5.95848,1.7378900000000002,6.20675,0.0,0.0,0.0,136.04
2020-11-19 20:30:00,115.16024,5.96507,115.3146258588,5.40024,1.5750700000000002,5.62525,109.76,4.39,109.8477569184,0.0,125.67024,22.85507,127.7316070766,5.40024,1.5750700000000002,5.62525,120.27,21.28,122.1380829226,137.63,125.97024,8.53507,126.2590542716,5.40024,1.5750700000000002,5.62525,120.57,6.96,120.7707187194,139.16,5.40024,1.5750700000000002,5.62525,5.40024,1.5750700000000002,5.62525,0.0,0.0,0.0,137.25
2020-11-19 21:00:00,109.3876,6.08055,109.5564700146,5.2476,1.53055,5.4662500000000005,104.14,4.55,104.2393500555,0.0,121.7276,14.11055,122.5427118317,5.2476,1.53055,5.4662500000000005,116.48,12.58,117.1573591372,136.97,120.6776,6.63055,120.8596182977,5.2476,1.53055,5.4662500000000005,115.43,5.1,115.5426107546,137.89,5.2476,1.53055,5.4662500000000005,5.2476,1.53055,5.4662500000000005,0.0,0.0,0.0,136.62
2020-11-19 21:30:00,104.57784,8.04937,104.887163068,5.75784,1.67937,5.99775,98.82,6.37,99.0250942943,0.0,118.70784,9.48937,119.0865207337,5.75784,1.67937,5.99775,112.95,7.8100000000000005,113.2196917502,136.66,116.29784,6.76937,116.4946863975,5.75784,1.67937,5.99775,110.54,5.09,110.6571267474,136.55,5.75784,1.67937,5.99775,5.75784,1.67937,5.99775,0.0,0.0,0.0,136.34
2020-11-19 22:00:00,98.8084,11.4412,99.4685928723,7.4784,2.1812,7.79,91.33,9.26,91.7982380005,0.0,111.9584,12.5412,112.6586216319,7.4784,2.1812,7.79,104.48,10.36,104.9923806759,137.94,109.5984,10.4212,110.0927367813,7.4784,2.1812,7.79,102.12,8.24,102.4519009096,137.83,7.4784,2.1812,7.79,7.4784,2.1812,7.79,0.0,0.0,0.0,137.59
2020-11-19 22:30:00,93.63888,11.61134,94.3560441321,5.55888,1.62134,5.7905,88.08,9.99,88.644720655,0.0,106.39888,12.35134,107.1133850882,5.55888,1.62134,5.7905,100.84,10.73,101.4092623975,137.22,104.03888,10.66134,104.5837115532,5.55888,1.62134,5.7905,98.48,9.04,98.8940443101,137.14,5.55888,1.62134,5.7905,5.55888,1.62134,5.7905,0.0,0.0,0.0,136.88
2020-11-19 23:00:00,87.88472,12.25846,88.7355275583,5.27472,1.5384600000000002,5.4945,82.61,10.72,83.3026440157,0.0,99.75472,13.20846,100.6253823737,5.27472,1.5384600000000002,5.4945,94.48,11.67,95.1980005042,136.76,97.61472,11.39846,98.2779652366,5.27472,1.5384600000000002,5.4945,92.34,9.86,92.8649298713,136.63,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,136.39
2020-11-19 23:30:00,83.25144,13.17292,84.287176269,5.70144,1.6629200000000002,5.939,77.55,11.51,78.399506376,0.0,94.57144,15.05292,95.7619322288,5.70144,1.6629200000000002,5.939,88.87,13.39,89.8730716066,137.86,92.36144,12.33292,93.1812025819,5.70144,1.6629200000000002,5.939,86.66,10.67,87.3144003014,137.62,5.70144,1.6629200000000002,5.939,5.70144,1.6629200000000002,5.939,0.0,0.0,0.0,137.5
2020-11-20 00:00:00,79.3524,14.4032,80.6489650027,5.9424,1.7332,6.19,73.41,12.67,74.4953488481,0.0,90.2324,15.9232,91.6266026217,5.9424,1.7332,6.19,84.29,14.19,85.4760796948,137.62,87.9924,13.693200000000001,89.0514805267,5.9424,1.7332,6.19,82.05,11.96,82.9170917242,137.4,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,137.26
2020-11-20 00:30:00,77.1532,14.436350000000001,78.4921936982,5.7132000000000005,1.66635,5.95125,71.44,12.77,72.5723535515,0.0,87.6532,17.02635,89.291545314,5.7132000000000005,1.66635,5.95125,81.94,15.36,83.3672189772,137.66,85.5532,13.71635,86.6457632407,5.7132000000000005,1.66635,5.95125,79.84,12.05,80.7442140342,137.32,5.7132000000000005,1.66635,5.95125,5.7132000000000005,1.66635,5.95125,0.0,0.0,0.0,137.3
2020-11-20 01:00:00,78.29616,14.35138,79.6005702156,5.45616,1.59138,5.6835,72.84,12.76,73.9491933695,0.0,88.99616,16.28138,90.4731995093,5.45616,1.59138,5.6835,83.54,14.69,84.8217407272,138.11,86.86616,13.62138,87.9276506353,5.45616,1.59138,5.6835,81.41,12.03,82.2940398814,137.85,5.45616,1.59138,5.6835,5.45616,1.59138,5.6835,0.0,0.0,0.0,137.75
2020-11-20 01:30:00,76.79336,15.81598,78.4051360783,6.60336,1.92598,6.8785,70.19,13.89,71.5511579221,0.0,86.95336,17.00598,88.6007345966,6.60336,1.92598,6.8785,80.35,15.08,81.7528525496,137.94,85.03336,15.21598,86.3840168101,6.60336,1.92598,6.8785,78.43,13.29,79.5480295168,137.74,6.60336,1.92598,6.8785,6.60336,1.92598,6.8785,0.0,0.0,0.0,137.57
2020-11-20 02:00:00,76.36296,15.49503,77.919173601,6.94296,2.02503,7.23225,69.42,13.47,70.7147601283,0.0,86.43296,18.27503,88.3438356416,6.94296,2.02503,7.23225,79.49,16.25,81.1339793182,138.54,84.52296,14.80503,85.8097877894,6.94296,2.02503,7.23225,77.58,12.78,78.6255988848,138.17,6.94296,2.02503,7.23225,6.94296,2.02503,7.23225,0.0,0.0,0.0,138.18
2020-11-20 02:30:00,73.59944,18.58942,75.9107640869,10.00944,2.91942,10.4265,63.59,15.67,65.4922667191,0.0,82.43944,21.279420000000002,85.1414997698,10.00944,2.91942,10.4265,72.43,18.36,74.7207768964,139.29,81.02944,18.13942,83.0349848236,10.00944,2.91942,10.4265,71.02,15.22,72.6325601917,138.91,10.00944,2.91942,10.4265,10.00944,2.91942,10.4265,0.0,0.0,0.0,138.94
2020-11-20 03:00:00,73.01864,18.82252,75.4056300723,10.32864,3.01252,10.759,62.69,15.81,64.6528591788,0.0,81.72864,21.25252,84.4466707609,10.32864,3.01252,10.759,71.4,18.24,73.6929955966,139.38,80.34864,18.36252,82.4201801175,10.32864,3.01252,10.759,70.02,15.35,71.6827936119,139.02,10.32864,3.01252,10.759,10.32864,3.01252,10.759,0.0,0.0,0.0,139.01
2020-11-20 03:30:00,71.86176,16.96093,73.8362085752,5.59176,1.6309300000000002,5.82475,66.27,15.33,68.0200102911,0.0,81.39176,18.43093,83.4524881388,5.59176,1.6309300000000002,5.82475,75.8,16.8,77.6394229757,138.5,79.64176,16.47093,81.3271262923,5.59176,1.6309300000000002,5.82475,74.05,14.84,75.5223682097,138.25,5.59176,1.6309300000000002,5.82475,5.59176,1.6309300000000002,5.82475,0.0,0.0,0.0,138.12
2020-11-20 04:00:00,71.68328,16.72804,73.6092382368,5.51328,1.60804,5.743,66.17,15.12,67.8754985249,0.0,81.34328,19.00804,83.5346322539,5.51328,1.60804,5.743,75.83,17.4,77.8006998683,138.8,79.44328,16.20804,81.0798082003,5.51328,1.60804,5.743,73.93,14.6,75.3578456433,138.47,5.51328,1.60804,5.743,5.51328,1.60804,5.743,0.0,0.0,0.0,138.43
2020-11-20 04:30:00,72.59672,16.24946,74.3930689315,5.34672,1.55946,5.5695,67.25,14.69,68.8357363584,0.0,82.41672,18.47946,84.4630462241,5.34672,1.55946,5.5695,77.07,16.92,78.9054579861,138.47,80.49672,15.70946,82.0152977453,5.34672,1.55946,5.5695,75.15,14.15,76.4705498869,138.15,5.34672,1.55946,5.5695,5.34672,1.55946,5.5695,0.0,0.0,0.0,138.11
2020-11-20 05:00:00,73.73992,15.84831,75.4237676828,5.23992,1.52831,5.45825,68.5,14.32,69.9808002241,0.0,83.78992,18.01831,85.705368495,5.23992,1.52831,5.45825,78.55,16.49,80.262211532,138.43,81.76992,15.26831,83.1831780293,5.23992,1.52831,5.45825,76.53,13.74,77.7536397862,138.13,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,138.05
2020-11-20 05:30:00,75.99704,14.88872,77.441746313,5.20704,1.51872,5.424,70.79,13.37,72.041522749,0.0,86.51704,17.72872,88.3148103276,5.20704,1.51872,5.424,81.31,16.21,82.9100729707,137.94,84.32704,14.21872,85.5173764425,5.20704,1.51872,5.424,79.12,12.7,80.1327922888,137.58,5.20704,1.51872,5.424,5.20704,1.51872,5.424,0.0,0.0,0.0,137.56
2020-11-20 06:00:00,80.1124,13.2882,81.2069756425,5.8224,1.6982,6.065,74.29,11.59,75.1886440894,0.0,91.0624,16.5282,92.5502138787,5.8224,1.6982,6.065,85.24,14.83,86.5204397816,137.47,88.8524,12.4282,89.7173848315,5.8224,1.6982,6.065,83.03,10.73,83.7204503093,137.07,5.8224,1.6982,6.065,5.8224,1.6982,6.065,0.0,0.0,0.0,137.11
2020-11-20 06:30:00,87.56824,10.45657,88.1903425147,6.22824,1.81657,6.48775,81.34,8.64,81.7975867615,0.0,99.17824,11.84657,99.8832544036,6.22824,1.81657,6.48775,92.95,10.03,93.4895897948,136.74,97.18824,9.31657,97.6337670627,6.22824,1.81657,6.48775,90.96,7.5,91.2686780884,136.55,6.22824,1.81657,6.48775,6.22824,1.81657,6.48775,0.0,0.0,0.0,136.38
2020-11-20 07:00:00,97.12192,7.31556,97.3970469912,6.36192,1.85556,6.627,90.76,5.46,90.9240848181,0.0,110.14192,7.67556,110.4090429385,6.36192,1.85556,6.627,103.78,5.82,103.9430651847,136.77,107.90192,5.84556,108.0601448796,6.36192,1.85556,6.627,101.54,3.99,101.6183630059,136.74,6.36192,1.85556,6.627,6.36192,1.85556,6.627,0.0,0.0,0.0,136.42
2020-11-20 07:30:00,104.29704,11.69872,104.951096242,9.28704,2.70872,9.674,95.01,8.99,95.434376406,0.0,119.97704,15.61872,120.9893984678,9.28704,2.70872,9.674,110.69,12.91,111.4403167619,137.8,115.54704,10.67872,116.0394480924,9.28704,2.70872,9.674,106.26,7.97,106.5584745574,136.34,9.28704,2.70872,9.674,9.28704,2.70872,9.674,0.0,0.0,0.0,137.46
2020-11-20 08:00:00,108.47616,14.36638,109.4233529127,10.85616,3.16638,11.3085,97.62,11.2,98.2603907991,0.0,126.41616,23.31638,128.5484308945,10.85616,3.16638,11.3085,115.56,20.15,117.3036065089,138.86,120.02616,13.58638,120.7926686759,10.85616,3.16638,11.3085,109.17,10.42,109.6661538489,135.98,10.85616,3.16638,11.3085,10.85616,3.16638,11.3085,0.0,0.0,0.0,138.49
2020-11-20 08:30:00,114.74592,11.90631,115.3619797614,9.41592,2.7463100000000003,9.80825,105.33,9.16,105.7275484441,0.0,132.46592,23.77631,134.5828104873,9.41592,2.7463100000000003,9.80825,123.05,21.03,124.8341435666,138.38,126.45592,10.46631,126.8883105257,9.41592,2.7463100000000003,9.80825,117.04,7.72,117.2943306388,136.23,9.41592,2.7463100000000003,9.80825,9.41592,2.7463100000000003,9.80825,0.0,0.0,0.0,138.03
2020-11-20 09:00:00,117.9372,14.47585,118.8222764344,13.3572,3.8958500000000003,13.91375,104.58,10.58,105.1138087979,0.0,129.5972,9.54585,129.948287792,13.3572,3.8958500000000003,13.91375,116.24,5.65,116.3772318798,139.78,126.5172,11.77585,127.0640489638,13.3572,3.8958500000000003,13.91375,113.16,7.88,113.4340336936,139.32,13.3572,3.8958500000000003,13.91375,13.3572,3.8958500000000003,13.91375,0.0,0.0,0.0,139.42
2020-11-20 09:30:00,119.04088,27.01984,122.0688447754,19.61088,5.71984,20.428,99.43,21.3,101.685863816,0.0,125.35088,26.20984,128.0616993078,19.61088,5.71984,20.428,105.74,20.49,107.7069528861,136.54,127.26088,10.00984,127.6539403042,19.61088,5.71984,20.428,107.65,4.29,107.7354472771,138.35,19.61088,5.71984,20.428,19.61088,5.71984,20.428,0.0,0.0,0.0,136.2
2020-11-20 10:00:00,122.634,22.91825,124.7571406336,15.354,4.47825,15.99375,107.28,18.44,108.8532590233,0.0,131.504,16.33825,132.5150573673,15.354,4.47825,15.99375,116.15,11.86,116.7539382633,136.92,131.544,10.57825,131.968645174,15.354,4.47825,15.99375,116.19,6.1,116.3500154706,138.15,15.354,4.47825,15.99375,15.354,4.47825,15.99375,0.0,0.0,0.0,136.57
2020-11-20 10:30:00,121.62744,16.28717,122.71310471,10.20744,2.97717,10.63275,111.42,13.31,112.2121762555,0.0,133.79744,12.08717,134.3423039447,10.20744,2.97717,10.63275,123.59,9.11,123.9253008873,138.8,130.83744,7.42717,131.0480772845,10.20744,2.97717,10.63275,120.63,4.45,120.7120515939,138.43,10.20744,2.97717,10.63275,10.20744,2.97717,10.63275,0.0,0.0,0.0,138.43
2020-11-20 11:00:00,124.0004,20.1222,125.6224587126,13.0704,3.8122,13.615,110.93,16.31,112.1226159167,0.0,135.0304,15.2422,135.8879449583,13.0704,3.8122,13.615,121.96,11.43,122.4944345675,138.4,133.2004,9.0022,133.5042552318,13.0704,3.8122,13.615,120.13,5.19,120.2420600289,138.55,13.0704,3.8122,13.615,13.0704,3.8122,13.615,0.0,0.0,0.0,138.04
2020-11-20 11:30:00,124.11432,16.51626,125.2084313193,12.84432,3.74626,13.3795,111.27,12.77,112.0003830351,0.0,136.23432,13.596260000000001,136.9110960874,12.84432,3.74626,13.3795,123.39,9.85,123.782529462,139.36,133.32432,8.95626,133.624806442,12.84432,3.74626,13.3795,120.48,5.21,120.5925972023,139.14,12.84432,3.74626,13.3795,12.84432,3.74626,13.3795,0.0,0.0,0.0,139.03
2020-11-20 12:00:00,125.68048,16.97014,126.8210105016,8.88048,2.59014,9.2505,116.8,14.38,117.6818779592,0.0,138.90048,13.45014,139.5501687933,8.88048,2.59014,9.2505,130.02,10.86,130.4727557768,138.49,135.39048,5.84014,135.5163802271,8.88048,2.59014,9.2505,126.51,3.25,126.5517388265,138.23,8.88048,2.59014,9.2505,8.88048,2.59014,9.2505,0.0,0.0,0.0,138.14
2020-11-20 12:30:00,126.36888,16.94384,127.4997550837,10.29888,3.00384,10.728,116.07,13.94,116.9040995859,0.0,139.28888,12.83384,139.8788745336,10.29888,3.00384,10.728,128.99,9.83,129.3640174082,138.59,135.98888,6.75384,136.1564902544,10.29888,3.00384,10.728,125.69,3.75,125.7459287611,138.25,10.29888,3.00384,10.728,10.29888,3.00384,10.728,0.0,0.0,0.0,138.23
2020-11-20 13:00:00,126.11192,15.72431,127.0884349225,6.87192,2.00431,7.15825,119.24,13.72,120.0267303562,0.0,139.61192,11.56431,140.090047726,6.87192,2.00431,7.15825,132.74,9.56,133.0838126896,139.1,136.00192,6.12431,136.1397422381,6.87192,2.00431,7.15825,129.13,4.12,129.1957092941,138.78,6.87192,2.00431,7.15825,6.87192,2.00431,7.15825,0.0,0.0,0.0,138.74
2020-11-20 13:30:00,122.22024,24.89007,124.7289166563,17.52024,5.11007,18.25025,104.7,19.78,106.5520454989,0.0,129.12024,27.89007,132.0980407965,17.52024,5.11007,18.25025,111.6,22.78,113.9012221181,137.21,130.86024,11.81007,131.3920856302,17.52024,5.11007,18.25025,113.34,6.7,113.5378597649,138.97,17.52024,5.11007,18.25025,17.52024,5.11007,18.25025,0.0,0.0,0.0,136.9
2020-11-20 14:00:00,121.78168,28.59049,125.0927404051,15.12168,4.41049,15.75175,106.66,24.18,109.3664848114,0.0,127.40168,31.70049,131.2863630887,15.12168,4.41049,15.75175,112.28,27.29,115.5488749404,136.01,130.64168,11.59049,131.154824584,15.12168,4.41049,15.75175,115.52,7.18,115.7429168459,139.01,15.12168,4.41049,15.75175,15.12168,4.41049,15.75175,0.0,0.0,0.0,135.72
2020-11-20 14:30:00,121.126,27.6855,124.2497275098,13.356,3.8955,13.9125,107.77,23.79,110.3645640593,0.0,127.066,30.4755,130.6695238235,13.356,3.8955,13.9125,113.71,26.58,116.7752563688,135.83,130.076,10.6655,130.5125230246,13.356,3.8955,13.9125,116.72,6.77,116.9161721063,138.95,13.356,3.8955,13.9125,13.356,3.8955,13.9125,0.0,0.0,0.0,135.53
2020-11-20 15:00:00,119.87784,25.87437,122.6384097498,12.35784,3.6043700000000003,12.87275,107.52,22.27,109.8021097247,0.0,126.44784,28.40437,129.5988598552,12.35784,3.6043700000000003,12.87275,114.09,24.8,116.7543065587,136.19,129.13784,10.62437,129.5741446345,12.35784,3.6043700000000003,12.87275,116.78,7.02,116.9908064764,139.09,12.35784,3.6043700000000003,12.87275,12.35784,3.6043700000000003,12.87275,0.0,0.0,0.0,135.88
2020-11-20 15:30:00,116.27064,13.30852,117.0298185532,12.92064,3.76852,13.459,103.35,9.54,103.7893737335,0.0,134.71064,22.82852,136.6312477239,12.92064,3.76852,13.459,121.79,19.06,123.2724125666,139.73,128.52064,12.37852,129.1153850763,12.92064,3.76852,13.459,115.6,8.61,115.9201971185,136.53,12.92064,3.76852,13.459,12.92064,3.76852,13.459,0.0,0.0,0.0,139.36
2020-11-20 16:00:00,118.236,13.3855,118.9912740761,14.316,4.1755,14.9125,103.92,9.21,104.3273238418,0.0,136.716,22.985500000000002,138.6347642774,14.316,4.1755,14.9125,122.4,18.81,123.8368931296,139.61,130.566,12.4155,131.1549655798,14.316,4.1755,14.9125,116.25,8.24,116.5416667978,136.34,14.316,4.1755,14.9125,14.316,4.1755,14.9125,0.0,0.0,0.0,139.24
2020-11-20 16:30:00,119.18848,17.25789,120.4314266791,21.79848,6.35789,22.70675,97.39,10.9,97.9980719198,0.0,135.53848,24.80789,137.7900974924,21.79848,6.35789,22.70675,113.74,18.45,115.2266900505,138.72,130.71848,16.47789,131.7529577367,21.79848,6.35789,22.70675,108.92,10.12,109.3891256021,135.63,21.79848,6.35789,22.70675,21.79848,6.35789,22.70675,0.0,0.0,0.0,138.35
2020-11-20 17:00:00,125.52416,21.14788,127.2931560305,20.80416,6.06788,21.671,104.72,15.08,105.80021172,0.0,136.59416,26.88788,139.2153821853,20.80416,6.06788,21.671,115.79,20.82,117.6469145367,137.62,135.68416,14.67788,136.4757540232,20.80416,6.06788,21.671,114.88,8.61,115.2021983297,137.42,20.80416,6.06788,21.671,20.80416,6.06788,21.671,0.0,0.0,0.0,137.27
2020-11-20 17:30:00,128.306,27.68425,131.2587038412,18.906,5.5142500000000005,19.69375,109.4,22.17,111.6237828601,0.0,133.676,33.87425,137.9011884976,18.906,5.5142500000000005,19.69375,114.77,28.36,118.2220051429,135.97,137.406,10.44425,137.8023628029,18.906,5.5142500000000005,19.69375,118.5,4.93,118.6025079836,139.07,18.906,5.5142500000000005,19.69375,18.906,5.5142500000000005,19.69375,0.0,0.0,0.0,135.65
2020-11-20 18:00:00,126.70928,27.02979,129.5602222349,18.23928,5.31979,18.99925,108.47,21.71,110.6212682986,0.0,132.14928,35.42979,136.816308326,18.23928,5.31979,18.99925,113.91,30.11,117.8223247097,135.66,135.71928,9.89979,136.0798618671,18.23928,5.31979,18.99925,117.48,4.58,117.5692425764,138.58,18.23928,5.31979,18.99925,18.23928,5.31979,18.99925,0.0,0.0,0.0,135.35
2020-11-20 18:30:00,121.5264,22.5627,123.6031606726,17.4264,5.0827,18.1525,104.1,17.48,105.5573796568,0.0,128.3064,31.372700000000002,132.0862543426,17.4264,5.0827,18.1525,110.88,26.29,113.9541069905,136.39,130.8664,9.5127,131.2116843511,17.4264,5.0827,18.1525,113.44,4.43,113.5264660773,138.69,17.4264,5.0827,18.1525,17.4264,5.0827,18.1525,0.0,0.0,0.0,136.09
2020-11-20 19:00:00,112.06032,21.18051,114.0444181991,19.51032,5.69051,20.32325,92.55,15.49,93.837319868,0.0,126.01032,15.39051,126.9467153752,19.51032,5.69051,20.32325,106.5,9.7,106.9408247584,138.64,122.98032,20.92051,124.747051452,19.51032,5.69051,20.32325,103.47,15.23,104.5848641057,137.14,19.51032,5.69051,20.32325,19.51032,5.69051,20.32325,0.0,0.0,0.0,138.34
2020-11-20 19:30:00,113.0064,15.1077,114.0117934262,8.9064,2.5977,9.2775,104.1,12.51,104.8489871196,0.0,129.9864,15.0777,130.8579429085,8.9064,2.5977,9.2775,121.08,12.48,121.7214722224,138.64,125.3564,14.5477,126.1977123257,8.9064,2.5977,9.2775,116.45,11.95,117.0615436426,137.17,8.9064,2.5977,9.2775,8.9064,2.5977,9.2775,0.0,0.0,0.0,138.34
2020-11-20 20:00:00,108.23424,12.70957,108.9779054578,11.72424,3.41957,12.21275,96.51,9.29,96.956094187,0.0,122.04424,19.87957,123.6527145701,11.72424,3.41957,12.21275,110.32,16.46,111.5411762534,137.91,119.59424,12.12957,120.207773083,11.72424,3.41957,12.21275,107.87,8.71,108.2210746574,137.33,11.72424,3.41957,12.21275,11.72424,3.41957,12.21275,0.0,0.0,0.0,137.62
2020-11-20 20:30:00,102.2668,15.9024,103.495819761,13.2768,3.8724,13.83,88.99,12.03,89.7994487734,0.0,114.9268,9.8124,115.3449285925,13.2768,3.8724,13.83,101.65,5.94,101.8234064447,138.88,112.7868,15.2424,113.812095192,13.2768,3.8724,13.83,99.51,11.37,100.1574610301,138.11,13.2768,3.8724,13.83,13.2768,3.8724,13.83,0.0,0.0,0.0,138.55
2020-11-20 21:00:00,101.31944,8.18192,101.6492633362,8.50944,2.48192,8.864,92.81,5.7,92.9848702747,0.0,113.24944,19.38192,114.8960159588,8.50944,2.48192,8.864,104.74,16.9,106.0946633908,137.33,112.31944,8.62192,112.6498739742,8.50944,2.48192,8.864,103.81,6.14,103.9914212808,137.53,8.50944,2.48192,8.864,8.50944,2.48192,8.864,0.0,0.0,0.0,137.0
2020-11-20 21:30:00,97.7708,15.0894,98.9283545047,7.3008,2.1294,7.605,90.47,12.96,91.3935583069,0.0,111.7908,4.6994,111.8895317936,7.3008,2.1294,7.605,104.49,2.5700000000000003,104.5216006383,138.61,108.4208,14.4994,109.3860250352,7.3008,2.1294,7.605,101.12,12.37,101.8738008518,137.59,7.3008,2.1294,7.605,7.3008,2.1294,7.605,0.0,0.0,0.0,138.27
2020-11-20 22:00:00,90.9388,16.76215,92.4707251949,7.6188,2.22215,7.93625,83.32,14.54,84.5791581892,0.0,104.0188,9.27215,104.4312382339,7.6188,2.22215,7.93625,96.4,7.05,96.6574492732,139.56,100.7388,16.27215,102.0445426814,7.6188,2.22215,7.93625,93.12,14.05,94.1739714571,138.2,7.6188,2.22215,7.93625,7.6188,2.22215,7.93625,0.0,0.0,0.0,139.23
2020-11-20 22:30:00,85.47392,18.49781,87.4526155982,7.36392,2.14781,7.67075,78.11,16.35,79.8028483201,0.0,97.74392,11.22781,98.3866739674,7.36392,2.14781,7.67075,90.38,9.08,90.8349646337,139.28,94.63392,18.19781,96.3677285369,7.36392,2.14781,7.67075,87.27,16.05,88.7336204603,137.87,7.36392,2.14781,7.67075,7.36392,2.14781,7.67075,0.0,0.0,0.0,138.93
2020-11-20 23:00:00,81.8604,11.8022,82.7068135827,8.2704,2.4122,8.615,73.59,9.39,74.1866578301,0.0,90.5304,29.4022,95.1853071067,8.2704,2.4122,8.615,82.26,26.99,86.574636586,137.85,90.5304,10.7422,91.1654988743,8.2704,2.4122,8.615,82.26,8.33,82.6806900068,138.56,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,137.48
2020-11-20 23:30:00,77.63984,5.86537,77.8610770569,7.86984,2.29537,8.19775,69.77,3.5700000000000003,69.8612753963,0.0,83.60984,44.15537,94.5531704633,7.86984,2.29537,8.19775,75.74,41.86,86.5378945896,136.55,85.88984,4.02537,85.9841160847,7.86984,2.29537,8.19775,78.02,1.73,78.0391779813,138.95,7.86984,2.29537,8.19775,7.86984,2.29537,8.19775,0.0,0.0,0.0,136.15
2020-11-21 00:00:00,73.86552,6.77411,74.1754919846,8.10552,2.36411,8.44325,65.76,4.41,65.9077059228,0.0,79.35552,45.40411,91.426646878,8.10552,2.36411,8.44325,71.25,43.04,83.240639714,136.37,81.62552,5.03411,81.7806075959,8.10552,2.36411,8.44325,73.52,2.67,73.5684667504,138.7,8.10552,2.36411,8.44325,8.10552,2.36411,8.44325,0.0,0.0,0.0,135.99
2020-11-21 00:30:00,72.45768,7.06099,72.800913255,8.91768,2.60099,9.28925,63.54,4.46,63.6963358444,0.0,77.66768,46.77099,90.6630797081,8.91768,2.60099,9.28925,68.75,44.17,81.7162860145,136.07,79.94768,5.31099,80.1238925175,8.91768,2.60099,9.28925,71.03,2.71,71.0816783707,138.24,8.91768,2.60099,9.28925,8.91768,2.60099,9.28925,0.0,0.0,0.0,135.67
2020-11-21 01:00:00,71.32256,14.58408,72.7983719214,8.96256,2.61408,9.336,62.36,11.97,63.4984291144,0.0,78.45256,30.78408,84.2761161421,8.96256,2.61408,9.336,69.49,28.17,74.9827246771,137.78,78.65256,13.70408,79.8375037385,8.96256,2.61408,9.336,69.69,11.09,70.5668774993,138.47,8.96256,2.61408,9.336,8.96256,2.61408,9.336,0.0,0.0,0.0,137.37
2020-11-21 01:30:00,71.14768,7.22849,71.5139387607,8.25768,2.40849,8.60175,62.89,4.82,63.0744361846,0.0,76.16768,46.94849,89.4744443395,8.25768,2.40849,8.60175,67.91,44.54,81.2131744239,136.27,78.57768,5.51849,78.7712227026,8.25768,2.40849,8.60175,70.32,3.11,70.3887384459,138.45,8.25768,2.40849,8.60175,8.25768,2.40849,8.60175,0.0,0.0,0.0,135.85
2020-11-21 02:00:00,69.17336,8.25098,69.6637093805,8.64336,2.5209799999999998,9.0035,60.53,5.73,60.8006069049,0.0,73.85336,46.45098,87.2468470849,8.64336,2.5209799999999998,9.0035,65.21,43.93,78.6268974334,136.33,76.30336,6.63098,76.5909436099,8.64336,2.5209799999999998,9.0035,67.66,4.11,67.7847158289,138.68,8.64336,2.5209799999999998,9.0035,8.64336,2.5209799999999998,9.0035,0.0,0.0,0.0,135.93
2020-11-21 02:30:00,66.692,10.826,67.5649697698,13.632,3.976,14.2,53.06,6.85,53.5003373821,0.0,70.082,50.526,86.3965473847,13.632,3.976,14.2,56.45,46.55,73.1676499554,136.95,72.912,9.276,73.4996865299,13.632,3.976,14.2,59.28,5.3,59.5164548675,139.14,13.632,3.976,14.2,13.632,3.976,14.2,0.0,0.0,0.0,136.53
2020-11-21 03:00:00,65.89208,10.57019,66.7345122359,13.13208,3.83019,13.67925,52.76,6.74,53.1887694913,0.0,69.63208,49.52019,85.4451624304,13.13208,3.83019,13.67925,56.5,45.69,72.6624118785,137.66,72.10208,10.68019,72.8887947408,13.13208,3.83019,13.67925,58.97,6.85,59.3665174993,139.64,13.13208,3.83019,13.67925,13.13208,3.83019,13.67925,0.0,0.0,0.0,137.25
2020-11-21 03:30:00,65.25144,7.40792,65.6705999729,8.94144,2.60792,9.314,56.31,4.8,56.514211487,0.0,72.19144,28.33792,77.5541212264,8.94144,2.60792,9.314,63.25,25.73,68.2831999836,138.73,71.39144,28.34792,76.8136854577,8.94144,2.60792,9.314,62.45,25.74,67.5466512864,138.54,8.94144,2.60792,9.314,8.94144,2.60792,9.314,0.0,0.0,0.0,138.3
2020-11-21 04:00:00,64.00248,17.05364,66.2355198017,8.89248,2.59364,9.263,55.11,14.46,56.9754657726,0.0,72.08248,21.92364,75.3427495769,8.89248,2.59364,9.263,63.19,19.33,66.0804434004,138.91,70.59248,25.65364,75.1093035369,8.89248,2.59364,9.263,61.7,23.06,65.8684567908,138.08,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0.0,0.0,0.0,138.48
2020-11-21 04:30:00,63.02344,27.77517,68.8724477419,9.34344,2.7251700000000003,9.73275,53.68,25.05,59.2371918646,0.0,73.13344,8.20517,73.5922880536,9.34344,2.7251700000000003,9.73275,63.79,5.48,64.0249521671,139.74,69.88344,28.76517,75.5720198973,9.34344,2.7251700000000003,9.73275,60.54,26.04,65.9027556328,137.26,9.34344,2.7251700000000003,9.73275,9.34344,2.7251700000000003,9.73275,0.0,0.0,0.0,139.3
2020-11-21 05:00:00,62.36256,28.24908,68.4623941343,10.04256,2.92908,10.461,52.32,25.32,58.1247348381,0.0,72.14256,7.52908,72.5343781182,10.04256,2.92908,10.461,62.1,4.6,62.2701373051,139.9,69.04256,29.24908,74.9825564528,10.04256,2.92908,10.461,59.0,26.32,64.6045075827,137.53,10.04256,2.92908,10.461,10.04256,2.92908,10.461,0.0,0.0,0.0,139.44
2020-11-21 05:30:00,63.2928,28.1679,69.2777678787,9.5928,2.7979000000000003,9.9925,53.7,25.37,59.3913032354,0.0,73.4428,7.4579,73.8204927121,9.5928,2.7979000000000003,9.9925,63.85,4.66,64.0198258354,139.9,70.1628,29.1879,75.9917890976,9.5928,2.7979000000000003,9.9925,60.57,26.39,66.0693347931,137.53,9.5928,2.7979000000000003,9.9925,9.5928,2.7979000000000003,9.9925,0.0,0.0,0.0,139.44
2020-11-21 06:00:00,64.2216,27.12255,69.7140346348,8.9916,2.62255,9.36625,55.23,24.5,60.4202192978,0.0,74.7216,7.05255,75.0536872383,8.9916,2.62255,9.36625,65.73,4.43,65.8791150517,139.2,71.3216,28.05255,76.6401734605,8.9916,2.62255,9.36625,62.33,25.43,67.3180050209,136.81,8.9916,2.62255,9.36625,8.9916,2.62255,9.36625,0.0,0.0,0.0,138.77
2020-11-21 06:30:00,69.00592,24.91256,73.3652004754,8.54592,2.49256,8.902,60.46,22.42,64.4830830528,0.0,80.34592,4.95256,80.4984143397,8.54592,2.49256,8.902,71.8,2.46,71.8421297012,138.5,76.77592,25.63256,80.9417693407,8.54592,2.49256,8.902,68.23,23.14,72.0471546975,136.14,8.54592,2.49256,8.902,8.54592,2.49256,8.902,0.0,0.0,0.0,138.08
2020-11-21 07:00:00,72.4576,23.55305,76.1895659658,8.7876,2.56305,9.15375,63.67,20.99,67.0406518465,0.0,84.3176,3.69305,84.398437711,8.7876,2.56305,9.15375,75.53,1.13,75.5384524597,137.89,80.6676,24.11305,84.1944230342,8.7876,2.56305,9.15375,71.88,21.55,75.0409015138,135.63,8.7876,2.56305,9.15375,8.7876,2.56305,9.15375,0.0,0.0,0.0,137.46
2020-11-21 07:30:00,77.0324,22.96945,80.3839927042,8.6724,2.52945,9.03375,68.36,20.44,71.3504253666,0.0,89.6824,5.13945,89.829543114,8.6724,2.52945,9.03375,81.01,2.61,81.0520339042,137.77,85.8524,23.49945,89.0104417249,8.6724,2.52945,9.03375,77.18,20.97,79.978080122,135.79,8.6724,2.52945,9.03375,8.6724,2.52945,9.03375,0.0,0.0,0.0,137.35
2020-11-21 08:00:00,81.3644,15.0467,82.7439953607,8.1144,2.3667,8.4525,73.25,12.68,74.3393899625,0.0,93.0944,9.0167,93.5300389728,8.1144,2.3667,8.4525,84.98,6.65,85.2397964568,138.12,90.1044,21.6767,92.6751434973,8.1144,2.3667,8.4525,81.99,19.31,84.2332250362,136.78,8.1144,2.3667,8.4525,8.1144,2.3667,8.4525,0.0,0.0,0.0,137.71
2020-11-21 08:30:00,87.57128,4.70329,87.6974915129,8.89128,2.59329,9.26175,78.68,2.11,78.7082873654,0.0,96.66128,19.19329,98.5483913226,8.89128,2.59329,9.26175,87.77,16.6,89.3259922979,139.61,95.37128,20.64329,97.579846643,8.89128,2.59329,9.26175,86.48,18.05,88.3436070126,139.65,8.89128,2.59329,9.26175,8.89128,2.59329,9.26175,0.0,0.0,0.0,139.2
2020-11-21 09:00:00,91.28408,6.44869,91.5115777602,10.14408,2.95869,10.56675,81.14,3.49,81.2150213938,0.0,100.59408,18.96869,102.3668898197,10.14408,2.95869,10.56675,90.45,16.01,91.8559883731,139.33,99.33408,19.39869,101.2105163664,10.14408,2.95869,10.56675,89.19,16.44,90.6925007925,139.28,10.14408,2.95869,10.56675,10.14408,2.95869,10.56675,0.0,0.0,0.0,138.9
2020-11-21 09:30:00,94.95496,6.75603,95.1950018119,10.37496,3.02603,10.80725,84.58,3.73,84.6622070348,0.0,104.45496,16.46603,105.7448287746,10.37496,3.02603,10.80725,94.08,13.44,95.0351513915,138.53,103.37496,19.04603,105.1148591483,10.37496,3.02603,10.80725,93.0,16.02,94.3697006459,138.73,10.37496,3.02603,10.80725,10.37496,3.02603,10.80725,0.0,0.0,0.0,138.11
2020-11-21 10:00:00,95.94096,7.6990300000000005,96.2493785365,11.79096,3.43903,12.28225,84.15,4.26,84.25775988,0.0,105.33096,15.56903,106.4753766355,11.79096,3.43903,12.28225,93.54,12.13,94.3232129436,138.28,104.30096,18.83903,105.9886753774,11.79096,3.43903,12.28225,92.51,15.4,93.7830480417,138.57,11.79096,3.43903,12.28225,11.79096,3.43903,12.28225,0.0,0.0,0.0,137.85
2020-11-21 10:30:00,96.03776,9.43768,96.5003686501,14.11776,4.11768,14.706,81.92,5.32,82.0925623915,0.0,105.04776,17.92768,106.5665688253,14.11776,4.11768,14.706,90.93,13.81,91.9727187812,138.4,104.18776,18.26768,105.7771122049,14.11776,4.11768,14.706,90.07,14.15,91.1747081158,138.38,14.11776,4.11768,14.706,14.11776,4.11768,14.706,0.0,0.0,0.0,137.97
2020-11-21 11:00:00,97.02672,10.18571,97.559894845,13.83672,4.03571,14.41325,83.19,6.15,83.4170162497,0.0,106.17672,17.68571,107.639584764,13.83672,4.03571,14.41325,92.34,13.65,93.343441655,138.15,105.29672,17.19571,106.6915726998,13.83672,4.03571,14.41325,91.46,13.16,92.4019328802,138.06,13.83672,4.03571,14.41325,13.83672,4.03571,14.41325,0.0,0.0,0.0,137.74
2020-11-21 11:30:00,97.40608,11.01094,98.0264516376,15.22608,4.44094,15.8605,82.18,6.57,82.4422058172,0.0,106.46608,17.99094,107.9754606966,15.22608,4.44094,15.8605,91.24,13.55,92.2406640262,138.79,105.58608,17.30094,106.9941251408,15.22608,4.44094,15.8605,90.36,12.86,91.2705275541,138.66,15.22608,4.44094,15.8605,15.22608,4.44094,15.8605,0.0,0.0,0.0,138.37
2020-11-21 12:00:00,98.77016,10.77713,99.3563839794,15.11016,4.40713,15.73975,83.66,6.37,83.9021602821,0.0,107.04016,18.40713,108.6113174934,15.11016,4.40713,15.73975,91.93,14.0,92.9899182707,138.83,107.10016,17.48713,108.5184039123,15.11016,4.40713,15.73975,91.99,13.08,92.9152651613,138.66,15.11016,4.40713,15.73975,15.11016,4.40713,15.73975,0.0,0.0,0.0,138.42
2020-11-21 12:30:00,97.74992,9.47331,98.2078940939,14.23992,4.15331,14.83325,83.51,5.32,83.6792835772,0.0,106.94992,19.16331,108.6531998524,14.23992,4.15331,14.83325,92.71,15.01,93.9172199333,138.44,106.05992,18.29331,107.6259811624,14.23992,4.15331,14.83325,91.82,14.14,92.9023788716,138.29,14.23992,4.15331,14.83325,14.23992,4.15331,14.83325,0.0,0.0,0.0,138.03
2020-11-21 13:00:00,96.86504,9.51272,97.3310218584,14.85504,4.33272,15.474,82.01,5.18,82.1734294039,0.0,105.72504,19.52272,107.5124210461,14.85504,4.33272,15.474,90.87,15.19,92.1308471686,138.39,105.01504,18.61272,106.6517321566,14.85504,4.33272,15.474,90.16,14.28,91.2838649489,138.23,14.85504,4.33272,15.474,14.85504,4.33272,15.474,0.0,0.0,0.0,137.97
2020-11-21 13:30:00,96.6236,8.6273,97.0079913319,13.7736,4.0173,14.3475,82.85,4.61,82.9781573669,0.0,105.6636,19.8373,107.5096034606,13.7736,4.0173,14.3475,91.89,15.82,93.2418602346,138.46,104.8736,18.9573,106.5732199019,13.7736,4.0173,14.3475,91.1,14.94,92.3169193593,138.29,13.7736,4.0173,14.3475,13.7736,4.0173,14.3475,0.0,0.0,0.0,138.02
2020-11-21 14:00:00,96.77728,8.14379,97.1193247493,12.04728,3.51379,12.54925,84.73,4.63,84.8564069473,0.0,106.15728,19.40379,107.9160560962,12.04728,3.51379,12.54925,94.11,15.89,95.4420462899,138.88,105.19728,18.55379,106.8209288612,12.04728,3.51379,12.54925,93.15,15.04,94.3563675647,138.73,12.04728,3.51379,12.54925,12.04728,3.51379,12.54925,0.0,0.0,0.0,138.44
2020-11-21 14:30:00,94.87792,6.43106,95.0956267988,15.87792,4.63106,16.5395,79.0,1.8,79.0205036684,0.0,103.24792,23.20106,105.8225976314,15.87792,4.63106,16.5395,87.37,18.57,89.3216759807,140.08,102.66792,23.12106,105.2391809767,15.87792,4.63106,16.5395,86.79,18.49,88.7377270387,139.95,15.87792,4.63106,16.5395,15.87792,4.63106,16.5395,0.0,0.0,0.0,139.64
2020-11-21 15:00:00,93.40536,8.53323,93.7943350686,18.04536,5.26323,18.79725,75.36,3.27,75.4309120984,0.0,102.33536,19.26323,104.1325978566,18.04536,5.26323,18.79725,84.29,14.0,85.4447429629,139.67,101.32536,27.61323,105.0205648917,18.04536,5.26323,18.79725,83.28,22.35,86.2269151715,139.02,18.04536,5.26323,18.79725,18.04536,5.26323,18.79725,0.0,0.0,0.0,139.24
2020-11-21 15:30:00,94.23688,10.23784,94.7913652186,13.94688,4.06784,14.528,80.29,6.17,80.5267222728,0.0,106.92688,4.68784,107.0295917511,13.94688,4.06784,14.528,92.98,0.62,92.9820670882,137.84,103.79688,31.74784,108.5436209199,13.94688,4.06784,14.528,89.85,27.68,94.0170457949,136.17,13.94688,4.06784,14.528,13.94688,4.06784,14.528,0.0,0.0,0.0,137.45
2020-11-21 16:00:00,97.39392,7.50281,97.6824846677,10.36392,3.02281,10.79575,87.03,4.48,87.1452310801,0.0,111.52392,3.85281,111.5904515497,10.36392,3.02281,10.79575,101.16,0.8300000000000001,101.1634049447,137.41,107.80392,28.69281,111.5569922195,10.36392,3.02281,10.79575,97.44,25.67,100.7645895144,135.74,10.36392,3.02281,10.79575,10.36392,3.02281,10.79575,0.0,0.0,0.0,137.01
2020-11-21 16:30:00,103.97016,6.76088,104.1897483863,9.74016,2.8408800000000003,10.146,94.23,3.92,94.3115014195,0.0,116.74016,11.07088,117.2639302633,9.74016,2.8408800000000003,10.146,107.0,8.23,107.3160421372,137.57,114.75016,17.24088,116.038128058,9.74016,2.8408800000000003,10.146,105.01,14.4,105.9927360719,136.91,9.74016,2.8408800000000003,10.146,9.74016,2.8408800000000003,10.146,0.0,0.0,0.0,137.16
2020-11-21 17:00:00,108.30576,11.35543,108.8994189133,15.51576,4.52543,16.16225,92.79,6.83,93.0410285842,0.0,117.42576,22.68543,119.5969809229,15.51576,4.52543,16.16225,101.91,18.16,103.5153790507,138.37,118.29576,9.90543,118.7097484517,15.51576,4.52543,16.16225,102.78,5.38,102.9207112296,139.25,15.51576,4.52543,16.16225,15.51576,4.52543,16.16225,0.0,0.0,0.0,137.97
2020-11-21 17:30:00,110.56,12.745,111.2921768365,18.84,5.495,19.625,91.72,7.25,92.0060916462,0.0,119.25,23.815,121.6047561775,18.84,5.495,19.625,100.41,18.32,102.0675781039,138.28,120.46,11.325,120.9911865592,18.84,5.495,19.625,101.62,5.83,101.7870979054,139.18,18.84,5.495,19.625,18.84,5.495,19.625,0.0,0.0,0.0,137.89
2020-11-21 18:00:00,109.8528,12.73415,110.5884091759,17.3628,5.06415,18.08625,92.49,7.67,92.8074835345,0.0,118.7028,23.82415,121.0699997979,17.3628,5.06415,18.08625,101.34,18.76,103.0617931146,138.22,119.8328,11.37415,120.3713888101,17.3628,5.06415,18.08625,102.47,6.31,102.6640979116,139.12,17.3628,5.06415,18.08625,17.3628,5.06415,18.08625,0.0,0.0,0.0,137.82
2020-11-21 18:30:00,109.41328,10.12179,109.8804644746,12.62328,3.68179,13.14925,96.79,6.44,97.0040086801,0.0,119.27328,22.09179,121.3019476652,12.62328,3.68179,13.14925,106.65,18.41,108.2273098622,138.3,119.86328,8.63179,120.1736813573,12.62328,3.68179,13.14925,107.24,4.95,107.3541806359,139.12,12.62328,3.68179,13.14925,12.62328,3.68179,13.14925,0.0,0.0,0.0,137.9
2020-11-21 19:00:00,105.81128,10.12579,106.2946781281,10.99128,3.20579,11.44925,94.82,6.92,95.0721767922,0.0,116.24128,21.42579,118.1994063148,10.99128,3.20579,11.44925,105.25,18.22,106.8154057241,138.96,116.16128,10.83579,116.665578969,10.99128,3.20579,11.44925,105.17,7.63,105.4464119826,139.41,10.99128,3.20579,11.44925,10.99128,3.20579,11.44925,0.0,0.0,0.0,138.55
2020-11-21 19:30:00,101.30016,5.99963,101.4776723036,7.37016,2.14963,7.67725,93.93,3.85,94.0088687306,0.0,116.54016,2.90963,116.5764763559,7.37016,2.14963,7.67725,109.17,0.76,109.1726453834,137.29,112.55016,27.03963,115.7526678162,7.37016,2.14963,7.67725,105.18,24.89,108.0848948744,135.43,7.37016,2.14963,7.67725,7.37016,2.14963,7.67725,0.0,0.0,0.0,136.86
2020-11-21 20:00:00,97.41496,6.96103,97.6633522385,6.89496,2.01103,7.18225,90.52,4.95,90.6552419885,0.0,112.42496,4.60103,112.5190699751,6.89496,2.01103,7.18225,105.53,2.59,105.5617781207,138.34,108.22496,28.41103,111.8920398986,6.89496,2.01103,7.18225,101.33,26.4,104.7126014384,136.37,6.89496,2.01103,7.18225,6.89496,2.01103,7.18225,0.0,0.0,0.0,137.9
2020-11-21 20:30:00,94.45296,8.28253,94.8154099077,6.52296,1.90253,6.7947500000000005,87.93,6.38,88.1611552783,0.0,108.91296,4.4025300000000005,109.0019042327,6.52296,1.90253,6.7947500000000005,102.39,2.5,102.4205160112,138.5,104.93296,29.99253,109.1351361852,6.52296,1.90253,6.7947500000000005,98.41,28.09,102.3404914977,136.68,6.52296,1.90253,6.7947500000000005,6.52296,1.90253,6.7947500000000005,0.0,0.0,0.0,138.06
2020-11-21 21:00:00,91.85064,8.20352,92.2162556646,5.60064,1.63352,5.834,86.25,6.57,86.4998693641,0.0,106.23064,4.96352,106.3465345256,5.60064,1.63352,5.834,100.63,3.33,100.6850823111,137.86,102.12064,29.69352,106.3500364081,5.60064,1.63352,5.834,96.52,28.06,100.5160385212,135.98,5.60064,1.63352,5.834,5.60064,1.63352,5.834,0.0,0.0,0.0,137.42
2020-11-21 21:30:00,87.50832,9.80701,88.0561384252,6.05832,1.76701,6.31075,81.45,8.04,81.8458557289,0.0,101.20832,7.14701,101.4603557512,6.05832,1.76701,6.31075,95.15,5.38,95.3019774191,137.66,97.15832,31.37701,102.0992453535,6.05832,1.76701,6.31075,91.1,29.61,95.7912422928,135.72,6.05832,1.76701,6.31075,6.05832,1.76701,6.31075,0.0,0.0,0.0,137.21
2020-11-21 22:00:00,83.85576,11.69543,84.6674173934,7.35576,2.14543,7.66225,76.5,9.55,77.0937902817,0.0,96.57576,7.98543,96.9053378915,7.35576,2.14543,7.66225,89.22,5.84,89.4109277438,138.34,92.86576,33.68543,98.7864240403,7.35576,2.14543,7.66225,85.51,31.54,91.1412733069,136.48,7.35576,2.14543,7.66225,7.35576,2.14543,7.66225,0.0,0.0,0.0,137.91
2020-11-21 22:30:00,79.37728,13.45254,80.5091511112,8.23728,2.40254,8.5805,71.14,11.05,71.9930698054,0.0,91.17728,9.56254,91.6773612156,8.23728,2.40254,8.5805,82.94,7.16,83.2484786648,138.93,87.71728,35.74254,94.7198520705,8.23728,2.40254,8.5805,79.48,33.34,86.189477316,137.06,8.23728,2.40254,8.5805,8.23728,2.40254,8.5805,0.0,0.0,0.0,138.51
2020-11-21 23:00:00,75.0312,13.6391,76.2607764336,8.1912,2.3891,8.5325,66.84,11.25,67.7801453229,0.0,85.9712,14.1991,87.1358804985,8.1912,2.3891,8.5325,77.78,11.81,78.6714973799,139.71,82.8512,35.3091,90.061389531,8.1912,2.3891,8.5325,74.66,32.92,81.5956003716,138.03,8.1912,2.3891,8.5325,8.1912,2.3891,8.5325,0.0,0.0,0.0,139.28
2020-11-21 23:30:00,72.77296,6.97503,73.1064617572,7.42296,2.16503,7.7322500000000005,65.35,4.8100000000000005,65.5267777325,0.0,78.95296,47.14503,91.957728041,7.42296,2.16503,7.7322500000000005,71.53,44.98,84.4969898872,135.81,80.48296,17.67503,82.4009316444,7.42296,2.16503,7.7322500000000005,73.06,15.51,74.6881764405,137.04,7.42296,2.16503,7.7322500000000005,7.42296,2.16503,7.7322500000000005,0.0,0.0,0.0,135.39
2020-11-22 00:00:00,68.79416,9.61538,69.4628820497,6.94416,2.02538,7.2335,61.85,7.59,62.3139679366,0.0,77.26416,26.46538,81.6710888813,6.94416,2.02538,7.2335,70.32,24.44,74.4460610106,138.21,76.03416,29.37538,81.5113883887,6.94416,2.02538,7.2335,69.09,27.35,74.3064640526,137.79,6.94416,2.02538,7.2335,6.94416,2.02538,7.2335,0.0,0.0,0.0,137.8
2020-11-22 00:30:00,66.88328,10.45929,67.6961586123,6.20328,1.80929,6.46175,60.68,8.65,61.293432764,0.0,76.29328,20.82929,79.0855479532,6.20328,1.80929,6.46175,70.09,19.02,72.6248476763,139.34,73.94328,32.67929,80.8427155164,6.20328,1.80929,6.46175,67.74,30.87,74.4423568944,138.1,6.20328,1.80929,6.46175,6.20328,1.80929,6.46175,0.0,0.0,0.0,138.92
2020-11-22 01:00:00,66.91016,10.10463,67.6688485099,5.57016,1.62463,5.80225,61.34,8.48,61.9233881502,0.0,76.48016,20.52463,79.1863328502,5.57016,1.62463,5.80225,70.91,18.9,73.3855442168,139.48,74.07016,32.36463,80.8322823967,5.57016,1.62463,5.80225,68.5,30.74,75.0812732977,138.23,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,139.06
2020-11-22 01:30:00,66.23416,10.37913,67.0424514055,5.89416,1.71913,6.13975,60.34,8.66,60.9582742538,0.0,75.56416,20.43913,78.2796289699,5.89416,1.71913,6.13975,69.67,18.72,72.1411623139,139.67,73.26416,32.70913,80.2341842724,5.89416,1.71913,6.13975,67.37,30.99,74.1558965963,138.46,5.89416,1.71913,6.13975,5.89416,1.71913,6.13975,0.0,0.0,0.0,139.24
2020-11-22 02:00:00,64.68488,11.36934,65.6764462547,6.61488,1.92934,6.8905,58.07,9.44,58.8322913033,0.0,73.45488,19.52934,76.0066741586,6.61488,1.92934,6.8905,66.84,17.6,69.1183448876,139.7,71.43488,33.87934,79.0616959055,6.61488,1.92934,6.8905,64.82,31.95,72.2664161281,138.68,6.61488,1.92934,6.8905,6.61488,1.92934,6.8905,0.0,0.0,0.0,139.24
2020-11-22 02:30:00,63.57992,11.69206,64.6460400508,6.10992,1.78206,6.3645,57.47,9.91,58.3181704103,0.0,72.38992,19.17206,74.8857022552,6.10992,1.78206,6.3645,66.28,17.39,68.5233573316,139.84,70.23992,34.31206,78.1726539338,6.10992,1.78206,6.3645,64.13,32.53,71.9086768061,138.89,6.10992,1.78206,6.3645,6.10992,1.78206,6.3645,0.0,0.0,0.0,139.39
2020-11-22 03:00:00,62.6132,11.44635,63.6508581447,5.7132000000000005,1.66635,5.95125,56.9,9.78,57.7343779736,0.0,71.3432,19.45635,73.9486425945,5.7132000000000005,1.66635,5.95125,65.63,17.79,67.9983896868,140.14,69.2032,34.14635,77.1690100271,5.7132000000000005,1.66635,5.95125,63.49,32.48,71.3157100505,139.13,5.7132000000000005,1.66635,5.95125,5.7132000000000005,1.66635,5.95125,0.0,0.0,0.0,139.68
2020-11-22 03:30:00,62.06448,7.27714,62.4896506971,5.30448,1.5471400000000002,5.5255,56.76,5.73,57.0484925305,0.0,68.95448,32.97714,76.4343644878,5.30448,1.5471400000000002,5.5255,63.65,31.43,70.9870931931,138.21,68.68448,27.04714,73.8180572425,5.30448,1.5471400000000002,5.5255,63.38,25.5,68.3174531141,138.63,5.30448,1.5471400000000002,5.5255,5.30448,1.5471400000000002,5.5255,0.0,0.0,0.0,137.77
2020-11-22 04:00:00,61.72344,3.25767,61.809347669,5.44344,1.5876700000000001,5.67025,56.28,1.67,56.3047715562,0.0,66.83344,44.77767,80.4471779049,5.44344,1.5876700000000001,5.67025,61.39,43.19,75.0606967727,136.4,68.31344,20.93767,71.4500672474,5.44344,1.5876700000000001,5.67025,62.87,19.35,65.7803876547,138.19,5.44344,1.5876700000000001,5.67025,5.44344,1.5876700000000001,5.67025,0.0,0.0,0.0,135.97
2020-11-22 04:30:00,61.27792,3.22481,61.362715708,6.42792,1.87481,6.69575,54.85,1.35,54.8666109761,0.0,66.04792,43.26481,78.9567699483,6.42792,1.87481,6.69575,59.62,41.39,72.5787606673,136.07,67.69792,21.59481,71.0587376138,6.42792,1.87481,6.69575,61.27,19.72,64.3652957734,138.07,6.42792,1.87481,6.69575,6.42792,1.87481,6.69575,0.0,0.0,0.0,135.6
2020-11-22 05:00:00,60.98912,3.49266,61.0890451083,6.24912,1.82266,6.5095,54.74,1.67,54.7654681346,0.0,65.83912,44.66266,79.5584245737,6.24912,1.82266,6.5095,59.59,42.84,73.3909647027,136.2,67.37912,21.12266,70.6124109307,6.24912,1.82266,6.5095,61.13,19.3,64.1043438466,138.01,6.24912,1.82266,6.5095,6.24912,1.82266,6.5095,0.0,0.0,0.0,135.76
2020-11-22 05:30:00,61.80576,3.81043,61.9231083358,6.51576,1.90043,6.78725,55.29,1.9100000000000001,55.3229807585,0.0,66.70576,44.83043,80.3705535079,6.51576,1.90043,6.78725,60.19,42.93,73.9311909819,136.38,68.27576,21.00043,71.4324678543,6.51576,1.90043,6.78725,61.76,19.1,64.6460176654,138.18,6.51576,1.90043,6.78725,6.51576,1.90043,6.78725,0.0,0.0,0.0,135.95
2020-11-22 06:00:00,63.03344,4.20017,63.1732220665,6.58344,1.9201700000000002,6.85775,56.45,2.2800000000000002,56.4960255239,0.0,68.09344,44.15017,81.153891355,6.58344,1.9201700000000002,6.85775,61.51,42.23,74.6113463221,135.92,69.65344,20.48017,72.601921924,6.58344,1.9201700000000002,6.85775,63.07,18.56,65.7441898574,137.72,6.58344,1.9201700000000002,6.85775,6.58344,1.9201700000000002,6.85775,0.0,0.0,0.0,135.49
2020-11-22 06:30:00,66.14008,8.26794,66.6548498929,5.89008,1.71794,6.1355,60.25,6.55,60.6049915436,0.0,73.62008,29.77794,79.4143682834,5.89008,1.71794,6.1355,67.73,28.06,73.3124580136,137.17,73.21008,25.87794,77.649105547,5.89008,1.71794,6.1355,67.32,24.16,71.5240379173,137.55,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0.0,0.0,0.0,136.74
2020-11-22 07:00:00,68.18848,13.18414,69.4513524148,5.56848,1.6241400000000001,5.8004999999999995,62.62,11.56,63.6780810012,0.0,79.08848,8.42414,79.5358648878,5.56848,1.6241400000000001,5.8004999999999995,73.52,6.8,73.8338025568,140.08,75.50848,35.86414,83.5928650654,5.56848,1.6241400000000001,5.8004999999999995,69.94,34.24,77.8715686242,138.23,5.56848,1.6241400000000001,5.8004999999999995,5.56848,1.6241400000000001,5.8004999999999995,0.0,0.0,0.0,139.64
2020-11-22 07:30:00,71.5568,11.48115,72.4720113669,5.1468,1.50115,5.36125,66.41,9.98,67.1557034063,0.0,83.2068,8.61115,83.65120125,5.1468,1.50115,5.36125,78.06,7.11,78.3831340277,139.76,79.3368,33.80115,86.2371473065,5.1468,1.50115,5.36125,74.19,32.3,80.916290696,137.72,5.1468,1.50115,5.36125,5.1468,1.50115,5.36125,0.0,0.0,0.0,139.3
2020-11-22 08:00:00,74.32104,10.73322,75.0920701423,6.01104,1.7532200000000002,6.2615,68.31,8.98,68.8977249262,0.0,86.15104,7.62322,86.487659098,6.01104,1.7532200000000002,6.2615,80.14,5.87,80.3546918356,139.15,82.35104,32.79322,88.6402226252,6.01104,1.7532200000000002,6.2615,76.34,31.04,82.4092057964,137.16,6.01104,1.7532200000000002,6.2615,6.01104,1.7532200000000002,6.2615,0.0,0.0,0.0,138.68
2020-11-22 08:30:00,78.9908,9.6219,79.5746658444,6.7608,1.9719000000000002,7.0425,72.23,7.65,72.6339824049,0.0,91.3308,7.7419,91.658344106,6.7608,1.9719000000000002,7.0425,84.57,5.77,84.7666078123,138.96,87.5008,31.4319,92.9750199691,6.7608,1.9719000000000002,7.0425,80.74,29.46,85.9467230324,136.84,6.7608,1.9719000000000002,7.0425,6.7608,1.9719000000000002,7.0425,0.0,0.0,0.0,138.5
2020-11-22 09:00:00,82.93584,9.38212,83.4648293127,8.95584,2.61212,9.329,73.98,6.77,74.289119661,0.0,95.35584,7.17212,95.625182496,8.95584,2.61212,9.329,86.4,4.5600000000000005,86.5202496529,138.64,91.68584,31.00212,96.7854570739,8.95584,2.61212,9.329,82.73,28.39,87.4656789832,136.57,8.95584,2.61212,9.329,8.95584,2.61212,9.329,0.0,0.0,0.0,138.19
2020-11-22 09:30:00,87.29264,9.14827,87.7707003627,10.38264,3.02827,10.81525,76.91,6.12,77.1531107604,0.0,100.00264,4.77827,100.1167312249,10.38264,3.02827,10.81525,89.62,1.75,89.6370844015,137.66,96.40264,30.47827,101.105855128,10.38264,3.02827,10.81525,86.02,27.45,90.2936481708,135.86,10.38264,3.02827,10.81525,10.38264,3.02827,10.81525,0.0,0.0,0.0,137.28
2020-11-22 10:00:00,89.27336,9.70723,89.7995719364,14.49336,4.22723,15.09725,74.78,5.48,74.9805228043,0.0,101.29336,5.52723,101.4440488721,14.49336,4.22723,15.09725,86.8,1.3,86.8097344772,137.57,98.09336,30.89723,102.8442808218,14.49336,4.22723,15.09725,83.6,26.67,87.7510621018,135.74,14.49336,4.22723,15.09725,14.49336,4.22723,15.09725,0.0,0.0,0.0,137.2
