Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-22 10:30:00,89.08064,9.63477,89.6001630342,17.09064,4.98477,17.80275,71.99,4.65,72.1400207929,0.0,100.21064,5.83477,100.3803611777,17.09064,4.98477,17.80275,83.12,0.85,83.1243460125,137.1,97.57064,30.64477,102.2698964425,17.09064,4.98477,17.80275,80.48,25.66,84.4716875645,135.41,17.09064,4.98477,17.80275,17.09064,4.98477,17.80275,0.0,0.0,0.0,136.68
2020-11-22 11:00:00,91.80384,8.41237,92.1884646133,16.05384,4.68237,16.72275,75.75,3.73,75.8417787239,0.0,102.12384,10.832370000000001,102.6967328407,16.05384,4.68237,16.72275,86.07,6.15,86.2894396783,137.5,100.26384,25.63237,103.48843415260001,16.05384,4.68237,16.72275,84.21,20.95,86.7768782568,136.26,16.05384,4.68237,16.72275,16.05384,4.68237,16.72275,0.0,0.0,0.0,137.06
2020-11-22 11:30:00,93.83832,7.98826,94.1777181623,18.02832,5.25826,18.7795,75.81,2.73,75.8591391989,0.0,101.51832,20.36826,103.5414666259,18.02832,5.25826,18.7795,83.49,15.11,84.8462857172,138.64,101.29832,22.33826,103.7320948147,18.02832,5.25826,18.7795,83.27,17.08,85.0036428631,138.74,18.02832,5.25826,18.7795,18.02832,5.25826,18.7795,0.0,0.0,0.0,138.22
2020-11-22 12:00:00,94.42568,8.55624,94.8125428749,18.53568,5.40624,19.308,75.89,3.15,75.9553460923,0.0,102.19568,20.47624,104.2268363484,18.53568,5.40624,19.308,83.66,15.07,85.0064732829,138.23,101.92568,21.88624,104.2489891788,18.53568,5.40624,19.308,83.39,16.48,85.0028381879,138.28,18.53568,5.40624,19.308,18.53568,5.40624,19.308,0.0,0.0,0.0,137.81
2020-11-22 12:30:00,96.09456,8.49008,96.4688857612,18.03456,5.26008,18.786,78.06,3.23,78.1267975793,0.0,104.38456,21.14008,106.5037057984,18.03456,5.26008,18.786,86.35,15.88,87.7980461058,138.56,103.80456,21.70008,106.0484801815,18.03456,5.26008,18.786,85.77,16.44,87.3313603467,138.53,18.03456,5.26008,18.786,18.03456,5.26008,18.786,0.0,0.0,0.0,138.15
2020-11-22 13:00:00,96.60208,7.90269,96.9247871783,16.43208,4.79269,17.11675,80.17,3.11,80.2302997626,0.0,105.31208,20.81269,107.3489741868,16.43208,4.79269,17.11675,88.88,16.02,90.3122073698,138.46,104.54208,21.37269,106.7044439963,16.43208,4.79269,17.11675,88.11,16.58,89.6563912948,138.43,16.43208,4.79269,17.11675,16.43208,4.79269,17.11675,0.0,0.0,0.0,138.05
2020-11-22 13:30:00,96.76,7.49375,97.0497495569,15.51,4.52375,16.15625,81.25,2.9699999999999998,81.3042643408,0.0,105.65,20.75375,107.6691257467,15.51,4.52375,16.15625,90.14,16.23,91.5894781075,138.46,104.83,21.27375,106.9668235439,15.51,4.52375,16.15625,89.32,16.75,90.8769767323,138.43,15.51,4.52375,16.15625,15.51,4.52375,16.15625,0.0,0.0,0.0,138.05
2020-11-22 14:00:00,97.3024,6.22195,97.5011266989,11.9724,3.49195,12.47125,85.33,2.73,85.3736598724,0.0,106.9524,20.14195,108.83250440730001,11.9724,3.49195,12.47125,94.98,16.65,96.4283303807,138.66,105.7924,20.57195,107.77400904,11.9724,3.49195,12.47125,93.82,17.08,95.3620406661,138.62,11.9724,3.49195,12.47125,11.9724,3.49195,12.47125,0.0,0.0,0.0,138.24
2020-11-22 14:30:00,95.82768,5.05599,95.9609675288,15.51768,4.52599,16.16425,80.31,0.53,80.3117488292,0.0,104.40768,21.97599,106.6953971803,15.51768,4.52599,16.16425,88.89,17.45,90.5866138014,138.89,103.74768,24.15599,106.5227344667,15.51768,4.52599,16.16425,88.23,19.63,90.387332077,138.99,15.51768,4.52599,16.16425,15.51768,4.52599,16.16425,0.0,0.0,0.0,138.46
2020-11-22 15:00:00,97.6644,4.63045,97.7741074854,13.3044,3.88045,13.85875,84.36,0.75,84.3633338602,0.0,106.9044,21.03045,108.9533412363,13.3044,3.88045,13.85875,93.6,17.15,95.1581972297,138.82,106.0444,23.26045,108.5654793457,13.3044,3.88045,13.85875,92.74,19.38,94.7432952773,138.94,13.3044,3.88045,13.85875,13.3044,3.88045,13.85875,0.0,0.0,0.0,138.39
2020-11-22 15:30:00,102.50752,5.58636,102.6596272865,6.94752,2.02636,7.237,95.56,3.56,95.6262892724,0.0,113.66752,17.03636,114.9371248335,6.94752,2.02636,7.237,106.72,15.01,107.7703971413,137.65,112.10752,18.03636,113.5491361596,6.94752,2.02636,7.237,105.16,16.01,106.3717335574,137.72,6.94752,2.02636,7.237,6.94752,2.02636,7.237,0.0,0.0,0.0,137.23
2020-11-22 16:00:00,106.9844,6.5417000000000005,107.1842137735,6.5544,1.9117000000000002,6.8275,100.43,4.63,100.5366689323,0.0,118.6844,16.1417,119.7770482282,6.5544,1.9117000000000002,6.8275,112.13,14.23,113.0293315914,136.98,117.0844,16.5717,118.2513338794,6.5544,1.9117000000000002,6.8275,110.53,14.66,111.4979663492,137.02,6.5544,1.9117000000000002,6.8275,6.5544,1.9117000000000002,6.8275,0.0,0.0,0.0,136.55
2020-11-22 16:30:00,114.15104,8.63947,114.4775103458,8.02104,2.33947,8.35525,106.13,6.3,106.3168232219,0.0,126.38104,14.84947,127.2504382341,8.02104,2.33947,8.35525,118.36,12.51,119.0192828915,136.07,124.85104,14.97947,125.7464381625,8.02104,2.33947,8.35525,116.83,12.64,117.5117802605,136.12,8.02104,2.33947,8.35525,8.02104,2.33947,8.35525,0.0,0.0,0.0,135.63
2020-11-22 17:00:00,118.10256,10.96408,118.6103946912,17.84256,5.20408,18.586,100.26,5.76,100.4253215081,0.0,128.52256,20.14408,130.0916307377,17.84256,5.20408,18.586,110.68,14.94,111.6837767986,136.38,128.18256,18.39408,129.4956017292,17.84256,5.20408,18.586,110.34,13.19,111.1255672651,136.18,17.84256,5.20408,18.586,17.84256,5.20408,18.586,0.0,0.0,0.0,135.96
2020-11-22 17:30:00,117.74304,10.43422,118.204468678,22.64304,6.60422,23.5865,95.1,3.83,95.1770923069,0.0,126.83304,20.85422,128.5360592497,22.64304,6.60422,23.5865,104.19,14.25,105.1599667174,136.57,127.25304,22.02422,129.1448893911,22.64304,6.60422,23.5865,104.61,15.42,105.7403825414,136.64,22.64304,6.60422,23.5865,22.64304,6.60422,23.5865,0.0,0.0,0.0,136.14
2020-11-22 18:00:00,114.20968,9.63824,114.6156476054,22.99968,6.70824,23.958,91.21,2.93,91.2570490428,0.0,123.02968,25.14824,125.5736283461,22.99968,6.70824,23.958,100.03,18.44,101.7154585105,137.51,123.31968,23.24824,125.4919285787,22.99968,6.70824,23.958,100.32,16.54,101.6743527149,137.22,22.99968,6.70824,23.958,22.99968,6.70824,23.958,0.0,0.0,0.0,137.08
2020-11-22 18:30:00,110.61328,7.85554,110.8918717537,18.77328,5.47554,19.5555,91.84,2.38,91.8708332388,0.0,119.90328,25.60554,122.6068523103,18.77328,5.47554,19.5555,101.13,20.13,103.1139845026,137.55,119.78328,22.59554,121.8958268172,18.77328,5.47554,19.5555,101.01,17.12,102.4505466066,137.14,18.77328,5.47554,19.5555,18.77328,5.47554,19.5555,0.0,0.0,0.0,137.14
2020-11-22 19:00:00,109.77272,6.75246,109.9802062748,10.60272,3.09246,11.0445,99.17,3.66,99.2375155876,0.0,120.84272,20.62246,122.5897582731,10.60272,3.09246,11.0445,110.24,17.53,111.6250800672,137.33,119.74272,18.82246,121.2130520755,10.60272,3.09246,11.0445,109.14,15.73,110.2677310005,137.1,10.60272,3.09246,11.0445,10.60272,3.09246,11.0445,0.0,0.0,0.0,136.9
2020-11-22 19:30:00,106.97232,5.66026,107.1219668856,6.41232,1.87026,6.6795,100.56,3.79,100.6313952005,0.0,118.80232,19.07026,120.3231733867,6.41232,1.87026,6.6795,112.39,17.2,113.6985140624,137.63,117.08232,17.61026,118.3992859516,6.41232,1.87026,6.6795,110.67,15.74,111.7837040896,137.45,6.41232,1.87026,6.6795,6.41232,1.87026,6.6795,0.0,0.0,0.0,137.2
2020-11-22 20:00:00,103.03496,3.36853,103.0900091016,5.51496,1.60853,5.74475,97.52,1.76,97.5358805774,0.0,114.51496,18.608530000000002,116.0170394923,5.51496,1.60853,5.74475,109.0,17.0,110.3177229642,137.88,112.79496,19.64853,114.4935270335,5.51496,1.60853,5.74475,107.28,18.04,108.7862123617,137.94,5.51496,1.60853,5.74475,5.51496,1.60853,5.74475,0.0,0.0,0.0,137.47
2020-11-22 20:30:00,100.24472,3.08346,100.2921313636,6.11472,1.78346,6.3695,94.13,1.3,94.1389765188,0.0,111.20472,19.19346,112.8489196096,6.11472,1.78346,6.3695,105.09,17.41,106.5223741756,137.77,109.65472,20.30346,111.5185549864,6.11472,1.78346,6.3695,103.54,18.52,105.1832781387,137.82,6.11472,1.78346,6.3695,6.11472,1.78346,6.3695,0.0,0.0,0.0,137.34
2020-11-22 21:00:00,96.2572,2.21335,96.2826436595,6.4572,1.88335,6.72625,89.8,0.33,89.8006063454,0.0,106.6972,20.71335,108.6891685315,6.4572,1.88335,6.72625,100.24,18.83,101.9932669346,138.29,105.1872,21.56335,107.3746949102,6.4572,1.88335,6.72625,98.73,19.68,100.6723164529,138.28,6.4572,1.88335,6.72625,6.4572,1.88335,6.72625,0.0,0.0,0.0,137.86
2020-11-22 21:30:00,91.63616,4.17388,91.7311675157,7.55616,2.20388,7.871,84.08,1.97,84.1030754491,0.0,101.44616,23.72388,104.1832321489,7.55616,2.20388,7.871,93.89,21.52,96.3246723327,139.34,99.93616,24.57388,102.9131267322,7.55616,2.20388,7.871,92.38,22.37,95.0498884797,139.28,7.55616,2.20388,7.871,7.55616,2.20388,7.871,0.0,0.0,0.0,138.91
2020-11-22 22:00:00,86.48424,5.69707,86.6716815053,9.62424,2.80707,10.02525,76.86,2.89,76.9143140124,0.0,95.21424,26.40707,98.8083237625,9.62424,2.80707,10.02525,85.59,23.6,88.7840531852,139.83,94.04424,26.34707,97.6651789266,9.62424,2.80707,10.02525,84.42,23.54,87.6405613857,139.65,9.62424,2.80707,10.02525,9.62424,2.80707,10.02525,0.0,0.0,0.0,139.4
2020-11-22 22:30:00,82.30072,5.07771,82.4572110331,7.74072,2.25771,8.06325,74.56,2.8200000000000003,74.6133098046,0.0,90.98072,25.54771,94.4996132159,7.74072,2.25771,8.06325,83.24,23.29,86.4368075533,139.78,89.62072,25.73771,93.2432473124,7.74072,2.25771,8.06325,81.88,23.48,85.180072787,139.62,7.74072,2.25771,8.06325,7.74072,2.25771,8.06325,0.0,0.0,0.0,139.34
2020-11-22 23:00:00,77.44368,11.05899,78.2293092885,6.85368,1.99899,7.13925,70.59,9.06,71.1690361042,0.0,87.11368,19.56899,89.2845933673,6.85368,1.99899,7.13925,80.26,17.57,82.1606505573,139.58,84.94368,26.34899,88.9364832111,6.85368,1.99899,7.13925,78.09,24.35,81.7983532842,138.91,6.85368,1.99899,7.13925,6.85368,1.99899,7.13925,0.0,0.0,0.0,139.14
2020-11-22 23:30:00,71.92472,24.83096,76.0903536698,5.93472,1.73096,6.182,65.99,23.1,69.9163078259,0.0,84.34472,5.58096,84.5291600952,5.93472,1.73096,6.182,78.41,3.85,78.5044622936,138.28,80.38472,25.68096,84.3872911996,5.93472,1.73096,6.182,74.45,23.95,78.2074484944,135.87,5.93472,1.73096,6.182,5.93472,1.73096,6.182,0.0,0.0,0.0,137.85
2020-11-23 00:00:00,68.93072,25.15396,73.3768755358,5.91072,1.72396,6.157,63.02,23.43,67.2345543601,0.0,80.90072,5.85396,81.1122391763,5.91072,1.72396,6.157,74.99,4.13,75.1036417226,138.52,77.01072,26.03396,81.2921771648,5.91072,1.72396,6.157,71.1,24.31,75.1411079237,136.12,5.91072,1.72396,6.157,5.91072,1.72396,6.157,0.0,0.0,0.0,138.1
2020-11-23 00:30:00,67.76192,25.23306,72.3075730408,5.22192,1.52306,5.4395,62.54,23.71,66.8835981389,0.0,79.76192,5.86306,79.9771176941,5.22192,1.52306,5.4395,74.54,4.34,74.6662386892,138.44,75.79192,26.13306,80.1707675044,5.22192,1.52306,5.4395,70.57,24.61,74.7380559019,136.08,5.22192,1.52306,5.4395,5.22192,1.52306,5.4395,0.0,0.0,0.0,138.06
2020-11-23 01:00:00,67.93976,25.28493,72.4923352773,5.15976,1.5049299999999999,5.37475,62.78,23.78,67.1328295248,0.0,79.89976,6.17493,80.1380147531,5.15976,1.5049299999999999,5.37475,74.74,4.67,74.8857563225,138.0,75.98976,26.22493,80.38775142,5.15976,1.5049299999999999,5.37475,70.83,24.72,75.0197793918,135.65,5.15976,1.5049299999999999,5.37475,5.15976,1.5049299999999999,5.37475,0.0,0.0,0.0,137.64
2020-11-23 01:30:00,68.05624,24.87432,72.459530763,5.22624,1.52432,5.444,62.83,23.35,67.0285864389,0.0,79.96624,6.82432,80.2569055172,5.22624,1.52432,5.444,74.74,5.3,74.9276824678,138.04,76.10624,25.744320000000002,80.3425776236,5.22624,1.52432,5.444,70.88,24.22,74.9038236674,135.58,5.22624,1.52432,5.444,5.22624,1.52432,5.444,0.0,0.0,0.0,137.64
2020-11-23 02:00:00,67.05008,25.15294,71.6127336348,5.29008,1.5429400000000002,5.5105,61.76,23.61,66.1190570108,0.0,78.80008,7.11294,79.1204557839,5.29008,1.5429400000000002,5.5105,73.51,5.57,73.7207230024,138.45,74.97008,26.03294,79.3613688154,5.29008,1.5429400000000002,5.5105,69.68,24.49,73.8583949189,135.97,5.29008,1.5429400000000002,5.5105,5.29008,1.5429400000000002,5.5105,0.0,0.0,0.0,138.05
2020-11-23 02:30:00,66.036,25.19675,70.6797673069,5.166,1.50675,5.38125,60.87,23.69,65.3174785184,0.0,77.666,7.03675,77.9841227851,5.166,1.50675,5.38125,72.5,5.53,72.7105968893,138.69,73.836,26.08675,78.3088336113,5.166,1.50675,5.38125,68.67,24.58,72.9365840988,136.21,5.166,1.50675,5.38125,5.166,1.50675,5.38125,0.0,0.0,0.0,138.28
2020-11-23 03:00:00,65.74928,25.02229,70.3497179622,4.73928,1.38229,4.93675,61.01,23.64,65.4298838452,0.0,77.40928,6.90229,77.7163961939,4.73928,1.38229,4.93675,72.67,5.52,72.8793475547,138.77,73.57928,25.89229,78.0020584777,4.73928,1.38229,4.93675,68.84,24.51,73.0731530728,136.27,4.73928,1.38229,4.93675,4.73928,1.38229,4.93675,0.0,0.0,0.0,138.36
2020-11-23 03:30:00,65.30824,25.61907,70.1534244322,5.20824,1.5190700000000001,5.42525,60.1,24.1,64.7519883865,0.0,76.88824,7.32907,77.2367575534,5.20824,1.5190700000000001,5.42525,71.68,5.8100000000000005,71.9150783911,138.97,72.98824,26.54907,77.666828802,5.20824,1.5190700000000001,5.42525,67.78,25.03,72.2539223849,136.49,5.20824,1.5190700000000001,5.42525,5.20824,1.5190700000000001,5.42525,0.0,0.0,0.0,138.59
2020-11-23 04:00:00,64.8852,25.3961,69.6781965485,4.8552,1.4161000000000001,5.0575,60.03,23.98,64.6424110008,0.0,76.4552,7.0661,76.7810352642,4.8552,1.4161000000000001,5.0575,71.6,5.65,71.8225765341,139.04,72.5852,26.2961,77.2016588828,4.8552,1.4161000000000001,5.0575,67.73,24.88,72.1551612846,136.55,4.8552,1.4161000000000001,5.0575,4.8552,1.4161000000000001,5.0575,0.0,0.0,0.0,138.68
2020-11-23 04:30:00,66.1152,25.492350000000002,70.8595764845,4.9452,1.44235,5.15125,61.17,24.05,65.7280107717,0.0,77.6452,7.10235,77.9693558942,4.9452,1.44235,5.15125,72.7,5.66,72.9199945145,138.94,73.6652,26.30235,78.2200441483,4.9452,1.44235,5.15125,68.72,24.86,73.0784373122,136.46,4.9452,1.44235,5.15125,4.9452,1.44235,5.15125,0.0,0.0,0.0,138.57
2020-11-23 05:00:00,66.80848,25.12414,71.3764345611,5.08848,1.48414,5.3004999999999995,61.72,23.64,66.0924201403,0.0,78.66848,6.90414,78.9708610479,5.08848,1.48414,5.3004999999999995,73.58,5.42,73.7793521251,138.78,74.71848,26.00414,79.1142626247,5.08848,1.48414,5.3004999999999995,69.63,24.52,73.8211846288,136.3,5.08848,1.48414,5.3004999999999995,5.08848,1.48414,5.3004999999999995,0.0,0.0,0.0,138.38
2020-11-23 05:30:00,70.3536,23.9548,74.3199937836,5.1936,1.5148000000000001,5.41,65.16,22.44,68.9157398567,0.0,82.9036,5.6848,83.0982782252,5.1936,1.5148000000000001,5.41,77.71,4.17,77.8218028576,138.12,78.7136,24.7148,82.5024373216,5.1936,1.5148000000000001,5.41,73.52,23.2,77.0936469497,135.68,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,137.73
2020-11-23 06:00:00,76.22536,22.33573,79.4304119451,5.50536,1.60573,5.73475,70.72,20.73,73.6956667654,0.0,89.88536,3.70573,89.9617161751,5.50536,1.60573,5.73475,84.38,2.1,84.4061277396,137.67,85.32536,22.91573,88.3490109767,5.50536,1.60573,5.73475,79.82,21.31,82.6156674003,135.3,5.50536,1.60573,5.73475,5.50536,1.60573,5.73475,0.0,0.0,0.0,137.33
2020-11-23 06:30:00,88.464,5.01575,88.6060779183,6.054,1.7657500000000002,6.30625,82.41,3.25,82.4740601644,0.0,98.744,17.06575,100.2078707441,6.054,1.7657500000000002,6.30625,92.69,15.3,93.9442712463,138.07,96.704,18.57575,98.4719356165,6.054,1.7657500000000002,6.30625,90.65,16.81,92.1954369804,138.06,6.054,1.7657500000000002,6.30625,6.054,1.7657500000000002,6.30625,0.0,0.0,0.0,137.68
2020-11-23 07:00:00,97.77832,7.83201,98.0914891449,5.69832,1.66201,5.9357500000000005,92.08,6.17,92.286484926,0.0,109.01832,13.36201,109.8341358907,5.69832,1.66201,5.9357500000000005,103.32,11.7,103.9803462199,137.17,106.96832,14.63201,107.9644256237,5.69832,1.66201,5.9357500000000005,101.27,12.97,102.0971782176,137.36,5.69832,1.66201,5.9357500000000005,5.69832,1.66201,5.9357500000000005,0.0,0.0,0.0,136.81
2020-11-23 07:30:00,107.14056,9.06808,107.5236237857,6.13056,1.7880800000000001,6.386,101.01,7.28,101.2720025476,0.0,121.05056,16.07808,122.1136467918,6.13056,1.7880800000000001,6.386,114.92,14.29,115.8050538621,136.54,117.29056,15.68808,118.3350806786,6.13056,1.7880800000000001,6.386,111.16,13.9,112.0256916961,135.85,6.13056,1.7880800000000001,6.386,6.13056,1.7880800000000001,6.386,0.0,0.0,0.0,136.17
2020-11-23 08:00:00,113.01344,6.51142,113.2008666533,12.07344,3.52142,12.5765,100.94,2.99,100.9842745184,0.0,130.09344,29.00142,133.2868541644,12.07344,3.52142,12.5765,118.02,25.48,120.7391850229,139.24,123.12344,26.24142,125.8888144398,12.07344,3.52142,12.5765,111.05,22.72,113.350345831,136.14,12.07344,3.52142,12.5765,12.07344,3.52142,12.5765,0.0,0.0,0.0,138.89
2020-11-23 08:30:00,114.83808,5.03569,114.9484353607,14.72808,4.2956900000000005,15.34175,100.11,0.74,100.1127349542,0.0,131.39808,30.44569,134.8791884142,14.72808,4.2956900000000005,15.34175,116.67,26.15,119.564674549,138.99,124.87808,24.48569,127.2559777742,14.72808,4.2956900000000005,15.34175,110.15,20.19,111.9850820422,135.72,14.72808,4.2956900000000005,15.34175,14.72808,4.2956900000000005,15.34175,0.0,0.0,0.0,138.6
2020-11-23 09:00:00,118.68064,7.87352,118.9415260874,12.320640000000001,3.59352,12.834,106.36,4.28,106.4460802472,0.0,133.02064,26.15352,135.5673163945,12.320640000000001,3.59352,12.834,120.7,22.56,122.7902422833,138.04,128.77064,17.51352,129.9561507155,12.320640000000001,3.59352,12.834,116.45,13.92,117.2790215682,136.51,12.320640000000001,3.59352,12.834,12.320640000000001,3.59352,12.834,0.0,0.0,0.0,137.68
2020-11-23 09:30:00,122.33776,19.97393,123.9575951746,13.96776,4.07393,14.54975,108.37,15.9,109.5302099879,0.0,129.20776,23.38393,131.3067150852,13.96776,4.07393,14.54975,115.24,19.31,116.8466246838,136.19,132.03776,23.57393,134.1256882236,13.96776,4.07393,14.54975,118.07,19.5,119.6694401257,138.74,13.96776,4.07393,14.54975,13.96776,4.07393,14.54975,0.0,0.0,0.0,135.85
2020-11-23 10:00:00,123.38904,20.78722,125.1277895092,14.45904,4.21722,15.0615,108.93,16.57,110.1830740177,0.0,130.33904,22.66722,132.2953824238,14.45904,4.21722,15.0615,115.88,18.45,117.3395794266,136.74,133.11904,24.45722,135.347088704,14.45904,4.21722,15.0615,118.66,20.24,120.3738061208,139.36,14.45904,4.21722,15.0615,14.45904,4.21722,15.0615,0.0,0.0,0.0,136.39
2020-11-23 10:30:00,119.51752,18.88886,121.0009364387,17.20752,5.01886,17.924500000000002,102.31,13.87,103.2458861166,0.0,125.75752,21.49886,127.5819533392,17.20752,5.01886,17.924500000000002,108.55,16.48,109.7938654935,136.57,128.75752,21.26886,130.5023500258,17.20752,5.01886,17.924500000000002,111.55,16.25,112.727392412,139.3,17.20752,5.01886,17.924500000000002,17.20752,5.01886,17.924500000000002,0.0,0.0,0.0,136.26
2020-11-23 11:00:00,113.05904,20.69597,114.9376774603,25.52904,7.44597,26.59275,87.53,13.25,88.5271901734,0.0,121.21904,8.24597,121.4991838646,25.52904,7.44597,26.59275,95.69,0.8,95.6933440737,135.27,121.82904,12.13597,122.4320087035,25.52904,7.44597,26.59275,96.3,4.69,96.414138486,135.84,25.52904,7.44597,26.59275,25.52904,7.44597,26.59275,0.0,0.0,0.0,134.98
2020-11-23 11:30:00,117.75216,8.49313,118.0580553874,17.94216,5.23313,18.68975,99.81,3.26,99.8632249629,0.0,132.58216,33.45313,136.7374895815,17.94216,5.23313,18.68975,114.64,28.22,118.0622632343,138.39,127.70216,21.13313,129.4389850557,17.94216,5.23313,18.68975,109.76,15.9,110.905669828,136.23,17.94216,5.23313,18.68975,17.94216,5.23313,18.68975,0.0,0.0,0.0,138.05
2020-11-23 12:00:00,120.91072,6.47271,121.0838477488,12.18072,3.5527100000000003,12.68825,108.73,2.92,108.7692019829,0.0,138.81072,37.24271,143.719989685,12.18072,3.5527100000000003,12.68825,126.63,33.69,131.035006773,138.96,131.87072,19.81271,133.3507790411,12.18072,3.5527100000000003,12.68825,119.69,16.26,120.7894188247,136.16,12.18072,3.5527100000000003,12.68825,12.18072,3.5527100000000003,12.68825,0.0,0.0,0.0,138.63
2020-11-23 12:30:00,121.78872,6.57171,121.9658956084,10.66872,3.11171,11.11325,111.12,3.46,111.1738548401,0.0,140.05872,37.02171,144.869085934,10.66872,3.11171,11.11325,129.39,33.91,133.7597106755,139.33,133.00872,18.92171,134.3478719793,10.66872,3.11171,11.11325,122.34,15.81,123.3573333856,136.46,10.66872,3.11171,11.11325,10.66872,3.11171,11.11325,0.0,0.0,0.0,138.99
2020-11-23 13:00:00,119.31736,17.12673,120.5402724315,14.45736,4.21673,15.05975,104.86,12.91,105.6517283342,0.0,132.88736,14.65673,133.6931942249,14.45736,4.21673,15.05975,118.43,10.44,118.8892699111,136.89,129.94736,9.62673,130.3034546797,14.45736,4.21673,15.05975,115.49,5.41,115.6166432656,136.0,14.45736,4.21673,15.05975,14.45736,4.21673,15.05975,0.0,0.0,0.0,136.53
2020-11-23 13:30:00,115.3512,21.27785,117.2972559017,18.3012,5.33785,19.06375,97.05,15.94,98.3503233345,0.0,125.6012,6.75785,125.78286838060001,18.3012,5.33785,19.06375,107.3,1.42,107.3093956744,135.4,125.1412,7.08785,125.3417630124,18.3012,5.33785,19.06375,106.84,1.75,106.8543312178,135.63,18.3012,5.33785,19.06375,18.3012,5.33785,19.06375,0.0,0.0,0.0,135.04
2020-11-23 14:00:00,111.71736,19.86673,113.4700642736,21.65736,6.31673,22.55975,90.06,13.55,91.0736301022,0.0,120.70736,9.89673,121.1123941753,21.65736,6.31673,22.55975,99.05,3.58,99.1146755027,135.47,120.78736,10.70673,121.2609599297,21.65736,6.31673,22.55975,99.13,4.39,99.2271585807,135.7,21.65736,6.31673,22.55975,21.65736,6.31673,22.55975,0.0,0.0,0.0,135.11
2020-11-23 14:30:00,109.79744,18.72342,111.3824236002,28.29744,8.25342,29.4765,81.5,10.47,82.1697687717,0.0,117.13744,15.98342,118.2228808846,28.29744,8.25342,29.4765,88.84,7.73,89.1756609171,136.17,117.90744,16.13342,119.0060992061,28.29744,8.25342,29.4765,89.61,7.88,89.9558030368,136.26,28.29744,8.25342,29.4765,28.29744,8.25342,29.4765,0.0,0.0,0.0,135.85
2020-11-23 15:00:00,112.17016,18.35088,113.6613372753,23.42016,6.8308800000000005,24.396,88.75,11.52,89.4945411743,0.0,120.87016,13.46088,121.6173954202,23.42016,6.8308800000000005,24.396,97.45,6.63,97.6752752748,136.04,121.02016,13.62088,121.7842662186,23.42016,6.8308800000000005,24.396,97.6,6.79,97.8359039412,136.17,23.42016,6.8308800000000005,24.396,23.42016,6.8308800000000005,24.396,0.0,0.0,0.0,135.68
2020-11-23 15:30:00,119.15472,13.14471,119.8775654544,9.92472,2.89471,10.33825,109.23,10.25,109.7098692005,0.0,134.24472,17.25471,135.3490667314,9.92472,2.89471,10.33825,124.32,14.36,125.1466020314,137.31,130.16472,11.11471,130.6383983026,9.92472,2.89471,10.33825,120.24,8.22,120.5206455343,136.1,9.92472,2.89471,10.33825,9.92472,2.89471,10.33825,0.0,0.0,0.0,136.94
2020-11-23 16:00:00,123.11064,5.06477,123.2147782385,8.45064,2.46477,8.80275,114.66,2.6,114.6894746696,0.0,142.51064,32.48477,146.1661479111,8.45064,2.46477,8.80275,134.06,30.02,137.380071335,139.04,134.69064,19.07477,136.0346108686,8.45064,2.46477,8.80275,126.24,16.61,127.3280397242,135.88,8.45064,2.46477,8.80275,8.45064,2.46477,8.80275,0.0,0.0,0.0,138.66
2020-11-23 16:30:00,128.21896,5.55678,128.3393139589,12.94896,3.77678,13.4885,115.27,1.78,115.2837425659,0.0,147.12896,34.71678,151.1693940064,12.94896,3.77678,13.4885,134.18,30.94,137.7009658644,139.06,139.88896,21.41678,141.5189019017,12.94896,3.77678,13.4885,126.94,17.64,128.1597955679,136.11,12.94896,3.77678,13.4885,12.94896,3.77678,13.4885,0.0,0.0,0.0,138.7
2020-11-23 17:00:00,130.8744,5.90045,131.0073428689,19.5444,5.70045,20.35875,111.33,0.2,111.330179646,0.0,148.6044,32.56045,152.1297163725,19.5444,5.70045,20.35875,129.06,26.86,131.8254269858,139.41,142.0844,25.41045,144.3387255471,19.5444,5.70045,20.35875,122.54,19.71,124.1150099706,136.17,19.5444,5.70045,20.35875,19.5444,5.70045,20.35875,0.0,0.0,0.0,139.03
2020-11-23 17:30:00,131.67464,8.14677,131.926421465,21.07464,6.14677,21.95275,110.6,2.0,110.6180817046,0.0,148.58464,30.11677,151.6061182115,21.07464,6.14677,21.95275,127.51,23.97,129.7434429942,139.48,142.82464,24.85677,144.9715034273,21.07464,6.14677,21.95275,121.75,18.71,123.1792458168,136.47,21.07464,6.14677,21.95275,21.07464,6.14677,21.95275,0.0,0.0,0.0,139.11
2020-11-23 18:00:00,128.222,18.9785,129.6189212509,26.052,7.5985,27.1375,102.17,11.38,102.8018156454,0.0,138.382,17.1285,139.4380272245,26.052,7.5985,27.1375,112.33,9.53,112.7335344962,136.47,138.532,14.6085,139.3001195127,26.052,7.5985,27.1375,112.48,7.01,112.6982275814,136.34,26.052,7.5985,27.1375,26.052,7.5985,27.1375,0.0,0.0,0.0,136.15
2020-11-23 18:30:00,125.72824,17.961570000000002,127.0047571171,22.42824,6.54157,23.36275,103.3,11.42,103.929333684,0.0,136.29824,15.90157,137.2227027702,22.42824,6.54157,23.36275,113.87,9.36,114.2540436921,136.18,136.15824,13.44157,136.8201086243,22.42824,6.54157,23.36275,113.73,6.9,113.9391192699,136.06,22.42824,6.54157,23.36275,22.42824,6.54157,23.36275,0.0,0.0,0.0,135.84
2020-11-23 19:00:00,122.18352,16.06436,123.2350446172,15.68352,4.57436,16.337,106.5,11.49,107.1180194925,0.0,133.80352,13.15436,134.4485743747,15.68352,4.57436,16.337,118.12,8.58,118.431207036,135.91,132.94352,11.39436,133.4309220151,15.68352,4.57436,16.337,117.26,6.82,117.4581627644,135.9,15.68352,4.57436,16.337,15.68352,4.57436,16.337,0.0,0.0,0.0,135.53
2020-11-23 19:30:00,118.87232,13.43526,119.6291547803,10.85232,3.16526,11.3045,108.02,10.27,108.5071117485,0.0,131.13232,11.60526,131.6448533299,10.85232,3.16526,11.3045,120.28,8.44,120.5757521229,135.61,129.80232,11.27526,130.2911116134,10.85232,3.16526,11.3045,118.95,8.11,119.2261489775,135.74,10.85232,3.16526,11.3045,10.85232,3.16526,11.3045,0.0,0.0,0.0,135.26
2020-11-23 20:00:00,115.09592,12.31881,115.7532888538,11.03592,3.21881,11.49575,104.06,9.1,104.4571376211,0.0,126.92592,12.61881,127.5516504545,11.03592,3.21881,11.49575,115.89,9.4,116.27059860520001,135.87,125.58592,12.68881,126.2253112552,11.03592,3.21881,11.49575,114.55,9.47,114.9407821445,136.02,11.03592,3.21881,11.49575,11.03592,3.21881,11.49575,0.0,0.0,0.0,135.51
2020-11-23 20:30:00,112.45744,10.83592,112.9782854074,9.75744,2.84592,10.164,102.7,7.99,103.0103397723,0.0,124.36744,12.26592,124.9708483031,9.75744,2.84592,10.164,114.61,9.42,114.996471685,136.33,122.79744,13.67592,123.5566350238,9.75744,2.84592,10.164,113.04,10.83,113.5576087279,136.61,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0.0,0.0,0.0,135.97
2020-11-23 21:00:00,107.5952,7.6761,107.8686681769,9.895199999999999,2.8861,10.3075,97.7,4.79,97.8173507104,0.0,118.6752,11.6461,119.2452713538,9.895199999999999,2.8861,10.3075,108.78,8.76,109.1321492503,136.74,117.4052,17.4661,118.6972857156,9.895199999999999,2.8861,10.3075,107.51,14.58,108.4941311777,137.45,9.895199999999999,2.8861,10.3075,9.895199999999999,2.8861,10.3075,0.0,0.0,0.0,136.43
2020-11-23 21:30:00,103.06624,6.51682,103.2720619076,9.00624,2.62682,9.3815,94.06,3.89,94.1404041844,0.0,113.92624,12.59682,114.6205393228,9.00624,2.62682,9.3815,104.92,9.97,105.3926339931,136.74,112.49624,18.17682,113.9552578842,9.00624,2.62682,9.3815,103.49,15.55,104.6517204828,137.41,9.00624,2.62682,9.3815,9.00624,2.62682,9.3815,0.0,0.0,0.0,136.43
2020-11-23 22:00:00,98.07608,6.37094,98.2827876317,9.70608,2.83094,10.1105,88.37,3.54,88.4408757306,0.0,108.65608,17.65094,110.0804224367,9.70608,2.83094,10.1105,98.95,14.82,100.053660103,138.09,106.89608,18.94094,108.5611861001,9.70608,2.83094,10.1105,97.19,16.11,98.516131674,138.25,9.70608,2.83094,10.1105,9.70608,2.83094,10.1105,0.0,0.0,0.0,137.74
2020-11-23 22:30:00,91.68232,4.94526,91.8155945199,9.65232,2.8152600000000003,10.0545,82.03,2.13,82.0576492473,0.0,101.43232,18.92526,103.1827553744,9.65232,2.8152600000000003,10.0545,91.78,16.11,93.1831556667,138.38,99.83232,20.54526,101.9244809898,9.65232,2.8152600000000003,10.0545,90.18,17.73,91.906394228,138.54,9.65232,2.8152600000000003,10.0545,9.65232,2.8152600000000003,10.0545,0.0,0.0,0.0,138.01
2020-11-23 23:00:00,84.90544,4.19742,85.00912937,9.38544,2.73742,9.7765,75.52,1.46,75.5341114994,0.0,93.88544,21.28742,96.2685311732,9.38544,2.73742,9.7765,84.5,18.55,86.5121523256,139.2,92.37544,21.35742,94.8122423754,9.38544,2.73742,9.7765,82.99,18.62,85.0531863013,139.16,9.38544,2.73742,9.7765,9.38544,2.73742,9.7765,0.0,0.0,0.0,138.84
2020-11-23 23:30:00,81.05992,3.42706,81.1323324615,9.82992,2.86706,10.2395,71.23,0.56,71.2322012857,0.0,89.60992,21.81706,92.2275548274,9.82992,2.86706,10.2395,79.78,18.95,81.9997006092,139.64,88.06992,22.58706,90.9202182589,9.82992,2.86706,10.2395,78.24,19.72,80.6869010435,139.66,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,139.28
2020-11-24 00:00:00,77.40744,6.62717,77.6906117209,10.20744,2.97717,10.63275,67.2,3.65,67.2990527422,0.0,86.91744,15.96717,88.3718953851,10.20744,2.97717,10.63275,76.71,12.99,77.8020835197,139.33,84.51744,26.70717,88.6367338837,10.20744,2.97717,10.63275,74.31,23.73,78.0069804569,138.7,10.20744,2.97717,10.63275,10.20744,2.97717,10.63275,0.0,0.0,0.0,138.99
2020-11-24 00:30:00,74.97064,11.08602,75.7858608281,10.58064,3.08602,11.0215,64.39,8.0,64.8850683902,0.0,86.07064,5.85602,86.2696240878,10.58064,3.08602,11.0215,75.49,2.77,75.5408035435,137.55,82.52064,32.59602,88.7251742509,10.58064,3.08602,11.0215,71.94,29.51,77.7573385604,135.89,10.58064,3.08602,11.0215,10.58064,3.08602,11.0215,0.0,0.0,0.0,137.23
2020-11-24 01:00:00,73.87528,11.67654,74.7923698077,10.68528,3.11654,11.1305,63.19,8.56,63.7671522024,0.0,84.65528,6.41654,84.8981060887,10.68528,3.11654,11.1305,73.97,3.3,74.043574333,137.59,81.27528,33.29654,87.8312627431,10.68528,3.11654,11.1305,70.59,30.18,76.770961307,135.93,10.68528,3.11654,11.1305,10.68528,3.11654,11.1305,0.0,0.0,0.0,137.27
2020-11-24 01:30:00,74.35112,11.49991,75.235211007,10.73112,3.12991,11.17825,63.62,8.37,64.1682265611,0.0,85.25112,6.12991,85.471218886,10.73112,3.12991,11.17825,74.52,3.0,74.5803620265,137.75,81.80112,33.14991,88.2629014154,10.73112,3.12991,11.17825,71.07,30.02,77.150147764,136.1,10.73112,3.12991,11.17825,10.73112,3.12991,11.17825,0.0,0.0,0.0,137.43
2020-11-24 02:00:00,72.52264,11.46827,73.4238008371,10.62264,3.09827,11.06525,61.9,8.37,62.4633244392,0.0,83.08264,6.22827,83.3157633138,10.62264,3.09827,11.06525,72.46,3.13,72.5275706197,138.03,79.76264,33.19827,86.3956241413,10.62264,3.09827,11.06525,69.14,30.1,75.4078881815,136.34,10.62264,3.09827,11.06525,10.62264,3.09827,11.06525,0.0,0.0,0.0,137.71
2020-11-24 02:30:00,72.16,11.21375,73.0261171709,10.47,3.05375,10.90625,61.69,8.16,62.2273388472,0.0,82.82,6.74375,83.0941066747,10.47,3.05375,10.90625,72.35,3.69,72.4440377119,138.08,79.37,32.89375,85.9162131909,10.47,3.05375,10.90625,68.9,29.84,75.0841900802,136.31,10.47,3.05375,10.90625,10.47,3.05375,10.90625,0.0,0.0,0.0,137.76
2020-11-24 03:00:00,70.71296,11.90378,71.7078983812,10.33296,3.01378,10.7635,60.38,8.89,61.0309470679,0.0,80.98296,6.4337800000000005,81.2381273507,10.33296,3.01378,10.7635,70.65,3.42,70.7327286339,138.41,77.75296,33.78378,84.7753889985,10.33296,3.01378,10.7635,67.42,30.77,74.1097112395,136.7,10.33296,3.01378,10.7635,10.33296,3.01378,10.7635,0.0,0.0,0.0,138.05
2020-11-24 03:30:00,70.20768,11.88724,71.2069154352,9.96768,2.90724,10.383,60.24,8.98,60.9056483423,0.0,80.57768,6.52724,80.8416190845,9.96768,2.90724,10.383,70.61,3.62,70.7027333276,138.61,77.24768,33.85724,84.3416668427,9.96768,2.90724,10.383,67.28,30.95,74.057416239,136.86,9.96768,2.90724,10.383,9.96768,2.90724,10.383,0.0,0.0,0.0,138.22
2020-11-24 04:00:00,69.32056,12.00808,70.3529247722,9.73056,2.83808,10.136,59.59,9.17,60.2914338858,0.0,79.59056,6.63808,79.8668976936,9.73056,2.83808,10.136,69.86,3.8,69.9632732225,138.72,76.26056,33.99808,83.4957630973,9.73056,2.83808,10.136,66.53,31.16,73.4655463466,136.96,9.73056,2.83808,10.136,9.73056,2.83808,10.136,0.0,0.0,0.0,138.32
2020-11-24 04:30:00,70.22128,11.62079,71.1763368337,9.19128,2.68079,9.57425,61.03,8.94,61.6813140262,0.0,80.79128,6.29079,81.0358251816,9.19128,2.68079,9.57425,71.6,3.61,71.6909485221,138.54,77.35128,33.55079,84.3141508127,9.19128,2.68079,9.57425,68.16,30.87,74.8247452385,136.78,9.19128,2.68079,9.57425,9.19128,2.68079,9.57425,0.0,0.0,0.0,138.13
2020-11-24 05:00:00,70.13992,12.47581,71.2408184453,9.61992,2.80581,10.02075,60.52,9.67,61.2876765753,0.0,80.53992,7.34581,80.8742210977,9.61992,2.80581,10.02075,70.92,4.54,71.0651672762,138.49,77.18992,34.435810000000004,84.5228298152,9.61992,2.80581,10.02075,67.57,31.63,74.6067141751,136.72,9.61992,2.80581,10.02075,9.61992,2.80581,10.02075,0.0,0.0,0.0,138.09
2020-11-24 05:30:00,72.9524,11.29945,73.8222882066,9.1524,2.6694500000000003,9.53375,63.8,8.63,64.3810290381,0.0,84.0524,6.00945,84.2669533985,9.1524,2.6694500000000003,9.53375,74.9,3.34,74.9744329755,137.96,80.4224,33.01945,86.9370260595,9.1524,2.6694500000000003,9.53375,71.27,30.35,77.4631228392,136.22,9.1524,2.6694500000000003,9.53375,9.1524,2.6694500000000003,9.53375,0.0,0.0,0.0,137.56
2020-11-24 06:00:00,75.45464,10.73302,76.2141746386,8.44464,2.46302,8.7965,67.01,8.27,67.5183900874,0.0,87.00464,3.94302,87.0939423166,8.44464,2.46302,8.7965,78.56,1.48,78.5739397001,137.44,83.31464,32.32302,89.3650203393,8.44464,2.46302,8.7965,74.87,29.86,80.6048168536,135.9,8.44464,2.46302,8.7965,8.44464,2.46302,8.7965,0.0,0.0,0.0,137.06
2020-11-24 06:30:00,87.5768,7.7149,87.9159574836,9.6168,2.8049,10.0175,77.96,4.91,78.1144653697,0.0,97.1468,17.5949,98.7273075509,9.6168,2.8049,10.0175,87.53,14.79,88.7707440546,138.04,96.0768,9.4749,96.542867309,9.6168,2.8049,10.0175,86.46,6.67,86.7168985838,138.33,9.6168,2.8049,10.0175,9.6168,2.8049,10.0175,0.0,0.0,0.0,137.61
2020-11-24 07:00:00,94.0044,7.5729500000000005,94.3089433249,13.4844,3.93295,14.04625,80.52,3.64,80.6022332197,0.0,102.8344,20.15295,104.7905301879,13.4844,3.93295,14.04625,89.35,16.22,90.8103017284,137.55,102.6844,5.70295,102.8426450557,13.4844,3.93295,14.04625,89.2,1.77,89.2175593703,138.22,13.4844,3.93295,14.04625,13.4844,3.93295,14.04625,0.0,0.0,0.0,137.12
2020-11-24 07:30:00,105.25128,4.35079,105.3411662896,12.07128,3.52079,12.57425,93.18,0.8300000000000001,93.1836965354,0.0,115.63128,13.89079,116.4626419126,12.07128,3.52079,12.57425,103.56,10.37,104.0779059167,135.76,115.33128,6.38079,115.5076561422,12.07128,3.52079,12.57425,103.26,2.86,103.2995992248,136.64,12.07128,3.52079,12.57425,12.07128,3.52079,12.57425,0.0,0.0,0.0,135.37
2020-11-24 08:00:00,110.25056,7.09808,110.4788157069,13.33056,3.88808,13.886,96.92,3.21,96.9731431892,0.0,120.84056,11.75808,121.4112572474,13.33056,3.88808,13.886,107.51,7.87,107.7976669506,135.54,120.77056,9.53808,121.14661833,13.33056,3.88808,13.886,107.44,5.65,107.5884570946,136.42,13.33056,3.88808,13.886,13.33056,3.88808,13.886,0.0,0.0,0.0,135.19
2020-11-24 08:30:00,114.42456,9.71133,114.8359258314,12.00456,3.5013300000000003,12.50475,102.42,6.21,102.6080917862,0.0,128.65456,18.90133,130.035595452,12.00456,3.5013300000000003,12.50475,116.65,15.4,117.6621540683,137.53,125.52456,10.23133,125.9408403845,12.00456,3.5013300000000003,12.50475,113.52,6.73,113.7193180599,136.19,12.00456,3.5013300000000003,12.50475,12.00456,3.5013300000000003,12.50475,0.0,0.0,0.0,137.14
2020-11-24 09:00:00,113.58496,7.83228,113.8546782008,10.94496,3.1922800000000002,11.401,102.64,4.64,102.7448256605,0.0,130.42496,26.72228,133.1343323091,10.94496,3.1922800000000002,11.401,119.48,23.53,121.7749206528,139.64,124.68496,6.20228,124.8391265886,10.94496,3.1922800000000002,11.401,113.74,3.01,113.7798211459,136.42,10.94496,3.1922800000000002,11.401,10.94496,3.1922800000000002,11.401,0.0,0.0,0.0,139.21
2020-11-24 09:30:00,114.87,6.78,115.0699148344,10.32,3.01,10.75,104.55,3.77,104.6179497027,0.0,131.91,27.52,134.7501335806,10.32,3.01,10.75,121.59,24.51,124.0357537164,139.64,126.18,5.05,126.2810155962,10.32,3.01,10.75,115.86,2.04,115.8779582147,136.46,10.32,3.01,10.75,10.32,3.01,10.75,0.0,0.0,0.0,139.21
2020-11-24 10:00:00,116.75464,6.17552,116.9178472638,9.82464,2.86552,10.234,106.93,3.31,106.9812179777,0.0,134.22464,28.74552,137.2682006264,9.82464,2.86552,10.234,124.4,25.88,127.0635053822,139.24,128.32464,4.43552,128.4012736261,9.82464,2.86552,10.234,118.5,1.57,118.5103999656,136.18,9.82464,2.86552,10.234,9.82464,2.86552,10.234,0.0,0.0,0.0,138.81
2020-11-24 10:30:00,119.38296,6.97628,119.5866197407,9.55296,2.78628,9.951,109.83,4.19,109.909894914,0.0,136.93296,30.73628,140.3401383874,9.55296,2.78628,9.951,127.38,27.95,130.4103788048,139.29,131.26296,5.35628,131.372197985,9.55296,2.78628,9.951,121.71,2.5700000000000003,121.7371307367,136.56,9.55296,2.78628,9.951,9.55296,2.78628,9.951,0.0,0.0,0.0,138.88
2020-11-24 11:00:00,118.56336,7.72848,118.814981116,11.10336,3.23848,11.566,107.46,4.49,107.5537619054,0.0,135.57336,30.99848,139.0720737747,11.10336,3.23848,11.566,124.47,27.76,127.5280302522,139.46,130.20336,6.10848,130.3465706614,11.10336,3.23848,11.566,119.1,2.87,119.1345747464,136.72,11.10336,3.23848,11.566,11.10336,3.23848,11.566,0.0,0.0,0.0,139.03
2020-11-24 11:30:00,120.90952,9.72986,121.3003800581,9.83952,2.86986,10.2495,111.07,6.86,111.2816449375,0.0,136.10952,18.93986,137.420958123,9.83952,2.86986,10.2495,126.27,16.07,127.2884825897,136.87,132.98952,11.17986,133.4586141823,9.83952,2.86986,10.2495,123.15,8.31,123.430055497,135.8,9.83952,2.86986,10.2495,9.83952,2.86986,10.2495,0.0,0.0,0.0,136.46
2020-11-24 12:00:00,120.3472,10.68835,120.8208979174,11.3772,3.31835,11.85125,108.97,7.37,109.2189443274,0.0,133.5472,10.59835,133.9670842056,11.3772,3.31835,11.85125,122.17,7.28,122.3867121055,135.36,132.2172,13.49835,132.9044522526,11.3772,3.31835,11.85125,120.84,10.18,121.2680419567,135.38,11.3772,3.31835,11.85125,11.3772,3.31835,11.85125,0.0,0.0,0.0,134.96
2020-11-24 12:30:00,118.61472,10.16096,119.0491365311,12.41472,3.62096,12.932,106.2,6.54,106.4011823243,0.0,131.28472,10.01096,131.6658536812,12.41472,3.62096,12.932,118.87,6.39,119.041627173,135.71,130.17472,12.90096,130.8124324978,12.41472,3.62096,12.932,117.76,9.28,118.1250862434,135.71,12.41472,3.62096,12.932,12.41472,3.62096,12.932,0.0,0.0,0.0,135.3
2020-11-24 13:00:00,117.20544,8.73742,117.5306669506,13.22544,3.8574200000000003,13.7765,103.98,4.88,104.0944513411,0.0,129.60544,8.62742,129.8922724932,13.22544,3.8574200000000003,13.7765,116.38,4.77,116.4777116018,136.4,128.51544,11.34742,129.0154341893,13.22544,3.8574200000000003,13.7765,115.29,7.49,115.5330437581,136.38,13.22544,3.8574200000000003,13.7765,13.22544,3.8574200000000003,13.7765,0.0,0.0,0.0,136.0
2020-11-24 13:30:00,116.88968,8.37449,117.1892886456,14.44968,4.21449,15.05175,102.44,4.16,102.5244322101,0.0,128.91968,7.95449,129.1648473946,14.44968,4.21449,15.05175,114.47,3.74,114.5310809344,136.4,128.00968,10.89449,128.4724409594,14.44968,4.21449,15.05175,113.56,6.68,113.7563009244,136.34,14.44968,4.21449,15.05175,14.44968,4.21449,15.05175,0.0,0.0,0.0,136.0
2020-11-24 14:00:00,116.78296,7.57003,117.0280526223,12.58296,3.67003,13.10725,104.2,3.9,104.2729591025,0.0,129.14296,7.08003,129.3368893331,12.58296,3.67003,13.10725,116.56,3.41,116.6098696509,136.32,128.10296,10.07003,128.4981473211,12.58296,3.67003,13.10725,115.52,6.4,115.6971494895,136.26,12.58296,3.67003,13.10725,12.58296,3.67003,13.10725,0.0,0.0,0.0,135.93
2020-11-24 14:30:00,117.47488,7.5243400000000005,117.7156027188,8.41488,2.45434,8.7655,109.06,5.07,109.1777839123,0.0,130.83488,7.05434,131.0249195285,8.41488,2.45434,8.7655,122.42,4.6,122.5063933026,135.94,129.34488,10.09434,129.7381735737,8.41488,2.45434,8.7655,120.93,7.64,121.1710959759,135.91,8.41488,2.45434,8.7655,8.41488,2.45434,8.7655,0.0,0.0,0.0,135.52
2020-11-24 15:00:00,117.68848,7.07164,117.9007481613,7.54848,2.20164,7.8629999999999995,110.14,4.87,110.2476144867,0.0,131.40848,6.68164,131.5782388125,7.54848,2.20164,7.8629999999999995,123.86,4.48,123.9409940254,136.09,129.65848,9.63164,130.0157295292,7.54848,2.20164,7.8629999999999995,122.11,7.43,122.3358369408,136.07,7.54848,2.20164,7.8629999999999995,7.54848,2.20164,7.8629999999999995,0.0,0.0,0.0,135.69
2020-11-24 15:30:00,119.04072,7.10146,119.2523532357,7.65072,2.23146,7.9695,111.39,4.87,111.4964080139,0.0,132.85072,6.60146,133.0146348288,7.65072,2.23146,7.9695,125.2,4.37,125.2762423606,136.14,131.16072,9.65146,131.5153418847,7.65072,2.23146,7.9695,123.51,7.42,123.7326816165,136.12,7.65072,2.23146,7.9695,7.65072,2.23146,7.9695,0.0,0.0,0.0,135.75
2020-11-24 16:00:00,122.12608,7.07469,122.3308246304,7.69608,2.24469,8.01675,114.43,4.83,114.5318898823,0.0,136.45608,6.47469,136.6096020767,7.69608,2.24469,8.01675,128.76,4.23,128.8294628569,135.64,134.58608,9.57469,134.9262302829,7.69608,2.24469,8.01675,126.89,7.33,127.1015381496,135.63,7.69608,2.24469,8.01675,7.69608,2.24469,8.01675,0.0,0.0,0.0,135.26
2020-11-24 16:30:00,126.78016,9.30213,127.1209604753,10.19016,2.97213,10.61475,116.59,6.33,116.7617103335,0.0,142.71016,16.83213,143.6993749728,10.19016,2.97213,10.61475,132.52,13.86,133.2428234465,136.51,139.49016,10.77213,139.9054806702,10.19016,2.97213,10.61475,129.3,7.8,129.5350531709,135.63,10.19016,2.97213,10.61475,10.19016,2.97213,10.61475,0.0,0.0,0.0,136.1
2020-11-24 17:00:00,130.53688,9.94659,130.9152844123,19.73688,5.75659,20.55925,110.8,4.19,110.8791959747,0.0,143.81688,9.93659,144.1597405442,19.73688,5.75659,20.55925,124.08,4.18,124.1503878367,136.1,142.60688,12.09659,143.1190054219,19.73688,5.75659,20.55925,122.87,6.34,123.0334608958,135.55,19.73688,5.75659,20.55925,19.73688,5.75659,20.55925,0.0,0.0,0.0,135.66
2020-11-24 17:30:00,130.35976,8.54743,130.6396784551,23.57976,6.87743,24.56225,106.78,1.67,106.793058295,0.0,142.21976,8.48743,142.472792499,23.57976,6.87743,24.56225,118.64,1.6099999999999999,118.6509237216,136.49,141.96976,10.69743,142.3722155586,23.57976,6.87743,24.56225,118.39,3.8200000000000003,118.4516124837,136.35,23.57976,6.87743,24.56225,23.57976,6.87743,24.56225,0.0,0.0,0.0,136.07
2020-11-24 18:00:00,125.0388,9.8409,125.4254552244,25.6488,7.4809,26.7175,99.39,2.36,99.4180149671,0.0,135.9288,11.0909,136.3805218213,25.6488,7.4809,26.7175,110.28,3.61,110.339070596,137.63,135.8188,8.3109,136.0728389218,25.6488,7.4809,26.7175,110.17,0.8300000000000001,110.1731264874,137.43,25.6488,7.4809,26.7175,25.6488,7.4809,26.7175,0.0,0.0,0.0,137.2
2020-11-24 18:30:00,122.14304,8.58172,122.444142933,20.78304,6.06172,21.649,101.36,2.52,101.3913211276,0.0,133.64304,10.74172,134.0740343579,20.78304,6.06172,21.649,112.86,4.68,112.9569918155,137.47,133.08304,6.75172,133.2541979024,20.78304,6.06172,21.649,112.3,0.6900000000000001,112.3021197485,137.18,20.78304,6.06172,21.649,20.78304,6.06172,21.649,0.0,0.0,0.0,137.05
2020-11-24 19:00:00,118.71248,9.11489,119.0618920035,18.22248,5.31489,18.98175,100.49,3.8,100.5618222786,0.0,130.47248,11.33489,130.963917812,18.22248,5.31489,18.98175,112.25,6.02,112.4113112636,138.08,129.60248,7.39489,129.8132782895,18.22248,5.31489,18.98175,111.38,2.08,111.3994201062,137.78,18.22248,5.31489,18.98175,18.22248,5.31489,18.98175,0.0,0.0,0.0,137.66
2020-11-24 19:30:00,115.01248,9.91989,115.4394853305,16.90248,4.92989,17.60675,98.11,4.99,98.2368169273,0.0,126.71248,11.54989,127.2377795577,16.90248,4.92989,17.60675,109.81,6.62,110.0093655104,138.41,125.60248,8.29989,125.8764122311,16.90248,4.92989,17.60675,108.7,3.37,108.7522271036,138.17,16.90248,4.92989,17.60675,16.90248,4.92989,17.60675,0.0,0.0,0.0,138.0
2020-11-24 20:00:00,113.52192,5.82931,113.6714879623,9.15192,2.6693100000000003,9.53325,104.37,3.16,104.4178265432,0.0,126.78192,7.10931,126.9810912206,9.15192,2.6693100000000003,9.53325,117.63,4.44,117.7137651254,137.88,124.83192,4.04931,124.897578689,9.15192,2.6693100000000003,9.53325,115.68,1.38,115.688231035,137.72,9.15192,2.6693100000000003,9.53325,9.15192,2.6693100000000003,9.53325,0.0,0.0,0.0,137.45
2020-11-24 20:30:00,110.17672,6.82571,110.3879520009,8.07672,2.35571,8.41325,102.1,4.47,102.197802814,0.0,123.36672,8.13571,123.6346932732,8.07672,2.35571,8.41325,115.29,5.78,115.4347976132,137.92,121.23672,5.18571,121.3475746134,8.07672,2.35571,8.41325,113.16,2.83,113.1953819729,137.75,8.07672,2.35571,8.41325,8.07672,2.35571,8.41325,0.0,0.0,0.0,137.48
2020-11-24 21:00:00,105.80456,8.12133,106.1157901434,8.40456,2.45133,8.75475,97.4,5.67,97.5648958386,0.0,118.34456,9.50133,118.7253559833,8.40456,2.45133,8.75475,109.94,7.05,110.1658118474,138.25,116.34456,6.56133,116.5294284418,8.40456,2.45133,8.75475,107.94,4.11,108.0182192966,138.04,8.40456,2.45133,8.75475,8.40456,2.45133,8.75475,0.0,0.0,0.0,137.81
2020-11-24 21:30:00,100.29688,12.06034,101.0193839748,11.48688,3.35034,11.9655,88.81,8.71,89.2360924738,0.0,111.51688,12.22034,112.18445184,11.48688,3.35034,11.9655,100.03,8.87,100.4224964836,139.02,109.90688,10.770340000000001,110.4333395993,11.48688,3.35034,11.9655,98.42,7.42,98.6993049621,138.91,11.48688,3.35034,11.9655,11.48688,3.35034,11.9655,0.0,0.0,0.0,138.58
2020-11-24 22:00:00,95.61256,13.79658,96.6028325126,12.02256,3.50658,12.5235,83.59,10.29,84.2209724475,0.0,106.37256000000001,15.67658,107.5215172951,12.02256,3.50658,12.5235,94.35,12.17,95.1316529868,139.7,104.60256,12.60658,105.3594866059,12.02256,3.50658,12.5235,92.58,9.1,93.0261597616,139.39,12.02256,3.50658,12.5235,12.02256,3.50658,12.5235,0.0,0.0,0.0,139.28
2020-11-24 22:30:00,89.96128,13.05204,90.9031773229,11.56128,3.37204,12.043,78.4,9.68,78.9953315076,0.0,101.68128,15.65204,102.878904828,11.56128,3.37204,12.043,90.12,12.28,90.9528053443,138.97,98.46128,26.32204,101.9189552978,11.56128,3.37204,12.043,86.9,22.95,89.8794331313,137.8,11.56128,3.37204,12.043,11.56128,3.37204,12.043,0.0,0.0,0.0,138.55
2020-11-24 23:00:00,84.80128,14.46829,86.0266732192,11.65128,3.3982900000000003,12.13675,73.15,11.07,73.9828858588,0.0,97.51128,10.33829,98.0577889174,11.65128,3.3982900000000003,12.13675,85.86,6.94,86.1400208962,139.82,92.70128,36.01829,99.4527250917,11.65128,3.3982900000000003,12.13675,81.05,32.62,87.3679970012,137.4,11.65128,3.3982900000000003,12.13675,11.65128,3.3982900000000003,12.13675,0.0,0.0,0.0,139.38
2020-11-24 23:30:00,80.27056,3.06308,80.3289814563,9.13056,2.66308,9.511,71.14,0.4,71.1411245343,0.0,89.33056,19.93308,91.527463792,9.13056,2.66308,9.511,80.2,17.27,82.0383623679,136.45,87.98056,22.96308,90.9278944054,9.13056,2.66308,9.511,78.85,20.3,81.4212042407,136.64,9.13056,2.66308,9.511,9.13056,2.66308,9.511,0.0,0.0,0.0,136.05
2020-11-25 00:00:00,78.17792,2.65731,78.2230686688,7.80792,2.27731,8.13325,70.37,0.38,70.3710259979,0.0,87.50792,21.26731,90.0551749616,7.80792,2.27731,8.13325,79.7,18.99,81.9311302253,137.19,85.78792,22.07731,88.5831520932,7.80792,2.27731,8.13325,77.98,19.8,80.4544616538,137.14,7.80792,2.27731,8.13325,7.80792,2.27731,8.13325,0.0,0.0,0.0,136.78
2020-11-25 00:30:00,76.02832,2.68576,76.0757434982,7.52832,2.19576,7.842,68.5,0.49,68.5017525323,0.0,84.94832,21.73576,87.6850063215,7.52832,2.19576,7.842,77.42,19.54,79.847780182,137.29,83.45832,22.42576,86.4187820372,7.52832,2.19576,7.842,75.93,20.23,78.5787363095,137.22,7.52832,2.19576,7.842,7.52832,2.19576,7.842,0.0,0.0,0.0,136.88
2020-11-25 01:00:00,76.41336,2.37723,76.4503290311,7.29336,2.12723,7.59725,69.12,0.25,69.1204521108,0.0,85.37336,21.54723,88.0505179903,7.29336,2.12723,7.59725,78.08,19.42,80.4588267377,137.13,83.88336,22.15723,86.7603649495,7.29336,2.12723,7.59725,76.59,20.03,79.1658322763,137.05,7.29336,2.12723,7.59725,7.29336,2.12723,7.59725,0.0,0.0,0.0,136.7
2020-11-25 01:30:00,75.53712,2.20916,75.5694176622,6.71712,1.9591600000000002,6.997,68.82,0.25,68.8204540816,0.0,84.47712,21.71916,87.2244559433,6.71712,1.9591600000000002,6.997,77.76,19.76,80.23138538,137.06,82.98712,22.30916,85.9334667391,6.71712,1.9591600000000002,6.997,76.27,20.35,78.9381745419,136.97,6.71712,1.9591600000000002,6.997,6.71712,1.9591600000000002,6.997,0.0,0.0,0.0,136.63
2020-11-25 02:00:00,73.9128,2.31415,73.9490182089,6.8028,1.98415,7.08625,67.11,0.33,67.1108113496,0.0,82.5628,22.09415,85.4679320451,6.8028,1.98415,7.08625,75.76,20.11,78.3836060666,137.25,81.1628,22.65415,84.2651209936,6.8028,1.98415,7.08625,74.36,20.67,77.1793916794,137.15,6.8028,1.98415,7.08625,6.8028,1.98415,7.08625,0.0,0.0,0.0,136.83
2020-11-25 02:30:00,73.91232,2.26276,73.9469480817,6.35232,1.85276,6.617,67.56,0.41000000000000003,67.5612440679,0.0,82.79232,21.96276,85.655887584,6.35232,1.85276,6.617,76.44,20.11,79.0410380752,137.31,81.21232,22.63276,84.3070741101,6.35232,1.85276,6.617,74.86,20.78,77.690591451,137.23,6.35232,1.85276,6.617,6.35232,1.85276,6.617,0.0,0.0,0.0,136.89
2020-11-25 03:00:00,72.13344,2.62517,72.1811934216,5.98344,1.74517,6.23275,66.15,0.88,66.1558531046,0.0,80.70344,22.50517,83.7826229272,5.98344,1.74517,6.23275,74.72,20.76,77.550344938,137.64,79.27344,23.10517,82.5719514736,5.98344,1.74517,6.23275,73.29,21.36,76.3392015939,137.55,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,137.22
