Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-25 03:30:00,72.20544,2.75617,72.2580240434,6.29544,1.83617,6.55775,65.91,0.92,65.9164205642,0.0,80.79544,22.30617,83.8180669358,6.29544,1.83617,6.55775,74.5,20.47,77.2610568139,137.75,79.32544,23.26617,82.6670436006,6.29544,1.83617,6.55775,73.03,21.43,76.1093016654,137.68,6.29544,1.83617,6.55775,6.29544,1.83617,6.55775,0.0,0.0,0.0,137.32
2020-11-25 04:00:00,69.70192,4.31181,69.8351584602,6.21192,1.81181,6.47075,63.49,2.5,63.5392012855,0.0,77.91192,22.54181,81.107339225,6.21192,1.81181,6.47075,71.7,20.73,74.6366056302,138.06,76.52192,25.12181,80.5401116101,6.21192,1.81181,6.47075,70.31,23.31,74.0732893829,138.14,6.21192,1.81181,6.47075,6.21192,1.81181,6.47075,0.0,0.0,0.0,137.62
2020-11-25 04:30:00,70.93944,3.87067,71.0449592425,6.37944,1.86067,6.64525,64.56,2.01,64.5912819195,0.0,79.42944,21.61067,82.3168087122,6.37944,1.86067,6.64525,73.05,19.75,75.6727493884,137.8,77.88944,24.61067,81.6850655956,6.37944,1.86067,6.64525,71.51,22.75,75.0416057931,137.93,6.37944,1.86067,6.64525,6.37944,1.86067,6.64525,0.0,0.0,0.0,137.34
2020-11-25 05:00:00,72.11792,3.36481,72.1963733955,6.18792,1.80481,6.44575,65.93,1.56,65.9484533556,0.0,80.80792,21.05481,83.5058378729,6.18792,1.80481,6.44575,74.62,19.25,77.0630060405,137.63,79.21792,23.99481,82.7721556809,6.18792,1.80481,6.44575,73.03,22.19,76.3267777389,137.76,6.18792,1.80481,6.44575,6.18792,1.80481,6.44575,0.0,0.0,0.0,137.17
2020-11-25 05:30:00,74.24528,2.17904,74.2772496637,5.58528,1.62904,5.818,68.66,0.55,68.6622028484,0.0,83.42528,21.00904,86.0299779426,5.58528,1.62904,5.818,77.84,19.38,80.2162701701,137.24,81.66528,22.59904,84.7344945486,5.58528,1.62904,5.818,76.08,20.97,78.9170913047,137.26,5.58528,1.62904,5.818,5.58528,1.62904,5.818,0.0,0.0,0.0,136.8
2020-11-25 06:00:00,78.14696,2.55328,78.1886602776,6.21696,1.8132800000000002,6.476,71.93,0.74,71.9338063778,0.0,87.64696,19.56328,89.8037389066,6.21696,1.8132800000000002,6.476,81.43,17.75,83.3421106044,136.66,85.94696,21.16328,88.5142042477,6.21696,1.8132800000000002,6.476,79.73,19.35,82.0444720868,136.71,6.21696,1.8132800000000002,6.476,6.21696,1.8132800000000002,6.476,0.0,0.0,0.0,136.25
2020-11-25 06:30:00,87.00968,5.96449,87.2138724898,5.32968,1.55449,5.55175,81.68,4.41,81.7989639299,0.0,98.30968,14.88449,99.4300820892,5.32968,1.55449,5.55175,92.98,13.33,93.9306621929,135.92,95.90968,19.54449,97.8808142951,5.32968,1.55449,5.55175,90.58,17.99,92.3492095256,135.91,5.32968,1.55449,5.55175,5.32968,1.55449,5.55175,0.0,0.0,0.0,135.54
2020-11-25 07:00:00,95.89368,8.65149,96.2831560719,4.63368,1.35149,4.8267500000000005,91.26,7.3,91.5515024453,0.0,113.52368,25.19149,116.2851542079,4.63368,1.35149,4.8267500000000005,108.89,23.84,111.4691782512,139.39,105.85368,29.64149,109.9255179609,4.63368,1.35149,4.8267500000000005,101.22,28.29,105.0990604144,136.38,4.63368,1.35149,4.8267500000000005,4.63368,1.35149,4.8267500000000005,0.0,0.0,0.0,138.99
2020-11-25 07:30:00,105.4032,4.61635,105.5042428415,6.1932,1.8063500000000001,6.45125,99.21,2.81,99.2497869015,0.0,123.9032,26.56635,126.719272104,6.1932,1.8063500000000001,6.45125,117.71,24.76,120.2859164657,138.12,116.2532,23.62635,118.6297219274,6.1932,1.8063500000000001,6.45125,110.06,21.82,112.2021211921,134.97,6.1932,1.8063500000000001,6.45125,6.1932,1.8063500000000001,6.45125,0.0,0.0,0.0,137.68
2020-11-25 08:00:00,113.7628,6.22415,113.9329395173,7.0428,2.05415,7.33625,106.72,4.17,106.8014386607,0.0,126.7728,13.90415,127.533008304,7.0428,2.05415,7.33625,119.73,11.85,120.3149841042,138.53,124.2828,5.40415,124.4002379944,7.0428,2.05415,7.33625,117.24,3.35,117.2878514596,138.33,7.0428,2.05415,7.33625,7.0428,2.05415,7.33625,0.0,0.0,0.0,138.12
2020-11-25 08:30:00,117.38688,2.52284,117.4139868917,4.94688,1.44284,5.153,112.44,1.08,112.4451866467,0.0,132.16688,14.54284,132.9645755989,4.94688,1.44284,5.153,127.22,13.1,127.8926831371,138.32,128.45688,4.09284,128.5220656487,4.94688,1.44284,5.153,123.51,2.65,123.5384256011,137.66,4.94688,1.44284,5.153,4.94688,1.44284,5.153,0.0,0.0,0.0,137.92
2020-11-25 09:00:00,120.30248,3.77739,120.3617687198,5.44248,1.58739,5.66925,114.86,2.19,114.8808761283,0.0,135.26248,16.24739,136.2347832881,5.44248,1.58739,5.66925,129.82,14.66,130.6451223736,138.19,131.62248,6.08739,131.7631722385,5.44248,1.58739,5.66925,126.18,4.5,126.2602170123,137.54,5.44248,1.58739,5.66925,5.44248,1.58739,5.66925,0.0,0.0,0.0,137.8
2020-11-25 09:30:00,119.90256,3.6190800000000003,119.9571658326,8.12256,2.36908,8.461,111.78,1.25,111.7869889567,0.0,134.05256,16.01908,135.0062952851,8.12256,2.36908,8.461,125.93,13.65,126.6676256981,138.34,130.91256,5.84908,131.0431612203,8.12256,2.36908,8.461,122.79,3.48,122.8393035636,137.65,8.12256,2.36908,8.461,8.12256,2.36908,8.461,0.0,0.0,0.0,137.96
2020-11-25 10:00:00,122.96232,4.90776,123.0602220378,8.39232,2.44776,8.742,114.57,2.46,114.5964070117,0.0,137.38232,17.25776,138.4620241395,8.39232,2.44776,8.742,128.99,14.81,129.8374221864,138.34,134.25232,7.22776,134.4467401613,8.39232,2.44776,8.742,125.86,4.78,125.9507364012,137.65,8.39232,2.44776,8.742,8.39232,2.44776,8.742,0.0,0.0,0.0,137.96
2020-11-25 10:30:00,122.04896,4.44178,122.1297590543,11.38896,3.32178,11.8635,110.66,1.12,110.6656676662,0.0,135.80896,16.54178,136.8126606051,11.38896,3.32178,11.8635,124.42,13.22,125.1203612527,138.34,132.96896,6.51178,133.1283125494,11.38896,3.32178,11.8635,121.58,3.19,121.6218421995,137.62,11.38896,3.32178,11.8635,11.38896,3.32178,11.8635,0.0,0.0,0.0,137.96
2020-11-25 11:00:00,122.3424,4.6282,122.4299108592,10.6224,3.0982,11.065,111.72,1.53,111.7304761468,0.0,136.1924,17.9182,137.3660500597,10.6224,3.0982,11.065,125.57,14.82,126.4415173114,138.26,133.3424,6.8882,133.5201967382,10.6224,3.0982,11.065,122.72,3.79,122.7785099274,137.65,10.6224,3.0982,11.065,10.6224,3.0982,11.065,0.0,0.0,0.0,137.86
2020-11-25 11:30:00,123.55056,5.10433,123.6559544101,11.50056,3.35433,11.97975,112.05,1.75,112.063664941,0.003,137.79056,17.83433,138.9399213749,11.50056,3.35433,11.97975,126.29,14.48,127.1174043945,0.003,134.61056,7.39433,134.8134970233,11.50056,3.35433,11.97975,123.11,4.04,123.1762708479,0.003,11.50056,3.35433,11.97975,11.50056,3.35433,11.97975,0.0,0.0,0.0,0.003
2020-11-25 12:00:00,123.50144,5.02167,123.603490451,11.49144,3.35167,11.97025,112.01,1.67,112.0224486431,0.0,137.47144,18.83167,138.7552831811,11.49144,3.35167,11.97025,125.98,15.48,126.927502142,138.7,134.54144,7.32167,134.7405133168,11.49144,3.35167,11.97025,123.05,3.9699999999999998,123.1140260084,138.15,11.49144,3.35167,11.97025,11.49144,3.35167,11.97025,0.0,0.0,0.0,138.3
2020-11-25 12:30:00,122.80016,4.28088,122.8747542402,8.54016,2.49088,8.896,114.26,1.79,114.2740202321,0.0,137.33016,18.06088,138.5127006162,8.54016,2.49088,8.896,128.79,15.57,129.7277495373,138.33,134.07016,6.55088,134.2301077672,8.54016,2.49088,8.896,125.53,4.06,125.5956388574,137.8,8.54016,2.49088,8.896,8.54016,2.49088,8.896,0.0,0.0,0.0,137.94
2020-11-25 13:00:00,122.31584,4.46212,122.3972027041,7.99584,2.33212,8.329,114.32,2.13,114.3398412628,0.0,136.78584,17.08212,137.848340027,7.99584,2.33212,8.329,128.79,14.75,129.6318888237,138.15,133.58584,6.75212,133.7563747004,7.99584,2.33212,8.329,125.59,4.42,125.6677544162,137.49,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,137.75
2020-11-25 13:30:00,120.892,3.60725,120.9458057006,7.362,2.14725,7.66875,113.53,1.46,113.5393874389,0.0,135.252,16.44725,136.2483597573,7.362,2.14725,7.66875,127.89,14.3,128.6869927382,138.39,132.082,5.8572500000000005,132.2118077237,7.362,2.14725,7.66875,124.72,3.71,124.7751678019,137.75,7.362,2.14725,7.66875,7.362,2.14725,7.66875,0.0,0.0,0.0,137.99
2020-11-25 14:00:00,120.58488,2.84184,120.6183623633,5.83488,1.70184,6.078,114.75,1.1400000000000001,114.7556626054,0.0,135.14488,16.54184,136.1534834692,5.83488,1.70184,6.078,129.31,14.84,130.1587557562,139.23,131.88488,5.07184,131.9823667525,5.83488,1.70184,6.078,126.05,3.37,126.0950411396,138.66,5.83488,1.70184,6.078,5.83488,1.70184,6.078,0.0,0.0,0.0,138.82
2020-11-25 14:30:00,119.26312,3.75841,119.3223258148,5.10312,1.48841,5.31575,114.16,2.27,114.1825665327,0.0,134.13312,13.48841,134.8096105078,5.10312,1.48841,5.31575,129.03,12.0,129.5868083564,139.71,130.51312,6.13841,130.6573938568,5.10312,1.48841,5.31575,125.41,4.65,125.496177631,138.69,5.10312,1.48841,5.31575,5.10312,1.48841,5.31575,0.0,0.0,0.0,139.27
2020-11-25 15:00:00,118.382,4.70725,118.4755507544,5.442,1.58725,5.66875,112.94,3.12,112.9830872299,0.0,132.912,13.74725,133.6210560749,5.442,1.58725,5.66875,127.47,12.16,128.0486880058,139.62,129.502,7.12725,129.6979787682,5.442,1.58725,5.66875,124.06,5.54,124.1836349927,138.79,5.442,1.58725,5.66875,5.442,1.58725,5.66875,0.0,0.0,0.0,139.18
2020-11-25 15:30:00,119.81744,11.945920000000001,120.4114775792,4.71744,1.37592,4.914,115.1,10.57,115.5843194382,0.0,130.86744,17.80592,132.0732283213,4.71744,1.37592,4.914,126.15,16.43,127.2154369564,136.76,131.20744,14.97592,132.0593445811,4.71744,1.37592,4.914,126.49,13.6,127.2190241277,138.11,4.71744,1.37592,4.914,4.71744,1.37592,4.914,0.0,0.0,0.0,136.35
2020-11-25 16:00:00,123.14744,9.22717,123.4926420673,5.64744,1.64717,5.88275,117.5,7.58,117.7442414728,0.0,135.81744,16.44717,136.8096722062,5.64744,1.64717,5.88275,130.17,14.8,131.0086596374,137.71,134.77744,11.94717,135.3059244969,5.64744,1.64717,5.88275,129.13,10.3,129.5401362513,138.41,5.64744,1.64717,5.88275,5.64744,1.64717,5.88275,0.0,0.0,0.0,137.29
2020-11-25 16:30:00,128.76312,6.51341,128.9277533426,7.86312,2.29341,8.19075,120.9,4.22,120.9736268779,0.0,143.33312,14.10341,144.0253084099,7.86312,2.29341,8.19075,135.47,11.81,135.9838115365,138.96,140.71312,8.96341,140.9983150926,7.86312,2.29341,8.19075,132.85,6.67,133.0173349605,138.53,7.86312,2.29341,8.19075,7.86312,2.29341,8.19075,0.0,0.0,0.0,138.53
2020-11-25 17:00:00,133.6604,19.5447,135.081819007,18.5304,5.4047,19.3025,115.13,14.14,115.995071016,0.0,141.6204,28.0347,144.3685634072,18.5304,5.4047,19.3025,123.09,22.63,125.1529664051,135.09,145.0704,22.9447,146.8736879575,18.5304,5.4047,19.3025,126.54,17.54,127.7498461839,137.37,18.5304,5.4047,19.3025,18.5304,5.4047,19.3025,0.0,0.0,0.0,134.69
2020-11-25 17:30:00,134.28584,19.25212,135.6588771478,19.27584,5.62212,20.079,115.01,13.63,115.814839291,0.0,142.06584,28.732120000000002,144.9421871458,19.27584,5.62212,20.079,122.79,23.11,124.9458130551,135.09,145.69584,22.62212,147.4416430545,19.27584,5.62212,20.079,126.42,17.0,127.5578943069,137.46,19.27584,5.62212,20.079,19.27584,5.62212,20.079,0.0,0.0,0.0,134.64
2020-11-25 18:00:00,132.79656,17.94983,134.004189281,15.49656,4.51983,16.14225,117.3,13.43,118.0663156874,0.0,141.09656,28.04983,143.8576803889,15.49656,4.51983,16.14225,125.6,23.53,127.7850574207,135.35,144.40656,21.31983,145.9718799025,15.49656,4.51983,16.14225,128.91,16.8,130.0001080769,137.74,15.49656,4.51983,16.14225,15.49656,4.51983,16.14225,0.0,0.0,0.0,134.92
2020-11-25 18:30:00,129.22296,15.35503,130.1320496168,15.58296,4.54503,16.23225,113.64,10.81,114.1529925144,0.0,137.22296,30.92503,140.6644881683,15.58296,4.54503,16.23225,121.64,26.38,124.4676423815,135.98,140.49296,18.50503,141.7064146214,15.58296,4.54503,16.23225,124.91,13.96,125.687667255,138.34,15.58296,4.54503,16.23225,15.58296,4.54503,16.23225,0.0,0.0,0.0,135.55
2020-11-25 19:00:00,124.83856,11.76958,125.3921412061,11.75856,3.42958,12.2485,113.08,8.34,113.3871333089,0.0,135.47856,21.39958,137.158237973,11.75856,3.42958,12.2485,123.72,17.97,125.0182358698,136.88,135.99856,13.04958,136.6232039598,11.75856,3.42958,12.2485,124.24,9.62,124.6118854684,138.04,11.75856,3.42958,12.2485,11.75856,3.42958,12.2485,0.0,0.0,0.0,136.46
2020-11-25 19:30:00,120.80296,8.01878,121.0688067896,7.81296,2.2787800000000002,8.1385,112.99,5.74,113.1357047974,0.0,134.34296,11.51878,134.8358750268,7.81296,2.2787800000000002,8.1385,126.53,9.24,126.8669322558,138.88,131.91296,7.46878,132.12422825,7.81296,2.2787800000000002,8.1385,124.1,5.19,124.2084783741,138.54,7.81296,2.2787800000000002,8.1385,7.81296,2.2787800000000002,8.1385,0.0,0.0,0.0,138.44
2020-11-25 20:00:00,118.55736,7.6479800000000004,118.8037844862,5.78736,1.68798,6.0285,112.77,5.96,112.9273859611,0.0,129.22736,21.62798,131.0247308391,5.78736,1.68798,6.0285,123.44,19.94,125.0401423544,136.65,129.69736,10.32798,130.1079258226,5.78736,1.68798,6.0285,123.91,8.64,124.2108598312,138.09,5.78736,1.68798,6.0285,5.78736,1.68798,6.0285,0.0,0.0,0.0,136.24
2020-11-25 20:30:00,115.2204,7.1747,115.4435658504,6.0504,1.7647,6.3025,109.17,5.41,109.3039660763,0.0,125.6904,24.3447,128.0263295977,6.0504,1.7647,6.3025,119.64,22.58,121.7521498783,137.2,126.0004,9.8447,126.3844093164,6.0504,1.7647,6.3025,119.95,8.08,120.2218320439,138.4,6.0504,1.7647,6.3025,6.0504,1.7647,6.3025,0.0,0.0,0.0,136.78
2020-11-25 21:00:00,110.52056,4.37933,110.60729051,5.38056,1.56933,5.60475,105.14,2.81,105.1775437059,0.0,120.62056,24.40933,123.0655714884,5.38056,1.56933,5.60475,115.24,22.84,117.4815866423,137.14,120.88056,6.81933,121.0727593126,5.38056,1.56933,5.60475,115.5,5.25,115.6192566141,138.57,5.38056,1.56933,5.60475,5.38056,1.56933,5.60475,0.0,0.0,0.0,136.73
2020-11-25 21:30:00,106.49096,2.58778,106.5223974902,4.86096,1.41778,5.0635,101.63,1.17,101.6367345009,0.0,116.26096,24.02778,118.7179221173,4.86096,1.41778,5.0635,111.4,22.61,113.6713336774,137.7,116.48096,4.90778,116.5843057493,4.86096,1.41778,5.0635,111.62,3.49,111.6745472344,139.35,4.86096,1.41778,5.0635,4.86096,1.41778,5.0635,0.0,0.0,0.0,137.26
2020-11-25 22:00:00,101.33688,2.10784,101.3587995075,4.82688,1.40784,5.028,96.51,0.7000000000000001,96.5125385636,0.0,110.68688,26.12784,113.7288416682,4.82688,1.40784,5.028,105.86,24.72,108.7079481915,137.94,110.80688,2.84784,110.8434700287,4.82688,1.40784,5.028,105.98,1.44,105.9897825264,139.55,4.82688,1.40784,5.028,4.82688,1.40784,5.028,0.0,0.0,0.0,137.51
2020-11-25 22:30:00,94.5432,2.5226,94.5768479967,5.0832,1.4826000000000001,5.295,89.46,1.04,89.4660449556,0.0,106.4932,13.7226,107.3736997453,5.0832,1.4826000000000001,5.295,101.41,12.24,102.1460018797,136.95,104.0632,16.0426,105.2925192452,5.0832,1.4826000000000001,5.295,98.98,14.56,100.045159803,136.84,5.0832,1.4826000000000001,5.295,5.0832,1.4826000000000001,5.295,0.0,0.0,0.0,136.53
2020-11-25 23:00:00,88.99072,1.97771,89.0126933811,5.34072,1.5577100000000002,5.56325,83.65,0.42,83.6510543867,0.0,101.45072,10.14771,101.9569742919,5.34072,1.5577100000000002,5.56325,96.11,8.59,96.4931095986,136.86,98.13072,21.35771,100.4280338559,5.34072,1.5577100000000002,5.56325,92.79,19.8,94.878997149,135.8,5.34072,1.5577100000000002,5.56325,5.34072,1.5577100000000002,5.56325,0.0,0.0,0.0,136.42
2020-11-25 23:30:00,83.25872,3.06421,83.315087703,5.56872,1.6242100000000002,5.80075,77.69,1.44,77.7033442009,0.0,94.98872,12.78421,95.8451509079,5.56872,1.6242100000000002,5.80075,89.42,11.16,90.1137170469,137.18,91.71872,23.19421,94.6059986257,5.56872,1.6242100000000002,5.80075,86.15,21.57,88.8092754165,136.0,5.56872,1.6242100000000002,5.80075,5.56872,1.6242100000000002,5.80075,0.0,0.0,0.0,136.74
2020-11-26 00:00:00,79.08224,4.23107,79.1953447922,5.35224,1.56107,5.5752500000000005,73.73,2.67,73.7783287965,0.0,90.23224,12.11107,91.0413925199,5.35224,1.56107,5.5752500000000005,84.88,10.55,85.5331333461,137.31,87.07224,24.58107,90.4754330245,5.35224,1.56107,5.5752500000000005,81.72,23.02,84.90040518160001,136.37,5.35224,1.56107,5.5752500000000005,5.35224,1.56107,5.5752500000000005,0.0,0.0,0.0,136.9
2020-11-26 00:30:00,78.44816,5.52988,78.6428215427,4.62816,1.34988,4.821,73.82,4.18,73.9382499117,0.0,89.55816,10.10988,90.1269865035,4.62816,1.34988,4.821,84.93,8.76,85.3805744886,137.13,86.42816,26.14988,90.2975252429,4.62816,1.34988,4.821,81.8,24.8,85.4767804728,136.57,4.62816,1.34988,4.821,4.62816,1.34988,4.821,0.0,0.0,0.0,136.78
2020-11-26 01:00:00,79.36712,5.14166,79.5334923454,4.73712,1.38166,4.9345,74.63,3.76,74.7246579116,0.0,90.62712,10.82166,91.2709329669,4.73712,1.38166,4.9345,85.89,9.44,86.4072086113,136.93,87.45712,25.62166,91.132964946,4.73712,1.38166,4.9345,82.72,24.24,86.1984686639,136.26,4.73712,1.38166,4.9345,4.73712,1.38166,4.9345,0.0,0.0,0.0,136.56
2020-11-26 01:30:00,77.64928,6.11229,77.8894779387,4.73928,1.38229,4.93675,72.91,4.73,73.0632671046,0.0,88.52928,11.25229,89.2415119076,4.73928,1.38229,4.93675,83.79,9.87,84.3693131417,137.55,85.54928,26.87229,89.6705039484,4.73928,1.38229,4.93675,80.81,25.49,84.7348582344,136.94,4.73928,1.38229,4.93675,4.73928,1.38229,4.93675,0.0,0.0,0.0,137.18
2020-11-26 02:00:00,77.39272,6.06246,77.629804394,5.08272,1.48246,5.2945,72.31,4.58,72.4548997653,0.0,88.25272,11.672460000000001,89.0212834655,5.08272,1.48246,5.2945,83.17,10.19,83.7919148844,137.2,85.21272,26.68246,89.2925602805,5.08272,1.48246,5.2945,80.13,25.2,83.99914821,136.54,5.08272,1.48246,5.2945,5.08272,1.48246,5.2945,0.0,0.0,0.0,136.83
2020-11-26 02:30:00,75.57272,6.2687100000000004,75.8322670983,4.69272,1.36871,4.88825,70.88,4.9,71.0491688903,0.0,86.12272,12.06871,86.9642263305,4.69272,1.36871,4.88825,81.43,10.7,82.1299878242,137.86,83.22272,27.09871,87.5234894635,4.69272,1.36871,4.88825,78.53,25.73,82.6377262514,137.17,4.69272,1.36871,4.88825,4.69272,1.36871,4.88825,0.0,0.0,0.0,137.49
2020-11-26 03:00:00,75.24448,5.69589,75.4597570455,4.61448,1.34589,4.80675,70.63,4.35,70.7638283306,0.0,85.86448,12.97589,86.8394072237,4.61448,1.34589,4.80675,81.25,11.63,82.078129852,137.9,82.87448,26.45589,86.9947903668,4.61448,1.34589,4.80675,78.26,25.11,82.1896568918,137.04,4.61448,1.34589,4.80675,4.61448,1.34589,4.80675,0.0,0.0,0.0,137.52
2020-11-26 03:30:00,74.98824,6.06657,75.2332334136,4.54824,1.32657,4.73775,70.44,4.74,70.5993002798,0.0,85.67824,12.36657,86.5661184475,4.54824,1.32657,4.73775,81.13,11.04,81.8777045355,138.08,82.57824,26.95657,86.8666932009,4.54824,1.32657,4.73775,78.03,25.63,82.1314665643,137.33,4.54824,1.32657,4.73775,4.54824,1.32657,4.73775,0.0,0.0,0.0,137.71
2020-11-26 04:00:00,73.41504,6.64647,73.7152878422,4.44504,1.29647,4.63025,68.97,5.35,69.1771884367,0.0,83.85504,13.69647,84.9662346104,4.44504,1.29647,4.63025,79.41,12.4,80.3723092862,138.53,80.85504,27.68647,85.4638994808,4.44504,1.29647,4.63025,76.41,26.39,80.8388532823,137.68,4.44504,1.29647,4.63025,4.44504,1.29647,4.63025,0.0,0.0,0.0,138.15
2020-11-26 04:30:00,74.6272,6.19335,74.8837536724,4.5372,1.32335,4.72625,70.09,4.87,70.2589851905,0.0,85.2672,13.16335,86.2772807816,4.5372,1.32335,4.72625,80.73,11.84,81.5936180102,138.3,82.1972,27.13335,86.5597964997,4.5372,1.32335,4.72625,77.66,25.81,81.836615888,137.46,4.5372,1.32335,4.72625,4.5372,1.32335,4.72625,0.0,0.0,0.0,137.9
2020-11-26 05:00:00,74.17392,6.11031,74.4251724651,4.66392,1.3603100000000001,4.85825,69.51,4.75,69.672107762,0.0,84.67392,13.94031,85.8137807759,4.66392,1.3603100000000001,4.85825,80.01,12.58,80.9929410504,138.84,81.66392,27.12031,86.0494453455,4.66392,1.3603100000000001,4.85825,77.0,25.76,81.1946894815,137.91,4.66392,1.3603100000000001,4.85825,4.66392,1.3603100000000001,4.85825,0.0,0.0,0.0,138.47
2020-11-26 05:30:00,78.20152,4.97586,78.359663814,4.75152,1.38586,4.9495000000000005,73.45,3.59,73.5376814973,0.0,89.39152,13.09586,90.3456993833,4.75152,1.38586,4.9495000000000005,84.64,11.71,85.4462035435,138.08,86.14152,25.66586,89.8838018636,4.75152,1.38586,4.9495000000000005,81.39,24.28,84.9343893838,137.13,4.75152,1.38586,4.9495000000000005,4.75152,1.38586,4.9495000000000005,0.0,0.0,0.0,137.71
2020-11-26 06:00:00,81.82888,4.11134,81.9320982195,4.83888,1.41134,5.0405,76.99,2.7,77.0373292632,0.0,93.46888,10.72134,94.0817658202,4.83888,1.41134,5.0405,88.63,9.31,89.1176357406,137.28,90.17888,24.53134,93.455963107,4.83888,1.41134,5.0405,85.34,23.12,88.4163446428,136.5,4.83888,1.41134,5.0405,4.83888,1.41134,5.0405,0.0,0.0,0.0,136.93
2020-11-26 06:30:00,91.99912,2.94516,92.0462495064,4.98912,1.45516,5.197,87.01,1.49,87.0227567938,0.0,102.37912,16.88516,103.762193694,4.98912,1.45516,5.197,97.39,15.43,98.6047514068,136.74,100.93912,12.44516,101.7034313767,4.98912,1.45516,5.197,95.95,10.99,96.5773399924,137.22,4.98912,1.45516,5.197,4.98912,1.45516,5.197,0.0,0.0,0.0,136.37
2020-11-26 07:00:00,103.14936,5.40273,103.2907544743,5.04936,1.47273,5.25975,98.1,3.93,98.1786886244,0.0,112.73936,21.98273,114.8625426824,5.04936,1.47273,5.25975,107.69,20.51,109.6257095758,137.49,112.76936,8.01273,113.0536704263,5.04936,1.47273,5.25975,107.72,6.54,107.9183487642,139.13,5.04936,1.47273,5.25975,5.04936,1.47273,5.25975,0.0,0.0,0.0,137.11
2020-11-26 07:30:00,112.33936,10.05898,112.7888065539,5.13936,1.49898,5.3535,107.2,8.56,107.5412181445,0.0,122.79936000000001,18.91898,124.2481815587,5.13936,1.49898,5.3535,117.66,17.42,118.9425575646,136.69,122.89936,13.04898,123.5901637164,5.13936,1.49898,5.3535,117.76,11.55,118.3250611663,138.17,5.13936,1.49898,5.3535,5.13936,1.49898,5.3535,0.0,0.0,0.0,136.32
2020-11-26 08:00:00,118.90392,12.98531,119.6108710242,8.14392,2.37531,8.48325,110.76,10.61,111.2670198217,0.0,129.39392,16.84531,130.4858268241,8.14392,2.37531,8.48325,121.25,14.47,122.1103738427,136.19,129.84392,16.11531,130.8401573576,8.14392,2.37531,8.48325,121.7,13.74,122.4731709396,137.77,8.14392,2.37531,8.48325,8.14392,2.37531,8.48325,0.0,0.0,0.0,135.83
2020-11-26 08:30:00,121.0908,14.8244,121.9948551374,14.3808,4.1944,14.98,106.71,10.63,107.2381508606,0.0,130.4308,16.6744,131.4923161405,14.3808,4.1944,14.98,116.05,12.48,116.7191196848,135.73,131.6508,17.9844,132.8735179936,14.3808,4.1944,14.98,117.27,13.79,118.0780123478,137.5,14.3808,4.1944,14.98,14.3808,4.1944,14.98,0.0,0.0,0.0,135.4
2020-11-26 09:00:00,121.356,15.77925,122.3775447807,17.106,4.98925,17.81875,104.25,10.79,104.8069014903,0.0,129.976,16.94925,131.0764572742,17.106,4.98925,17.81875,112.87,11.96,113.5018876495,135.52,131.646,18.94925,133.0027946758,17.106,4.98925,17.81875,114.54,13.96,115.3875781876,137.3,17.106,4.98925,17.81875,17.106,4.98925,17.81875,0.0,0.0,0.0,135.19
2020-11-26 09:30:00,122.17456,15.72383,123.1822306222,16.50456,4.81383,17.19225,105.67,10.91,106.2317137205,0.0,130.88456,16.81383,131.9601186937,16.50456,4.81383,17.19225,114.38,12.0,115.0077579992,135.74,132.61456,18.91383,133.9565395539,16.50456,4.81383,17.19225,116.11,14.1,116.9629945752,137.52,16.50456,4.81383,17.19225,16.50456,4.81383,17.19225,0.0,0.0,0.0,135.42
2020-11-26 10:00:00,119.66568,15.27499,120.636645715,19.52568,5.69499,20.33925,100.14,9.58,100.59719678,0.0,127.52568,17.81499,128.7640203169,19.52568,5.69499,20.33925,108.0,12.12,108.6779388837,135.96,129.55568,18.37499,130.8522620277,19.52568,5.69499,20.33925,110.03,12.68,110.758220011,137.87,19.52568,5.69499,20.33925,19.52568,5.69499,20.33925,0.0,0.0,0.0,135.65
2020-11-26 10:30:00,116.86752,15.62761,117.9077581216,25.39752,7.40761,26.45575,91.47,8.22,91.8386046279,0.0,123.21752,20.98761,124.9921477872,25.39752,7.40761,26.45575,97.82,13.58,98.7581328297,136.14,125.88752,18.63761,127.259688033,25.39752,7.40761,26.45575,100.49,11.23,101.1155428211,137.99,25.39752,7.40761,26.45575,25.39752,7.40761,26.45575,0.0,0.0,0.0,135.82
2020-11-26 11:00:00,114.68976,15.74868,115.7659793316,26.90976,7.84868,28.031,87.78,7.9,88.1347740679,0.0,120.42976,21.84868,122.3956368152,26.90976,7.84868,28.031,93.52,14.0,94.5620981155,136.72,123.32976,18.77868,124.7512265439,26.90976,7.84868,28.031,96.42,10.93,97.0375252158,138.57,26.90976,7.84868,28.031,26.90976,7.84868,28.031,0.0,0.0,0.0,136.4
2020-11-26 11:30:00,118.71088,13.96734,119.5297436501,15.83088,4.61734,16.4905,102.88,9.35,103.3040023426,0.0,128.84088,17.36734,130.0061416159,15.83088,4.61734,16.4905,113.01,12.75,113.7269651402,136.58,128.84088,15.98734,129.8289929078,15.83088,4.61734,16.4905,113.01,11.37,113.5805309021,137.62,15.83088,4.61734,16.4905,15.83088,4.61734,16.4905,0.0,0.0,0.0,136.23
2020-11-26 12:00:00,114.61144,15.84917,115.7021104758,22.83144,6.65917,23.78275,91.78,9.19,92.2389532681,0.0,121.36144,18.84917,122.8164904586,22.83144,6.65917,23.78275,98.53,12.19,99.2812016446,135.91,123.68144,18.95917,125.1261312739,22.83144,6.65917,23.78275,100.85,12.3,101.5973055745,137.82,22.83144,6.65917,23.78275,22.83144,6.65917,23.78275,0.0,0.0,0.0,135.59
2020-11-26 12:30:00,115.77944,16.36692,116.9305554464,27.82944,8.11692,28.989,87.95,8.25,88.3360911519,0.0,121.53944,21.70692,123.4626496208,27.82944,8.11692,28.989,93.71,13.59,94.6902962293,136.82,124.42944,19.43692,125.9383952486,27.82944,8.11692,28.989,96.6,11.32,97.2610014343,138.7,27.82944,8.11692,28.989,27.82944,8.11692,28.989,0.0,0.0,0.0,136.49
2020-11-26 13:00:00,115.8028,15.2854,116.8072426736,25.7328,7.5054,26.805,90.07,7.78,90.4053831362,0.0,121.8928,21.6754,123.8049985138,25.7328,7.5054,26.805,96.16,14.17,97.1984284852,136.82,124.6728,18.2954,126.008050223,25.7328,7.5054,26.805,98.94,10.79,99.5266180476,138.7,25.7328,7.5054,26.805,25.7328,7.5054,26.805,0.0,0.0,0.0,136.49
2020-11-26 13:30:00,117.75504,14.05647,118.5910358934,18.36504,5.35647,19.13025,99.39,8.7,99.770046106,0.0,125.38504,18.60647,126.7580726489,18.36504,5.35647,19.13025,107.02,13.25,107.8371128137,136.5,127.54504,17.09647,128.6857665597,18.36504,5.35647,19.13025,109.18,11.74,109.8093802915,138.41,18.36504,5.35647,19.13025,18.36504,5.35647,19.13025,0.0,0.0,0.0,136.18
2020-11-26 14:00:00,117.56984,13.52662,118.3454127808,17.199840000000002,5.01662,17.9165,100.37,8.51,100.7301196267,0.0,125.39984,18.51662,126.7595562009,17.199840000000002,5.01662,17.9165,108.2,13.5,109.0389379992,136.67,127.47984,16.54662,128.5492132992,17.199840000000002,5.01662,17.9165,110.28,11.53,110.8811043415,138.58,17.199840000000002,5.01662,17.9165,17.199840000000002,5.01662,17.9165,0.0,0.0,0.0,136.34
2020-11-26 14:30:00,116.896,13.54925,117.6786173931,18.786,5.47925,19.56875,98.11,8.07,98.4413378617,0.0,124.506,19.38925,126.0066944712,18.786,5.47925,19.56875,105.72,13.91,106.6311703959,136.81,126.546,16.53925,127.622242993,18.786,5.47925,19.56875,107.76,11.06,108.3260873474,138.71,18.786,5.47925,19.56875,18.786,5.47925,19.56875,0.0,0.0,0.0,136.49
2020-11-26 15:00:00,118.50192,14.38556,119.3718952694,14.04192,4.09556,14.627,104.46,10.29,104.9655929341,0.0,127.27192,15.34556,128.1937121399,14.04192,4.09556,14.627,113.23,11.25,113.7875010711,136.28,128.84192,17.56556,130.0338004036,14.04192,4.09556,14.627,114.8,13.47,115.5875464745,138.25,14.04192,4.09556,14.627,14.04192,4.09556,14.627,0.0,0.0,0.0,135.94
2020-11-26 15:30:00,120.16192,13.25556,120.8908470026,12.60192,3.67556,13.127,107.56,9.58,107.9857861017,0.0,129.39192,15.93556,130.3695172723,12.60192,3.67556,13.127,116.79,12.26,117.4317320829,136.59,130.80192,16.34556,131.8192687258,12.60192,3.67556,13.127,118.2,12.67,118.8771168055,138.56,12.60192,3.67556,13.127,12.60192,3.67556,13.127,0.0,0.0,0.0,136.27
2020-11-26 16:00:00,123.71264,13.77327,124.4769868781,16.74264,4.88327,17.44025,106.97,8.89,107.3387767771,0.0,132.59264,18.98327,133.94466291,16.74264,4.88327,17.44025,115.85,14.1,116.7048949273,136.59,134.28264,16.79327,135.3286419154,16.74264,4.88327,17.44025,117.54,11.91,118.1418626059,138.44,16.74264,4.88327,17.44025,16.74264,4.88327,17.44025,0.0,0.0,0.0,136.29
2020-11-26 16:30:00,127.43048,14.62639,128.2671373247,22.17048,6.46639,23.09425,105.26,8.16,105.5758173068,0.0,135.55048,21.62639,137.2648293361,22.17048,6.46639,23.09425,113.38,15.16,114.3890291942,136.65,137.84048,17.57639,138.9565666389,22.17048,6.46639,23.09425,115.67,11.11,116.2023278596,138.41,22.17048,6.46639,23.09425,22.17048,6.46639,23.09425,0.0,0.0,0.0,136.32
2020-11-26 17:00:00,130.2108,13.82065,130.942211693,26.7108,7.79065,27.82375,103.5,6.03,103.6755077152,0.0,137.5808,25.53065,139.9295916455,26.7108,7.79065,27.82375,110.87,17.74,112.280294353,136.89,140.3808,16.58065,141.3565950462,26.7108,7.79065,27.82375,113.67,8.79,114.0093548793,138.58,26.7108,7.79065,27.82375,26.7108,7.79065,27.82375,0.0,0.0,0.0,136.53
2020-11-26 17:30:00,130.13096,13.60778,130.8405075925,26.46096,7.71778,27.5635,103.67,5.89,103.8371850543,0.0,137.66096,28.84778,140.6511084885,26.46096,7.71778,27.5635,111.2,21.13,113.1897384925,137.5,140.35096,16.35778,141.3009870434,26.46096,7.71778,27.5635,113.89,8.64,114.2172565771,138.86,26.46096,7.71778,27.5635,26.46096,7.71778,27.5635,0.0,0.0,0.0,137.15
2020-11-26 18:00:00,129.456,12.48175,130.0563340213,22.086,6.44175,23.00625,107.37,6.04,107.5397531148,0.0,137.796,25.99175,140.2259201577,22.086,6.44175,23.00625,115.71,19.55,117.3499322539,137.33,140.026,15.22175,140.8509224289,22.086,6.44175,23.00625,117.94,8.78,118.2663603904,138.86,22.086,6.44175,23.00625,22.086,6.44175,23.00625,0.0,0.0,0.0,136.97
2020-11-26 18:30:00,126.4024,10.8307,126.8655618687,20.4024,5.9507,21.2525,106.0,4.88,106.1122726173,0.0,134.7824,26.3307,137.3302629148,20.4024,5.9507,21.2525,114.38,20.38,116.1814477445,137.61,136.8624,13.4907,137.5256904009,20.4024,5.9507,21.2525,116.46,7.54,116.7038268439,139.18,20.4024,5.9507,21.2525,20.4024,5.9507,21.2525,0.0,0.0,0.0,137.27
2020-11-26 19:00:00,122.52216,9.84063,122.9167103768,14.16216,4.13063,14.75225,108.36,5.71,108.5103391387,0.0,131.82216,23.83063,133.9588772469,14.16216,4.13063,14.75225,117.66,19.7,119.2978021591,136.97,133.18216,12.54063,133.7712792159,14.16216,4.13063,14.75225,119.02,8.41,119.3167569958,138.52,14.16216,4.13063,14.75225,14.16216,4.13063,14.75225,0.0,0.0,0.0,136.59
2020-11-26 19:30:00,120.71584,7.89462,120.9737122347,6.97584,2.03462,7.2665,113.74,5.86,113.890856525,0.0,131.40584,21.76462,133.1960715256,6.97584,2.03462,7.2665,124.43,19.73,125.9845141277,136.63,131.94584,10.57462,132.368906022,6.97584,2.03462,7.2665,124.97,8.54,125.2614565619,138.18,6.97584,2.03462,7.2665,6.97584,2.03462,7.2665,0.0,0.0,0.0,136.27
2020-11-26 20:00:00,116.09328,6.29679,116.2639205664,5.78328,1.68679,6.02425,110.31,4.61,110.4062869587,133.66,129.30328,13.65679,130.0224831783,5.78328,1.68679,6.02425,123.52,11.97,124.0986353672,136.7,128.21328,6.69679,128.3880530449,5.78328,1.68679,6.02425,122.43,5.01,122.5324650858,137.6,5.78328,1.68679,6.02425,5.78328,1.68679,6.02425,0.0,0.0,0.0,136.35
2020-11-26 20:30:00,112.06864,6.84377,112.2774120617,4.05864,1.18377,4.22775,108.01,5.66,108.1581975626,131.96,127.31864,6.60377,127.4897873152,4.05864,1.18377,4.22775,123.26,5.42,123.3791068212,135.27,124.92864,5.56377,125.0524715024,4.05864,1.18377,4.22775,120.87,4.38,120.9493336071,135.39,4.05864,1.18377,4.22775,4.05864,1.18377,4.22775,0.0,0.0,0.0,134.93
2020-11-26 21:00:00,108.05224,8.39732,108.3780492175,4.00224,1.1673200000000001,4.169,104.05,7.23,104.3008887786,135.91,122.81224,8.17732,123.084177928,4.00224,1.1673200000000001,4.169,118.81,7.01,119.0166215283,135.76,120.41224,7.24732,120.6301421246,4.00224,1.1673200000000001,4.169,116.41,6.08,116.5686686035,135.86,4.00224,1.1673200000000001,4.169,4.00224,1.1673200000000001,4.169,0.0,0.0,0.0,135.39
2020-11-26 21:30:00,103.36128,11.55954,104.0056593088,4.18128,1.21954,4.3555,99.18,10.34,99.7175410848,136.75,117.47128,8.92954,117.8101791419,4.18128,1.21954,4.3555,113.29,7.71,113.55205062,136.35,115.11128,10.73954,115.6111781042,4.18128,1.21954,4.3555,110.93,9.52,111.3377532556,136.69,4.18128,1.21954,4.3555,4.18128,1.21954,4.3555,0.0,0.0,0.0,136.03
2020-11-26 22:00:00,96.9232,13.9201,97.9176995351,4.9032,1.4301,5.1075,92.02,12.49,92.8637738841,137.34,109.9832,11.0401,110.5359131244,4.9032,1.4301,5.1075,105.08,9.61,105.5185220708,136.95,107.8032,13.3001,108.6205440524,4.9032,1.4301,5.1075,102.9,11.87,103.582367708,137.29,4.9032,1.4301,5.1075,4.9032,1.4301,5.1075,0.0,0.0,0.0,136.61
2020-11-26 22:30:00,91.45976,14.30618,92.5718882029,3.92976,1.14618,4.0935,87.53,13.16,88.5137644663,137.49,104.20976,15.10618,105.2989589381,3.92976,1.14618,4.0935,100.28,13.96,101.2470246476,137.54,101.78976,13.71618,102.7097309638,3.92976,1.14618,4.0935,97.86,12.57,98.6639979932,137.44,3.92976,1.14618,4.0935,3.92976,1.14618,4.0935,0.0,0.0,0.0,137.16
2020-11-26 23:00:00,86.81048,15.87389,88.2498715102,4.47048,1.30389,4.65675,82.34,14.57,83.6191395555,137.9,98.78048,14.76389,99.8777036028,4.47048,1.30389,4.65675,94.31,13.46,95.2656690524,137.74,96.52048,15.39389,97.740344325,4.47048,1.30389,4.65675,92.05,14.09,93.1221273382,137.83,4.47048,1.30389,4.65675,4.47048,1.30389,4.65675,0.0,0.0,0.0,137.36
2020-11-26 23:30:00,81.5304,17.48095,83.383390055,4.7004,1.3709500000000001,4.89625,76.83,16.11,78.5008343905,138.78,92.7004,15.94095,94.0610336274,4.7004,1.3709500000000001,4.89625,88.0,14.57,89.1980095069,138.59,90.5604,17.14095,92.1683145938,4.7004,1.3709500000000001,4.89625,85.86,15.77,87.2962341685,138.71,4.7004,1.3709500000000001,4.89625,4.7004,1.3709500000000001,4.89625,0.0,0.0,0.0,138.19
2020-11-27 00:00:00,77.69576,18.69668,79.9136844664,4.92576,1.43668,5.131,72.77,17.26,74.7889062629,139.07,88.31576,15.96668,89.747469795,4.92576,1.43668,5.131,83.39,14.53,84.6463998053,138.77,86.24576,18.46668,88.2006201123,4.92576,1.43668,5.131,81.32,17.03,83.0840736844,139.0,4.92576,1.43668,5.131,4.92576,1.43668,5.131,0.0,0.0,0.0,138.4
2020-11-27 00:30:00,76.76944,18.20817,78.8992038785,4.75944,1.3881700000000001,4.95775,72.01,16.82,73.9483096494,139.3,87.46944,19.19817,89.5515084477,4.75944,1.3881700000000001,4.95775,82.71,17.81,84.6057929459,139.4,85.22944,17.90817,87.0905275875,4.75944,1.3881700000000001,4.95775,80.47,16.52,82.1482276133,139.24,4.75944,1.3881700000000001,4.95775,4.75944,1.3881700000000001,4.95775,0.0,0.0,0.0,139.03
2020-11-27 01:00:00,76.27696,18.25453,78.4308771618,4.98696,1.45453,5.19475,71.29,16.8,73.2427750703,138.76,86.77696,19.34453,88.906983009,4.98696,1.45453,5.19475,81.79,17.89,83.7236895986,138.87,84.62696,17.94453,86.5085459117,4.98696,1.45453,5.19475,79.64,16.49,81.3292671798,138.69,4.98696,1.45453,5.19475,4.98696,1.45453,5.19475,0.0,0.0,0.0,138.5
2020-11-27 01:30:00,75.98192,18.61181,78.2282023209,4.77192,1.39181,4.97075,71.21,17.22,73.2624904027,139.44,86.44192,19.75181,88.6698343946,4.77192,1.39181,4.97075,81.67,18.36,83.7082940932,139.56,84.34192,18.33181,86.3111506537,4.77192,1.39181,4.97075,79.57,16.94,81.3532328798,139.38,4.77192,1.39181,4.97075,4.77192,1.39181,4.97075,0.0,0.0,0.0,139.19
2020-11-27 02:00:00,74.70064,18.31602,76.9133421784,4.3406400000000005,1.2660200000000001,4.5215,70.36,17.05,72.39635419,139.88,85.02064,19.55602,87.2407424559,4.3406400000000005,1.2660200000000001,4.5215,80.68,18.29,82.7271811438,140.02,82.94064,17.99602,84.8705278613,4.3406400000000005,1.2660200000000001,4.5215,78.6,16.73,80.3607671691,139.81,4.3406400000000005,1.2660200000000001,4.5215,4.3406400000000005,1.2660200000000001,4.5215,0.0,0.0,0.0,139.64
2020-11-27 02:30:00,73.41608,14.97094,74.9269634181,4.1860800000000005,1.2209400000000001,4.3605,69.23,13.75,70.5822598108,138.21,84.69608,14.85094,85.9882339989,4.1860800000000005,1.2209400000000001,4.3605,80.51,13.63,81.6555999304,139.02,81.55608,29.57094,86.7515687319,4.1860800000000005,1.2209400000000001,4.3605,77.37,28.35,82.4004817947,138.16,4.1860800000000005,1.2209400000000001,4.3605,4.1860800000000005,1.2209400000000001,4.3605,0.0,0.0,0.0,138.64
2020-11-27 03:00:00,72.198,13.234,73.4008852808,4.128,1.204,4.3,68.07,12.03,69.1248566002,137.27,83.968,12.064,84.8302134855,4.128,1.204,4.3,79.84,10.86,80.5752145514,138.51,80.188,35.534,87.7084973078,4.128,1.204,4.3,76.06,34.33,83.4486219179,137.21,4.128,1.204,4.3,4.128,1.204,4.3,0.0,0.0,0.0,138.12
2020-11-27 03:30:00,71.774,13.4095,73.0159007768,4.044,1.1795,4.2125,67.73,12.23,68.8253281866,136.97,83.734,6.0195,83.9500871724,4.044,1.1795,4.2125,79.69,4.84,79.8368442513,138.36,79.704,35.7895,87.3705667044,4.044,1.1795,4.2125,75.66,34.61,83.2002866582,136.92,4.044,1.1795,4.2125,4.044,1.1795,4.2125,0.0,0.0,0.0,138.0
2020-11-27 04:00:00,70.97672,12.32821,72.0394304792,4.17672,1.21821,4.35075,66.8,11.11,67.7175907723,137.19,82.93672,8.62821,83.3843242592,4.17672,1.21821,4.35075,78.76,7.41,79.1078106131,139.0,78.80672,34.62821,86.0791034163,4.17672,1.21821,4.35075,74.63,33.41,81.7671388762,137.14,4.17672,1.21821,4.35075,4.17672,1.21821,4.35075,0.0,0.0,0.0,138.65
2020-11-27 04:30:00,71.57432,11.97376,72.5689617674,4.02432,1.1737600000000001,4.192,67.55,10.8,68.407912554,136.96,83.67432,9.05376,84.1627138203,4.02432,1.1737600000000001,4.192,79.65,7.88,80.0388461936,138.84,79.48432,34.15376,86.5114815964,4.02432,1.1737600000000001,4.192,75.46,32.98,82.3522434424,136.9,4.02432,1.1737600000000001,4.192,4.02432,1.1737600000000001,4.192,0.0,0.0,0.0,138.48
2020-11-27 05:00:00,72.3092,12.3481,73.3559539387,3.7992,1.1081,3.9575,68.51,11.24,69.4259151902,136.29,84.4692,7.4881,84.8004563092,3.7992,1.1081,3.9575,80.67,6.38,80.9218962951,137.95,80.3492,34.4081,87.4065860576,3.7992,1.1081,3.9575,76.55,33.3,83.4792938398,136.24,3.7992,1.1081,3.9575,3.7992,1.1081,3.9575,0.0,0.0,0.0,137.56
2020-11-27 05:30:00,74.89672,12.62696,75.9536620947,3.96672,1.15696,4.132,70.93,11.47,71.851414739,136.18,87.46672,4.91696,87.6048149544,3.96672,1.15696,4.132,83.5,3.76,83.5846134166,137.51,83.24672,34.68696,90.1842646186,3.96672,1.15696,4.132,79.28,33.53,86.0789132134,136.14,3.96672,1.15696,4.132,3.96672,1.15696,4.132,0.0,0.0,0.0,137.15
2020-11-27 06:00:00,79.25616,11.27513,80.0541532618,3.9261600000000003,1.14513,4.08975,75.33,10.13,76.0080640459,135.8,92.45616,3.4651300000000003,92.5210713722,3.9261600000000003,1.14513,4.08975,88.53,2.32,88.5603935176,137.1,88.12616,33.09513,94.1355815091,3.9261600000000003,1.14513,4.08975,84.2,31.95,90.0579952031,135.76,3.9261600000000003,1.14513,4.08975,3.9261600000000003,1.14513,4.08975,0.0,0.0,0.0,136.75
2020-11-27 06:30:00,91.57632,8.45351,91.9656686816,3.88632,1.13351,4.04825,87.69,7.32,87.9949913347,138.32,102.47632,18.09351,104.0613821975,3.88632,1.13351,4.04825,98.59,16.96,100.0381412262,137.55,101.05632,9.00351,101.4566065087,3.88632,1.13351,4.04825,97.17,7.87,97.4881828736,138.26,3.88632,1.13351,4.04825,3.88632,1.13351,4.04825,0.0,0.0,0.0,137.22
2020-11-27 07:00:00,100.33968,4.87824,100.4581933343,4.03968,1.17824,4.208,96.3,3.7,96.3710537454,138.19,111.86968,17.00824,113.1552275911,4.03968,1.17824,4.208,107.83,15.83,108.9857687957,137.29,110.73968,3.09824,110.7830123151,4.03968,1.17824,4.208,106.7,1.92,106.7172732035,138.13,4.03968,1.17824,4.208,4.03968,1.17824,4.208,0.0,0.0,0.0,136.95
2020-11-27 07:30:00,109.96168,2.44424,109.9888420595,5.9116800000000005,1.72424,6.158,104.05,0.72,104.0524910802,137.03,122.00168,12.40424,122.6306449987,5.9116800000000005,1.72424,6.158,116.09,10.68,116.5802320293,135.93,121.24168,3.5842400000000003,121.2946484623,5.9116800000000005,1.72424,6.158,115.33,1.8599999999999999,115.3449977242,136.98,5.9116800000000005,1.72424,6.158,5.9116800000000005,1.72424,6.158,0.0,0.0,0.0,135.59
2020-11-27 08:00:00,113.97736,3.4392300000000002,114.0292370209,8.87736,2.58923,9.24725,105.1,0.85,105.1034371465,136.81,125.66736,10.66923,126.1194586024,8.87736,2.58923,9.24725,116.79,8.08,117.0691697246,135.55,125.39736,5.59923,125.5223058726,8.87736,2.58923,9.24725,116.52,3.01,116.5588713912,136.76,8.87736,2.58923,9.24725,8.87736,2.58923,9.24725,0.0,0.0,0.0,135.25
2020-11-27 08:30:00,116.40192,6.77681,116.5990228667,9.69192,2.82681,10.09575,106.71,3.95,106.7830819934,136.05,128.13192,10.23681,128.5401929432,9.69192,2.82681,10.09575,118.44,7.41,118.671570732,135.08,128.00192,9.24681,128.3354784105,9.69192,2.82681,10.09575,118.31,6.42,118.4840601094,136.01,9.69192,2.82681,10.09575,9.69192,2.82681,10.09575,0.0,0.0,0.0,134.75
2020-11-27 09:00:00,117.70184,10.14137,118.1379300854,12.62184,3.6813700000000003,13.14775,105.08,6.46,105.2783833463,136.38,130.40184,15.55137,131.3258732477,12.62184,3.6813700000000003,13.14775,117.78,11.87,118.3766248041,136.37,129.11184,11.68137,129.6391979043,12.62184,3.6813700000000003,13.14775,116.49,8.0,116.7643785578,136.34,12.62184,3.6813700000000003,13.14775,12.62184,3.6813700000000003,13.14775,0.0,0.0,0.0,136.02
2020-11-27 09:30:00,116.78072,12.13271,117.4092807902,15.30072,4.46271,15.93825,101.48,7.67,101.7694418772,137.44,131.02072,21.81271,132.8240316617,15.30072,4.46271,15.93825,115.72,17.35,117.0134218797,138.6,127.78072,11.07271,128.2595700541,15.30072,4.46271,15.93825,112.48,6.61,112.674054245,137.39,15.30072,4.46271,15.93825,15.30072,4.46271,15.93825,0.0,0.0,0.0,138.25
2020-11-27 10:00:00,115.78992,14.31206,116.6710788287,18.10992,5.28206,18.8645,97.68,9.03,98.0964999376,137.55,129.44992,23.78206,131.6163673935,18.10992,5.28206,18.8645,111.34,18.5,112.8664945854,138.68,126.31992,13.13206,127.0006818432,18.10992,5.28206,18.8645,108.21,7.85,108.4943620655,137.49,18.10992,5.28206,18.8645,18.10992,5.28206,18.8645,0.0,0.0,0.0,138.35
2020-11-27 10:30:00,115.38784,9.70562,115.7953050838,13.28784,3.87562,13.8415,102.1,5.83,102.266313613,136.44,130.27784,22.30562,132.1735838912,13.28784,3.87562,13.8415,116.99,18.43,118.4327868455,137.87,126.41784,8.24562,126.6864654154,13.28784,3.87562,13.8415,113.13,4.37,113.2143709959,136.4,13.28784,3.87562,13.8415,13.28784,3.87562,13.8415,0.0,0.0,0.0,137.55
2020-11-27 11:00:00,113.73408,10.716190000000001,114.2378119607,15.24408,4.44619,15.87925,98.49,6.27,98.689376328,137.13,127.95408,23.31619,130.0611060416,15.24408,4.44619,15.87925,112.71,18.87,114.2786988025,138.52,124.39408,9.23619,124.7364996493,15.24408,4.44619,15.87925,109.15,4.79,109.2550529724,137.08,15.24408,4.44619,15.87925,15.24408,4.44619,15.87925,0.0,0.0,0.0,138.19
2020-11-27 11:30:00,111.87208,14.11394,112.7588825142,20.00208,5.83394,20.8355,91.87,8.28,92.2423725844,138.04,124.59208,25.20394,127.1157936303,20.00208,5.83394,20.8355,104.59,19.37,106.368533881,139.21,121.78208,12.78394,122.4512316437,20.00208,5.83394,20.8355,101.78,6.95,102.0170127969,137.99,20.00208,5.83394,20.8355,20.00208,5.83394,20.8355,0.0,0.0,0.0,138.88
2020-11-27 12:00:00,109.4768,14.7699,110.4686366543,21.2568,6.1999,22.1425,88.22,8.57,88.6352824783,138.21,121.6168,23.3899,123.8456033303,21.2568,6.1999,22.1425,100.36,17.19,101.8215384877,139.61,118.9968,13.4499,119.7544914408,21.2568,6.1999,22.1425,97.74,7.25,98.008520548,138.16,21.2568,6.1999,22.1425,21.2568,6.1999,22.1425,0.0,0.0,0.0,139.22
2020-11-27 12:30:00,107.0464,11.8102,107.6959264643,26.1264,7.6202000000000005,27.215,80.92,4.19,81.0284055131,137.1,112.6564,26.8602,115.8142254,26.1264,7.6202000000000005,27.215,86.53,19.24,88.6432089897,135.5,115.8064,14.3802,116.6958115487,26.1264,7.6202000000000005,27.215,89.68,6.76,89.9344205519,137.04,26.1264,7.6202000000000005,27.215,26.1264,7.6202000000000005,27.215,0.0,0.0,0.0,135.16
2020-11-27 13:00:00,107.10656,10.17608,107.588883251,25.18656,7.34608,26.236,81.92,2.83,81.9688678707,137.6,112.77656,27.39608,116.0564418066,25.18656,7.34608,26.236,87.59,20.05,89.8554984406,135.78,115.96656,12.69608,116.6594766215,25.18656,7.34608,26.236,90.78,5.35,90.9375109622,137.54,25.18656,7.34608,26.236,25.18656,7.34608,26.236,0.0,0.0,0.0,135.46
2020-11-27 13:30:00,109.88272,8.85621,110.2390339678,15.79272,4.60621,16.45075,94.09,4.25,94.1859363175,137.1,117.67272,22.39621,119.7850543873,15.79272,4.60621,16.45075,101.88,17.79,103.4215572306,135.16,120.06272,11.44621,120.6070995305,15.79272,4.60621,16.45075,104.27,6.84,104.4941074894,137.04,15.79272,4.60621,16.45075,15.79272,4.60621,16.45075,0.0,0.0,0.0,134.81
2020-11-27 14:00:00,108.7056,7.4183,108.9584262288,14.0856,4.1083,14.6725,94.62,3.31,94.6778775639,137.53,116.7156,21.9383,118.7595061048,14.0856,4.1083,14.6725,102.63,17.83,104.1672971714,135.48,118.9656,9.9283,119.3791653692,14.0856,4.1083,14.6725,104.88,5.82,105.0413575693,137.48,14.0856,4.1083,14.6725,14.0856,4.1083,14.6725,0.0,0.0,0.0,135.13
2020-11-27 14:30:00,107.89744,6.7609200000000005,108.1090541897,15.63744,4.56092,16.289,92.26,2.2,92.2862264913,138.16,115.69744,23.76092,118.1121456151,15.63744,4.56092,16.289,100.06,19.2,101.8854435138,136.11,117.90744,9.20092,118.2658925312,15.63744,4.56092,16.289,102.27,4.64,102.3752045175,138.1,15.63744,4.56092,16.289,15.63744,4.56092,16.289,0.0,0.0,0.0,135.77
2020-11-27 15:00:00,109.39432,5.66626,109.5409683664,14.04432,4.09626,14.6295,95.35,1.57,95.3629246615,138.5,117.73432,23.11626,119.9822136079,14.04432,4.09626,14.6295,103.69,19.02,105.4200004743,136.34,119.72432,7.97626,119.9897225726,14.04432,4.09626,14.6295,105.68,3.88,105.7512023572,138.44,14.04432,4.09626,14.6295,14.04432,4.09626,14.6295,0.0,0.0,0.0,135.97
2020-11-27 15:30:00,108.8816,5.33255,109.0121044108,17.1516,5.00255,17.86625,91.73,0.33,91.730593588,139.0,116.6216,29.88255,120.389220369,17.1516,5.00255,17.86625,99.47,24.88,102.5343615575,137.33,118.8016,7.5325500000000005,119.0401590727,17.1516,5.00255,17.86625,101.65,2.5300000000000002,101.681480123,138.94,17.1516,5.00255,17.86625,17.1516,5.00255,17.86625,0.0,0.0,0.0,136.97
2020-11-27 16:00:00,112.82984,6.17787,112.9988445612,17.40984,5.07787,18.13525,95.42,1.1,95.4263401792,138.29,121.04984,30.72787,124.8890137633,17.40984,5.07787,18.13525,103.64,25.65,106.766905453,136.82,123.14984,8.487870000000001,123.4419986437,17.40984,5.07787,18.13525,105.74,3.41,105.7949701073,138.24,17.40984,5.07787,18.13525,17.40984,5.07787,18.13525,0.0,0.0,0.0,136.46
2020-11-27 16:30:00,118.33208,7.15019,118.5479075065,22.01208,6.42019,22.92925,96.32,0.73,96.3227662601,137.91,126.17208,31.59019,130.0666516666,22.01208,6.42019,22.92925,104.16,25.17,107.157988503,136.37,128.75208,9.40019,129.0947778818,22.01208,6.42019,22.92925,106.74,2.98,106.7815901736,137.86,22.01208,6.42019,22.92925,22.01208,6.42019,22.92925,0.0,0.0,0.0,136.02
2020-11-27 17:00:00,124.05576,8.02043,124.3147573161,21.87576,6.3804300000000005,22.78725,102.18,1.6400000000000001,102.1931602408,116.82,132.36576,27.78043,135.2495719452,21.87576,6.3804300000000005,22.78725,110.49,21.4,112.5433254351,135.56,135.14576,10.29043,135.5369668967,21.87576,6.3804300000000005,22.78725,113.27,3.91,113.3374651208,137.35,21.87576,6.3804300000000005,22.78725,21.87576,6.3804300000000005,22.78725,0.0,0.0,0.0,135.23
2020-11-27 17:30:00,125.32712,10.99541,125.8085293156,19.76712,5.76541,20.59075,105.56,5.23,105.6894815012,0.0,135.40712,24.23541,137.5588719224,19.76712,5.76541,20.59075,115.64,18.47,117.1057236005,136.2,136.78712,12.79541,137.3842738998,19.76712,5.76541,20.59075,117.02,7.03,117.2309741493,137.22,19.76712,5.76541,20.59075,19.76712,5.76541,20.59075,0.0,0.0,0.0,135.84
2020-11-27 18:00:00,126.81528,6.29029,126.9711896052,14.19528,4.14029,14.78675,112.62,2.15,112.6405206842,137.39,136.99528,24.91029,139.2416219748,14.19528,4.14029,14.78675,122.8,20.77,124.5441002216,135.5,139.05528,8.58029,139.3197483215,14.19528,4.14029,14.78675,124.86,4.44,124.9389178759,137.35,14.19528,4.14029,14.78675,14.19528,4.14029,14.78675,0.0,0.0,0.0,135.16
2020-11-27 18:30:00,120.4812,7.36035,120.7058171985,20.1612,5.88035,21.00125,100.32,1.48,100.3309164714,0.0,128.7212,30.63035,132.3154022424,20.1612,5.88035,21.00125,108.56,24.75,111.3455706348,136.73,131.3612,7.07035,131.551338703,20.1612,5.88035,21.00125,111.2,1.19,111.2063671738,138.52,20.1612,5.88035,21.00125,20.1612,5.88035,21.00125,0.0,0.0,0.0,136.37
2020-11-27 19:00:00,117.1064,5.6277,117.2415452314,17.3064,5.0477,18.0275,99.8,0.58,99.8016853565,0.0,125.6464,28.4477,128.8265868066,17.3064,5.0477,18.0275,108.34,23.4,110.8382406934,136.49,127.9064,7.6777,128.1366233294,17.3064,5.0477,18.0275,110.6,2.63,110.6312654723,138.23,17.3064,5.0477,18.0275,17.3064,5.0477,18.0275,0.0,0.0,0.0,136.12
2020-11-27 19:30:00,117.05304,5.61922,117.1878398412,10.52304,3.06922,10.961500000000001,106.53,2.55,106.5605152015,0.0,127.11304,24.71922,129.4942654153,10.52304,3.06922,10.961500000000001,116.59,21.65,118.5830957599,136.3,128.63304,7.97922,128.8802813911,10.52304,3.06922,10.961500000000001,118.11,4.91,118.2120137719,138.03,10.52304,3.06922,10.961500000000001,10.52304,3.06922,10.961500000000001,0.0,0.0,0.0,135.95
2020-11-27 20:00:00,113.5644,3.25795,113.6111226314,8.3244,2.42795,8.67125,105.24,0.8300000000000001,105.2432729442,0.0,123.8044,25.29795,126.3626358286,8.3244,2.42795,8.67125,115.48,22.87,117.7228410293,136.38,125.0044,5.46795,125.1239325491,8.3244,2.42795,8.67125,116.68,3.04,116.7195956127,138.16,8.3244,2.42795,8.67125,8.3244,2.42795,8.67125,0.0,0.0,0.0,136.03
