Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-27 20:30:00,110.95664,3.14777,111.001281146,6.02664,1.75777,6.27775,104.93,1.3900000000000001,104.9392062101,0.0,121.35664,25.19777,123.9449945946,6.02664,1.75777,6.27775,115.33,23.44,117.6879029467,135.85,122.33664,4.03777,122.4032559741,6.02664,1.75777,6.27775,116.31,2.2800000000000002,116.3323450292,137.64,6.02664,1.75777,6.27775,6.02664,1.75777,6.27775,0.0,0.0,0.0,135.49
2020-11-27 21:00:00,107.30536,4.49198,107.3993397049,4.87536,1.42198,5.0785,102.43,3.07,102.4759962137,138.22,117.45536,27.55198,120.6435791688,4.87536,1.42198,5.0785,112.58,26.13,115.572632141,136.36,118.38536,2.69198,118.4159626851,4.87536,1.42198,5.0785,113.51,1.27,113.5171044381,138.19,4.87536,1.42198,5.0785,4.87536,1.42198,5.0785,0.0,0.0,0.0,135.99
2020-11-27 21:30:00,102.89696,5.94203,103.0683855397,4.56696,1.33203,4.75725,98.33,4.61,98.4380058717,139.03,112.80696,30.05203,116.7413154439,4.56696,1.33203,4.75725,108.24,28.72,111.9854276234,137.26,113.54696,4.27203,113.6272958649,4.56696,1.33203,4.75725,108.98,2.94,109.019649605,138.98,4.56696,1.33203,4.75725,4.56696,1.33203,4.75725,0.0,0.0,0.0,136.9
2020-11-27 22:00:00,97.22592,7.85006,97.5423136995,4.76592,1.39006,4.9645,92.46,6.46,92.6853990659,138.8,106.65592,32.77006,111.5767095027,4.76592,1.39006,4.9645,101.89,31.38,106.6127407958,137.16,107.20592,6.34006,107.393229041,4.76592,1.39006,4.9645,102.44,4.95,102.5595246674,138.77,4.76592,1.39006,4.9645,4.76592,1.39006,4.9645,0.0,0.0,0.0,136.78
2020-11-27 22:30:00,91.96328,10.20304,92.5275466745,4.91328,1.43304,5.118,87.05,8.77,87.49065893,139.59,100.75328,33.38304,106.1397700695,4.91328,1.43304,5.118,95.84,31.95,101.0252844589,137.74,101.34328,8.89304,101.7327211943,4.91328,1.43304,5.118,96.43,7.46,96.7181291176,139.54,4.91328,1.43304,5.118,4.91328,1.43304,5.118,0.0,0.0,0.0,137.39
2020-11-27 23:00:00,86.04176,14.20843,87.2070177621,5.17176,1.5084300000000002,5.38725,80.87,12.7,81.8611440184,138.33,96.16176,27.96843,100.146478535,5.17176,1.5084300000000002,5.38725,90.99,26.46,94.7592301573,137.62,95.54176,13.95843,96.5560234888,5.17176,1.5084300000000002,5.38725,90.37,12.45,91.2235682266,138.3,5.17176,1.5084300000000002,5.38725,5.17176,1.5084300000000002,5.38725,0.0,0.0,0.0,137.25
2020-11-27 23:30:00,80.35544,18.85867,82.5387555744,5.03544,1.46867,5.24525,75.32,17.39,77.3014521209,137.15,91.80544,20.60867,94.0901487551,5.03544,1.46867,5.24525,86.77,19.14,88.8559086386,137.35,90.05544,18.938670000000002,92.0252981248,5.03544,1.46867,5.24525,85.02,17.47,86.7963207746,137.12,5.03544,1.46867,5.24525,5.03544,1.46867,5.24525,0.0,0.0,0.0,136.99
2020-11-28 00:00:00,76.2708,19.72065,78.7790515877,4.8708,1.42065,5.07375,71.4,18.3,73.7078693221,137.18,87.1708,21.57065,89.8000073166,4.8708,1.42065,5.07375,82.3,20.15,84.7308237892,137.4,85.4408,19.89065,87.7255279953,4.8708,1.42065,5.07375,80.57,18.47,82.659940721,137.16,4.8708,1.42065,5.07375,4.8708,1.42065,5.07375,0.0,0.0,0.0,137.06
2020-11-28 00:30:00,74.9148,19.69265,77.4598458755,4.2948,1.25265,4.47375,70.62,18.44,72.9877935,136.94,85.6848,21.57265,88.3587244083,4.2948,1.25265,4.47375,81.39,20.32,83.8882262299,137.17,83.9748,19.88265,86.2965051787,4.2948,1.25265,4.47375,79.68,18.63,81.8289636987,136.92,4.2948,1.25265,4.47375,4.2948,1.25265,4.47375,0.0,0.0,0.0,136.82
2020-11-28 01:00:00,74.64872,19.58171,77.1743141477,4.42872,1.2917100000000001,4.61325,70.22,18.29,72.5628865192,136.99,85.24872,21.43171,87.9014360245,4.42872,1.2917100000000001,4.61325,80.82,20.14,83.2916082208,137.21,83.64872,19.74171,85.9467478812,4.42872,1.2917100000000001,4.61325,79.22,18.45,81.3400940496,136.97,4.42872,1.2917100000000001,4.61325,4.42872,1.2917100000000001,4.61325,0.0,0.0,0.0,136.85
2020-11-28 01:30:00,73.7032,19.85385,76.330446416,4.3332,1.2638500000000001,4.51375,69.37,18.59,71.8177206544,136.86,84.2132,21.74385,86.9750427828,4.3332,1.2638500000000001,4.51375,79.88,20.48,82.463596817,137.09,82.6032,20.05385,85.0026208423,4.3332,1.2638500000000001,4.51375,78.27,18.79,80.4938320618,136.83,4.3332,1.2638500000000001,4.51375,4.3332,1.2638500000000001,4.51375,0.0,0.0,0.0,136.73
2020-11-28 02:00:00,72.1232,19.92135,74.8239010214,4.3932,1.28135,4.57625,67.73,18.64,70.2481494418,137.64,82.4032,22.32135,85.3728881792,4.3932,1.28135,4.57625,78.01,21.04,80.7975352347,137.93,80.8132,20.10135,83.2756721141,4.3932,1.28135,4.57625,76.42,18.82,78.703295992,137.62,4.3932,1.28135,4.57625,4.3932,1.28135,4.57625,0.0,0.0,0.0,137.56
2020-11-28 02:30:00,70.53744,20.97467,73.5898581556,4.98744,1.4546700000000001,5.19525,65.55,19.52,68.394684735,137.26,80.40744,22.17467,83.4090666352,4.98744,1.4546700000000001,5.19525,75.42,20.72,78.2144155511,137.43,78.94744,21.25467,81.7585425467,4.98744,1.4546700000000001,5.19525,73.96,19.8,76.5644930761,137.24,4.98744,1.4546700000000001,5.19525,4.98744,1.4546700000000001,5.19525,0.0,0.0,0.0,137.05
2020-11-28 03:00:00,69.57328,21.59804,72.8485869582,5.51328,1.60804,5.743,64.06,19.99,67.1065101164,137.53,79.20328,22.78804,82.416347467,5.51328,1.60804,5.743,73.69,21.18,76.6733884734,137.71,77.77328,21.92804,80.8054578615,5.51328,1.60804,5.743,72.26,20.32,75.0627071188,137.51,5.51328,1.60804,5.743,5.51328,1.60804,5.743,0.0,0.0,0.0,137.34
2020-11-28 03:30:00,68.8788,21.16715,72.0578748546,5.0988,1.48715,5.31125,63.78,19.68,66.7472156723,138.2,78.4688,23.15715,81.8144618607,5.0988,1.48715,5.31125,73.37,21.67,76.5032404542,138.46,77.0388,21.41715,79.9604340881,5.0988,1.48715,5.31125,71.94,19.93,74.6496383112,138.16,5.0988,1.48715,5.31125,5.0988,1.48715,5.31125,0.0,0.0,0.0,138.08
2020-11-28 04:00:00,68.0964,21.25895,71.3376664047,4.3164,1.25895,4.49625,63.78,20.0,66.8422650723,137.69,77.8364,23.31895,81.2544066132,4.3164,1.25895,4.49625,73.52,22.06,76.7582829407,137.96,76.2564,21.58895,79.253525493,4.3164,1.25895,4.49625,71.94,20.33,74.7574243805,137.66,4.3164,1.25895,4.49625,4.3164,1.25895,4.49625,0.0,0.0,0.0,137.59
2020-11-28 04:30:00,67.76312,21.32716,71.0400463527,4.41312,1.28716,4.5969999999999995,63.35,20.04,66.4441427065,137.92,77.43312,23.38716,80.887868842,4.41312,1.28716,4.5969999999999995,73.02,22.1,76.2910899123,138.18,75.89312,21.63716,78.9172500547,4.41312,1.28716,4.5969999999999995,71.48,20.35,74.3203397463,137.88,4.41312,1.28716,4.5969999999999995,4.41312,1.28716,4.5969999999999995,0.0,0.0,0.0,137.82
2020-11-28 05:00:00,67.52392,21.02281,70.7208477923,4.6039200000000005,1.34281,4.79575,62.92,19.68,65.9259341989,138.38,77.12392,24.12281,80.8084710811,4.6039200000000005,1.34281,4.79575,72.52,22.78,76.0136750855,138.76,75.57392,21.27281,78.5108261927,4.6039200000000005,1.34281,4.79575,70.97,19.93,73.7153023463,138.34,4.6039200000000005,1.34281,4.79575,4.6039200000000005,1.34281,4.79575,0.0,0.0,0.0,138.38
2020-11-28 05:30:00,68.02664,20.912770000000002,71.1685864603,4.94664,1.44277,5.15275,63.08,19.47,66.0164168976,137.72,77.60664,24.06277,81.251507507,4.94664,1.44277,5.15275,72.66,22.62,76.0995400775,138.11,76.09664,21.15277,78.9818858851,4.94664,1.44277,5.15275,71.15,19.71,73.8295780836,137.69,4.94664,1.44277,5.15275,4.94664,1.44277,5.15275,0.0,0.0,0.0,137.74
2020-11-28 06:00:00,69.07648,20.10689,71.9433604627,4.92648,1.43689,5.13175,64.15,18.67,66.8116112663,137.6,78.80648,24.16689,82.4287562824,4.92648,1.43689,5.13175,73.88,22.73,77.2975245399,138.11,77.29648,20.24689,79.9042074929,4.92648,1.43689,5.13175,72.37,18.81,74.7745478087,137.57,4.92648,1.43689,5.13175,4.92648,1.43689,5.13175,0.0,0.0,0.0,137.74
2020-11-28 06:30:00,74.04688,18.59409,76.3457963523,5.15688,1.5040900000000001,5.3717500000000005,68.89,17.09,70.9781670657,137.27,84.51688,22.66409,87.5029369819,5.15688,1.5040900000000001,5.3717500000000005,79.36,21.16,82.132546533,137.74,82.88688,18.57409,84.94251995,5.15688,1.5040900000000001,5.3717500000000005,77.73,17.07,79.5822706386,137.24,5.15688,1.5040900000000001,5.3717500000000005,5.15688,1.5040900000000001,5.3717500000000005,0.0,0.0,0.0,137.39
2020-11-28 07:00:00,77.98464,17.35302,79.8919982167,5.80464,1.6930200000000002,6.0465,72.18,15.66,73.8592445128,136.98,88.79464,20.73302,91.1830368602,5.80464,1.6930200000000002,6.0465,82.99,19.04,85.1461197002,137.37,87.25464,17.18302,88.9304693446,5.80464,1.6930200000000002,6.0465,81.45,15.49,82.9098462186,136.96,5.80464,1.6930200000000002,6.0465,5.80464,1.6930200000000002,6.0465,0.0,0.0,0.0,137.02
2020-11-28 07:30:00,83.3512,16.08785,84.8895839256,4.8612,1.41785,5.06375,78.49,14.67,79.8491640532,136.18,95.0212,17.02785,96.5348440982,4.8612,1.41785,5.06375,90.16,15.61,91.5013535419,136.29,93.4512,15.86785,94.7887938791,4.8612,1.41785,5.06375,88.59,14.45,89.7607408615,136.16,4.8612,1.41785,5.06375,4.8612,1.41785,5.06375,0.0,0.0,0.0,135.96
2020-11-28 08:00:00,87.234,14.2895,88.3966094726,4.524,1.3195000000000001,4.7125,82.71,12.97,83.7207560883,136.02,99.414,14.8395,100.515442377,4.524,1.3195000000000001,4.7125,94.89,13.52,95.8483307106,136.07,97.884,13.8695,98.8617240708,4.524,1.3195000000000001,4.7125,93.36,12.55,94.1997457534,135.99,4.524,1.3195000000000001,4.7125,4.524,1.3195000000000001,4.7125,0.0,0.0,0.0,135.73
2020-11-28 08:30:00,93.81688,9.73659,94.3207726737,4.61688,1.34659,4.8092500000000005,89.2,8.39,89.5937056941,137.27,106.87688,7.09659,107.1122265111,4.61688,1.34659,4.8092500000000005,102.26,5.75,102.4215314277,138.27,103.57688,22.72659,106.0408787382,4.61688,1.34659,4.8092500000000005,98.96,21.38,101.2432022409,137.25,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,137.9
2020-11-28 09:00:00,99.50856,7.72708,99.8081223078,4.85856,1.4170800000000001,5.061,94.65,6.31,94.8601001475,136.97,109.93856,20.63708,111.8587325415,4.85856,1.4170800000000001,5.061,105.08,19.22,106.8232877232,136.28,108.97856,17.73708,110.4125470524,4.85856,1.4170800000000001,5.061,104.12,16.32,105.3912558043,136.95,4.85856,1.4170800000000001,5.061,4.85856,1.4170800000000001,5.061,0.0,0.0,0.0,135.91
2020-11-28 09:30:00,103.66136,7.70873,103.9475929267,6.20136,1.8087300000000002,6.45975,97.46,5.9,97.6384227648,136.78,113.16136,22.00873,115.2817313943,6.20136,1.8087300000000002,6.45975,106.96,20.2,108.8507308198,135.31,113.46136,15.00873,114.449736519,6.20136,1.8087300000000002,6.45975,107.26,13.2,108.0691796952,136.76,6.20136,1.8087300000000002,6.45975,6.20136,1.8087300000000002,6.45975,0.0,0.0,0.0,134.97
2020-11-28 10:00:00,106.73304,8.97047,107.1093420746,8.57304,2.50047,8.930250000000001,98.16,6.47,98.372996803,136.55,116.15304,23.06047,118.4200742183,8.57304,2.50047,8.930250000000001,107.58,20.56,109.5270286276,135.19,116.58304,15.03047,117.5479487021,8.57304,2.50047,8.930250000000001,108.01,12.53,108.7343597949,136.53,8.57304,2.50047,8.930250000000001,8.57304,2.50047,8.930250000000001,0.0,0.0,0.0,134.87
2020-11-28 10:30:00,107.86568,9.36624,108.2715630884,6.77568,1.9762400000000002,7.058,101.09,7.39,101.3597563138,137.25,121.93568,16.90624,123.10211618,6.77568,1.9762400000000002,7.058,115.16,14.93,116.1237723294,138.29,117.98568,26.83624,120.9991919907,6.77568,1.9762400000000002,7.058,111.21,24.86,113.9547440873,137.23,6.77568,1.9762400000000002,7.058,6.77568,1.9762400000000002,7.058,0.0,0.0,0.0,137.97
2020-11-28 11:00:00,108.99168,9.06924,109.3683565909,7.71168,2.24924,8.033,101.28,6.82,101.5093631149,137.02,122.71168,16.74924,123.8494790017,7.71168,2.24924,8.033,115.0,14.5,115.9105258378,138.12,119.14168,24.25924,121.586391667,7.71168,2.24924,8.033,111.43,22.01,113.5829432617,137.0,7.71168,2.24924,8.033,7.71168,2.24924,8.033,0.0,0.0,0.0,137.77
2020-11-28 11:30:00,109.13024,10.12382,109.5988184875,9.75024,2.84382,10.1565,99.38,7.28,99.6462884407,137.14,121.79024,17.10382,122.9853780652,9.75024,2.84382,10.1565,112.04,14.26,112.9438320582,137.84,119.11024,24.42382,121.5885366975,9.75024,2.84382,10.1565,109.36,21.58,111.4688566372,137.11,9.75024,2.84382,10.1565,9.75024,2.84382,10.1565,0.0,0.0,0.0,137.49
2020-11-28 12:00:00,109.92344,7.26267,110.1631019759,9.88344,2.88267,10.29525,100.04,4.38,100.1358377405,137.47,120.70344,18.19267,122.0667590688,9.88344,2.88267,10.29525,110.82,15.31,111.8725547219,136.88,120.48344,10.53267,120.9429470931,9.88344,2.88267,10.29525,110.6,7.65,110.8642525794,137.46,9.88344,2.88267,10.29525,9.88344,2.88267,10.29525,0.0,0.0,0.0,136.52
2020-11-28 12:30:00,110.77416,8.08913,111.0691160848,9.25416,2.6991300000000003,9.63975,101.52,5.39,101.662984906,138.27,121.67416,20.94913,123.4644372257,9.25416,2.6991300000000003,9.63975,112.42,18.25,113.8916981171,137.47,121.75416,6.50913,121.9280289788,9.25416,2.6991300000000003,9.63975,112.5,3.81,112.5644975114,138.25,9.25416,2.6991300000000003,9.63975,9.25416,2.6991300000000003,9.63975,0.0,0.0,0.0,137.12
2020-11-28 13:00:00,110.47584,8.56962,110.8077145809,9.01584,2.62962,9.3915,101.46,5.94,101.6337306213,138.0,121.36584,21.42962,123.2432380792,9.01584,2.62962,9.3915,112.35,18.8,113.9120823267,137.2,121.45584,7.06962,121.6614178655,9.01584,2.62962,9.3915,112.44,4.44,112.5276286074,137.97,9.01584,2.62962,9.3915,9.01584,2.62962,9.3915,0.0,0.0,0.0,136.87
2020-11-28 13:30:00,109.5944,8.31795,109.9096028724,8.5644,2.49795,8.92125,101.03,5.82,101.1974965105,138.49,120.4144,22.25795,122.4542529501,8.5644,2.49795,8.92125,111.85,19.76,113.5820412741,137.79,120.5344,6.76795,120.7242590806,8.5644,2.49795,8.92125,111.97,4.27,112.0513891034,138.46,8.5644,2.49795,8.92125,8.5644,2.49795,8.92125,0.0,0.0,0.0,137.44
2020-11-28 14:00:00,108.75608,8.93719,109.1226754715,8.35608,2.43719,8.70425,100.4,6.5,100.6101883509,138.41,119.51608,23.00719,121.7104111005,8.35608,2.43719,8.70425,111.16,20.57,113.0472047421,137.74,119.60608,7.47719,119.8395708573,8.35608,2.43719,8.70425,111.25,5.04,111.3641059767,138.38,8.35608,2.43719,8.70425,8.35608,2.43719,8.70425,0.0,0.0,0.0,137.41
2020-11-28 14:30:00,107.6224,9.74445,108.0626451997,7.1124,2.07445,7.40875,100.51,7.67,100.8022271579,138.92,118.3524,21.95445,120.3714603241,7.1124,2.07445,7.40875,111.24,19.88,113.0024424515,138.04,118.4624,8.40445,118.7601574332,7.1124,2.07445,7.40875,111.35,6.33,111.5297780864,138.88,7.1124,2.07445,7.40875,7.1124,2.07445,7.40875,0.0,0.0,0.0,137.72
2020-11-28 15:00:00,106.51984,8.59412,106.8659684474,4.77984,1.39412,4.979,101.74,7.2,101.9944488686,137.97,117.62984,20.50412,119.4035099794,4.77984,1.39412,4.979,112.85,19.11,114.4566057508,137.07,117.50984,7.23412,117.7323022326,4.77984,1.39412,4.979,112.73,5.84,112.8811698203,137.94,4.77984,1.39412,4.979,4.77984,1.39412,4.979,0.0,0.0,0.0,136.75
2020-11-28 15:30:00,107.01568,8.32374,107.3389044729,4.67568,1.36374,4.8705,102.34,6.96,102.5763968952,138.26,118.27568,21.52374,120.2181677745,4.67568,1.36374,4.8705,113.6,20.16,115.3749782232,137.5,118.08568,6.93374,118.2890720711,4.67568,1.36374,4.8705,113.41,5.57,113.5466996438,138.24,4.67568,1.36374,4.8705,4.67568,1.36374,4.8705,0.0,0.0,0.0,137.14
2020-11-28 16:00:00,108.72792,7.30356,108.9729442394,4.77792,1.39356,4.977,103.95,5.91,104.1178687834,137.2,120.20792,20.86356,122.0050497586,4.77792,1.39356,4.977,115.43,19.47,117.0605219534,136.49,119.96792,5.84356,120.1101537032,4.77792,1.39356,4.977,115.19,4.45,115.2759237655,137.18,4.77792,1.39356,4.977,4.77792,1.39356,4.977,0.0,0.0,0.0,136.12
2020-11-28 16:30:00,109.98056,12.18183,110.6531543159,13.48056,3.93183,14.04225,96.5,8.25,96.8520134019,138.04,119.82056,27.93183,123.0331407624,13.48056,3.93183,14.04225,106.34,24.0,109.0146577301,137.59,120.42056,10.89183,120.9121302081,13.48056,3.93183,14.04225,106.94,6.96,107.1662502843,138.01,13.48056,3.93183,14.04225,13.48056,3.93183,14.04225,0.0,0.0,0.0,137.25
2020-11-28 17:00:00,111.2404,15.3572,112.2954593205,19.4304,5.6672,20.24,91.81,9.69,92.3199447573,137.87,119.9004,31.3272,123.9253782726,19.4304,5.6672,20.24,100.47,25.66,103.6950167559,137.48,121.0904,14.2272,121.923329154,19.4304,5.6672,20.24,101.66,8.56,102.0197490685,137.85,19.4304,5.6672,20.24,19.4304,5.6672,20.24,0.0,0.0,0.0,137.14
2020-11-28 17:30:00,112.99408,15.49994,114.0522259978,21.15408,6.16994,22.0355,91.84,9.33,92.3126995597,137.94,121.44408,31.78994,125.5359106083,21.15408,6.16994,22.0355,100.29,25.62,103.5107168365,137.57,122.88408,14.30994,123.7144757102,21.15408,6.16994,22.0355,101.73,8.14,102.0551444073,137.91,21.15408,6.16994,22.0355,21.15408,6.16994,22.0355,0.0,0.0,0.0,137.21
2020-11-28 18:00:00,110.34544,18.73617,111.9247970517,25.25544,7.36617,26.30775,85.09,11.37,85.8462870484,138.17,117.46544,33.83617,122.2416295485,25.25544,7.36617,26.30775,92.21,26.47,95.9340658994,137.7,119.48544,17.73617,120.7946277707,25.25544,7.36617,26.30775,94.23,10.37,94.7988913437,138.15,25.25544,7.36617,26.30775,25.25544,7.36617,26.30775,0.0,0.0,0.0,137.34
2020-11-28 18:30:00,109.1528,18.77665,110.756021656,20.6628,6.02665,21.52375,88.49,12.75,89.4038175919,138.95,116.9928,30.65665,120.9427362063,20.6628,6.02665,21.52375,96.33,24.63,99.4288982137,138.1,118.6328,17.93665,119.9811012162,20.6628,6.02665,21.52375,97.97,11.91,98.6912812765,138.92,20.6628,6.02665,21.52375,20.6628,6.02665,21.52375,0.0,0.0,0.0,137.74
2020-11-28 19:00:00,104.95008,18.94919,106.6470397792,20.26008,5.90919,21.10425,84.69,13.04,85.6880254178,139.45,113.01008,30.79919,117.1318414705,20.26008,5.90919,21.10425,92.75,24.89,96.0316333299,138.97,114.11008,20.02919,115.8545588644,20.26008,5.90919,21.10425,93.85,14.12,94.9062532186,139.41,20.26008,5.90919,21.10425,20.26008,5.90919,21.10425,0.0,0.0,0.0,138.63
2020-11-28 19:30:00,103.22968,10.69074,103.7817843104,15.73968,4.59074,16.3955,87.49,6.1,87.7023950642,137.45,113.73968,19.57074,115.4111288856,15.73968,4.59074,16.3955,98.0,14.98,99.1382892731,137.92,112.55968,31.33074,116.8387642465,15.73968,4.59074,16.3955,96.82,26.74,100.4447111599,137.42,15.73968,4.59074,16.3955,15.73968,4.59074,16.3955,0.0,0.0,0.0,137.57
2020-11-28 20:00:00,99.79048,9.508890000000001,100.2425004061,14.43048,4.20889,15.03175,85.36,5.3,85.5243801498,138.67,108.53048,25.47889,111.4811146547,14.43048,4.20889,15.03175,94.1,21.27,96.4739493335,138.24,108.24048,30.19889,112.3742607,14.43048,4.20889,15.03175,93.81,25.99,97.3437013884,138.64,14.43048,4.20889,15.03175,14.43048,4.20889,15.03175,0.0,0.0,0.0,137.87
2020-11-28 20:30:00,95.02048,11.41014,95.7030977255,15.36048,4.4801400000000005,16.0005,79.66,6.93,79.9608685546,138.93,102.90048,26.94014,106.3686040496,15.36048,4.4801400000000005,16.0005,87.54,22.46,90.3753461957,138.47,102.89048,32.36014,107.8593043527,15.36048,4.4801400000000005,16.0005,87.53,27.88,91.8629158039,138.9,15.36048,4.4801400000000005,16.0005,15.36048,4.4801400000000005,16.0005,0.0,0.0,0.0,138.11
2020-11-28 21:00:00,92.7248,9.7589,93.2369275783,12.5448,3.6589,13.0675,80.18,6.1,80.4117056155,139.04,101.2248,29.3889,105.4047796746,12.5448,3.6589,13.0675,88.68,25.73,92.3372909501,139.02,100.6248,30.5989,105.1743459987,12.5448,3.6589,13.0675,88.08,26.94,92.1078172578,139.01,12.5448,3.6589,13.0675,12.5448,3.6589,13.0675,0.0,0.0,0.0,138.66
2020-11-28 21:30:00,90.24224,8.99357,90.6892837195,9.13224,2.66357,9.51275,81.11,6.33,81.3566284945,138.61,99.45224,27.78357,103.2602285634,9.13224,2.66357,9.51275,90.32,25.12,93.7481562485,138.49,98.25224,29.76357,102.6614473118,9.13224,2.66357,9.51275,89.12,27.1,93.1492587195,138.57,9.13224,2.66357,9.51275,9.13224,2.66357,9.51275,0.0,0.0,0.0,138.14
2020-11-28 22:00:00,85.80032,12.42426,86.6951968026,10.30032,3.00426,10.7295,75.5,9.42,76.0853888733,138.57,95.21032,25.54426,98.5774530684,10.30032,3.00426,10.7295,84.91,22.54,87.850780873,138.87,93.57032,33.21426,99.2904418977,10.30032,3.00426,10.7295,83.27,30.21,88.580680738,138.54,10.30032,3.00426,10.7295,10.30032,3.00426,10.7295,0.0,0.0,0.0,138.51
2020-11-28 22:30:00,79.70784,19.15312,81.9767147622,11.42784,3.33312,11.904,68.28,15.82,70.0887351862,136.49,90.97784,14.89312,92.1887867064,11.42784,3.33312,11.904,79.55,11.56,80.3855465864,138.23,87.69784,41.83312,97.1644022757,11.42784,3.33312,11.904,76.27,38.5,85.4363090261,136.47,11.42784,3.33312,11.904,11.42784,3.33312,11.904,0.0,0.0,0.0,137.88
2020-11-28 23:00:00,76.35912,17.17766,78.2674083527,7.56912,2.20766,7.8845,68.79,14.97,70.4000355114,136.78,88.31912,14.72766,89.5386560467,7.56912,2.20766,7.8845,80.75,12.52,81.714826684,138.72,84.42912,39.817660000000004,93.3473210748,7.56912,2.20766,7.8845,76.86,37.61,85.5685204967,136.76,7.56912,2.20766,7.8845,7.56912,2.20766,7.8845,0.0,0.0,0.0,138.38
2020-11-28 23:30:00,72.81176,15.86718,74.520599806,4.96176,1.44718,5.1685,67.85,14.42,69.3654013179,137.13,84.80176,13.38718,85.8519370046,4.96176,1.44718,5.1685,79.84,11.94,80.7278712713,139.07,80.75176,38.56718,89.4889608625,4.96176,1.44718,5.1685,75.79,37.12,84.3920523509,137.11,4.96176,1.44718,5.1685,4.96176,1.44718,5.1685,0.0,0.0,0.0,138.71
2020-11-29 00:00:00,69.72312,16.88966,71.7396269676,5.55312,1.61966,5.7845,64.17,15.27,65.9618207754,137.69,80.98312,12.68966,81.9712949504,5.55312,1.61966,5.7845,75.43,11.07,76.2379813479,139.44,77.20312,39.80966,86.8627121788,5.55312,1.61966,5.7845,71.65,38.19,81.1923555515,137.65,5.55312,1.61966,5.7845,5.55312,1.61966,5.7845,0.0,0.0,0.0,139.1
2020-11-29 00:30:00,68.1528,17.3354,70.3229709341,5.5728,1.6254,5.805,62.58,15.71,64.5217831434,137.93,79.1328,12.3254,80.0869247818,5.5728,1.6254,5.805,73.56,10.7,74.3341348238,139.6,75.4528,40.3854,85.5809883152,5.5728,1.6254,5.805,69.88,38.76,79.9096489793,137.89,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,139.24
2020-11-29 01:00:00,68.2232,16.8826,70.2810586218,5.5632,1.6226,5.795,62.66,15.26,64.4914195843,137.64,79.1232,13.2326,80.222082253,5.5632,1.6226,5.795,73.56,11.61,74.4705693546,139.45,75.5132,39.7926,85.3562791422,5.5632,1.6226,5.795,69.95,38.17,79.6865823084,137.6,5.5632,1.6226,5.795,5.5632,1.6226,5.795,0.0,0.0,0.0,139.11
2020-11-29 01:30:00,67.5568,17.30615,69.7382538788,5.5068,1.60615,5.73625,62.05,15.7,64.0054099276,138.0,78.3268,12.89615,79.3813471986,5.5068,1.60615,5.73625,72.82,11.29,73.6900027141,139.73,74.7868,40.35615,84.9804936268,5.5068,1.60615,5.73625,69.28,38.75,79.3806078334,137.96,5.5068,1.60615,5.73625,5.5068,1.60615,5.73625,0.0,0.0,0.0,139.39
2020-11-29 02:00:00,66.17736,17.53923,68.4621615607,5.51736,1.6092300000000002,5.74725,60.66,15.93,62.7168278853,137.84,76.74736,13.19923,77.8741095587,5.51736,1.6092300000000002,5.74725,71.23,11.59,72.1667582755,139.58,73.21736,40.55923,83.7008538998,5.51736,1.6092300000000002,5.74725,67.7,38.95,78.1050094424,137.8,5.51736,1.6092300000000002,5.74725,5.51736,1.6092300000000002,5.74725,0.0,0.0,0.0,139.25
2020-11-29 02:30:00,64.974,17.167,67.2036201778,4.824,1.407,5.025,60.15,15.76,62.1803835627,137.8,75.474,13.697,76.7067955595,4.824,1.407,5.025,70.65,12.29,71.7109935784,139.63,71.954,40.147,82.3963574741,4.824,1.407,5.025,67.13,38.74,77.5062868418,137.76,4.824,1.407,5.025,4.824,1.407,5.025,0.0,0.0,0.0,139.3
2020-11-29 03:00:00,63.95776,16.76768,66.1192117073,3.31776,0.9676800000000001,3.456,60.64,15.8,62.6645801071,137.73,74.63776,12.20768,75.6295092461,3.31776,0.9676800000000001,3.456,71.32,11.24,72.2002770078,139.44,71.01776,39.75768,81.3891599318,3.31776,0.9676800000000001,3.456,67.7,38.79,78.0253426779,137.68,3.31776,0.9676800000000001,3.456,3.31776,0.9676800000000001,3.456,0.0,0.0,0.0,139.1
2020-11-29 03:30:00,62.76608,17.45469,65.1478856262,3.37608,0.9846900000000001,3.51675,59.39,16.47,61.6314286708,137.73,73.16608,11.86469,74.1218330275,3.37608,0.9846900000000001,3.51675,69.79,10.88,70.6329845044,139.36,69.64608,40.53469,80.5831095997,3.37608,0.9846900000000001,3.51675,66.27,39.55,77.1745774203,137.68,3.37608,0.9846900000000001,3.51675,3.37608,0.9846900000000001,3.51675,0.0,0.0,0.0,139.01
2020-11-29 04:00:00,62.17552,17.68536,64.6418381979,3.27552,0.9553600000000001,3.412,58.9,16.73,61.2299183406,137.63,72.55552,12.14536,73.5650273703,3.27552,0.9553600000000001,3.412,69.28,11.19,70.1778775684,139.24,68.99552,40.72536,80.1182671255,3.27552,0.9553600000000001,3.412,65.72,39.77,76.81647805,137.58,3.27552,0.9553600000000001,3.412,3.27552,0.9553600000000001,3.412,0.0,0.0,0.0,138.89
2020-11-29 04:30:00,62.11584,15.20712,63.9502468924,3.31584,0.9671200000000001,3.454,58.8,14.24,60.4997322308,137.86,72.09584,16.97712,74.0677578221,3.31584,0.9671200000000001,3.454,68.78,16.01,70.6187545911,139.38,68.94584,38.05712,78.7519729023,3.31584,0.9671200000000001,3.454,65.63,37.09,75.3854428918,137.81,3.31584,0.9671200000000001,3.454,3.31584,0.9671200000000001,3.454,0.0,0.0,0.0,139.03
2020-11-29 05:00:00,62.06008,14.51419,63.7347255502,3.34008,0.9741900000000001,3.47925,58.72,13.54,60.2608496455,137.36,71.65008,18.87419,74.0943251009,3.34008,0.9741900000000001,3.47925,68.31,17.9,70.6163302643,138.54,68.87008,37.06419,78.2102429325,3.34008,0.9741900000000001,3.47925,65.53,36.09,74.810888245,137.31,3.34008,0.9741900000000001,3.47925,3.34008,0.9741900000000001,3.47925,0.0,0.0,0.0,138.2
2020-11-29 05:30:00,62.51064,16.67102,64.6954636822,3.26064,0.9510200000000001,3.3965,59.25,15.72,61.2999257748,137.84,73.11064,13.46102,74.3395234088,3.26064,0.9510200000000001,3.3965,69.85,12.51,70.9614162767,139.7,69.40064,39.67102,79.9389683462,3.26064,0.9510200000000001,3.3965,66.14,38.72,76.6403157614,137.78,3.26064,0.9510200000000001,3.3965,3.26064,0.9510200000000001,3.3965,0.0,0.0,0.0,139.35
2020-11-29 06:00:00,63.34648,16.26439,65.401123159,3.30648,0.9643900000000001,3.4442500000000003,60.04,15.3,61.9587895298,137.63,74.08648,12.82439,75.1882404214,3.30648,0.9643900000000001,3.4442500000000003,70.78,11.86,71.7667611085,139.46,70.31648,39.15439,80.4827535306,3.30648,0.9643900000000001,3.4442500000000003,67.01,38.19,77.1285692853,137.57,3.30648,0.9643900000000001,3.4442500000000003,3.30648,0.9643900000000001,3.4442500000000003,0.0,0.0,0.0,139.12
2020-11-29 06:30:00,66.4644,15.8067,68.3181398477,3.3144,0.9667,3.4525,63.15,14.84,64.8702404805,137.21,77.6144,11.0467,78.3965858201,3.3144,0.9667,3.4525,74.3,10.08,74.980640168,138.87,73.8244,38.5267,83.2727365243,3.3144,0.9667,3.4525,70.51,37.56,79.8900100138,137.15,3.3144,0.9667,3.4525,3.3144,0.9667,3.4525,0.0,0.0,0.0,138.54
2020-11-29 07:00:00,69.8952,12.43235,70.9922693648,3.2652,0.95235,3.40125,66.63,11.48,67.6117393653,137.6,81.0352,14.33235,82.2928909175,3.2652,0.95235,3.40125,77.77,13.38,78.9125927847,138.87,77.6852,34.87235,85.1532212753,3.2652,0.95235,3.40125,74.42,33.92,81.7857126887,137.55,3.2652,0.95235,3.40125,3.2652,0.95235,3.40125,0.0,0.0,0.0,138.54
2020-11-29 07:30:00,74.57152,1.8696100000000002,74.5949531581,3.22152,0.9396100000000001,3.35575,71.35,0.93,71.3560607097,136.55,83.12152,33.49961,89.6181396664,3.22152,0.9396100000000001,3.35575,79.9,32.56,86.2795665265,135.53,83.03152,22.77961,86.099616406,3.22152,0.9396100000000001,3.35575,79.81,21.84,82.7443152126,136.5,3.22152,0.9396100000000001,3.35575,3.22152,0.9396100000000001,3.35575,0.0,0.0,0.0,135.2
2020-11-29 08:00:00,76.82584,6.82962,77.1288104475,3.25584,0.9496200000000001,3.3915,73.57,5.88,73.80460216,136.79,87.37584,19.59962,89.5470966578,3.25584,0.9496200000000001,3.3915,84.12,18.65,86.1626189249,136.75,85.51584,28.40962,90.1114054904,3.25584,0.9496200000000001,3.3915,82.26,27.46,86.7223108548,136.73,3.25584,0.9496200000000001,3.3915,3.25584,0.9496200000000001,3.3915,0.0,0.0,0.0,136.44
2020-11-29 08:30:00,80.88448,11.85464,81.7485877211,3.92448,1.14464,4.088,76.96,10.71,77.7016454137,136.97,94.17448,6.77464,94.4178395771,3.92448,1.14464,4.088,90.25,5.63,90.4254355809,138.57,89.96448,34.08464,96.2048353546,3.92448,1.14464,4.088,86.04,32.94,92.1299365027,136.91,3.92448,1.14464,4.088,3.92448,1.14464,4.088,0.0,0.0,0.0,138.28
2020-11-29 09:00:00,85.66168,11.95299,86.4916030049,4.74168,1.38299,4.93925,80.92,10.57,81.6074218438,136.36,99.27168,3.90299,99.3483758345,4.74168,1.38299,4.93925,94.53,2.52,94.5635833712,137.62,95.23168,34.02299,101.1268348371,4.74168,1.38299,4.93925,90.49,32.64,96.1967239567,136.31,4.74168,1.38299,4.93925,4.74168,1.38299,4.93925,0.0,0.0,0.0,137.3
2020-11-29 09:30:00,90.57016,9.99963,91.1205052804,5.45016,1.58963,5.67725,85.12,8.41,85.5344521231,135.27,104.76016,4.12963,104.8415231059,5.45016,1.58963,5.67725,99.31,2.54,99.3424768163,136.77,100.69016,31.54963,105.5172378048,5.45016,1.58963,5.67725,95.24,29.96,99.8411698649,135.22,5.45016,1.58963,5.67725,5.45016,1.58963,5.67725,0.0,0.0,0.0,136.35
2020-11-29 10:00:00,95.59112,7.17491,95.8600102043,8.93112,2.6049100000000003,9.30325,86.66,4.57,86.7804154173,137.15,107.23112,14.86491,108.2565408914,8.93112,2.6049100000000003,9.30325,98.3,12.26,99.0615848854,137.74,104.97112,27.56491,108.5299972236,8.93112,2.6049100000000003,9.30325,96.04,24.96,99.2304550025,137.08,8.93112,2.6049100000000003,9.30325,8.93112,2.6049100000000003,9.30325,0.0,0.0,0.0,137.33
2020-11-29 10:30:00,99.64984,3.40662,99.7080521916,8.79984,2.56662,9.1665,90.85,0.84,90.8538832412,138.39,109.77984000000001,19.59662,111.5152042811,8.79984,2.56662,9.1665,100.98,17.03,102.4059632053,137.98,108.71984,23.56662,111.244726562,8.79984,2.56662,9.1665,99.92,21.0,102.1029206242,138.33,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0.0,0.0,0.0,137.59
2020-11-29 11:00:00,101.6652,3.1586,101.7142548761,9.3552,2.7286,9.745,92.31,0.43,92.3110015112,138.07,112.0352,19.9986,113.8061072219,9.3552,2.7286,9.745,102.68,17.27,104.122213288,137.79,110.8752,22.5086,113.136850977,9.3552,2.7286,9.745,101.52,19.78,103.4290036692,138.0,9.3552,2.7286,9.745,9.3552,2.7286,9.745,0.0,0.0,0.0,137.4
2020-11-29 11:30:00,105.00648,3.80814,105.0755098596,6.81648,1.98814,7.1005,98.19,1.82,98.2068658496,136.96,116.33648,17.12814,117.5906023399,6.81648,1.98814,7.1005,109.52,15.14,110.5615213354,136.65,114.84648,19.718140000000002,116.5269025309,6.81648,1.98814,7.1005,108.03,17.73,109.4752656996,136.91,6.81648,1.98814,7.1005,6.81648,1.98814,7.1005,0.0,0.0,0.0,136.24
2020-11-29 12:00:00,108.08136,4.52748,108.1761454971,7.43136,2.16748,7.741,100.65,2.36,100.6776643551,137.77,119.72136,16.55748,120.8608877354,7.43136,2.16748,7.741,112.29,14.39,113.2082867992,137.4,118.20136,19.49748,119.7986361867,7.43136,2.16748,7.741,110.77,17.33,112.1174464568,137.71,7.43136,2.16748,7.741,7.43136,2.16748,7.741,0.0,0.0,0.0,137.0
2020-11-29 12:30:00,108.72464,4.81552,108.8312297826,11.02464,3.21552,11.484,97.7,1.6,97.7131004523,137.55,119.69464,18.22552,121.0742599564,11.02464,3.21552,11.484,108.67,15.01,109.7017274249,137.19,118.52464,21.35552,120.4331703544,11.02464,3.21552,11.484,107.5,18.14,109.019767015,137.5,11.02464,3.21552,11.484,11.02464,3.21552,11.484,0.0,0.0,0.0,136.78
2020-11-29 13:00:00,109.74408,4.69744,109.844567629,10.89408,3.17744,11.348,98.85,1.52,98.8616857028,138.05,120.77408,17.59744,122.0493682671,10.89408,3.17744,11.348,109.88,14.42,110.8221584341,137.6,119.64408,21.52744,121.5653591777,10.89408,3.17744,11.348,108.75,18.35,110.2872839452,137.99,10.89408,3.17744,11.348,10.89408,3.17744,11.348,0.0,0.0,0.0,137.2
2020-11-29 13:30:00,109.7616,4.43005,109.8509634804,9.7716,2.85005,10.17875,99.99,1.58,100.0024824692,137.67,120.9516,17.37005,122.1925045965,9.7716,2.85005,10.17875,111.18,14.52,112.1241401305,137.24,119.7816,21.05005,121.6171710885,9.7716,2.85005,10.17875,110.01,18.2,111.5053366436,137.61,9.7716,2.85005,10.17875,9.7716,2.85005,10.17875,0.0,0.0,0.0,136.84
2020-11-29 14:00:00,108.84584,4.04962,108.9211472004,9.49584,2.76962,9.8915,99.35,1.28,99.3582452542,137.89,120.07584,18.80962,121.5401545015,9.49584,2.76962,9.8915,110.58,16.04,111.7372722058,137.59,118.81584,21.31962,120.7134210925,9.49584,2.76962,9.8915,109.32,18.55,110.8826627566,137.83,9.49584,2.76962,9.8915,9.49584,2.76962,9.8915,0.0,0.0,0.0,137.24
2020-11-29 14:30:00,108.1892,4.06435,108.2655159206,9.4092,2.74435,9.80125,98.78,1.32,98.7888192054,138.34,119.4592,19.98435,121.1192582109,9.4092,2.74435,9.80125,110.05,17.24,111.3921904803,138.18,118.0992,21.38435,120.019629501,9.4092,2.74435,9.80125,108.69,18.64,110.2767686324,138.28,9.4092,2.74435,9.80125,9.4092,2.74435,9.80125,0.0,0.0,0.0,137.81
2020-11-29 15:00:00,107.85536,2.90448,107.8944608625,5.77536,1.6844800000000002,6.016,102.08,1.22,102.0872901002,137.62,119.82536,16.77448,120.9938018181,5.77536,1.6844800000000002,6.016,114.05,15.09,115.0439507319,137.2,118.09536,20.26448,119.8213804093,5.77536,1.6844800000000002,6.016,112.32,18.58,113.8463824634,137.55,5.77536,1.6844800000000002,6.016,5.77536,1.6844800000000002,6.016,0.0,0.0,0.0,136.81
2020-11-29 15:30:00,109.05488,2.76434,109.0899098334,5.53488,1.6143399999999999,5.7655,103.52,1.15,103.5263874575,137.8,121.11488,16.42434,122.2234556125,5.53488,1.6143399999999999,5.7655,115.58,14.81,116.5249865909,137.34,119.45488,20.32434,121.1715608229,5.53488,1.6143399999999999,5.7655,113.92,18.71,115.4462234116,137.73,5.53488,1.6143399999999999,5.7655,5.53488,1.6143399999999999,5.7655,0.0,0.0,0.0,136.96
2020-11-29 16:00:00,109.57256,3.8828300000000002,109.6413346953,9.95256,2.90283,10.36725,99.62,0.98,99.6248202006,137.66,120.67256,19.38283,122.2193144956,9.95256,2.90283,10.36725,110.72,16.48,111.9397552257,137.34,119.56256,22.43283,121.648829076,9.95256,2.90283,10.36725,109.61,19.53,111.3363058485,137.6,9.95256,2.90283,10.36725,9.95256,2.90283,10.36725,0.0,0.0,0.0,136.92
2020-11-29 16:30:00,113.07592,5.52506,113.2108209132,16.64592,4.85506,17.3395,96.43,0.67,96.4323275671,137.66,123.20592,23.13506,125.3592027904,16.64592,4.85506,17.3395,106.56,18.28,108.1165667231,137.51,122.72592,24.62506,125.1720616585,16.64592,4.85506,17.3395,106.08,19.77,107.9065303863,137.6,16.64592,4.85506,17.3395,16.64592,4.85506,17.3395,0.0,0.0,0.0,137.1
2020-11-29 17:00:00,116.11848,7.89289,116.3864215021,24.55848,7.16289,25.58175,91.56,0.73,91.5629100673,138.09,124.84848,26.88289,127.7099554971,24.55848,7.16289,25.58175,100.29,19.72,102.2103835234,138.02,125.23848,27.98289,128.3266106677,24.55848,7.16289,25.58175,100.68,20.82,102.8101882111,138.02,24.55848,7.16289,25.58175,24.55848,7.16289,25.58175,0.0,0.0,0.0,137.61
2020-11-29 17:30:00,116.09344,8.29517,116.389418146,24.70344,7.20517,25.73275,91.39,1.09,91.396499933,137.56,124.67344,27.24517,127.6156962515,24.70344,7.20517,25.73275,99.97,20.04,101.9588274746,137.51,125.19344,28.26517,128.3445256104,24.70344,7.20517,25.73275,100.49,21.06,102.6730914115,137.5,24.70344,7.20517,25.73275,24.70344,7.20517,25.73275,0.0,0.0,0.0,137.1
2020-11-29 18:00:00,116.79296,5.93003,116.9434083707,16.18296,4.72003,16.85725,100.61,1.21,100.6172758526,137.61,127.24296,22.92003,129.2907523559,16.18296,4.72003,16.85725,111.06,18.2,112.5413861653,137.51,126.83296,24.05003,129.093004014,16.18296,4.72003,16.85725,110.65,19.33,112.3257379232,137.54,16.18296,4.72003,16.85725,16.18296,4.72003,16.85725,0.0,0.0,0.0,137.1
2020-11-29 18:30:00,114.20048,4.71139,114.2976238946,9.81048,2.86139,10.21925,104.39,1.85,104.4063915668,137.94,125.79048,19.36139,127.271789024,9.81048,2.86139,10.21925,115.98,16.5,117.1478143202,137.73,124.70048,20.88139,126.4367120759,9.81048,2.86139,10.21925,114.89,18.02,116.2945935975,137.87,9.81048,2.86139,10.21925,9.81048,2.86139,10.21925,0.0,0.0,0.0,137.33
2020-11-29 19:00:00,111.15904,3.27847,111.2073762808,7.22904,2.10847,7.53025,103.93,1.17,103.936585474,138.29,122.97904,18.82847,124.412039457,7.22904,2.10847,7.53025,115.75,16.72,116.9513612576,138.04,121.60904,20.94847,123.4001499394,7.22904,2.10847,7.53025,114.38,18.84,115.921223251,138.22,7.22904,2.10847,7.53025,7.22904,2.10847,7.53025,0.0,0.0,0.0,137.63
2020-11-29 19:30:00,107.6304,2.1471999999999998,107.6518159252,5.5104,1.6072000000000002,5.74,102.12,0.54,102.1214277221,138.05,119.5304,19.7972,121.1587621759,5.5104,1.6072000000000002,5.74,114.02,18.19,115.4618400165,137.89,117.8804,21.0972,119.7534156173,5.5104,1.6072000000000002,5.74,112.37,19.49,114.0476961626,137.98,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,137.51
2020-11-29 20:00:00,102.96912,2.54516,103.0005704499,4.74912,1.38516,4.947,98.22,1.16,98.2268496899,137.39,114.39912,19.21516,116.0016423616,4.74912,1.38516,4.947,109.65,17.83,111.0901948869,137.06,112.80912000000001,22.52516,115.0359960543,4.74912,1.38516,4.947,108.06,21.14,110.1084156638,137.33,4.74912,1.38516,4.947,4.74912,1.38516,4.947,0.0,0.0,0.0,136.65
2020-11-29 20:30:00,100.54944,3.19567,100.6002096969,4.57944,1.33567,4.77025,95.97,1.8599999999999999,95.9880226903,137.39,111.71944,19.32567,113.378634649,4.57944,1.33567,4.77025,107.14,17.99,108.6398623895,136.99,110.12944,23.22567,112.551878268,4.57944,1.33567,4.77025,105.55,21.89,107.7959860106,137.33,4.57944,1.33567,4.77025,4.57944,1.33567,4.77025,0.0,0.0,0.0,136.57
2020-11-29 21:00:00,96.73224,4.36482,96.8306661603,5.02224,1.46482,5.2315,91.71,2.9,91.7558395962,137.8,107.42224,20.89482,109.4355113729,5.02224,1.46482,5.2315,102.4,19.43,104.2270833325,137.46,105.87224,24.60482,108.6937365714,5.02224,1.46482,5.2315,100.85,23.14,103.4706823211,137.74,5.02224,1.46482,5.2315,5.02224,1.46482,5.2315,0.0,0.0,0.0,137.05
2020-11-29 21:30:00,92.29664,6.10402,92.498263851,6.11664,1.78402,6.3715,86.18,4.32,86.2882077691,138.69,102.26664,23.66402,104.9688120322,6.11664,1.78402,6.3715,96.15,21.88,98.6080975377,138.46,100.84664,26.67402,104.3146592874,6.11664,1.78402,6.3715,94.73,24.89,97.945316376,138.62,6.11664,1.78402,6.3715,6.11664,1.78402,6.3715,0.0,0.0,0.0,138.04
2020-11-29 22:00:00,87.66864,6.60002,87.9167259596,4.62864,1.35002,4.8215,83.04,5.25,83.2057936685,139.08,97.29864,22.37002,99.8370829935,4.62864,1.35002,4.8215,92.67,21.02,95.0240459042,138.65,95.87864,27.42002,99.7224704119,4.62864,1.35002,4.8215,91.25,26.07,94.9010400365,139.01,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0.0,0.0,0.0,138.24
2020-11-29 22:30:00,83.43944,7.6519200000000005,83.7895699189,4.18944,1.22192,4.364,79.25,6.43,79.5104232161,139.32,92.70944,22.56192,95.4153053718,4.18944,1.22192,4.364,88.52,21.34,91.0559498331,138.81,91.22944,28.61192,95.6109443986,4.18944,1.22192,4.364,87.04,27.39,91.2478695642,139.25,4.18944,1.22192,4.364,4.18944,1.22192,4.364,0.0,0.0,0.0,138.44
2020-11-29 23:00:00,79.42848,7.95539,79.8258834286,4.33848,1.26539,4.5192499999999995,75.09,6.69,75.3874273337,139.46,88.24848,23.02539,91.2028662212,4.33848,1.26539,4.5192499999999995,83.91,21.76,86.685556467,138.97,86.79848,28.98539,91.5102669855,4.33848,1.26539,4.5192499999999995,82.46,27.72,86.9945400586,139.38,4.33848,1.26539,4.5192499999999995,4.33848,1.26539,4.5192499999999995,0.0,0.0,0.0,138.59
2020-11-29 23:30:00,73.80752,15.63636,75.445647738,4.30752,1.25636,4.487,69.5,14.38,70.972067745,138.23,84.17752,17.91636,86.0630630933,4.30752,1.25636,4.487,79.87,16.66,81.5890464462,139.05,81.47752,28.45636,86.3038277819,4.30752,1.25636,4.487,77.17,27.2,81.8232784726,138.17,4.30752,1.25636,4.487,4.30752,1.25636,4.487,0.0,0.0,0.0,138.62
2020-11-30 00:00:00,68.8192,27.61435,74.1527788728,4.6092,1.34435,4.80125,64.21,26.27,69.3760549469,135.9,81.1292,7.54435,81.4792262455,4.6092,1.34435,4.80125,76.52,6.2,76.7707652691,138.15,77.0492,28.86435,82.2783684911,4.6092,1.34435,4.80125,72.44,27.52,77.4913156425,135.85,4.6092,1.34435,4.80125,4.6092,1.34435,4.80125,0.0,0.0,0.0,137.74
2020-11-30 00:30:00,67.75064,27.86602,73.257520372,4.82064,1.40602,5.0215,62.93,26.46,68.2665108234,136.04,79.81064,7.75602,80.1866204765,4.82064,1.40602,5.0215,74.99,6.35,75.2583722917,138.3,75.80064,29.11602,81.2002441194,4.82064,1.40602,5.0215,70.98,27.71,76.1971423349,135.99,4.82064,1.40602,5.0215,4.82064,1.40602,5.0215,0.0,0.0,0.0,137.88
2020-11-30 01:00:00,68.20856,27.61458,73.586497986,4.43856,1.29458,4.6235,63.77,26.32,68.9880808546,135.57,80.35856,7.17458,80.6782050088,4.43856,1.29458,4.6235,75.92,5.88,76.1473623969,137.77,76.36856,28.88458,81.6484899937,4.43856,1.29458,4.6235,71.93,27.59,77.0398143819,135.51,4.43856,1.29458,4.6235,4.43856,1.29458,4.6235,0.0,0.0,0.0,137.34
2020-11-30 01:30:00,67.48312,28.39966,73.2155186627,4.59312,1.33966,4.7845,62.89,27.06,68.4645579844,135.74,79.42312,6.38966,79.679732338,4.59312,1.33966,4.7845,74.83,5.05,75.000209333,137.77,75.52312,29.75966,81.1749901007,4.59312,1.33966,4.7845,70.93,28.42,76.4117877032,135.68,4.59312,1.33966,4.7845,4.59312,1.33966,4.7845,0.0,0.0,0.0,137.42
2020-11-30 02:00:00,66.5344,28.8467,72.5186767961,5.2344,1.5267,5.4525,61.3,27.32,67.1123863381,136.05,78.1644,6.7467,78.4550278073,5.2344,1.5267,5.4525,72.93,5.22,73.1165733606,138.09,74.3844,30.2167,80.2875327946,5.2344,1.5267,5.4525,69.15,28.69,74.8654700112,135.99,5.2344,1.5267,5.4525,5.2344,1.5267,5.4525,0.0,0.0,0.0,137.73
2020-11-30 02:30:00,65.86648,29.09814,72.0076033419,5.61648,1.63814,5.8505,60.25,27.46,66.2126430525,136.09,77.29648,7.00814,77.6135287605,5.61648,1.63814,5.8505,71.68,5.37,71.8808688039,138.13,73.56648,30.47814,79.6300445652,5.61648,1.63814,5.8505,67.95,28.84,73.8169905916,136.03,5.61648,1.63814,5.8505,5.61648,1.63814,5.8505,0.0,0.0,0.0,137.78
2020-11-30 03:00:00,64.95752,29.06511,71.163614466,5.53752,1.61511,5.76825,59.42,27.45,65.4540976563,136.15,76.24752,7.71511,76.6368529394,5.53752,1.61511,5.76825,70.71,6.1,70.9726292313,138.27,72.53752,30.43511,78.6637637573,5.53752,1.61511,5.76825,67.0,28.82,72.9355359204,136.09,5.53752,1.61511,5.76825,5.53752,1.61511,5.76825,0.0,0.0,0.0,137.91
2020-11-30 03:30:00,63.75216,28.97313,70.0269959849,5.46216,1.59313,5.68975,58.29,27.38,64.4002212729,135.84,74.86216,7.95313,75.2834329495,5.46216,1.59313,5.68975,69.4,6.36,69.6908143158,138.0,71.19216,30.33313,77.3848978875,5.46216,1.59313,5.68975,65.73,28.74,71.7385565787,135.79,5.46216,1.59313,5.68975,5.46216,1.59313,5.68975,0.0,0.0,0.0,137.63
2020-11-30 04:00:00,63.17056,28.94058,69.484363863,5.59056,1.6305800000000001,5.8235,57.58,27.31,63.7282708066,135.35,74.17056,7.46058,74.544833655,5.59056,1.6305800000000001,5.8235,68.58,5.83,68.8273586592,137.43,70.53056,30.31058,76.7677741885,5.59056,1.6305800000000001,5.8235,64.94,28.68,70.9911684648,135.3,5.59056,1.6305800000000001,5.8235,5.59056,1.6305800000000001,5.8235,0.0,0.0,0.0,137.05
2020-11-30 04:30:00,65.2728,15.78915,67.1553101219,5.7228,1.6691500000000001,5.96125,59.55,14.12,61.2011184538,137.83,73.7228,21.44915,76.7796670712,5.7228,1.6691500000000001,5.96125,68.0,19.78,70.8184185082,138.5,71.6228,30.38915,77.8031228008,5.7228,1.6691500000000001,5.96125,65.9,28.72,71.8863575374,137.78,5.7228,1.6691500000000001,5.96125,5.7228,1.6691500000000001,5.96125,0.0,0.0,0.0,138.09
2020-11-30 05:00:00,66.26984,9.26537,66.914413805,6.42984,1.8753700000000002,6.69775,59.84,7.39,60.294590968,139.03,73.31984,28.41537,78.6335309513,6.42984,1.8753700000000002,6.69775,66.89,26.54,71.962793859,139.04,72.04984,30.10537,78.086572129,6.42984,1.8753700000000002,6.69775,65.62,28.23,71.4347065508,138.97,6.42984,1.8753700000000002,6.69775,6.42984,1.8753700000000002,6.69775,0.0,0.0,0.0,138.62
2020-11-30 05:30:00,69.09632,8.34476,69.5983940691,6.25632,1.82476,6.517,62.84,6.52,63.177337709,138.73,76.55632,26.65476,81.0638412771,6.25632,1.82476,6.517,70.3,24.83,74.5561459573,138.64,75.18632,29.02476,80.5941648521,6.25632,1.82476,6.517,68.93,27.2,74.1025296464,138.66,6.25632,1.82476,6.517,6.25632,1.82476,6.517,0.0,0.0,0.0,138.23
2020-11-30 06:00:00,73.56568,7.15124,73.912444875,6.41568,1.8712400000000002,6.683,67.15,5.28,67.357263157,139.1,81.63568,25.89124,85.6430998843,6.41568,1.8712400000000002,6.683,75.22,24.02,78.962071908,139.02,80.10568,27.83124,84.8026997695,6.41568,1.8712400000000002,6.683,73.69,25.96,78.1289811786,139.03,6.41568,1.8712400000000002,6.683,6.41568,1.8712400000000002,6.683,0.0,0.0,0.0,138.62
2020-11-30 06:30:00,84.27216,3.49313,84.3445250639,6.66216,1.94313,6.93975,77.61,1.55,77.6254764881,137.63,93.56216,20.00313,95.6765540436,6.66216,1.94313,6.93975,86.9,18.06,88.7568228363,137.33,91.90216,23.33313,94.8179411729,6.66216,1.94313,6.93975,85.24,21.39,87.8828180022,137.57,6.66216,1.94313,6.93975,6.66216,1.94313,6.93975,0.0,0.0,0.0,136.95
2020-11-30 07:00:00,93.44552,3.33786,93.5051149267,6.09552,1.77786,6.3495,87.35,1.56,87.3639290554,136.64,103.85552,15.05786,104.9414512109,6.09552,1.77786,6.3495,97.76,13.28,98.657873482,136.13,102.11552,19.62786,103.9847696206,6.09552,1.77786,6.3495,96.02,17.85,97.6650546511,136.58,6.09552,1.77786,6.3495,6.09552,1.77786,6.3495,0.0,0.0,0.0,135.74
2020-11-30 07:30:00,102.93664,5.93902,103.1078261484,6.71664,1.9590200000000002,6.9965,96.22,3.98,96.30227827,135.88,116.87664,14.33902,117.7529467667,6.71664,1.9590200000000002,6.9965,110.16,12.38,110.8534618314,136.99,112.52664,23.13902,114.8810643938,6.71664,1.9590200000000002,6.9965,105.81,21.18,107.9089824806,135.83,6.71664,1.9590200000000002,6.9965,6.71664,1.9590200000000002,6.9965,0.0,0.0,0.0,136.62
2020-11-30 08:00:00,109.73984,3.81787,109.8062321299,6.12984,1.78787,6.38525,103.61,2.03,103.6298846858,135.66,126.15984,18.42787,127.4985945866,6.12984,1.78787,6.38525,120.03,16.64,121.177929096,137.72,120.10984,23.39787,122.3676182058,6.12984,1.78787,6.38525,113.98,21.61,116.01048444,135.62,6.12984,1.78787,6.38525,6.12984,1.78787,6.38525,0.0,0.0,0.0,137.33
2020-11-30 08:30:00,115.2864,2.8652,115.3219987513,5.3664,1.5652,5.59,109.92,1.3,109.9276871402,136.17,132.6264,21.4652,134.3522116975,5.3664,1.5652,5.59,127.26,19.9,128.8065122577,138.23,126.3464,19.8052,127.8892440356,5.3664,1.5652,5.59,120.98,18.24,122.3472843998,136.12,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,137.84
2020-11-30 09:00:00,117.24888,3.88384,117.3131879816,5.2588799999999996,1.53384,5.478,111.99,2.35,112.0146535057,136.07,134.85888,22.56384,136.7334794057,5.2588799999999996,1.53384,5.478,129.6,21.03,131.2951670855,138.11,128.55888,18.47384,129.8794379076,5.2588799999999996,1.53384,5.478,123.3,16.94,124.4582403861,136.01,5.2588799999999996,1.53384,5.478,5.2588799999999996,1.53384,5.478,0.0,0.0,0.0,137.73
2020-11-30 09:30:00,120.41472,8.25721,120.6974991856,6.50472,1.89721,6.77575,113.91,6.36,114.0874125397,136.77,135.54472,16.37721,136.5305245257,6.50472,1.89721,6.77575,129.04,14.48,129.8498825567,137.84,130.87472,13.84721,131.605233786,6.50472,1.89721,6.77575,124.37,11.95,124.9427845055,136.71,6.50472,1.89721,6.77575,6.50472,1.89721,6.77575,0.0,0.0,0.0,137.46
2020-11-30 10:00:00,121.5948,11.8364,122.1695369231,11.1648,3.2564,11.63,110.43,8.58,110.7628155113,138.73,133.3948,10.2864,133.7908169195,11.1648,3.2564,11.63,122.23,7.03,122.4319966349,138.81,130.6748,12.9564,131.3155423246,11.1648,3.2564,11.63,119.51,9.7,119.9030028815,138.66,11.1648,3.2564,11.63,11.1648,3.2564,11.63,0.0,0.0,0.0,138.43
2020-11-30 10:30:00,121.86496,9.34603,122.2228160065,8.69496,2.5360300000000002,9.05725,113.17,6.8100000000000005,113.374710584,137.24,134.20496,6.27603,134.3516276089,8.69496,2.5360300000000002,9.05725,125.51,3.74,125.5657106857,136.25,133.44496,10.63603,133.8681533583,8.69496,2.5360300000000002,9.05725,124.75,8.1,125.0126893559,137.18,8.69496,2.5360300000000002,9.05725,8.69496,2.5360300000000002,9.05725,0.0,0.0,0.0,135.9
2020-11-30 11:00:00,121.75288,8.15959,122.0259918921,9.15288,2.66959,9.53425,112.6,5.49,112.7337575884,136.7,135.07288,9.60959,135.4142796438,9.15288,2.66959,9.53425,125.92,6.94,126.1111018111,135.94,133.98288,9.77959,134.3393185693,9.15288,2.66959,9.53425,124.83,7.11,125.0323198217,136.65,9.15288,2.66959,9.53425,9.15288,2.66959,9.53425,0.0,0.0,0.0,135.58
2020-11-30 11:30:00,121.62992,8.41081,121.9203804295,10.21992,2.98081,10.64575,111.41,5.43,111.5422476015,137.59,138.21992,24.02081,140.2916447899,10.21992,2.98081,10.64575,128.0,21.04,129.7176996404,138.82,133.66992,6.94081,133.8499994631,10.21992,2.98081,10.64575,123.45,3.96,123.513497643,137.53,10.21992,2.98081,10.64575,10.21992,2.98081,10.64575,0.0,0.0,0.0,138.46
2020-11-30 12:00:00,120.62784,10.25437,121.0629088002,13.07784,3.8143700000000003,13.62275,107.55,6.44,107.7426382636,137.32,136.37784,24.00437,138.4742756694,13.07784,3.8143700000000003,13.62275,123.3,20.19,124.9420909862,138.54,132.20784,8.88437,132.506018685,13.07784,3.8143700000000003,13.62275,119.13,5.07,119.2378371156,137.25,13.07784,3.8143700000000003,13.62275,13.07784,3.8143700000000003,13.62275,0.0,0.0,0.0,138.16
2020-11-30 12:30:00,121.03136,13.29373,121.7592434305,17.12136,4.99373,17.83475,103.91,8.3,104.2409617185,137.11,135.71136,23.40373,137.7145882286,17.12136,4.99373,17.83475,118.59,18.41,120.0104837087,138.33,132.22136,12.09373,132.7732892775,17.12136,4.99373,17.83475,115.1,7.1,115.3187755745,137.05,17.12136,4.99373,17.83475,17.12136,4.99373,17.83475,0.0,0.0,0.0,137.97
