Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-30 13:00:00,122.61192,12.22681,123.2200381791,13.29192,3.87681,13.84575,109.32,8.35,109.6384280259,137.47,138.33192,24.19681,140.4322103545,13.29192,3.87681,13.84575,125.04,20.32,126.680322071,138.45,134.37192,11.07681,134.8276996921,13.29192,3.87681,13.84575,121.08,7.2,121.2938844295,137.41,13.29192,3.87681,13.84575,13.29192,3.87681,13.84575,0.0,0.0,0.0,138.09
2020-11-30 13:30:00,122.92576,11.52918,123.4652358482,12.30576,3.58918,12.8185,110.62,7.94,110.9045896255,137.87,138.97576,24.92918,141.1939300503,12.30576,3.58918,12.8185,126.67,21.34,128.4549901717,138.79,134.88576,10.31918,135.2799088063,12.30576,3.58918,12.8185,122.58,6.73,122.7646093139,137.79,12.30576,3.58918,12.8185,12.30576,3.58918,12.8185,0.0,0.0,0.0,138.41
2020-11-30 14:00:00,121.53216,11.25188,122.0519181242,11.01216,3.21188,11.471,110.52,8.04,110.8120571057,137.45,137.63216,24.24188,139.7507789324,11.01216,3.21188,11.471,126.62,21.03,128.3545297214,138.37,133.45216,10.06188,133.8309397628,11.01216,3.21188,11.471,122.44,6.85,122.6314645595,137.38,11.01216,3.21188,11.471,11.01216,3.21188,11.471,0.0,0.0,0.0,138.0
2020-11-30 14:30:00,120.6068,11.26115,121.1313902569,10.1868,2.97115,10.61125,110.42,8.29,110.7307567932,138.06,136.8668,24.05115,138.9639476935,10.1868,2.97115,10.61125,126.68,21.08,128.4219171326,138.97,132.5268,10.08115,132.9096772382,10.1868,2.97115,10.61125,122.34,7.11,122.5464307926,137.98,10.1868,2.97115,10.61125,10.1868,2.97115,10.61125,0.0,0.0,0.0,138.6
2020-11-30 15:00:00,119.9124,9.73945,120.3072755907,7.7124,2.24945,8.03375,112.2,7.49,112.44972254300001,138.16,136.6724,24.35945,138.8262501333,7.7124,2.24945,8.03375,128.96,22.11,130.8416359574,139.04,132.0224,8.46945,132.2937855119,7.7124,2.24945,8.03375,124.31,6.22,124.4655153044,138.08,7.7124,2.24945,8.03375,7.7124,2.24945,8.03375,0.0,0.0,0.0,138.65
2020-11-30 15:30:00,121.9072,9.1571,122.2506355495,6.1272,1.7871000000000001,6.3825,115.78,7.37,116.0143323042,137.59,139.3272,22.9771,141.2091207545,6.1272,1.7871000000000001,6.3825,133.2,21.19,134.8749646895,138.54,134.4272,7.9271,134.6607255819,6.1272,1.7871000000000001,6.3825,128.3,6.14,128.4468356948,137.52,6.1272,1.7871000000000001,6.3825,6.1272,1.7871000000000001,6.3825,0.0,0.0,0.0,138.17
2020-11-30 16:00:00,124.73024,9.97007,125.1280746526,9.12024,2.66007,9.50025,115.61,7.31,115.8408744787,137.22,141.89024,22.21007,143.6179912708,9.12024,2.66007,9.50025,132.77,19.55,134.2016221959,138.36,137.23024,8.74007,137.5082819108,9.12024,2.66007,9.50025,128.11,6.08,128.2541948632,137.15,9.12024,2.66007,9.50025,9.12024,2.66007,9.50025,0.0,0.0,0.0,137.99
2020-11-30 16:30:00,129.59696,11.91578,130.1436047382,13.35696,3.8957800000000002,13.9135,116.24,8.02,116.5163422014,137.94,144.73696,21.07578,146.263379192,13.35696,3.8957800000000002,13.9135,131.38,17.18,132.4985162181,138.21,142.17696,11.83578,142.6687549643,13.35696,3.8957800000000002,13.9135,128.82,7.94,129.0644645129,137.87,13.35696,3.8957800000000002,13.9135,13.35696,3.8957800000000002,13.9135,0.0,0.0,0.0,137.8
2020-11-30 17:00:00,131.42392,13.10406,132.0755962949,15.85392,4.62406,16.5145,115.57,8.48,115.8806942506,138.2,147.98392,20.73406,149.4293874131,15.85392,4.62406,16.5145,132.13,16.11,133.1084858302,139.66,143.91392,11.95406,144.4095423449,15.85392,4.62406,16.5145,128.06,7.33,128.2696086374,138.13,15.85392,4.62406,16.5145,15.85392,4.62406,16.5145,0.0,0.0,0.0,139.22
2020-11-30 17:30:00,132.3496,12.0478,132.8968250373,14.2896,4.1678,14.885,118.06,7.88,118.322685906,137.96,149.5196,19.8878,150.8364524013,14.2896,4.1678,14.885,135.23,15.72,136.1406305994,139.51,145.1196,10.8578,145.5252216112,14.2896,4.1678,14.885,130.83,6.69,131.0009351112,137.89,14.2896,4.1678,14.885,14.2896,4.1678,14.885,0.0,0.0,0.0,139.08
2020-11-30 18:00:00,130.31704,12.29622,130.8958667821,12.94704,3.77622,13.4865,117.37,8.52,117.6788311465,137.98,147.19704,18.43622,148.3471024073,12.94704,3.77622,13.4865,134.25,14.66,135.0480584829,139.43,143.02704,11.38622,143.4795461975,12.94704,3.77622,13.4865,130.08,7.61,130.3024117198,137.92,12.94704,3.77622,13.4865,12.94704,3.77622,13.4865,0.0,0.0,0.0,138.99
2020-11-30 18:30:00,126.99184,10.57262,127.4311881772,14.75184,4.30262,15.3665,112.24,6.27,112.4149923275,137.6,139.61184,19.88262,141.0205107289,14.75184,4.30262,15.3665,124.86,15.58,125.8282798102,137.04,139.15184,11.39262,139.6174285892,14.75184,4.30262,15.3665,124.4,7.09,124.6018783968,137.54,14.75184,4.30262,15.3665,14.75184,4.30262,15.3665,0.0,0.0,0.0,136.63
2020-11-30 19:00:00,122.98968,14.22824,123.8099519425,14.83968,4.32824,15.458,108.15,9.9,108.6021753926,137.94,137.25968,8.50824,137.5231249703,14.83968,4.32824,15.458,122.42,4.18,122.4913417348,138.46,134.66968,13.20824,135.3158538945,14.83968,4.32824,15.458,119.83,8.88,120.1585756407,137.87,14.83968,4.32824,15.458,14.83968,4.32824,15.458,0.0,0.0,0.0,138.06
2020-11-30 19:30:00,119.0904,14.36845,119.9540567366,12.4404,3.62845,12.95875,106.65,10.74,107.189412257,137.72,133.4104,6.84845,133.5860625049,12.4404,3.62845,12.95875,120.97,3.22,121.012847665,138.26,130.5904,13.43845,131.280023273,12.4404,3.62845,12.95875,118.15,9.81,118.5565628719,137.65,12.4404,3.62845,12.95875,12.4404,3.62845,12.95875,0.0,0.0,0.0,137.84
2020-11-30 20:00:00,115.14152,15.22336,116.1435332578,11.77152,3.43336,12.262,103.37,11.79,104.0401893501,138.02,129.16152,5.64336,129.2847468219,11.77152,3.43336,12.262,117.39,2.21,117.4108010364,138.57,126.30152,14.37336,127.1167472523,11.77152,3.43336,12.262,114.53,10.94,115.0513124654,137.95,11.77152,3.43336,12.262,11.77152,3.43336,12.262,0.0,0.0,0.0,138.18
2020-11-30 20:30:00,112.52288,15.67334,113.6092078586,10.74288,3.13334,11.1905,101.78,12.54,102.5495977564,138.39,126.51288,4.27334,126.5850316611,10.74288,3.13334,11.1905,115.77,1.1400000000000001,115.775612717,138.99,123.48288,14.87334,124.375391038,10.74288,3.13334,11.1905,112.74,11.74,113.3496149089,138.32,10.74288,3.13334,11.1905,10.74288,3.13334,11.1905,0.0,0.0,0.0,138.61
2020-11-30 21:00:00,109.31232,14.97651,110.3334906344,7.9423200000000005,2.31651,8.27325,101.37,12.66,102.1574887123,138.46,123.61232,3.8465100000000003,123.6721524635,7.9423200000000005,2.31651,8.27325,115.67,1.53,115.6801184301,138.99,120.22232,14.17651,121.0552752339,7.9423200000000005,2.31651,8.27325,112.28,11.86,112.9046411801,138.39,7.9423200000000005,2.31651,8.27325,7.9423200000000005,2.31651,8.27325,0.0,0.0,0.0,138.61
2020-11-30 21:30:00,106.37856,11.61833,107.01113783,7.70856,2.24833,8.02975,98.67,9.37,99.113903162,138.59,119.08856,14.18833,119.9307876696,7.70856,2.24833,8.02975,111.38,11.94,112.0181592422,138.6,117.01856,11.64833,117.5968833612,7.70856,2.24833,8.02975,109.31,9.4,109.7134271637,138.53,7.70856,2.24833,8.02975,7.70856,2.24833,8.02975,0.0,0.0,0.0,138.2
2020-11-30 22:00:00,101.16688,2.6128400000000003,101.2006153232,7.34688,2.14284,7.6530000000000005,93.82,0.47000000000000003,93.8211772469,137.97,109.17688,37.67284,115.4938699681,7.34688,2.14284,7.6530000000000005,101.83,35.53,107.850497449,135.37,111.32688,4.47284,111.4166976184,7.34688,2.14284,7.6530000000000005,103.98,2.33,104.0061022248,137.91,7.34688,2.14284,7.6530000000000005,7.34688,2.14284,7.6530000000000005,0.0,0.0,0.0,134.97
2020-11-30 22:30:00,95.34864,2.86752,95.3917492281,7.32864,2.13752,7.634,88.02,0.73,88.0230271009,138.2,102.79864,38.71752,109.8481075886,7.32864,2.13752,7.634,95.47,36.58,102.2380423326,135.62,104.88864,3.51752,104.947604775,7.32864,2.13752,7.634,97.56,1.38,97.5697596594,138.13,7.32864,2.13752,7.634,7.32864,2.13752,7.634,0.0,0.0,0.0,135.2
2020-11-30 23:00:00,88.50984,5.15662,88.6599261597,8.79984,2.56662,9.1665,79.71,2.59,79.7520670579,138.11,94.91984,40.72662,103.2881096848,8.79984,2.56662,9.1665,86.12,38.16,94.1957536198,135.55,97.09984,3.42662,97.1602833088,8.79984,2.56662,9.1665,88.3,0.86,88.3041878962,138.05,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0.0,0.0,0.0,135.13
2020-11-30 23:30:00,85.40592,4.71631,85.5360435785,7.25592,2.11631,7.55825,78.15,2.6,78.1932381987,138.22,91.99592,40.44631,100.4945435796,7.25592,2.11631,7.55825,84.74,38.33,93.0056799341,135.67,93.84592,2.73631,93.8858034692,7.25592,2.11631,7.55825,86.59,0.62,86.5922196274,138.16,7.25592,2.11631,7.55825,7.25592,2.11631,7.55825,0.0,0.0,0.0,135.25
2020-12-01 00:00:00,81.04832,5.75576,81.2524396434,7.52832,2.19576,7.842,73.52,3.56,73.6061410481,138.49,87.14832,40.78576,96.2201013178,7.52832,2.19576,7.842,79.62,38.59,88.4789946824,135.86,88.97832,3.87576,89.0626910979,7.52832,2.19576,7.842,81.45,1.6800000000000002,81.4673241245,138.43,7.52832,2.19576,7.842,7.52832,2.19576,7.842,0.0,0.0,0.0,135.44
2020-12-01 00:30:00,78.14392,6.68656,78.4294735262,7.39392,2.15656,7.702,70.75,4.53,70.8948756963,138.06,83.77392,41.66656,93.5637317255,7.39392,2.15656,7.702,76.38,39.51,85.9938631531,135.48,85.76392,4.89656,85.9035870823,7.39392,2.15656,7.702,78.37,2.74,78.4178838021,138.01,7.39392,2.15656,7.702,7.39392,2.15656,7.702,0.0,0.0,0.0,135.04
2020-12-01 01:00:00,77.71832,17.28326,79.616884766,7.34832,2.14326,7.6545000000000005,70.37,15.14,71.9802507637,139.18,86.46832,20.78326,88.9309522037,7.34832,2.14326,7.6545000000000005,79.12,18.64,81.286062766,138.84,85.23832,16.54326,86.8288583816,7.34832,2.14326,7.6545000000000005,77.89,14.4,79.209924252,139.11,7.34832,2.14326,7.6545000000000005,7.34832,2.14326,7.6545000000000005,0.0,0.0,0.0,138.41
2020-12-01 01:30:00,77.48344,17.24517,79.3793383858,7.18344,2.09517,7.48275,70.3,15.15,71.9139242428,136.96,89.64344,9.38517,90.1333886579,7.18344,2.09517,7.48275,82.46,7.29,82.7816145047,138.66,85.49344,31.89517,91.2492748046,7.18344,2.09517,7.48275,78.31,29.8,83.7884007486,136.9,7.18344,2.09517,7.48275,7.18344,2.09517,7.48275,0.0,0.0,0.0,138.25
2020-12-01 02:00:00,76.03752,16.15136,77.7339750534,7.30752,2.13136,7.612,68.73,14.02,70.14537262,135.68,89.17752,4.4813600000000005,89.2900479382,7.30752,2.13136,7.612,81.87,2.35,81.9037203062,138.26,84.08752,38.33136,92.4121430289,7.30752,2.13136,7.612,76.78,36.2,84.8858551232,135.64,7.30752,2.13136,7.612,7.30752,2.13136,7.612,0.0,0.0,0.0,137.84
2020-12-01 02:30:00,74.34584,16.67587,76.1931005115,6.9458400000000005,2.02587,7.23525,67.4,14.65,68.9737812506,136.39,87.26584,3.97587,87.3563642396,6.9458400000000005,2.02587,7.23525,80.32,1.9500000000000002,80.3436674543,138.98,82.24584,39.10587,91.0694639589,6.9458400000000005,2.02587,7.23525,75.3,37.08,83.9345959661,136.34,6.9458400000000005,2.02587,7.23525,6.9458400000000005,2.02587,7.23525,0.0,0.0,0.0,138.55
2020-12-01 03:00:00,72.96752,16.46761,74.802681463,6.43752,1.8776100000000002,6.70575,66.53,14.59,68.1110049845,136.39,85.83752,3.49761,85.9087487714,6.43752,1.8776100000000002,6.70575,79.4,1.62,79.4165247288,139.03,80.73752,38.93761,89.6364022497,6.43752,1.8776100000000002,6.70575,74.3,37.06,83.0297151627,136.34,6.43752,1.8776100000000002,6.70575,6.43752,1.8776100000000002,6.70575,0.0,0.0,0.0,138.58
2020-12-01 03:30:00,73.04968,15.98824,74.7788711228,6.91968,2.01824,7.208,66.13,13.97,67.5894799507,136.5,85.85968,2.99824,85.9120136698,6.91968,2.01824,7.208,78.94,0.98,78.9460828667,139.28,80.78968,38.37824,89.4419459761,6.91968,2.01824,7.208,73.87,36.36,82.3336292167,136.45,6.91968,2.01824,7.208,6.91968,2.01824,7.208,0.0,0.0,0.0,138.85
2020-12-01 04:00:00,72.48552,16.91536,74.4330572636,6.39552,1.86536,6.662,66.09,15.05,67.7819341713,136.77,85.28552,3.4753600000000002,85.3563005806,6.39552,1.86536,6.662,78.89,1.6099999999999999,78.9064268612,139.37,80.19552,39.52536,89.4067979026,6.39552,1.86536,6.662,73.8,37.66,82.853579283,136.73,6.39552,1.86536,6.662,6.39552,1.86536,6.662,0.0,0.0,0.0,138.94
2020-12-01 04:30:00,72.81208,16.45644,74.6485995274,6.02208,1.75644,6.273,66.79,14.7,68.3885524046,136.59,85.75208,3.72644,85.833009847,6.02208,1.75644,6.273,79.73,1.97,79.7543340515,139.19,80.63208,38.98644,89.5626865888,6.02208,1.75644,6.273,74.61,37.23,83.3830018649,136.55,6.02208,1.75644,6.273,6.02208,1.75644,6.273,0.0,0.0,0.0,138.76
2020-12-01 05:00:00,73.37992,16.05331,75.1153873794,5.83992,1.70331,6.08325,67.54,14.35,69.0476219721,136.39,86.45992,4.00331,86.552551998,5.83992,1.70331,6.08325,80.62,2.3,80.6528015632,138.98,81.26992,38.49331,89.9251622827,5.83992,1.70331,6.08325,75.43,36.79,83.9237094032,136.34,5.83992,1.70331,6.08325,5.83992,1.70331,6.08325,0.0,0.0,0.0,138.54
2020-12-01 05:30:00,76.73496,15.35228,78.2556489169,5.90496,1.72228,6.151,70.83,13.63,72.1295071382,135.79,90.53496,4.62228,90.6528789096,5.90496,1.72228,6.151,84.63,2.9,84.6796722951,138.33,85.06496,37.53228,92.9769835056,5.90496,1.72228,6.151,79.16,35.81,86.8830345925,135.74,5.90496,1.72228,6.151,5.90496,1.72228,6.151,0.0,0.0,0.0,137.92
2020-12-01 06:00:00,79.51344,14.90892,80.8990916896,5.89344,1.71892,6.139,73.62,13.19,74.79224893,136.02,92.62344,7.35892,92.9153127369,5.89344,1.71892,6.139,86.73,5.64,86.9131894479,138.04,87.95344,31.68892,93.4879417818,5.89344,1.71892,6.139,82.06,29.97,87.3615733604,135.96,5.89344,1.71892,6.139,5.89344,1.71892,6.139,0.0,0.0,0.0,137.69
2020-12-01 06:30:00,91.20928,14.31229,92.3253724778,8.57928,2.50229,8.93675,82.63,11.81,83.4697130701,138.09,102.07928,14.89229,103.1598744995,8.57928,2.50229,8.93675,93.5,12.39,94.3173478211,138.12,100.06928,13.33229,100.9535078953,8.57928,2.50229,8.93675,91.49,10.83,92.1287631524,138.03,8.57928,2.50229,8.93675,8.57928,2.50229,8.93675,0.0,0.0,0.0,137.79
2020-12-01 07:00:00,101.20568,8.70374,101.5792535622,5.87568,1.71374,6.1205,95.33,6.99,95.5859246961,137.35,113.61568,8.84374,113.9593545044,5.87568,1.71374,6.1205,107.74,7.13,107.9756662401,137.28,111.47568,7.29374,111.7140361577,5.87568,1.71374,6.1205,105.6,5.58,105.7473233704,137.29,5.87568,1.71374,6.1205,5.87568,1.71374,6.1205,0.0,0.0,0.0,136.94
2020-12-01 07:30:00,111.47728,7.40754,111.7231202798,10.99728,3.20754,11.4555,100.48,4.2,100.5677403544,136.78,123.79728,6.30754,123.9578621801,10.99728,3.20754,11.4555,112.8,3.1,112.8425894776,136.57,122.34728,5.73754,122.4817385925,10.99728,3.20754,11.4555,111.35,2.5300000000000002,111.3787385456,136.73,10.99728,3.20754,11.4555,10.99728,3.20754,11.4555,0.0,0.0,0.0,136.22
2020-12-01 08:00:00,115.2336,7.25855,115.4619812625,14.4636,4.2185500000000005,15.06625,100.77,3.04,100.8158444889,137.71,127.0936,5.73855,127.2230879875,14.4636,4.2185500000000005,15.06625,112.63,1.52,112.6402561254,137.44,126.1236,5.62855,126.2491308963,14.4636,4.2185500000000005,15.06625,111.66,1.4100000000000001,111.6689021169,137.66,14.4636,4.2185500000000005,15.06625,14.4636,4.2185500000000005,15.06625,0.0,0.0,0.0,137.1
2020-12-01 08:30:00,120.54664,4.32902,120.6243459234,11.51664,3.35902,11.9965,109.03,0.97,109.0343147821,136.27,133.60664,5.96902,133.7399097198,11.51664,3.35902,11.9965,122.09,2.61,122.1178946756,135.91,132.37664,5.93902,132.5097987933,11.51664,3.35902,11.9965,120.86,2.58,120.8875345104,136.22,11.51664,3.35902,11.9965,11.51664,3.35902,11.9965,0.0,0.0,0.0,135.59
2020-12-01 09:00:00,121.08352,7.63686,121.3241132102,13.70352,3.99686,14.2745,107.38,3.64,107.4416772021,135.99,134.50352,12.41686,135.0754430111,13.70352,3.99686,14.2745,120.8,8.42,121.0930898111,136.4,132.71352,9.19686,133.0318030572,13.70352,3.99686,14.2745,119.01,5.2,119.1235497288,135.94,13.70352,3.99686,14.2745,13.70352,3.99686,14.2745,0.0,0.0,0.0,136.07
2020-12-01 09:30:00,122.75712,6.98291,122.9555673516,16.46712,4.80291,17.15325,106.29,2.18,106.3123534684,136.25,134.86712,8.11291,135.1109150504,16.46712,4.80291,17.15325,118.4,3.31,118.4462582778,136.02,134.31712,9.30291,134.6388980182,16.46712,4.80291,17.15325,117.85,4.5,117.9358830043,136.21,16.46712,4.80291,17.15325,16.46712,4.80291,17.15325,0.0,0.0,0.0,135.69
2020-12-01 10:00:00,118.96408,7.33994,119.1902976314,17.55408,5.11994,18.2855,101.41,2.22,101.4342964682,135.66,130.23408,8.09994,130.4857257383,17.55408,5.11994,18.2855,112.68,2.98,112.719398508,135.49,129.98408,9.64994,130.3417906715,17.55408,5.11994,18.2855,112.43,4.53,112.5212237758,135.62,17.55408,5.11994,18.2855,17.55408,5.11994,18.2855,0.0,0.0,0.0,135.15
2020-12-01 10:30:00,118.00352,6.58686,118.1872135937,19.94352,5.81686,20.7745,98.06,0.77,98.0630231025,136.91,132.10352,10.696860000000001,132.5358925358,19.94352,5.81686,20.7745,112.16,4.88,112.2661124294,136.3,128.62352,8.41686,128.898616864,19.94352,5.81686,20.7745,108.68,2.6,108.7110960298,136.87,19.94352,5.81686,20.7745,19.94352,5.81686,20.7745,0.0,0.0,0.0,135.98
2020-12-01 11:00:00,115.29312,6.76966,115.491695874,18.27312,5.32966,19.0345,97.02,1.44,97.0306858679,136.98,135.51312,12.809660000000001,136.1172034735,18.27312,5.32966,19.0345,117.24,7.48,117.4783724777,136.1,125.75312,9.04966,126.0783230212,18.27312,5.32966,19.0345,107.48,3.7199999999999998,107.5443573601,136.94,18.27312,5.32966,19.0345,18.27312,5.32966,19.0345,0.0,0.0,0.0,135.8
2020-12-01 11:30:00,114.50264,7.58702,114.7537251659,19.05264,5.55702,19.8465,95.45,2.03,95.4715842542,136.1,134.83264,12.64702,135.4244731363,19.05264,5.55702,19.8465,115.78,7.09,115.9968814236,135.34,124.80264,9.91702,125.1960312336,19.05264,5.55702,19.8465,105.75,4.36,105.8398417421,136.07,19.05264,5.55702,19.8465,19.05264,5.55702,19.8465,0.0,0.0,0.0,135.04
2020-12-01 12:00:00,114.03448,7.4808900000000005,114.2795972344,18.89448,5.51089,19.68175,95.14,1.97,95.1603935469,136.03,133.63448,12.18089,134.1884806012,18.89448,5.51089,19.68175,114.74,6.67,114.9337048041,135.34,124.30448,9.81089,124.6910474359,18.89448,5.51089,19.68175,105.41,4.3,105.4976686946,135.99,18.89448,5.51089,19.68175,18.89448,5.51089,19.68175,0.0,0.0,0.0,134.99
2020-12-01 12:30:00,115.68288,8.02584,115.9609539147,19.08288,5.56584,19.878,96.6,2.46,96.6313179047,136.52,135.49288,11.70584,135.9976000553,19.08288,5.56584,19.878,116.41,6.14,116.5718134885,135.92,126.12288,10.41584,126.5522444779,19.08288,5.56584,19.878,107.04,4.85,107.1498208118,136.48,19.08288,5.56584,19.878,19.08288,5.56584,19.878,0.0,0.0,0.0,135.55
2020-12-01 13:00:00,114.71704,6.19997,114.8844588896,19.337040000000002,5.63997,20.14275,95.38,0.56,95.3816439363,136.95,135.11704,9.70997,135.4654864376,19.337040000000002,5.63997,20.14275,115.78,4.07,115.8515140169,136.37,125.01704,8.44997,125.3022836319,19.337040000000002,5.63997,20.14275,105.68,2.81,105.7173519343,136.91,19.337040000000002,5.63997,20.14275,19.337040000000002,5.63997,20.14275,0.0,0.0,0.0,136.01
2020-12-01 13:30:00,114.49144,6.03667,114.6504741288,19.05144,5.55667,19.84525,95.44,0.48,95.4412070334,137.88,130.15144,8.63667,130.4376839827,19.05144,5.55667,19.84525,111.1,3.08,111.1426848695,137.36,124.78144,7.25667,124.9922678727,19.05144,5.55667,19.84525,105.73,1.7000000000000002,105.7436660042,137.83,19.05144,5.55667,19.84525,19.05144,5.55667,19.84525,0.0,0.0,0.0,137.02
2020-12-01 14:00:00,116.25104,4.66697,116.3446814859,15.04104,4.38697,15.66775,101.21,0.28,101.2103873128,137.48,127.79104,6.57697,127.9601752057,15.04104,4.38697,15.66775,112.75,2.19,112.7712667305,137.11,127.22104,6.17697,127.3709071062,15.04104,4.38697,15.66775,112.18,1.79,112.1942801572,137.43,15.04104,4.38697,15.66775,15.04104,4.38697,15.66775,0.0,0.0,0.0,136.74
2020-12-01 14:30:00,117.7708,4.02065,117.8394117393,13.2708,3.87065,13.82375,104.5,0.15,104.5001076554,137.29,126.0608,6.5706500000000005,126.2319244013,13.2708,3.87065,13.82375,112.79,2.7,112.8223120664,136.92,129.1208,5.89065,129.2550995128,13.2708,3.87065,13.82375,115.85,2.02,115.8676093652,137.23,13.2708,3.87065,13.82375,13.2708,3.87065,13.82375,0.0,0.0,0.0,136.55
2020-12-01 15:00:00,119.4256,3.8908,119.4889629213,11.1456,3.2508,11.61,108.28,0.64,108.2818913762,136.88,125.5856,4.6308,125.6709482577,11.1456,3.2508,11.61,114.44,1.38,114.4483202148,136.76,131.1956,5.9708,131.3313972818,11.1456,3.2508,11.61,120.05,2.7199999999999998,120.080809874,136.83,11.1456,3.2508,11.61,11.1456,3.2508,11.61,0.0,0.0,0.0,136.4
2020-12-01 15:30:00,119.6312,6.69285,119.8182717892,15.5412,4.53285,16.18875,104.09,2.16,104.1124089626,137.47,124.6012,6.87285,124.7906050493,15.5412,4.53285,16.18875,109.06,2.34,109.0851007242,137.45,130.9412,6.33285,131.0942517678,15.5412,4.53285,16.18875,115.4,1.8,115.4140372745,137.42,15.5412,4.53285,16.18875,15.5412,4.53285,16.18875,0.0,0.0,0.0,137.09
2020-12-01 16:00:00,123.56112,8.94866,123.8847403494,20.60112,6.00866,21.4595,102.96,2.94,103.0019669715,137.65,127.53112,8.97866,127.8467946561,20.60112,6.00866,21.4595,106.93,2.9699999999999998,106.9712381905,137.67,134.71112,7.14866,134.9006641624,20.60112,6.00866,21.4595,114.11,1.1400000000000001,114.1156943632,137.59,20.60112,6.00866,21.4595,20.60112,6.00866,21.4595,0.0,0.0,0.0,137.3
2020-12-01 16:30:00,130.33424,10.47457,130.7544673541,26.00424,7.58457,27.08775,104.33,2.89,104.3700196417,137.73,133.04424,10.66457,133.4709813048,26.00424,7.58457,27.08775,107.04,3.08,107.0843032381,137.78,141.65424,8.67457,141.9195965139,26.00424,7.58457,27.08775,115.65,1.09,115.655136505,137.68,26.00424,7.58457,27.08775,26.00424,7.58457,27.08775,0.0,0.0,0.0,137.43
2020-12-01 17:00:00,135.54504,10.00772,135.9139887142,26.25504,7.65772,27.349,109.29,2.35,109.3152624294,137.53,138.24504,10.42772,138.6377597518,26.25504,7.65772,27.349,111.99,2.77,112.0242518386,137.59,147.40504,8.16772,147.6311534447,26.25504,7.65772,27.349,121.15,0.51,121.1510734579,137.47,26.25504,7.65772,27.349,26.25504,7.65772,27.349,0.0,0.0,0.0,137.23
2020-12-01 17:30:00,136.3912,11.1141,136.8432777167,26.0712,7.6041,27.1575,110.32,3.51,110.3758238927,137.8,139.6112,11.4341,140.0786415134,26.0712,7.6041,27.1575,113.54,3.83,113.6045795732,137.86,148.3812,9.4141,148.6795405974,26.0712,7.6041,27.1575,122.31,1.81,122.3233918758,137.75,26.0712,7.6041,27.1575,26.0712,7.6041,27.1575,0.0,0.0,0.0,137.52
2020-12-01 18:00:00,133.20936,12.63273,133.8070232045,25.92936,7.56273,27.00975,107.28,5.07,107.3997360332,138.14,138.50936,12.90273,139.1090336717,25.92936,7.56273,27.00975,112.58,5.34,112.706574786,138.16,144.83936,11.08273,145.2627519685,25.92936,7.56273,27.00975,118.91,3.52,118.9620884988,138.09,25.92936,7.56273,27.00975,25.92936,7.56273,27.00975,0.0,0.0,0.0,137.82
2020-12-01 18:30:00,129.55608,8.90969,129.8620823831,16.45608,4.79969,17.14175,113.1,4.11,113.174653081,137.09,142.78608,9.09969,143.0757456729,16.45608,4.79969,17.14175,126.33,4.3,126.4031601662,136.98,141.78608,7.31969,141.9748933561,16.45608,4.79969,17.14175,125.33,2.52,125.3553321562,137.04,16.45608,4.79969,17.14175,16.45608,4.79969,17.14175,0.0,0.0,0.0,136.6
2020-12-01 19:00:00,126.72264,7.09827,126.9212863375,11.58264,3.37827,12.06525,115.14,3.7199999999999998,115.200078125,136.11,140.58264,5.43827,140.6877871386,11.58264,3.37827,12.06525,129.0,2.06,129.0164470135,135.77,139.21264,5.51827,139.3219668235,11.58264,3.37827,12.06525,127.63,2.14,127.6479396622,136.07,11.58264,3.37827,12.06525,11.58264,3.37827,12.06525,0.0,0.0,0.0,135.43
2020-12-01 19:30:00,124.79096,6.54528,124.9624919246,8.28096,2.41528,8.626,116.51,4.13,116.5831763163,135.94,139.21096,5.37528,139.314697786,8.28096,2.41528,8.626,130.93,2.96,130.9634548261,135.65,137.45096,5.02528,137.5427927737,8.28096,2.41528,8.626,129.17,2.61,129.196366048,135.9,8.28096,2.41528,8.626,8.28096,2.41528,8.626,0.0,0.0,0.0,135.33
2020-12-01 20:00:00,122.19304,7.06672,122.3972122068,7.94304,2.31672,8.274000000000001,114.25,4.75,114.3486991618,136.08,136.56304,7.09672,136.7473119619,7.94304,2.31672,8.274000000000001,128.62,4.78,128.7087906866,135.94,134.57304,5.57672,134.688540347,7.94304,2.31672,8.274000000000001,126.63,3.26,126.6719562492,136.05,7.94304,2.31672,8.274000000000001,7.94304,2.31672,8.274000000000001,0.0,0.0,0.0,135.61
2020-12-01 20:30:00,116.19568,10.92374,116.7080294849,7.79568,2.27374,8.1205,108.4,8.65,108.7445745773,137.06,129.57568,6.48374,129.7377960806,7.79568,2.27374,8.1205,121.78,4.21,121.8527492509,136.45,127.92568,9.81374,128.301555315,7.79568,2.27374,8.1205,120.13,7.54,120.3663927348,137.03,7.79568,2.27374,8.1205,7.79568,2.27374,8.1205,0.0,0.0,0.0,136.16
2020-12-01 21:00:00,112.83016,12.12463,113.4797411799,7.73016,2.25463,8.05225,105.1,9.87,105.5624312907,137.19,126.01016,7.29463,126.2211236286,7.73016,2.25463,8.05225,118.28,5.04,118.3873304032,136.55,124.18016,11.12463,124.677461998,7.73016,2.25463,8.05225,116.45,8.87,116.7873255109,137.16,7.73016,2.25463,8.05225,7.73016,2.25463,8.05225,0.0,0.0,0.0,136.25
2020-12-01 21:30:00,108.41576,10.74293,108.9467189105,5.73576,1.67293,5.97475,102.68,9.07,103.0798103413,137.93,121.85576,10.49293,122.3066957495,5.73576,1.67293,5.97475,116.12,8.82,116.4544838123,137.82,119.52576,9.60293,119.9108984545,5.73576,1.67293,5.97475,113.79,7.93,114.0659852892,137.9,5.73576,1.67293,5.97475,5.73576,1.67293,5.97475,0.0,0.0,0.0,137.46
2020-12-01 22:00:00,100.90512,12.09941,101.6279438174,4.45512,1.29941,4.64075,96.45,10.8,97.0527820312,138.17,113.70512,12.36941,114.3759442276,4.45512,1.29941,4.64075,109.25,11.07,109.8094139862,138.14,111.29512,11.07941,111.8452370991,4.45512,1.29941,4.64075,106.84,9.78,107.2866906937,138.14,4.45512,1.29941,4.64075,4.45512,1.29941,4.64075,0.0,0.0,0.0,137.78
2020-12-01 22:30:00,94.76896,13.69553,95.7534507026,4.57896,1.33553,4.76975,90.19,12.36,91.0329923709,137.89,106.74896,14.13553,107.6807952676,4.57896,1.33553,4.76975,102.17,12.8,102.9686792185,137.91,104.46896,12.82553,105.2533031466,4.57896,1.33553,4.76975,99.89,11.49,100.5486558836,137.85,4.57896,1.33553,4.76975,4.57896,1.33553,4.76975,0.0,0.0,0.0,137.55
2020-12-01 23:00:00,89.1868,15.14865,90.4641746277,4.7268,1.37865,4.92375,84.46,13.77,85.5751394974,139.13,100.6268,15.90865,101.8765823095,4.7268,1.37865,4.92375,95.9,14.53,96.9944890187,139.2,98.2468,14.36865,99.2919524084,4.7268,1.37865,4.92375,93.52,12.99,94.4178505369,139.09,4.7268,1.37865,4.92375,4.7268,1.37865,4.92375,0.0,0.0,0.0,138.83
2020-12-01 23:30:00,85.5832,15.5076,86.976834732,4.2432,1.2376,4.42,81.34,14.27,82.5822529361,139.04,96.7132,15.7076,97.9804661757,4.2432,1.2376,4.42,92.47,14.47,93.5953086431,139.06,94.3032,14.7576,95.4509313103,4.2432,1.2376,4.42,90.06,13.52,91.0691715126,139.0,4.2432,1.2376,4.42,4.2432,1.2376,4.42,0.0,0.0,0.0,138.69
2020-12-02 00:00:00,80.30368,10.37774,80.9714672527,4.24368,1.23774,4.4205,76.06,9.14,76.6072007059,138.11,89.29368,29.07774,93.9088720593,4.24368,1.23774,4.4205,85.05,27.84,89.4906034173,136.94,89.03368,9.40774,89.5293345572,4.24368,1.23774,4.4205,84.79,8.17,85.1827036434,138.08,4.24368,1.23774,4.4205,4.24368,1.23774,4.4205,0.0,0.0,0.0,136.58
2020-12-02 00:30:00,80.06176,11.49593,80.8828895432,4.2717600000000004,1.24593,4.44975,75.79,10.25,76.4799751569,137.4,89.50176,27.37593,93.5949068404,4.2717600000000004,1.24593,4.44975,85.23,26.13,89.1455540114,136.37,88.99176,10.46593,89.6050726168,4.2717600000000004,1.24593,4.44975,84.72,9.22,85.2202252989,137.37,4.2717600000000004,1.24593,4.44975,4.2717600000000004,1.24593,4.44975,0.0,0.0,0.0,136.01
2020-12-02 01:00:00,78.83888,14.79759,80.215569994,4.44888,1.29759,4.63425,74.39,13.5,75.6050401759,137.58,89.00888,23.37759,92.027672105,4.44888,1.29759,4.63425,84.56,22.08,87.3951943759,137.47,87.57888,14.17759,88.7190187066,4.44888,1.29759,4.63425,83.13,12.88,84.1218835976,137.55,4.44888,1.29759,4.63425,4.44888,1.29759,4.63425,0.0,0.0,0.0,137.12
2020-12-02 01:30:00,79.43568,13.23749,80.5311020573,4.82568,1.4074900000000001,5.02675,74.61,11.83,75.5420478939,137.99,89.01568,27.22749,93.0866665939,4.82568,1.4074900000000001,5.02675,84.19,25.82,88.060368498,137.34,88.20568,12.39749,89.0726655185,4.82568,1.4074900000000001,5.02675,83.38,10.99,84.1011563535,137.96,4.82568,1.4074900000000001,5.02675,4.82568,1.4074900000000001,5.02675,0.0,0.0,0.0,137.0
2020-12-02 02:00:00,77.5216,13.62755,78.710282591,4.7916,1.39755,4.99125,72.73,12.23,73.7511071103,137.6,86.8716,27.41755,91.095537402,4.7916,1.39755,4.99125,82.08,26.02,86.1055561506,136.95,86.0916,12.83755,87.0434735093,4.7916,1.39755,4.99125,81.3,11.44,82.1009354393,137.57,4.7916,1.39755,4.99125,4.7916,1.39755,4.99125,0.0,0.0,0.0,136.6
2020-12-02 02:30:00,77.21576,13.40168,78.3701385682,4.56576,1.33168,4.756,72.65,12.07,73.64582405,137.71,86.50576,27.18168,90.6757422953,4.56576,1.33168,4.756,81.94,25.85,85.9208129617,137.05,85.74576,12.57168,86.662463016,4.56576,1.33168,4.756,81.18,11.24,81.9544385619,137.68,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0.0,0.0,0.0,136.7
2020-12-02 03:00:00,75.42976,14.11493,76.7390379309,4.67976,1.36493,4.87475,70.75,12.75,71.8896724154,138.31,84.50976,27.69493,88.9320453097,4.67976,1.36493,4.87475,79.83,26.33,84.0600844634,137.62,83.72976,13.35493,84.7881292692,4.67976,1.36493,4.87475,79.05,11.99,79.9541280986,138.28,4.67976,1.36493,4.87475,4.67976,1.36493,4.87475,0.0,0.0,0.0,137.26
2020-12-02 03:30:00,74.89688,14.13784,76.2195588652,5.06688,1.47784,5.2780000000000005,69.83,12.66,70.968334488,137.75,83.67688,27.22784,87.9953153162,5.06688,1.47784,5.2780000000000005,78.61,25.75,82.7199770309,137.03,83.10688,13.37784,84.1767195037,5.06688,1.47784,5.2780000000000005,78.04,11.9,78.9420774999,137.72,5.06688,1.47784,5.2780000000000005,5.06688,1.47784,5.2780000000000005,0.0,0.0,0.0,136.66
2020-12-02 04:00:00,74.16536,14.27948,75.527506069,5.41536,1.57948,5.641,68.75,12.7,69.9131782999,137.8,82.91536,28.09948,87.5473454777,5.41536,1.57948,5.641,77.5,26.52,81.9119063385,137.15,82.22536,13.51948,83.3293835727,5.41536,1.57948,5.641,76.81,11.94,77.73248806,137.77,5.41536,1.57948,5.641,5.41536,1.57948,5.641,0.0,0.0,0.0,136.8
2020-12-02 04:30:00,74.13536,14.27698,75.4975745322,5.95536,1.73698,6.2035,68.18,12.54,69.3236179091,137.29,82.57536,27.39698,87.0016355723,5.95536,1.73698,6.2035,76.62,25.66,80.8025989681,136.58,82.13536,13.49698,83.236925889,5.95536,1.73698,6.2035,76.18,11.76,77.0823585524,137.26,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0.0,0.0,0.0,136.21
2020-12-02 05:00:00,74.50736,14.44673,75.8950242233,5.81736,1.69673,6.05975,68.69,12.75,69.8632850645,137.68,83.15736,28.05673,87.7629000231,5.81736,1.69673,6.05975,77.34,26.36,81.7087828816,137.02,82.54736,13.68673,83.6743283275,5.81736,1.69673,6.05975,76.73,11.99,77.6611421497,137.65,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,136.68
2020-12-02 05:30:00,76.44624,16.98432,78.3102466859,6.18624,1.8043200000000001,6.444,70.26,15.18,71.8811519106,136.6,86.45624,21.64432,89.1243963413,6.18624,1.8043200000000001,6.444,80.27,19.84,82.6855398483,136.73,84.66624,16.55432,86.2694482792,6.18624,1.8043200000000001,6.444,78.48,14.75,79.8540725323,136.57,6.18624,1.8043200000000001,6.444,6.18624,1.8043200000000001,6.444,0.0,0.0,0.0,136.37
2020-12-02 06:00:00,80.95512,16.24691,82.5693256528,6.19512,1.80691,6.45325,74.76,14.44,76.1417835357,136.72,91.65512,17.23691,93.2618469073,6.19512,1.80691,6.45325,85.46,15.43,86.8417900552,136.84,89.70512,15.74691,91.0767463668,6.19512,1.80691,6.45325,83.51,13.94,84.6654811597,136.7,6.19512,1.80691,6.45325,6.19512,1.80691,6.45325,0.0,0.0,0.0,136.49
2020-12-02 06:30:00,89.15752,13.64261,90.1952558628,7.51752,2.19261,7.83075,81.64,11.45,82.4390204939,136.0,100.53752,12.61261,101.3255686328,7.51752,2.19261,7.83075,93.02,10.42,93.601799128,135.86,98.75752,12.86261,99.5916386679,7.51752,2.19261,7.83075,91.24,10.67,91.8617793209,135.97,7.51752,2.19261,7.83075,7.51752,2.19261,7.83075,0.0,0.0,0.0,135.53
2020-12-02 07:00:00,100.69696,5.71078,100.8587664085,6.51696,1.9007800000000001,6.7885,94.18,3.81,94.2570342203,137.51,113.90696,6.89078,114.1151978724,6.51696,1.9007800000000001,6.7885,107.39,4.99,107.5058705374,138.48,109.88696,19.35078,111.5777606185,6.51696,1.9007800000000001,6.7885,103.37,17.45,104.8325302566,137.47,6.51696,1.9007800000000001,6.7885,6.51696,1.9007800000000001,6.7885,0.0,0.0,0.0,138.12
2020-12-02 07:30:00,108.70304,8.62172,109.0444173766,12.62304,3.6817200000000003,13.149,96.08,4.94,96.2069124336,138.01,119.71304,16.90172,120.9002898466,12.62304,3.6817200000000003,13.149,107.09,13.22,107.902903112,138.17,117.43304,18.58172,118.894067143,12.62304,3.6817200000000003,13.149,104.81,14.9,105.8638092079,137.97,12.62304,3.6817200000000003,13.149,12.62304,3.6817200000000003,13.149,0.0,0.0,0.0,137.8
2020-12-02 08:00:00,113.914,11.927,114.5366872447,18.264,5.327,19.025,95.65,6.6,95.87743478,137.96,123.404,20.657,125.1209769183,18.264,5.327,19.025,105.14,15.33,106.251722339,137.56,122.574,17.617,123.8335340891,18.264,5.327,19.025,104.31,12.29,105.0315200309,137.93,18.264,5.327,19.025,18.264,5.327,19.025,0.0,0.0,0.0,137.2
2020-12-02 08:30:00,118.88136,10.26623,119.3238167084,20.90136,6.09623,21.77225,97.98,4.17,98.0686968405,138.19,129.80136,18.29623,131.0844959942,20.90136,6.09623,21.77225,108.9,12.2,109.5812483959,138.65,127.75136,21.04623,129.4733709265,20.90136,6.09623,21.77225,106.85,14.95,107.8908012761,138.15,20.90136,6.09623,21.77225,20.90136,6.09623,21.77225,0.0,0.0,0.0,138.28
2020-12-02 09:00:00,122.26672,9.01071,122.5983022487,17.79672,5.19071,18.53825,104.47,3.8200000000000003,104.5398168164,137.52,134.99672,18.39071,136.2436516872,17.79672,5.19071,18.53825,117.2,13.2,117.9410022003,138.48,131.77672,20.28071,133.3282083134,17.79672,5.19071,18.53825,113.98,15.09,114.9745558809,137.48,17.79672,5.19071,18.53825,17.79672,5.19071,18.53825,0.0,0.0,0.0,138.11
2020-12-02 09:30:00,124.5408,15.3994,125.4892520696,17.3808,5.0694,18.105,107.16,10.33,107.6567438668,138.26,135.5908,17.0794,136.6622513681,17.3808,5.0694,18.105,118.21,12.01,118.8185347494,138.0,134.3308,13.3894,134.9964438828,17.3808,5.0694,18.105,116.95,8.32,117.245575183,138.22,17.3808,5.0694,18.105,17.3808,5.0694,18.105,0.0,0.0,0.0,137.62
2020-12-02 10:00:00,124.66712,21.17541,126.4527136829,20.96712,6.11541,21.84075,103.7,15.06,104.7878504408,138.44,132.62712,15.84541,133.5703184752,20.96712,6.11541,21.84075,111.66,9.73,112.083132094,136.76,134.14712,9.19541,134.4619104779,20.96712,6.11541,21.84075,113.18,3.08,113.2219007083,138.41,20.96712,6.11541,21.84075,20.96712,6.11541,21.84075,0.0,0.0,0.0,136.39
2020-12-02 10:30:00,124.9916,14.46005,125.825248327,17.2116,5.02005,17.92875,107.78,9.44,108.1926152748,137.87,136.2516,18.64005,137.5207255891,17.2116,5.02005,17.92875,119.04,13.62,119.8166349052,137.64,134.8416,14.11005,135.5778396404,17.2116,5.02005,17.92875,117.63,9.09,117.9806975738,137.83,17.2116,5.02005,17.92875,17.2116,5.02005,17.92875,0.0,0.0,0.0,137.31
2020-12-02 11:00:00,125.59984,16.22162,126.6430446706,16.11984,4.70162,16.7915,109.48,11.52,110.0844257831,138.34,136.71984,20.30162,138.2189220919,16.11984,4.70162,16.7915,120.6,15.6,121.6047696433,137.94,135.61984,14.66162,136.4100586564,16.11984,4.70162,16.7915,119.5,9.96,119.9143511011,138.29,16.11984,4.70162,16.7915,16.11984,4.70162,16.7915,0.0,0.0,0.0,137.57
2020-12-02 11:30:00,127.37296,26.31753,130.0633819507,17.44296,5.08753,18.16975,109.93,21.23,111.9612334694,138.05,135.10296,21.40753,136.7884941852,17.44296,5.08753,18.16975,117.66,16.32,118.7864386199,135.56,137.50296,8.84753,137.7873099957,17.44296,5.08753,18.16975,120.06,3.76,120.1188627985,138.01,17.44296,5.08753,18.16975,17.44296,5.08753,18.16975,0.0,0.0,0.0,135.23
2020-12-02 12:00:00,129.37384,19.51987,130.8381282393,12.75384,3.7198700000000002,13.28525,116.62,15.8,117.6854468488,138.05,140.90384,20.20987,142.3458147336,12.75384,3.7198700000000002,13.28525,128.15,16.49,129.2065888413,137.03,140.11384,11.55987,140.5898956325,12.75384,3.7198700000000002,13.28525,127.36,7.84,127.6010783653,138.01,12.75384,3.7198700000000002,13.28525,12.75384,3.7198700000000002,13.28525,0.0,0.0,0.0,136.7
2020-12-02 12:30:00,130.29392,17.67906,131.4878502047,11.89392,3.46906,12.3895,118.4,14.21,119.2496712784,138.43,142.87392,20.54906,144.3441058133,11.89392,3.46906,12.3895,130.98,17.08,132.0889351914,137.89,141.20392,12.33906,141.7420171475,11.89392,3.46906,12.3895,129.31,8.87,129.6138611415,138.37,11.89392,3.46906,12.3895,11.89392,3.46906,12.3895,0.0,0.0,0.0,137.55
2020-12-02 13:00:00,129.66328,24.23304,131.9083257721,12.59328,3.6730400000000003,13.118,117.07,20.56,118.8616780127,138.54,139.50328,18.67304,140.747460203,12.59328,3.6730400000000003,13.118,126.91,15.0,127.7933805015,136.71,140.48328,10.25304,140.8569373116,12.59328,3.6730400000000003,13.118,127.89,6.58,128.0591601565,138.48,12.59328,3.6730400000000003,13.118,12.59328,3.6730400000000003,13.118,0.0,0.0,0.0,136.37
2020-12-02 13:30:00,127.23224,26.11607,129.8849183226,13.15224,3.8360700000000003,13.70025,114.08,22.28,116.2352992855,138.2,135.54224,19.22607,136.8990160369,13.15224,3.8360700000000003,13.70025,122.39,15.39,123.3538171278,135.67,137.76224,8.65607,138.0339172728,13.15224,3.8360700000000003,13.70025,124.61,4.82,124.7031856049,138.14,13.15224,3.8360700000000003,13.70025,13.15224,3.8360700000000003,13.70025,0.0,0.0,0.0,135.33
2020-12-02 14:00:00,122.87376,24.11068,125.2169548687,15.05376,4.39068,15.681000000000001,107.82,19.72,109.6085343393,138.54,130.43376,21.10068,132.1294987662,15.05376,4.39068,15.681000000000001,115.38,16.71,116.58374029,135.9,132.79376,6.45068,132.9503439913,15.05376,4.39068,15.681000000000001,117.74,2.06,117.7580196844,138.48,15.05376,4.39068,15.681000000000001,15.05376,4.39068,15.681000000000001,0.0,0.0,0.0,135.58
2020-12-02 14:30:00,120.39424,23.70207,122.7051797907,17.90424,5.22207,18.65025,102.49,18.48,104.1427409856,139.18,126.90424,22.32207,128.8524774269,17.90424,5.22207,18.65025,109.0,17.1,110.3331772406,136.43,129.75424,5.70207,129.8794687403,17.90424,5.22207,18.65025,111.85,0.48,111.8510299461,139.11,17.90424,5.22207,18.65025,17.90424,5.22207,18.65025,0.0,0.0,0.0,136.14
2020-12-02 15:00:00,120.46904,23.05722,122.6557173256,16.61904,4.84722,17.3115,103.85,18.21,105.4344659018,138.99,127.40904,22.21722,129.3316215713,16.61904,4.84722,17.3115,110.79,17.37,112.1433948122,136.24,129.96904,4.97722,130.0643074692,16.61904,4.84722,17.3115,113.35,0.13,113.3500745478,138.92,16.61904,4.84722,17.3115,16.61904,4.84722,17.3115,0.0,0.0,0.0,135.94
2020-12-02 15:30:00,122.25072,23.07271,124.4089566199,16.98072,4.95271,17.68825,105.27,18.12,106.8181038027,139.44,129.14072,22.73271,131.1262813705,16.98072,4.95271,17.68825,112.16,17.78,113.560530115,136.7,131.90072,5.11271,131.9997717425,16.98072,4.95271,17.68825,114.92,0.16,114.9201113818,139.37,16.98072,4.95271,17.68825,16.98072,4.95271,17.68825,0.0,0.0,0.0,136.4
2020-12-02 16:00:00,125.01696,23.77703,127.2579563063,21.48696,6.26703,22.38225,103.53,17.51,105.0002904758,138.58,131.66696,25.51703,134.1167669446,21.48696,6.26703,22.38225,110.18,19.25,111.8489825613,136.01,134.50696,6.81703,134.6795982562,21.48696,6.26703,22.38225,113.02,0.55,113.0213382508,138.52,21.48696,6.26703,22.38225,21.48696,6.26703,22.38225,0.0,0.0,0.0,135.69
2020-12-02 16:30:00,130.52104,24.21572,132.7484198693,26.35104,7.68572,27.449,104.17,16.53,105.4733606177,138.15,136.63104,28.95572,139.6655820601,26.35104,7.68572,27.449,110.28,21.27,112.3124717028,135.73,140.04104,9.10572,140.3367628991,26.35104,7.68572,27.449,113.69,1.42,113.6988676285,138.08,26.35104,7.68572,27.449,26.35104,7.68572,27.449,0.0,0.0,0.0,135.43
2020-12-02 17:00:00,134.46944,24.16067,136.6227223736,27.01944,7.88067,28.14525,107.45,16.28,108.6763125065,137.92,140.74944,29.52067,143.8119425415,27.01944,7.88067,28.14525,113.73,21.64,115.7704733514,135.52,144.29944,9.56067,144.6158179286,27.01944,7.88067,28.14525,117.28,1.6800000000000002,117.2920321249,137.86,27.01944,7.88067,28.14525,27.01944,7.88067,28.14525,0.0,0.0,0.0,135.22
2020-12-02 17:30:00,135.60656,23.57483,137.6405162899,26.65656,7.77483,27.76725,108.95,15.8,110.0897020615,138.65,141.98656,30.29483,145.182505645,26.65656,7.77483,27.76725,115.33,22.52,117.5081244,136.24,145.58656,10.16483,145.9409819809,26.65656,7.77483,27.76725,118.93,2.39,118.9540121223,138.58,26.65656,7.77483,27.76725,26.65656,7.77483,27.76725,0.0,0.0,0.0,135.95
2020-12-02 18:00:00,133.2324,21.5707,134.9672831032,26.4024,7.7007,27.5025,106.83,13.87,107.7266253068,138.97,139.5324,31.3807,143.0176177338,26.4024,7.7007,27.5025,113.13,23.68,115.5817429355,136.47,143.0224,12.2507,143.546112982,26.4024,7.7007,27.5025,116.62,4.55,116.7087267517,138.9,26.4024,7.7007,27.5025,26.4024,7.7007,27.5025,0.0,0.0,0.0,136.17
2020-12-02 18:30:00,128.41088,19.44359,129.8745829424,26.24088,7.65359,27.33425,102.17,11.79,102.8480092175,138.17,134.38088,33.11359,138.4006168782,26.24088,7.65359,27.33425,108.14,25.46,111.0966750178,135.73,137.71088,14.25359,138.446564776,26.24088,7.65359,27.33425,111.47,6.6,111.6652179508,138.11,26.24088,7.65359,27.33425,26.24088,7.65359,27.33425,0.0,0.0,0.0,135.42
2020-12-02 19:00:00,125.47144,18.65167,126.8501755989,24.21144,7.06167,25.22025,101.26,11.59,101.9211248957,138.37,131.66144,32.99167,135.7320340681,24.21144,7.06167,25.22025,107.45,25.93,110.5344624993,135.94,134.70144,13.91167,135.4179179439,24.21144,7.06167,25.22025,110.49,6.85,110.7021345774,138.3,24.21144,7.06167,25.22025,24.21144,7.06167,25.22025,0.0,0.0,0.0,135.63
2020-12-02 19:30:00,124.51096,17.79278,125.7758410039,15.30096,4.46278,15.9385,109.21,13.33,110.020511724,137.95,132.43096,29.06278,135.5824632755,15.30096,4.46278,15.9385,117.13,24.6,119.6854080496,135.54,134.50096,9.37278,134.8271383878,15.30096,4.46278,15.9385,119.2,4.91,119.3010817218,137.88,15.30096,4.46278,15.9385,15.30096,4.46278,15.9385,0.0,0.0,0.0,135.23
2020-12-02 20:00:00,122.51696,16.67203,123.6461162834,12.24696,3.57203,12.75725,110.27,13.1,111.0454091802,137.55,131.00696,28.62203,134.097144525,12.24696,3.57203,12.75725,118.76,25.05,121.3731440641,135.18,132.62696,8.60203,132.9056260621,12.24696,3.57203,12.75725,120.38,5.03,120.4850418102,137.49,12.24696,3.57203,12.75725,12.24696,3.57203,12.75725,0.0,0.0,0.0,134.86
2020-12-02 20:30:00,120.41008,9.36794,120.7739444808,5.89008,1.71794,6.1355,114.52,7.65,114.7752277279,137.88,132.90008,17.22794,134.0120635639,5.89008,1.71794,6.1355,127.01,15.51,127.9535079629,137.23,130.93008,12.99794,131.5736762922,5.89008,1.71794,6.1355,125.04,11.28,125.5477598366,137.81,5.89008,1.71794,6.1355,5.89008,1.71794,6.1355,0.0,0.0,0.0,136.89
2020-12-02 21:00:00,116.44296,8.82503,116.7768987774,5.74296,1.67503,5.9822500000000005,110.7,7.15,110.9306652824,138.01,128.92296,16.53503,129.978986118,5.74296,1.67503,5.9822500000000005,123.18,14.86,124.0730913615,137.64,126.57296,14.25503,127.3731529148,5.74296,1.67503,5.9822500000000005,120.83,12.58,121.4831070561,137.95,5.74296,1.67503,5.9822500000000005,5.74296,1.67503,5.9822500000000005,0.0,0.0,0.0,137.31
2020-12-02 21:30:00,111.3588,10.6184,111.8639028284,5.5488,1.6184,5.78,105.81,9.0,106.192071738,138.42,121.8788,21.9384,123.8375358443,5.5488,1.6184,5.78,116.33,20.32,118.0913684399,137.21,121.0388,11.2984,121.5649824086,5.5488,1.6184,5.78,115.49,9.68,115.894963221,138.36,5.5488,1.6184,5.78,5.5488,1.6184,5.78,0.0,0.0,0.0,136.89
2020-12-02 22:00:00,103.7892,8.28435,104.1192993232,5.0892,1.48435,5.30125,98.7,6.8,98.9339678776,138.42,113.6392,24.43435,116.2364195791,5.0892,1.48435,5.30125,108.55,22.95,110.949560612,137.31,112.7592,13.57435,113.5733250485,5.0892,1.48435,5.30125,107.67,12.09,108.3466520018,138.36,5.0892,1.48435,5.30125,5.0892,1.48435,5.30125,0.0,0.0,0.0,136.96
2020-12-02 22:30:00,97.91344,6.21392,98.1104201112,5.53344,1.61392,5.764,92.38,4.6,92.4944560501,138.53,107.13344,25.88392,110.2159302497,5.53344,1.61392,5.764,101.6,24.27,104.4585702563,137.31,106.27344,16.05392,107.4791719209,5.53344,1.61392,5.764,100.74,14.44,101.7696477345,138.46,5.53344,1.61392,5.764,5.53344,1.61392,5.764,0.0,0.0,0.0,137.0
2020-12-02 23:00:00,91.83536,8.64073,92.2409646592,7.06536,2.06073,7.35975,84.77,6.58,85.0249922082,138.76,101.83536,20.54073,103.8862942609,7.06536,2.06073,7.35975,94.77,18.48,96.5549755321,137.86,100.29536,18.90073,102.0607506932,7.06536,2.06073,7.35975,93.23,16.84,94.7386853403,138.7,7.06536,2.06073,7.35975,7.06536,2.06073,7.35975,0.0,0.0,0.0,137.52
2020-12-02 23:30:00,85.31064,15.94727,86.7883674098,6.71064,1.95727,6.99025,78.6,13.99,79.8353311511,137.06,97.22064,14.37727,98.2779666795,6.71064,1.95727,6.99025,90.51,12.42,91.3581769739,137.14,94.66064,16.05727,96.0128777043,6.71064,1.95727,6.99025,87.95,14.1,89.0730739337,137.0,6.71064,1.95727,6.99025,6.71064,1.95727,6.99025,0.0,0.0,0.0,136.81
2020-12-03 00:00:00,80.79544,13.68492,81.9462028419,7.52544,2.19492,7.839,73.27,11.49,74.1654434356,138.75,89.36544,23.76492,92.4713646974,7.52544,2.19492,7.839,81.84,21.57,84.6348066696,137.69,88.63544,12.62492,89.530049866,7.52544,2.19492,7.839,81.11,10.43,81.7778515247,138.69,7.52544,2.19492,7.839,7.52544,2.19492,7.839,0.0,0.0,0.0,137.37
2020-12-03 00:30:00,79.00248,18.29739,81.0936885766,7.12248,2.07739,7.41925,71.88,16.22,73.6873313399,137.25,90.19248,14.11739,91.2906575119,7.12248,2.07739,7.41925,83.07,12.04,83.9379919941,137.64,87.73248,18.52739,89.6674535557,7.12248,2.07739,7.41925,80.61,16.45,82.2713473817,137.2,7.12248,2.07739,7.41925,7.12248,2.07739,7.41925,0.0,0.0,0.0,137.3
2020-12-03 01:00:00,78.7276,20.4143,81.3312894663,6.3576,1.8543,6.6225000000000005,72.37,18.56,74.7120505675,135.99,91.0876,9.0543,91.5365021303,6.3576,1.8543,6.6225000000000005,84.73,7.2,85.035362644,136.88,88.0076,20.6643,90.4010561457,6.3576,1.8543,6.6225000000000005,81.65,18.81,83.7886543632,135.95,6.3576,1.8543,6.6225000000000005,6.3576,1.8543,6.6225000000000005,0.0,0.0,0.0,136.54
2020-12-03 01:30:00,77.49064,19.95852,80.0196338919,6.20064,1.8085200000000001,6.459,71.29,18.15,73.5641665487,135.26,89.50064,10.51852,90.1166123609,6.20064,1.8085200000000001,6.459,83.3,8.71,83.7541288534,136.36,86.63064,20.15852,88.94511631,6.20064,1.8085200000000001,6.459,80.43,18.35,82.4967114496,135.22,6.20064,1.8085200000000001,6.459,6.20064,1.8085200000000001,6.459,0.0,0.0,0.0,135.98
2020-12-03 02:00:00,76.14784,20.15437,78.7698683937,6.35784,1.85437,6.62275,69.79,18.3,72.1493873848,135.7,87.98784,11.83437,88.7801346088,6.35784,1.85437,6.62275,81.63,9.98,82.2378094309,136.94,85.07784,20.34437,87.47646683400001,6.35784,1.85437,6.62275,78.72,18.49,80.8623429045,135.66,6.35784,1.85437,6.62275,6.35784,1.85437,6.62275,0.0,0.0,0.0,136.57
2020-12-03 02:30:00,75.9,20.3925,78.5917556506,6.9,2.0125,7.1875,69.0,18.38,71.4060529647,135.75,87.61,11.3725,88.3450386623,6.9,2.0125,7.1875,80.71,9.36,81.2509304562,136.94,84.73,20.5825,87.1941064881,6.9,2.0125,7.1875,77.83,18.57,80.0147098976,135.72,6.9,2.0125,7.1875,6.9,2.0125,7.1875,0.0,0.0,0.0,136.54
2020-12-03 03:00:00,73.3528,22.1654,76.628573163,8.4528,2.4654,8.805,64.9,19.7,67.824037037,136.79,84.0928,11.6254,84.8925729201,8.4528,2.4654,8.805,75.64,9.16,76.1926190651,137.83,81.6628,22.4954,84.7045212784,8.4528,2.4654,8.805,73.21,20.03,75.9006258209,136.76,8.4528,2.4654,8.805,8.4528,2.4654,8.805,0.0,0.0,0.0,137.45
2020-12-03 03:30:00,73.44024,22.88632,76.9236796728,9.45024,2.75632,9.844,63.99,20.13,67.0815697491,137.34,83.97024,12.81632,84.9426822275,9.45024,2.75632,9.844,74.52,10.06,75.1959706367,138.45,81.60024,23.23632,84.844126109,9.45024,2.75632,9.844,72.15,20.48,75.0003526658,137.31,9.45024,2.75632,9.844,9.45024,2.75632,9.844,0.0,0.0,0.0,138.11
2020-12-03 04:00:00,72.0284,23.01745,75.6167535078,9.4884,2.76745,9.88375,62.54,20.25,65.7367028379,137.19,82.4484,12.88745,83.4495358289,9.4884,2.76745,9.88375,72.96,10.12,73.6585093523,138.3,80.0184,23.36745,83.3605545691,9.4884,2.76745,9.88375,70.53,20.6,73.4768051837,137.16,9.4884,2.76745,9.88375,9.4884,2.76745,9.88375,0.0,0.0,0.0,137.95
2020-12-03 04:30:00,73.20488,22.74809,76.6578766629,8.32488,2.42809,8.67175,64.88,20.32,67.9876224029,136.96,84.00488,12.17809,84.8830120805,8.32488,2.42809,8.67175,75.68,9.75,76.30547097030001,138.0,81.48488,23.14809,84.7090298567,8.32488,2.42809,8.67175,73.16,20.72,76.0375170557,136.93,8.32488,2.42809,8.67175,8.32488,2.42809,8.67175,0.0,0.0,0.0,137.66
2020-12-03 05:00:00,74.51576,21.49543,77.5541875031,6.63576,1.9354300000000002,6.91225,67.88,19.56,70.6419705274,137.04,86.00576,10.72543,86.6719424143,6.63576,1.9354300000000002,6.91225,79.37,8.79,79.855250297,138.06,83.19576,21.80543,86.0058792145,6.63576,1.9354300000000002,6.91225,76.56,19.87,79.0964632585,137.01,6.63576,1.9354300000000002,6.91225,6.63576,1.9354300000000002,6.91225,0.0,0.0,0.0,137.7
