Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-03 05:30:00,76.794,20.317,79.4361311054,6.024,1.7570000000000001,6.275,70.77,18.56,73.1632865582,136.26,89.034,9.947,89.5879230979,6.024,1.7570000000000001,6.275,83.01,8.19,83.4130457423,137.29,85.884,20.537,88.305321612,6.024,1.7570000000000001,6.275,79.86,18.78,82.0384543979,136.23,6.024,1.7570000000000001,6.275,6.024,1.7570000000000001,6.275,0.0,0.0,0.0,136.94
2020-12-03 06:00:00,80.55752,19.71511,82.9349117734,5.77752,1.68511,6.01825,74.78,18.03,76.9228789113,136.42,93.38752,8.25511,93.7516705604,5.77752,1.68511,6.01825,87.61,6.57,87.8560015025,137.32,90.13752,19.89511,92.3070306838,5.77752,1.68511,6.01825,84.36,18.21,86.3030341297,136.39,5.77752,1.68511,6.01825,5.77752,1.68511,6.01825,0.0,0.0,0.0,136.99
2020-12-03 06:30:00,93.80816,10.43738,94.387021268,5.64816,1.64738,5.8835,88.16,8.79,88.5971201564,137.66,104.21816,18.81738,105.9033458577,5.64816,1.64738,5.8835,98.57,17.17,100.0542542824,137.07,102.61816,14.03738,103.5738132882,5.64816,1.64738,5.8835,96.97,12.39,97.7583397977,137.62,5.64816,1.64738,5.8835,5.64816,1.64738,5.8835,0.0,0.0,0.0,136.7
2020-12-03 07:00:00,102.90336,11.95098,103.5950163968,5.7633600000000005,1.68098,6.0035,97.14,10.27,97.681382566,137.74,112.66336,21.82098,114.7570819368,5.7633600000000005,1.68098,6.0035,106.9,20.14,108.7806490144,136.74,111.74336,9.73098,112.1662626455,5.7633600000000005,1.68098,6.0035,105.98,8.05,106.2852901393,137.7,5.7633600000000005,1.68098,6.0035,5.7633600000000005,1.68098,6.0035,0.0,0.0,0.0,136.38
2020-12-03 07:30:00,114.4048,10.3764,114.8744007166,6.6048,1.9264000000000001,6.88,107.8,8.45,108.1306732616,136.77,127.2248,11.0164,127.700864539,6.6048,1.9264000000000001,6.88,120.62,9.09,120.9620291662,136.48,124.2848,13.0864,124.9718583362,6.6048,1.9264000000000001,6.88,117.68,11.16,118.2079861938,136.73,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,136.16
2020-12-03 08:00:00,120.26576,15.02168,121.200263607,10.565760000000001,3.08168,11.006,109.7,11.94,110.347875376,136.15,131.88576,6.4116800000000005,132.0415212393,10.565760000000001,3.08168,11.006,121.32,3.33,121.3656924341,135.61,130.36576,8.95168,130.6727360822,10.565760000000001,3.08168,11.006,119.8,5.87,119.9437238875,136.12,10.565760000000001,3.08168,11.006,10.565760000000001,3.08168,11.006,0.0,0.0,0.0,135.26
2020-12-03 08:30:00,120.04648,15.10189,120.9926627609,18.96648,5.53189,19.75675,101.08,9.57,101.5320210574,137.32,129.82648,9.77189,130.1937200612,18.96648,5.53189,19.75675,110.86,4.24,110.9410528163,136.64,129.26648,14.27189,130.0519499883,18.96648,5.53189,19.75675,110.3,8.74,110.6457301481,137.29,18.96648,5.53189,19.75675,18.96648,5.53189,19.75675,0.0,0.0,0.0,136.31
2020-12-03 09:00:00,121.84264,15.81952,122.8653170557,18.75264,5.46952,19.534,103.09,10.35,103.6082554626,137.54,131.66264,7.09952,131.8539114171,18.75264,5.46952,19.534,112.91,1.63,112.9217649526,136.64,131.27264,13.43952,131.9588068694,18.75264,5.46952,19.534,112.52,7.97,112.8019117746,137.49,18.75264,5.46952,19.534,18.75264,5.46952,19.534,0.0,0.0,0.0,136.31
2020-12-03 09:30:00,125.48912,17.96891,126.7690852099,16.41912,4.7889100000000004,17.10325,109.07,13.18,109.8634484258,136.1,136.13912,6.41891,136.2903606275,16.41912,4.7889100000000004,17.10325,119.72,1.63,119.7310957939,135.47,135.49912,9.308910000000001,135.8185087761,16.41912,4.7889100000000004,17.10325,119.08,4.52,119.1657534697,136.07,16.41912,4.7889100000000004,17.10325,16.41912,4.7889100000000004,17.10325,0.0,0.0,0.0,135.13
2020-12-03 10:00:00,126.68336,18.46848,128.0224919864,16.14336,4.70848,16.816,110.54,13.76,111.393129052,135.81,137.58336,6.03848,137.7158095122,16.14336,4.70848,16.816,121.44,1.33,121.447282802,135.25,136.89336,8.49848,137.1569034879,16.14336,4.70848,16.816,120.75,3.79,120.8094640332,135.79,16.14336,4.70848,16.816,16.14336,4.70848,16.816,0.0,0.0,0.0,134.9
2020-12-03 10:30:00,128.38512,19.30566,129.8285313229,16.54512,4.82566,17.2345,111.84,14.48,112.7734720579,136.41,139.39512,6.33566,139.5390270406,16.54512,4.82566,17.2345,122.85,1.51,122.8592796658,135.94,138.68512,7.99566,138.9154170287,16.54512,4.82566,17.2345,122.14,3.17,122.1811298851,136.39,16.54512,4.82566,17.2345,16.54512,4.82566,17.2345,0.0,0.0,0.0,135.6
2020-12-03 11:00:00,128.26096,19.62903,129.7542780754,16.11096,4.6990300000000005,16.78225,112.15,14.93,113.1394157666,136.36,139.10096,5.58903,139.2131973962,16.11096,4.6990300000000005,16.78225,122.99,0.89,122.9932201383,135.74,138.60096,7.38903,138.7977805199,16.11096,4.6990300000000005,16.78225,122.49,2.69,122.5195339528,136.33,16.11096,4.6990300000000005,16.78225,16.11096,4.6990300000000005,16.78225,0.0,0.0,0.0,135.38
2020-12-03 11:30:00,131.02248,16.60364,132.0703264424,9.61248,2.80364,10.013,121.41,13.8,122.191767726,135.9,145.13248,15.15364,145.9214499524,9.61248,2.80364,10.013,135.52,12.35,136.0815670839,136.11,142.23248,7.09364,142.4092626742,9.61248,2.80364,10.013,132.62,4.29,132.6893684513,135.87,9.61248,2.80364,10.013,9.61248,2.80364,10.013,0.0,0.0,0.0,135.75
2020-12-03 12:00:00,132.54152,17.02086,133.6299524772,7.75152,2.26086,8.0745,124.79,14.76,125.6598651121,135.49,147.10152,15.62086,147.9285924135,7.75152,2.26086,8.0745,139.35,13.36,139.9889713513,135.42,144.14152,4.97086,144.2272069932,7.75152,2.26086,8.0745,136.39,2.71,136.4169205048,135.47,7.75152,2.26086,8.0745,7.75152,2.26086,8.0745,0.0,0.0,0.0,135.09
2020-12-03 12:30:00,129.88736,15.66673,130.8287916197,14.93736,4.35673,15.55975,114.95,11.31,115.5050587637,136.46,142.46736,13.80673,143.134812183,14.93736,4.35673,15.55975,127.53,9.45,127.8796441972,136.53,140.50736,11.03673,140.9401561772,14.93736,4.35673,15.55975,125.57,6.68,125.7475538529,136.44,14.93736,4.35673,15.55975,14.93736,4.35673,15.55975,0.0,0.0,0.0,136.2
2020-12-03 13:00:00,129.57824,15.37782,130.4875382151,15.31824,4.46782,15.9565,114.26,10.91,114.7796833068,136.46,141.99824,13.29782,142.6195364592,15.31824,4.46782,15.9565,126.68,8.83,126.9873666945,136.55,140.07824,11.59782,140.5575424879,15.31824,4.46782,15.9565,124.76,7.13,124.9635726922,136.44,15.31824,4.46782,15.9565,15.31824,4.46782,15.9565,0.0,0.0,0.0,136.23
2020-12-03 13:30:00,131.90272,15.06746,132.760520842,7.36272,2.14746,7.6695,124.54,12.92,125.2083783139,135.97,146.03272,14.52746,146.7535430736,7.36272,2.14746,7.6695,138.67,12.38,139.2215259936,135.8,143.42272,6.99746,143.5933182939,7.36272,2.14746,7.6695,136.06,4.85,136.1464142018,135.94,7.36272,2.14746,7.6695,7.36272,2.14746,7.6695,0.0,0.0,0.0,135.48
2020-12-03 14:00:00,131.21352,15.66186,132.1449268396,5.90352,1.72186,6.1495,125.31,13.94,126.0829873536,135.32,145.69352,13.83186,146.348632112,5.90352,1.72186,6.1495,139.79,12.11,140.313563849,135.29,142.85352,5.30186,142.951872656,5.90352,1.72186,6.1495,136.95,3.58,136.9967842688,135.29,5.90352,1.72186,6.1495,5.90352,1.72186,6.1495,0.0,0.0,0.0,134.97
2020-12-03 14:30:00,130.8984,14.9437,131.7486443659,5.0184,1.4637,5.2275,125.88,13.48,126.5997030012,136.18,145.7184,13.3237,146.326255608,5.0184,1.4637,5.2275,140.7,11.86,141.1989716676,136.13,142.5884,5.7337,142.703633907,5.0184,1.4637,5.2275,137.57,4.27,137.6362517653,136.16,5.0184,1.4637,5.2275,5.0184,1.4637,5.2275,0.0,0.0,0.0,135.82
2020-12-03 15:00:00,125.39624,12.80807,126.048655936,16.17624,4.71807,16.85025,109.22,8.09,109.5192060782,138.13,137.43624,10.01807,137.8008773262,16.17624,4.71807,16.85025,121.26,5.3,121.3757702344,138.31,135.43624,15.31807,136.299737248,16.17624,4.71807,16.85025,119.26,10.6,119.7301449093,138.09,16.17624,4.71807,16.85025,16.17624,4.71807,16.85025,0.0,0.0,0.0,137.99
2020-12-03 15:30:00,126.43984,12.40412,127.0468233849,17.25984,5.03412,17.979,109.18,7.37,109.4284665889,138.5,138.39984,9.84412,138.7494951724,17.25984,5.03412,17.979,121.14,4.8100000000000005,121.2354556225,138.65,136.42984,16.55412,137.4304920001,17.25984,5.03412,17.979,119.17,11.52,119.725516495,138.45,17.25984,5.03412,17.979,17.25984,5.03412,17.979,0.0,0.0,0.0,138.32
2020-12-03 16:00:00,130.59928,13.84854,131.331466133,20.18928,5.88854,21.0305,110.41,7.96,110.6965658907,138.71,142.47928,11.18854,142.9179088031,20.18928,5.88854,21.0305,122.29,5.3,122.4047960662,138.87,140.72928,16.80854,141.7295215058,20.18928,5.88854,21.0305,120.54,10.92,121.0336234275,138.66,20.18928,5.88854,21.0305,20.18928,5.88854,21.0305,0.0,0.0,0.0,138.54
2020-12-03 16:30:00,132.8224,15.5757,133.7325404389,24.1224,7.0357,25.1275,108.7,8.54,109.0349558628,138.98,142.9724,13.3657,143.5957837064,24.1224,7.0357,25.1275,118.85,6.33,119.0184498303,138.79,142.7624,18.6657,143.9774677172,24.1224,7.0357,25.1275,118.64,11.63,119.2086678895,138.94,24.1224,7.0357,25.1275,24.1224,7.0357,25.1275,0.0,0.0,0.0,138.41
2020-12-03 17:00:00,135.82224,18.77357,137.1135580793,24.73224,7.21357,25.76275,111.09,11.56,111.6898460022,138.86,144.97224,20.34357,146.3926610557,24.73224,7.21357,25.76275,120.24,13.13,120.9547622047,138.03,146.03224,16.80357,146.9958335606,24.73224,7.21357,25.76275,121.3,9.59,121.6785030316,138.82,24.73224,7.21357,25.76275,24.73224,7.21357,25.76275,0.0,0.0,0.0,137.67
2020-12-03 17:30:00,136.71016,27.91838,139.5317304023,25.16016,7.33838,26.2085,111.55,20.58,113.4325301666,138.07,142.03016,39.63838,147.4576804329,25.16016,7.33838,26.2085,116.87,32.3,121.2513377246,135.11,146.98016,10.37838,147.3461170342,25.16016,7.33838,26.2085,121.82,3.04,121.8579254706,138.04,25.16016,7.33838,26.2085,25.16016,7.33838,26.2085,0.0,0.0,0.0,134.75
2020-12-03 18:00:00,134.32424,17.72207,135.4882770451,20.78424,6.06207,21.65025,113.54,11.66,114.1371420704,137.36,144.77424,20.94207,146.2810680282,20.78424,6.06207,21.65025,123.99,14.88,124.8796800925,136.2,145.70424,15.04207,146.4786312875,20.78424,6.06207,21.65025,124.92,8.98,125.2423522615,137.33,20.78424,6.06207,21.65025,20.78424,6.06207,21.65025,0.0,0.0,0.0,135.86
2020-12-03 18:30:00,129.91088,10.79484,130.3586027579,19.01088,5.54484,19.803,110.9,5.25,111.0241978129,134.92,143.97088,6.57484,144.1209311967,19.01088,5.54484,19.803,124.96,1.03,124.9642448863,135.27,142.23088,19.59484,143.5743047352,19.01088,5.54484,19.803,123.22,14.05,124.0184296788,134.9,19.01088,5.54484,19.803,19.01088,5.54484,19.803,0.0,0.0,0.0,134.96
2020-12-03 19:00:00,127.99256,11.82283,128.5374448344,15.23256,4.44283,15.86725,112.76,7.38,113.0012477807,137.1,141.88256,17.27283,142.9300930118,15.23256,4.44283,15.86725,126.65,12.83,127.2981987304,137.24,140.29256,13.69283,140.9591997167,15.23256,4.44283,15.86725,125.06,9.25,125.401619208,137.07,15.23256,4.44283,15.86725,15.23256,4.44283,15.86725,0.0,0.0,0.0,136.89
2020-12-03 19:30:00,126.35568,10.80374,126.8167128822,7.55568,2.20374,7.8705,118.8,8.6,119.1108727195,137.8,143.16568,16.05374,144.0629532456,7.55568,2.20374,7.8705,135.61,13.85,136.3154231919,138.62,139.23568,10.49374,139.6305595643,7.55568,2.20374,7.8705,131.68,8.29,131.9406931163,137.77,7.55568,2.20374,7.8705,7.55568,2.20374,7.8705,0.0,0.0,0.0,138.28
2020-12-03 20:00:00,123.9668,10.7874,124.4352663074,4.9968,1.4574,5.205,118.97,9.33,119.3352831312,137.94,141.0568,16.0274,141.964426449,4.9968,1.4574,5.205,136.06,14.57,136.8378913167,138.66,136.8768,10.4274,137.2734098396,4.9968,1.4574,5.205,131.88,8.97,132.1847014597,137.91,4.9968,1.4574,5.205,4.9968,1.4574,5.205,0.0,0.0,0.0,138.28
2020-12-03 20:30:00,119.48616,6.87763,119.6839347029,4.34616,1.26763,4.52725,115.14,5.61,115.2765878225,137.34,132.73616,18.22763,133.9818445423,4.34616,1.26763,4.52725,128.39,16.96,129.5053423608,136.35,131.99616,8.28763,132.2560813943,4.34616,1.26763,4.52725,127.65,7.02,127.8428836502,137.33,4.34616,1.26763,4.52725,4.34616,1.26763,4.52725,0.0,0.0,0.0,136.0
2020-12-03 21:00:00,115.83704,9.02247,116.187885775,4.3970400000000005,1.28247,4.58025,111.44,7.74,111.7084652119,137.98,130.36704,9.27247,130.6963802799,4.3970400000000005,1.28247,4.58025,125.97,7.99,126.2231397169,137.76,127.91704,9.00247,128.2334339728,4.3970400000000005,1.28247,4.58025,123.52,7.72,123.7610148633,137.95,4.3970400000000005,1.28247,4.58025,4.3970400000000005,1.28247,4.58025,0.0,0.0,0.0,137.42
2020-12-03 21:30:00,109.75312,12.66341,110.4812622238,4.02312,1.17341,4.19075,105.73,11.49,106.3524940939,137.91,125.07312,2.08341,125.090471035,4.02312,1.17341,4.19075,121.05,0.91,121.0534204391,138.63,121.19312,11.78341,121.7646134415,4.02312,1.17341,4.19075,117.17,10.61,117.6493986385,137.88,4.02312,1.17341,4.19075,4.02312,1.17341,4.19075,0.0,0.0,0.0,138.27
2020-12-03 22:00:00,102.78368,13.83524,103.7106491167,3.82368,1.11524,3.983,98.96,12.72,99.7741449475,138.5,117.11368,6.05524,117.270115437,3.82368,1.11524,3.983,113.29,4.94,113.3976529739,139.35,113.43368,13.02524,114.179055152,3.82368,1.11524,3.983,109.61,11.91,110.2551595165,138.47,3.82368,1.11524,3.983,3.82368,1.11524,3.983,0.0,0.0,0.0,139.0
2020-12-03 22:30:00,97.49072,4.99021,97.6183521781,4.80072,1.40021,5.00075,92.69,3.59,92.7594965489,137.69,106.99072,30.81021,111.3385971097,4.80072,1.40021,5.00075,102.19,29.41,106.3378775414,136.19,107.52072,3.20021,107.5683344361,4.80072,1.40021,5.00075,102.72,1.8,102.7357698175,137.67,4.80072,1.40021,5.00075,4.80072,1.40021,5.00075,0.0,0.0,0.0,135.84
2020-12-03 23:00:00,91.84216,5.95188,92.0348153092,4.29216,1.25188,4.471,87.55,4.7,87.6760657192,139.3,100.86216,30.98188,105.5132797718,4.29216,1.25188,4.471,96.57,29.73,101.0427523378,137.63,101.28216,4.21188,101.3696989608,4.29216,1.25188,4.471,96.99,2.96,97.0351570308,139.26,4.29216,1.25188,4.471,4.29216,1.25188,4.471,0.0,0.0,0.0,137.27
2020-12-03 23:30:00,87.56704,7.71622,87.9063509961,4.06704,1.18622,4.2365,83.5,6.53,83.7549455256,139.2,96.28704,30.31622,100.9468536758,4.06704,1.18622,4.2365,92.22,29.13,96.7113504197,137.31,96.56704,6.15622,96.763072807,4.06704,1.18622,4.2365,92.5,4.97,92.6334221542,139.17,4.06704,1.18622,4.2365,4.06704,1.18622,4.2365,0.0,0.0,0.0,136.96
2020-12-04 00:00:00,81.28368,7.63524,81.6414938876,4.06368,1.18524,4.233,77.22,6.45,77.4889082385,137.66,91.42368,22.11524,94.0604757855,4.06368,1.18524,4.233,87.36,20.93,89.8322575693,137.12,90.01368,17.66524,91.730710732,4.06368,1.18524,4.233,85.95,16.48,87.5156723107,137.64,4.06368,1.18524,4.233,4.06368,1.18524,4.233,0.0,0.0,0.0,136.78
2020-12-04 00:30:00,79.05512,7.08691,79.3721380055,4.75512,1.38691,4.95325,74.3,5.7,74.5183198952,135.78,90.81512,14.25691,91.9273925626,4.75512,1.38691,4.95325,86.06,12.87,87.0170127044,136.57,87.83512,28.31691,92.286812153,4.75512,1.38691,4.95325,83.08,26.93,87.335624461,135.77,4.75512,1.38691,4.95325,4.75512,1.38691,4.95325,0.0,0.0,0.0,136.2
2020-12-04 01:00:00,80.33616,7.13013,80.6519519749,5.72616,1.67013,5.96475,74.61,5.46,74.8095161059,135.53,92.11616,14.17013,93.1996755218,5.72616,1.67013,5.96475,86.39,12.5,87.2896448612,136.31,89.13616,28.26013,93.5087694666,5.72616,1.67013,5.96475,83.41,26.59,87.5457377603,135.51,5.72616,1.67013,5.96475,5.72616,1.67013,5.96475,0.0,0.0,0.0,135.93
2020-12-04 01:30:00,80.33696,7.34953,80.6724409775,4.86696,1.41953,5.06975,75.47,5.93,75.7026142217,136.12,91.32696,18.17953,93.1187893707,4.86696,1.41953,5.06975,86.46,16.76,88.0694566805,136.44,89.08696,23.83953,92.2215247795,4.86696,1.41953,5.06975,84.22,22.42,87.1531112468,136.09,4.86696,1.41953,5.06975,4.86696,1.41953,5.06975,0.0,0.0,0.0,136.07
2020-12-04 02:00:00,79.71536,13.23823,80.8071120228,4.48536,1.30823,4.67225,75.23,11.93,76.1700584219,138.49,89.63536,25.88823,93.2989722069,4.48536,1.30823,4.67225,85.15,24.58,88.6267391931,137.57,88.53536,12.85823,89.4642054068,4.48536,1.30823,4.67225,84.05,11.55,84.8398785949,138.46,4.48536,1.30823,4.67225,4.48536,1.30823,4.67225,0.0,0.0,0.0,137.23
2020-12-04 02:30:00,76.3588,16.84465,78.1946837775,4.1988,1.22465,4.37375,72.16,15.62,73.831226456,137.0,87.4788,18.40465,89.3939124944,4.1988,1.22465,4.37375,83.28,17.18,85.0335863056,137.17,85.6088,16.68465,87.2195172141,4.1988,1.22465,4.37375,81.41,15.46,82.8649485609,136.97,4.1988,1.22465,4.37375,4.1988,1.22465,4.37375,0.0,0.0,0.0,136.82
2020-12-04 03:00:00,76.02296,16.68753,77.8329242973,4.00296,1.16753,4.16975,72.02,15.52,73.6732705939,137.34,87.20296,19.49753,89.3560849012,4.00296,1.16753,4.16975,83.2,18.33,85.1952398905,137.64,85.28296,16.49753,86.8639842654,4.00296,1.16753,4.16975,81.28,15.33,82.7130418979,137.31,4.00296,1.16753,4.16975,4.00296,1.16753,4.16975,0.0,0.0,0.0,137.27
2020-12-04 03:30:00,74.99168,18.02299,77.127039602,4.50168,1.31299,4.68925,70.49,16.71,72.4435242102,137.65,85.83168,18.68299,87.8415130047,4.50168,1.31299,4.68925,81.33,17.37,83.1642098502,137.72,84.04168,17.96299,85.9399382532,4.50168,1.31299,4.68925,79.54,16.65,81.2639778746,137.62,4.50168,1.31299,4.68925,4.50168,1.31299,4.68925,0.0,0.0,0.0,137.38
2020-12-04 04:00:00,75.27224,17.78982,77.3458971779,4.66224,1.35982,4.8565000000000005,70.61,16.43,72.4963240447,138.1,86.22224,18.73982,88.2352283629,4.66224,1.35982,4.8565000000000005,81.56,17.38,83.3912345514,138.19,84.35224,17.68982,86.1871807443,4.66224,1.35982,4.8565000000000005,79.69,16.33,81.3459587195,138.06,4.66224,1.35982,4.8565000000000005,4.66224,1.35982,4.8565000000000005,0.0,0.0,0.0,137.85
2020-12-04 04:30:00,73.63112,18.38116,75.8907693689,5.18112,1.51116,5.397,68.45,16.87,70.4982226726,137.71,84.00112,19.31116,86.1922795951,5.18112,1.51116,5.397,78.82,17.8,80.8049033166,137.81,82.40112,18.33116,84.4154962326,5.18112,1.51116,5.397,77.22,16.82,79.0306320359,137.68,5.18112,1.51116,5.397,5.18112,1.51116,5.397,0.0,0.0,0.0,137.48
2020-12-04 05:00:00,74.29936,18.44398,76.5543943523,6.21936,1.81398,6.4785,68.08,16.63,70.0816901908,137.9,84.61936,18.69398,86.6596848312,6.21936,1.81398,6.4785,78.4,16.88,80.1965984316,137.93,83.02936,18.35398,85.033776841,6.21936,1.81398,6.4785,76.81,16.54,78.570654191,137.86,6.21936,1.81398,6.4785,6.21936,1.81398,6.4785,0.0,0.0,0.0,137.57
2020-12-04 05:30:00,77.66272,16.91746,79.4839514031,6.64272,1.9374600000000002,6.9195,71.02,14.98,72.5826480641,136.54,88.54272,17.81746,90.3176347446,6.64272,1.9374600000000002,6.9195,81.9,15.88,83.4253222949,136.64,86.77272,16.67746,88.3608658188,6.64272,1.9374600000000002,6.9195,80.13,14.74,81.4744407775,136.5,6.64272,1.9374600000000002,6.9195,6.64272,1.9374600000000002,6.9195,0.0,0.0,0.0,136.26
2020-12-04 06:00:00,80.59096,15.96778,82.1576097014,6.06096,1.7677800000000001,6.3135,74.53,14.2,75.8706853798,136.16,91.93096,17.11778,93.5110677869,6.06096,1.7677800000000001,6.3135,85.87,15.35,87.2311836444,136.28,90.16096,15.66778,91.5121742625,6.06096,1.7677800000000001,6.3135,84.1,13.9,85.2409525991,136.14,6.06096,1.7677800000000001,6.3135,6.06096,1.7677800000000001,6.3135,0.0,0.0,0.0,135.95
2020-12-04 06:30:00,92.52256,5.75658,92.7014688247,6.74256,1.96658,7.0235,85.78,3.79,85.863685572,138.21,100.73256,29.566580000000002,104.9820522616,6.74256,1.96658,7.0235,93.99,27.6,97.9585631785,136.38,101.50256,8.26658,101.8386274036,6.74256,1.96658,7.0235,94.76,6.3,94.9691928996,138.17,6.74256,1.96658,7.0235,6.74256,1.96658,7.0235,0.0,0.0,0.0,136.04
2020-12-04 07:00:00,101.27024,8.26132,101.606648,6.93024,2.02132,7.219,94.34,6.24,94.5461432318,136.77,113.47024,16.16132,114.6153725719,6.93024,2.02132,7.219,106.54,14.14,107.4742350519,136.48,111.51024,13.74132,112.3537160053,6.93024,2.02132,7.219,104.58,11.72,105.2346653912,136.74,6.93024,2.02132,7.219,6.93024,2.02132,7.219,0.0,0.0,0.0,136.16
2020-12-04 07:30:00,111.076,4.39675,111.1629847861,7.566,2.20675,7.88125,103.51,2.19,103.5331647348,137.11,123.246,11.72675,123.8026380234,7.566,2.20675,7.88125,115.68,9.52,116.0710678852,136.27,122.256,5.36675,122.3737371398,7.566,2.20675,7.88125,114.69,3.16,114.7335247432,137.07,7.566,2.20675,7.88125,7.566,2.20675,7.88125,0.0,0.0,0.0,135.96
2020-12-04 08:00:00,119.52032,6.38176,119.6905750408,9.88032,2.88176,10.292,109.64,3.5,109.6958504229,136.71,131.84032,11.24176,132.318733162,9.88032,2.88176,10.292,121.96,8.36,122.2461909427,135.77,131.42032,8.82176,131.7160732728,9.88032,2.88176,10.292,121.54,5.94,121.6850656408,136.68,9.88032,2.88176,10.292,9.88032,2.88176,10.292,0.0,0.0,0.0,135.47
2020-12-04 08:30:00,122.36248,10.10489,122.7790100696,12.46248,3.63489,12.98175,109.9,6.47,110.0902852208,136.31,135.68248,17.14489,136.76140768530001,12.46248,3.63489,12.98175,123.22,13.51,123.9584143977,136.41,134.30248,12.04489,134.8415199753,12.46248,3.63489,12.98175,121.84,8.41,122.1299050192,136.27,12.46248,3.63489,12.98175,12.46248,3.63489,12.98175,0.0,0.0,0.0,136.06
2020-12-04 09:00:00,122.78096,9.78903,123.170569727,13.95096,4.06903,14.53225,108.83,5.72,108.9802151769,136.26,134.16096,12.33903,134.7271867496,13.95096,4.06903,14.53225,120.21,8.27,120.4941367868,135.57,134.61096,12.45903,135.1863084068,13.95096,4.06903,14.53225,120.66,8.39,120.9513443497,136.24,13.95096,4.06903,14.53225,13.95096,4.06903,14.53225,0.0,0.0,0.0,135.2
2020-12-04 09:30:00,126.45384,10.42487,126.8828261242,13.35384,3.89487,13.91025,113.1,6.53,113.2883528877,136.78,140.01384,15.45487,140.8642197233,13.35384,3.89487,13.91025,126.66,11.56,127.1864348113,136.78,138.72384,12.04487,139.2457635896,13.35384,3.89487,13.91025,125.37,8.15,125.6346265963,136.75,13.35384,3.89487,13.91025,13.35384,3.89487,13.91025,0.0,0.0,0.0,136.42
2020-12-04 10:00:00,127.87808,6.76944,128.0571304629,13.91808,4.05944,14.498,113.96,2.71,113.9922177168,136.71,141.07808,8.40944,141.3284944291,13.91808,4.05944,14.498,127.16,4.35,127.2343825387,136.39,140.25808,9.08944,140.5522924922,13.91808,4.05944,14.498,126.34,5.03,126.4400905568,136.68,13.91808,4.05944,14.498,13.91808,4.05944,14.498,0.0,0.0,0.0,136.09
2020-12-04 10:30:00,127.0896,6.40905,127.2510996026,17.6196,5.13905,18.35375,109.47,1.27,109.4773666106,136.02,139.3996,7.37905,139.5947665891,17.6196,5.13905,18.35375,121.78,2.24,121.8005993417,135.81,138.9596,8.61905,139.2266441995,17.6196,5.13905,18.35375,121.34,3.48,121.3898924952,136.0,17.6196,5.13905,18.35375,17.6196,5.13905,18.35375,0.0,0.0,0.0,135.5
2020-12-04 11:00:00,128.05728,6.89754,128.2429063108,18.91728,5.51754,19.7055,109.14,1.38,109.1487242253,135.73,140.10728,8.59754,140.3708217652,18.91728,5.51754,19.7055,121.19,3.08,121.2291322249,135.43,139.88728,9.07754,140.1814996291,18.91728,5.51754,19.7055,120.97,3.56,121.0223718988,135.71,18.91728,5.51754,19.7055,18.91728,5.51754,19.7055,0.0,0.0,0.0,135.09
2020-12-04 11:30:00,129.6916,6.8813,129.8740289675,19.5816,5.7113,20.3975,110.11,1.17,110.1162158812,135.98,141.8116,9.6613,142.1403201497,19.5816,5.7113,20.3975,122.23,3.95,122.2938076928,135.55,141.6116,9.0313,141.8992939878,19.5816,5.7113,20.3975,122.03,3.32,122.0751543108,135.95,19.5816,5.7113,20.3975,19.5816,5.7113,20.3975,0.0,0.0,0.0,135.22
2020-12-04 12:00:00,129.62648,7.04814,129.8179517426,19.29648,5.62814,20.1005,110.33,1.42,110.339137662,135.61,141.79648,9.12814,142.0899879663,19.29648,5.62814,20.1005,122.5,3.5,122.5499898001,135.26,141.58648,9.21814,141.8862411365,19.29648,5.62814,20.1005,122.29,3.59,122.3426834756,135.59,19.29648,5.62814,20.1005,19.29648,5.62814,20.1005,0.0,0.0,0.0,134.91
2020-12-04 12:30:00,131.03664,9.93777,131.4129380809,17.54664,5.11777,18.27775,113.49,4.82,113.5923082783,136.01,145.35664,16.25777,146.2630092589,17.54664,5.11777,18.27775,127.81,11.14,128.2945661359,136.77,143.32664,11.22777,143.7657419306,17.54664,5.11777,18.27775,125.78,6.11,125.9283149256,135.99,17.54664,5.11777,18.27775,17.54664,5.11777,18.27775,0.0,0.0,0.0,136.44
2020-12-04 13:00:00,131.1032,6.1101,131.2455041982,16.9032,4.9301,17.6075,114.2,1.18,114.2060961595,136.36,144.0132,6.3701,144.1540146796,16.9032,4.9301,17.6075,127.11,1.44,127.118156453,136.22,143.4732,8.2501,143.7102058597,16.9032,4.9301,17.6075,126.57,3.32,126.6135352164,136.34,16.9032,4.9301,17.6075,16.9032,4.9301,17.6075,0.0,0.0,0.0,135.92
2020-12-04 13:30:00,132.28352,11.14811,132.7524388483,7.91352,2.30811,8.24325,124.37,8.84,124.6837699943,136.53,152.09352,33.73811,155.7905609861,7.91352,2.30811,8.24325,144.18,31.43,147.5659760921,138.84,145.76352,10.78811,146.1621944285,7.91352,2.30811,8.24325,137.85,8.48,138.1105821434,136.5,7.91352,2.30811,8.24325,7.91352,2.30811,8.24325,0.0,0.0,0.0,138.48
2020-12-04 14:00:00,131.47776,6.68518,131.6476091931,6.25776,1.82518,6.5185,125.22,4.86,125.3142769201,135.67,147.81776,12.52518,148.3474647759,6.25776,1.82518,6.5185,141.56,10.7,141.9638108815,135.97,145.10776,8.37518,145.3492540478,6.25776,1.82518,6.5185,138.85,6.55,139.004406405,135.65,6.25776,1.82518,6.5185,6.25776,1.82518,6.5185,0.0,0.0,0.0,135.65
2020-12-04 14:30:00,129.76776,6.29143,129.9201817535,5.8677600000000005,1.71143,6.11225,123.9,4.58,123.984621627,135.73,146.04776,11.42143,146.4936765334,5.8677600000000005,1.71143,6.11225,140.18,9.71,140.5158941188,136.09,143.25776,7.93143,143.4771528225,5.8677600000000005,1.71143,6.11225,137.39,6.22,137.5307256579,135.71,5.8677600000000005,1.71143,6.11225,5.8677600000000005,1.71143,6.11225,0.0,0.0,0.0,135.76
2020-12-04 15:00:00,128.76544,4.27367,128.8363411218,5.63544,1.6436700000000002,5.87025,123.13,2.63,123.1580845905,136.0,143.88544,5.01367,143.9727638509,5.63544,1.6436700000000002,5.87025,138.25,3.37,138.2910676797,135.75,142.16544,6.52367,142.3150399665,5.63544,1.6436700000000002,5.87025,136.53,4.88,136.6171852294,135.98,5.63544,1.6436700000000002,5.87025,5.63544,1.6436700000000002,5.87025,0.0,0.0,0.0,135.43
2020-12-04 15:30:00,128.6204,3.5109500000000002,128.6683102635,5.6604,1.65095,5.89625,122.96,1.8599999999999999,122.9740671849,135.92,143.6304,3.64095,143.6765406079,5.6604,1.65095,5.89625,137.97,1.99,137.9843505619,135.75,142.0204,5.66095,142.1331782909,5.6604,1.65095,5.89625,136.36,4.01,136.4189491969,135.9,5.6604,1.65095,5.89625,5.6604,1.65095,5.89625,0.0,0.0,0.0,135.43
2020-12-04 16:00:00,129.606,10.858,130.0600299862,7.776,2.268,8.1,121.83,8.59,122.1324567836,136.39,147.286,23.288,149.115715939,7.776,2.268,8.1,139.51,21.02,141.0846572098,137.8,142.796,11.388,143.2493775205,7.776,2.268,8.1,135.02,9.12,135.327657188,136.36,7.776,2.268,8.1,7.776,2.268,8.1,0.0,0.0,0.0,137.45
2020-12-04 16:30:00,134.2324,9.4132,134.5620509059,7.6224,2.2232,7.94,126.61,7.19,126.8139905531,136.84,151.7224,18.6232,152.8610815087,7.6224,2.2232,7.94,144.1,16.4,145.0302382264,137.76,147.9824,9.6232,148.2949651472,7.6224,2.2232,7.94,140.36,7.4,140.5549344562,136.81,7.6224,2.2232,7.94,7.6224,2.2232,7.94,0.0,0.0,0.0,137.41
2020-12-04 17:00:00,134.85984,8.27912,135.1137308818,8.49984,2.47912,8.854,126.36,5.8,126.4930417059,136.18,153.32984,18.39912,154.4298139972,8.49984,2.47912,8.854,144.83,15.92,145.7023517312,137.79,148.56984,6.96912,148.7332040642,8.49984,2.47912,8.854,140.07,4.49,140.1419458977,136.16,8.49984,2.47912,8.854,8.49984,2.47912,8.854,0.0,0.0,0.0,137.44
2020-12-04 17:30:00,135.55488,9.59934,135.8943443277,8.77488,2.55934,9.1405,126.78,7.04,126.9753125611,137.08,153.95488,19.20934,155.1486507162,8.77488,2.55934,9.1405,145.18,16.65,146.1316355209,138.5,149.31488,8.38934,149.5503741722,8.77488,2.55934,9.1405,140.54,5.83,140.6608705362,137.04,8.77488,2.55934,9.1405,8.77488,2.55934,9.1405,0.0,0.0,0.0,138.13
2020-12-04 18:00:00,132.26568,13.41749,132.9444964779,10.58568,3.08749,11.02675,121.68,10.33,122.1176944591,137.73,149.67568,19.29749,150.9145529886,10.58568,3.08749,11.02675,139.09,16.21,140.0313971936,138.88,145.43568,12.52749,145.9742272552,10.58568,3.08749,11.02675,134.85,9.44,135.1800136855,137.69,10.58568,3.08749,11.02675,10.58568,3.08749,11.02675,0.0,0.0,0.0,138.55
2020-12-04 18:30:00,127.15896,9.45678,127.5101242892,15.82896,4.61678,16.4885,111.33,4.84,111.435158276,137.92,139.00896,23.88678,141.0463371345,15.82896,4.61678,16.4885,123.18,19.27,124.6781668938,137.29,139.22896,10.14678,139.5982107588,15.82896,4.61678,16.4885,123.4,5.53,123.5238474951,137.88,15.82896,4.61678,16.4885,15.82896,4.61678,16.4885,0.0,0.0,0.0,136.97
2020-12-04 19:00:00,123.80328,5.52304,123.9264140916,16.19328,4.72304,16.868,107.61,0.8,107.6129736602,138.1,132.98328,27.64304,135.8259563559,16.19328,4.72304,16.868,116.79,22.92,119.0177738827,136.16,135.44328,6.32304,135.5907922095,16.19328,4.72304,16.868,119.25,1.6,119.2607332696,138.07,16.19328,4.72304,16.868,16.19328,4.72304,16.868,0.0,0.0,0.0,135.83
2020-12-04 19:30:00,122.07888,8.98259,122.4089043541,9.12888,2.66259,9.50925,112.95,6.32,113.1266763412,137.71,134.79888,14.47259,135.5735737914,9.12888,2.66259,9.50925,125.67,11.81,126.223710134,137.03,134.31888,9.67259,134.6667016072,9.12888,2.66259,9.50925,125.19,7.01,125.386108481,137.68,9.12888,2.66259,9.50925,9.12888,2.66259,9.50925,0.0,0.0,0.0,136.7
2020-12-04 20:00:00,116.8824,7.45695,117.1200304519,12.3324,3.59695,12.84625,104.55,3.86,104.6212315928,138.17,126.0024,33.82695,130.4640462045,12.3324,3.59695,12.84625,113.67,30.23,117.6210941966,136.43,128.2224,9.23695,128.5546774997,12.3324,3.59695,12.84625,115.89,5.64,116.0271593206,138.14,12.3324,3.59695,12.84625,12.3324,3.59695,12.84625,0.0,0.0,0.0,136.08
2020-12-04 20:30:00,112.17408,8.98244,112.5331437942,13.89408,4.05244,14.473,98.28,4.93,98.403573614,138.0,121.45408,29.70244,125.0333095243,13.89408,4.05244,14.473,107.56,25.65,110.5761099876,136.73,122.78408,8.04244,123.047190714,13.89408,4.05244,14.473,108.89,3.99,108.9630772326,137.96,13.89408,4.05244,14.473,13.89408,4.05244,14.473,0.0,0.0,0.0,136.37
2020-12-04 21:00:00,109.27176,7.28843,109.5145595132,14.05176,4.09843,14.63725,95.22,3.19,95.273419693,138.54,118.12176,35.55843,123.3578215176,14.05176,4.09843,14.63725,104.07,31.46,108.7211869876,137.25,119.53176,5.63843,119.6646712341,14.05176,4.09843,14.63725,105.48,1.54,105.4912413426,138.51,14.05176,4.09843,14.63725,14.05176,4.09843,14.63725,0.0,0.0,0.0,136.88
2020-12-04 21:30:00,106.85432,4.78501,106.9614043633,5.91432,1.7250100000000002,6.16075,100.94,3.06,100.9863713577,138.05,116.84432,27.89501,120.1279596895,5.91432,1.7250100000000002,6.16075,110.93,26.17,113.9751455362,136.19,117.77432,2.99501,117.8123955124,5.91432,1.7250100000000002,6.16075,111.86,1.27,111.8672092259,138.02,5.91432,1.7250100000000002,6.16075,5.91432,1.7250100000000002,6.16075,0.0,0.0,0.0,135.84
2020-12-04 22:00:00,101.08592,6.91006,101.3218246552,6.20592,1.81006,6.4645,94.88,5.1,95.0169690108,138.75,110.50592,31.48006,114.9023608663,6.20592,1.81006,6.4645,104.3,29.67,108.4379956473,137.05,111.33592,5.27006,111.4605787472,6.20592,1.81006,6.4645,105.13,3.46,105.1869217156,138.71,6.20592,1.81006,6.4645,6.20592,1.81006,6.4645,0.0,0.0,0.0,136.69
2020-12-04 22:30:00,94.9316,9.71255,95.4271570679,6.1116,1.78255,6.36625,88.82,7.93,89.1732992549,139.34,103.8416,32.87255,108.920532656,6.1116,1.78255,6.36625,97.73,31.09,102.55603834,137.62,104.5416,8.90255,104.9199767778,6.1116,1.78255,6.36625,98.43,7.12,98.6871790052,139.3,6.1116,1.78255,6.36625,6.1116,1.78255,6.36625,0.0,0.0,0.0,137.28
2020-12-04 23:00:00,86.7076,8.67555,87.1405362938,6.3276,1.84555,6.5912500000000005,80.38,6.83,80.6696553854,135.61,98.9776,14.80555,100.0788170022,6.3276,1.84555,6.5912500000000005,92.65,12.96,93.5520395288,136.27,96.2276,30.09555,100.8240701993,6.3276,1.84555,6.5912500000000005,89.9,28.25,94.234136596,135.58,6.3276,1.84555,6.5912500000000005,6.3276,1.84555,6.5912500000000005,0.0,0.0,0.0,135.9
2020-12-04 23:30:00,81.76448,9.15964,82.2759332648,6.20448,1.80964,6.463,75.56,7.35,75.9166391511,136.13,93.40448,17.05964,94.9496087459,6.20448,1.80964,6.463,87.2,15.25,88.5234573432,136.99,90.68448,30.74964,95.7560195131,6.20448,1.80964,6.463,84.48,28.94,89.2994624844,136.1,6.20448,1.80964,6.463,6.20448,1.80964,6.463,0.0,0.0,0.0,136.62
2020-12-05 00:00:00,77.74352,10.33561,78.4275444985,5.8135200000000005,1.69561,6.05575,71.93,8.64,72.4470461786,135.95,88.98352,18.12561,90.8108174694,5.8135200000000005,1.69561,6.05575,83.17,16.43,84.7773189008,136.8,86.21352,31.94561,91.9417915263,5.8135200000000005,1.69561,6.05575,80.4,30.25,85.9024010142,135.92,5.8135200000000005,1.69561,6.05575,5.8135200000000005,1.69561,6.05575,0.0,0.0,0.0,136.47
2020-12-05 00:30:00,75.92744,10.17342,76.6059698682,5.49744,1.60342,5.7265,70.43,8.57,70.9494876655,136.26,86.90744,17.75342,88.7022381288,5.49744,1.60342,5.7265,81.41,16.15,82.9964493216,137.09,84.20744,31.93342,90.0590709715,5.49744,1.60342,5.7265,78.71,30.33,84.3514848713,136.23,5.49744,1.60342,5.7265,5.49744,1.60342,5.7265,0.0,0.0,0.0,136.74
2020-12-05 01:00:00,76.31352,10.54436,77.0385414101,5.36352,1.5643600000000002,5.587,70.95,8.98,71.5160324683,136.41,87.21352,16.29436,88.72262529139999,5.36352,1.5643600000000002,5.587,81.85,14.73,83.1648687848,137.05,84.65352,32.41436,90.6471686408,5.36352,1.5643600000000002,5.587,79.29,30.85,85.0801187117,136.38,5.36352,1.5643600000000002,5.587,5.36352,1.5643600000000002,5.587,0.0,0.0,0.0,136.68
2020-12-05 01:30:00,77.02536,10.51698,77.7400344189,5.23536,1.52698,5.4535,71.79,8.99,72.35070283,136.67,88.21536,16.30698,89.7099065692,5.23536,1.52698,5.4535,82.98,14.78,84.2859940915,137.31,85.46536,32.43698,91.4138142266,5.23536,1.52698,5.4535,80.23,30.91,85.9783751882,136.64,5.23536,1.52698,5.4535,5.23536,1.52698,5.4535,0.0,0.0,0.0,136.96
2020-12-05 02:00:00,73.6664,11.0352,74.4883489413,5.3664,1.5652,5.59,68.3,9.47,68.9533965806,137.23,84.1364,17.2752,85.8915964458,5.3664,1.5652,5.59,78.77,15.71,80.3213358953,137.92,81.6664,33.1852,88.1513379819,5.3664,1.5652,5.59,76.3,31.62,82.5924597043,137.2,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,137.58
2020-12-05 02:30:00,72.4072,11.1196,73.256044911,5.8272,1.6996,6.07,66.58,9.42,67.2430873771,136.88,82.5772,18.5296,84.6306093326,5.8272,1.6996,6.07,76.75,16.83,78.5736049828,137.7,80.2072,33.1396,86.7838004469,5.8272,1.6996,6.07,74.38,31.44,80.7518297006,136.84,5.8272,1.6996,6.07,5.8272,1.6996,6.07,0.0,0.0,0.0,137.35
2020-12-05 03:00:00,71.78592,11.43381,72.6907856703,5.6359200000000005,1.6438100000000002,5.87075,66.15,9.79,66.8705211584,137.17,81.95592,18.60381,84.0409100948,5.6359200000000005,1.6438100000000002,5.87075,76.32,16.96,78.1817369978,137.97,79.51592,33.56381,86.3093904228,5.6359200000000005,1.6438100000000002,5.87075,73.88,31.92,80.4806858818,137.14,5.6359200000000005,1.6438100000000002,5.87075,5.6359200000000005,1.6438100000000002,5.87075,0.0,0.0,0.0,137.64
2020-12-05 03:30:00,70.70216,11.94438,71.704000183,5.67216,1.6543800000000002,5.9085,65.03,10.29,65.839084137,137.51,80.53216,17.97438,82.5136784458,5.67216,1.6543800000000002,5.9085,74.86,16.32,76.6182876342,138.19,78.31216,34.24438,85.4720537103,5.67216,1.6543800000000002,5.9085,72.64,32.59,79.6158131278,137.47,5.67216,1.6543800000000002,5.9085,5.67216,1.6543800000000002,5.9085,0.0,0.0,0.0,137.83
2020-12-05 04:00:00,70.08688,12.42909,71.1804258653,5.5168800000000005,1.6090900000000001,5.7467500000000005,64.57,10.82,65.4702779893,137.91,79.97688,18.89909,82.1795408685,5.5168800000000005,1.6090900000000001,5.7467500000000005,74.46,17.29,76.4410603014,138.63,77.61688,34.85909,85.0854641908,5.5168800000000005,1.6090900000000001,5.7467500000000005,72.1,33.25,79.3975597862,137.88,5.5168800000000005,1.6090900000000001,5.7467500000000005,5.5168800000000005,1.6090900000000001,5.7467500000000005,0.0,0.0,0.0,138.3
2020-12-05 04:30:00,69.472,11.43975,70.4075753315,5.382,1.56975,5.60625,64.09,9.87,64.8455472642,138.02,79.512,20.62975,82.1446573373,5.382,1.56975,5.60625,74.13,19.06,76.5411033367,139.03,76.952,33.79975,84.0478042787,5.382,1.56975,5.60625,71.57,32.23,78.4922786011,137.98,5.382,1.56975,5.60625,5.382,1.56975,5.60625,0.0,0.0,0.0,138.67
2020-12-05 05:00:00,69.05608,11.76719,70.0514735424,6.4360800000000005,1.8771900000000001,6.70425,62.62,9.89,63.3961867938,138.11,78.75608,20.99719,81.5070679442,6.4360800000000005,1.8771900000000001,6.70425,72.32,19.12,74.8047912904,139.13,76.36608,34.17719,83.6651569703,6.4360800000000005,1.8771900000000001,6.70425,69.93,32.3,77.0291821325,138.08,6.4360800000000005,1.8771900000000001,6.70425,6.4360800000000005,1.8771900000000001,6.70425,0.0,0.0,0.0,138.75
2020-12-05 05:30:00,69.7076,11.7043,70.6833794909,6.3576,1.8543,6.6225000000000005,63.35,9.85,64.1111924706,137.77,79.5676,20.8543,82.2551201947,6.3576,1.8543,6.6225000000000005,73.21,19.0,75.6353363184,138.78,77.1076,34.0143,84.2766550253,6.3576,1.8543,6.6225000000000005,70.75,32.16,77.7163309736,137.73,6.3576,1.8543,6.6225000000000005,6.3576,1.8543,6.6225000000000005,0.0,0.0,0.0,138.41
2020-12-05 06:00:00,70.97392,11.49406,71.8986142805,6.25392,1.82406,6.5145,64.72,9.67,65.438423728,137.5,81.05392,20.12406,83.5147635945,6.25392,1.82406,6.5145,74.8,18.3,77.0060387242,138.46,78.52392,33.70406,85.4515633131,6.25392,1.82406,6.5145,72.27,31.88,78.9891593828,137.47,6.25392,1.82406,6.5145,6.25392,1.82406,6.5145,0.0,0.0,0.0,138.09
2020-12-05 06:30:00,76.41224,9.37732,76.9854827367,6.16224,1.79732,6.419,70.25,7.58,70.6577589512,136.86,87.26224,18.70732,89.2449570082,6.16224,1.79732,6.419,81.1,16.91,82.8441796386,137.89,84.66224,31.15732,90.2134883008,6.16224,1.79732,6.419,78.5,29.36,83.8108560987,136.84,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0.0,0.0,0.0,137.55
2020-12-05 07:00:00,81.35944,8.00692,81.7524876992,5.98944,1.74692,6.239,75.37,6.26,75.6295213524,136.4,92.95944,15.00692,94.1629711352,5.98944,1.74692,6.239,86.97,13.26,87.975044757,137.16,90.24944,29.51692,94.9537255014,5.98944,1.74692,6.239,84.26,27.77,88.7182083904,136.37,5.98944,1.74692,6.239,5.98944,1.74692,6.239,0.0,0.0,0.0,136.81
2020-12-05 07:30:00,88.08752,7.52386,88.4082555481,5.32752,1.55386,5.5495,82.76,5.97,82.975047454,138.18,97.38752,27.70386,101.2513353524,5.32752,1.55386,5.5495,92.06,26.15,95.7019649746,137.16,97.20752,11.74386,97.9143513089,5.32752,1.55386,5.5495,91.88,10.19,92.4433366988,138.14,5.32752,1.55386,5.5495,5.32752,1.55386,5.5495,0.0,0.0,0.0,136.81
2020-12-05 08:00:00,93.6924,6.2082,93.8978570842,4.6224,1.3482,4.815,89.07,4.86,89.2024915571,138.98,102.5924,30.0982,106.9163326204,4.6224,1.3482,4.815,97.97,28.75,102.1013388747,137.21,103.2724,4.5182,103.3711890857,4.6224,1.3482,4.815,98.65,3.17,98.700918942,138.94,4.6224,1.3482,4.815,4.6224,1.3482,4.815,0.0,0.0,0.0,136.86
2020-12-05 08:30:00,99.7828,4.6379,99.8905265391,4.5528,1.3279,4.7425,95.23,3.31,95.287507051,139.04,109.0628,27.3279,112.4344629651,4.5528,1.3279,4.7425,104.51,26.0,107.6955899747,137.11,110.0528,2.7879,110.088106416,4.5528,1.3279,4.7425,105.5,1.46,105.510101886,139.0,4.5528,1.3279,4.7425,4.5528,1.3279,4.7425,0.0,0.0,0.0,136.76
2020-12-05 09:00:00,104.78944,2.45067,104.8180925173,5.17944,1.5106700000000002,5.39525,99.61,0.9400000000000001,99.6144351989,138.07,114.45944,26.58067,117.5052995518,5.17944,1.5106700000000002,5.39525,109.28,25.07,112.118791021,136.32,115.55944,2.6306700000000003,115.5893792602,5.17944,1.5106700000000002,5.39525,110.38,1.12,110.3856820426,138.04,5.17944,1.5106700000000002,5.39525,5.17944,1.5106700000000002,5.39525,0.0,0.0,0.0,135.97
2020-12-05 09:30:00,107.02544,3.25617,107.074961827,8.21544,2.39617,8.55775,98.81,0.86,98.8137424653,137.94,116.07544,26.58617,119.0812000547,8.21544,2.39617,8.55775,107.86,24.19,110.5392948232,136.12,117.71544,3.58617,117.7700531955,8.21544,2.39617,8.55775,109.5,1.19,109.5064660191,137.91,8.21544,2.39617,8.55775,8.21544,2.39617,8.55775,0.0,0.0,0.0,135.76
2020-12-05 10:00:00,106.78968,4.38449,106.8796496395,12.04968,3.51449,12.55175,94.74,0.87,94.7439945326,138.07,115.02968,27.66449,118.3095570436,12.04968,3.51449,12.55175,102.98,24.15,105.7738289938,136.24,117.04968,4.74449,117.1457970798,12.04968,3.51449,12.55175,105.0,1.23,105.0072040386,138.03,12.04968,3.51449,12.55175,12.04968,3.51449,12.55175,0.0,0.0,0.0,135.89
2020-12-05 10:30:00,106.12872,5.78046,106.2860241361,15.49872,4.52046,16.1445,90.63,1.26,90.638758266,138.53,113.41872,29.38046,117.162355201,15.49872,4.52046,16.1445,97.92,24.86,101.02646188,136.74,115.89872,5.35046,116.0221561593,15.49872,4.52046,16.1445,100.4,0.8300000000000001,100.4034307183,138.48,15.49872,4.52046,16.1445,15.49872,4.52046,16.1445,0.0,0.0,0.0,136.39
2020-12-05 11:00:00,106.11952,6.05861,106.2923293571,15.86952,4.62861,16.53075,90.25,1.43,90.2613283749,138.73,113.46952,30.35861,117.4605345219,15.86952,4.62861,16.53075,97.6,25.73,100.9345971409,137.02,115.84952,5.75861,115.9925552497,15.86952,4.62861,16.53075,99.98,1.13,99.9863855732,138.69,15.86952,4.62861,16.53075,15.86952,4.62861,16.53075,0.0,0.0,0.0,136.69
2020-12-05 11:30:00,105.91952,4.37611,106.0098818779,14.00952,4.08611,14.59325,91.91,0.29,91.9104575116,138.48,113.53952,29.85611,117.399360757,14.00952,4.08611,14.59325,99.53,25.77,102.8120313971,136.95,115.84952,6.49611,116.0315074855,14.00952,4.08611,14.59325,101.84,2.41,101.8685118179,138.45,14.00952,4.08611,14.59325,14.00952,4.08611,14.59325,0.0,0.0,0.0,136.61
2020-12-05 12:00:00,104.72368,4.28149,104.8111650034,14.23368,4.15149,14.82675,90.49,0.13,90.4900933804,138.63,112.21368,30.98149,116.4120384744,14.23368,4.15149,14.82675,97.98,26.83,101.5870528168,137.18,114.51368,6.25149,114.6841926089,14.23368,4.15149,14.82675,100.28,2.1,100.3019860222,138.58,14.23368,4.15149,14.82675,14.23368,4.15149,14.82675,0.0,0.0,0.0,136.84
2020-12-05 12:30:00,105.73272,3.75121,105.7992422235,11.59272,3.3812100000000003,12.07575,94.14,0.37,94.1407271058,138.63,113.78272,30.55121,117.8129186595,11.59272,3.3812100000000003,12.07575,102.19,27.17,105.7402714201,137.18,115.90272,5.15121,116.0171343719,11.59272,3.3812100000000003,12.07575,104.31,1.77,104.3250161754,138.58,11.59272,3.3812100000000003,12.07575,11.59272,3.3812100000000003,12.07575,0.0,0.0,0.0,136.84
2020-12-05 13:00:00,104.85752,4.55136,104.9562498301,13.06752,3.81136,13.612,91.79,0.74,91.7929828473,138.78,112.40752,31.43136,116.7192398193,13.06752,3.81136,13.612,99.34,27.62,103.1081956005,137.33,114.77752,5.21136,114.8957674173,13.06752,3.81136,13.612,101.71,1.4,101.7196347811,138.73,13.06752,3.81136,13.612,13.06752,3.81136,13.612,0.0,0.0,0.0,137.0
2020-12-05 13:30:00,104.3248,4.82765,104.4364404773,12.0948,3.52765,12.59875,92.23,1.3,92.2391614229,138.5,112.0048,31.67765,116.3982333739,12.0948,3.52765,12.59875,99.91,28.15,103.7999547206,137.06,114.2848,4.29765,114.3655774548,12.0948,3.52765,12.59875,102.19,0.77,102.1929009276,138.45,12.0948,3.52765,12.59875,12.0948,3.52765,12.59875,0.0,0.0,0.0,136.71
2020-12-05 14:00:00,105.39416,4.17538,105.4768351831,8.86416,2.58538,9.2335,96.53,1.5899999999999999,96.5430940047,138.55,114.00416,31.16538,118.1872641525,8.86416,2.58538,9.2335,105.14,28.58,108.9552018033,137.11,115.81416,2.98538,115.8526311753,8.86416,2.58538,9.2335,106.95,0.4,106.9507480105,138.5,8.86416,2.58538,9.2335,8.86416,2.58538,9.2335,0.0,0.0,0.0,136.78
2020-12-05 14:30:00,104.58048,6.13514,104.7602822631,10.44048,3.04514,10.8755,94.14,3.09,94.1906985854,138.84,112.82048,32.85514,117.5071101332,10.44048,3.04514,10.8755,102.38,29.81,106.6316111667,137.37,114.78048,4.34514,114.8626955571,10.44048,3.04514,10.8755,104.34,1.3,104.3480982098,138.79,10.44048,3.04514,10.8755,10.44048,3.04514,10.8755,0.0,0.0,0.0,137.03
2020-12-05 15:00:00,101.50168,9.27049,101.9241533085,15.60168,4.55049,16.25175,85.9,4.72,86.0295786343,137.91,109.42168,30.97049,113.7201622619,15.60168,4.55049,16.25175,93.82,26.42,97.4690145636,137.24,110.48168,20.28049,112.3276452627,15.60168,4.55049,16.25175,94.88,15.73,96.1750866909,137.88,15.60168,4.55049,16.25175,15.60168,4.55049,16.25175,0.0,0.0,0.0,136.88
2020-12-05 15:30:00,104.18328,7.43929,104.4485465062,12.44328,3.62929,12.96175,91.74,3.81,91.8190813502,137.87,112.41328,31.78929,116.8216781212,12.44328,3.62929,12.96175,99.97,28.16,103.8604183508,137.0,113.32328,19.36929,114.9666698877,12.44328,3.62929,12.96175,100.88,15.74,102.1005484804,137.83,12.44328,3.62929,12.96175,12.44328,3.62929,12.96175,0.0,0.0,0.0,136.65
2020-12-05 16:00:00,109.92432,7.66251,110.1910621918,6.69432,1.9525100000000002,6.97325,103.23,5.71,103.3877990867,137.19,119.70432,25.06251,122.2998513252,6.69432,1.9525100000000002,6.97325,113.01,23.11,115.348741649,135.98,120.29432,15.45251,121.282741928,6.69432,1.9525100000000002,6.97325,113.6,13.5,114.3993444037,137.16,6.69432,1.9525100000000002,6.97325,6.69432,1.9525100000000002,6.97325,0.0,0.0,0.0,135.63
2020-12-05 16:30:00,114.82976,8.79118,115.1657875736,11.72976,3.42118,12.2185,103.1,5.37,103.2397544553,137.16,124.07976,26.97118,126.9772869148,11.72976,3.42118,12.2185,112.35,23.55,114.7916591047,135.98,125.22976,17.31118,126.4206064795,11.72976,3.42118,12.2185,113.5,13.89,114.3467625252,137.13,11.72976,3.42118,12.2185,11.72976,3.42118,12.2185,0.0,0.0,0.0,135.63
2020-12-05 17:00:00,116.79696,8.94078,117.1386674512,18.75696,5.47078,19.5385,98.04,3.47,98.1013888791,136.97,124.66696,29.06078,128.0092959509,18.75696,5.47078,19.5385,105.91,23.59,108.5053740605,135.61,126.65696,21.36078,128.4455855164,18.75696,5.47078,19.5385,107.9,15.89,109.063752457,136.94,18.75696,5.47078,19.5385,18.75696,5.47078,19.5385,0.0,0.0,0.0,135.29
2020-12-05 17:30:00,116.72184,8.90137,117.0607633704,24.38184,7.11137,25.39775,92.34,1.79,92.3573478398,137.06,123.49184,32.52137,127.7022867973,24.38184,7.11137,25.39775,99.11,25.41,102.3154934504,135.75,125.93184,24.90137,128.3701934004,24.38184,7.11137,25.39775,101.55,17.79,103.0964916959,137.04,24.38184,7.11137,25.39775,24.38184,7.11137,25.39775,0.0,0.0,0.0,135.42
2020-12-05 18:00:00,115.53544,8.32867,115.8352478305,24.47544,7.13867,25.49525,91.06,1.19,91.0677753105,137.33,122.06544,33.14867,126.4863864816,24.47544,7.13867,25.49525,97.59,26.01,100.9966742027,136.0,124.60544,25.64867,127.2178051625,24.47544,7.13867,25.49525,100.13,18.51,101.8265044082,137.3,24.47544,7.13867,25.49525,24.47544,7.13867,25.49525,0.0,0.0,0.0,135.69
2020-12-05 18:30:00,112.90272,8.39996,113.2147671967,25.30272,7.37996,26.357,87.6,1.02,87.6059381549,137.9,119.12272,36.26996,124.5220157988,25.30272,7.37996,26.357,93.82,28.89,98.1673290866,136.84,121.62272,26.18996,124.4106105804,25.30272,7.37996,26.357,96.32,18.81,98.1394849182,137.86,25.30272,7.37996,26.357,25.30272,7.37996,26.357,0.0,0.0,0.0,136.53
2020-12-05 19:00:00,111.13936,6.70398,111.3413700699,16.77936,4.89398,17.4785,94.36,1.81,94.3773579838,137.62,119.15936,33.58398,123.801602527,16.77936,4.89398,17.4785,102.38,28.69,106.3239413303,136.61,120.56936,22.81398,122.7087945269,16.77936,4.89398,17.4785,103.79,17.92,105.3256402781,137.58,16.77936,4.89398,17.4785,16.77936,4.89398,17.4785,0.0,0.0,0.0,136.3
2020-12-05 19:30:00,108.88696,6.4795300000000005,109.0795781394,13.98696,4.07953,14.56975,94.9,2.4,94.9303428836,138.04,117.19696,33.10953,121.7841057366,13.98696,4.07953,14.56975,103.21,29.03,107.2149476519,137.09,118.36696,21.43953,120.2929368927,13.98696,4.07953,14.56975,104.38,17.36,105.8137703704,137.99,13.98696,4.07953,14.56975,13.98696,4.07953,14.56975,0.0,0.0,0.0,136.78
2020-12-05 20:00:00,105.74936,5.98023,105.9183189598,13.26936,3.8702300000000003,13.82225,92.48,2.11,92.5040674781,138.16,114.15936,34.76023,119.3341236414,13.26936,3.8702300000000003,13.82225,100.89,30.89,105.5129574981,137.39,114.98936,21.58023,116.9968343164,13.26936,3.8702300000000003,13.82225,101.72,17.71,103.2501937044,138.12,13.26936,3.8702300000000003,13.82225,13.26936,3.8702300000000003,13.82225,0.0,0.0,0.0,137.03
2020-12-05 20:30:00,104.31848,4.78039,104.427953145,6.85848,2.00039,7.14425,97.46,2.7800000000000002,97.499641025,137.7,113.85848,30.71039,117.9274417677,6.85848,2.00039,7.14425,107.0,28.71,110.7847647468,136.77,114.07848,18.86039,115.62704662,6.85848,2.00039,7.14425,107.22,16.86,108.5374958252,137.67,6.85848,2.00039,7.14425,6.85848,2.00039,7.14425,0.0,0.0,0.0,136.41
2020-12-05 21:00:00,101.32352,4.09936,101.4064123101,6.92352,2.01936,7.212,94.4,2.08,94.4229124736,138.13,110.58352,31.39936,114.9549246618,6.92352,2.01936,7.212,103.66,29.38,107.74312043,137.18,110.78352,19.78936,112.5371364164,6.92352,2.01936,7.212,103.86,17.77,105.3692198889,138.09,6.92352,2.01936,7.212,6.92352,2.01936,7.212,0.0,0.0,0.0,136.81
2020-12-05 21:30:00,96.93248,3.23489,96.9864433427,8.14248,2.37489,8.48175,88.79,0.86,88.7941647858,138.97,105.49248,33.04489,110.5469497167,8.14248,2.37489,8.48175,97.35,30.67,102.0669946653,137.87,105.78248,23.05489,108.2656964503,8.14248,2.37489,8.48175,97.64,20.68,99.8059717652,138.93,8.14248,2.37489,8.48175,8.14248,2.37489,8.48175,0.0,0.0,0.0,137.5
