Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-05 22:00:00,92.49624,4.11557,92.5877547549,8.31624,2.42557,8.66275,84.18,1.69,84.1969625343,139.3,100.49624,34.20557,106.1579731964,8.31624,2.42557,8.66275,92.18,31.78,97.5044655388,138.18,100.85624,24.61557,103.8167011293,8.31624,2.42557,8.66275,92.54,22.19,95.1632686492,139.25,8.31624,2.42557,8.66275,8.31624,2.42557,8.66275,0.0,0.0,0.0,137.83
2020-12-05 22:30:00,86.82416,8.32913,87.2227560116,5.65416,1.64913,5.88975,81.17,6.68,81.4444061922,138.08,96.80416,24.82913,99.937636003,5.65416,1.64913,5.88975,91.15,23.18,94.0512355049,137.68,95.65416,29.07913,99.976567889,5.65416,1.64913,5.88975,90.0,27.43,94.0872196422,138.05,5.65416,1.64913,5.88975,5.65416,1.64913,5.88975,0.0,0.0,0.0,137.36
2020-12-05 23:00:00,81.37856,11.97833,82.2553974962,5.30856,1.54833,5.52975,76.07,10.43,76.7817022473,136.42,92.72856,17.01833,94.2773005323,5.30856,1.54833,5.52975,87.42,15.47,88.7782478989,136.97,90.36856,34.03833,96.566477339,5.30856,1.54833,5.52975,85.06,32.49,91.0538505501,136.39,5.30856,1.54833,5.52975,5.30856,1.54833,5.52975,0.0,0.0,0.0,136.6
2020-12-05 23:30:00,76.58296,12.56503,77.6068923567,4.54296,1.32503,4.7322500000000005,72.04,11.24,72.9115848134,136.4,87.53296,17.59503,89.2838404587,4.54296,1.32503,4.7322500000000005,82.99,16.27,84.5698113986,136.97,85.07296,34.69503,91.8757510438,4.54296,1.32503,4.7322500000000005,80.53,33.37,87.1701657679,136.36,4.54296,1.32503,4.7322500000000005,4.54296,1.32503,4.7322500000000005,0.0,0.0,0.0,136.6
2020-12-06 00:00:00,73.194,12.9645,74.3333027401,4.404,1.2845,4.5875,68.79,11.68,69.7745404858,136.92,83.694,18.4645,85.7066123251,4.404,1.2845,4.5875,79.29,17.18,81.1298742758,137.53,81.254,35.2545,88.5725255723,4.404,1.2845,4.5875,76.85,33.97,84.0231122966,136.89,4.404,1.2845,4.5875,4.404,1.2845,4.5875,0.0,0.0,0.0,137.18
2020-12-06 00:30:00,71.49232,12.82651,72.63381566300001,5.30232,1.54651,5.52325,66.19,11.28,67.1442812159,137.18,81.57232,21.47651,84.352142071,5.30232,1.54651,5.52325,76.27,19.93,78.8309444317,138.14,79.24232,35.13651,86.6828680534,5.30232,1.54651,5.52325,73.94,33.59,81.2121401023,137.15,5.30232,1.54651,5.52325,5.30232,1.54651,5.52325,0.0,0.0,0.0,137.79
2020-12-06 01:00:00,71.16576,12.93168,72.3311395182,5.76576,1.68168,6.006,65.4,11.25,66.3605492744,137.06,80.99576,21.61168,83.8294569373,5.76576,1.68168,6.006,75.23,19.93,77.8251745902,138.03,78.81576,35.20168,86.3196518714,5.76576,1.68168,6.006,73.05,33.52,80.3734589277,137.03,5.76576,1.68168,6.006,5.76576,1.68168,6.006,0.0,0.0,0.0,137.69
2020-12-06 01:30:00,70.29328,13.34679,71.5491580416,5.54328,1.61679,5.77425,64.75,11.73,65.8039162968,137.02,80.09328,22.02679,83.0669186792,5.54328,1.61679,5.77425,74.55,20.41,77.2934059283,137.98,77.87328,35.64679,85.6442722852,5.54328,1.61679,5.77425,72.33,34.03,79.935410176,136.99,5.54328,1.61679,5.77425,5.54328,1.61679,5.77425,0.0,0.0,0.0,137.65
2020-12-06 02:00:00,68.93632,13.79601,70.3032439299,5.02632,1.46601,5.23575,63.91,12.33,65.088532016,137.23,78.53632,20.92601,81.2763892755,5.02632,1.46601,5.23575,73.51,19.46,76.0421705371,138.04,76.39632,36.21601,84.545828341,5.02632,1.46601,5.23575,71.37,34.75,79.3803464341,137.2,5.02632,1.46601,5.23575,5.02632,1.46601,5.23575,0.0,0.0,0.0,137.69
2020-12-06 02:30:00,67.46128,14.25829,68.9515999304,4.93128,1.43829,5.13675,62.53,12.82,63.8306611277,137.31,76.88128,20.28829,79.5131808291,4.93128,1.43829,5.13675,71.95,18.85,74.3782562312,137.99,74.75128,36.76829,83.3046277896,4.93128,1.43829,5.13675,69.82,35.33,78.2498645366,137.28,4.93128,1.43829,5.13675,4.93128,1.43829,5.13675,0.0,0.0,0.0,137.65
2020-12-06 03:00:00,66.62752,14.48011,68.1828424676,4.93752,1.44011,5.14325,61.69,13.04,63.0531339427,137.9,75.95752,20.46011,78.6648647476,4.93752,1.44011,5.14325,71.02,19.02,73.5227910243,138.57,73.81752,37.19011,82.6567029391,4.93752,1.44011,5.14325,68.88,35.75,77.6048767797,137.87,4.93752,1.44011,5.14325,4.93752,1.44011,5.14325,0.0,0.0,0.0,138.22
2020-12-06 03:30:00,65.7004,13.3072,67.0344995655,4.5504,1.3272,4.74,61.15,11.98,62.3124618355,137.86,75.1104,23.0572,78.5697566497,4.5504,1.3272,4.74,70.56,21.73,73.8302546386,138.94,72.8104,35.8472,81.1564913978,4.5504,1.3272,4.74,68.26,34.52,76.4922087536,137.83,4.5504,1.3272,4.74,4.5504,1.3272,4.74,0.0,0.0,0.0,138.58
2020-12-06 04:00:00,64.99688,13.16034,66.3158273616,4.28688,1.25034,4.4655000000000005,60.71,11.91,61.8672142576,138.2,74.40688,22.91034,77.8541422806,4.28688,1.25034,4.4655000000000005,70.12,21.66,73.3891681381,139.28,72.06688,35.82034,80.4781457953,4.28688,1.25034,4.4655000000000005,67.78,34.57,76.0868799465,138.16,4.28688,1.25034,4.4655000000000005,4.28688,1.25034,4.4655000000000005,0.0,0.0,0.0,138.92
2020-12-06 04:30:00,64.94784,13.06812,66.2495107982,4.34784,1.2681200000000001,4.529,60.6,11.8,61.738156759,138.0,74.37784,22.77812,77.7875686328,4.34784,1.2681200000000001,4.529,70.03,21.51,73.2589994472,139.08,71.98784,35.66812,80.3396781933,4.34784,1.2681200000000001,4.529,67.64,34.4,75.8849761152,137.97,4.34784,1.2681200000000001,4.529,4.34784,1.2681200000000001,4.529,0.0,0.0,0.0,138.71
2020-12-06 05:00:00,64.6212,13.88535,66.0961605092,4.2012,1.22535,4.37625,60.42,12.66,61.7320986198,138.17,73.9112,21.60535,77.0042637395,4.2012,1.22535,4.37625,69.71,20.38,72.6280145674,139.03,71.6512,36.61535,80.4647644442,4.2012,1.22535,4.37625,67.45,35.39,76.1705625554,138.14,4.2012,1.22535,4.37625,4.2012,1.22535,4.37625,0.0,0.0,0.0,138.67
2020-12-06 05:30:00,64.9936,12.9923,66.2794681651,4.2936,1.2523,4.4725,60.7,11.74,61.8248946623,138.07,74.4636,22.1923,77.7002310437,4.2936,1.2523,4.4725,70.17,20.94,73.2278123393,139.09,72.0436,35.5923,80.3560335025,4.2936,1.2523,4.4725,67.75,34.34,75.9558957554,138.04,4.2936,1.2523,4.4725,4.2936,1.2523,4.4725,0.0,0.0,0.0,138.74
2020-12-06 06:00:00,66.20264,12.55702,67.3829970708,4.41264,1.28702,4.5965,61.79,11.27,62.80937032,138.02,75.95264,22.08702,79.0989252484,4.41264,1.28702,4.5965,71.54,20.8,74.5024268061,139.09,73.40264,35.10702,81.3661502853,4.41264,1.28702,4.5965,68.99,33.82,76.8336677505,137.99,4.41264,1.28702,4.5965,4.41264,1.28702,4.5965,0.0,0.0,0.0,138.7
2020-12-06 06:30:00,69.84896,11.63928,70.8120756086,4.24896,1.23928,4.426,65.6,10.4,66.419274311,137.29,80.06896,20.43928,82.6365689172,4.24896,1.23928,4.426,75.82,19.2,78.2132495169,138.27,77.53896,33.87928,84.6173500601,4.24896,1.23928,4.426,73.29,32.64,80.2296310599,137.26,4.24896,1.23928,4.426,4.24896,1.23928,4.426,0.0,0.0,0.0,137.9
2020-12-06 07:00:00,73.01128,10.11454,73.7085539585,4.30128,1.25454,4.4805,68.71,8.86,69.2788835072,136.93,83.68128,19.72454,85.9744968037,4.30128,1.25454,4.4805,79.38,18.47,81.5004619619,137.98,81.08128,32.08454,87.1985760976,4.30128,1.25454,4.4805,76.78,30.83,82.7384874167,136.9,4.30128,1.25454,4.4805,4.30128,1.25454,4.4805,0.0,0.0,0.0,137.61
2020-12-06 07:30:00,76.76024,10.64757,77.4951946366,5.82024,1.69757,6.06275,70.94,8.95,71.502350311,136.01,87.67024,18.12757,89.5247439302,5.82024,1.69757,6.06275,81.85,16.43,83.4827371377,136.84,85.10024,32.39757,91.0585162956,5.82024,1.69757,6.06275,79.28,30.7,85.016518395,135.98,5.82024,1.69757,6.06275,5.82024,1.69757,6.06275,0.0,0.0,0.0,136.48
2020-12-06 08:00:00,81.26024,8.36757,81.689918794,4.14024,1.20757,4.31275,77.12,7.16,77.451662345,135.49,93.09024,15.57757,94.3846039901,4.14024,1.20757,4.31275,88.95,14.37,90.1032707508,136.28,90.39024,29.73757,95.1562849042,4.14024,1.20757,4.31275,86.25,28.53,90.8461523676,135.47,4.14024,1.20757,4.31275,4.14024,1.20757,4.31275,0.0,0.0,0.0,135.92
2020-12-06 08:30:00,86.67936,7.27898,86.9844526329,4.41936,1.28898,4.6035,82.26,5.99,82.4778012559,136.01,98.11936,18.75898,99.8964871127,4.41936,1.28898,4.6035,93.7,17.47,95.3146940403,136.31,96.23936,23.48898,99.0643558231,4.41936,1.28898,4.6035,91.82,22.2,94.4656149083,135.98,4.41936,1.28898,4.6035,4.41936,1.28898,4.6035,0.0,0.0,0.0,135.92
2020-12-06 09:00:00,93.51616,7.73513,93.8355178878,4.64616,1.35513,4.83975,88.87,6.38,89.0987166013,138.8,102.12616,33.00513,107.3270290405,4.64616,1.35513,4.83975,97.48,31.65,102.4893794498,137.19,103.07616,6.18513,103.2615639697,4.64616,1.35513,4.83975,98.43,4.83,98.5484337775,138.76,4.64616,1.35513,4.83975,4.64616,1.35513,4.83975,0.0,0.0,0.0,136.84
2020-12-06 09:30:00,98.85864,6.93627,99.101677807,7.35864,2.14627,7.66525,91.5,4.79,91.625291814,138.05,107.49864,34.09627,112.7763859581,7.35864,2.14627,7.66525,100.14,31.95,105.1133773599,136.69,108.72864,5.24627,108.8551354102,7.35864,2.14627,7.66525,101.37,3.1,101.4173895345,138.03,7.35864,2.14627,7.66525,7.35864,2.14627,7.66525,0.0,0.0,0.0,136.32
2020-12-06 10:00:00,102.20864,7.25752,102.4659830734,10.92864,3.18752,11.384,91.28,4.07,91.3706916905,137.96,110.56864,35.34752,116.081313404,10.92864,3.18752,11.384,99.64,32.16,104.7014574875,136.69,112.04864,5.48752,112.1829336468,10.92864,3.18752,11.384,101.12,2.3,101.146153659,137.93,10.92864,3.18752,11.384,10.92864,3.18752,11.384,0.0,0.0,0.0,136.32
2020-12-06 10:30:00,107.09016,4.68838,107.1927389138,6.68016,1.9483800000000002,6.9585,100.41,2.74,100.4473777657,137.24,116.44016,28.21838,119.810633212,6.68016,1.9483800000000002,6.9585,109.76,26.27,112.8599596846,135.48,117.95016,2.85838,117.984789614,6.68016,1.9483800000000002,6.9585,111.27,0.91,111.2737210666,137.22,6.68016,1.9483800000000002,6.9585,6.68016,1.9483800000000002,6.9585,0.0,0.0,0.0,135.15
2020-12-06 11:00:00,108.31744,10.47592,108.8228501189,6.63744,1.93592,6.914,101.68,8.54,102.0380027245,137.7,120.52744,17.67592,121.8166734926,6.63744,1.93592,6.914,113.89,15.74,114.9725171508,137.64,119.29744,9.25592,119.6559703717,6.63744,1.93592,6.914,112.66,7.32,112.8975553323,137.67,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0.0,0.0,0.0,137.29
2020-12-06 11:30:00,111.28368,6.70524,111.4855043394,6.70368,1.95524,6.983,104.58,4.75,104.6878163876,137.86,122.77368,20.02524,124.3960881129,6.70368,1.95524,6.983,116.07,18.07,117.4681650491,137.09,122.60368,5.09524,122.7095099012,6.70368,1.95524,6.983,115.9,3.14,115.9425271417,137.82,6.70368,1.95524,6.983,6.70368,1.95524,6.983,0.0,0.0,0.0,136.73
2020-12-06 12:00:00,114.05224,6.08482,114.2144407833,5.98224,1.74482,6.2315,108.07,4.34,108.157110261,137.6,125.94224,18.00482,127.2227234398,5.98224,1.74482,6.2315,119.96,16.26,121.0569667553,136.67,125.74224,4.45482,125.8211283587,5.98224,1.74482,6.2315,119.76,2.71,119.790657816,137.57,5.98224,1.74482,6.2315,5.98224,1.74482,6.2315,0.0,0.0,0.0,136.32
2020-12-06 12:30:00,116.23888,6.15134,116.4015300907,7.23888,2.11134,7.5405,109.0,4.04,109.0748440292,137.34,127.96888,18.08134,129.2399671334,7.23888,2.11134,7.5405,120.73,15.97,121.7816644656,136.42,128.05888,4.51134,128.1383195436,7.23888,2.11134,7.5405,120.82,2.4,120.8438347621,137.31,7.23888,2.11134,7.5405,7.23888,2.11134,7.5405,0.0,0.0,0.0,136.05
2020-12-06 13:00:00,116.48904,7.95722,116.7604975591,10.37904,3.02722,10.8115,106.11,4.93,106.2244651669,137.93,127.51904,20.29722,129.1242916815,10.37904,3.02722,10.8115,117.14,17.27,118.4062181644,137.06,127.98904,6.38722,128.1483161788,10.37904,3.02722,10.8115,117.61,3.36,117.6579861293,137.9,10.37904,3.02722,10.8115,10.37904,3.02722,10.8115,0.0,0.0,0.0,136.7
2020-12-06 13:30:00,116.94024,5.55632,117.0721675856,6.33024,1.84632,6.594,110.61,3.71,110.6722015684,137.5,128.97024,18.57632,130.3011990367,6.33024,1.84632,6.594,122.64,16.73,123.7758558847,136.68,128.92024,3.87632,128.9785026212,6.33024,1.84632,6.594,122.59,2.03,122.6068064995,137.47,6.33024,1.84632,6.594,6.33024,1.84632,6.594,0.0,0.0,0.0,136.31
2020-12-06 14:00:00,115.61992,5.87956,115.7693185892,5.68992,1.65956,5.927,109.93,4.22,110.0109689986,137.92,127.58992,19.15956,129.0204496388,5.68992,1.65956,5.927,121.9,17.5,123.1497462442,137.12,127.52992,4.22956,127.6000379036,5.68992,1.65956,5.927,121.84,2.5700000000000003,121.8671017954,137.88,5.68992,1.65956,5.927,5.68992,1.65956,5.927,0.0,0.0,0.0,136.76
2020-12-06 14:30:00,114.2416,6.6688,114.4360785067,5.9616,1.7388,6.21,108.28,4.93,108.3921736105,138.39,126.1016,19.9288,127.6666385239,5.9616,1.7388,6.21,120.14,18.19,121.5092412123,137.59,125.9616,5.0888,126.0643508689,5.9616,1.7388,6.21,120.0,3.35,120.0467513096,138.36,5.9616,1.7388,6.21,5.9616,1.7388,6.21,0.0,0.0,0.0,137.22
2020-12-06 15:00:00,112.15448,11.38714,112.7310708787,11.30448,3.29714,11.775500000000001,100.85,8.09,101.1739620653,138.84,122.67448,24.14714,125.028446417,11.30448,3.29714,11.775500000000001,111.37,20.85,113.3048957459,138.08,123.09448,10.49714,123.5412520361,11.30448,3.29714,11.775500000000001,111.79,7.2,112.0216233591,138.81,11.30448,3.29714,11.775500000000001,11.30448,3.29714,11.775500000000001,0.0,0.0,0.0,137.75
2020-12-06 15:30:00,108.36864,21.81502,110.5425584698,19.38864,5.65502,20.1965,88.98,16.16,90.4355350512,135.63,121.36864,14.20502,122.1970923085,19.38864,5.65502,20.1965,101.98,8.55,102.3377882309,136.93,119.85864,21.86502,121.8366639491,19.38864,5.65502,20.1965,100.47,16.21,101.7692733589,135.61,19.38864,5.65502,20.1965,19.38864,5.65502,20.1965,0.0,0.0,0.0,136.6
2020-12-06 16:00:00,110.83192,20.67806,112.7443863625,19.74192,5.75806,20.5645,91.09,14.92,92.3038162808,135.24,124.03192,14.26806,124.8498887266,19.74192,5.75806,20.5645,104.29,8.51,104.6366293417,136.65,122.57192,20.55806,124.2839869148,19.74192,5.75806,20.5645,102.83,14.8,103.8895995757,135.21,19.74192,5.75806,20.5645,19.74192,5.75806,20.5645,0.0,0.0,0.0,136.27
2020-12-06 16:30:00,115.4132,22.1451,117.5185610372,23.5032,6.8551,24.4825,91.91,15.29,93.1731302469,135.65,128.5132,15.7651,129.4765652628,23.5032,6.8551,24.4825,105.01,8.91,105.3873246648,137.09,127.2632,22.0851,129.1652960986,23.5032,6.8551,24.4825,103.76,15.23,104.8717812379,135.63,23.5032,6.8551,24.4825,23.5032,6.8551,24.4825,0.0,0.0,0.0,136.7
2020-12-06 17:00:00,118.48728,22.58254,120.6200921681,24.79728,7.23254,25.8305,93.69,15.35,94.9391310261,135.01,131.56728,14.48254,132.3619776652,24.79728,7.23254,25.8305,106.77,7.25,107.015865179,136.23,130.56728,22.56254,132.5023879704,24.79728,7.23254,25.8305,105.77,15.33,106.8751692396,134.99,24.79728,7.23254,25.8305,24.79728,7.23254,25.8305,0.0,0.0,0.0,135.86
2020-12-06 17:30:00,118.73168,23.25799,120.9882057659,24.78168,7.22799,25.81425,93.95,16.03,95.3077300118,135.16,131.69168,13.86799,132.4198615309,24.78168,7.22799,25.81425,106.91,6.64,107.116001139,136.23,130.85168,23.33799,132.9166051931,24.78168,7.22799,25.81425,106.07,16.11,107.28642505,135.13,24.78168,7.22799,25.81425,24.78168,7.22799,25.81425,0.0,0.0,0.0,135.86
2020-12-06 18:00:00,116.65536,23.68698,119.0359023079,24.43536,7.12698,25.4535,92.22,16.56,93.6950478948,135.95,129.50536,16.66698,130.5734524743,24.43536,7.12698,25.4535,105.07,9.54,105.5022108773,137.31,128.52536,23.776980000000002,130.7062085023,24.43536,7.12698,25.4535,104.09,16.65,105.4132373092,135.92,24.43536,7.12698,25.4535,24.43536,7.12698,25.4535,0.0,0.0,0.0,136.97
2020-12-06 18:30:00,111.78232,24.86651,114.5147605515,24.50232,7.14651,25.52325,87.28,17.72,89.0606355243,136.22,124.04232,19.01651,125.4915327963,24.50232,7.14651,25.52325,99.54,11.87,100.2452417823,137.72,123.03232,25.08651,125.5638672093,24.50232,7.14651,25.52325,98.53,17.94,100.1499101348,136.19,24.50232,7.14651,25.52325,24.50232,7.14651,25.52325,0.0,0.0,0.0,137.39
2020-12-06 19:00:00,107.97624,26.28182,111.1287652548,22.80624,6.65182,23.7565,85.17,19.63,87.4028935448,136.94,119.97624,17.44182,121.2374333671,22.80624,6.65182,23.7565,97.17,10.79,97.7672388891,138.14,118.90624,26.72182,121.8718571905,22.80624,6.65182,23.7565,96.1,20.07,98.1733920164,136.91,22.80624,6.65182,23.7565,22.80624,6.65182,23.7565,0.0,0.0,0.0,137.78
2020-12-06 19:30:00,105.05248,27.50614,108.5937903006,23.23248,6.77614,24.2005,81.82,20.73,84.4052445053,136.97,116.60248,18.09614,117.9983416199,23.23248,6.77614,24.2005,93.37,11.32,94.0537043396,138.11,115.55248,28.07614,118.9144451757,23.23248,6.77614,24.2005,92.32,21.3,94.7453027859,136.94,23.23248,6.77614,24.2005,23.23248,6.77614,24.2005,0.0,0.0,0.0,137.78
2020-12-06 20:00:00,104.49312,20.39591,106.4650424884,11.16312,3.25591,11.62825,93.33,17.14,94.8908241086,135.88,119.20312,12.06591,119.8122280982,11.16312,3.25591,11.62825,108.04,8.81,108.3986056183,137.07,116.52312,20.57591,118.3258448813,11.16312,3.25591,11.62825,105.36,17.32,106.7741167137,135.84,11.16312,3.25591,11.62825,11.16312,3.25591,11.62825,0.0,0.0,0.0,136.72
2020-12-06 20:30:00,102.66336,19.39348,104.4790531781,8.58336,2.50348,8.941,94.08,16.89,95.5840912495,135.73,117.71336,11.89348,118.3126789021,8.58336,2.50348,8.941,109.13,9.39,109.5332324,137.0,114.78336,19.55348,116.4369284763,8.58336,2.50348,8.941,106.2,17.05,107.5599484009,135.7,8.58336,2.50348,8.941,8.58336,2.50348,8.941,0.0,0.0,0.0,136.65
2020-12-06 21:00:00,99.68712,17.62541,101.2332799605,4.16712,1.21541,4.34075,95.52,16.41,96.9193401752,135.82,115.35712,9.96541,115.7867631949,4.16712,1.21541,4.34075,111.19,8.75,111.5337554286,137.07,112.02712,17.72541,113.4207466699,4.16712,1.21541,4.34075,107.86,16.51,109.11626689,135.79,4.16712,1.21541,4.34075,4.16712,1.21541,4.34075,0.0,0.0,0.0,136.71
2020-12-06 21:30:00,95.46064,19.06227,97.3452819954,4.43064,1.29227,4.61525,91.03,17.77,92.7482280154,136.24,110.43064,10.90227,110.9674985839,4.43064,1.29227,4.61525,106.0,9.61,106.4347316434,137.46,107.19064,19.31227,108.9164683423,4.43064,1.29227,4.61525,102.76,18.02,104.3280307492,136.21,4.43064,1.29227,4.61525,4.43064,1.29227,4.61525,0.0,0.0,0.0,137.1
2020-12-06 22:00:00,90.8472,21.0871,93.2624229486,4.9272,1.4371,5.1325,85.92,19.65,88.1383509036,136.93,104.9672,11.6471,105.6114009672,4.9272,1.4371,5.1325,100.04,10.21,100.55966239,138.04,101.9272,21.5271,104.1756695887,4.9272,1.4371,5.1325,97.0,20.09,99.0586094189,136.9,4.9272,1.4371,5.1325,4.9272,1.4371,5.1325,0.0,0.0,0.0,137.71
2020-12-06 22:30:00,85.38728,22.95629,88.4193351952,5.50728,1.60629,5.73675,79.88,21.35,82.6839579362,137.58,98.66728,13.22629,99.5498211438,5.50728,1.60629,5.73675,93.16,11.62,93.881893888,138.69,95.63728,23.54629,98.4932337705,5.50728,1.60629,5.73675,90.13,21.94,92.7619561027,137.55,5.50728,1.60629,5.73675,5.50728,1.60629,5.73675,0.0,0.0,0.0,138.37
2020-12-06 23:00:00,80.52608,22.862190000000002,83.7085974782,5.11608,1.49219,5.32925,75.41,21.37,78.3794934916,138.03,93.25608,14.66219,94.4016751576,5.11608,1.49219,5.32925,88.14,13.17,89.1185081787,139.34,90.18608,23.40219,93.1729119571,5.11608,1.49219,5.32925,85.07,21.91,87.846189445,138.0,5.11608,1.49219,5.32925,5.11608,1.49219,5.32925,0.0,0.0,0.0,139.0
2020-12-06 23:30:00,75.81288,23.15209,79.2692376983,4.29288,1.25209,4.47175,71.52,21.9,74.7978636059,138.13,88.05288,14.78209,89.2850483623,4.29288,1.25209,4.47175,83.76,13.53,84.8457335403,139.43,84.98288,23.73209,88.2343583241,4.29288,1.25209,4.47175,80.69,22.48,83.7629184067,138.1,4.29288,1.25209,4.47175,4.29288,1.25209,4.47175,0.0,0.0,0.0,139.05
2020-12-07 00:00:00,72.36712,24.08541,76.2699615311,4.16712,1.21541,4.34075,68.2,22.87,71.9324467817,138.24,84.15712,15.36541,85.5483294469,4.16712,1.21541,4.34075,79.99,14.15,81.231906293,139.51,81.08712,24.78541,84.7905512352,4.16712,1.21541,4.34075,76.92,23.57,80.450178993,138.21,4.16712,1.21541,4.34075,4.16712,1.21541,4.34075,0.0,0.0,0.0,139.14
2020-12-07 00:30:00,71.7176,24.32555,75.7307502443,4.1676,1.21555,4.3412500000000005,67.55,23.11,71.3937994507,138.32,83.3876,15.63555,84.8408053802,4.1676,1.21555,4.3412500000000005,79.22,14.42,80.5217039065,139.6,80.3576,25.03555,84.167230212,4.1676,1.21555,4.3412500000000005,76.19,23.82,79.8267405072,138.29,4.1676,1.21555,4.3412500000000005,4.1676,1.21555,4.3412500000000005,0.0,0.0,0.0,139.23
2020-12-07 01:00:00,72.14368,24.07024,76.0531854533,4.18368,1.22024,4.358,67.96,22.85,71.6985641418,137.88,83.79368,15.44024,85.2043532878,4.18368,1.22024,4.358,79.61,14.22,80.8700222579,139.15,80.82368,24.77024,84.5342063215,4.18368,1.22024,4.358,76.64,23.55,80.1766306351,137.85,4.18368,1.22024,4.358,4.18368,1.22024,4.358,0.0,0.0,0.0,138.79
2020-12-07 01:30:00,71.7312,24.6191,75.8384146607,4.5912,1.3391,4.7825,67.14,23.28,71.0615085683,138.06,83.1912,16.0291,84.7213538858,4.5912,1.3391,4.7825,78.6,14.69,79.9609661022,139.34,80.3112,25.3591,84.2197886381,4.5912,1.3391,4.7825,75.72,24.02,79.4385221413,138.03,4.5912,1.3391,4.7825,4.5912,1.3391,4.7825,0.0,0.0,0.0,138.99
2020-12-07 02:00:00,70.53184,24.76762,74.754099916,4.55184,1.32762,4.7415,65.98,23.44,70.0199542988,138.0,81.89184,16.18762,83.476418825,4.55184,1.32762,4.7415,77.34,14.86,78.7546519261,139.28,78.96184,25.52762,82.9857310569,4.55184,1.32762,4.7415,74.41,24.2,78.2463296264,137.97,4.55184,1.32762,4.7415,4.55184,1.32762,4.7415,0.0,0.0,0.0,138.93
2020-12-07 02:30:00,69.38592,24.61506,73.6227347567,4.16592,1.21506,4.3395,65.22,23.4,69.2907526298,138.23,80.69592,15.86506,82.2406932938,4.16592,1.21506,4.3395,76.53,14.65,77.9195957382,139.5,77.71592,25.35506,81.7474359784,4.16592,1.21506,4.3395,73.55,24.14,77.4102196096,138.2,4.16592,1.21506,4.3395,4.16592,1.21506,4.3395,0.0,0.0,0.0,139.13
2020-12-07 03:00:00,68.33136,25.19623,72.8287358511,4.10136,1.19623,4.27225,64.23,24.0,68.5674332318,138.2,79.55136,16.27623,81.1993506185,4.10136,1.19623,4.27225,75.45,15.08,76.9422439236,139.44,76.53136,26.00623,80.8292834452,4.10136,1.19623,4.27225,72.43,24.81,76.5613544812,138.16,4.10136,1.19623,4.27225,4.10136,1.19623,4.27225,0.0,0.0,0.0,139.08
2020-12-07 03:30:00,68.02728,25.73004,72.7306385411,4.21728,1.23004,4.393,63.81,24.5,68.3517819812,138.25,79.04728,15.20004,80.4954265247,4.21728,1.23004,4.393,74.83,13.97,76.1228599042,139.33,76.16728,26.61004,80.6817747165,4.21728,1.23004,4.393,71.95,25.38,76.2951302509,138.22,4.21728,1.23004,4.393,4.21728,1.23004,4.393,0.0,0.0,0.0,138.95
2020-12-07 04:00:00,68.27544,25.73617,72.9649652468,4.13544,1.20617,4.30775,64.14,24.53,68.6706669547,138.63,79.38544,15.15617,80.81928961,4.13544,1.20617,4.30775,75.25,13.95,76.532117441,139.7,76.46544,26.62617,80.9686139394,4.13544,1.20617,4.30775,72.33,25.42,76.6668461592,138.6,4.13544,1.20617,4.30775,4.13544,1.20617,4.30775,0.0,0.0,0.0,139.33
2020-12-07 04:30:00,68.8408,25.14565,73.289559001,4.2708,1.24565,4.44875,64.57,23.9,68.8512519857,138.28,79.9708,14.55565,81.2846590665,4.2708,1.24565,4.44875,75.7,13.31,76.8612132353,139.34,77.0808,25.96565,81.3367365252,4.2708,1.24565,4.44875,72.81,24.72,76.8919664204,138.24,4.2708,1.24565,4.44875,4.2708,1.24565,4.44875,0.0,0.0,0.0,138.97
2020-12-07 05:00:00,69.67456,24.80883,73.959599493,4.14456,1.20883,4.31725,65.53,23.6,69.6501320889,138.33,81.03456,14.49883,82.3214187546,4.14456,1.20883,4.31725,76.89,13.29,78.0300980392,139.42,78.06456,25.58883,82.1514683299,4.14456,1.20883,4.31725,73.92,24.38,77.8366931466,138.29,4.14456,1.20883,4.31725,4.14456,1.20883,4.31725,0.0,0.0,0.0,139.05
2020-12-07 05:30:00,73.17808,23.583190000000002,76.8843172764,4.70808,1.3731900000000001,4.90425,68.47,22.21,71.9821158344,137.57,85.06808,14.47319,86.2905062198,4.70808,1.3731900000000001,4.90425,80.36,13.1,81.4207565674,138.78,81.91808,24.20319,85.4187698171,4.70808,1.3731900000000001,4.90425,77.21,22.83,80.5145514798,137.54,4.70808,1.3731900000000001,4.90425,4.70808,1.3731900000000001,4.90425,0.0,0.0,0.0,138.42
2020-12-07 06:00:00,78.27192,21.57181,81.1901253057,4.77192,1.39181,4.97075,73.5,20.18,76.2199606402,137.57,91.06192,12.52181,91.9188174411,4.77192,1.39181,4.97075,86.29,11.13,87.0048331991,138.78,87.69192,21.96181,90.4001876755,4.77192,1.39181,4.97075,82.92,20.57,85.4333149304,137.54,4.77192,1.39181,4.97075,4.77192,1.39181,4.97075,0.0,0.0,0.0,138.42
2020-12-07 06:30:00,88.34728,17.86504,90.1354621534,5.05728,1.47504,5.268,83.29,16.39,84.8873147178,136.27,102.53728,7.07504,102.7810779317,5.05728,1.47504,5.268,97.48,5.6,97.6407210133,137.22,99.04728,17.87504,100.6473086098,5.05728,1.47504,5.268,93.99,16.4,95.4100628865,136.24,5.05728,1.47504,5.268,5.05728,1.47504,5.268,0.0,0.0,0.0,136.89
2020-12-07 07:00:00,99.22664,13.09527,100.0870230453,5.12664,1.49527,5.34025,94.1,11.6,94.8122882331,135.19,115.08664,4.50527,115.1747896211,5.12664,1.49527,5.34025,109.96,3.01,110.001189539,136.21,111.34664,12.79527,112.0794056625,5.12664,1.49527,5.34025,106.22,11.3,106.8193727748,135.16,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,135.89
2020-12-07 07:30:00,112.69464,13.18302,113.4630948857,6.52464,1.9030200000000002,6.7965,106.17,11.28,106.7675386061,138.19,123.08464,18.01302,124.395729402,6.52464,1.9030200000000002,6.7965,116.56,16.11,117.6680317673,136.85,122.48464,8.83302,122.8027250441,6.52464,1.9030200000000002,6.7965,115.96,6.93,116.1668907219,138.15,6.52464,1.9030200000000002,6.7965,6.52464,1.9030200000000002,6.7965,0.0,0.0,0.0,136.54
2020-12-07 08:00:00,115.31728,15.54004,116.3596489759,23.89728,6.97004,24.893,91.42,8.57,91.8208108219,138.55,122.42728,25.66004,125.0874755561,23.89728,6.97004,24.893,98.53,18.69,100.2869732318,137.22,123.60728,17.07004,124.7803908256,23.89728,6.97004,24.893,99.71,10.1,100.2202279981,138.51,23.89728,6.97004,24.893,23.89728,6.97004,24.893,0.0,0.0,0.0,136.91
2020-12-07 08:30:00,121.13104,18.59822,122.5504901608,24.85104,7.24822,25.8865,96.28,11.35,96.9466910214,137.6,128.55104,21.60822,130.3544592895,24.85104,7.24822,25.8865,103.7,14.36,104.6895391145,136.11,129.90104,14.08822,130.6627649174,24.85104,7.24822,25.8865,105.05,6.84,105.2724470125,137.56,24.85104,7.24822,25.8865,24.85104,7.24822,25.8865,0.0,0.0,0.0,135.82
2020-12-07 09:00:00,122.93432,19.89126,124.5331652944,25.20432,7.35126,26.2545,97.73,12.54,98.531236164,137.15,130.21432,19.88126,131.7233222791,25.20432,7.35126,26.2545,105.01,12.53,105.7549100515,135.61,131.84432,12.80126,132.4643234001,25.20432,7.35126,26.2545,106.64,5.45,106.7791744677,137.12,25.20432,7.35126,26.2545,25.20432,7.35126,26.2545,0.0,0.0,0.0,135.32
2020-12-07 09:30:00,126.89152,21.55461,128.7092034789,25.90152,7.55461,26.98075,100.99,14.0,101.9557752165,137.47,134.43152,18.01461,135.6331808333,25.90152,7.55461,26.98075,108.53,10.46,109.032896412,135.83,136.15152,11.51461,136.6375594109,25.90152,7.55461,26.98075,110.25,3.96,110.3210954442,137.43,25.90152,7.55461,26.98075,25.90152,7.55461,26.98075,0.0,0.0,0.0,135.53
2020-12-07 10:00:00,126.8252,20.5961,128.486694604,25.4952,7.4361,26.5575,101.33,13.16,102.1809889363,138.29,134.5052,17.6961,135.6642944265,25.4952,7.4361,26.5575,109.01,10.26,109.4917700104,136.49,136.0752,12.5261,136.6505149505,25.4952,7.4361,26.5575,110.58,5.09,110.6970844241,138.24,25.4952,7.4361,26.5575,25.4952,7.4361,26.5575,0.0,0.0,0.0,136.19
2020-12-07 10:30:00,127.55568,20.36374,129.170946451,25.55568,7.45374,26.6205,102.0,12.91,102.81375443,137.98,135.32568,17.91374,136.5061967394,25.55568,7.45374,26.6205,109.77,10.46,110.2672412823,136.19,136.87568,12.733740000000001,137.4667229181,25.55568,7.45374,26.6205,111.32,5.28,111.4451470455,137.94,25.55568,7.45374,26.6205,25.55568,7.45374,26.6205,0.0,0.0,0.0,135.89
2020-12-07 11:00:00,127.92952,21.05361,129.6503628281,26.54952,7.74361,27.65575,101.38,13.31,102.24999022,137.82,135.63952,17.66361,136.7848036299,26.54952,7.74361,27.65575,109.09,9.92,109.540104528,136.03,137.19952,12.54361,137.7717330952,26.54952,7.74361,27.65575,110.65,4.8,110.7540631309,137.79,26.54952,7.74361,27.65575,26.54952,7.74361,27.65575,0.0,0.0,0.0,135.73
2020-12-07 11:30:00,127.85232,21.276510000000002,129.6105921874,26.90232,7.84651,28.02325,100.95,13.43,101.8394196763,138.26,135.44232,17.68651,136.5922204335,26.90232,7.84651,28.02325,108.54,9.84,108.9851237555,136.45,137.08232,12.59651,137.6598507945,26.90232,7.84651,28.02325,110.18,4.75,110.2823417415,138.22,26.90232,7.84651,28.02325,26.90232,7.84651,28.02325,0.0,0.0,0.0,136.15
2020-12-07 12:00:00,128.82992,21.81831,130.6644057824,27.31992,7.96831,28.45825,101.51,13.85,102.4504885298,138.2,136.52992,17.32831,137.6251771394,27.31992,7.96831,28.45825,109.21,9.36,109.6103722282,136.38,138.11992,12.24831,138.6619392575,27.31992,7.96831,28.45825,110.8,4.28,110.8826334464,138.16,27.31992,7.96831,28.45825,27.31992,7.96831,28.45825,0.0,0.0,0.0,136.08
2020-12-07 12:30:00,128.35424,21.88582,130.2067588225,27.65424,8.06582,28.8065,100.7,13.82,101.6438999645,138.04,135.65424,17.58582,136.789377859,27.65424,8.06582,28.8065,108.0,9.52,108.4187732821,136.24,137.53424,12.36582,138.0890317029,27.65424,8.06582,28.8065,109.88,4.3,109.9641050525,138.0,27.65424,8.06582,28.8065,27.65424,8.06582,28.8065,0.0,0.0,0.0,135.95
2020-12-07 13:00:00,126.7388,21.43715,128.5390011847,27.4188,7.99715,28.56125,99.32,13.44,100.2252263654,137.49,133.7988,17.89715,134.9904695138,27.4188,7.99715,28.56125,106.38,9.9,106.8396667909,135.73,135.7988,12.56715,136.3790575586,27.4188,7.99715,28.56125,108.38,4.57,108.4763075515,137.45,27.4188,7.99715,28.56125,27.4188,7.99715,28.56125,0.0,0.0,0.0,135.43
2020-12-07 13:30:00,125.89024,21.00757,127.6309935892,29.10024,8.48757,30.31275,96.79,12.52,97.5963856913,137.91,132.45024,19.53757,133.8834669314,29.10024,8.48757,30.31275,103.35,11.05,103.9390446367,136.17,134.70024,14.11757,135.4380317295,29.10024,8.48757,30.31275,105.6,5.63,105.7499735225,137.87,29.10024,8.48757,30.31275,29.10024,8.48757,30.31275,0.0,0.0,0.0,135.87
2020-12-07 14:00:00,122.9024,20.98695,124.6814019654,30.0924,8.77695,31.34625,92.81,12.21,93.6097227856,138.07,129.0324,20.14695,130.5957880028,30.0924,8.77695,31.34625,98.94,11.37,99.591166777,136.35,131.3324,14.77695,132.161104494,30.0924,8.77695,31.34625,101.24,6.0,101.4176394914,138.03,30.0924,8.77695,31.34625,30.0924,8.77695,31.34625,0.0,0.0,0.0,136.06
2020-12-07 14:30:00,121.17528,20.50904,122.8986135186,30.30528,8.83904,31.568,90.87,11.67,91.6162965853,138.46,127.14528,21.05904,128.8774820983,30.30528,8.83904,31.568,96.84,12.22,97.6079607409,136.76,129.40528,15.54904,130.3361006659,30.30528,8.83904,31.568,99.1,6.71,99.3269052171,138.42,30.30528,8.83904,31.568,30.30528,8.83904,31.568,0.0,0.0,0.0,136.45
2020-12-07 15:00:00,120.92088,19.90609,122.5484052898,29.06088,8.47609,30.27175,91.86,11.43,92.5683774299,138.09,127.23088,20.73609,128.9095894573,29.06088,8.47609,30.27175,98.17,12.26,98.9325856328,136.38,129.24088,15.396090000000001,130.1546950765,29.06088,8.47609,30.27175,100.18,6.92,100.4187173788,138.05,29.06088,8.47609,30.27175,29.06088,8.47609,30.27175,0.0,0.0,0.0,136.06
2020-12-07 15:30:00,123.51784,19.61437,125.0655040719,22.43784,6.54437,23.37275,101.08,13.07,101.92149577,138.15,131.22784,17.06437,132.3326819594,22.43784,6.54437,23.37275,108.79,10.52,109.2974587994,136.38,132.73784,11.68437,133.2511113281,22.43784,6.54437,23.37275,110.3,5.14,110.4196975182,138.1,22.43784,6.54437,23.37275,22.43784,6.54437,23.37275,0.0,0.0,0.0,136.06
2020-12-07 16:00:00,127.39872,19.36421,128.8619667961,24.28872,7.08421,25.30075,103.11,12.28,103.8386753575,137.92,135.10872,18.50421,136.3699820626,24.28872,7.08421,25.30075,110.82,11.42,111.4068615481,136.18,136.80872,13.03421,137.4282230779,24.28872,7.08421,25.30075,112.52,5.95,112.6772066569,137.88,24.28872,7.08421,25.30075,24.28872,7.08421,25.30075,0.0,0.0,0.0,135.87
2020-12-07 16:30:00,133.51784,20.40812,135.068519501,27.38784,7.98812,28.529,106.13,12.42,106.8542619646,137.96,141.16784,19.54812,142.5148695603,27.38784,7.98812,28.529,113.78,11.56,114.3657378763,136.23,143.20784,13.878120000000001,143.8787255024,27.38784,7.98812,28.529,115.82,5.89,115.969670604,137.91,27.38784,7.98812,28.529,27.38784,7.98812,28.529,0.0,0.0,0.0,135.9
2020-12-07 17:00:00,138.75216,20.20688,140.2158332857,27.21216,7.93688,28.346,111.54,12.27,112.2128535418,138.4,146.84216,19.91688,148.1867135151,27.21216,7.93688,28.346,119.63,11.98,120.2283548087,136.67,148.96216,14.08688,149.6267532896,27.21216,7.93688,28.346,121.75,6.15,121.9052295843,138.35,27.21216,7.93688,28.346,27.21216,7.93688,28.346,0.0,0.0,0.0,136.35
2020-12-07 17:30:00,139.3896,19.6228,140.7640396834,27.1296,7.9128,28.26,112.26,11.71,112.869090986,138.64,147.5496,21.2128,149.066654031,27.1296,7.9128,28.26,120.42,13.3,121.1522447171,136.99,149.6696,14.7528,150.3949276804,27.1296,7.9128,28.26,122.54,6.84,122.7307508329,138.59,27.1296,7.9128,28.26,27.1296,7.9128,28.26,0.0,0.0,0.0,136.68
2020-12-07 18:00:00,136.36432,19.41751,137.7398543039,26.49432,7.7275100000000005,27.59825,109.87,11.69,110.4901488822,138.71,144.82432,27.44751,147.402338749,26.49432,7.7275100000000005,27.59825,118.33,19.72,119.961941048,137.76,146.42432,14.53751,147.1442172988,26.49432,7.7275100000000005,27.59825,119.93,6.8100000000000005,120.1231909333,138.65,26.49432,7.7275100000000005,27.59825,26.49432,7.7275100000000005,27.59825,0.0,0.0,0.0,137.44
2020-12-07 18:30:00,134.846,17.50675,135.9776820348,22.686,6.61675,23.63125,112.16,10.89,112.6874336384,137.54,143.786,21.91675,145.4467522036,22.686,6.61675,23.63125,121.1,15.3,122.0626888119,136.07,145.136,14.04675,145.8141614575,22.686,6.61675,23.63125,122.45,7.43,122.6752110249,137.5,22.686,6.61675,23.63125,22.686,6.61675,23.63125,0.0,0.0,0.0,135.73
2020-12-07 19:00:00,132.99904,16.65597,134.0379273846,17.36904,5.06597,18.09275,115.63,11.59,116.209401513,137.6,142.67904,17.80597,143.7858164874,17.36904,5.06597,18.09275,125.31,12.74,125.9559593668,135.9,143.61904,11.775970000000001,144.101013598,17.36904,5.06597,18.09275,126.25,6.71,126.4281875216,137.57,17.36904,5.06597,18.09275,17.36904,5.06597,18.09275,0.0,0.0,0.0,135.58
2020-12-07 19:30:00,133.2724,15.61445,134.183991782,9.2724,2.70445,9.65875,124.0,12.91,124.6702374266,137.84,144.7824,14.03445,145.46102274,9.2724,2.70445,9.65875,135.51,11.33,135.9828261215,136.06,144.7124,8.04445,144.9358198982,9.2724,2.70445,9.65875,135.44,5.34,135.5452293517,137.8,9.2724,2.70445,9.65875,9.2724,2.70445,9.65875,0.0,0.0,0.0,135.75
2020-12-07 20:00:00,128.46768,14.08599,129.2376103109,6.15768,1.7959900000000002,6.41425,122.31,12.29,122.9259134601,137.22,140.23768,14.54599,140.9900447438,6.15768,1.7959900000000002,6.41425,134.08,12.75,134.6848502988,135.56,139.77768,7.64599,139.9866457533,6.15768,1.7959900000000002,6.41425,133.62,5.85,133.747997742,137.19,6.15768,1.7959900000000002,6.41425,6.15768,1.7959900000000002,6.41425,0.0,0.0,0.0,135.25
2020-12-07 20:30:00,122.36272,10.93121,122.8500166783,6.31272,1.8412100000000002,6.57575,116.05,9.09,116.4054577758,136.99,134.46272,16.41121,135.4605141119,6.31272,1.8412100000000002,6.57575,128.15,14.57,128.9756077714,136.02,133.02272,12.78121,133.6353372625,6.31272,1.8412100000000002,6.57575,126.71,10.94,127.1813968315,136.95,6.31272,1.8412100000000002,6.57575,6.31272,1.8412100000000002,6.57575,0.0,0.0,0.0,135.68
2020-12-07 21:00:00,119.88848,11.02039,120.3939227389,5.89848,1.72039,6.14425,113.99,9.3,114.3687461678,137.47,130.85848,17.30039,131.997141189,5.89848,1.72039,6.14425,124.96,15.58,125.9275108942,135.83,130.35848,10.88039,130.8117586246,5.89848,1.72039,6.14425,124.46,9.16,124.7966233518,137.43,5.89848,1.72039,6.14425,5.89848,1.72039,6.14425,0.0,0.0,0.0,135.51
2020-12-07 21:30:00,114.76848,8.82789,115.1074960346,7.39848,2.15789,7.70675,107.37,6.67,107.5769761613,137.66,124.94848,19.50789,126.4621699425,7.39848,2.15789,7.70675,117.55,17.35,118.8235035673,135.95,124.56848,14.20789,125.3761155395,7.39848,2.15789,7.70675,117.17,12.05,117.7879934459,137.62,7.39848,2.15789,7.70675,7.39848,2.15789,7.70675,0.0,0.0,0.0,135.63
2020-12-07 22:00:00,107.7532,7.6926,108.0274419071,6.7632,1.9726,7.045,100.99,5.72,101.1518586087,138.48,117.5532,24.7326,120.1268343585,6.7632,1.9726,7.045,110.79,22.76,113.1036767749,137.26,116.9332,15.2126,117.9186009966,6.7632,1.9726,7.045,110.17,13.24,110.9627257236,138.44,6.7632,1.9726,7.045,6.7632,1.9726,7.045,0.0,0.0,0.0,136.91
2020-12-07 22:30:00,101.2392,6.80685,101.4677723396,7.9092,2.30685,8.23875,93.33,4.5,93.4384230389,138.48,110.3492,27.51685,113.7282857277,7.9092,2.30685,8.23875,102.44,25.21,105.4964345369,137.41,109.6992,16.86685,110.9883106888,7.9092,2.30685,8.23875,101.79,14.56,102.8260555501,138.44,7.9092,2.30685,8.23875,7.9092,2.30685,8.23875,0.0,0.0,0.0,137.06
2020-12-07 23:00:00,93.23472,6.77221,93.4803500302,9.744720000000001,2.84221,10.15075,83.49,3.93,83.5824443289,139.16,101.96472,26.17221,105.2700750497,9.744720000000001,2.84221,10.15075,92.22,23.33,95.1252716159,138.14,101.12472,20.94221,103.2704466668,9.744720000000001,2.84221,10.15075,91.38,18.1,93.1553240561,139.11,9.744720000000001,2.84221,10.15075,9.744720000000001,2.84221,10.15075,0.0,0.0,0.0,137.81
2020-12-07 23:30:00,86.0792,19.03435,88.1585795743,5.3292,1.55435,5.55125,80.75,17.48,82.6202935119,136.03,99.9592,7.43435,100.235279341,5.3292,1.55435,5.55125,94.63,5.88,94.8125060316,136.9,96.4592,19.17435,98.3464944091,5.3292,1.55435,5.55125,91.13,17.62,92.8177854724,136.0,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,136.55
2020-12-08 00:00:00,82.92832,20.31451,85.380241125,4.91832,1.43451,5.12325,78.01,18.88,80.2621610723,136.63,96.35832,6.62451,96.5857648205,4.91832,1.43451,5.12325,91.44,5.19,91.587169953,137.3,92.92832,20.62451,95.1895113485,4.91832,1.43451,5.12325,88.01,19.19,90.0778341214,136.6,4.91832,1.43451,5.12325,4.91832,1.43451,5.12325,0.0,0.0,0.0,136.94
2020-12-08 00:30:00,81.03368,20.98899,83.7077953094,5.65368,1.64899,5.8892500000000005,75.38,19.34,77.8214623353,136.99,94.02368,8.86899,94.4410471372,5.65368,1.64899,5.8892500000000005,88.37,7.22,88.6644534185,137.85,90.68368,21.32899,93.1582290126,5.65368,1.64899,5.8892500000000005,85.03,19.68,87.2777365655,136.96,5.65368,1.64899,5.8892500000000005,5.65368,1.64899,5.8892500000000005,0.0,0.0,0.0,137.51
2020-12-08 01:00:00,81.28552,21.00286,83.9550825731,6.21552,1.8128600000000001,6.4745,75.07,19.19,77.4839402715,136.57,94.10552,9.23286,94.5573614176,6.21552,1.8128600000000001,6.4745,87.89,7.42,88.2026558557,137.46,90.89552,21.33286,93.3653387069,6.21552,1.8128600000000001,6.4745,84.68,19.52,86.9007065564,136.53,6.21552,1.8128600000000001,6.4745,6.21552,1.8128600000000001,6.4745,0.0,0.0,0.0,137.11
2020-12-08 01:30:00,80.12272,21.38121,82.9265120529,5.35272,1.56121,5.57575,74.77,19.82,77.3523451487,137.3,92.84272,9.56121,93.333741989,5.35272,1.56121,5.57575,87.49,8.0,87.8549947356,138.21,89.70272,21.75121,92.3021836787,5.35272,1.56121,5.57575,84.35,20.19,86.7326847273,137.27,5.35272,1.56121,5.57575,5.35272,1.56121,5.57575,0.0,0.0,0.0,137.87
2020-12-08 02:00:00,79.7664,21.3952,82.5859137626,5.3664,1.5652,5.59,74.4,19.83,76.9973304732,137.67,92.4864,9.1552,92.9384305441,5.3664,1.5652,5.59,87.12,7.59,87.45,138.54,89.2864,21.7552,91.8985851469,5.3664,1.5652,5.59,83.92,20.19,86.3145555512,137.64,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,138.21
2020-12-08 02:30:00,77.74168,21.97299,80.7872582699,5.22168,1.52299,5.43925,72.52,20.45,75.348210994,137.44,90.13168,10.56299,90.7485344089,5.22168,1.52299,5.43925,84.91,9.04,85.389868837,138.41,87.02168,22.40299,89.8591495117,5.22168,1.52299,5.43925,81.8,20.88,84.4228310352,137.42,5.22168,1.52299,5.43925,5.22168,1.52299,5.43925,0.0,0.0,0.0,138.08
2020-12-08 03:00:00,77.82688,21.58159,80.7637807279,5.45688,1.59159,5.6842500000000005,72.37,19.99,75.0800705913,137.64,90.25688,10.49159,90.8646127382,5.45688,1.59159,5.6842500000000005,84.8,8.9,85.2657610064,138.65,87.08688,21.93159,89.8060093093,5.45688,1.59159,5.6842500000000005,81.63,20.34,84.1259323871,137.61,5.45688,1.59159,5.6842500000000005,5.45688,1.59159,5.6842500000000005,0.0,0.0,0.0,138.33
2020-12-08 03:30:00,76.3484,21.4337,79.2999475299,5.2584,1.5337,5.4775,71.09,19.9,73.8227478492,137.64,88.6884,12.0237,89.4997299228,5.2584,1.5337,5.4775,83.43,10.49,84.0868895845,138.82,85.4284,21.7737,88.1595459281,5.2584,1.5337,5.4775,80.17,20.24,82.6854672842,137.61,5.2584,1.5337,5.4775,5.2584,1.5337,5.4775,0.0,0.0,0.0,138.5
2020-12-08 04:00:00,76.90856,21.38458,79.8262291672,5.39856,1.57458,5.6235,71.51,19.81,74.2032088255,137.7,89.30856,11.06458,89.9913541394,5.39856,1.57458,5.6235,83.91,9.49,84.444941826,138.79,86.05856,21.70458,88.7533917225,5.39856,1.57458,5.6235,80.66,20.13,83.1339431279,137.68,5.39856,1.57458,5.6235,5.39856,1.57458,5.6235,0.0,0.0,0.0,138.48
2020-12-08 04:30:00,76.43832,21.81451,79.4901856267,5.63832,1.64451,5.8732500000000005,70.8,20.17,73.6170421845,137.63,88.59832,10.26451,89.1909326802,5.63832,1.64451,5.8732500000000005,82.96,8.62,83.4066304319,138.59,85.49832,22.19451,88.3320949427,5.63832,1.64451,5.8732500000000005,79.86,20.55,82.4616401729,137.6,5.63832,1.64451,5.8732500000000005,5.63832,1.64451,5.8732500000000005,0.0,0.0,0.0,138.28
2020-12-08 05:00:00,78.05096,21.43653,80.9411957866,5.13096,1.49653,5.34475,72.92,19.94,75.5971560312,137.68,90.67096,9.85653,91.2051214075,5.13096,1.49653,5.34475,85.54,8.36,85.9475491215,138.63,87.38096,21.77653,90.0535919848,5.13096,1.49653,5.34475,82.25,20.28,84.7132864432,137.64,5.13096,1.49653,5.34475,5.13096,1.49653,5.34475,0.0,0.0,0.0,138.31
2020-12-08 05:30:00,78.72408,20.45369,81.3377784702,5.46408,1.59369,5.69175,73.26,18.86,75.648709176,136.71,91.35408,10.30369,91.9333125709,5.46408,1.59369,5.69175,85.89,8.71,86.3305056165,137.81,88.08408,20.71369,90.4868062364,5.46408,1.59369,5.69175,82.62,19.12,84.8035305869,136.68,5.46408,1.59369,5.69175,5.46408,1.59369,5.69175,0.0,0.0,0.0,137.48
2020-12-08 06:00:00,84.17072,19.48521,86.3966637901,5.16072,1.50521,5.37575,79.01,17.98,81.0299975318,136.67,97.79072,7.19521,98.0550659837,5.16072,1.50521,5.37575,92.63,5.69,92.8045957914,137.51,94.31072,19.67521,96.3411946961,5.16072,1.50521,5.37575,89.15,18.17,90.9828082662,136.65,5.16072,1.50521,5.37575,5.16072,1.50521,5.37575,0.0,0.0,0.0,137.18
2020-12-08 06:30:00,92.80224,15.44982,94.0795019494,6.34224,1.84982,6.6065000000000005,86.46,13.6,87.5230918101,135.49,107.33224,4.13982,107.4120470573,6.34224,1.84982,6.6065000000000005,100.99,2.29,101.0159601251,136.39,103.91224,15.12982,105.0079286295,6.34224,1.84982,6.6065000000000005,97.57,13.28,98.4696059706,135.47,6.34224,1.84982,6.6065000000000005,6.34224,1.84982,6.6065000000000005,0.0,0.0,0.0,136.04
2020-12-08 07:00:00,103.44352,12.25311,104.1666958997,6.59352,1.92311,6.86825,96.85,10.33,97.3993398335,137.36,115.11352,14.80311,116.061425773,6.59352,1.92311,6.86825,108.52,12.88,109.2816764147,136.88,113.45352,11.37311,114.0221418474,6.59352,1.92311,6.86825,106.86,9.45,107.277034355,137.32,6.59352,1.92311,6.86825,6.59352,1.92311,6.86825,0.0,0.0,0.0,136.54
2020-12-08 07:30:00,115.5044,15.3667,116.5221090105,11.9544,3.4867,12.4525,103.55,11.88,104.2292516523,137.88,125.0144,18.8167,126.4225787043,11.9544,3.4867,12.4525,113.06,15.33,114.0945769965,136.52,124.9444,9.9167,125.3373209792,11.9544,3.4867,12.4525,112.99,6.43,113.1728103389,137.84,11.9544,3.4867,12.4525,11.9544,3.4867,12.4525,0.0,0.0,0.0,136.13
2020-12-08 08:00:00,122.63992,17.74206,123.9166279022,13.06992,3.8120600000000002,13.6145,109.57,13.93,110.4519343425,137.0,132.37992,14.63206,133.186111885,13.06992,3.8120600000000002,13.6145,119.31,10.82,119.7996181129,135.38,132.68992,7.79206,132.9185128891,13.06992,3.8120600000000002,13.6145,119.62,3.98,119.6861930216,136.96,13.06992,3.8120600000000002,13.6145,13.06992,3.8120600000000002,13.6145,0.0,0.0,0.0,135.04
2020-12-08 08:30:00,124.2528,19.45415,125.7665387139,18.3228,5.34415,19.08625,105.93,14.11,106.8656025108,137.68,132.8328,16.16415,133.8126769072,18.3228,5.34415,19.08625,114.51,10.82,115.0200525995,136.07,133.9728,9.27415,134.2934138298,18.3228,5.34415,19.08625,115.65,3.93,115.716755053,137.65,18.3228,5.34415,19.08625,18.3228,5.34415,19.08625,0.0,0.0,0.0,135.75
2020-12-08 09:00:00,124.17752,22.58886,126.2153440333,24.40752,7.11886,25.4245,99.77,15.47,100.962239476,138.62,131.75752,22.02886,133.5863568986,24.40752,7.11886,25.4245,107.35,14.91,108.3804899417,137.59,133.26752,9.728860000000001,133.6221635952,24.40752,7.11886,25.4245,108.86,2.61,108.8912838569,138.58,24.40752,7.11886,25.4245,24.40752,7.11886,25.4245,0.0,0.0,0.0,137.24
2020-12-08 09:30:00,127.93456,23.54883,130.0838154298,24.54456,7.15883,25.56725,103.39,16.39,104.6810594138,137.9,135.46456,16.35883,136.4487388544,24.54456,7.15883,25.56725,110.92,9.2,111.3008822966,136.36,137.40456,8.62883,137.6752331248,24.54456,7.15883,25.56725,112.86,1.47,112.8695729592,137.87,24.54456,7.15883,25.56725,24.54456,7.15883,25.56725,0.0,0.0,0.0,135.99
2020-12-08 10:00:00,131.58696,13.01828,132.2293600385,13.53696,3.94828,14.101,118.05,9.07,118.3979197452,137.87,146.06696,29.01828,148.9215141536,13.53696,3.94828,14.101,132.53,25.07,134.8803388193,138.46,142.41696,14.08828,143.112089388,13.53696,3.94828,14.101,128.88,10.14,129.2782812386,137.82,13.53696,3.94828,14.101,13.53696,3.94828,14.101,0.0,0.0,0.0,138.14
2020-12-08 10:30:00,131.03728,15.63129,131.9663062181,14.74728,4.30129,15.36175,116.29,11.33,116.8406307754,138.26,143.68728,24.93129,145.8341649095,14.74728,4.30129,15.36175,128.94,20.63,130.5799391178,138.14,141.74728,14.32129,142.4689114672,14.74728,4.30129,15.36175,127.0,10.02,127.3946639385,138.21,14.74728,4.30129,15.36175,14.74728,4.30129,15.36175,0.0,0.0,0.0,137.82
2020-12-08 11:00:00,130.81912,22.54266,132.7471795461,18.24912,5.32266,19.0095,112.57,17.22,113.8794682987,137.22,140.62912,13.31266,141.257836272,18.24912,5.32266,19.0095,122.38,7.99,122.6405499825,136.05,141.15912,8.51266,141.4155668215,18.24912,5.32266,19.0095,122.91,3.19,122.9513895814,137.17,18.24912,5.32266,19.0095,18.24912,5.32266,19.0095,0.0,0.0,0.0,135.73
2020-12-08 11:30:00,132.6504,16.35595,133.6549502284,12.9804,3.78595,13.52125,119.67,12.57,120.3283582536,137.46,146.8404,22.33595,148.5294507314,12.9804,3.78595,13.52125,133.86,18.55,135.1391952766,137.78,143.6704,11.32595,144.1161371241,12.9804,3.78595,13.52125,130.69,7.54,130.9073248524,137.42,12.9804,3.78595,13.52125,12.9804,3.78595,13.52125,0.0,0.0,0.0,137.46
2020-12-08 12:00:00,134.75496,11.38853,135.2353424966,10.31496,3.00853,10.74475,124.44,8.38,124.7218425137,137.73,152.45496,30.71853,155.5189471221,10.31496,3.00853,10.74475,142.14,27.71,144.8158268284,139.61,146.22496,13.28853,146.8275313303,10.31496,3.00853,10.74475,135.91,10.28,136.2982263274,137.69,10.31496,3.00853,10.74475,10.31496,3.00853,10.74475,0.0,0.0,0.0,139.24
2020-12-08 12:30:00,132.64192,19.23681,134.029600463,15.69192,4.57681,16.34575,116.95,14.66,117.8652539979,137.73,144.52192,17.49681,145.5772087954,15.69192,4.57681,16.34575,128.83,12.92,129.4762344988,137.28,143.42192,8.87681,143.6963635318,15.69192,4.57681,16.34575,127.73,4.3,127.8023587419,137.69,15.69192,4.57681,16.34575,15.69192,4.57681,16.34575,0.0,0.0,0.0,136.96
2020-12-08 13:00:00,135.14888,18.84134,136.4559117746,13.23888,3.86134,13.7905,121.91,14.98,122.826904626,137.47,147.90888,18.29134,149.0355994447,13.23888,3.86134,13.7905,134.67,14.43,135.4408867366,136.7,146.40888,9.14134,146.6939816075,13.23888,3.86134,13.7905,133.17,5.28,133.2746311194,137.44,13.23888,3.86134,13.7905,13.23888,3.86134,13.7905,0.0,0.0,0.0,136.39
2020-12-08 13:30:00,134.61696,15.17203,135.4692452698,9.36696,2.73203,9.75725,125.25,12.44,125.8662627554,137.79,149.55696,21.14203,151.043933069,9.36696,2.73203,9.75725,140.19,18.41,141.3936497867,137.88,146.18696,12.01203,146.6796377783,9.36696,2.73203,9.75725,136.82,9.28,137.1343530994,137.74,9.36696,2.73203,9.75725,9.36696,2.73203,9.75725,0.0,0.0,0.0,137.55
2020-12-08 14:00:00,133.64648,22.87689,135.5903157031,10.92648,3.18689,11.38175,122.72,19.69,124.2895590949,137.52,144.39648,6.78689,144.5558899259,10.92648,3.18689,11.38175,133.47,3.6,133.518541409,135.62,145.00648,5.30689,145.1035572392,10.92648,3.18689,11.38175,134.08,2.12,134.0967590958,137.48,10.92648,3.18689,11.38175,10.92648,3.18689,11.38175,0.0,0.0,0.0,135.31
2020-12-08 14:30:00,130.4304,22.0122,132.2748131467,15.2304,4.4422,15.865,115.2,17.57,116.5321625132,138.21,140.1704,11.5822,140.6481012776,15.2304,4.4422,15.865,124.94,7.14,125.1438500287,136.48,141.0504,6.0122,141.1784753034,15.2304,4.4422,15.865,125.82,1.57,125.8297949613,138.17,15.2304,4.4422,15.865,15.2304,4.4422,15.865,0.0,0.0,0.0,136.17
2020-12-08 15:00:00,128.51288,20.94959,130.2092379482,16.83288,4.90959,17.53425,111.68,16.04,112.8259899137,138.27,137.67288,12.35959,138.2265580576,16.83288,4.90959,17.53425,120.84,7.45,121.0694350363,136.43,138.78288,6.90959,138.9547775899,16.83288,4.90959,17.53425,121.95,2.0,121.9663990614,138.23,16.83288,4.90959,17.53425,16.83288,4.90959,17.53425,0.0,0.0,0.0,136.13
