Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-08 15:30:00,130.5468,20.89615,132.2086081731,17.7468,5.17615,18.48625,112.8,15.72,113.8901154622,137.96,139.7568,12.93615,140.3542201826,17.7468,5.17615,18.48625,122.01,7.76,122.2565241613,136.13,140.8868,7.44615,141.0834347614,17.7468,5.17615,18.48625,123.14,2.27,123.160921156,137.92,17.7468,5.17615,18.48625,17.7468,5.17615,18.48625,0.0,0.0,0.0,135.83
2020-12-08 16:00:00,134.52712,21.54291,136.241120763,18.62712,5.43291,19.40325,115.9,16.11,117.014281607,137.43,144.00712,13.32291,144.6220956201,18.62712,5.43291,19.40325,125.38,7.89,125.6280084217,135.66,145.19712,7.16291,145.3736940989,18.62712,5.43291,19.40325,126.57,1.73,126.58182254970001,137.4,18.62712,5.43291,19.40325,18.62712,5.43291,19.40325,0.0,0.0,0.0,135.37
2020-12-08 16:30:00,138.36544,20.98117,139.9471488847,23.69544,6.91117,24.68275,114.67,14.07,115.529969272,137.79,147.24544,16.89117,148.2111035812,23.69544,6.91117,24.68275,123.55,9.98,123.9524219207,136.04,148.90544,10.95117,149.307595875,23.69544,6.91117,24.68275,125.21,4.04,125.275159948,137.76,23.69544,6.91117,24.68275,23.69544,6.91117,24.68275,0.0,0.0,0.0,135.75
2020-12-08 17:00:00,139.67944,20.82317,141.2230518278,28.87944,8.42317,30.08275,110.8,12.4,111.4917037272,138.19,147.65944,20.17317,149.0310941011,28.87944,8.42317,30.08275,118.78,11.75,119.359754105,136.46,149.81944,14.38317,150.5082727997,28.87944,8.42317,30.08275,120.94,5.96,121.0867672374,138.15,28.87944,8.42317,30.08275,28.87944,8.42317,30.08275,0.0,0.0,0.0,136.17
2020-12-08 17:30:00,138.89456,19.56133,140.2652645132,28.80456,8.40133,30.00475,110.09,11.16,110.6542077826,138.19,146.79456,21.62133,148.3783163288,28.80456,8.40133,30.00475,117.99,13.22,118.7282969641,136.52,148.98456,15.72133,149.8117463197,28.80456,8.40133,30.00475,120.18,7.32,120.4027192384,138.17,28.80456,8.40133,30.00475,28.80456,8.40133,30.00475,0.0,0.0,0.0,136.22
2020-12-08 18:00:00,135.31032,18.71926,136.5990241307,28.42032,8.28926,29.6045,106.89,10.43,107.3976582612,138.79,143.14032,25.40926,145.3780647259,28.42032,8.28926,29.6045,114.72,17.12,115.9903996027,137.43,145.06032,16.53926,146.0001491775,28.42032,8.28926,29.6045,116.64,8.25,116.9313991193,138.75,28.42032,8.28926,29.6045,28.42032,8.28926,29.6045,0.0,0.0,0.0,137.14
2020-12-08 18:30:00,131.2612,17.65035,132.4425818253,28.0812,8.19035,29.25125,103.18,9.46,103.612759832,139.37,138.9512,28.69035,141.8822475314,28.0812,8.19035,29.25125,110.87,20.5,112.7493099757,138.26,140.6512,17.65035,141.7543470817,28.0812,8.19035,29.25125,112.57,9.46,112.9667937936,139.33,28.0812,8.19035,29.25125,28.0812,8.19035,29.25125,0.0,0.0,0.0,137.92
2020-12-08 19:00:00,130.96512,17.84316,132.1750393055,17.80512,5.19316,18.547,113.16,12.65,113.8648677161,138.11,140.82512,21.33316,142.4318017109,17.80512,5.19316,18.547,123.02,16.14,124.0742519623,136.87,141.34512,10.90316,141.7650233513,17.80512,5.19316,18.547,123.54,5.71,123.6718872663,138.07,17.80512,5.19316,18.547,17.80512,5.19316,18.547,0.0,0.0,0.0,136.57
2020-12-08 19:30:00,129.74504,17.46022,130.9146083791,16.11504,4.70022,16.7865,113.63,12.76,114.3441931188,138.41,140.03504,21.44022,141.6668467266,16.11504,4.70022,16.7865,123.92,16.74,125.0455676943,137.23,140.20504,10.30022,140.5828857772,16.11504,4.70022,16.7865,124.09,5.6,124.2162956298,138.37,16.11504,4.70022,16.7865,16.11504,4.70022,16.7865,0.0,0.0,0.0,136.93
2020-12-08 20:00:00,125.98896,15.51303,126.9404275306,11.59896,3.38303,12.08225,114.39,12.13,115.0313392081,138.46,136.85896,20.87303,138.4415339183,11.59896,3.38303,12.08225,125.26,17.49,126.4751663371,137.28,136.48896,9.71303,136.834130076,11.59896,3.38303,12.08225,124.89,6.33,125.0503138741,138.41,11.59896,3.38303,12.08225,11.59896,3.38303,12.08225,0.0,0.0,0.0,136.98
2020-12-08 20:30:00,120.95296,13.50753,121.7048556939,8.32296,2.42753,8.66975,112.63,11.08,113.1736864293,138.42,131.81296,21.03753,133.4812125075,8.32296,2.42753,8.66975,123.49,18.61,124.8843953423,137.28,131.28296,9.90753,131.6562749627,8.32296,2.42753,8.66975,122.96,7.48,123.1873045407,138.38,8.32296,2.42753,8.66975,8.32296,2.42753,8.66975,0.0,0.0,0.0,136.95
2020-12-08 21:00:00,115.79896,10.25928,116.2525352979,8.56896,2.49928,8.926,107.23,7.76,107.5104204252,139.33,125.98896,19.95928,127.5601462056,8.56896,2.49928,8.926,117.42,17.46,118.711027289,137.66,125.57896,13.83928,126.3392293217,8.56896,2.49928,8.926,117.01,11.34,117.5582225963,139.28,8.56896,2.49928,8.926,8.56896,2.49928,8.926,0.0,0.0,0.0,137.32
2020-12-08 21:30:00,112.05856,8.81458,112.4047049276,6.83856,1.99458,7.1235,105.22,6.82,105.440792865,138.74,122.41856,21.61458,124.3120826833,6.83856,1.99458,7.1235,115.58,19.62,117.2334457397,137.24,121.65856,14.18458,122.4826825762,6.83856,1.99458,7.1235,114.82,12.19,115.4652696701,138.7,6.83856,1.99458,7.1235,6.83856,1.99458,7.1235,0.0,0.0,0.0,136.91
2020-12-08 22:00:00,104.02728,11.71004,104.6842873644,6.13728,1.79004,6.393,97.89,9.92,98.3913537868,138.04,116.46728,14.720040000000001,117.3938111154,6.13728,1.79004,6.393,110.33,12.93,111.085074605,137.53,114.47728,16.02004,115.5927736401,6.13728,1.79004,6.393,108.34,14.23,109.2705289637,138.0,6.13728,1.79004,6.393,6.13728,1.79004,6.393,0.0,0.0,0.0,137.19
2020-12-08 22:30:00,96.68728,17.16504,98.1991278576,6.73728,1.9650400000000001,7.018,89.95,15.2,91.2252295146,135.33,111.75728,6.09504,111.923362823,6.73728,1.9650400000000001,7.018,105.02,4.13,105.101176492,136.23,108.27728,17.09504,109.618473611,6.73728,1.9650400000000001,7.018,101.54,15.13,102.6610369127,135.3,6.73728,1.9650400000000001,7.018,6.73728,1.9650400000000001,7.018,0.0,0.0,0.0,135.88
2020-12-08 23:00:00,88.85856,18.72958,90.81101724050001,7.91856,2.30958,8.2485,80.94,16.42,82.5887401526,136.02,102.38856,9.33958,102.8136419618,7.91856,2.30958,8.2485,94.47,7.03,94.7312081629,137.16,99.25856,18.72958,101.0101920612,7.91856,2.30958,8.2485,91.34,16.42,92.8041593895,136.0,7.91856,2.30958,8.2485,7.91856,2.30958,8.2485,0.0,0.0,0.0,136.8
2020-12-08 23:30:00,85.43272,18.61496,87.4372139446,5.26272,1.5349599999999999,5.482,80.17,17.08,81.9692338625,136.76,99.36272,7.09496,99.6157045008,5.26272,1.5349599999999999,5.482,94.1,5.5600000000000005,94.2641161843,137.67,95.72272,18.694960000000002,97.5312291197,5.26272,1.5349599999999999,5.482,90.46,17.16,92.0732165182,136.73,5.26272,1.5349599999999999,5.482,5.26272,1.5349599999999999,5.482,0.0,0.0,0.0,137.3
2020-12-09 00:00:00,80.1436,20.3223,82.6800610683,4.7736,1.3923,4.9725,75.37,18.93,77.7108859813,137.55,93.2336,8.7123,93.6397796892,4.7736,1.3923,4.9725,88.46,7.32,88.7623456202,138.48,89.8136,20.5723,92.1395803781,4.7736,1.3923,4.9725,85.04,19.18,87.1761091125,137.52,4.7736,1.3923,4.9725,4.7736,1.3923,4.9725,0.0,0.0,0.0,138.14
2020-12-09 00:30:00,80.22688,20.20909,82.7330622736,4.79688,1.3990900000000002,4.9967500000000005,75.43,18.81,77.7399575508,137.48,93.37688,8.42909,93.756553247,4.79688,1.3990900000000002,4.9967500000000005,88.58,7.03,88.8585240706,138.39,89.89688,20.43909,92.1911353318,4.79688,1.3990900000000002,4.9967500000000005,85.1,19.04,87.2039655062,137.45,4.79688,1.3990900000000002,4.9967500000000005,4.79688,1.3990900000000002,4.9967500000000005,0.0,0.0,0.0,138.07
2020-12-09 01:00:00,78.20392,20.97781,80.9686458808,4.96392,1.44781,5.17075,73.24,19.53,75.7991985446,137.6,90.80392,9.25781,91.2746346657,4.96392,1.44781,5.17075,85.84,7.8100000000000005,86.1945572528,138.53,87.58392,21.28781,90.1338665384,4.96392,1.44781,5.17075,82.62,19.84,84.9687589647,137.57,4.96392,1.44781,5.17075,4.96392,1.44781,5.17075,0.0,0.0,0.0,138.21
2020-12-09 01:30:00,78.78152,20.97711,81.5264805904,4.96152,1.4471100000000001,5.1682500000000005,73.82,19.53,76.3597623097,137.47,91.56152,9.29711,92.0323214912,4.96152,1.4471100000000001,5.1682500000000005,86.6,7.85,86.9550602323,138.4,88.23152,21.29711,90.7654560715,4.96152,1.4471100000000001,5.1682500000000005,83.27,19.85,85.6032440974,137.44,4.96152,1.4471100000000001,5.1682500000000005,4.96152,1.4471100000000001,5.1682500000000005,0.0,0.0,0.0,138.07
2020-12-09 02:00:00,77.11128,21.09079,79.9435483705,4.8712800000000005,1.42079,5.07425,72.24,19.67,74.8700641111,137.97,89.61128,10.34079,90.2059501422,4.8712800000000005,1.42079,5.07425,84.74,8.92,85.2081803585,139.01,86.36128,21.39079,88.970987294,4.8712800000000005,1.42079,5.07425,81.49,19.97,83.9012574399,137.93,4.8712800000000005,1.42079,5.07425,4.8712800000000005,1.42079,5.07425,0.0,0.0,0.0,138.69
2020-12-09 02:30:00,75.5208,21.3594,78.4832160465,4.9008,1.4294,5.105,70.62,19.93,73.3783980474,137.73,87.8208,11.8594,88.6179343079,4.9008,1.4294,5.105,82.92,10.43,83.5733887072,138.91,84.5508,21.6994,87.2909029682,4.9008,1.4294,5.105,79.65,20.27,82.1887790395,137.69,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,138.61
2020-12-09 03:00:00,76.18536,21.11698,79.0578011499,5.23536,1.52698,5.4535,70.95,19.59,73.6048272873,137.88,88.59536,11.47698,89.3356529245,5.23536,1.52698,5.4535,83.36,9.95,83.9517248185,139.03,85.27536,21.39698,87.9188135512,5.23536,1.52698,5.4535,80.04,19.87,82.4695004229,137.83,5.23536,1.52698,5.4535,5.23536,1.52698,5.4535,0.0,0.0,0.0,138.72
2020-12-09 03:30:00,73.16424,22.65207,76.5906148954,5.18424,1.51207,5.40025,67.98,21.14,71.1911511355,138.29,84.95424,12.02207,85.8006588615,5.18424,1.51207,5.40025,79.77,10.51,80.4593872708,139.35,81.84424,23.12207,85.0476909872,5.18424,1.51207,5.40025,76.66,21.61,79.6476471718,138.25,5.18424,1.51207,5.40025,5.18424,1.51207,5.40025,0.0,0.0,0.0,138.98
2020-12-09 04:00:00,74.45624,22.72807,77.8479083911,5.13624,1.49807,5.35025,69.32,21.23,72.4981054925,138.45,86.53624,10.20807,87.1362469152,5.13624,1.49807,5.35025,81.4,8.71,81.8646694246,139.3,83.30624,23.19807,86.4758930261,5.13624,1.49807,5.35025,78.17,21.7,81.1260679437,138.4,5.13624,1.49807,5.35025,5.13624,1.49807,5.35025,0.0,0.0,0.0,138.92
2020-12-09 04:30:00,74.15008,22.20919,77.4046670716,5.14008,1.49919,5.35425,69.01,20.71,72.0505669652,138.17,86.21008,11.17919,86.9318824291,5.14008,1.49919,5.35425,81.07,9.68,81.6458651739,139.18,82.98008,22.63919,86.0129443785,5.14008,1.49919,5.35425,77.84,21.14,80.6595635991,138.13,5.14008,1.49919,5.35425,5.14008,1.49919,5.35425,0.0,0.0,0.0,138.81
2020-12-09 05:00:00,74.58968,21.83199,77.7190848496,5.14968,1.5019900000000002,5.36425,69.44,20.33,72.3548374333,138.12,86.73968,11.26199,87.467734081,5.14968,1.5019900000000002,5.36425,81.59,9.76,82.1716842957,139.18,83.46968,22.20199,86.3719621131,5.14968,1.5019900000000002,5.36425,78.32,20.7,81.0093352645,138.08,5.14968,1.5019900000000002,5.36425,5.14968,1.5019900000000002,5.36425,0.0,0.0,0.0,138.81
2020-12-09 05:30:00,76.7012,21.16035,79.5665412945,5.5212,1.61035,5.75125,71.18,19.55,73.8159528828,137.54,89.0812,10.53035,89.7014407051,5.5212,1.61035,5.75125,83.56,8.92,84.0347547149,138.58,85.8012,21.46035,88.4442906216,5.5212,1.61035,5.75125,80.28,19.85,82.6976474877,137.51,5.5212,1.61035,5.75125,5.5212,1.61035,5.75125,0.0,0.0,0.0,138.22
2020-12-09 06:00:00,81.44656,18.96108,83.6245459814,5.38656,1.57108,5.611,76.06,17.39,78.0226614517,136.94,94.68656,9.88108,95.2007373217,5.38656,1.57108,5.611,89.3,8.31,89.6858188344,138.13,91.19656,19.02108,93.1590792151,5.38656,1.57108,5.611,85.81,17.45,87.5663097315,136.9,5.38656,1.57108,5.611,5.38656,1.57108,5.611,0.0,0.0,0.0,137.78
2020-12-09 06:30:00,89.01152,17.69711,90.7537238633,10.00152,2.91711,10.41825,79.01,14.78,80.3805231384,135.5,102.12152,8.08711,102.4412328863,10.00152,2.91711,10.41825,92.12,5.17,92.2649624722,136.6,99.14152,17.48711,100.6719424868,10.00152,2.91711,10.41825,89.14,14.57,90.3228902328,135.47,10.00152,2.91711,10.41825,10.00152,2.91711,10.41825,0.0,0.0,0.0,136.24
2020-12-09 07:00:00,100.77424,12.60957,101.5600743558,7.88424,2.29957,8.21275,92.89,10.31,93.4604098001,136.38,113.30424,10.94957,113.8320863604,7.88424,2.29957,8.21275,105.42,8.65,105.7742827912,136.36,111.12424,12.62957,111.8396296219,7.88424,2.29957,8.21275,103.24,10.33,103.7555131065,136.34,7.88424,2.29957,8.21275,7.88424,2.29957,8.21275,0.0,0.0,0.0,136.03
2020-12-09 07:30:00,113.68272,14.11121,114.5551704388,11.83272,3.45121,12.32575,101.85,10.66,102.4063381828,138.16,123.10272,17.21121,124.3000620316,11.83272,3.45121,12.32575,111.27,13.76,112.1175744475,136.47,122.98272,11.24121,123.4954016183,11.83272,3.45121,12.32575,111.15,7.79,111.4226485056,138.11,11.83272,3.45121,12.32575,11.83272,3.45121,12.32575,0.0,0.0,0.0,136.15
2020-12-09 08:00:00,116.01632,16.12976,117.1322144587,17.65632,5.14976,18.392,98.36,10.98,98.9709553354,136.92,124.35632,20.04976,125.9622451372,17.65632,5.14976,18.392,106.7,14.9,107.7353238265,135.47,124.97632,12.24976,125.5752251871,17.65632,5.14976,18.392,107.32,7.1,107.5546019471,136.87,17.65632,5.14976,18.392,17.65632,5.14976,18.392,0.0,0.0,0.0,135.16
2020-12-09 08:30:00,121.29376,12.60568,121.9470351554,14.93376,4.35568,15.556000000000001,106.36,8.25,106.6794830321,136.65,133.59376,22.71568,135.5112350648,14.93376,4.35568,15.556000000000001,118.66,18.36,120.0720000666,136.95,131.02376,14.34568,131.8067684878,14.93376,4.35568,15.556000000000001,116.09,9.99,116.5190465117,136.6,14.93376,4.35568,15.556000000000001,14.93376,4.35568,15.556000000000001,0.0,0.0,0.0,136.63
2020-12-09 09:00:00,122.01784,7.40937,122.2425950398,18.95784,5.52937,19.74775,103.06,1.88,103.0771458666,137.63,135.23784,30.04937,138.5360530882,18.95784,5.52937,19.74775,116.28,24.52,118.8371524398,138.79,131.40784,23.29937,133.4574128921,18.95784,5.52937,19.74775,112.45,17.77,113.8454013125,137.58,18.95784,5.52937,19.74775,18.95784,5.52937,19.74775,0.0,0.0,0.0,138.44
2020-12-09 09:30:00,124.1488,17.2809,125.3457380458,24.2088,7.0609,25.2175,99.94,10.22,100.461196489,137.58,132.7988,23.8109,134.9165677011,24.2088,7.0609,25.2175,108.59,16.75,109.8742490304,136.79,133.2688,16.0309,134.2295154139,24.2088,7.0609,25.2175,109.06,8.97,109.4282618888,137.54,24.2088,7.0609,25.2175,24.2088,7.0609,25.2175,0.0,0.0,0.0,136.47
2020-12-09 10:00:00,122.81864,9.97002,123.2226425226,24.54864,7.16002,25.5715,98.27,2.81,98.3101673277,137.47,133.68864,21.20002,135.3591271878,24.54864,7.16002,25.5715,109.14,14.04,110.0393620483,138.23,131.73864,23.29002,133.7815170367,24.54864,7.16002,25.5715,107.19,16.13,108.3968311345,137.4,24.54864,7.16002,25.5715,24.54864,7.16002,25.5715,0.0,0.0,0.0,137.93
2020-12-09 10:30:00,121.8916,9.5538,122.2654376551,26.2416,7.6538,27.335,95.65,1.9,95.6688690223,138.13,132.3116,21.0538,133.9761993378,26.2416,7.6538,27.335,106.07,13.4,106.9130716985,138.89,130.5516,24.9438,132.9131800124,26.2416,7.6538,27.335,104.31,17.29,105.7332502101,138.06,26.2416,7.6538,27.335,26.2416,7.6538,27.335,0.0,0.0,0.0,138.58
2020-12-09 11:00:00,121.97424,10.43957,122.4201774438,28.28424,8.24957,29.46275,93.69,2.19,93.7155920858,138.6,132.05424,20.71957,133.6698278706,28.28424,8.24957,29.46275,103.77,12.47,104.5165718917,139.53,130.43424,25.37957,132.88044829,28.28424,8.24957,29.46275,102.15,17.13,103.5763457552,138.52,28.28424,8.24957,29.46275,28.28424,8.24957,29.46275,0.0,0.0,0.0,139.2
2020-12-09 11:30:00,123.82848,11.86539,124.3956588429,25.69848,7.49539,26.76925,98.13,4.37,98.2272558916,138.03,134.98848,19.54539,136.3961583145,25.69848,7.49539,26.76925,109.29,12.05,109.9522923817,139.22,132.74848,22.08539,134.5731154197,25.69848,7.49539,26.76925,107.05,14.59,108.0396714175,137.96,25.69848,7.49539,26.76925,25.69848,7.49539,26.76925,0.0,0.0,0.0,138.85
2020-12-09 12:00:00,124.23336,11.37973,124.7534608408,21.87336,6.37973,22.78475,102.36,5.0,102.4820452567,137.2,136.04336,22.57973,137.9044597066,21.87336,6.37973,22.78475,114.17,16.2,115.3136110787,137.94,133.55336,20.05973,135.0514447718,21.87336,6.37973,22.78475,111.68,13.68,112.51473147990001,137.13,21.87336,6.37973,22.78475,21.87336,6.37973,22.78475,0.0,0.0,0.0,137.62
2020-12-09 12:30:00,125.84136,12.534980000000001,126.4641198532,20.45136,5.96498,21.3035,105.39,6.57,105.5945879295,137.43,138.24136,22.31498,140.0308249888,20.45136,5.96498,21.3035,117.79,16.35,118.9193281178,138.33,135.47136,18.02498,136.6652453415,20.45136,5.96498,21.3035,115.02,12.06,115.6505252906,137.36,20.45136,5.96498,21.3035,20.45136,5.96498,21.3035,0.0,0.0,0.0,138.01
2020-12-09 13:00:00,125.92168,10.264240000000001,126.3393213406,18.87168,5.50424,19.658,107.05,4.76,107.155774926,137.25,138.55168,22.20424,140.3196219522,18.87168,5.50424,19.658,119.68,16.7,120.8395316111,137.89,135.71168,19.48424,137.1032300743,18.87168,5.50424,19.658,116.84,13.98,117.6733869658,137.2,18.87168,5.50424,19.658,18.87168,5.50424,19.658,0.0,0.0,0.0,137.58
2020-12-09 13:30:00,122.77664,9.68027,123.1576670653,25.16664,7.34027,26.21525,97.61,2.34,97.638044327,138.41,133.53664,21.75027,135.2963727066,25.16664,7.34027,26.21525,108.37,14.41,109.3238537557,139.1,131.63664,24.25027,133.8517111791,25.16664,7.34027,26.21525,106.47,16.91,107.8044943404,138.34,25.16664,7.34027,26.21525,25.16664,7.34027,26.21525,0.0,0.0,0.0,138.79
2020-12-09 14:00:00,123.01128,9.77829,123.3993110295,18.61128,5.4282900000000005,19.38675,104.4,4.35,104.4905857003,138.06,135.40128,20.71829,136.9772030893,18.61128,5.4282900000000005,19.38675,116.79,15.29,117.7866214814,138.85,132.51128,20.08829,134.0252913534,18.61128,5.4282900000000005,19.38675,113.9,14.66,114.8395646108,137.99,18.61128,5.4282900000000005,19.38675,18.61128,5.4282900000000005,19.38675,0.0,0.0,0.0,138.5
2020-12-09 14:30:00,124.53288,9.38459,124.8859829227,13.35288,3.89459,13.90925,111.18,5.49,111.3154638853,137.8,138.20288,20.61459,139.7318766823,13.35288,3.89459,13.90925,124.85,16.72,125.9646017737,138.52,134.68288,17.29459,135.7887366771,13.35288,3.89459,13.90925,121.33,13.4,122.0677225969,137.74,13.35288,3.89459,13.90925,13.35288,3.89459,13.90925,0.0,0.0,0.0,138.14
2020-12-09 15:00:00,121.01912,8.74891,121.3349530505,21.45912,6.25891,22.35325,99.56,2.49,99.5911326374,138.56,132.62912,17.98891,133.8435069585,21.45912,6.25891,22.35325,111.17,11.73,111.7871271659,139.57,130.06912,23.05891,132.0972721443,21.45912,6.25891,22.35325,108.61,16.8,109.9016473944,138.49,21.45912,6.25891,22.35325,21.45912,6.25891,22.35325,0.0,0.0,0.0,139.23
2020-12-09 15:30:00,123.41584,9.96462,123.8174592481,22.09584,6.4446200000000005,23.0165,101.32,3.52,101.3811264487,138.85,135.74584,15.87462,136.6709063314,22.09584,6.4446200000000005,23.0165,113.65,9.43,114.0405515595,140.23,132.62584,22.18462,134.4684751168,22.09584,6.4446200000000005,23.0165,110.53,15.74,111.6451006538,138.77,22.09584,6.4446200000000005,23.0165,22.09584,6.4446200000000005,23.0165,0.0,0.0,0.0,139.87
2020-12-09 16:00:00,127.76968,11.05574,128.2471072354,22.57968,6.58574,23.5205,105.19,4.47,105.2849324452,138.85,140.63968,15.62574,141.5050647187,22.57968,6.58574,23.5205,118.06,9.04,118.4055961515,140.35,137.34968,21.29574,138.9908023513,22.57968,6.58574,23.5205,114.77,14.71,115.7088458157,138.77,22.57968,6.58574,23.5205,22.57968,6.58574,23.5205,0.0,0.0,0.0,140.0
2020-12-09 16:30:00,131.98408,9.59994,132.3327481066,26.67408,7.77994,27.7855,105.31,1.82,105.3257257274,139.33,144.35408,16.17994,145.2580148255,26.67408,7.77994,27.7855,117.68,8.4,117.9794151537,140.64,141.56408,25.53994,143.8494952422,26.67408,7.77994,27.7855,114.89,17.76,116.2545900169,139.25,26.67408,7.77994,27.7855,26.67408,7.77994,27.7855,0.0,0.0,0.0,140.3
2020-12-09 17:00:00,134.2596,9.03905,134.5635337566,27.2196,7.93905,28.35375,107.04,1.1,107.0456519435,139.54,146.6796,16.07905,147.5582627475,27.2196,7.93905,28.35375,119.46,8.14,119.7370084811,140.81,143.9896,26.55905,146.4185372317,27.2196,7.93905,28.35375,116.77,18.62,118.2452421876,139.46,27.2196,7.93905,28.35375,27.2196,7.93905,28.35375,0.0,0.0,0.0,140.44
2020-12-09 17:30:00,134.27464,8.94427,134.5722070599,26.89464,7.84427,28.01525,107.38,1.1,107.3856340485,139.97,146.63464,16.13427,147.5195997702,26.89464,7.84427,28.01525,119.74,8.29,120.0266291287,141.01,144.00464,28.71427,146.8395234369,26.89464,7.84427,28.01525,117.11,20.87,118.9550713505,139.89,26.89464,7.84427,28.01525,26.89464,7.84427,28.01525,0.0,0.0,0.0,140.68
2020-12-09 18:00:00,134.18248,6.55114,134.3423067178,21.43248,6.25114,22.3255,112.75,0.30000000000000004,112.7503991124,139.74,147.73248,17.44114,148.7584586215,21.43248,6.25114,22.3255,126.3,11.19,126.7947400329,140.48,144.46248,26.51114,146.8749422871,21.43248,6.25114,22.3255,123.03,20.26,124.6870021293,139.66,21.43248,6.25114,22.3255,21.43248,6.25114,22.3255,0.0,0.0,0.0,140.16
2020-12-09 18:30:00,133.05312,5.71716,133.1758936903,11.37312,3.31716,11.847,121.68,2.4,121.7036663375,139.28,148.76312,15.51716,149.5702113611,11.37312,3.31716,11.847,137.39,12.2,137.9306061032,140.13,144.22312,20.56716,145.6822446731,11.37312,3.31716,11.847,132.85,17.25,133.9652380284,139.2,11.37312,3.31716,11.847,11.37312,3.31716,11.847,0.0,0.0,0.0,139.81
2020-12-09 19:00:00,130.45776,4.61393,130.5393254704,8.92776,2.60393,9.29975,121.53,2.01,121.5466206852,138.55,146.40776,14.03393,147.0788338935,8.92776,2.60393,9.29975,137.48,11.43,137.9543232378,139.43,141.60776,20.03393,143.0178871451,8.92776,2.60393,9.29975,132.68,17.43,133.8199809446,138.47,8.92776,2.60393,9.29975,8.92776,2.60393,9.29975,0.0,0.0,0.0,139.1
2020-12-09 19:30:00,128.81336,4.78723,128.9022858043,7.05336,2.05723,7.34725,121.76,2.73,121.7906010331,138.26,145.20336,12.57723,145.7470496091,7.05336,2.05723,7.34725,138.15,10.52,138.5499653555,139.31,140.00336,18.62723,141.2370861664,7.05336,2.05723,7.34725,132.95,16.57,133.978607994,138.18,7.05336,2.05723,7.34725,7.05336,2.05723,7.34725,0.0,0.0,0.0,139.0
2020-12-09 20:00:00,125.28272,3.49121,125.3313547276,6.31272,1.8412100000000002,6.57575,118.97,1.65,118.98144141,139.02,141.62272,10.48121,142.0100369103,6.31272,1.8412100000000002,6.57575,135.31,8.64,135.5855659722,140.19,136.20272,19.77121,137.6302353419,6.31272,1.8412100000000002,6.57575,129.89,17.93,131.1216877561,138.94,6.31272,1.8412100000000002,6.57575,6.31272,1.8412100000000002,6.57575,0.0,0.0,0.0,139.88
2020-12-09 20:30:00,120.16872,2.78921,120.2010855145,5.20872,1.5192100000000002,5.42575,114.96,1.27,114.9670148347,139.92,135.88872,10.72921,136.3116288893,5.20872,1.5192100000000002,5.42575,130.68,9.21,131.0041468809,140.76,130.65872,22.65921,132.6089774859,5.20872,1.5192100000000002,5.42575,125.45,21.14,127.2187175694,139.83,5.20872,1.5192100000000002,5.42575,5.20872,1.5192100000000002,5.42575,0.0,0.0,0.0,140.44
2020-12-09 21:00:00,116.12648,5.31189,116.2479054975,6.48648,1.89189,6.75675,109.64,3.42,109.6933270532,140.24,131.14648,9.36189,131.4802045966,6.48648,1.89189,6.75675,124.66,7.47,124.8836118152,141.04,126.10648,25.65189,128.6890195726,6.48648,1.89189,6.75675,119.62,23.76,121.9568858245,140.16,6.48648,1.89189,6.75675,6.48648,1.89189,6.75675,0.0,0.0,0.0,140.71
2020-12-09 21:30:00,110.11488,6.11059,110.2842967406,6.58488,1.9205900000000002,6.85925,103.53,4.19,103.6147528106,140.84,124.61488,5.46059,124.7344634035,6.58488,1.9205900000000002,6.85925,118.03,3.54,118.0830745704,142.05,119.47488,26.67059,122.4155517978,6.58488,1.9205900000000002,6.85925,112.89,24.75,115.5712533462,140.76,6.58488,1.9205900000000002,6.85925,6.58488,1.9205900000000002,6.85925,0.0,0.0,0.0,141.68
2020-12-09 22:00:00,104.65008,6.85544,104.8743834385,5.47008,1.59544,5.698,99.18,5.26,99.319383808,138.24,119.73008,4.49544,119.8144441943,5.47008,1.59544,5.698,114.26,2.9,114.2967961056,139.53,114.52008000000001,27.13544,117.6910397065,5.47008,1.59544,5.698,109.05,25.54,112.0008665145,138.17,5.47008,1.59544,5.698,5.47008,1.59544,5.698,0.0,0.0,0.0,139.17
2020-12-09 22:30:00,98.40688,7.28034,98.6758196411,5.24688,1.53034,5.4655000000000005,93.16,5.75,93.3372814046,138.04,112.69688,2.25034,112.7193452423,5.24688,1.53034,5.4655000000000005,107.45,0.72,107.4524122577,139.56,107.65688,27.85034,111.2009228804,5.24688,1.53034,5.4655000000000005,102.41,26.32,105.7381222644,137.97,5.24688,1.53034,5.4655000000000005,5.24688,1.53034,5.4655000000000005,0.0,0.0,0.0,139.17
2020-12-09 23:00:00,92.64056,9.03683,93.0802753195,5.20056,1.5168300000000001,5.41725,87.44,7.52,87.7627711504,139.56,106.22056,2.00683,106.239515875,5.20056,1.5168300000000001,5.41725,101.02,0.49,101.0211883715,140.9,101.29056,30.20683,105.6987706824,5.20056,1.5168300000000001,5.41725,96.09,28.69,100.2816244384,139.48,5.20056,1.5168300000000001,5.41725,5.20056,1.5168300000000001,5.41725,0.0,0.0,0.0,140.54
2020-12-09 23:30:00,85.5048,15.4189,86.8839070268,4.8648,1.4189,5.0675,80.64,14.0,81.8462558704,138.88,99.0148,6.5489,99.2311378059,4.8648,1.4189,5.0675,94.15,5.13,94.2896569089,139.97,94.8148,25.2789,98.1268010497,4.8648,1.4189,5.0675,89.95,23.86,93.0607441406,138.82,4.8648,1.4189,5.0675,4.8648,1.4189,5.0675,0.0,0.0,0.0,139.61
2020-12-10 00:00:00,81.3676,18.7293,83.4953472252,4.7976,1.3993,4.9975000000000005,76.57,17.33,78.5066481261,137.49,94.7976,9.3593,95.2584981104,4.7976,1.3993,4.9975000000000005,90.0,7.96,90.3513231779,138.62,91.2076,18.7793,93.1208269199,4.7976,1.3993,4.9975000000000005,86.41,17.38,88.1405270009,137.43,4.7976,1.3993,4.9975000000000005,4.7976,1.3993,4.9975000000000005,0.0,0.0,0.0,138.26
2020-12-10 00:30:00,78.97816,17.53488,80.9013088497,4.74816,1.38488,4.946,74.23,16.15,75.9665413192,137.76,91.41816,14.96488,92.634915724,4.74816,1.38488,4.946,86.67,13.58,87.7274489541,138.65,88.49816,17.42488,90.1972880213,4.74816,1.38488,4.946,83.75,16.04,85.2721765877,137.7,4.74816,1.38488,4.946,4.74816,1.38488,4.946,0.0,0.0,0.0,138.29
2020-12-10 01:00:00,80.83168,15.72049,82.3461856886,4.80168,1.40049,5.00175,76.03,14.32,77.3668100674,136.66,92.79168,17.49049,94.4257015736,4.80168,1.40049,5.00175,87.99,16.09,89.4490257074,136.82,90.60168,15.41049,91.9029249853,4.80168,1.40049,5.00175,85.8,14.01,86.9362990931,136.6,4.80168,1.40049,5.00175,4.80168,1.40049,5.00175,0.0,0.0,0.0,136.45
2020-12-10 01:30:00,79.22576,16.42668,80.910795716,4.68576,1.3666800000000001,4.881,74.54,15.06,76.0461386265,137.21,90.74576,17.61668,92.4399284519,4.68576,1.3666800000000001,4.881,86.06,16.25,87.5807404627,137.31,88.79576,16.19668,90.2608411051,4.68576,1.3666800000000001,4.881,84.11,14.83,85.4073825849,137.15,4.68576,1.3666800000000001,4.881,4.68576,1.3666800000000001,4.881,0.0,0.0,0.0,136.97
2020-12-10 02:00:00,79.35224,16.38732,81.0266761616,4.48224,1.30732,4.6690000000000005,74.87,15.08,76.3735772372,137.63,91.09224,17.52732,92.7631561268,4.48224,1.30732,4.6690000000000005,86.61,16.22,88.1157222067,137.72,88.98224,16.12732,90.4319052426,4.48224,1.30732,4.6690000000000005,84.5,14.82,85.7897569643,137.57,4.48224,1.30732,4.6690000000000005,4.48224,1.30732,4.6690000000000005,0.0,0.0,0.0,137.35
2020-12-10 02:30:00,76.406,17.548000000000002,78.3952112058,4.656,1.358,4.85,71.75,16.19,73.5539162791,137.59,87.446,18.058,89.2910649505,4.656,1.358,4.85,82.79,16.7,84.4575283797,137.63,85.606,17.438,87.3640147887,4.656,1.358,4.85,80.95,16.08,82.531623636,137.57,4.656,1.358,4.85,4.656,1.358,4.85,0.0,0.0,0.0,137.27
2020-12-10 03:00:00,75.57464,17.88177,77.6613411516,4.39464,1.28177,4.57775,71.18,16.6,73.0900294158,137.95,86.60464,18.53177,88.5651746956,4.39464,1.28177,4.57775,82.21,17.25,84.0002773805,138.01,84.70464,17.80177,86.5550637032,4.39464,1.28177,4.57775,80.31,16.52,81.9915026085,137.9,4.39464,1.28177,4.57775,4.39464,1.28177,4.57775,0.0,0.0,0.0,137.64
2020-12-10 03:30:00,74.84912,18.10016,77.0065358057,4.62912,1.35016,4.822,70.22,16.75,72.1901025072,137.58,85.75912,18.25016,87.6795016135,4.62912,1.35016,4.822,81.13,16.9,82.8715083729,137.59,83.85912,18.05016,85.7797195332,4.62912,1.35016,4.822,79.23,16.7,80.9708768632,137.53,4.62912,1.35016,4.822,4.62912,1.35016,4.822,0.0,0.0,0.0,137.23
2020-12-10 04:00:00,75.86296,17.797530000000002,77.9226589258,4.48296,1.30753,4.6697500000000005,71.38,16.49,73.2599788425,138.08,87.06296,18.07753,88.9199420539,4.48296,1.30753,4.6697500000000005,82.58,16.77,84.2655878755,138.09,85.00296,17.70753,86.8277595442,4.48296,1.30753,4.6697500000000005,80.52,16.4,82.173173238,138.02,4.48296,1.30753,4.6697500000000005,4.48296,1.30753,4.6697500000000005,0.0,0.0,0.0,137.74
2020-12-10 04:30:00,75.43528,17.59279,77.459587713,4.53528,1.32279,4.72425,70.9,16.27,72.7428546319,138.21,86.50528,18.69279,88.5018862277,4.53528,1.32279,4.72425,81.97,17.37,83.7902010977,138.32,84.53528,17.46279,86.3201170021,4.53528,1.32279,4.72425,80.0,16.14,81.6118839386,138.16,4.53528,1.32279,4.72425,4.53528,1.32279,4.72425,0.0,0.0,0.0,137.94
2020-12-10 05:00:00,75.08,17.8775,77.179086586,4.62,1.3475000000000001,4.8125,70.46,16.53,72.3730094718,137.64,86.08,18.5875,88.0639628693,4.62,1.3475000000000001,4.8125,81.46,17.24,83.2643333006,137.71,84.11,17.7875,85.9702696067,4.62,1.3475000000000001,4.8125,79.49,16.44,81.1722471045,137.59,4.62,1.3475000000000001,4.8125,4.62,1.3475000000000001,4.8125,0.0,0.0,0.0,137.35
2020-12-10 05:30:00,77.29744,16.64717,79.0697318799,4.6874400000000005,1.36717,4.88275,72.61,15.28,74.2003402957,136.37,88.60744,17.90717,90.3988117221,4.6874400000000005,1.36717,4.88275,83.92,16.54,85.5344258179,136.5,86.60744,16.45717,88.1571727528,4.6874400000000005,1.36717,4.88275,81.92,15.09,83.2982262716,136.33,4.6874400000000005,1.36717,4.88275,4.6874400000000005,1.36717,4.88275,0.0,0.0,0.0,136.14
2020-12-10 06:00:00,81.17584,15.76837,82.6931586781,5.20584,1.51837,5.42275,75.97,14.25,77.2949118636,136.46,92.97584,16.91837,94.5025823307,5.20584,1.51837,5.42275,87.77,15.4,89.1107900313,136.56,90.93584,15.46837,92.2420590998,5.20584,1.51837,5.42275,85.73,13.95,86.8575581052,136.41,5.20584,1.51837,5.42275,5.20584,1.51837,5.42275,0.0,0.0,0.0,136.22
2020-12-10 06:30:00,90.24048,22.64014,93.0371977751,10.80048,3.15014,11.2505,79.44,19.49,81.7959271602,136.17,102.73048,13.43014,103.6046339767,10.80048,3.15014,11.2505,91.93,10.28,92.5029907625,136.56,100.95048,7.86014,101.2560181572,10.80048,3.15014,11.2505,90.15,4.71,90.2729560832,136.13,10.80048,3.15014,11.2505,10.80048,3.15014,11.2505,0.0,0.0,0.0,136.22
2020-12-10 07:00:00,100.46304,20.32547,102.4985226077,6.29304,1.83547,6.55525,94.17,18.49,95.9680623958,135.59,115.95304,5.32547,116.0752691832,6.29304,1.83547,6.55525,109.66,3.49,109.7155216913,136.01,113.43304,5.05547,113.5456399012,6.29304,1.83547,6.55525,107.14,3.22,107.1883762355,135.55,6.29304,1.83547,6.55525,6.29304,1.83547,6.55525,0.0,0.0,0.0,135.66
2020-12-10 07:30:00,113.02896,4.74303,113.1284320242,5.83896,1.70303,6.08225,107.19,3.04,107.233099834,137.0,126.60896,5.49303,126.7280637068,5.83896,1.70303,6.08225,120.77,3.79,120.8294541906,136.31,124.68896,3.89303,124.7497191518,5.83896,1.70303,6.08225,118.85,2.19,118.8701754016,136.96,5.83896,1.70303,6.08225,5.83896,1.70303,6.08225,0.0,0.0,0.0,135.95
2020-12-10 08:00:00,118.73808,3.46944,118.7887564376,7.67808,2.23944,7.998,111.06,1.23,111.0668109743,136.09,132.77808,3.88944,132.8350340535,7.67808,2.23944,7.998,125.1,1.65,125.1108808218,135.63,130.78808,3.53944,130.8359641138,7.67808,2.23944,7.998,123.11,1.3,123.116863589,136.05,7.67808,2.23944,7.998,7.67808,2.23944,7.998,0.0,0.0,0.0,135.33
2020-12-10 08:30:00,122.59152,4.17961,122.6627486879,9.46152,2.75961,9.85575,113.13,1.42,113.1389115203,135.87,136.67152,5.18961,136.7700129088,9.46152,2.75961,9.85575,127.21,2.43,127.2332071434,135.6,134.86152,6.36961,135.0118569173,9.46152,2.75961,9.85575,125.4,3.61,125.4519513599,135.82,9.46152,2.75961,9.85575,9.46152,2.75961,9.85575,0.0,0.0,0.0,135.28
2020-12-10 09:00:00,124.84392,5.01781,124.9447188886,9.04392,2.63781,9.42075,115.8,2.38,115.8244551034,137.65,138.05392,8.39781,138.309103244,9.04392,2.63781,9.42075,129.01,5.76,129.1385213637,137.03,136.44392,7.07781,136.6273717063,9.04392,2.63781,9.42075,127.4,4.44,127.4773454383,137.59,9.04392,2.63781,9.42075,9.04392,2.63781,9.42075,0.0,0.0,0.0,136.69
2020-12-10 09:30:00,126.81416,6.16788,126.9640654681,8.56416,2.49788,8.921,118.25,3.67,118.3069372438,137.03,140.08416,9.03788,140.3754079524,8.56416,2.49788,8.921,131.52,6.54,131.6825045327,136.53,138.45416,8.57788,138.7196253116,8.56416,2.49788,8.921,129.89,6.08,130.0322210069,136.98,8.56416,2.49788,8.921,8.56416,2.49788,8.921,0.0,0.0,0.0,136.18
2020-12-10 10:00:00,125.97264,5.87577,126.109597976,11.40264,3.32577,11.87775,114.57,2.55,114.598374334,138.25,138.77264,6.70577,138.9345636041,11.40264,3.32577,11.87775,127.37,3.38,127.4148394026,138.01,137.23264,8.27577,137.4819473621,11.40264,3.32577,11.87775,125.83,4.95,125.9273258669,138.19,11.40264,3.32577,11.87775,11.40264,3.32577,11.87775,0.0,0.0,0.0,137.68
2020-12-10 10:30:00,126.40968,5.60449,126.5338591281,12.76968,3.7244900000000003,13.30175,113.64,1.88,113.6555497985,138.89,138.87968,7.11449,139.0617901685,12.76968,3.7244900000000003,13.30175,126.11,3.39,126.1555555653,138.58,137.56968,7.94449,137.7988816234,12.76968,3.7244900000000003,13.30175,124.8,4.22,124.8713273734,138.83,12.76968,3.7244900000000003,13.30175,12.76968,3.7244900000000003,13.30175,0.0,0.0,0.0,138.24
2020-12-10 11:00:00,125.81256,4.11033,125.8796848839,10.49256,3.06033,10.92975,115.32,1.05,115.3247800778,136.17,140.79256,15.20033,141.610716344,10.49256,3.06033,10.92975,130.3,12.14,130.8643175201,136.48,138.18256,5.46033,138.2904013005,10.49256,3.06033,10.92975,127.69,2.4,127.7125526329,136.12,10.49256,3.06033,10.92975,10.49256,3.06033,10.92975,0.0,0.0,0.0,136.15
2020-12-10 11:30:00,127.35864,11.49002,127.8758919509,10.86864,3.17002,11.3215,116.49,8.32,116.7867394014,137.23,140.24864,11.27002,140.7007262691,10.86864,3.17002,11.3215,129.38,8.1,129.6333074484,136.89,138.40864,5.64002,138.5235050533,10.86864,3.17002,11.3215,127.54,2.47,127.5639153523,137.17,10.86864,3.17002,11.3215,10.86864,3.17002,11.3215,0.0,0.0,0.0,136.55
2020-12-10 12:00:00,128.05736,19.36298,129.5129817611,13.34736,3.89298,13.9035,114.71,15.47,115.7484557132,138.86,138.71736,4.33298,138.7850160538,13.34736,3.89298,13.9035,125.37,0.44,125.3707721122,138.25,137.52736,6.18298,137.6662776073,13.34736,3.89298,13.9035,124.18,2.29,124.201113119,138.79,13.34736,3.89298,13.9035,13.34736,3.89298,13.9035,0.0,0.0,0.0,137.91
2020-12-10 12:30:00,125.16384,14.12112,125.9579011956,19.92384,5.81112,20.754,105.24,8.31,105.5675788299,138.98,135.40384,7.69112,135.6220970698,19.92384,5.81112,20.754,115.48,1.88,115.495302069,138.56,134.97384,9.04112,135.2763073683,19.92384,5.81112,20.754,115.05,3.23,115.0953317907,138.91,19.92384,5.81112,20.754,19.92384,5.81112,20.754,0.0,0.0,0.0,138.23
2020-12-10 13:00:00,124.37712,18.91291,125.8068604813,19.58712,5.71291,20.40325,104.79,13.2,105.6181049821,138.67,137.15712,10.18291,137.5346037285,19.58712,5.71291,20.40325,117.57,4.47,117.6549437975,138.77,136.37712,15.04291,137.2042564965,19.58712,5.71291,20.40325,116.79,9.33,117.162080043,138.6,19.58712,5.71291,20.40325,19.58712,5.71291,20.40325,0.0,0.0,0.0,138.44
2020-12-10 13:30:00,124.92416,19.25913,126.3999993673,20.29416,5.91913,21.13975,104.63,13.34,105.4769761607,138.22,137.54416,9.97913,137.9056887357,20.29416,5.91913,21.13975,117.25,4.06,117.3202714794,138.35,136.90416,14.95913,137.7190059348,20.29416,5.91913,21.13975,116.61,9.04,116.9598807284,138.16,20.29416,5.91913,21.13975,20.29416,5.91913,21.13975,0.0,0.0,0.0,138.02
2020-12-10 14:00:00,129.03,10.34625,129.4441415788,8.97,2.61625,9.34375,120.06,7.73,120.3085886377,136.9,144.67,13.38625,145.2879918956,8.97,2.61625,9.34375,135.7,10.77,136.1267163345,136.78,142.83,17.33625,143.8782626531,8.97,2.61625,9.34375,133.86,14.72,134.6669150163,136.85,8.97,2.61625,9.34375,8.97,2.61625,9.34375,0.0,0.0,0.0,136.45
2020-12-10 14:30:00,127.84992,10.36081,128.2690470373,8.53992,2.49081,8.89575,119.31,7.87,119.569281172,136.81,143.59992,11.22081,144.0376464715,8.53992,2.49081,8.89575,135.06,8.73,135.341850512,136.91,141.56992,17.04081,142.5918351599,8.53992,2.49081,8.89575,133.03,14.55,133.8233290574,136.76,8.53992,2.49081,8.89575,8.53992,2.49081,8.89575,0.0,0.0,0.0,136.59
2020-12-10 15:00:00,127.92536,10.33823,128.3424198411,9.04536,2.63823,9.42225,118.88,7.7,119.1291081138,136.39,143.48536000000001,11.08823,143.9131591581,9.04536,2.63823,9.42225,134.44,8.45,134.7052935114,136.53,141.61536,17.23823,142.6606699881,9.04536,2.63823,9.42225,132.57,14.6,133.3715295706,136.34,9.04536,2.63823,9.42225,9.04536,2.63823,9.42225,0.0,0.0,0.0,136.19
2020-12-10 15:30:00,129.89616,11.00888,130.3618342215,9.83616,2.86888,10.246,120.06,8.14,120.3356273096,136.73,145.67616,10.04888,146.0223393238,9.83616,2.86888,10.246,135.84,7.18,136.0296217741,136.96,143.68616,17.08888,144.6987988727,9.83616,2.86888,10.246,133.85,14.22,134.6032351023,136.68,9.83616,2.86888,10.246,9.83616,2.86888,10.246,0.0,0.0,0.0,136.61
2020-12-10 16:00:00,132.79608,10.76469,133.2316682105,10.09608,2.94469,10.51675,122.7,7.82,122.9489422484,136.51,148.93608,10.43469,149.3011677153,10.09608,2.94469,10.51675,138.84,7.49,139.0418846967,136.73,146.90608,17.46469,147.9405682623,10.09608,2.94469,10.51675,136.81,14.52,137.5783649416,136.46,10.09608,2.94469,10.51675,10.09608,2.94469,10.51675,0.0,0.0,0.0,136.36
2020-12-10 16:30:00,132.736,20.31925,134.2822312019,22.866,6.66925,23.81875,109.87,13.65,110.7146756306,138.33,145.896,9.68925,146.2173874119,22.866,6.66925,23.81875,123.03,3.02,123.0670601745,138.51,145.346,15.37925,146.1573845092,22.866,6.66925,23.81875,122.48,8.71,122.7893093881,138.27,22.866,6.66925,23.81875,22.866,6.66925,23.81875,0.0,0.0,0.0,138.21
2020-12-10 17:00:00,135.5652,20.2136,137.0639014329,21.9552,6.4036,22.87,113.61,13.81,114.4462677417,138.58,149.3352,9.9536,149.6665497431,21.9552,6.4036,22.87,127.38,3.55,127.4294585251,138.68,148.5852,15.0336,149.3438006346,21.9552,6.4036,22.87,126.63,8.63,126.9237322174,138.51,21.9552,6.4036,22.87,21.9552,6.4036,22.87,0.0,0.0,0.0,138.38
2020-12-10 17:30:00,137.24208,19.84519,138.6694634332,19.49208,5.68519,20.30425,117.75,14.16,118.5983477962,138.95,151.73208,10.65519,152.1057433993,19.49208,5.68519,20.30425,132.24,4.97,132.333361251,138.85,150.74208,13.98519,151.3894323328,19.49208,5.68519,20.30425,131.25,8.3,131.5121762424,138.9,19.49208,5.68519,20.30425,19.49208,5.68519,20.30425,0.0,0.0,0.0,138.53
2020-12-10 18:00:00,134.32672,18.17321,135.5504823586,15.81672,4.6132100000000005,16.47575,118.51,13.56,119.2832498719,138.06,149.84672,8.05321,150.0629657379,15.81672,4.6132100000000005,16.47575,134.03,3.44,134.0741380729,138.13,148.52672,13.80321,149.1667361051,15.81672,4.6132100000000005,16.47575,132.71,9.19,133.0278173917,138.0,15.81672,4.6132100000000005,16.47575,15.81672,4.6132100000000005,16.47575,0.0,0.0,0.0,137.8
2020-12-10 18:30:00,131.10144,19.17167,132.4958131439,15.33144,4.47167,15.97025,115.77,14.7,116.6995411302,137.08,147.10144,6.38167,147.2398022345,15.33144,4.47167,15.97025,131.77,1.9100000000000001,131.7838419534,137.25,145.69144,11.91167,146.177575474,15.33144,4.47167,15.97025,130.36,7.44,130.5721379162,137.03,15.33144,4.47167,15.97025,15.33144,4.47167,15.97025,0.0,0.0,0.0,136.94
2020-12-10 19:00:00,127.24656,18.82608,128.6316769696,13.90656,4.05608,14.486,113.34,14.77,114.2983311339,136.0,143.04656,5.64608,143.1579426619,13.90656,4.05608,14.486,129.14,1.5899999999999999,129.1497878434,136.18,141.52656,11.09608,141.9608755143,13.90656,4.05608,14.486,127.62,7.04,127.814028964,135.96,13.90656,4.05608,14.486,13.90656,4.05608,14.486,0.0,0.0,0.0,135.88
2020-12-10 19:30:00,124.96072,17.76896,126.2177383825,11.07072,3.22896,11.532,113.89,14.54,114.8143880356,135.12,141.00072,5.09896,141.0928858362,11.07072,3.22896,11.532,129.93,1.87,129.9434561646,135.26,139.31072,10.20896,139.6842853409,11.07072,3.22896,11.532,128.24,6.98,128.4298174101,135.08,11.07072,3.22896,11.532,11.07072,3.22896,11.532,0.0,0.0,0.0,134.96
2020-12-10 20:00:00,123.06136,17.37248,124.2815408112,7.55136,2.20248,7.866,115.51,15.17,116.5018841049,136.09,139.79136,4.4924800000000005,139.8635288672,7.55136,2.20248,7.866,132.24,2.29,132.259826478,136.13,137.62136,8.82248,137.9038610105,7.55136,2.20248,7.866,130.07,6.62,130.2383557175,136.06,7.55136,2.20248,7.866,7.55136,2.20248,7.866,0.0,0.0,0.0,135.82
2020-12-10 20:30:00,118.1844,18.75045,119.662574678,7.0644,2.06045,7.35875,111.12,16.69,112.3664117964,136.76,134.6144,4.66045,134.695049952,7.0644,2.06045,7.35875,127.55,2.6,127.5764966598,137.19,132.1744,7.21045,132.3709280944,7.0644,2.06045,7.35875,125.11,5.15,125.2159518592,136.73,7.0644,2.06045,7.35875,7.0644,2.06045,7.35875,0.0,0.0,0.0,136.86
2020-12-10 21:00:00,113.34304,19.76047,115.0526874569,7.85304,2.29047,8.180250000000001,105.49,17.47,106.9268020657,135.99,129.02304,6.8104700000000005,129.2026600054,7.85304,2.29047,8.180250000000001,121.17,4.52,121.2542753885,136.57,126.62304,6.37047,126.7831895279,7.85304,2.29047,8.180250000000001,118.77,4.08,118.8400576405,135.95,7.85304,2.29047,8.180250000000001,7.85304,2.29047,8.180250000000001,0.0,0.0,0.0,136.21
2020-12-10 21:30:00,109.31472,21.44096,111.3975887279,7.13472,2.08096,7.432,102.18,19.36,103.9978942095,137.08,124.71472,7.23096,124.9241696678,7.13472,2.08096,7.432,117.58,5.15,117.6927308715,137.56,122.15472,4.45096,122.2357830719,7.13472,2.08096,7.432,115.02,2.37,115.0444144668,137.04,7.13472,2.08096,7.432,7.13472,2.08096,7.432,0.0,0.0,0.0,137.22
2020-12-10 22:00:00,103.13688,25.10284,106.1478619295,6.86688,2.00284,7.153,96.27,23.1,99.0026408739,138.32,117.97688,7.38284,118.2076585548,6.86688,2.00284,7.153,111.11,5.38,111.240174847,138.46,115.25688,3.76284,115.3182871543,6.86688,2.00284,7.153,108.39,1.76,108.4042881993,138.27,6.86688,2.00284,7.153,6.86688,2.00284,7.153,0.0,0.0,0.0,138.12
2020-12-10 22:30:00,96.6556,25.7433,100.0251093788,7.4856,2.1833,7.7975,89.17,23.56,92.2299436192,138.57,110.5156,11.7533,111.138822669,7.4856,2.1833,7.7975,103.03,9.57,103.4735028884,139.05,107.8156,5.3133,107.9464439444,7.4856,2.1833,7.7975,100.33,3.13,100.3788115092,138.53,7.4856,2.1833,7.7975,7.4856,2.1833,7.7975,0.0,0.0,0.0,138.72
2020-12-10 23:00:00,91.12728,14.75879,92.3146957015,9.52728,2.77879,9.92425,81.6,11.98,82.4747258256,138.23,102.84728,18.76879,104.5458295747,9.52728,2.77879,9.92425,93.32,15.99,94.6800005281,138.63,100.71728,13.938790000000001,101.6772361803,9.52728,2.77879,9.92425,91.19,11.16,91.8703526716,138.18,9.52728,2.77879,9.92425,9.52728,2.77879,9.92425,0.0,0.0,0.0,138.28
2020-12-10 23:30:00,86.04304,15.47547,87.4236518578,8.93304,2.60547,9.305250000000001,77.11,12.87,78.1766525249,138.71,97.31304,20.05547,99.3581885451,8.93304,2.60547,9.305250000000001,88.38,17.45,90.0862192569,139.17,95.08304,14.70547,96.213488366,8.93304,2.60547,9.305250000000001,86.15,12.1,86.9955889686,138.65,8.93304,2.60547,9.305250000000001,8.93304,2.60547,9.305250000000001,0.0,0.0,0.0,138.82
2020-12-11 00:00:00,80.61184,17.48012,82.4852916792,7.85184,2.29012,8.179,72.76,15.19,74.328686925,138.14,91.21184,19.21012,93.2128127813,7.85184,2.29012,8.179,83.36,16.92,85.0598377614,138.32,89.14184,17.01012,90.7502717406,7.85184,2.29012,8.179,81.29,14.72,82.6119997337,138.1,7.85184,2.29012,8.179,7.85184,2.29012,8.179,0.0,0.0,0.0,137.97
2020-12-11 00:30:00,80.00968,17.44824,81.8901091268,7.15968,2.08824,7.458,72.85,15.36,74.4516762739,137.76,90.60968,18.36824,92.4527249485,7.15968,2.08824,7.458,83.45,16.28,85.0231786044,137.85,88.53968,17.00824,90.1585002227,7.15968,2.08824,7.458,81.38,14.92,82.7363934433,137.71,7.15968,2.08824,7.458,7.15968,2.08824,7.458,0.0,0.0,0.0,137.49
2020-12-11 01:00:00,79.38112,17.69991,81.3304925994,7.61112,2.21991,7.92825,71.77,15.48,73.4204555965,137.58,89.66112,19.70991,91.8019443795,7.61112,2.21991,7.92825,82.05,17.49,83.8934002172,137.79,87.77112,17.25991,89.4520765509,7.61112,2.21991,7.92825,80.16,15.04,81.558734664,137.53,7.61112,2.21991,7.92825,7.61112,2.21991,7.92825,0.0,0.0,0.0,137.44
2020-12-11 01:30:00,79.49376,17.28318,81.3508831535,7.5537600000000005,2.20318,7.8685,71.94,15.08,73.5035373298,137.66,89.81376,20.02318,92.0186895291,7.5537600000000005,2.20318,7.8685,82.26,17.82,84.1680461933,137.96,87.92376,16.80318,89.514995563,7.5537600000000005,2.20318,7.8685,80.37,14.6,81.6853530322,137.6,7.5537600000000005,2.20318,7.8685,7.5537600000000005,2.20318,7.8685,0.0,0.0,0.0,137.61
2020-12-11 02:00:00,78.62496,17.34603,80.5156450124,7.01496,2.04603,7.30725,71.61,15.3,73.2262391496,138.56,88.96496,19.76603,91.134296781,7.01496,2.04603,7.30725,81.95,17.72,83.843907948,138.81,87.00496,16.84603,88.6208315881,7.01496,2.04603,7.30725,79.99,14.8,81.347649628,138.49,7.01496,2.04603,7.30725,7.01496,2.04603,7.30725,0.0,0.0,0.0,138.47
2020-12-11 02:30:00,76.82304,19.06797,79.154070993,6.95304,2.02797,7.24275,69.87,17.04,71.9178593953,138.74,86.73304,18.70797,88.72772041,6.95304,2.02797,7.24275,79.78,16.68,81.5050354273,138.7,85.00304,18.77797,87.052449515,6.95304,2.02797,7.24275,78.05,16.75,79.8270943978,138.67,6.95304,2.02797,7.24275,6.95304,2.02797,7.24275,0.0,0.0,0.0,138.33
2020-12-11 03:00:00,75.084,19.6645,77.6163617818,6.564,1.9145,6.8375,68.52,17.75,70.7817271617,138.34,84.784,19.9545,87.100566739,6.564,1.9145,6.8375,78.22,18.04,80.2733455139,138.38,83.064,19.4645,85.3140952964,6.564,1.9145,6.8375,76.5,17.55,78.4872760389,138.28,6.564,1.9145,6.8375,6.564,1.9145,6.8375,0.0,0.0,0.0,138.05
2020-12-11 03:30:00,76.12248,18.42739,78.321138038,5.92248,1.7273900000000002,6.16925,70.2,16.7,72.1590604152,138.93,86.38248,20.12739,88.6963622657,5.92248,1.7273900000000002,6.16925,80.46,18.4,82.5370922677,139.1,84.33248,18.08739,86.250338318,5.92248,1.7273900000000002,6.16925,78.41,16.36,80.0985499245,138.87,5.92248,1.7273900000000002,6.16925,5.92248,1.7273900000000002,6.16925,0.0,0.0,0.0,138.76
2020-12-11 04:00:00,75.34392,17.53156,77.3567183702,5.59392,1.63156,5.827,69.75,15.9,71.5393073771,138.47,85.66392,20.19156,88.0113986084,5.59392,1.63156,5.827,80.07,18.56,82.1929346112,138.68,83.58392,18.05156,85.5109963747,5.59392,1.63156,5.827,77.99,16.42,79.6997898366,138.42,5.59392,1.63156,5.827,5.59392,1.63156,5.827,0.0,0.0,0.0,138.32
2020-12-11 04:30:00,74.35856,17.53833,76.398877377,4.82856,1.40833,5.02975,69.53,16.13,71.3764512987,136.9,85.15856,18.85833,87.2216541443,4.82856,1.40833,5.02975,80.33,17.45,82.2034755956,137.02,83.28856,17.41833,85.0904368708,4.82856,1.40833,5.02975,78.46,16.01,80.0767862742,136.84,4.82856,1.40833,5.02975,4.82856,1.40833,5.02975,0.0,0.0,0.0,136.68
2020-12-11 05:00:00,74.70448,17.38214,76.7000529534,4.70448,1.37214,4.9005,70.0,16.01,71.8075211938,137.33,85.61448,18.64214,87.6205944368,4.70448,1.37214,4.9005,80.91,17.27,82.7325872918,137.44,83.67448,17.23214,85.4304702799,4.70448,1.37214,4.9005,78.97,15.86,80.5468838628,137.28,4.70448,1.37214,4.9005,4.70448,1.37214,4.9005,0.0,0.0,0.0,137.1
2020-12-11 05:30:00,77.77608,16.44219,79.4950579103,4.39608,1.28219,4.57925,73.38,15.16,74.9296336572,136.67,89.35608,17.60219,91.0733008393,4.39608,1.28219,4.57925,84.96,16.32,86.5132590994,136.76,87.20608,16.22219,88.7020847408,4.39608,1.28219,4.57925,82.81,14.94,84.146893585,136.62,4.39608,1.28219,4.57925,4.39608,1.28219,4.57925,0.0,0.0,0.0,136.42
2020-12-11 06:00:00,81.36136,15.33248,82.7934529054,4.19136,1.22248,4.366,77.17,14.11,78.4493530885,136.33,93.53136,16.09248,94.9056542889,4.19136,1.22248,4.366,89.34,14.87,90.569048245,136.36,91.28136,15.02248,92.5092513687,4.19136,1.22248,4.366,87.09,13.8,88.1765734195,136.28,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0.0,0.0,0.0,136.04
2020-12-11 06:30:00,90.65688,12.20159,91.4743061732,6.89688,2.01159,7.1842500000000005,83.76,10.19,84.3775663313,136.06,102.79688,14.87159,103.8670435069,6.89688,2.01159,7.1842500000000005,95.9,12.86,96.7584084201,135.88,100.97688,11.20159,101.5962888745,6.89688,2.01159,7.1842500000000005,94.08,9.19,94.52778692,136.02,6.89688,2.01159,7.1842500000000005,6.89688,2.01159,7.1842500000000005,0.0,0.0,0.0,135.56
2020-12-11 07:00:00,99.90104,8.39197,100.2528949884,4.8410400000000005,1.4119700000000002,5.04275,95.06,6.98,95.315916824,135.71,113.41104,8.98197,113.7661627153,4.8410400000000005,1.4119700000000002,5.04275,108.57,7.57,108.8335876465,135.63,111.12104,7.21197,111.3548294506,4.8410400000000005,1.4119700000000002,5.04275,106.28,5.8,106.4381435389,135.66,4.8410400000000005,1.4119700000000002,5.04275,4.8410400000000005,1.4119700000000002,5.04275,0.0,0.0,0.0,135.33
2020-12-11 07:30:00,110.2108,6.7194,110.4154462609,8.0208,2.3394,8.355,102.19,4.38,102.2838232567,136.91,123.0908,6.8894,123.2834493231,8.0208,2.3394,8.355,115.07,4.55,115.1599209795,136.7,121.2308,5.2794,121.345700101,8.0208,2.3394,8.355,113.21,2.94,113.2481686386,136.86,8.0208,2.3394,8.355,8.0208,2.3394,8.355,0.0,0.0,0.0,136.39
