Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-11 08:00:00,118.27472,4.87346,118.3750818519,9.23472,2.69346,9.6195,109.04,2.18,109.0617898258,137.04,131.30472,4.53346,131.3829583844,9.23472,2.69346,9.6195,122.07,1.8399999999999999,122.0838666655,136.7,129.61472,4.12346,129.6802936573,9.23472,2.69346,9.6195,120.38,1.43,120.3884932209,136.99,9.23472,2.69346,9.6195,9.23472,2.69346,9.6195,0.0,0.0,0.0,136.39
2020-12-11 08:30:00,122.05216,4.14563,122.122545047,9.72216,2.83563,10.12725,112.33,1.31,112.3376383943,138.54,135.32216,4.93563,135.4121391551,9.72216,2.83563,10.12725,125.6,2.1,125.6175545057,138.34,133.24216,4.95563,133.3342846764,9.72216,2.83563,10.12725,123.52,2.12,123.5381916656,138.48,9.72216,2.83563,10.12725,9.72216,2.83563,10.12725,0.0,0.0,0.0,138.02
2020-12-11 09:00:00,121.78848,7.16414,121.9990113183,12.52848,3.65414,13.0505,109.26,3.51,109.3163651975,136.75,136.41848,12.65414,137.004120174,12.52848,3.65414,13.0505,123.89,9.0,124.2164727401,137.36,133.62848,5.48414,133.7409677647,12.52848,3.65414,13.0505,121.1,1.83,121.1138262132,136.7,12.52848,3.65414,13.0505,12.52848,3.65414,13.0505,0.0,0.0,0.0,137.05
2020-12-11 09:30:00,126.20264,2.61327,126.2296935078,6.42264,1.8732700000000002,6.69025,119.78,0.74,119.7822858356,136.24,142.41264,14.58327,143.157367242,6.42264,1.8732700000000002,6.69025,135.99,12.71,136.5826643465,136.81,139.21264,4.30327,139.2791343614,6.42264,1.8732700000000002,6.69025,132.79,2.43,132.8122321174,136.19,6.42264,1.8732700000000002,6.69025,6.42264,1.8732700000000002,6.69025,0.0,0.0,0.0,136.46
2020-12-11 10:00:00,127.1764,2.4364500000000002,127.1997366568,4.3764,1.27645,4.55875,122.8,1.16,122.8054787051,136.24,143.8164,15.23645,144.6212512654,4.3764,1.27645,4.55875,139.44,13.96,140.1370586248,136.77,140.5464,4.5264500000000005,140.6192707368,4.3764,1.27645,4.55875,136.17,3.25,136.2087787186,136.19,4.3764,1.27645,4.55875,4.3764,1.27645,4.55875,0.0,0.0,0.0,136.39
2020-12-11 10:30:00,128.9416,6.17255,129.0892582056,4.4316,1.29255,4.61625,124.51,4.88,124.6055957812,136.3,143.8616,11.512550000000001,144.3215117786,4.4316,1.29255,4.61625,139.43,10.22,139.8040532317,136.22,141.5416,7.06255,141.7176917081,4.4316,1.29255,4.61625,137.11,5.77,137.2313557464,136.24,4.4316,1.29255,4.61625,4.4316,1.29255,4.61625,0.0,0.0,0.0,135.86
2020-12-11 11:00:00,127.75784,5.45062,127.8740589011,5.96784,1.74062,6.2165,121.79,3.71,121.84649441,137.35,141.14784,9.43062,141.4625368437,5.96784,1.74062,6.2165,135.18,7.69,135.3985542759,136.75,139.77784,7.86062,139.9986925005,5.96784,1.74062,6.2165,133.81,6.12,133.9498805524,137.29,5.96784,1.74062,6.2165,5.96784,1.74062,6.2165,0.0,0.0,0.0,136.36
2020-12-11 11:30:00,126.57648,5.02064,126.6760123907,8.67648,2.53064,9.038,117.9,2.49,117.9262909618,137.74,139.49648,8.91064,139.7807835062,8.67648,2.53064,9.038,130.82,6.38,130.975481675,137.17,138.21648,7.26064,138.4070526989,8.67648,2.53064,9.038,129.54,4.73,129.6263264156,137.68,8.67648,2.53064,9.038,8.67648,2.53064,9.038,0.0,0.0,0.0,136.81
2020-12-11 12:00:00,122.30864,5.85002,122.4484632515,16.38864,4.78002,17.0715,105.92,1.07,105.9254044127,138.54,133.65864,5.88002,133.7879168006,16.38864,4.78002,17.0715,117.27,1.1,117.2751589212,138.43,132.87864,6.84002,133.0545709168,16.38864,4.78002,17.0715,116.49,2.06,116.5082130152,138.48,16.38864,4.78002,17.0715,16.38864,4.78002,17.0715,0.0,0.0,0.0,138.05
2020-12-11 12:30:00,121.08912,7.33766,121.3112370584,17.16912,5.0076600000000004,17.8845,103.92,2.33,103.9461172916,137.29,133.03912,7.43766,133.2468620143,17.16912,5.0076600000000004,17.8845,115.87,2.43,115.8954779101,137.13,132.29912,6.03766,132.4368169772,17.16912,5.0076600000000004,17.8845,115.13,1.03,115.1346073081,137.24,17.16912,5.0076600000000004,17.8845,17.16912,5.0076600000000004,17.8845,0.0,0.0,0.0,136.75
2020-12-11 13:00:00,124.82216,4.00188,124.8862949671,8.372160000000001,2.4418800000000003,8.721,116.45,1.56,116.460448651,136.27,138.93216,6.55188,139.0865637429,8.372160000000001,2.4418800000000003,8.721,130.56,4.11,130.6246749278,135.87,137.48216,6.17188,137.620624984,8.372160000000001,2.4418800000000003,8.721,129.11,3.73,129.1638687869,136.22,8.372160000000001,2.4418800000000003,8.721,8.372160000000001,2.4418800000000003,8.721,0.0,0.0,0.0,135.5
2020-12-11 13:30:00,121.22568,6.60749,121.4056193739,14.90568,4.34749,15.52675,106.32,2.26,106.3440172271,137.26,133.56568,6.56749,133.7270458762,14.90568,4.34749,15.52675,118.66,2.22,118.6807650801,137.18,132.75568,6.25749,132.9030727762,14.90568,4.34749,15.52675,117.85,1.9100000000000001,117.8654767097,137.21,14.90568,4.34749,15.52675,14.90568,4.34749,15.52675,0.0,0.0,0.0,136.81
2020-12-11 14:00:00,119.11248,6.96989,119.3162279758,14.74248,4.29989,15.35675,104.37,2.67,104.4041464694,137.83,131.40248,6.73989,131.5752175273,14.74248,4.29989,15.35675,116.66,2.44,116.6855140967,137.75,130.40248,5.80989,130.531841372,14.74248,4.29989,15.35675,115.66,1.51,115.6698564882,137.77,14.74248,4.29989,15.35675,14.74248,4.29989,15.35675,0.0,0.0,0.0,137.36
2020-12-11 14:30:00,117.91056,5.66433,118.0465365602,12.46056,3.6343300000000003,12.97975,105.45,2.03,105.4695377822,137.94,130.54056,4.55433,130.6199821117,12.46056,3.6343300000000003,12.97975,118.08,0.92,118.0835839565,137.75,129.33056,3.98433,129.3919187409,12.46056,3.6343300000000003,12.97975,116.87,0.35000000000000003,116.8705240854,137.88,12.46056,3.6343300000000003,12.97975,12.46056,3.6343300000000003,12.97975,0.0,0.0,0.0,137.36
2020-12-11 15:00:00,116.5692,4.95435,116.6744358142,8.6892,2.53435,9.05125,107.88,2.42,107.9071397082,137.55,129.8992,2.94435,129.932564654,8.6892,2.53435,9.05125,121.21,0.41000000000000003,121.2106934227,137.23,128.2492,3.09435,128.2865242438,8.6892,2.53435,9.05125,119.56,0.56,119.5613114682,137.49,8.6892,2.53435,9.05125,8.6892,2.53435,9.05125,0.0,0.0,0.0,136.8
2020-12-11 15:30:00,116.83792,4.86356,116.9391028091,7.65792,2.23356,7.977,109.18,2.63,109.2116719953,137.82,130.49792,4.15356,130.5640041704,7.65792,2.23356,7.977,122.84,1.92,122.8550039681,137.67,128.66792,3.04356,128.70391173,7.65792,2.23356,7.977,121.01,0.81,121.0127109026,137.76,7.65792,2.23356,7.977,7.65792,2.23356,7.977,0.0,0.0,0.0,137.26
2020-12-11 16:00:00,120.05792,5.62356,120.1895527149,8.61792,2.51356,8.977,111.44,3.11,111.4833875517,137.97,133.76792,3.78356,133.8214173718,8.61792,2.51356,8.977,125.15,1.27,125.1564437015,137.67,132.15792,3.8735600000000003,132.2146750017,8.61792,2.51356,8.977,123.54,1.3599999999999999,123.5474856078,137.91,8.61792,2.51356,8.977,8.61792,2.51356,8.977,0.0,0.0,0.0,137.26
2020-12-11 16:30:00,120.71968,13.38449,121.4593994381,21.64968,6.31449,22.55175,99.07,7.07,99.3219502426,139.19,131.71968,11.62449,132.2316258202,21.64968,6.31449,22.55175,110.07,5.31,110.198008149,138.98,131.37968,11.96449,131.9233464473,21.64968,6.31449,22.55175,109.73,5.65,109.8753630256,139.12,21.64968,6.31449,22.55175,21.64968,6.31449,22.55175,0.0,0.0,0.0,138.56
2020-12-11 17:00:00,122.42744,26.87217,125.3418987628,25.92744,7.56217,27.00775,96.5,19.31,98.4130382622,138.23,134.39744,11.02217,134.8486563154,25.92744,7.56217,27.00775,108.47,3.46,108.5251698916,138.53,134.46744,9.64217,134.8126991884,25.92744,7.56217,27.00775,108.54,2.08,108.5599281503,138.17,25.92744,7.56217,27.00775,25.92744,7.56217,27.00775,0.0,0.0,0.0,138.12
2020-12-11 17:30:00,122.71624,28.82307,126.0557215043,27.09624,7.90307,28.22525,95.62,20.92,97.8817184156,138.41,134.57624,12.88307,135.1914859196,27.09624,7.90307,28.22525,107.48,4.98,107.5953103067,138.86,134.74624,8.97307,135.0446784563,27.09624,7.90307,28.22525,107.65,1.07,107.6553175649,138.35,27.09624,7.90307,28.22525,27.09624,7.90307,28.22525,0.0,0.0,0.0,138.46
2020-12-11 18:00:00,120.25192,29.89431,123.9120415216,27.27192,7.95431,28.40825,92.98,21.94,95.5334705745,138.9,131.85192,15.44431,132.7533634943,27.27192,7.95431,28.40825,104.58,7.49,104.8478731306,139.53,131.95192,8.24431,132.2092199473,27.27192,7.95431,28.40825,104.68,0.29,104.6804016996,138.82,27.27192,7.95431,28.40825,27.27192,7.95431,28.40825,0.0,0.0,0.0,139.11
2020-12-11 18:30:00,116.90232,29.401510000000002,120.5429434337,27.26232,7.95151,28.39825,89.64,21.45,92.1706683278,138.52,128.21232,18.35151,129.5190214566,27.26232,7.95151,28.39825,100.95,10.4,101.4842968148,139.53,128.08232,10.87151,128.5428738836,27.26232,7.95151,28.39825,100.82,2.92,100.8622763971,138.46,27.26232,7.95151,28.39825,27.26232,7.95151,28.39825,0.0,0.0,0.0,139.07
2020-12-11 19:00:00,115.33832,19.40701,116.9596515793,18.77832,5.47701,19.56075,96.56,13.93,97.5596151079,137.45,128.58832,8.91701,128.8971260648,18.77832,5.47701,19.56075,109.81,3.44,109.863868947,138.46,126.69832,18.94701,128.1071952654,18.77832,5.47701,19.56075,107.92,13.47,108.7573781405,137.39,18.77832,5.47701,19.56075,18.77832,5.47701,19.56075,0.0,0.0,0.0,138.01
2020-12-11 19:30:00,112.05824,19.430320000000002,113.7303235166,18.85824,5.50032,19.644,93.2,13.93,94.2352635694,137.96,124.85824,12.78032,125.5106237543,18.85824,5.50032,19.644,106.0,7.28,106.2496983525,139.15,123.03824,18.930320000000002,124.4860053082,18.85824,5.50032,19.644,104.18,13.43,105.0420739513,137.89,18.85824,5.50032,19.644,18.85824,5.50032,19.644,0.0,0.0,0.0,138.7
2020-12-11 20:00:00,108.01768,18.58224,109.6043741645,19.20768,5.60224,20.008,88.81,12.98,89.7535319639,137.19,118.95768,19.91224,120.6127146399,19.20768,5.60224,20.008,99.75,14.31,100.7712191055,137.36,118.45768,18.00224,119.8177891467,19.20768,5.60224,20.008,99.25,12.4,100.021610165,137.13,19.20768,5.60224,20.008,19.20768,5.60224,20.008,0.0,0.0,0.0,136.93
2020-12-11 20:30:00,106.79784,15.67937,107.9426758621,13.43784,3.91937,13.99775,93.36,11.76,94.097753427,137.19,119.03784,16.72937,120.2076502244,13.43784,3.91937,13.99775,105.6,12.81,106.3741326639,137.28,117.80784,14.97937,118.7563416878,13.43784,3.91937,13.99775,104.37,11.06,104.9543734201,137.1,13.43784,3.91937,13.99775,13.43784,3.91937,13.99775,0.0,0.0,0.0,136.86
2020-12-11 21:00:00,103.83168,16.89299,105.1969147968,13.62168,3.9729900000000002,14.18925,90.21,12.92,91.1305135506,137.27,115.74168,18.95299,117.2832141407,13.62168,3.9729900000000002,14.18925,102.12,14.98,103.2128616016,137.5,114.44168,16.30299,115.5970830262,13.62168,3.9729900000000002,14.18925,100.82,12.33,101.5711637228,137.21,13.62168,3.9729900000000002,14.18925,13.62168,3.9729900000000002,14.18925,0.0,0.0,0.0,137.08
2020-12-11 21:30:00,100.79304,16.69297,102.1660029553,9.95304,2.90297,10.367750000000001,90.84,13.79,91.8807362835,137.58,113.20304,17.94297,114.6162224018,9.95304,2.90297,10.367750000000001,103.25,15.04,104.3396573696,137.72,111.49304,16.20297,112.6642543368,9.95304,2.90297,10.367750000000001,101.54,13.3,102.4073317688,137.52,9.95304,2.90297,10.367750000000001,9.95304,2.90297,10.367750000000001,0.0,0.0,0.0,137.32
2020-12-11 22:00:00,96.42728,15.80129,97.7133619003,5.62728,1.6412900000000001,5.86175,90.8,14.16,91.8974733059,138.36,109.17728,16.31129,110.3890241358,5.62728,1.6412900000000001,5.86175,103.55,14.67,104.5839920829,138.4,107.12728,15.32129,108.2173555742,5.62728,1.6412900000000001,5.86175,101.5,13.68,102.4177347924,138.29,5.62728,1.6412900000000001,5.86175,5.62728,1.6412900000000001,5.86175,0.0,0.0,0.0,138.0
2020-12-11 22:30:00,89.60032,18.48176,91.4865716748,5.80032,1.69176,6.042,83.8,16.79,85.4654555946,138.47,101.26032,17.26176,102.7210823775,5.80032,1.69176,6.042,95.46,15.57,96.7214376444,138.35,99.44032,18.27176,101.1050664171,5.80032,1.69176,6.042,93.64,16.58,95.0965088739,138.4,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0.0,0.0,0.0,137.93
2020-12-11 23:00:00,86.39184,18.89012,88.4329500367,5.69184,1.66012,5.929,80.7,17.23,82.518863904,139.02,97.88184,18.51012,99.616660977,5.69184,1.66012,5.929,92.19,16.85,93.7172268049,138.99,95.88184,18.71012,97.6903057227,5.69184,1.66012,5.929,90.19,17.05,91.7874642857,138.95,5.69184,1.66012,5.929,5.69184,1.66012,5.929,0.0,0.0,0.0,138.58
2020-12-11 23:30:00,79.50904,18.90097,81.7247459994,5.00904,1.46097,5.21775,74.5,17.44,76.5140745223,138.56,90.47904,21.72097,93.0497566738,5.00904,1.46097,5.21775,85.47,20.26,87.8384226862,138.87,88.42904,19.59097,90.5731815764,5.00904,1.46097,5.21775,83.42,18.13,85.3674018581,138.5,5.00904,1.46097,5.21775,5.00904,1.46097,5.21775,0.0,0.0,0.0,138.46
2020-12-12 00:00:00,76.85456,19.48258,79.2855240019,5.01456,1.46258,5.2235,71.84,18.02,74.0655520468,137.41,88.04456,21.38258,90.6038590406,5.01456,1.46258,5.2235,83.03,19.92,85.3861071838,137.65,86.07456,19.62258,88.2829288427,5.01456,1.46258,5.2235,81.06,18.16,83.0693035965,137.36,5.01456,1.46258,5.2235,5.01456,1.46258,5.2235,0.0,0.0,0.0,137.26
2020-12-12 00:30:00,73.6788,20.6384,76.5147640916,5.0688,1.4784000000000002,5.28,68.61,19.16,71.2350875622,137.33,84.3488,21.3484,87.0084722541,5.0688,1.4784000000000002,5.28,79.28,19.87,81.7320946752,137.45,82.4688,20.8984,85.0755317115,5.0688,1.4784000000000002,5.28,77.4,19.42,79.7991002456,137.28,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,137.05
2020-12-12 01:00:00,74.5692,20.43935,77.3196780714,5.2092,1.5193500000000002,5.42625,69.36,18.92,71.8942000442,136.98,85.3792,21.11935,87.9524572543,5.2092,1.5193500000000002,5.42625,80.17,19.6,82.5311389719,137.08,83.4492,20.68935,85.9756836789,5.2092,1.5193500000000002,5.42625,78.24,19.17,80.5542456982,136.91,5.2092,1.5193500000000002,5.42625,5.2092,1.5193500000000002,5.42625,0.0,0.0,0.0,136.66
2020-12-12 01:30:00,73.85944,20.19692,76.5710941191,5.02944,1.46692,5.239,68.83,18.73,71.3328942354,136.78,84.41944,22.37692,87.3348063409,5.02944,1.46692,5.239,79.39,20.91,82.0975042252,137.08,82.64944,20.43692,85.1386964394,5.02944,1.46692,5.239,77.62,18.97,79.9044760949,136.72,5.02944,1.46692,5.239,5.02944,1.46692,5.239,0.0,0.0,0.0,136.66
2020-12-12 02:00:00,72.88464,20.42552,75.6926192914,5.02464,1.4655200000000002,5.234,67.86,18.96,70.4589327197,137.6,83.39464,22.10552,86.2746776013,5.02464,1.4655200000000002,5.234,78.37,20.64,81.0423747184,137.82,81.58464,20.63552,84.1538957482,5.02464,1.4655200000000002,5.234,76.56,19.17,78.9235231094,137.54,5.02464,1.4655200000000002,5.234,5.02464,1.4655200000000002,5.234,0.0,0.0,0.0,137.42
2020-12-12 02:30:00,69.8932,21.6726,73.1762324597,5.0832,1.4826000000000001,5.295,64.81,20.19,67.8820462273,137.46,79.8532,22.5126,82.9659611467,5.0832,1.4826000000000001,5.295,74.77,21.03,77.6711902831,137.6,78.1632,22.0526,81.2145491953,5.0832,1.4826000000000001,5.295,73.08,20.57,75.9197688353,137.41,5.0832,1.4826000000000001,5.295,5.0832,1.4826000000000001,5.295,0.0,0.0,0.0,137.2
2020-12-12 03:00:00,70.5904,21.1722,73.6971276577,5.1504,1.5022,5.365,65.44,19.67,68.3322947076,138.09,80.6604,22.8322,83.8296456213,5.1504,1.5022,5.365,75.51,21.33,78.4648265148,138.32,78.9604,21.4622,81.8252454747,5.1504,1.5022,5.365,73.81,19.96,76.4612169665,138.04,5.1504,1.5022,5.365,5.1504,1.5022,5.365,0.0,0.0,0.0,137.93
2020-12-12 03:30:00,67.49752,21.04136,70.701160081,5.14752,1.50136,5.362,62.35,19.54,65.340141567,137.81,77.10752,25.71136,81.2812627461,5.14752,1.50136,5.362,71.96,24.21,75.9234199704,138.37,75.47752,21.29136,78.4230708147,5.14752,1.50136,5.362,70.33,19.79,73.0612961834,137.75,5.14752,1.50136,5.362,5.14752,1.50136,5.362,0.0,0.0,0.0,137.98
2020-12-12 04:00:00,66.76936,21.50523,70.1471478548,5.22936,1.52523,5.44725,61.54,19.98,64.7021792523,137.88,76.19936,24.74523,80.1165954853,5.22936,1.52523,5.44725,70.97,23.22,74.6720114902,138.29,74.62936,21.81523,77.752463845,5.22936,1.52523,5.44725,69.4,20.29,72.305214888,137.83,5.22936,1.52523,5.44725,5.22936,1.52523,5.44725,0.0,0.0,0.0,137.88
2020-12-12 04:30:00,66.17304,21.59422,69.607338408,5.36304,1.5642200000000002,5.5865,60.81,20.03,64.023878358,138.49,75.45304,24.77422,79.4161395552,5.36304,1.5642200000000002,5.5865,70.09,23.21,73.8330021061,138.89,73.93304,21.87422,77.1010758955,5.36304,1.5642200000000002,5.5865,68.57,20.31,71.5146208827,138.43,5.36304,1.5642200000000002,5.5865,5.36304,1.5642200000000002,5.5865,0.0,0.0,0.0,138.48
2020-12-12 05:00:00,65.83408,22.12244,69.451626626,5.25408,1.53244,5.473,60.58,20.59,63.9834705217,138.09,75.22408,25.27244,79.3558972944,5.25408,1.53244,5.473,69.97,23.74,73.8876748856,138.49,73.56408,22.49244,76.9258326143,5.25408,1.53244,5.473,68.31,20.96,71.453325325,138.03,5.25408,1.53244,5.473,5.25408,1.53244,5.473,0.0,0.0,0.0,138.07
2020-12-12 05:30:00,66.00528,21.82779,69.5208558935,5.37528,1.56779,5.59925,60.63,20.26,63.9254604989,137.79,75.52528,25.27779,79.6431703686,5.37528,1.56779,5.59925,70.15,23.71,74.0485421869,138.22,73.75528,22.16779,77.0146235553,5.37528,1.56779,5.59925,68.38,20.6,71.415575332,137.73,5.37528,1.56779,5.59925,5.37528,1.56779,5.59925,0.0,0.0,0.0,137.81
2020-12-12 06:00:00,67.244,21.55825,70.6152510373,5.274,1.5382500000000001,5.49375,61.97,20.02,65.1235848215,138.1,76.924,25.59825,81.0714017337,5.274,1.5382500000000001,5.49375,71.65,24.06,75.5817841811,138.59,75.134,21.84825,78.2461755236,5.274,1.5382500000000001,5.49375,69.86,20.31,72.7524274509,138.05,5.274,1.5382500000000001,5.49375,5.274,1.5382500000000001,5.49375,0.0,0.0,0.0,138.19
2020-12-12 06:30:00,71.96712,20.05916,74.710349089,5.27712,1.53916,5.497,66.69,18.52,69.2137739182,137.4,82.31712,23.37916,85.5727372906,5.27712,1.53916,5.497,77.04,21.84,80.0758840101,137.8,80.49712,20.21916,82.9975949013,5.27712,1.53916,5.497,75.22,18.68,77.5047792075,137.35,5.27712,1.53916,5.497,5.27712,1.53916,5.497,0.0,0.0,0.0,137.41
2020-12-12 07:00:00,76.79648,18.54564,79.0040511835,5.19648,1.5156399999999999,5.413,71.6,17.03,73.5974245473,137.16,87.74648,19.99564,89.9959464165,5.19648,1.5156399999999999,5.413,82.55,18.48,84.5932201775,137.34,85.97648,18.54564,87.9539417889,5.19648,1.5156399999999999,5.413,80.78,17.03,82.5556133767,137.11,5.19648,1.5156399999999999,5.413,5.19648,1.5156399999999999,5.413,0.0,0.0,0.0,136.95
2020-12-12 07:30:00,82.49432,16.88126,84.2038584119,5.76432,1.68126,6.0045,76.73,15.2,78.2210515143,136.44,94.01432,17.62126,95.6514567011,5.76432,1.68126,6.0045,88.25,15.94,89.6780134704,136.53,92.34432,16.71126,93.8442307606,5.76432,1.68126,6.0045,86.58,15.03,87.8748957325,136.39,5.76432,1.68126,6.0045,5.76432,1.68126,6.0045,0.0,0.0,0.0,136.14
2020-12-12 08:00:00,87.96216,15.14813,89.2569741497,5.58216,1.62813,5.81475,82.38,13.52,83.482062744,135.73,99.88216,14.64813,100.9505502648,5.58216,1.62813,5.81475,94.3,13.02,95.1945922834,135.63,98.47216,14.59813,99.5483384822,5.58216,1.62813,5.81475,92.89,12.97,93.7911136516,135.67,5.58216,1.62813,5.81475,5.58216,1.62813,5.81475,0.0,0.0,0.0,135.25
2020-12-12 08:30:00,94.6796,2.43655,94.7109467383,5.4396,1.58655,5.66625,89.24,0.85,89.2440479808,137.35,104.9496,18.23655,106.5222525863,5.4396,1.58655,5.66625,99.51,16.65,100.8933228712,137.11,103.5896,20.50655,105.5998286981,5.4396,1.58655,5.66625,98.15,18.92,99.9569352271,137.29,5.4396,1.58655,5.66625,5.4396,1.58655,5.66625,0.0,0.0,0.0,136.73
2020-12-12 09:00:00,98.89528,3.7652900000000002,98.9669329375,5.91528,1.7252900000000002,6.16175,92.98,2.04,93.0023763137,137.14,109.55528,17.52529,110.9481643177,5.91528,1.7252900000000002,6.16175,103.64,15.8,104.8374436926,136.95,108.16528,19.22529,109.8605460257,5.91528,1.7252900000000002,6.16175,102.25,17.5,103.7367461414,137.09,5.91528,1.7252900000000002,6.16175,5.91528,1.7252900000000002,6.16175,0.0,0.0,0.0,136.56
2020-12-12 09:30:00,103.41736,4.73673,103.5257792072,5.33736,1.55673,5.55975,98.08,3.18,98.1315382535,136.99,114.60736,15.20673,115.6118142902,5.33736,1.55673,5.55975,109.27,13.65,110.1192780579,136.66,113.23736,17.78673,114.6257713774,5.33736,1.55673,5.55975,107.9,16.23,109.1138071007,136.94,5.33736,1.55673,5.55975,5.33736,1.55673,5.55975,0.0,0.0,0.0,136.25
2020-12-12 10:00:00,105.70224,5.77107,105.8596655481,7.27224,2.12107,7.5752500000000005,98.43,3.65,98.4976517487,136.78,116.71224,15.28107,117.708360222,7.27224,2.12107,7.5752500000000005,109.44,13.16,110.2283956156,136.46,115.58224,17.78107,116.941954207,7.27224,2.12107,7.5752500000000005,108.31,15.66,109.43624491,136.73,7.27224,2.12107,7.5752500000000005,7.27224,2.12107,7.5752500000000005,0.0,0.0,0.0,136.05
2020-12-12 10:30:00,107.07616,5.59763,107.2223740735,6.74616,1.9676300000000002,7.02725,100.33,3.63,100.3956463199,136.73,118.30616,14.02763,119.134889505,6.74616,1.9676300000000002,7.02725,111.56,12.06,112.2099692541,136.28,117.12616,17.63763,118.4467110069,6.74616,1.9676300000000002,7.02725,110.38,15.67,111.4867404672,136.68,6.74616,1.9676300000000002,7.02725,6.74616,1.9676300000000002,7.02725,0.0,0.0,0.0,135.87
2020-12-12 11:00:00,107.65672,5.94071,107.8205054545,6.75672,1.97071,7.03825,100.9,3.9699999999999998,100.9780713819,136.61,118.73672,13.62071,119.5154066105,6.75672,1.97071,7.03825,111.98,11.65,112.5843812436,136.16,117.77672,17.24071,119.0319194807,6.75672,1.97071,7.03825,111.02,15.27,112.0652189575,136.57,6.75672,1.97071,7.03825,6.75672,1.97071,7.03825,0.0,0.0,0.0,135.75
2020-12-12 11:30:00,107.96208,6.33269,108.1476475961,8.75208,2.55269,9.11675,99.21,3.7800000000000002,99.2819847707,136.76,118.55208,14.61269,119.4492627912,8.75208,2.55269,9.11675,109.8,12.06,110.4603259094,136.34,117.91208,18.07269,119.2890637643,8.75208,2.55269,9.11675,109.16,15.52,110.2577707012,136.71,8.75208,2.55269,9.11675,8.75208,2.55269,9.11675,0.0,0.0,0.0,135.93
2020-12-12 12:00:00,107.4444,5.71045,107.5960423555,10.1844,2.97045,10.60875,97.26,2.74,97.2985878623,136.41,117.7444,15.91045,118.8145031154,10.1844,2.97045,10.60875,107.56,12.94,108.3355767973,136.0,117.1744,19.55045,118.7941922426,10.1844,2.97045,10.60875,106.99,16.58,108.2670610112,136.37,10.1844,2.97045,10.60875,10.1844,2.97045,10.60875,0.0,0.0,0.0,135.58
2020-12-12 12:30:00,107.31264,4.60702,107.4114860574,9.93264,2.89702,10.3465,97.38,1.71,97.395012706,136.61,117.63264,15.75702,118.6832830379,9.93264,2.89702,10.3465,107.7,12.86,108.4650616558,136.06,117.06264,20.66702,118.872988519,9.93264,2.89702,10.3465,107.13,17.77,108.5937834316,136.56,9.93264,2.89702,10.3465,9.93264,2.89702,10.3465,0.0,0.0,0.0,135.7
2020-12-12 13:00:00,106.45584,4.37337,106.54563452,10.84584,3.16337,11.29775,95.61,1.21,95.6176563193,137.33,116.42584,17.08337,117.6725020991,10.84584,3.16337,11.29775,105.58,13.92,106.4936749295,136.83,116.01584,21.65337,118.0192508164,10.84584,3.16337,11.29775,105.17,18.49,106.7829995833,137.27,10.84584,3.16337,11.29775,10.84584,3.16337,11.29775,0.0,0.0,0.0,136.48
2020-12-12 13:30:00,105.68456,4.06758,105.7628074015,11.85456,3.45758,12.3485,93.83,0.61,93.8319828204,137.05,115.31456,18.83758,116.8430664107,11.85456,3.45758,12.3485,103.46,15.38,104.5969215608,136.66,115.03456,22.47758,117.2100319813,11.85456,3.45758,12.3485,103.18,19.02,104.9184102053,136.98,11.85456,3.45758,12.3485,11.85456,3.45758,12.3485,0.0,0.0,0.0,136.3
2020-12-12 14:00:00,105.42376,4.10943,105.5038226201,9.08376,2.64943,9.462250000000001,96.34,1.46,96.3510622671,137.28,115.73376,17.66943,117.0748135179,9.08376,2.64943,9.462250000000001,106.65,15.02,107.7024739734,136.93,115.06376,20.82943,116.9338873871,9.08376,2.64943,9.462250000000001,105.98,18.18,107.5280093743,137.22,9.08376,2.64943,9.462250000000001,9.08376,2.64943,9.462250000000001,0.0,0.0,0.0,136.56
2020-12-12 14:30:00,103.68408,3.85119,103.7555786927,8.88408,2.59119,9.25425,94.8,1.26,94.808373048,137.72,113.96408,19.56119,115.6306693073,8.88408,2.59119,9.25425,105.08,16.97,106.4414735899,137.55,113.14408,21.12119,115.0985990621,8.88408,2.59119,9.25425,104.26,18.53,105.8938548736,137.65,8.88408,2.59119,9.25425,8.88408,2.59119,9.25425,0.0,0.0,0.0,137.16
2020-12-12 15:00:00,103.6048,2.7214,103.640535511,7.4448,2.1714,7.755,96.16,0.55,96.1615728865,137.36,114.1148,18.7814,115.6500262214,7.4448,2.1714,7.755,106.67,16.61,107.9554584076,137.09,113.2048,21.3414,115.1988806239,7.4448,2.1714,7.755,105.76,19.17,107.4833312658,137.3,7.4448,2.1714,7.755,7.4448,2.1714,7.755,0.0,0.0,0.0,136.68
2020-12-12 15:30:00,104.22624,2.52807,104.2568954193,6.57624,1.9180700000000002,6.85025,97.65,0.61,97.6519052554,137.18,115.02624,18.40807,116.489883379,6.57624,1.9180700000000002,6.85025,108.45,16.49,109.6965022232,136.9,113.98624,20.98807,115.9023813028,6.57624,1.9180700000000002,6.85025,107.41,19.07,109.0897474559,137.12,6.57624,1.9180700000000002,6.85025,6.57624,1.9180700000000002,6.85025,0.0,0.0,0.0,136.48
2020-12-12 16:00:00,105.77688,2.93284,105.8175311232,7.58688,2.21284,7.9030000000000005,98.19,0.72,98.1926397445,137.39,116.43688,18.74284,117.9357497767,7.58688,2.21284,7.9030000000000005,108.85,16.53,110.0979718251,137.12,115.58688,21.25284,117.5245082364,7.58688,2.21284,7.9030000000000005,108.0,19.04,109.6654986767,137.32,7.58688,2.21284,7.9030000000000005,7.58688,2.21284,7.9030000000000005,0.0,0.0,0.0,136.69
2020-12-12 16:30:00,110.67976,3.61243,110.7386965977,11.21976,3.27243,11.68725,99.46,0.34,99.4605811364,136.26,121.03976,18.58243,122.4578711458,11.21976,3.27243,11.68725,109.82,15.31,110.8820476903,135.82,120.62976,22.65243,122.738223804,11.21976,3.27243,11.68725,109.41,19.38,111.1131517868,136.2,11.21976,3.27243,11.68725,11.21976,3.27243,11.68725,0.0,0.0,0.0,135.42
2020-12-12 17:00:00,116.30016,5.37088,116.4241107675,10.94016,3.19088,11.396,105.36,2.18,105.3825507378,135.65,127.31016,17.20088,128.4669105723,10.94016,3.19088,11.396,116.37,14.01,117.2103109799,135.27,126.91016,20.21088,128.5094097006,10.94016,3.19088,11.396,115.97,17.02,117.2122915909,135.59,10.94016,3.19088,11.396,10.94016,3.19088,11.396,0.0,0.0,0.0,134.88
2020-12-12 17:30:00,117.94776,5.60768,118.0809898502,12.91776,3.76768,13.456,105.03,1.8399999999999999,105.0461160634,136.32,128.65776,18.24768,129.9453617241,12.91776,3.76768,13.456,115.74,14.48,116.6422650672,135.95,128.48776,21.32768,130.245822981,12.91776,3.76768,13.456,115.57,17.56,116.8964434874,136.27,12.91776,3.76768,13.456,12.91776,3.76768,13.456,0.0,0.0,0.0,135.54
2020-12-12 18:00:00,115.82496,5.87603,115.9739155481,14.93496,4.35603,15.55725,100.89,1.52,100.9014494445,136.77,125.82496,20.67603,127.5124259653,14.93496,4.35603,15.55725,110.89,16.32,112.0844971439,136.45,125.94496,23.69603,128.1547298665,14.93496,4.35603,15.55725,111.01,19.34,112.6821001757,136.71,14.93496,4.35603,15.55725,14.93496,4.35603,15.55725,0.0,0.0,0.0,136.02
2020-12-12 18:30:00,110.6896,8.86905,111.0443496809,21.2196,6.18905,22.10375,89.47,2.68,89.5101295944,137.87,118.9196,28.12905,122.2011240458,21.2196,6.18905,22.10375,97.7,21.94,100.1331793163,137.85,119.5696,29.08905,123.0571496259,21.2196,6.18905,22.10375,98.35,22.9,100.9808521453,137.8,21.2196,6.18905,22.10375,21.2196,6.18905,22.10375,0.0,0.0,0.0,137.43
2020-12-12 19:00:00,108.41424,8.14582,108.7198317615,18.53424,5.40582,19.3065,89.88,2.74,89.9217548761,138.23,117.13424,27.18582,120.247656898,18.53424,5.40582,19.3065,98.6,21.78,100.976870619,138.17,117.32424,28.43582,120.7210551256,18.53424,5.40582,19.3065,98.79,23.03,101.4388732193,138.16,18.53424,5.40582,19.3065,18.53424,5.40582,19.3065,0.0,0.0,0.0,137.77
2020-12-12 19:30:00,107.7696,3.6340500000000002,107.8308536717,9.5796,2.79405,9.97875,98.19,0.84,98.1935929682,137.91,118.5896,22.54405,120.7134102681,9.5796,2.79405,9.97875,109.01,19.75,110.7846677117,137.81,117.5796,23.71405,119.947148793,9.5796,2.79405,9.97875,108.0,20.92,110.0074833818,137.85,9.5796,2.79405,9.97875,9.5796,2.79405,9.97875,0.0,0.0,0.0,137.38
2020-12-12 20:00:00,104.20016,3.52213,104.2596697854,7.31016,2.13213,7.61475,96.89,1.3900000000000001,96.8999700722,138.2,114.94016,21.99213,117.0251860189,7.31016,2.13213,7.61475,107.63,19.86,109.4469574726,138.05,113.87016,23.72213,116.3148863653,7.31016,2.13213,7.61475,106.56,21.59,108.7251659001,138.13,7.31016,2.13213,7.61475,7.31016,2.13213,7.61475,0.0,0.0,0.0,137.62
2020-12-12 20:30:00,99.1292,10.9581,99.7330348894,10.2792,2.9981,10.7075,88.85,7.96,89.2058523865,138.84,108.9992,22.4881,111.294834751,10.2792,2.9981,10.7075,98.72,19.49,100.6255360234,138.46,108.3292,26.6281,111.5538940703,10.2792,2.9981,10.7075,98.05,23.63,100.857222845,138.76,10.2792,2.9981,10.7075,10.2792,2.9981,10.7075,0.0,0.0,0.0,138.04
2020-12-12 21:00:00,96.34112,20.45616,98.4889124968,10.10112,2.94616,10.522,86.24,17.51,87.999646022,137.92,107.38112,19.63616,109.1617319027,10.10112,2.94616,10.522,97.28,16.69,98.7013399099,137.83,106.47112,20.37616,108.4033546086,10.10112,2.94616,10.522,96.37,17.43,97.9335580891,137.85,10.10112,2.94616,10.522,10.10112,2.94616,10.522,0.0,0.0,0.0,137.42
2020-12-12 21:30:00,93.57544,20.21617,95.7343015886,8.21544,2.39617,8.55775,85.36,17.82,87.2002408254,138.46,104.78544,19.60617,106.6038945727,8.21544,2.39617,8.55775,96.57,17.21,98.0915337835,138.41,103.61544,20.14617,105.5558031188,8.21544,2.39617,8.55775,95.4,17.75,97.0372222397,138.4,8.21544,2.39617,8.55775,8.21544,2.39617,8.55775,0.0,0.0,0.0,137.98
2020-12-12 22:00:00,89.38392,20.18781,91.6353252145,7.84392,2.28781,8.17075,81.54,17.9,83.4816243254,138.88,100.21392,22.19781,102.642937071,7.84392,2.28781,8.17075,92.37,19.91,94.4914017252,139.12,98.95392,20.06781,100.9682884948,7.84392,2.28781,8.17075,91.11,17.78,92.8286620608,138.81,7.84392,2.28781,8.17075,7.84392,2.28781,8.17075,0.0,0.0,0.0,138.72
2020-12-12 22:30:00,85.49504,18.13147,87.3965220645,5.28504,1.54147,5.50525,80.21,16.59,81.9077053762,138.64,96.64504,22.53147,99.2367416684,5.28504,1.54147,5.50525,91.36,20.99,93.740224557,138.9,94.97504,21.27147,97.3279695615,5.28504,1.54147,5.50525,89.69,19.73,91.8344652078,138.57,5.28504,1.54147,5.50525,5.28504,1.54147,5.50525,0.0,0.0,0.0,138.49
2020-12-12 23:00:00,80.87344,7.14892,81.1887945138,4.93344,1.43892,5.139,75.94,5.71,76.1543675701,136.28,91.19344,27.02892,95.1146992604,4.93344,1.43892,5.139,86.26,25.59,89.975750622,136.26,89.86344,28.56892,94.2953924569,4.93344,1.43892,5.139,84.93,27.13,89.1579598241,136.21,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,135.84
2020-12-12 23:30:00,76.58312,7.95591,76.9952646132,5.40312,1.57591,5.62825,71.18,6.38,71.4653538437,136.81,86.12312,28.06591,90.5808318722,5.40312,1.57591,5.62825,80.72,26.49,84.9555089444,136.81,84.96312,29.59591,89.9702709169,5.40312,1.57591,5.62825,79.56,28.02,84.3499496147,136.75,5.40312,1.57591,5.62825,5.40312,1.57591,5.62825,0.0,0.0,0.0,136.4
2020-12-13 00:00:00,72.55312,9.54966,73.1788987882,6.51312,1.8996600000000001,6.7845,66.04,7.65,66.4816072309,137.44,81.37312,28.99966,86.3861385793,6.51312,1.8996600000000001,6.7845,74.86,27.1,79.614255005,137.36,80.29312,31.49966,86.2508765141,6.51312,1.8996600000000001,6.7845,73.78,29.6,79.4962162622,137.38,6.51312,1.8996600000000001,6.7845,6.51312,1.8996600000000001,6.7845,0.0,0.0,0.0,136.97
2020-12-13 00:30:00,71.61696,10.33328,72.3585906109,6.4569600000000005,1.88328,6.726,65.16,8.45,65.7056169593,137.57,80.16696,28.25328,84.9999370964,6.4569600000000005,1.88328,6.726,73.71,26.37,78.2849985629,137.3,79.22696,32.39328,85.5934330425,6.4569600000000005,1.88328,6.726,72.77,30.51,78.9071162824,137.52,6.4569600000000005,1.88328,6.726,6.4569600000000005,1.88328,6.726,0.0,0.0,0.0,136.97
2020-12-13 01:00:00,71.00048,10.56764,71.7826105363,6.5404800000000005,1.9076400000000002,6.813,64.46,8.66,65.0391205353,136.87,79.47048,28.73764,84.5068585631,6.5404800000000005,1.9076400000000002,6.813,72.93,26.83,77.7086468805,136.63,78.52048,32.45764,84.9644877216,6.5404800000000005,1.9076400000000002,6.813,71.98,30.55,78.1947754009,136.81,6.5404800000000005,1.9076400000000002,6.813,6.5404800000000005,1.9076400000000002,6.813,0.0,0.0,0.0,136.28
2020-12-13 01:30:00,70.21864,10.10877,70.9425446003,6.09864,1.7787700000000002,6.35275,64.12,8.33,64.6588222905,136.07,78.57864000000001,28.86877,83.7138491862,6.09864,1.7787700000000002,6.35275,72.48,27.09,77.3771187109,135.92,77.71864,31.74877,83.9533882578,6.09864,1.7787700000000002,6.35275,71.62,29.97,77.6377826834,136.01,6.09864,1.7787700000000002,6.35275,6.09864,1.7787700000000002,6.35275,0.0,0.0,0.0,135.6
2020-12-13 02:00:00,69.54456,9.94758,70.2524033286,5.37456,1.56758,5.5985,64.17,8.38,64.714861508,136.53,77.97456,29.22758,83.2723449883,5.37456,1.56758,5.5985,72.6,27.66,77.6906403629,136.43,77.03456,31.68758,83.2972158037,5.37456,1.56758,5.5985,71.66,30.12,77.732682959,136.47,5.37456,1.56758,5.5985,5.37456,1.56758,5.5985,0.0,0.0,0.0,136.11
2020-12-13 02:30:00,68.0876,9.50805,68.7482675314,5.0676,1.47805,5.27875,63.02,8.03,63.5295309285,136.74,76.4376,29.79805,82.0404197793,5.0676,1.47805,5.27875,71.37,28.32,76.7834572027,136.75,75.4476,31.28805,81.6779187943,5.0676,1.47805,5.27875,70.38,29.81,76.4328496132,136.68,5.0676,1.47805,5.27875,5.0676,1.47805,5.27875,0.0,0.0,0.0,136.39
2020-12-13 03:00:00,66.97736,9.944230000000001,67.7115533928,5.15736,1.5042300000000002,5.37225,61.82,8.44,62.3934772232,136.52,75.25736,30.13423,81.0662818431,5.15736,1.5042300000000002,5.37225,70.1,28.63,75.7211126437,136.53,74.17736,31.69423,80.6647689631,5.15736,1.5042300000000002,5.37225,69.02,30.19,75.3339000716,136.47,5.15736,1.5042300000000002,5.37225,5.15736,1.5042300000000002,5.37225,0.0,0.0,0.0,136.16
2020-12-13 03:30:00,66.0492,10.3256,66.8514385485,5.5392,1.6156000000000001,5.77,60.51,8.71,61.133658487,137.16,74.0692,30.2056,79.9914036631,5.5392,1.6156000000000001,5.77,68.53,28.59,74.2546227517,137.12,73.0892,32.3056,79.9104683255,5.5392,1.6156000000000001,5.77,67.55,30.69,74.1948690948,137.11,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,136.75
2020-12-13 04:00:00,65.436,10.59175,66.2876705283,5.286,1.54175,5.50625,60.15,9.05,60.8270088037,137.38,73.426,29.91175,79.2848678126,5.286,1.54175,5.50625,68.14,28.37,73.8100027097,137.28,72.436,32.65175,79.4550871503,5.286,1.54175,5.50625,67.15,31.11,74.0064497189,137.34,5.286,1.54175,5.50625,5.286,1.54175,5.50625,0.0,0.0,0.0,136.92
2020-12-13 04:30:00,65.05072,10.59646,65.9081264872,5.61072,1.63646,5.8445,59.44,8.96,60.1115230218,137.38,73.00072,29.84646,78.866445939,5.61072,1.63646,5.8445,67.39,28.21,73.056253668,137.28,71.95072,32.67646,79.0231431079,5.61072,1.63646,5.8445,66.34,31.04,73.2425914342,137.36,5.61072,1.63646,5.8445,5.61072,1.63646,5.8445,0.0,0.0,0.0,136.92
2020-12-13 05:00:00,65.1184,10.5087,65.9608883677,5.1384,1.4987,5.3525,59.98,9.01,60.6529512885,137.31,73.1184,29.8087,78.9611234358,5.1384,1.4987,5.3525,67.98,28.31,73.639232071,137.22,72.0684,32.5587,79.0817502604,5.1384,1.4987,5.3525,66.93,31.06,73.7858285852,137.28,5.1384,1.4987,5.3525,5.1384,1.4987,5.3525,0.0,0.0,0.0,136.86
2020-12-13 05:30:00,64.9456,10.35955,65.7666422707,4.9356,1.43955,5.14125,60.01,8.92,60.6693209126,137.07,73.1156,29.49955,78.8423389656,4.9356,1.43955,5.14125,68.18,28.06,73.7283934451,136.97,71.9256,32.34955,78.8656155784,4.9356,1.43955,5.14125,66.99,30.91,73.777287833,137.04,4.9356,1.43955,5.14125,4.9356,1.43955,5.14125,0.0,0.0,0.0,136.6
2020-12-13 06:00:00,65.66704,9.93122,66.413773218,4.90704,1.4312200000000002,5.1115,60.76,8.5,61.3516715339,136.24,73.86704,29.75122,79.6333767327,4.90704,1.4312200000000002,5.1115,68.96,28.32,74.5486686669,136.24,72.73704,31.64122,79.3211434048,4.90704,1.4312200000000002,5.1115,67.83,30.21,74.2533029568,136.2,4.90704,1.4312200000000002,5.1115,4.90704,1.4312200000000002,5.1115,0.0,0.0,0.0,135.87
2020-12-13 06:30:00,69.0896,18.07905,71.4158587224,4.8996,1.4290500000000002,5.10375,64.19,16.65,66.3142413061,136.85,78.3296,25.11905,82.2586950362,4.8996,1.4290500000000002,5.10375,73.43,23.69,77.156859708,137.01,77.0996,24.25905,80.8260467118,4.8996,1.4290500000000002,5.10375,72.2,22.83,75.7235029565,136.81,4.8996,1.4290500000000002,5.10375,4.8996,1.4290500000000002,5.10375,0.0,0.0,0.0,136.66
2020-12-13 07:00:00,71.972,21.14225,75.0130889849,5.802,1.69225,6.04375,66.17,19.45,68.9693511641,137.65,81.842,23.21225,85.0700976493,5.802,1.69225,6.04375,76.04,21.52,79.0265271918,137.9,80.432,21.41225,83.2333531348,5.802,1.69225,6.04375,74.63,19.72,77.19141986,137.63,5.802,1.69225,6.04375,5.802,1.69225,6.04375,0.0,0.0,0.0,137.54
2020-12-13 07:30:00,76.37792,19.78606,78.8991434291,6.15792,1.7960600000000002,6.4145,70.22,17.99,72.4878507062,137.03,86.81792,21.41606,89.4203492447,6.15792,1.7960600000000002,6.4145,80.66,19.62,83.0119268539,137.22,85.35792000000001,19.91606,87.6505787354,6.15792,1.7960600000000002,6.4145,79.2,18.12,81.2463808425,136.99,6.15792,1.7960600000000002,6.4145,6.15792,1.7960600000000002,6.4145,0.0,0.0,0.0,136.86
2020-12-13 08:00:00,80.20072,19.08646,82.4405752276,6.81072,1.9864600000000001,7.0945,73.39,17.1,75.3558365357,136.9,91.01072,20.99646,93.4012981037,6.81072,1.9864600000000001,7.0945,84.2,19.01,86.3192915865,137.11,89.60072,19.11646,91.6172913126,6.81072,1.9864600000000001,7.0945,82.79,17.13,84.5436041342,136.86,6.81072,1.9864600000000001,7.0945,6.81072,1.9864600000000001,7.0945,0.0,0.0,0.0,136.74
2020-12-13 08:30:00,86.11224,15.99607,87.585342,5.47224,1.59607,5.7002500000000005,80.64,14.4,81.9156248832,136.42,97.26224,20.05607,99.3085558936,5.47224,1.59607,5.7002500000000005,91.79,18.46,93.6278574998,136.36,96.05224,15.58607,97.3085730399,5.47224,1.59607,5.7002500000000005,90.58,13.99,91.654004277,136.39,5.47224,1.59607,5.7002500000000005,5.47224,1.59607,5.7002500000000005,0.0,0.0,0.0,136.02
2020-12-13 09:00:00,90.75728,19.02879,92.7306784288,10.48728,3.05879,10.92425,80.27,15.97,81.8432269647,137.91,101.18728,19.93879,103.1330256536,10.48728,3.05879,10.92425,90.7,16.88,92.2573812765,138.02,100.17728,18.68879,101.90563428909999,10.48728,3.05879,10.92425,89.69,15.63,91.0417102212,137.89,10.48728,3.05879,10.92425,10.48728,3.05879,10.92425,0.0,0.0,0.0,137.68
2020-12-13 09:30:00,96.04952,18.19611,97.7579086896,11.84952,3.45611,12.34325,84.2,14.74,85.4804515664,138.06,106.89952,19.05611,108.5847259266,11.84952,3.45611,12.34325,95.05,15.6,96.3216616343,138.15,105.92952,17.72611,107.4024123712,11.84952,3.45611,12.34325,94.08,14.27,95.1560786287,138.03,11.84952,3.45611,12.34325,11.84952,3.45611,12.34325,0.0,0.0,0.0,137.8
2020-12-13 10:00:00,100.2504,17.00845,101.6829881129,12.6804,3.6984500000000002,13.20875,87.57,13.31,88.5757359552,137.5,111.3804,17.86845,112.8045877151,12.6804,3.6984500000000002,13.20875,98.7,14.17,99.7119797216,137.58,110.5504,16.41845,111.7629475299,12.6804,3.6984500000000002,13.20875,97.87,12.72,98.6931370461,137.48,12.6804,3.6984500000000002,13.20875,12.6804,3.6984500000000002,13.20875,0.0,0.0,0.0,137.23
2020-12-13 10:30:00,104.38424,14.38082,105.3701928643,10.73424,3.13082,11.1815,93.65,11.25,94.3233004088,136.71,116.47424,15.36082,117.48277905570001,10.73424,3.13082,11.1815,105.74,12.23,106.4449176805,136.78,115.41424,13.60082,116.212861162,10.73424,3.13082,11.1815,104.68,10.47,105.2022970282,136.69,10.73424,3.13082,11.1815,10.73424,3.13082,11.1815,0.0,0.0,0.0,136.44
2020-12-13 11:00:00,107.9812,12.4791,108.6998964592,11.0712,3.2291,11.5325,96.91,9.25,97.35045249,135.51,120.3012,13.9091,121.1026084948,11.0712,3.2291,11.5325,109.23,10.68,109.7508783564,135.61,119.4312,11.5291,119.9863812282,11.0712,3.2291,11.5325,108.36,8.3,108.6774107163,135.49,11.0712,3.2291,11.5325,11.0712,3.2291,11.5325,0.0,0.0,0.0,135.27
2020-12-13 11:30:00,112.56168,9.36924,112.9509382989,12.99168,3.78924,13.533,99.57,5.58,99.7262317547,137.12,122.88168,20.80924,124.6311828918,12.99168,3.78924,13.533,109.89,17.02,111.2002360609,136.38,123.39168,7.77924,123.6366582701,12.99168,3.78924,13.533,110.4,3.99,110.4720783728,137.11,12.99168,3.78924,13.533,12.99168,3.78924,13.533,0.0,0.0,0.0,136.05
2020-12-13 12:00:00,114.33728,10.57754,114.8255108861,17.23728,5.02754,17.9555,97.1,5.55,97.2584829205,138.22,123.91728,24.99754,126.4134853908,17.23728,5.02754,17.9555,106.68,19.97,108.5330516479,137.6,124.78728,8.98754,125.1105156454,17.23728,5.02754,17.9555,107.55,3.96,107.6228790732,138.19,17.23728,5.02754,17.9555,17.23728,5.02754,17.9555,0.0,0.0,0.0,137.25
2020-12-13 12:30:00,115.00944,14.14942,115.8765609407,24.16944,7.04942,25.1765,90.84,7.1,91.1170434112,138.35,123.10944,30.17942,126.7546117845,24.16944,7.04942,25.1765,98.94,23.13,101.6076793358,137.95,124.75944,12.69942,125.4041193002,24.16944,7.04942,25.1765,100.59,5.65,100.7485513543,138.33,24.16944,7.04942,25.1765,24.16944,7.04942,25.1765,0.0,0.0,0.0,137.58
2020-12-13 13:00:00,115.0552,10.907350000000001,115.5710574974,15.8652,4.62735,16.52625,99.19,6.28,99.3886034714,137.83,124.4852,24.68735,126.9095357688,15.8652,4.62735,16.52625,108.62,20.06,110.4568150908,137.14,125.7152,9.42735,126.0681817076,15.8652,4.62735,16.52625,109.85,4.8,109.9548202672,137.8,15.8652,4.62735,16.52625,15.8652,4.62735,16.52625,0.0,0.0,0.0,136.81
2020-12-13 13:30:00,114.40984,11.50662,114.9870157568,17.199840000000002,5.01662,17.9165,97.21,6.49,97.4264040186,137.61,122.88984,26.02662,125.6156746742,17.199840000000002,5.01662,17.9165,105.69,21.01,107.7580447113,137.04,124.86984,10.03662,125.2725456062,17.199840000000002,5.01662,17.9165,107.67,5.02,107.7869625697,137.59,17.199840000000002,5.01662,17.9165,17.199840000000002,5.01662,17.9165,0.0,0.0,0.0,136.69
2020-12-13 14:00:00,115.79872,8.92796,116.1423782407,14.11872,4.11796,14.707,101.68,4.8100000000000005,101.7937056011,138.01,125.15872,24.25796,127.4878575214,14.11872,4.11796,14.707,111.04,20.14,112.8516778785,137.5,126.72872,7.27796,126.9375325686,14.11872,4.11796,14.707,112.61,3.16,112.6543283678,137.99,14.11872,4.11796,14.707,14.11872,4.11796,14.707,0.0,0.0,0.0,137.18
2020-12-13 14:30:00,113.82912,8.37641,114.1369037799,12.63912,3.68641,13.16575,101.19,4.69,101.298628816,138.45,123.36912,22.81641,125.4612622879,12.63912,3.68641,13.16575,110.73,19.13,112.3703243744,137.82,124.73912,6.70641,124.9192699045,12.63912,3.68641,13.16575,112.1,3.02,112.1406723718,138.42,12.63912,3.68641,13.16575,12.63912,3.68641,13.16575,0.0,0.0,0.0,137.45
2020-12-13 15:00:00,113.5932,8.0451,113.8777358409,10.7832,3.1451000000000002,11.2325,102.81,4.9,102.9267025606,138.38,123.5732,23.3351,125.7571574514,10.7832,3.1451000000000002,11.2325,112.79,20.19,114.5828093564,137.82,124.6832,6.3951,124.8470971479,10.7832,3.1451000000000002,11.2325,113.9,3.25,113.9463579936,138.34,10.7832,3.1451000000000002,11.2325,10.7832,3.1451000000000002,11.2325,0.0,0.0,0.0,137.5
2020-12-13 15:30:00,115.25104,7.6244700000000005,115.5029643077,10.30104,3.00447,10.73025,104.95,4.62,105.0516392066,138.59,125.55104,23.35447,127.7047176656,10.30104,3.00447,10.73025,115.25,20.35,117.0328372723,138.08,126.56104,5.96447,126.7015064956,10.30104,3.00447,10.73025,116.26,2.96,116.2976749553,138.55,10.30104,3.00447,10.73025,10.30104,3.00447,10.73025,0.0,0.0,0.0,137.74
2020-12-13 16:00:00,117.34752,6.39636,117.5217165948,9.10752,2.6563600000000003,9.487,108.24,3.74,108.304594547,137.03,127.87752,18.85636,129.2602894697,9.10752,2.6563600000000003,9.487,118.77,16.2,119.8697330438,136.17,129.05752,4.70636,129.1433052582,9.10752,2.6563600000000003,9.487,119.95,2.05,119.9675164367,137.0,9.10752,2.6563600000000003,9.487,9.10752,2.6563600000000003,9.487,0.0,0.0,0.0,135.84
2020-12-13 16:30:00,119.57624,11.46932,120.125028507,16.14624,4.70932,16.819,103.43,6.76,103.6506753475,137.21,128.59624,20.85932,130.2770285699,16.14624,4.70932,16.819,112.45,16.15,113.6038071545,136.06,130.70624,10.09932,131.095833036,16.14624,4.70932,16.819,114.56,5.39,114.686728526,137.17,16.14624,4.70932,16.819,16.14624,4.70932,16.819,0.0,0.0,0.0,135.76
2020-12-13 17:00:00,121.44104,10.63822,121.9061028868,18.13104,5.28822,18.8865,103.31,5.35,103.4484344976,138.49,130.43104,26.20822,133.0380659475,18.13104,5.28822,18.8865,112.3,20.92,114.2319412424,137.98,132.57104,9.04822,132.8794601579,18.13104,5.28822,18.8865,114.44,3.76,114.5017519517,138.45,18.13104,5.28822,18.8865,18.13104,5.28822,18.8865,0.0,0.0,0.0,137.65
2020-12-13 17:30:00,120.63496,11.58728,121.1901754764,18.98496,5.53728,19.776,101.65,6.05,101.8298826475,138.46,129.24496,26.51728,131.9372040935,18.98496,5.53728,19.776,110.26,20.98,112.2382644199,137.88,131.57496,10.06728,131.9595401083,18.98496,5.53728,19.776,112.59,4.53,112.6810942439,138.42,18.98496,5.53728,19.776,18.98496,5.53728,19.776,0.0,0.0,0.0,137.54
2020-12-13 18:00:00,118.35424,11.96582,118.9575847697,17.33424,5.05582,18.0565,101.02,6.91,101.25605414,138.74,126.98424,25.59582,129.5381920896,17.33424,5.05582,18.0565,109.65,20.54,111.5572234326,138.02,129.23424,10.54582,129.6638080108,17.33424,5.05582,18.0565,111.9,5.49,112.0345933183,138.7,17.33424,5.05582,18.0565,17.33424,5.05582,18.0565,0.0,0.0,0.0,137.67
2020-12-13 18:30:00,116.95936,8.17023,117.2443796088,10.14936,2.96023,10.57225,106.81,5.21,106.9369917288,137.07,126.83936,20.58023,128.4981288271,10.14936,2.96023,10.57225,116.69,17.62,118.0127980348,136.23,128.46936,6.63023,128.6403374088,10.14936,2.96023,10.57225,118.32,3.67,118.376903575,137.04,10.14936,2.96023,10.57225,10.14936,2.96023,10.57225,0.0,0.0,0.0,135.86
2020-12-13 19:00:00,113.52504,8.87522,113.8714373188,9.99504,2.91522,10.4115,103.53,5.96,103.7014103086,138.01,123.32504,22.895220000000002,125.4322788992,9.99504,2.91522,10.4115,113.33,19.98,115.0777532801,137.33,124.68504,7.37522,124.9029746237,9.99504,2.91522,10.4115,114.69,4.46,114.7766862215,137.96,9.99504,2.91522,10.4115,9.99504,2.91522,10.4115,0.0,0.0,0.0,136.96
2020-12-13 19:30:00,109.39944,9.13192,109.7799136236,8.02944,2.34192,8.364,101.37,6.79,101.5971505506,137.5,119.36944,22.52192,121.4755122912,8.02944,2.34192,8.364,111.34,20.18,113.1540012549,136.77,120.31944,7.72192,120.5669759528,8.02944,2.34192,8.364,112.29,5.38,112.4188084797,137.46,8.02944,2.34192,8.364,8.02944,2.34192,8.364,0.0,0.0,0.0,136.41
2020-12-13 20:00:00,105.93144,9.55417,106.3614222586,5.91144,1.72417,6.15775,100.02,7.83,100.3260150709,138.19,116.04144,22.56417,118.2148787804,5.91144,1.72417,6.15775,110.13,20.84,112.0844436128,137.38,116.70144,8.23417,116.9915708659,5.91144,1.72417,6.15775,110.79,6.51,110.9810983907,138.13,5.91144,1.72417,6.15775,5.91144,1.72417,6.15775,0.0,0.0,0.0,137.01
2020-12-13 20:30:00,103.106,11.27425,103.7205666638,6.426,1.87425,6.69375,96.68,9.4,97.1358965573,139.5,112.736,22.79425,115.0173183875,6.426,1.87425,6.69375,106.31,20.92,108.3488001779,138.5,113.516,10.06425,113.9612714218,6.426,1.87425,6.69375,107.09,8.19,107.4027197049,139.43,6.426,1.87425,6.69375,6.426,1.87425,6.69375,0.0,0.0,0.0,138.15
2020-12-13 21:00:00,98.25528,15.73779,99.5076785076,7.05528,2.05779,7.34925,91.2,13.68,92.2202927777,138.8,108.65528,17.78779,110.1016591381,7.05528,2.05779,7.34925,101.6,15.73,102.8104707702,138.14,108.60528,15.547789999999999,109.7125362835,7.05528,2.05779,7.34925,101.55,13.49,102.4420938872,138.73,7.05528,2.05779,7.34925,7.05528,2.05779,7.34925,0.0,0.0,0.0,137.83
2020-12-13 21:30:00,93.50832,18.06951,95.2381913985,7.67832,2.23951,7.9982500000000005,85.83,15.83,87.27759048,137.95,104.09832,16.91951,105.4643543832,7.67832,2.23951,7.9982500000000005,96.42,14.68,97.5311170858,137.78,103.58832,17.74951,105.0979787896,7.67832,2.23951,7.9982500000000005,95.91,15.51,97.1559993001,137.89,7.67832,2.23951,7.9982500000000005,7.67832,2.23951,7.9982500000000005,0.0,0.0,0.0,137.48
2020-12-13 22:00:00,89.49616,18.84763,91.4592576581,6.26616,1.82763,6.52725,83.23,17.02,84.9524178585,138.44,99.89616,17.32763,101.3878175333,6.26616,1.82763,6.52725,93.63,15.5,94.9043039066,138.23,99.25616,18.63763,100.9908240879,6.26616,1.82763,6.52725,92.99,16.81,94.4971756192,138.38,6.26616,1.82763,6.52725,6.26616,1.82763,6.52725,0.0,0.0,0.0,137.96
2020-12-13 22:30:00,83.65072,20.57646,86.1442607644,7.77072,2.26646,8.0945,75.88,18.31,78.0578663557,138.23,93.05072,19.09646,94.9900588328,7.77072,2.26646,8.0945,85.28,16.83,86.924837072,138.06,92.54072,20.49646,94.783383199,7.77072,2.26646,8.0945,84.77,18.23,86.7080492227,138.17,7.77072,2.26646,8.0945,7.77072,2.26646,8.0945,0.0,0.0,0.0,137.77
2020-12-13 23:00:00,78.75304,21.52922,81.6428112148,7.88304,2.29922,8.211500000000001,70.87,19.23,73.4326208166,138.73,87.44304,19.17922,89.5216606428,7.88304,2.29922,8.211500000000001,79.56,16.88,81.330978108,138.47,87.02304,21.51922,89.6442207856,7.88304,2.29922,8.211500000000001,79.14,19.22,81.4404567767,138.66,7.88304,2.29922,8.211500000000001,7.88304,2.29922,8.211500000000001,0.0,0.0,0.0,138.18
2020-12-13 23:30:00,73.03256,21.33783,76.0858581424,7.91256,2.30783,8.24225,65.12,19.03,67.8436091316,138.93,81.81256,22.72783,84.9108310539,7.91256,2.30783,8.24225,73.9,20.42,76.6693315479,139.05,81.19256,22.15783,84.1617563366,7.91256,2.30783,8.24225,73.28,19.85,75.9208857957,138.86,7.91256,2.30783,8.24225,7.91256,2.30783,8.24225,0.0,0.0,0.0,138.72
