Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-14 00:00:00,69.45432,21.48626,72.7018702335,7.56432,2.20626,7.8795,61.89,19.28,64.8235335353,138.04,78.01432,23.57626,81.4989212238,7.56432,2.20626,7.8795,70.45,21.37,73.619830209,138.26,77.35432,21.68626,80.3366958211,7.56432,2.20626,7.8795,69.79,19.48,72.4576738517,137.98,7.56432,2.20626,7.8795,7.56432,2.20626,7.8795,0.0,0.0,0.0,137.92
2020-12-14 00:30:00,68.39224,21.41732,71.6672874344,7.36224,2.14732,7.6690000000000005,61.03,19.27,63.9999515625,137.66,76.83224,24.14732,80.5374829915,7.36224,2.14732,7.6690000000000005,69.47,22.0,72.8703019069,137.96,76.19224,21.62732,79.2022626356,7.36224,2.14732,7.6690000000000005,68.83,19.48,71.5334837681,137.61,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,137.6
2020-12-14 01:00:00,68.92808,21.51069,72.2065786252,7.88808,2.30069,8.21675,61.04,19.21,63.9914502102,137.94,77.24808,24.28069,80.9741796535,7.88808,2.30069,8.21675,69.36,21.98,72.7593980184,138.26,76.72808,21.70069,79.7378091432,7.88808,2.30069,8.21675,68.84,19.4,71.5213646402,137.89,7.88808,2.30069,8.21675,7.88808,2.30069,8.21675,0.0,0.0,0.0,137.89
2020-12-14 01:30:00,68.47432,21.13626,71.6622214716,8.52432,2.48626,8.8795,59.95,18.65,62.7839549567,137.32,76.56432,26.09626,80.8894917962,8.52432,2.48626,8.8795,68.04,23.61,72.0199534851,137.93,76.13432,21.26626,79.048646391,8.52432,2.48626,8.8795,67.61,18.78,70.169797634,137.28,8.52432,2.48626,8.8795,8.52432,2.48626,8.8795,0.0,0.0,0.0,137.53
2020-12-14 02:00:00,67.88144,21.30042,71.1449069762,7.9214400000000005,2.31042,8.2515,59.96,18.99,62.8953233556,138.03,76.13144,25.52042,80.2950060306,7.9214400000000005,2.31042,8.2515,68.21,23.21,72.0507335147,138.56,75.54144,21.45042,78.5278910671,7.9214400000000005,2.31042,8.2515,67.62,19.14,70.2766248478,137.98,7.9214400000000005,2.31042,8.2515,7.9214400000000005,2.31042,8.2515,0.0,0.0,0.0,138.15
2020-12-14 02:30:00,66.33088,21.30609,69.668752771,8.18088,2.3860900000000003,8.52175,58.15,18.92,61.1505429248,137.58,74.23088,25.70609,78.5558820755,8.18088,2.3860900000000003,8.52175,66.05,23.32,70.0458771092,138.14,73.75088,21.44609,76.8057750242,8.18088,2.3860900000000003,8.52175,65.57,19.06,68.2840281471,137.53,8.18088,2.3860900000000003,8.52175,8.18088,2.3860900000000003,8.52175,0.0,0.0,0.0,137.71
2020-12-14 03:00:00,65.44432,21.85251,68.9963130433,9.09432,2.65251,9.47325,56.35,19.2,59.5311893044,137.89,73.02432,26.41251,77.6541820893,9.09432,2.65251,9.47325,63.93,23.76,68.2025109508,138.47,72.63432,22.01251,75.896607555,9.09432,2.65251,9.47325,63.54,19.36,66.4239504998,137.84,9.09432,2.65251,9.47325,9.09432,2.65251,9.47325,0.0,0.0,0.0,138.06
2020-12-14 03:30:00,65.12168,21.37924,68.5412657382,7.71168,2.24924,8.033,57.41,19.13,60.5133456355,138.18,73.07168,26.21924,77.6332336323,7.71168,2.24924,8.033,65.36,23.97,69.6167400846,138.78,72.44168,21.52924,75.5731776241,7.71168,2.24924,8.033,64.73,19.28,67.5402938993,138.13,7.71168,2.24924,8.033,7.71168,2.24924,8.033,0.0,0.0,0.0,138.36
2020-12-14 04:00:00,64.78960000000001,21.64155,68.3084837671,6.9996,2.04155,7.29125,57.79,19.6,61.0233078422,137.78,72.8396,24.40155,76.8182463388,6.9996,2.04155,7.29125,65.84,22.36,69.5332668584,138.16,72.1696,21.86155,75.4080800217,6.9996,2.04155,7.29125,65.17,19.82,68.1172613953,137.73,6.9996,2.04155,7.29125,6.9996,2.04155,7.29125,0.0,0.0,0.0,137.72
2020-12-14 04:30:00,65.72856,21.72208,69.2249402976,7.37856,2.15208,7.686,58.35,19.57,61.5443531122,138.27,73.78856,24.52208,77.7565688183,7.37856,2.15208,7.686,66.41,22.37,70.0764225685,138.65,73.16856,21.94208,76.3877807454,7.37856,2.15208,7.686,65.79,19.79,68.7020247154,138.22,7.37856,2.15208,7.686,7.37856,2.15208,7.686,0.0,0.0,0.0,138.24
2020-12-14 05:00:00,65.48816,21.18363,68.8291019857,7.89816,2.30363,8.22725,57.59,18.88,60.6057959275,137.45,73.40816,24.77363,77.4757426422,7.89816,2.30363,8.22725,65.51,22.47,69.2564870608,137.93,72.84816000000001,21.32363,75.9048852958,7.89816,2.30363,8.22725,64.95,19.02,67.6776395865,137.4,7.89816,2.30363,8.22725,7.89816,2.30363,8.22725,0.0,0.0,0.0,137.49
2020-12-14 05:30:00,69.34288,20.35459,72.2685570685,8.55288,2.49459,8.90925,60.79,17.86,63.3593221239,138.23,77.83288,24.00459,81.4504607118,8.55288,2.49459,8.90925,69.28,21.51,72.5423910552,138.7,77.11288,20.34459,79.7514802631,8.55288,2.49459,8.90925,68.56,17.85,70.8455792552,138.17,8.55288,2.49459,8.90925,8.55288,2.49459,8.90925,0.0,0.0,0.0,138.28
2020-12-14 06:00:00,73.18864,19.03127,75.6225248379,8.91864,2.60127,9.29025,64.27,16.43,66.3368509955,137.59,82.17864,22.93127,85.3180638321,8.91864,2.60127,9.29025,73.26,20.33,76.0285242524,138.09,81.40864,18.89127,83.5718059447,8.91864,2.60127,9.29025,72.49,16.29,74.2978075047,137.54,8.91864,2.60127,9.29025,8.91864,2.60127,9.29025,0.0,0.0,0.0,137.67
2020-12-14 06:30:00,83.9324,15.38695,85.3311549205,8.7324,2.54695,9.09625,75.2,12.84,76.288305788,136.51,94.4424,16.16695,95.8161635115,8.7324,2.54695,9.09625,85.71,13.62,86.7854164016,136.65,93.5924,14.87695,94.7674046234,8.7324,2.54695,9.09625,84.86,12.33,85.7510845412,136.46,8.7324,2.54695,9.09625,8.7324,2.54695,9.09625,0.0,0.0,0.0,136.24
2020-12-14 07:00:00,93.16688,19.44409,95.1742620926,8.51688,2.48409,8.87175,84.65,16.96,86.3322888611,136.34,105.36688,7.64409,105.64379543,8.51688,2.48409,8.87175,96.85,5.16,96.9873605167,136.19,104.49688,7.49409,104.7652581473,8.51688,2.48409,8.87175,95.98,5.01,96.1106679823,136.29,8.51688,2.48409,8.87175,8.51688,2.48409,8.87175,0.0,0.0,0.0,135.81
2020-12-14 07:30:00,104.6092,9.7331,105.0610201752,9.9192,2.8931,10.3325,94.69,6.84,94.936724717,137.1,115.5492,11.5231,116.1223469202,9.9192,2.8931,10.3325,105.63,8.63,105.98195035,136.51,115.6992,4.6131,115.7911290741,9.9192,2.8931,10.3325,105.78,1.72,105.7939828157,137.04,9.9192,2.8931,10.3325,9.9192,2.8931,10.3325,0.0,0.0,0.0,136.12
2020-12-14 08:00:00,112.05056,5.34683,112.1780575129,11.92056,3.47683,12.41725,100.13,1.87,100.1474602773,136.84,122.61056,9.07683,122.9460786945,11.92056,3.47683,12.41725,110.69,5.6,110.8315663518,135.99,122.85056,5.23683,122.9621262046,11.92056,3.47683,12.41725,110.93,1.76,110.9439610795,136.78,11.92056,3.47683,12.41725,11.92056,3.47683,12.41725,0.0,0.0,0.0,135.61
2020-12-14 08:30:00,116.72528,4.26029,116.8030010829,9.15528,2.67029,9.53675,107.57,1.5899999999999999,107.5817503111,136.22,128.87528,5.56029,128.9951728553,9.15528,2.67029,9.53675,119.72,2.89,119.7548767274,135.88,128.35528,5.39029,128.4684129666,9.15528,2.67029,9.53675,119.2,2.7199999999999998,119.2310295183,136.16,9.15528,2.67029,9.53675,9.15528,2.67029,9.53675,0.0,0.0,0.0,135.5
2020-12-14 09:00:00,119.52304,11.79797,120.103909957,10.31304,3.00797,10.742750000000001,109.21,8.79,109.5631699067,136.92,131.20304,9.24797,131.5285621238,10.31304,3.00797,10.742750000000001,120.89,6.24,121.0509384515,137.11,129.90304,9.86797,130.2773066699,10.31304,3.00797,10.742750000000001,119.59,6.86,119.7865923215,136.86,10.31304,3.00797,10.742750000000001,10.31304,3.00797,10.742750000000001,0.0,0.0,0.0,136.72
2020-12-14 09:30:00,120.91696,14.16328,121.7436228966,13.17696,3.84328,13.725999999999999,107.74,10.32,108.2331280154,136.79,131.71696,10.71328,132.1519274169,13.17696,3.84328,13.725999999999999,118.54,6.87,118.7389089557,137.11,130.76696,11.59328,131.2798612461,13.17696,3.84328,13.725999999999999,117.59,7.75,117.845112754,136.73,13.17696,3.84328,13.725999999999999,13.17696,3.84328,13.725999999999999,0.0,0.0,0.0,136.72
2020-12-14 10:00:00,119.77056,15.40433,120.7571133535,16.78056,4.89433,17.47975,102.99,10.51,103.5248772035,137.32,129.59056,11.62433,130.1108692195,16.78056,4.89433,17.47975,112.81,6.73,113.0105703021,137.72,129.17056,12.56433,129.7801832294,16.78056,4.89433,17.47975,112.39,7.67,112.6514136618,137.26,16.78056,4.89433,17.47975,16.78056,4.89433,17.47975,0.0,0.0,0.0,137.3
2020-12-14 10:30:00,118.17616,14.62763,119.0780095222,18.74616,5.46763,19.52725,99.43,9.16,99.8510415569,138.34,127.31616,12.52763,127.931020908,18.74616,5.46763,19.52725,108.57,7.06,108.7993037662,138.55,127.20616,14.85763,128.0709034526,18.74616,5.46763,19.52725,108.46,9.39,108.8657140701,138.27,18.74616,5.46763,19.52725,18.74616,5.46763,19.52725,0.0,0.0,0.0,138.18
2020-12-14 11:00:00,117.80848,15.11664,118.7743691408,18.94848,5.52664,19.738,98.86,9.59,99.3240539849,138.23,127.00848,13.20664,127.6932626727,18.94848,5.52664,19.738,108.06,7.68,108.3325712794,138.43,126.78848,14.41664,127.6054786034,18.94848,5.52664,19.738,107.84,8.89,108.2058117663,138.17,18.94848,5.52664,19.738,18.94848,5.52664,19.738,0.0,0.0,0.0,138.05
2020-12-14 11:30:00,119.45952,15.89611,120.5125023878,18.56952,5.41611,19.34325,100.89,10.48,101.4328472439,138.44,128.98952,14.07611,129.7552817521,18.56952,5.41611,19.34325,110.42,8.66,110.7590718632,138.62,128.62952,13.41611,129.3272802736,18.56952,5.41611,19.34325,110.06,8.0,110.3503674665,138.38,18.56952,5.41611,19.34325,18.56952,5.41611,19.34325,0.0,0.0,0.0,138.24
2020-12-14 12:00:00,120.80736,15.10923,121.7485402843,17.03736,4.96923,17.74725,103.77,10.14,104.2642436313,138.28,131.04736,13.31923,131.722482708,17.03736,4.96923,17.74725,114.01,8.35,114.3153646716,138.43,130.26736,13.29923,130.9444714372,17.03736,4.96923,17.74725,113.23,8.33,113.5359934118,138.21,17.03736,4.96923,17.74725,17.03736,4.96923,17.74725,0.0,0.0,0.0,138.05
2020-12-14 12:30:00,122.42544,15.11992,123.3555849567,16.52544,4.81992,17.214,105.9,10.3,106.3997180447,138.01,133.02544,13.22992,133.681705818,16.52544,4.81992,17.214,116.5,8.41,116.8031596319,138.18,132.10544,12.93992,132.7376691343,16.52544,4.81992,17.214,115.58,8.12,115.864881651,137.95,16.52544,4.81992,17.214,16.52544,4.81992,17.214,0.0,0.0,0.0,137.78
2020-12-14 13:00:00,121.70704,14.84622,122.6091914738,17.26704,5.03622,17.9865,104.44,9.81,104.899712583,138.37,132.09704,12.94622,132.7299234877,17.26704,5.03622,17.9865,114.83,7.91,115.1021155323,138.54,131.21704,13.77622,131.938227303,17.26704,5.03622,17.9865,113.95,8.74,114.2846888258,138.3,17.26704,5.03622,17.9865,17.26704,5.03622,17.9865,0.0,0.0,0.0,138.15
2020-12-14 13:30:00,121.2436,14.0873,122.0592584045,14.9736,4.3673,15.5975,106.27,9.72,106.7135947291,137.52,132.1536,12.667300000000001,132.7593103411,14.9736,4.3673,15.5975,117.18,8.3,117.473581711,137.63,130.9536,13.0173,131.5989948755,14.9736,4.3673,15.5975,115.98,8.65,116.3021190693,137.47,14.9736,4.3673,15.5975,14.9736,4.3673,15.5975,0.0,0.0,0.0,137.22
2020-12-14 14:00:00,120.57064,13.28227,121.3000326726,13.31064,3.88227,13.86525,107.26,9.4,107.6711084739,137.4,131.62064,12.53227,132.2159244016,13.31064,3.88227,13.86525,118.31,8.65,118.625792305,137.42,130.37064,12.83227,131.0006523929,13.31064,3.88227,13.86525,117.06,8.95,117.4016443667,137.34,13.31064,3.88227,13.86525,13.31064,3.88227,13.86525,0.0,0.0,0.0,137.02
2020-12-14 14:30:00,120.12048,12.60764,120.7803059352,12.54048,3.65764,13.063,107.58,8.95,107.9516507516,138.24,131.55048,11.01764,132.0110494595,12.54048,3.65764,13.063,119.01,7.36,119.2373670457,138.35,129.96048,13.31764,130.6410574705,12.54048,3.65764,13.063,117.42,9.66,117.8166881218,138.17,12.54048,3.65764,13.063,12.54048,3.65764,13.063,0.0,0.0,0.0,137.95
2020-12-14 15:00:00,119.87224,11.63482,120.4355552113,11.26224,3.28482,11.7315,108.61,8.35,108.9305035332,138.61,131.50224,9.50482,131.8452908839,11.26224,3.28482,11.7315,120.24,6.22,120.4007724228,138.78,129.80224,13.70482,130.523728112,11.26224,3.28482,11.7315,118.54,10.42,118.9970924015,138.54,11.26224,3.28482,11.7315,11.26224,3.28482,11.7315,0.0,0.0,0.0,138.39
2020-12-14 15:30:00,121.0076,10.91305,121.4986992443,9.5076,2.77305,9.90375,111.5,8.14,111.7967334049,137.51,133.1176,8.73305,133.4037540404,9.5076,2.77305,9.90375,123.61,5.96,123.7536007557,137.68,131.2276,13.15305,131.8851232174,9.5076,2.77305,9.90375,121.72,10.38,122.1617894433,137.45,9.5076,2.77305,9.90375,9.5076,2.77305,9.90375,0.0,0.0,0.0,137.3
2020-12-14 16:00:00,126.976,13.0955,127.6495072307,8.076,2.3555,8.4125,118.9,10.74,119.3840759901,136.72,139.896,10.5755,140.2951603451,8.076,2.3555,8.4125,131.82,8.22,132.0760417335,136.89,137.906,9.7555,138.2506224805,8.076,2.3555,8.4125,129.83,7.4,130.040720161,136.66,8.076,2.3555,8.4125,8.076,2.3555,8.4125,0.0,0.0,0.0,136.48
2020-12-14 16:30:00,133.14008,14.38294,133.9147111614,12.25008,3.57294,12.7605,120.89,10.81,121.3723535242,137.66,145.97008,11.80294,146.4464873182,12.25008,3.57294,12.7605,133.72,8.23,133.9730245236,137.83,144.28008,11.13294,144.7089625346,12.25008,3.57294,12.7605,132.03,7.5600000000000005,132.2462645975,137.59,12.25008,3.57294,12.7605,12.25008,3.57294,12.7605,0.0,0.0,0.0,137.43
2020-12-14 17:00:00,134.75784,13.801870000000001,135.4627884585,18.89784,5.51187,19.68525,115.86,8.29,116.1562038808,137.81,146.25784,11.16187,146.6831384426,18.89784,5.51187,19.68525,127.36,5.65,127.4852622855,138.02,145.40784,15.87187,146.2715153089,18.89784,5.51187,19.68525,126.51,10.36,126.9334853378,137.75,18.89784,5.51187,19.68525,18.89784,5.51187,19.68525,0.0,0.0,0.0,137.63
2020-12-14 17:30:00,136.94536,12.08823,137.4778415966,18.64536,5.43823,19.42225,118.3,6.65,118.4867608638,138.1,146.49536,9.83823,146.8253427412,18.64536,5.43823,19.42225,127.85,4.4,127.9256913212,138.3,145.32536,15.95823,146.1989239491,18.64536,5.43823,19.42225,126.68,10.52,127.1160603543,137.91,18.64536,5.43823,19.42225,18.64536,5.43823,19.42225,0.0,0.0,0.0,137.91
2020-12-14 18:00:00,135.78168,10.85049,136.2145284353,18.72168,5.46049,19.50175,117.06,5.39,117.1840249351,139.11,145.82168,7.45049,146.0118904722,18.72168,5.46049,19.50175,127.1,1.99,127.1155777236,139.57,140.34168,12.68049,140.9133846441,18.72168,5.46049,19.50175,121.62,7.22,121.8341200157,138.51,18.72168,5.46049,19.50175,18.72168,5.46049,19.50175,0.0,0.0,0.0,139.16
2020-12-14 18:30:00,129.28288,12.85584,129.9204975483,13.56288,3.9558400000000002,14.128,115.72,8.9,116.0617439125,137.38,147.06288,7.93584,147.2768421389,13.56288,3.9558400000000002,14.128,133.5,3.98,133.5593141642,136.73,140.70288,14.32584,141.4303013219,13.56288,3.9558400000000002,14.128,127.14,10.37,127.5622063936,137.32,13.56288,3.9558400000000002,14.128,13.56288,3.9558400000000002,14.128,0.0,0.0,0.0,136.34
2020-12-14 19:00:00,124.17304,8.22172,124.4449297585,13.10304,3.82172,13.649000000000001,111.07,4.4,111.1571180807,137.62,142.97304,4.82172,143.0543223765,13.10304,3.82172,13.649000000000001,129.87,1.0,129.8738499468,137.86,135.40304,18.91172,136.7173595218,13.10304,3.82172,13.649000000000001,122.3,15.09,123.2274243016,137.55,13.10304,3.82172,13.649000000000001,13.10304,3.82172,13.649000000000001,0.0,0.0,0.0,137.46
2020-12-14 19:30:00,120.50832,6.86826,120.7038863693,11.30832,3.29826,11.7795,109.2,3.5700000000000003,109.2583401851,137.89,139.00832,3.45826,139.0513307791,11.30832,3.29826,11.7795,127.7,0.16,127.7001002349,138.14,131.48832,19.38826,132.9100557605,11.30832,3.29826,11.7795,120.18,16.09,121.2523010091,137.82,11.30832,3.29826,11.7795,11.30832,3.29826,11.7795,0.0,0.0,0.0,137.74
2020-12-14 20:00:00,116.16288,5.79209,116.3071923677,8.13288,2.37209,8.47175,108.03,3.42,108.0841214055,137.42,134.67288,3.45209,134.7171167033,8.13288,2.37209,8.47175,126.54,1.08,126.5446087354,137.8,127.02288,18.54209,128.3690817333,8.13288,2.37209,8.47175,118.89,16.17,119.9845865101,137.36,8.13288,2.37209,8.47175,8.13288,2.37209,8.47175,0.0,0.0,0.0,137.38
2020-12-14 20:30:00,113.24184,4.56887,113.333970634,9.08184,2.64887,9.46025,104.16,1.92,104.1776943496,137.85,131.02184,5.01887,131.1179301738,9.08184,2.64887,9.46025,121.94,2.37,121.9630292343,138.22,123.70184,20.55887,125.3986138482,9.08184,2.64887,9.46025,114.62,17.91,116.0108292359,137.79,9.08184,2.64887,9.46025,9.08184,2.64887,9.46025,0.0,0.0,0.0,137.8
2020-12-14 21:00:00,108.32968,3.60949,108.3897965076,10.96968,3.19949,11.42675,97.36,0.41000000000000003,97.3608632871,138.07,124.87968,7.21949,125.0881909405,10.96968,3.19949,11.42675,113.91,4.02,113.9809128758,138.43,118.04968,23.50949,120.3678655961,10.96968,3.19949,11.42675,107.08,20.31,108.989093491,138.01,10.96968,3.19949,11.42675,10.96968,3.19949,11.42675,0.0,0.0,0.0,138.0
2020-12-14 21:30:00,102.95656,4.5210799999999995,103.0557781563,10.90656,3.18108,11.361,92.05,1.34,92.0597528782,138.69,118.63656,13.39108,119.3899258405,10.90656,3.18108,11.361,107.73,10.21,108.2127395458,139.37,112.11656,23.74108,114.602626086,10.90656,3.18108,11.361,101.21,20.56,103.277188672,138.62,10.90656,3.18108,11.361,10.90656,3.18108,11.361,0.0,0.0,0.0,138.96
2020-12-14 22:00:00,96.88224,6.98982,97.1340620537,10.66224,3.10982,11.1065,86.22,3.88,86.3072580957,138.66,109.61224,30.10982,113.6725315028,10.66224,3.10982,11.1065,98.95,27.0,102.5675509116,138.13,105.44224,18.97982,107.1368262711,10.66224,3.10982,11.1065,94.78,15.87,96.0994552534,138.6,10.66224,3.10982,11.1065,10.66224,3.10982,11.1065,0.0,0.0,0.0,137.72
2020-12-14 22:30:00,90.6756,5.95205,90.8707397052,10.1556,2.96205,10.57875,80.52,2.99,80.5754956547,138.22,102.2656,32.70205,107.3670201578,10.1556,2.96205,10.57875,92.11,29.74,96.7921468922,137.45,98.6556,19.70205,100.6036688474,10.1556,2.96205,10.57875,88.5,16.74,90.0692933246,138.16,10.1556,2.96205,10.57875,10.1556,2.96205,10.57875,0.0,0.0,0.0,137.02
2020-12-14 23:00:00,85.54864,5.46252,85.72286119,9.84864,2.87252,10.259,75.7,2.59,75.7442941745,138.61,96.47864,34.00252,102.2951579626,9.84864,2.87252,10.259,86.63,31.13,92.0534290507,137.94,93.00864,20.11252,95.1583972931,9.84864,2.87252,10.259,83.16,17.24,84.9282238128,138.54,9.84864,2.87252,10.259,9.84864,2.87252,10.259,0.0,0.0,0.0,137.49
2020-12-14 23:30:00,81.0424,4.3932,81.1613873957,6.4224,1.8732000000000002,6.69,74.62,2.52,74.6625394693,139.2,92.2224,30.7432,97.211704069,6.4224,1.8732000000000002,6.69,85.8,28.87,90.5268849569,138.52,88.5624,21.1132,91.0443073893,6.4224,1.8732000000000002,6.69,82.14,19.24,84.3632455516,139.13,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,138.13
2020-12-15 00:00:00,76.26032,5.82301,76.4823107128,6.73032,1.9630100000000001,7.01075,69.53,3.86,69.6370626893,137.51,88.07032,23.51301,91.1550487036,6.73032,1.9630100000000001,7.01075,81.34,21.55,84.1462898766,137.3,83.75032,26.63301,87.8830661832,6.73032,1.9630100000000001,7.01075,77.02,24.67,80.8745281285,137.46,6.73032,1.9630100000000001,7.01075,6.73032,1.9630100000000001,7.01075,0.0,0.0,0.0,136.9
2020-12-15 00:30:00,75.30608,5.54344,75.5098365248,5.80608,1.69344,6.048,69.5,3.85,69.6065550074,137.7,87.08608,23.81344,90.283250132,5.80608,1.69344,6.048,81.28,22.12,84.2361727526,137.54,82.77608,26.42344,86.8911825308,5.80608,1.69344,6.048,76.97,24.73,80.845245995,137.65,5.80608,1.69344,6.048,5.80608,1.69344,6.048,0.0,0.0,0.0,137.13
2020-12-15 01:00:00,75.36432,6.00751,75.6033789289,5.85432,1.70751,6.09825,69.51,4.3,69.6428754432,137.7,87.16432,23.76751,90.34662812,5.85432,1.70751,6.09825,81.31,22.06,84.2493899088,137.47,82.84432,26.94751,87.1168735175,5.85432,1.70751,6.09825,76.99,25.24,81.0217112878,137.65,5.85432,1.70751,6.09825,5.85432,1.70751,6.09825,0.0,0.0,0.0,137.06
2020-12-15 01:30:00,75.68864,5.85627,75.9148610179,5.91864,1.72627,6.16525,69.77,4.13,69.8921297429,137.39,87.50864,24.08627,90.7629355914,5.91864,1.72627,6.16525,81.59,22.36,84.5984497494,137.24,83.19864,26.65627,87.3645833743,5.91864,1.72627,6.16525,77.28,24.93,81.2016212892,137.34,5.91864,1.72627,6.16525,5.91864,1.72627,6.16525,0.0,0.0,0.0,136.84
2020-12-15 02:00:00,74.31616,5.92888,74.5522853788,5.75616,1.67888,5.996,68.56,4.25,68.6916013789,137.97,85.92616,23.33888,89.0393637219,5.75616,1.67888,5.996,80.17,21.66,83.044473025,137.71,81.69616,26.93888,86.0230539704,5.75616,1.67888,5.996,75.94,25.26,80.0309390174,137.91,5.75616,1.67888,5.996,5.75616,1.67888,5.996,0.0,0.0,0.0,137.3
2020-12-15 02:30:00,72.68552,7.10786,73.0322291283,5.85552,1.7078600000000002,6.0995,66.83,5.4,67.0478105534,138.46,83.91552,23.31786,87.0949889021,5.85552,1.7078600000000002,6.0995,78.06,21.61,80.9960227419,138.06,79.84552,28.36786,84.7351317049,5.85552,1.7078600000000002,6.0995,73.99,26.66,78.646523763,138.39,5.85552,1.7078600000000002,6.0995,5.85552,1.7078600000000002,6.0995,0.0,0.0,0.0,137.63
2020-12-15 03:00:00,71.90144,6.77667,72.2200825973,5.85144,1.70667,6.09525,66.05,5.07,66.2443008869,138.18,83.09144,23.89667,86.459460086,5.85144,1.70667,6.09525,77.24,22.19,80.3642563582,137.89,78.98144,27.92667,83.7733057827,5.85144,1.70667,6.09525,73.13,26.22,77.6883858759,138.12,5.85144,1.70667,6.09525,5.85144,1.70667,6.09525,0.0,0.0,0.0,137.47
2020-12-15 03:30:00,71.39936,6.82148,71.7244811609,6.03936,1.7614800000000002,6.291,65.36,5.06,65.555573371,138.86,82.38936,24.22148,85.8759962655,6.03936,1.7614800000000002,6.291,76.35,22.46,79.5850117799,138.58,78.38936,28.17148,83.297803372,6.03936,1.7614800000000002,6.291,72.35,26.41,77.0195468696,138.8,6.03936,1.7614800000000002,6.291,6.03936,1.7614800000000002,6.291,0.0,0.0,0.0,138.18
2020-12-15 04:00:00,70.88056,6.89933,71.2155498495,6.10056,1.77933,6.35475,64.78,5.12,64.9820190514,138.12,81.85056,25.37933,85.6949506305,6.10056,1.77933,6.35475,75.75,23.6,79.3411778335,137.98,77.83056,28.00933,82.7171000275,6.10056,1.77933,6.35475,71.73,26.23,76.3754266764,138.06,6.10056,1.77933,6.35475,6.10056,1.77933,6.35475,0.0,0.0,0.0,137.57
2020-12-15 04:30:00,71.28072,6.33396,71.5615825216,6.15072,1.7939600000000002,6.407,65.13,4.54,65.2880425499,138.08,82.33072,25.48396,86.1845674875,6.15072,1.7939600000000002,6.407,76.18,23.69,79.7784964762,138.01,78.25072,27.36396,82.8972948135,6.15072,1.7939600000000002,6.407,72.1,25.57,76.4999013071,138.02,6.15072,1.7939600000000002,6.407,6.15072,1.7939600000000002,6.407,0.0,0.0,0.0,137.57
2020-12-15 05:00:00,71.88992,5.99081,72.1391045277,6.13992,1.79081,6.39575,65.75,4.2,65.884007923,138.08,83.07992,24.49081,86.6145073395,6.13992,1.79081,6.39575,76.94,22.7,80.2187858298,137.92,78.93992,27.02081,83.4364137692,6.13992,1.79081,6.39575,72.8,25.23,77.0479908888,138.02,6.13992,1.79081,6.39575,6.13992,1.79081,6.39575,0.0,0.0,0.0,137.5
2020-12-15 05:30:00,74.7396,5.6078,74.9496846491,5.6496,1.6478000000000002,5.885,69.09,3.96,69.2033937029,137.43,86.5196,23.2378,89.5859170462,5.6496,1.6478000000000002,5.885,80.87,21.59,83.7023595844,137.21,82.1796,26.4078,86.318355852,5.6496,1.6478000000000002,5.885,76.53,24.76,80.4356792723,137.38,5.6496,1.6478000000000002,5.885,5.6496,1.6478000000000002,5.885,0.0,0.0,0.0,136.8
2020-12-15 06:00:00,78.48352,4.51936,78.613532718,5.72352,1.6693600000000002,5.962,72.76,2.85,72.8157956765,138.15,90.87352,21.58936,93.4028752363,5.72352,1.6693600000000002,5.962,85.15,19.92,87.4490074272,137.82,86.33352,25.43936,90.0035427792,5.72352,1.6693600000000002,5.962,80.61,23.77,84.0415670963,138.09,5.72352,1.6693600000000002,5.962,5.72352,1.6693600000000002,5.962,0.0,0.0,0.0,137.43
2020-12-15 06:30:00,87.32024,3.05632,87.3737111813,7.29024,2.12632,7.594,80.03,0.93,80.0354034162,136.94,100.86024,19.44632,102.7178045638,7.29024,2.12632,7.594,93.57,17.32,95.1594835001,136.72,96.03024,21.75632,98.4639246344,7.29024,2.12632,7.594,88.74,19.63,90.8852270724,136.89,7.29024,2.12632,7.594,7.29024,2.12632,7.594,0.0,0.0,0.0,136.31
2020-12-15 07:00:00,96.51,5.50875,96.6670907112,7.71,2.2487500000000002,8.03125,88.8,3.26,88.8598199413,136.43,111.7,10.19875,112.1646312416,7.71,2.2487500000000002,8.03125,103.99,7.95,104.2934446646,136.11,106.14,18.37875,107.7194413816,7.71,2.2487500000000002,8.03125,98.43,16.13,99.7428784425,136.38,7.71,2.2487500000000002,8.03125,7.71,2.2487500000000002,8.03125,0.0,0.0,0.0,135.74
2020-12-15 07:30:00,107.588,6.659,107.7938774931,6.408,1.869,6.675,101.18,4.79,101.2933191282,137.19,124.318,3.829,124.3769527083,6.408,1.869,6.675,117.91,1.96,117.9262892658,136.63,118.498,5.059,118.6059420307,6.408,1.869,6.675,112.09,3.19,112.1353833542,137.13,6.408,1.869,6.675,6.408,1.869,6.675,0.0,0.0,0.0,136.23
2020-12-15 08:00:00,113.21208,7.49394,113.4598351605,12.56208,3.66394,13.0855,100.65,3.83,100.7228444793,137.82,129.70208,4.75394,129.7891732844,12.56208,3.66394,13.0855,117.14,1.09,117.1450711725,137.19,124.07208,5.74394,124.2049672205,12.56208,3.66394,13.0855,111.51,2.08,111.5293974699,137.76,12.56208,3.66394,13.0855,12.56208,3.66394,13.0855,0.0,0.0,0.0,136.82
2020-12-15 08:30:00,117.04072,5.97771,117.1932726523,13.50072,3.93771,14.06325,103.54,2.04,103.5600946311,137.42,133.97072,7.34771,134.1720636331,13.50072,3.93771,14.06325,120.47,3.41,120.5182517298,136.67,128.25072,4.55771,128.3316792572,13.50072,3.93771,14.06325,114.75,0.62,114.7516749333,137.36,13.50072,3.93771,14.06325,13.50072,3.93771,14.06325,0.0,0.0,0.0,136.32
2020-12-15 09:00:00,119.1892,4.08185,119.2590746906,12.5892,3.67185,13.11375,106.6,0.41000000000000003,106.6007884586,137.2,136.4292,10.21185,136.8108493251,12.5892,3.67185,13.11375,123.84,6.54,124.0125687179,136.26,130.7392,5.59185,130.8587299459,12.5892,3.67185,13.11375,118.15,1.92,118.165599478,137.14,12.5892,3.67185,13.11375,12.5892,3.67185,13.11375,0.0,0.0,0.0,135.94
2020-12-15 09:30:00,120.36456,4.33508,120.442601361,14.31456,4.17508,14.911,106.05,0.16,106.0501206977,137.82,137.33456,12.90508,137.9395608961,14.31456,4.17508,14.911,123.02,8.73,123.3293691705,136.63,131.84456,6.15508,131.9881548147,14.31456,4.17508,14.911,117.53,1.98,117.5466771117,137.76,14.31456,4.17508,14.911,14.31456,4.17508,14.911,0.0,0.0,0.0,136.31
2020-12-15 10:00:00,118.50688,5.30784,118.62568766,15.86688,4.62784,16.528,102.64,0.68,102.6422525084,138.12,134.99688,12.11784,135.5396608229,15.86688,4.62784,16.528,119.13,7.49,119.3652252543,137.02,129.62688,5.99784,129.765565938,15.86688,4.62784,16.528,113.76,1.37,113.7682490856,138.05,15.86688,4.62784,16.528,15.86688,4.62784,16.528,0.0,0.0,0.0,136.73
2020-12-15 10:30:00,116.28256,5.86658,116.4304535809,17.30256,5.04658,18.0235,98.98,0.8200000000000001,98.9833965875,138.02,132.20256,11.67658,132.7172158804,17.30256,5.04658,18.0235,114.9,6.63,115.091124332,137.02,126.97256,6.29658,127.1285881014,17.30256,5.04658,18.0235,109.67,1.25,109.6771234123,137.96,17.30256,5.04658,18.0235,17.30256,5.04658,18.0235,0.0,0.0,0.0,136.73
2020-12-15 11:00:00,115.31648,6.41189,115.4946011421,17.52648,5.11189,18.25675,97.79,1.3,97.7986405836,137.75,130.91648,12.07189,131.4718801256,17.52648,5.11189,18.25675,113.39,6.96,113.6034053187,136.67,125.88648,5.80189,126.0201086111,17.52648,5.11189,18.25675,108.36,0.6900000000000001,108.3621968216,137.69,17.52648,5.11189,18.25675,17.52648,5.11189,18.25675,0.0,0.0,0.0,136.36
2020-12-15 11:30:00,115.0284,6.98245,115.2401293585,18.2484,5.32245,19.00875,96.78,1.6600000000000001,96.7942353655,137.77,130.3584,12.76245,130.9816497856,18.2484,5.32245,19.00875,112.11,7.44,112.3566006072,136.61,125.4584,5.58245,125.5825381116,18.2484,5.32245,19.00875,107.21,0.26,107.2103152686,137.72,18.2484,5.32245,19.00875,18.2484,5.32245,19.00875,0.0,0.0,0.0,136.31
2020-12-15 12:00:00,114.67544,5.60117,114.812149377,16.01544,4.67117,16.68275,98.66,0.93,98.664383138,137.64,130.49544,12.04117,131.0497983049,16.01544,4.67117,16.68275,114.48,7.37,114.716987844,136.55,125.33544,5.76117,125.4677791298,16.01544,4.67117,16.68275,109.32,1.09,109.3254339118,137.57,16.01544,4.67117,16.68275,16.01544,4.67117,16.68275,0.0,0.0,0.0,136.25
2020-12-15 12:30:00,116.60184,4.18762,116.6770125288,13.19184,3.84762,13.7415,103.41,0.34,103.4105589386,136.91,133.24184,10.18762,133.6307431987,13.19184,3.84762,13.7415,120.05,6.34,120.2172953447,135.99,127.78184,5.57762,127.9035123781,13.19184,3.84762,13.7415,114.59,1.73,114.6030584234,136.86,13.19184,3.84762,13.7415,13.19184,3.84762,13.7415,0.0,0.0,0.0,135.69
2020-12-15 13:00:00,116.06664,4.76277,116.1643185275,13.34664,3.89277,13.90275,102.72,0.87,102.7236842213,137.71,132.56664,10.97277,133.0199824175,13.34664,3.89277,13.90275,119.22,7.08,119.4300414469,136.65,127.17664,5.04277,127.2765779355,13.34664,3.89277,13.90275,113.83,1.15,113.8358089531,137.65,13.34664,3.89277,13.90275,13.34664,3.89277,13.90275,0.0,0.0,0.0,136.36
2020-12-15 13:30:00,113.75648,7.41939,113.9981758186,17.82648,5.19939,18.56925,95.93,2.22,95.9556840422,138.05,129.51648,8.49939,129.7950623944,17.82648,5.19939,18.56925,111.69,3.3,111.7387403724,137.48,124.35648,6.41939,124.5220570259,17.82648,5.19939,18.56925,106.53,1.22,106.5369855966,137.99,17.82648,5.19939,18.56925,17.82648,5.19939,18.56925,0.0,0.0,0.0,137.16
2020-12-15 14:00:00,110.3432,9.60885,110.7607863125,21.4932,6.2688500000000005,22.38875,88.85,3.34,88.9127555528,136.49,125.5932,7.79885,125.8351061809,21.4932,6.2688500000000005,22.38875,104.1,1.53,104.1112429087,136.19,120.8432,7.89885,121.1010768638,21.4932,6.2688500000000005,22.38875,99.35,1.63,99.3633705145,136.44,21.4932,6.2688500000000005,22.38875,21.4932,6.2688500000000005,22.38875,0.0,0.0,0.0,135.85
2020-12-15 14:30:00,109.96008,8.80294,110.3118803495,20.65008,6.02294,21.5105,89.31,2.7800000000000002,89.3532567957,136.24,125.43008,8.55294,125.7213496247,20.65008,6.02294,21.5105,104.78,2.5300000000000002,104.8105400234,136.11,120.53008,7.03294,120.7350919569,20.65008,6.02294,21.5105,99.88,1.01,99.8851064974,136.19,20.65008,6.02294,21.5105,20.65008,6.02294,21.5105,0.0,0.0,0.0,135.82
2020-12-15 15:00:00,113.1076,6.09805,113.2718649602,16.1076,4.69805,16.77875,97.0,1.4,97.0101025667,135.75,129.8376,6.31805,129.9912309718,16.1076,4.69805,16.77875,113.73,1.62,113.7415372676,135.38,124.5476,6.01805,124.6929091471,16.1076,4.69805,16.77875,108.44,1.32,108.4480336382,135.71,16.1076,4.69805,16.77875,16.1076,4.69805,16.77875,0.0,0.0,0.0,135.01
2020-12-15 15:30:00,118.7328,12.0029,119.3379545838,10.4328,3.0429,10.8675,108.3,8.96,108.6700124229,138.5,136.1128,5.2829,136.2152831229,10.4328,3.0429,10.8675,125.68,2.24,125.6999602227,137.55,131.2128,16.9829,132.3072854239,10.4328,3.0429,10.8675,120.78,13.94,121.5817913999,138.43,10.4328,3.0429,10.8675,10.4328,3.0429,10.8675,0.0,0.0,0.0,137.2
2020-12-15 16:00:00,119.56168,18.83174,121.035654895,15.57168,4.54174,16.2205,103.99,14.29,104.9672529887,138.46,138.65168,7.10174,138.8334364548,15.57168,4.54174,16.2205,123.08,2.56,123.1066204556,138.52,132.54168,12.73174,133.1517710759,15.57168,4.54174,16.2205,116.97,8.19,117.2563729611,138.39,15.57168,4.54174,16.2205,15.57168,4.54174,16.2205,0.0,0.0,0.0,138.13
2020-12-15 16:30:00,124.658,20.0865,126.2659274953,19.188,5.5965,19.9875,105.47,14.49,106.4607016697,137.94,144.208,8.4365,144.4545665469,19.188,5.5965,19.9875,125.02,2.84,125.0522530785,138.09,137.978,13.6665,138.6531705597,19.188,5.5965,19.9875,118.79,8.07,119.0638022238,137.88,19.188,5.5965,19.9875,19.188,5.5965,19.9875,0.0,0.0,0.0,137.7
2020-12-15 17:00:00,127.9188,21.8309,129.7682842156,23.2488,6.7809,24.2175,104.67,15.05,105.7464486401,137.7,147.1688,8.7809,147.4305256663,23.2488,6.7809,24.2175,123.92,2.0,123.9361383939,137.88,141.1288,14.1109,141.8324916521,23.2488,6.7809,24.2175,117.88,7.33,118.1076767192,137.64,23.2488,6.7809,24.2175,23.2488,6.7809,24.2175,0.0,0.0,0.0,137.5
2020-12-15 17:30:00,130.41896,19.12428,131.8136685363,19.72896,5.75428,20.551,110.69,13.37,111.4945424673,137.15,150.82896,9.39428,151.1212350115,19.72896,5.75428,20.551,131.1,3.64,131.1505226829,137.3,144.38896,14.75428,145.1408300521,19.72896,5.75428,20.551,124.66,9.0,124.9844614342,137.11,19.72896,5.75428,20.551,19.72896,5.75428,20.551,0.0,0.0,0.0,136.9
2020-12-15 18:00:00,130.07992,18.02456,131.3227716369,16.84992,4.91456,17.552,113.23,13.11,113.9864246303,137.32,150.97992,9.01456,151.2487968058,16.84992,4.91456,17.552,134.13,4.1,134.1926484574,137.42,144.40992,14.22456,145.1087974645,16.84992,4.91456,17.552,127.56,9.31,127.8992951505,137.27,16.84992,4.91456,17.552,16.84992,4.91456,17.552,0.0,0.0,0.0,137.03
2020-12-15 18:30:00,125.74392,20.20406,127.3567330668,17.05392,4.97406,17.7645,108.69,15.23,109.7518519206,137.85,145.89392,6.42406,146.0352849138,17.05392,4.97406,17.7645,128.84,1.45,128.8481590866,138.09,139.45392,12.12406,139.9799579735,17.05392,4.97406,17.7645,122.4,7.15,122.6086558935,137.8,17.05392,4.97406,17.7645,17.05392,4.97406,17.7645,0.0,0.0,0.0,137.7
2020-12-15 19:00:00,122.68096,21.18778,124.4971484326,14.22096,4.14778,14.8135,108.46,17.04,109.7904057739,137.45,142.90096,4.68778,142.9778292262,14.22096,4.14778,14.8135,128.68,0.54,128.6811330382,137.67,136.36096,9.11778,136.6654503679,14.22096,4.14778,14.8135,122.14,4.97,122.2410753389,137.4,14.22096,4.14778,14.8135,14.22096,4.14778,14.8135,0.0,0.0,0.0,137.28
2020-12-15 19:30:00,120.2208,17.63065,121.5067099878,7.2708,2.12065,7.57375,112.95,15.51,114.0099232523,136.84,141.3008,3.15065,141.3359213932,7.2708,2.12065,7.57375,134.03,1.03,134.0339576376,137.02,134.4708,8.60065,134.7455647992,7.2708,2.12065,7.57375,127.2,6.48,127.3649496526,136.79,7.2708,2.12065,7.57375,7.2708,2.12065,7.57375,0.0,0.0,0.0,136.64
2020-12-15 20:00:00,116.7216,18.40755,118.1641646336,5.9916,1.74755,6.24125,110.73,16.66,111.9762854358,137.73,137.5116,2.02755,137.5265468685,5.9916,1.74755,6.24125,131.52,0.28,131.5202980532,137.93,130.7016,7.25755,130.9029421922,5.9916,1.74755,6.24125,124.71,5.51,124.8316634512,137.68,5.9916,1.74755,6.24125,5.9916,1.74755,6.24125,0.0,0.0,0.0,137.53
2020-12-15 20:30:00,112.69672,22.08196,114.8397303036,8.88672,2.5919600000000003,9.257,103.81,19.49,105.6237482766,138.65,132.19672,5.55196,132.3132534503,8.88672,2.5919600000000003,9.257,123.31,2.96,123.345521605,138.92,125.77672,5.2919599999999996,125.887998374,8.88672,2.5919600000000003,9.257,116.89,2.7,116.9211790053,138.59,8.88672,2.5919600000000003,9.257,8.88672,2.5919600000000003,9.257,0.0,0.0,0.0,138.52
2020-12-15 21:00:00,108.51008,16.644190000000002,109.7791716236,10.06008,2.93419,10.47925,98.45,13.71,99.4000331992,138.8,124.95008,24.06419,127.2462484019,10.06008,2.93419,10.47925,114.89,21.13,116.8169037426,138.13,120.94008,12.16419,121.5502795915,10.06008,2.93419,10.47925,110.88,9.23,111.2635038995,138.74,10.06008,2.93419,10.47925,10.06008,2.93419,10.47925,0.0,0.0,0.0,137.71
2020-12-15 21:30:00,103.88136,16.84373,105.238054884,9.68136,2.8237300000000003,10.08475,94.2,14.02,95.2375997178,138.74,119.13136,29.07373,122.6277403835,9.68136,2.8237300000000003,10.08475,109.45,26.25,112.5538315652,137.82,115.80136,11.69373,116.3902843847,9.68136,2.8237300000000003,10.08475,106.12,8.87,106.4900525871,138.69,9.68136,2.8237300000000003,10.08475,9.68136,2.8237300000000003,10.08475,0.0,0.0,0.0,137.42
2020-12-15 22:00:00,96.52832,25.47951,99.8344729633,7.43832,2.16951,7.7482500000000005,89.09,23.31,92.0890015148,137.06,113.67832,13.56951,114.4853354787,7.43832,2.16951,7.7482500000000005,106.24,11.4,106.8498834815,136.92,108.63832,7.93951,108.9280514443,7.43832,2.16951,7.7482500000000005,101.2,5.77,101.3643571479,137.01,7.43832,2.16951,7.7482500000000005,7.43832,2.16951,7.7482500000000005,0.0,0.0,0.0,136.54
2020-12-15 22:30:00,90.242,31.64975,95.6311938599,6.342,1.8497500000000002,6.60625,83.9,29.8,89.035105436,137.06,108.452,2.58975,108.4829162083,6.342,1.8497500000000002,6.60625,102.11,0.74,102.1126813868,138.11,101.772,10.99975,102.3647130805,6.342,1.8497500000000002,6.60625,95.43,9.15,95.8676556509,137.01,6.342,1.8497500000000002,6.60625,6.342,1.8497500000000002,6.60625,0.0,0.0,0.0,137.75
2020-12-15 23:00:00,84.62264,32.66452,90.7081146723,6.15264,1.7945200000000001,6.409,78.47,30.87,84.3237677052,137.06,101.73264,3.55452,101.7947182019,6.15264,1.7945200000000001,6.409,95.58,1.76,95.5962028535,138.18,95.39264,12.10452,96.1575538926,6.15264,1.7945200000000001,6.409,89.24,10.31,89.8335889298,137.01,6.15264,1.7945200000000001,6.409,6.15264,1.7945200000000001,6.409,0.0,0.0,0.0,137.8
2020-12-15 23:30:00,79.10568,32.46124,85.5069629364,6.41568,1.8712400000000002,6.683,72.69,30.59,78.8643404842,137.98,95.12568,8.45124,95.500358392,6.41568,1.8712400000000002,6.683,88.71,6.58,88.9536986302,139.45,89.09568,11.46124,89.8298403483,6.41568,1.8712400000000002,6.683,82.68,9.59,83.2343108339,137.92,6.41568,1.8712400000000002,6.683,6.41568,1.8712400000000002,6.683,0.0,0.0,0.0,139.05
2020-12-16 00:00:00,75.98936,21.59398,78.997992414,6.93936,2.02398,7.2285,69.05,19.57,71.7696830145,137.06,87.83936,34.78398,94.4758087018,6.93936,2.02398,7.2285,80.9,32.76,87.2813130057,136.42,85.55936,4.68398,85.6874772195,6.93936,2.02398,7.2285,78.62,2.66,78.6649858577,137.02,6.93936,2.02398,7.2285,6.93936,2.02398,7.2285,0.0,0.0,0.0,136.02
2020-12-16 00:30:00,74.55864,22.27877,77.8160291416,7.29864,2.12877,7.60275,67.26,20.15,70.2134609601,137.06,85.93864,35.36877,92.9322319562,7.29864,2.12877,7.60275,78.64,33.24,85.3765026222,136.3,83.86864,4.05877,83.9667933731,7.29864,2.12877,7.60275,76.57,1.9300000000000002,76.5943196327,137.02,7.29864,2.12877,7.60275,7.29864,2.12877,7.60275,0.0,0.0,0.0,135.93
2020-12-16 01:00:00,74.61952,22.32986,77.8889941689,7.43952,2.16986,7.7495,67.18,20.16,70.1397034496,136.77,85.96952,35.40986,92.9764301006,7.43952,2.16986,7.7495,78.53,33.24,85.2751927585,136.0,83.90952,3.99986,84.0048000215,7.43952,2.16986,7.7495,76.47,1.83,76.4918936882,136.73,7.43952,2.16986,7.7495,7.43952,2.16986,7.7495,0.0,0.0,0.0,135.66
2020-12-16 01:30:00,74.4472,22.1096,77.660929688,6.7872,1.9796,7.07,67.66,20.13,70.5910228004,137.1,85.8872,35.2296,92.8317609442,6.7872,1.9796,7.07,79.1,33.25,85.8042685418,136.32,83.8072,3.9496,83.9002152083,6.7872,1.9796,7.07,77.02,1.97,77.0451899861,137.06,6.7872,1.9796,7.07,6.7872,1.9796,7.07,0.0,0.0,0.0,135.98
2020-12-16 02:00:00,72.92592,21.81631,76.119256367,6.29592,1.83631,6.55825,66.63,19.98,69.561176672,137.06,84.19592,34.88631,91.1373006516,6.29592,1.83631,6.55825,77.9,33.05,84.6209932582,136.27,82.15592,3.98631,82.2525735674,6.29592,1.83631,6.55825,75.86,2.15,75.8904611924,137.02,6.29592,1.83631,6.55825,6.29592,1.83631,6.55825,0.0,0.0,0.0,135.91
2020-12-16 02:30:00,71.94048,22.45514,75.3635586676,6.60048,1.92514,6.8755,65.34,20.53,68.4893896892,137.38,83.03048,36.35514,90.6408120741,6.60048,1.92514,6.8755,76.43,34.43,83.8270230892,136.67,80.99048,3.55514,81.0684702646,6.60048,1.92514,6.8755,74.39,1.63,74.4078557681,137.34,6.60048,1.92514,6.8755,6.60048,1.92514,6.8755,0.0,0.0,0.0,136.32
2020-12-16 03:00:00,71.74984,22.15787,75.0933468622,6.36984,1.8578700000000001,6.63525,65.38,20.3,68.4589979477,137.64,82.84984,36.24787,90.4323176058,6.36984,1.8578700000000001,6.63525,76.48,34.39,83.8562013211,136.94,80.80984,3.82787,80.9004501197,6.36984,1.8578700000000001,6.63525,74.44,1.97,74.46606274,137.59,6.36984,1.8578700000000001,6.63525,6.36984,1.8578700000000001,6.63525,0.0,0.0,0.0,136.58
2020-12-16 03:30:00,70.92728,22.36629,74.3702223781,6.94728,2.02629,7.23675,63.98,20.34,67.135355812,137.25,81.75728,36.36629,89.4805000062,6.94728,2.02629,7.23675,74.81,34.34,82.3150757759,136.56,79.78728,3.83629,79.8794539964,6.94728,2.02629,7.23675,72.84,1.81,72.8624848602,137.21,6.94728,2.02629,7.23675,6.94728,2.02629,7.23675,0.0,0.0,0.0,136.2
2020-12-16 04:00:00,70.70016,22.93463,74.3270467412,7.01016,2.04463,7.30225,63.69,20.89,67.0284133782,137.81,81.50016,35.78463,89.0102006753,7.01016,2.04463,7.30225,74.49,33.74,81.7749821156,136.97,79.52016,3.41463,79.5934390793,7.01016,2.04463,7.30225,72.51,1.37,72.5229411979,137.76,7.01016,2.04463,7.30225,7.01016,2.04463,7.30225,0.0,0.0,0.0,136.66
2020-12-16 04:30:00,70.402,22.386,73.8753991529,8.112,2.366,8.45,62.29,20.02,65.4281628964,136.72,80.822,35.306,88.1969915587,8.112,2.366,8.45,72.71,32.94,79.8234783757,135.92,79.022,4.396,79.1441804557,8.112,2.366,8.45,70.91,2.03,70.9390513046,136.67,8.112,2.366,8.45,8.112,2.366,8.45,0.0,0.0,0.0,135.59
2020-12-16 05:00:00,71.43376,22.08193,74.7689353961,8.54376,2.49193,8.899750000000001,62.89,19.59,65.8704804901,136.72,81.95376,35.07193,89.1429136391,8.54376,2.49193,8.899750000000001,73.41,32.58,80.3149083296,135.92,80.15376,5.04193,80.3121802734,8.54376,2.49193,8.899750000000001,71.61,2.55,71.6553877946,136.67,8.54376,2.49193,8.899750000000001,8.54376,2.49193,8.899750000000001,0.0,0.0,0.0,135.59
2020-12-16 05:30:00,74.28552,21.29161,77.2765885509,8.40552,2.45161,8.75575,65.88,18.84,68.5209457028,136.83,85.36552,34.17161,91.9509159001,8.40552,2.45161,8.75575,76.96,31.72,83.2406150866,136.01,83.40552,5.83161,83.6091408978,8.40552,2.45161,8.75575,75.0,3.38,75.0761240342,136.78,8.40552,2.45161,8.75575,8.40552,2.45161,8.75575,0.0,0.0,0.0,135.67
2020-12-16 06:00:00,77.78472,20.20721,80.3666224341,8.66472,2.52721,9.02575,69.12,17.68,71.3453348159,136.59,89.42472,32.89721,95.2838232486,8.66472,2.52721,9.02575,80.76,30.37,86.2816000083,135.74,87.33472,7.14721,87.6266850238,8.66472,2.52721,9.02575,78.67,4.62,78.8055410488,136.54,8.66472,2.52721,9.02575,8.66472,2.52721,9.02575,0.0,0.0,0.0,135.38
2020-12-16 06:30:00,87.56928,18.11979,89.4243008883,9.11928,2.65979,9.49925,78.45,15.46,79.9588275302,136.24,100.73928,25.65979,103.9558914048,9.11928,2.65979,9.49925,91.62,23.0,94.4628201993,134.94,98.38928,9.58979,98.8555233215,9.11928,2.65979,9.49925,89.27,6.93,89.5385827451,136.18,9.11928,2.65979,9.49925,9.11928,2.65979,9.49925,0.0,0.0,0.0,134.63
2020-12-16 07:00:00,96.77768,13.80599,97.7574790288,9.27768,2.70599,9.66425,87.5,11.1,88.2012471567,137.0,112.14768,6.13599,112.3154152495,9.27768,2.70599,9.66425,102.87,3.43,102.9271674535,136.09,107.45768,9.41599,107.8694296762,9.27768,2.70599,9.66425,98.18,6.71,98.4090265169,136.94,9.27768,2.70599,9.66425,9.27768,2.70599,9.66425,0.0,0.0,0.0,135.81
2020-12-16 07:30:00,108.8252,13.3386,109.639602357,9.3552,2.7286,9.745,99.47,10.61,100.0342591316,137.72,122.8652,11.0786,123.3636605691,9.3552,2.7286,9.745,113.51,8.35,113.8167061551,136.15,118.6052,8.5886,118.9157580685,9.3552,2.7286,9.745,109.25,5.86,109.407047762,137.66,9.3552,2.7286,9.745,9.3552,2.7286,9.745,0.0,0.0,0.0,135.84
2020-12-16 08:00:00,115.73328,13.70929,116.5424246009,10.04328,2.92929,10.46175,105.69,10.78,106.2383381835,138.24,130.69328,12.08929,131.2512261652,10.04328,2.92929,10.46175,120.65,9.16,120.9972235219,136.99,125.38328,10.60929,125.8313313045,10.04328,2.92929,10.46175,115.34,7.68,115.5954064831,138.17,10.04328,2.92929,10.46175,10.04328,2.92929,10.46175,0.0,0.0,0.0,136.68
2020-12-16 08:30:00,118.54768,11.66474,119.1201854962,10.50768,3.06474,10.9455,108.04,8.6,108.3817401595,138.1,135.56768,10.91474,136.0063506232,10.50768,3.06474,10.9455,125.06,7.85,125.3061295388,137.96,128.41768,13.09474,129.0835882374,10.50768,3.06474,10.9455,117.91,10.03,118.335831429,138.04,10.50768,3.06474,10.9455,10.50768,3.06474,10.9455,0.0,0.0,0.0,137.64
2020-12-16 09:00:00,120.36208,13.01394,121.0635904649,13.04208,3.80394,13.5855,107.32,9.21,107.7144674591,137.67,136.59208,12.54394,137.1668573288,13.04208,3.80394,13.5855,123.55,8.74,123.8587505992,137.52,130.15208,13.04394,130.8040836482,13.04208,3.80394,13.5855,117.11,9.24,117.4739532833,137.62,13.04208,3.80394,13.5855,13.04208,3.80394,13.5855,0.0,0.0,0.0,137.2
2020-12-16 09:30:00,122.66936,13.88898,123.4531313829,13.77936,4.01898,14.3535,108.89,9.87,109.3364029041,137.61,137.79936,14.47898,138.5579462833,13.77936,4.01898,14.3535,124.02,10.46,124.4603229949,137.35,132.62936,12.54898,133.2217100665,13.77936,4.01898,14.3535,118.85,8.53,119.1557107318,137.55,13.77936,4.01898,14.3535,13.77936,4.01898,14.3535,0.0,0.0,0.0,137.02
2020-12-16 10:00:00,122.9544,14.2492,123.7773169042,13.5744,3.9592,14.14,109.38,10.29,109.8629532645,137.36,137.1844,15.5292,138.060550687,13.5744,3.9592,14.14,123.61,11.57,124.1503000399,137.02,132.9644,11.9592,133.5011390663,13.5744,3.9592,14.14,119.39,8.0,119.6577289606,137.29,13.5744,3.9592,14.14,13.5744,3.9592,14.14,0.0,0.0,0.0,136.68
2020-12-16 10:30:00,123.27872,14.29046,124.1042305961,12.85872,3.75046,13.3945,110.42,10.54,110.9219004525,137.78,137.46872,16.18046,138.4176876857,12.85872,3.75046,13.3945,124.61,12.43,125.2284192985,137.38,133.36872,11.60046,133.8722754966,12.85872,3.75046,13.3945,120.51,7.85,120.7654031584,137.72,12.85872,3.75046,13.3945,12.85872,3.75046,13.3945,0.0,0.0,0.0,137.03
2020-12-16 11:00:00,122.87248,14.53364,123.7290306799,13.21248,3.85364,13.763,109.66,10.68,110.1788455195,137.62,137.08248,16.57364,138.080744008,13.21248,3.85364,13.763,123.87,12.72,124.5213849104,137.2,132.89248,11.50364,133.38944851,13.21248,3.85364,13.763,119.68,7.65,119.9242465059,137.56,13.21248,3.85364,13.763,13.21248,3.85364,13.763,0.0,0.0,0.0,136.85
2020-12-16 11:30:00,124.76704,14.79122,125.640735669,13.30704,3.88122,13.8615,111.46,10.91,111.9926769927,137.67,139.82704,16.97122,140.85319813,13.30704,3.88122,13.8615,126.52,13.09,127.1953556542,137.2,134.97704,11.27122,135.4468225078,13.30704,3.88122,13.8615,121.67,7.39,121.8942205357,137.61,13.30704,3.88122,13.8615,13.30704,3.88122,13.8615,0.0,0.0,0.0,136.88
2020-12-16 12:00:00,124.03016,14.27338,124.8487483568,14.72016,4.29338,15.3335,109.31,9.98,109.7646413924,137.33,138.96016,18.36338,140.1682552943,14.72016,4.29338,15.3335,124.24,14.07,125.0341653309,136.66,134.04016,12.64338,134.6351349041,14.72016,4.29338,15.3335,119.32,8.35,119.6118091996,137.28,14.72016,4.29338,15.3335,14.72016,4.29338,15.3335,0.0,0.0,0.0,136.29
2020-12-16 12:30:00,126.54816,14.65863,127.3943178987,13.29816,3.8786300000000002,13.85225,113.25,10.78,113.761904432,137.18,142.06816,17.31863,143.1198694482,13.29816,3.8786300000000002,13.85225,128.77,13.44,129.4694809598,136.66,136.92816,11.30863,137.3943452747,13.29816,3.8786300000000002,13.85225,123.63,7.43,123.8530653638,137.13,13.29816,3.8786300000000002,13.85225,13.29816,3.8786300000000002,13.85225,0.0,0.0,0.0,136.29
2020-12-16 13:00:00,126.43488,14.99309,127.320743119,13.96488,4.07309,14.54675,112.47,10.92,112.9988818529,137.39,141.83488,16.92309,142.8409050649,13.96488,4.07309,14.54675,127.87,12.85,128.5140435906,136.96,136.75488,11.39309,137.2286402453,13.96488,4.07309,14.54675,122.79,7.32,123.0079936427,137.33,13.96488,4.07309,14.54675,13.96488,4.07309,14.54675,0.0,0.0,0.0,136.62
2020-12-16 13:30:00,126.97488,15.11559,127.8714245329,13.90488,4.05559,14.48425,113.07,11.06,113.609632074,137.69,142.64488,16.27559,143.5703890782,13.90488,4.05559,14.48425,128.74,12.22,129.3186606797,137.34,137.34488,11.30559,137.8094061647,13.90488,4.05559,14.48425,123.44,7.25,123.6527237872,137.63,13.90488,4.05559,14.48425,13.90488,4.05559,14.48425,0.0,0.0,0.0,137.0
2020-12-16 14:00:00,126.03056,14.17308,126.8249906391,13.69056,3.99308,14.261,112.34,10.18,112.800301418,137.6,141.57056,16.75308,142.5583710211,13.69056,3.99308,14.261,127.88,12.76,128.5150263588,137.11,136.33056,12.15308,136.8711764522,13.69056,3.99308,14.261,122.64,8.16,122.9111679222,137.55,13.69056,3.99308,14.261,13.69056,3.99308,14.261,0.0,0.0,0.0,136.75
2020-12-16 14:30:00,125.60456,13.99383,126.3816947618,13.38456,3.90383,13.94225,112.22,10.09,112.6726963377,137.95,141.27456,15.73383,142.1480028339,13.38456,3.90383,13.94225,127.89,11.83,128.4359801613,137.56,135.89456,12.27383,136.4477128444,13.38456,3.90383,13.94225,122.51,8.37,122.7955903117,137.89,13.38456,3.90383,13.94225,13.38456,3.90383,13.94225,0.0,0.0,0.0,137.2
2020-12-16 15:00:00,125.16864,14.27252,125.979733555,11.52864,3.36252,12.009,113.64,10.91,114.1625056663,138.24,141.11864,14.49252,141.8608603224,11.52864,3.36252,12.009,129.59,11.13,130.0670788478,138.05,135.57864,10.91252,136.0170971496,11.52864,3.36252,12.009,124.05,7.55,124.2795437713,138.17,11.52864,3.36252,12.009,11.52864,3.36252,12.009,0.0,0.0,0.0,137.67
2020-12-16 15:30:00,127.21504,12.92272,127.8697114034,8.85504,2.58272,9.224,118.36,10.34,118.8107958058,137.46,143.84504,15.89272,144.7203305745,8.85504,2.58272,9.224,134.99,13.31,135.6445951743,136.93,138.09504,10.59272,138.5007068199,8.85504,2.58272,9.224,129.24,8.01,129.4879828401,137.4,8.85504,2.58272,9.224,8.85504,2.58272,9.224,0.0,0.0,0.0,136.54
2020-12-16 16:00:00,128.98872,13.14421,129.656701114,13.24872,3.86421,13.80075,115.74,9.28,116.1114378517,137.83,145.27872,15.55421,146.1090001799,13.24872,3.86421,13.80075,132.03,11.69,132.5465088186,137.39,139.62872,13.13421,140.2450958899,13.24872,3.86421,13.80075,126.38,9.27,126.719522174,137.77,13.24872,3.86421,13.80075,13.24872,3.86421,13.80075,0.0,0.0,0.0,137.0
2020-12-16 16:30:00,129.63328,13.68179,130.3532840444,21.50328,6.27179,22.39925,108.13,7.41,108.3836011581,137.9,146.17328,13.79179,146.8224821251,21.50328,6.27179,22.39925,124.67,7.52,124.8965944292,137.75,139.52328,17.55179,140.6229390753,21.50328,6.27179,22.39925,118.02,11.28,118.5578289275,137.84,21.50328,6.27179,22.39925,21.50328,6.27179,22.39925,0.0,0.0,0.0,137.37
