Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-16 17:00:00,130.48656,12.58358,131.0919098429,27.40656,7.99358,28.5485,103.08,4.59,103.1821423503,138.84,145.87656,11.91358,146.3622360647,27.40656,7.99358,28.5485,118.47,3.92,118.5348358079,138.82,139.84656,22.60358,141.6615056134,27.40656,7.99358,28.5485,112.44,14.61,113.3852093529,138.77,27.40656,7.99358,28.5485,27.40656,7.99358,28.5485,0.0,0.0,0.0,138.44
2020-12-16 17:30:00,128.4,12.23,128.9811338917,25.68,7.49,26.75,102.72,4.74,102.8293051615,136.54,145.05,8.45,145.2959221726,25.68,7.49,26.75,119.37,0.96,119.373860204,135.95,140.45,11.2,140.8958569299,25.68,7.49,26.75,114.77,3.71,114.8299481843,136.49,25.68,7.49,26.75,25.68,7.49,26.75,0.0,0.0,0.0,135.54
2020-12-16 18:00:00,125.74968,14.62699,126.5975152069,25.66968,7.4869900000000005,26.73925,100.08,7.14,100.3343709802,136.19,141.99968,10.58699,142.3937971871,25.66968,7.4869900000000005,26.73925,116.33,3.1,116.3712975781,135.88,137.37968,11.82699,137.8878318394,25.66968,7.4869900000000005,26.73925,111.71,4.34,111.7942740036,136.14,25.66968,7.4869900000000005,26.73925,25.66968,7.4869900000000005,26.73925,0.0,0.0,0.0,135.47
2020-12-16 18:30:00,121.47064,22.41727,123.5218619365,26.63064,7.76727,27.74025,94.84,14.65,95.9648274109,137.91,137.16064,12.97727,137.7731857143,26.63064,7.76727,27.74025,110.53,5.21,110.6527225151,137.72,132.51064,12.72727,133.1204458934,26.63064,7.76727,27.74025,105.88,4.96,105.9961131363,137.85,26.63064,7.76727,27.74025,26.63064,7.76727,27.74025,0.0,0.0,0.0,137.31
2020-12-16 19:00:00,119.01048,15.58389,120.0264636543,22.71048,6.62389,23.65675,96.3,8.96,96.7159325034,136.83,135.12048,11.80389,135.6350837157,22.71048,6.62389,23.65675,112.41,5.18,112.5292872989,136.35,130.40048,14.57389,131.2123601417,22.71048,6.62389,23.65675,107.69,7.95,107.9830477436,136.77,22.71048,6.62389,23.65675,22.71048,6.62389,23.65675,0.0,0.0,0.0,135.95
2020-12-16 19:30:00,116.96912,13.69766,117.7684207377,17.40912,5.07766,18.1345,99.56,8.62,99.9324671966,136.18,132.12912,10.68766,132.5606669727,17.40912,5.07766,18.1345,114.72,5.61,114.8570872868,135.79,128.70912,12.69766,129.3339404049,17.40912,5.07766,18.1345,111.3,7.62,111.5605414114,136.13,17.40912,5.07766,18.1345,17.40912,5.07766,18.1345,0.0,0.0,0.0,135.41
2020-12-16 20:00:00,114.17808,13.01819,114.9178281354,15.38808,4.48819,16.02925,98.79,8.53,99.1575766142,135.99,129.14808,11.09819,129.6240579096,15.38808,4.48819,16.02925,113.76,6.61,113.9518744909,135.73,125.85808,11.98819,126.4277382569,15.38808,4.48819,16.02925,110.47,7.5,110.7243013073,135.95,15.38808,4.48819,16.02925,15.38808,4.48819,16.02925,0.0,0.0,0.0,135.34
2020-12-16 20:30:00,112.36632,16.73226,113.6052745037,13.51632,3.94226,14.0795,98.85,12.79,99.6740016253,136.78,128.76632,5.91226,128.901978203,13.51632,3.94226,14.0795,115.25,1.97,115.2668356467,137.18,124.02632,16.17226,125.0762569245,13.51632,3.94226,14.0795,110.51,12.23,111.1846797,136.73,13.51632,3.94226,14.0795,13.51632,3.94226,14.0795,0.0,0.0,0.0,136.8
2020-12-16 21:00:00,108.19328,17.52554,109.6035144941,12.53328,3.6555400000000002,13.0555,95.66,13.87,96.6602943302,136.83,124.20328,4.75554,124.2942875737,12.53328,3.6555400000000002,13.0555,111.67,1.1,111.6754176173,137.33,119.47328,17.07554,120.6873593225,12.53328,3.6555400000000002,13.0555,106.94,13.42,107.7787548638,136.78,12.53328,3.6555400000000002,13.0555,12.53328,3.6555400000000002,13.0555,0.0,0.0,0.0,136.94
2020-12-16 21:30:00,103.13456,19.21133,104.9085919587,12.48456,3.64133,13.00475,90.65,15.57,91.9774287529,136.83,118.56456,5.03133,118.6712651385,12.48456,3.64133,13.00475,106.08,1.3900000000000001,106.0891064153,137.41,113.80456,18.93133,115.3684234631,12.48456,3.64133,13.00475,101.32,15.29,102.4671971901,136.78,12.48456,3.64133,13.00475,12.48456,3.64133,13.00475,0.0,0.0,0.0,136.98
2020-12-16 22:00:00,97.5096,20.48405,99.637936533,10.2996,3.00405,10.72875,87.21,17.48,88.9445585744,137.49,112.7596,5.18405,112.8787037778,10.2996,3.00405,10.72875,102.46,2.18,102.4831888653,137.95,107.7596,20.38405,109.6706017425,10.2996,3.00405,10.72875,97.46,17.38,98.9975555254,137.43,10.2996,3.00405,10.72875,10.2996,3.00405,10.72875,0.0,0.0,0.0,137.55
2020-12-16 22:30:00,90.21536,22.44823,92.9663068539,11.44536,3.3382300000000003,11.92225,78.77,19.11,81.0549504966,137.19,104.75536,9.50823,105.1859871203,11.44536,3.3382300000000003,11.92225,93.31,6.17,93.5137690396,137.91,99.98536,22.25823,102.432909834,11.44536,3.3382300000000003,11.92225,88.54,18.92,90.538930853,137.13,11.44536,3.3382300000000003,11.92225,11.44536,3.3382300000000003,11.92225,0.0,0.0,0.0,137.51
2020-12-16 23:00:00,84.932,20.18475,87.2975873467,8.382,2.44475,8.73125,76.55,17.74,78.5786873141,135.86,98.862,9.80475,99.3470088456,8.382,2.44475,8.73125,90.48,7.36,90.7788521628,136.9,94.742,20.34475,96.9017823188,8.382,2.44475,8.73125,86.36,17.9,88.1955758528,135.81,8.382,2.44475,8.73125,8.382,2.44475,8.73125,0.0,0.0,0.0,136.45
2020-12-16 23:30:00,80.62664,20.97027,83.3091069545,6.20664,1.81027,6.46525,74.42,19.16,76.8468737165,136.73,94.19664,8.66027,94.5939071175,6.20664,1.81027,6.46525,87.99,6.85,88.2562326411,137.58,90.16664,21.29027,92.6460930939,6.20664,1.81027,6.46525,83.96,19.48,86.1902082606,136.68,6.20664,1.81027,6.46525,6.20664,1.81027,6.46525,0.0,0.0,0.0,137.16
2020-12-17 00:00:00,76.38072,22.14771,79.5269479231,6.54072,1.9077100000000002,6.81325,69.84,20.24,72.7137070985,137.45,89.20072,8.67771,89.6218226737,6.54072,1.9077100000000002,6.81325,82.66,6.77,82.9367741114,138.21,85.31072,22.53771,88.2375618371,6.54072,1.9077100000000002,6.81325,78.77,20.63,81.4267142896,137.39,6.54072,1.9077100000000002,6.81325,6.54072,1.9077100000000002,6.81325,0.0,0.0,0.0,137.81
2020-12-17 00:30:00,74.7276,22.7568,78.1158508115,6.2976,1.8368,6.5600000000000005,68.43,20.92,71.5563505218,137.2,87.4176,9.3168,87.912681406,6.2976,1.8368,6.5600000000000005,81.12,7.48,81.4641319846,137.96,83.4776,23.2568,86.6567276557,6.2976,1.8368,6.5600000000000005,77.18,21.42,80.0972458952,137.15,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,137.55
2020-12-17 01:00:00,75.26456,22.43008,78.5357401493,6.03456,1.76008,6.286,69.23,20.67,72.2498567473,137.2,88.19456,10.03008,88.7630718171,6.03456,1.76008,6.286,82.16,8.27,82.5751687858,138.07,84.11456,22.88008,87.1708510042,6.03456,1.76008,6.286,78.08,21.12,80.8859740623,137.15,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0.0,0.0,0.0,137.67
2020-12-17 01:30:00,74.4628,22.98915,77.9308000829,6.6828,1.94915,6.96125,67.78,21.04,70.9704868237,137.62,87.1228,11.27915,87.849880504,6.6828,1.94915,6.96125,80.44,9.33,80.9792720392,138.57,83.1328,23.46915,86.3820782197,6.6828,1.94915,6.96125,76.45,21.52,79.4211111733,137.56,6.6828,1.94915,6.96125,6.6828,1.94915,6.96125,0.0,0.0,0.0,138.19
2020-12-17 02:00:00,73.28552,21.90286,76.4885790027,6.45552,1.88286,6.7245,66.83,20.02,69.7642408401,137.62,85.94552,13.76286,87.0405004779,6.45552,1.88286,6.7245,79.49,11.88,80.372846783,138.97,81.82552,22.23286,84.7921917811,6.45552,1.88286,6.7245,75.37,20.35,78.0689400466,137.56,6.45552,1.88286,6.7245,6.45552,1.88286,6.7245,0.0,0.0,0.0,138.61
2020-12-17 02:30:00,72.34232,22.46276,75.7495006571,6.59232,1.92276,6.867,65.75,20.54,68.8836272274,138.0,84.85232,13.20276,85.8733316053,6.59232,1.92276,6.867,78.26,11.28,79.0687422437,139.23,80.74232,22.84276,83.9113456179,6.59232,1.92276,6.867,74.15,20.92,77.0445903357,137.94,6.59232,1.92276,6.867,6.59232,1.92276,6.867,0.0,0.0,0.0,138.84
2020-12-17 03:00:00,70.91848,22.54789,74.4166523633,6.67848,1.9478900000000001,6.95675,64.24,20.6,67.4621197414,137.04,83.07848,13.15789,84.1139935347,6.67848,1.9478900000000001,6.95675,76.4,11.21,77.2180296304,138.05,79.14848,23.07789,82.4443502804,6.67848,1.9478900000000001,6.95675,72.47,21.13,75.4876003063,136.98,6.67848,1.9478900000000001,6.95675,6.67848,1.9478900000000001,6.95675,0.0,0.0,0.0,137.67
2020-12-17 03:30:00,70.27776,19.67893,72.9809827048,6.88776,2.00893,7.17475,63.39,17.67,65.8066941884,137.67,81.07776,20.51893,83.6339025453,6.88776,2.00893,7.17475,74.19,18.51,76.4642151598,137.75,78.37776,19.68893,80.8129149775,6.88776,2.00893,7.17475,71.49,17.68,73.6437539782,137.62,6.88776,2.00893,7.17475,6.88776,2.00893,7.17475,0.0,0.0,0.0,137.39
2020-12-17 04:00:00,70.0584,19.9637,72.8472973298,7.1784,2.0937,7.4775,62.88,17.87,65.3699571669,137.73,80.83840000000001,20.2837,83.3443183441,7.1784,2.0937,7.4775,73.66,18.19,75.8727335741,137.75,78.1184,20.0037,80.6389014822,7.1784,2.0937,7.4775,70.94,17.91,73.1659189787,137.68,7.1784,2.0937,7.4775,7.1784,2.0937,7.4775,0.0,0.0,0.0,137.39
2020-12-17 04:30:00,70.8676,19.08305,73.3919581907,7.3476,2.14305,7.6537500000000005,63.52,16.94,65.7400486766,137.09,81.6676,20.65305,84.2386215703,7.3476,2.14305,7.6537500000000005,74.32,18.51,76.5903551369,137.24,78.9776,19.03305,81.2386502477,7.3476,2.14305,7.6537500000000005,71.63,16.89,73.594354403,137.04,7.3476,2.14305,7.6537500000000005,7.3476,2.14305,7.6537500000000005,0.0,0.0,0.0,136.89
2020-12-17 05:00:00,72.68224,19.12607,75.1566002761,7.63224,2.22607,7.9502500000000005,65.05,16.9,67.2094673391,137.71,83.77224,20.68607,86.288479455,7.63224,2.22607,7.9502500000000005,76.14,18.46,78.34584354,137.85,81.01224,19.04607,83.2210058354,7.63224,2.22607,7.9502500000000005,73.38,16.82,75.2830445718,137.65,7.63224,2.22607,7.9502500000000005,7.63224,2.22607,7.9502500000000005,0.0,0.0,0.0,137.55
2020-12-17 05:30:00,74.54512,18.66316,76.8458746908,7.96512,2.32316,8.297,66.58,16.34,68.5557583285,137.25,85.87512,20.15316,88.2081974252,7.96512,2.32316,8.297,77.91,17.83,79.9241953353,137.39,83.07512,18.54316,85.1194710146,7.96512,2.32316,8.297,75.11,16.22,76.8413983475,137.21,7.96512,2.32316,8.297,7.96512,2.32316,8.297,0.0,0.0,0.0,137.09
2020-12-17 06:00:00,77.64704,17.28747,79.548220846,7.3970400000000005,2.15747,7.70525,70.25,15.13,71.8608335604,137.15,89.55704,18.67747,91.4839401161,7.3970400000000005,2.15747,7.70525,82.16,16.52,83.8043912931,137.27,86.64704,17.03747,88.3061998093,7.3970400000000005,2.15747,7.70525,79.25,14.88,80.6348367643,137.1,7.3970400000000005,2.15747,7.70525,7.3970400000000005,2.15747,7.70525,0.0,0.0,0.0,136.94
2020-12-17 06:30:00,86.88184,15.95387,88.3344784881,7.52184,2.19387,7.83525,79.36,13.76,80.5440699245,136.19,100.54184,11.65387,101.2149903748,7.52184,2.19387,7.83525,93.02,9.46,93.4997967912,136.15,97.04184,16.04387,98.3591606062,7.52184,2.19387,7.83525,89.52,13.85,90.5850589225,136.13,7.52184,2.19387,7.83525,7.52184,2.19387,7.83525,0.0,0.0,0.0,135.84
2020-12-17 07:00:00,96.5216,15.25755,97.7200700909,7.4316,2.16755,7.74125,89.09,13.09,90.0465224204,137.06,111.5016,4.23755,111.5820936914,7.4316,2.16755,7.74125,104.07,2.07,104.0905845886,137.46,107.0116,14.64755,108.00941281,7.4316,2.16755,7.74125,99.58,12.48,100.3589896322,137.01,7.4316,2.16755,7.74125,7.4316,2.16755,7.74125,0.0,0.0,0.0,137.14
2020-12-17 07:30:00,105.81984,11.14412,106.4050278333,9.09984,2.65412,9.479,96.72,8.49,97.0919074898,136.03,122.63984,5.65412,122.7701080402,9.09984,2.65412,9.479,113.54,3.0,113.5796266942,136.79,117.24984,10.04412,117.6792646417,9.09984,2.65412,9.479,108.15,7.39,108.4021890923,135.98,9.09984,2.65412,9.479,9.09984,2.65412,9.479,0.0,0.0,0.0,136.45
2020-12-17 08:00:00,113.71816,9.53488,114.1171934916,10.50816,3.06488,10.946,103.21,6.47,103.4125959446,137.02,130.31816,8.80488,130.6152699251,10.50816,3.06488,10.946,119.81,5.74,119.9474205642,137.02,125.18816,7.69488,125.4244257806,10.50816,3.06488,10.946,114.68,4.63,114.7734259313,136.97,10.50816,3.06488,10.946,10.50816,3.06488,10.946,0.0,0.0,0.0,136.69
2020-12-17 08:30:00,116.59232,8.48651,116.9007696081,11.06232,3.22651,11.52325,105.53,5.26,105.661007472,137.78,133.72232,13.13651,134.3660178809,11.06232,3.22651,11.52325,122.66,9.91,123.0596753612,138.07,128.01232,6.92651,128.1995733712,11.06232,3.22651,11.52325,116.95,3.7,117.0085146474,137.72,11.06232,3.22651,11.52325,11.06232,3.22651,11.52325,0.0,0.0,0.0,137.78
2020-12-17 09:00:00,119.8996,6.35655,120.067979945,11.9196,3.47655,12.41625,107.98,2.88,108.0184002844,136.93,137.2496,13.64655,137.9263608853,11.9196,3.47655,12.41625,125.33,10.17,125.7419492453,137.43,131.5596,5.18655,131.6617964827,11.9196,3.47655,12.41625,119.64,1.71,119.6522197872,136.87,11.9196,3.47655,12.41625,11.9196,3.47655,12.41625,0.0,0.0,0.0,137.13
2020-12-17 09:30:00,121.15032,4.74676,121.2432751397,13.36032,3.89676,13.917,107.79,0.85,107.793351372,136.47,138.53032,12.79676,139.1201158201,13.36032,3.89676,13.917,125.17,8.9,125.4860107741,137.34,132.83032,5.04676,132.9261588168,13.36032,3.89676,13.917,119.47,1.15,119.4755347341,136.42,13.36032,3.89676,13.917,13.36032,3.89676,13.917,0.0,0.0,0.0,137.05
2020-12-17 10:00:00,120.3256,4.5008,120.4097471802,14.0256,4.0908,14.61,106.3,0.41000000000000003,106.3007906838,136.32,136.4156,13.8408,137.1159497214,14.0256,4.0908,14.61,122.39,9.75,122.777744726,137.22,131.8356,6.1408,131.9785393615,14.0256,4.0908,14.61,117.81,2.05,117.8278345723,136.28,14.0256,4.0908,14.61,14.0256,4.0908,14.61,0.0,0.0,0.0,136.87
2020-12-17 10:30:00,117.74656,8.68358,118.0663243836,16.60656,4.84358,17.2985,101.14,3.84,101.212870723,136.93,133.33656,15.97358,134.2899604984,16.60656,4.84358,17.2985,116.73,11.13,117.2594124154,137.25,128.67656,7.17358,128.8763645648,16.60656,4.84358,17.2985,112.07,2.33,112.0942184058,136.87,16.60656,4.84358,17.2985,16.60656,4.84358,17.2985,0.0,0.0,0.0,136.94
2020-12-17 11:00:00,115.10408,11.14869,115.6427365698,18.78408,5.47869,19.56675,96.32,5.67,96.4867415762,138.93,130.23408,17.71869,131.4338904878,18.78408,5.47869,19.56675,111.45,12.24,112.1201146093,139.0,125.48408,9.53869,125.8461002191,18.78408,5.47869,19.56675,106.7,4.06,106.7772147979,138.87,18.78408,5.47869,19.56675,18.78408,5.47869,19.56675,0.0,0.0,0.0,138.67
2020-12-17 11:30:00,115.19176,9.26843,115.5640314569,17.17176,5.00843,17.88725,98.02,4.26,98.1125272328,138.84,129.56176,18.30843,130.8489520912,17.17176,5.00843,17.88725,112.39,13.3,113.1742112851,138.95,125.75176,7.52843,125.9769121759,17.17176,5.00843,17.88725,108.58,2.52,108.6092390177,138.78,17.17176,5.00843,17.88725,17.17176,5.00843,17.88725,0.0,0.0,0.0,138.63
2020-12-17 12:00:00,114.05096,10.37028,114.5214573091,18.72096,5.46028,19.501,95.33,4.91,95.4563617576,139.2,128.46096,17.37028,129.6300307467,18.72096,5.46028,19.501,109.74,11.91,110.384399713,139.42,124.33096,8.67028,124.6329064485,18.72096,5.46028,19.501,105.61,3.21,105.6587724706,139.14,18.72096,5.46028,19.501,18.72096,5.46028,19.501,0.0,0.0,0.0,139.08
2020-12-17 12:30:00,113.28104,8.98322,113.636667784,20.17104,5.88322,21.0115,93.11,3.1,93.1615913346,138.43,129.00104,10.53322,129.4303559628,20.17104,5.88322,21.0115,108.83,4.65,108.9292954168,138.66,123.89104,7.80322,124.1365378712,20.17104,5.88322,21.0115,103.72,1.92,103.7377693996,138.37,20.17104,5.88322,21.0115,20.17104,5.88322,21.0115,0.0,0.0,0.0,138.31
2020-12-17 13:00:00,112.16544,6.56117,112.3571754814,19.13544,5.58117,19.93275,93.03,0.98,93.0351616326,137.47,130.06544,6.86117,130.2462833871,19.13544,5.58117,19.93275,110.93,1.28,110.9373845915,137.35,123.21544,6.60117,123.392139538,19.13544,5.58117,19.93275,104.08,1.02,104.0849979584,137.41,19.13544,5.58117,19.93275,19.13544,5.58117,19.93275,0.0,0.0,0.0,137.02
2020-12-17 13:30:00,112.13736,5.87298,112.2910477369,18.38736,5.36298,19.1535,93.75,0.51,93.7513871897,137.15,132.09736,5.89298,132.2287401901,18.38736,5.36298,19.1535,113.71,0.53,113.7112351529,136.96,123.25736,6.89298,123.4499492404,18.38736,5.36298,19.1535,104.87,1.53,104.8811603673,137.09,18.38736,5.36298,19.1535,18.38736,5.36298,19.1535,0.0,0.0,0.0,136.64
2020-12-17 14:00:00,113.3128,5.69915,113.4560309308,16.5228,4.8191500000000005,17.21125,96.79,0.88,96.7940003306,136.47,133.5728,6.34915,133.723612745,16.5228,4.8191500000000005,17.21125,117.05,1.53,117.0599991457,136.09,124.7228,6.84915,124.9107188978,16.5228,4.8191500000000005,17.21125,108.2,2.03,108.2190413005,136.42,16.5228,4.8191500000000005,17.21125,16.5228,4.8191500000000005,17.21125,0.0,0.0,0.0,135.78
2020-12-17 14:30:00,114.124,10.347,114.59209303,13.224,3.857,13.775,100.9,6.49,101.108506566,137.4,134.754,9.967,135.1220988773,13.224,3.857,13.775,121.53,6.11,121.6834951832,137.2,124.284,16.537,125.3793644305,13.224,3.857,13.775,111.06,12.68,111.7815100989,137.34,13.224,3.857,13.775,13.224,3.857,13.775,0.0,0.0,0.0,136.9
2020-12-17 15:00:00,113.566,10.02425,114.0075521361,13.626,3.97425,14.19375,99.94,6.05,100.1229549104,137.42,134.156,8.57425,134.4297217845,13.626,3.97425,14.19375,120.53,4.6,120.6177470358,137.35,123.606,17.13425,124.7879231299,13.626,3.97425,14.19375,109.98,13.16,110.7645520914,137.36,13.626,3.97425,14.19375,13.626,3.97425,14.19375,0.0,0.0,0.0,137.04
2020-12-17 15:30:00,116.6752,10.2661,117.1259796298,10.6152,3.0961,11.0575,106.06,7.17,106.3020813531,136.88,139.0052,11.5361,139.4830714827,10.6152,3.0961,11.0575,128.39,8.44,128.6671119595,136.45,127.3952,14.8961,128.2631310169,10.6152,3.0961,11.0575,116.78,11.8,117.3746497332,136.82,10.6152,3.0961,11.0575,10.6152,3.0961,11.0575,0.0,0.0,0.0,136.13
2020-12-17 16:00:00,119.57464,11.32677,120.1099090407,10.27464,2.99677,10.70275,109.3,8.33,109.6169644717,136.01,143.19464,10.97677,143.614742991,10.27464,2.99677,10.70275,132.92,7.98,133.1593286255,135.73,130.63464,13.32677,131.3126496822,10.27464,2.99677,10.70275,120.36,10.33,120.8024772097,135.96,10.27464,2.99677,10.70275,10.27464,2.99677,10.70275,0.0,0.0,0.0,135.43
2020-12-17 16:30:00,124.65904,11.47347,125.1859287922,16.22904,4.7334700000000005,16.90525,108.43,6.74,108.6392769674,136.51,147.26904,9.92347,147.6029992899,16.22904,4.7334700000000005,16.90525,131.04,5.19,131.1427378851,136.39,135.61904,16.95347,136.6745922092,16.22904,4.7334700000000005,16.90525,119.39,12.22,120.0137512954,136.45,16.22904,4.7334700000000005,16.90525,16.22904,4.7334700000000005,16.90525,0.0,0.0,0.0,136.08
2020-12-17 17:00:00,126.46904,10.10597,126.8721746805,23.84904,6.95597,24.84275,102.62,3.15,102.6683344562,136.82,146.37904,10.275970000000001,146.7392889132,23.84904,6.95597,24.84275,122.53,3.32,122.5749701203,136.57,136.78904,23.17597,138.7384843854,23.84904,6.95597,24.84275,112.94,16.22,114.0987817639,136.77,23.84904,6.95597,24.84275,23.84904,6.95597,24.84275,0.0,0.0,0.0,136.26
2020-12-17 17:30:00,126.6268,9.8374,127.0083497924,24.9168,7.2674,25.955,101.71,2.5700000000000003,101.7424640944,136.85,146.5468,8.5474,146.7958536097,24.9168,7.2674,25.955,121.63,1.28,121.636734994,136.76,136.8668,24.1174,138.9754292132,24.9168,7.2674,25.955,111.95,16.85,113.2109756163,136.79,24.9168,7.2674,25.955,24.9168,7.2674,25.955,0.0,0.0,0.0,136.45
2020-12-17 18:00:00,124.1396,9.17155,124.4779402849,25.959600000000002,7.57155,27.04125,98.18,1.6,98.193036413,138.03,143.3196,9.07155,143.6064092009,25.959600000000002,7.57155,27.04125,117.36,1.5,117.3695854981,138.17,133.9496,25.77155,136.4062613283,25.959600000000002,7.57155,27.04125,107.99,18.2,109.5129220686,137.96,25.959600000000002,7.57155,27.04125,25.959600000000002,7.57155,27.04125,0.0,0.0,0.0,137.85
2020-12-17 18:30:00,122.13032,7.69301,122.3723721522,20.65032,6.02301,21.51075,101.48,1.67,101.4937402011,137.53,141.88032,7.09301,142.0575094606,20.65032,6.02301,21.51075,121.23,1.07,121.234721924,137.61,132.31032,24.04301,134.4770876706,20.65032,6.02301,21.51075,111.66,18.02,113.1047125455,137.47,20.65032,6.02301,21.51075,20.65032,6.02301,21.51075,0.0,0.0,0.0,137.31
2020-12-17 19:00:00,119.02448,6.64464,119.2098069791,17.12448,4.99464,17.838,101.9,1.65,101.9133578095,136.84,140.41448,6.03464,140.5440965448,17.12448,4.99464,17.838,123.29,1.04,123.294386328,136.87,129.27448,22.90464,131.2879039089,17.12448,4.99464,17.838,112.15,17.91,113.5710817066,136.79,17.12448,4.99464,17.838,17.12448,4.99464,17.838,0.0,0.0,0.0,136.55
2020-12-17 19:30:00,115.78664,6.01527,115.9427853541,15.68664,4.57527,16.34025,100.1,1.44,100.1103571065,137.5,136.81664,5.98527,136.9474951865,15.68664,4.57527,16.34025,121.13,1.4100000000000001,121.1382061944,137.58,125.83664,22.82527,127.8900031944,15.68664,4.57527,16.34025,110.15,18.25,111.6516233648,137.44,15.68664,4.57527,16.34025,15.68664,4.57527,16.34025,0.0,0.0,0.0,137.29
2020-12-17 20:00:00,114.08976,4.46993,114.1772902598,12.71976,3.70993,13.24975,101.37,0.76,101.3728489291,137.21,131.13976,5.18993,131.2424170239,12.71976,3.70993,13.24975,118.42,1.48,118.4292480766,137.29,124.26976,22.62993,126.3134473533,12.71976,3.70993,13.24975,111.55,18.92,113.1431345686,137.16,12.71976,3.70993,13.24975,12.71976,3.70993,13.24975,0.0,0.0,0.0,136.97
2020-12-17 20:30:00,111.5876,3.5568,111.6442712368,10.1376,2.9568000000000003,10.56,101.45,0.6000000000000001,101.4517742575,138.39,128.7276,5.7568,128.8562600264,10.1376,2.9568000000000003,10.56,118.59,2.8,118.6230504582,138.46,121.7476,23.6668,124.0265920196,10.1376,2.9568000000000003,10.56,111.61,20.71,113.5151804826,138.33,10.1376,2.9568000000000003,10.56,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,138.15
2020-12-17 21:00:00,106.8596,5.55405,107.0038391067,10.2996,3.00405,10.72875,96.56,2.55,96.5936649061,138.65,123.5796,11.22405,124.0882622755,10.2996,3.00405,10.72875,113.28,8.22,113.5778446705,139.08,116.8496,21.05405,118.731217637,10.2996,3.00405,10.72875,106.55,18.05,108.0680572602,138.58,10.2996,3.00405,10.72875,10.2996,3.00405,10.72875,0.0,0.0,0.0,138.75
2020-12-17 21:30:00,101.12976,13.69993,102.0534979296,10.07976,2.93993,10.49975,91.05,10.76,91.6835868626,137.22,117.30976,15.42993,118.3201695869,10.07976,2.93993,10.49975,107.23,12.49,107.9549582002,137.29,111.86976,12.84993,112.6053458032,10.07976,2.93993,10.49975,101.79,9.91,102.2712677148,137.16,10.07976,2.93993,10.49975,10.07976,2.93993,10.49975,0.0,0.0,0.0,136.97
2020-12-17 22:00:00,95.59272,15.32621,96.8135363984,10.03272,2.92621,10.45075,85.56,12.4,86.4538813472,137.77,110.85272,17.37621,112.2063198103,10.03272,2.92621,10.45075,100.82,14.45,101.8502572407,137.9,105.68272,14.61621,106.6886634154,10.03272,2.92621,10.45075,95.65,11.69,96.3617071248,137.72,10.03272,2.92621,10.45075,10.03272,2.92621,10.45075,0.0,0.0,0.0,137.57
2020-12-17 22:30:00,89.83096,16.81528,91.3912195783,10.44096,3.04528,10.876,79.39,13.77,80.5753374178,138.13,103.95096,18.64528,105.6098885105,10.44096,3.04528,10.876,93.51,15.6,94.8023211741,138.27,99.16096,16.21528,100.4780139812,10.44096,3.04528,10.876,88.72,13.17,89.6921808186,138.07,10.44096,3.04528,10.876,10.44096,3.04528,10.876,0.0,0.0,0.0,137.92
2020-12-17 23:00:00,83.68968,18.45449,85.7002376873,10.60968,3.09449,11.05175,73.08,15.36,74.6767433677,138.89,96.79968,20.35449,98.9165472065,10.60968,3.09449,11.05175,86.19,17.26,87.9012155775,139.08,92.24968,17.98449,93.9864104042,10.60968,3.09449,11.05175,81.64,14.89,82.9867561723,138.82,10.60968,3.09449,11.05175,10.60968,3.09449,11.05175,0.0,0.0,0.0,138.72
2020-12-17 23:30:00,78.17544,18.93992,80.4370560675,10.52544,3.06992,10.964,67.65,15.87,69.4865411429,138.28,90.74544,22.10992,93.4001254988,10.52544,3.06992,10.964,80.22,19.04,82.4485900425,138.61,86.47544,19.26992,88.596453315,10.52544,3.06992,10.964,75.95,16.2,77.6584992129,138.22,10.52544,3.06992,10.964,10.52544,3.06992,10.964,0.0,0.0,0.0,138.24
2020-12-18 00:00:00,73.772,19.87475,76.4023145694,10.062,2.93475,10.48125,63.71,16.94,65.9236505361,137.96,85.962,22.81475,88.9380585664,10.062,2.93475,10.48125,75.9,19.88,78.4603364765,138.3,81.942,19.80475,84.3013611193,10.062,2.93475,10.48125,71.88,16.87,73.8331314519,137.91,10.062,2.93475,10.48125,10.062,2.93475,10.48125,0.0,0.0,0.0,137.94
2020-12-18 00:30:00,72.89248,19.67614,75.5014180387,9.07248,2.64614,9.4505,63.82,17.03,66.0531096921,137.18,85.08248,21.42614,87.7388618472,9.07248,2.64614,9.4505,76.01,18.78,78.2956480272,137.42,81.08248,19.63614,83.4262941587,9.07248,2.64614,9.4505,72.01,16.99,73.9871624,137.15,9.07248,2.64614,9.4505,9.07248,2.64614,9.4505,0.0,0.0,0.0,137.0
2020-12-18 01:00:00,73.30328,18.93804,75.7101064443,8.87328,2.58804,9.243,64.43,16.35,66.4721550726,137.0,85.54328,21.31804,88.1595802088,8.87328,2.58804,9.243,76.67,18.73,78.924659011,137.3,81.56328,18.81804,83.7059572181,8.87328,2.58804,9.243,72.69,16.23,74.4798563371,136.95,8.87328,2.58804,9.243,8.87328,2.58804,9.243,0.0,0.0,0.0,136.87
2020-12-18 01:30:00,72.46488,19.39934,75.0166196642,9.25488,2.6993400000000003,9.6405,63.21,16.7,65.3788505558,137.43,84.45488,21.80934,87.225420991,9.25488,2.6993400000000003,9.6405,75.2,19.11,77.590154659,137.72,80.56488,19.29934,82.8442177454,9.25488,2.6993400000000003,9.6405,71.31,16.6,73.2166381364,137.37,9.25488,2.6993400000000003,9.6405,9.25488,2.6993400000000003,9.6405,0.0,0.0,0.0,137.31
2020-12-18 02:00:00,71.08976,19.97493,73.8427505268,9.71976,2.83493,10.12475,61.37,17.14,63.7185726457,137.95,82.80976,23.35493,86.0401598474,9.71976,2.83493,10.12475,73.09,20.52,75.9158646134,138.35,78.95976,19.90493,81.4300309319,9.71976,2.83493,10.12475,69.24,17.07,71.3131299271,137.89,9.71976,2.83493,10.12475,9.71976,2.83493,10.12475,0.0,0.0,0.0,137.95
2020-12-18 02:30:00,69.12616,20.50388,72.102947869,9.95616,2.90388,10.371,59.17,17.6,61.7320735113,137.95,80.37616,23.04388,83.6142780977,9.95616,2.90388,10.371,70.42,20.14,73.2434024333,138.27,76.70616,20.48388,79.39410760129999,9.95616,2.90388,10.371,66.75,17.58,69.0262189316,137.89,9.95616,2.90388,10.371,9.95616,2.90388,10.371,0.0,0.0,0.0,137.85
2020-12-18 03:00:00,68.51968,20.95574,71.6525616168,9.85968,2.87574,10.2705,58.66,18.08,61.3830758434,138.08,79.69968,23.58574,83.1163408931,9.85968,2.87574,10.2705,69.84,20.71,72.8459312522,138.4,76.01968,20.99574,78.8657900832,9.85968,2.87574,10.2705,66.16,18.12,68.5965013685,138.01,9.85968,2.87574,10.2705,9.85968,2.87574,10.2705,0.0,0.0,0.0,137.98
2020-12-18 03:30:00,67.77952,21.15611,71.0045373322,9.44952,2.75611,9.84325,58.33,18.4,61.1632970007,138.13,78.91952,23.816110000000002,82.434808986,9.44952,2.75611,9.84325,69.47,21.06,72.5920415748,138.46,75.23952,21.22611,78.1762951,9.44952,2.75611,9.84325,65.79,18.47,68.3334837397,138.06,9.44952,2.75611,9.84325,9.44952,2.75611,9.84325,0.0,0.0,0.0,138.05
2020-12-18 04:00:00,67.01336,20.840980000000002,70.1793193601,9.12336,2.66098,9.5035,57.89,18.18,60.6775452701,137.67,78.16336,24.52098,81.9194073871,9.12336,2.66098,9.5035,69.04,21.86,72.4180999475,138.06,74.45336,20.57098,77.2429157493,9.12336,2.66098,9.5035,65.33,17.91,67.7405122508,137.6,9.12336,2.66098,9.5035,9.12336,2.66098,9.5035,0.0,0.0,0.0,137.67
2020-12-18 04:30:00,66.78728,20.47004,69.8538710982,9.49728,2.77004,9.893,57.29,17.7,59.9619387612,136.6,77.79728,23.10004,81.1543506129,9.49728,2.77004,9.893,68.3,20.33,71.2614825835,136.93,74.15728,20.55004,76.9519741202,9.49728,2.77004,9.893,64.66,17.78,67.0600029824,136.54,9.49728,2.77004,9.893,9.49728,2.77004,9.893,0.0,0.0,0.0,136.49
2020-12-18 05:00:00,67.45256,20.30908,70.443641168,9.32256,2.71908,9.711,58.13,17.59,60.7330634828,136.64,78.66256,22.90908,81.9306065656,9.32256,2.71908,9.711,69.34,20.19,72.2196074484,136.96,74.95256,20.36908,77.6710092029,9.32256,2.71908,9.711,65.63,17.65,67.9618966775,136.57,9.32256,2.71908,9.711,9.32256,2.71908,9.711,0.0,0.0,0.0,136.55
2020-12-18 05:30:00,69.49256,19.28783,72.1195970695,8.87256,2.5878300000000003,9.24225,60.62,16.7,62.8782506118,136.01,81.12256000000001,21.77783,83.9949023481,8.87256,2.5878300000000003,9.24225,72.25,19.19,74.755057354,136.31,77.29256,19.27783,79.6603700774,8.87256,2.5878300000000003,9.24225,68.42,16.69,70.4262202592,135.95,8.87256,2.5878300000000003,9.24225,8.87256,2.5878300000000003,9.24225,0.0,0.0,0.0,135.87
2020-12-18 06:00:00,73.57392,18.30531,75.8169247488,8.62392,2.51531,8.98325,64.95,15.79,66.8418027884,136.41,86.10392,20.04531,88.4064448576,8.62392,2.51531,8.98325,77.48,17.53,79.4383490513,136.76,81.96392,17.58531,83.8291554864,8.62392,2.51531,8.98325,73.34,15.07,74.8722946089,136.35,8.62392,2.51531,8.98325,8.62392,2.51531,8.98325,0.0,0.0,0.0,136.33
2020-12-18 06:30:00,81.7752,15.37235,83.20752658,9.2652,2.70235,9.651250000000001,72.51,12.67,73.6086204191,137.09,95.5752,17.41235,97.1483854089,9.2652,2.70235,9.651250000000001,86.31,14.71,87.5545555639,137.31,91.1152,14.82235,92.3129553777,9.2652,2.70235,9.651250000000001,81.85,12.12,82.7424733737,137.03,9.2652,2.70235,9.651250000000001,9.2652,2.70235,9.651250000000001,0.0,0.0,0.0,136.89
2020-12-18 07:00:00,89.59608,13.31969,90.5807468122,9.73608,2.83969,10.14175,79.86,10.48,80.5447080819,136.69,104.71608,14.77969,105.7539438842,9.73608,2.83969,10.14175,94.98,11.94,95.7275508931,136.82,99.89608,12.52969,100.6787958354,9.73608,2.83969,10.14175,90.16,9.69,90.6792241917,136.63,9.73608,2.83969,10.14175,9.73608,2.83969,10.14175,0.0,0.0,0.0,136.43
2020-12-18 07:30:00,98.59368,10.01024,99.1005481357,9.46368,2.76024,9.858,89.13,7.25,89.424378108,134.99,115.15368,9.33024,115.5310494889,9.46368,2.76024,9.858,105.69,6.57,105.8940083291,134.84,110.14368,8.92024,110.504302747,9.46368,2.76024,9.858,100.68,6.16,100.8682705314,134.93,9.46368,2.76024,9.858,9.46368,2.76024,9.858,0.0,0.0,0.0,134.46
2020-12-18 08:00:00,106.62928,7.77854,106.9126233793,9.62928,2.80854,10.0305,97.0,4.97,97.1272407721,136.41,123.43928,6.46854,123.6086479849,9.62928,2.80854,10.0305,113.81,3.66,113.8688355082,136.15,118.03928,6.12854,118.1982682845,9.62928,2.80854,10.0305,108.41,3.32,108.4608247249,136.35,9.62928,2.80854,10.0305,9.62928,2.80854,10.0305,0.0,0.0,0.0,135.76
2020-12-18 08:30:00,111.24728,5.49379,111.3828489309,9.40728,2.74379,9.79925,101.84,2.75,101.8771225546,137.63,128.03728,3.76379,128.0925883295,9.40728,2.74379,9.79925,118.63,1.02,118.6343849818,137.32,122.26728,3.69379,122.3230634147,9.40728,2.74379,9.79925,112.86,0.9500000000000001,112.8639982457,137.56,9.40728,2.74379,9.79925,9.40728,2.74379,9.79925,0.0,0.0,0.0,136.91
2020-12-18 09:00:00,112.93416,5.00288,113.0449171931,10.12416,2.95288,10.546,102.81,2.05,102.8304361558,137.63,129.83416,3.21288,129.8739069282,10.12416,2.95288,10.546,119.71,0.26,119.7102823487,137.27,124.05416,3.15288,124.0942193078,10.12416,2.95288,10.546,113.93,0.2,113.9301755463,137.58,10.12416,2.95288,10.546,10.12416,2.95288,10.546,0.0,0.0,0.0,136.87
2020-12-18 09:30:00,114.37912,4.58141,114.4708365024,9.87912,2.88141,10.29075,104.5,1.7000000000000002,104.5138268365,137.39,131.52912,3.9014100000000003,131.58696899,9.87912,2.88141,10.29075,121.65,1.02,121.6542761271,136.95,125.70912,3.18141,125.7493706575,9.87912,2.88141,10.29075,115.83,0.30000000000000004,115.8303884997,137.32,9.87912,2.88141,10.29075,9.87912,2.88141,10.29075,0.0,0.0,0.0,136.54
2020-12-18 10:00:00,115.52456,5.14508,115.639075625,10.47456,3.05508,10.911,105.05,2.09,105.070788519,137.08,132.53456,5.84508,132.6633881468,10.47456,3.05508,10.911,122.06,2.79,122.0918822035,136.4,126.90456,3.51508,126.9532320825,10.47456,3.05508,10.911,116.43,0.46,116.430908697,137.02,10.47456,3.05508,10.911,10.47456,3.05508,10.911,0.0,0.0,0.0,135.99
2020-12-18 10:30:00,115.69544,5.70242,115.8358857637,10.70544,3.12242,11.1515,104.99,2.58,105.0216953777,137.37,132.65544,6.00242,132.7911699152,10.70544,3.12242,11.1515,121.95,2.88,121.9840026397,136.63,127.05544,3.86242,127.1141342332,10.70544,3.12242,11.1515,116.35,0.74,116.3523532207,137.32,10.70544,3.12242,11.1515,10.70544,3.12242,11.1515,0.0,0.0,0.0,136.24
2020-12-18 11:00:00,115.82256,5.52283,115.9541592879,10.91256,3.18283,11.36725,104.91,2.34,104.9360934093,137.31,132.77256,6.06283,132.9109122554,10.91256,3.18283,11.36725,121.86,2.88,121.8940277454,136.59,127.18256,3.64283,127.234719234,10.91256,3.18283,11.36725,116.27,0.46,116.2709099474,137.25,10.91256,3.18283,11.36725,10.91256,3.18283,11.36725,0.0,0.0,0.0,136.19
2020-12-18 11:30:00,114.11488,6.95059,114.3263597722,13.54488,3.95059,14.10925,100.57,3.0,100.6147350044,137.49,130.32488,5.69059,130.4490596423,13.54488,3.95059,14.10925,116.78,1.74,116.7929621167,136.86,124.99488,5.13059,125.1001318143,13.54488,3.95059,14.10925,111.45,1.18,111.4562465724,137.44,13.54488,3.95059,14.10925,13.54488,3.95059,14.10925,0.0,0.0,0.0,136.45
2020-12-18 12:00:00,115.15672,7.16696,115.3795279796,14.28672,4.16696,14.882,100.87,3.0,100.9146020158,138.24,131.61672,5.38696,131.7269157067,14.28672,4.16696,14.882,117.33,1.22,117.3363426224,137.91,126.05672,5.30696,126.1683814654,14.28672,4.16696,14.882,111.77,1.1400000000000001,111.7758135734,138.18,14.28672,4.16696,14.882,14.28672,4.16696,14.882,0.0,0.0,0.0,137.53
2020-12-18 12:30:00,115.94056,7.76683,116.2004178192,14.56056,4.24683,15.16725,101.38,3.52,101.4410902938,137.61,132.50056,6.60683,132.6651747934,14.56056,4.24683,15.16725,117.94,2.36,117.963609643,137.38,126.89056,6.00683,127.0326580993,14.56056,4.24683,15.16725,112.33,1.76,112.3437871001,137.55,14.56056,4.24683,15.16725,14.56056,4.24683,15.16725,0.0,0.0,0.0,136.99
2020-12-18 13:00:00,116.94296,7.61003,117.190308687,13.78296,4.02003,14.35725,103.16,3.59,103.2224476555,137.88,133.87296,6.48003,134.0296989774,13.78296,4.02003,14.35725,120.09,2.46,120.1151934603,137.64,128.10296,5.85003,128.2364659984,13.78296,4.02003,14.35725,114.32,1.83,114.3346461052,137.81,13.78296,4.02003,14.35725,13.78296,4.02003,14.35725,0.0,0.0,0.0,137.25
2020-12-18 13:30:00,118.03704,6.03497,118.1912165724,10.57704,3.08497,11.01775,107.46,2.95,107.500484185,138.1,135.71704,4.83497,135.8031364927,10.57704,3.08497,11.01775,125.14,1.75,125.1522356972,137.83,129.65704,4.22497,129.7258586137,10.57704,3.08497,11.01775,119.08,1.1400000000000001,119.0854567107,138.04,10.57704,3.08497,11.01775,10.57704,3.08497,11.01775,0.0,0.0,0.0,137.44
2020-12-18 14:00:00,116.10344,6.36517,116.2777888032,9.82344,2.86517,10.23275,106.28,3.5,106.3376151698,137.99,133.53344,4.24517,133.6009021922,9.82344,2.86517,10.23275,123.71,1.38,123.717696794,137.62,127.61344,4.60517,127.6965060578,9.82344,2.86517,10.23275,117.79,1.74,117.8028509842,137.92,9.82344,2.86517,10.23275,9.82344,2.86517,10.23275,0.0,0.0,0.0,137.2
2020-12-18 14:30:00,114.3744,7.1717,114.5990255467,10.1544,2.9617,10.5775,104.22,4.21,104.3049974833,138.95,131.5844,5.6217,131.7044336165,10.1544,2.9617,10.5775,121.43,2.66,121.4591309865,138.65,125.6344,5.5417000000000005,125.7565620644,10.1544,2.9617,10.5775,115.48,2.58,115.5088169795,138.87,10.1544,2.9617,10.5775,10.1544,2.9617,10.5775,0.0,0.0,0.0,138.24
2020-12-18 15:00:00,110.59968,19.02449,112.2239744255,10.12968,2.95449,10.55175,100.47,16.07,101.747067771,136.46,130.20968,3.56449,130.2584598199,10.12968,2.95449,10.55175,120.08,0.61,120.0815493737,136.63,124.24968,8.30449,124.526894823,10.12968,2.95449,10.55175,114.12,5.35,114.2453364475,136.4,10.12968,2.95449,10.55175,10.12968,2.95449,10.55175,0.0,0.0,0.0,136.24
2020-12-18 15:30:00,110.4304,20.2372,112.2693970234,10.3104,3.0072,10.74,100.12,17.23,101.5917678752,136.02,130.1804,4.6672,130.2640368636,10.3104,3.0072,10.74,119.87,1.6600000000000001,119.8814935676,136.35,124.2304,7.6872,124.4680092554,10.3104,3.0072,10.74,113.92,4.68,114.0160900926,135.96,10.3104,3.0072,10.74,10.3104,3.0072,10.74,0.0,0.0,0.0,135.95
2020-12-18 16:00:00,112.28056,17.24308,113.5968659858,11.53056,3.36308,12.011,100.75,13.88,101.7016071653,135.86,131.62056,6.54308,131.7830934172,11.53056,3.36308,12.011,120.09,3.18,120.1320960443,136.18,125.35056,9.44308,125.7057462975,11.53056,3.36308,12.011,113.82,6.08,113.9822740605,135.79,11.53056,3.36308,12.011,11.53056,3.36308,12.011,0.0,0.0,0.0,135.79
2020-12-18 16:30:00,116.97672,14.22446,117.8383990228,14.82672,4.32446,15.4445,102.15,9.9,102.6286144309,136.45,135.92672,8.96446,136.2220053921,14.82672,4.32446,15.4445,121.1,4.64,121.1888592239,136.88,129.07672,13.34446,129.7646880266,14.82672,4.32446,15.4445,114.25,9.02,114.6055099024,136.39,14.82672,4.32446,15.4445,14.82672,4.32446,15.4445,0.0,0.0,0.0,136.49
2020-12-18 17:00:00,116.7332,18.40635,118.1754361217,22.0332,6.42635,22.95125,94.7,11.98,95.4547557747,137.17,134.4632,7.24635,134.6583147918,22.0332,6.42635,22.95125,112.43,0.8200000000000001,112.4329902653,137.86,127.9032,17.70635,129.1229778179,22.0332,6.42635,22.95125,105.87,11.28,106.4692223133,137.11,22.0332,6.42635,22.95125,22.0332,6.42635,22.95125,0.0,0.0,0.0,137.41
2020-12-18 17:30:00,114.77864,23.47502,117.1546531908,26.34864,7.68502,27.4465,88.43,15.79,89.8286646901,138.26,131.20864,8.20502,131.4649366327,26.34864,7.68502,27.4465,104.86,0.52,104.8612893302,138.71,125.18864,23.15502,127.3120203918,26.34864,7.68502,27.4465,98.84,15.47,100.0433231155,138.19,26.34864,7.68502,27.4465,26.34864,7.68502,27.4465,0.0,0.0,0.0,138.3
2020-12-18 18:00:00,112.6708,23.5419,115.1039974469,25.7208,7.5019,26.7925,86.95,16.04,88.4171029835,138.38,128.8708,8.8619,129.1751383365,25.7208,7.5019,26.7925,103.15,1.3599999999999999,103.1589651945,138.92,122.8808,23.2319,125.0576354576,25.7208,7.5019,26.7925,97.16,15.73,98.4250908051,138.31,25.7208,7.5019,26.7925,25.7208,7.5019,26.7925,0.0,0.0,0.0,138.49
2020-12-18 18:30:00,112.31432,19.42751,113.9821679995,21.45432,6.25751,22.34825,90.86,13.17,91.8095229265,137.97,129.64432,10.68751,130.0840980991,21.45432,6.25751,22.34825,108.19,4.43,108.280658476,139.14,123.04432,18.79751,124.4718886595,21.45432,6.25751,22.34825,101.59,12.54,102.3610262747,137.91,21.45432,6.25751,22.34825,21.45432,6.25751,22.34825,0.0,0.0,0.0,138.75
2020-12-18 19:00:00,109.32448,21.09964,111.3419810108,23.24448,6.7796400000000006,24.213,86.08,14.32,87.2629864261,137.91,125.71448,12.59964,126.3442971004,23.24448,6.7796400000000006,24.213,102.47,5.82,102.6351465142,139.11,119.46448,20.58964,121.225802769,23.24448,6.7796400000000006,24.213,96.22,13.81,97.2059900418,137.84,23.24448,6.7796400000000006,24.213,23.24448,6.7796400000000006,24.213,0.0,0.0,0.0,138.71
2020-12-18 19:30:00,107.72808,19.07819,109.4043717324,17.54808,5.11819,18.27925,90.18,13.96,91.2541177153,137.94,125.06808,10.56819,125.5137891818,17.54808,5.11819,18.27925,107.52,5.45,107.6580368574,139.11,118.34808,18.53819,119.7912038848,17.54808,5.11819,18.27925,100.8,13.42,101.6894114449,137.88,17.54808,5.11819,18.27925,17.54808,5.11819,18.27925,0.0,0.0,0.0,138.73
2020-12-18 20:00:00,105.104,18.5295,106.7248480264,14.364,4.1895,14.9625,90.74,14.34,91.8661156249,138.06,122.664,10.6495,123.1254187658,14.364,4.1895,14.9625,108.3,6.46,108.492495593,139.31,115.804,18.0395,117.2006398287,14.364,4.1895,14.9625,101.44,13.85,102.3811315624,138.0,14.364,4.1895,14.9625,14.364,4.1895,14.9625,0.0,0.0,0.0,138.9
2020-12-18 20:30:00,102.09192,15.69931,103.2919574012,11.31192,3.29931,11.78325,90.78,12.4,91.622968736,137.66,118.93192,14.10931,119.765914281,11.31192,3.29931,11.78325,107.62,10.81,108.1615481583,138.43,112.78192,15.00931,113.7762754952,11.31192,3.29931,11.78325,101.47,11.71,102.1434530452,137.61,11.31192,3.29931,11.78325,11.31192,3.29931,11.78325,0.0,0.0,0.0,138.01
2020-12-18 21:00:00,98.90176,15.96468,100.1819801092,12.22176,3.56468,12.731,86.68,12.4,87.5624485724,138.4,114.34176,19.56468,116.0035119443,12.22176,3.56468,12.731,102.12,16.0,103.3658280091,138.75,109.12176,15.22468,110.1787156696,12.22176,3.56468,12.731,96.9,11.66,97.5990040933,138.33,12.22176,3.56468,12.731,12.22176,3.56468,12.731,0.0,0.0,0.0,138.35
2020-12-18 21:30:00,93.53368,17.78774,95.2100466792,13.84368,4.03774,14.4205,79.69,13.75,80.8675373682,138.96,107.89368,22.07774,110.1293457143,13.84368,4.03774,14.4205,94.05,18.04,95.7645242248,139.36,103.01368,17.47774,104.4858347464,13.84368,4.03774,14.4205,89.17,13.44,90.1771728322,138.9,13.84368,4.03774,14.4205,13.84368,4.03774,14.4205,0.0,0.0,0.0,138.92
2020-12-18 22:00:00,89.05728,17.91504,90.8413329889,11.29728,3.29504,11.768,77.76,14.62,79.122449406,137.85,103.83728,21.52504,106.0448398782,11.29728,3.29504,11.768,92.54,18.23,94.3185268121,138.21,99.06728,17.61504,100.6211488744,11.29728,3.29504,11.768,87.77,14.32,88.9305082635,137.79,11.29728,3.29504,11.768,11.29728,3.29504,11.768,0.0,0.0,0.0,137.79
2020-12-18 22:30:00,83.92568,19.20499,86.0950138182,10.40568,3.03499,10.83925,73.52,16.17,75.2772163407,138.59,97.95568,23.37499,100.7060345846,10.40568,3.03499,10.83925,87.55,20.34,89.881689459,139.02,93.36568,19.05499,95.2903082468,10.40568,3.03499,10.83925,82.96,16.02,84.4926150619,138.52,10.40568,3.03499,10.83925,10.40568,3.03499,10.83925,0.0,0.0,0.0,138.59
2020-12-18 23:00:00,78.98344,20.69017,81.6484349444,10.66344,3.11017,11.10775,68.32,17.58,70.5455795922,139.41,92.07344,24.76017,95.3445560683,10.66344,3.11017,11.10775,81.41,21.65,84.2396023257,139.85,87.76344,20.66017,90.1624313396,10.66344,3.11017,11.10775,77.1,17.55,79.0721980218,139.35,10.66344,3.11017,11.10775,10.66344,3.11017,11.10775,0.0,0.0,0.0,139.42
2020-12-18 23:30:00,73.63608,20.94969,76.5582248283,10.69608,3.11969,11.14175,62.94,17.83,65.4167600849,138.5,85.93608,26.64969,89.9734173124,10.69608,3.11969,11.14175,75.24,23.53,78.8334859054,139.3,81.70608,21.43969,84.4721481689,10.69608,3.11969,11.14175,71.01,18.32,73.3351382354,138.43,10.69608,3.11969,11.14175,10.69608,3.11969,11.14175,0.0,0.0,0.0,138.88
2020-12-19 00:00:00,69.86784,20.58187,72.8363126398,10.49784,3.06187,10.93525,59.37,17.52,61.9011090369,137.62,81.40784,29.27187,86.5105703759,10.49784,3.06187,10.93525,70.91,26.21,75.5988902035,138.58,77.51784,20.59187,80.2062380888,10.49784,3.06187,10.93525,67.02,17.53,69.2746800787,137.56,10.49784,3.06187,10.93525,10.49784,3.06187,10.93525,0.0,0.0,0.0,138.15
2020-12-19 00:30:00,68.06672,20.88821,71.1996888235,10.65672,3.10821,11.10075,57.41,17.78,60.1002204655,137.95,79.22672,29.61821,84.5819810927,10.65672,3.10821,11.10075,68.57,26.51,73.5161546873,138.91,75.45672,20.92821,78.3052141748,10.65672,3.10821,11.10075,64.8,17.82,67.2055979811,137.89,10.65672,3.10821,11.10075,10.65672,3.10821,11.10075,0.0,0.0,0.0,138.47
2020-12-19 01:00:00,68.21896,21.10928,71.4102808117,10.48896,3.05928,10.926,57.73,18.05,60.48599342,137.41,79.48896,29.12928,84.6581934322,10.48896,3.05928,10.926,69.0,26.07,73.7607273554,138.3,75.65896,21.19928,78.572817824,10.48896,3.05928,10.926,65.17,18.14,67.6475313666,137.35,10.48896,3.05928,10.926,10.48896,3.05928,10.926,0.0,0.0,0.0,137.86
2020-12-19 01:30:00,67.26104,20.77197,70.3954703057,10.36104,3.02197,10.79275,56.9,17.75,59.6042993416,136.86,78.35104,30.74197,84.1662295019,10.36104,3.02197,10.79275,67.99,27.72,73.4236916805,137.97,74.59104,20.84197,77.448117871,10.36104,3.02197,10.79275,64.23,17.82,66.6561722573,136.8,10.36104,3.02197,10.79275,10.36104,3.02197,10.79275,0.0,0.0,0.0,137.54
2020-12-19 02:00:00,65.8828,20.90415,69.1196558373,10.4028,3.03415,10.83625,55.48,17.87,58.2869393604,137.03,76.6928,30.89415,82.6815219748,10.4028,3.03415,10.83625,66.29,27.86,71.9064927527,138.15,73.0128,20.97415,75.9656760127,10.4028,3.03415,10.83625,62.61,17.94,65.1295301687,136.97,10.4028,3.03415,10.83625,10.4028,3.03415,10.83625,0.0,0.0,0.0,137.72
2020-12-19 02:30:00,64.67856,21.03583,68.0133977056,10.40856,3.03583,10.84225,54.27,18.0,57.1772061227,137.14,75.24856,31.03583,81.3975953322,10.40856,3.03583,10.84225,64.84,28.0,70.6273714646,138.26,71.64856,21.10583,74.6925177649,10.40856,3.03583,10.84225,61.24,18.07,63.8503132334,137.07,10.40856,3.03583,10.84225,10.40856,3.03583,10.84225,0.0,0.0,0.0,137.81
2020-12-19 03:00:00,63.8416,21.0163,67.2118646985,10.1016,2.9463,10.5225,53.74,18.07,56.6966709781,137.42,74.3116,31.0563,80.5400997283,10.1016,2.9463,10.5225,64.21,28.11,70.0934818653,138.54,70.7516,21.0863,73.826966281,10.1016,2.9463,10.5225,60.65,18.14,63.3046767625,137.35,10.1016,2.9463,10.5225,10.1016,2.9463,10.5225,0.0,0.0,0.0,138.1
2020-12-19 03:30:00,62.48656,21.32858,66.0263470552,10.00656,2.91858,10.4235,52.48,18.41,55.6154519895,136.93,72.70656,31.37858,79.1887564611,10.00656,2.91858,10.4235,62.7,28.46,68.8568195606,138.06,69.22656,21.45858,72.4761151349,10.00656,2.91858,10.4235,59.22,18.54,62.0543310334,136.86,10.00656,2.91858,10.4235,10.00656,2.91858,10.4235,0.0,0.0,0.0,137.62
2020-12-19 04:00:00,61.83352,21.50936,65.4678299869,10.043520000000001,2.92936,10.462,51.79,18.58,55.0220001454,137.21,71.93352,31.61936,78.576174674,10.043520000000001,2.92936,10.462,61.89,28.69,68.2164804135,138.35,68.49352,21.64936,71.833537226,10.043520000000001,2.92936,10.462,58.45,18.72,61.374594907,137.14,10.043520000000001,2.92936,10.462,10.043520000000001,2.92936,10.462,0.0,0.0,0.0,137.91
2020-12-19 04:30:00,61.53928,21.31979,65.1276932538,9.83928,2.86979,10.24925,51.7,18.45,54.8934650027,136.77,71.62928,31.36979,78.1972984058,9.83928,2.86979,10.24925,61.79,28.5,68.0459704905,137.91,68.17928,21.44979,71.4738253654,9.83928,2.86979,10.24925,58.34,18.58,61.2272161706,136.7,9.83928,2.86979,10.24925,9.83928,2.86979,10.24925,0.0,0.0,0.0,137.47
2020-12-19 05:00:00,61.10248,21.54239,64.7887924649,9.64248,2.81239,10.04425,51.46,18.73,54.7626195502,136.68,71.12248,31.26239,77.690052065,9.64248,2.81239,10.04425,61.48,28.45,67.7435819838,137.79,67.70248,21.70239,71.0958474868,9.64248,2.81239,10.04425,58.06,18.89,61.0556770497,136.62,9.64248,2.81239,10.04425,9.64248,2.81239,10.04425,0.0,0.0,0.0,137.36
2020-12-19 05:30:00,61.8488,22.7584,65.903101839,9.1488,2.6684,9.53,52.7,20.09,56.3994512385,136.44,71.9888,27.3984,77.0263568397,9.1488,2.6684,9.53,62.84,24.73,67.5310187988,137.0,68.6088,23.1384,72.405476257,9.1488,2.6684,9.53,59.46,20.47,62.8849147252,136.37,9.1488,2.6684,9.53,9.1488,2.6684,9.53,0.0,0.0,0.0,136.57
2020-12-19 06:00:00,63.29336,22.72223,67.2484137825,8.61336,2.51223,8.97225,54.68,20.21,58.2953385787,136.05,73.76336,25.94223,78.1922795157,8.61336,2.51223,8.97225,65.15,23.43,69.2350157074,136.44,70.31336,23.14223,74.0238569913,8.61336,2.51223,8.97225,61.7,20.63,65.0575660473,135.98,8.61336,2.51223,8.97225,8.61336,2.51223,8.97225,0.0,0.0,0.0,136.0
2020-12-19 06:30:00,68.16576,20.62668,71.2181912449,7.56576,2.20668,7.881,60.6,18.42,63.3376380993,137.12,79.67576,24.95668,83.4928895667,7.56576,2.20668,7.881,72.11,22.75,75.6135874033,137.5,75.94576,20.51668,78.6682440391,7.56576,2.20668,7.881,68.38,18.31,70.7889857252,137.04,7.56576,2.20668,7.881,7.56576,2.20668,7.881,0.0,0.0,0.0,137.07
2020-12-19 07:00:00,71.5216,19.44505,74.1178064709,8.4516,2.46505,8.80375,63.07,16.98,65.3157354701,137.57,83.5116,24.05505,86.9070351874,8.4516,2.46505,8.80375,75.06,21.59,78.1033398774,138.1,79.6116,19.36505,81.9329727037,8.4516,2.46505,8.80375,71.16,16.9,73.1392890313,137.5,8.4516,2.46505,8.80375,8.4516,2.46505,8.80375,0.0,0.0,0.0,137.66
2020-12-19 07:30:00,76.00208,20.68894,78.7676862847,11.72208,3.41894,12.2105,64.28,17.27,66.5595319996,137.35,88.12208,23.80894,91.2817977882,11.72208,3.41894,12.2105,76.4,20.39,79.0740924703,137.71,84.25208,20.67894,86.7527033806,11.72208,3.41894,12.2105,72.53,17.26,74.555405572,137.28,11.72208,3.41894,12.2105,11.72208,3.41894,12.2105,0.0,0.0,0.0,137.28
2020-12-19 08:00:00,80.6064,19.60895,82.9572338079,11.7564,3.42895,12.24625,68.85,16.18,70.7256311389,137.29,93.5864,22.10895,96.1624663528,11.7564,3.42895,12.24625,81.83,18.68,83.9350421457,137.57,89.4464,19.46895,91.5406930663,11.7564,3.42895,12.24625,77.69,16.04,79.3285427825,137.22,11.7564,3.42895,12.24625,11.7564,3.42895,12.24625,0.0,0.0,0.0,137.15
2020-12-19 08:30:00,86.49784,15.63062,87.8987633943,7.40784,2.16062,7.7165,79.09,13.47,80.2288539118,137.29,101.46784,17.79062,103.0156721778,7.40784,2.16062,7.7165,94.06,15.63,95.3497797585,137.49,96.68784,15.21062,97.8769705531,7.40784,2.16062,7.7165,89.28,13.05,90.2287143874,137.22,7.40784,2.16062,7.7165,7.40784,2.16062,7.7165,0.0,0.0,0.0,137.05
2020-12-19 09:00:00,90.54064,16.09727,91.9604784299,9.83064,2.86727,10.24025,80.71,13.23,81.7871444666,136.81,105.61064,17.07727,106.9824304821,9.83064,2.86727,10.24025,95.78,14.21,96.828366195,136.9,100.96064,15.67727,102.1705810097,9.83064,2.86727,10.24025,91.13,12.81,92.0259365614,136.75,9.83064,2.86727,10.24025,9.83064,2.86727,10.24025,0.0,0.0,0.0,136.46
2020-12-19 09:30:00,92.90416,16.49288,94.3567593551,13.00416,3.7928800000000003,13.546,79.9,12.7,80.9030283735,136.52,107.71416,17.98288,109.204964345,13.00416,3.7928800000000003,13.546,94.71,14.19,95.7671143974,136.66,103.21416,16.00288,104.4473790614,13.00416,3.7928800000000003,13.546,90.21,12.21,91.0325667001,136.46,13.00416,3.7928800000000003,13.546,13.00416,3.7928800000000003,13.546,0.0,0.0,0.0,136.24
