Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-19 10:00:00,91.83368,17.31274,93.4513549856,17.80368,5.19274,18.5455,74.03,12.12,75.0155670511,136.47,105.41368,19.15274,107.1394949617,17.80368,5.19274,18.5455,87.61,13.96,88.7152393899,136.66,101.36368,16.71274,102.732231074,17.80368,5.19274,18.5455,83.56,11.52,84.3503645517,136.4,17.80368,5.19274,18.5455,17.80368,5.19274,18.5455,0.0,0.0,0.0,136.24
2020-12-19 10:30:00,92.56792,17.40481,94.1899528839,17.70792,5.16481,18.44575,74.86,12.24,75.8540519682,136.19,106.27792,17.06481,107.6392308587,17.70792,5.16481,18.44575,88.57,11.9,89.3658486224,136.15,102.22792,16.84481,103.6064440634,17.70792,5.16481,18.44575,84.52,11.68,85.323225443,136.13,17.70792,5.16481,18.44575,17.70792,5.16481,18.44575,0.0,0.0,0.0,135.73
2020-12-19 11:00:00,92.50384,15.95612,93.8699002886,16.68384,4.8661200000000004,17.379,75.82,11.09,76.6267609912,138.01,105.56384,16.23612,106.8051305331,16.68384,4.8661200000000004,17.379,88.88,11.37,89.6043040261,137.91,101.44384,16.03612,102.7035044125,16.68384,4.8661200000000004,17.379,84.76,11.17,85.4928447298,137.94,16.68384,4.8661200000000004,17.379,16.68384,4.8661200000000004,17.379,0.0,0.0,0.0,137.48
2020-12-19 11:30:00,91.1764,17.4252,92.8265776165,18.0864,5.2752,18.84,73.09,12.15,74.0929861728,138.53,103.7664,17.1752,105.1781976647,18.0864,5.2752,18.84,85.68,11.9,86.502441584,138.52,99.7764,16.5652,101.1421566311,18.0864,5.2752,18.84,81.69,11.29,82.4664792507,138.46,18.0864,5.2752,18.84,18.0864,5.2752,18.84,0.0,0.0,0.0,138.08
2020-12-19 12:00:00,92.6112,17.17285,94.1899205996,17.4612,5.09285,18.18875,75.15,12.08,76.1147088282,138.47,105.5712,16.93285,106.9205297338,17.4612,5.09285,18.18875,88.11,11.84,88.9019555465,138.46,101.4312,16.32285,102.7361852784,17.4612,5.09285,18.18875,83.97,11.23,84.7176121004,138.4,17.4612,5.09285,18.18875,17.4612,5.09285,18.18875,0.0,0.0,0.0,138.02
2020-12-19 12:30:00,93.22192,17.62681,94.8737624386,16.65192,4.85681,17.34575,76.57,12.77,77.6275582509,138.7,106.47192,16.66681,107.7685125817,16.65192,4.85681,17.34575,89.82,11.81,90.5930930038,138.6,102.22192,16.85681,103.6024757033,16.65192,4.85681,17.34575,85.57,12.0,86.4073197131,138.63,16.65192,4.85681,17.34575,16.65192,4.85681,17.34575,0.0,0.0,0.0,138.15
2020-12-19 13:00:00,95.61312,16.53591,97.032494741,13.80312,4.02591,14.37825,81.81,12.51,82.7609581868,138.31,109.88312,15.47591,110.9675801812,13.80312,4.02591,14.37825,96.08,11.45,96.7598516948,138.18,105.26312,15.77591,106.4387324636,13.80312,4.02591,14.37825,91.46,11.75,92.2116809303,138.25,13.80312,4.02591,14.37825,13.80312,4.02591,14.37825,0.0,0.0,0.0,137.76
2020-12-19 13:30:00,96.32128,16.60954,97.7428554926,13.06128,3.80954,13.6055,83.26,12.8,84.2381599989,138.52,110.82128,15.63954,111.919396497,13.06128,3.80954,13.6055,97.76,11.83,98.4731765508,138.38,106.12128,15.88954,107.3042569065,13.06128,3.80954,13.6055,93.06,12.08,93.8407693916,138.45,13.06128,3.80954,13.6055,13.06128,3.80954,13.6055,0.0,0.0,0.0,137.95
2020-12-19 14:00:00,94.8068,16.67365,96.2618300811,12.0468,3.51365,12.54875,82.76,13.16,83.7997804293,138.67,109.2568,15.72365,110.3824330026,12.0468,3.51365,12.54875,97.21,12.21,97.9738138484,138.55,104.5468,15.99365,105.7630853869,12.0468,3.51365,12.54875,92.5,12.48,93.3380972594,138.6,12.0468,3.51365,12.54875,12.0468,3.51365,12.54875,0.0,0.0,0.0,138.11
2020-12-19 14:30:00,93.37088,16.97359,94.9011274404,11.36088,3.31359,11.83425,82.01,13.66,83.1398562664,138.89,107.71088,16.89359,109.0276435289,11.36088,3.31359,11.83425,96.35,13.58,97.3023067558,138.87,103.02088,16.33359,104.3076597296,11.36088,3.31359,11.83425,91.66,13.02,92.5801058543,138.82,11.36088,3.31359,11.83425,11.36088,3.31359,11.83425,0.0,0.0,0.0,138.43
2020-12-19 15:00:00,92.99256,16.68908,94.4782599681,9.56256,2.7890800000000002,9.961,83.43,13.9,84.5799911327,138.42,107.62256,17.06908,108.9677425342,9.56256,2.7890800000000002,9.961,98.06,14.28,99.0943086156,138.44,102.81256,16.08908,104.06383132,9.56256,2.7890800000000002,9.961,93.25,13.3,94.1936967106,138.35,9.56256,2.7890800000000002,9.961,9.56256,2.7890800000000002,9.961,0.0,0.0,0.0,138.0
2020-12-19 15:30:00,94.92168,16.21174,96.2961362042,8.13168,2.37174,8.4705,86.79,13.84,87.8865729221,137.94,110.16168,16.54174,111.3967005914,8.13168,2.37174,8.4705,102.03,14.17,103.0092704566,137.94,105.15168,15.66174,106.3116452071,8.13168,2.37174,8.4705,97.02,13.29,97.9260154402,137.87,8.13168,2.37174,8.4705,8.13168,2.37174,8.4705,0.0,0.0,0.0,137.52
2020-12-19 16:00:00,97.96216,15.88563,99.2418159465,9.24216,2.69563,9.62725,88.72,13.19,89.6951197112,137.32,113.50216,16.25563,114.6603062588,9.24216,2.69563,9.62725,104.26,13.56,105.1381053662,137.32,108.41216,15.28563,109.4844597208,9.24216,2.69563,9.62725,99.17,12.59,99.9659792129,137.26,9.24216,2.69563,9.62725,9.24216,2.69563,9.62725,0.0,0.0,0.0,136.9
2020-12-19 16:30:00,103.21512,16.17566,104.4749394499,10.30512,3.00566,10.7345,92.91,13.17,93.8387819614,136.88,119.40512,15.24566,120.3744691828,10.30512,3.00566,10.7345,109.1,12.24,109.7844597382,136.71,114.17512,15.61566,115.2380443441,10.30512,3.00566,10.7345,103.87,12.61,104.6326383114,136.81,10.30512,3.00566,10.7345,10.30512,3.00566,10.7345,0.0,0.0,0.0,136.28
2020-12-19 17:00:00,107.9912,15.63035,109.1164841743,11.7612,3.43035,12.25125,96.23,12.2,97.00027268,136.91,124.4612,14.01035,125.247276268,11.7612,3.43035,12.25125,112.7,10.58,113.1955228797,136.61,119.2112,14.85035,120.1326063172,11.7612,3.43035,12.25125,107.45,11.42,108.0551660033,136.85,11.7612,3.43035,12.25125,11.7612,3.43035,12.25125,0.0,0.0,0.0,136.18
2020-12-19 17:30:00,110.426,15.133,111.4581049767,18.936,5.523,19.725,91.49,9.61,91.9933269319,139.83,125.626,17.443,126.8311875092,18.936,5.523,19.725,106.69,11.92,107.3538192148,140.03,119.876,25.333,122.523533515,18.936,5.523,19.725,100.94,19.81,102.8655418495,139.75,18.936,5.523,19.725,18.936,5.523,19.725,0.0,0.0,0.0,139.6
2020-12-19 18:00:00,107.63064,23.75852,110.2216945043,20.84064,6.07852,21.709,86.79,17.68,88.5724929084,138.95,123.90064,14.06852,124.6967996678,20.84064,6.07852,21.709,103.06,7.99,103.36925897,139.78,117.64064,26.35852,120.5574209918,20.84064,6.07852,21.709,96.8,20.28,98.9015591384,138.88,20.84064,6.07852,21.709,20.84064,6.07852,21.709,0.0,0.0,0.0,139.36
2020-12-19 18:30:00,107.86768000000001,17.36224,109.2560468185,14.64768,4.27224,15.258,93.22,13.09,94.134565915,137.65,124.56768,18.41224,125.9210764026,14.64768,4.27224,15.258,109.92,14.14,110.8257461062,138.14,118.86768000000001,16.77224,120.0451306101,14.64768,4.27224,15.258,104.22,12.5,104.9669395572,137.59,14.64768,4.27224,15.258,14.64768,4.27224,15.258,0.0,0.0,0.0,137.72
2020-12-19 19:00:00,105.04928,15.00479,106.1154793207,10.43928,3.04479,10.87425,94.61,11.96,95.3629576932,137.11,121.64928,17.18479,122.8570890582,10.43928,3.04479,10.87425,111.21,14.14,112.1053241376,137.28,116.20928,14.32479,117.0888396333,10.43928,3.04479,10.87425,105.77,11.28,106.3697856536,137.05,10.43928,3.04479,10.87425,10.43928,3.04479,10.87425,0.0,0.0,0.0,136.86
2020-12-19 19:30:00,102.60296,14.94253,103.685324919,7.7229600000000005,2.25253,8.04475,94.88,12.69,95.7248687646,137.44,119.32296,17.33253,120.575227055,7.7229600000000005,2.25253,8.04475,111.6,15.08,112.6142371106,137.63,113.79296,14.31253,114.6895211454,7.7229600000000005,2.25253,8.04475,106.07,12.06,106.7534004142,137.38,7.7229600000000005,2.25253,8.04475,7.7229600000000005,2.25253,8.04475,0.0,0.0,0.0,137.2
2020-12-19 20:00:00,98.95096,15.82403,100.2082452215,8.31096,2.42403,8.65725,90.64,13.4,91.6251581172,137.63,115.02096,19.36403,116.6395597435,8.31096,2.42403,8.65725,106.71,16.94,108.0462294576,137.97,109.63096,15.26403,110.6884727619,8.31096,2.42403,8.65725,101.32,12.84,102.1303480852,137.56,8.31096,2.42403,8.65725,8.31096,2.42403,8.65725,0.0,0.0,0.0,137.54
2020-12-19 20:30:00,96.41264,17.07952,97.9137740831,8.67264,2.5295199999999998,9.034,87.74,14.55,88.9382375584,138.06,111.96264,19.95952,113.7278118773,8.67264,2.5295199999999998,9.034,103.29,17.43,104.750317422,138.34,106.75264,16.61952,108.0385791835,8.67264,2.5295199999999998,9.034,98.08,14.09,99.0869037764,138.0,8.67264,2.5295199999999998,9.034,8.67264,2.5295199999999998,9.034,0.0,0.0,0.0,137.91
2020-12-19 21:00:00,94.20784,18.386870000000002,95.9853848555,8.93784,2.60687,9.31025,85.27,15.78,86.7178257338,138.7,109.30784,20.99687,111.3062102277,8.93784,2.60687,9.31025,100.37,18.39,102.0408202633,138.96,104.23784,18.03687,105.7868421273,8.93784,2.60687,9.31025,95.3,15.43,96.5410529257,138.63,8.93784,2.60687,9.31025,8.93784,2.60687,9.31025,0.0,0.0,0.0,138.54
2020-12-19 21:30:00,89.31944,19.94817,91.5198986465,10.27944,2.99817,10.70775,79.04,16.95,80.8370218402,139.22,103.39944,24.20817,106.1954786564,10.27944,2.99817,10.70775,93.12,21.21,95.5049658395,139.69,98.57944,19.67817,100.5243073354,10.27944,2.99817,10.70775,88.3,16.68,89.8616291862,139.16,10.27944,2.99817,10.70775,10.27944,2.99817,10.70775,0.0,0.0,0.0,139.25
2020-12-19 22:00:00,84.70112,21.04741,87.2769912231,11.27112,3.28741,11.74075,73.43,17.76,75.5472203327,139.11,97.93112,26.12741,101.3565282444,11.27112,3.28741,11.74075,86.66,22.84,89.6193126508,139.52,93.44112,22.83741,96.191424786,11.27112,3.28741,11.74075,82.17,19.55,84.4636691128,139.04,11.27112,3.28741,11.74075,11.27112,3.28741,11.74075,0.0,0.0,0.0,139.09
2020-12-19 22:30:00,79.43736,24.40548,83.1018749355,12.32736,3.5954800000000002,12.841,67.11,20.81,70.2624238124,138.13,92.11736,27.82548,96.2281941564,12.32736,3.5954800000000002,12.841,79.79,24.23,83.3878708206,138.51,88.03736,24.84548,91.4760877618,12.32736,3.5954800000000002,12.841,75.71,21.25,78.6356573063,138.06,12.32736,3.5954800000000002,12.841,12.32736,3.5954800000000002,12.841,0.0,0.0,0.0,138.09
2020-12-19 23:00:00,75.67512,23.76566,79.3191678111,10.78512,3.14566,11.2345,64.89,20.62,68.0874180741,138.65,87.94512,27.26566,92.0747541243,10.78512,3.14566,11.2345,77.16,24.12,80.8420682566,139.06,83.96512,24.15566,87.3706889446,10.78512,3.14566,11.2345,73.18,21.01,76.136275848,138.59,10.78512,3.14566,11.2345,10.78512,3.14566,11.2345,0.0,0.0,0.0,138.62
2020-12-19 23:30:00,71.92896,23.31928,75.6145760181,7.60896,2.21928,7.926,64.32,21.1,67.6924840732,139.35,84.25896,26.79928,88.4181754437,7.60896,2.21928,7.926,76.65,24.58,80.494713491,139.75,80.14896,23.73928,83.5907243897,7.60896,2.21928,7.926,72.54,21.52,75.6648002707,139.28,7.60896,2.21928,7.926,7.60896,2.21928,7.926,0.0,0.0,0.0,139.33
2020-12-20 00:00:00,68.0412,23.3991,71.9522256657,7.7112,2.2491,8.0325,60.33,21.15,63.9298944157,139.72,79.6712,28.1191,84.4877736377,7.7112,2.2491,8.0325,71.96,25.87,76.4689381383,140.26,75.7512,23.7991,79.4017724125,7.7112,2.2491,8.0325,68.04,21.55,71.3711713509,139.65,7.7112,2.2491,8.0325,7.7112,2.2491,8.0325,0.0,0.0,0.0,139.82
2020-12-20 00:30:00,66.72152,23.40086,70.7061629552,7.75152,2.26086,8.0745,58.97,21.14,62.6447164572,139.59,78.09152,28.96086,83.288756191,7.75152,2.26086,8.0745,70.34,26.7,75.2369962186,140.24,74.24152,23.79086,77.9602995854,7.75152,2.26086,8.0745,66.49,21.53,69.8889190072,139.53,7.75152,2.26086,8.0745,7.75152,2.26086,8.0745,0.0,0.0,0.0,139.82
2020-12-20 01:00:00,66.5028,23.25665,70.4520700694,7.4628,2.17665,7.77375,59.04,21.08,62.6904139403,138.23,77.8528,28.82665,83.0182764099,7.4628,2.17665,7.77375,70.39,26.65,75.2660255361,138.86,74.0728,23.35665,77.6679650761,7.4628,2.17665,7.77375,66.61,21.18,69.8962409576,138.18,7.4628,2.17665,7.77375,7.4628,2.17665,7.77375,0.0,0.0,0.0,138.43
2020-12-20 01:30:00,65.66592,23.64506,69.7932798473,7.52592,2.19506,7.8395,58.14,21.45,61.9706551523,137.14,76.79592,27.28506,81.4990050728,7.52592,2.19506,7.8395,69.27,25.09,73.6738827537,137.57,73.12592,24.19506,77.0246785404,7.52592,2.19506,7.8395,65.6,22.0,69.190750827,137.09,7.52592,2.19506,7.8395,7.52592,2.19506,7.8395,0.0,0.0,0.0,137.16
2020-12-20 02:00:00,64.40896,24.35803,68.8609305322,8.59896,2.50803,8.95725,55.81,21.85,59.9347862264,137.76,75.07896,28.11803,80.1715276502,8.59896,2.50803,8.95725,66.48,25.61,71.2422802836,138.22,71.56896,24.92803,75.7860324543,8.59896,2.50803,8.95725,62.97,22.42,66.842182041,137.72,8.59896,2.50803,8.95725,8.59896,2.50803,8.95725,0.0,0.0,0.0,137.81
2020-12-20 02:30:00,63.31152,24.41461,67.8558895466,9.10152,2.65461,9.48075,54.21,21.76,58.4142251511,137.76,73.66152,29.07461,79.1918712707,9.10152,2.65461,9.48075,64.56,26.42,69.756791784,138.34,70.26152,24.96461,74.5648237788,9.10152,2.65461,9.48075,61.16,22.31,65.1020867561,137.72,9.10152,2.65461,9.48075,9.10152,2.65461,9.48075,0.0,0.0,0.0,137.91
2020-12-20 03:00:00,62.16984,24.66662,66.8844611838,8.79984,2.56662,9.1665,53.37,22.1,57.7647548251,138.01,72.36984,28.82662,77.8997288972,8.79984,2.56662,9.1665,63.57,26.26,68.7803205866,138.51,69.01984,25.25662,73.4958173466,8.79984,2.56662,9.1665,60.22,22.69,64.3528126813,137.96,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0.0,0.0,0.0,138.09
2020-12-20 03:30:00,60.95288,24.64584,65.7470228193,8.04288,2.34584,8.378,52.91,22.3,57.4174024143,137.43,71.11288,28.20584,76.5023601727,8.04288,2.34584,8.378,63.07,25.86,68.1657135223,137.87,67.72288,25.25584,72.2789452718,8.04288,2.34584,8.378,59.68,22.91,63.9262895842,137.38,8.04288,2.34584,8.378,8.04288,2.34584,8.378,0.0,0.0,0.0,137.46
2020-12-20 04:00:00,60.2172,24.7121,65.0906987384,7.9272,2.3121,8.2575,52.29,22.4,56.8858866504,137.78,70.2572,28.3021,75.7435344848,7.9272,2.3121,8.2575,62.33,25.99,67.5315407791,138.21,66.9072,25.3421,71.5457576957,7.9272,2.3121,8.2575,58.98,23.03,63.316832675,137.73,7.9272,2.3121,8.2575,7.9272,2.3121,8.2575,0.0,0.0,0.0,137.81
2020-12-20 04:30:00,60.25248,24.60614,65.0832042224,7.63248,2.22614,7.9505,52.62,22.38,57.1815424766,137.74,70.38248,28.19614,75.8202862158,7.63248,2.22614,7.9505,62.75,25.97,67.9117324179,138.14,67.00248,25.21614,71.5904046828,7.63248,2.22614,7.9505,59.37,22.99,63.6658228565,137.68,7.63248,2.22614,7.9505,7.63248,2.22614,7.9505,0.0,0.0,0.0,137.77
2020-12-20 05:00:00,60.18544,24.81492,65.1004411859,7.52544,2.19492,7.839,52.66,22.62,57.3126513084,137.84,70.31544,28.44492,75.8510024733,7.52544,2.19492,7.839,62.79,26.25,68.0562017747,138.22,66.92544,25.46492,71.6064010393,7.52544,2.19492,7.839,59.4,23.27,63.7953987369,137.79,7.52544,2.19492,7.839,7.52544,2.19492,7.839,0.0,0.0,0.0,137.89
2020-12-20 05:30:00,60.83744,24.937170000000002,65.7499547784,7.80744,2.27717,8.13275,53.03,22.66,57.6685052693,137.72,71.05744,28.56717,76.5848743628,7.80744,2.27717,8.13275,63.25,26.29,68.4961794555,138.1,67.63744,25.59717,72.3190044301,7.80744,2.27717,8.13275,59.83,23.32,64.2141051483,137.67,7.80744,2.27717,8.13275,7.80744,2.27717,8.13275,0.0,0.0,0.0,137.77
2020-12-20 06:00:00,61.625280000000004,24.12779,66.180249209,7.53528,2.19779,7.84925,54.09,21.93,58.3665400722,137.19,72.05528,27.97779,77.2963136842,7.53528,2.19779,7.84925,64.52,25.78,69.4797725961,137.59,68.56528,24.70779,72.8812219173,7.53528,2.19779,7.84925,61.03,22.51,65.048912366,137.14,7.53528,2.19779,7.84925,7.53528,2.19779,7.84925,0.0,0.0,0.0,137.23
2020-12-20 06:30:00,64.944,23.25325,68.9814233802,8.034,2.3432500000000003,8.36875,56.91,20.91,60.6298292922,136.81,75.904,27.60325,80.7672992402,8.034,2.3432500000000003,8.36875,67.87,25.26,72.4182608187,137.26,72.254,23.73325,76.0520063612,8.034,2.3432500000000003,8.36875,64.22,21.39,67.6885551626,136.76,8.034,2.3432500000000003,8.36875,8.034,2.3432500000000003,8.36875,0.0,0.0,0.0,136.93
2020-12-20 07:00:00,67.57704,22.61622,71.2611376716,8.627040000000001,2.51622,8.9865,58.95,20.1,62.2825216253,136.72,78.95704,27.18622,83.5063154704,8.627040000000001,2.51622,8.9865,70.33,24.67,74.5313209329,137.19,75.15704,23.01622,78.602334855,8.627040000000001,2.51622,8.9865,66.53,20.5,69.6167429574,136.67,8.627040000000001,2.51622,8.9865,8.627040000000001,2.51622,8.9865,0.0,0.0,0.0,136.85
2020-12-20 07:30:00,72.11768000000001,21.79849,75.3401216807,9.21768,2.68849,9.60175,62.9,19.11,65.7388933585,136.37,84.22768,26.36849,88.2587068966,9.21768,2.68849,9.60175,75.01,23.68,78.6590268183,136.83,80.22768,22.10849,83.2181829185,9.21768,2.68849,9.60175,71.01,19.42,73.6176371531,136.32,9.21768,2.68849,9.60175,9.21768,2.68849,9.60175,0.0,0.0,0.0,136.48
2020-12-20 08:00:00,76.4728,20.95165,79.2909879971,9.9828,2.91165,10.39875,66.49,18.04,68.8938437017,137.16,89.0928,25.95165,92.7955556563,9.9828,2.91165,10.39875,79.11,23.04,82.3968063702,137.53,85.0328,20.82165,87.5449495092,9.9828,2.91165,10.39875,75.05,17.91,77.1574403412,137.1,9.9828,2.91165,10.39875,9.9828,2.91165,10.39875,0.0,0.0,0.0,137.19
2020-12-20 08:30:00,81.25952,18.62861,83.3674678826,7.22952,2.10861,7.53075,74.03,16.52,75.8508490394,137.76,95.32952,21.35861,97.6929250487,7.22952,2.10861,7.53075,88.1,19.25,90.1785589816,137.99,90.76952,18.55861,92.6473300541,7.22952,2.10861,7.53075,83.54,16.45,85.1441959267,137.7,7.22952,2.10861,7.53075,7.22952,2.10861,7.53075,0.0,0.0,0.0,137.62
2020-12-20 09:00:00,85.93016,19.01213,88.0082580487,10.43016,3.0421300000000002,10.86475,75.5,15.97,77.1705312927,137.33,100.12016,21.70213,102.4452482303,10.43016,3.0421300000000002,10.86475,89.69,18.66,91.6105436072,137.55,95.64016,18.88213,97.4862812818,10.43016,3.0421300000000002,10.86475,85.21,15.84,86.6697738546,137.28,10.43016,3.0421300000000002,10.86475,10.43016,3.0421300000000002,10.86475,0.0,0.0,0.0,137.19
2020-12-20 09:30:00,90.004,18.7995,91.946404042,12.924,3.7695,13.4625,77.08,15.03,78.5316961488,137.35,104.434,21.3495,106.59390933,12.924,3.7695,13.4625,91.51,17.58,93.1833488344,137.55,99.924,18.5595,101.6329711081,12.924,3.7695,13.4625,87.0,14.79,88.2481960156,137.3,12.924,3.7695,13.4625,12.924,3.7695,13.4625,0.0,0.0,0.0,137.19
2020-12-20 10:00:00,91.986,18.47675,93.823315261,14.766,4.30675,15.38125,77.22,14.17,78.5093453036,136.95,106.386,21.266750000000002,108.4908090649,14.766,4.30675,15.38125,91.62,16.96,93.17653138,137.18,101.916,18.14675,103.5189624734,14.766,4.30675,15.38125,87.15,13.84,88.2420993631,136.9,14.766,4.30675,15.38125,14.766,4.30675,15.38125,0.0,0.0,0.0,136.84
2020-12-20 10:30:00,92.37824,18.75657,94.2631855162,17.74824,5.17657,18.48775,74.63,13.58,75.8554764009,136.95,106.27824,22.16657,108.5652850734,17.74824,5.17657,18.48775,88.53,16.99,90.1455545216,137.28,101.98824,18.336570000000002,103.6235055268,17.74824,5.17657,18.48775,84.24,13.16,85.2617335034,136.9,17.74824,5.17657,18.48775,17.74824,5.17657,18.48775,0.0,0.0,0.0,136.94
2020-12-20 11:00:00,92.43384,18.55612,94.2780163485,18.60384,5.42612,19.379,73.83,13.13,74.9884377754,136.69,106.12384,21.69612,108.3189320451,18.60384,5.42612,19.379,87.52,16.27,89.0194546153,136.98,101.93384,18.08612,103.5259169184,18.60384,5.42612,19.379,83.33,12.66,84.2862058702,136.65,18.60384,5.42612,19.379,18.60384,5.42612,19.379,0.0,0.0,0.0,136.63
2020-12-20 11:30:00,94.52152,18.19086,96.2560394503,17.59152,5.13086,18.3245,76.93,13.06,78.0306894754,136.21,108.54152,17.91086,110.0093653734,17.59152,5.13086,18.3245,90.95,12.78,91.8435131079,136.11,104.42152,17.75086,105.9195301625,17.59152,5.13086,18.3245,86.83,12.62,87.7423119139,136.16,17.59152,5.13086,18.3245,17.59152,5.13086,18.3245,0.0,0.0,0.0,135.75
2020-12-20 12:00:00,97.62136,16.16873,98.9512898252,14.60136,4.25873,15.20975,83.02,11.91,83.8699499225,135.52,112.88136,16.43873,114.0720530168,14.60136,4.25873,15.20975,98.28,12.18,99.0318675983,135.45,108.33136,15.60873,109.4500617253,14.60136,4.25873,15.20975,93.73,11.35,94.4146990675,135.47,14.60136,4.25873,15.20975,14.60136,4.25873,15.20975,0.0,0.0,0.0,135.09
2020-12-20 12:30:00,102.75408,15.36744,103.8968679451,12.33408,3.59744,12.848,90.42,11.77,91.1828344591,137.93,118.73408,15.84744,119.7869905624,12.33408,3.59744,12.848,106.4,12.25,107.102859439,137.84,113.54408,15.58744,114.6090153033,12.33408,3.59744,12.848,101.21,11.99,101.9177325101,137.87,12.33408,3.59744,12.848,12.33408,3.59744,12.848,0.0,0.0,0.0,137.48
2020-12-20 13:00:00,102.63264,16.82702,104.0029201294,13.53264,3.94702,14.0965,89.1,12.88,90.0261317618,138.38,118.26264,17.02702,119.4820966917,13.53264,3.94702,14.0965,104.73,13.08,105.543636947,138.29,113.14264,16.13702,114.2876213798,13.53264,3.94702,14.0965,99.61,12.19,100.35311754,138.32,13.53264,3.94702,14.0965,13.53264,3.94702,14.0965,0.0,0.0,0.0,137.94
2020-12-20 13:30:00,103.07584,17.01337,104.4704912904,13.96584,4.07337,14.54775,89.11,12.94,90.0446317112,138.53,118.64584,17.16337,119.8808434199,13.96584,4.07337,14.54775,104.68,13.09,105.4952629268,138.44,113.57584,16.33337,114.7442826779,13.96584,4.07337,14.54775,99.61,12.26,100.361644566,138.47,13.96584,4.07337,14.54775,13.96584,4.07337,14.54775,0.0,0.0,0.0,138.09
2020-12-20 14:00:00,102.22624,17.22432,103.667166181,13.38624,3.9043200000000002,13.944,88.84,13.32,89.8330006178,138.87,117.77624,16.68432,118.9521300457,13.38624,3.9043200000000002,13.944,104.39,12.78,105.169389558,138.7,112.69624,16.57432,113.9085185296,13.38624,3.9043200000000002,13.944,99.31,12.67,100.1149589222,138.81,13.38624,3.9043200000000002,13.944,13.38624,3.9043200000000002,13.944,0.0,0.0,0.0,138.34
2020-12-20 14:30:00,102.73456,14.86883,103.804970613,9.90456,2.88883,10.31725,92.83,11.98,93.5998360041,138.63,119.05456,15.05883,120.0031525326,9.90456,2.88883,10.31725,109.15,12.17,109.826369329,138.54,113.69456,14.09883,114.5653960887,9.90456,2.88883,10.31725,103.79,11.21,104.3936214527,138.57,9.90456,2.88883,10.31725,9.90456,2.88883,10.31725,0.0,0.0,0.0,138.18
2020-12-20 15:00:00,103.71696,14.43203,104.7162417276,7.68696,2.24203,8.00725,96.03,12.19,96.800604337,138.42,120.65696,14.78203,121.5590819617,7.68696,2.24203,8.00725,112.97,12.54,113.6638574922,138.32,115.05696,13.72203,115.8723355757,7.68696,2.24203,8.00725,107.37,11.48,107.9819767369,138.36,7.68696,2.24203,8.00725,7.68696,2.24203,8.00725,0.0,0.0,0.0,137.97
2020-12-20 15:30:00,103.21664,16.09402,104.4638322706,9.23664,2.69402,9.6215,93.98,13.4,94.9305030009,138.5,119.74664,15.52402,120.748718371,9.23664,2.69402,9.6215,110.51,12.83,111.2522763812,138.32,114.29664,15.50402,115.3433853823,9.23664,2.69402,9.6215,105.06,12.81,105.8380824656,138.44,9.23664,2.69402,9.6215,9.23664,2.69402,9.6215,0.0,0.0,0.0,137.97
2020-12-20 16:00:00,105.1564,17.3377,106.5760962986,12.0264,3.5077,12.5275,93.13,13.83,94.1512920782,138.21,121.4664,16.8777,122.6333685677,12.0264,3.5077,12.5275,109.44,13.37,110.2536643382,138.04,116.1564,16.8077,117.3661281642,12.0264,3.5077,12.5275,104.13,13.3,104.9759348613,138.15,12.0264,3.5077,12.5275,12.0264,3.5077,12.5275,0.0,0.0,0.0,137.68
2020-12-20 16:30:00,108.0568,20.44615,109.9741654938,20.3868,5.94615,21.23625,87.67,14.5,88.8610088847,137.95,123.1968,21.08615,124.9883084615,20.3868,5.94615,21.23625,102.81,15.14,103.9187937767,137.93,118.3668,19.97615,120.0406010942,20.3868,5.94615,21.23625,97.98,14.03,98.9793983615,137.9,20.3868,5.94615,21.23625,20.3868,5.94615,21.23625,0.0,0.0,0.0,137.57
2020-12-20 17:00:00,111.83424,22.09582,113.9961512414,25.01424,7.29582,26.0565,86.82,14.8,88.0724270132,138.1,126.71424,22.76582,128.7430820629,25.01424,7.29582,26.0565,101.7,15.47,102.8698736268,138.07,122.05424,21.65582,123.9605261438,25.01424,7.29582,26.0565,97.04,14.36,98.0967440846,138.04,25.01424,7.29582,26.0565,25.01424,7.29582,26.0565,0.0,0.0,0.0,137.74
2020-12-20 17:30:00,111.78416,24.56788,114.4520823515,29.92416,8.72788,31.171,81.86,15.84,83.3784456559,138.42,125.67416,25.17788,128.1714481973,29.92416,8.72788,31.171,95.75,16.45,97.152792034,138.41,121.39416,24.20788,123.7843428556,29.92416,8.72788,31.171,91.47,15.48,92.7706381351,138.37,29.92416,8.72788,31.171,29.92416,8.72788,31.171,0.0,0.0,0.0,138.09
2020-12-20 18:00:00,109.90648,24.46064,112.5955472263,28.59648,8.34064,29.788,81.31,16.12,82.8925237883,138.67,123.76648,25.24064,126.3140193296,28.59648,8.34064,29.788,95.17,16.9,96.6588790541,138.68,119.45648,24.14064,121.8713301544,28.59648,8.34064,29.788,90.86,15.8,92.2235306199,138.61,28.59648,8.34064,29.788,28.59648,8.34064,29.788,0.0,0.0,0.0,138.35
2020-12-20 18:30:00,108.03304,21.60422,110.1720475141,20.96304,6.11422,21.8365,87.07,15.49,88.4371245575,138.8,123.06304,22.40422,125.0858140952,20.96304,6.11422,21.8365,102.1,16.29,103.3913637593,138.79,118.27304,21.21422,120.1605389512,20.96304,6.11422,21.8365,97.31,15.1,98.4745962165,138.75,20.96304,6.11422,21.8365,20.96304,6.11422,21.8365,0.0,0.0,0.0,138.47
2020-12-20 19:00:00,104.73776,21.07893,106.8378194263,18.40776,5.36893,19.17475,86.33,15.71,87.7477805987,137.84,119.67776,21.96893,121.6774429546,18.40776,5.36893,19.17475,101.27,16.6,102.6215031073,137.84,114.89776,20.75893,116.7579908519,18.40776,5.36893,19.17475,96.49,15.39,97.7096320738,137.78,18.40776,5.36893,19.17475,18.40776,5.36893,19.17475,0.0,0.0,0.0,137.5
2020-12-20 19:30:00,103.61776,19.26018,105.3925743165,14.53776,4.24018,15.1435,89.08,15.02,90.3374053203,137.93,119.15776,20.07018,120.8361861921,14.53776,4.24018,15.1435,104.62,15.83,105.8108373467,137.92,114.09776,18.85018,115.6444037688,14.53776,4.24018,15.1435,99.56,14.61,100.6262674454,137.88,14.53776,4.24018,15.1435,14.53776,4.24018,15.1435,0.0,0.0,0.0,137.57
2020-12-20 20:00:00,101.51344,18.20892,103.133618516,11.17344,3.25892,11.639,90.34,14.95,91.5686523872,138.02,117.36344,19.00892,118.8928765242,11.17344,3.25892,11.639,106.19,15.75,107.3516585806,137.99,112.15344,17.79892,113.5570150057,11.17344,3.25892,11.639,100.98,14.54,102.0214291215,137.96,11.17344,3.25892,11.639,11.17344,3.25892,11.639,0.0,0.0,0.0,137.65
2020-12-20 20:30:00,99.46056,16.98933,100.901141368,7.78056,2.26933,8.10475,91.68,14.72,92.854191074,137.64,115.61056,17.72933,116.9620909772,7.78056,2.26933,8.10475,107.83,15.46,108.9326420317,137.6,110.26056,16.58933,111.5015558697,7.78056,2.26933,8.10475,102.48,14.32,103.4756628391,137.58,7.78056,2.26933,8.10475,7.78056,2.26933,8.10475,0.0,0.0,0.0,137.24
2020-12-20 21:00:00,96.73512,17.94191,98.3849357161,7.03512,2.05191,7.32825,89.7,15.89,91.0965537219,138.36,112.55512,18.19191,114.0157911329,7.03512,2.05191,7.32825,105.52,16.14,106.7472247883,138.28,107.28512,17.64191,108.7259580867,7.03512,2.05191,7.32825,100.25,15.59,101.4549683357,138.29,7.03512,2.05191,7.32825,7.03512,2.05191,7.32825,0.0,0.0,0.0,137.95
2020-12-20 21:30:00,92.54152,19.00211,94.4722875152,7.72152,2.25211,8.04325,84.82,16.75,86.4580528349,138.23,107.49152,18.74211,109.1132144113,7.72152,2.25211,8.04325,99.77,16.49,101.1235531417,138.12,102.51152,18.77211,104.2161400483,7.72152,2.25211,8.04325,94.79,16.52,96.2187845485,138.17,7.72152,2.25211,8.04325,7.72152,2.25211,8.04325,0.0,0.0,0.0,137.76
2020-12-20 22:00:00,87.68504,21.50022,90.282477258,11.07504,3.23022,11.5365,76.61,18.27,78.7583963778,139.02,101.22504,23.53022,103.9239143617,11.07504,3.23022,11.5365,90.15,20.3,92.4073184331,139.19,96.66504,21.38022,99.001231131,11.07504,3.23022,11.5365,85.59,18.15,87.4932603119,138.95,11.07504,3.23022,11.5365,11.07504,3.23022,11.5365,0.0,0.0,0.0,138.82
2020-12-20 22:30:00,82.00352,22.98936,85.1650630576,11.96352,3.48936,12.462,70.04,19.5,72.7038623458,139.62,94.71352,26.71936,98.4102386421,11.96352,3.48936,12.462,82.75,23.23,85.9487952213,140.04,90.29352,23.21936,93.2312095427,11.96352,3.48936,12.462,78.33,19.73,80.776616666,139.55,11.96352,3.48936,12.462,11.96352,3.48936,12.462,0.0,0.0,0.0,139.66
2020-12-20 23:00:00,76.66672,22.71696,79.9615296702,10.446720000000001,3.04696,10.882,66.22,19.67,69.079644614,137.33,89.23672,27.74696,93.4509817263,10.446720000000001,3.04696,10.882,78.79,24.7,82.5709034709,137.84,85.14672,23.02696,88.2054692953,10.446720000000001,3.04696,10.882,74.7,19.98,77.3258714791,137.29,10.446720000000001,3.04696,10.882,10.446720000000001,3.04696,10.882,0.0,0.0,0.0,137.49
2020-12-20 23:30:00,72.59344,21.69267,75.7652919401,7.72344,2.25267,8.04525,64.87,19.44,67.7202370049,137.43,84.92344,26.85267,89.0677076586,7.72344,2.25267,8.04525,77.2,24.6,81.0246875958,137.96,80.87344,21.96267,83.802578546,7.72344,2.25267,8.04525,73.15,19.71,75.7588714277,137.38,7.72344,2.25267,8.04525,7.72344,2.25267,8.04525,0.0,0.0,0.0,137.61
2020-12-21 00:00:00,68.86872,22.31296,72.3931542233,7.75872,2.26296,8.082,61.11,20.05,64.3151195288,137.51,80.52872,27.51296,85.0989877308,7.75872,2.26296,8.082,72.77,25.25,77.0261994389,138.06,76.66872,22.62296,79.9367934408,7.75872,2.26296,8.082,68.91,20.36,71.8548376938,137.46,7.75872,2.26296,8.082,7.75872,2.26296,8.082,0.0,0.0,0.0,137.72
2020-12-21 00:30:00,68.40904,22.02097,71.865985511,7.16904,2.09097,7.46775,61.24,19.93,64.40141690990001,137.55,80.08904,27.21097,84.5854078223,7.16904,2.09097,7.46775,72.92,25.12,77.1254873566,138.1,76.22904,22.33097,79.4326051471,7.16904,2.09097,7.46775,69.06,20.24,71.9648608697,137.5,7.16904,2.09097,7.46775,7.16904,2.09097,7.46775,0.0,0.0,0.0,137.75
2020-12-21 01:00:00,68.5676,21.55805,71.876736776,6.2676,1.8280500000000002,6.5287500000000005,62.3,19.73,65.3495439923,137.3,80.4776,26.70805,84.7936556386,6.2676,1.8280500000000002,6.5287500000000005,74.21,24.88,78.2696524842,137.84,76.5176,21.83805,79.5728819232,6.2676,1.8280500000000002,6.5287500000000005,70.25,20.01,73.0442509716,137.25,6.2676,1.8280500000000002,6.5287500000000005,6.2676,1.8280500000000002,6.5287500000000005,0.0,0.0,0.0,137.48
2020-12-21 01:30:00,68.2572,21.5196,71.5691171945,6.0672,1.7696,6.32,62.19,19.75,65.2507363943,137.51,80.1372,26.6896,84.4648185459,6.0672,1.7696,6.32,74.07,24.92,78.1496724241,138.06,76.1972,21.7996,79.2542481385,6.0672,1.7696,6.32,70.13,20.03,72.9343389632,137.47,6.0672,1.7696,6.32,6.0672,1.7696,6.32,0.0,0.0,0.0,137.7
2020-12-21 02:00:00,67.25088,21.57234,70.6261050452,6.11088,1.78234,6.3655,61.14,19.79,64.2630819367,137.99,78.92088,26.92234,83.3865558172,6.11088,1.78234,6.3655,72.81,25.14,77.0280189282,138.55,75.07088,21.84234,78.1839167646,6.11088,1.78234,6.3655,68.96,20.06,71.8184182505,137.94,6.11088,1.78234,6.3655,6.11088,1.78234,6.3655,0.0,0.0,0.0,138.18
2020-12-21 02:30:00,66.16104,22.60697,69.9167955964,6.64104,1.93697,6.91775,59.52,20.67,63.006978185,138.39,77.53104,27.02697,82.1067553303,6.64104,1.93697,6.91775,70.89,25.09,75.199070473,138.85,73.76104,22.96697,77.2539496263,6.64104,1.93697,6.91775,67.12,21.03,70.3374388217,138.33,6.64104,1.93697,6.91775,6.64104,1.93697,6.91775,0.0,0.0,0.0,138.5
2020-12-21 03:00:00,64.98296,22.49378,68.7659452713,6.49296,1.89378,6.7635000000000005,58.49,20.6,62.0116126222,138.58,76.23296,27.97378,81.203427008,6.49296,1.89378,6.7635000000000005,69.74,26.08,74.4569271458,139.17,72.45296,22.82378,75.9628616249,6.49296,1.89378,6.7635000000000005,65.96,20.93,69.2010585179,138.53,6.49296,1.89378,6.7635000000000005,6.49296,1.89378,6.7635000000000005,0.0,0.0,0.0,138.8
2020-12-21 03:30:00,64.41768,21.74849,67.9899574486,6.09768,1.7784900000000001,6.35175,58.32,19.97,61.6443290174,138.67,75.72768,28.77849,81.0116226529,6.09768,1.7784900000000001,6.35175,69.63,27.0,74.6815700156,139.43,71.85768,21.97849,75.1437302618,6.09768,1.7784900000000001,6.35175,65.76,20.2,68.7925693662,138.62,6.09768,1.7784900000000001,6.35175,6.09768,1.7784900000000001,6.35175,0.0,0.0,0.0,139.05
2020-12-21 04:00:00,63.74672,23.01696,67.7748091727,6.12672,1.78696,6.382,57.62,21.23,61.4066551768,139.36,74.84672,27.54696,79.7550405931,6.12672,1.78696,6.382,68.72,25.76,73.3894815352,139.85,71.09672,23.41696,74.8538416543,6.12672,1.78696,6.382,64.97,21.63,68.4759651265,139.31,6.12672,1.78696,6.382,6.12672,1.78696,6.382,0.0,0.0,0.0,139.46
2020-12-21 04:30:00,64.63632,22.67851,68.4994064132,5.68632,1.6585100000000002,5.92325,58.95,21.02,62.5854847389,139.6,76.06632,27.22851,80.7928016296,5.68632,1.6585100000000002,5.92325,70.38,25.57,74.8810343144,140.09,72.16632,23.03851,75.7545423414,5.68632,1.6585100000000002,5.92325,66.48,21.38,69.8333358791,139.55,5.68632,1.6585100000000002,5.92325,5.68632,1.6585100000000002,5.92325,0.0,0.0,0.0,139.72
2020-12-21 05:00:00,64.7676,22.01055,68.4054553458,5.9676,1.74055,6.21625,58.8,20.27,62.1957627174,139.47,76.0076,29.01055,81.3558066094,5.9676,1.74055,6.21625,70.04,27.27,75.161522736,139.85,72.2876,22.29055,75.6463200233,5.9676,1.74055,6.21625,66.32,20.55,69.4308641744,139.41,5.9676,1.74055,6.21625,5.9676,1.74055,6.21625,0.0,0.0,0.0,139.47
2020-12-21 05:30:00,67.30568,17.90249,69.6459166675,5.66568,1.65249,5.90175,61.64,16.25,63.7459967371,138.57,78.00568,35.27249,85.6097813516,5.66568,1.65249,5.90175,72.34,33.62,79.7707966614,138.21,75.20568,17.70249,77.2610668866,5.66568,1.65249,5.90175,69.54,16.05,71.3681588665,138.53,5.66568,1.65249,5.90175,5.66568,1.65249,5.90175,0.0,0.0,0.0,137.85
2020-12-21 06:00:00,70.62112,16.08866,72.4305706912,5.48112,1.5986600000000002,5.7095,65.14,14.49,66.7321489239,138.03,82.04112,33.44866,88.597732627,5.48112,1.5986600000000002,5.7095,76.56,31.85,82.9207820754,137.66,78.98112,15.68866,80.5242284598,5.48112,1.5986600000000002,5.7095,73.5,14.09,74.8383464542,137.98,5.48112,1.5986600000000002,5.7095,5.48112,1.5986600000000002,5.7095,0.0,0.0,0.0,137.31
2020-12-21 06:30:00,79.03872,12.83171,80.0735414526,4.66872,1.36171,4.86325,74.37,11.47,75.2493043157,137.27,92.00872,28.97171,96.4622440977,4.66872,1.36171,4.86325,87.34,27.61,91.6001512007,136.78,88.62872,12.12171,89.4538197181,4.66872,1.36171,4.86325,83.96,10.76,84.6466727048,137.24,4.66872,1.36171,4.86325,4.66872,1.36171,4.86325,0.0,0.0,0.0,136.42
2020-12-21 07:00:00,85.50744,10.92467,86.2024982814,5.46744,1.59467,5.69525,80.04,9.33,80.5819489712,136.86,99.42744,27.16467,103.0715048942,5.46744,1.59467,5.69525,93.96,25.57,97.3771354066,136.36,95.85744,9.99467,96.3770835404,5.46744,1.59467,5.69525,90.39,8.4,90.7794695953,136.83,5.46744,1.59467,5.69525,5.46744,1.59467,5.69525,0.0,0.0,0.0,136.0
2020-12-21 07:30:00,93.83208,4.9389400000000006,93.9619729755,6.44208,1.87894,6.7105,87.39,3.06,87.4435572241,136.81,108.61208,17.22894,109.9700881852,6.44208,1.87894,6.7105,102.17,15.35,103.316655966,136.45,103.67208,19.62894,105.5139585887,6.44208,1.87894,6.7105,97.23,17.75,98.8369131448,136.78,6.44208,1.87894,6.7105,6.44208,1.87894,6.7105,0.0,0.0,0.0,136.11
2020-12-21 08:00:00,100.56856,8.86333,100.9583769638,5.66856,1.65333,5.90475,94.9,7.21,95.1734947346,136.78,116.81856,7.28333,117.0453880183,5.66856,1.65333,5.90475,111.15,5.63,111.2924948054,135.98,111.55856,13.49333,112.3716257058,5.66856,1.65333,5.90475,105.89,11.84,106.5498836226,136.73,5.66856,1.65333,5.90475,5.66856,1.65333,5.90475,0.0,0.0,0.0,135.68
2020-12-21 08:30:00,106.86792,12.40981,107.5860386359,5.34792,1.5598100000000001,5.57075,101.52,10.85,102.0981532644,136.32,125.74792,9.709810000000001,126.1222414745,5.34792,1.5598100000000001,5.57075,120.4,8.15,120.6755256877,136.19,118.88792,11.62981,119.4553891734,5.34792,1.5598100000000001,5.57075,113.54,10.07,113.9856855048,136.28,5.34792,1.5598100000000001,5.57075,5.34792,1.5598100000000001,5.57075,0.0,0.0,0.0,135.85
2020-12-21 09:00:00,112.9108,7.1594,113.1375524086,5.3808,1.5694,5.605,107.53,5.59,107.6752014161,137.17,131.1808,5.7994,131.3089308806,5.3808,1.5694,5.605,125.8,4.23,125.8710963645,136.66,124.9208,5.9394,125.0619156458,5.3808,1.5694,5.605,119.54,4.37,119.6198499414,137.13,5.3808,1.5694,5.605,5.3808,1.5694,5.605,0.0,0.0,0.0,136.32
2020-12-21 09:30:00,116.5708,6.8169,116.7699513499,8.8008,2.5669,9.1675,107.77,4.25,107.8537685943,137.96,133.9508,4.1069,134.0137435051,8.8008,2.5669,9.1675,125.15,1.54,125.1594746713,137.12,128.2508,5.1569,128.3544363014,8.8008,2.5669,9.1675,119.45,2.59,119.4780758131,137.91,8.8008,2.5669,9.1675,8.8008,2.5669,9.1675,0.0,0.0,0.0,136.81
2020-12-21 10:00:00,116.64672,8.19321,116.9341095526,11.49672,3.35321,11.97575,105.15,4.84,105.2613324065,137.89,133.58672,3.6232100000000003,133.6358462803,11.49672,3.35321,11.97575,122.09,0.27,122.0902985499,137.12,128.02672,6.58321,128.1958645505,11.49672,3.35321,11.97575,116.53,3.23,116.5747562725,137.83,11.49672,3.35321,11.97575,11.49672,3.35321,11.97575,0.0,0.0,0.0,136.81
2020-12-21 10:30:00,116.73248,8.52739,117.043531505,11.92248,3.47739,12.41925,104.81,5.05,104.9315900956,137.69,133.60248,3.6173900000000003,133.6514428376,11.92248,3.47739,12.41925,121.68,0.14,121.6800805391,136.94,128.07248,6.93739,128.2602335619,11.92248,3.47739,12.41925,116.15,3.46,116.2015236561,137.63,11.92248,3.47739,12.41925,11.92248,3.47739,12.41925,0.0,0.0,0.0,136.62
2020-12-21 11:00:00,117.48768,8.42349,117.789261546,11.97768,3.49349,12.476750000000001,105.51,4.93,105.6251153846,137.51,134.37768,4.66349,134.4585773432,11.97768,3.49349,12.476750000000001,122.4,1.17,122.405591784,136.64,128.91768,6.8634900000000005,129.1002544984,11.97768,3.49349,12.476750000000001,116.94,3.37,116.9885485849,137.45,11.97768,3.49349,12.476750000000001,11.97768,3.49349,12.476750000000001,0.0,0.0,0.0,136.32
2020-12-21 11:30:00,118.11936,8.29023,118.4099283011,11.82936,3.45023,12.32225,106.29,4.84,106.4001395676,137.7,135.03936,5.71023,135.160036534,11.82936,3.45023,12.32225,123.21,2.26,123.2307254706,136.72,129.62936,6.70023,129.8024038917,11.82936,3.45023,12.32225,117.8,3.25,117.844823815,137.64,11.82936,3.45023,12.32225,11.82936,3.45023,12.32225,0.0,0.0,0.0,136.4
2020-12-21 12:00:00,119.13352,6.44061,119.3074894747,10.01352,2.92061,10.43075,109.12,3.52,109.1767594317,137.7,136.57352,6.64061,136.7348677783,10.01352,2.92061,10.43075,126.56,3.7199999999999998,126.6146594988,136.67,130.97352,4.72061,131.058563627,10.01352,2.92061,10.43075,120.96,1.8,120.9733921158,137.64,10.01352,2.92061,10.43075,10.01352,2.92061,10.43075,0.0,0.0,0.0,136.34
2020-12-21 12:30:00,120.63512,5.85066,120.7769117003,9.46512,2.76066,9.8595,111.17,3.09,111.2129353987,137.54,138.39512,6.8906600000000005,138.566555976,9.46512,2.76066,9.8595,128.93,4.13,128.9961309497,136.52,132.70512,4.12066,132.7690804105,9.46512,2.76066,9.8595,123.24,1.3599999999999999,123.2475038287,137.48,9.46512,2.76066,9.8595,9.46512,2.76066,9.8595,0.0,0.0,0.0,136.18
2020-12-21 13:00:00,119.88264,7.08702,120.0919365563,10.41264,3.03702,10.8465,109.47,4.05,109.5448921675,137.81,137.33264,6.13702,137.4696949289,10.41264,3.03702,10.8465,126.92,3.1,126.9578528489,136.8,131.74264,5.42702,131.8543732314,10.41264,3.03702,10.8465,121.33,2.39,121.3535372373,137.75,10.41264,3.03702,10.8465,10.41264,3.03702,10.8465,0.0,0.0,0.0,136.48
2020-12-21 13:30:00,118.19808,8.48319,118.5021123367,11.42808,3.33319,11.90425,106.77,5.15,106.8941317379,138.3,135.28808,4.82319,135.3740290893,11.42808,3.33319,11.90425,123.86,1.49,123.8689618105,137.37,129.77808,6.91319,129.9620800251,11.42808,3.33319,11.90425,118.35,3.58,118.4041337961,138.23,11.42808,3.33319,11.90425,11.42808,3.33319,11.90425,0.0,0.0,0.0,137.06
2020-12-21 14:00:00,115.97672,8.69071,116.3018831415,12.75672,3.72071,13.28825,103.22,4.97,103.3395824455,138.59,132.75672,5.43071,132.8677512275,12.75672,3.72071,13.28825,120.0,1.71,120.0121831315,137.97,127.15672,7.06071,127.3526013353,12.75672,3.72071,13.28825,114.4,3.34,114.4487466074,138.53,12.75672,3.72071,13.28825,12.75672,3.72071,13.28825,0.0,0.0,0.0,137.64
2020-12-21 14:30:00,113.87768,9.65599,114.2863252759,14.55768,4.24599,15.16425,99.32,5.41,99.4672332982,139.12,130.13768,8.45599,130.4121141714,14.55768,4.24599,15.16425,115.58,4.21,115.656649182,138.85,124.62768,8.03599,124.8864914931,14.55768,4.24599,15.16425,110.07,3.79,110.1352305123,139.06,14.55768,4.24599,15.16425,14.55768,4.24599,15.16425,0.0,0.0,0.0,138.5
2020-12-21 15:00:00,112.90304,11.24922,113.4620702784,15.32304,4.46922,15.961500000000001,97.58,6.78,97.8152585234,138.57,128.47304,14.89922,129.3340974509,15.32304,4.46922,15.961500000000001,113.15,10.43,113.6296941825,138.48,122.97304,13.29922,123.6900877979,15.32304,4.46922,15.961500000000001,107.65,8.83,108.0115336434,138.52,15.32304,4.46922,15.961500000000001,15.32304,4.46922,15.961500000000001,0.0,0.0,0.0,138.16
2020-12-21 15:30:00,113.19656,11.49858,113.7790777685,17.68656,5.15858,18.4235,95.51,6.34,95.7201948389,138.41,128.02656,18.64858,129.377624037,17.68656,5.15858,18.4235,110.34,13.49,111.161574746,138.27,122.78656,18.24858,124.1352084972,17.68656,5.15858,18.4235,105.1,13.09,105.912030006,138.36,17.68656,5.15858,18.4235,17.68656,5.15858,18.4235,0.0,0.0,0.0,137.94
2020-12-21 16:00:00,113.49944,11.41942,114.0724595748,22.72944,6.62942,23.6765,90.77,4.79,90.8962980544,138.65,127.48944,22.54942,129.4682727692,22.72944,6.62942,23.6765,104.76,15.92,105.9627481712,138.62,122.56944,21.45942,124.433815053,22.72944,6.62942,23.6765,99.84,14.83,100.9353976561,138.59,22.72944,6.62942,23.6765,22.72944,6.62942,23.6765,0.0,0.0,0.0,138.3
2020-12-21 16:30:00,115.56288,10.81459,116.0678016969,27.99288,8.16459,29.15925,87.57,2.65,87.6100873188,139.01,128.80288,24.03459,131.0261172926,27.99288,8.16459,29.15925,100.81,15.87,102.0515213017,138.77,124.29288,25.47459,126.8766123222,27.99288,8.16459,29.15925,96.3,17.31,97.8433753506,138.95,27.99288,8.16459,29.15925,27.99288,8.16459,29.15925,0.0,0.0,0.0,138.41
2020-12-21 17:00:00,118.09112,10.72616,118.5772454192,28.10112,8.19616,29.272,89.99,2.5300000000000002,90.0255574823,138.83,131.67112,24.13616,133.8649993897,28.10112,8.19616,29.272,103.57,15.94,104.7894484192,138.62,127.07112,25.59616,129.6234274535,28.10112,8.19616,29.272,98.97,17.4,100.4879141987,138.77,28.10112,8.19616,29.272,28.10112,8.19616,29.272,0.0,0.0,0.0,138.23
2020-12-21 17:30:00,117.87112,9.79866,118.2777014819,27.80112,8.10866,28.9595,90.07,1.69,90.0858534954,138.93,131.46112,25.05866,133.8281080814,27.80112,8.10866,28.9595,103.66,16.95,105.0366512223,138.74,126.85112,26.47866,129.5852078003,27.80112,8.10866,28.9595,99.05,18.37,100.7390659079,138.86,27.80112,8.10866,28.9595,27.80112,8.10866,28.9595,0.0,0.0,0.0,138.34
2020-12-21 18:00:00,117.53912,8.72766,117.86270308900001,24.60912,7.17766,25.6345,92.93,1.55,92.9429254973,138.89,131.63912,24.36766,133.8754673876,24.60912,7.17766,25.6345,107.03,17.19,108.4016466665,138.7,126.81912,25.71766,129.4004916275,24.60912,7.17766,25.6345,102.21,18.54,103.8778884075,138.82,24.60912,7.17766,25.6345,24.60912,7.17766,25.6345,0.0,0.0,0.0,138.29
2020-12-21 18:30:00,115.91336,7.09473,116.1302812373,19.35336,5.64473,20.15975,96.56,1.45,96.5708863996,138.69,130.71336,22.42473,132.6229655756,19.35336,5.64473,20.15975,111.36,16.78,112.6171301357,138.43,125.57336,24.21473,127.8867541642,19.35336,5.64473,20.15975,106.22,18.57,107.8310405217,138.62,19.35336,5.64473,20.15975,19.35336,5.64473,20.15975,0.0,0.0,0.0,138.02
2020-12-21 19:00:00,111.88096,6.55653,112.0729106259,18.33096,5.34653,19.09475,93.55,1.21,93.5578248999,138.0,126.36096,24.68653,128.7498232059,18.33096,5.34653,19.09475,108.03,19.34,109.7475125003,138.03,121.23096,23.96653,123.5772641822,18.33096,5.34653,19.09475,102.9,18.62,104.5710973453,137.94,18.33096,5.34653,19.09475,18.33096,5.34653,19.09475,0.0,0.0,0.0,137.63
2020-12-21 19:30:00,109.74008,6.12169,109.9106921408,14.68008,4.28169,15.29175,95.06,1.8399999999999999,95.0778060327,138.44,124.57008,23.01169,126.6777119617,14.68008,4.28169,15.29175,109.89,18.73,111.4747729309,138.45,119.25008,22.331690000000002,121.3230644118,14.68008,4.28169,15.29175,104.57,18.05,106.1163861051,138.37,14.68008,4.28169,15.29175,14.68008,4.28169,15.29175,0.0,0.0,0.0,138.04
2020-12-21 20:00:00,106.13656,4.8423300000000005,106.2469647965,13.75656,4.01233,14.32975,92.38,0.8300000000000001,92.3837285457,138.74,120.52656,23.86233,122.8660346005,13.75656,4.01233,14.32975,106.77,19.85,108.5995184151,138.77,115.37656,23.25233,117.6963102559,13.75656,4.01233,14.32975,101.62,19.24,103.4253450562,138.67,13.75656,4.01233,14.32975,13.75656,4.01233,14.32975,0.0,0.0,0.0,138.35
2020-12-21 20:30:00,105.25696,3.89703,105.3290770455,10.68696,3.11703,11.13225,94.57,0.78,94.5732166102,137.6,120.07696,21.84703,122.0482242503,10.68696,3.11703,11.13225,109.39,18.73,110.9819129408,137.53,114.73696,22.11703,116.8491891545,10.68696,3.11703,11.13225,104.05,19.0,105.7705181041,137.54,10.68696,3.11703,11.13225,10.68696,3.11703,11.13225,0.0,0.0,0.0,137.09
2020-12-21 21:00:00,101.9304,2.85845,101.9704721013,6.9204,2.01845,7.20875,95.01,0.84,95.0137132208,137.82,116.9304,20.59845,118.7308493466,6.9204,2.01845,7.20875,110.01,18.58,111.5679904811,137.73,111.4404,20.98845,113.3996375019,6.9204,2.01845,7.20875,104.52,18.97,106.2275449213,137.76,6.9204,2.01845,7.20875,6.9204,2.01845,7.20875,0.0,0.0,0.0,137.3
2020-12-21 21:30:00,98.0308,2.4644,98.0617714301,6.4608,1.8844,6.73,91.57,0.58,91.5718368277,138.33,112.4808,21.2744,114.4750211356,6.4608,1.8844,6.73,106.02,19.39,107.7785345048,138.21,107.1708,22.1944,109.4448343413,6.4608,1.8844,6.73,100.71,20.31,102.7375306302,138.27,6.4608,1.8844,6.73,6.4608,1.8844,6.73,0.0,0.0,0.0,137.8
2020-12-21 22:00:00,92.41216,4.54063,92.5236436629,7.44216,2.17063,7.75225,84.97,2.37,85.0030458278,139.07,105.74216,22.32063,108.0722671413,7.44216,2.17063,7.75225,98.3,20.15,100.34397092,138.81,100.84216,25.02063,103.8998227095,7.44216,2.17063,7.75225,93.4,22.85,96.1544720749,139.0,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,138.41
2020-12-21 22:30:00,86.32608,9.60469,86.8587483111,7.45608,2.17469,7.76675,78.87,7.43,79.2192009553,138.67,99.29608,27.50469,103.0350400367,7.45608,2.17469,7.76675,91.84,25.33,95.2690637091,138.45,95.05608,21.58469,97.4759313234,7.45608,2.17469,7.76675,87.6,19.41,89.7246237106,138.6,7.45608,2.17469,7.76675,7.45608,2.17469,7.76675,0.0,0.0,0.0,138.05
2020-12-21 23:00:00,81.18616,5.72888,81.3880374601,6.47616,1.8888800000000001,6.746,74.71,3.84,74.8086204926,138.19,93.79616,26.19888,97.3863488586,6.47616,1.8888800000000001,6.746,87.32,24.31,90.6408213776,138.23,89.28616,26.70888,93.1954003071,6.47616,1.8888800000000001,6.746,82.81,24.82,86.4495720059,138.13,6.47616,1.8888800000000001,6.746,6.47616,1.8888800000000001,6.746,0.0,0.0,0.0,137.8
2020-12-21 23:30:00,76.43896,6.66303,76.728811894,5.59896,1.6330300000000002,5.83225,70.84,5.03,71.0183532617,138.95,88.35896,26.68303,92.2999994705,5.59896,1.6330300000000002,5.83225,82.76,25.05,86.4680293519,138.92,84.05896,27.99303,88.5975083445,5.59896,1.6330300000000002,5.83225,78.46,26.36,82.7696876882,138.88,5.59896,1.6330300000000002,5.83225,5.59896,1.6330300000000002,5.83225,0.0,0.0,0.0,138.5
2020-12-22 00:00:00,72.66664,7.04277,73.007131009,4.70664,1.37277,4.90275,67.96,5.67,68.1961179247,139.28,84.06664,26.17277,88.0466572356,4.70664,1.37277,4.90275,79.36,24.8,83.1447508866,139.16,79.97664,28.52277,84.910608019,4.70664,1.37277,4.90275,75.27,27.15,80.0168444766,139.2,4.70664,1.37277,4.90275,4.70664,1.37277,4.90275,0.0,0.0,0.0,138.71
2020-12-22 00:30:00,71.81096,6.71028,72.1237951983,4.80096,1.40028,5.001,67.01,5.31,67.2200580184,139.51,83.19096,27.66028,87.6688480328,4.80096,1.40028,5.001,78.39,26.26,82.6715168604,139.58,79.01096,28.22028,83.8994398277,4.80096,1.40028,5.001,74.21,26.82,78.907772114,139.44,4.80096,1.40028,5.001,4.80096,1.40028,5.001,0.0,0.0,0.0,139.14
2020-12-22 01:00:00,71.92728,7.03879,72.2708666951,5.92728,1.72879,6.17425,66.0,5.31,66.2132622667,139.39,83.09728,27.92879,87.665131348,5.92728,1.72879,6.17425,77.17,26.2,81.4963121865,139.46,79.00728,28.48879,83.9866742327,5.92728,1.72879,6.17425,73.08,26.76,77.825342916,139.32,5.92728,1.72879,6.17425,5.92728,1.72879,6.17425,0.0,0.0,0.0,139.01
2020-12-22 01:30:00,70.99168,7.08924,71.3447682244,5.55168,1.61924,5.783,65.44,5.47,65.6682152948,139.42,82.06168,28.02924,86.7165360205,5.55168,1.61924,5.783,76.51,26.41,80.9399048677,139.5,78.00168,28.56924,83.0690288676,5.55168,1.61924,5.783,72.45,26.95,77.3000970245,139.32,5.55168,1.61924,5.783,5.55168,1.61924,5.783,0.0,0.0,0.0,139.05
2020-12-22 02:00:00,69.72136,7.25748,70.0980674213,5.51136,1.60748,5.741,64.21,5.65,64.4580995686,139.67,80.57136,28.13748,85.343200274,5.51136,1.60748,5.741,75.06,26.53,79.610580327,139.74,76.59136,28.82748,81.8367889754,5.51136,1.60748,5.741,71.08,27.22,76.1136965335,139.59,5.51136,1.60748,5.741,5.51136,1.60748,5.741,0.0,0.0,0.0,139.29
2020-12-22 02:30:00,68.12504,7.64522,68.5526838559,5.67504,1.65522,5.9115,62.45,5.99,62.7366129146,139.85,78.70504,28.75522,83.7934722914,5.67504,1.65522,5.9115,73.03,27.1,77.8960262144,139.94,74.79504,29.32522,80.3384499269,5.67504,1.65522,5.9115,69.12,27.67,74.4526916908,139.77,5.67504,1.65522,5.9115,5.67504,1.65522,5.9115,0.0,0.0,0.0,139.49
