Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-22 03:00:00,66.73352,10.19061,67.5071198005,5.21352,1.52061,5.43075,61.52,8.67,62.1279268928,139.31,77.90352,25.29061,81.9058812453,5.21352,1.52061,5.43075,72.69,23.77,76.4777680114,139.72,73.62352,30.27061,79.6035961937,5.21352,1.52061,5.43075,68.41,28.75,74.2057315846,139.24,5.21352,1.52061,5.43075,5.21352,1.52061,5.43075,0.0,0.0,0.0,139.26
2020-12-22 03:30:00,65.41544,11.82367,66.4754011847,4.91544,1.43367,5.12025,60.5,10.39,61.3856831843,138.32,77.51544,20.64367,80.2172334942,4.91544,1.43367,5.12025,72.6,19.21,75.0984959903,139.31,72.44544,34.31367,80.1608989824,4.91544,1.43367,5.12025,67.53,32.88,75.1092224697,138.26,4.91544,1.43367,5.12025,4.91544,1.43367,5.12025,0.0,0.0,0.0,138.86
2020-12-22 04:00:00,64.3468,12.01865,65.4595953093,5.2068,1.51865,5.42375,59.14,10.5,60.0648782568,138.48,76.1768,20.84865,78.9782948984,5.2068,1.51865,5.42375,70.97,19.33,73.5553519467,139.47,71.2068,34.56865,79.1542792846,5.2068,1.51865,5.42375,66.0,33.05,73.8126174851,138.41,5.2068,1.51865,5.42375,5.2068,1.51865,5.42375,0.0,0.0,0.0,139.02
2020-12-22 04:30:00,64.69632,12.06976,65.8125590446,5.17632,1.50976,5.392,59.52,10.56,60.4495161271,138.48,76.62632,20.88976,79.4227611557,5.17632,1.50976,5.392,71.45,19.38,74.0316614699,139.47,71.61632,34.59976,79.536411048,5.17632,1.50976,5.392,66.44,33.09,74.2241315207,138.41,5.17632,1.50976,5.392,5.17632,1.50976,5.392,0.0,0.0,0.0,139.02
2020-12-22 05:00:00,65.51672,11.87946,66.5849995829,5.10672,1.48946,5.3195,60.41,10.39,61.2969836126,138.32,77.63672,20.67946,80.3436391897,5.10672,1.48946,5.3195,72.53,19.19,75.025708927,139.3,72.55672,34.35946,80.2810694289,5.10672,1.48946,5.3195,67.45,32.87,75.0329221076,138.25,5.10672,1.48946,5.3195,5.10672,1.48946,5.3195,0.0,0.0,0.0,138.88
2020-12-22 05:30:00,67.7568,12.26115,68.8572417801,5.1468,1.50115,5.36125,62.61,10.76,63.5278655395,137.77,80.1168,18.15115,82.1472208207,5.1468,1.50115,5.36125,74.97,16.65,76.7966366451,138.43,75.0568,34.59115,82.6442429003,5.1468,1.50115,5.36125,69.91,33.09,77.3456928342,137.7,5.1468,1.50115,5.36125,5.1468,1.50115,5.36125,0.0,0.0,0.0,138.01
2020-12-22 06:00:00,70.54032,10.83051,71.3669159524,5.59032,1.6305100000000001,5.82325,64.95,9.2,65.5983422047,137.45,83.31032,17.79051,85.1886827258,5.59032,1.6305100000000001,5.82325,77.72,16.16,79.3822650219,138.23,78.13032,32.95051,84.7943571976,5.59032,1.6305100000000001,5.82325,72.54,31.32,79.0126192453,137.38,5.59032,1.6305100000000001,5.82325,5.59032,1.6305100000000001,5.82325,0.0,0.0,0.0,137.79
2020-12-22 06:30:00,77.52928,9.13354,78.065426472,7.34928,2.14354,7.6555,70.18,6.99,70.527246508,136.18,91.29928,16.69354,92.8128913796,7.34928,2.14354,7.6555,83.95,14.55,85.2015551501,137.03,85.78928,30.60354,91.084451052,7.34928,2.14354,7.6555,78.44,28.46,83.4434251454,136.12,7.34928,2.14354,7.6555,7.34928,2.14354,7.6555,0.0,0.0,0.0,136.61
2020-12-22 07:00:00,85.46712,6.50541,85.7143451259,5.12712,1.4954100000000001,5.34075,80.34,5.01,80.496060152,137.25,100.33712,11.92541,101.043322657,5.12712,1.4954100000000001,5.34075,95.21,10.43,95.7795855076,137.79,94.36712,27.11541,98.1855325217,5.12712,1.4954100000000001,5.34075,89.24,25.62,92.844827535,137.19,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,137.37
2020-12-22 07:30:00,92.55208,3.82644,92.6311457092,5.06208,1.47644,5.273,87.49,2.35,87.5215550593,136.84,108.58208,8.51644,108.9155537442,5.06208,1.47644,5.273,103.52,7.04,103.7591056245,137.31,102.12208,24.33644,104.9818152605,5.06208,1.47644,5.273,97.06,22.86,99.7157119014,136.77,5.06208,1.47644,5.273,5.06208,1.47644,5.273,0.0,0.0,0.0,136.9
2020-12-22 08:00:00,99.00704,2.26622,99.0329729062,5.02704,1.46622,5.2365,93.98,0.8,93.9834049181,136.41,116.17704,5.79622,116.3215405222,5.02704,1.46622,5.2365,111.15,4.33,111.2343085563,136.84,109.33704,21.42622,111.4166559337,5.02704,1.46622,5.2365,104.31,19.96,106.2025315141,136.35,5.02704,1.46622,5.2365,5.02704,1.46622,5.2365,0.0,0.0,0.0,136.43
2020-12-22 08:30:00,105.38576,7.76418,105.6713816596,4.74576,1.38418,4.9435,100.64,6.38,100.8420249698,136.64,121.93576,10.02418,122.3471035679,4.74576,1.38418,4.9435,117.19,8.64,117.5080665316,136.69,115.84576,13.74418,116.6582298591,4.74576,1.38418,4.9435,111.1,12.36,111.7854176536,136.59,4.74576,1.38418,4.9435,4.74576,1.38418,4.9435,0.0,0.0,0.0,136.25
2020-12-22 09:00:00,110.63304,10.21047,111.1032098423,4.73304,1.38047,4.93025,105.9,8.83,106.2674875021,136.46,127.34304,9.60047,127.7044198948,4.73304,1.38047,4.93025,122.61,8.22,122.8852330429,136.24,121.43304,9.40047,121.7963547889,4.73304,1.38047,4.93025,116.7,8.02,116.975255503,136.41,4.73304,1.38047,4.93025,4.73304,1.38047,4.93025,0.0,0.0,0.0,135.8
2020-12-22 09:30:00,111.53488,8.22309,111.8375995172,11.08488,3.23309,11.54675,100.45,4.99,100.5738663869,138.31,127.86488,5.76309,127.9946902952,11.08488,3.23309,11.54675,116.78,2.5300000000000002,116.8074025908,137.89,122.41488,6.58309,122.5917612214,11.08488,3.23309,11.54675,111.33,3.35,111.3803905542,138.24,11.08488,3.23309,11.54675,11.08488,3.23309,11.54675,0.0,0.0,0.0,137.46
2020-12-22 10:00:00,109.9348,9.1139,110.3119369073,13.3848,3.9039,13.9425,96.55,5.21,96.6904679894,138.48,125.8148,7.8539,126.0596987314,13.3848,3.9039,13.9425,112.43,3.95,112.4993662204,138.28,120.3748,7.4639,120.6059794465,13.3848,3.9039,13.9425,106.99,3.56,107.0492115805,138.41,13.3848,3.9039,13.9425,13.3848,3.9039,13.9425,0.0,0.0,0.0,137.86
2020-12-22 10:30:00,107.65032,12.79551,108.4081015066,19.15032,5.58551,19.94825,88.5,7.21,88.7932097629,138.72,122.03032,11.81551,122.6010003053,19.15032,5.58551,19.94825,102.88,6.23,103.068459288,138.6,117.18032,11.31551,117.7253930206,19.15032,5.58551,19.94825,98.03,5.73,98.1973207374,138.66,19.15032,5.58551,19.94825,19.15032,5.58551,19.94825,0.0,0.0,0.0,138.18
2020-12-22 11:00:00,107.62088,9.93984,108.0789259347,15.29088,4.45984,15.928,92.33,5.48,92.4924823972,138.05,122.73088,8.77984,123.0445224136,15.29088,4.45984,15.928,107.44,4.32,107.5268152602,137.89,117.58088,8.31984,117.8748619477,15.29088,4.45984,15.928,102.29,3.86,102.3628042797,138.0,15.29088,4.45984,15.928,15.29088,4.45984,15.928,0.0,0.0,0.0,137.47
2020-12-22 11:30:00,109.87736,7.40423,110.1265493079,11.63736,3.39423,12.12225,98.24,4.01,98.3218068386,137.54,126.04736,5.93423,126.186972579,11.63736,3.39423,12.12225,114.41,2.54,114.4381916145,137.3,120.50736,5.66423,120.640404988,11.63736,3.39423,12.12225,108.87,2.27,108.8936628092,137.48,11.63736,3.39423,12.12225,11.63736,3.39423,12.12225,0.0,0.0,0.0,136.86
2020-12-22 12:00:00,111.78488,9.64059,112.1998234052,12.82488,3.74059,13.35925,98.96,5.9,99.1357231274,137.75,127.69488,5.59059,127.8172017952,12.82488,3.74059,13.35925,114.87,1.85,114.8848963093,137.24,122.42488,8.13059,122.6945709343,12.82488,3.74059,13.35925,109.6,4.39,109.6878849281,137.7,12.82488,3.74059,13.35925,12.82488,3.74059,13.35925,0.0,0.0,0.0,136.82
2020-12-22 12:30:00,112.6716,8.54005,112.9947870504,11.4516,3.34005,11.92875,101.22,5.2,101.3534824266,137.75,129.3116,7.38005,129.5220252797,11.4516,3.34005,11.92875,117.86,4.04,117.9292211456,137.56,123.5716,6.95005,123.7668918635,11.4516,3.34005,11.92875,112.12,3.61,112.1781016955,137.7,11.4516,3.34005,11.92875,11.4516,3.34005,11.92875,0.0,0.0,0.0,137.17
2020-12-22 13:00:00,112.9256,8.2633,113.2275287298,11.0856,3.2333,11.5475,101.84,5.03,101.9641432073,137.93,129.6656,7.3333,129.8728035897,11.0856,3.2333,11.5475,118.58,4.1,118.6508592468,137.74,123.9056,6.6433,124.0835651738,11.0856,3.2333,11.5475,112.82,3.41,112.8715220948,137.88,11.0856,3.2333,11.5475,11.0856,3.2333,11.5475,0.0,0.0,0.0,137.35
2020-12-22 13:30:00,113.47456,8.21133,113.7712692535,10.56456,3.08133,11.00475,102.91,5.13,103.0377843318,138.61,130.41456,7.27133,130.6171110535,10.56456,3.08133,11.00475,119.85,4.19,119.9232196032,138.42,124.57456,6.58133,124.7482861757,10.56456,3.08133,11.00475,114.01,3.5,114.0637107059,138.55,10.56456,3.08133,11.00475,10.56456,3.08133,11.00475,0.0,0.0,0.0,138.01
2020-12-22 14:00:00,113.9712,7.8341,114.2401310935,9.7512,2.8441,10.1575,104.22,4.99,104.3393909317,138.69,131.1212,6.9141,131.3033657918,9.7512,2.8441,10.1575,121.37,4.07,121.4382221543,138.49,125.2112,6.1941,125.3643150193,9.7512,2.8441,10.1575,115.46,3.35,115.5085888581,138.63,9.7512,2.8441,10.1575,9.7512,2.8441,10.1575,0.0,0.0,0.0,138.07
2020-12-22 14:30:00,113.57864000000001,8.55002,113.9000013444,8.94864,2.61002,9.3215,104.63,5.94,104.7984756569,139.17,130.83864,6.78002,131.0141915529,8.94864,2.61002,9.3215,121.89,4.17,121.9613094387,138.87,124.90864,7.02002,125.1057513764,8.94864,2.61002,9.3215,115.96,4.41,116.0438266346,139.11,8.94864,2.61002,9.3215,8.94864,2.61002,9.3215,0.0,0.0,0.0,138.45
2020-12-22 15:00:00,113.27112,9.50741,113.6694218819,8.63112,2.51741,8.99075,104.64,6.99,104.873207732,139.49,130.48112,5.48741,130.5964560965,8.63112,2.51741,8.99075,121.85,2.9699999999999998,121.8861903581,138.94,124.59112,8.07741,124.8526801281,8.63112,2.51741,8.99075,115.96,5.5600000000000005,116.0932177175,139.43,8.63112,2.51741,8.99075,8.63112,2.51741,8.99075,0.0,0.0,0.0,138.51
2020-12-22 15:30:00,112.40784,10.54437,112.9013119152,10.43784,3.04437,10.87275,101.97,7.5,102.2454443973,139.63,129.25784,7.56437,129.4789901681,10.43784,3.04437,10.87275,118.82,4.52,118.9059409786,139.18,123.43784,9.16437,123.7775667129,10.43784,3.04437,10.87275,113.0,6.12,113.1656060824,139.57,10.43784,3.04437,10.87275,10.43784,3.04437,10.87275,0.0,0.0,0.0,138.77
2020-12-22 16:00:00,113.72976,14.10618,114.6012330817,10.88976,3.17618,11.3435,102.84,10.93,103.4191979277,138.62,131.63976,7.08618,131.8303468851,10.88976,3.17618,11.3435,120.75,3.91,120.8132881764,138.3,125.69976,8.97618,126.019845546,10.88976,3.17618,11.3435,114.81,5.8,114.9564095647,138.55,10.88976,3.17618,11.3435,10.88976,3.17618,11.3435,0.0,0.0,0.0,137.97
2020-12-22 16:30:00,117.17248,20.84614,119.012401128,12.67248,3.69614,13.2005,104.5,17.15,105.8979343519,135.8,137.70248,6.79614,137.8700856497,12.67248,3.69614,13.2005,125.03,3.1,125.0684248721,136.24,131.60248,8.40614,131.8706788177,12.67248,3.69614,13.2005,118.93,4.71,119.0232288253,135.75,12.67248,3.69614,13.2005,12.67248,3.69614,13.2005,0.0,0.0,0.0,135.89
2020-12-22 17:00:00,121.4524,20.37945,123.1503448962,12.5124,3.64945,13.03375,108.94,16.73,110.2171334231,135.57,142.5524,5.23945,142.6486543297,12.5124,3.64945,13.03375,130.04,1.5899999999999999,130.0497201073,135.75,136.3924,8.02945,136.6285433029,12.5124,3.64945,13.03375,123.88,4.38,123.957407201,135.52,12.5124,3.64945,13.03375,12.5124,3.64945,13.03375,0.0,0.0,0.0,135.4
2020-12-22 17:30:00,123.56704,12.19872,124.1677178014,16.00704,4.66872,16.674,107.56,7.53,107.8232558403,136.69,142.04704,10.76872,142.454648584,16.00704,4.66872,16.674,126.04,6.1,126.1875255324,136.35,136.33704,11.09872,136.7880479486,16.00704,4.66872,16.674,120.33,6.43,120.501675507,136.65,16.00704,4.66872,16.674,16.00704,4.66872,16.674,0.0,0.0,0.0,136.01
2020-12-22 18:00:00,119.35584,16.40587,120.4780856113,20.14584,5.87587,20.98525,99.21,10.53,99.7672541468,137.63,136.40584,16.33587,137.3805438727,20.14584,5.87587,20.98525,116.26,10.46,116.7295986458,137.48,131.07584,15.56587,131.9968641315,20.14584,5.87587,20.98525,110.93,9.69,111.3524180249,137.58,20.14584,5.87587,20.98525,20.14584,5.87587,20.98525,0.0,0.0,0.0,137.14
2020-12-22 18:30:00,116.9152,17.4836,118.2152285452,20.2752,5.9136,21.12,96.64,11.57,97.3301315113,138.17,133.6152,17.5036,134.7568094161,20.2752,5.9136,21.12,113.34,11.59,113.9310480071,138.04,128.3152,16.7236,129.4004225186,20.2752,5.9136,21.12,108.04,10.81,108.579453397,138.12,20.2752,5.9136,21.12,20.2752,5.9136,21.12,0.0,0.0,0.0,137.7
2020-12-22 19:00:00,116.05096,13.35403,116.8167600739,12.87096,3.75403,13.40725,103.18,9.6,103.6256358243,137.57,134.10096,13.51403,134.7801783637,12.87096,3.75403,13.40725,121.23,9.76,121.622245087,137.42,128.29096,12.42403,128.8911437577,12.87096,3.75403,13.40725,115.42,8.67,115.7451739815,137.51,12.87096,3.75403,13.40725,12.87096,3.75403,13.40725,0.0,0.0,0.0,137.07
2020-12-22 19:30:00,113.48352,13.67936,114.3050051468,12.68352,3.69936,13.212,100.8,9.98,101.2928447621,137.69,131.13352,13.80936,131.8586307043,12.68352,3.69936,13.212,118.45,10.11,118.8806737868,137.55,125.42352,12.77936,126.0728813473,12.68352,3.69936,13.212,112.74,9.08,113.1050573582,137.64,12.68352,3.69936,13.212,12.68352,3.69936,13.212,0.0,0.0,0.0,137.18
2020-12-22 20:00:00,110.10968,14.87449,111.1098199191,13.00968,3.79449,13.55175,97.1,11.08,97.7301202291,137.74,127.11968,15.07449,128.0103640025,13.00968,3.79449,13.55175,114.11,11.28,114.6661698148,137.63,121.58968,14.07449,122.4015586145,13.00968,3.79449,13.55175,108.58,10.28,109.0655527653,137.69,13.00968,3.79449,13.55175,13.00968,3.79449,13.55175,0.0,0.0,0.0,137.25
2020-12-22 20:30:00,107.29472,15.25971,108.3744235932,10.52472,3.06971,10.96325,96.77,12.19,97.5347579071,137.5,124.33472,15.66971,125.3182445176,10.52472,3.06971,10.96325,113.81,12.6,114.5053540233,137.41,118.74472,14.58971,119.6376536286,10.52472,3.06971,10.96325,108.22,11.52,108.8314237709,137.44,10.52472,3.06971,10.96325,10.52472,3.06971,10.96325,0.0,0.0,0.0,137.02
2020-12-22 21:00:00,103.3332,14.7126,104.3753362677,7.4832,2.1826,7.795,95.85,12.53,96.6655233266,137.65,120.2732,15.1326,121.2214429092,7.4832,2.1826,7.795,112.79,12.95,113.530994006,137.58,114.6632,14.0726,115.5235365845,7.4832,2.1826,7.795,107.18,11.89,107.8374911615,137.6,7.4832,2.1826,7.795,7.4832,2.1826,7.795,0.0,0.0,0.0,137.19
2020-12-22 21:30:00,99.21832,15.54951,100.4293895474,5.99832,1.74951,6.24825,93.22,13.8,94.235918842,138.15,115.72832,16.08951,116.8414155258,5.99832,1.74951,6.24825,109.73,14.34,110.6630403522,138.1,110.20832,15.03951,111.2297651632,5.99832,1.74951,6.24825,104.21,13.29,105.054025149,138.09,5.99832,1.74951,6.24825,5.99832,1.74951,6.24825,0.0,0.0,0.0,137.73
2020-12-22 22:00:00,93.60848,17.51164,95.2323740301,6.10848,1.7816400000000001,6.3629999999999995,87.5,15.73,88.9026596902,138.27,109.12848,17.68164,110.5516419607,6.10848,1.7816400000000001,6.3629999999999995,103.02,15.9,104.2397735991,138.2,103.90848,17.18164,105.3194235125,6.10848,1.7816400000000001,6.3629999999999995,97.8,15.4,99.0050503762,138.21,6.10848,1.7816400000000001,6.3629999999999995,6.10848,1.7816400000000001,6.3629999999999995,0.0,0.0,0.0,137.84
2020-12-22 22:30:00,88.13248,17.56364,89.8655411212,4.5724800000000005,1.33364,4.763,83.56,16.23,85.1215983168,138.96,103.22248,20.67364,105.2724074399,4.5724800000000005,1.33364,4.763,98.65,19.34,100.5278971231,139.23,97.97248,17.26364,99.4818581622,4.5724800000000005,1.33364,4.763,93.4,15.93,94.7487461658,138.91,4.5724800000000005,1.33364,4.763,4.5724800000000005,1.33364,4.763,0.0,0.0,0.0,138.85
2020-12-22 23:00:00,81.5688,22.6384,84.6520306195,5.5488,1.6184,5.78,76.02,21.02,78.8725605011,137.78,96.5488,17.9684,98.2065892901,5.5488,1.6184,5.78,91.0,16.35,92.4571387184,138.48,91.0888,20.0084,93.2604179489,5.5488,1.6184,5.78,85.54,18.39,87.4944781115,137.73,5.5488,1.6184,5.78,5.5488,1.6184,5.78,0.0,0.0,0.0,138.11
2020-12-22 23:30:00,76.2676,23.70805,79.8675055612,5.5476,1.6180500000000002,5.7787500000000005,70.72,22.09,74.0897192598,135.98,91.2476,14.55805,92.4016305352,5.5476,1.6180500000000002,5.7787500000000005,85.7,12.94,86.671411665,137.13,85.3876,24.47805,88.8268943821,5.5476,1.6180500000000002,5.7787500000000005,79.84,22.86,83.0482100951,135.93,5.5476,1.6180500000000002,5.7787500000000005,5.5476,1.6180500000000002,5.7787500000000005,0.0,0.0,0.0,136.79
2020-12-23 00:00:00,72.36352,24.99436,76.5584551738,5.60352,1.63436,5.837,66.76,23.36,70.7289700194,136.58,86.50352,15.09436,87.8105840785,5.60352,1.63436,5.837,80.9,13.46,82.0120820367,137.68,80.94352,25.86436,84.9753996648,5.60352,1.63436,5.837,75.34,24.23,79.1404353033,136.54,5.60352,1.63436,5.837,5.60352,1.63436,5.837,0.0,0.0,0.0,137.33
2020-12-23 00:30:00,70.74416,25.302880000000002,75.1330280928,5.32416,1.55288,5.546,65.42,23.75,69.5976932089,136.69,84.55416,14.12288,85.7255021146,5.32416,1.55288,5.546,79.23,12.57,80.2209311838,137.68,79.14416,26.22288,83.3752810946,5.32416,1.55288,5.546,73.82,24.67,77.8331632404,136.65,5.32416,1.55288,5.546,5.32416,1.55288,5.546,0.0,0.0,0.0,137.33
2020-12-23 01:00:00,70.28928,25.99979,74.9437920242,7.19928,2.09979,7.49925,63.09,23.9,67.4652362332,136.8,83.57928,14.77979,84.8760168585,7.19928,2.09979,7.49925,76.38,12.68,77.4253627696,137.78,78.39928,26.92979,82.89548054,7.19928,2.09979,7.49925,71.2,24.83,75.4053638676,136.76,7.19928,2.09979,7.49925,7.19928,2.09979,7.49925,0.0,0.0,0.0,137.41
2020-12-23 01:30:00,69.91752,26.05386,74.614095343,6.76752,1.9738600000000002,7.0495,63.15,24.08,67.5852713245,137.13,83.21752,15.35386,84.6220813491,6.76752,1.9738600000000002,7.0495,76.45,13.38,77.6120280627,138.18,78.02752,26.97386,82.5583611795,6.76752,1.9738600000000002,7.0495,71.26,25.0,75.51812762509999,137.09,6.76752,1.9738600000000002,7.0495,6.76752,1.9738600000000002,7.0495,0.0,0.0,0.0,137.82
2020-12-23 02:00:00,68.88864,25.42377,73.4303261743,5.73864,1.6737700000000002,5.97775,63.15,23.75,67.4684000107,137.39,82.24864,16.14377,83.818017703,5.73864,1.6737700000000002,5.97775,76.51,14.47,77.8663020825,138.59,76.99864,26.29377,81.36432205,5.73864,1.6737700000000002,5.97775,71.26,24.62,75.3931827157,137.35,5.73864,1.6737700000000002,5.97775,5.73864,1.6737700000000002,5.97775,0.0,0.0,0.0,138.24
2020-12-23 02:30:00,67.45976,25.76743,72.213431355,5.09976,1.48743,5.31225,62.36,24.28,66.9200119546,137.6,80.59976,15.29743,82.0386047947,5.09976,1.48743,5.31225,75.5,13.81,76.7526292709,138.69,75.45976,26.69743,80.0432892119,5.09976,1.48743,5.31225,70.36,25.21,74.7400408081,137.56,5.09976,1.48743,5.31225,5.09976,1.48743,5.31225,0.0,0.0,0.0,138.35
2020-12-23 03:00:00,66.9804,26.03595,71.8626793027,5.0604,1.47595,5.27125,61.92,24.56,66.6129116613,137.76,79.7304,15.75595,81.272299368,5.0604,1.47595,5.27125,74.67,14.28,76.0232023793,138.88,74.6204,26.86595,79.3094153652,5.0604,1.47595,5.27125,69.56,25.39,74.0489412483,137.72,5.0604,1.47595,5.27125,5.0604,1.47595,5.27125,0.0,0.0,0.0,138.53
2020-12-23 03:30:00,65.81176,25.84843,70.7059338936,4.93176,1.43843,5.13725,60.88,24.41,65.5913294575,137.72,78.71176,16.53843,80.4304720188,4.93176,1.43843,5.13725,73.78,15.1,75.309351345,138.94,73.63176,26.76843,78.3465693273,4.93176,1.43843,5.13725,68.7,25.33,73.2208911445,137.68,4.93176,1.43843,5.13725,4.93176,1.43843,5.13725,0.0,0.0,0.0,138.59
2020-12-23 04:00:00,64.93184,26.00012,69.9439067096,4.97184,1.45012,5.179,59.96,24.55,64.7912347467,137.75,77.65184,16.71012,79.4294426885,4.97184,1.45012,5.179,72.68,15.26,74.2647291788,138.97,72.63184,26.93012,77.4636401481,4.97184,1.45012,5.179,67.66,25.48,72.298727513,137.71,4.97184,1.45012,5.179,4.97184,1.45012,5.179,0.0,0.0,0.0,138.63
2020-12-23 04:30:00,65.2364,25.84645,70.1699854821,4.8564,1.41645,5.05875,60.38,24.43,65.1350082521,137.7,78.0464,16.52645,79.7769647365,4.8564,1.41645,5.05875,73.19,15.11,74.7334476657,138.92,72.9764,26.76645,77.7302888362,4.8564,1.41645,5.05875,68.12,25.35,72.683952149,137.66,4.8564,1.41645,5.05875,4.8564,1.41645,5.05875,0.0,0.0,0.0,138.57
2020-12-23 05:00:00,65.49184,25.70012,70.3539428504,4.73184,1.38012,4.929,60.76,24.32,65.4464666732,137.48,78.38184,16.44012,80.0873921875,4.73184,1.38012,4.929,73.65,15.06,75.1739722244,138.7,73.28184,26.62012,77.9670370259,4.73184,1.38012,4.929,68.55,25.24,73.0490253186,137.45,4.73184,1.38012,4.929,4.73184,1.38012,4.929,0.0,0.0,0.0,138.36
2020-12-23 05:30:00,67.50184,25.07637,72.0091850791,4.82184,1.40637,5.02275,62.68,23.67,67.0003828347,137.17,80.79184,15.76637,82.3158540839,4.82184,1.40637,5.02275,75.97,14.36,77.315266927,138.37,75.54184,25.92637,79.8670536076,4.82184,1.40637,5.02275,70.72,24.52,74.8501756845,137.13,4.82184,1.40637,5.02275,4.82184,1.40637,5.02275,0.0,0.0,0.0,138.02
2020-12-23 06:00:00,70.53336,24.19723,74.5684974541,4.89336,1.42723,5.09725,65.64,22.77,69.4772084931,136.86,84.42336,14.98723,85.7433424632,4.89336,1.42723,5.09725,79.53,13.56,80.6777199727,138.05,78.95336,24.97723,82.8099938037,4.89336,1.42723,5.09725,74.06,23.55,77.7141306327,136.82,4.89336,1.42723,5.09725,4.89336,1.42723,5.09725,0.0,0.0,0.0,137.7
2020-12-23 06:30:00,76.87536,21.745730000000002,79.8917877404,4.78536,1.39573,4.98475,72.09,20.35,74.9072132708,136.0,92.13536,12.07573,92.9233437698,4.78536,1.39573,4.98475,87.35,10.68,88.000482385,137.1,86.14536,22.28573,88.9813284412,4.78536,1.39573,4.98475,81.36,20.89,83.9990577328,135.96,4.78536,1.39573,4.98475,4.78536,1.39573,4.98475,0.0,0.0,0.0,136.77
2020-12-23 07:00:00,83.2096,16.35655,84.8019708501,4.9596,1.44655,5.16625,78.25,14.91,79.6578345174,136.71,98.2696,17.12655,99.7508546282,4.9596,1.44655,5.16625,93.31,15.68,94.6182778326,137.0,93.2496,16.41655,94.6836364641,4.9596,1.44655,5.16625,88.29,14.97,89.5501256281,136.68,4.9596,1.44655,5.16625,4.9596,1.44655,5.16625,0.0,0.0,0.0,136.65
2020-12-23 07:30:00,90.34,14.7425,91.5350037213,4.98,1.4525000000000001,5.1875,85.36,13.29,86.3883886874,136.71,106.52,11.9925,107.1929589864,4.98,1.4525000000000001,5.1875,101.54,10.54,102.08556803,136.91,101.0,14.5525,102.0430068954,4.98,1.4525000000000001,5.1875,96.02,13.1,96.9094959227,136.68,4.98,1.4525000000000001,5.1875,4.98,1.4525000000000001,5.1875,0.0,0.0,0.0,136.56
2020-12-23 08:00:00,96.9564,16.2827,98.3141384555,5.1864,1.5127000000000002,5.4025,91.77,14.77,92.9509860088,137.95,114.5664,2.8427,114.6016620833,5.1864,1.5127000000000002,5.4025,109.38,1.33,109.3880857315,138.53,107.7664,15.8727,108.9290575294,5.1864,1.5127000000000002,5.4025,102.58,14.36,103.5802394282,137.9,5.1864,1.5127000000000002,5.4025,5.1864,1.5127000000000002,5.4025,0.0,0.0,0.0,138.21
2020-12-23 08:30:00,101.8852,14.5436,102.91797841,6.8352,1.9936,7.12,95.05,12.55,95.8749445893,137.04,120.0352,2.4536,120.060273996,6.8352,1.9936,7.12,113.2,0.46,113.2009346251,137.64,113.1052,13.9236,113.9589965909,6.8352,1.9936,7.12,106.27,11.93,106.9375415839,137.0,6.8352,1.9936,7.12,6.8352,1.9936,7.12,0.0,0.0,0.0,137.33
2020-12-23 09:00:00,106.60704,12.23997,107.3073988277,8.53704,2.48997,8.89275,98.07,9.75,98.5534748246,136.32,125.45704,3.51997,125.5064104911,8.53704,2.48997,8.89275,116.92,1.03,116.9245367748,137.36,118.20704,11.31997,118.7478253542,8.53704,2.48997,8.89275,109.67,8.83,110.0248962735,136.29,8.53704,2.48997,8.89275,8.53704,2.48997,8.89275,0.0,0.0,0.0,137.04
2020-12-23 09:30:00,109.49,12.50375,110.2016509135,10.95,3.19375,11.40625,98.54,9.31,98.978824503,136.15,128.37,4.59375,128.4521679033,10.95,3.19375,11.40625,117.42,1.4,117.4283458114,137.28,121.15,11.54375,121.698729098,10.95,3.19375,11.40625,110.2,8.35,110.5158925223,136.11,10.95,3.19375,11.40625,10.95,3.19375,11.40625,0.0,0.0,0.0,136.97
2020-12-23 10:00:00,112.3624,10.9682,112.896458514,12.3024,3.5882,12.815,100.06,7.38,100.3317895784,136.67,130.5624,7.4782,130.7763884231,12.3024,3.5882,12.815,118.26,3.89,118.3239608025,137.54,123.7824,9.9382,124.1807165747,12.3024,3.5882,12.815,111.48,6.35,111.6607043682,136.63,12.3024,3.5882,12.815,12.3024,3.5882,12.815,0.0,0.0,0.0,137.2
2020-12-23 10:30:00,114.5088,10.03215,114.9474197669,13.6188,3.97215,14.18625,100.89,6.06,101.0718343556,138.3,131.1588,11.43215,131.6560855831,13.6188,3.97215,14.18625,117.54,7.46,117.7764968065,138.32,125.4288,8.48215,125.7152764705,13.6188,3.97215,14.18625,111.81,4.51,111.9009213546,138.26,13.6188,3.97215,14.18625,13.6188,3.97215,14.18625,0.0,0.0,0.0,137.97
2020-12-23 11:00:00,115.97224,8.02732,116.2497239438,10.482240000000001,3.05732,10.919,105.49,4.97,105.6070120778,137.81,133.39224,9.05732,133.6993819649,10.482240000000001,3.05732,10.919,122.91,6.0,123.0563614772,137.75,127.37224,6.44732,127.5353106312,10.482240000000001,3.05732,10.919,116.89,3.39,116.9391474229,137.76,10.482240000000001,3.05732,10.919,10.482240000000001,3.05732,10.919,0.0,0.0,0.0,137.41
2020-12-23 11:30:00,117.40408,7.15744,117.6220512829,8.97408,2.61744,9.348,108.43,4.54,108.5250040313,137.6,135.37408,8.22744,135.6238633309,8.97408,2.61744,9.348,126.4,5.61,126.5244328183,137.53,129.12408,5.54744,129.2431898647,8.97408,2.61744,9.348,120.15,2.93,120.1857204496,137.56,8.97408,2.61744,9.348,8.97408,2.61744,9.348,0.0,0.0,0.0,137.2
2020-12-23 12:00:00,117.71632,7.40851,117.9492179489,9.04632,2.63851,9.42325,108.67,4.77,108.7746376689,137.68,135.70632,8.51851,135.9734176248,9.04632,2.63851,9.42325,126.66,5.88,126.7964116211,137.61,129.46632,5.82851,129.5974519162,9.04632,2.63851,9.42325,120.42,3.19,120.4622451227,137.64,9.04632,2.63851,9.42325,9.04632,2.63851,9.42325,0.0,0.0,0.0,137.27
2020-12-23 12:30:00,118.7136,7.2923,118.9373636174,8.8536,2.5823,9.2225,109.86,4.71,109.9609189667,137.9,136.9036,8.4123,137.1618113188,8.8536,2.5823,9.2225,128.05,5.83,128.1826485918,137.82,130.6136,5.6823,130.7371448298,8.8536,2.5823,9.2225,121.76,3.1,121.7994564848,137.85,8.8536,2.5823,9.2225,8.8536,2.5823,9.2225,0.0,0.0,0.0,137.49
2020-12-23 13:00:00,118.58168,6.31674,118.7498043613,6.81168,1.9867400000000002,7.0955,111.77,4.33,111.8538412394,137.9,137.12168,7.44674,137.3237381615,6.81168,1.9867400000000002,7.0955,130.31,5.46,130.4243370694,137.78,130.71168,4.69674,130.796034554,6.81168,1.9867400000000002,7.0955,123.9,2.71,123.9296336636,137.85,6.81168,1.9867400000000002,7.0955,6.81168,1.9867400000000002,7.0955,0.0,0.0,0.0,137.44
2020-12-23 13:30:00,117.49936,7.36148,117.7297370599,8.43936,2.46148,8.791,109.06,4.9,109.1700215261,137.94,135.51936,8.50148,135.7857580787,8.43936,2.46148,8.791,127.08,6.04,127.2234569566,137.85,129.30936,5.78148,129.4385417664,8.43936,2.46148,8.791,120.87,3.32,120.9155874981,137.88,8.43936,2.46148,8.791,8.43936,2.46148,8.791,0.0,0.0,0.0,137.49
2020-12-23 14:00:00,116.1072,8.62585,116.4271754362,9.5172,2.77585,9.91375,106.59,5.85,106.7504126456,138.66,133.6972,9.81585,134.0570483006,9.5172,2.77585,9.91375,124.18,7.04,124.3793953997,138.6,127.6372,7.09585,127.8342908263,9.5172,2.77585,9.91375,118.12,4.32,118.1989712307,138.6,9.5172,2.77585,9.91375,9.5172,2.77585,9.91375,0.0,0.0,0.0,138.24
2020-12-23 14:30:00,112.62136,18.48748,114.1286889656,11.99136,3.49748,12.491,100.63,14.99,101.7403410649,138.02,130.94136,9.39748,131.2781489396,11.99136,3.49748,12.491,118.95,5.9,119.0962320982,138.05,125.11136,7.19748,125.3182194232,11.99136,3.49748,12.491,113.12,3.7,113.180494786,137.96,11.99136,3.49748,12.491,11.99136,3.49748,12.491,0.0,0.0,0.0,137.73
2020-12-23 15:00:00,110.0556,24.53455,112.7571693289,13.2156,3.85455,13.76625,96.84,20.68,99.023471965,136.68,129.2056,10.21455,129.6087346712,13.2156,3.85455,13.76625,115.99,6.36,116.1642358904,137.13,123.3956,4.80455,123.4890999241,13.2156,3.85455,13.76625,110.18,0.9500000000000001,110.1840954948,136.64,13.2156,3.85455,13.76625,13.2156,3.85455,13.76625,0.0,0.0,0.0,136.81
2020-12-23 15:30:00,112.36048,19.74264,114.0817658524,10.26048,2.99264,10.688,102.1,16.75,103.4648370221,136.93,130.67048,10.82264,131.1179006848,10.26048,2.99264,10.688,120.41,7.83,120.6643153546,136.63,125.67048,8.01264,125.9256603842,10.26048,2.99264,10.688,115.41,5.02,115.519126122,136.87,10.26048,2.99264,10.688,10.26048,2.99264,10.688,0.0,0.0,0.0,136.27
2020-12-23 16:00:00,115.10048,18.70014,116.6096725501,10.56048,3.08014,11.0005,104.54,15.62,105.7005014179,137.4,132.79048,14.09014,133.5359263414,10.56048,3.08014,11.0005,122.23,11.01,122.7248670808,136.71,128.29048,9.63014,128.6514160631,10.56048,3.08014,11.0005,117.73,6.55,117.9120663885,137.35,10.56048,3.08014,11.0005,10.56048,3.08014,11.0005,0.0,0.0,0.0,136.35
2020-12-23 16:30:00,116.90504,22.47897,119.046597892,18.30504,5.33897,19.06775,98.6,17.14,100.0786670575,137.22,133.42504,18.76897,134.7386935289,18.30504,5.33897,19.06775,115.12,13.43,115.9007303687,136.66,129.35504,10.19897,129.7564848571,18.30504,5.33897,19.06775,111.05,4.86,111.1562958181,137.16,18.30504,5.33897,19.06775,18.30504,5.33897,19.06775,0.0,0.0,0.0,136.28
2020-12-23 17:00:00,119.36832,25.40326,122.0414742547,19.82832,5.78326,20.6545,99.54,19.62,101.4551920801,137.14,136.74832,14.49326,137.5142087504,19.82832,5.78326,20.6545,116.92,8.71,117.2439785234,136.94,131.88832,8.15326,132.1400946006,19.82832,5.78326,20.6545,112.06,2.37,112.0850592184,137.1,19.82832,5.78326,20.6545,19.82832,5.78326,20.6545,0.0,0.0,0.0,136.57
2020-12-23 17:30:00,119.46368,28.33024,122.7769251024,22.18368,6.47024,23.108,97.28,21.86,99.7058574007,137.4,137.19368,13.26024,137.8330141758,22.18368,6.47024,23.108,115.01,6.79,115.2102608278,137.76,131.70368,6.84024,131.8811897459,22.18368,6.47024,23.108,109.52,0.37,109.5206249982,137.36,22.18368,6.47024,23.108,22.18368,6.47024,23.108,0.0,0.0,0.0,137.42
2020-12-23 18:00:00,118.06856,27.43833,121.2148786811,19.94856,5.8183300000000004,20.77975,98.12,21.62,100.4736721734,137.58,135.93856,11.26833,136.404792276,19.94856,5.8183300000000004,20.77975,115.99,5.45,116.1179684631,137.82,130.38856,6.28833,130.5401075266,19.94856,5.8183300000000004,20.77975,110.44,0.47000000000000003,110.441000086,137.54,19.94856,5.8183300000000004,20.77975,19.94856,5.8183300000000004,20.77975,0.0,0.0,0.0,137.48
2020-12-23 18:30:00,116.60256,25.49908,119.3581169397,14.60256,4.25908,15.211,102.0,21.24,104.1879916305,137.88,135.27256,8.67908,135.550698702,14.60256,4.25908,15.211,120.67,4.42,120.7509225638,138.02,129.44256,4.96908,129.5379021576,14.60256,4.25908,15.211,114.84,0.71,114.8421947718,137.83,14.60256,4.25908,15.211,14.60256,4.25908,15.211,0.0,0.0,0.0,137.7
2020-12-23 19:00:00,112.84816000000001,26.99363,116.0317339178,14.13816,4.12363,14.72725,98.71,22.87,101.3247304462,138.01,130.92816,9.60363,131.279902461,14.13816,4.12363,14.72725,116.79,5.48,116.9184951152,138.11,125.28816,5.45363,125.4067985253,14.13816,4.12363,14.72725,111.15,1.33,111.1579569801,137.96,14.13816,4.12363,14.72725,14.13816,4.12363,14.72725,0.0,0.0,0.0,137.78
2020-12-23 19:30:00,110.05808,26.41444,113.1834953242,9.71808,2.83444,10.123,100.34,23.58,103.073430136,138.41,128.54808,9.02444,128.8644613111,9.71808,2.83444,10.123,118.83,6.19,118.9911131135,138.53,122.67808,4.81444,122.7725138009,9.71808,2.83444,10.123,112.96,1.98,112.9773517126,138.37,9.71808,2.83444,10.123,9.71808,2.83444,10.123,0.0,0.0,0.0,138.19
2020-12-23 20:00:00,105.88,27.16125,109.3083157933,10.53,3.07125,10.96875,95.35,24.09,98.3460756716,139.14,123.58,14.40125,124.4162867215,10.53,3.07125,10.96875,113.05,11.33,113.616334213,139.55,117.93,5.69125,118.0672487465,10.53,3.07125,10.96875,107.4,2.62,107.4319524164,139.09,10.53,3.07125,10.96875,10.53,3.07125,10.96875,0.0,0.0,0.0,139.19
2020-12-23 20:30:00,102.44368,10.07399,102.9378105774,12.25368,3.5739900000000002,12.76425,90.19,6.5,90.4239243785,137.95,118.74368,18.33399,120.1507250468,12.25368,3.5739900000000002,12.76425,106.49,14.76,107.5080355136,138.74,112.46368,27.00399,115.6602559009,12.25368,3.5739900000000002,12.76425,100.21,23.43,102.9126279909,137.9,12.25368,3.5739900000000002,12.76425,12.25368,3.5739900000000002,12.76425,0.0,0.0,0.0,138.4
2020-12-23 21:00:00,98.3184,9.92245,98.8178262894,12.0084,3.50245,12.50875,86.31,6.42,86.5484401939,137.06,113.9284,17.08245,115.2019549511,12.0084,3.50245,12.50875,101.92,13.58,102.8207313726,137.76,107.7584,30.93245,112.1101656121,12.0084,3.50245,12.50875,95.75,27.43,99.6015431607,137.02,12.0084,3.50245,12.50875,12.0084,3.50245,12.50875,0.0,0.0,0.0,137.42
2020-12-23 21:30:00,94.11952,11.43986,94.812206186,11.75952,3.42986,12.2495,82.36,8.01,82.7485933415,137.72,108.95952,17.91986,110.4232692011,11.75952,3.42986,12.2495,97.2,14.49,98.2741069662,138.36,103.05952,32.78986,108.1500789711,11.75952,3.42986,12.2495,91.3,29.36,95.9046380526,137.67,11.75952,3.42986,12.2495,11.75952,3.42986,12.2495,0.0,0.0,0.0,138.02
2020-12-23 22:00:00,89.48536,12.24323,90.3190253223,11.08536,3.23323,11.54725,78.4,9.01,78.916031958,138.04,103.65536,19.62323,105.4964682459,11.08536,3.23323,11.54725,92.57,16.39,94.0097707688,138.8,97.99536,33.76323,103.6486675339,11.08536,3.23323,11.54725,86.91,30.53,92.1163883356,137.99,11.08536,3.23323,11.54725,11.08536,3.23323,11.54725,0.0,0.0,0.0,138.46
2020-12-23 22:30:00,84.1964,12.3452,85.0966376304,8.7264,2.5452,9.09,75.47,9.8,76.1036194934,138.53,98.0164,20.1952,100.075275528,8.7264,2.5452,9.09,89.29,17.65,91.0177268448,139.34,92.3764,34.1052,98.4711325415,8.7264,2.5452,9.09,83.65,31.56,89.4055708555,138.47,8.7264,2.5452,9.09,8.7264,2.5452,9.09,0.0,0.0,0.0,138.97
2020-12-23 23:00:00,79.01152,13.02711,80.0782485302,8.32152,2.42711,8.66825,70.69,10.6,71.4803196691,139.12,92.14152,22.49711,94.8481927412,8.32152,2.42711,8.66825,83.82,20.07,86.1893108222,140.13,86.62152,34.99711,93.4242229588,8.32152,2.42711,8.66825,78.3,32.57,84.8038613508,139.07,8.32152,2.42711,8.66825,8.32152,2.42711,8.66825,0.0,0.0,0.0,139.76
2020-12-23 23:30:00,73.3216,15.0263,74.8454856237,8.4216,2.4563,8.7725,64.9,12.57,66.1060882219,138.93,85.6016,22.1163,88.4124688506,8.4216,2.4563,8.7725,77.18,19.66,79.6446357265,139.71,80.5616,36.7963,88.567144519,8.4216,2.4563,8.7725,72.14,34.34,79.8962777606,138.87,8.4216,2.4563,8.7725,8.4216,2.4563,8.7725,0.0,0.0,0.0,139.34
2020-12-24 00:00:00,68.72896,16.86928,70.768937751,11.44896,3.33928,11.926,57.28,13.53,58.8562596501,138.93,79.92896,24.10928,83.4859031741,11.44896,3.33928,11.926,68.48,20.77,71.5604870023,139.71,75.39896,39.83928,85.2770273872,11.44896,3.33928,11.926,63.95,36.5,73.633229591,138.87,11.44896,3.33928,11.926,11.44896,3.33928,11.926,0.0,0.0,0.0,139.34
2020-12-24 00:30:00,66.78488,24.82684,71.2502082874,10.99488,3.20684,11.453,55.79,21.62,59.8326708413,138.38,77.60488,27.96684,82.4903724043,10.99488,3.20684,11.453,66.61,24.76,71.0629981073,138.89,73.82488,29.18684,79.3850397506,10.99488,3.20684,11.453,62.83,25.98,67.9894793332,138.33,10.99488,3.20684,11.453,10.99488,3.20684,11.453,0.0,0.0,0.0,138.54
2020-12-24 01:00:00,66.39256,25.84158,71.2443631472,10.46256,3.05158,10.8985,55.93,22.79,60.3949418412,137.96,77.12256000000001,29.55158,82.5904664078,10.46256,3.05158,10.8985,66.66,26.5,71.7342707498,138.35,73.57256,26.52158,78.2068781544,10.46256,3.05158,10.8985,63.11,23.47,67.3328523085,137.92,10.46256,3.05158,10.8985,10.46256,3.05158,10.8985,0.0,0.0,0.0,138.01
2020-12-24 01:30:00,65.89008,25.97419,70.8248627853,10.30008,3.00419,10.72925,55.59,22.97,60.1487240097,138.31,76.56008,29.71419,82.1241678007,10.30008,3.00419,10.72925,66.26,26.71,71.4409665388,138.7,73.04008,26.67419,77.7583802465,10.30008,3.00419,10.72925,62.74,23.67,67.0565172075,138.26,10.30008,3.00419,10.72925,10.30008,3.00419,10.72925,0.0,0.0,0.0,138.37
2020-12-24 02:00:00,64.52152,25.78211,69.481967007,9.64152,2.81211,10.04325,54.88,22.97,59.4931533876,138.77,75.05152,29.49211,80.6381746232,9.64152,2.81211,10.04325,65.41,26.68,70.6419882223,139.16,71.54152,26.44211,76.2717134013,9.64152,2.81211,10.04325,61.9,23.63,66.2569762365,138.72,9.64152,2.81211,10.04325,9.64152,2.81211,10.04325,0.0,0.0,0.0,138.81
2020-12-24 02:30:00,63.58888,25.66009,68.5710279817,8.94888,2.61009,9.32175,54.64,23.05,59.3028844155,138.62,74.08888,29.39009,79.7053293693,8.94888,2.61009,9.32175,65.14,26.78,70.4300220077,139.01,70.87888,26.46009,75.656804009,8.94888,2.61009,9.32175,61.93,23.85,66.3637506475,138.57,8.94888,2.61009,9.32175,8.94888,2.61009,9.32175,0.0,0.0,0.0,138.66
2020-12-24 03:00:00,62.30728,25.72504,67.4090114451,8.41728,2.45504,8.768,53.89,23.27,58.6994463347,138.86,72.73728,30.18504,78.7518161162,8.41728,2.45504,8.768,64.32,27.73,70.0429532501,139.33,69.22728,26.42504,74.0992512459,8.41728,2.45504,8.768,60.81,23.97,65.3637284738,138.8,8.41728,2.45504,8.768,8.41728,2.45504,8.768,0.0,0.0,0.0,138.97
2020-12-24 03:30:00,60.85432,25.75876,66.0814798518,7.98432,2.32876,8.317,52.87,23.43,57.8290740026,139.09,71.18432,30.92876,77.61311492909999,7.98432,2.32876,8.317,63.2,28.6,69.3700223439,139.63,67.63432,26.45876,72.6255273482,7.98432,2.32876,8.317,59.65,24.13,64.3457799704,139.03,7.98432,2.32876,8.317,7.98432,2.32876,8.317,0.0,0.0,0.0,139.27
2020-12-24 04:00:00,60.05336,26.43848,65.6155413907,8.22336,2.39848,8.566,51.83,24.04,57.1337947278,139.31,70.13336,30.25848,76.382352653,8.22336,2.39848,8.566,61.91,27.86,67.8898202973,139.72,66.70336,27.21848,72.0429308732,8.22336,2.39848,8.566,58.48,24.82,63.5290705111,139.25,8.22336,2.39848,8.566,8.22336,2.39848,8.566,0.0,0.0,0.0,139.35
2020-12-24 04:30:00,60.64088,26.21984,66.0666053071,7.85088,2.28984,8.178,52.79,23.93,57.9605814326,139.12,70.91088,30.02984,77.007429465,7.85088,2.28984,8.178,63.06,27.74,68.8917353534,139.52,67.41088,26.97984,72.6094932416,7.85088,2.28984,8.178,59.56,24.69,64.474721403,139.05,7.85088,2.28984,8.178,7.85088,2.28984,8.178,0.0,0.0,0.0,139.15
2020-12-24 05:00:00,60.624,26.16575,66.0296588592,7.254,2.11575,7.55625,53.37,24.05,58.5385291923,138.73,71.034,30.13575,77.1621188412,7.254,2.11575,7.55625,63.78,28.02,69.6635399617,139.15,67.464,26.97575,72.6572940871,7.254,2.11575,7.55625,60.21,24.86,65.1403385008,138.67,7.254,2.11575,7.55625,7.254,2.11575,7.55625,0.0,0.0,0.0,138.78
2020-12-24 05:30:00,61.9124,26.1682,67.2154741484,7.9824,2.3282,8.315,53.93,23.84,58.9643154798,138.12,72.3924,30.0982,78.400007787,7.9824,2.3282,8.315,64.41,27.77,70.1414356853,138.54,68.8224,26.9682,73.9175659299,7.9824,2.3282,8.315,60.84,24.64,65.6401950028,138.07,7.9824,2.3282,8.315,7.9824,2.3282,8.315,0.0,0.0,0.0,138.19
2020-12-24 06:00:00,63.9576,24.8343,68.609890353,7.7976,2.2743,8.1225,56.16,22.56,60.5218902547,137.56,74.8376,29.8043,80.5540977992,7.7976,2.2743,8.1225,67.04,27.53,72.4724947825,138.1,71.1776,25.5043,75.6089945724,7.7976,2.2743,8.1225,63.38,23.23,67.5030169696,137.53,7.7976,2.2743,8.1225,7.7976,2.2743,8.1225,0.0,0.0,0.0,137.74
2020-12-24 06:30:00,69.42912,22.96641,73.1290550483,7.11912,2.07641,7.41575,62.31,20.89,65.718552936,136.73,81.44912,27.95641,86.1134136407,7.11912,2.07641,7.41575,74.33,25.88,78.7065645293,137.24,77.43912,23.46641,80.9165601386,7.11912,2.07641,7.41575,70.32,21.39,73.5012550913,136.68,7.11912,2.07641,7.41575,7.11912,2.07641,7.41575,0.0,0.0,0.0,136.9
2020-12-24 07:00:00,74.35448,21.41214,77.3761490089,6.62448,1.93214,6.9005,67.73,19.48,70.4756929728,136.54,87.39448,25.63214,91.07580214,6.62448,1.93214,6.9005,80.77,23.7,84.1753105132,136.97,83.08448,21.76214,85.8872607215,6.62448,1.93214,6.9005,76.46,19.83,78.9896227362,136.5,6.62448,1.93214,6.9005,6.62448,1.93214,6.9005,0.0,0.0,0.0,136.62
2020-12-24 07:30:00,79.77736,21.28048,82.5668577433,9.08736,2.65048,9.466,70.69,18.63,73.1037139959,136.39,93.38736,26.52048,97.0800436094,9.08736,2.65048,9.466,84.3,23.87,87.6143076215,136.92,88.90736,21.55048,91.4819208937,9.08736,2.65048,9.466,79.82,18.9,82.0270833323,136.35,9.08736,2.65048,9.466,9.08736,2.65048,9.466,0.0,0.0,0.0,136.57
2020-12-24 08:00:00,85.6048,16.89515,87.2561050962,10.9548,3.19515,11.41125,74.65,13.7,75.8967225906,136.9,98.5948,32.51515,103.8179636025,10.9548,3.19515,11.41125,87.64,29.32,92.4144577434,136.68,95.2148,16.90515,96.7038894542,10.9548,3.19515,11.41125,84.26,13.71,85.3680953284,136.87,10.9548,3.19515,11.41125,10.9548,3.19515,11.41125,0.0,0.0,0.0,136.31
2020-12-24 08:30:00,91.95392,15.77656,93.2974986203,6.91392,2.01656,7.202,85.04,13.76,86.1460341513,136.59,107.70392,20.73656,109.6819917033,6.91392,2.01656,7.202,100.79,18.72,102.5137185941,136.64,102.92392,15.42656,104.073589645,6.91392,2.01656,7.202,96.01,13.41,96.941983681,136.56,6.91392,2.01656,7.202,6.91392,2.01656,7.202,0.0,0.0,0.0,136.27
2020-12-24 09:00:00,96.88672,16.29696,98.2477858153,8.04672,2.34696,8.382,88.84,13.95,89.9285722115,136.59,113.45672,15.14696,114.4633465805,8.04672,2.34696,8.382,105.41,12.8,106.1843119298,136.75,108.11672,15.78696,109.2632291743,8.04672,2.34696,8.382,100.07,13.44,100.9685025144,136.56,8.04672,2.34696,8.382,8.04672,2.34696,8.382,0.0,0.0,0.0,136.38
2020-12-24 09:30:00,100.15752,17.18386,101.6209321796,11.80752,3.44386,12.2995,88.35,13.74,89.4120243591,138.43,115.62752,16.40386,116.785315876,11.80752,3.44386,12.2995,103.82,12.96,104.6257807617,138.27,110.57752,16.58386,111.8141866753,11.80752,3.44386,12.2995,98.77,13.14,99.6402152748,138.39,11.80752,3.44386,12.2995,11.80752,3.44386,12.2995,0.0,0.0,0.0,137.9
2020-12-24 10:00:00,99.50712,20.34291,101.5652544818,17.90712,5.22291,18.65325,81.6,15.12,82.9890016809,138.95,113.65712,18.29291,115.1198135985,17.90712,5.22291,18.65325,95.75,13.07,96.6379190587,138.69,109.10712,19.84291,110.8968201166,17.90712,5.22291,18.65325,91.2,14.62,92.3644108951,138.92,17.90712,5.22291,18.65325,17.90712,5.22291,18.65325,0.0,0.0,0.0,138.33
2020-12-24 10:30:00,99.82232,20.40401,101.8863052341,18.32232,5.34401,19.08575,81.5,15.06,82.8797538606,138.93,113.96232,18.21401,115.4086675257,18.32232,5.34401,19.08575,95.64,12.87,96.5020543823,138.64,109.43232,19.92401,111.231285325,18.32232,5.34401,19.08575,91.11,14.58,92.2692175105,138.88,18.32232,5.34401,19.08575,18.32232,5.34401,19.08575,0.0,0.0,0.0,138.28
2020-12-24 11:00:00,98.57344,22.78517,101.1725607334,21.82344,6.36517,22.73275,76.75,16.42,78.4868071717,139.41,111.75344,19.26517,113.4018435783,21.82344,6.36517,22.73275,89.93,12.9,90.8505085291,139.0,107.58344,22.42517,109.8957906917,21.82344,6.36517,22.73275,85.76,16.06,87.2507948388,139.37,21.82344,6.36517,22.73275,21.82344,6.36517,22.73275,0.0,0.0,0.0,138.64
2020-12-24 11:30:00,96.89392,23.40656,99.6809850674,24.19392,7.05656,25.202,72.7,16.35,74.5158540178,139.37,109.28392,20.08656,111.1145582865,24.19392,7.05656,25.202,85.09,13.03,86.0818738179,139.0,105.42392,23.01656,107.9072052386,24.19392,7.05656,25.202,81.23,15.96,82.7830568414,139.33,24.19392,7.05656,25.202,24.19392,7.05656,25.202,0.0,0.0,0.0,138.64
2020-12-24 12:00:00,97.20024,23.10132,99.9077456547,22.53024,6.57132,23.469,74.67,16.53,76.4777732416,139.37,109.92024,19.85132,111.6984067362,22.53024,6.57132,23.469,87.39,13.28,88.3932718028,139.0,105.97024,22.74132,108.3829294723,22.53024,6.57132,23.469,83.44,16.17,84.9923673044,139.33,22.53024,6.57132,23.469,22.53024,6.57132,23.469,0.0,0.0,0.0,138.64
2020-12-24 12:30:00,101.63688,20.96409,103.7764349246,17.15688,5.00409,17.87175,84.48,15.96,85.9743682733,139.04,116.23688,17.88409,117.6046467928,17.15688,5.00409,17.87175,99.08,12.88,99.9136667328,138.65,111.59688,20.60409,113.4830037956,17.15688,5.00409,17.87175,94.44,15.6,95.7197659838,139.0,17.15688,5.00409,17.87175,17.15688,5.00409,17.87175,0.0,0.0,0.0,138.31
2020-12-24 13:00:00,101.992,20.92975,104.1173496544,16.662,4.85975,17.35625,85.33,16.07,86.830028216,139.09,116.732,17.87975,118.0933752759,16.662,4.85975,17.35625,100.07,13.02,100.9134545043,138.7,112.042,20.58975,113.9181617174,16.662,4.85975,17.35625,95.38,15.73,96.668388318,139.04,16.662,4.85975,17.35625,16.662,4.85975,17.35625,0.0,0.0,0.0,138.35
2020-12-24 13:30:00,102.38616,21.01263,104.5201242779,16.22616,4.73263,16.90225,86.16,16.28,87.6845710487,139.29,117.28616,18.01263,118.661274926,16.22616,4.73263,16.90225,101.06,13.28,101.9288084891,138.9,112.53616,20.69263,114.4227785184,16.22616,4.73263,16.90225,96.31,15.96,97.6234485152,139.25,16.22616,4.73263,16.90225,16.22616,4.73263,16.90225,0.0,0.0,0.0,138.54
2020-12-24 14:00:00,98.66424,22.76707,101.2569589271,18.26424,5.32707,19.02525,80.4,17.44,82.269761152,139.5,112.48424,19.81707,114.2165509537,18.26424,5.32707,19.02525,94.22,14.49,95.327690101,139.15,108.11424,22.54707,110.4402972486,18.26424,5.32707,19.02525,89.85,17.22,91.4852496307,139.45,18.26424,5.32707,19.02525,18.26424,5.32707,19.02525,0.0,0.0,0.0,138.79
2020-12-24 14:30:00,96.71896,21.85678,99.1578340599,16.06896,4.68678,16.7385,80.65,17.17,82.4574520586,139.56,110.89896,22.58678,113.1757127649,16.06896,4.68678,16.7385,94.83,17.9,96.5046055896,139.61,106.20896,21.58678,108.3804975771,16.06896,4.68678,16.7385,90.14,16.9,91.7105751808,139.51,16.06896,4.68678,16.7385,16.06896,4.68678,16.7385,0.0,0.0,0.0,139.27
2020-12-24 15:00:00,97.56704,21.09747,99.8219942436,13.877040000000001,4.04747,14.45525,83.69,17.05,85.4091248053,139.73,112.41704,22.39747,114.6265132714,13.877040000000001,4.04747,14.45525,98.54,18.35,100.2339967277,139.83,107.42704,20.93747,109.4483740088,13.877040000000001,4.04747,14.45525,93.55,16.89,95.0624773504,139.68,13.877040000000001,4.04747,14.45525,13.877040000000001,4.04747,14.45525,0.0,0.0,0.0,139.46
2020-12-24 15:30:00,98.18616,20.22513,100.2475830086,13.28616,3.87513,13.83975,84.9,16.35,86.4600052047,136.96,113.96616,21.06513,115.8966148214,13.28616,3.87513,13.83975,100.68,17.19,102.13695952,136.96,109.09616,20.73513,111.0491681322,13.28616,3.87513,13.83975,95.81,16.86,97.282144816,136.92,13.28616,3.87513,13.83975,13.28616,3.87513,13.83975,0.0,0.0,0.0,136.59
2020-12-24 16:00:00,100.4836,21.18855,102.6932739767,14.2236,4.14855,14.81625,86.26,17.04,87.9269537741,136.55,116.2736,18.66855,117.7627479981,14.2236,4.14855,14.81625,102.05,14.52,103.0778002288,136.2,111.6036,21.26855,113.612124142,14.2236,4.14855,14.81625,97.38,17.12,98.8734484075,136.52,14.2236,4.14855,14.81625,14.2236,4.14855,14.81625,0.0,0.0,0.0,135.84
2020-12-24 16:30:00,104.28104,23.41447,106.8773722958,21.34104,6.22447,22.23025,82.94,17.19,84.7026546219,136.14,119.34104,21.14447,121.1997212862,21.34104,6.22447,22.23025,98.0,14.92,99.1292408929,135.82,114.99104,23.53447,117.374658928,21.34104,6.22447,22.23025,93.65,17.31,95.2363302527,136.1,21.34104,6.22447,22.23025,21.34104,6.22447,22.23025,0.0,0.0,0.0,135.47
2020-12-24 17:00:00,110.14376,23.21318,112.5633137068,22.43376,6.5431799999999996,23.3685,87.71,16.67,89.2800817652,137.31,125.28376,20.37318,126.9294567193,22.43376,6.5431799999999996,23.3685,102.85,13.83,103.7756782681,136.96,120.71376,22.50318,122.7933425046,22.43376,6.5431799999999996,23.3685,98.28,15.96,99.5674645655,137.28,22.43376,6.5431799999999996,23.3685,22.43376,6.5431799999999996,23.3685,0.0,0.0,0.0,136.6
2020-12-24 17:30:00,109.3784,24.3212,112.049788737,23.7984,6.9412,24.79,85.58,17.38,87.326976359,138.07,123.9684,21.7812,125.8673304396,23.7984,6.9412,24.79,100.17,14.84,101.2632929546,137.74,119.4584,24.1512,121.8753042745,23.7984,6.9412,24.79,95.66,17.21,97.1957802582,138.04,23.7984,6.9412,24.79,23.7984,6.9412,24.79,0.0,0.0,0.0,137.38
2020-12-24 18:00:00,107.39184,25.32637,110.3378100017,24.26184,7.07637,25.27275,83.13,18.25,85.1096904001,138.45,121.51184,22.88637,123.6483448816,24.26184,7.07637,25.27275,97.25,15.81,98.5267405327,138.15,117.18184,25.23637,119.8685029379,24.26184,7.07637,25.27275,92.92,18.16,94.6779382961,138.41,24.26184,7.07637,25.27275,24.26184,7.07637,25.27275,0.0,0.0,0.0,137.79
2020-12-24 18:30:00,104.61616,25.77263,107.7439993237,23.18616,6.76263,24.15225,81.43,19.01,83.6195252319,138.7,118.51616,24.27263,120.9761990983,23.18616,6.76263,24.15225,95.33,17.51,96.9247594787,138.5,114.18616,25.75263,117.0541630505,23.18616,6.76263,24.15225,91.0,18.99,92.9603146509,138.66,23.18616,6.76263,24.15225,23.18616,6.76263,24.15225,0.0,0.0,0.0,138.13
2020-12-24 19:00:00,100.87352,27.24186,104.487252684,22.70352,6.62186,23.6495,78.17,20.62,80.843882267,139.32,114.29352,25.44186,117.0909772538,22.70352,6.62186,23.6495,91.59,18.82,93.5035854927,139.1,110.07352,27.38186,113.4281537461,22.70352,6.62186,23.6495,87.37,20.76,89.802530588,139.28,22.70352,6.62186,23.6495,22.70352,6.62186,23.6495,0.0,0.0,0.0,138.74
2020-12-24 19:30:00,98.746,24.148,101.6557839968,15.696,4.578,16.35,83.05,19.57,85.3246002042,139.32,113.346,25.048,116.0806530822,15.696,4.578,16.35,97.65,20.47,99.7724581235,139.4,108.516,24.178,111.1768768225,15.696,4.578,16.35,92.82,19.6,94.8668140078,139.28,15.696,4.578,16.35,15.696,4.578,16.35,0.0,0.0,0.0,139.02
2020-12-24 20:00:00,95.47224,25.03482,98.7000041695,14.62224,4.26482,15.2315,80.85,20.77,83.4752382446,140.0,109.85224,26.68482,113.0468674995,14.62224,4.26482,15.2315,95.23,22.42,97.8335796135,140.15,104.96224,25.17482,107.9390725727,14.62224,4.26482,15.2315,90.34,20.91,92.7283327791,139.95,14.62224,4.26482,15.2315,14.62224,4.26482,15.2315,0.0,0.0,0.0,139.77
2020-12-24 20:30:00,94.21912,23.93891,97.2127254302,13.05912,3.80891,13.60325,81.16,20.13,83.6191515145,139.16,108.91912,26.19891,112.0257005636,13.05912,3.80891,13.60325,95.86,22.39,98.4400919341,139.25,104.08912,23.65891,106.7440346097,13.05912,3.80891,13.60325,91.03,19.85,93.1691118343,139.11,13.05912,3.80891,13.60325,13.05912,3.80891,13.60325,0.0,0.0,0.0,138.88
