Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-24 21:00:00,90.96656,24.49483,94.2067499437,12.97656,3.78483,13.51725,77.99,20.71,80.6929005551,137.9,105.62656,25.62483,108.6903955737,12.97656,3.78483,13.51725,92.65,21.84,95.1893276581,137.98,101.01656,24.97483,104.0580968871,12.97656,3.78483,13.51725,88.04,21.19,90.5541699758,137.87,12.97656,3.78483,13.51725,12.97656,3.78483,13.51725,0.0,0.0,0.0,137.61
2020-12-24 21:30:00,87.45288,25.40834,91.0691493419,12.54288,3.65834,13.0655,74.91,21.75,78.0036576066,138.34,101.60288,27.21834,105.1854707488,12.54288,3.65834,13.0655,89.06,23.56,92.1235974113,138.51,97.07288,25.98834,100.4914814671,12.54288,3.65834,13.0655,84.53,22.33,87.4296848902,138.31,12.54288,3.65834,13.0655,12.54288,3.65834,13.0655,0.0,0.0,0.0,138.14
2020-12-24 22:00:00,83.65464,26.24927,87.6762394783,12.61464,3.67927,13.14025,71.04,22.57,74.5391608485,138.37,97.06464,28.58927,101.1874038478,12.61464,3.67927,13.14025,84.45,24.91,88.0472066564,138.61,92.77464,26.90927,96.5983573311,12.61464,3.67927,13.14025,80.16,23.23,83.4581242301,138.34,12.61464,3.67927,13.14025,12.61464,3.67927,13.14025,0.0,0.0,0.0,138.24
2020-12-24 22:30:00,79.50096,25.68903,83.5483626606,9.87096,2.87903,10.28225,69.63,22.81,73.2709560467,138.3,92.73096,28.01903,96.8715488916,9.87096,2.87903,10.28225,82.86,25.14,86.5898331214,138.54,88.43096,26.37903,92.2815686379,9.87096,2.87903,10.28225,78.56,23.5,81.999534145,138.27,9.87096,2.87903,10.28225,9.87096,2.87903,10.28225,0.0,0.0,0.0,138.17
2020-12-24 23:00:00,75.02032,27.08801,79.7609472026,9.49032,2.7680100000000003,9.88575,65.53,24.32,69.8973769179,139.29,87.52032,29.57801,92.3832511252,9.49032,2.7680100000000003,9.88575,78.03,26.81,82.5073148272,139.55,83.40032,27.91801,87.9490116969,9.49032,2.7680100000000003,9.88575,73.91,25.15,78.0718297467,139.25,9.49032,2.7680100000000003,9.88575,9.49032,2.7680100000000003,9.88575,0.0,0.0,0.0,139.2
2020-12-24 23:30:00,70.70296,27.31003,75.794104595,8.02296,2.34003,8.35725,62.68,24.97,67.470610639,139.65,82.72296,30.30003,88.0975591555,8.02296,2.34003,8.35725,74.7,27.96,79.7612161392,139.99,78.72296,28.20003,83.6214453544,8.02296,2.34003,8.35725,70.7,25.86,75.2810042441,139.61,8.02296,2.34003,8.35725,8.02296,2.34003,8.35725,0.0,0.0,0.0,139.64
2020-12-25 00:00:00,66.5636,27.54605,72.0381684634,7.5636,2.20605,7.87875,59.0,25.34,64.2114911834,139.65,78.0736,30.06605,83.6627418841,7.5636,2.20605,7.87875,70.51,27.86,75.814508506,140.13,74.0536,30.00605,79.9018066727,7.5636,2.20605,7.87875,66.49,27.8,72.0677466,139.61,7.5636,2.20605,7.87875,7.5636,2.20605,7.87875,0.0,0.0,0.0,139.79
2020-12-25 00:30:00,64.5364,17.69895,66.9193526273,7.6764,2.23895,7.99625,56.86,15.46,58.9242836189,136.59,75.7964,28.32895,80.9173878784,7.6764,2.23895,7.99625,68.12,26.09,72.9453391246,137.77,71.1364,40.85895,82.0356093417,7.6764,2.23895,7.99625,63.46,38.62,74.2877917292,136.56,7.6764,2.23895,7.99625,7.6764,2.23895,7.99625,0.0,0.0,0.0,137.4
2020-12-25 01:00:00,63.72088,17.66234,66.1234361044,7.79088,2.27234,8.1155,55.93,15.39,58.0087665789,136.41,74.77088,28.33234,79.9587767906,7.79088,2.27234,8.1155,66.98,26.06,71.8710233683,137.59,70.19088,40.78234,81.17856177,7.79088,2.27234,8.1155,62.4,38.51,73.3265306693,136.38,7.79088,2.27234,8.1155,7.79088,2.27234,8.1155,0.0,0.0,0.0,137.21
2020-12-25 01:30:00,62.60704,17.95372,65.1304653707,7.96704,2.32372,8.299,54.64,15.63,56.8315625335,136.68,73.41704,28.68372,78.8214282756,7.96704,2.32372,8.299,65.45,26.36,70.5588555746,137.87,68.94704,41.17372,80.3054764222,7.96704,2.32372,8.299,60.98,38.85,72.3041001604,136.65,7.96704,2.32372,8.299,7.96704,2.32372,8.299,0.0,0.0,0.0,137.5
2020-12-25 02:00:00,61.1872,18.1671,63.8272431353,7.8072,2.2771,8.1325,53.38,15.89,55.6948516472,136.93,71.7372,28.9471,77.3573555795,7.8072,2.2771,8.1325,63.93,26.67,69.2700064963,138.12,67.3472,41.4571,79.0843631083,7.8072,2.2771,8.1325,59.54,39.18,71.2747079966,136.89,7.8072,2.2771,8.1325,7.8072,2.2771,8.1325,0.0,0.0,0.0,137.75
2020-12-25 02:30:00,60.1296,17.7803,62.7033321623,6.7896,1.9803000000000002,7.0725,53.34,15.8,55.6308871042,136.88,70.7096,28.5503,76.2559319807,6.7896,1.9803000000000002,7.0725,63.92,26.57,69.2223323791,138.07,66.2896,41.0603,77.9760174942,6.7896,1.9803000000000002,7.0725,59.5,39.08,71.1863498151,136.84,6.7896,1.9803000000000002,7.0725,6.7896,1.9803000000000002,7.0725,0.0,0.0,0.0,137.69
2020-12-25 03:00:00,59.30392,17.83781,61.9285264879,6.40392,1.86781,6.67075,52.9,15.97,55.2580392341,137.0,69.80392,28.62781,75.446264008,6.40392,1.86781,6.67075,63.4,26.76,68.8161143919,138.2,65.41392,41.15781,77.2848384469,6.40392,1.86781,6.67075,59.01,39.29,70.8934707854,136.97,6.40392,1.86781,6.67075,6.40392,1.86781,6.67075,0.0,0.0,0.0,137.84
2020-12-25 03:30:00,58.2376,18.2893,61.041924513,6.9576,2.0293,7.2475,51.28,16.26,53.7961522788,137.12,68.3876,29.1493,74.3407393308,6.9576,2.0293,7.2475,61.43,27.12,67.150125093,138.33,64.1276,41.7093,76.4984626529,6.9576,2.0293,7.2475,57.17,39.68,69.5910288759,137.09,6.9576,2.0293,7.2475,6.9576,2.0293,7.2475,0.0,0.0,0.0,137.98
2020-12-25 04:00:00,57.35168,18.61799,60.2979663875,7.26168,2.11799,7.56425,50.09,16.5,52.7376345696,137.28,67.27168,29.51799,73.4628522701,7.26168,2.11799,7.56425,60.01,27.4,65.9693875976,138.49,63.12168,42.08799,75.8666289502,7.26168,2.11799,7.56425,55.86,39.97,68.6872659232,137.25,7.26168,2.11799,7.56425,7.26168,2.11799,7.56425,0.0,0.0,0.0,138.17
2020-12-25 04:30:00,57.34376,18.28443,60.1882645651,7.28376,2.12443,7.58725,50.06,16.16,52.6036994897,137.06,67.26376,29.10443,73.2903899223,7.28376,2.12443,7.58725,59.98,26.98,65.7686916397,138.28,63.09376,41.67443,75.6146855231,7.28376,2.12443,7.58725,55.81,39.55,68.4029136806,137.03,7.28376,2.12443,7.58725,7.28376,2.12443,7.58725,0.0,0.0,0.0,137.89
2020-12-25 05:00:00,57.28152,18.30336,60.1347280762,7.45152,2.17336,7.7620000000000005,49.83,16.13,52.375622192,137.09,67.14152,29.11336,73.1817698501,7.45152,2.17336,7.7620000000000005,59.69,26.94,65.4878591802,138.3,63.00152,41.71336,75.5592213089,7.45152,2.17336,7.7620000000000005,55.55,39.54,68.185145743,137.06,7.45152,2.17336,7.7620000000000005,7.45152,2.17336,7.7620000000000005,0.0,0.0,0.0,137.95
2020-12-25 05:30:00,58.4564,18.0277,61.1731041247,7.2264,2.1077,7.5275,51.23,15.92,53.6466149911,136.98,68.6064,28.8177,74.4130227464,7.2264,2.1077,7.5275,61.38,26.71,66.9397378244,138.18,64.3464,41.3777,76.5021127176,7.2264,2.1077,7.5275,57.12,39.27,69.316861585,136.94,7.2264,2.1077,7.5275,7.2264,2.1077,7.5275,0.0,0.0,0.0,137.81
2020-12-25 06:00:00,60.20128,17.28704,62.6341429701,6.88128,2.00704,7.168,53.32,15.28,55.4662131392,136.8,70.77128,27.93704,76.0858217857,6.88128,2.00704,7.168,63.89,25.93,68.9514104279,137.99,66.35128,40.51704,77.7439572443,6.88128,2.00704,7.168,59.47,38.51,70.8498482708,136.77,6.88128,2.00704,7.168,6.88128,2.00704,7.168,0.0,0.0,0.0,137.62
2020-12-25 06:30:00,64.14056,16.75058,66.2917292537,6.79056,1.9805800000000002,7.0735,57.35,14.77,59.2214099798,136.73,75.52056,27.34058,80.3172602711,6.79056,1.9805800000000002,7.0735,68.73,25.36,73.2594191896,137.9,70.81056,39.89058,81.2735736894,6.79056,1.9805800000000002,7.0735,64.02,37.91,74.4024764373,136.7,6.79056,1.9805800000000002,7.0735,6.79056,1.9805800000000002,7.0735,0.0,0.0,0.0,137.55
2020-12-25 07:00:00,66.99584,18.06712,69.3892167588,9.79584,2.85712,10.204,57.2,15.21,59.18770227,136.41,78.25584,26.52712,82.6296834654,9.79584,2.85712,10.204,68.46,23.67,72.4364583618,137.35,73.62584,41.21712,84.377812823,9.79584,2.85712,10.204,63.83,38.36,74.4698496037,136.37,9.79584,2.85712,10.204,9.79584,2.85712,10.204,0.0,0.0,0.0,136.99
2020-12-25 07:30:00,72.88408,16.41619,74.709975315,10.68408,3.11619,11.12925,62.2,13.3,63.6060531711,136.37,84.80408,28.14619,89.3528958465,10.68408,3.11619,11.12925,74.12,25.03,78.2321883882,137.15,80.16408,38.75619,89.0411252487,10.68408,3.11619,11.12925,69.48,35.64,78.0876430685,136.34,10.68408,3.11619,11.12925,10.68408,3.11619,11.12925,0.0,0.0,0.0,136.81
2020-12-25 08:00:00,79.73344,10.03892,80.3629352936,6.61344,1.9289200000000002,6.889,73.12,8.11,73.5683797565,136.97,92.63344,30.28892,97.4595961463,6.61344,1.9289200000000002,6.889,86.02,28.36,90.5744445194,136.94,88.37344,31.89892,93.9542760847,6.61344,1.9289200000000002,6.889,81.76,29.97,87.0798398023,136.93,6.61344,1.9289200000000002,6.889,6.61344,1.9289200000000002,6.889,0.0,0.0,0.0,136.58
2020-12-25 08:30:00,85.39536,8.83323,85.8509956946,6.04536,1.76323,6.29725,79.35,7.07,79.664342086,136.31,99.37536,27.42323,103.0897459438,6.04536,1.76323,6.29725,93.33,25.66,96.7932048235,136.1,94.83536,30.39323,99.586615246,6.04536,1.76323,6.29725,88.79,28.63,93.2916984517,136.27,6.04536,1.76323,6.29725,6.04536,1.76323,6.29725,0.0,0.0,0.0,135.75
2020-12-25 09:00:00,89.4992,11.7406,90.2659874427,11.6592,3.4006,12.145,77.84,8.34,78.2855107922,136.04,102.9492,25.5006,106.0604468263,11.6592,3.4006,12.145,91.29,22.1,93.926961518,135.35,98.7492,33.2006,104.1810171816,11.6592,3.4006,12.145,87.09,29.8,92.0473144638,135.99,11.6592,3.4006,12.145,11.6592,3.4006,12.145,0.0,0.0,0.0,135.06
2020-12-25 09:30:00,90.6912,25.4366,94.1908401969,17.3712,5.0666,18.095,73.32,20.37,76.0970387072,137.1,104.1512,24.3066,106.9499100748,17.3712,5.0666,18.095,86.78,19.24,88.8872656796,136.96,100.1012,25.8666,103.3892220543,17.3712,5.0666,18.095,82.73,20.8,85.3047062008,137.06,17.3712,5.0666,18.095,17.3712,5.0666,18.095,0.0,0.0,0.0,136.67
2020-12-25 10:00:00,92.81288,25.11709,96.1514373474,18.33288,5.34709,19.09675,74.48,19.77,77.0592194354,136.76,106.48288,24.13709,109.1842609846,18.33288,5.34709,19.09675,88.15,18.79,90.1303866629,136.61,102.38288,25.47709,105.5051478932,18.33288,5.34709,19.09675,84.05,20.13,86.4269599141,136.71,18.33288,5.34709,19.09675,18.33288,5.34709,19.09675,0.0,0.0,0.0,136.34
2020-12-25 10:30:00,93.85568,25.67124,97.3031409123,19.61568,5.72124,20.433,74.24,19.95,76.8737933239,136.83,107.44568,24.75124,110.2596845279,19.61568,5.72124,20.433,87.83,19.03,89.8679575822,136.69,103.39568,26.07124,106.6319661162,19.61568,5.72124,20.433,83.78,20.35,86.2160710077,136.78,19.61568,5.72124,20.433,19.61568,5.72124,20.433,0.0,0.0,0.0,136.43
2020-12-25 11:00:00,94.99632,25.94101,98.474549064,21.22632,6.19101,22.11075,73.77,19.75,76.3680260318,136.83,108.44632,24.96101,111.2818778677,21.22632,6.19101,22.11075,87.22,18.77,89.2168218443,136.69,104.46632,26.30101,107.7262973529,21.22632,6.19101,22.11075,83.24,20.11,85.6347458687,136.78,21.22632,6.19101,22.11075,21.22632,6.19101,22.11075,0.0,0.0,0.0,136.43
2020-12-25 11:30:00,97.83712,25.29166,101.0533033376,21.05712,6.14166,21.9345,76.78,19.15,79.132110423,136.99,111.86712,23.13166,114.2336475451,21.05712,6.14166,21.9345,90.81,16.99,92.3856926153,136.69,107.69712,25.60166,110.698304644,21.05712,6.14166,21.9345,86.64,19.46,88.7985427808,136.94,21.05712,6.14166,21.9345,21.05712,6.14166,21.9345,0.0,0.0,0.0,136.43
2020-12-25 12:00:00,100.58296,25.27378,103.7096707055,23.05296,6.72378,24.0135,77.53,18.55,79.7182751946,136.65,114.63296,22.62378,116.8441309602,23.05296,6.72378,24.0135,91.58,15.9,92.950020979,136.32,110.54296,25.51378,113.4491030174,23.05296,6.72378,24.0135,87.49,18.79,89.4849942728,136.61,23.05296,6.72378,24.0135,23.05296,6.72378,24.0135,0.0,0.0,0.0,136.03
2020-12-25 12:30:00,103.6928,25.0829,106.6834037901,26.0328,7.5929,27.1175,77.66,17.49,79.6051235788,136.02,117.7028,22.8729,119.904623273,26.0328,7.5929,27.1175,91.67,15.28,92.9347475383,135.73,113.6628,25.2129,116.4256089967,26.0328,7.5929,27.1175,87.63,17.62,89.3838984381,135.97,26.0328,7.5929,27.1175,26.0328,7.5929,27.1175,0.0,0.0,0.0,135.45
2020-12-25 13:00:00,105.6388,26.2734,108.8570053465,28.4688,8.3034,29.655,77.17,17.97,79.2346502485,137.12,119.0688,23.8134,121.4267563307,28.4688,8.3034,29.655,90.6,15.51,91.9180074849,136.82,115.0988,25.7734,117.9491496748,28.4688,8.3034,29.655,86.63,17.47,88.3739656234,137.06,28.4688,8.3034,29.655,28.4688,8.3034,29.655,0.0,0.0,0.0,136.51
2020-12-25 13:30:00,104.88608,27.56594,108.4480097828,29.50608,8.60594,30.735500000000002,75.38,18.96,77.7278971798,138.41,117.67608,26.63594,120.6529448619,29.50608,8.60594,30.735500000000002,88.17,18.03,89.9946098386,138.29,113.70608,27.51594,116.9880317941,29.50608,8.60594,30.735500000000002,84.2,18.91,86.2973238287,138.36,29.50608,8.60594,30.735500000000002,29.50608,8.60594,30.735500000000002,0.0,0.0,0.0,137.95
2020-12-25 14:00:00,101.36752,28.06761,105.1815803364,27.07752,7.89761,28.20575,74.29,20.17,76.979432318,138.97,113.96752,26.71761,117.0573632843,27.07752,7.89761,28.20575,86.89,18.82,88.9048058319,138.8,110.04752,28.13761,113.5877711493,27.07752,7.89761,28.20575,82.97,20.24,85.4030356603,138.91,27.07752,7.89761,28.20575,27.07752,7.89761,28.20575,0.0,0.0,0.0,138.47
2020-12-25 14:30:00,99.15728,25.23379,102.3176931658,17.08728,4.98379,17.79925,82.07,20.25,84.5313397504,139.1,113.24728,22.04379,115.372765872,17.08728,4.98379,17.79925,96.16,17.06,97.6616055571,138.7,108.78728,25.35379,111.7026721129,17.08728,4.98379,17.79925,91.7,20.37,93.9352271515,139.05,17.08728,4.98379,17.79925,17.08728,4.98379,17.79925,0.0,0.0,0.0,138.34
2020-12-25 15:00:00,95.44784,25.34687,98.7560326231,13.97784,4.07687,14.56025,81.47,21.27,84.2007945331,139.17,109.51784,22.04687,111.7149128589,13.97784,4.07687,14.56025,95.54,17.97,97.2152894354,138.75,105.00784,25.59687,108.0825897879,13.97784,4.07687,14.56025,91.03,21.52,93.5391431434,139.13,13.97784,4.07687,14.56025,13.97784,4.07687,14.56025,0.0,0.0,0.0,138.42
2020-12-25 15:30:00,93.62024,24.48632,96.7694642168,10.65024,3.10632,11.094,82.97,21.38,85.6803670627,139.23,108.02024,20.47632,109.943858084,10.65024,3.10632,11.094,97.37,17.37,98.907197918,138.75,103.36024,24.76632,106.285981292,10.65024,3.10632,11.094,92.71,21.66,95.2066158415,139.19,10.65024,3.10632,11.094,10.65024,3.10632,11.094,0.0,0.0,0.0,138.46
2020-12-25 16:00:00,91.85696,25.37828,95.2982591457,11.37696,3.31828,11.850999999999999,80.48,22.06,83.4486309055,139.44,105.81696,21.33828,107.9469833622,11.37696,3.31828,11.850999999999999,94.44,18.02,96.1438193541,138.95,101.28696,25.71828,104.501091823,11.37696,3.31828,11.850999999999999,89.91,22.4,92.6583406931,139.39,11.37696,3.31828,11.850999999999999,11.37696,3.31828,11.850999999999999,0.0,0.0,0.0,138.67
2020-12-25 16:30:00,90.65184,27.61512,94.7647136227,17.81184,5.19512,18.554,72.84,22.42,76.2123480809,139.49,103.25184,26.24512,106.5351997567,17.81184,5.19512,18.554,85.44,21.05,87.9948640547,139.33,99.18184,27.91512,103.0353886313,17.81184,5.19512,18.554,81.37,22.72,84.4823963912,139.44,17.81184,5.19512,18.554,17.81184,5.19512,18.554,0.0,0.0,0.0,138.99
2020-12-25 17:00:00,90.55952,27.70861,94.7037155066,17.78952,5.18861,18.53075,72.77,22.52,76.1749519199,139.36,103.15952,26.62861,106.5409284602,17.78952,5.18861,18.53075,85.37,21.44,88.0210798616,139.23,99.06952,28.03861,102.96083451370001,17.78952,5.18861,18.53075,81.28,22.85,84.4308053971,139.31,17.78952,5.18861,18.53075,17.78952,5.18861,18.53075,0.0,0.0,0.0,138.88
2020-12-25 17:30:00,88.76488,28.05184,93.0919419112,17.11488,4.99184,17.828,71.65,23.06,75.2694234069,139.56,101.19488,27.03184,104.7431339611,17.11488,4.99184,17.828,84.08,22.04,86.920699491,139.45,97.13488,28.43184,101.2104462909,17.11488,4.99184,17.828,80.02,23.44,83.3824561883,139.52,17.11488,4.99184,17.828,17.11488,4.99184,17.828,0.0,0.0,0.0,139.12
2020-12-25 18:00:00,87.61192,26.61806,91.5662036138,13.26192,3.86806,13.8145,74.35,22.75,77.7527169943,139.17,100.59192,25.62806,103.805259157,13.26192,3.86806,13.8145,87.33,21.76,90.0001472221,139.04,96.29192,26.99806,100.0051453729,13.26192,3.86806,13.8145,83.03,23.13,86.1915181442,139.12,13.26192,3.86806,13.8145,13.26192,3.86806,13.8145,0.0,0.0,0.0,138.7
2020-12-25 18:30:00,86.0316,27.12505,90.2064550687,13.2516,3.86505,13.80375,72.78,23.26,76.4065180466,139.37,98.7616,26.18505,102.173922691,13.2516,3.86505,13.80375,85.51,22.32,88.3750106082,139.26,94.5316,27.54505,98.462953328,13.2516,3.86505,13.80375,81.28,23.68,84.6592038706,139.32,13.2516,3.86505,13.80375,13.2516,3.86505,13.80375,0.0,0.0,0.0,138.9
2020-12-25 19:00:00,84.18912,28.61016,88.9176539367,15.18912,4.43016,15.822,69.0,24.18,73.1141053423,140.25,96.36912,29.72016,100.8478814849,15.18912,4.43016,15.822,81.18,25.29,85.0280924166,140.38,92.20912,29.09016,96.6889818956,15.18912,4.43016,15.822,77.02,24.66,80.871478285,140.2,15.18912,4.43016,15.822,15.18912,4.43016,15.822,0.0,0.0,0.0,140.04
2020-12-25 19:30:00,84.95688,16.82409,86.6067056507,6.83688,1.99409,7.12175,78.12,14.83,79.5151765388,138.66,98.46688,28.26409,102.4430829313,6.83688,1.99409,7.12175,91.63,26.27,95.3214026334,138.71,93.71688,28.75409,98.0288288651,6.83688,1.99409,7.12175,86.88,26.76,90.9078214457,138.63,6.83688,1.99409,7.12175,6.83688,1.99409,7.12175,0.0,0.0,0.0,138.37
2020-12-25 20:00:00,83.59136,11.75498,84.413831932,8.45136,2.46498,8.8035,75.14,9.29,75.7121106561,138.3,96.13136,31.82498,101.2623707379,8.45136,2.46498,8.8035,87.68,29.36,92.4650853025,138.27,91.70136,33.38498,97.5894272729,8.45136,2.46498,8.8035,83.25,30.92,88.8065814003,138.26,8.45136,2.46498,8.8035,8.45136,2.46498,8.8035,0.0,0.0,0.0,137.92
2020-12-25 20:30:00,83.21024,12.750070000000001,84.1814013061,9.84024,2.87007,10.25025,73.37,9.88,74.0322314941,138.5,95.39024,32.94007,100.9175212679,9.84024,2.87007,10.25025,85.55,30.07,90.6807995113,138.48,91.10024,34.46007,97.3999494479,9.84024,2.87007,10.25025,81.26,31.59,87.1843776143,138.46,9.84024,2.87007,10.25025,9.84024,2.87007,10.25025,0.0,0.0,0.0,138.15
2020-12-25 21:00:00,82.27056,11.42808,83.0604963578,6.61056,1.92808,6.886,75.66,9.5,76.2540857922,138.64,94.93056,31.58808,100.0480785423,6.61056,1.92808,6.886,88.32,29.66,93.1672581973,138.61,90.44056,33.13808,96.3204404018,6.61056,1.92808,6.886,83.83,31.21,89.45128842,138.6,6.61056,1.92808,6.886,6.61056,1.92808,6.886,0.0,0.0,0.0,138.27
2020-12-25 21:30:00,80.45792,12.00606,81.3487699197,6.15792,1.7960600000000002,6.4145,74.3,10.21,74.9982273124,139.15,92.89792,31.94606,98.2373365368,6.15792,1.7960600000000002,6.4145,86.74,30.15,91.8305510165,139.09,88.44792,33.92606,94.7312625243,6.15792,1.7960600000000002,6.4145,82.29,32.13,88.3401437626,139.11,6.15792,1.7960600000000002,6.4145,6.15792,1.7960600000000002,6.4145,0.0,0.0,0.0,138.76
2020-12-25 22:00:00,77.33824,12.85032,78.3985592368,6.37824,1.8603200000000002,6.644,70.96,10.99,71.8060004456,139.72,89.20824,32.80032,95.0472044618,6.37824,1.8603200000000002,6.644,82.83,30.94,88.4199779462,139.65,84.94824,35.04032,91.8913897207,6.37824,1.8603200000000002,6.644,78.57,33.18,85.2886704082,139.68,6.37824,1.8603200000000002,6.644,6.37824,1.8603200000000002,6.644,0.0,0.0,0.0,139.28
2020-12-25 22:30:00,74.1064,13.74145,75.3696621265,6.1764,1.80145,6.43375,67.93,11.94,68.9713599982,139.59,85.5464,34.46145,92.226775337,6.1764,1.80145,6.43375,79.37,32.66,85.8269916751,139.62,81.3764,35.92145,88.9520603868,6.1764,1.80145,6.43375,75.2,34.12,82.5785347412,139.55,6.1764,1.80145,6.43375,6.1764,1.80145,6.43375,0.0,0.0,0.0,139.28
2020-12-25 23:00:00,70.1216,13.97255,71.5001464339,6.1116,1.78255,6.36625,64.01,12.19,65.1603882739,139.76,80.8916,34.91255,88.1041264531,6.1116,1.78255,6.36625,74.78,33.13,81.7902518641,139.83,76.9316,36.26255,85.0496537974,6.1116,1.78255,6.36625,70.82,34.48,78.7676507203,139.72,6.1116,1.78255,6.36625,6.1116,1.78255,6.36625,0.0,0.0,0.0,139.49
2020-12-25 23:30:00,66.22464,14.92177,67.8849185244,6.55464,1.9117700000000002,6.82775,59.67,13.01,61.0718347522,139.8,76.25464,35.69177,84.194254954,6.55464,1.9117700000000002,6.82775,69.7,33.78,77.4543633374,139.86,72.53464,37.27177,81.5503454245,6.55464,1.9117700000000002,6.82775,65.98,35.36,74.8577985249,139.76,6.55464,1.9117700000000002,6.82775,6.55464,1.9117700000000002,6.82775,0.0,0.0,0.0,139.49
2020-12-26 00:00:00,62.3044,17.45045,64.7020591988,8.0244,2.34045,8.35875,54.28,15.11,56.3438594702,139.55,71.7244,36.27045,80.3737214428,8.0244,2.34045,8.35875,63.7,33.93,72.1729513045,139.68,68.2944,38.09045,78.1985131097,8.0244,2.34045,8.35875,60.27,35.75,70.0752124506,139.53,8.0244,2.34045,8.35875,8.0244,2.34045,8.35875,0.0,0.0,0.0,139.35
2020-12-26 00:30:00,60.15064,16.13227,62.2763970358,8.75064,2.55227,9.11525,51.4,13.58,53.1636755689,137.7,69.17064,37.15227,78.5166772359,8.75064,2.55227,9.11525,60.42,34.6,69.6256877883,137.8,66.05064,38.71227,76.5593031118,8.75064,2.55227,9.11525,57.3,36.16,67.7557052948,137.68,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,137.46
2020-12-26 01:00:00,60.14856,15.57333,62.1319392693,8.78856,2.56333,9.15475,51.36,13.01,52.98216398,137.28,69.12856,37.34333,78.5702367513,8.78856,2.56333,9.15475,60.34,34.78,69.6459905522,137.47,66.03856,37.97333,76.1778524124,8.78856,2.56333,9.15475,57.25,35.41,67.3159015389,137.26,8.78856,2.56333,9.15475,8.78856,2.56333,9.15475,0.0,0.0,0.0,137.12
2020-12-26 01:30:00,59.88488,16.18309,62.032985214,8.44488,2.4630900000000002,8.79675,51.44,13.72,53.2382569211,137.39,68.82488,35.25309,77.3281608572,8.44488,2.4630900000000002,8.79675,60.38,32.79,68.709013237,137.29,65.78488,38.69309,76.3204143749,8.44488,2.4630900000000002,8.79675,57.34,36.23,67.8269010054,137.36,8.44488,2.4630900000000002,8.79675,8.44488,2.4630900000000002,8.79675,0.0,0.0,0.0,136.95
2020-12-26 02:00:00,58.4996,16.4878,60.7787030875,8.0496,2.3478,8.385,50.45,14.14,52.3941036759,137.94,67.2796,34.9078,75.7964318223,8.0496,2.3478,8.385,59.23,32.56,67.5895443098,137.75,64.2796,39.2178,75.2987570482,8.0496,2.3478,8.385,56.23,36.87,67.2399419988,137.91,8.0496,2.3478,8.385,8.0496,2.3478,8.385,0.0,0.0,0.0,137.41
2020-12-26 02:30:00,57.33248,16.50989,59.6622973976,8.02248,2.33989,8.35675,49.31,14.17,51.3056039824,137.72,65.94248,35.33989,74.815229023,8.02248,2.33989,8.35675,57.92,33.0,66.6612811158,137.58,62.97248,39.15989,74.1554463419,8.02248,2.33989,8.35675,54.95,36.82,66.145407248,137.69,8.02248,2.33989,8.35675,8.02248,2.33989,8.35675,0.0,0.0,0.0,137.24
2020-12-26 03:00:00,56.19632,16.50976,58.5713117217,7.57632,2.20976,7.892,48.62,14.3,50.6793291195,138.05,64.67632,35.83976,73.9426451082,7.57632,2.20976,7.892,57.1,33.63,66.2675403195,137.97,61.75632,39.28976,73.1951385052,7.57632,2.20976,7.892,54.18,37.08,65.65362747020001,138.03,7.57632,2.20976,7.892,7.57632,2.20976,7.892,0.0,0.0,0.0,137.62
2020-12-26 03:30:00,55.54168,16.30299,57.8849350018,7.14168,2.08299,7.43925,48.4,14.22,50.4456975371,137.87,63.98168,36.32299,73.5731946986,7.14168,2.08299,7.43925,56.84,34.24,66.3563350404,137.86,61.07168,38.97299,72.4475261659,7.14168,2.08299,7.43925,53.93,36.89,65.3400107132,137.84,7.14168,2.08299,7.43925,7.14168,2.08299,7.43925,0.0,0.0,0.0,137.5
2020-12-26 04:00:00,55.08568,16.56999,57.5238794733,7.6456800000000005,2.22999,7.96425,47.44,14.34,49.5599556093,138.35,63.34568,36.70999,73.2140597185,7.6456800000000005,2.22999,7.96425,55.7,34.48,65.5084757875,138.34,60.47568,39.38999,72.1725653116,7.6456800000000005,2.22999,7.96425,52.83,37.16,64.5900495433,138.32,7.6456800000000005,2.22999,7.96425,7.6456800000000005,2.22999,7.96425,0.0,0.0,0.0,138.02
2020-12-26 04:30:00,54.2876,16.63555,56.7792659125,8.0076,2.33555,8.34125,46.28,14.3,48.4389141084,138.26,62.3176,36.75555,72.3495247086,8.0076,2.33555,8.34125,54.31,34.42,64.2986197364,138.26,59.5476,39.44555,71.427362268,8.0076,2.33555,8.34125,51.54,37.11,63.510028342,138.23,8.0076,2.33555,8.34125,8.0076,2.33555,8.34125,0.0,0.0,0.0,137.9
2020-12-26 05:00:00,54.50848,16.38664,56.9183306361,7.18848,2.09664,7.4879999999999995,47.32,14.29,49.430623099499996,138.31,62.76848,36.52664,72.6228442792,7.18848,2.09664,7.4879999999999995,55.58,34.43,65.3801292443,138.3,59.90848,39.19664,71.5919168845,7.18848,2.09664,7.4879999999999995,52.72,37.1,64.4655597975,138.29,7.18848,2.09664,7.4879999999999995,7.18848,2.09664,7.4879999999999995,0.0,0.0,0.0,137.97
2020-12-26 05:30:00,54.46296,16.02878,56.7726677218,7.09296,2.06878,7.3885,47.37,13.96,49.3841928151,137.73,62.72296,35.96878,72.3043763949,7.09296,2.06878,7.3885,55.63,33.9,65.1452753467,137.72,59.86296,38.65878,71.2606150061,7.09296,2.06878,7.3885,52.77,36.59,64.2144921338,137.71,7.09296,2.06878,7.3885,7.09296,2.06878,7.3885,0.0,0.0,0.0,137.36
2020-12-26 06:00:00,54.99112,15.71616,57.1928401463,7.70112,2.24616,8.022,47.29,13.47,49.1709772122,137.79,63.23112,35.62616,72.5768407469,7.70112,2.24616,8.022,55.53,33.38,64.7904722934,137.77,60.38112,38.34616,71.5283694711,7.70112,2.24616,8.022,52.68,36.1,63.8622924737,137.76,7.70112,2.24616,8.022,7.70112,2.24616,8.022,0.0,0.0,0.0,137.4
2020-12-26 06:30:00,57.7276,15.04805,59.6566811896,7.9475999999999996,2.31805,8.27875,49.78,12.73,51.3819160795,137.71,66.4176,34.79805,74.9813435033,7.9475999999999996,2.31805,8.27875,58.47,32.48,66.885658403,137.67,63.4376,37.55805,73.722019869,7.9475999999999996,2.31805,8.27875,55.49,35.24,65.7342962235,137.68,7.9475999999999996,2.31805,8.27875,7.9475999999999996,2.31805,8.27875,0.0,0.0,0.0,137.3
2020-12-26 07:00:00,59.77376,14.78568,61.5753093179,7.25376,2.1156800000000002,7.556,52.52,12.67,54.0266536073,137.48,68.95376,32.83568,76.3727889971,7.25376,2.1156800000000002,7.556,61.7,30.72,68.9246574166,137.27,65.82376,37.25568,75.6356600606,7.25376,2.1156800000000002,7.556,58.57,35.14,68.3027415262,137.46,7.25376,2.1156800000000002,7.556,7.25376,2.1156800000000002,7.556,0.0,0.0,0.0,136.9
2020-12-26 07:30:00,62.77184,14.04637,64.3242132261,6.50184,1.8963700000000001,6.77275,56.27,12.15,57.5667907738,137.21,72.63184,32.19637,79.4480359919,6.50184,1.8963700000000001,6.77275,66.13,30.3,72.7410949876,137.0,69.30184,36.36637,78.2640268218,6.50184,1.8963700000000001,6.77275,62.8,34.47,71.6381246265,137.18,6.50184,1.8963700000000001,6.77275,6.50184,1.8963700000000001,6.77275,0.0,0.0,0.0,136.64
2020-12-26 08:00:00,65.85,12.93875,67.1091182446,6.51,1.8987500000000002,6.78125,59.34,11.04,60.358240531,137.09,76.25,32.29875,82.8086453914,6.51,1.8987500000000002,6.78125,69.74,30.4,76.0777733638,137.0,72.74,35.08875,80.7609310036,6.51,1.8987500000000002,6.78125,66.23,33.19,74.0809624667,137.06,6.51,1.8987500000000002,6.78125,6.51,1.8987500000000002,6.78125,0.0,0.0,0.0,136.64
2020-12-26 08:30:00,70.4232,11.41635,71.3425549414,6.4332,1.87635,6.70125,63.99,9.54,64.6972310072,136.96,81.6832,31.52635,87.5560158217,6.4332,1.87635,6.70125,75.25,29.65,80.8806837261,136.95,77.9032,33.35635,84.7440538065,6.4332,1.87635,6.70125,71.47,31.48,78.0957828567,136.93,6.4332,1.87635,6.70125,6.4332,1.87635,6.70125,0.0,0.0,0.0,136.6
2020-12-26 09:00:00,75.06976,10.96993,75.8670431127,7.67976,2.23993,7.99975,67.39,8.73,67.9531088325,136.27,86.74976,28.97993,91.4623266863,7.67976,2.23993,7.99975,79.07,26.74,83.4691110531,136.04,82.98976,32.62993,89.1740578681,7.67976,2.23993,7.99975,75.31,30.39,81.2105177917,136.24,7.67976,2.23993,7.99975,7.67976,2.23993,7.99975,0.0,0.0,0.0,135.7
2020-12-26 09:30:00,79.93632,20.92726,82.6302938773,8.11632,2.36726,8.4545,71.82,18.56,74.1794176305,137.92,93.17632,23.93726,96.2019699645,8.11632,2.36726,8.4545,85.06,21.57,87.7523133598,137.77,88.97632,26.04726,92.7105456475,8.11632,2.36726,8.4545,80.86,23.68,84.2560502279,137.89,8.11632,2.36726,8.4545,8.11632,2.36726,8.4545,0.0,0.0,0.0,137.43
2020-12-26 10:00:00,83.32776,22.36643,86.2773016358,7.66776,2.23643,7.98725,75.66,20.13,78.2920973023,137.39,97.48776,21.91643,99.9209350125,7.66776,2.23643,7.98725,89.82,19.68,91.9507194099,137.3,93.03776,22.76643,95.7827495991,7.66776,2.23643,7.98725,85.37,20.53,87.803859824,137.36,7.66776,2.23643,7.98725,7.66776,2.23643,7.98725,0.0,0.0,0.0,136.95
2020-12-26 10:30:00,86.19424,21.68457,88.8800741745,8.00424,2.3345700000000003,8.33775,78.19,19.35,80.5487343166,136.81,100.70424,20.94457,102.8592191613,8.00424,2.3345700000000003,8.33775,92.7,18.61,94.5495748272,136.69,96.22424,22.02457,98.7126438065,8.00424,2.3345700000000003,8.33775,88.22,19.69,90.3906217481,136.78,8.00424,2.3345700000000003,8.33775,8.00424,2.3345700000000003,8.33775,0.0,0.0,0.0,136.32
2020-12-26 11:00:00,87.67552,21.43786,90.2583993247,9.45552,2.75786,9.8495,78.22,18.68,80.4195921402,136.63,102.11552,20.22786,104.0996913783,9.45552,2.75786,9.8495,92.66,17.47,94.2925050044,136.45,97.70552,21.70786,100.0879604361,9.45552,2.75786,9.8495,88.25,18.95,90.2616474479,136.6,9.45552,2.75786,9.8495,9.45552,2.75786,9.8495,0.0,0.0,0.0,136.08
2020-12-26 11:30:00,89.39928,21.47854,91.9432376255,11.06928,3.22854,11.5305,78.33,18.25,80.4279267419,137.44,103.93928,21.13854,106.0670156092,11.06928,3.22854,11.5305,92.87,17.91,94.581208493,137.36,99.45928,21.64854,101.7880526499,11.06928,3.22854,11.5305,88.39,18.42,90.2889168171,137.41,11.06928,3.22854,11.5305,11.06928,3.22854,11.5305,0.0,0.0,0.0,137.01
2020-12-26 12:00:00,90.49104,21.27447,92.9582239184,11.74104,3.42447,12.23025,78.75,17.85,80.7476625049,137.1,105.14104,21.04447,107.2264333542,11.74104,3.42447,12.23025,93.4,17.62,95.0474849746,137.02,100.62104,21.42447,102.8766329419,11.74104,3.42447,12.23025,88.88,18.0,90.6843668997,137.06,11.74104,3.42447,12.23025,11.74104,3.42447,12.23025,0.0,0.0,0.0,136.65
2020-12-26 12:30:00,91.8348,22.0014,94.4335326725,13.4448,3.9214,14.005,78.39,18.08,80.4479863017,137.02,106.3648,21.8214,108.5801279102,13.4448,3.9214,14.005,92.92,17.9,94.6284122238,136.95,101.8948,22.1714,104.2790546802,13.4448,3.9214,14.005,88.45,18.25,90.3131496516,136.98,13.4448,3.9214,14.005,13.4448,3.9214,14.005,0.0,0.0,0.0,136.6
2020-12-26 13:00:00,91.52912,23.41766,94.4773338312,15.72912,4.58766,16.3845,75.8,18.83,78.1038340928,136.96,105.49912,23.34766,108.0517355171,15.72912,4.58766,16.3845,89.77,18.76,91.7092716142,136.91,101.22912,23.67766,103.9613693592,15.72912,4.58766,16.3845,85.5,19.09,87.6052401401,136.93,15.72912,4.58766,16.3845,15.72912,4.58766,16.3845,0.0,0.0,0.0,136.56
2020-12-26 13:30:00,92.1256,23.3208,95.0314994515,15.4656,4.5108,16.11,76.66,18.81,78.933970507,136.96,106.2656,23.2508,108.779489997,15.4656,4.5108,16.11,90.8,18.74,92.7136861526,136.91,101.9556,23.5708,104.6447656789,15.4656,4.5108,16.11,86.49,19.06,88.5652510864,136.93,15.4656,4.5108,16.11,15.4656,4.5108,16.11,0.0,0.0,0.0,136.56
2020-12-26 14:00:00,91.00272,23.65371,94.0265549947,15.13272,4.41371,15.76325,75.87,19.24,78.2715433603,137.18,105.00272,23.663710000000002,107.6361573931,15.13272,4.41371,15.76325,89.87,19.25,91.9085382323,137.14,100.73272,23.96371,103.5439050624,15.13272,4.41371,15.76325,85.6,19.55,87.8041143683,137.15,15.13272,4.41371,15.76325,15.13272,4.41371,15.76325,0.0,0.0,0.0,136.79
2020-12-26 14:30:00,90.3052,22.1711,92.987025021,10.975200000000001,3.2011,11.4325,79.33,18.97,81.56659733,137.18,104.9252,20.7411,106.9555553688,10.975200000000001,3.2011,11.4325,93.95,17.54,95.5732917713,136.95,100.4852,22.4611,102.9649281661,10.975200000000001,3.2011,11.4325,89.51,19.26,91.5586571549,137.15,10.975200000000001,3.2011,11.4325,10.975200000000001,3.2011,11.4325,0.0,0.0,0.0,136.59
2020-12-26 15:00:00,89.75784,22.34562,92.4975490197,10.40784,3.03562,10.8415,79.35,19.31,81.6657737366,137.45,104.35784,20.30562,106.3149894091,10.40784,3.03562,10.8415,93.95,17.27,95.5241089987,137.17,99.93784,22.67562,102.4780737829,10.40784,3.03562,10.8415,89.53,19.64,91.6588811845,137.42,10.40784,3.03562,10.8415,10.40784,3.03562,10.8415,0.0,0.0,0.0,136.81
2020-12-26 15:30:00,90.24248,22.32364,92.9626274338,10.09248,2.9436400000000003,10.513,80.15,19.38,82.4597289591,137.42,104.97248,20.31364,106.9199023915,10.09248,2.9436400000000003,10.513,94.88,17.37,96.4568882973,137.14,100.52248,22.67364,103.0478672084,10.09248,2.9436400000000003,10.513,90.43,19.73,92.5573216985,137.39,10.09248,2.9436400000000003,10.513,10.09248,2.9436400000000003,10.513,0.0,0.0,0.0,136.78
2020-12-26 16:00:00,92.02,22.17375,94.6538725519,10.47,3.05375,10.90625,81.55,19.12,83.761428474,137.34,107.03,20.15375,108.9109477466,10.47,3.05375,10.90625,96.56,17.1,98.0624474506,137.05,102.5,22.49375,104.939119441,10.47,3.05375,10.90625,92.03,19.44,94.0608021441,137.3,10.47,3.05375,10.90625,10.47,3.05375,10.90625,0.0,0.0,0.0,136.69
2020-12-26 16:30:00,94.90304,23.15922,97.6879545914,13.64304,3.97922,14.211500000000001,81.26,19.18,83.4928739474,137.0,109.83304,22.30922,112.0758581169,13.64304,3.97922,14.211500000000001,96.19,18.33,97.9209119647,136.84,105.34304,23.50922,107.9344222269,13.64304,3.97922,14.211500000000001,91.7,19.53,93.7566578969,136.97,13.64304,3.97922,14.211500000000001,13.64304,3.97922,14.211500000000001,0.0,0.0,0.0,136.5
2020-12-26 17:00:00,97.37856,22.78458,100.008604797,14.27856,4.16458,14.8735,83.1,18.62,85.1605213699,136.98,112.43856,22.24458,114.6178481488,14.27856,4.16458,14.8735,98.16,18.08,99.8111817383,136.87,107.82856,22.46458,110.1437955867,14.27856,4.16458,14.8735,93.55,18.3,95.3230953127,136.94,14.27856,4.16458,14.8735,14.27856,4.16458,14.8735,0.0,0.0,0.0,136.5
2020-12-26 17:30:00,99.1136,23.81105,101.9336637577,15.6036,4.55105,16.25375,83.51,19.26,85.7022035889,139.14,113.6036,22.45105,115.800809924,15.6036,4.55105,16.25375,98.0,17.9,99.6213330567,138.94,108.9036,23.83105,111.4805500393,15.6036,4.55105,16.25375,93.3,19.28,95.2712359529,139.1,15.6036,4.55105,16.25375,15.6036,4.55105,16.25375,0.0,0.0,0.0,138.56
2020-12-26 18:00:00,97.14152,25.627110000000002,100.4650370769,15.76152,4.59711,16.41825,81.38,21.03,84.0533479405,139.79,111.16152,21.69711,113.2592076216,15.76152,4.59711,16.41825,95.4,17.1,96.9204312826,139.31,106.67152,25.83711,109.7559539718,15.76152,4.59711,16.41825,90.91,21.24,93.3582653009,139.74,15.76152,4.59711,16.41825,15.76152,4.59711,16.41825,0.0,0.0,0.0,138.98
2020-12-26 18:30:00,93.9136,25.04105,97.1947449714,16.0836,4.69105,16.75375,77.83,20.35,80.4464505121,140.26,107.6336,26.20105,110.7767433628,16.0836,4.69105,16.75375,91.55,21.51,94.042982726,140.35,103.0236,25.47105,106.1255697043,16.0836,4.69105,16.75375,86.94,20.78,89.3888807403,140.21,16.0836,4.69105,16.75375,16.0836,4.69105,16.75375,0.0,0.0,0.0,139.98
2020-12-26 19:00:00,90.02728,24.90129,93.4076302443,15.22728,4.44129,15.86175,74.8,20.46,77.5477375557,138.12,104.00728,27.11129,107.4827257677,15.22728,4.44129,15.86175,88.78,22.67,91.6286925586,138.29,99.59728,25.56129,102.8250831746,15.22728,4.44129,15.86175,84.37,21.12,86.9732792299,138.08,15.22728,4.44129,15.86175,15.22728,4.44129,15.86175,0.0,0.0,0.0,137.93
2020-12-26 19:30:00,88.98208,22.88519,91.8778672068,11.09208,3.2351900000000002,11.55425,77.89,19.65,80.3304089371,137.55,103.56208,24.66519,106.4587995971,11.09208,3.2351900000000002,11.55425,92.47,21.43,94.9207342997,137.7,98.97208,23.24519,101.6651930489,11.09208,3.2351900000000002,11.55425,87.88,20.01,90.1293209782,137.53,11.09208,3.2351900000000002,11.55425,11.09208,3.2351900000000002,11.55425,0.0,0.0,0.0,137.33
2020-12-26 20:00:00,86.62432,24.16251,89.9310830857,11.73432,3.42251,12.22325,74.89,20.74,77.7088135285,138.1,100.67432,25.78251,103.9233204308,11.73432,3.42251,12.22325,88.94,22.36,91.7076507168,138.23,96.21432,24.62251,99.314970532,11.73432,3.42251,12.22325,84.48,21.2,87.0994282415,138.07,11.73432,3.42251,12.22325,11.73432,3.42251,12.22325,0.0,0.0,0.0,137.88
2020-12-26 20:30:00,84.89768,25.24224,88.5708007732,11.76768,3.43224,12.258,73.13,21.81,76.3129936511,137.93,98.60768,25.79224,101.9250420613,11.76768,3.43224,12.258,86.84,22.36,89.6724885347,137.95,94.25768,25.84224,97.7360302406,11.76768,3.43224,12.258,82.49,22.41,85.479870145,137.9,11.76768,3.43224,12.258,11.76768,3.43224,12.258,0.0,0.0,0.0,137.61
2020-12-26 21:00:00,82.52312,24.91841,86.2032046473,9.90312,2.88841,10.31575,72.62,22.03,75.8879786264,138.2,96.18312,24.93841,99.3635590459,9.90312,2.88841,10.31575,86.28,22.05,89.0530229695,138.17,91.82312,25.53841,95.3084243489,9.90312,2.88841,10.31575,81.92,22.65,84.9935815224,138.18,9.90312,2.88841,10.31575,9.90312,2.88841,10.31575,0.0,0.0,0.0,137.81
2020-12-26 21:30:00,79.42496,25.60478,83.4501589564,9.92496,2.89478,10.3385,69.5,22.71,73.1163052951,138.33,92.49496,25.79478,96.0244151279,9.92496,2.89478,10.3385,82.57,22.9,85.686725343,138.32,88.31496,26.28478,92.1434849539,9.92496,2.89478,10.3385,78.39,23.39,81.805159984,138.3,9.92496,2.89478,10.3385,9.92496,2.89478,10.3385,0.0,0.0,0.0,137.96
2020-12-26 22:00:00,75.43776,27.43018,80.2699844814,13.09776,3.82018,13.6435,62.34,23.61,66.6611408543,138.86,87.14776,30.56018,92.3507264435,13.09776,3.82018,13.6435,74.05,26.74,78.730109234,139.19,83.35776,28.16018,87.9858618748,13.09776,3.82018,13.6435,70.26,24.34,74.3565948656,138.82,13.09776,3.82018,13.6435,13.09776,3.82018,13.6435,0.0,0.0,0.0,138.83
2020-12-26 22:30:00,71.80488,26.84309,76.6582824786,10.84488,3.16309,11.29675,60.96,23.68,65.3977369639,138.95,83.38488,30.94309,88.9410649327,10.84488,3.16309,11.29675,72.54,27.78,77.6774098435,139.39,79.57488,27.58309,84.2198811503,10.84488,3.16309,11.29675,68.73,24.42,72.9393535754,138.91,10.84488,3.16309,11.29675,10.84488,3.16309,11.29675,0.0,0.0,0.0,139.03
2020-12-26 23:00:00,67.09752,29.49636,73.2946958749,13.66752,3.9863600000000003,14.237,53.43,25.51,59.2074741903,139.7,77.22752,32.97636,83.9733896196,13.66752,3.9863600000000003,14.237,63.56,28.99,69.8590989063,140.1,73.87752,30.39636,79.8863358942,13.66752,3.9863600000000003,14.237,60.21,26.41,65.7474881649,139.67,13.66752,3.9863600000000003,14.237,13.66752,3.9863600000000003,14.237,0.0,0.0,0.0,139.74
2020-12-26 23:30:00,64.31496,28.202280000000002,70.2266521842,10.70496,3.12228,11.151,53.61,25.08,59.186472272,139.7,74.58496,31.92228,81.1292069393,10.70496,3.12228,11.151,63.88,28.8,70.0720657609,140.1,71.12496,29.05228,76.8296486273,10.70496,3.12228,11.151,60.42,25.93,65.7490783205,139.67,10.70496,3.12228,11.151,10.70496,3.12228,11.151,0.0,0.0,0.0,139.74
2020-12-27 00:00:00,61.27264,23.98702,65.8005588202,10.41264,3.03702,10.8465,50.86,20.95,55.005836963,139.23,70.19264,41.07702,81.3285207184,10.41264,3.03702,10.8465,59.78,38.04,70.8568274763,139.19,67.74264,24.29702,71.9681211027,10.41264,3.03702,10.8465,57.33,21.26,61.1450447706,139.21,10.41264,3.03702,10.8465,10.41264,3.03702,10.8465,0.0,0.0,0.0,138.83
2020-12-27 00:30:00,60.88216,23.32063,65.195775859,10.32216,3.01063,10.75225,50.56,20.31,54.4867846363,138.42,69.47216,41.20063,80.7704954019,10.32216,3.01063,10.75225,59.15,38.19,70.407376034,138.15,67.32216,23.58063,71.3324564155,10.32216,3.01063,10.75225,57.0,20.57,60.5980602,138.39,10.32216,3.01063,10.75225,10.32216,3.01063,10.75225,0.0,0.0,0.0,137.8
2020-12-27 01:00:00,60.75424,23.58957,65.1731961067,10.764240000000001,3.13957,11.21275,49.99,20.45,54.0111340373,138.69,69.23424,41.76957,80.8583759815,10.764240000000001,3.13957,11.21275,58.47,38.63,70.0786543821,138.45,67.10424,23.85957,71.2197873246,10.764240000000001,3.13957,11.21275,56.34,20.72,60.0292761909,138.66,10.764240000000001,3.13957,11.21275,10.764240000000001,3.13957,11.21275,0.0,0.0,0.0,138.09
2020-12-27 01:30:00,59.80448,25.32839,64.9469257784,12.95448,3.77839,13.49425,46.85,21.55,51.5686435734,139.26,67.57448,41.68839,79.3991952608,12.95448,3.77839,13.49425,54.62,37.91,66.4869348068,138.82,65.75448,25.70839,70.6015081741,12.95448,3.77839,13.49425,52.8,21.93,57.1731134363,139.23,12.95448,3.77839,13.49425,12.95448,3.77839,13.49425,0.0,0.0,0.0,138.47
2020-12-27 02:00:00,58.20832,25.18326,63.4224337396,12.38832,3.61326,12.9045,45.82,21.57,50.6432354812,139.21,65.79832,41.543260000000004,77.8155599238,12.38832,3.61326,12.9045,53.41,37.93,65.5081140012,138.78,64.02832,25.56326,68.9427735434,12.38832,3.61326,12.9045,51.64,21.95,56.1114257527,139.18,12.38832,3.61326,12.9045,12.38832,3.61326,12.9045,0.0,0.0,0.0,138.43
2020-12-27 02:30:00,57.3964,25.0227,62.6137544654,11.6664,3.4027,12.1525,45.73,21.62,50.583172103,139.55,64.9764,41.4327,77.0623201458,11.6664,3.4027,12.1525,53.31,38.03,65.4846317849,139.12,63.1864,25.3827,68.0940717262,11.6664,3.4027,12.1525,51.52,21.98,56.0127735432,139.52,11.6664,3.4027,12.1525,11.6664,3.4027,12.1525,0.0,0.0,0.0,138.76
2020-12-27 03:00:00,56.32768,25.18474,61.701528855,11.70768,3.41474,12.1955,44.62,21.77,49.6475306536,139.52,63.70768,41.61474,76.0950397611,11.70768,3.41474,12.1955,52.0,38.2,64.5231741315,139.09,61.97768,25.57474,67.0469995171,11.70768,3.41474,12.1955,50.27,22.16,54.937587315100004,139.48,11.70768,3.41474,12.1955,11.70768,3.41474,12.1955,0.0,0.0,0.0,138.72
2020-12-27 03:30:00,55.29096,24.73653,60.5721567567,11.61096,3.38653,12.09475,43.68,21.35,48.618565384,139.73,62.62096,43.16653,76.0574384499,11.61096,3.38653,12.09475,51.01,39.78,64.6874678744,139.5,60.83096,25.04653,65.7855178559,11.61096,3.38653,12.09475,49.22,21.66,53.7751243606,139.69,11.61096,3.38653,12.09475,11.61096,3.38653,12.09475,0.0,0.0,0.0,139.13
2020-12-27 04:00:00,54.5524,24.76195,59.9092523202,9.8124,2.86195,10.22125,44.74,21.9,49.812424153,140.03,62.1124,41.49195,74.6962659613,9.8124,2.86195,10.22125,52.3,38.63,65.0197423864,139.61,60.2324,25.14195,65.2691325173,9.8124,2.86195,10.22125,50.42,22.28,55.1232691338,139.99,9.8124,2.86195,10.22125,9.8124,2.86195,10.22125,0.0,0.0,0.0,139.24
2020-12-27 04:30:00,54.4748,24.5664,59.7579437732,8.7648,2.5564,9.13,45.71,22.01,50.7330681114,140.3,62.2648,41.6864,74.9310433932,8.7648,2.5564,9.13,53.5,39.13,66.282779815,139.91,60.2748,24.9464,65.2332307034,8.7648,2.5564,9.13,51.51,22.39,56.1657564714,140.25,8.7648,2.5564,9.13,8.7648,2.5564,9.13,0.0,0.0,0.0,139.53
2020-12-27 05:00:00,53.8364,28.3702,60.8541388321,8.6064,2.5102,8.965,45.23,25.86,52.1007917406,138.35,62.6364,33.0302,70.8118119878,8.6064,2.5102,8.965,54.03,30.52,62.054099784,138.84,59.5964,28.9702,66.2646465395,8.6064,2.5102,8.965,50.99,26.46,57.4465986809,138.3,8.6064,2.5102,8.965,8.6064,2.5102,8.965,0.0,0.0,0.0,138.48
2020-12-27 05:30:00,54.36416,28.61913,61.437093799,9.73416,2.83913,10.13975,44.63,25.78,51.5407149737,138.47,63.06416,33.32913,71.3296514997,9.73416,2.83913,10.13975,53.33,30.49,61.4306845152,139.0,60.04416,29.59913,66.9433316086,9.73416,2.83913,10.13975,50.31,26.76,56.9841530603,138.43,9.73416,2.83913,10.13975,9.73416,2.83913,10.13975,0.0,0.0,0.0,138.64
2020-12-27 06:00:00,55.05,28.14,61.8252545486,8.4,2.45,8.75,46.65,25.69,53.255972435,138.28,64.09,31.88,71.5811602309,8.4,2.45,8.75,55.69,29.43,62.9881020511,138.7,60.99,29.14,67.5937844776,8.4,2.45,8.75,52.59,26.69,58.975115091,138.24,8.4,2.45,8.75,8.4,2.45,8.75,0.0,0.0,0.0,138.35
2020-12-27 06:30:00,58.14408,27.40869,64.2804039079,6.78408,1.97869,7.06675,51.36,25.43,57.3108584825,138.32,68.06408,30.11869,74.4301986667,6.78408,1.97869,7.06675,61.28,28.14,67.4321733299,138.62,64.71408,28.38869,70.6670352439,6.78408,1.97869,7.06675,57.93,26.41,63.6661055822,138.28,6.78408,1.97869,7.06675,6.78408,1.97869,7.06675,0.0,0.0,0.0,138.28
2020-12-27 07:00:00,60.22424,26.80082,65.9184574778,6.89424,2.01082,7.1815,53.33,24.79,58.8101436829,138.01,70.51424,29.39082,76.3942297759,6.89424,2.01082,7.1815,63.62,27.38,69.2615968629,138.3,67.02424,27.73082,72.534454747,6.89424,2.01082,7.1815,60.13,25.72,65.3998111618,137.97,6.89424,2.01082,7.1815,6.89424,2.01082,7.1815,0.0,0.0,0.0,137.95
2020-12-27 07:30:00,63.10096,28.33028,69.168894149,11.52096,3.36028,12.001,51.58,24.97,57.3061715699,137.59,72.96096,30.93028,79.2463494743,11.52096,3.36028,12.001,61.44,27.57,67.3422489972,137.88,69.69096,29.28028,75.5920941805,11.52096,3.36028,12.001,58.17,25.92,63.6835559623,137.55,11.52096,3.36028,12.001,11.52096,3.36028,12.001,0.0,0.0,0.0,137.53
2020-12-27 08:00:00,66.05832,27.02951,71.3743374895,12.71832,3.70951,13.24825,53.34,23.32,58.2149293567,137.08,76.18832,30.90951,82.2195713493,12.71832,3.70951,13.24825,63.47,27.2,69.0527399891,137.51,72.88832,27.77951,78.0026177013,12.71832,3.70951,13.24825,60.17,24.07,64.805816097,137.04,12.71832,3.70951,13.24825,12.71832,3.70951,13.24825,0.0,0.0,0.0,137.14
2020-12-27 08:30:00,71.484,23.7495,75.3259650204,8.604,2.5095,8.9625,62.88,21.24,66.3704150959,137.08,83.514,27.5795,87.9500825255,8.604,2.5095,8.9625,74.91,25.07,78.9937529176,137.46,79.564,24.2895,83.1890011134,8.604,2.5095,8.9625,70.96,21.78,74.2272860881,137.04,8.604,2.5095,8.9625,8.604,2.5095,8.9625,0.0,0.0,0.0,137.14
2020-12-27 09:00:00,75.6236,23.0373,79.0547030116,8.4936,2.4773,8.8475,67.13,20.56,70.2079090986,136.34,88.3036,24.3173,91.5907028702,8.4936,2.4773,8.8475,79.81,21.84,82.7443152126,136.46,84.2536,23.5473,87.4822522015,8.4936,2.4773,8.8475,75.76,21.07,78.6353768987,136.3,8.4936,2.4773,8.8475,8.4936,2.4773,8.8475,0.0,0.0,0.0,136.09
2020-12-27 09:30:00,79.59008,23.20919,82.9050501168,10.42008,3.03919,10.85425,69.17,20.17,72.0508001343,135.88,92.52008000000001,22.42919,95.199967265,10.42008,3.03919,10.85425,82.1,19.39,84.3586516014,135.76,88.49008,23.68919,91.6060695656,10.42008,3.03919,10.85425,78.07,20.65,80.7548599157,135.84,10.42008,3.03919,10.85425,10.42008,3.03919,10.85425,0.0,0.0,0.0,135.42
2020-12-27 10:00:00,82.52352,23.21936,85.7278836319,12.20352,3.55936,12.712,70.32,19.66,73.0165597656,137.05,95.41352,20.11936,97.5116836364,12.20352,3.55936,12.712,83.21,16.56,84.8418393247,136.71,91.54352,23.13936,94.4226987286,12.20352,3.55936,12.712,79.34,19.58,81.7203279484,137.01,12.20352,3.55936,12.712,12.20352,3.55936,12.712,0.0,0.0,0.0,136.37
2020-12-27 10:30:00,84.29176,22.66968,87.2869703633,14.74176,4.29968,15.356,69.55,18.37,71.9351054771,137.62,97.08176,22.29968,99.6099586025,14.74176,4.29968,15.356,82.34,18.0,84.2844920492,137.57,93.20176,22.79968,95.9499529713,14.74176,4.29968,15.356,78.46,18.5,80.6115475599,137.59,14.74176,4.29968,15.356,14.74176,4.29968,15.356,0.0,0.0,0.0,137.21
2020-12-27 11:00:00,85.05264,22.39077,87.9505437855,15.12264,4.41077,15.75275,69.93,17.98,72.2044686983,137.37,97.90264,21.98077,100.339828427,15.12264,4.41077,15.75275,82.78,17.57,84.6240704528,137.3,94.02264,22.48077,96.6728599575,15.12264,4.41077,15.75275,78.9,18.07,80.9427878195,137.33,15.12264,4.41077,15.75275,15.12264,4.41077,15.75275,0.0,0.0,0.0,136.94
2020-12-27 11:30:00,85.71752,22.37886,88.5906688644,16.48752,4.80886,17.1745,69.23,17.57,71.4247702131,137.27,98.41752,21.86886,100.8179313448,16.48752,4.80886,17.1745,81.93,17.06,83.6873258027,137.21,94.57752,22.40886,97.1960096704,16.48752,4.80886,17.1745,78.09,17.6,80.0487857497,137.24,16.48752,4.80886,17.1745,16.48752,4.80886,17.1745,0.0,0.0,0.0,136.84
2020-12-27 12:00:00,86.7108,22.7544,89.6466706353,18.2208,5.3144,18.98,68.49,17.44,70.6755523502,137.27,99.2808,22.1944,101.7313552451,18.2208,5.3144,18.98,81.06,16.88,82.7989009589,137.21,95.4708,22.7744,98.149615119,18.2208,5.3144,18.98,77.25,17.46,79.1985738508,137.24,18.2208,5.3144,18.98,18.2208,5.3144,18.98,0.0,0.0,0.0,136.81
2020-12-27 12:30:00,85.86944,25.34067,89.5304991719,22.93944,6.69067,23.89525,62.93,18.65,65.6354126977,137.39,97.25944,24.94067,100.4063528327,22.93944,6.69067,23.89525,74.32,18.25,76.5279354223,137.35,93.91944,25.48067,97.3145711266,22.93944,6.69067,23.89525,70.98,18.79,73.4249582908,137.35,22.93944,6.69067,23.89525,22.93944,6.69067,23.89525,0.0,0.0,0.0,136.98
2020-12-27 13:00:00,86.58376,23.33193,89.6723282471,19.10376,5.57193,19.89975,67.48,17.76,69.7779907994,137.18,98.91376,22.83193,101.5146735446,19.10376,5.57193,19.89975,79.81,17.26,81.6550286265,137.12,95.22376,23.38193,98.0524304597,19.10376,5.57193,19.89975,76.12,17.81,78.1757667055,137.15,19.10376,5.57193,19.89975,19.10376,5.57193,19.89975,0.0,0.0,0.0,136.76
2020-12-27 13:30:00,85.87048,24.10014,89.1883180885,20.16048,5.88014,21.0005,65.71,18.22,68.1892403536,137.46,97.83048,23.63014,100.6438588959,20.16048,5.88014,21.0005,77.67,17.75,79.672400491,137.4,94.28048,24.19014,97.3343299265,20.16048,5.88014,21.0005,74.12,18.31,76.3480877298,137.43,20.16048,5.88014,21.0005,20.16048,5.88014,21.0005,0.0,0.0,0.0,137.04
2020-12-27 14:00:00,85.25976,23.77368,88.5122281722,18.38976,5.3636800000000004,19.156,66.87,18.41,69.3579483549,137.55,97.48976,23.35368,100.247931023,18.38976,5.3636800000000004,19.156,79.1,17.99,81.1199734961,137.5,93.80976,23.89368,96.8048501636,18.38976,5.3636800000000004,19.156,75.42,18.53,77.6629725159,137.52,18.38976,5.3636800000000004,19.156,18.38976,5.3636800000000004,19.156,0.0,0.0,0.0,137.13
2020-12-27 14:30:00,85.84048,23.03264,88.8768277562,15.06048,4.39264,15.688,70.78,18.64,73.1932920424,137.38,98.86048,22.75264,101.4449463147,15.06048,4.39264,15.688,83.8,18.36,85.7877007502,137.33,94.92048,23.20264,97.7151985435,15.06048,4.39264,15.688,79.86,18.81,82.0453271064,137.35,15.06048,4.39264,15.688,15.06048,4.39264,15.688,0.0,0.0,0.0,136.96
