Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-27 15:00:00,88.00784,21.27812,90.5435712362,10.34784,3.01812,10.779,77.66,18.26,79.7778365212,136.98,102.43784,21.11812,104.5919980505,10.34784,3.01812,10.779,92.09,18.1,93.8518944934,136.92,97.99784,21.46812,100.3217664368,10.34784,3.01812,10.779,87.65,18.45,89.5707820665,136.95,10.34784,3.01812,10.779,10.34784,3.01812,10.779,0.0,0.0,0.0,136.55
2020-12-27 15:30:00,90.74376,21.34193,93.2196757936,9.74376,2.84193,10.14975,81.0,18.5,83.0857990273,136.78,105.68376,19.77193,107.5173769382,9.74376,2.84193,10.14975,95.94,16.93,97.4223203378,136.55,101.15376,21.60193,103.4346486525,9.74376,2.84193,10.14975,91.41,18.76,93.31519544,136.75,9.74376,2.84193,10.14975,9.74376,2.84193,10.14975,0.0,0.0,0.0,136.17
2020-12-27 16:00:00,93.01136,25.19748,96.3640290119,15.83136,4.6174800000000005,16.491,77.18,20.58,79.8767099973,137.02,107.09136,23.22748,109.581363442,15.83136,4.6174800000000005,16.491,91.26,18.61,93.1381753096,136.76,102.91136,25.68748,106.0688203281,15.83136,4.6174800000000005,16.491,87.08,21.07,89.5928083051,136.99,15.83136,4.6174800000000005,16.491,15.83136,4.6174800000000005,16.491,0.0,0.0,0.0,136.4
2020-12-27 16:30:00,96.39472,27.07221,100.1241559174,20.54472,5.99221,21.40075,75.85,21.08,78.724766751,136.5,110.05472,24.19221,112.6823163543,20.54472,5.99221,21.40075,89.51,18.2,91.3415573548,136.14,106.10472,27.64221,109.6462647789,20.54472,5.99221,21.40075,85.56,21.65,88.2566490413,136.47,20.54472,5.99221,21.40075,20.54472,5.99221,21.40075,0.0,0.0,0.0,135.75
2020-12-27 17:00:00,99.93768,38.84099,107.2201584963,27.15768,7.92099,28.28925,72.78,30.92,79.0757535532,137.66,113.62768,23.96099,116.1265633004,27.15768,7.92099,28.28925,86.47,16.04,87.9451107225,137.65,109.77768,23.31099,112.225403902,27.15768,7.92099,28.28925,82.62,15.39,84.0411595589,137.63,27.15768,7.92099,28.28925,27.15768,7.92099,28.28925,0.0,0.0,0.0,137.28
2020-12-27 17:30:00,100.71488,41.43434,108.9049658402,26.89488,7.84434,28.0155,73.82,33.59,81.102900688,137.66,114.87488,22.73434,117.1028960797,26.89488,7.84434,28.0155,87.98,14.89,89.2311184509,137.77,110.86488,20.99434,112.8352069589,26.89488,7.84434,28.0155,83.97,13.15,84.9934315109,137.63,26.89488,7.84434,28.0155,26.89488,7.84434,28.0155,0.0,0.0,0.0,137.4
2020-12-27 18:00:00,98.7964,42.85395,107.6902487859,28.6764,8.36395,29.87125,70.12,34.49,78.143294658,137.96,112.1764,24.14395,114.7452615081,28.6764,8.36395,29.87125,83.5,15.78,84.977987738,138.08,108.4264,22.41395,110.7188754078,28.6764,8.36395,29.87125,79.75,14.05,80.9781760723,137.93,28.6764,8.36395,29.87125,28.6764,8.36395,29.87125,0.0,0.0,0.0,137.72
2020-12-27 18:30:00,96.09864,42.42627,105.0473083709,25.83864,7.53627,26.91525,70.26,34.89,78.4460304923,138.13,109.56864,23.68627,112.0996264845,25.83864,7.53627,26.91525,83.73,16.15,85.2732982826,138.25,105.74864,21.94627,108.001914931,25.83864,7.53627,26.91525,79.91,14.41,81.1988682187,138.09,25.83864,7.53627,26.91525,25.83864,7.53627,26.91525,0.0,0.0,0.0,137.88
2020-12-27 19:00:00,95.26168,38.18049,102.6281515621,17.04168,4.97049,17.75175,78.22,33.21,84.9780707006,138.01,110.55168,21.16049,112.5586082353,17.04168,4.97049,17.75175,93.51,16.19,94.9011917733,138.29,106.00168,17.60049,107.4529357955,17.04168,4.97049,17.75175,88.96,12.63,89.8520923518,137.98,17.04168,4.97049,17.75175,17.04168,4.97049,17.75175,0.0,0.0,0.0,137.94
2020-12-27 19:30:00,95.48184,34.91887,101.6666575228,10.521840000000001,3.06887,10.96025,84.96,31.85,90.733809024,138.05,112.25184,17.20887,113.5632897994,10.521840000000001,3.06887,10.96025,101.73,14.14,102.7079962807,138.23,107.17184,14.16887,108.1043947583,10.521840000000001,3.06887,10.96025,96.65,11.1,97.2853149247,138.01,10.521840000000001,3.06887,10.96025,10.521840000000001,3.06887,10.96025,0.0,0.0,0.0,137.88
2020-12-27 20:00:00,92.67032,34.12551,98.753929753,7.15032,2.08551,7.44825,85.52,32.04,91.3248706542,138.28,109.66032,15.58551,110.7623307107,7.15032,2.08551,7.44825,102.51,13.5,103.3951164224,138.37,104.42032,13.31551,105.2658825806,7.15032,2.08551,7.44825,97.27,11.23,97.9161161403,138.24,7.15032,2.08551,7.44825,7.15032,2.08551,7.44825,0.0,0.0,0.0,138.03
2020-12-27 20:30:00,90.65552,34.12161,96.8643772264,5.76552,1.68161,6.00575,84.89,32.44,90.8772012113,138.28,107.54552,15.38161,108.6399226724,5.76552,1.68161,6.00575,101.78,13.7,102.6978987127,138.37,102.31552,13.35161,103.1829982238,5.76552,1.68161,6.00575,96.55,11.67,97.2527192422,138.24,5.76552,1.68161,6.00575,5.76552,1.68161,6.00575,0.0,0.0,0.0,138.03
2020-12-27 21:00:00,87.37504,34.77147,94.0396338836,5.28504,1.54147,5.50525,82.09,33.23,88.5607192834,138.7,103.78504,17.47147,105.2453647044,5.28504,1.54147,5.50525,98.5,15.93,99.7798321305,138.95,98.63504,13.95147,99.6168390934,5.28504,1.54147,5.50525,93.35,12.41,94.1712833087,138.66,5.28504,1.54147,5.50525,5.28504,1.54147,5.50525,0.0,0.0,0.0,138.59
2020-12-27 21:30:00,84.00896,35.34803,91.1426825651,5.23896,1.52803,5.45725,78.77,33.82,85.7234232868,138.8,99.83896,18.61803,101.560075694,5.23896,1.52803,5.45725,94.6,17.09,96.1313065551,139.13,94.82896,14.53803,95.9368853516,5.23896,1.52803,5.45725,89.59,13.01,90.5297089358,138.76,5.23896,1.52803,5.45725,5.23896,1.52803,5.45725,0.0,0.0,0.0,138.76
2020-12-27 22:00:00,79.94728,37.28004,88.2120681188,6.61728,1.93004,6.893,73.33,35.35,81.4058437706,139.19,94.79728,21.72004,97.253711667,6.61728,1.93004,6.893,88.18,19.79,90.3734280638,139.67,90.01728,16.56004,91.5278407011,6.61728,1.93004,6.893,83.4,14.63,84.673472233,139.15,6.61728,1.93004,6.893,6.61728,1.93004,6.893,0.0,0.0,0.0,139.3
2020-12-27 22:30:00,75.30352,28.83436,80.6352307679,8.00352,2.33436,8.337,67.3,26.5,72.3293854529,138.4,88.35352,27.47436,92.5266715807,8.00352,2.33436,8.337,80.35,25.14,84.191104637,138.75,84.03352,25.12436,87.7089844258,8.00352,2.33436,8.337,76.03,22.79,79.3721928637,138.36,8.00352,2.33436,8.337,8.00352,2.33436,8.337,0.0,0.0,0.0,138.39
2020-12-27 23:00:00,70.77656,26.51983,75.581894847,7.57656,2.20983,7.89225,63.2,24.31,67.7142237643,137.67,82.81656,29.05983,87.7670572018,7.57656,2.20983,7.89225,75.24,26.85,79.8872962366,137.94,78.83656,27.38983,83.4590077826,7.57656,2.20983,7.89225,71.26,25.18,75.5779068247,137.64,7.57656,2.20983,7.89225,7.57656,2.20983,7.89225,0.0,0.0,0.0,137.57
2020-12-27 23:30:00,66.3396,26.95405,71.6063079593,7.4196,2.16405,7.72875,58.92,24.79,63.9226915891,137.83,77.5996,29.50405,83.019195892,7.4196,2.16405,7.72875,70.18,27.34,75.317381792,138.12,73.8396,27.85405,78.9185315979,7.4196,2.16405,7.72875,66.42,25.69,71.2151142666,137.8,7.4196,2.16405,7.72875,7.4196,2.16405,7.72875,0.0,0.0,0.0,137.74
2020-12-28 00:00:00,63.03232,27.40901,68.7337413049,7.16232,2.08901,7.46075,55.87,25.32,61.3397041075,138.19,73.70232,30.00901,79.5774632328,7.16232,2.08901,7.46075,66.54,27.92,72.1602245008,138.49,70.13232,28.35901,75.6490301112,7.16232,2.08901,7.46075,62.97,26.27,68.2300065953,138.16,7.16232,2.08901,7.46075,7.16232,2.08901,7.46075,0.0,0.0,0.0,138.12
2020-12-28 00:30:00,62.45144,27.21792,68.124867172,5.82144,1.69792,6.064,56.63,25.52,62.1146303217,138.36,73.28144,29.86792,79.1344557927,5.82144,1.69792,6.064,67.46,28.17,73.1054067768,138.67,69.65144,28.18792,75.1390838911,5.82144,1.69792,6.064,63.83,26.49,69.1085305878,138.33,5.82144,1.69792,6.064,5.82144,1.69792,6.064,0.0,0.0,0.0,138.3
2020-12-28 01:00:00,62.81896,26.46553,68.1663114277,5.05896,1.47553,5.26975,57.76,24.99,62.9342331327,138.12,73.86896,29.02553,79.3668989142,5.05896,1.47553,5.26975,68.81,27.55,74.1202981645,138.41,70.16896,27.37553,75.320001263,5.05896,1.47553,5.26975,65.11,25.9,70.0722634143,138.09,5.05896,1.47553,5.26975,5.05896,1.47553,5.26975,0.0,0.0,0.0,138.04
2020-12-28 01:30:00,62.33104,27.29947,68.0471866411,6.10104,1.77947,6.35525,56.23,25.52,61.7501684208,138.28,73.06104,29.93947,78.9575039484,6.10104,1.77947,6.35525,66.96,28.16,72.6403964747,138.58,69.47104,28.26947,75.0025888404,6.10104,1.77947,6.35525,63.37,26.49,68.6838918525,138.25,6.10104,1.77947,6.35525,6.10104,1.77947,6.35525,0.0,0.0,0.0,138.21
2020-12-28 02:00:00,61.12488,26.94309,66.7995587842,5.5648800000000005,1.62309,5.79675,55.56,25.32,61.0574811141,138.64,71.75488,29.52309,77.5910796868,5.5648800000000005,1.62309,5.79675,66.19,27.9,71.8298412918,138.94,68.18488,27.87309,73.6619780264,5.5648800000000005,1.62309,5.79675,62.62,26.25,67.8993880679,138.61,5.5648800000000005,1.62309,5.79675,5.5648800000000005,1.62309,5.79675,0.0,0.0,0.0,138.56
2020-12-28 02:30:00,59.91104,26.73072,65.6038421558,5.11104,1.49072,5.324,54.8,25.24,60.3332213627,139.22,70.44104,29.62072,76.4154903773,5.11104,1.49072,5.324,65.33,28.13,71.1287972624,139.55,66.88104,27.61072,72.3562393329,5.11104,1.49072,5.324,61.77,26.12,67.0655448051,139.17,5.11104,1.49072,5.324,5.11104,1.49072,5.324,0.0,0.0,0.0,139.19
2020-12-28 03:00:00,59.16808,26.48569,64.825561823,4.88808,1.42569,5.09175,54.28,25.06,59.7856337258,139.22,69.69808,31.07569,76.3119968594,4.88808,1.42569,5.09175,64.81,29.65,71.270320611,139.69,66.06808,28.00569,71.7586919283,4.88808,1.42569,5.09175,61.18,26.58,66.7044886046,139.17,4.88808,1.42569,5.09175,4.88808,1.42569,5.09175,0.0,0.0,0.0,139.34
2020-12-28 03:30:00,57.63536,26.91073,63.6083493848,5.14536,1.50073,5.35975,52.49,25.41,58.3169632268,137.33,67.81536,30.120730000000002,74.2036483447,5.14536,1.50073,5.35975,62.67,28.62,68.8958148221,137.7,64.34536,27.92073,70.141945491,5.14536,1.50073,5.35975,59.2,26.42,64.8278983155,137.31,5.14536,1.50073,5.35975,5.14536,1.50073,5.35975,0.0,0.0,0.0,137.33
2020-12-28 04:00:00,57.02512,25.68441,62.5424114347,5.05512,1.47441,5.26575,51.97,24.21,57.3324079383,136.92,67.10512,32.29441,74.4716459296,5.05512,1.47441,5.26575,62.05,30.82,69.2825728448,137.66,63.67512,26.54441,68.9864233691,5.05512,1.47441,5.26575,58.62,25.07,63.7558569858,136.9,5.05512,1.47441,5.26575,5.05512,1.47441,5.26575,0.0,0.0,0.0,137.3
2020-12-28 04:30:00,57.17,25.755,62.7035001017,5.4,1.5750000000000002,5.625,51.77,24.18,57.1384747784,137.19,67.2,32.255,74.5400900523,5.4,1.5750000000000002,5.625,61.8,30.68,68.9963941087,137.92,63.79,26.585,69.1080771329,5.4,1.5750000000000002,5.625,58.39,25.01,63.5208013174,137.16,5.4,1.5750000000000002,5.625,5.4,1.5750000000000002,5.625,0.0,0.0,0.0,137.54
2020-12-28 05:00:00,56.85648,27.08189,62.9768853149,7.20648,2.10189,7.50675,49.65,24.98,55.5798785533,137.69,66.46648,32.29189,73.8955961026,7.20648,2.10189,7.50675,59.26,30.19,66.5070199302,138.28,63.20648,28.00189,69.1315048119,7.20648,2.10189,7.50675,56.0,25.9,61.6993516984,137.66,7.20648,2.10189,7.50675,7.20648,2.10189,7.50675,0.0,0.0,0.0,137.93
2020-12-28 05:30:00,57.64952,26.95486,63.6398588453,7.07952,2.06486,7.3745,50.57,24.89,56.3634367299,137.46,67.44952,31.67486,74.5166726595,7.07952,2.06486,7.3745,60.37,29.61,67.2405309319,137.99,64.12952,27.88486,69.9296843454,7.07952,2.06486,7.3745,57.05,25.82,62.6208822998,137.44,7.07952,2.06486,7.3745,7.07952,2.06486,7.3745,0.0,0.0,0.0,137.66
2020-12-28 06:00:00,59.43864,26.255020000000002,64.9790581668,5.70864,1.6650200000000002,5.9465,53.73,24.59,59.0896014541,137.46,69.86864,30.94502,76.4147964615,5.70864,1.6650200000000002,5.9465,64.16,29.28,70.5253429627,137.99,66.31864,27.15502,71.6628015267,5.70864,1.6650200000000002,5.9465,60.61,25.49,65.7518988319,137.44,5.70864,1.6650200000000002,5.9465,5.70864,1.6650200000000002,5.9465,0.0,0.0,0.0,137.63
2020-12-28 06:30:00,62.61128,24.99579,67.416332598,5.47128,1.59579,5.69925,57.14,23.4,61.7457658467,137.15,73.72128,30.33579,79.7188012941,5.47128,1.59579,5.69925,68.25,28.74,74.054372592,137.74,69.94128,25.76579,74.5362903716,5.47128,1.59579,5.69925,64.47,24.17,68.8517959098,137.14,5.47128,1.59579,5.69925,5.47128,1.59579,5.69925,0.0,0.0,0.0,137.37
2020-12-28 07:00:00,65.61016,23.65338,69.7436411485,5.12016,1.4933800000000002,5.3335,60.49,22.16,64.4213140195,136.92,77.33016,29.80338,82.8745745392,5.12016,1.4933800000000002,5.3335,72.21,28.31,77.5612029303,137.58,73.40016,24.29338,77.3159220332,5.12016,1.4933800000000002,5.3335,68.28,22.8,71.986098658,136.89,5.12016,1.4933800000000002,5.3335,5.12016,1.4933800000000002,5.3335,0.0,0.0,0.0,137.22
2020-12-28 07:30:00,69.40544,22.74492,73.0372951813,4.4054400000000005,1.28492,4.589,65.0,21.46,68.4509430176,136.53,81.99544,27.25492,86.4064977013,4.4054400000000005,1.28492,4.589,77.59,25.97,81.820834755,137.01,77.77544,23.34492,81.2034750303,4.4054400000000005,1.28492,4.589,73.37,22.06,76.6146232778,136.5,4.4054400000000005,1.28492,4.589,4.4054400000000005,1.28492,4.589,0.0,0.0,0.0,136.65
2020-12-28 08:00:00,72.77352,22.85061,76.2767041144,4.97352,1.45061,5.18075,67.8,21.4,71.0971166785,136.12,85.73352,24.58061,89.1876832279,4.97352,1.45061,5.18075,80.76,23.13,84.0069907805,136.29,81.51352,23.47061,84.8252525877,4.97352,1.45061,5.18075,76.54,22.02,79.6445352802,136.09,4.97352,1.45061,5.18075,4.97352,1.45061,5.18075,0.0,0.0,0.0,135.94
2020-12-28 08:30:00,76.57816,32.95238,83.367103444,5.52816,1.61238,5.7585,71.05,31.34,77.6549940442,138.57,90.79816,20.44238,93.070923276,5.52816,1.61238,5.7585,85.27,18.83,87.3243482655,138.98,86.24816,15.64238,87.6551718694,5.52816,1.61238,5.7585,80.72,14.03,81.930209935,138.54,5.52816,1.61238,5.7585,5.52816,1.61238,5.7585,0.0,0.0,0.0,138.61
2020-12-28 09:00:00,80.93616,34.53888,87.9977058065,7.19616,2.09888,7.496,73.74,32.44,80.5601713007,138.83,95.92616,20.40888,98.073189788,7.19616,2.09888,7.496,88.73,18.31,90.5994977911,139.47,91.09616,13.528880000000001,92.0952819682,7.19616,2.09888,7.496,83.9,11.43,84.67499571889999,138.8,7.19616,2.09888,7.496,7.19616,2.09888,7.496,0.0,0.0,0.0,139.1
2020-12-28 09:30:00,85.78536,33.66948,92.1561819619,9.01536,2.62948,9.391,76.77,31.04,82.8076958984,138.01,101.34536,20.38948,103.376075028,9.01536,2.62948,9.391,92.33,17.76,94.0225850527,138.72,96.36536,12.72948,97.202480776,9.01536,2.62948,9.391,87.35,10.1,87.9319765501,137.99,9.01536,2.62948,9.391,9.01536,2.62948,9.391,0.0,0.0,0.0,138.33
2020-12-28 10:00:00,88.22968,37.13449,95.7258939915,15.64968,4.56449,16.30175,72.58,32.57,79.5528836687,138.15,102.65968,22.23449,105.0399088121,15.64968,4.56449,16.30175,87.01,17.67,88.7860856216,138.72,98.20968,16.33449,99.5588108068,15.64968,4.56449,16.30175,82.56,11.77,83.394763025,138.13,15.64968,4.56449,16.30175,15.64968,4.56449,16.30175,0.0,0.0,0.0,138.33
2020-12-28 10:30:00,89.816,38.95175,97.8986858138,20.886,6.09175,21.75625,68.93,32.86,76.361800005,138.52,103.426,25.19175,106.4498085675,20.886,6.09175,21.75625,82.54,19.1,84.7210812018,139.22,99.286,18.04175,100.9119147527,20.886,6.09175,21.75625,78.4,11.95,79.3055010702,138.5,20.886,6.09175,21.75625,20.886,6.09175,21.75625,0.0,0.0,0.0,138.86
2020-12-28 11:00:00,90.81576,39.09168,98.8719460191,22.80576,6.65168,23.756,68.01,32.44,75.3506051734,138.83,104.30576,25.13168,107.2906934864,22.80576,6.65168,23.756,81.5,18.48,83.5688961277,139.52,100.19576,18.02168,101.8035916459,22.80576,6.65168,23.756,77.39,11.37,78.2207708988,138.81,22.80576,6.65168,23.756,22.80576,6.65168,23.756,0.0,0.0,0.0,139.15
2020-12-28 11:30:00,92.50136,38.47373,100.1834791868,22.64136,6.6037300000000005,23.58475,69.86,31.87,76.7861738857,138.63,106.35136,24.37373,109.1086178446,22.64136,6.6037300000000005,23.58475,83.71,17.77,85.5753293888,139.29,102.13136,17.41373,103.6052734563,22.64136,6.6037300000000005,23.58475,79.49,10.81,80.2216691424,138.61,22.64136,6.6037300000000005,23.58475,22.64136,6.6037300000000005,23.58475,0.0,0.0,0.0,138.93
2020-12-28 12:00:00,94.36112,37.19866,101.428601851,21.08112,6.14866,21.9595,73.28,31.05,79.5868136063,138.2,108.98112,24.29866,111.6571063312,21.08112,6.14866,21.9595,87.9,18.15,89.7542895911,138.98,104.45112,16.16866,105.6951372365,21.08112,6.14866,21.9595,83.37,10.02,83.9699785638,138.18,21.08112,6.14866,21.9595,21.08112,6.14866,21.9595,0.0,0.0,0.0,138.6
2020-12-28 12:30:00,96.74504,36.36772,103.3547958374,20.49504,5.97772,21.349,76.25,30.39,82.082973874,138.03,111.94504,24.07772,114.5051465263,20.49504,5.97772,21.349,91.45,18.1,93.2239910109,138.85,107.24504,15.32772,108.3348402177,20.49504,5.97772,21.349,86.75,9.35,87.2524211698,138.0,20.49504,5.97772,21.349,20.49504,5.97772,21.349,0.0,0.0,0.0,138.49
2020-12-28 13:00:00,96.80984,37.11537,103.6807398269,21.78984,6.35537,22.69775,75.02,30.76,81.0813048736,138.28,111.72984,24.92537,114.4763347424,21.78984,6.35537,22.69775,89.94,18.57,91.8370758463,139.12,107.11984,16.05537,108.3163654646,21.78984,6.35537,22.69775,85.33,9.7,85.879560432,138.26,21.78984,6.35537,22.69775,21.78984,6.35537,22.69775,0.0,0.0,0.0,138.77
2020-12-28 13:30:00,97.2092,35.91185,103.6305434467,20.5092,5.98185,21.36375,76.7,29.93,82.3328300255,138.24,112.4592,23.97185,114.9857437123,20.5092,5.98185,21.36375,91.95,17.99,93.6933434135,139.12,107.7792,14.75185,108.7840660716,20.5092,5.98185,21.36375,87.27,8.77,87.7095536416,138.22,20.5092,5.98185,21.36375,20.5092,5.98185,21.36375,0.0,0.0,0.0,138.74
2020-12-28 14:00:00,96.85104,34.68322,102.8739505349,18.49104,5.39322,19.2615,78.36,29.29,83.6552072498,138.21,112.47104,23.20322,114.8395587637,18.49104,5.39322,19.2615,93.98,17.81,95.6526868415,139.12,107.65104,13.43322,108.4859337087,18.49104,5.39322,19.2615,89.16,8.04,89.5217694195,138.18,18.49104,5.39322,19.2615,18.49104,5.39322,19.2615,0.0,0.0,0.0,138.74
2020-12-28 14:30:00,96.20168,34.71299,102.272943194,16.98168,4.95299,17.68925,79.22,29.76,84.6254453459,138.37,112.07168,23.32299,114.4728060308,16.98168,4.95299,17.68925,95.09,18.37,96.8481543448,139.28,107.11168,13.49299,107.9581991864,16.98168,4.95299,17.68925,90.13,8.54,90.5336871004,138.34,16.98168,4.95299,17.68925,16.98168,4.95299,17.68925,0.0,0.0,0.0,138.92
2020-12-28 15:00:00,95.72776,34.31018,101.6906705959,15.73776,4.59018,16.3935,79.99,29.72,85.3327516256,138.37,111.75776,22.91018,114.0818708991,15.73776,4.59018,16.3935,96.02,18.32,97.7520475489,139.28,106.72776,13.07018,107.5250871185,15.73776,4.59018,16.3935,90.99,8.48,91.3843011682,138.34,15.73776,4.59018,16.3935,15.73776,4.59018,16.3935,0.0,0.0,0.0,138.92
2020-12-28 15:30:00,96.09296,26.02878,99.5557851149,17.41296,5.07878,18.1385,78.68,20.95,81.4214032058,137.79,111.00296,26.10878,114.0321249554,17.41296,5.07878,18.1385,93.59,21.03,95.9236623571,138.23,106.37296,21.21878,108.4686279246,17.41296,5.07878,18.1385,88.96,16.14,90.4122845635,137.76,17.41296,5.07878,18.1385,17.41296,5.07878,18.1385,0.0,0.0,0.0,137.87
2020-12-28 16:00:00,100.43336,19.87348,102.3807355326,13.62336,3.9734800000000003,14.191,86.81,15.9,88.2540996215,136.92,116.56336,21.10348,118.4583207825,13.62336,3.9734800000000003,14.191,102.94,17.13,104.3555484869,136.98,111.66336,19.80348,113.4058366514,13.62336,3.9734800000000003,14.191,98.04,15.83,99.3097704156,136.89,13.62336,3.9734800000000003,14.191,13.62336,3.9734800000000003,14.191,0.0,0.0,0.0,136.62
2020-12-28 16:30:00,104.05248,22.71864,106.5037802033,18.61248,5.42864,19.388,85.44,17.29,87.1718859495,136.41,119.56248,19.90864,121.2086654097,18.61248,5.42864,19.388,100.95,14.48,101.9831991065,136.03,115.06248,22.85864,117.3110895287,18.61248,5.42864,19.388,96.45,17.43,98.0122818834,136.39,18.61248,5.42864,19.388,18.61248,5.42864,19.388,0.0,0.0,0.0,135.68
2020-12-28 17:00:00,106.42456,26.39508,109.64892712380001,25.83456,7.53508,26.911,80.59,18.86,82.7674313967,136.14,120.89456,24.22508,123.2978067064,25.83456,7.53508,26.911,95.06,16.69,96.5140388752,135.86,116.79456,26.71508,119.8109541945,25.83456,7.53508,26.911,90.96,19.18,92.9601742683,136.12,25.83456,7.53508,26.911,25.83456,7.53508,26.911,0.0,0.0,0.0,135.48
2020-12-28 17:30:00,108.4996,26.0578,111.5848203879,26.0496,7.5978,27.135,82.45,18.46,84.4912664126,136.1,123.3896,25.9278,126.0842742018,26.0496,7.5978,27.135,97.34,18.33,99.0508177654,136.03,119.1096,26.3378,121.9867883051,26.0496,7.5978,27.135,93.06,18.74,94.9281370301,136.08,26.0496,7.5978,27.135,26.0496,7.5978,27.135,0.0,0.0,0.0,135.68
2020-12-28 18:00:00,106.5848,30.6489,110.9038983185,26.7048,7.7889,27.8175,79.88,22.86,83.0866655968,136.87,122.0048,20.1089,123.6508757844,26.7048,7.7889,27.8175,95.3,12.32,96.0930403307,137.32,116.8348,31.4589,120.9960035714,26.7048,7.7889,27.8175,90.13,23.67,93.1862962028,136.84,26.7048,7.7889,27.8175,26.7048,7.7889,27.8175,0.0,0.0,0.0,136.99
2020-12-28 18:30:00,102.44288,32.89459,107.594598907,27.03288,7.88459,28.15925,75.41,25.01,79.4491548099,137.33,117.33288,19.39459,118.9249967432,27.03288,7.88459,28.15925,90.3,11.51,91.0305998003,138.01,112.10288,33.94459,117.129376736,27.03288,7.88459,28.15925,85.07,26.06,88.9720658409,137.3,27.03288,7.88459,28.15925,27.03288,7.88459,28.15925,0.0,0.0,0.0,137.66
2020-12-28 19:00:00,98.81552,34.10161,104.5343331038,25.92552,7.56161,27.00575,72.89,26.54,77.5714103262,137.81,113.19552,19.30161,114.8293424899,25.92552,7.56161,27.00575,87.27,11.74,88.0561213091,138.37,108.14552,35.30161,113.7614045477,25.92552,7.56161,27.00575,82.22,27.74,86.7734752099,137.79,25.92552,7.56161,27.00575,25.92552,7.56161,27.00575,0.0,0.0,0.0,138.02
2020-12-28 19:30:00,96.46552,32.37911,101.754623056,20.70552,6.03911,21.56825,75.76,26.34,80.20831129,138.04,111.57552,18.45911,113.0921544815,20.70552,6.03911,21.56825,90.87,12.42,91.714847762,138.68,106.15552,33.55911,111.3337697667,20.70552,6.03911,21.56825,85.45,27.52,89.7722278881,138.01,20.70552,6.03911,21.56825,20.70552,6.03911,21.56825,0.0,0.0,0.0,138.35
2020-12-28 20:00:00,95.67216,28.29063,99.7673390688,14.16216,4.13063,14.75225,81.51,24.16,85.0152086394,137.71,112.09216,15.66063,113.1808626291,14.16216,4.13063,14.75225,97.93,11.53,98.6064186552,138.48,106.14216,29.21063,110.0882329519,14.16216,4.13063,14.75225,91.98,25.08,95.3379609599,137.68,14.16216,4.13063,14.75225,14.16216,4.13063,14.75225,0.0,0.0,0.0,138.13
2020-12-28 20:30:00,91.24392,30.00906,96.0520516129,14.77392,4.30906,15.3895,76.47,25.7,80.6731113817,138.41,106.84392,18.75906,108.4782262625,14.77392,4.30906,15.3895,92.07,14.45,93.1970353606,139.36,101.04392,31.08906,105.7185103028,14.77392,4.30906,15.3895,86.27,26.78,90.3309542737,138.38,14.77392,4.30906,15.3895,14.77392,4.30906,15.3895,0.0,0.0,0.0,139.0
2020-12-28 21:00:00,86.92424,29.53832,91.805968477,16.31424,4.75832,16.994,70.61,24.78,74.831948391,138.12,100.90424,25.47832,104.0711796801,16.31424,4.75832,16.994,84.59,20.72,87.0906797539,138.91,95.96424,30.898320000000002,100.8158793921,16.31424,4.75832,16.994,79.65,26.14,83.8297208632,138.09,16.31424,4.75832,16.994,16.31424,4.75832,16.994,0.0,0.0,0.0,138.55
2020-12-28 21:30:00,85.72704,25.30747,89.384525646,11.47704,3.34747,11.95525,74.25,21.96,77.4293490868,135.95,99.67704,26.21747,103.067298579,11.47704,3.34747,11.95525,88.2,22.87,91.1168310467,136.01,95.32704,26.03747,98.8189981692,11.47704,3.34747,11.95525,83.85,22.69,86.8657504429,135.92,11.47704,3.34747,11.95525,11.47704,3.34747,11.95525,0.0,0.0,0.0,135.65
2020-12-28 22:00:00,82.2036,35.0023,89.3453572283,6.4536,1.8823,6.7225,75.75,33.12,82.674040061,136.75,97.3936,19.7423,99.3744017856,6.4536,1.8823,6.7225,90.94,17.86,92.6771989218,136.99,92.6536,17.4023,94.2736953675,6.4536,1.8823,6.7225,86.2,15.52,87.5860171489,136.72,6.4536,1.8823,6.7225,6.4536,1.8823,6.7225,0.0,0.0,0.0,136.64
2020-12-28 22:30:00,78.12392,37.58156,86.693255379,5.3539200000000005,1.56156,5.577,72.77,36.02,81.1967567086,137.5,92.94392,20.53156,95.1846480321,5.3539200000000005,1.56156,5.577,87.59,18.97,89.6206951546,137.84,88.25392,16.99156,89.8747323034,5.3539200000000005,1.56156,5.577,82.9,15.43,84.3237505096,137.48,5.3539200000000005,1.56156,5.577,5.3539200000000005,1.56156,5.577,0.0,0.0,0.0,137.52
2020-12-28 23:00:00,72.82504,38.57897,82.412519542,5.34504,1.55897,5.56775,67.48,37.02,76.9677257037,137.47,86.60504,21.21897,89.1665724432,5.34504,1.55897,5.56775,81.26,19.66,83.6044448579,137.8,82.22504,18.08897,84.1912586832,5.34504,1.55897,5.56775,76.88,16.53,78.6369843013,137.44,5.34504,1.55897,5.56775,5.34504,1.55897,5.56775,0.0,0.0,0.0,137.44
2020-12-28 23:30:00,68.17056,39.80683,78.941807462,5.92056,1.72683,6.16725,62.25,38.08,72.9736178355,137.64,80.94056,23.42683,84.2626288277,5.92056,1.72683,6.16725,75.02,21.7,78.0953929499,138.09,76.85056,19.39683,79.2606181301,5.92056,1.72683,6.16725,70.93,17.67,73.0978371773,137.61,5.92056,1.72683,6.16725,5.92056,1.72683,6.16725,0.0,0.0,0.0,137.74
2020-12-29 00:00:00,64.70512,40.53066,76.3510769685,5.86512,1.71066,6.1095,58.84,38.82,70.492113034,137.8,76.79512,23.63066,80.348606384,5.86512,1.71066,6.1095,70.93,21.92,74.2398228716,138.21,72.90512,20.14066,75.6359881766,5.86512,1.71066,6.1095,67.04,18.43,69.5271637563,137.78,5.86512,1.71066,6.1095,5.86512,1.71066,6.1095,0.0,0.0,0.0,137.86
2020-12-29 00:30:00,63.62536,40.63823,75.4960407747,5.92536,1.72823,6.17225,57.7,38.91,69.5936642231,137.7,75.47536,23.43823,79.0308837902,5.92536,1.72823,6.17225,69.55,21.71,72.8596362879,138.08,71.67536,20.28823,74.491405596,5.92536,1.72823,6.17225,65.75,18.56,68.3193684104,137.67,5.92536,1.72823,6.17225,5.92536,1.72823,6.17225,0.0,0.0,0.0,137.7
2020-12-29 01:00:00,63.62032,40.58926,75.4654433781,6.10032,1.77926,6.3545,57.52,38.81,69.3885185027,137.5,75.43032,23.43926,78.9881768662,6.10032,1.77926,6.3545,69.33,21.66,72.6347334269,137.88,71.64032,20.29926,74.4606970572,6.10032,1.77926,6.3545,65.54,18.52,68.1064020486,137.48,6.10032,1.77926,6.3545,6.10032,1.77926,6.3545,0.0,0.0,0.0,137.5
2020-12-29 01:30:00,63.32984,40.91287,75.395832551,6.48984,1.89287,6.76025,56.84,39.02,68.9445139224,137.65,74.98984,23.76287,78.6647957721,6.48984,1.89287,6.76025,68.5,21.87,71.9065150039,138.04,71.26984,20.61287,74.1908384052,6.48984,1.89287,6.76025,64.78,18.72,67.4306072937,137.63,6.48984,1.89287,6.76025,6.48984,1.89287,6.76025,0.0,0.0,0.0,137.66
2020-12-29 02:00:00,61.89576,41.14918,74.3259047752,6.78576,1.97918,7.0685,55.11,39.17,67.6121364845,137.75,73.22576,23.94918,77.0426839502,6.78576,1.97918,7.0685,66.44,21.97,69.9782430474,138.14,69.59576,20.80918,72.640152686,6.78576,1.97918,7.0685,62.81,18.83,65.5718308422,137.73,6.78576,1.97918,7.0685,6.78576,1.97918,7.0685,0.0,0.0,0.0,137.77
2020-12-29 02:30:00,60.87984,41.32162,73.5787414805,6.99984,2.04162,7.2915,53.88,39.28,66.6781283481,137.96,71.93984,24.04162,75.8507750221,6.99984,2.04162,7.2915,64.94,22.0,68.5653235973,138.36,68.39984,20.89162,71.5192134902,6.99984,2.04162,7.2915,61.4,18.85,64.2283621152,137.94,6.99984,2.04162,7.2915,6.99984,2.04162,7.2915,0.0,0.0,0.0,137.99
2020-12-29 03:00:00,59.87736,41.42048,72.8076534713,6.92736,2.02048,7.216,52.95,39.4,66.0004734832,138.2,70.74736,24.07048,74.730027127,6.92736,2.02048,7.216,63.82,22.05,67.5218105504,138.59,67.27736,20.94048,70.4609599083,6.92736,2.02048,7.216,60.35,18.92,63.2462560157,138.17,6.92736,2.02048,7.216,6.92736,2.02048,7.216,0.0,0.0,0.0,138.23
2020-12-29 03:30:00,59.11384,41.33737,72.1333781135,6.81384,1.98737,7.09775,52.3,39.35,65.4500763941,138.41,69.89384,24.90737,74.1992314668,6.81384,1.98737,7.09775,63.08,22.92,67.1149223348,138.92,66.42384,20.74737,69.5886476536,6.81384,1.98737,7.09775,59.61,18.76,62.4923171278,138.38,6.81384,1.98737,7.09775,6.81384,1.98737,7.09775,0.0,0.0,0.0,138.57
2020-12-29 04:00:00,58.1512,40.63035,70.939321977,6.9612,2.03035,7.25125,51.19,38.6,64.1122149048,138.5,68.9312,28.00035,74.4011420179,6.9612,2.03035,7.25125,61.97,25.97,67.1916795444,139.41,65.3112,19.92035,68.2815728404,6.9612,2.03035,7.25125,58.35,17.89,61.030931502,138.47,6.9612,2.03035,7.25125,6.9612,2.03035,7.25125,0.0,0.0,0.0,139.07
2020-12-29 04:30:00,58.128,40.59025,70.8973397178,6.858,2.00025,7.14375,51.27,38.59,64.1700942807,138.6,68.918,27.91025,74.3550454177,6.858,2.00025,7.14375,62.06,25.91,67.2515553723,139.5,65.288,19.82025,68.2302370952,6.858,2.00025,7.14375,58.43,17.82,61.086965058,138.56,6.858,2.00025,7.14375,6.858,2.00025,7.14375,0.0,0.0,0.0,139.15
2020-12-29 05:00:00,58.39728,40.31629,70.9622825927,6.94728,2.02629,7.23675,51.45,38.29,64.1344416051,138.6,69.22728,27.57629,74.5175688436,6.94728,2.02629,7.23675,62.28,25.55,67.3171664585,139.5,65.59728,19.51629,68.4389415374,6.94728,2.02629,7.23675,58.65,17.49,61.20230878,138.56,6.94728,2.02629,7.23675,6.94728,2.02629,7.23675,0.0,0.0,0.0,139.15
2020-12-29 05:30:00,59.47704,39.93622,71.6409097866,7.18704,2.09622,7.4865,52.29,37.84,64.5454080474,138.12,70.48704,27.25622,75.5733043915,7.18704,2.09622,7.4865,63.3,25.16,68.1169259436,139.02,66.78704,19.26622,69.510401704,7.18704,2.09622,7.4865,59.6,17.17,62.0239381207,138.1,7.18704,2.09622,7.4865,7.18704,2.09622,7.4865,0.0,0.0,0.0,138.67
2020-12-29 06:00:00,61.24656,39.23733,72.7372612721,6.9165600000000005,2.01733,7.20475,54.33,37.22,65.8564901889,137.87,72.66656,26.51733,77.3537182853,6.9165600000000005,2.01733,7.20475,65.75,24.5,70.1663202683,138.75,68.84656,18.55733,71.3037398778,6.9165600000000005,2.01733,7.20475,61.93,16.54,64.1006747234,137.84,6.9165600000000005,2.01733,7.20475,6.9165600000000005,2.01733,7.20475,0.0,0.0,0.0,138.39
2020-12-29 06:30:00,65.71048,38.32264,76.0689944616,6.90048,2.01264,7.188,58.81,36.31,69.1160777244,137.49,77.89048,23.53264,81.3677578651,6.90048,2.01264,7.188,70.99,21.52,74.1801220004,138.13,73.93048,17.68264,76.0157327821,6.90048,2.01264,7.188,67.03,15.67,68.8372704282,137.47,6.90048,2.01264,7.188,6.90048,2.01264,7.188,0.0,0.0,0.0,137.75
2020-12-29 07:00:00,69.7272,37.25585,79.0561874812,7.3572,2.14585,7.66375,62.37,35.11,71.5732422068,137.45,82.5872,23.27585,85.8044917068,7.3572,2.14585,7.66375,75.23,21.13,78.1410890633,138.16,78.4272,16.49585,80.1432390602,7.3572,2.14585,7.66375,71.07,14.35,72.504257806,137.42,7.3572,2.14585,7.66375,7.3572,2.14585,7.66375,0.0,0.0,0.0,137.8
2020-12-29 07:30:00,74.65528,35.16529,82.5227753572,7.11528,2.07529,7.41175,67.54,33.09,75.2103696308,136.88,88.56528,22.92529,91.4843032605,7.11528,2.07529,7.41175,81.45,20.85,84.0763046286,137.75,84.08528,14.39529,85.3086085156,7.11528,2.07529,7.41175,76.97,12.32,77.9497485564,136.85,7.11528,2.07529,7.41175,7.11528,2.07529,7.41175,0.0,0.0,0.0,137.39
2020-12-29 08:00:00,79.57064,34.33602,86.6628468229,5.78064,1.68602,6.0215,73.79,32.65,80.6906847164,136.6,94.65064,18.46602,96.4351468452,5.78064,1.68602,6.0215,88.87,16.78,90.4402858244,137.15,89.89064,12.36602,90.7372338693,5.78064,1.68602,6.0215,84.11,10.68,84.7853436627,136.57,5.78064,1.68602,6.0215,5.78064,1.68602,6.0215,0.0,0.0,0.0,136.81
2020-12-29 08:30:00,85.36784,33.36312,91.6556920349,5.66784,1.65312,5.904,79.7,31.71,85.7765358359,138.06,101.22784,14.37312,102.2431521893,5.66784,1.65312,5.904,95.56,12.72,96.402863028,138.13,96.31784,12.59312,97.1375981461,5.66784,1.65312,5.904,90.65,10.94,91.3077548733,138.03,5.66784,1.65312,5.904,5.66784,1.65312,5.904,0.0,0.0,0.0,137.8
2020-12-29 09:00:00,90.15792,31.64481,95.5502199823,5.94792,1.73481,6.19575,84.21,29.91,89.3640431046,137.43,106.81792,13.584810000000001,107.6782944509,5.94792,1.73481,6.19575,100.87,11.85,101.5636716548,137.57,101.73792,10.84481,102.3142916208,5.94792,1.73481,6.19575,95.79,9.11,96.2222230049,137.4,5.94792,1.73481,6.19575,5.94792,1.73481,6.19575,0.0,0.0,0.0,137.23
2020-12-29 09:30:00,94.98688,29.92784,99.5900747023,5.78688,1.68784,6.028,89.2,28.24,93.5635484577,137.08,112.56688,11.91784,113.1960131065,5.78688,1.68784,6.028,106.78,10.23,107.2689204756,137.19,107.22688,9.03784,107.607092454,5.78688,1.68784,6.028,101.44,7.35,101.7059295223,137.05,5.78688,1.68784,6.028,5.78688,1.68784,6.028,0.0,0.0,0.0,136.84
2020-12-29 10:00:00,98.78504,28.60897,102.8443352463,6.06504,1.76897,6.31775,92.72,26.84,96.5265973709,136.7,117.04504,10.62897,117.5266624722,6.06504,1.76897,6.31775,110.98,8.86,111.3331037922,136.79,111.53504,7.73897,111.8032056985,6.06504,1.76897,6.31775,105.47,5.97,105.6388271423,136.69,6.06504,1.76897,6.31775,6.06504,1.76897,6.31775,0.0,0.0,0.0,136.45
2020-12-29 10:30:00,99.59304,33.18922,104.9776068533,14.84304,4.32922,15.461500000000001,84.75,28.86,89.529113142,137.21,116.14304,15.21922,117.1359483585,14.84304,4.32922,15.461500000000001,101.3,10.89,101.8836694471,137.34,111.25304,12.37922,111.9396444386,14.84304,4.32922,15.461500000000001,96.41,8.05,96.7454939519,137.19,14.84304,4.32922,15.461500000000001,14.84304,4.32922,15.461500000000001,0.0,0.0,0.0,137.04
2020-12-29 11:00:00,100.2536,31.40855,105.0584662274,13.2636,3.86855,13.81625,86.99,27.54,91.2453379631,136.69,117.2036,13.198550000000001,117.944417312,13.2636,3.86855,13.81625,103.94,9.33,104.3579057858,136.78,112.2136,10.54855,112.7083135002,13.2636,3.86855,13.81625,98.95,6.68,99.1752232163,136.66,13.2636,3.86855,13.81625,13.2636,3.86855,13.81625,0.0,0.0,0.0,136.44
2020-12-29 11:30:00,101.30912,29.91141,105.6325245526,11.55912,3.37141,12.04075,89.75,26.54,93.5918484698,136.46,118.81912,11.60141,119.3841530169,11.55912,3.37141,12.04075,107.26,8.23,107.5752782939,136.53,113.64912,9.05141,114.0089930653,11.55912,3.37141,12.04075,102.09,5.68,102.2478875087,136.44,11.55912,3.37141,12.04075,11.55912,3.37141,12.04075,0.0,0.0,0.0,136.17
2020-12-29 12:00:00,101.07968,31.25324,105.8010714473,14.95968,4.36324,15.583,86.12,26.89,90.2204328298,136.16,117.79968,12.69324,118.481572195,14.95968,4.36324,15.583,102.84,8.33,103.1768118329,136.2,112.91968,10.53324,113.4098905572,14.95968,4.36324,15.583,97.96,6.17,98.1541160624,136.13,14.95968,4.36324,15.583,14.95968,4.36324,15.583,0.0,0.0,0.0,135.85
2020-12-29 12:30:00,101.06152,31.627110000000002,105.8947822684,16.24152,4.73711,16.91825,84.82,26.89,88.9803601926,136.08,117.51152,13.60711,118.2967065275,16.24152,4.73711,16.91825,101.27,8.87,101.6577090043,136.2,112.73152,10.92711,113.259866389,16.24152,4.73711,16.91825,96.49,6.19,96.68834573,136.05,16.24152,4.73711,16.91825,16.24152,4.73711,16.91825,0.0,0.0,0.0,135.85
2020-12-29 13:00:00,99.3232,32.03385,104.3612265358,16.3332,4.76385,17.01375,82.99,27.27,87.3555550609,136.15,115.4232,14.02385,116.2720235786,16.3332,4.76385,17.01375,99.09,9.26,99.521734812,136.27,110.7332,11.35385,111.313752484,16.3332,4.76385,17.01375,94.4,6.59,94.6297421533,136.12,16.3332,4.76385,17.01375,16.3332,4.76385,17.01375,0.0,0.0,0.0,135.91
2020-12-29 13:30:00,100.7144,31.40045,105.495870192,14.2644,4.16045,14.85875,86.45,27.24,90.6400579214,136.19,117.4844,13.46045,118.2529828696,14.2644,4.16045,14.85875,103.22,9.3,103.6381126806,136.3,112.6044,10.71045,113.112619272,14.2644,4.16045,14.85875,98.34,6.55,98.5578921244,136.16,14.2644,4.16045,14.85875,14.2644,4.16045,14.85875,0.0,0.0,0.0,135.95
2020-12-29 14:00:00,100.82232,30.86276,105.4402682328,12.59232,3.6727600000000002,13.117,88.23,27.19,92.3245850248,136.37,117.99232,12.90276,118.6956982986,12.59232,3.6727600000000002,13.117,105.4,9.23,105.803369039,136.47,112.94232,10.13276,113.3959455721,12.59232,3.6727600000000002,13.117,100.35,6.46,100.5577152684,136.34,12.59232,3.6727600000000002,13.117,12.59232,3.6727600000000002,13.117,0.0,0.0,0.0,136.14
2020-12-29 14:30:00,98.31248,30.76364,103.0133256904,12.01248,3.50364,12.513,86.3,27.26,90.5030253638,136.37,115.11248,12.72364,115.8135314486,12.01248,3.50364,12.513,103.1,9.22,103.5114409136,136.47,110.16248,9.99364,110.6148490945,12.01248,3.50364,12.513,98.15,6.49,98.3643360167,136.34,12.01248,3.50364,12.513,12.01248,3.50364,12.513,0.0,0.0,0.0,136.14
2020-12-29 15:00:00,98.32608,30.82844,103.0456729853,10.24608,2.98844,10.673,88.08,27.84,92.3750615697,136.63,115.49608,12.58844,116.1800900198,10.24608,2.98844,10.673,105.25,9.6,105.6869078931,136.71,110.44608,10.09844,110.9067855354,10.24608,2.98844,10.673,100.2,7.11,100.4519392546,136.61,10.24608,2.98844,10.673,10.24608,2.98844,10.673,0.0,0.0,0.0,136.36
2020-12-29 15:30:00,99.50296,31.40503,104.3413386825,9.34296,2.7250300000000003,9.73225,90.16,28.68,94.6116694705,136.93,116.97296,10.53503,117.4464142844,9.34296,2.7250300000000003,9.73225,107.63,7.8100000000000005,107.9129880969,136.71,111.90296,10.68503,112.4119314079,9.34296,2.7250300000000003,9.73225,102.56,7.96,102.8684363641,136.9,9.34296,2.7250300000000003,9.73225,9.34296,2.7250300000000003,9.73225,0.0,0.0,0.0,136.36
2020-12-29 16:00:00,101.88296,32.03503,106.8006586378,11.98296,3.49503,12.48225,89.9,28.54,94.3214800562,137.06,119.38296,12.74503,120.0613465194,11.98296,3.49503,12.48225,107.4,9.25,107.797599695,137.03,114.21296,11.24503,114.7651991314,11.98296,3.49503,12.48225,102.23,7.75,102.5233407571,137.03,11.98296,3.49503,12.48225,11.98296,3.49503,12.48225,0.0,0.0,0.0,136.66
2020-12-29 16:30:00,106.44424,33.15207,111.4873803372,17.90424,5.22207,18.65025,88.54,27.93,92.8408126849,136.74,123.61424,15.06207,124.5284958693,17.90424,5.22207,18.65025,105.71,9.84,106.1669896908,136.85,118.64424,12.36207,119.2865309239,17.90424,5.22207,18.65025,100.74,7.14,100.9927086477,136.71,17.90424,5.22207,18.65025,17.90424,5.22207,18.65025,0.0,0.0,0.0,136.5
2020-12-29 17:00:00,111.23984,34.21662,116.3833282195,21.99984,6.41662,22.9165,89.24,27.8,93.469875361,136.21,128.35984,16.17662,129.3751582007,21.99984,6.41662,22.9165,106.36,9.76,106.806868693,136.3,123.48984,13.60662,124.23719528,21.99984,6.41662,22.9165,101.49,7.19,101.7443669202,136.18,21.99984,6.41662,22.9165,21.99984,6.41662,22.9165,0.0,0.0,0.0,135.92
2020-12-29 17:30:00,111.93032,37.57801,118.0699088289,27.73032,8.08801,28.88575,84.2,29.49,89.2149096284,136.38,127.98032,20.00801,129.5348708706,27.73032,8.08801,28.88575,100.25,11.92,100.9561731644,136.55,123.50032,17.08801,124.6768989262,27.73032,8.08801,28.88575,95.77,9.0,96.1919586036,136.35,27.73032,8.08801,28.88575,27.73032,8.08801,28.88575,0.0,0.0,0.0,136.17
2020-12-29 18:00:00,110.81656,38.70358,117.3809059219,27.88656,8.13358,29.0485,82.93,30.57,88.3850089099,136.78,126.59656,20.29358,128.2127856068,27.88656,8.13358,29.0485,98.71,12.16,99.4561697433,136.87,122.19656,18.25358,123.5523875069,27.88656,8.13358,29.0485,94.31,10.12,94.8514127465,136.75,27.88656,8.13358,29.0485,27.88656,8.13358,29.0485,0.0,0.0,0.0,136.51
2020-12-29 18:30:00,107.00824,40.28907,114.341473619,28.24824,8.23907,29.42525,78.76,32.05,85.0314065508,137.51,122.13824,22.86907,124.2607904086,28.24824,8.23907,29.42525,93.89,14.63,95.0229919546,137.76,117.80824,19.72907,119.4488075075,28.24824,8.23907,29.42525,89.56,11.49,90.2940402241,137.49,28.24824,8.23907,29.42525,28.24824,8.23907,29.42525,0.0,0.0,0.0,137.41
2020-12-29 19:00:00,102.80736,41.74048,110.9577439425,27.56736,8.04048,28.716,75.24,33.7,82.4423895821,137.82,117.32736,24.38048,119.8337064836,27.56736,8.04048,28.716,89.76,16.34,91.2351533127,138.08,113.13736,21.28048,115.1213318929,27.56736,8.04048,28.716,85.57,13.24,86.5882353441,137.79,27.56736,8.04048,28.716,27.56736,8.04048,28.716,0.0,0.0,0.0,137.74
2020-12-29 19:30:00,99.38704,40.59872,107.359395423,23.44704,6.83872,24.424,75.94,33.76,83.1060840131,137.78,114.10704,23.23872,116.4493653259,23.44704,6.83872,24.424,90.66,16.4,92.1314039837,138.04,109.81704,20.12872,111.6465299201,23.44704,6.83872,24.424,86.37,13.29,87.3865035346,137.74,23.44704,6.83872,24.424,23.44704,6.83872,24.424,0.0,0.0,0.0,137.67
2020-12-29 20:00:00,96.07432,41.15126,104.5165114374,22.08432,6.44126,23.0045,73.99,34.71,81.7270102231,138.16,110.49432,23.72126,113.0119149836,22.08432,6.44126,23.0045,88.41,17.28,90.0828868321,138.43,106.24432,20.67126,108.2365766377,22.08432,6.44126,23.0045,84.16,14.23,85.3545458661,138.13,22.08432,6.44126,23.0045,22.08432,6.44126,23.0045,0.0,0.0,0.0,138.08
2020-12-29 20:30:00,93.02832,41.55701,101.8884360571,21.65832,6.31701,22.56075,71.37,35.24,79.5960708829,138.54,106.94832,24.58701,109.7381620566,21.65832,6.31701,22.56075,85.29,18.27,87.2248645743,138.88,102.82832,20.98701,104.9481680772,21.65832,6.31701,22.56075,81.17,14.67,82.4850156089,138.5,21.65832,6.31701,22.56075,21.65832,6.31701,22.56075,0.0,0.0,0.0,138.51
2020-12-29 21:00:00,92.5096,36.20905,99.3434516919,11.6196,3.38905,12.10375,80.89,32.82,87.2945845972,137.97,108.5696,19.94905,110.38714889,11.6196,3.38905,12.10375,96.95,16.56,98.3541361611,138.34,103.6196,15.55905,104.781227045,11.6196,3.38905,12.10375,92.0,12.17,92.8014488033,137.94,11.6196,3.38905,12.10375,11.6196,3.38905,12.10375,0.0,0.0,0.0,137.97
2020-12-29 21:30:00,86.74488,39.61559,95.3628291173,14.38488,4.19559,14.98425,72.36,35.42,80.5639249292,138.48,101.16488,24.02559,103.978660889,14.38488,4.19559,14.98425,86.78,19.83,89.0168371714,138.97,96.68488,19.13559,98.5603207445,14.38488,4.19559,14.98425,82.3,14.94,83.6450452806,138.45,14.38488,4.19559,14.98425,14.38488,4.19559,14.98425,0.0,0.0,0.0,138.61
2020-12-29 22:00:00,81.59112,40.78991,91.2191187233,14.57112,4.24991,15.17825,67.02,36.54,76.3338195035,138.89,95.09112,27.37991,98.9544368609,14.57112,4.24991,15.17825,80.52,23.13,83.7762931861,139.64,90.81112,20.27991,93.0480212861,14.57112,4.24991,15.17825,76.24,16.03,77.9069862079,138.86,14.57112,4.24991,15.17825,14.57112,4.24991,15.17825,0.0,0.0,0.0,139.28
2020-12-29 22:30:00,79.50936,37.15023,87.7603436449,7.74936,2.26023,8.07225,71.76,34.89,79.792290981,138.84,94.15936,23.58023,97.067050653,7.74936,2.26023,8.07225,86.41,21.32,89.0012949344,139.55,89.37936,16.45023,90.88058132,7.74936,2.26023,8.07225,81.63,14.19,82.8541670648,138.81,7.74936,2.26023,8.07225,7.74936,2.26023,8.07225,0.0,0.0,0.0,139.18
2020-12-29 23:00:00,73.4104,39.68345,83.4497635231,10.4004,3.03345,10.83375,63.01,36.65,72.8936389543,138.67,86.3104,25.64345,90.0392785181,10.4004,3.03345,10.83375,75.91,22.61,79.2056828769,139.33,82.0904,20.18345,84.5352318626,10.4004,3.03345,10.83375,71.69,17.15,73.7128116409,138.63,10.4004,3.03345,10.83375,10.4004,3.03345,10.83375,0.0,0.0,0.0,138.96
2020-12-29 23:30:00,69.4152,39.81485,80.0230733699,7.7652,2.26485,8.08875,61.65,37.55,72.1853516996,137.87,82.1352,24.16485,85.6161845364,7.7652,2.26485,8.08875,74.37,21.9,77.5274590065,138.41,78.0052,19.22485,80.3393184223,7.7652,2.26485,8.08875,70.24,16.96,72.2585579707,137.84,7.7652,2.26485,8.08875,7.7652,2.26485,8.08875,0.0,0.0,0.0,138.05
2020-12-30 00:00:00,65.6224,40.2957,77.0067712623,7.5624,2.2057,7.8775,58.06,38.09,69.4392662692,137.45,77.6324,25.6457,81.7587393387,7.5624,2.2057,7.8775,70.07,23.44,73.8866598244,138.09,73.7224,19.9657,76.3781476487,7.5624,2.2057,7.8775,66.16,17.76,68.5022860932,137.43,7.5624,2.2057,7.8775,7.5624,2.2057,7.8775,0.0,0.0,0.0,137.73
2020-12-30 00:30:00,64.148,39.0965,75.1232468431,7.428,2.1665,7.7375,56.72,36.93,67.6829616669,136.92,75.908,27.7265,80.8132616979,7.428,2.1665,7.7375,68.48,25.56,73.0946236053,137.91,72.068,18.7565,74.4688049874,7.428,2.1665,7.7375,64.64,16.59,66.7349810819,136.9,7.428,2.1665,7.7375,7.428,2.1665,7.7375,0.0,0.0,0.0,137.55
2020-12-30 01:00:00,64.08752,38.32886,74.6747060835,7.12752,2.07886,7.4245,56.96,36.25,67.5166949724,136.65,75.88752,28.26886,80.9817518794,7.12752,2.07886,7.4245,68.76,26.19,73.5788943923,137.79,72.03752,17.96886,74.2447588551,7.12752,2.07886,7.4245,64.91,15.89,66.8266428904,136.63,7.12752,2.07886,7.4245,7.12752,2.07886,7.4245,0.0,0.0,0.0,137.41
2020-12-30 01:30:00,63.79256,38.45908,74.4888686033,6.6825600000000005,1.94908,6.961,57.11,36.51,67.7829786893,136.93,75.66256,28.40908,80.8201634012,6.6825600000000005,1.94908,6.961,68.98,26.46,73.8807958809,138.07,71.76256,18.05908,73.9999688392,6.6825600000000005,1.94908,6.961,65.08,16.11,67.0443025171,136.91,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,137.72
2020-12-30 02:00:00,62.81648,38.58939,73.7227995953,6.54648,1.9093900000000001,6.81925,56.27,36.68,67.1694521341,137.2,74.52648,28.48939,79.7862241478,6.54648,1.9093900000000001,6.81925,67.98,26.58,72.991621437,138.34,70.68648,18.10939,72.9693665929,6.54648,1.9093900000000001,6.81925,64.14,16.2,66.1542107503,137.17,6.54648,1.9093900000000001,6.81925,6.54648,1.9093900000000001,6.81925,0.0,0.0,0.0,137.99
2020-12-30 02:30:00,61.659440000000004,38.68317,72.7892449635,6.55944,1.91317,6.83275,55.1,36.77,66.2423044587,137.31,73.09944,28.52317,78.4671864869,6.55944,1.91317,6.83275,66.54,26.61,71.6635451258,138.45,69.35944,18.13317,71.690611459,6.55944,1.91317,6.83275,62.8,16.22,64.8608387241,137.28,6.55944,1.91317,6.83275,6.55944,1.91317,6.83275,0.0,0.0,0.0,138.09
2020-12-30 03:00:00,60.51512,38.71316,71.8386282288,6.52512,1.9031600000000002,6.797,53.99,36.81,65.3444427629,137.31,71.74512,28.54316,77.2144690236,6.52512,1.9031600000000002,6.797,65.22,26.64,70.4509616684,138.45,68.06512,18.16316,70.4468660893,6.52512,1.9031600000000002,6.797,61.54,16.26,63.6518593601,137.28,6.52512,1.9031600000000002,6.797,6.52512,1.9031600000000002,6.797,0.0,0.0,0.0,138.06
2020-12-30 03:30:00,60.05896,38.95803,71.587755781,5.71896,1.66803,5.95725,54.34,37.29,65.9043223165,137.56,71.39896,28.07803,76.7214914986,5.71896,1.66803,5.95725,65.68,26.41,70.7908927758,138.63,67.65896,18.39803,70.1157783681,5.71896,1.66803,5.95725,61.94,16.73,64.1596173617,137.53,5.71896,1.66803,5.95725,5.71896,1.66803,5.95725,0.0,0.0,0.0,138.27
2020-12-30 04:00:00,59.16944,39.79567,71.3072084762,6.01944,1.75567,6.27025,53.15,38.04,65.3602639224,137.86,70.23944,27.08567,75.2808903432,6.01944,1.75567,6.27025,64.22,25.33,69.0348991453,138.76,66.59944,19.185670000000002,69.3078303055,6.01944,1.75567,6.27025,60.58,17.43,63.0376181339,137.84,6.01944,1.75567,6.27025,6.01944,1.75567,6.27025,0.0,0.0,0.0,138.38
2020-12-30 04:30:00,59.14736,40.04798,71.4300419785,5.78736,1.68798,6.0285,53.36,38.36,65.7174193042,137.97,70.26736,26.56798,75.1222965747,5.78736,1.68798,6.0285,64.48,24.88,69.1135645152,138.76,66.61736,19.46798,69.4037095453,5.78736,1.68798,6.0285,60.83,17.78,63.3752104533,137.94,5.78736,1.68798,6.0285,5.78736,1.68798,6.0285,0.0,0.0,0.0,138.42
2020-12-30 05:00:00,59.68312,39.79216,71.7320765794,5.73312,1.67216,5.9719999999999995,53.95,38.12,66.0585868756,137.97,70.91312,26.26216,75.6199156043,5.73312,1.67216,5.9719999999999995,65.18,24.59,69.6641981221,138.79,67.23312,19.17216,69.9132615746,5.73312,1.67216,5.9719999999999995,61.5,17.5,63.9413794033,137.97,5.73312,1.67216,5.9719999999999995,5.73312,1.67216,5.9719999999999995,0.0,0.0,0.0,138.42
2020-12-30 05:30:00,61.22912,39.536410000000004,72.8843800252,5.91912,1.72641,6.16575,55.31,37.81,66.9984492358,137.85,72.75912,26.02641,77.2739513721,5.91912,1.72641,6.16575,66.84,24.3,71.1201490437,138.64,68.96912,18.96641,71.5294640121,5.91912,1.72641,6.16575,63.05,17.24,65.3645171328,137.83,5.91912,1.72641,6.16575,5.91912,1.72641,6.16575,0.0,0.0,0.0,138.31
2020-12-30 06:00:00,62.62736,38.90423,73.7273716639,6.11736,1.78423,6.37225,56.51,37.12,67.6112009951,137.39,74.37736,25.38423,78.5897627765,6.11736,1.78423,6.37225,68.26,23.6,72.2245636885,138.16,70.51736,18.38423,72.8743986189,6.11736,1.78423,6.37225,64.4,16.6,66.5050374032,137.37,6.11736,1.78423,6.37225,6.11736,1.78423,6.37225,0.0,0.0,0.0,137.8
2020-12-30 06:30:00,67.10128,36.70579,76.4846180429,6.19128,1.80579,6.44925,60.91,34.9,70.1999864672,136.57,79.74128,25.19579,83.6271461295,6.19128,1.80579,6.44925,73.55,23.39,77.1796255498,137.53,75.61128,16.22579,77.3326704851,6.19128,1.80579,6.44925,69.42,14.42,70.9018532903,136.55,6.19128,1.80579,6.44925,6.19128,1.80579,6.44925,0.0,0.0,0.0,137.17
2020-12-30 07:00:00,71.02392,36.04906,79.6488037515,5.89392,1.71906,6.1395,65.13,34.33,73.6238127239,136.53,84.41392,21.54906,87.1210185699,5.89392,1.71906,6.1395,78.52,19.83,80.9853029876,137.14,80.10392,15.51906,81.593377321,5.89392,1.71906,6.1395,74.21,13.8,75.482210487,136.5,5.89392,1.71906,6.1395,5.89392,1.71906,6.1395,0.0,0.0,0.0,136.81
2020-12-30 07:30:00,76.22232,31.31151,82.4029897799,4.9423200000000005,1.44151,5.14825,71.28,29.87,77.2855439264,136.18,90.46232,19.93151,92.6320486153,4.9423200000000005,1.44151,5.14825,85.52,18.49,87.4960027658,136.54,85.95232,16.19151,87.4640858265,4.9423200000000005,1.44151,5.14825,81.01,14.75,82.3418642004,136.15,4.9423200000000005,1.44151,5.14825,4.9423200000000005,1.44151,5.14825,0.0,0.0,0.0,136.19
2020-12-30 08:00:00,81.34912,25.29891,85.1922189637,6.33912,1.84891,6.60325,75.01,23.45,78.5900922509,136.98,95.18912,23.65891,98.0852312469,6.33912,1.84891,6.60325,88.85,21.81,91.4876964406,136.76,91.29912,16.24891,92.7337931337,6.33912,1.84891,6.60325,84.96,14.4,86.1716983702,136.94,6.33912,1.84891,6.60325,6.33912,1.84891,6.60325,0.0,0.0,0.0,136.41
