Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-30 08:30:00,86.2212,27.5491,90.5154585706,5.3112,1.5491000000000001,5.5325,80.91,26.0,84.9848698299,137.15,101.0212,24.2491,103.890816246,5.3112,1.5491000000000001,5.5325,95.71,22.7,98.3651061098,136.74,97.3712,6.3191,97.5760299164,5.3112,1.5491000000000001,5.5325,92.06,4.77,92.1834936418,137.12,5.3112,1.5491000000000001,5.5325,5.3112,1.5491000000000001,5.5325,0.0,0.0,0.0,136.39
2020-12-30 09:00:00,91.21736,26.69798,95.0441418576,5.30736,1.54798,5.5285,85.91,25.15,89.5156444427,136.77,106.78736,21.69798,108.9694571513,5.30736,1.54798,5.5285,101.48,20.15,103.4611661446,136.15,103.05736,5.54798,103.2065866709,5.30736,1.54798,5.5285,97.75,4.0,97.8318071999,136.75,5.30736,1.54798,5.5285,5.30736,1.54798,5.5285,0.0,0.0,0.0,135.83
2020-12-30 09:30:00,96.18792,20.36731,98.3206146775,6.36792,1.85731,6.63325,89.82,18.51,91.7074288158,137.09,112.10792,17.41731,113.4528466561,6.36792,1.85731,6.63325,105.74,15.56,106.8787219235,136.69,107.42792,12.30731,108.1306056349,6.36792,1.85731,6.63325,101.06,10.45,101.5988489108,137.05,6.36792,1.85731,6.63325,6.36792,1.85731,6.63325,0.0,0.0,0.0,136.34
2020-12-30 10:00:00,97.72936,17.06023,99.2072540375,8.46936,2.47023,8.82225,89.26,14.59,90.444544888,137.23,113.31936,16.27023,114.4814296515,8.46936,2.47023,8.82225,104.85,13.8,105.7542552335,137.07,108.23936,16.62023,109.5079499327,8.46936,2.47023,8.82225,99.77,14.15,100.768424618,137.2,8.46936,2.47023,8.82225,8.46936,2.47023,8.82225,0.0,0.0,0.0,136.73
2020-12-30 10:30:00,97.418,17.3515,98.9512065427,10.428,3.0415,10.8625,86.99,14.31,88.1591526729,137.26,112.568,16.4315,113.7609283377,10.428,3.0415,10.8625,102.14,13.39,103.013939348,137.09,107.658,16.8615,108.9704324404,10.428,3.0415,10.8625,97.23,13.82,98.2072568602,137.22,10.428,3.0415,10.8625,10.428,3.0415,10.8625,0.0,0.0,0.0,136.76
2020-12-30 11:00:00,97.13272,17.69871,98.7320091473,11.41272,3.32871,11.88825,85.72,14.37,86.9161394679,137.3,112.03272,16.75871,113.2792333637,11.41272,3.32871,11.88825,100.62,13.43,101.512311076,137.13,107.23272,17.19871,108.603185332,11.41272,3.32871,11.88825,95.82,13.87,96.8186412836,137.26,11.41272,3.32871,11.88825,11.41272,3.32871,11.88825,0.0,0.0,0.0,136.8
2020-12-30 11:30:00,98.53528,18.28654,100.2177576573,13.32528,3.88654,13.8805,85.21,14.4,86.4181931077,137.27,113.29528,17.34654,114.6155439731,13.32528,3.88654,13.8805,99.97,13.46,100.8720600563,137.13,108.57528,17.79654,110.0241258227,13.32528,3.88654,13.8805,95.25,13.91,96.2603272382,137.26,13.32528,3.88654,13.8805,13.32528,3.88654,13.8805,0.0,0.0,0.0,136.8
2020-12-30 12:00:00,99.99664,18.81277,101.7509131476,14.30664,4.17277,14.90275,85.69,14.64,86.9316150776,137.24,114.82664,17.93277,116.2185075346,14.30664,4.17277,14.90275,100.52,13.76,101.45741964,137.09,110.10664,18.34277,111.6240537848,14.30664,4.17277,14.90275,95.8,14.17,96.8422887999,137.21,14.30664,4.17277,14.90275,14.30664,4.17277,14.90275,0.0,0.0,0.0,136.74
2020-12-30 12:30:00,101.7652,16.7136,103.1285622706,10.9152,3.1836,11.37,90.85,13.53,91.8519645952,136.72,117.4852,14.5436,118.3819602811,10.9152,3.1836,11.37,106.57,11.36,107.1737584486,136.4,112.4752,16.1736,113.6321079273,10.9152,3.1836,11.37,101.56,12.99,102.3873708032,136.69,10.9152,3.1836,11.37,10.9152,3.1836,11.37,0.0,0.0,0.0,136.04
2020-12-30 13:00:00,102.2076,16.9443,103.6026196592,9.9576,2.9043,10.3725,92.25,14.04,93.3122934023,136.91,118.0976,13.3343,118.8479982257,9.9576,2.9043,10.3725,108.14,10.43,108.6418174553,136.44,113.0976,16.4743,114.2911618904,9.9576,2.9043,10.3725,103.14,13.57,104.0288637831,136.89,9.9576,2.9043,10.3725,9.9576,2.9043,10.3725,0.0,0.0,0.0,136.07
2020-12-30 13:30:00,102.30688,18.63034,103.9893613013,13.40688,3.91034,13.9655,88.9,14.72,90.1104233704,137.4,117.70688,17.86034,119.054194988,13.40688,3.91034,13.9655,104.3,13.95,105.228762703,137.26,112.79688,18.20034,114.2558029767,13.40688,3.91034,13.9655,99.39,14.29,100.4120321475,137.37,13.40688,3.91034,13.9655,13.40688,3.91034,13.9655,0.0,0.0,0.0,136.89
2020-12-30 14:00:00,102.76176,15.45968,103.9181457879,7.54176,2.19968,7.856,95.22,13.26,96.1388371055,137.15,119.40176,14.57968,120.2886002911,7.54176,2.19968,7.856,111.86,12.38,112.5429873426,136.96,114.01176,14.88968,114.9799286345,7.54176,2.19968,7.856,106.47,12.69,107.2235841595,137.12,7.54176,2.19968,7.856,7.54176,2.19968,7.856,0.0,0.0,0.0,136.61
2020-12-30 14:30:00,101.44872,16.537959999999998,102.7878733635,8.59872,2.50796,8.957,92.85,14.03,93.9040116289,137.27,117.66872,15.73796,118.7165154955,8.59872,2.50796,8.957,109.07,13.23,109.8694579945,137.1,112.41872,16.04796,113.5583798167,8.59872,2.50796,8.957,103.82,13.54,104.6992072558,137.23,8.59872,2.50796,8.957,8.59872,2.50796,8.957,0.0,0.0,0.0,136.75
2020-12-30 15:00:00,101.51408,15.90119,102.7519161946,6.24408,1.82119,6.50425,95.27,14.08,96.3048249051,137.33,118.20408,15.20119,119.17751762,6.24408,1.82119,6.50425,111.96,13.38,112.7566672086,137.16,112.76408,15.44119,113.8163788163,6.24408,1.82119,6.50425,106.52,13.62,107.38721897880001,137.3,6.24408,1.82119,6.50425,6.24408,1.82119,6.50425,0.0,0.0,0.0,136.82
2020-12-30 15:30:00,101.88488,18.05309,103.4719422412,9.40488,2.74309,9.79675,92.48,15.31,93.7387139873,137.67,118.06488,17.35309,119.3333382671,9.40488,2.74309,9.79675,108.66,14.61,109.6378023311,137.52,112.79488,17.70309,114.175673196,9.40488,2.74309,9.79675,103.39,14.96,104.4667109657,137.64,9.40488,2.74309,9.79675,9.40488,2.74309,9.79675,0.0,0.0,0.0,137.18
2020-12-30 16:00:00,103.1616,20.6463,105.2073448874,15.1416,4.4163,15.7725,88.02,16.23,89.503817237,137.81,118.4516,20.1763,120.1576656907,15.1416,4.4163,15.7725,103.31,15.76,104.5051850388,137.71,113.5616,20.3763,115.3751732231,15.1416,4.4163,15.7725,98.42,15.96,99.7056568104,137.78,15.1416,4.4163,15.7725,15.1416,4.4163,15.7725,0.0,0.0,0.0,137.37
2020-12-30 16:30:00,108.77576,18.20543,110.2887285495,14.07576,4.10543,14.66225,94.7,14.1,95.7439293115,136.9,125.18576,17.04543,126.3408927888,14.07576,4.10543,14.66225,111.11,12.94,111.8609659354,136.69,119.96576,17.74543,121.2711171642,14.07576,4.10543,14.66225,105.89,13.64,106.7648898281,136.87,14.07576,4.10543,14.66225,14.07576,4.10543,14.66225,0.0,0.0,0.0,136.33
2020-12-30 17:00:00,111.77024,24.17507,114.3548012073,24.12024,7.03507,25.12525,87.65,17.14,89.3101455603,137.51,126.72024,22.96507,128.784368872,24.12024,7.03507,25.12525,102.6,15.93,103.8293065565,137.33,122.06024,24.03507,124.4041268558,24.12024,7.03507,25.12525,97.94,17.0,99.4044445686,137.48,24.12024,7.03507,25.12525,24.12024,7.03507,25.12525,0.0,0.0,0.0,136.96
2020-12-30 17:30:00,112.97472,24.60846,115.6238023188,24.954720000000002,7.27846,25.9945,88.02,17.33,89.7098060415,137.54,128.04472,24.37846,130.3447721692,24.954720000000002,7.27846,25.9945,103.09,17.1,104.4986033399,137.46,123.33472,24.48846,125.7423470063,24.954720000000002,7.27846,25.9945,98.38,17.21,99.8739630735,137.51,24.954720000000002,7.27846,25.9945,24.954720000000002,7.27846,25.9945,0.0,0.0,0.0,137.13
2020-12-30 18:00:00,112.7752,25.0911,115.5327184578,25.3752,7.4011,26.4325,87.4,17.69,89.1722832499,137.64,127.7352,24.8911,130.1378045698,25.3752,7.4011,26.4325,102.36,17.49,103.8434865555,137.57,123.0352,25.0011,125.5496532861,25.3752,7.4011,26.4325,97.66,17.6,99.2332383831,137.61,25.3752,7.4011,26.4325,25.3752,7.4011,26.4325,0.0,0.0,0.0,137.22
2020-12-30 18:30:00,110.18784,26.09562,113.235778211,25.52784,7.44562,26.5915,84.66,18.65,86.68989618169999,138.08,124.65784,25.855620000000002,127.310997793,25.52784,7.44562,26.5915,99.13,18.41,100.825021696,138.02,120.13784,26.09562,122.9393426981,25.52784,7.44562,26.5915,94.61,18.65,96.4306725062,138.05,25.52784,7.44562,26.5915,25.52784,7.44562,26.5915,0.0,0.0,0.0,137.67
2020-12-30 19:00:00,105.92464,27.87427,109.5308371517,25.69464,7.49427,26.76525,80.23,20.38,82.7780000966,138.6,119.66464,27.76427,122.8433179093,25.69464,7.49427,26.76525,93.97,20.27,96.1313362021,138.56,115.33464,28.02427,118.6905172832,25.69464,7.49427,26.76525,89.64,20.53,91.9609183295,138.56,25.69464,7.49427,26.76525,25.69464,7.49427,26.76525,0.0,0.0,0.0,138.2
2020-12-30 19:30:00,101.9416,29.67005,106.1715671805,25.1316,7.33005,26.17875,76.81,22.34,79.992822803,139.22,115.0416,27.30005,118.2364684036,25.1316,7.33005,26.17875,89.91,19.97,92.1010803411,138.96,110.9316,30.04005,114.9270398234,25.1316,7.33005,26.17875,85.8,22.71,88.7546286117,139.19,25.1316,7.33005,26.17875,25.1316,7.33005,26.17875,0.0,0.0,0.0,138.6
2020-12-30 20:00:00,102.18864,20.83877,104.2917661187,9.93864,2.89877,10.35275,92.25,17.94,93.9782214133,138.53,118.43864,19.83877,120.0886682421,9.93864,2.89877,10.35275,108.5,16.94,109.8144507795,138.34,113.07864,20.75877,114.9682797826,9.93864,2.89877,10.35275,103.14,17.86,104.6749215428,138.48,9.93864,2.89877,10.35275,9.93864,2.89877,10.35275,0.0,0.0,0.0,137.97
2020-12-30 20:30:00,97.36744,26.16842,100.8226392109,16.17744,4.71842,16.8515,81.19,21.45,83.9757024383,139.34,111.66744,26.68842,114.81240751,16.17744,4.71842,16.8515,95.49,21.97,97.9847998416,139.37,106.88744,26.44842,110.1110518988,16.17744,4.71842,16.8515,90.71,21.73,93.2764546925,139.29,16.17744,4.71842,16.8515,16.17744,4.71842,16.8515,0.0,0.0,0.0,139.03
2020-12-30 21:00:00,93.9104,23.67845,96.8495339305,13.4004,3.90845,13.95875,80.51,19.77,82.9018274829,137.96,108.3804,30.09845,112.4821221198,13.4004,3.90845,13.95875,94.98,26.19,98.5246999488,137.99,103.9404,23.46845,106.5569091967,13.4004,3.90845,13.95875,90.54,19.56,92.6287493168,137.94,13.4004,3.90845,13.95875,13.4004,3.90845,13.95875,0.0,0.0,0.0,137.64
2020-12-30 21:30:00,91.21504,21.29022,93.666733635,7.71504,2.25022,8.0365,83.5,19.04,85.6432811142,136.87,107.02504,24.50022,109.7935333572,7.71504,2.25022,8.0365,99.31,22.25,101.7719932005,137.16,101.95504,21.62022,104.2221861901,7.71504,2.25022,8.0365,94.24,19.37,96.2100540484,136.84,7.71504,2.25022,8.0365,7.71504,2.25022,8.0365,0.0,0.0,0.0,136.8
2020-12-30 22:00:00,87.67664,20.88402,90.1295483904,4.19664,1.22402,4.3715,83.48,19.66,85.7637802338,136.97,103.47664,22.95402,105.9919905457,4.19664,1.22402,4.3715,99.28,21.73,101.6302676372,137.14,98.41664,21.30402,100.6960589946,4.19664,1.22402,4.3715,94.22,20.08,96.3359476001,136.95,4.19664,1.22402,4.3715,4.19664,1.22402,4.3715,0.0,0.0,0.0,136.77
2020-12-30 22:30:00,82.75984,22.04787,85.6463641281,3.48984,1.01787,3.63525,79.27,21.03,82.012156416,137.76,97.84984,24.34787,100.8335755667,3.48984,1.01787,3.63525,94.36,23.33,97.2013297234,137.96,92.91984,22.58787,95.625877966,3.48984,1.01787,3.63525,89.43,21.57,91.9945096188,137.73,3.48984,1.01787,3.63525,3.48984,1.01787,3.63525,0.0,0.0,0.0,137.62
2020-12-30 23:00:00,77.846,23.558,81.3325216626,4.416,1.288,4.6,73.43,22.27,76.7327687497,138.28,91.846,25.898,95.4274285518,4.416,1.288,4.6,87.43,24.61,90.8276224504,138.51,87.266,24.208,90.5614819888,4.416,1.288,4.6,82.85,22.92,85.9619037714,138.25,4.416,1.288,4.6,4.416,1.288,4.6,0.0,0.0,0.0,138.18
2020-12-30 23:30:00,73.32216,23.93938,77.1312716209,3.63216,1.05938,3.7835,69.69,22.88,73.3497818674,138.75,86.69216,26.52938,90.6605681024,3.63216,1.05938,3.7835,83.06,25.47,86.8774107579,139.01,82.23216,24.62938,85.8413332693,3.63216,1.05938,3.7835,78.6,23.57,82.0579362402,138.71,3.63216,1.05938,3.7835,3.63216,1.05938,3.7835,0.0,0.0,0.0,138.68
2020-12-31 00:00:00,69.19792,24.49856,73.4066180559,3.69792,1.07856,3.852,65.5,23.42,69.5610983237,138.98,81.78792,27.31856,86.2297372047,3.69792,1.07856,3.852,78.09,26.24,82.3807362191,139.28,77.55792,25.22856,81.5580234827,3.69792,1.07856,3.852,73.86,24.15,77.707928167,138.94,3.69792,1.07856,3.852,3.69792,1.07856,3.852,0.0,0.0,0.0,138.93
2020-12-31 00:30:00,67.9248,25.1839,72.4431313117,3.5448,1.0339,3.6925,64.38,24.15,68.76050392490001,139.32,80.3448,27.6339,84.964223743,3.5448,1.0339,3.6925,76.8,26.6,81.2760727398,139.58,76.1448,25.9839,80.4561596539,3.5448,1.0339,3.6925,72.6,24.95,76.7675875614,139.27,3.5448,1.0339,3.6925,3.5448,1.0339,3.6925,0.0,0.0,0.0,139.23
2020-12-31 01:00:00,67.46272,25.01996,71.9528803329,3.94272,1.14996,4.107,63.52,23.87,67.8569620599,138.4,79.75272,28.77996,84.7866878997,3.94272,1.14996,4.107,75.81,27.63,80.6881218024,138.8,75.57272,25.819960000000002,79.8617952628,3.94272,1.14996,4.107,71.63,24.67,75.75926214,138.35,3.94272,1.14996,4.107,3.94272,1.14996,4.107,0.0,0.0,0.0,138.46
2020-12-31 01:30:00,66.86872,25.83046,71.6842965945,4.69872,1.37046,4.8945,62.17,24.46,66.8086858125,138.31,78.79872,28.62046,83.8353684566,4.69872,1.37046,4.8945,74.1,27.25,78.9517099245,138.62,74.78872,26.70046,79.4120091891,4.69872,1.37046,4.8945,70.09,25.33,74.5266194054,138.26,4.69872,1.37046,4.8945,4.69872,1.37046,4.8945,0.0,0.0,0.0,138.29
2020-12-31 02:00:00,65.3428,25.89165,70.2855536477,4.4628,1.30165,4.64875,60.88,24.59,65.6585295297,138.56,77.0028,28.40165,82.0736555209,4.4628,1.30165,4.64875,72.54,27.1,77.436823282,138.83,73.0928,26.74165,77.8310558618,4.4628,1.30165,4.64875,68.63,25.44,73.1933774327,138.5,4.4628,1.30165,4.64875,4.4628,1.30165,4.64875,0.0,0.0,0.0,138.48
2020-12-31 02:30:00,64.10808,26.31819,69.3000219781,5.54808,1.61819,5.77925,58.56,24.7,63.5559879162,138.56,75.30808,28.81819,80.6337087586,5.54808,1.61819,5.77925,69.76,27.2,74.8752135222,138.83,71.57808,27.17819,76.5641923366,5.54808,1.61819,5.77925,66.03,25.56,70.8044807904,138.5,5.54808,1.61819,5.77925,5.54808,1.61819,5.77925,0.0,0.0,0.0,138.48
2020-12-31 03:00:00,63.29736,26.40673,68.5847736182,5.33736,1.55673,5.55975,57.96,24.85,63.0625411794,138.74,74.37736,29.03673,79.8443696804,5.33736,1.55673,5.55975,69.04,27.48,74.3079538138,139.03,70.67736,27.29673,75.7654319942,5.33736,1.55673,5.55975,65.34,25.74,70.2272254898,138.68,5.33736,1.55673,5.55975,5.33736,1.55673,5.55975,0.0,0.0,0.0,138.68
2020-12-31 03:30:00,62.82312,26.22966,68.0789208952,3.87312,1.1296599999999999,4.0345,58.95,25.1,64.0711518548,139.19,74.18312,28.79966,79.5773567609,3.87312,1.1296599999999999,4.0345,70.31,27.67,75.5587519749,139.47,70.34312,27.12966,75.3934545107,3.87312,1.1296599999999999,4.0345,66.47,26.0,71.3740912376,139.13,3.87312,1.1296599999999999,4.0345,3.87312,1.1296599999999999,4.0345,0.0,0.0,0.0,139.13
2020-12-31 04:00:00,62.28592,25.97881,67.4865497656,3.11592,0.9088100000000001,3.24575,59.17,25.07,64.2619156266,139.34,73.69592,28.52881,79.0251961381,3.11592,0.9088100000000001,3.24575,70.58,27.62,75.7918254167,139.62,69.82592,26.86881,74.8170572441,3.11592,0.9088100000000001,3.24575,66.71,25.96,71.5831383777,139.28,3.11592,0.9088100000000001,3.24575,3.11592,0.9088100000000001,3.24575,0.0,0.0,0.0,139.3
2020-12-31 04:30:00,62.1676,25.8043,67.3102695601,3.2376,0.9443,3.3725,58.93,24.86,63.9590845776,139.18,73.5276,28.3243,78.7945044546,3.2376,0.9443,3.3725,70.29,27.38,75.4343986521,139.47,69.6576,26.6743,74.590210606,3.2376,0.9443,3.3725,66.42,25.73,71.2295535575,139.12,3.2376,0.9443,3.3725,3.2376,0.9443,3.3725,0.0,0.0,0.0,139.12
2020-12-31 05:00:00,62.04448,26.07964,67.3027868739,4.28448,1.24964,4.463,57.76,24.83,62.8708716338,139.02,73.17448,28.56964,78.5539868689,4.28448,1.24964,4.463,68.89,27.32,74.1094764521,139.3,69.40448,26.92964,74.4458686201,4.28448,1.24964,4.463,65.12,25.68,70.0005485693,138.95,4.28448,1.24964,4.463,4.28448,1.24964,4.463,0.0,0.0,0.0,138.93
2020-12-31 05:30:00,63.62096,25.69528,68.6139487685,3.72096,1.08528,3.876,59.9,24.61,64.758490563,138.88,75.18096,28.18528,80.2906392751,3.72096,1.08528,3.876,71.46,27.1,76.4260531494,139.16,71.27096,26.54528,76.0539389486,3.72096,1.08528,3.876,67.55,25.46,72.1887394266,138.83,3.72096,1.08528,3.876,3.72096,1.08528,3.876,0.0,0.0,0.0,138.83
2020-12-31 06:00:00,64.68712,25.01791,69.3564655577,3.62712,1.05791,3.77825,61.06,23.96,65.5927221573,138.51,76.46712,27.40791,81.2306221302,3.62712,1.05791,3.77825,72.84,26.35,77.4595901099,138.79,72.47712,25.79791,76.9315610388,3.62712,1.05791,3.77825,68.85,24.74,73.1600307545,138.47,3.62712,1.05791,3.77825,3.62712,1.05791,3.77825,0.0,0.0,0.0,138.45
2020-12-31 06:30:00,68.89656,23.94858,72.9401841501,3.52656,1.02858,3.6734999999999998,65.37,22.92,69.2716630376,138.25,81.43656,26.08858,85.5133165715,3.52656,1.02858,3.6734999999999998,77.91,25.06,81.8411369667,138.5,77.25656,24.61858,81.084218836,3.52656,1.02858,3.6734999999999998,73.73,23.59,77.4118918513,138.23,3.52656,1.02858,3.6734999999999998,3.52656,1.02858,3.6734999999999998,0.0,0.0,0.0,138.16
2020-12-31 07:00:00,72.37712,23.04916,75.9586155495,4.07712,1.18916,4.247,68.3,21.86,71.7129667494,137.96,85.43712,25.16916,89.0673233515,4.07712,1.18916,4.247,81.36,23.98,84.8203395419,138.2,81.10712,23.60916,84.4734120928,4.07712,1.18916,4.247,77.03,22.42,80.226412733,137.94,4.07712,1.18916,4.247,4.07712,1.18916,4.247,0.0,0.0,0.0,137.87
2020-12-31 07:30:00,77.09376,21.97318,80.1640098189,4.67376,1.36318,4.8685,72.42,20.61,75.2956074416,137.59,90.91376,23.603180000000002,93.9277481017,4.67376,1.36318,4.8685,86.24,22.24,89.0615248017,137.77,86.37376,22.41318,89.2343938975,4.67376,1.36318,4.8685,81.7,21.05,84.368196022,137.58,4.67376,1.36318,4.8685,4.67376,1.36318,4.8685,0.0,0.0,0.0,137.45
2020-12-31 08:00:00,80.96376,20.84318,83.6036397883,4.91376,1.4331800000000001,5.1185,76.05,19.41,78.4879009784,137.15,95.37376,22.76318,98.0526208739,4.91376,1.4331800000000001,5.1185,90.46,21.33,92.9407364937,137.35,90.74376,21.17318,93.1811865682,4.91376,1.4331800000000001,5.1185,85.83,19.74,88.0707471298,137.15,4.91376,1.4331800000000001,5.1185,4.91376,1.4331800000000001,5.1185,0.0,0.0,0.0,137.05
2020-12-31 08:30:00,85.73848,17.61789,87.5298634796,4.51848,1.31789,4.70675,81.22,16.3,82.8394736825,136.75,100.30848,21.85789,102.6623519853,4.51848,1.31789,4.70675,95.79,20.54,97.9674216258,136.56,95.86848,19.06789,97.7463548505,4.51848,1.31789,4.70675,91.35,17.75,93.0585031042,136.74,4.51848,1.31789,4.70675,4.51848,1.31789,4.70675,0.0,0.0,0.0,136.25
2020-12-31 09:00:00,90.76656,14.70733,91.9503886341,5.71656,1.6673300000000002,5.95475,85.05,13.04,86.0438498674,137.46,104.34656,27.40733,107.8858949148,5.71656,1.6673300000000002,5.95475,98.63,25.74,101.9334317091,136.66,100.77656,14.05733,101.7522656856,5.71656,1.6673300000000002,5.95475,95.06,12.39,95.8640480055,137.45,5.71656,1.6673300000000002,5.95475,5.71656,1.6673300000000002,5.95475,0.0,0.0,0.0,136.35
2020-12-31 09:30:00,95.12632,15.35601,96.357790551,6.94632,2.02601,7.23575,88.18,13.33,89.1818440043,139.22,108.54632,25.40601,111.4799037031,6.94632,2.02601,7.23575,101.6,23.38,104.2553806765,138.19,104.72632,14.23601,105.6894795212,6.94632,2.02601,7.23575,97.78,12.21,98.539395675,139.19,6.94632,2.02601,7.23575,6.94632,2.02601,7.23575,0.0,0.0,0.0,137.88
2020-12-31 10:00:00,96.28336,16.63473,97.7097725668,10.95336,3.19473,11.40975,85.33,13.44,86.3819570281,139.66,109.01336,26.01473,112.0744343526,10.95336,3.19473,11.40975,98.06,22.82,100.6802661896,138.5,105.45336,15.78473,106.6281803111,10.95336,3.19473,11.40975,94.5,12.59,95.3349783658,139.63,10.95336,3.19473,11.40975,10.95336,3.19473,11.40975,0.0,0.0,0.0,138.19
2020-12-31 10:30:00,94.2972,25.20835,97.6085182633,17.6172,5.13835,18.35125,76.68,20.07,79.2630260588,137.04,108.6672,15.78835,109.808161589,17.6172,5.13835,18.35125,91.05,10.65,91.6707423336,137.23,103.7672,24.55835,106.6336923799,17.6172,5.13835,18.35125,86.15,19.42,88.3117143985,137.02,17.6172,5.13835,18.35125,17.6172,5.13835,18.35125,0.0,0.0,0.0,136.89
2020-12-31 11:00:00,95.9828,21.6229,98.3882498078,16.1928,4.7229,16.8675,79.79,16.9,81.5601256743,136.83,110.5728,15.8129,111.6977703728,16.1928,4.7229,16.8675,94.38,11.09,95.0293244215,137.0,105.6728,21.8429,107.9066862629,16.1928,4.7229,16.8675,89.48,17.12,91.1030449546,136.82,16.1928,4.7229,16.8675,16.1928,4.7229,16.8675,0.0,0.0,0.0,136.65
2020-12-31 11:30:00,96.33512,19.03191,98.1970923381,15.19512,4.43191,15.82825,81.14,14.6,82.4430688415,137.14,110.37512,18.02191,111.8367397373,15.19512,4.43191,15.82825,95.18,13.59,96.145309298,137.02,105.84512,18.56191,107.4603830752,15.19512,4.43191,15.82825,90.65,14.13,91.7446423504,137.13,15.19512,4.43191,15.82825,15.19512,4.43191,15.82825,0.0,0.0,0.0,136.68
2020-12-31 12:00:00,96.43208,18.85769,98.2586307927,15.11208,4.40769,15.74175,81.32,14.45,82.5938550983,137.11,110.52208,17.81769,111.9490966666,15.11208,4.40769,15.74175,95.41,13.41,96.3477877276,136.99,105.98208,18.36769,107.5619510657,15.11208,4.40769,15.74175,90.87,13.96,91.9360565828,137.1,15.11208,4.40769,15.74175,15.11208,4.40769,15.74175,0.0,0.0,0.0,136.64
2020-12-31 12:30:00,96.1908,21.4394,98.5510927235,19.3008,5.6294,20.105,76.89,15.81,78.4985872484,137.48,109.4108,20.4794,111.3109562487,19.3008,5.6294,20.105,90.11,14.85,91.3254323833,137.38,105.2008,21.0794,107.2918889059,19.3008,5.6294,20.105,85.9,15.45,87.2783621524,137.46,19.3008,5.6294,20.105,19.3008,5.6294,20.105,0.0,0.0,0.0,137.05
2020-12-31 13:00:00,96.79712,21.40791,99.1361742799,18.26712,5.32791,19.02825,78.53,16.08,80.159386849,137.73,110.33712,20.53791,112.2322850033,18.26712,5.32791,19.02825,92.07,15.21,93.3178921751,137.63,106.01712,21.05791,108.0882292697,18.26712,5.32791,19.02825,87.75,15.73,89.1487262949,137.72,18.26712,5.32791,19.02825,18.26712,5.32791,19.02825,0.0,0.0,0.0,137.31
2020-12-31 13:30:00,97.58672,21.35196,99.8953157871,16.80672,4.90196,17.507,80.78,16.45,82.4379214925,137.79,111.54672,20.64196,113.4405626546,16.80672,4.90196,17.507,94.74,15.74,96.0386130679,137.68,107.06672,21.07196,109.1206214691,16.80672,4.90196,17.507,90.26,16.17,91.6969819569,137.77,16.80672,4.90196,17.507,16.80672,4.90196,17.507,0.0,0.0,0.0,137.37
2020-12-31 14:00:00,97.5592,20.8156,99.7551337426,14.4192,4.2056000000000004,15.02,83.14,16.61,84.7829682189,137.83,111.9992,20.1756,113.8019140261,14.4192,4.2056000000000004,15.02,97.58,15.97,98.8781942594,137.73,107.3292,20.5556,109.2798694362,14.4192,4.2056000000000004,15.02,92.91,16.35,94.33764148,137.81,14.4192,4.2056000000000004,15.02,14.4192,4.2056000000000004,15.02,0.0,0.0,0.0,137.41
2020-12-31 14:30:00,96.75512,20.93566,98.9942175374,13.66512,3.98566,14.2345,83.09,16.95,84.8012417362,137.75,111.17512,20.38566,113.0286797262,13.66512,3.98566,14.2345,97.51,16.4,98.8795231582,137.66,106.51512,20.73566,108.5146920203,13.66512,3.98566,14.2345,92.85,16.75,94.3487413801,137.73,13.66512,3.98566,14.2345,13.66512,3.98566,14.2345,0.0,0.0,0.0,137.33
2020-12-31 15:00:00,97.452,18.3585,99.1661576661,9.012,2.6285,9.3875,88.44,15.73,89.8279828339,137.28,112.922,17.5985,114.2851052686,9.012,2.6285,9.3875,103.91,14.97,104.9828033537,137.13,107.872,18.0485,109.3714621656,9.012,2.6285,9.3875,98.86,15.42,100.0553646738,137.26,9.012,2.6285,9.3875,9.012,2.6285,9.3875,0.0,0.0,0.0,136.8
2020-12-31 15:30:00,99.97608,17.63469,101.5194506662,6.49608,1.8946900000000002,6.76675,93.48,15.74,94.7958754377,137.08,116.31608,16.64469,117.5009624291,6.49608,1.8946900000000002,6.76675,109.82,14.75,110.806114001,136.9,110.98608,17.36469,112.3362916094,6.49608,1.8946900000000002,6.76675,104.49,15.47,105.6289780316,137.06,6.49608,1.8946900000000002,6.76675,6.49608,1.8946900000000002,6.76675,0.0,0.0,0.0,136.58
2020-12-31 16:00:00,100.17936,21.78773,102.5212629095,13.32936,3.88773,13.88475,86.85,17.9,88.6754334638,137.79,115.28936,21.44773,117.2673938116,13.32936,3.88773,13.88475,101.96,17.56,103.4610806052,137.69,110.35936,21.72773,112.477920458,13.32936,3.88773,13.88475,97.03,17.84,98.6564062796,137.76,13.32936,3.88773,13.88475,13.32936,3.88773,13.88475,0.0,0.0,0.0,137.37
2020-12-31 16:30:00,104.75992,22.51206,107.1514520847,17.86992,5.21206,18.6145,86.89,17.3,88.5954970639,137.53,119.77992,22.25206,121.8293208117,17.86992,5.21206,18.6145,101.91,17.04,103.3247777641,137.43,114.98992,22.37206,117.1460232797,17.86992,5.21206,18.6145,97.12,17.16,98.6243377671,137.49,17.86992,5.21206,18.6145,17.86992,5.21206,18.6145,0.0,0.0,0.0,137.1
2020-12-31 17:00:00,112.5404,18.92595,114.1206958249,15.8604,4.62595,16.52125,96.68,14.3,97.7318392337,136.62,129.1804,17.32595,130.3371178428,15.8604,4.62595,16.52125,113.32,12.7,114.0294365504,136.32,123.9704,18.52595,125.3470019568,15.8604,4.62595,16.52125,108.11,13.9,108.9999178899,136.58,15.8604,4.62595,16.52125,15.8604,4.62595,16.52125,0.0,0.0,0.0,135.99
2020-12-31 17:30:00,112.59328,21.19429,114.5706970816,19.04328,5.55429,19.83675,93.55,15.64,94.8483637181,136.62,128.59328,19.88429,130.1215456793,19.04328,5.55429,19.83675,109.55,14.33,110.4832629858,136.36,123.59328,20.95429,125.3570146843,19.04328,5.55429,19.83675,104.55,15.4,105.6781079505,136.58,19.04328,5.55429,19.83675,19.04328,5.55429,19.83675,0.0,0.0,0.0,136.03
2020-12-31 18:00:00,111.68216,22.89313,114.004387036,19.86216,5.79313,20.68975,91.82,17.1,93.3987280427,136.95,127.22216,19.30313,128.6782375651,19.86216,5.79313,20.68975,107.36,13.51,108.2066989608,136.46,122.47216,22.82313,124.5805973579,19.86216,5.79313,20.68975,102.61,17.03,104.0136193006,136.91,19.86216,5.79313,20.68975,19.86216,5.79313,20.68975,0.0,0.0,0.0,136.12
2020-12-31 18:30:00,108.81344,23.92892,111.4134549191,19.81344,5.77892,20.639,89.0,18.15,90.8318363791,137.35,124.04344,22.83892,126.1284713053,19.81344,5.77892,20.639,104.23,17.06,105.616932828,137.15,119.26344,23.93892,121.6422624395,19.81344,5.77892,20.639,99.45,18.16,101.0944513809,137.31,19.81344,5.77892,20.639,19.81344,5.77892,20.639,0.0,0.0,0.0,136.81
2020-12-31 19:00:00,104.0056,26.3308,107.2868857783,20.9856,6.1208,21.86,83.02,20.21,85.4445112339,138.2,118.2556,25.9708,121.0738179129,20.9856,6.1208,21.86,97.27,19.85,99.2747470407,138.1,113.7256,26.5108,116.7747173493,20.9856,6.1208,21.86,92.74,20.39,94.9550404139,138.15,20.9856,6.1208,21.86,20.9856,6.1208,21.86,0.0,0.0,0.0,137.79
2020-12-31 19:30:00,100.77464,24.95177,103.8177195534,16.39464,4.78177,17.07775,84.38,20.17,86.7572089224,138.5,115.41464,25.04177,118.1000820112,16.39464,4.78177,17.07775,99.02,20.26,101.0714005048,138.46,110.66464,25.11177,113.4780310847,16.39464,4.78177,17.07775,94.27,20.33,96.4372428059,138.46,16.39464,4.78177,17.07775,16.39464,4.78177,17.07775,0.0,0.0,0.0,138.13
2020-12-31 20:00:00,96.38672,25.88821,99.8028016108,15.45672,4.50821,16.10075,80.93,21.38,83.706447183,138.5,110.42672,26.12821,113.4757412303,15.45672,4.50821,16.10075,94.97,21.62,97.3998218684,138.46,105.84672,26.17821,109.0358969036,15.45672,4.50821,16.10075,90.39,21.67,92.951282939,138.46,15.45672,4.50821,16.10075,15.45672,4.50821,16.10075,0.0,0.0,0.0,138.13
2020-12-31 20:30:00,95.31464,23.63552,98.2014175254,11.50464,3.35552,11.984,83.81,20.28,86.2287336101,138.2,109.96464,23.72552,112.4949881088,11.50464,3.35552,11.984,98.46,20.37,100.545057064,138.15,105.11464,23.82552,107.7809952895,11.50464,3.35552,11.984,93.61,20.47,95.8219859949,138.15,11.50464,3.35552,11.984,11.50464,3.35552,11.984,0.0,0.0,0.0,137.81
2020-12-31 21:00:00,92.72552,23.79661,95.7303541556,9.24552,2.69661,9.63075,83.48,21.1,86.1052867134,138.44,107.39552,24.01661,110.0481497889,9.24552,2.69661,9.63075,98.15,21.32,100.4388615029,138.42,102.49552,24.06661,105.283110407,9.24552,2.69661,9.63075,93.25,21.37,95.6673371637,138.4,9.24552,2.69661,9.63075,9.24552,2.69661,9.63075,0.0,0.0,0.0,138.08
2020-12-31 21:30:00,88.9176,25.9368,92.6232000311,9.4176,2.7468,9.81,79.5,23.19,82.8132000348,139.01,102.7976,23.8568,105.5295857663,9.4176,2.7468,9.81,93.38,21.11,95.7363906777,138.76,98.2176,26.4268,101.710730545,9.4176,2.7468,9.81,88.8,23.68,91.9031142019,138.96,9.4176,2.7468,9.81,9.4176,2.7468,9.81,0.0,0.0,0.0,138.4
2020-12-31 22:00:00,85.34048,25.30764,89.0138987406,7.74048,2.25764,8.063,77.6,23.05,80.9509882583,139.56,99.13048,25.86764,102.4499236906,7.74048,2.25764,8.063,91.39,23.61,94.3904878682,139.61,94.39048,25.74764,97.8391725241,7.74048,2.25764,8.063,86.65,23.49,89.7775172301,139.52,7.74048,2.25764,8.063,7.74048,2.25764,8.063,0.0,0.0,0.0,139.28
2020-12-31 22:30:00,81.65224,24.28607,85.1874491522,5.71224,1.66607,5.9502500000000005,75.94,22.62,79.2372892015,139.59,95.37224,27.45607,99.2456545268,5.71224,1.66607,5.9502500000000005,89.66,25.79,93.2954430827,139.94,90.52224,24.66607,93.8226568791,5.71224,1.66607,5.9502500000000005,84.81,23.0,87.8734095162,139.56,5.71224,1.66607,5.9502500000000005,5.71224,1.66607,5.9502500000000005,0.0,0.0,0.0,139.61
2020-12-31 23:00:00,77.94344,24.86642,81.8139271924,5.23344,1.5264199999999999,5.4515,72.71,23.34,76.3642566912,139.86,91.12344,28.51642,95.4812417549,5.23344,1.5264199999999999,5.4515,85.89,26.99,90.0308402715,140.27,86.41344,25.29642,90.0399437886,5.23344,1.5264199999999999,5.4515,81.18,23.77,84.5884466106,139.82,5.23344,1.5264199999999999,5.4515,5.23344,1.5264199999999999,5.4515,0.0,0.0,0.0,139.94
2020-12-31 23:30:00,74.18672,25.63446,78.4907317067,4.74672,1.38446,4.9445,69.44,24.25,73.552539725,138.12,87.43672,28.03446,91.8210811952,4.74672,1.38446,4.9445,82.69,26.65,86.8784127387,138.42,83.01672,26.27446,87.075387153,4.74672,1.38446,4.9445,78.27,24.89,82.1322409289,138.1,4.74672,1.38446,4.9445,4.74672,1.38446,4.9445,0.0,0.0,0.0,138.08
2021-01-01 00:00:00,71.50016,26.07463,76.1062363388,5.33016,1.55463,5.55225,66.17,24.52,70.5669844899,138.29,84.13016,28.70463,88.8922921578,5.33016,1.55463,5.55225,78.8,27.15,83.3460406978,138.59,79.94016,26.98463,84.3717928994,5.33016,1.55463,5.55225,74.61,25.43,78.8247232789,138.27,5.33016,1.55463,5.55225,5.33016,1.55463,5.55225,0.0,0.0,0.0,138.26
2021-01-01 00:30:00,70.3364,26.7552,75.2532384154,6.0864,1.7752,6.34,64.25,24.98,68.9352079855,138.46,82.5764,29.4152,87.6590886788,6.0864,1.7752,6.34,76.49,27.64,81.33074265,138.77,78.5164,27.6952,83.2577274011,6.0864,1.7752,6.34,72.43,25.92,76.9282217395,138.45,6.0864,1.7752,6.34,6.0864,1.7752,6.34,0.0,0.0,0.0,138.45
2021-01-01 01:00:00,69.38952,26.78611,74.3801127638,6.3295200000000005,1.84611,6.59325,63.06,24.94,67.8127362669,138.21,81.36952,29.43611,86.5302453305,6.3295200000000005,1.84611,6.59325,75.04,27.59,79.9512957994,138.52,77.40952,27.71611,82.2217522324,6.3295200000000005,1.84611,6.59325,71.08,25.87,75.6414125992,138.19,6.3295200000000005,1.84611,6.59325,6.3295200000000005,1.84611,6.59325,0.0,0.0,0.0,138.2
2021-01-01 01:30:00,67.70744,26.84967,72.8368190578,6.30744,1.83967,6.57025,61.4,25.01,66.2982661915,138.21,79.38744,29.499670000000002,84.6911811221,6.30744,1.83967,6.57025,73.08,27.66,78.1393754774,138.52,75.51744,27.78967,80.4683136574,6.30744,1.83967,6.57025,69.21,25.95,73.9149957722,138.19,6.30744,1.83967,6.57025,6.30744,1.83967,6.57025,0.0,0.0,0.0,138.2
2021-01-01 02:00:00,65.51928,27.05854,70.8868156899,5.5492799999999995,1.61854,5.7805,59.97,25.44,65.1428775846,138.52,76.93928,29.74854,82.4901717725,5.5492799999999995,1.61854,5.7805,71.39,28.13,76.732190116,138.85,73.14928,28.03854,78.3388593857,5.5492799999999995,1.61854,5.7805,67.6,26.42,72.5794488819,138.5,5.5492799999999995,1.61854,5.7805,5.5492799999999995,1.61854,5.7805,0.0,0.0,0.0,138.52
2021-01-01 02:30:00,63.50496,27.13728,69.0602049693,5.30496,1.5472800000000002,5.526,58.2,25.59,63.5774181609,138.81,74.68496,30.827280000000002,80.7970571395,5.30496,1.5472800000000002,5.526,69.38,29.28,75.305396885,139.24,70.88496,28.09728,76.2504734254,5.30496,1.5472800000000002,5.526,65.58,26.55,70.7505399273,138.79,5.30496,1.5472800000000002,5.526,5.30496,1.5472800000000002,5.526,0.0,0.0,0.0,138.92
2021-01-01 03:00:00,61.42416,27.99413,67.5025832555,6.01416,1.75413,6.26475,55.41,26.24,61.3090996509,139.06,72.01416,30.75413,78.3061667595,6.01416,1.75413,6.26475,66.0,29.0,72.0902212509,139.4,68.44416,29.03413,74.3477218411,6.01416,1.75413,6.26475,62.43,27.28,68.130046969,139.03,6.01416,1.75413,6.26475,6.01416,1.75413,6.26475,0.0,0.0,0.0,139.07
2021-01-01 03:30:00,60.0504,28.23845,66.3585759233,6.2004,1.8084500000000001,6.45875,53.85,26.43,59.9863934572,139.31,70.3504,30.99845,76.8770621354,6.2004,1.8084500000000001,6.45875,64.15,29.19,70.4789230905,139.65,66.8804,29.27845,73.0083251319,6.2004,1.8084500000000001,6.45875,60.68,27.47,66.608282518,139.28,6.2004,1.8084500000000001,6.45875,6.2004,1.8084500000000001,6.45875,0.0,0.0,0.0,139.31
2021-01-01 04:00:00,58.83824,28.31907,65.29860804,6.16824,1.79907,6.42525,52.67,26.52,58.9698168557,139.64,68.95824,32.09907,76.0630604089,6.16824,1.79907,6.42525,62.79,30.3,69.7185348383,140.1,65.49824,29.34907,71.7731659673,6.16824,1.79907,6.42525,59.33,27.55,65.4144586464,139.62,6.16824,1.79907,6.42525,6.16824,1.79907,6.42525,0.0,0.0,0.0,139.74
2021-01-01 04:30:00,58.36792,27.85731,64.6749086243,5.40792,1.5773100000000002,5.63325,52.96,26.28,59.121907953,139.56,68.58792,31.91731,75.6506275424,5.40792,1.5773100000000002,5.63325,63.18,30.34,70.0872884338,140.05,65.09792,28.86731,71.2113809371,5.40792,1.5773100000000002,5.63325,59.69,27.29,65.6326153677,139.53,5.40792,1.5773100000000002,5.63325,5.40792,1.5773100000000002,5.63325,0.0,0.0,0.0,139.71
2021-01-01 05:00:00,57.95808,27.72819,64.2494479195,5.78808,1.68819,6.02925,52.17,26.04,58.3077224731,139.68,68.03808,31.74819,75.0808091217,5.78808,1.68819,6.02925,62.25,30.06,69.1278966843,140.17,64.53808,29.40819,70.9225310403,5.78808,1.68819,6.02925,58.75,27.72,64.9612261276,139.66,5.78808,1.68819,6.02925,5.78808,1.68819,6.02925,0.0,0.0,0.0,139.83
2021-01-01 05:30:00,58.42112,22.31741,62.5387404027,5.27112,1.53741,5.49075,53.15,20.78,57.0677746193,138.26,68.87112,28.36741,74.4845025503,5.27112,1.53741,5.49075,63.6,26.83,69.0275952066,139.01,64.76112,37.16741,74.6687285935,5.27112,1.53741,5.49075,59.49,35.63,69.3437596327,138.24,5.27112,1.53741,5.49075,5.27112,1.53741,5.49075,0.0,0.0,0.0,138.69
2021-01-01 06:00:00,58.7216,27.2188,64.7231749839,5.2416,1.5288,5.46,53.48,25.69,59.3303168709,137.39,69.0616,30.3888,75.4518638603,5.2416,1.5288,5.46,63.82,28.86,70.0420730704,137.78,65.5416,28.2688,71.3780525372,5.2416,1.5288,5.46,60.3,26.74,65.963001751,137.39,5.2416,1.5288,5.46,5.2416,1.5288,5.46,0.0,0.0,0.0,137.45
2021-01-01 06:30:00,60.88792,25.86856,66.1552809562,5.37792,1.5685600000000002,5.602,55.51,24.3,60.5957927582,136.91,71.61792,30.94856,78.0188427958,5.37792,1.5685600000000002,5.602,66.24,29.38,72.4632458561,137.5,67.99792,26.77856,73.0808346969,5.37792,1.5685600000000002,5.602,62.62,25.21,67.5041369103,136.91,5.37792,1.5685600000000002,5.602,5.37792,1.5685600000000002,5.602,0.0,0.0,0.0,137.17
2021-01-01 07:00:00,62.10464,25.18802,67.0180771214,5.68464,1.65802,5.9215,56.42,23.53,61.1300032717,136.64,73.01464,31.22802,79.4123849752,5.68464,1.65802,5.9215,67.33,29.57,73.5371593142,137.33,69.31464,25.99802,74.0298342714,5.68464,1.65802,5.9215,63.63,24.34,68.1264449388,136.63,5.68464,1.65802,5.9215,5.68464,1.65802,5.9215,0.0,0.0,0.0,137.0
2021-01-01 07:30:00,64.16056,24.93183,68.8343926149,5.56056,1.62183,5.79225,58.6,23.31,63.0659662576,136.54,75.47056,30.67183,81.4651249447,5.56056,1.62183,5.79225,69.91,29.05,75.7054198852,137.18,71.66056,25.74183,76.143796013,5.56056,1.62183,5.79225,66.1,24.12,70.3632318757,136.51,5.56056,1.62183,5.79225,5.56056,1.62183,5.79225,0.0,0.0,0.0,136.86
2021-01-01 08:00:00,66.13312,24.95841,70.6860084505,5.82312,1.69841,6.06575,60.31,23.26,64.6399543626,136.51,77.71312,29.08841,82.9786997757,5.82312,1.69841,6.06575,71.89,27.39,76.9310353499,136.97,73.85312,25.76841,78.2195262557,5.82312,1.69841,6.06575,68.03,24.07,72.1626343754,136.48,5.82312,1.69841,6.06575,5.82312,1.69841,6.06575,0.0,0.0,0.0,136.64
2021-01-01 08:30:00,68.40616,24.93388,72.8086608708,6.11616,1.78388,6.371,62.29,23.15,66.4527395974,136.23,80.21616,26.52388,84.4875643832,6.11616,1.78388,6.371,74.1,24.74,78.1209165333,136.4,76.39616,25.75388,80.6203175248,6.11616,1.78388,6.371,70.28,23.97,74.2552307922,136.19,6.11616,1.78388,6.371,6.11616,1.78388,6.371,0.0,0.0,0.0,136.06
2021-01-01 09:00:00,72.45928,25.28354,76.743759701,5.90928,1.72354,6.1555,66.55,23.56,70.5972811091,138.0,84.94928,23.79354,88.2185508737,5.90928,1.72354,6.1555,79.04,22.07,82.0634297358,137.84,80.97928,25.47354,84.8913719376,5.90928,1.72354,6.1555,75.07,23.75,78.7373316795,137.95,5.90928,1.72354,6.1555,5.90928,1.72354,6.1555,0.0,0.0,0.0,137.49
2021-01-01 09:30:00,76.75376,24.83443,80.6714855916,6.56376,1.91443,6.83725,70.19,22.92,73.837405832,138.07,89.90376,23.23443,92.8575511176,6.56376,1.91443,6.83725,83.34,21.32,86.023822282,137.84,85.72376,25.55443,89.4516177672,6.56376,1.91443,6.83725,79.16,23.64,82.6144975171,138.03,6.56376,1.91443,6.83725,6.56376,1.91443,6.83725,0.0,0.0,0.0,137.54
2021-01-01 10:00:00,79.60968,24.61324,83.3277428771,8.23968,2.4032400000000003,8.583,71.37,22.21,74.7459764803,137.67,92.93968,22.93324,95.7273086188,8.23968,2.4032400000000003,8.583,84.7,20.53,87.152572538,137.45,88.71968,25.26324,92.2464791447,8.23968,2.4032400000000003,8.583,80.48,22.86,83.6636719252,137.63,8.23968,2.4032400000000003,8.583,8.23968,2.4032400000000003,8.583,0.0,0.0,0.0,137.13
2021-01-01 10:30:00,82.75248,23.02989,85.8973153222,9.46248,2.75989,9.85675,73.29,20.27,76.0414163466,137.28,96.38248,22.77989,99.0379010246,9.46248,2.75989,9.85675,86.92,20.02,89.195777927,137.21,92.14248,23.43989,95.0771532165,9.46248,2.75989,9.85675,82.68,20.68,85.2270191899,137.23,9.46248,2.75989,9.85675,9.46248,2.75989,9.85675,0.0,0.0,0.0,136.88
2021-01-01 11:00:00,86.32904,21.91222,89.0665399162,9.05904,2.64222,9.4365,77.27,19.27,79.6365858133,136.95,100.68904,21.60222,102.9802829917,9.05904,2.64222,9.4365,91.63,18.96,93.5710345139,136.86,96.25904,22.23222,98.7930887656,9.05904,2.64222,9.4365,87.2,19.59,89.3734194266,136.91,9.05904,2.64222,9.4365,9.05904,2.64222,9.4365,0.0,0.0,0.0,136.53
2021-01-01 11:30:00,90.66736,21.58423,93.2011220644,9.23736,2.69423,9.62225,81.43,18.89,83.5923262028,136.76,105.67736,19.66423,107.4913315485,9.23736,2.69423,9.62225,96.44,16.97,97.9216753329,136.47,101.13736,21.89423,103.4800603743,9.23736,2.69423,9.62225,91.9,19.2,93.8842372286,136.73,9.23736,2.69423,9.62225,9.23736,2.69423,9.62225,0.0,0.0,0.0,136.16
2021-01-01 12:00:00,94.25896,21.03303,96.5771188805,10.15896,2.96303,10.58225,84.1,18.07,86.0193867683,136.67,109.75896,19.03303,111.3969727204,10.15896,2.96303,10.58225,99.6,16.07,100.8880810602,136.36,105.08896,21.26303,107.2184963458,10.15896,2.96303,10.58225,94.93,18.3,96.6777890728,136.65,10.15896,2.96303,10.58225,10.15896,2.96303,10.58225,0.0,0.0,0.0,136.04
2021-01-01 12:30:00,97.026,21.3205,99.3408697176,11.556000000000001,3.3705,12.0375,85.47,17.95,87.3345487193,136.23,112.606,18.5305,114.1205094023,11.556000000000001,3.3705,12.0375,101.05,15.16,102.1808597537,135.85,107.896,20.860500000000002,109.8940729805,11.556000000000001,3.3705,12.0375,96.34,17.49,97.9147368888,136.2,11.556000000000001,3.3705,12.0375,11.556000000000001,3.3705,12.0375,0.0,0.0,0.0,135.55
2021-01-01 13:00:00,98.09448,21.26964,100.3739238657,12.44448,3.62964,12.963,85.65,17.64,87.4476534848,137.76,112.95448,19.65964,114.65258827,12.44448,3.62964,12.963,100.51,16.03,101.7802584001,137.52,108.15448,21.15964,110.2049087337,12.44448,3.62964,12.963,95.71,17.53,97.3021325563,137.73,12.44448,3.62964,12.963,12.44448,3.62964,12.963,0.0,0.0,0.0,137.17
2021-01-01 13:30:00,97.71776,22.12893,100.1920663644,13.60776,3.9689300000000003,14.17475,84.11,18.16,86.0481127045,137.91,112.27776,20.75893,114.180683854,13.60776,3.9689300000000003,14.17475,98.67,16.79,100.0883259926,137.71,107.59776,22.05893,109.8356697515,13.60776,3.9689300000000003,14.17475,93.99,18.09,95.7150364363,137.88,13.60776,3.9689300000000003,14.17475,13.60776,3.9689300000000003,14.17475,0.0,0.0,0.0,137.36
2021-01-01 14:00:00,96.97168,22.23674,99.4885889329,12.81168,3.73674,13.3455,84.16,18.5,86.1693425761,138.36,111.66168,21.09674,113.6371559792,12.81168,3.73674,13.3455,98.85,17.36,100.3628023722,138.17,106.85168,22.19674,109.132840087,12.81168,3.73674,13.3455,94.04,18.46,95.8347181349,138.32,12.81168,3.73674,13.3455,12.81168,3.73674,13.3455,0.0,0.0,0.0,137.83
2021-01-01 14:30:00,96.18992,22.64331,98.8191287017,12.31992,3.59331,12.83325,83.87,19.05,86.0062753524,138.64,110.84992,21.06331,112.8333629392,12.31992,3.59331,12.83325,98.53,17.47,100.0667866977,138.41,106.03992,22.66331,108.4347280799,12.31992,3.59331,12.83325,93.72,19.07,95.6404898565,138.61,12.31992,3.59331,12.83325,12.31992,3.59331,12.83325,0.0,0.0,0.0,138.06
2021-01-01 15:00:00,95.20352,23.23436,97.997682141,12.56352,3.6643600000000003,13.087,82.64,19.57,84.9255821293,138.82,109.65352,22.20436,111.879077809,12.56352,3.6643600000000003,13.087,97.09,18.54,98.8443205248,138.66,104.88352,23.30436,107.4413605768,12.56352,3.6643600000000003,13.087,92.32,19.64,94.3859735342,138.79,12.56352,3.6643600000000003,13.087,12.56352,3.6643600000000003,13.087,0.0,0.0,0.0,138.3
2021-01-01 15:30:00,93.04224,27.22232,96.9428343427,17.56224,5.12232,18.294,75.48,22.1,78.648842331,139.19,105.98224,24.24232,108.7194797375,17.56224,5.12232,18.294,88.42,19.12,90.463643526,138.84,101.88224,27.55232,105.5420350609,17.56224,5.12232,18.294,84.32,22.43,87.2523197399,139.15,17.56224,5.12232,18.294,17.56224,5.12232,18.294,0.0,0.0,0.0,138.47
2021-01-01 16:00:00,95.42264,26.78077,99.1094842402,18.00264,5.25077,18.75275,77.42,21.53,80.3579324025,139.12,108.68264,23.74077,111.2454061863,18.00264,5.25077,18.75275,90.68,18.49,92.5458940202,138.76,104.50264,27.05077,107.9469588481,18.00264,5.25077,18.75275,86.5,21.8,89.2047644467,139.08,18.00264,5.25077,18.75275,18.00264,5.25077,18.75275,0.0,0.0,0.0,138.4
2021-01-01 16:30:00,99.378,27.48525,103.1088058876,21.378,6.23525,22.26875,78.0,21.25,80.8428259031,138.81,112.648,23.66525,115.1069761638,21.378,6.23525,22.26875,91.27,17.43,92.9194156245,138.36,108.508,27.73525,111.9965631462,21.378,6.23525,22.26875,87.13,21.5,89.7434504574,138.78,21.378,6.23525,22.26875,21.378,6.23525,22.26875,0.0,0.0,0.0,138.0
2021-01-01 17:00:00,103.78312,26.25841,107.0534450294,21.90312,6.38841,22.81575,81.88,19.87,84.2564614733,138.1,117.79312,23.69841,120.1533759653,21.90312,6.38841,22.81575,95.89,17.31,97.4398696633,137.77,113.39312,26.39841,116.4254083689,21.90312,6.38841,22.81575,91.49,20.01,93.6526571967,138.07,21.90312,6.38841,22.81575,21.90312,6.38841,22.81575,0.0,0.0,0.0,137.39
2021-01-01 17:30:00,104.90456,26.15633,108.1162351724,21.96456,6.40633,22.87975,82.94,19.75,85.2590528918,138.19,119.09456,24.08633,121.5058250228,21.96456,6.40633,22.87975,97.13,17.68,98.7259808764,137.91,114.62456,26.26633,117.5955349784,21.96456,6.40633,22.87975,92.66,19.86,94.7644194833,138.16,21.96456,6.40633,22.87975,21.96456,6.40633,22.87975,0.0,0.0,0.0,137.55
2021-01-01 18:00:00,103.15448,26.67589,106.5478758651,21.89448,6.38589,22.80675,81.26,20.29,83.7548309054,138.58,117.04448,24.63589,119.6091023901,21.89448,6.38589,22.80675,95.15,18.25,96.8843898675,138.31,112.69448,26.83589,115.8456335585,21.89448,6.38589,22.80675,90.8,20.45,93.0743922892,138.55,21.89448,6.38589,22.80675,21.89448,6.38589,22.80675,0.0,0.0,0.0,137.96
2021-01-01 18:30:00,100.01664,27.31277,103.6789066395,19.34664,5.6427700000000005,20.15275,80.67,21.67,83.5298617262,139.11,113.80664,23.85277,116.2794304456,19.34664,5.6427700000000005,20.15275,94.46,18.21,96.1992499971,138.68,109.46664,27.63277,112.9004661229,19.34664,5.6427700000000005,20.15275,90.12,21.99,92.7640797939,139.06,19.34664,5.6427700000000005,20.15275,19.34664,5.6427700000000005,20.15275,0.0,0.0,0.0,138.32
2021-01-01 19:00:00,96.36696,27.13578,100.1146419653,17.19696,5.01578,17.9135,79.17,22.12,82.202088173,139.55,110.03696,24.65578,112.7654204686,17.19696,5.01578,17.9135,92.84,19.64,94.8946531687,139.24,105.61696,27.46578,109.1297911235,17.19696,5.01578,17.9135,88.42,22.45,91.2255386391,139.51,17.19696,5.01578,17.9135,17.19696,5.01578,17.9135,0.0,0.0,0.0,138.9
2021-01-01 19:30:00,92.8388,26.61965,96.5797522857,15.838799999999999,4.61965,16.49875,77.0,22.0,80.0812087821,139.73,106.3388,25.91965,109.4521294519,15.838799999999999,4.61965,16.49875,90.5,21.3,92.9727917189,139.63,101.8688,26.92965,105.3682042296,15.838799999999999,4.61965,16.49875,86.03,22.31,88.8757390968,139.69,15.838799999999999,4.61965,16.49875,15.838799999999999,4.61965,16.49875,0.0,0.0,0.0,139.29
2021-01-01 20:00:00,88.7308,37.20565,96.2154626895,15.3108,4.46565,15.94875,73.42,32.74,80.3890788603,137.16,103.3208,24.61565,106.212607244,15.3108,4.46565,15.94875,88.01,20.15,90.2872227948,137.69,98.8008,18.89565,100.5914691689,15.3108,4.46565,15.94875,83.49,14.43,84.7278289584,137.14,15.3108,4.46565,15.94875,15.3108,4.46565,15.94875,0.0,0.0,0.0,137.38
2021-01-01 20:30:00,86.824,38.057,94.7984294437,13.944,4.067,14.525,72.88,33.99,80.4165063902,136.78,101.524,23.547,104.2189223942,13.944,4.067,14.525,87.58,19.48,89.7202697276,137.37,96.994,17.417,98.5453597335,13.944,4.067,14.525,83.05,13.35,84.1161399495,136.76,13.944,4.067,14.525,13.944,4.067,14.525,0.0,0.0,0.0,137.03
2021-01-01 21:00:00,85.5968,37.2649,93.3567616311,10.8168,3.1549,11.2675,74.78,34.11,82.1920951187,136.87,100.7468,22.7549,103.2845737961,10.8168,3.1549,11.2675,89.93,19.6,92.0411044045,137.45,96.0068,16.6449,97.4389980565,10.8168,3.1549,11.2675,85.19,13.49,86.2514707121,136.84,10.8168,3.1549,11.2675,10.8168,3.1549,11.2675,0.0,0.0,0.0,137.12
2021-01-01 21:30:00,82.67072,37.91021,90.9485127287,10.56072,3.08021,11.00075,72.11,34.83,80.0810901524,136.83,97.32072,23.45021,100.1061181465,10.56072,3.08021,11.00075,86.76,20.37,89.1192150998,137.45,92.72072,17.38021,94.3355904045,10.56072,3.08021,11.00075,82.16,14.3,83.3951773186,136.81,10.56072,3.08021,11.00075,10.56072,3.08021,11.00075,0.0,0.0,0.0,137.12
2021-01-01 22:00:00,79.99328,26.12804,84.1522389447,7.91328,2.30804,8.243,72.08,23.82,75.913890692,136.2,93.54328,25.35804,96.9194274942,7.91328,2.30804,8.243,85.63,23.05,88.6780660592,136.38,89.32328,24.03804,92.5012200838,7.91328,2.30804,8.243,81.41,21.73,84.2601981958,136.18,7.91328,2.30804,8.243,7.91328,2.30804,8.243,0.0,0.0,0.0,136.01
2021-01-01 22:30:00,76.09344,24.89892,80.0635237059,6.61344,1.9289200000000002,6.889,69.48,22.97,73.1784893258,136.86,89.08344,26.19892,92.8560320679,6.61344,1.9289200000000002,6.889,82.47,24.27,85.9670506648,136.98,84.99344,25.66892,88.7850116686,6.61344,1.9289200000000002,6.889,78.38,23.74,81.896349125,136.84,6.61344,1.9289200000000002,6.889,6.61344,1.9289200000000002,6.889,0.0,0.0,0.0,136.63
2021-01-01 23:00:00,72.18504,26.61147,76.9340648566,6.48504,1.89147,6.75525,65.7,24.72,70.1966409453,137.97,84.55504,26.70147,88.6708705808,6.48504,1.89147,6.75525,78.07,24.81,81.9174035233,137.97,80.57504,27.54147,85.1520383829,6.48504,1.89147,6.75525,74.09,25.65,78.404404213,137.94,6.48504,1.89147,6.75525,6.48504,1.89147,6.75525,0.0,0.0,0.0,137.66
2021-01-01 23:30:00,66.8556,27.6208,72.3365733499,7.0656,2.0608,7.36,59.79,25.56,65.0242854632,138.63,78.1156,27.5408,82.8283926441,7.0656,2.0608,7.36,71.05,25.48,75.4806789848,138.63,74.4756,28.6008,79.7785732888,7.0656,2.0608,7.36,67.41,26.54,72.4463919046,138.6,7.0656,2.0608,7.36,7.0656,2.0608,7.36,0.0,0.0,0.0,138.28
2021-01-02 00:00:00,63.608,27.614,69.3434254995,6.288,1.834,6.55,57.32,25.78,62.8505433549,138.91,74.438,27.874,79.4856950652,6.288,1.834,6.55,68.15,26.04,72.9554939672,138.95,70.898,28.594,76.4469962785,6.288,1.834,6.55,64.61,26.76,69.932465279,138.87,6.288,1.834,6.55,6.288,1.834,6.55,0.0,0.0,0.0,138.6
2021-01-02 00:30:00,62.51552,27.98036,68.4915380657,6.99552,2.04036,7.287,55.52,25.94,61.2809432042,139.06,73.05552,29.53036,78.7981672642,6.99552,2.04036,7.287,66.06,27.49,71.5515457555,139.25,69.58552,28.98036,75.3790810464,6.99552,2.04036,7.287,62.59,26.94,68.1415563368,139.03,6.99552,2.04036,7.287,6.99552,2.04036,7.287,0.0,0.0,0.0,138.89
2021-01-02 01:00:00,62.29632,27.25476,67.9974516302,6.97632,2.03476,7.267,55.32,25.22,60.797621664,138.76,72.86632,30.86476,79.1336464483,6.97632,2.03476,7.267,65.89,28.83,71.9212138385,139.17,69.34632,28.15476,74.8438548459,6.97632,2.03476,7.267,62.37,26.12,67.6185721529,138.73,6.97632,2.03476,7.267,6.97632,2.03476,7.267,0.0,0.0,0.0,138.78
2021-01-02 01:30:00,61.83536,27.31573,67.6000063,6.94536,2.02573,7.23475,54.89,25.29,60.4358850353,138.59,72.31536,30.95573,78.662370367,6.94536,2.02573,7.23475,65.37,28.93,71.4855355999,139.0,68.80536,28.23573,74.3736110012,6.94536,2.02573,7.23475,61.86,26.21,67.1835076488,138.56,6.94536,2.02573,7.23475,6.94536,2.02573,7.23475,0.0,0.0,0.0,138.62
