Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-02 02:00:00,60.6456,27.44705,66.5674796959,6.9156,2.01705,7.20375,53.73,25.43,59.4440728753,138.75,70.9356,31.08705,77.4484604435,6.9156,2.01705,7.20375,64.02,29.07,70.3109187822,139.16,67.4856,28.35705,73.2012875028,6.9156,2.01705,7.20375,60.57,26.34,66.0493792552,138.72,6.9156,2.01705,7.20375,6.9156,2.01705,7.20375,0.0,0.0,0.0,138.79
2021-01-02 02:30:00,60.1292,27.15935,65.9784130232,6.1692,1.79935,6.42625,53.96,25.36,59.6222374622,138.88,70.4492,30.79935,76.8875135576,6.1692,1.79935,6.42625,64.28,29.0,70.5189222833,139.29,66.9992,28.07935,72.6453212331,6.1692,1.79935,6.42625,60.83,26.28,66.2640724677,138.85,6.1692,1.79935,6.42625,6.1692,1.79935,6.42625,0.0,0.0,0.0,138.92
2021-01-02 03:00:00,59.37456,26.90508,65.1860545286,5.43456,1.58508,5.661,53.94,25.32,59.5871294828,139.14,69.71456,30.50508,76.0965162264,5.43456,1.58508,5.661,64.28,28.92,70.4860610334,139.55,66.24456,27.80508,71.8433309598,5.43456,1.58508,5.661,60.81,26.22,66.2219336776,139.11,5.43456,1.58508,5.661,5.43456,1.58508,5.661,0.0,0.0,0.0,139.18
2021-01-02 03:30:00,58.2984,27.77995,64.5788592696,6.0684,1.7699500000000001,6.32125,52.23,26.01,58.3480333859,139.37,68.2984,30.40995,74.7625340767,6.0684,1.7699500000000001,6.32125,62.23,28.64,68.5041787047,139.69,64.9384,28.73995,71.0139459583,6.0684,1.7699500000000001,6.32125,58.87,26.97,64.7538245975,139.34,6.0684,1.7699500000000001,6.32125,6.0684,1.7699500000000001,6.32125,0.0,0.0,0.0,139.31
2021-01-02 04:00:00,57.4684,27.83495,63.8545334339,6.6684,1.94495,6.94625,50.8,25.89,57.0169457267,139.63,67.2584,32.49495,74.6968148321,6.6684,1.94495,6.94625,60.59,30.55,67.8561021574,140.17,63.9184,28.77495,70.0967874161,6.6684,1.94495,6.94625,57.25,26.83,63.2250852115,139.6,6.6684,1.94495,6.94625,6.6684,1.94495,6.94625,0.0,0.0,0.0,139.79
2021-01-02 04:30:00,57.3616,27.4188,63.577855799,6.6815999999999995,1.9488,6.96,50.68,25.47,56.7202194989,139.51,67.1216,32.4288,74.5448606948,6.6815999999999995,1.9488,6.96,60.44,30.48,67.6906492804,140.07,63.7916,28.2988,69.7867488281,6.6815999999999995,1.9488,6.96,57.11,26.35,62.8957438942,139.47,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,139.7
2021-01-02 05:00:00,57.24104,27.33447,63.4327195575,6.70104,1.9544700000000002,6.98025,50.54,25.38,56.5547168678,139.54,67.00104,32.32447,74.3909317179,6.70104,1.9544700000000002,6.98025,60.3,30.37,67.5161232596,140.1,63.67104,28.19447,69.6342550277,6.70104,1.9544700000000002,6.98025,56.97,26.24,62.7225517657,139.51,6.70104,1.9544700000000002,6.98025,6.70104,1.9544700000000002,6.98025,0.0,0.0,0.0,139.74
2021-01-02 05:30:00,58.57304,27.16922,64.5675423897,6.44304,1.8792200000000001,6.7115,52.13,25.29,57.9406679285,139.45,68.64304,32.16922,75.80716098,6.44304,1.8792200000000001,6.7115,62.2,30.29,69.1832645948,140.01,65.20304,28.04922,70.9802449126,6.44304,1.8792200000000001,6.7115,58.76,26.17,64.324229494,139.42,6.44304,1.8792200000000001,6.7115,6.44304,1.8792200000000001,6.7115,0.0,0.0,0.0,139.67
2021-01-02 06:00:00,59.62352,24.94561,64.6316299923,6.53352,1.90561,6.80575,53.09,23.04,57.8739120848,139.11,69.77352,31.94561,76.7389476828,6.53352,1.90561,6.80575,63.24,30.04,70.0121360908,139.6,66.28352,28.83561,72.2841436808,6.53352,1.90561,6.80575,59.75,26.93,65.5384421542,139.07,6.53352,1.90561,6.80575,6.53352,1.90561,6.80575,0.0,0.0,0.0,139.25
2021-01-02 06:30:00,63.05336,13.08473,64.3967108357,6.39336,1.8647300000000002,6.65975,56.66,11.22,57.7602285314,137.57,73.09336,33.62473,80.4565829728,6.39336,1.8647300000000002,6.65975,66.7,31.76,73.8754871388,137.59,69.64336,35.37473,78.1125413404,6.39336,1.8647300000000002,6.65975,63.25,33.51,71.5785065505,137.54,6.39336,1.8647300000000002,6.65975,6.39336,1.8647300000000002,6.65975,0.0,0.0,0.0,137.25
2021-01-02 07:00:00,66.19864,11.53377,67.1958911561,5.25864,1.53377,5.47775,60.94,10.0,61.755028945,137.65,76.99864,31.98377,83.3771677695,5.25864,1.53377,5.47775,71.74,30.45,77.9347810672,137.65,73.30864,33.73377,80.6977319202,5.25864,1.53377,5.47775,68.05,32.2,75.2837465858,137.63,5.25864,1.53377,5.47775,5.25864,1.53377,5.47775,0.0,0.0,0.0,137.32
2021-01-02 07:30:00,69.99384,11.63487,70.9542658186,6.63384,1.93487,6.9102500000000004,63.36,9.7,64.0982027829,137.59,81.22384,31.70487,87.1923790595,6.63384,1.93487,6.9102500000000004,74.59,29.77,80.311400187,137.55,77.41384,33.75487,84.4529091995,6.63384,1.93487,6.9102500000000004,70.78,31.82,77.6036133179,137.56,6.63384,1.93487,6.9102500000000004,6.63384,1.93487,6.9102500000000004,0.0,0.0,0.0,137.22
2021-01-02 08:00:00,73.46104,10.44947,74.2005109225,5.86104,1.70947,6.10525,67.6,8.74,68.1626554647,137.16,85.39104,28.66947,90.0753474729,5.86104,1.70947,6.10525,79.53,26.96,83.9753684124,136.92,81.41104,32.36947,87.6101593536,5.86104,1.70947,6.10525,75.55,30.66,81.5342756146,137.14,5.86104,1.70947,6.10525,5.86104,1.70947,6.10525,0.0,0.0,0.0,136.57
2021-01-02 08:30:00,77.9992,11.0231,78.774259338,5.1192,1.4931,5.3325,72.88,9.53,73.5004442163,136.99,91.2992,21.0131,93.6861478141,5.1192,1.4931,5.3325,86.18,19.52,88.3630171508,137.21,86.3992,32.2131,92.2090319451,5.1192,1.4931,5.3325,81.28,30.72,86.8916382628,136.96,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0.0,0.0,0.0,136.85
2021-01-02 09:00:00,82.74888,7.60134,83.0972773985,5.7988800000000005,1.69134,6.0405,76.95,5.91,77.1766195165,137.45,95.67888,26.11134,99.1778712952,5.7988800000000005,1.69134,6.0405,89.88,24.42,93.1383422657,137.44,91.08888,28.57134,95.4646821031,5.7988800000000005,1.69134,6.0405,85.29,26.88,89.4254913322,137.43,5.7988800000000005,1.69134,6.0405,5.7988800000000005,1.69134,6.0405,0.0,0.0,0.0,137.08
2021-01-02 09:30:00,86.31864,7.33002,86.6293068462,7.50864,2.19002,7.8215,78.81,5.14,78.9774379174,137.13,99.32864000000001,25.47002,102.542189576,7.50864,2.19002,7.8215,91.82,23.28,94.7252384531,136.91,94.88864,28.12002,98.9676185722,7.50864,2.19002,7.8215,87.38,25.93,91.1461973974,137.1,7.50864,2.19002,7.8215,7.50864,2.19002,7.8215,0.0,0.0,0.0,136.57
2021-01-02 10:00:00,87.71672,7.50196,88.0369375399,10.56672,3.08196,11.007,77.15,4.42,77.2765093673,136.66,100.28672,24.29196,103.1868476551,10.56672,3.08196,11.007,89.72,21.21,92.1929633974,136.31,96.09672,28.10196,100.1214250328,10.56672,3.08196,11.007,85.53,25.02,89.1144281247,136.63,10.56672,3.08196,11.007,10.56672,3.08196,11.007,0.0,0.0,0.0,135.94
2021-01-02 10:30:00,89.09096,11.76653,89.8646225272,13.05096,3.80653,13.59475,76.04,7.96,76.4554981672,137.58,102.46096,14.24653,103.4466623007,13.05096,3.80653,13.59475,89.41,10.44,90.0174521968,137.68,97.31096,33.05653,102.7723557761,13.05096,3.80653,13.59475,84.26,29.25,89.1925450921,137.55,13.05096,3.80653,13.59475,13.05096,3.80653,13.59475,0.0,0.0,0.0,137.31
2021-01-02 11:00:00,91.184,11.2595,91.8765377899,12.924,3.7695,13.4625,78.26,7.49,78.6176042627,137.51,105.064,12.9095,105.854141564,12.924,3.7695,13.4625,92.14,9.14,92.5922199755,137.68,99.674,32.4695,104.8292645507,12.924,3.7695,13.4625,86.75,28.7,91.3742441829,137.48,12.924,3.7695,13.4625,12.924,3.7695,13.4625,0.0,0.0,0.0,137.31
2021-01-02 11:30:00,92.53832,10.64826,93.1489458311,12.02832,3.50826,12.5295,80.51,7.14,80.8259840645,137.03,106.81832,12.27826,107.5216683104,12.02832,3.50826,12.5295,94.79,8.77,95.1948370449,137.18,101.28832,31.69826,106.1324806808,12.02832,3.50826,12.5295,89.26,28.19,93.6056819857,137.01,12.02832,3.50826,12.5295,12.02832,3.50826,12.5295,0.0,0.0,0.0,136.81
2021-01-02 12:00:00,96.17856,9.70208,96.6666734713,10.97856,3.20208,11.436,85.2,6.5,85.4475862737,136.83,111.35856,11.35208,111.9356895972,10.97856,3.20208,11.436,100.38,8.15,100.7103117858,136.96,105.46856,30.65208,109.8324503815,10.97856,3.20208,11.436,94.49,27.45,98.396456237,136.81,10.97856,3.20208,11.436,10.97856,3.20208,11.436,0.0,0.0,0.0,136.6
2021-01-02 12:30:00,97.7864,12.2277,98.5479409843,14.9064,4.3477,15.5275,82.88,7.88,83.2537614766,137.06,112.4764,14.0877,113.3552109444,14.9064,4.3477,15.5275,97.57,9.74,98.0549463311,137.22,106.8064,33.3977,111.9062708084,14.9064,4.3477,15.5275,91.9,29.05,96.3821171172,137.04,14.9064,4.3477,15.5275,14.9064,4.3477,15.5275,0.0,0.0,0.0,136.87
2021-01-02 13:00:00,99.07016,12.67838,99.8781153299,15.32016,4.46838,15.9585,83.75,8.21,84.1514503737,137.09,113.91016,14.63838,114.8468838073,15.32016,4.46838,15.9585,98.59,10.17,99.1131525076,137.26,108.19016,33.85838,113.3644592324,15.32016,4.46838,15.9585,92.87,29.39,97.409491324,137.06,15.32016,4.46838,15.9585,15.32016,4.46838,15.9585,0.0,0.0,0.0,136.92
2021-01-02 13:30:00,100.35656,11.31858,100.9928184984,12.88656,3.7585800000000003,13.4235,87.47,7.5600000000000005,87.7960961547,136.89,115.89656,13.23858,116.6502148316,12.88656,3.7585800000000003,13.4235,103.01,9.48,103.4453019716,137.03,109.89656,32.37858,114.5671259247,12.88656,3.7585800000000003,13.4235,97.01,28.62,101.1436824522,136.86,12.88656,3.7585800000000003,13.4235,12.88656,3.7585800000000003,13.4235,0.0,0.0,0.0,136.7
2021-01-02 14:00:00,100.69224,11.10607,101.3028725509,11.95224,3.4860700000000002,12.45025,88.74,7.62,89.0665593812,137.03,116.50224,13.08607,117.2348802749,11.95224,3.4860700000000002,12.45025,104.55,9.6,104.9898209352,137.18,110.38224,32.20607,114.9846505072,11.95224,3.4860700000000002,12.45025,98.43,28.72,102.5344005688,137.0,11.95224,3.4860700000000002,12.45025,11.95224,3.4860700000000002,12.45025,0.0,0.0,0.0,136.86
2021-01-02 14:30:00,101.45368,9.07274,101.8585479803,7.96368,2.32274,8.2955,93.49,6.75,93.7333590564,136.6,118.16368,11.01274,118.6757587439,7.96368,2.32274,8.2955,110.2,8.69,110.5421010294,136.72,111.70368,29.98274,115.657584375,7.96368,2.32274,8.2955,103.74,27.66,107.3641616183,136.58,7.96368,2.32274,8.2955,7.96368,2.32274,8.2955,0.0,0.0,0.0,136.39
2021-01-02 15:00:00,102.6456,8.0033,102.9571367621,6.0456,1.7633,6.2975,96.6,6.24,96.8013305694,136.41,119.8556,9.5633,120.2365233956,6.0456,1.7633,6.2975,113.81,7.8,114.0769744515,136.47,113.2556,28.8333,116.8682596784,6.0456,1.7633,6.2975,107.21,27.07,110.5747213426,136.39,6.0456,1.7633,6.2975,6.0456,1.7633,6.2975,0.0,0.0,0.0,136.12
2021-01-02 15:30:00,104.47672,6.88821,104.7035455893,4.89672,1.42821,5.10075,99.58,5.46,99.7295743498,136.25,122.20672,8.798210000000001,122.5230219688,4.89672,1.42821,5.10075,117.31,7.37,117.5412821097,136.34,115.42672,27.61821,118.6848482898,4.89672,1.42821,5.10075,110.53,26.19,113.5904793546,136.23,4.89672,1.42821,5.10075,4.89672,1.42821,5.10075,0.0,0.0,0.0,135.99
2021-01-02 16:00:00,106.59824,7.17282,106.8392910771,6.31824,1.8428200000000001,6.5815,100.28,5.33,100.4215479865,136.06,124.43824,9.39282,124.7922298937,6.31824,1.8428200000000001,6.5815,118.12,7.55,118.3610446895,136.17,117.62824,27.82282,120.8739515291,6.31824,1.8428200000000001,6.5815,111.31,25.98,114.3016907137,136.04,6.31824,1.8428200000000001,6.5815,6.31824,1.8428200000000001,6.5815,0.0,0.0,0.0,135.83
2021-01-02 16:30:00,111.12368,11.89524,111.7585298373,10.54368,3.07524,10.983,100.58,8.82,100.9659784284,138.0,126.83368,23.36524,128.9678906651,10.54368,3.07524,10.983,116.29,20.29,118.0468051241,137.41,122.00368,14.92524,122.9132243601,10.54368,3.07524,10.983,111.46,11.85,112.0881532545,137.97,10.54368,3.07524,10.983,10.54368,3.07524,10.983,0.0,0.0,0.0,137.04
2021-01-02 17:00:00,113.53264,15.14827,114.5387726028,15.90264,4.63827,16.56525,97.63,10.51,98.1940782329,138.56,128.22264,29.48827,131.5697665733,15.90264,4.63827,16.56525,112.32,24.85,115.0361025939,137.88,124.04264,14.07827,124.8389932047,15.90264,4.63827,16.56525,108.14,9.44,108.5512468837,138.54,15.90264,4.63827,16.56525,15.90264,4.63827,16.56525,0.0,0.0,0.0,137.54
2021-01-02 17:30:00,115.2832,16.57635,116.4688438234,20.5932,6.00635,21.45125,94.69,10.57,95.2781244568,138.51,129.3832,30.85635,133.0117542835,20.5932,6.00635,21.45125,108.79,24.85,111.5920543766,137.84,125.4832,15.49635,126.4364280797,20.5932,6.00635,21.45125,104.89,9.49,105.3184323848,138.49,20.5932,6.00635,21.45125,20.5932,6.00635,21.45125,0.0,0.0,0.0,137.49
2021-01-02 18:00:00,114.26736,17.69798,115.6297887979,20.66736,6.02798,21.5285,93.6,11.67,94.3246993104,139.01,128.13736,30.89798,131.8099700169,20.66736,6.02798,21.5285,107.47,24.87,110.3100983591,138.21,124.30736,16.72798,125.4278480444,20.66736,6.02798,21.5285,103.64,10.7,104.190880599,138.99,20.66736,6.02798,21.5285,20.66736,6.02798,21.5285,0.0,0.0,0.0,137.87
2021-01-02 18:30:00,110.72736,18.90048,112.3288760595,17.96736,5.24048,18.716,92.76,13.66,93.7604031561,139.59,124.42736,28.63048,127.6787856365,17.96736,5.24048,18.716,106.46,23.39,108.9991912814,138.4,120.68736,18.13048,122.0416042536,17.96736,5.24048,18.716,102.72,12.89,103.5256031134,139.55,17.96736,5.24048,18.716,17.96736,5.24048,18.716,0.0,0.0,0.0,138.08
2021-01-02 19:00:00,106.63352,20.19186,108.5284239167,16.94352,4.94186,17.6495,89.69,15.25,90.9772422092,140.14,119.86352,28.38186,123.1778933245,16.94352,4.94186,17.6495,102.92,23.44,105.5554830409,138.79,116.26352,19.56186,117.8977202895,16.94352,4.94186,17.6495,99.32,14.62,100.3902724371,140.1,16.94352,4.94186,17.6495,16.94352,4.94186,17.6495,0.0,0.0,0.0,138.5
2021-01-02 19:30:00,105.10384,17.24362,106.508964944,9.54384,2.78362,9.9415,95.56,14.46,96.6478411554,140.14,119.41384,25.72362,122.1530589443,9.54384,2.78362,9.9415,109.87,22.94,112.2393001582,138.79,115.38384,16.55362,116.5652300999,9.54384,2.78362,9.9415,105.84,13.77,106.7319937975,140.1,9.54384,2.78362,9.9415,9.54384,2.78362,9.9415,0.0,0.0,0.0,138.5
2021-01-02 20:00:00,101.79416,16.29663,103.0904028485,7.39416,2.15663,7.70225,94.4,14.14,95.4531277644,138.94,116.05416,24.84663,118.6841315242,7.39416,2.15663,7.70225,108.66,22.69,111.0037463332,137.64,111.93416,15.61663,113.0182963394,7.39416,2.15663,7.70225,104.54,13.46,105.4029563153,138.91,7.39416,2.15663,7.70225,7.39416,2.15663,7.70225,0.0,0.0,0.0,137.33
2021-01-02 20:30:00,99.41784,16.75937,100.8205504501,6.71784,1.95937,6.99775,92.7,14.8,93.874011313,139.27,113.42784,25.36937,116.2302878826,6.71784,1.95937,6.99775,106.71,23.41,109.2476645059,137.97,109.36784,16.12937,110.550807337,6.71784,1.95937,6.99775,102.65,14.17,103.6234114474,139.23,6.71784,1.95937,6.99775,6.71784,1.95937,6.99775,0.0,0.0,0.0,137.64
2021-01-02 21:00:00,95.89656,17.39358,97.4612068725,6.52656,1.90358,6.7985,89.37,15.49,90.7024641341,139.68,109.39656,26.80358,112.6323188106,6.52656,1.90358,6.7985,102.87,24.9,105.8406675149,138.48,105.48656,16.79358,106.8149739964,6.52656,1.90358,6.7985,98.96,14.89,100.0739411635,139.64,6.52656,1.90358,6.7985,6.52656,1.90358,6.7985,0.0,0.0,0.0,138.18
2021-01-02 21:30:00,91.73536,18.94073,93.6703129453,7.06536,2.06073,7.35975,84.67,16.88,86.3362224098,139.88,104.53536,29.58073,108.6400528243,7.06536,2.06073,7.35975,97.47,27.52,101.2805573642,138.83,100.80536,18.47073,102.483600988,7.06536,2.06073,7.35975,93.74,16.41,95.1655173894,139.84,7.06536,2.06073,7.35975,7.06536,2.06073,7.35975,0.0,0.0,0.0,138.54
2021-01-02 22:00:00,87.11552,15.08911,88.4126408692,7.98552,2.32911,8.31825,79.13,12.76,80.1521958526,139.73,99.36552,30.96911,104.0797402911,7.98552,2.32911,8.31825,91.38,28.64,95.7630095601,139.27,95.21552,25.95911,98.690782958,7.98552,2.32911,8.31825,87.23,23.63,90.3739442539,139.7,7.98552,2.32911,8.31825,7.98552,2.32911,8.31825,0.0,0.0,0.0,138.95
2021-01-02 22:30:00,82.6104,11.83845,83.4543413284,8.1204,2.36845,8.45875,74.49,9.47,75.0895532015,139.85,94.3904,31.50845,99.510451881,8.1204,2.36845,8.45875,86.27,29.14,91.0585114089,139.8,89.8804,33.09845,95.7809672981,8.1204,2.36845,8.45875,81.76,30.73,87.3443215098,139.81,8.1204,2.36845,8.45875,8.1204,2.36845,8.45875,0.0,0.0,0.0,139.46
2021-01-02 23:00:00,77.51296,13.22503,78.6330743801,8.14296,2.37503,8.48225,69.37,10.85,70.2133847639,140.51,88.53296,31.74503,94.0522829923,8.14296,2.37503,8.48225,80.39,29.37,85.587084306,140.34,84.27296,34.80503,91.1774199046,8.14296,2.37503,8.48225,76.13,32.43,82.7495123853,140.47,8.14296,2.37503,8.48225,8.14296,2.37503,8.48225,0.0,0.0,0.0,139.98
2021-01-02 23:30:00,73.48224,12.84357,74.5962256804,6.73224,1.96357,7.01275,66.75,10.88,67.6308871744,140.72,84.12224,31.74357,89.9122099548,6.73224,1.96357,7.01275,77.39,29.78,82.9220145679,140.59,79.96224,34.51357,87.0927456219,6.73224,1.96357,7.01275,73.23,32.55,80.1382268334,140.67,6.73224,1.96357,7.01275,6.73224,1.96357,7.01275,0.0,0.0,0.0,140.22
2021-01-03 00:00:00,68.83208,19.00019,71.4063194484,7.85208,2.29019,8.17925,60.98,16.71,63.228035712,139.89,79.41208,32.86019,85.9422511735,7.85208,2.29019,8.17925,71.56,30.57,77.8161840493,140.14,75.46208,32.08019,81.9979518547,7.85208,2.29019,8.17925,67.61,29.79,73.8820424731,139.85,7.85208,2.29019,8.17925,7.85208,2.29019,8.17925,0.0,0.0,0.0,139.8
2021-01-03 00:30:00,66.44528,25.88654,71.309804287,8.04528,2.34654,8.3805,58.4,23.54,62.9657970648,138.09,77.79528,31.83654,84.0575449882,8.04528,2.34654,8.3805,69.75,29.49,75.7279512466,138.75,73.88528,26.60654,78.5298833022,8.04528,2.34654,8.3805,65.84,24.26,70.167322879,138.06,8.04528,2.34654,8.3805,8.04528,2.34654,8.3805,0.0,0.0,0.0,138.4
2021-01-03 01:00:00,66.59824,26.02032,71.5009274345,7.81824,2.28032,8.144,58.78,23.74,63.3930280078,137.69,77.86824,30.05032,83.4654691043,7.81824,2.28032,8.144,70.05,27.77,75.3536687893,138.13,74.07824,26.80032,78.7771717796,7.81824,2.28032,8.144,66.26,24.52,70.6513835675,137.66,7.81824,2.28032,8.144,7.81824,2.28032,8.144,0.0,0.0,0.0,137.8
2021-01-03 01:30:00,66.3068,25.9999,71.2220929645,7.0968,2.0699,7.3925,59.21,23.93,63.8628921988,138.05,77.6768,29.9899,83.2651149056,7.0968,2.0699,7.3925,70.58,27.92,75.9016653309,138.48,73.8468,26.7899,78.5560221259,7.0968,2.0699,7.3925,66.75,24.72,71.1803406848,138.02,7.0968,2.0699,7.3925,7.0968,2.0699,7.3925,0.0,0.0,0.0,138.16
2021-01-03 02:00:00,64.84672,26.26071,69.9622897314,7.23672,2.11071,7.53825,57.61,24.15,62.4670681239,138.38,75.89672,30.26071,81.7069316304,7.23672,2.11071,7.53825,68.66,28.15,74.2065906776,138.82,72.16672,27.07071,77.0769668284,7.23672,2.11071,7.53825,64.93,24.96,69.5622491011,138.35,7.23672,2.11071,7.53825,7.23672,2.11071,7.53825,0.0,0.0,0.0,138.49
2021-01-03 02:30:00,63.72048,26.29764,68.9337757634,7.74048,2.25764,8.063,55.98,24.04,60.9235750757,138.79,74.56048,31.44764,80.9210679576,7.74048,2.25764,8.063,66.82,29.19,72.9175458995,139.36,70.84048,27.05764,75.8319819667,7.74048,2.25764,8.063,63.1,24.8,67.7985988056,138.76,7.74048,2.25764,8.063,7.74048,2.25764,8.063,0.0,0.0,0.0,139.01
2021-01-03 03:00:00,62.58832,26.85576,68.1067518356,7.76832,2.26576,8.092,54.82,24.59,60.0824475201,139.17,73.13832,30.90576,79.4001250226,7.76832,2.26576,8.092,65.37,28.64,71.3686660937,139.62,69.54832,27.67576,74.852631927,7.76832,2.26576,8.092,61.78,25.41,66.8014707922,139.13,7.76832,2.26576,8.092,7.76832,2.26576,8.092,0.0,0.0,0.0,139.27
2021-01-03 03:30:00,61.90552,27.07661,67.5680117775,7.56552,2.20661,7.88075,54.34,24.87,59.7607940041,139.47,72.38552,31.41661,78.9092319666,7.56552,2.20661,7.88075,64.82,29.21,71.0975140212,139.95,68.81552,27.91661,74.2624596062,7.56552,2.20661,7.88075,61.25,25.71,66.4271525809,139.43,7.56552,2.20661,7.88075,7.56552,2.20661,7.88075,0.0,0.0,0.0,139.61
2021-01-03 04:00:00,60.87752,25.82136,66.1272642229,6.34752,1.8513600000000001,6.612,54.53,23.97,59.5657770872,139.07,71.49752,32.05136,78.3529517249,6.34752,1.8513600000000001,6.612,65.15,30.2,71.8092090195,139.75,67.81752,26.56136,72.833521568,6.34752,1.8513600000000001,6.612,61.47,24.71,66.2506226386,139.03,6.34752,1.8513600000000001,6.612,6.34752,1.8513600000000001,6.612,0.0,0.0,0.0,139.4
2021-01-03 04:30:00,60.5612,25.65285,65.7702642428,5.9412,1.73285,6.18875,54.62,23.92,59.6281041121,138.98,71.2212,31.87285,78.0278020744,5.9412,1.73285,6.18875,65.28,30.14,71.9020027537,139.67,67.5112,26.38285,72.4832180547,5.9412,1.73285,6.18875,61.57,24.65,66.3210931756,138.95,5.9412,1.73285,6.18875,5.9412,1.73285,6.18875,0.0,0.0,0.0,139.31
2021-01-03 05:00:00,59.50888,35.15634,69.1178344644,6.39888,1.86634,6.6655,53.11,33.29,62.680907779,138.4,70.49888,28.00634,75.858072487,6.39888,1.86634,6.6655,64.1,26.14,69.2250648248,139.26,66.73888,20.26634,69.7481371841,6.39888,1.86634,6.6655,60.34,18.4,63.083084896,138.36,6.39888,1.86634,6.6655,6.39888,1.86634,6.6655,0.0,0.0,0.0,138.89
2021-01-03 05:30:00,60.09024,38.80132,71.5288709334,5.97024,1.74132,6.219,54.12,37.06,65.592819729,138.47,71.58024,26.52132,76.3355171136,5.97024,1.74132,6.219,65.61,24.78,70.1335903829,139.39,67.66024,17.92132,69.9934410313,5.97024,1.74132,6.219,61.69,16.18,63.7765513335,138.44,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,139.05
2021-01-03 06:00:00,60.1576,39.11555,71.756275611,7.0476,2.05555,7.3412500000000005,53.11,37.06,64.7619927118,138.38,71.4176,26.82555,76.2894732094,7.0476,2.05555,7.3412500000000005,64.37,24.77,68.9713694224,139.31,67.5776,18.24555,69.9973722118,7.0476,2.05555,7.3412500000000005,60.53,16.19,62.6577768517,138.36,7.0476,2.05555,7.3412500000000005,7.0476,2.05555,7.3412500000000005,0.0,0.0,0.0,138.96
2021-01-03 06:30:00,62.5128,38.5729,73.4555564832,7.3128,2.1329000000000002,7.6175,55.2,36.44,66.1431296508,137.93,74.1928,26.2929,78.7139642138,7.3128,2.1329000000000002,7.6175,66.88,24.16,71.1100555477,138.84,70.2428,17.7929,72.4612878871,7.3128,2.1329000000000002,7.6175,62.93,15.66,64.849213565,137.91,7.3128,2.1329000000000002,7.6175,7.3128,2.1329000000000002,7.6175,0.0,0.0,0.0,138.52
2021-01-03 07:00:00,64.75968,37.89824,75.0339439774,7.15968,2.08824,7.458,57.6,35.81,67.8241557264,138.07,76.80968,23.75824,80.4001300347,7.15968,2.08824,7.458,69.65,21.67,72.9432066748,138.78,72.81968,16.95824,74.7682265351,7.15968,2.08824,7.458,65.66,14.87,67.3227487555,138.04,7.15968,2.08824,7.458,7.15968,2.08824,7.458,0.0,0.0,0.0,138.41
2021-01-03 07:30:00,68.34736,36.36923,77.4214602663,6.47736,1.88923,6.74725,61.87,34.48,70.8291416015,138.15,81.36736,23.63923,84.731696952,6.47736,1.88923,6.74725,74.89,21.75,77.9844510143,139.01,76.97736,15.23923,78.4713201339,6.47736,1.88923,6.74725,70.5,13.35,71.752857086,138.13,6.47736,1.88923,6.74725,6.47736,1.88923,6.74725,0.0,0.0,0.0,138.66
2021-01-03 08:00:00,71.3732,34.9426,79.4677228376,5.3232,1.5526,5.545,66.05,33.39,74.0100979597,137.78,85.2332,21.5826,87.9233018318,5.3232,1.5526,5.545,79.91,20.03,82.3820915005,138.54,80.6132,13.8526,81.7947586401,5.3232,1.5526,5.545,75.29,12.3,76.288099334,137.75,5.3232,1.5526,5.545,5.3232,1.5526,5.545,0.0,0.0,0.0,138.2
2021-01-03 08:30:00,75.79504,33.00147,82.6679206873,4.80504,1.40147,5.00525,70.99,31.6,77.7054702064,137.27,90.51504,20.33147,92.7703677828,4.80504,1.40147,5.00525,85.71,18.93,87.7755603799,138.08,85.69504,11.87147,86.513419078,4.80504,1.40147,5.00525,80.89,10.47,81.5647779375,137.25,4.80504,1.40147,5.00525,4.80504,1.40147,5.00525,0.0,0.0,0.0,137.74
2021-01-03 09:00:00,80.37112,32.43491,86.6691428177,5.33112,1.55491,5.55325,75.04,30.88,81.1454003626,136.48,95.74112,17.48491,97.3246327327,5.33112,1.55491,5.55325,90.41,15.93,91.8026851459,137.02,90.83112,11.80491,91.5950231211,5.33112,1.55491,5.55325,85.5,10.25,86.1122087744,136.46,5.33112,1.55491,5.55325,5.33112,1.55491,5.55325,0.0,0.0,0.0,136.67
2021-01-03 09:30:00,86.20528,23.45404,89.3389181275,5.70528,1.66404,5.943,80.5,21.79,83.3969669712,136.76,102.61528,9.82404,103.0844675565,5.70528,1.66404,5.943,96.91,8.16,97.2529367166,137.39,96.55528,24.11404,99.5208974085,5.70528,1.66404,5.943,90.85,22.45,93.5827174215,136.74,5.70528,1.66404,5.943,5.70528,1.66404,5.943,0.0,0.0,0.0,137.05
2021-01-03 10:00:00,90.87848,21.70289,93.4340064509,6.07848,1.77289,6.33175,84.8,19.93,87.1105326582,135.96,108.03848,8.59289,108.3796610036,6.07848,1.77289,6.33175,101.96,6.82,102.1878368496,136.61,101.78848,22.17289,104.175485176,6.07848,1.77289,6.33175,95.71,20.4,97.8599208052,135.94,6.07848,1.77289,6.33175,6.07848,1.77289,6.33175,0.0,0.0,0.0,136.27
2021-01-03 10:30:00,95.84872,17.89921,97.505686215,6.88872,2.00921,7.17575,88.96,15.89,90.3679904612,137.3,112.03872,14.00921,112.9111719187,6.88872,2.00921,7.17575,105.15,12.0,105.8325209943,137.33,106.57872,17.48921,108.0041481762,6.88872,2.00921,7.17575,99.69,15.48,100.8847188627,137.28,6.88872,2.00921,7.17575,6.88872,2.00921,7.17575,0.0,0.0,0.0,137.01
2021-01-03 11:00:00,98.36064,16.34477,99.70941283330001,7.97064,2.32477,8.30275,90.39,14.02,91.4708286832,137.61,114.23064,15.40477,115.2646782564,7.97064,2.32477,8.30275,106.26,13.08,107.0620100689,137.42,109.04064,15.824770000000001,110.1829592866,7.97064,2.32477,8.30275,101.07,13.5,101.9676169183,137.58,7.97064,2.32477,8.30275,7.97064,2.32477,8.30275,0.0,0.0,0.0,137.07
2021-01-03 11:30:00,99.62112,16.87866,101.0408665514,11.48112,3.34866,11.9595,88.14,13.53,89.1724200636,137.55,115.06112,15.77866,116.1379672934,11.48112,3.34866,11.9595,103.58,12.43,104.3231580235,137.37,110.01112,16.29866,111.2119276042,11.48112,3.34866,11.9595,98.53,12.95,99.3773787137,137.53,11.48112,3.34866,11.9595,11.48112,3.34866,11.9595,0.0,0.0,0.0,137.03
2021-01-03 12:00:00,100.65152,18.57961,102.3519925847,15.46152,4.50961,16.10575,85.19,14.07,86.3440849161,137.55,115.50152,17.50961,116.8211777233,15.46152,4.50961,16.10575,100.04,13.0,100.8811260841,137.37,110.68152,18.03961,112.1419921281,15.46152,4.50961,16.10575,95.22,13.53,96.1764487804,137.53,15.46152,4.50961,16.10575,15.46152,4.50961,16.10575,0.0,0.0,0.0,137.03
2021-01-03 12:30:00,102.616,19.17175,104.3915679261,16.566,4.83175,17.25625,86.05,14.34,87.2366786392,137.42,117.586,17.94175,118.9469368629,16.566,4.83175,17.25625,101.02,13.11,101.867131598,137.23,112.756,18.67175,114.2915123011,16.566,4.83175,17.25625,96.19,13.84,97.1805623569,137.4,16.566,4.83175,17.25625,16.566,4.83175,17.25625,0.0,0.0,0.0,136.89
2021-01-03 13:00:00,101.57776,21.16018,103.7583468654,18.37776,5.36018,19.1435,83.2,15.8,84.6869529503,137.55,115.95776,19.13018,117.5251713083,18.37776,5.36018,19.1435,97.58,13.77,98.5467873652,137.29,111.39776,20.81018,113.3248627824,18.37776,5.36018,19.1435,93.02,15.45,94.2943418239,137.53,18.37776,5.36018,19.1435,18.37776,5.36018,19.1435,0.0,0.0,0.0,136.94
2021-01-03 13:30:00,105.3276,17.87305,106.8332777652,14.3076,4.17305,14.90375,91.02,13.7,92.0452627787,137.27,121.1576,15.89305,122.1955526034,14.3076,4.17305,14.90375,106.85,11.72,107.4908410052,136.97,116.1076,17.32305,117.3927716645,14.3076,4.17305,14.90375,101.8,13.15,102.6458109228,137.25,14.3076,4.17305,14.90375,14.3076,4.17305,14.90375,0.0,0.0,0.0,136.62
2021-01-03 14:00:00,106.20776,15.38768,107.3166761505,9.07776,2.6476800000000003,9.456,97.13,12.74,97.9619543496,136.87,123.22776,13.57768,123.9735222892,9.07776,2.6476800000000003,9.456,114.15,10.93,114.6720864029,136.55,117.69776,14.79768,118.6243400083,9.07776,2.6476800000000003,9.456,108.62,12.15,109.2974240319,136.85,9.07776,2.6476800000000003,9.456,9.07776,2.6476800000000003,9.456,0.0,0.0,0.0,136.19
2021-01-03 14:30:00,106.26896,16.33428,107.5169780202,10.12896,2.9542800000000002,10.551,96.14,13.38,97.0665956959,136.99,123.12896,14.524280000000001,123.982641931,10.12896,2.9542800000000002,10.551,113.0,11.57,113.5907782349,136.68,117.64896,15.81428,118.707073256,10.12896,2.9542800000000002,10.551,107.52,12.86,108.2863333944,136.97,10.12896,2.9542800000000002,10.551,10.12896,2.9542800000000002,10.551,0.0,0.0,0.0,136.32
2021-01-03 15:00:00,107.2908,15.14565,108.3545406458,7.8708,2.29565,8.19875,99.42,12.85,100.246989481,136.82,124.7208,13.01565,125.3981064353,7.8708,2.29565,8.19875,116.85,10.72,117.3407043613,136.46,119.0608,14.56565,119.948456666,7.8708,2.29565,8.19875,111.19,12.27,111.8649587673,136.8,7.8708,2.29565,8.19875,7.8708,2.29565,8.19875,0.0,0.0,0.0,136.09
2021-01-03 15:30:00,109.38712,14.76791,110.3794962285,7.22712,2.10791,7.52825,102.16,12.66,102.9414454921,136.58,127.16712,12.04791,127.7365591538,7.22712,2.10791,7.52825,119.94,9.94,120.3511827944,136.14,121.52712,14.21791,122.3559964214,7.22712,2.10791,7.52825,114.3,12.11,114.9397324688,136.57,7.22712,2.10791,7.52825,7.22712,2.10791,7.52825,0.0,0.0,0.0,135.8
2021-01-03 16:00:00,112.58328,12.99054,113.3302654415,6.6532800000000005,1.94054,6.9305,105.93,11.05,106.5047764187,136.28,130.72328,11.31054,131.2116772587,6.6532800000000005,1.94054,6.9305,124.07,9.37,124.4233169466,135.7,125.04328,12.11054,125.6283688195,6.6532800000000005,1.94054,6.9305,118.39,10.17,118.8260114621,136.26,6.6532800000000005,1.94054,6.9305,6.6532800000000005,1.94054,6.9305,0.0,0.0,0.0,135.38
2021-01-03 16:30:00,118.17928,9.01729,118.5227983987,7.25928,2.11729,7.56175,110.92,6.9,111.1344069134,137.71,134.71928,17.807290000000002,135.8910739558,7.25928,2.11729,7.56175,127.46,15.69,128.4220685864,136.36,130.17928,7.67729,130.4054666149,7.25928,2.11729,7.56175,122.92,5.5600000000000005,123.0456825736,137.69,7.25928,2.11729,7.56175,7.25928,2.11729,7.56175,0.0,0.0,0.0,136.06
2021-01-03 17:00:00,118.4304,14.9022,119.364296207,17.3904,5.0722,18.115,101.04,9.83,101.5170453668,138.32,133.4304,24.3322,135.6308504766,17.3904,5.0722,18.115,116.04,19.26,117.6275018863,137.08,129.3304,13.7922,130.0637426226,17.3904,5.0722,18.115,111.94,8.72,112.2791253974,138.29,17.3904,5.0722,18.115,17.3904,5.0722,18.115,0.0,0.0,0.0,136.79
2021-01-03 17:30:00,116.2552,18.9086,117.7828794053,25.6752,7.4886,26.745,90.58,11.42,91.297058003,138.85,129.6652,32.2686,133.6200832098,25.6752,7.4886,26.745,103.99,24.78,106.9016767876,138.08,126.0052,17.898600000000002,127.2700683939,25.6752,7.4886,26.745,100.33,10.41,100.8686125611,138.83,25.6752,7.4886,26.745,25.6752,7.4886,26.745,0.0,0.0,0.0,137.75
2021-01-03 18:00:00,117.00416,13.33163,117.7612237358,16.63416,4.85163,17.32725,100.37,8.48,100.7275895671,138.3,132.13416,26.16163,134.6991726892,16.63416,4.85163,17.32725,115.5,21.31,117.4494193259,137.44,127.88416,12.07163,128.4526474222,16.63416,4.85163,17.32725,111.25,7.22,111.4840387679,138.28,16.63416,4.85163,17.32725,16.63416,4.85163,17.32725,0.0,0.0,0.0,137.09
2021-01-03 18:30:00,114.37416,12.16788,115.0195886769,10.48416,3.05788,10.921,103.89,9.11,104.2886580602,138.65,130.16416,24.89788,132.5240090587,10.48416,3.05788,10.921,119.68,21.84,121.6564342729,137.76,125.61416,10.967880000000001,126.0920758184,10.48416,3.05788,10.921,115.13,7.91,115.401408137,138.63,10.48416,3.05788,10.921,10.48416,3.05788,10.921,0.0,0.0,0.0,137.44
2021-01-03 19:00:00,110.09096,13.16653,110.8755021904,8.49096,2.47653,8.84475,101.6,10.69,102.1608344719,139.0,125.48096,23.91653,127.7398595966,8.49096,2.47653,8.84475,116.99,21.44,118.938360927,137.88,121.06096,12.14653,121.6687890429,8.49096,2.47653,8.84475,112.57,9.67,112.9845732833,138.97,8.49096,2.47653,8.84475,8.49096,2.47653,8.84475,0.0,0.0,0.0,137.55
2021-01-03 19:30:00,106.85528,13.19654,107.6670772885,6.12528,1.78654,6.3805,100.73,11.41,101.3741633751,139.13,122.18528,23.59654,124.4429160244,6.12528,1.78654,6.3805,116.06,21.81,118.0914886857,137.98,117.72528,12.24654,118.3605478741,6.12528,1.78654,6.3805,111.6,10.46,112.0891234688,139.1,6.12528,1.78654,6.3805,6.12528,1.78654,6.3805,0.0,0.0,0.0,137.66
2021-01-03 20:00:00,102.7244,13.55545,103.6149245044,4.5443999999999996,1.32545,4.73375,98.18,12.23,98.9387957275,139.13,117.6944,23.80545,120.077771636,4.5443999999999996,1.32545,4.73375,113.15,22.48,115.3614879412,137.98,113.3244,12.67545,114.0310776414,4.5443999999999996,1.32545,4.73375,108.78,11.35,109.3705211654,139.1,4.5443999999999996,1.32545,4.73375,4.5443999999999996,1.32545,4.73375,0.0,0.0,0.0,137.63
2021-01-03 20:30:00,99.69128,14.26079,100.7061142109,5.35128,1.56079,5.57425,94.34,12.7,95.1909953725,138.6,114.02128,25.05079,116.740714288,5.35128,1.56079,5.57425,108.67,23.49,111.1798048208,137.54,109.84128,13.42079,110.6581420243,5.35128,1.56079,5.57425,104.49,11.86,105.1609228754,138.57,5.35128,1.56079,5.57425,5.35128,1.56079,5.57425,0.0,0.0,0.0,137.18
2021-01-03 21:00:00,95.38744,16.28217,96.7671058246,5.52744,1.61217,5.75775,89.86,14.67,91.049593629,139.11,108.99744,25.70217,111.9868004243,5.52744,1.61217,5.75775,103.47,24.09,106.2373239497,137.93,105.03744,15.61217,106.1913539506,5.52744,1.61217,5.75775,99.51,14.0,100.49,139.09,5.52744,1.61217,5.75775,5.52744,1.61217,5.75775,0.0,0.0,0.0,137.57
2021-01-03 21:30:00,91.33736,17.44923,92.989187325,5.9973600000000005,1.74923,6.24725,85.34,15.7,86.7721476051,139.61,104.26736,27.77923,107.9044391152,5.9973600000000005,1.74923,6.24725,98.27,26.03,101.6590074711,138.52,100.47736,16.86923,101.8836139591,5.9973600000000005,1.74923,6.24725,94.48,15.12,95.6822073324,139.57,5.9973600000000005,1.74923,6.24725,5.9973600000000005,1.74923,6.24725,0.0,0.0,0.0,138.2
2021-01-03 22:00:00,86.26456,18.77508,88.2840752401,6.15456,1.79508,6.411,80.11,16.98,81.8897582119,138.82,98.89456,28.67508,102.9679280679,6.15456,1.79508,6.411,92.74,26.88,96.5569365711,137.75,95.34456,18.16508,97.0595448835,6.15456,1.79508,6.411,89.19,16.37,90.6798378913,138.78,6.15456,1.79508,6.411,6.15456,1.79508,6.411,0.0,0.0,0.0,137.43
2021-01-03 22:30:00,81.26888,19.72009,83.6272252682,6.06888,1.7700900000000002,6.32175,75.2,17.95,77.3126283346,138.36,93.41888,29.65009,98.0113002539,6.06888,1.7700900000000002,6.32175,87.35,27.88,91.6914221724,137.24,90.09888,19.59009,92.2040118621,6.06888,1.7700900000000002,6.32175,84.03,17.82,85.8987386403,138.33,6.06888,1.7700900000000002,6.32175,6.06888,1.7700900000000002,6.32175,0.0,0.0,0.0,136.91
2021-01-03 23:00:00,76.06888,21.41634,79.0261610067,6.63888,1.93634,6.9155,69.43,19.48,72.1109929206,138.85,87.14888,29.52634,92.0148468403,6.63888,1.93634,6.9155,80.51,27.59,85.1062171642,137.54,84.19888,21.42634,86.8823309946,6.63888,1.93634,6.9155,77.56,19.49,79.9713304879,138.81,6.63888,1.93634,6.9155,6.63888,1.93634,6.9155,0.0,0.0,0.0,137.21
2021-01-03 23:30:00,72.18296,21.13378,75.2131396197,5.77296,1.68378,6.0135,66.41,19.45,69.1996430627,139.42,82.87296,31.45378,88.6412306743,5.77296,1.68378,6.0135,77.1,29.77,82.6478245328,138.35,79.96296,21.11378,82.7034864915,5.77296,1.68378,6.0135,74.19,19.43,76.6921182391,139.38,5.77296,1.68378,6.0135,5.77296,1.68378,6.0135,0.0,0.0,0.0,138.04
2021-01-04 00:00:00,68.14552,21.06661,71.3275118938,6.36552,1.85661,6.63075,61.78,19.21,64.6977008865,139.33,78.14552,34.30661,85.3443951631,6.36552,1.85661,6.63075,71.78,32.45,78.7741766063,138.59,75.36552,20.97661,78.2302995774,6.36552,1.85661,6.63075,69.0,19.12,71.6001005586,139.29,6.36552,1.85661,6.63075,6.36552,1.85661,6.63075,0.0,0.0,0.0,138.29
2021-01-04 00:30:00,67.49088,21.543590000000002,70.8459254528,7.04088,2.05359,7.33425,60.45,19.49,63.5142708373,139.43,77.24088,34.83359,84.7321222174,7.04088,2.05359,7.33425,70.2,32.78,77.476244101,138.69,74.56088,21.48359,77.5942618089,7.04088,2.05359,7.33425,67.52,19.43,70.2600547964,139.39,7.04088,2.05359,7.33425,7.04088,2.05359,7.33425,0.0,0.0,0.0,138.39
2021-01-04 01:00:00,68.06752,21.07761,71.2562483033,6.19752,1.80761,6.45575,61.87,19.27,64.8014644896,138.92,78.06752,34.27761,85.2613172914,6.19752,1.80761,6.45575,71.87,32.47,78.8644267081,138.18,75.30752,21.00761,78.1827490337,6.19752,1.80761,6.45575,69.11,19.2,71.7274849692,138.88,6.19752,1.80761,6.45575,6.19752,1.80761,6.45575,0.0,0.0,0.0,137.88
2021-01-04 01:30:00,67.89416,21.23788,71.1383476685,6.16416,1.7978800000000001,6.421,61.73,19.44,64.7186719579,139.13,77.88416,34.48788,85.1783789808,6.16416,1.7978800000000001,6.421,71.72,32.69,78.818744598,138.4,75.10416,21.18788,78.0356399871,6.16416,1.7978800000000001,6.421,68.94,19.39,71.6149125532,139.1,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,138.1
2021-01-04 02:00:00,66.34488,21.84559,69.848929159,7.90488,2.30559,8.23425,58.44,19.54,61.6201687761,139.26,75.72488,35.09559,83.4623141811,7.90488,2.30559,8.23425,67.82,32.79,75.3308469354,138.53,73.16488,21.77559,76.3365966314,7.90488,2.30559,8.23425,65.26,19.47,68.1024852704,139.22,7.90488,2.30559,8.23425,7.90488,2.30559,8.23425,0.0,0.0,0.0,138.21
2021-01-04 02:30:00,65.54728,21.65129,69.0306038947,8.26728,2.41129,8.61175,57.28,19.24,60.4249617294,139.66,74.77728,36.13129,83.0488514145,8.26728,2.41129,8.61175,66.51,33.72,74.5695547794,139.05,72.24728,21.52129,75.3845832426,8.26728,2.41129,8.61175,63.98,19.11,66.7729922948,139.62,8.26728,2.41129,8.61175,8.26728,2.41129,8.61175,0.0,0.0,0.0,138.73
2021-01-04 03:00:00,64.55336,21.07348,67.9060221674,8.10336,2.36348,8.441,56.45,18.71,59.4698797712,139.73,73.76336,38.43348,83.1755112001,8.10336,2.36348,8.441,65.66,36.07,74.9151553426,139.42,71.15336,20.87348,74.1518901081,8.10336,2.36348,8.441,63.05,18.51,65.7109016831,139.69,8.10336,2.36348,8.441,8.10336,2.36348,8.441,0.0,0.0,0.0,139.05
2021-01-04 03:30:00,64.12264,21.86952,67.7494565705,8.19264,2.38952,8.534,55.93,19.48,59.2252927388,139.79,73.37264,37.75952,82.518638205,8.19264,2.38952,8.534,65.18,35.37,74.158406806,139.5,70.72264,21.33952,73.8719630333,8.19264,2.38952,8.534,62.53,18.95,65.3383761659,139.75,8.19264,2.38952,8.534,8.19264,2.38952,8.534,0.0,0.0,0.0,139.13
2021-01-04 04:00:00,62.7552,26.2236,68.0139127238,8.5152,2.4836,8.87,54.24,23.74,59.2078136735,138.46,73.1852,28.4336,78.5146044249,8.5152,2.4836,8.87,64.67,25.95,69.6822172437,138.71,69.6652,26.9436,74.6940270169,8.5152,2.4836,8.87,61.15,24.46,65.8605655913,138.43,8.5152,2.4836,8.87,8.5152,2.4836,8.87,0.0,0.0,0.0,138.37
2021-01-04 04:30:00,63.72944,25.38317,68.5984463524,7.75944,2.26317,8.08275,55.97,23.12,60.5572068378,138.09,74.51944,28.33317,79.7239955105,7.75944,2.26317,8.08275,66.76,26.07,71.6696762934,138.43,70.88944,26.04317,75.5219134236,7.75944,2.26317,8.08275,63.13,23.78,67.4602497772,138.07,7.75944,2.26317,8.08275,7.75944,2.26317,8.08275,0.0,0.0,0.0,138.08
2021-01-04 05:00:00,64.52808,25.07069,69.2272533441,7.40808,2.1606899999999998,7.71675,57.12,22.91,61.5431759012,137.9,75.50808,27.17069,80.2478444593,7.40808,2.1606899999999998,7.71675,68.1,25.01,72.5472956078,138.14,71.82808,25.72069,76.2943442895,7.40808,2.1606899999999998,7.71675,64.42,23.56,68.5930754523,137.87,7.40808,2.1606899999999998,7.71675,7.40808,2.1606899999999998,7.71675,0.0,0.0,0.0,137.79
2021-01-04 05:30:00,68.81928,23.41229,72.6926999276,7.37928,2.15229,7.68675,61.44,21.26,65.0143153467,137.37,80.64928,26.81229,84.9894420476,7.37928,2.15229,7.68675,73.27,24.66,77.3085279901,137.74,76.69928,23.87229,80.3284867426,7.37928,2.15229,7.68675,69.32,21.72,72.6431056605,137.34,7.37928,2.15229,7.68675,7.37928,2.15229,7.68675,0.0,0.0,0.0,137.41
2021-01-04 06:00:00,73.71424,21.69957,76.8417888714,7.40424,2.15957,7.71275,66.31,19.54,69.1290655224,136.79,86.41424,23.64957,89.5919808686,7.40424,2.15957,7.71275,79.01,21.49,81.8804018065,136.98,82.22424,21.99957,85.1164303984,7.40424,2.15957,7.71275,74.82,19.84,77.4058008162,136.76,7.40424,2.15957,7.71275,7.40424,2.15957,7.71275,0.0,0.0,0.0,136.64
2021-01-04 06:30:00,84.24488,18.55309,86.2636479333,6.76488,1.97309,7.04675,77.48,16.58,79.234126486,136.4,98.58488,16.75309,99.99822293,6.76488,1.97309,7.04675,91.82,14.78,93.0019397647,136.1,93.99488,18.32309,95.7641534885,6.76488,1.97309,7.04675,87.23,16.35,88.7490585866,136.38,6.76488,1.97309,7.04675,6.76488,1.97309,7.04675,0.0,0.0,0.0,135.77
2021-01-04 07:00:00,91.91248,16.14864,93.3203222969,7.09248,2.06864,7.388,84.82,14.08,85.9806885295,137.95,106.96248,13.71864,107.8386443312,7.09248,2.06864,7.388,99.87,11.65,100.5471998616,137.61,101.93248,15.58864,103.1175842231,7.09248,2.06864,7.388,94.84,13.52,95.7988308906,137.91,7.09248,2.06864,7.388,7.09248,2.06864,7.388,0.0,0.0,0.0,137.28
2021-01-04 07:30:00,100.23352,12.76061,101.0425242121,6.41352,1.87061,6.68075,93.82,10.89,94.4499047114,136.86,116.73352,8.82061,117.0662968252,6.41352,1.87061,6.68075,110.32,6.95,110.5387031768,136.32,111.35352,11.93061,111.9908294074,6.41352,1.87061,6.68075,104.94,10.06,105.4210946633,136.83,6.41352,1.87061,6.68075,6.41352,1.87061,6.68075,0.0,0.0,0.0,135.99
2021-01-04 08:00:00,108.10976,18.38743,109.662289732,7.49976,2.18743,7.81225,100.61,16.2,101.9058982591,136.54,128.06976,19.69743,129.5756619704,7.49976,2.18743,7.81225,120.57,17.51,121.8348267122,136.8,120.00976,18.24743,121.3890901064,7.49976,2.18743,7.81225,112.51,16.06,113.6504452257,136.51,7.49976,2.18743,7.81225,7.49976,2.18743,7.81225,0.0,0.0,0.0,136.47
2021-01-04 08:30:00,115.52496,14.61228,116.445416869,7.10496,2.07228,7.401,108.42,12.54,109.1427872101,136.18,137.02496,22.76228,138.9027035511,7.10496,2.07228,7.401,129.92,20.69,131.557145378,136.54,128.39496,14.06228,129.1627402628,7.10496,2.07228,7.401,121.29,11.99,121.8811888685,136.16,7.10496,2.07228,7.401,7.10496,2.07228,7.401,0.0,0.0,0.0,136.21
2021-01-04 09:00:00,121.00736,6.12548,121.1622989193,7.52736,2.19548,7.841,113.48,3.93,113.5480308064,136.29,141.57736,20.35548,143.0331934573,7.52736,2.19548,7.841,134.05,18.16,135.2744916827,136.58,132.80736,17.62548,133.9718344108,7.52736,2.19548,7.841,125.28,15.43,126.2266346695,136.26,7.52736,2.19548,7.841,7.52736,2.19548,7.841,0.0,0.0,0.0,136.25
2021-01-04 09:30:00,123.65976,5.60868,123.7868875713,10.34976,3.01868,10.781,113.31,2.59,113.3395967877,136.44,143.85976,20.29868,145.2847788208,10.34976,3.01868,10.781,133.51,17.28,134.6236179131,136.7,135.11976,19.77868,136.5596782546,10.34976,3.01868,10.781,124.77,16.76,125.8906291191,136.41,10.34976,3.01868,10.781,10.34976,3.01868,10.781,0.0,0.0,0.0,136.4
2021-01-04 10:00:00,125.59168,7.20799,125.7983513607,11.10168,3.23799,11.56425,114.49,3.9699999999999998,114.5588102243,135.9,146.05168,21.97799,147.6960570742,11.10168,3.23799,11.56425,134.95,18.74,136.24496357660001,136.12,137.22168,18.32799,138.4402567155,11.10168,3.23799,11.56425,126.12,15.09,127.019535899,135.87,11.10168,3.23799,11.56425,11.10168,3.23799,11.56425,0.0,0.0,0.0,135.82
2021-01-04 10:30:00,126.562,11.671,127.0989853815,12.072,3.521,12.575,114.49,8.15,114.7797133643,136.8,144.982,15.501,145.8083033472,12.072,3.521,12.575,132.91,11.98,133.4488235242,136.55,137.322,13.661,137.9998355253,12.072,3.521,12.575,125.25,10.14,125.6597871238,136.77,12.072,3.521,12.575,12.072,3.521,12.575,0.0,0.0,0.0,136.23
2021-01-04 11:00:00,126.22784,12.32812,126.8284279403,16.82784,4.90812,17.529,109.4,7.42,109.6513401651,137.47,143.12784,16.14812,144.0358995619,16.82784,4.90812,17.529,126.3,11.24,126.7991624578,136.83,136.26784,16.07812,137.2130830533,16.82784,4.90812,17.529,119.44,11.17,119.9611708012,137.44,16.82784,4.90812,17.529,16.82784,4.90812,17.529,0.0,0.0,0.0,136.52
2021-01-04 11:30:00,124.68568,11.62249,125.2261996184,19.10568,5.57249,19.90175,105.58,6.05,105.7531980604,137.54,140.90568,17.08249,141.9373880303,19.10568,5.57249,19.90175,121.8,11.51,122.3426340243,136.73,134.37568,18.19249,135.6015857867,19.10568,5.57249,19.90175,115.27,12.62,115.9587741398,137.5,19.10568,5.57249,19.90175,19.10568,5.57249,19.90175,0.0,0.0,0.0,136.44
2021-01-04 12:00:00,126.68616,12.05513,127.2584350637,18.56616,5.41513,19.33975,108.12,6.64,108.3237000845,137.45,143.24616,17.50513,144.3117872215,18.56616,5.41513,19.33975,124.68,12.09,125.2648015206,136.62,136.65616,17.39513,137.758834975,18.56616,5.41513,19.33975,118.09,11.98,118.6961183022,137.42,18.56616,5.41513,19.33975,18.56616,5.41513,19.33975,0.0,0.0,0.0,136.32
2021-01-04 12:30:00,131.22456,12.71883,131.8395000892,16.14456,4.70883,16.81725,115.08,8.01,115.3584262202,137.14,148.98456,16.51883,149.897534546,16.14456,4.70883,16.81725,132.84,11.81,133.3639445277,136.46,141.88456,15.13883,142.689917444,16.14456,4.70883,16.81725,125.74,10.43,126.1718371904,137.11,16.14456,4.70883,16.81725,16.14456,4.70883,16.81725,0.0,0.0,0.0,136.16
2021-01-04 13:00:00,129.36952,11.44486,129.8747763249,19.31952,5.63486,20.1245,110.05,5.8100000000000005,110.2032603873,137.94,146.21952,16.09486,147.1026598925,19.31952,5.63486,20.1245,126.9,10.46,127.3303640142,137.19,139.49952,18.65486,140.741322581,19.31952,5.63486,20.1245,120.18,13.02,120.8832196792,137.9,19.31952,5.63486,20.1245,19.31952,5.63486,20.1245,0.0,0.0,0.0,136.89
2021-01-04 13:30:00,130.50968,10.77199,130.9534739603,16.42968,4.79199,17.11425,114.08,5.98,114.2366263507,137.94,147.97968,16.50199,148.8969488165,16.42968,4.79199,17.11425,131.55,11.71,132.0701578707,137.04,141.04968,17.631990000000002,142.1474561836,16.42968,4.79199,17.11425,124.62,12.84,125.2797270112,137.9,16.42968,4.79199,17.11425,16.42968,4.79199,17.11425,0.0,0.0,0.0,136.74
2021-01-04 14:00:00,130.9124,12.64945,131.5221086322,11.0724,3.22945,11.53375,119.84,9.42,120.2096585138,137.01,149.4824,15.36945,150.270449201,11.0724,3.22945,11.53375,138.41,12.14,138.9413822445,136.42,142.0224,12.09945,142.5368681853,11.0724,3.22945,11.53375,130.95,8.87,131.2500643809,136.97,11.0724,3.22945,11.53375,11.0724,3.22945,11.53375,0.0,0.0,0.0,136.12
2021-01-04 14:30:00,128.84944,10.56692,129.2820095241,9.82944,2.86692,10.239,119.02,7.7,119.2688157064,137.29,147.21944,15.27692,148.009958444,9.82944,2.86692,10.239,137.39,12.41,137.9493392518,136.48,139.88944,13.69692,140.558390148,9.82944,2.86692,10.239,130.06,10.83,130.5101241284,137.26,9.82944,2.86692,10.239,9.82944,2.86692,10.239,0.0,0.0,0.0,136.17
2021-01-04 15:00:00,129.81344,10.22017,130.2151338342,11.62344,3.39017,12.10775,118.19,6.83,118.3871825833,137.46,148.03344,15.68017,148.8615702237,11.62344,3.39017,12.10775,136.41,12.29,136.9625211509,136.56,140.73344,15.23017,141.5551454821,11.62344,3.39017,12.10775,129.11,11.84,129.6517554837,137.42,11.62344,3.39017,12.10775,11.62344,3.39017,12.10775,0.0,0.0,0.0,136.26
2021-01-04 15:30:00,127.58096,8.90278,127.8912070717,16.02096,4.67278,16.6885,111.56,4.23,111.6401652632,138.4,144.83096,13.12278,145.4242563311,16.02096,4.67278,16.6885,128.81,8.45,129.0868645525,137.7,137.82096,19.56278,139.2024402683,16.02096,4.67278,16.6885,121.8,14.89,122.7067728367,138.37,16.02096,4.67278,16.6885,16.02096,4.67278,16.6885,0.0,0.0,0.0,137.4
2021-01-04 16:00:00,129.55696,9.90578,129.9351005766,18.15696,5.29578,18.9135,111.4,4.61,111.4953456428,138.79,147.06696,9.81578,147.3941663047,18.15696,5.29578,18.9135,128.91,4.52,128.9892185417,138.59,139.78696,19.83578,141.1872953004,18.15696,5.29578,18.9135,121.63,14.54,122.495993812,138.76,18.15696,5.29578,18.9135,18.15696,5.29578,18.9135,0.0,0.0,0.0,138.28
2021-01-04 16:30:00,134.19592,11.02881,134.6483553359,18.47592,5.38881,19.24575,115.72,5.64,115.8573605776,138.24,152.36592,10.88881,152.7545081517,18.47592,5.38881,19.24575,133.89,5.5,134.0029182518,138.02,144.90592,18.70881,146.1086760691,18.47592,5.38881,19.24575,126.43,13.32,127.1297262642,138.21,18.47592,5.38881,19.24575,18.47592,5.38881,19.24575,0.0,0.0,0.0,137.72
2021-01-04 17:00:00,137.95224,11.17857,138.40441087,17.65224,5.14857,18.38775,120.3,6.03,120.4510311288,138.09,156.83224,10.89857,157.2104650825,17.65224,5.14857,18.38775,139.18,5.75,139.2987254069,137.85,149.07224,18.00857,150.1560565947,17.65224,5.14857,18.38775,131.42,12.86,132.0477035014,138.05,17.65224,5.14857,18.38775,17.65224,5.14857,18.38775,0.0,0.0,0.0,137.55
2021-01-04 17:30:00,137.61784,9.90812,137.9740581711,20.18784,5.88812,21.029,117.43,4.02,117.4987885044,138.51,155.96784,10.24812,156.3041620617,20.18784,5.88812,21.029,135.78,4.36,135.8499834376,138.23,148.43784,21.04812,149.9226990799,20.18784,5.88812,21.029,128.25,15.16,129.1428979851,138.48,20.18784,5.88812,21.029,20.18784,5.88812,21.029,0.0,0.0,0.0,137.91
2021-01-04 18:00:00,135.34544,8.95117,135.6411131374,19.61544,5.72117,20.43275,115.73,3.23,115.7750655366,138.68,153.45544,9.381170000000001,153.7419214663,19.61544,5.72117,20.43275,133.84,3.66,133.8900339831,138.4,145.99544,21.79117,147.6127487406,19.61544,5.72117,20.43275,126.38,16.07,127.3976031957,138.64,19.61544,5.72117,20.43275,19.61544,5.72117,20.43275,0.0,0.0,0.0,138.09
2021-01-04 18:30:00,132.53208,7.73019,132.7573277321,12.65208,3.6901900000000003,13.17925,119.88,4.04,119.948055424,138.57,151.41208,7.50019,151.5977269617,12.65208,3.6901900000000003,13.17925,138.76,3.81,138.8122966455,138.34,143.60208,18.87019,144.836602594,12.65208,3.6901900000000003,13.17925,130.95,15.18,131.8269126544,138.53,12.65208,3.6901900000000003,13.17925,12.65208,3.6901900000000003,13.17925,0.0,0.0,0.0,138.03
2021-01-04 19:00:00,129.23752,6.05011,129.379057064,9.25752,2.70011,9.64325,119.98,3.35,120.0267590998,138.46,148.25752,5.48011,148.3587673249,9.25752,2.70011,9.64325,139.0,2.7800000000000002,139.0277972206,138.26,140.32752,18.59011,141.5535413162,9.25752,2.70011,9.64325,131.07,15.89,132.0296822688,138.42,9.25752,2.70011,9.64325,9.25752,2.70011,9.64325,0.0,0.0,0.0,137.94
