Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-04 19:30:00,126.5456,5.44205,126.6625626914,9.1956,2.6820500000000003,9.57875,117.35,2.76,117.3824522661,138.36,145.1956,4.87205,145.2773180182,9.1956,2.6820500000000003,9.57875,136.0,2.19,136.0176315777,138.18,137.3656,19.19205,138.6998300163,9.1956,2.6820500000000003,9.57875,128.17,16.51,129.2289789482,138.32,9.1956,2.6820500000000003,9.57875,9.1956,2.6820500000000003,9.57875,0.0,0.0,0.0,137.87
2021-01-04 20:00:00,122.11112,4.00991,122.1769413836,7.61112,2.21991,7.92825,114.5,1.79,114.5139908483,138.53,140.34112,3.4199100000000002,140.3827829446,7.61112,2.21991,7.92825,132.73,1.2,132.7354244352,138.37,132.63112,19.79991,134.1008964491,7.61112,2.21991,7.92825,125.02,17.58,126.2499774257,138.49,7.61112,2.21991,7.92825,7.61112,2.21991,7.92825,0.0,0.0,0.0,138.04
2021-01-04 20:30:00,115.43176,2.82468,115.4663155808,6.22176,1.81468,6.481,109.21,1.01,109.21467026,138.71,132.90176,2.62468,132.9276749071,6.22176,1.81468,6.481,126.68,0.81,126.6825895694,138.5,125.44176,22.34468,127.4163249988,6.22176,1.81468,6.481,119.22,20.53,120.9747465383,138.67,6.22176,1.81468,6.481,6.22176,1.81468,6.481,0.0,0.0,0.0,138.18
2021-01-04 21:00:00,112.87832,3.4932600000000003,112.9323602492,5.66832,1.65326,5.9045000000000005,107.21,1.8399999999999999,107.2257884093,139.01,130.06832,2.76326,130.0976689778,5.66832,1.65326,5.9045000000000005,124.4,1.11,124.4049520719,138.75,122.69832,23.32326,124.8953649574,5.66832,1.65326,5.9045000000000005,117.03,21.67,119.0193673315,138.97,5.66832,1.65326,5.9045000000000005,5.66832,1.65326,5.9045000000000005,0.0,0.0,0.0,138.42
2021-01-04 21:30:00,108.84272,5.85371,109.0000165952,8.89272,2.59371,9.26325,99.95,3.26,100.0031504504,140.1,125.20272,8.67371,125.5028061063,8.89272,2.59371,9.26325,116.31,6.08,116.4688048363,140.28,117.92272,26.06371,120.7687247228,8.89272,2.59371,9.26325,109.03,23.47,111.5274934713,140.06,8.89272,2.59371,9.26325,8.89272,2.59371,9.26325,0.0,0.0,0.0,139.95
2021-01-04 22:00:00,100.94328,15.910540000000001,102.1894860553,10.73328,3.13054,11.1805,90.21,12.78,91.1107704939,137.73,116.80328,16.72054,117.9939942397,10.73328,3.13054,11.1805,106.07,13.59,106.9370515771,137.63,111.32328,17.45054,112.6827139194,10.73328,3.13054,11.1805,100.59,14.32,101.6041854453,137.71,10.73328,3.13054,11.1805,10.73328,3.13054,11.1805,0.0,0.0,0.0,137.32
2021-01-04 22:30:00,95.94544,17.68992,97.5625990142,10.04544,2.92992,10.464,85.9,14.76,87.1588641505,138.26,111.34544,17.76992,112.7544990925,10.04544,2.92992,10.464,101.3,14.84,102.3812267948,138.19,106.08544,17.24992,107.4787435729,10.04544,2.92992,10.464,96.04,14.32,97.1017198612,138.24,10.04544,2.92992,10.464,10.04544,2.92992,10.464,0.0,0.0,0.0,137.87
2021-01-04 23:00:00,90.70392,18.95906,92.664162757,10.45392,3.04906,10.8895,80.25,15.91,81.8119221141,138.69,105.17392,18.93906,106.8655297177,10.45392,3.04906,10.8895,94.72,15.89,96.0435864595,138.63,100.16392,18.59906,101.8760811116,10.45392,3.04906,10.8895,89.71,15.55,91.0477160614,138.66,10.45392,3.04906,10.8895,10.45392,3.04906,10.8895,0.0,0.0,0.0,138.29
2021-01-04 23:30:00,85.90968,18.38449,87.8547812601,7.00968,2.04449,7.30175,78.9,16.34,80.5742241663,139.3,100.17968,17.45449,101.6888760193,7.00968,2.04449,7.30175,93.17,15.41,94.4357824132,139.15,95.21968,18.05449,96.9162115874,7.00968,2.04449,7.30175,88.21,16.01,89.6511249232,139.26,7.00968,2.04449,7.30175,7.00968,2.04449,7.30175,0.0,0.0,0.0,138.8
2021-01-05 00:00:00,82.15968,18.66199,84.2524948501,6.58968,1.92199,6.86425,75.57,16.74,77.4018895118,139.23,96.22968,18.79199,98.047387528,6.58968,1.92199,6.86425,89.64,16.87,91.2136311085,139.24,91.27968,17.67199,92.9746159522,6.58968,1.92199,6.86425,84.69,15.75,86.1420837918,139.19,6.58968,1.92199,6.86425,6.58968,1.92199,6.86425,0.0,0.0,0.0,138.89
2021-01-05 00:30:00,79.66912,18.58266,81.8076031567,6.24912,1.82266,6.5095,73.42,16.76,75.3086582008,137.69,93.80912000000001,19.00266,95.7144298539,6.24912,1.82266,6.5095,87.56,17.18,89.2295130548,137.69,89.13912,18.54266,91.0473116256,6.24912,1.82266,6.5095,82.89,16.72,84.5595086315,137.66,6.24912,1.82266,6.5095,6.24912,1.82266,6.5095,0.0,0.0,0.0,137.36
2021-01-05 01:00:00,80.22824,18.04907,82.2334446643,5.68824,1.65907,5.92525,74.54,16.39,76.3206636502,136.52,94.50824,19.07907,96.4148242749,5.68824,1.65907,5.92525,88.82,17.42,90.5121472511,136.58,89.83824,18.01907,91.6274863235,5.68824,1.65907,5.92525,84.15,16.36,85.7255626986,136.49,5.68824,1.65907,5.92525,5.68824,1.65907,5.92525,0.0,0.0,0.0,136.25
2021-01-05 01:30:00,79.36528,18.79529,81.5604720172,6.39528,1.8652900000000001,6.66175,72.97,16.93,74.908249212,136.79,93.28528,19.25529,95.2518223325,6.39528,1.8652900000000001,6.66175,86.89,17.39,88.6131152821,136.8,88.77528,18.81529,90.7472615392,6.39528,1.8652900000000001,6.66175,82.38,16.95,84.1056888682,136.77,6.39528,1.8652900000000001,6.66175,6.39528,1.8652900000000001,6.66175,0.0,0.0,0.0,136.47
2021-01-05 02:00:00,77.606,19.33175,79.9775455616,6.486,1.89175,6.75625,71.12,17.44,73.2270988091,136.79,91.126,18.45175,92.9753459475,6.486,1.89175,6.75625,84.64,16.56,86.2447865091,136.67,86.776,19.41175,88.9206962077,6.486,1.89175,6.75625,80.29,17.52,82.1792826691,136.77,6.486,1.89175,6.75625,6.486,1.89175,6.75625,0.0,0.0,0.0,136.33
2021-01-05 02:30:00,76.95576,19.79918,79.4619187149,6.54576,1.90918,6.8185,70.41,17.89,72.6472311929,136.84,90.34576,19.28918,92.3819723488,6.54576,1.90918,6.8185,83.8,17.38,85.583318468,136.76,86.03576,19.91918,88.3115266013,6.54576,1.90918,6.8185,79.49,18.01,81.5047250164,136.82,6.54576,1.90918,6.8185,6.54576,1.90918,6.8185,0.0,0.0,0.0,136.42
2021-01-05 03:00:00,76.43728,19.65254,78.9232545087,6.31728,1.84254,6.5805,70.12,17.81,72.3464615583,136.74,89.82728,19.65254,91.9519578946,6.31728,1.84254,6.5805,83.51,17.81,85.3880331194,136.71,85.46728,19.77254,87.7246219066,6.31728,1.84254,6.5805,79.15,17.93,81.1554520658,136.72,6.31728,1.84254,6.5805,6.31728,1.84254,6.5805,0.0,0.0,0.0,136.38
2021-01-05 03:30:00,75.0952,19.39735,77.5599526177,6.0252,1.7573500000000002,6.27625,69.07,17.64,71.286986891,137.01,88.3252,19.93735,90.5474399421,6.0252,1.7573500000000002,6.27625,82.3,18.18,84.2840578045,137.04,83.9952,19.46735,86.2216407815,6.0252,1.7573500000000002,6.27625,77.97,17.71,79.9560191605,136.99,6.0252,1.7573500000000002,6.27625,6.0252,1.7573500000000002,6.27625,0.0,0.0,0.0,136.71
2021-01-05 04:00:00,75.72224,18.89607,78.0443405511,5.95224,1.7360700000000002,6.20025,69.77,17.16,71.8492762664,136.73,89.14224,20.03607,91.3662030144,5.95224,1.7360700000000002,6.20025,83.19,18.3,85.1790238263,136.82,84.71224,18.92607,86.8006896946,5.95224,1.7360700000000002,6.20025,78.76,17.19,80.6141036048,136.71,5.95224,1.7360700000000002,6.20025,5.95224,1.7360700000000002,6.20025,0.0,0.0,0.0,136.49
2021-01-05 04:30:00,74.86024,19.22632,77.2897594355,6.57024,1.91632,6.844,68.29,17.31,70.4496997864,136.83,87.96024,20.35632,90.2850130686,6.57024,1.91632,6.844,81.39,18.44,83.4527752684,136.94,83.65024,19.25632,85.8380365106,6.57024,1.91632,6.844,77.08,17.34,79.0063415176,136.81,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0.0,0.0,0.0,136.59
2021-01-05 05:00:00,76.2936,19.16855,78.6647742644,6.3036,1.8385500000000001,6.56625,69.99,17.33,72.103599078,136.65,89.7636,20.34855,92.0411178336,6.3036,1.8385500000000001,6.56625,83.46,18.51,85.4879623105,136.76,85.3136,19.19855,87.4470963901,6.3036,1.8385500000000001,6.56625,79.01,17.36,80.8946827672,136.63,6.3036,1.8385500000000001,6.56625,6.3036,1.8385500000000001,6.56625,0.0,0.0,0.0,136.42
2021-01-05 05:30:00,78.91712,18.08666,80.9631959538,6.05712,1.76666,6.3095,72.86,16.32,74.6654002869,136.49,92.85712,18.36666,94.6561088058,6.05712,1.76666,6.3095,86.8,16.6,88.373072822,136.48,88.30712,18.03666,90.1302865115,6.05712,1.76666,6.3095,82.25,16.27,83.8437558796,136.46,6.05712,1.76666,6.3095,6.05712,1.76666,6.3095,0.0,0.0,0.0,136.15
2021-01-05 06:00:00,80.84112,17.83491,82.7850874105,5.81112,1.6949100000000001,6.05325,75.03,16.14,76.7463386749,136.78,95.02112,17.07491,96.5430774192,5.81112,1.6949100000000001,6.05325,89.21,15.38,90.5260653072,136.67,90.43112,17.07491,92.0290172498,5.81112,1.6949100000000001,6.05325,84.62,15.38,86.0063299996,136.75,5.81112,1.6949100000000001,6.05325,5.81112,1.6949100000000001,6.05325,0.0,0.0,0.0,136.34
2021-01-05 06:30:00,90.16136,15.12123,91.4205799247,6.14136,1.79123,6.39725,84.02,13.33,85.0708487086,137.69,105.16136,12.53123,105.9053509619,6.14136,1.79123,6.39725,99.02,10.74,99.6007429691,137.33,100.11136,14.47123,101.151870466,6.14136,1.79123,6.39725,93.97,12.68,94.8216394079,137.66,6.14136,1.79123,6.39725,6.14136,1.79123,6.39725,0.0,0.0,0.0,137.01
2021-01-05 07:00:00,97.55112,12.79366,98.3864764561,7.04112,2.05366,7.3345,90.51,10.74,91.1449817598,136.84,113.54112,8.30366,113.8443529572,7.04112,2.05366,7.3345,106.5,6.25,106.6832343904,136.24,108.26112,11.93366,108.9168597814,7.04112,2.05366,7.3345,101.22,9.88,101.701046209,136.81,7.04112,2.05366,7.3345,7.04112,2.05366,7.3345,0.0,0.0,0.0,135.95
2021-01-05 07:30:00,105.91504,16.50022,107.1925974974,6.51504,1.90022,6.7865,99.4,14.6,100.4665118335,138.36,123.36504,5.3802200000000004,123.4823058638,6.51504,1.90022,6.7865,116.85,3.48,116.901808797,137.76,117.51504,6.15022,117.6758676715,6.51504,1.90022,6.7865,111.0,4.25,111.0813328152,138.33,6.51504,1.90022,6.7865,6.51504,1.90022,6.7865,0.0,0.0,0.0,137.44
2021-01-05 08:00:00,114.53224,17.97982,115.9349297091,5.38224,1.56982,5.6065000000000005,109.15,16.41,110.3766759782,139.06,133.83224,7.19982,134.0257656999,5.38224,1.56982,5.6065000000000005,128.45,5.63,128.5733230495,138.59,127.10224,7.3798200000000005,127.316303576,5.38224,1.56982,5.6065000000000005,121.72,5.8100000000000005,121.8585840226,139.03,5.38224,1.56982,5.6065000000000005,5.38224,1.56982,5.6065000000000005,0.0,0.0,0.0,138.27
2021-01-05 08:30:00,119.88512,15.34816,120.863592586,8.08512,2.35816,8.422,111.8,12.99,112.5521217037,138.25,139.60512,7.79816,139.8227478975,8.08512,2.35816,8.422,131.52,5.44,131.6324580033,138.16,132.79512,11.73816,133.3128962104,8.08512,2.35816,8.422,124.71,9.38,125.0622584955,138.22,8.08512,2.35816,8.422,8.08512,2.35816,8.422,0.0,0.0,0.0,137.83
2021-01-05 09:00:00,121.73928,16.51604,122.8545150664,13.28928,3.87604,13.843,108.45,12.64,109.1841201824,137.8,140.75928,9.66604,141.0907765781,13.28928,3.87604,13.843,127.47,5.79,127.6014302428,137.71,134.23928,13.50604,134.917001936,13.28928,3.87604,13.843,120.95,9.63,121.3327630939,137.78,13.28928,3.87604,13.843,13.28928,3.87604,13.843,0.0,0.0,0.0,137.39
2021-01-05 09:30:00,122.28592,17.82006,123.5775091538,17.72592,5.17006,18.4645,104.56,12.65,105.3224387298,137.66,140.43592,11.38006,140.8962504535,17.72592,5.17006,18.4645,122.71,6.21,122.867034635,137.54,134.32592,14.74006,135.1322395013,17.72592,5.17006,18.4645,116.6,9.57,116.9920719536,137.64,17.72592,5.17006,18.4645,17.72592,5.17006,18.4645,0.0,0.0,0.0,137.22
2021-01-05 10:00:00,120.99632,18.37726,122.3839578484,18.67632,5.44726,19.4545,102.32,12.93,103.133735024,137.61,138.68632,11.07726,139.1280023728,18.67632,5.44726,19.4545,120.01,5.63,120.1419868322,137.54,132.79632,14.67726,133.6049571186,18.67632,5.44726,19.4545,114.12,9.23,114.4926517293,137.58,18.67632,5.44726,19.4545,18.67632,5.44726,19.4545,0.0,0.0,0.0,137.22
2021-01-05 10:30:00,122.296,19.5155,123.8433137325,19.836,5.7855,20.6625,102.46,13.73,103.3758409881,138.61,140.046,11.3055,140.5015887677,19.836,5.7855,20.6625,120.21,5.52,120.336671468,138.48,134.126,14.4955,134.9070175945,19.836,5.7855,20.6625,114.29,8.71,114.6214124848,138.58,19.836,5.7855,20.6625,19.836,5.7855,20.6625,0.0,0.0,0.0,138.17
2021-01-05 11:00:00,125.45864,16.692520000000002,126.564254727,18.72864,5.46252,19.509,106.73,11.23,107.3191772238,138.17,143.98864,13.43252,144.613834202,18.72864,5.46252,19.509,125.26,7.97,125.5133000921,138.0,137.80864,16.75252,138.8231543547,18.72864,5.46252,19.509,119.08,11.29,119.6140062869,138.14,18.72864,5.46252,19.509,18.72864,5.46252,19.509,0.0,0.0,0.0,137.69
2021-01-05 11:30:00,126.19464,14.57302,127.0333030219,15.64464,4.56302,16.2965,110.55,10.01,111.0022639409,136.99,145.04464,17.18302,146.0589051344,15.64464,4.56302,16.2965,129.4,12.62,130.0139392527,136.36,138.95464,16.78302,139.9645017061,15.64464,4.56302,16.2965,123.31,12.22,123.9140205949,136.97,15.64464,4.56302,16.2965,15.64464,4.56302,16.2965,0.0,0.0,0.0,136.06
2021-01-05 12:00:00,127.43584,15.48212,128.3728528786,17.35584,5.06212,18.079,110.08,10.42,110.5720706146,137.31,146.05584,19.09212,147.2983959322,17.35584,5.06212,18.079,128.7,14.03,129.4624690789,136.48,140.15584,16.95212,141.1773135408,17.35584,5.06212,18.079,122.8,11.89,123.3742764923,137.28,17.35584,5.06212,18.079,17.35584,5.06212,18.079,0.0,0.0,0.0,136.18
2021-01-05 12:30:00,130.9972,17.8521,132.2080325935,20.4072,5.9521,21.2575,110.59,11.9,111.2284050951,137.56,149.6572,19.0421,150.8637765809,20.4072,5.9521,21.2575,129.25,13.09,129.9111642624,136.69,143.7572,16.2821,144.6763260947,20.4072,5.9521,21.2575,123.35,10.33,123.7817894522,137.53,20.4072,5.9521,21.2575,20.4072,5.9521,21.2575,0.0,0.0,0.0,136.39
2021-01-05 13:00:00,127.55752,20.53636,129.2000889729,22.78752,6.64636,23.737,104.77,13.89,105.6867304821,138.44,145.32752,16.71636,146.2857640408,22.78752,6.64636,23.737,122.54,10.07,122.9530662489,137.75,139.64752,15.08636,140.4600587363,22.78752,6.64636,23.737,116.86,8.44,117.1643853737,138.41,22.78752,6.64636,23.737,22.78752,6.64636,23.737,0.0,0.0,0.0,137.45
2021-01-05 13:30:00,124.43376,20.33818,126.0849007354,22.79376,6.64818,23.7435,101.64,13.69,102.5578163769,138.54,141.91376,13.42818,142.5476457029,22.79376,6.64818,23.7435,119.12,6.78,119.3127939493,138.28,136.15376,15.39818,137.0217147369,22.79376,6.64818,23.7435,113.36,8.75,113.6971947763,138.51,22.79376,6.64818,23.7435,22.79376,6.64818,23.7435,0.0,0.0,0.0,137.95
2021-01-05 14:00:00,124.294,18.03325,125.5953683125,20.034,5.84325,20.86875,104.26,12.19,104.9702038676,138.4,142.254,14.28325,142.969268539,20.034,5.84325,20.86875,122.22,8.44,122.5110688877,138.1,136.324,16.16325,137.2788535302,20.034,5.84325,20.86875,116.29,10.32,116.7470192339,138.37,20.034,5.84325,20.86875,20.034,5.84325,20.86875,0.0,0.0,0.0,137.78
2021-01-05 14:30:00,124.06376,18.18068,125.3888099896,18.41376,5.37068,19.181,105.65,12.81,106.4237689616,138.69,142.31376,13.08068,142.9136469152,18.41376,5.37068,19.181,123.9,7.71,124.1396556303,138.39,136.26376,15.08068,137.0957300524,18.41376,5.37068,19.181,117.85,9.71,118.2493408015,138.64,18.41376,5.37068,19.181,18.41376,5.37068,19.181,0.0,0.0,0.0,138.07
2021-01-05 15:00:00,124.01024,17.47382,125.2352746244,17.19024,5.01382,17.9065,106.82,12.46,107.5442420588,138.65,142.46024,13.12382,143.0634636525,17.19024,5.01382,17.9065,125.27,8.11,125.5322468531,138.35,136.35024,15.12382,137.1864347501,17.19024,5.01382,17.9065,119.16,10.11,119.5881168846,138.61,17.19024,5.01382,17.9065,17.19024,5.01382,17.9065,0.0,0.0,0.0,138.03
2021-01-05 15:30:00,126.89904,15.65472,127.8610050453,13.55904,3.95472,14.124,113.34,11.7,113.9422906563,138.56,146.54904,12.72472,147.1004405976,13.55904,3.95472,14.124,132.99,8.77,133.2788542868,138.24,140.00904,14.87472,140.7969764476,13.55904,3.95472,14.124,126.45,10.92,126.9206401654,138.53,13.55904,3.95472,14.124,13.55904,3.95472,14.124,0.0,0.0,0.0,137.92
2021-01-05 16:00:00,128.80688,16.39659,129.846295669,14.21688,4.14659,14.80925,114.59,12.25,115.2429199561,138.49,148.68688,12.14659,149.182197104,14.21688,4.14659,14.80925,134.47,8.0,134.7077610979,138.17,142.02688,14.37659,142.7526566568,14.21688,4.14659,14.80925,127.81,10.23,128.2187544784,138.45,14.21688,4.14659,14.80925,14.21688,4.14659,14.80925,0.0,0.0,0.0,137.86
2021-01-05 16:30:00,131.86376,19.05443,133.2333385604,18.32376,5.34443,19.08725,113.54,13.71,114.3647485023,138.74,151.46376,11.75443,151.9191798884,18.32376,5.34443,19.08725,133.14,6.41,133.2942148032,138.47,144.97376,14.04443,145.6524531292,18.32376,5.34443,19.08725,126.65,8.7,126.9484639529,138.71,18.32376,5.34443,19.08725,18.32376,5.34443,19.08725,0.0,0.0,0.0,138.15
2021-01-05 17:00:00,136.21072,21.55021,137.9049375257,21.84072,6.37021,22.75075,114.37,15.18,115.3730007411,138.59,155.85072,10.92021,156.232832372,21.84072,6.37021,22.75075,134.01,4.55,134.0872201218,138.34,149.40072,13.37021,149.997792157,21.84072,6.37021,22.75075,127.56,7.0,127.751922099,138.55,21.84072,6.37021,22.75075,21.84072,6.37021,22.75075,0.0,0.0,0.0,138.03
2021-01-05 17:30:00,134.04448,27.39464,136.815163338,27.20448,7.93464,28.338,106.84,19.46,108.5977771412,139.41,152.24448,9.70464,152.5534717009,27.20448,7.93464,28.338,125.04,1.77,125.0525269637,139.07,146.31448,10.46464,146.6882263442,27.20448,7.93464,28.338,119.11,2.5300000000000002,119.1368666702,139.37,27.20448,7.93464,28.338,27.20448,7.93464,28.338,0.0,0.0,0.0,138.75
2021-01-05 18:00:00,131.64512,28.07941,134.6064295855,27.49512,8.01941,28.64075,104.15,20.06,106.0642545818,139.78,149.61512,8.88941,149.8789703153,27.49512,8.01941,28.64075,122.12,0.87,122.1230989617,139.7,143.61512,10.09941,143.9697911889,27.49512,8.01941,28.64075,116.12,2.08,116.1386275104,139.74,27.49512,8.01941,28.64075,27.49512,8.01941,28.64075,0.0,0.0,0.0,139.37
2021-01-05 18:30:00,127.5932,29.4901,130.9568275587,27.2232,7.9401,28.3575,100.37,21.55,102.6573884336,140.29,145.1332,12.4101,145.662817233,27.2232,7.9401,28.3575,117.91,4.47,117.9946990335,140.48,139.1132,8.8101,139.3918945859,27.2232,7.9401,28.3575,111.89,0.87,111.8933822887,140.26,27.2232,7.9401,28.3575,27.2232,7.9401,28.3575,0.0,0.0,0.0,140.14
2021-01-05 19:00:00,122.34264,26.61577,125.2043161191,26.76264,7.80577,27.87775,95.58,18.81,97.4133076125,137.18,139.79264,10.28577,140.1705363572,26.76264,7.80577,27.87775,113.03,2.48,113.0572036626,137.24,134.05264,15.61577,134.9591144149,26.76264,7.80577,27.87775,107.29,7.8100000000000005,107.573882518,137.15,26.76264,7.80577,27.87775,26.76264,7.80577,27.87775,0.0,0.0,0.0,136.92
2021-01-05 19:30:00,125.29184,12.25137,125.8894008146,9.74184,2.84137,10.14775,115.55,9.41,115.9325260658,137.39,145.75184,9.73137,146.0763445102,9.74184,2.84137,10.14775,136.01,6.89,136.1844051278,137.47,137.87184,11.20137,138.3261181226,9.74184,2.84137,10.14775,128.13,8.36,128.4024396186,137.35,9.74184,2.84137,10.14775,9.74184,2.84137,10.14775,0.0,0.0,0.0,137.16
2021-01-05 20:00:00,122.42096,11.08403,122.9217115418,6.63096,1.93403,6.90725,115.79,9.15,116.1509646968,136.89,142.89096,9.25403,143.1903052618,6.63096,1.93403,6.90725,136.26,7.32,136.4564765777,136.95,135.03096,10.04403,135.4039980841,6.63096,1.93403,6.90725,128.4,8.11,128.6558669475,136.86,6.63096,1.93403,6.90725,6.63096,1.93403,6.90725,0.0,0.0,0.0,136.62
2021-01-05 20:30:00,117.14824,13.22532,117.8924052863,6.25824,1.82532,6.519,110.89,11.4,111.4744459506,137.45,136.82824,7.02532,137.0084755867,6.25824,1.82532,6.519,130.57,5.2,130.6735049656,137.54,129.16824,12.37532,129.7597116589,6.25824,1.82532,6.519,122.91,10.55,123.3619495631,137.42,6.25824,1.82532,6.519,6.25824,1.82532,6.519,0.0,0.0,0.0,137.22
2021-01-05 21:00:00,113.69144,14.35667,114.5943170614,6.09144,1.7766700000000002,6.34525,107.6,12.58,108.3328962042,138.21,132.99144,5.22667,133.0941065283,6.09144,1.7766700000000002,6.34525,126.9,3.45,126.9468885007,138.4,125.35144,13.59667,126.0866882155,6.09144,1.7766700000000002,6.34525,119.26,11.82,119.8443156766,138.18,6.09144,1.7766700000000002,6.34525,6.09144,1.7766700000000002,6.34525,0.0,0.0,0.0,138.08
2021-01-05 21:30:00,108.89592,15.92506,110.0542090456,6.32592,1.8450600000000001,6.5895,102.57,14.08,103.5318854267,138.76,127.42592,4.36506,127.5006621028,6.32592,1.8450600000000001,6.5895,121.1,2.52,121.1262168154,139.04,119.96592,15.25506,120.9319594526,6.32592,1.8450600000000001,6.5895,113.64,13.41,114.4284829053,138.72,6.32592,1.8450600000000001,6.5895,6.32592,1.8450600000000001,6.5895,0.0,0.0,0.0,138.71
2021-01-05 22:00:00,102.28432,13.38376,103.1562269066,6.18432,1.80376,6.442,96.1,11.58,96.7951775658,137.4,119.61432,12.66376,120.282818251,6.18432,1.80376,6.442,113.43,10.86,113.9486924014,137.48,113.54432,12.21376,114.1993368527,6.18432,1.80376,6.442,107.36,10.41,107.8635142205,137.37,6.18432,1.80376,6.442,6.18432,1.80376,6.442,0.0,0.0,0.0,137.14
2021-01-05 22:30:00,96.97632,15.25351,98.1686111141,8.20632,2.39351,8.54825,88.77,12.86,89.6966693919,137.88,112.91632,15.28351,113.9459564893,8.20632,2.39351,8.54825,104.71,12.89,105.50040853,137.8,107.47632,14.60351,108.4639196464,8.20632,2.39351,8.54825,99.27,12.21,100.018083365,137.85,8.20632,2.39351,8.54825,8.20632,2.39351,8.54825,0.0,0.0,0.0,137.47
2021-01-05 23:00:00,91.0716,16.4188,92.5397931703,7.8816,2.2988,8.21,83.19,14.12,84.3797991228,138.07,106.1116,16.4888,107.3850649765,7.8816,2.2988,8.21,98.23,14.19,99.2496297222,138.01,100.8916,15.8788,102.1334971496,7.8816,2.2988,8.21,93.01,13.58,93.996151517,138.03,7.8816,2.2988,8.21,7.8816,2.2988,8.21,0.0,0.0,0.0,137.68
2021-01-05 23:30:00,86.43208,16.80144,88.0499451402,6.38208,1.86144,6.648,80.05,14.94,81.4322178256,138.78,100.97208,17.13144,102.4150729922,6.38208,1.86144,6.648,94.59,15.27,95.8146178827,138.76,95.87208,16.30144,97.2480985398,6.38208,1.86144,6.648,89.49,14.44,90.6475245112,138.74,6.38208,1.86144,6.648,6.38208,1.86144,6.648,0.0,0.0,0.0,138.42
2021-01-06 00:00:00,81.93384,18.09737,83.9086940553,6.57384,1.91737,6.8477500000000004,75.36,16.18,77.0773767068,139.16,95.77384,18.78737,97.5991480489,6.57384,1.91737,6.8477500000000004,89.2,16.87,90.7812585284,139.2,90.81384,17.72737,92.5279048864,6.57384,1.91737,6.8477500000000004,84.24,15.81,85.7107560345,139.11,6.57384,1.91737,6.8477500000000004,6.57384,1.91737,6.8477500000000004,0.0,0.0,0.0,138.83
2021-01-06 00:30:00,80.9428,18.1979,82.963247503,6.2328,1.8179,6.4925,74.71,16.38,76.4845638021,139.13,94.6628,18.9079,96.532659687,6.2328,1.8179,6.4925,88.43,17.09,90.066270046,139.2,89.7628,17.8479,91.5199857859,6.2328,1.8179,6.4925,83.53,16.03,85.0542285839,139.11,6.2328,1.8179,6.4925,6.2328,1.8179,6.4925,0.0,0.0,0.0,138.83
2021-01-06 01:00:00,81.97736,17.98423,83.9268734153,6.11736,1.78423,6.37225,75.86,16.2,77.5704814991,139.22,95.88736,18.69423,97.6926816249,6.11736,1.78423,6.37225,89.77,16.91,91.3487876219,139.26,90.92736,17.60423,92.6158394146,6.11736,1.78423,6.37225,84.81,15.82,86.2728723296,139.17,6.11736,1.78423,6.37225,6.11736,1.78423,6.37225,0.0,0.0,0.0,138.9
2021-01-06 01:30:00,81.39592,18.27381,83.4219870571,6.59592,1.92381,6.87075,74.8,16.35,76.5660662435,139.16,95.11592,19.00381,96.9957887331,6.59592,1.92381,6.87075,88.52,17.08,90.1527415002,139.2,90.21592,17.91381,91.9772624629,6.59592,1.92381,6.87075,83.62,15.99,85.1350955834,139.11,6.59592,1.92381,6.87075,6.59592,1.92381,6.87075,0.0,0.0,0.0,138.85
2021-01-06 02:00:00,80.736,18.37925,82.801561136,6.066,1.76925,6.31875,74.67,16.61,76.4951044185,139.43,94.436,19.12925,96.3539636007,6.066,1.76925,6.31875,88.37,17.36,90.0590167612,139.48,89.536,18.03925,91.3351511553,6.066,1.76925,6.31875,83.47,16.27,85.0408948683,139.38,6.066,1.76925,6.31875,6.066,1.76925,6.31875,0.0,0.0,0.0,139.14
2021-01-06 02:30:00,79.18744,18.780920000000002,81.3841115317,5.79744,1.6909200000000002,6.039,73.39,17.09,75.3535679315,139.86,92.66744,19.36092,94.6683667304,5.79744,1.6909200000000002,6.039,86.87,17.67,88.648890574,139.89,87.84744,18.48092,89.7703576834,5.79744,1.6909200000000002,6.039,82.05,16.79,83.7502632832,139.81,5.79744,1.6909200000000002,6.039,5.79744,1.6909200000000002,6.039,0.0,0.0,0.0,139.54
2021-01-06 03:00:00,76.72184,13.66262,77.9288644743,5.87184,1.71262,6.1165,70.85,11.95,71.850713288,137.78,90.40184,15.76262,91.7657499542,5.87184,1.71262,6.1165,84.53,14.05,85.6896924957,138.03,85.13184,27.78262,89.5505675909,5.87184,1.71262,6.1165,79.26,26.07,83.4373567415,137.74,5.87184,1.71262,6.1165,5.87184,1.71262,6.1165,0.0,0.0,0.0,137.68
2021-01-06 03:30:00,76.25328,10.50429,76.9733903317,5.84328,1.70429,6.08675,70.41,8.8,70.9577909746,136.84,90.06328,14.18429,91.1733979139,5.84328,1.70429,6.08675,84.22,12.48,85.1396429403,137.21,84.57328,32.39429,90.5650579118,5.84328,1.70429,6.08675,78.73,30.69,84.5002307689,136.8,5.84328,1.70429,6.08675,5.84328,1.70429,6.08675,0.0,0.0,0.0,136.87
2021-01-06 04:00:00,76.65344,10.65267,77.3901107504,6.04344,1.76267,6.29525,70.61,8.89,71.1674377788,136.97,90.51344,14.36267,91.6458897614,6.04344,1.76267,6.29525,84.47,12.6,85.4045718917,137.34,84.99344,32.59267,91.028385577,6.04344,1.76267,6.29525,78.95,30.83,84.7560699891,136.94,6.04344,1.76267,6.29525,6.04344,1.76267,6.29525,0.0,0.0,0.0,137.01
2021-01-06 04:30:00,77.36192,10.46431,78.0664361289,6.15192,1.79431,6.40825,71.21,8.67,71.7358557487,136.91,91.35192,14.15431,92.4419697933,6.15192,1.79431,6.40825,85.2,12.36,86.0918672117,137.28,85.79192,32.37431,91.6970527621,6.15192,1.79431,6.40825,79.64,30.58,85.3092374834,136.88,6.15192,1.79431,6.40825,6.15192,1.79431,6.40825,0.0,0.0,0.0,136.96
2021-01-06 05:00:00,76.97784,10.27437,77.6604824216,6.35784,1.85437,6.62275,70.62,8.42,71.1201856016,137.04,90.83784,13.89437,91.8943235111,6.35784,1.85437,6.62275,84.48,12.04,85.3336510411,137.4,85.33784,32.21437,91.2157473815,6.35784,1.85437,6.62275,78.98,30.36,84.6142423,137.0,6.35784,1.85437,6.62275,6.35784,1.85437,6.62275,0.0,0.0,0.0,137.06
2021-01-06 05:30:00,78.67,9.4075,79.2304862805,5.82,1.6975,6.0625,72.85,7.71,73.2568536043,136.53,92.98,13.0575,93.8923783182,5.82,1.6975,6.0625,87.16,11.36,87.8971853929,136.9,87.3,31.1175,92.6800345611,5.82,1.6975,6.0625,81.48,29.42,86.6286719279,136.49,5.82,1.6975,6.0625,5.82,1.6975,6.0625,0.0,0.0,0.0,136.56
2021-01-06 06:00:00,81.5544,7.72295,81.9192536347,5.3244,1.55295,5.54625,76.23,6.17,76.4792900072,136.12,96.5444,12.24295,97.3175780425,5.3244,1.55295,5.54625,91.22,10.69,91.8442404291,136.57,90.6344,29.12295,95.1984279285,5.3244,1.55295,5.54625,85.31,27.57,89.65434178,136.08,5.3244,1.55295,5.54625,5.3244,1.55295,5.54625,0.0,0.0,0.0,136.23
2021-01-06 06:30:00,93.01424,4.6770700000000005,93.1317551996,4.82424,1.40707,5.02525,88.19,3.27,88.2506033974,136.8,109.31424,5.70707,109.4631157731,4.82424,1.40707,5.02525,104.49,4.3,104.5784399386,136.84,102.90424,24.51707,105.7845420246,4.82424,1.40707,5.02525,98.08,23.11,100.7658597939,136.77,4.82424,1.40707,5.02525,4.82424,1.40707,5.02525,0.0,0.0,0.0,136.54
2021-01-06 07:00:00,100.642,4.0885,100.7250117709,4.932,1.4385,5.1375,95.71,2.65,95.7466793158,136.92,117.962,3.3385,118.0092328009,4.932,1.4385,5.1375,113.03,1.9,113.0459680838,136.76,111.222,19.9285,112.9932670395,4.932,1.4385,5.1375,106.29,18.49,107.8862558438,136.9,4.932,1.4385,5.1375,4.932,1.4385,5.1375,0.0,0.0,0.0,136.45
2021-01-06 07:30:00,107.36608,10.82469,107.9103750719,5.05608,1.47469,5.26675,102.31,9.35,102.7363548117,138.47,126.09608,5.91469,126.2347216465,5.05608,1.47469,5.26675,121.04,4.44,121.121406861,138.96,118.45608,9.62469,118.8464452416,5.05608,1.47469,5.26675,113.4,8.15,113.692490957,138.43,5.05608,1.47469,5.26675,5.05608,1.47469,5.26675,0.0,0.0,0.0,138.64
2021-01-06 08:00:00,115.70832,7.37951,115.9434020765,5.27832,1.53951,5.49825,110.43,5.84,110.5843139871,137.25,135.63832,10.35951,136.0333536301,5.27832,1.53951,5.49825,130.36,8.82,130.6580345788,137.56,127.71832,5.91951,127.855425627,5.27832,1.53951,5.49825,122.44,4.38,122.5183169979,137.22,5.27832,1.53951,5.49825,5.27832,1.53951,5.49825,0.0,0.0,0.0,137.24
2021-01-06 08:30:00,124.2948,5.00765,124.3956344313,6.3348,1.84765,6.59875,117.96,3.16,118.0023186213,136.78,145.4948,22.63765,147.2453735252,6.3348,1.84765,6.59875,139.16,20.79,140.7044054037,137.5,136.1248,10.64765,136.5405933251,6.3348,1.84765,6.59875,129.79,8.8,130.0879859941,136.75,6.3348,1.84765,6.59875,6.3348,1.84765,6.59875,0.0,0.0,0.0,137.18
2021-01-06 09:00:00,123.56656,4.91483,123.6642644589,14.896560000000001,4.34483,15.51725,108.67,0.5700000000000001,108.6714948825,139.14,143.60656,26.87483,146.0996254703,14.896560000000001,4.34483,15.51725,128.71,22.53,130.6670004247,140.68,133.48656,24.15483,135.6544046943,14.896560000000001,4.34483,15.51725,118.59,19.81,120.2332075593,139.09,14.896560000000001,4.34483,15.51725,14.896560000000001,4.34483,15.51725,0.0,0.0,0.0,140.35
2021-01-06 09:30:00,125.3024,5.89445,125.4409661417,18.6324,5.43445,19.40875,106.67,0.46,106.6709918394,139.18,145.0324,27.02445,147.5287021144,18.6324,5.43445,19.40875,126.4,21.59,128.2306051612,140.9,135.0724,24.65445,137.3040245097,18.6324,5.43445,19.40875,116.44,19.22,118.0156006636,139.14,18.6324,5.43445,19.40875,18.6324,5.43445,19.40875,0.0,0.0,0.0,140.57
2021-01-06 10:00:00,128.06712,7.47916,128.2853267502,20.87712,6.08916,21.747,107.19,1.3900000000000001,107.1990121223,139.13,147.84712,28.80916,150.6278148026,20.87712,6.08916,21.747,126.97,22.72,128.9867407914,140.83,137.87712,24.22916,139.9898296799,20.87712,6.08916,21.747,117.0,18.14,118.3978868055,139.08,20.87712,6.08916,21.747,20.87712,6.08916,21.747,0.0,0.0,0.0,140.5
2021-01-06 10:30:00,129.0248,7.4464,129.239498173,18.3648,5.3564,19.13,110.66,2.09,110.6797348208,138.64,149.4148,28.6064,152.1285922501,18.3648,5.3564,19.13,131.05,23.25,133.0964499902,140.31,139.1948,22.5464,141.0089802105,18.3648,5.3564,19.13,120.83,17.19,122.0466509168,138.6,18.3648,5.3564,19.13,18.3648,5.3564,19.13,0.0,0.0,0.0,139.99
2021-01-06 11:00:00,130.52968,8.02699,130.7762590433,15.82968,4.61699,16.48925,114.7,3.41,114.7506779936,137.94,151.38968,31.98699,154.7320352731,15.82968,4.61699,16.48925,135.56,27.37,138.2954464182,139.23,141.09968,20.28699,142.5506284075,15.82968,4.61699,16.48925,125.27,15.67,126.2462744005,137.89,15.82968,4.61699,16.48925,15.82968,4.61699,16.48925,0.0,0.0,0.0,138.88
2021-01-06 11:30:00,132.50432,8.18876,132.7571113312,15.66432,4.56876,16.317,116.84,3.62,116.8960649466,137.88,153.63432,34.24876,157.4054695473,15.66432,4.56876,16.317,137.97,29.68,141.1262672219,138.91,143.27432,19.98876,144.6619552536,15.66432,4.56876,16.317,127.61,15.42,128.5382764005,137.84,15.66432,4.56876,16.317,15.66432,4.56876,16.317,0.0,0.0,0.0,138.55
2021-01-06 12:00:00,131.72688,9.27409,132.0529426399,18.83688,5.49409,19.62175,112.89,3.7800000000000002,112.953266885,137.92,152.19688,34.60409,156.0811754391,18.83688,5.49409,19.62175,133.36,29.11,136.5001161172,139.06,142.09688,20.74409,143.6030660385,18.83688,5.49409,19.62175,123.26,15.25,124.1997991142,137.88,18.83688,5.49409,19.62175,18.83688,5.49409,19.62175,0.0,0.0,0.0,138.7
2021-01-06 12:30:00,125.54224,8.68857,125.8425415862,28.45224,8.29857,29.63775,97.09,0.39,97.0907832907,138.98,143.30224,31.69857,146.7662472405,28.45224,8.29857,29.63775,114.85,23.4,117.2095665891,140.51,134.34224,27.58857,137.1457860923,28.45224,8.29857,29.63775,105.89,19.29,107.6326911305,138.93,28.45224,8.29857,29.63775,28.45224,8.29857,29.63775,0.0,0.0,0.0,140.18
2021-01-06 13:00:00,121.11,13.04375,121.8103916506,32.79,9.56375,34.15625,88.32,3.48,88.3885331929,138.98,137.08,26.51375,139.6205763455,32.79,9.56375,34.15625,104.29,16.95,105.658443108,140.28,129.55,26.16375,132.1655942901,32.79,9.56375,34.15625,96.76,16.6,98.1736094885,138.93,32.79,9.56375,34.15625,32.79,9.56375,34.15625,0.0,0.0,0.0,139.94
2021-01-06 13:30:00,121.41376,13.55943,122.1685690317,28.28376,8.24943,29.46225,93.13,5.31,93.2812574958,137.7,137.86376,17.39943,138.9573908997,28.28376,8.24943,29.46225,109.58,9.15,109.9613518469,138.13,131.52376,11.92943,132.0636617115,28.28376,8.24943,29.46225,103.24,3.68,103.3055661618,137.66,28.28376,8.24943,29.46225,28.28376,8.24943,29.46225,0.0,0.0,0.0,137.8
2021-01-06 14:00:00,122.27128,9.78454,122.66215038,21.34128,6.22454,22.2305,100.93,3.56,100.9927645923,137.43,140.21128,17.80454,141.3372020519,21.34128,6.22454,22.2305,118.87,11.58,119.43271453,137.73,133.24128,8.04454,133.483906595,21.34128,6.22454,22.2305,111.9,1.82,111.9147997362,137.39,21.34128,6.22454,22.2305,21.34128,6.22454,22.2305,0.0,0.0,0.0,137.42
2021-01-06 14:30:00,122.39808,7.44819,122.6244898948,15.86808,4.62819,16.52925,106.53,2.8200000000000003,106.5673181609,137.13,141.34808,17.16819,142.3868900832,15.86808,4.62819,16.52925,125.48,12.54,126.1050435153,137.36,133.97808,5.65819,134.0975056985,15.86808,4.62819,16.52925,118.11,1.03,118.1144910669,137.1,15.86808,4.62819,16.52925,15.86808,4.62819,16.52925,0.0,0.0,0.0,137.06
2021-01-06 15:00:00,123.9968,6.5374,124.1690138843,12.6768,3.6974,13.205,111.32,2.84,111.3562212003,136.59,143.4868,18.6674,144.696004081,12.6768,3.6974,13.205,130.81,14.97,131.6638029224,136.5,136.1168,4.7674,136.2002619124,12.6768,3.6974,13.205,123.44,1.07,123.4446373886,136.56,12.6768,3.6974,13.205,12.6768,3.6974,13.205,0.0,0.0,0.0,136.19
2021-01-06 15:30:00,128.00856,3.97583,128.0702879573,8.96856,2.61583,9.34225,119.04,1.3599999999999999,119.0477685637,136.09,148.87856,18.28583,149.9973239977,8.96856,2.61583,9.34225,139.91,15.67,140.7847896614,136.03,140.99856,3.13583,141.0334263636,8.96856,2.61583,9.34225,132.03,0.52,132.0310240057,136.07,8.96856,2.61583,9.34225,8.96856,2.61583,9.34225,0.0,0.0,0.0,135.7
2021-01-06 16:00:00,131.46768,4.7697400000000005,131.5541763087,7.98768,2.32974,8.3205,123.48,2.44,123.5041051949,137.64,151.57768,10.60974,151.9485427934,7.98768,2.32974,8.3205,143.59,8.28,143.8285315923,137.08,144.41768,6.01974,144.5430855013,7.98768,2.32974,8.3205,136.43,3.69,136.4798922919,137.6,7.98768,2.32974,8.3205,7.98768,2.32974,8.3205,0.0,0.0,0.0,136.76
2021-01-06 16:30:00,130.83512,8.20441,131.0921087208,20.17512,5.88441,21.01575,110.66,2.32,110.6843168656,140.72,147.46512,13.42441,148.0749013184,20.17512,5.88441,21.01575,127.29,7.54,127.5131197171,140.01,141.74512000000001,8.49441,141.9994156504,20.17512,5.88441,21.01575,121.57,2.61,121.598013964,140.68,20.17512,5.88441,21.01575,20.17512,5.88441,21.01575,0.0,0.0,0.0,139.67
2021-01-06 17:00:00,133.77736,11.74298,134.2917705142,25.82736,7.53298,26.9035,107.95,4.21,108.0320628332,139.91,150.30736,17.97298,151.3781043621,25.82736,7.53298,26.9035,124.48,10.44,124.9170284629,139.25,145.04736,10.31298,145.4135282546,25.82736,7.53298,26.9035,119.22,2.7800000000000002,119.2524079421,139.86,25.82736,7.53298,26.9035,25.82736,7.53298,26.9035,0.0,0.0,0.0,138.91
2021-01-06 17:30:00,133.8716,25.5388,136.2858598388,26.8416,7.8288,27.96,107.03,17.71,108.4853215878,137.76,153.4916,7.9588,153.6978001404,26.8416,7.8288,27.96,126.65,0.13,126.6500667193,137.8,147.3716,12.1488,147.871504449,26.8416,7.8288,27.96,120.53,4.32,120.6073932228,137.72,26.8416,7.8288,27.96,26.8416,7.8288,27.96,0.0,0.0,0.0,137.49
2021-01-06 18:00:00,131.81104,26.56197,134.4607322461,26.92104,7.85197,28.04275,104.89,18.71,106.5456531258,137.99,151.06104,8.87197,151.3213456772,26.92104,7.85197,28.04275,124.14,1.02,124.1441903594,138.04,145.06104,11.11197,145.4860172084,26.92104,7.85197,28.04275,118.14,3.26,118.1849702796,137.96,26.92104,7.85197,28.04275,26.92104,7.85197,28.04275,0.0,0.0,0.0,137.72
2021-01-06 18:30:00,130.09824,25.19282,132.5150188871,23.35824,6.81282,24.3315,106.74,18.38,108.3109043449,138.04,149.76824,8.14282,149.9894370622,23.35824,6.81282,24.3315,126.41,1.33,126.4169964839,138.07,143.61824,10.43282,143.9966756347,23.35824,6.81282,24.3315,120.26,3.62,120.3144712826,138.0,23.35824,6.81282,24.3315,23.35824,6.81282,24.3315,0.0,0.0,0.0,137.75
2021-01-06 19:00:00,127.3336,21.97605,129.2160689023,17.6436,5.14605,18.37875,109.69,16.83,110.9736229921,137.19,147.6636,6.06605,147.7881447463,17.6436,5.14605,18.37875,130.02,0.92,130.0232548431,137.19,141.1936,10.24605,141.5648763697,17.6436,5.14605,18.37875,123.55,5.1,123.6552162264,137.16,17.6436,5.14605,18.37875,17.6436,5.14605,18.37875,0.0,0.0,0.0,136.88
2021-01-06 19:30:00,126.39928,18.78854,127.7880558575,9.86928,2.87854,10.2805,116.53,15.91,117.611092164,136.85,147.82928,7.51854,148.0203515367,9.86928,2.87854,10.2805,137.96,4.64,138.0380063606,136.47,141.15928,8.84854,141.436342537,9.86928,2.87854,10.2805,131.29,5.97,131.4256633995,136.83,9.86928,2.87854,10.2805,9.86928,2.87854,10.2805,0.0,0.0,0.0,136.12
2021-01-06 20:00:00,123.02072,19.24521,124.5169693546,6.60072,1.92521,6.87575,116.42,17.32,117.7013118024,137.04,144.43072,6.28521,144.5674124568,6.60072,1.92521,6.87575,137.83,4.36,137.8989430706,136.54,137.75072,6.35521,137.8972427377,6.60072,1.92521,6.87575,131.15,4.43,131.2247971993,137.02,6.60072,1.92521,6.87575,6.60072,1.92521,6.87575,0.0,0.0,0.0,136.19
2021-01-06 20:30:00,117.30888,21.28134,119.2236082286,6.75888,1.97134,7.0405,110.55,19.31,112.2237880309,137.48,137.73888,4.13134,137.8008237778,6.75888,1.97134,7.0405,130.98,2.16,130.997809142,137.06,131.28888,4.37134,131.3616330024,6.75888,1.97134,7.0405,124.53,2.4,124.5531248103,137.45,6.75888,1.97134,7.0405,6.75888,1.97134,7.0405,0.0,0.0,0.0,136.7
2021-01-06 21:00:00,115.06896,21.67178,117.0919792464,5.38896,1.57178,5.6135,109.68,20.1,111.5065576547,136.94,135.29896,2.97178,135.3315929613,5.38896,1.57178,5.6135,129.91,1.4,129.9175434651,136.5,128.92896,2.92178,128.962062348,5.38896,1.57178,5.6135,123.54,1.35,123.5473759333,136.91,5.38896,1.57178,5.6135,5.38896,1.57178,5.6135,0.0,0.0,0.0,136.15
2021-01-06 21:30:00,110.836,23.993,113.4031875434,6.456,1.883,6.725,104.38,22.11,106.6960003936,137.47,130.106,2.893,130.1381599878,6.456,1.883,6.725,123.65,1.01,123.6541248807,136.98,124.006,2.633,124.0339498887,6.456,1.883,6.725,117.55,0.75,117.5523925745,137.44,6.456,1.883,6.725,6.456,1.883,6.725,0.0,0.0,0.0,136.59
2021-01-06 22:00:00,104.76368,25.87399,107.9115008035,6.49368,1.89399,6.7642500000000005,98.27,23.98,101.1535135326,138.62,123.21368,6.10399,123.364782791,6.49368,1.89399,6.7642500000000005,116.72,4.21,116.7959010411,138.48,117.14368,4.30399,117.2227200412,6.49368,1.89399,6.7642500000000005,110.65,2.41,110.6762422564,138.58,6.49368,1.89399,6.7642500000000005,6.49368,1.89399,6.7642500000000005,0.0,0.0,0.0,138.16
2021-01-06 22:30:00,98.13984,24.54412,101.1624536169,6.93984,2.02412,7.229,91.2,22.52,93.9392910342,138.56,115.91984,8.644120000000001,116.2416883747,6.93984,2.02412,7.229,108.98,6.62,109.1808811102,138.9,109.70984,8.28412,110.0221597543,6.93984,2.02412,7.229,102.77,6.26,102.9604802825,138.52,6.93984,2.02412,7.229,6.93984,2.02412,7.229,0.0,0.0,0.0,138.58
2021-01-06 23:00:00,92.2252,19.3336,94.2299082245,7.0752,2.0636,7.37,85.15,17.27,86.883688918,136.75,109.7652,5.4036,109.8981256619,7.0752,2.0636,7.37,102.69,3.34,102.7443025184,137.33,103.2152,19.4636,105.034324085,7.0752,2.0636,7.37,96.14,17.4,97.7018914863,136.72,7.0752,2.0636,7.37,7.0752,2.0636,7.37,0.0,0.0,0.0,137.02
2021-01-06 23:30:00,88.20648,19.44439,90.3242349343,5.2264800000000005,1.52439,5.44425,82.98,17.92,84.8929137208,137.35,105.34648,4.81439,105.4564327078,5.2264800000000005,1.52439,5.44425,100.12,3.29,100.1740410486,137.88,98.90648,19.63439,100.8365065671,5.2264800000000005,1.52439,5.44425,93.68,18.11,95.4144354907,137.31,5.2264800000000005,1.52439,5.44425,5.2264800000000005,1.52439,5.44425,0.0,0.0,0.0,137.56
2021-01-07 00:00:00,82.91224,20.83982,85.4911553288,5.86224,1.7098200000000001,6.1065,77.05,19.13,79.3892902097,137.64,98.90224,7.04982,99.1531796719,5.86224,1.7098200000000001,6.1065,93.04,5.34,93.1931177716,138.29,92.82224,21.11982,95.1946166306,5.86224,1.7098200000000001,6.1065,86.96,19.41,89.099886083,137.58,5.86224,1.7098200000000001,6.1065,5.86224,1.7098200000000001,6.1065,0.0,0.0,0.0,137.96
2021-01-07 00:30:00,82.974,21.287,85.6610824412,6.024,1.7570000000000001,6.275,76.95,19.53,79.3896932857,138.11,99.034,8.727,99.4177734864,6.024,1.7570000000000001,6.275,93.01,6.97,93.2707939282,138.89,92.884,21.597,95.3617736045,6.024,1.7570000000000001,6.275,86.86,19.84,89.0970549457,138.05,6.024,1.7570000000000001,6.275,6.024,1.7570000000000001,6.275,0.0,0.0,0.0,138.58
2021-01-07 01:00:00,82.88048,21.27764,85.5681712379,6.06048,1.76764,6.313,76.82,19.51,79.2587692309,138.0,98.92048,8.70764,99.3029926931,6.06048,1.76764,6.313,92.86,6.94,93.118973362,138.77,92.77048,21.59764,95.2513517647,6.06048,1.76764,6.313,86.71,19.83,88.9485975156,137.93,6.06048,1.76764,6.313,6.06048,1.76764,6.313,0.0,0.0,0.0,138.5
2021-01-07 01:30:00,81.96448,21.35339,84.7003143215,5.87448,1.71339,6.11925,76.09,19.64,78.583825944,138.0,97.88448,9.09339,98.3059569231,5.87448,1.71339,6.11925,92.01,7.38,92.3054955027,138.81,91.76448,21.68339,94.2915117684,5.87448,1.71339,6.11925,85.89,19.97,88.1810240358,137.93,5.87448,1.71339,6.11925,5.87448,1.71339,6.11925,0.0,0.0,0.0,138.5
2021-01-07 02:00:00,80.59544,21.40492,83.3894210857,5.60544,1.6349200000000002,5.839,74.99,19.77,77.5522597994,138.21,96.41544,10.23492,96.9571588785,5.60544,1.6349200000000002,5.839,90.81,8.6,91.2163148784,139.15,90.25544,21.72492,92.8332731223,5.60544,1.6349200000000002,5.839,84.65,20.09,87.0013252773,138.15,5.60544,1.6349200000000002,5.839,5.60544,1.6349200000000002,5.839,0.0,0.0,0.0,138.86
2021-01-07 02:30:00,80.54312,21.41591,83.3416785316,5.40312,1.57591,5.62825,75.14,19.84,77.7151542493,138.35,96.39312,9.82591,96.8926317666,5.40312,1.57591,5.62825,90.99,8.25,91.3632453452,139.25,90.19312,21.73591,92.7752589803,5.40312,1.57591,5.62825,84.79,20.16,87.1537130592,138.29,5.40312,1.57591,5.62825,5.40312,1.57591,5.62825,0.0,0.0,0.0,138.95
2021-01-07 03:00:00,80.16872,21.33671,82.9595013248,5.26872,1.53671,5.48825,74.9,19.8,77.4728984871,138.75,95.99872,10.11671,96.530316807,5.26872,1.53671,5.48825,90.73,8.58,91.1347864429,139.7,89.80872,21.63671,92.3783167614,5.26872,1.53671,5.48825,84.54,20.1,86.8966144335,138.68,5.26872,1.53671,5.48825,5.26872,1.53671,5.48825,0.0,0.0,0.0,139.37
2021-01-07 03:30:00,79.58984,13.46537,80.720869795,5.22984,1.5253700000000001,5.44775,74.36,11.94,75.31250361,137.67,94.18984,16.40537,95.6078559746,5.22984,1.5253700000000001,5.44775,88.96,14.88,90.1958757372,138.06,88.79984,23.70537,91.9094997857,5.22984,1.5253700000000001,5.44775,83.57,22.18,86.4632713931,137.62,5.22984,1.5253700000000001,5.44775,5.22984,1.5253700000000001,5.44775,0.0,0.0,0.0,137.74
2021-01-07 04:00:00,80.18416,4.85788,80.3311802042,5.20416,1.51788,5.421,74.98,3.34,75.0543536379,136.63,93.55416,21.91788,96.087326516,5.20416,1.51788,5.421,88.35,20.4,90.6745967733,136.25,89.09416,26.06788,92.8294334454,5.20416,1.51788,5.421,83.89,24.55,87.4084355197,136.59,5.20416,1.51788,5.421,5.20416,1.51788,5.421,0.0,0.0,0.0,135.92
2021-01-07 04:30:00,78.88784,5.29687,79.0654673778,5.33784,1.55687,5.56025,73.55,3.74,73.6450276665,136.63,91.96784,22.36687,94.6486157736,5.33784,1.55687,5.56025,86.63,20.81,89.0944049871,136.25,87.60784,26.56687,91.5474314826,5.33784,1.55687,5.56025,82.27,25.01,85.9875165358,136.59,5.33784,1.55687,5.56025,5.33784,1.55687,5.56025,0.0,0.0,0.0,135.92
2021-01-07 05:00:00,80.21784,4.67312,80.3538418795,5.42784,1.58312,5.654,74.79,3.09,74.8538055145,136.89,93.51784,21.69312,96.0009263164,5.42784,1.58312,5.654,88.09,20.11,90.3562958515,136.52,89.08784,25.95312,92.7912047211,5.42784,1.58312,5.654,83.66,24.37,87.1372050275,136.88,5.42784,1.58312,5.654,5.42784,1.58312,5.654,0.0,0.0,0.0,136.19
2021-01-07 05:30:00,81.98904,3.80472,82.0772719722,5.39904,1.5747200000000001,5.624,76.59,2.23,76.6224575435,136.35,95.67904,21.47472,98.0593814706,5.39904,1.5747200000000001,5.624,90.28,19.9,92.4472195363,136.06,91.09904,24.80472,94.4156195934,5.39904,1.5747200000000001,5.624,85.7,23.23,88.7925835867,136.33,5.39904,1.5747200000000001,5.624,5.39904,1.5747200000000001,5.624,0.0,0.0,0.0,135.73
2021-01-07 06:00:00,84.80912000000001,3.30891,84.8736456184,5.13912,1.49891,5.35325,79.67,1.81,79.6905577845,136.08,99.02912,20.31891,101.092159496,5.13912,1.49891,5.35325,93.89,18.82,95.7576341604,135.71,94.31912,24.14891,97.3615234667,5.13912,1.49891,5.35325,89.18,22.65,92.0113846217,136.07,5.13912,1.49891,5.35325,5.13912,1.49891,5.35325,0.0,0.0,0.0,135.41
2021-01-07 06:30:00,93.2836,15.6773,94.5917954383,5.1336,1.4973,5.3475,88.15,14.18,89.2832285483,138.03,110.4236,6.0873,110.5912594116,5.1336,1.4973,5.3475,105.29,4.59,105.3900004744,138.48,103.9336,15.1373,105.0301435791,5.1336,1.4973,5.3475,98.8,13.64,99.7371024243,138.01,5.1336,1.4973,5.3475,5.1336,1.4973,5.3475,0.0,0.0,0.0,138.16
2021-01-07 07:00:00,101.1052,13.38485,101.9873309611,5.1252,1.49485,5.33875,95.98,11.89,96.7136624268,137.25,119.7152,3.60485,119.7694621119,5.1252,1.49485,5.33875,114.59,2.11,114.6094245688,137.89,112.4452,12.66485,113.1561815747,5.1252,1.49485,5.33875,107.32,11.17,107.8997279885,137.23,5.1252,1.49485,5.33875,5.1252,1.49485,5.33875,0.0,0.0,0.0,137.58
2021-01-07 07:30:00,109.23264,12.77577,109.9772246443,6.36264,1.8557700000000001,6.62775,102.87,10.92,103.4479738806,136.39,128.67264,6.39577,128.8314952116,6.36264,1.8557700000000001,6.62775,122.31,4.54,122.3942306647,136.7,121.75264,9.65577,122.1349222838,6.36264,1.8557700000000001,6.62775,115.39,7.8,115.6533272327,136.38,6.36264,1.8557700000000001,6.62775,6.36264,1.8557700000000001,6.62775,0.0,0.0,0.0,136.36
2021-01-07 08:00:00,117.17592,17.14131,118.4230582968,9.05592,2.64131,9.43325,108.12,14.5,109.0879663391,136.98,137.00592,9.50131,137.3349810018,9.05592,2.64131,9.43325,127.95,6.86,128.1337664318,136.61,130.83592,10.31131,131.2416133555,9.05592,2.64131,9.43325,121.78,7.67,122.0212985507,136.98,9.05592,2.64131,9.43325,9.05592,2.64131,9.43325,0.0,0.0,0.0,136.29
2021-01-07 08:30:00,122.70816,7.95863,122.9659803444,14.97816,4.36863,15.60225,107.73,3.59,107.789800074,136.82,140.68816,7.59863,140.8932132576,14.97816,4.36863,15.60225,125.71,3.23,125.7514890568,136.4,134.82816,7.50863,135.0370773286,14.97816,4.36863,15.60225,119.85,3.14,119.8911260269,136.81,14.97816,4.36863,15.60225,14.97816,4.36863,15.60225,0.0,0.0,0.0,136.09
2021-01-07 09:00:00,123.60976,8.41118,123.8956041038,21.08976,6.15118,21.9685,102.52,2.26,102.5449072358,137.11,139.97976,9.25118,140.2851294366,21.08976,6.15118,21.9685,118.89,3.1,118.930408643,136.4,134.71976,6.8011800000000004,134.8913258288,21.08976,6.15118,21.9685,113.63,0.65,113.6318590889,137.1,21.08976,6.15118,21.9685,21.08976,6.15118,21.9685,0.0,0.0,0.0,136.09
2021-01-07 09:30:00,126.03584,6.95212,126.2274333772,23.11584,6.74212,24.079,102.92,0.21,102.9202142439,136.53,142.54584,9.46212,142.8595401652,23.11584,6.74212,24.079,119.43,2.7199999999999998,119.4609697767,136.09,137.18584,8.61212,137.4558958626,23.11584,6.74212,24.079,114.07,1.87,114.0853268392,136.53,23.11584,6.74212,24.079,23.11584,6.74212,24.079,0.0,0.0,0.0,135.77
2021-01-07 10:00:00,125.60712,8.20041,125.8745221197,26.84712,7.8304100000000005,27.96575,98.76,0.37,98.7606930919,136.85,141.34712,10.89041,141.7660374076,26.84712,7.8304100000000005,27.96575,114.5,3.06,114.5408817846,136.4,136.31712,9.87041,136.6739997171,26.84712,7.8304100000000005,27.96575,109.47,2.04,109.4890062974,136.84,26.84712,7.8304100000000005,27.96575,26.84712,7.8304100000000005,27.96575,0.0,0.0,0.0,136.09
2021-01-07 10:30:00,124.49696,9.71453,124.8753984673,29.94696,8.73453,31.19475,94.55,0.98,94.5550786579,136.65,139.46696,10.81453,139.8856211008,29.94696,8.73453,31.19475,109.52,2.08,109.5397498628,136.23,134.73696,9.79453,135.0924913086,29.94696,8.73453,31.19475,104.79,1.06,104.7953610615,136.65,29.94696,8.73453,31.19475,29.94696,8.73453,31.19475,0.0,0.0,0.0,135.94
2021-01-07 11:00:00,122.99968,9.78449,123.3882390046,31.24968,9.11449,32.55175,91.75,0.67,91.7524462889,136.65,137.47968,11.64449,137.9719412064,31.24968,9.11449,32.55175,106.23,2.5300000000000002,106.2601232824,136.23,132.91968,10.52449,133.3356899748,31.24968,9.11449,32.55175,101.67,1.4100000000000001,101.6797767503,136.65,31.24968,9.11449,32.55175,31.24968,9.11449,32.55175,0.0,0.0,0.0,135.94
2021-01-07 11:30:00,126.78808,8.34694,127.062538293,23.09808,6.73694,24.0605,103.69,1.6099999999999999,103.7024985234,137.32,143.58808,21.17694,145.1413087506,23.09808,6.73694,24.0605,120.49,14.44,121.3521886906,137.01,137.44808,8.94694,137.738964825,23.09808,6.73694,24.0605,114.35,2.21,114.371353931,137.31,23.09808,6.73694,24.0605,23.09808,6.73694,24.0605,0.0,0.0,0.0,136.7
2021-01-07 12:00:00,125.79152,10.24586,126.2080985953,25.631520000000002,7.47586,26.6995,100.16,2.77,100.1982958937,139.09,142.08152,23.33586,143.9851405092,25.631520000000002,7.47586,26.6995,116.45,15.86,117.5250700914,139.03,135.58152,9.16586,135.8909914419,25.631520000000002,7.47586,26.6995,109.95,1.69,109.9629874094,139.08,25.631520000000002,7.47586,26.6995,25.631520000000002,7.47586,26.6995,0.0,0.0,0.0,138.71
