Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-07 12:30:00,125.04136,16.02498,126.0640380705,34.13136,9.95498,35.5535,90.91,6.07,91.1124195706,138.89,139.22136,17.86498,140.3629031855,34.13136,9.95498,35.5535,105.09,7.91,105.3872677319,138.83,133.48136,19.39498,134.8830557062,34.13136,9.95498,35.5535,99.35,9.44,99.797475419,138.87,34.13136,9.95498,35.5535,34.13136,9.95498,35.5535,0.0,0.0,0.0,138.5
2021-01-07 13:00:00,126.25272,17.14996,127.4122067755,29.14272,8.49996,30.357,97.11,8.65,97.4944849722,138.26,141.14272,18.68996,142.374794166,29.14272,8.49996,30.357,112.0,10.19,112.4625986717,137.95,135.15272,18.41996,136.4021724526,29.14272,8.49996,30.357,106.01,9.92,106.4731257172,138.24,29.14272,8.49996,30.357,29.14272,8.49996,30.357,0.0,0.0,0.0,137.64
2021-01-07 13:30:00,124.87864,15.36877,125.8208004249,28.65864,8.35877,29.85275,96.22,7.01,96.4750149002,138.65,139.61864,16.99877,140.649645634,28.65864,8.35877,29.85275,110.96,8.64,111.2958723404,138.34,133.61864,20.17877,135.1337253026,28.65864,8.35877,29.85275,104.96,11.82,105.6234538348,138.63,28.65864,8.35877,29.85275,28.65864,8.35877,29.85275,0.0,0.0,0.0,138.03
2021-01-07 14:00:00,124.82912,14.58766,125.678594137,21.96912,6.40766,22.8845,102.86,8.18,103.1847469348,138.51,140.76912,15.777660000000001,141.65055489,21.96912,6.40766,22.8845,118.8,9.37,119.1689426822,138.2,134.26912,16.95766,135.3357263188,21.96912,6.40766,22.8845,112.3,10.55,112.7944701659,138.48,21.96912,6.40766,22.8845,21.96912,6.40766,22.8845,0.0,0.0,0.0,137.88
2021-01-07 14:30:00,127.44264,14.13327,128.2239283873,14.34264,4.18327,14.94025,113.1,9.95,113.5368332305,137.38,145.06264,16.04327,145.947100129,14.34264,4.18327,14.94025,130.72,11.86,131.2569160083,136.94,137.86264,12.54327,138.4320812892,14.34264,4.18327,14.94025,123.52,8.36,123.8025847872,137.37,14.34264,4.18327,14.94025,14.34264,4.18327,14.94025,0.0,0.0,0.0,136.61
2021-01-07 15:00:00,126.40472,12.55721,127.0269135312,19.22472,5.60721,20.02575,107.18,6.95,107.4050971789,138.4,143.00472,15.577210000000001,143.8506149228,19.22472,5.60721,20.02575,123.78,9.97,124.180873326,137.86,136.24472,17.49721,137.3636636293,19.22472,5.60721,20.02575,117.02,11.89,117.6224999734,138.37,19.22472,5.60721,20.02575,19.22472,5.60721,20.02575,0.0,0.0,0.0,137.56
2021-01-07 15:30:00,126.74728,14.23754,127.5444257216,25.15728,7.33754,26.2055,101.59,6.9,101.8240546236,139.25,141.90728000000001,12.68754,142.4733300946,25.15728,7.33754,26.2055,116.75,5.35,116.8725160164,138.63,136.05728,19.13754,137.3966115967,25.15728,7.33754,26.2055,110.9,11.8,111.5260059358,139.2,25.15728,7.33754,26.2055,25.15728,7.33754,26.2055,0.0,0.0,0.0,138.34
2021-01-07 16:00:00,126.89744,10.56967,127.3368689833,24.78744,7.22967,25.82025,102.11,3.34,102.1646108004,138.34,143.49744,7.85967,143.7125245031,24.78744,7.22967,25.82025,118.71,0.63,118.7116717092,137.88,137.95744,8.76967,138.2358939034,24.78744,7.22967,25.82025,113.17,1.54,113.1804775569,138.29,24.78744,7.22967,25.82025,24.78744,7.22967,25.82025,0.0,0.0,0.0,137.6
2021-01-07 16:30:00,130.55576,10.52793,130.979554814,24.57576,7.16793,25.59975,105.98,3.36,106.0332495022,138.24,147.76576,8.04793,147.9847593695,24.57576,7.16793,25.59975,123.19,0.88,123.1931430722,137.78,142.02576,8.73793,142.2943003928,24.57576,7.16793,25.59975,117.45,1.57,117.4604929327,138.19,24.57576,7.16793,25.59975,24.57576,7.16793,25.59975,0.0,0.0,0.0,137.51
2021-01-07 17:00:00,136.11256,10.48283,136.5156354216,25.07256,7.31283,26.11725,111.04,3.17,111.0852397936,137.84,154.12256,8.22283,154.341758556,25.07256,7.31283,26.11725,129.05,0.91,129.0532084065,137.38,148.15256,8.75283,148.410892685,25.07256,7.31283,26.11725,123.08,1.44,123.0884235012,137.79,25.07256,7.31283,26.11725,25.07256,7.31283,26.11725,0.0,0.0,0.0,137.1
2021-01-07 17:30:00,137.29264,11.03077,137.7350604783,25.44264,7.42077,26.50275,111.85,3.61,111.908241877,137.95,155.44264,8.86077,155.6949824984,25.44264,7.42077,26.50275,130.0,1.44,130.00797514,137.49,149.44264,9.34077,149.7342734125,25.44264,7.42077,26.50275,124.0,1.92,124.0148636253,137.9,25.44264,7.42077,26.50275,25.44264,7.42077,26.50275,0.0,0.0,0.0,137.22
2021-01-07 18:00:00,135.19328,12.14554,135.7377511934,25.01328,7.29554,26.0555,110.18,4.85,110.2866941204,138.52,153.05328,10.06554,153.3839027221,25.01328,7.29554,26.0555,128.04,2.77,128.0699593972,138.09,147.12328,10.54554,147.50073875020001,25.01328,7.29554,26.0555,122.11,3.25,122.153242282,138.46,25.01328,7.29554,26.0555,25.01328,7.29554,26.0555,0.0,0.0,0.0,137.81
2021-01-07 18:30:00,132.63,13.88375,133.3546977578,24.87,7.25375,25.90625,107.76,6.63,107.9637647547,138.52,150.1,11.45375,150.5363689912,24.87,7.25375,25.90625,125.23,4.2,125.3004106139,138.06,144.27,12.48375,144.80910508,24.87,7.25375,25.90625,119.4,5.23,119.5144882431,138.46,24.87,7.25375,25.90625,24.87,7.25375,25.90625,0.0,0.0,0.0,137.76
2021-01-07 19:00:00,130.5876,11.0368,131.0531656542,19.0176,5.5468,19.81,111.57,5.49,111.7049909359,137.04,148.5076,6.7768,148.6621413676,19.0176,5.5468,19.81,129.49,1.23,129.4958416321,136.24,142.6876,9.5868,143.0092931526,19.0176,5.5468,19.81,123.67,4.04,123.735970922,137.0,19.0176,5.5468,19.81,19.0176,5.5468,19.81,0.0,0.0,0.0,135.91
2021-01-07 19:30:00,127.38304,10.86547,127.8455995252,15.17304,4.42547,15.805250000000001,112.21,6.44,112.3946515631,137.6,145.44304,5.78547,145.5580624616,15.17304,4.42547,15.805250000000001,130.27,1.3599999999999999,130.2770989084,136.67,139.55304,9.51547,139.8770715398,15.17304,4.42547,15.805250000000001,124.38,5.09,124.4841054111,137.55,15.17304,4.42547,15.805250000000001,15.17304,4.42547,15.805250000000001,0.0,0.0,0.0,136.34
2021-01-07 20:00:00,122.90336,12.60848,123.5484102172,16.38336,4.77848,17.066,106.52,7.83,106.8073934707,138.45,140.21336,7.61848,140.4201821677,16.38336,4.77848,17.066,123.83,2.84,123.8625629478,137.72,134.41336,11.31848,134.8890630704,16.38336,4.77848,17.066,118.03,6.54,118.2110506679,138.4,16.38336,4.77848,17.066,16.38336,4.77848,17.066,0.0,0.0,0.0,137.39
2021-01-07 20:30:00,118.38288,12.35459,119.025804644,14.31288,4.17459,14.90925,104.07,8.18,104.3909828481,138.95,135.52288,10.62459,135.938710146,14.31288,4.17459,14.90925,121.21,6.45,121.3814919994,138.59,129.62288,11.06459,130.0942587948,14.31288,4.17459,14.90925,115.31,6.89,115.5156621415,138.89,14.31288,4.17459,14.90925,14.31288,4.17459,14.90925,0.0,0.0,0.0,138.27
2021-01-07 21:00:00,117.2084,10.20995,117.6522507628,8.9484,2.60995,9.32125,108.26,7.6,108.5264373321,138.82,135.1984,7.32995,135.3969553925,8.9484,2.60995,9.32125,126.25,4.72,126.3382004779,138.31,128.9084,8.88995,129.2145765831,8.9484,2.60995,9.32125,119.96,6.28,120.1242689884,138.76,8.9484,2.60995,9.32125,8.9484,2.60995,9.32125,0.0,0.0,0.0,137.97
2021-01-07 21:30:00,114.23472,9.92596,114.6651469951,6.29472,1.83596,6.557,107.94,8.09,108.2427443296,139.3,132.24472,6.11596,132.3860677511,6.29472,1.83596,6.557,125.95,4.28,126.0226999393,138.69,125.90472,8.65596,126.2019182176,6.29472,1.83596,6.557,119.61,6.82,119.8042758002,139.24,6.29472,1.83596,6.557,6.29472,1.83596,6.557,0.0,0.0,0.0,138.36
2021-01-07 22:00:00,106.038,11.549,106.6650685323,5.928,1.729,6.175,100.11,9.82,100.5904791717,139.99,122.958,9.869,123.3534228346,5.928,1.729,6.175,117.03,8.14,117.3127465368,139.56,116.868,12.859,117.573310343,5.928,1.729,6.175,110.94,11.13,111.4969080289,139.94,5.928,1.729,6.175,5.928,1.729,6.175,0.0,0.0,0.0,139.24
2021-01-07 22:30:00,102.16256,2.66783,102.1973873573,4.31256,1.25783,4.49225,97.85,1.4100000000000001,97.8601583894,136.57,118.36256,12.12783,118.9822670412,4.31256,1.25783,4.49225,114.05,10.87,114.5668337696,135.61,112.93256,19.91783,114.6755556344,4.31256,1.25783,4.49225,108.62,18.66,110.2111609593,136.53,4.31256,1.25783,4.49225,4.31256,1.25783,4.49225,0.0,0.0,0.0,135.32
2021-01-07 23:00:00,95.88776,2.13518,95.9115296065,4.33776,1.26518,4.5185,91.55,0.87,91.5541337133,137.24,110.97776,13.09518,111.747693282,4.33776,1.26518,4.5185,106.64,11.83,107.2941680615,136.23,105.90776,21.69518,108.1070509423,4.33776,1.26518,4.5185,101.57,20.43,103.6042943125,137.19,4.33776,1.26518,4.5185,4.33776,1.26518,4.5185,0.0,0.0,0.0,135.95
2021-01-07 23:30:00,90.74072,2.34521,90.7710211249,4.44072,1.29521,4.62575,86.3,1.05,86.306387365,137.71,104.96072,14.69521,105.9844419708,4.44072,1.29521,4.62575,100.52,13.4,101.4092224603,136.78,100.17072,22.99521,102.7762269606,4.44072,1.29521,4.62575,95.73,21.7,98.1586618694,137.65,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,136.49
2021-01-08 00:00:00,87.26768,3.11849,87.3233814763,4.17768,1.21849,4.35175,83.09,1.9,83.1117205934,138.12,100.99768,16.17849,102.2852623991,4.17768,1.21849,4.35175,96.82,14.96,97.9689440588,137.28,96.31768,23.89849,99.2382653257,4.17768,1.21849,4.35175,92.14,22.68,94.8902629357,138.06,4.17768,1.21849,4.35175,4.17768,1.21849,4.35175,0.0,0.0,0.0,136.98
2021-01-08 00:30:00,85.59192,3.16806,85.6505304914,4.14192,1.2080600000000001,4.3145,81.45,1.96,81.473579153,138.36,99.23192,18.39806,100.9230526622,4.14192,1.2080600000000001,4.3145,95.09,17.19,96.6312796148,137.75,94.47192,24.01806,97.4772325964,4.14192,1.2080600000000001,4.3145,90.33,22.81,93.1654710716,138.3,4.14192,1.2080600000000001,4.3145,4.14192,1.2080600000000001,4.3145,0.0,0.0,0.0,137.42
2021-01-08 01:00:00,85.6568,3.6399,85.7341020729,4.2168,1.2299,4.3925,81.44,2.41,81.475650964,138.03,99.2668,17.5299,100.8027528208,4.2168,1.2299,4.3925,95.05,16.3,96.4375056708,137.29,94.5268,24.4599,97.6401691224,4.2168,1.2299,4.3925,90.31,23.23,93.2498203752,137.98,4.2168,1.2299,4.3925,4.2168,1.2299,4.3925,0.0,0.0,0.0,136.95
2021-01-08 01:30:00,85.39456,3.81133,85.4795713253,4.08456,1.19133,4.25475,81.31,2.62,81.352200339,137.96,98.97456,18.46133,100.6815982817,4.08456,1.19133,4.25475,94.89,17.27,96.4487687843,137.29,94.22456,24.60133,97.3832282529,4.08456,1.19133,4.25475,90.14,23.41,93.1302727366,137.9,4.08456,1.19133,4.25475,4.08456,1.19133,4.25475,0.0,0.0,0.0,136.98
2021-01-08 02:00:00,82.53088,4.69109,82.6640942548,4.22088,1.23109,4.39675,78.31,3.46,78.3863999684,138.07,95.59088,19.44109,97.5477950523,4.22088,1.23109,4.39675,91.37,18.21,93.1669522953,137.44,91.03088,25.58109,94.5569314179,4.22088,1.23109,4.39675,86.81,24.35,90.1604048349,138.02,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,137.12
2021-01-08 02:30:00,82.11312,4.29841,82.2255483695,4.38312,1.27841,4.56575,77.73,3.02,77.7886450583,137.76,95.06312,18.93841,96.9312135355,4.38312,1.27841,4.56575,90.68,17.66,92.3836457388,137.13,90.54312,25.11841,93.9627112224,4.38312,1.27841,4.56575,86.16,23.84,89.3973780376,137.71,4.38312,1.27841,4.56575,4.38312,1.27841,4.56575,0.0,0.0,0.0,136.77
2021-01-08 03:00:00,80.61568,4.71249,80.7532997707,4.22568,1.23249,4.40175,76.39,3.48,76.4692258363,137.98,93.32568,19.43249,95.3273529217,4.22568,1.23249,4.40175,89.1,18.2,90.9398152626,137.36,88.88568,25.60249,92.4994681242,4.22568,1.23249,4.40175,84.66,24.37,88.097744012,137.93,4.22568,1.23249,4.40175,4.22568,1.23249,4.40175,0.0,0.0,0.0,137.01
2021-01-08 03:30:00,80.55576,4.7241800000000005,80.6941655007,4.26576,1.24418,4.4435,76.29,3.48,76.3693295767,138.09,93.28576,19.48418,95.2988262732,4.26576,1.24418,4.4435,89.02,18.24,90.8694558144,137.47,88.81576,25.68418,92.4549421429,4.26576,1.24418,4.4435,84.55,24.44,88.0114543682,138.04,4.26576,1.24418,4.4435,4.26576,1.24418,4.4435,0.0,0.0,0.0,137.11
2021-01-08 04:00:00,79.40104,4.94197,79.5546869805,4.36104,1.27197,4.54275,75.04,3.67,75.1296912013,138.37,91.87104,19.52197,93.9222833164,4.36104,1.27197,4.54275,87.51,18.25,89.3927435534,137.72,87.51104,25.97197,91.2837627816,4.36104,1.27197,4.54275,83.15,24.7,86.7410658224,138.31,4.36104,1.27197,4.54275,4.36104,1.27197,4.54275,0.0,0.0,0.0,137.36
2021-01-08 04:30:00,79.19104,5.27947,79.3668294677,4.42104,1.2894700000000001,4.60525,74.77,3.99,74.8763847952,138.24,91.61104,19.06947,93.5747152599,4.42104,1.2894700000000001,4.60525,87.19,17.78,88.9844059372,137.51,87.27104,26.32947,91.1563240437,4.42104,1.2894700000000001,4.60525,82.85,25.04,86.5512801754,138.19,4.42104,1.2894700000000001,4.60525,4.42104,1.2894700000000001,4.60525,0.0,0.0,0.0,137.16
2021-01-08 05:00:00,81.16648,4.71939,81.3035676804,4.38648,1.27939,4.56925,76.78,3.44,76.8570231013,138.13,93.96648,18.42939,95.756680077,4.38648,1.27939,4.56925,89.58,17.15,91.2069016029,137.38,89.49648,25.68939,93.1104972114,4.38648,1.27939,4.56925,85.11,24.41,88.5412909325,138.08,4.38648,1.27939,4.56925,4.38648,1.27939,4.56925,0.0,0.0,0.0,137.03
2021-01-08 05:30:00,82.49432,5.05376,82.6489765357,5.22432,1.52376,5.442,77.27,3.5300000000000002,77.3505901723,137.81,95.37432,18.70376,97.191005518,5.22432,1.52376,5.442,90.15,17.18,91.7724081628,137.07,90.86432,25.89376,94.4818048939,5.22432,1.52376,5.442,85.64,24.37,89.0399152066,137.77,5.22432,1.52376,5.442,5.22432,1.52376,5.442,0.0,0.0,0.0,136.74
2021-01-08 06:00:00,84.59416,4.2516300000000005,84.7009342555,5.35416,1.56163,5.57725,79.24,2.69,79.2856462419,138.02,97.78416,17.85163,99.4003150929,5.35416,1.56163,5.57725,92.43,16.29,93.8545097478,137.26,93.19416,25.09163,96.5129077075,5.35416,1.56163,5.57725,87.84,23.53,90.9369369398,137.97,5.35416,1.56163,5.57725,5.35416,1.56163,5.57725,0.0,0.0,0.0,136.92
2021-01-08 06:30:00,94.05496,9.41228,94.5247402292,5.4249600000000004,1.58228,5.651,88.63,7.83,88.9751976677,137.77,109.32496,11.51228,109.9294294982,5.4249600000000004,1.58228,5.651,103.9,9.93,104.3734396291,137.15,104.23496,15.39228,105.3653129346,5.4249600000000004,1.58228,5.651,98.81,13.81,99.7703974133,137.72,5.4249600000000004,1.58228,5.651,5.4249600000000004,1.58228,5.651,0.0,0.0,0.0,136.84
2021-01-08 07:00:00,101.17712,22.83541,103.722059184,5.60712,1.63541,5.84075,95.57,21.2,97.8931299939,138.97,119.05712,2.55541,119.0845411586,5.60712,1.63541,5.84075,113.45,0.92,113.4537302163,138.65,113.23712,2.66541,113.2684852744,5.60712,1.63541,5.84075,107.63,1.03,107.6349283458,138.92,5.60712,1.63541,5.84075,5.60712,1.63541,5.84075,0.0,0.0,0.0,138.34
2021-01-08 07:30:00,107.8256,18.96705,109.4810896962,5.2356,1.52705,5.45375,102.59,17.44,104.0618167245,137.86,126.9056,4.46705,126.9841952649,5.2356,1.52705,5.45375,121.67,2.94,121.7055154872,137.63,120.7656,6.22705,120.9260364647,5.2356,1.52705,5.45375,115.53,4.7,115.62556335,137.82,5.2356,1.52705,5.45375,5.2356,1.52705,5.45375,0.0,0.0,0.0,137.32
2021-01-08 08:00:00,114.71296,16.68253,115.9196704583,6.76296,1.9725300000000001,7.04475,107.95,14.71,108.9476323745,136.85,134.46296,9.41253,134.7920002558,6.76296,1.9725300000000001,7.04475,127.7,7.44,127.9165493593,136.35,128.34296,9.36253,128.6840019177,6.76296,1.9725300000000001,7.04475,121.58,7.39,121.80438621,136.81,6.76296,1.9725300000000001,7.04475,6.76296,1.9725300000000001,7.04475,0.0,0.0,0.0,136.03
2021-01-08 08:30:00,123.17584,10.28337,123.6043496737,7.72584,2.25337,8.04775,115.45,8.03,115.7289220549,137.36,144.53584,20.56337,145.9913053242,7.72584,2.25337,8.04775,136.81,18.31,138.029823589,137.58,136.42584,9.02337,136.7239226539,7.72584,2.25337,8.04775,128.7,6.77,128.8779379878,137.32,7.72584,2.25337,8.04775,7.72584,2.25337,8.04775,0.0,0.0,0.0,137.27
2021-01-08 09:00:00,123.8056,13.91205,124.5847973332,14.7156,4.29205,15.32875,109.09,9.62,109.5133439358,138.76,144.1656,26.98205,146.668848927,14.7156,4.29205,15.32875,129.45,22.69,131.4235085516,139.27,135.5756,12.81205,136.1796311515,14.7156,4.29205,15.32875,120.86,8.52,121.1599356223,138.71,14.7156,4.29205,15.32875,14.7156,4.29205,15.32875,0.0,0.0,0.0,138.95
2021-01-08 09:30:00,127.22384,13.54112,127.9424378195,16.08384,4.69112,16.754,111.14,8.85,111.4918028377,138.76,147.88384,28.42112,150.5901397675,16.08384,4.69112,16.754,131.8,23.73,133.9192028799,139.24,139.23384,12.37112,139.7823551497,16.08384,4.69112,16.754,123.15,7.68,123.38924142729999,138.71,16.08384,4.69112,16.754,16.08384,4.69112,16.754,0.0,0.0,0.0,138.95
2021-01-08 10:00:00,127.44784,14.69937,128.2927254331,19.19784,5.59937,19.99775,108.25,9.1,108.6318208445,138.81,147.55784,29.20937,150.4210870898,19.19784,5.59937,19.99775,128.36,23.61,130.5133008547,139.28,139.14784,13.51937,139.8030569833,19.19784,5.59937,19.99775,119.95,7.92,120.2111845878,138.78,19.19784,5.59937,19.99775,19.19784,5.59937,19.99775,0.0,0.0,0.0,138.98
2021-01-08 10:30:00,127.87176,15.31718,128.7858804708,20.56176,5.99718,21.4185,107.31,9.32,107.7139661325,138.91,147.74176,29.44718,150.6478146468,20.56176,5.99718,21.4185,127.18,23.45,129.3238373232,139.38,139.44176,14.15718,140.1585893816,20.56176,5.99718,21.4185,118.88,8.16,119.1597247395,138.88,20.56176,5.99718,21.4185,20.56176,5.99718,21.4185,0.0,0.0,0.0,139.07
2021-01-08 11:00:00,129.75008,12.97669,130.397383959,17.92008,5.22669,18.66675,111.83,7.75,112.098222109,138.34,150.49008,30.04669,153.4603133007,17.92008,5.22669,18.66675,132.57,24.82,134.8734121315,138.78,141.87008,11.70669,142.3522609233,17.92008,5.22669,18.66675,123.95,6.48,124.1192688506,138.32,17.92008,5.22669,18.66675,17.92008,5.22669,18.66675,0.0,0.0,0.0,138.46
2021-01-08 11:30:00,129.6404,12.4947,130.2411257639,17.3304,5.0547,18.0525,112.31,7.44,112.5561624257,138.27,150.4804,30.1547,153.4720062951,17.3304,5.0547,18.0525,133.15,25.1,135.4951382892,138.71,141.8104,11.1847,142.2507893203,17.3304,5.0547,18.0525,124.48,6.13,124.6308440957,138.25,17.3304,5.0547,18.0525,17.3304,5.0547,18.0525,0.0,0.0,0.0,138.4
2021-01-08 12:00:00,129.63864,14.82877,130.4839813953,21.69864,6.3287700000000005,22.60275,107.94,8.5,108.2741594287,138.39,149.61864,30.40877,152.6775383885,21.69864,6.3287700000000005,22.60275,127.92,24.08,130.1667115664,138.86,141.30864,13.61877,141.9633848391,21.69864,6.3287700000000005,22.60275,119.61,7.29,119.8319498298,138.38,21.69864,6.3287700000000005,22.60275,21.69864,6.3287700000000005,22.60275,0.0,0.0,0.0,138.56
2021-01-08 12:30:00,129.80144,17.44792,130.9688655307,25.50144,7.43792,26.564,104.3,10.01,104.779244605,138.52,149.03144,29.89792,152.0008412108,25.50144,7.43792,26.564,123.53,22.46,125.5552169366,139.02,141.04144,16.37792,141.9891688151,25.50144,7.43792,26.564,115.54,8.94,115.8853536906,138.49,25.50144,7.43792,26.564,25.50144,7.43792,26.564,0.0,0.0,0.0,138.74
2021-01-08 13:00:00,129.308,18.494,130.6238374111,26.688,7.784,27.8,102.62,10.71,103.1773642811,138.87,148.318,28.224,150.9795459657,26.688,7.784,27.8,121.63,20.44,123.3355200257,139.55,140.358,17.474,141.4415385946,26.688,7.784,27.8,113.67,9.69,114.0822729437,138.84,26.688,7.784,27.8,26.688,7.784,27.8,0.0,0.0,0.0,139.24
2021-01-08 13:30:00,128.2592,10.93185,128.7242313205,26.9892,7.87185,28.11375,101.27,3.06,101.3162203203,138.22,143.8692,17.22185,144.8963037005,26.9892,7.87185,28.11375,116.88,9.35,117.2533875843,137.35,139.2092,12.30185,139.7516972278,26.9892,7.87185,28.11375,112.22,4.43,112.3074053658,138.2,26.9892,7.87185,28.11375,26.9892,7.87185,28.11375,0.0,0.0,0.0,137.02
2021-01-08 14:00:00,127.12784,8.30687,127.398947375,27.17784,7.92687,28.31025,99.95,0.38,99.9507223586,138.53,141.60784,15.846870000000001,142.491766914,27.17784,7.92687,28.31025,114.43,7.92,114.7037545157,137.14,137.95784,10.53687,138.3596445748,27.17784,7.92687,28.31025,110.78,2.61,110.8107418078,138.51,27.17784,7.92687,28.31025,27.17784,7.92687,28.31025,0.0,0.0,0.0,136.8
2021-01-08 14:30:00,126.9252,8.5486,127.2127546946,24.2352,7.0686,25.245,102.69,1.48,102.7006645548,138.44,142.0752,15.1886,142.8847648457,24.2352,7.0686,25.245,117.84,8.12,118.1194310857,137.16,138.0852,10.8686,138.5122699439,24.2352,7.0686,25.245,113.85,3.8,113.9133991241,138.41,24.2352,7.0686,25.245,24.2352,7.0686,25.245,0.0,0.0,0.0,136.8
2021-01-08 15:00:00,123.63224,7.95232,123.8877320835,24.76224,7.22232,25.794,98.87,0.73,98.8726949162,138.98,138.26224,19.00232,139.5619402817,24.76224,7.22232,25.794,113.5,11.78,114.1096770655,137.92,134.31224,9.05232,134.6169465974,24.76224,7.22232,25.794,109.55,1.83,109.5652837353,138.94,24.76224,7.22232,25.794,24.76224,7.22232,25.794,0.0,0.0,0.0,137.58
2021-01-08 15:30:00,124.07192,6.68931,124.252115478,21.15192,6.16931,22.03325,102.92,0.52,102.9213136333,138.71,139.49192,18.29931,140.6871013695,21.15192,6.16931,22.03325,118.34,12.13,118.9600458137,137.77,135.23192,8.90931,135.5250825182,21.15192,6.16931,22.03325,114.08,2.74,114.1129002348,138.68,21.15192,6.16931,22.03325,21.15192,6.16931,22.03325,0.0,0.0,0.0,137.43
2021-01-08 16:00:00,124.77928,6.53854,124.9504750797,20.42928,5.95854,21.2805,104.35,0.58,104.3516118706,138.73,140.47928,19.15854,141.7796803645,20.42928,5.95854,21.2805,120.05,13.2,120.7735173786,137.8,136.10928,7.70854,136.3273915655,20.42928,5.95854,21.2805,115.68,1.75,115.6932361895,138.7,20.42928,5.95854,21.2805,20.42928,5.95854,21.2805,0.0,0.0,0.0,137.46
2021-01-08 16:30:00,127.42256,6.01408,127.564407086,20.00256,5.83408,20.836,107.42,0.18,107.4201508098,138.59,143.56256,18.99408,144.8136171387,20.00256,5.83408,20.836,123.56,13.16,124.2588395246,137.66,139.07256,7.70408,139.285784607,20.00256,5.83408,20.836,119.07,1.87,119.084683314,138.56,20.00256,5.83408,20.836,20.00256,5.83408,20.836,0.0,0.0,0.0,137.33
2021-01-08 17:00:00,130.37144,8.40667,130.6422001811,24.09144,7.02667,25.09525,106.28,1.38,106.2889589751,138.46,146.25144,21.49667,147.8228349179,24.09144,7.02667,25.09525,122.16,14.47,123.0140093648,137.56,141.87144,7.61667,142.0757514482,24.09144,7.02667,25.09525,117.78,0.59,117.7814777459,138.43,24.09144,7.02667,25.09525,24.09144,7.02667,25.09525,0.0,0.0,0.0,137.23
2021-01-08 17:30:00,130.75576,9.579180000000001,131.1061762948,25.26576,7.36918,26.3185,105.49,2.21,105.5131470481,138.54,146.47576,22.80918,148.2410434389,25.26576,7.36918,26.3185,121.21,15.44,122.1894336676,137.67,142.17576,7.67918,142.3829924431,25.26576,7.36918,26.3185,116.91,0.31,116.9104109992,138.51,25.26576,7.36918,26.3185,25.26576,7.36918,26.3185,0.0,0.0,0.0,137.31
2021-01-08 18:00:00,127.93176,11.66218,128.4622188001,25.24176,7.36218,26.2935,102.69,4.3,102.7799888111,139.16,143.15176,23.49218,145.0665671761,25.24176,7.36218,26.2935,117.91,16.13,119.0081719883,138.14,139.03176,9.96218,139.3882180066,25.24176,7.36218,26.2935,113.79,2.6,113.8196999645,139.13,25.24176,7.36218,26.2935,25.24176,7.36218,26.2935,0.0,0.0,0.0,137.8
2021-01-08 18:30:00,123.42528,21.58404,125.2983261093,25.14528,7.33404,26.193,98.28,14.25,99.30770816,138.8,139.85528,17.86404,140.991571624,25.14528,7.33404,26.193,114.71,10.53,115.1922957493,138.02,135.29528,11.17404,135.7559279008,25.14528,7.33404,26.193,110.15,3.84,110.2169138563,138.77,25.14528,7.33404,26.193,25.14528,7.33404,26.193,0.0,0.0,0.0,137.71
2021-01-08 19:00:00,118.04744,31.67842,122.2240581238,25.05744,7.30842,26.1015,92.99,24.37,96.130312597,137.76,136.10744,12.87842,136.7153573124,25.05744,7.30842,26.1015,111.05,5.57,111.1896011325,137.78,130.83744,10.09842,131.2265742609,25.05744,7.30842,26.1015,105.78,2.79,105.8167874205,137.74,25.05744,7.30842,26.1015,25.05744,7.30842,26.1015,0.0,0.0,0.0,137.46
2021-01-08 19:30:00,115.23144,30.41167,119.1769878654,22.29144,6.50167,23.22025,92.94,23.91,95.9663050242,137.08,133.31144,11.68167,133.8222756078,22.29144,6.50167,23.22025,111.02,5.18,111.1407791947,137.09,128.01144,8.99167,128.3268440361,22.29144,6.50167,23.22025,105.72,2.49,105.7493191467,137.06,22.29144,6.50167,23.22025,22.29144,6.50167,23.22025,0.0,0.0,0.0,136.75
2021-01-08 20:00:00,111.44808,31.27444,115.753035092,21.47808,6.2644400000000005,22.373,89.97,25.01,93.3814810334,137.38,128.98808,12.54444,129.5966348213,21.47808,6.2644400000000005,22.373,107.51,6.28,107.6932611634,137.4,123.82808,9.88444,124.2219608226,21.47808,6.2644400000000005,22.373,102.35,3.62,102.4139975785,137.35,21.47808,6.2644400000000005,22.373,21.47808,6.2644400000000005,22.373,0.0,0.0,0.0,137.06
2021-01-08 20:30:00,108.10576,31.24793,112.5312777607,19.05576,5.55793,19.84975,89.05,25.69,92.6815979577,137.27,125.52576,12.63793,126.1603491524,19.05576,5.55793,19.84975,106.47,7.08,106.705141863,137.31,120.38576,9.94793,120.7960782561,19.05576,5.55793,19.84975,101.33,4.39,101.4250511462,137.24,19.05576,5.55793,19.84975,19.05576,5.55793,19.84975,0.0,0.0,0.0,136.96
2021-01-08 21:00:00,105.62192,29.82431,109.7518995346,15.03192,4.38431,15.65825,90.59,25.44,94.0943234207,137.58,123.44192,11.11431,123.941258264,15.03192,4.38431,15.65825,108.41,6.73,108.6186954442,137.62,118.10192,8.38431,118.3991560859,15.03192,4.38431,15.65825,103.07,4.0,103.1475879505,137.56,15.03192,4.38431,15.65825,15.03192,4.38431,15.65825,0.0,0.0,0.0,137.26
2021-01-08 21:30:00,101.63464,32.92677,106.835257432,17.23464,5.02677,17.95275,84.4,27.9,88.8919006434,138.74,118.37464,14.99677,119.3208217603,17.23464,5.02677,17.95275,101.14,9.97,101.6302145034,138.91,113.24464,11.39677,113.8166721318,17.23464,5.02677,17.95275,96.01,6.37,96.2210839681,138.7,17.23464,5.02677,17.95275,17.23464,5.02677,17.95275,0.0,0.0,0.0,138.59
2021-01-08 22:00:00,95.48304,28.82297,99.7385308056,18.11304,5.28297,18.86775,77.37,23.54,80.8718028734,138.46,110.56304,22.31297,112.7920850249,18.11304,5.28297,18.86775,92.45,17.03,94.0054434594,138.89,105.83304,16.97297,107.1854190936,18.11304,5.28297,18.86775,87.72,11.69,88.4955055356,138.43,18.11304,5.28297,18.86775,18.11304,5.28297,18.86775,0.0,0.0,0.0,138.53
2021-01-08 22:30:00,94.97264,16.06827,96.3223320386,7.02264,2.04827,7.31525,87.95,14.02,89.0604452044,137.14,111.69264,17.32827,113.0288227461,7.02264,2.04827,7.31525,104.67,15.28,105.779427584,137.18,106.35264,15.78827,107.5181543023,7.02264,2.04827,7.31525,99.33,13.74,100.2758021658,137.12,7.02264,2.04827,7.31525,7.02264,2.04827,7.31525,0.0,0.0,0.0,136.83
2021-01-08 23:00:00,89.3236,17.62855,91.0465336631,7.2636,2.11855,7.56625,82.06,15.51,83.5128954114,137.66,104.9136,18.90855,106.6039245434,7.2636,2.11855,7.56625,97.65,16.79,99.0829278938,137.72,99.9236,17.49855,101.4441969216,7.2636,2.11855,7.56625,92.66,15.38,93.9277381821,137.63,7.2636,2.11855,7.56625,7.2636,2.11855,7.56625,0.0,0.0,0.0,137.37
2021-01-08 23:30:00,85.58512,17.93441,87.4440153896,6.01512,1.75441,6.26575,79.57,16.18,81.198382373,138.38,100.83512,18.89441,102.5900587516,6.01512,1.75441,6.26575,94.82,17.14,96.3566915165,138.42,95.84512,17.83441,97.4902723756,6.01512,1.75441,6.26575,89.83,16.08,91.2578506212,138.35,6.01512,1.75441,6.26575,6.01512,1.75441,6.26575,0.0,0.0,0.0,138.08
2021-01-09 00:00:00,80.67664,18.97277,82.8775376273,5.66664,1.65277,5.90275,75.01,17.32,76.9836508617,138.59,95.06664,20.29277,97.2083461189,5.66664,1.65277,5.90275,89.4,18.64,91.3225580018,138.68,90.33664,19.00277,92.3136706786,5.66664,1.65277,5.90275,84.67,17.35,86.4293433968,138.56,5.66664,1.65277,5.90275,5.66664,1.65277,5.90275,0.0,0.0,0.0,138.36
2021-01-09 00:30:00,79.88888,18.99509,82.1160556272,5.70888,1.6650900000000002,5.94675,74.18,17.33,76.17743301,138.41,94.11888,20.29509,96.2821595653,5.70888,1.6650900000000002,5.94675,88.41,18.63,90.3515633512,138.5,89.45888,19.01509,91.4574483493,5.70888,1.6650900000000002,5.94675,83.75,17.35,85.5282701801,138.38,5.70888,1.6650900000000002,5.94675,5.70888,1.6650900000000002,5.94675,0.0,0.0,0.0,138.17
2021-01-09 01:00:00,80.00344,18.93142,82.2128279227,5.83344,1.7014200000000002,6.0765,74.17,17.23,76.145005089,137.87,94.22344,20.24142,96.3730861239,5.83344,1.7014200000000002,6.0765,88.39,18.54,90.3134746314,137.96,89.56344,18.95142,91.5465242631,5.83344,1.7014200000000002,6.0765,83.73,17.25,85.4884518517,137.83,5.83344,1.7014200000000002,6.0765,5.83344,1.7014200000000002,6.0765,0.0,0.0,0.0,137.63
2021-01-09 01:30:00,78.02352,19.72186,80.4774591737,5.66352,1.65186,5.8995,72.36,18.07,74.5821325788,137.87,91.89352,21.15186,94.2964484986,5.66352,1.65186,5.8995,86.23,19.5,88.4073690367,137.96,87.35352,19.84186,89.5786629988,5.66352,1.65186,5.8995,81.69,18.19,83.6906936284,137.83,5.66352,1.65186,5.8995,5.66352,1.65186,5.8995,0.0,0.0,0.0,137.63
2021-01-09 02:00:00,76.2216,20.13255,78.8356003089,5.6316,1.64255,5.86625,70.59,18.49,72.9714204329,138.28,89.7616,21.59255,92.322169873,5.6316,1.64255,5.86625,84.13,19.95,86.4630522246,138.4,85.3116,20.29255,87.6918278978,5.6316,1.64255,5.86625,79.68,18.65,81.8335194159,138.25,5.6316,1.64255,5.86625,5.6316,1.64255,5.86625,0.0,0.0,0.0,138.06
2021-01-09 02:30:00,75.0232,20.13885,77.6791723537,5.6532,1.64885,5.88875,69.37,18.49,71.7919006574,138.65,88.3132,21.55885,90.9065746113,5.6532,1.64885,5.88875,82.66,19.91,85.0240183713,138.77,83.9432,20.27885,86.357932951,5.6532,1.64885,5.88875,78.29,18.63,80.4760896167,138.61,5.6532,1.64885,5.88875,5.6532,1.64885,5.88875,0.0,0.0,0.0,138.42
2021-01-09 03:00:00,74.38288,20.58334,77.1782788267,5.70288,1.66334,5.9405,68.68,18.92,71.2383941425,138.92,87.48288,21.26334,90.0299057039,5.70288,1.66334,5.9405,81.78,19.6,84.0959475837,138.96,83.21288,20.77334,85.7666313472,5.70288,1.66334,5.9405,77.51,19.11,79.8310227919,138.88,5.70288,1.66334,5.9405,5.70288,1.66334,5.9405,0.0,0.0,0.0,138.6
2021-01-09 03:30:00,73.40128,21.41079,76.4602500262,5.83128,1.70079,6.07425,67.57,19.71,70.3860000284,139.14,86.20128,19.85079,88.4574165193,5.83128,1.70079,6.07425,80.37,18.15,82.3939281744,138.96,82.10128,21.69079,84.9182580395,5.83128,1.70079,6.07425,76.27,19.99,78.8461349719,139.1,5.83128,1.70079,6.07425,5.83128,1.70079,6.07425,0.0,0.0,0.0,138.6
2021-01-09 04:00:00,72.51064,21.53977,75.6422805372,5.69064,1.65977,5.92775,66.82,19.88,69.7146096597,139.25,85.21064,20.18977,87.5698577243,5.69064,1.65977,5.92775,79.52,18.53,81.6504213094,139.08,81.08064,21.82977,83.9679048272,5.69064,1.65977,5.92775,75.39,20.17,78.0415338137,139.21,5.69064,1.65977,5.92775,5.69064,1.65977,5.92775,0.0,0.0,0.0,138.74
2021-01-09 04:30:00,72.478,21.52525,75.6068573052,5.538,1.61525,5.76875,66.94,19.91,69.8381822501,139.25,85.318,20.98525,87.8609232911,5.538,1.61525,5.76875,79.78,19.37,82.0977788981,139.15,81.068,21.82525,83.9545243662,5.538,1.61525,5.76875,75.53,20.21,78.1871153068,139.21,5.538,1.61525,5.76875,5.538,1.61525,5.76875,0.0,0.0,0.0,138.84
2021-01-09 05:00:00,72.0288,21.2834,75.1074639766,5.1888,1.5134,5.405,66.84,19.77,69.7024999552,139.25,84.8988,21.4234,87.5600839938,5.1888,1.5134,5.405,79.71,19.91,82.1589447352,139.23,80.6188,21.5434,83.4476422495,5.1888,1.5134,5.405,75.43,20.03,78.0441272614,139.21,5.1888,1.5134,5.405,5.1888,1.5134,5.405,0.0,0.0,0.0,138.92
2021-01-09 05:30:00,72.49424,20.72332,75.3980823695,4.19424,1.22332,4.369,68.3,19.5,71.029148946,139.06,85.67424,21.25332,88.2710542058,4.19424,1.22332,4.369,81.48,20.03,83.9058478296,139.08,81.26424,20.98332,83.929592046,4.19424,1.22332,4.369,77.07,19.76,79.5628210913,139.02,4.19424,1.22332,4.369,4.19424,1.22332,4.369,0.0,0.0,0.0,138.76
2021-01-09 06:00:00,73.7704,20.4697,76.5576941545,4.2504,1.2397,4.4275,69.52,19.23,72.1305989161,138.75,87.0704,19.3797,89.2010500401,4.2504,1.2397,4.4275,82.82,18.14,84.783323832,138.59,82.7204,20.6997,85.2709924667,4.2504,1.2397,4.4275,78.47,19.46,80.8469696402,138.7,4.2504,1.2397,4.4275,4.2504,1.2397,4.4275,0.0,0.0,0.0,138.29
2021-01-09 06:30:00,78.0168,18.8299,80.257001042,4.2168,1.2299,4.3925,73.8,17.6,75.8696250155,137.9,92.1568,17.2499,93.757318841,4.2168,1.2299,4.3925,87.94,16.02,89.3872697871,137.68,87.5368,18.9099,89.5559918277,4.2168,1.2299,4.3925,83.32,17.68,85.1751419136,137.87,4.2168,1.2299,4.3925,4.2168,1.2299,4.3925,0.0,0.0,0.0,137.39
2021-01-09 07:00:00,81.66488,16.88934,83.3930598494,4.21488,1.22934,4.3905,77.45,15.66,79.0173278465,137.9,96.41488,15.61934,97.6718632332,4.21488,1.22934,4.3905,92.2,14.39,93.3161942001,137.71,91.65488,16.72934,93.1691356869,4.21488,1.22934,4.3905,87.44,15.5,88.8031733667,137.87,4.21488,1.22934,4.3905,4.21488,1.22934,4.3905,0.0,0.0,0.0,137.39
2021-01-09 07:30:00,85.52896,15.73303,86.9639651331,5.59896,1.6330300000000002,5.83225,79.93,14.1,81.1641232319,137.48,100.72896,16.17303,102.0190682278,5.59896,1.6330300000000002,5.83225,95.13,14.54,96.2347572346,137.46,95.83896,15.40303,97.0688394237,5.59896,1.6330300000000002,5.83225,90.24,13.77,91.2845578398,137.45,5.59896,1.6330300000000002,5.83225,5.59896,1.6330300000000002,5.83225,0.0,0.0,0.0,137.13
2021-01-09 08:00:00,88.76544,14.39367,89.9248634943,6.11544,1.78367,6.37025,82.65,12.61,83.6064267865,136.89,104.42544,15.09367,105.5106221821,6.11544,1.78367,6.37025,98.31,13.31,99.2069160896,136.9,99.45544,13.90367,100.4225900137,6.11544,1.78367,6.37025,93.34,12.12,94.1235889668,136.86,6.11544,1.78367,6.37025,6.11544,1.78367,6.37025,0.0,0.0,0.0,136.52
2021-01-09 08:30:00,94.01568,12.10374,94.7916062099,4.43568,1.2937400000000001,4.6205,89.58,10.81,90.2298869555,136.28,110.47568,9.62374,110.8940586463,4.43568,1.2937400000000001,4.6205,106.04,8.33,106.3666794631,135.71,105.40568,13.37374,106.2507143404,4.43568,1.2937400000000001,4.6205,100.97,12.08,101.6900550693,136.25,4.43568,1.2937400000000001,4.6205,4.43568,1.2937400000000001,4.6205,0.0,0.0,0.0,135.38
2021-01-09 09:00:00,99.838,7.86775,100.147529845,5.238,1.5277500000000002,5.45625,94.6,6.34,94.8122122936,137.17,114.938,15.70775,116.0063672997,5.238,1.5277500000000002,5.45625,109.7,14.18,110.6126683522,135.77,110.958,8.23775,111.263373529,5.238,1.5277500000000002,5.45625,105.72,6.71,105.9327262936,137.14,5.238,1.5277500000000002,5.45625,5.238,1.5277500000000002,5.45625,0.0,0.0,0.0,135.48
2021-01-09 09:30:00,102.56456,10.92133,103.1443862601,7.44456,2.17133,7.75475,95.12,8.75,95.5216043626,136.93,117.93456,13.78133,118.7370434993,7.44456,2.17133,7.75475,110.49,11.61,111.098299717,135.57,113.98456,7.14133,114.2080492459,7.44456,2.17133,7.75475,106.54,4.97,106.6558601297,136.9,7.44456,2.17133,7.75475,7.44456,2.17133,7.75475,0.0,0.0,0.0,135.28
2021-01-09 10:00:00,104.83216,12.94563,105.6284578433,10.20216,2.97563,10.62725,94.63,9.97,95.1537587277,138.3,119.46216,13.35563,120.2064080012,10.20216,2.97563,10.62725,109.26,10.38,109.7519567024,136.88,115.68216,6.62563,115.8717442484,10.20216,2.97563,10.62725,105.48,3.65,105.5431328889,138.26,10.20216,2.97563,10.62725,10.20216,2.97563,10.62725,0.0,0.0,0.0,136.57
2021-01-09 10:30:00,105.40096,8.98653,105.7833639584,12.81096,3.73653,13.34475,92.59,5.25,92.7387222254,138.64,118.94096,15.71653,119.9748360322,12.81096,3.73653,13.34475,106.13,11.98,106.8040135014,137.13,115.40096,7.32653,115.6332980191,12.81096,3.73653,13.34475,102.59,3.59,102.6527944091,138.6,12.81096,3.73653,13.34475,12.81096,3.73653,13.34475,0.0,0.0,0.0,136.82
2021-01-09 11:00:00,104.69992,9.68206,105.1466382432,15.22992,4.44206,15.8645,89.47,5.24,89.623314489,138.46,117.68992,16.33206,118.8177320666,15.22992,4.44206,15.8645,102.46,11.89,103.1475821336,136.95,114.34992,8.03206,114.6316631296,15.22992,4.44206,15.8645,99.12,3.59,99.1849913041,138.42,15.22992,4.44206,15.8645,15.22992,4.44206,15.8645,0.0,0.0,0.0,136.64
2021-01-09 11:30:00,104.10872,9.99921,104.5878089486,16.48872,4.80921,17.17575,87.62,5.19,87.77357518069999,138.4,116.78872,16.57921,117.9596342969,16.48872,4.80921,17.17575,100.3,11.77,100.9882314926,136.9,113.55872,8.31921,113.8630411638,16.48872,4.80921,17.17575,97.07,3.51,97.1334391443,138.36,16.48872,4.80921,17.17575,16.48872,4.80921,17.17575,0.0,0.0,0.0,136.57
2021-01-09 12:00:00,103.61144,10.56667,104.1488598774,17.37144,5.06667,18.09525,86.24,5.5,86.4152046807,138.3,116.07144,17.15667,117.3325637202,17.37144,5.06667,18.09525,98.7,12.09,99.4377096478,136.82,112.92144,8.91667,113.2729385845,17.37144,5.06667,18.09525,95.55,3.85,95.6275326462,138.27,17.37144,5.06667,18.09525,17.37144,5.06667,18.09525,0.0,0.0,0.0,136.48
2021-01-09 12:30:00,102.92288,12.06959,103.6281536565,19.95288,5.81959,20.78425,82.97,6.25,83.2050683552,138.75,115.08288,21.99959,117.1667667441,19.95288,5.81959,20.78425,95.13,16.18,96.4961620998,137.63,111.85288,10.46959,112.3417957799,19.95288,5.81959,20.78425,91.9,4.65,92.0175662578,138.72,19.95288,5.81959,20.78425,19.95288,5.81959,20.78425,0.0,0.0,0.0,137.28
2021-01-09 13:00:00,101.15224,14.80482,102.2299288479,23.02224,6.71482,23.9815,78.13,8.09,78.5477243464,139.44,112.57224,24.40482,115.187258227,23.02224,6.71482,23.9815,89.55,17.69,91.280548859,138.27,109.56224,13.35482,110.3731654482,23.02224,6.71482,23.9815,86.54,6.64,86.794361568,139.4,23.02224,6.71482,23.9815,23.02224,6.71482,23.9815,0.0,0.0,0.0,137.91
2021-01-09 13:30:00,101.2856,15.13705,102.410463577,20.8356,6.07705,21.70375,80.45,9.06,80.958545565,139.84,113.0056,22.54705,115.2329601072,20.8356,6.07705,21.70375,92.17,16.47,93.6299620848,138.42,109.9456,13.80705,110.8091584169,20.8356,6.07705,21.70375,89.11,7.73,89.4446476878,139.79,20.8356,6.07705,21.70375,20.8356,6.07705,21.70375,0.0,0.0,0.0,138.11
2021-01-09 14:00:00,101.3116,13.84505,102.2532430002,16.8516,4.91505,17.55375,84.46,8.93,84.9307747521,139.87,113.7216,21.31505,115.7019172834,16.8516,4.91505,17.55375,96.87,16.4,98.2484447714,138.42,110.4016,12.51505,111.1086844448,16.8516,4.91505,17.55375,93.55,7.6,93.8582042232,139.82,16.8516,4.91505,17.55375,16.8516,4.91505,17.55375,0.0,0.0,0.0,138.11
2021-01-09 14:30:00,101.3944,13.12045,102.2397699507,13.7844,4.02045,14.35875,87.61,9.1,88.081337978,139.63,114.4244,20.49045,116.2445777512,13.7844,4.02045,14.35875,100.64,16.47,101.9787747524,138.22,110.8344,12.16045,111.4995101674,13.7844,4.02045,14.35875,97.05,8.14,97.3907700966,139.59,13.7844,4.02045,14.35875,13.7844,4.02045,14.35875,0.0,0.0,0.0,137.9
2021-01-09 15:00:00,100.90992,17.15706,102.3580805909,11.98992,3.4970600000000003,12.4895,88.92,13.66,89.9631146637,138.02,116.31992,11.58706,116.8956104747,11.98992,3.4970600000000003,12.4895,104.33,8.09,104.6431889805,137.31,111.39992,16.58706,112.6280281966,11.98992,3.4970600000000003,12.4895,99.41,13.09,100.2681215542,137.99,11.98992,3.4970600000000003,12.4895,11.98992,3.4970600000000003,12.4895,0.0,0.0,0.0,137.02
2021-01-09 15:30:00,104.07504,14.24897,105.0459285125,8.46504,2.46897,8.81775,95.61,11.78,96.332966839,137.32,120.75504,11.85897,121.3359586226,8.46504,2.46897,8.81775,112.29,9.39,112.6819249037,136.94,115.39504,13.51897,116.1842407836,8.46504,2.46897,8.81775,106.93,11.05,107.4994297659,137.3,8.46504,2.46897,8.81775,8.46504,2.46897,8.81775,0.0,0.0,0.0,136.59
2021-01-09 16:00:00,108.6,11.905,109.2505790603,5.4,1.5750000000000002,5.625,103.2,10.33,103.7157119245,136.65,126.49,7.985,126.7417860258,5.4,1.5750000000000002,5.625,121.09,6.41,121.2595406556,136.06,120.83,11.085,121.3374061244,5.4,1.5750000000000002,5.625,115.43,9.51,115.8210904801,136.63,5.4,1.5750000000000002,5.625,5.4,1.5750000000000002,5.625,0.0,0.0,0.0,135.73
2021-01-09 16:30:00,114.47712,10.01666,114.9145094453,5.57712,1.6266600000000002,5.8095,108.9,8.39,109.222717875,135.97,133.34712,6.72666,133.5166744907,5.57712,1.6266600000000002,5.8095,127.77,5.1,127.8717439468,135.41,127.41712,9.02666,127.7364593992,5.57712,1.6266600000000002,5.8095,121.84,7.4,122.0645140899,135.94,5.57712,1.6266600000000002,5.8095,5.57712,1.6266600000000002,5.8095,0.0,0.0,0.0,135.11
2021-01-09 17:00:00,118.7936,17.8098,120.1212236743,16.8336,4.9098,17.535,101.96,12.9,102.7728154718,138.55,136.3436,9.7698,136.6931829061,16.8336,4.9098,17.535,119.51,4.86,119.6087776879,138.75,129.8636,17.2898,131.0095102998,16.8336,4.9098,17.535,113.03,12.38,113.7059598262,138.51,16.8336,4.9098,17.535,16.8336,4.9098,17.535,0.0,0.0,0.0,138.38
2021-01-09 17:30:00,122.67608,11.07094,123.1746171768,17.14608,5.00094,17.860500000000002,105.53,6.07,105.7044265866,137.53,138.21608,20.26094,139.6932011955,17.14608,5.00094,17.860500000000002,121.07,15.26,122.0279168879,136.24,134.08608,9.620940000000001,134.4307975735,17.14608,5.00094,17.860500000000002,116.94,4.62,117.0312266021,137.5,17.14608,5.00094,17.860500000000002,17.14608,5.00094,17.860500000000002,0.0,0.0,0.0,135.86
2021-01-09 18:00:00,121.41512,14.84191,122.318901471,21.43512,6.25191,22.32825,99.98,8.59,100.3483358108,138.06,135.97512,24.43191,138.1526383579,21.43512,6.25191,22.32825,114.54,18.18,115.9738073877,136.85,132.18512,13.63191,132.8861727933,21.43512,6.25191,22.32825,110.75,7.38,110.9956165801,138.04,21.43512,6.25191,22.32825,21.43512,6.25191,22.32825,0.0,0.0,0.0,136.51
2021-01-09 18:30:00,118.85912,14.965160000000001,119.7975225996,21.06912,6.14516,21.947,97.79,8.82,98.1869466884,138.5,133.24912,26.55516,135.8694391811,21.06912,6.14516,21.947,112.18,20.41,114.021579098,137.51,129.35912,13.73516,130.0862657908,21.06912,6.14516,21.947,108.29,7.59,108.5556640623,138.47,21.06912,6.14516,21.947,21.06912,6.14516,21.947,0.0,0.0,0.0,137.14
2021-01-09 19:00:00,114.27488,17.66184,115.631694579,21.19488,6.18184,22.078,93.08,11.48,93.7852696323,139.68,128.00488,27.96184,131.0233330365,21.19488,6.18184,22.078,106.81,21.78,109.0080019999,138.55,124.28488,16.58184,125.3861587832,21.19488,6.18184,22.078,103.09,10.4,103.613262182,139.64,21.19488,6.18184,22.078,21.19488,6.18184,22.078,0.0,0.0,0.0,138.21
2021-01-09 19:30:00,109.00896,15.28178,110.0749115841,20.74896,6.05178,21.6135,88.26,9.23,88.74131225080001,137.59,124.51896,16.03178,125.5467616844,20.74896,6.05178,21.6135,103.77,9.98,104.2488047893,137.59,118.69896,34.90178,123.7237946082,20.74896,6.05178,21.6135,97.95,28.85,102.1103569674,137.56,20.74896,6.05178,21.6135,20.74896,6.05178,21.6135,0.0,0.0,0.0,137.25
2021-01-09 20:00:00,109.03616,8.58888,109.3739139247,11.03616,3.21888,11.496,98.0,5.37,98.1470167657,136.77,126.52616,10.54888,126.9651449556,11.03616,3.21888,11.496,115.49,7.33,115.7223789939,136.86,119.84616,29.44888,123.4112579954,11.03616,3.21888,11.496,108.81,26.23,111.9268913175,136.74,11.03616,3.21888,11.496,11.03616,3.21888,11.496,0.0,0.0,0.0,136.5
2021-01-09 20:30:00,107.52072,6.39521,107.710741991,5.88072,1.71521,6.12575,101.64,4.68,101.7476879344,136.94,125.75072,8.27521,126.0227070058,5.88072,1.71521,6.12575,119.87,6.5600000000000005,120.0493669288,137.0,118.72072,27.26521,121.8113337652,5.88072,1.71521,6.12575,112.84,25.55,115.6964480872,136.91,5.88072,1.71521,6.12575,5.88072,1.71521,6.12575,0.0,0.0,0.0,136.64
2021-01-09 21:00:00,104.25288,7.51334,104.5232666264,5.70288,1.66334,5.9405,98.55,5.85,98.7234774509,137.81,121.96288,9.42334,122.3263807797,5.70288,1.66334,5.9405,116.26,7.76,116.5186903462,137.88,115.08288,28.70334,118.6083934477,5.70288,1.66334,5.9405,109.38,27.04,112.6727384952,137.77,5.70288,1.66334,5.9405,5.70288,1.66334,5.9405,0.0,0.0,0.0,137.54
2021-01-09 21:30:00,99.2292,10.0731,99.7391672125,7.7592,2.2631,8.0825,91.47,7.8100000000000005,91.802815861,138.16,115.6892,11.0431,116.2150638009,7.7592,2.2631,8.0825,107.93,8.78,108.2865333271,138.16,109.2192,31.5831,113.6940009598,7.7592,2.2631,8.0825,101.46,29.32,105.6115239924,138.13,7.7592,2.2631,8.0825,7.7592,2.2631,8.0825,0.0,0.0,0.0,137.8
2021-01-09 22:00:00,95.33568,11.35374,96.0093708606,7.55568,2.20374,7.8705,87.78,9.15,88.2555998223,138.6,111.17568,12.85374,111.9162653748,7.55568,2.20374,7.8705,103.62,10.65,104.1658624502,138.68,104.91568,33.08374,110.0083349672,7.55568,2.20374,7.8705,97.36,30.88,102.1398257292,138.56,7.55568,2.20374,7.8705,7.55568,2.20374,7.8705,0.0,0.0,0.0,138.33
2021-01-09 22:30:00,90.37128,12.22954,91.1950102662,7.54128,2.19954,7.8555,82.83,10.03,83.4350633727,139.43,105.49128,15.87954,106.6797541554,7.54128,2.19954,7.8555,97.95,13.68,98.9006819997,139.77,99.35128,34.26954,105.0955670304,7.54128,2.19954,7.8555,91.81,32.07,97.2499922879,139.39,7.54128,2.19954,7.8555,7.54128,2.19954,7.8555,0.0,0.0,0.0,139.4
2021-01-09 23:00:00,85.29264,8.81827,85.7472817293,7.02264,2.04827,7.31525,78.27,6.77,78.5622415668,139.35,98.68264,26.26827,102.118976915,7.02264,2.04827,7.31525,91.66,24.22,94.8059280847,139.3,93.75264,30.44827,98.5730929461,7.02264,2.04827,7.31525,86.73,28.4,91.2614535278,139.3,7.02264,2.04827,7.31525,7.02264,2.04827,7.31525,0.0,0.0,0.0,138.94
2021-01-09 23:30:00,80.67,8.95625,81.1656535368,6.57,1.9162500000000002,6.84375,74.1,7.04,74.4336724877,139.44,93.43,29.00625,97.8290725657,6.57,1.9162500000000002,6.84375,86.86,27.09,90.98641492,139.3,88.96,30.29625,93.9773609124,6.57,1.9162500000000002,6.84375,82.39,28.38,87.1409002708,139.4,6.57,1.9162500000000002,6.84375,6.57,1.9162500000000002,6.84375,0.0,0.0,0.0,138.94
2021-01-10 00:00:00,76.71072,9.40521,77.285137886,6.60072,1.92521,6.87575,70.11,7.48,70.5078896295,138.75,89.22072,29.43521,93.9508832586,6.60072,1.92521,6.87575,82.62,27.51,87.079644579,138.64,84.97072,31.65521,90.6756614393,6.60072,1.92521,6.87575,78.37,29.73,83.8196265799,138.72,6.60072,1.92521,6.87575,6.60072,1.92521,6.87575,0.0,0.0,0.0,138.28
2021-01-10 00:30:00,75.15464,10.17302,75.840030653,6.76464,1.97302,7.0465,68.39,8.2,68.8798381241,138.65,87.24464,28.69302,91.841802059,6.76464,1.97302,7.0465,80.48,26.72,84.7996981127,138.38,83.19464,32.49302,89.3148614367,6.76464,1.97302,7.0465,76.43,30.52,82.2983310888,138.61,6.76464,1.97302,7.0465,6.76464,1.97302,7.0465,0.0,0.0,0.0,138.03
2021-01-10 01:00:00,75.2968,9.5999,75.9062986204,7.0968,2.0699,7.3925,68.2,7.53,68.6144365276,138.27,87.4468,29.8899,92.41400842,7.0968,2.0699,7.3925,80.35,27.82,85.0298471126,138.2,83.3168,31.7099,89.1471083112,7.0968,2.0699,7.3925,76.22,29.64,81.7803032521,138.23,7.0968,2.0699,7.3925,7.0968,2.0699,7.3925,0.0,0.0,0.0,137.84
2021-01-10 01:30:00,74.7888,10.02215,75.4573263246,6.8988,2.01215,7.18625,67.89,8.01,68.3608967173,137.91,86.8888,29.17215,91.655212078,6.8988,2.01215,7.18625,79.99,27.16,84.4752372,137.74,82.7688,32.06215,88.7617919832,6.8988,2.01215,7.18625,75.87,30.05,81.6042854267,137.88,6.8988,2.01215,7.18625,6.8988,2.01215,7.18625,0.0,0.0,0.0,137.4
2021-01-10 02:00:00,73.0892,10.2281,73.8013901377,6.6792,1.9481000000000002,6.9575,66.41,8.28,66.9241847167,137.96,84.8992,28.4881,89.5513595779,6.6792,1.9481000000000002,6.9575,78.22,26.54,82.5998789345,137.7,80.8792,32.3481,87.1082347786,6.6792,1.9481000000000002,6.9575,74.2,30.4,80.1860336966,137.93,6.6792,1.9481000000000002,6.9575,6.6792,1.9481000000000002,6.9575,0.0,0.0,0.0,137.34
2021-01-10 02:30:00,71.87168,10.41924,72.6229918703,6.75168,1.96924,7.033,65.12,8.45,65.6659493193,138.35,83.45168,28.66924,88.2389268804,6.75168,1.96924,7.033,76.7,26.7,81.2144075888,138.07,79.50168,32.67924,85.9560925694,6.75168,1.96924,7.033,72.75,30.71,78.966237089,138.31,6.75168,1.96924,7.033,6.75168,1.96924,7.033,0.0,0.0,0.0,137.72
2021-01-10 03:00:00,70.77376,10.53318,71.5532877333,6.59376,1.9231800000000001,6.8685,64.18,8.61,64.7549573392,138.48,82.19376,28.83318,87.1043423249,6.59376,1.9231800000000001,6.8685,75.6,26.91,80.24654572,138.21,78.30376,32.85318,84.9164899548,6.59376,1.9231800000000001,6.8685,71.71,30.93,78.0960242266,138.44,6.59376,1.9231800000000001,6.8685,6.59376,1.9231800000000001,6.8685,0.0,0.0,0.0,137.85
2021-01-10 03:30:00,70.17616,10.28763,70.9262205631,6.50616,1.89763,6.77725,63.67,8.39,64.2204095284,138.84,81.45616,29.44763,86.6156389722,6.50616,1.89763,6.77725,74.95,27.55,79.8530212328,138.65,77.61616,32.67763,84.2145818464,6.50616,1.89763,6.77725,71.11,30.78,77.4857438501,138.79,6.50616,1.89763,6.77725,6.50616,1.89763,6.77725,0.0,0.0,0.0,138.28
2021-01-10 04:00:00,69.39736,10.03923,70.1197526662,6.47736,1.88923,6.74725,62.92,8.15,63.4456373599,139.66,80.63736,30.73923,86.2976482227,6.47736,1.88923,6.74725,74.16,28.85,79.5740416216,139.61,76.75736,32.64923,83.4126161546,6.47736,1.88923,6.74725,70.28,30.76,76.7167256861,139.61,6.47736,1.88923,6.74725,6.47736,1.88923,6.74725,0.0,0.0,0.0,139.22
2021-01-10 04:30:00,69.21432,9.92001,69.9215895948,6.27432,1.8300100000000001,6.53575,62.94,8.09,63.4577946355,139.7,80.45432,30.62001,86.0841600938,6.27432,1.8300100000000001,6.53575,74.18,28.79,79.5709526146,139.65,76.57432,32.56001,83.2092587076,6.27432,1.8300100000000001,6.53575,70.3,30.73,76.7230271822,139.65,6.27432,1.8300100000000001,6.53575,6.27432,1.8300100000000001,6.53575,0.0,0.0,0.0,139.25
2021-01-10 05:00:00,68.58136,10.15873,69.3296670601,6.20136,1.8087300000000002,6.45975,62.38,8.35,62.936371837,139.75,79.73136,30.89873,85.5091882961,6.20136,1.8087300000000002,6.45975,73.53,29.09,79.0752110335,139.71,75.87136,32.81873,82.6651819514,6.20136,1.8087300000000002,6.45975,69.67,31.01,76.2596157871,139.7,6.20136,1.8087300000000002,6.45975,6.20136,1.8087300000000002,6.45975,0.0,0.0,0.0,139.33
2021-01-10 05:30:00,69.1516,9.8363,69.8476669635,6.0216,1.7563,6.2725,63.13,8.08,63.6449785922,139.7,80.4416,30.4963,86.0283402388,6.0216,1.7563,6.2725,74.42,28.74,79.7767133943,139.65,76.5416,32.4363,83.1308010803,6.0216,1.7563,6.2725,70.52,30.68,76.9046994663,139.66,6.0216,1.7563,6.2725,6.0216,1.7563,6.2725,0.0,0.0,0.0,139.28
