Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-10 06:00:00,69.40584,9.77712,70.0911028705,6.1958400000000005,1.80712,6.454,63.21,7.97,63.7104779452,139.44,80.74584,30.34712,86.2602942819,6.1958400000000005,1.80712,6.454,74.55,28.54,79.8262744966,139.38,76.81584,32.29712,83.3293299817,6.1958400000000005,1.80712,6.454,70.62,30.49,76.9208976807,139.4,6.1958400000000005,1.80712,6.454,6.1958400000000005,1.80712,6.454,0.0,0.0,0.0,139.02
2021-01-10 06:30:00,72.32816,8.55863,72.8327733679,4.89816,1.42863,5.10225,67.43,7.13,67.8059127215,138.75,84.39816,27.95863,88.908573281,4.89816,1.42863,5.10225,79.5,26.53,83.8098496598,138.58,80.25816,30.77863,85.9575262049,4.89816,1.42863,5.10225,75.36,29.35,80.8736798965,138.71,4.89816,1.42863,5.10225,4.89816,1.42863,5.10225,0.0,0.0,0.0,138.21
2021-01-10 07:00:00,75.2248,7.05765,75.5551517672,4.6548,1.35765,4.84875,70.57,5.7,70.7998227399,138.21,87.8748,26.99765,91.9285243032,4.6548,1.35765,4.84875,83.22,25.64,87.0802962788,138.1,83.5648,28.95765,88.4399304193,4.6548,1.35765,4.84875,78.91,27.6,83.597536447,138.17,4.6548,1.35765,4.84875,4.6548,1.35765,4.84875,0.0,0.0,0.0,137.73
2021-01-10 07:30:00,78.2932,6.65635,78.5756461097,4.7532,1.38635,4.95125,73.54,5.27,73.7285867218,137.55,91.4032,24.52635,94.636603989,4.7532,1.38635,4.95125,86.65,23.14,89.6865770336,137.24,86.9932,28.32635,91.4887913931,4.7532,1.38635,4.95125,82.24,26.94,86.5400554657,137.52,4.7532,1.38635,4.95125,4.7532,1.38635,4.95125,0.0,0.0,0.0,136.9
2021-01-10 08:00:00,81.38352,5.38436,81.5614410135,4.88352,1.42436,5.087,76.5,3.96,76.6024255491,137.34,95.01352,24.90436,98.2231954774,4.88352,1.42436,5.087,90.13,23.48,93.1382161092,137.21,90.45352,26.83436,94.3499981823,4.88352,1.42436,5.087,85.57,25.41,89.2630550676,137.32,4.88352,1.42436,5.087,4.88352,1.42436,5.087,0.0,0.0,0.0,136.86
2021-01-10 08:30:00,85.40248,4.43614,85.5176176484,4.75248,1.3861400000000001,4.9505,80.65,3.05,80.707651434,137.25,99.76248,23.44614,102.4806025385,4.75248,1.3861400000000001,4.9505,95.01,22.06,97.537396418,137.04,95.01248,25.77614,98.4468422503,4.75248,1.3861400000000001,4.9505,90.26,24.39,93.4972710832,137.22,4.75248,1.3861400000000001,4.9505,4.75248,1.3861400000000001,4.9505,0.0,0.0,0.0,136.69
2021-01-10 09:00:00,90.15984,15.61912,91.5027521903,5.37984,1.56912,5.604,84.78,14.05,85.9363188646,137.95,106.75984,12.02912,107.4353906532,5.37984,1.56912,5.604,101.38,10.46,101.9181828723,138.28,100.83984,22.63912,103.3499060745,5.37984,1.56912,5.604,95.46,21.07,97.757641645,137.93,5.37984,1.56912,5.604,5.37984,1.56912,5.604,0.0,0.0,0.0,137.91
2021-01-10 09:30:00,93.55808,20.05319,95.6830432337,7.34808,2.14319,7.65425,86.21,17.91,88.0507365103,137.95,111.25808,8.44319,111.5779898666,7.34808,2.14319,7.65425,103.91,6.3,104.1008073936,138.82,104.67808,20.18319,106.6061048489,7.34808,2.14319,7.65425,97.33,18.04,98.9877290375,137.93,7.34808,2.14319,7.65425,7.34808,2.14319,7.65425,0.0,0.0,0.0,138.44
2021-01-10 10:00:00,99.06992,18.49456,100.7814357826,6.28992,1.8345600000000002,6.552,92.78,16.66,94.2639061359,137.17,117.89992,4.52456,117.9867059427,6.28992,1.8345600000000002,6.552,111.61,2.69,111.6424121918,137.72,111.05992,18.55456,112.5991897271,6.28992,1.8345600000000002,6.552,104.77,16.72,106.09576476,137.15,6.28992,1.8345600000000002,6.552,6.28992,1.8345600000000002,6.552,0.0,0.0,0.0,137.36
2021-01-10 10:30:00,103.3644,18.29795,104.9714921374,7.8444,2.28795,8.17125,95.52,16.01,96.8524160772,136.73,122.5844,2.56795,122.6112943026,7.8444,2.28795,8.17125,114.74,0.28,114.7403416415,137.03,115.7044,18.31795,117.1454457995,7.8444,2.28795,8.17125,107.86,16.03,109.0446720386,136.71,7.8444,2.28795,8.17125,7.8444,2.28795,8.17125,0.0,0.0,0.0,136.64
2021-01-10 11:00:00,104.09776,21.50518,106.2958908136,14.89776,4.34518,15.5185,89.2,17.16,90.8355965467,136.53,121.91776,6.88518,122.1120219596,14.89776,4.34518,15.5185,107.02,2.54,107.050137786,137.03,115.59776,21.63518,117.6049451794,14.89776,4.34518,15.5185,100.7,17.29,102.1735489253,136.51,14.89776,4.34518,15.5185,14.89776,4.34518,15.5185,0.0,0.0,0.0,136.64
2021-01-10 11:30:00,104.0124,22.03195,106.3202058621,18.9324,5.52195,19.72125,85.08,16.51,86.6671016015,136.2,121.0824,11.17195,121.5967107144,18.9324,5.52195,19.72125,102.15,5.65,102.306133736,137.1,114.9824,22.05195,117.0779262225,18.9324,5.52195,19.72125,96.05,16.53,97.4620100347,136.17,18.9324,5.52195,19.72125,18.9324,5.52195,19.72125,0.0,0.0,0.0,136.77
2021-01-10 12:00:00,108.25464,10.35302,108.7485728856,19.72464,5.75302,20.5465,88.53,4.6,88.6494269581,138.25,122.83464,16.96302,124.0003743198,19.72464,5.75302,20.5465,103.11,11.21,103.7175790308,137.92,117.76464,24.10302,120.205931665,19.72464,5.75302,20.5465,98.04,18.35,99.7424889403,138.21,19.72464,5.75302,20.5465,19.72464,5.75302,20.5465,0.0,0.0,0.0,137.54
2021-01-10 12:30:00,110.8448,6.82015,111.0544196917,21.8748,6.38015,22.78625,88.97,0.44,88.9710880005,138.63,124.3048,20.45015,125.9757593272,21.8748,6.38015,22.78625,102.43,14.07,103.3918265628,137.92,119.6848,26.58015,122.6007982236,21.8748,6.38015,22.78625,97.81,20.2,99.8741012475,138.59,21.8748,6.38015,22.78625,21.8748,6.38015,22.78625,0.0,0.0,0.0,137.54
2021-01-10 13:00:00,112.26024,6.45507,112.4456731651,20.28024,5.91507,21.12525,91.98,0.54,91.9815851135,137.88,126.32024,21.56507,128.1477868625,20.28024,5.91507,21.12525,106.04,15.65,107.188637924,137.41,121.45024,25.14507,124.0259462426,20.28024,5.91507,21.12525,101.17,19.23,102.9813662757,137.84,20.28024,5.91507,21.12525,20.28024,5.91507,21.12525,0.0,0.0,0.0,137.05
2021-01-10 13:30:00,112.69336,6.43973,112.8772054516,19.95336,5.81973,20.78475,92.74,0.62,92.7420724375,138.07,126.89336,22.65973,128.9006911376,19.95336,5.81973,20.78475,106.94,16.84,108.2577904818,137.63,121.97336,26.16973,124.7491696083,19.95336,5.81973,20.78475,102.02,20.35,104.0298173602,138.04,19.95336,5.81973,20.78475,19.95336,5.81973,20.78475,0.0,0.0,0.0,137.27
2021-01-10 14:00:00,114.75288,5.79709,114.8992154924,12.09288,3.5270900000000003,12.59675,102.66,2.27,102.685093855,137.59,130.66288,16.95709,131.7586092487,12.09288,3.5270900000000003,12.59675,118.57,13.43,119.32816013,137.02,125.08288,20.86709,126.8115227973,12.09288,3.5270900000000003,12.59675,112.99,17.34,114.3127976213,137.55,12.09288,3.5270900000000003,12.59675,12.09288,3.5270900000000003,12.59675,0.0,0.0,0.0,136.65
2021-01-10 14:30:00,114.69304,11.45547,115.2637029483,8.69304,2.53547,9.05525,106.0,8.92,106.3746511158,138.59,131.77304,9.96547,132.1493271385,8.69304,2.53547,9.05525,123.08,7.43,123.3040603549,137.88,126.04304,12.88547,126.6999734395,8.69304,2.53547,9.05525,117.35,10.35,117.805538919,138.55,8.69304,2.53547,9.05525,8.69304,2.53547,9.05525,0.0,0.0,0.0,137.52
2021-01-10 15:00:00,114.52168,13.38549,115.3012859103,6.60168,1.92549,6.87675,107.92,11.46,108.5267616766,139.41,132.24168,7.53549,132.4562023416,6.60168,1.92549,6.87675,125.64,5.61,125.7651847691,138.6,126.18168,12.48549,126.7978857401,6.60168,1.92549,6.87675,119.58,10.56,120.0453664245,139.37,6.60168,1.92549,6.87675,6.60168,1.92549,6.87675,0.0,0.0,0.0,138.28
2021-01-10 15:30:00,114.96928,12.49479,115.6462499213,5.63928,1.64479,5.87425,109.33,10.85,109.8670623982,138.81,132.99928,7.85479,133.2310256902,5.63928,1.64479,5.87425,127.36,6.21,127.511308126,138.13,126.78928,11.52479,127.3119880744,5.63928,1.64479,5.87425,121.15,9.88,121.5521982524,138.77,5.63928,1.64479,5.87425,5.63928,1.64479,5.87425,0.0,0.0,0.0,137.81
2021-01-10 16:00:00,117.35952,11.36611,117.908631538,5.60952,1.63611,5.84325,111.75,9.73,112.1727926014,138.81,135.85952,7.98611,136.0940378105,5.60952,1.63611,5.84325,130.25,6.35,130.4046970013,138.27,129.45952,10.30611,129.8691003355,5.60952,1.63611,5.84325,123.85,8.67,124.1530966187,138.77,5.60952,1.63611,5.84325,5.60952,1.63611,5.84325,0.0,0.0,0.0,137.95
2021-01-10 16:30:00,121.57296,10.26878,122.0058705385,7.33296,2.13878,7.6385000000000005,114.24,8.13,114.5289242943,138.02,140.07296,9.37878,140.3865935104,7.33296,2.13878,7.6385000000000005,132.74,7.24,132.9372980017,137.46,133.78296,9.29878,134.1057332699,7.33296,2.13878,7.6385000000000005,126.45,7.16,126.6525487308,137.98,7.33296,2.13878,7.6385000000000005,7.33296,2.13878,7.6385000000000005,0.0,0.0,0.0,137.12
2021-01-10 17:00:00,124.16864,14.97002,125.0677922498,18.78864,5.48002,19.5715,105.38,9.49,105.8064482912,139.64,139.36864,20.51002,140.8697225661,18.78864,5.48002,19.5715,120.58,15.03,121.513115753,138.5,134.64864,13.93002,135.3672844932,18.78864,5.48002,19.5715,115.86,8.45,116.1677326111,139.59,18.78864,5.48002,19.5715,18.78864,5.48002,19.5715,0.0,0.0,0.0,138.14
2021-01-10 17:30:00,120.74576,23.29293,122.9719445482,21.57576,6.29293,22.47475,99.17,17.0,100.6165438683,137.36,139.10576,7.48293,139.3068796096,21.57576,6.29293,22.47475,117.53,1.19,117.53602426489999,137.58,132.46576,23.20293,134.4825398814,21.57576,6.29293,22.47475,110.89,16.91,112.1719225118,137.32,21.57576,6.29293,22.47475,21.57576,6.29293,22.47475,0.0,0.0,0.0,137.23
2021-01-10 18:00:00,121.29,18.045,122.6249816514,14.52,4.235,15.125,106.77,13.81,107.6594120363,136.48,141.01,5.865,141.1319181652,14.52,4.235,15.125,126.49,1.63,126.5005019753,136.77,133.91,17.665,135.0701311356,14.52,4.235,15.125,119.39,13.43,120.1429856463,136.44,14.52,4.235,15.125,14.52,4.235,15.125,0.0,0.0,0.0,136.4
2021-01-10 18:30:00,115.44408,22.79744,117.6735266642,16.89408,4.92744,17.598,98.55,17.87,100.1570736394,138.25,133.81408,7.66744,134.0335690877,16.89408,4.92744,17.598,116.92,2.74,116.9521013065,138.64,127.03408,22.80744,129.0652424195,16.89408,4.92744,17.598,110.14,17.88,111.5818712874,138.21,16.89408,4.92744,17.598,16.89408,4.92744,17.598,0.0,0.0,0.0,138.28
2021-01-10 19:00:00,111.80496,20.24853,113.6237301261,11.99496,3.49853,12.49475,99.81,16.75,101.2057241464,138.25,130.70496,8.05853,130.9531461033,11.99496,3.49853,12.49475,118.71,4.5600000000000005,118.7975492171,138.95,123.58496,20.08853,125.2069941168,11.99496,3.49853,12.49475,111.59,16.59,112.8164713151,138.21,11.99496,3.49853,12.49475,11.99496,3.49853,12.49475,0.0,0.0,0.0,138.58
2021-01-10 19:30:00,110.23744,18.25967,111.7394680776,6.06744,1.76967,6.32025,104.17,16.49,105.4670991352,137.7,129.98744,3.88967,130.0456231115,6.06744,1.76967,6.32025,123.92,2.12,123.9381329535,138.12,122.54744,18.15967,123.8856273547,6.06744,1.76967,6.32025,116.48,16.39,117.6274734065,137.67,6.06744,1.76967,6.32025,6.06744,1.76967,6.32025,0.0,0.0,0.0,137.75
2021-01-10 20:00:00,106.07552,19.07786,107.7774590786,5.61552,1.63786,5.8495,100.46,17.44,101.9625676413,137.9,125.11552,4.50786,125.1967018202,5.61552,1.63786,5.8495,119.5,2.87,119.5344590484,138.33,117.90552,19.02786,119.4310307359,5.61552,1.63786,5.8495,112.29,17.39,113.6285888322,137.87,5.61552,1.63786,5.8495,5.61552,1.63786,5.8495,0.0,0.0,0.0,137.95
2021-01-10 20:30:00,103.35696,19.77203,105.2311472463,5.52696,1.61203,5.75725,97.83,18.16,99.5012286356,137.9,121.94696,5.80203,122.0849073611,5.52696,1.61203,5.75725,116.42,4.19,116.4953754447,138.43,114.90696,19.81203,116.6024270295,5.52696,1.61203,5.75725,109.38,18.2,110.8838329063,137.89,5.52696,1.61203,5.75725,5.52696,1.61203,5.75725,0.0,0.0,0.0,138.06
2021-01-10 21:00:00,99.31032,20.95801,101.4976740702,5.89032,1.71801,6.13575,93.42,19.24,95.3806793853,138.66,117.13032,7.71801,117.3843240883,5.89032,1.71801,6.13575,111.24,6.0,111.4016947806,139.28,110.29032,21.05801,112.2826543633,5.89032,1.71801,6.13575,104.4,19.34,106.1762478147,138.62,5.89032,1.71801,6.13575,5.89032,1.71801,6.13575,0.0,0.0,0.0,138.9
2021-01-10 21:30:00,95.15936,22.53398,97.7910223397,6.93936,2.02398,7.2285,88.22,20.51,90.5727801274,139.03,112.22936,10.75398,112.7434136961,6.93936,2.02398,7.2285,105.29,8.73,105.6512990928,139.84,105.48936,22.73398,107.911254834,6.93936,2.02398,7.2285,98.55,20.71,100.702565012,138.99,6.93936,2.02398,7.2285,6.93936,2.02398,7.2285,0.0,0.0,0.0,139.49
2021-01-10 22:00:00,90.6596,22.7878,93.4796603599,6.3696,1.8578000000000001,6.635,84.29,20.93,86.8496919972,138.44,107.1296,13.0278,107.9188341718,6.3696,1.8578000000000001,6.635,100.76,11.17,101.3772484338,139.48,100.53960000000001,23.0478,103.1475266451,6.3696,1.8578000000000001,6.635,94.17,21.19,96.5246341614,138.4,6.3696,1.8578000000000001,6.635,6.3696,1.8578000000000001,6.635,0.0,0.0,0.0,139.12
2021-01-10 22:30:00,85.7952,21.8036,88.5223887839,6.5952,1.9236,6.87,79.2,19.88,81.6569311204,138.31,101.1552,15.7636,102.3760986364,6.5952,1.9236,6.87,94.56,13.84,95.5674588968,139.24,95.1752,22.8636,97.8829040231,6.5952,1.9236,6.87,88.58,20.94,91.021426049,138.27,6.5952,1.9236,6.87,6.5952,1.9236,6.87,0.0,0.0,0.0,138.87
2021-01-10 23:00:00,80.49736,20.70423,83.1173273563,7.79736,2.27423,8.12225,72.7,18.43,74.9996993327,137.56,94.26736,22.27423,96.8631843554,7.79736,2.27423,8.12225,86.47,20.0,88.7528078429,137.69,89.81736,20.90423,92.2179211936,7.79736,2.27423,8.12225,82.02,18.63,84.1091986646,137.52,7.79736,2.27423,8.12225,7.79736,2.27423,8.12225,0.0,0.0,0.0,137.35
2021-01-10 23:30:00,76.51112,21.45866,79.4633599381,7.40112,2.1586600000000002,7.7095,69.11,19.3,71.7543176401,138.07,89.61112,23.09866,92.5402664868,7.40112,2.1586600000000002,7.7095,82.21,20.94,84.8349438616,138.21,85.34112,21.71866,88.0613817462,7.40112,2.1586600000000002,7.7095,77.94,19.56,80.3569362283,138.03,7.40112,2.1586600000000002,7.7095,7.40112,2.1586600000000002,7.7095,0.0,0.0,0.0,137.88
2021-01-11 00:00:00,72.85592,21.98256,76.1000527148,7.10592,2.07256,7.402,65.75,19.91,68.6984031838,138.66,85.38592,23.65256,88.6013483464,7.10592,2.07256,7.402,78.28,21.58,81.200091133,138.82,81.25592,22.28256,84.2557832745,7.10592,2.07256,7.402,74.15,20.21,76.8548410967,138.62,7.10592,2.07256,7.402,7.10592,2.07256,7.402,0.0,0.0,0.0,138.46
2021-01-11 00:30:00,72.09712,21.71541,75.2964391174,7.28712,2.12541,7.59075,64.81,19.59,67.7060130269,138.69,84.49712,25.48541,88.2568377587,7.28712,2.12541,7.59075,77.21,23.36,80.6664347793,139.08,80.37712,21.96541,83.3244301268,7.28712,2.12541,7.59075,73.09,19.84,75.7348909024,138.65,7.28712,2.12541,7.59075,7.28712,2.12541,7.59075,0.0,0.0,0.0,138.7
2021-01-11 01:00:00,72.42208,21.68019,75.5975416926,7.85208,2.29019,8.17925,64.57,19.39,67.4185211941,138.09,84.76208,25.41019,88.4889143439,7.85208,2.29019,8.17925,76.91,23.12,80.3099153281,138.48,80.68208,21.92019,83.6067746224,7.85208,2.29019,8.17925,72.83,19.63,75.4290779474,138.06,7.85208,2.29019,8.17925,7.85208,2.29019,8.17925,0.0,0.0,0.0,138.09
2021-01-11 01:30:00,72.18016,21.85338,75.4158187322,7.76016,2.26338,8.0835,64.42,19.59,67.3327891892,138.33,84.51016,25.62338,88.3092562864,7.76016,2.26338,8.0835,76.75,23.36,80.2262556773,138.73,80.42016,22.11338,83.4050580568,7.76016,2.26338,8.0835,72.66,19.85,75.3226267465,138.29,7.76016,2.26338,8.0835,7.76016,2.26338,8.0835,0.0,0.0,0.0,138.33
2021-01-11 02:00:00,71.92632,20.98476,74.9250002402,6.01632,1.75476,6.267,65.91,19.23,68.6580002622,138.59,84.55632,24.68476,88.0858026483,6.01632,1.75476,6.267,78.54,22.93,81.8188028512,138.97,80.34632,21.18476,83.0922691578,6.01632,1.75476,6.267,74.33,19.43,76.8275588575,138.55,6.01632,1.75476,6.267,6.01632,1.75476,6.267,0.0,0.0,0.0,138.59
2021-01-11 02:30:00,70.79936000000001,20.93898,73.8308218825,6.33936,1.84898,6.6035,64.46,19.09,67.2273731452,138.12,83.14936,24.60898,86.714577581,6.33936,1.84898,6.6035,76.81,22.76,80.1111334335,138.51,79.02936,21.13898,81.8076782304,6.33936,1.84898,6.6035,72.69,19.29,75.2059851342,138.08,6.33936,1.84898,6.6035,6.33936,1.84898,6.6035,0.0,0.0,0.0,138.09
2021-01-11 03:00:00,70.23552,21.34786,73.4081698195,7.05552,2.05786,7.3495,63.18,19.29,66.0591893683,138.44,82.33552,25.00786,86.0495840516,7.05552,2.05786,7.3495,75.28,22.95,78.7005775074,138.84,78.30552,21.53786,81.2135079642,7.05552,2.05786,7.3495,71.25,19.48,73.8649639545,138.41,7.05552,2.05786,7.3495,7.05552,2.05786,7.3495,0.0,0.0,0.0,138.43
2021-01-11 03:30:00,69.74728,21.56629,73.0053965934,7.18728,2.09629,7.48675,62.56,19.47,65.5197260373,138.06,81.73728,25.25629,85.5503543322,7.18728,2.09629,7.48675,74.55,23.16,78.0646405231,138.46,77.74728,21.79629,80.744769522,7.18728,2.09629,7.48675,70.56,19.7,73.2584711825,138.03,7.18728,2.09629,7.48675,7.18728,2.09629,7.48675,0.0,0.0,0.0,138.09
2021-01-11 04:00:00,68.90792,22.19356,72.3937534888,8.61792,2.51356,8.977,60.29,19.68,63.4207103398,138.45,80.42792,25.90356,84.4964184815,8.61792,2.51356,8.977,71.81,23.39,75.5232957438,138.85,76.59792,22.43356,79.815449398,8.61792,2.51356,8.977,67.98,19.92,70.8384556579,138.42,8.61792,2.51356,8.977,8.61792,2.51356,8.977,0.0,0.0,0.0,138.47
2021-01-11 04:30:00,68.71472,22.78221,72.3929681472,9.50472,2.7722100000000003,9.90075,59.21,20.01,62.4997935997,138.36,80.05472,26.53221,84.3369216996,9.50472,2.7722100000000003,9.90075,70.55,23.76,74.4435363212,138.77,76.26472,23.06221,79.6754231038,9.50472,2.7722100000000003,9.90075,66.76,20.29,69.7752226797,138.33,9.50472,2.7722100000000003,9.90075,9.50472,2.7722100000000003,9.90075,0.0,0.0,0.0,138.37
2021-01-11 05:00:00,69.2148,22.3789,72.7427226893,9.6648,2.8189,10.0675,59.55,19.56,62.6801092852,138.07,80.5948,26.0689,84.7060171077,9.6648,2.8189,10.0675,70.93,23.25,74.6433345986,138.47,76.8148,22.5989,80.0701178983,9.6648,2.8189,10.0675,67.15,19.78,70.0026492356,138.03,9.6648,2.8189,10.0675,9.6648,2.8189,10.0675,0.0,0.0,0.0,138.06
2021-01-11 05:30:00,73.70448,20.34089,76.4598075989,9.29448,2.71089,9.681750000000001,64.41,17.63,66.7792258116,137.22,86.07448,24.61089,89.523806967,9.29448,2.71089,9.681750000000001,76.78,21.9,79.8422093883,137.68,81.97448,20.37089,84.4676774314,9.29448,2.71089,9.681750000000001,72.68,17.66,74.7947725446,137.19,9.29448,2.71089,9.681750000000001,9.29448,2.71089,9.681750000000001,0.0,0.0,0.0,137.29
2021-01-11 06:00:00,79.69768,17.80099,81.6614685293,8.91768,2.60099,9.28925,70.78,15.2,72.3937041461,136.92,92.30768,22.55099,95.0223917662,8.91768,2.60099,9.28925,83.39,19.95,85.743189817,136.62,88.48768,17.33099,90.1689121935,8.91768,2.60099,9.28925,79.57,14.73,80.92192409969999,136.88,8.91768,2.60099,9.28925,8.91768,2.60099,9.28925,0.0,0.0,0.0,136.24
2021-01-11 06:30:00,89.5936,11.792300000000001,90.3663183949,8.1336,2.3723,8.4725,81.46,9.42,82.0028536089,138.06,102.0836,21.6123,104.3463123462,8.1336,2.3723,8.4725,93.95,19.24,95.8998441083,136.97,98.5436,11.2423,99.1828130789,8.1336,2.3723,8.4725,90.41,8.87,90.8440697019,138.01,8.1336,2.3723,8.4725,8.1336,2.3723,8.4725,0.0,0.0,0.0,136.63
2021-01-11 07:00:00,96.842,8.09475,97.1797198059,7.662,2.23475,7.98125,89.18,5.86,89.3723223375,138.38,110.482,20.16475,112.3071211748,7.662,2.23475,7.98125,102.82,17.93,104.3716307241,137.47,106.442,6.47475,106.6387441391,7.662,2.23475,7.98125,98.78,4.24,98.8709563016,138.33,7.662,2.23475,7.98125,7.662,2.23475,7.98125,0.0,0.0,0.0,137.08
2021-01-11 07:30:00,103.99984,15.26162,105.1136706858,12.75984,3.72162,13.2915,91.24,11.54,91.9668918688,138.38,119.70984,9.48162,120.0847488678,12.75984,3.72162,13.2915,106.95,5.76,107.1049956818,138.21,113.78984,14.28162,114.6825721592,12.75984,3.72162,13.2915,101.03,10.56,101.5803844253,138.33,12.75984,3.72162,13.2915,12.75984,3.72162,13.2915,0.0,0.0,0.0,137.86
2021-01-11 08:00:00,111.71496,12.90978,112.4584132355,11.72496,3.4197800000000003,12.2135,99.99,9.49,100.4393359197,138.15,129.44496,11.09978,129.9199860893,11.72496,3.4197800000000003,12.2135,117.72,7.68,117.9702538778,138.25,122.52496,11.73978,123.0861009922,11.72496,3.4197800000000003,12.2135,110.8,8.32,111.1119363525,138.1,11.72496,3.4197800000000003,12.2135,11.72496,3.4197800000000003,12.2135,0.0,0.0,0.0,137.89
2021-01-11 08:30:00,119.67728,9.72754,120.0719633497,12.43728,3.62754,12.9555,107.24,6.1,107.4133492635,137.64,138.50728,16.07754,139.4372758822,12.43728,3.62754,12.9555,126.07,12.45,126.6832561943,137.53,131.28728,8.26754,131.5473378957,12.43728,3.62754,12.9555,118.85,4.64,118.9405401871,137.6,12.43728,3.62754,12.9555,12.43728,3.62754,12.9555,0.0,0.0,0.0,137.17
2021-01-11 09:00:00,123.26848,7.33539,123.486542214,15.85848,4.62539,16.51925,107.41,2.71,107.4441817876,137.5,140.52848,12.22539,141.0592565263,15.85848,4.62539,16.51925,124.67,7.6,124.9014367411,137.1,134.23848,6.32539,134.3874252725,15.85848,4.62539,16.51925,118.38,1.7000000000000002,118.3922058245,137.46,15.85848,4.62539,16.51925,15.85848,4.62539,16.51925,0.0,0.0,0.0,136.71
2021-01-11 09:30:00,128.10288,6.06084,128.24617595,14.64288,4.27084,15.253,113.46,1.79,113.4741190757,138.53,145.52288,9.14084,145.8096826668,14.64288,4.27084,15.253,130.88,4.87,130.970574176,137.95,139.28288,8.25084,139.5270476352,14.64288,4.27084,15.253,124.64,3.98,124.7035284184,138.48,14.64288,4.27084,15.253,14.64288,4.27084,15.253,0.0,0.0,0.0,137.59
2021-01-11 10:00:00,129.20928,6.92354,129.3946422548,15.50928,4.52354,16.1555,113.7,2.4,113.7253269945,139.5,146.65928,10.26354,147.0179739469,15.50928,4.52354,16.1555,131.15,5.74,131.275550275,138.9,140.41928,9.34354,140.7297976103,15.50928,4.52354,16.1555,124.91,4.82,125.0029619649,139.45,15.50928,4.52354,16.1555,15.50928,4.52354,16.1555,0.0,0.0,0.0,138.56
2021-01-11 10:30:00,128.836,6.9342500000000005,129.0224736977,16.986,4.95425,17.69375,111.85,1.98,111.8675238843,139.1,145.936,10.22425,146.2937161469,16.986,4.95425,17.69375,128.95,5.27,129.0576437101,138.52,139.826,9.31425,140.1358823752,16.986,4.95425,17.69375,122.84,4.36,122.9173510941,139.04,16.986,4.95425,17.69375,16.986,4.95425,17.69375,0.0,0.0,0.0,138.16
2021-01-11 11:00:00,128.6244,7.1367,128.8222370643,16.5144,4.8167,17.2025,112.11,2.32,112.1340024257,138.64,145.6844,11.5967,146.14522864,16.5144,4.8167,17.2025,129.17,6.78,129.3478152115,137.92,139.6644,9.5367,139.9896184517,16.5144,4.8167,17.2025,123.15,4.72,123.2404191002,138.59,16.5144,4.8167,17.2025,16.5144,4.8167,17.2025,0.0,0.0,0.0,137.54
2021-01-11 11:30:00,132.13032,6.75676,132.3029677256,13.84032,4.03676,14.417,118.29,2.7199999999999998,118.3212681643,138.25,149.85032,15.52676,150.6525760822,13.84032,4.03676,14.417,136.01,11.49,136.494469485,136.99,143.79032,9.11676,144.0790457999,13.84032,4.03676,14.417,129.95,5.08,130.0492556688,138.21,13.84032,4.03676,14.417,13.84032,4.03676,14.417,0.0,0.0,0.0,136.62
2021-01-11 12:00:00,133.75048,6.75014,133.9207052335,12.24048,3.5701400000000003,12.7505,121.51,3.18,121.5516042675,138.22,151.92048,16.17014,152.7786165373,12.24048,3.5701400000000003,12.7505,139.68,12.6,140.2471475646,136.86,145.73048,9.13014,146.0162054618,12.24048,3.5701400000000003,12.7505,133.49,5.5600000000000005,133.6057397719,138.18,12.24048,3.5701400000000003,12.7505,12.24048,3.5701400000000003,12.7505,0.0,0.0,0.0,136.49
2021-01-11 12:30:00,134.63592,7.09881,134.8229359481,17.75592,5.17881,18.49575,116.88,1.92,116.8957689568,138.67,152.02592,16.14881,152.8812101478,17.75592,5.17881,18.49575,134.27,10.97,134.7173849212,137.4,146.15592,9.39881,146.4578116061,17.75592,5.17881,18.49575,128.4,4.22,128.4693286353,138.62,17.75592,5.17881,18.49575,17.75592,5.17881,18.49575,0.0,0.0,0.0,137.01
2021-01-11 13:00:00,133.968,8.16025,134.2162982058,17.418,5.08025,18.14375,116.55,3.08,116.590689594,139.02,151.808,11.45025,152.2392100908,17.418,5.08025,18.14375,134.39,6.37,134.5408822626,138.41,145.468,10.62025,145.8551635495,17.418,5.08025,18.14375,128.05,5.54,128.1697862212,138.97,17.418,5.08025,18.14375,17.418,5.08025,18.14375,0.0,0.0,0.0,138.06
2021-01-11 13:30:00,132.57616,7.08263,132.7652132453,14.30616,4.17263,14.90225,118.27,2.91,118.3057944481,138.92,150.73616,10.28263,151.0864732902,14.30616,4.17263,14.90225,136.43,6.11,136.5667492474,138.31,144.22616,9.50263,144.5388709146,14.30616,4.17263,14.90225,129.92,5.33,130.0292863166,138.87,14.30616,4.17263,14.90225,14.30616,4.17263,14.90225,0.0,0.0,0.0,137.97
2021-01-11 14:00:00,131.2812,6.66035,131.450042737,13.4412,3.92035,14.00125,117.84,2.74,117.8718507533,138.92,149.4212,9.86035,149.7461903073,13.4412,3.92035,14.00125,135.98,5.94,136.1096763643,138.31,142.9012,9.07035,143.1887712447,13.4412,3.92035,14.00125,129.46,5.15,129.5623946213,138.87,13.4412,3.92035,14.00125,13.4412,3.92035,14.00125,0.0,0.0,0.0,137.97
2021-01-11 14:30:00,129.16032,5.98801,129.2990507555,10.69032,3.11801,11.13575,118.47,2.87,118.5047585542,138.92,147.43032,9.19801,147.7169680276,10.69032,3.11801,11.13575,136.74,6.08,136.8751036529,138.31,140.85032,8.39801,141.1004578875,10.69032,3.11801,11.13575,130.16,5.28,130.2670487882,138.87,10.69032,3.11801,11.13575,10.69032,3.11801,11.13575,0.0,0.0,0.0,137.97
2021-01-11 15:00:00,128.68992,5.71581,128.8167923586,9.85992,2.87581,10.27075,118.83,2.84,118.863932713,139.13,147.07992,8.98581,147.3541572151,9.85992,2.87581,10.27075,137.22,6.11,137.3559627392,138.5,140.39992,8.14581,140.6360258133,9.85992,2.87581,10.27075,130.54,5.27,130.6463336646,139.07,9.85992,2.87581,10.27075,9.85992,2.87581,10.27075,0.0,0.0,0.0,138.14
2021-01-11 15:30:00,129.04256,4.82283,129.1326526505,12.83256,3.74283,13.36725,116.21,1.08,116.2150183926,138.77,146.97256,7.84283,147.1816679324,12.83256,3.74283,13.36725,134.14,4.1,134.2026437892,138.18,140.47256,7.09283,140.6515138573,12.83256,3.74283,13.36725,127.64,3.35,127.6839539645,138.7,12.83256,3.74283,13.36725,12.83256,3.74283,13.36725,0.0,0.0,0.0,137.82
2021-01-11 16:00:00,128.92128,4.43079,128.9973966282,14.47128,4.22079,15.07425,114.45,0.21,114.4501926604,139.1,146.53128,7.18079,146.707122402,14.47128,4.22079,15.07425,132.06,2.96,132.0931686349,138.54,140.17128,6.40079,140.31734693,14.47128,4.22079,15.07425,125.7,2.18,125.7189023178,139.03,14.47128,4.22079,15.07425,14.47128,4.22079,15.07425,0.0,0.0,0.0,138.18
2021-01-11 16:30:00,131.51936,4.3827300000000005,131.592364433,13.44936,3.92273,14.00975,118.07,0.46,118.0708960752,139.48,149.56936,8.29273,149.7990748358,13.44936,3.92273,14.00975,136.12,4.37,136.1901292312,138.71,143.15936,5.81273,143.27731916,13.44936,3.92273,14.00975,129.71,1.8900000000000001,129.7237688321,139.41,13.44936,3.92273,14.00975,13.44936,3.92273,14.00975,0.0,0.0,0.0,138.36
2021-01-11 17:00:00,136.92616,5.29513,137.0285068665,14.72616,4.29513,15.33975,122.2,1.0,122.2040915845,139.09,155.61616,8.66513,155.8572222615,14.72616,4.29513,15.33975,140.89,4.37,140.9577560832,138.43,148.99616,7.53513,149.186574057,14.72616,4.29513,15.33975,134.27,3.24,134.3090856942,139.02,14.72616,4.29513,15.33975,14.72616,4.29513,15.33975,0.0,0.0,0.0,138.07
2021-01-11 17:30:00,138.8708,4.7394,138.9516498823,14.2608,4.1594,14.855,124.61,0.58,124.6113498041,139.48,157.9108,8.5794,158.1436905507,14.2608,4.1594,14.855,143.65,4.42,143.7179839129,138.73,151.1708,6.6994,151.3191750341,14.2608,4.1594,14.855,136.91,2.54,136.9335594367,139.42,14.2608,4.1594,14.855,14.2608,4.1594,14.855,0.0,0.0,0.0,138.39
2021-01-11 18:00:00,135.80792,9.491060000000001,136.139161723,15.87792,4.63106,16.5395,119.93,4.86,120.0284320484,139.12,155.57792,12.41106,156.0721743356,15.87792,4.63106,16.5395,139.7,7.78,139.9164693665,138.67,148.29792,8.06106,148.5168467368,15.87792,4.63106,16.5395,132.42,3.43,132.4644152216,139.06,15.87792,4.63106,16.5395,15.87792,4.63106,16.5395,0.0,0.0,0.0,138.35
2021-01-11 18:30:00,130.91472,12.41596,131.502167189,14.45472,4.21596,15.057,116.46,8.2,116.7483258981,138.5,151.33472,13.93596,151.9750257727,14.45472,4.21596,15.057,136.88,9.72,137.224679996,138.41,143.53472,11.23596,143.9738262414,14.45472,4.21596,15.057,129.08,7.02,129.2707499785,138.45,14.45472,4.21596,15.057,14.45472,4.21596,15.057,0.0,0.0,0.0,138.11
2021-01-11 19:00:00,125.68872,12.890460000000001,126.3480047102,12.61872,3.68046,13.1445,113.07,9.21,113.4444754054,138.37,145.59872,12.33046,146.1199079847,12.61872,3.68046,13.1445,132.98,8.65,133.2610329391,138.3,137.91872,11.82046,138.4243352921,12.61872,3.68046,13.1445,125.3,8.14,125.5641254499,138.31,12.61872,3.68046,13.1445,12.61872,3.68046,13.1445,0.0,0.0,0.0,137.98
2021-01-11 19:30:00,122.6144,12.9892,123.3004882553,9.7344,2.8392,10.14,112.88,10.15,113.3354176769,138.12,142.6144,9.4592,142.9277564086,9.7344,2.8392,10.14,132.88,6.62,133.0447999735,138.18,134.8444,12.0192,135.378999036,9.7344,2.8392,10.14,125.11,9.18,125.4463411184,138.07,9.7344,2.8392,10.14,9.7344,2.8392,10.14,0.0,0.0,0.0,137.85
2021-01-11 20:00:00,118.53344,13.94642,119.3510746875,8.83344,2.57642,9.2015,109.7,11.37,110.2876552475,138.59,138.08344,8.00642,138.3153612707,8.83344,2.57642,9.2015,129.25,5.43,129.3640112241,138.68,130.37344,13.06642,131.0265819941,8.83344,2.57642,9.2015,121.54,10.49,121.9918509573,138.53,8.83344,2.57642,9.2015,8.83344,2.57642,9.2015,0.0,0.0,0.0,138.32
2021-01-11 20:30:00,114.2076,14.8818,115.1731039306,8.0976,2.3618,8.435,106.11,12.52,106.8460691837,139.09,133.2176,6.0818,133.356354333,8.0976,2.3618,8.435,125.12,3.7199999999999998,125.1752882961,139.31,125.6376,14.0818,126.4242999783,8.0976,2.3618,8.435,117.54,11.72,118.122859769,139.02,8.0976,2.3618,8.435,8.0976,2.3618,8.435,0.0,0.0,0.0,138.97
2021-01-11 21:00:00,108.86672,8.09071,109.1669469751,8.19672,2.39071,8.53825,100.67,5.7,100.8312397028,138.74,125.27672,19.76071,126.8256371309,8.19672,2.39071,8.53825,117.08,17.37,118.3614941609,138.61,119.75672,6.48071,119.9319456494,8.19672,2.39071,8.53825,111.56,4.09,111.6349483809,138.69,8.19672,2.39071,8.53825,8.19672,2.39071,8.53825,0.0,0.0,0.0,138.24
2021-01-11 21:30:00,105.91328,6.91429,106.1387313216,8.24328,2.40429,8.58675,97.67,4.51,97.774071205,138.74,121.23328,23.99429,123.5849268,8.24328,2.40429,8.58675,112.99,21.59,115.0342044785,138.29,116.47328,5.21429,116.5899385632,8.24328,2.40429,8.58675,108.23,2.81,108.2664721878,138.69,8.24328,2.40429,8.58675,8.24328,2.40429,8.58675,0.0,0.0,0.0,137.91
2021-01-11 22:00:00,99.7124,13.4782,100.6192058655,9.6624,2.8182,10.065,90.05,10.66,90.6787632249,139.57,114.2224,23.4082,116.596314217,9.6624,2.8182,10.065,104.56,20.59,106.5680144321,138.91,109.7624,8.318200000000001,110.0771407014,9.6624,2.8182,10.065,100.1,5.5,100.2509850326,139.51,9.6624,2.8182,10.065,9.6624,2.8182,10.065,0.0,0.0,0.0,138.56
2021-01-11 22:30:00,91.74488,21.72934,94.2830166204,9.25488,2.6993400000000003,9.6405,82.49,19.03,84.6566063577,138.88,107.14488,14.62934,108.138998049,9.25488,2.6993400000000003,9.6405,97.89,11.93,98.6142839552,138.64,101.94488,15.23934,103.0776214406,9.25488,2.6993400000000003,9.6405,92.69,12.54,93.5344198678,138.82,9.25488,2.6993400000000003,9.6405,9.25488,2.6993400000000003,9.6405,0.0,0.0,0.0,138.29
2021-01-11 23:00:00,86.37312,29.81591,91.374527893,6.84312,1.99591,7.12825,79.53,27.82,84.2554051679,138.26,102.62312,11.77591,103.2965479329,6.84312,1.99591,7.12825,95.78,9.78,96.2780182596,138.4,97.33312,8.43591,97.6980083035,6.84312,1.99591,7.12825,90.49,6.44,90.7188717963,138.21,6.84312,1.99591,7.12825,6.84312,1.99591,7.12825,0.0,0.0,0.0,138.04
2021-01-11 23:30:00,81.84232,29.89526,87.1314633955,5.81232,1.6952600000000002,6.0545,76.03,28.2,81.0913121117,138.26,97.43232,12.76526,98.2649929703,5.81232,1.6952600000000002,6.0545,91.62,11.07,92.2863440602,138.5,92.34232,8.55526,92.7377837596,5.81232,1.6952600000000002,6.0545,86.53,6.86,86.8015005631,138.21,5.81232,1.6952600000000002,6.0545,5.81232,1.6952600000000002,6.0545,0.0,0.0,0.0,138.17
2021-01-12 00:00:00,78.67088,30.75484,84.4687370771,5.57088,1.62484,5.803,73.1,29.13,78.690322785,138.67,93.70088,13.75484,94.7050713331,5.57088,1.62484,5.803,88.13,12.13,88.9608554365,138.95,88.77088,9.42484,89.2697974961,5.57088,1.62484,5.803,83.2,7.8,83.5648251359,138.61,5.57088,1.62484,5.803,5.57088,1.62484,5.803,0.0,0.0,0.0,138.62
2021-01-12 00:30:00,78.67528,30.45654,84.3646875882,5.40528,1.57654,5.6305,73.27,28.88,78.7562524502,138.97,93.79528,13.25654,94.7274532702,5.40528,1.57654,5.6305,88.39,11.68,89.1583675266,139.24,88.81528,8.94654,89.2647441012,5.40528,1.57654,5.6305,83.41,7.37,83.7349688004,138.91,5.40528,1.57654,5.6305,5.40528,1.57654,5.6305,0.0,0.0,0.0,138.9
2021-01-12 01:00:00,79.5344,29.9342,84.9810397265,5.5344,1.6142,5.765,74.0,28.32,79.2339725118,138.94,94.8944,14.0742,95.9324254723,5.5344,1.6142,5.765,89.36,12.46,90.224504432,139.34,89.7544,8.3542,90.1423595043,5.5344,1.6142,5.765,84.22,6.74,84.4892655904,138.87,5.5344,1.6142,5.765,5.5344,1.6142,5.765,0.0,0.0,0.0,138.99
2021-01-12 01:30:00,78.83104,30.67947,84.5905594435,5.86104,1.70947,6.10525,72.97,28.97,78.5103929426,138.67,93.91104,14.12947,94.9680228096,5.86104,1.70947,6.10525,88.05,12.42,88.9216447216,138.99,88.93104,9.29947,89.4159382759,5.86104,1.70947,6.10525,83.07,7.59,83.4160236405,138.61,5.86104,1.70947,6.10525,5.86104,1.70947,6.10525,0.0,0.0,0.0,138.64
2021-01-12 02:00:00,76.41016,31.79963,82.7630897161,6.17016,1.79963,6.42725,70.24,30.0,76.3783843767,138.89,90.91016,14.75963,92.1005096021,6.17016,1.79963,6.42725,84.74,12.96,85.7253124812,139.17,86.13016,10.48963,86.7665649842,6.17016,1.79963,6.42725,79.96,8.69,80.4308255584,138.82,6.17016,1.79963,6.42725,6.17016,1.79963,6.42725,0.0,0.0,0.0,138.82
2021-01-12 02:30:00,74.78888,32.15009,81.4064177978,6.06888,1.7700900000000002,6.32175,68.72,30.38,75.135762457,139.42,88.99888,14.97009,90.2491231861,6.06888,1.7700900000000002,6.32175,82.93,13.2,83.9739536999,139.71,84.29888,10.67009,84.9714775078,6.06888,1.7700900000000002,6.32175,78.23,8.9,78.7346359616,139.35,6.06888,1.7700900000000002,6.32175,6.06888,1.7700900000000002,6.32175,0.0,0.0,0.0,139.35
2021-01-12 03:00:00,74.88232,31.23651,81.1361904797,6.26232,1.82651,6.52325,68.62,29.41,74.6568985426,138.88,89.12232,15.01651,90.3785566092,6.26232,1.82651,6.52325,82.86,13.19,83.9032520228,139.28,84.37232,9.75651,84.9345505054,6.26232,1.82651,6.52325,78.11,7.93,78.5115087105,138.8,6.26232,1.82651,6.52325,6.26232,1.82651,6.52325,0.0,0.0,0.0,138.88
2021-01-12 03:30:00,74.35592,30.16006,80.2398408414,5.48592,1.60006,5.7145,68.87,28.56,74.5570285084,139.0,88.37592,17.78006,90.1467346577,5.48592,1.60006,5.7145,82.89,16.18,84.4543930178,139.28,83.89592,8.54006,84.3294611476,5.48592,1.60006,5.7145,78.41,6.94,78.7165274895,138.93,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0.0,0.0,0.0,138.88
2021-01-12 04:00:00,72.74184,28.34637,78.0697891554,5.78184,1.6863700000000001,6.02275,66.96,26.66,72.072166611,139.43,85.38184,24.78637,88.9068205458,5.78184,1.6863700000000001,6.02275,79.6,23.1,82.884075672,139.03,82.03184,6.34637,82.2769663148,5.78184,1.6863700000000001,6.02275,76.25,4.66,76.3922646608,139.36,5.78184,1.6863700000000001,6.02275,5.78184,1.6863700000000001,6.02275,0.0,0.0,0.0,138.63
2021-01-12 04:30:00,74.03216,27.93938,79.1288169319,6.75216,1.9693800000000001,7.0335,67.28,25.97,72.1182313982,138.79,86.76216,24.93938,90.2753846995,6.75216,1.9693800000000001,7.0335,80.01,22.97,83.241942553,138.46,83.37216,6.05938,83.5920639119,6.75216,1.9693800000000001,7.0335,76.62,4.09,76.7290850982,138.73,6.75216,1.9693800000000001,7.0335,6.75216,1.9693800000000001,7.0335,0.0,0.0,0.0,138.05
2021-01-12 05:00:00,74.69664,27.36652,79.5519606559,6.05664,1.76652,6.309,68.64,25.6,73.2585121334,138.95,87.73664,24.35652,91.0546982039,6.05664,1.76652,6.309,81.68,22.59,84.7462713044,138.61,84.22664,5.39652,84.3993442735,6.05664,1.76652,6.309,78.17,3.63,78.2542382239,138.88,6.05664,1.76652,6.309,6.05664,1.76652,6.309,0.0,0.0,0.0,138.2
2021-01-12 05:30:00,76.84984,26.47662,81.2828968151,5.43984,1.58662,5.6665,71.41,24.89,75.6234103965,138.79,90.39984,22.87662,93.2495083882,5.43984,1.58662,5.6665,84.96,21.29,87.5869037014,138.38,86.76984,4.46662,86.8847272416,5.43984,1.58662,5.6665,81.33,2.88,81.3809762782,138.73,5.43984,1.58662,5.6665,5.43984,1.58662,5.6665,0.0,0.0,0.0,137.98
2021-01-12 06:00:00,81.69784,25.19062,85.4933003027,5.00784,1.46062,5.2165,76.69,23.73,80.2774501339,138.07,96.21784,20.07062,98.2888728262,5.00784,1.46062,5.2165,91.21,18.61,93.0891841193,137.46,92.32784,3.38062,92.3897106319,5.00784,1.46062,5.2165,87.32,1.92,87.3411060154,138.02,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,137.13
2021-01-12 06:30:00,89.69776,15.81393,91.081109628,5.32776,1.55393,5.54975,84.37,14.26,85.5666085573,137.62,104.92776,13.18393,105.7527816602,5.32776,1.55393,5.54975,99.6,11.63,100.2767016809,137.14,100.23776,8.76393,100.6201520515,5.32776,1.55393,5.54975,94.91,7.21,95.1834660012,137.56,5.32776,1.55393,5.54975,5.32776,1.55393,5.54975,0.0,0.0,0.0,136.77
2021-01-12 07:00:00,97.66288,8.80084,98.0586197873,4.80288,1.40084,5.003,92.86,7.4,93.1543858334,136.97,113.36288,6.46084,113.5468406227,4.80288,1.40084,5.003,108.56,5.06,108.6778597507,136.09,108.10288,12.46084,108.8186803715,4.80288,1.40084,5.003,103.3,11.06,103.8903922411,136.91,4.80288,1.40084,5.003,4.80288,1.40084,5.003,0.0,0.0,0.0,135.77
2021-01-12 07:30:00,107.14872,3.99921,107.223327118,4.48872,1.30921,4.67575,102.66,2.69,102.6952369879,137.07,124.98872,14.05921,125.7769514381,4.48872,1.30921,4.67575,120.5,12.75,121.1726557438,136.72,117.49872,21.33921,119.4207313872,4.48872,1.30921,4.67575,113.01,20.03,114.7713422419,137.01,4.48872,1.30921,4.67575,4.48872,1.30921,4.67575,0.0,0.0,0.0,136.4
2021-01-12 08:00:00,113.19496,2.74603,113.2282634776,4.85496,1.4160300000000001,5.05725,108.34,1.33,108.3481633439,136.93,132.64496,19.73603,134.1051687802,4.85496,1.4160300000000001,5.05725,127.79,18.32,129.0965007272,136.76,124.16496,21.17603,125.9577768078,4.85496,1.4160300000000001,5.05725,119.31,19.76,120.9352458963,136.87,4.85496,1.4160300000000001,5.05725,4.85496,1.4160300000000001,5.05725,0.0,0.0,0.0,136.45
2021-01-12 08:30:00,120.81424,5.23707,120.9276952934,4.82424,1.40707,5.02525,115.99,3.83,116.0532162415,136.13,142.08424,25.70707,144.391082496,4.82424,1.40707,5.02525,137.26,24.3,139.3943958701,136.44,132.60424,17.87707,133.8038642856,4.82424,1.40707,5.02525,127.78,16.47,128.8370649309,136.07,4.82424,1.40707,5.02525,4.82424,1.40707,5.02525,0.0,0.0,0.0,136.13
2021-01-12 09:00:00,122.97072,4.94146,123.069963859,8.13072,2.37146,8.4695,114.84,2.5700000000000003,114.8687533666,137.04,146.24072,39.36146,151.4452796209,8.13072,2.37146,8.4695,138.11,36.99,142.9777332314,138.68,134.60072,24.99146,136.9011574,8.13072,2.37146,8.4695,126.47,22.62,128.4769446243,136.98,8.13072,2.37146,8.4695,8.13072,2.37146,8.4695,0.0,0.0,0.0,138.35
2021-01-12 09:30:00,123.82048,4.95889,123.9197395795,10.59048,3.08889,11.03175,113.23,1.87,113.2454405263,136.45,146.94048,38.02889,151.7817549551,10.59048,3.08889,11.03175,136.35,34.94,140.7555544197,138.37,135.27048,24.73889,137.5140554193,10.59048,3.08889,11.03175,124.68,21.65,126.5457423227,136.39,10.59048,3.08889,11.03175,10.59048,3.08889,11.03175,0.0,0.0,0.0,138.06
2021-01-12 10:00:00,120.49008,7.40669,120.7175150306,15.28008,4.45669,15.91675,105.21,2.95,105.2513496351,136.63,141.98008,38.47669,147.1013215106,15.28008,4.45669,15.91675,126.7,34.02,131.187843949,138.58,131.06008,27.28669,133.8704897308,15.28008,4.45669,15.91675,115.78,22.83,118.009394965,136.57,15.28008,4.45669,15.91675,15.28008,4.45669,15.91675,0.0,0.0,0.0,138.27
2021-01-12 10:30:00,119.25976,9.55493,119.6419117306,16.91976,4.93493,17.62475,102.34,4.62,102.4442287296,137.72,140.00976,43.50493,146.61313662,16.91976,4.93493,17.62475,123.09,38.57,128.9914454528,139.04,129.50976,29.93493,132.9243317431,16.91976,4.93493,17.62475,112.59,25.0,115.3321642041,137.64,16.91976,4.93493,17.62475,16.91976,4.93493,17.62475,0.0,0.0,0.0,138.71
2021-01-12 11:00:00,116.73232,9.39151,117.1095000103,19.34232,5.64151,20.14825,97.39,3.75,97.4621700969,136.68,136.60232,40.52151,142.4857417501,19.34232,5.64151,20.14825,117.26,34.88,122.3377374321,138.48,126.49232,29.32151,129.8462859217,19.34232,5.64151,20.14825,107.15,23.68,109.7354313793,136.62,19.34232,5.64151,20.14825,19.34232,5.64151,20.14825,0.0,0.0,0.0,138.17
2021-01-12 11:30:00,115.47544,9.67742,115.8802386132,21.86544,6.37742,22.7765,93.61,3.3,93.668148802,136.68,134.62544,41.30742,140.820140755,21.86544,6.37742,22.7765,112.76,34.93,118.0462727069,138.55,124.82544,29.56742,128.2794714545,21.86544,6.37742,22.7765,102.96,23.19,105.53927089,136.62,21.86544,6.37742,22.7765,21.86544,6.37742,22.7765,0.0,0.0,0.0,138.24
2021-01-12 12:00:00,116.14592,9.80756,116.5592680391,23.06592,6.72756,24.027,93.08,3.08,93.130944374,136.55,135.20592,41.36756,141.392771468,23.06592,6.72756,24.027,112.14,34.64,117.3682631719,138.5,125.45592,29.63756,128.9091650186,23.06592,6.72756,24.027,102.39,22.91,104.9217813421,136.5,23.06592,6.72756,24.027,23.06592,6.72756,24.027,0.0,0.0,0.0,138.18
2021-01-12 12:30:00,116.24344,10.54142,116.7204304252,25.51344,7.44142,26.5765,90.73,3.1,90.7829438826,137.62,133.12344,28.69142,136.1802036239,25.51344,7.44142,26.5765,107.61,21.25,109.6880786594,138.36,125.30344,26.97142,128.1733574993,25.51344,7.44142,26.5765,99.79,19.53,101.6831598644,137.56,25.51344,7.44142,26.5765,25.51344,7.44142,26.5765,0.0,0.0,0.0,138.03
2021-01-12 13:00:00,117.32128,10.72454,117.8104345932,25.18128,7.34454,26.2305,92.14,3.38,92.2019739485,136.94,133.97128,22.17454,135.7940134507,25.18128,7.34454,26.2305,108.79,14.83,109.7961429195,137.65,126.57128,23.21454,128.6825698696,25.18128,7.34454,26.2305,101.39,15.87,102.6245048709,136.88,25.18128,7.34454,26.2305,25.18128,7.34454,26.2305,0.0,0.0,0.0,137.34
2021-01-12 13:30:00,115.20368,8.19399,115.4947157132,24.01368,7.00399,25.01425,91.19,1.19,91.197764227,137.19,131.56368,22.41399,133.4593153094,24.01368,7.00399,25.01425,107.55,15.41,108.6483805678,137.59,124.34368,25.37399,126.906225712,24.01368,7.00399,25.01425,100.33,18.37,101.9978715464,137.12,24.01368,7.00399,25.01425,24.01368,7.00399,25.01425,0.0,0.0,0.0,137.26
2021-01-12 14:00:00,114.40248,7.64614,114.6577118516,18.67248,5.44614,19.4505,95.73,2.2,95.7552760948,137.19,131.64248,21.84614,133.4428580833,18.67248,5.44614,19.4505,112.97,16.4,114.1541979079,137.59,124.02248,22.74614,126.0910878304,18.67248,5.44614,19.4505,105.35,17.3,106.7610064584,137.12,18.67248,5.44614,19.4505,18.67248,5.44614,19.4505,0.0,0.0,0.0,137.26
2021-01-12 14:30:00,114.06816,8.60738,114.3924478113,22.44816,6.54738,23.3835,91.62,2.06,91.6431557728,137.34,130.45816,20.06738,131.9925424054,22.44816,6.54738,23.3835,108.01,13.52,108.8528846655,137.77,123.19816,26.93738,126.1087192412,22.44816,6.54738,23.3835,100.75,20.39,102.7925804715,137.28,22.44816,6.54738,23.3835,22.44816,6.54738,23.3835,0.0,0.0,0.0,137.44
2021-01-12 15:00:00,117.89952,7.18736,118.1183938259,19.97952,5.8273600000000005,20.812,97.92,1.3599999999999999,97.929443989,137.74,135.53952,20.38736,137.0642401562,19.97952,5.8273600000000005,20.812,115.56,14.56,116.4736330677,138.09,127.76952,25.73736,130.3359579732,19.97952,5.8273600000000005,20.812,107.79,19.91,109.6133760086,137.67,19.97952,5.8273600000000005,20.812,19.97952,5.8273600000000005,20.812,0.0,0.0,0.0,137.74
2021-01-12 15:30:00,121.5256,6.78205,121.7146977877,17.1156,4.99205,17.82875,104.41,1.79,104.4253427095,136.83,140.3156,19.92205,141.722812841,17.1156,4.99205,17.82875,123.2,14.93,124.1013493077,137.29,132.0656,22.73205,134.0077191827,17.1156,4.99205,17.82875,114.95,17.74,116.3108339752,136.77,17.1156,4.99205,17.82875,17.1156,4.99205,17.82875,0.0,0.0,0.0,136.92
2021-01-12 16:00:00,123.06792,5.90356,123.2094353278,15.09792,4.40356,15.727,107.97,1.5,107.9804190583,136.33,142.38792,18.37356,143.5684765852,15.09792,4.40356,15.727,127.29,13.97,128.0543048866,136.84,133.99792,22.31356,135.8430621129,15.09792,4.40356,15.727,118.9,17.91,120.2413327438,136.28,15.09792,4.40356,15.727,15.09792,4.40356,15.727,0.0,0.0,0.0,136.46
2021-01-12 16:30:00,125.69584,6.27212,125.8522295496,16.15584,4.7121200000000005,16.829,109.54,1.56,109.5511077078,136.56,145.42584,16.60212,146.3704387101,16.15584,4.7121200000000005,16.829,129.27,11.89,129.8156577613,137.31,136.76584,22.62212,138.6241512299,16.15584,4.7121200000000005,16.829,120.61,17.91,121.9325231429,136.5,16.15584,4.7121200000000005,16.829,16.15584,4.7121200000000005,16.829,0.0,0.0,0.0,136.94
2021-01-12 17:00:00,131.384,6.83575,131.5617077043,19.494,5.6857500000000005,20.30625,111.89,1.15,111.8959096661,136.27,151.364,17.38575,152.3591966343,19.494,5.6857500000000005,20.30625,131.87,11.7,132.3880164516,136.98,142.704,23.97575,144.7040711385,19.494,5.6857500000000005,20.30625,123.21,18.29,124.5601388888,136.22,19.494,5.6857500000000005,20.30625,19.494,5.6857500000000005,20.30625,0.0,0.0,0.0,136.59
2021-01-12 17:30:00,132.60512,8.54316,132.8800339893,24.76512,7.22316,25.797,107.84,1.32,107.84807833240001,137.07,151.89512,15.79316,152.7139528092,24.76512,7.22316,25.797,127.13,8.57,127.4185300496,137.9,143.45512,28.42316,146.243794667,24.76512,7.22316,25.797,118.69,21.2,120.5684705883,137.02,24.76512,7.22316,25.797,24.76512,7.22316,25.797,0.0,0.0,0.0,137.53
2021-01-12 18:00:00,131.28736,9.69423,131.6447833796,25.07736,7.31423,26.12225,106.21,2.38,106.2366626923,137.53,150.31736,15.01423,151.0653362617,25.07736,7.31423,26.12225,125.24,7.7,125.4764822586,138.36,141.97736,29.81423,145.0739778977,25.07736,7.31423,26.12225,116.9,22.5,119.0456215071,137.48,25.07736,7.31423,26.12225,25.07736,7.31423,26.12225,0.0,0.0,0.0,138.01
2021-01-12 18:30:00,126.708,13.014,127.3745714811,25.248,7.364,26.3,101.46,5.65,101.6171939191,137.8,144.768,15.444,145.5894603328,25.248,7.364,26.3,119.52,8.08,119.7928077975,138.25,136.858,33.544,140.9088787125,25.248,7.364,26.3,111.61,26.18,114.6393671476,137.75,25.248,7.364,26.3,25.248,7.364,26.3,0.0,0.0,0.0,137.92
2021-01-12 19:00:00,125.13008,10.54669,125.5737615538,21.04008,6.13669,21.91675,104.09,4.41,104.1833777529,137.93,143.73008,15.23669,144.5354372428,21.04008,6.13669,21.91675,122.69,9.1,123.0270137002,138.4,135.58008,30.97669,139.0737696913,21.04008,6.13669,21.91675,114.54,24.84,117.2025477539,137.89,21.04008,6.13669,21.91675,21.04008,6.13669,21.91675,0.0,0.0,0.0,138.07
2021-01-12 19:30:00,123.46048,5.98514,123.6054692263,12.84048,3.74514,13.3755,110.62,2.24,110.64267711869999,136.89,143.40048,14.84514,144.1668333766,12.84048,3.74514,13.3755,130.56,11.1,131.0310024384,137.31,134.65048,25.94514,137.127320596,12.84048,3.74514,13.3755,121.81,22.2,123.816461345,136.85,12.84048,3.74514,13.3755,12.84048,3.74514,13.3755,0.0,0.0,0.0,136.97
2021-01-12 20:00:00,120.4252,6.5511,120.6032574446,11.9352,3.4811,12.4325,108.49,3.07,108.5334280303,137.44,140.0752,13.5411,140.7281885205,11.9352,3.4811,12.4325,128.14,10.06,128.5342880324,137.91,131.3552,26.7511,134.0515196417,11.9352,3.4811,12.4325,119.42,23.27,121.6660564825,137.39,11.9352,3.4811,12.4325,11.9352,3.4811,12.4325,0.0,0.0,0.0,137.56
2021-01-12 20:30:00,117.3716,6.5763,117.5556898166,8.9016,2.5963000000000003,9.2725,108.47,3.98,108.5429928646,137.3,137.0716,11.4763,137.5511867933,8.9016,2.5963000000000003,9.2725,128.17,8.88,128.4772481804,137.81,128.3316,26.8463,131.1095853942,8.9016,2.5963000000000003,9.2725,119.43,24.25,121.8670890766,137.26,8.9016,2.5963000000000003,9.2725,8.9016,2.5963000000000003,9.2725,0.0,0.0,0.0,137.47
2021-01-12 21:00:00,113.36352,6.44436,113.5465430676,6.08352,1.7743600000000002,6.337,107.28,4.67,107.3815966542,137.72,132.84352,10.61436,133.26689553,6.08352,1.7743600000000002,6.337,126.76,8.84,127.0678684798,138.18,124.13352,26.91436,127.0177686853,6.08352,1.7743600000000002,6.337,118.05,25.14,120.6972331912,137.67,6.08352,1.7743600000000002,6.337,6.08352,1.7743600000000002,6.337,0.0,0.0,0.0,137.8
2021-01-12 21:30:00,107.8872,9.3721,108.2935094188,5.2872,1.5421,5.5075,102.6,7.83,102.8983425522,138.39,127.0272,6.6621,127.2017811049,5.2872,1.5421,5.5075,121.74,5.12,121.8476179496,139.16,118.7272,23.6621,121.0621451828,5.2872,1.5421,5.5075,113.44,22.12,115.5765028023,138.35,5.2872,1.5421,5.5075,5.2872,1.5421,5.5075,0.0,0.0,0.0,138.79
2021-01-12 22:00:00,102.57408,16.37619,103.873102807,5.64408,1.64619,5.87925,96.93,14.73,98.0428365563,137.68,121.38408,5.45619,121.5066454428,5.64408,1.64619,5.87925,115.74,3.81,115.8026929739,138.53,114.05408,15.99619,115.1703575542,5.64408,1.64619,5.87925,108.41,14.35,109.3556153108,137.64,5.64408,1.64619,5.87925,5.64408,1.64619,5.87925,0.0,0.0,0.0,138.16
2021-01-12 22:30:00,97.29824,16.98032,98.7688147869,4.21824,1.23032,4.394,93.08,15.75,94.4031191222,137.89,115.33824,5.22032,115.4563179181,4.21824,1.23032,4.394,111.12,3.99,111.191611644,138.67,108.30824,16.70032,109.588208946,4.21824,1.23032,4.394,104.09,15.47,105.2333074649,137.85,4.21824,1.23032,4.394,4.21824,1.23032,4.394,0.0,0.0,0.0,138.28
