Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-12 23:00:00,92.26336,21.38473,94.709209033,4.23336,1.23473,4.40975,88.03,20.15,90.3067184655,138.69,109.76336,8.47473,110.0900370018,4.23336,1.23473,4.40975,105.53,7.24,105.7780624704,139.36,103.32336,12.45473,104.0713073861,4.23336,1.23473,4.40975,99.09,11.22,99.7231994072,138.65,4.23336,1.23473,4.40975,4.23336,1.23473,4.40975,0.0,0.0,0.0,138.97
2021-01-12 23:30:00,86.03608,28.05219,90.493825345,5.59608,1.63219,5.82925,80.44,26.42,84.6676443513,137.84,102.46608,13.34219,103.3310775351,5.59608,1.63219,5.82925,96.87,11.71,97.5752068919,138.38,97.13608,6.62219,97.3615501015,5.59608,1.63219,5.82925,91.54,4.99,91.6759057768,137.82,5.59608,1.63219,5.82925,5.59608,1.63219,5.82925,0.0,0.0,0.0,138.02
2021-01-13 00:00:00,81.69016,28.79963,86.6181327954,5.93016,1.7296300000000002,6.17725,75.76,27.07,80.4509944003,137.6,97.18016,15.36963,98.3880532583,5.93016,1.7296300000000002,6.17725,91.25,13.64,92.2638179353,138.29,92.16016,7.53963,92.4680545473,5.93016,1.7296300000000002,6.17725,86.23,5.8100000000000005,86.4255112799,137.58,5.93016,1.7296300000000002,6.17725,5.93016,1.7296300000000002,6.17725,0.0,0.0,0.0,137.91
2021-01-13 00:30:00,81.24496,29.01228,86.2696697351,6.14496,1.79228,6.401,75.1,27.22,79.8807761605,138.32,96.69496,16.02228,98.0134110507,6.14496,1.79228,6.401,90.55,14.23,91.6613080858,139.07,91.62496,7.49228,91.9307758838,6.14496,1.79228,6.401,85.48,5.7,85.6698336639,138.29,6.14496,1.79228,6.401,6.14496,1.79228,6.401,0.0,0.0,0.0,138.68
2021-01-13 01:00:00,81.81544,29.08742,86.8322763991,5.78544,1.68742,6.0265,76.03,27.4,80.816588025,138.38,97.45544,15.21742,98.636365794,5.78544,1.68742,6.0265,91.67,13.53,92.6630983725,139.03,92.33544,7.57742,92.6458351673,5.78544,1.68742,6.0265,86.55,5.89,86.7501850142,138.35,5.78544,1.68742,6.0265,5.78544,1.68742,6.0265,0.0,0.0,0.0,138.64
2021-01-13 01:30:00,80.59024,30.04132,86.0073699784,5.97024,1.74132,6.219,74.62,28.3,79.8062303332,138.07,95.84024,15.27132,97.049290661,5.97024,1.74132,6.219,89.87,13.53,90.8827695441,138.63,90.91024,8.76132,91.3314429154,5.97024,1.74132,6.219,84.94,7.02,85.2295957986,138.05,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,138.25
2021-01-13 02:00:00,78.8956,30.01705,84.4129077219,5.9556000000000004,1.73705,6.20375,72.94,28.28,78.2304416452,138.14,93.8656,16.37705,95.2835695703,5.9556000000000004,1.73705,6.20375,87.91,14.64,89.1206917612,138.84,88.9656,8.69705,89.3896899092,5.9556000000000004,1.73705,6.20375,83.01,6.96,83.3012706986,138.12,5.9556000000000004,1.73705,6.20375,5.9556000000000004,1.73705,6.20375,0.0,0.0,0.0,138.46
2021-01-13 02:30:00,78.91184,29.46012,84.2316874021,5.69184,1.66012,5.929,73.22,27.8,78.319910623,138.74,94.07184,16.37012,95.4855586453,5.69184,1.66012,5.929,88.38,14.71,89.5958062635,139.5,89.05184,7.87012,89.3989317397,5.69184,1.66012,5.929,83.36,6.21,83.5909905432,138.7,5.69184,1.66012,5.929,5.69184,1.66012,5.929,0.0,0.0,0.0,139.11
2021-01-13 03:00:00,77.744,29.78575,83.2545520621,5.334,1.5557500000000002,5.55625,72.41,28.23,77.7183440379,138.45,92.734,16.82575,94.2480801877,5.334,1.5557500000000002,5.55625,87.4,15.27,88.7239139128,139.22,87.764,8.33575,88.1589724535,5.334,1.5557500000000002,5.55625,82.43,6.78,82.7083629387,138.42,5.334,1.5557500000000002,5.55625,5.334,1.5557500000000002,5.55625,0.0,0.0,0.0,138.82
2021-01-13 03:30:00,76.964,30.522,82.7952280026,4.464,1.302,4.65,72.5,29.22,78.1668625442,138.85,91.874,14.832,93.0635272274,4.464,1.302,4.65,87.41,13.53,88.4509412047,139.32,86.994,9.082,87.4667866107,4.464,1.302,4.65,82.53,7.78,82.8958943495,138.81,4.464,1.302,4.65,4.464,1.302,4.65,0.0,0.0,0.0,138.95
2021-01-13 04:00:00,76.79816,30.48238,82.6264659165,5.52816,1.61238,5.7585,71.27,28.87,76.8953171526,138.74,91.33816,16.79238,92.8689587443,5.52816,1.61238,5.7585,85.81,15.18,87.1423461929,139.19,86.65816,9.00238,87.1245059685,5.52816,1.61238,5.7585,81.13,7.39,81.4658762919,138.7,5.52816,1.61238,5.7585,5.52816,1.61238,5.7585,0.0,0.0,0.0,138.81
2021-01-13 04:30:00,77.5428,26.77665,82.0358142342,5.3028,1.54665,5.52375,72.24,25.23,76.5190858544,138.83,91.1728,23.86665,94.2448748849,5.3028,1.54665,5.52375,85.87,22.32,88.7233864322,138.49,87.5628,4.80665,87.6946282737,5.3028,1.54665,5.52375,82.26,3.26,82.3245722734,138.79,5.3028,1.54665,5.52375,5.3028,1.54665,5.52375,0.0,0.0,0.0,138.11
2021-01-13 05:00:00,78.07,26.265,82.3697464182,4.44,1.295,4.625,73.63,24.97,77.7488122096,138.74,91.92,22.715,94.6850443576,4.44,1.295,4.625,87.48,21.42,90.0642370755,138.32,88.27,4.305,88.3749168316,4.44,1.295,4.625,83.83,3.01,83.8840211244,138.69,4.44,1.295,4.625,4.44,1.295,4.625,0.0,0.0,0.0,137.93
2021-01-13 05:30:00,79.61136,25.73248,83.6667745763,5.63136,1.64248,5.866,73.98,24.09,77.8033964554,138.45,93.59136,23.15248,96.4125510336,5.63136,1.64248,5.866,87.96,21.51,90.551872979,138.14,89.88136,3.74248,89.9592409483,5.63136,1.64248,5.866,84.25,2.1,84.2761680429,138.4,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0.0,0.0,0.0,137.77
2021-01-13 06:00:00,83.22512,25.04941,86.9131379042,5.65512,1.64941,5.89075,77.57,23.4,81.0226196812,138.22,97.84512,20.55941,99.9817825774,5.65512,1.64941,5.89075,92.19,18.91,94.1094267329,137.68,93.98512,3.1194100000000002,94.036873088,5.65512,1.64941,5.89075,88.33,1.47,88.3422311242,138.17,5.65512,1.64941,5.89075,5.65512,1.64941,5.89075,0.0,0.0,0.0,137.33
2021-01-13 06:30:00,91.45472,18.43721,93.2946757477,5.54472,1.61721,5.77575,85.91,16.82,87.5410789287,137.18,107.03472,13.577210000000001,107.8924089863,5.54472,1.61721,5.77575,101.49,11.96,102.192278084,136.54,102.77472,5.97721,102.9483856622,5.54472,1.61721,5.77575,97.23,4.36,97.3277067438,137.14,5.54472,1.61721,5.77575,5.54472,1.61721,5.77575,0.0,0.0,0.0,136.2
2021-01-13 07:00:00,100.30384,10.22362,100.8235226753,4.7438400000000005,1.38362,4.9415,95.56,8.84,95.9680113371,137.02,116.95384,2.98362,116.9918915098,4.7438400000000005,1.38362,4.9415,112.21,1.6,112.2214066032,136.09,111.64384,9.18362,112.0209171818,4.7438400000000005,1.38362,4.9415,106.9,7.8,107.1841872666,136.97,4.7438400000000005,1.38362,4.9415,4.7438400000000005,1.38362,4.9415,0.0,0.0,0.0,135.82
2021-01-13 07:30:00,109.05104,13.27447,109.8560006502,4.54104,1.32447,4.73025,104.51,11.95,105.1909815526,137.89,127.07104,5.91447,127.2086088363,4.54104,1.32447,4.73025,122.53,4.59,122.6159410517,137.35,121.23104,6.66447,121.4140857556,4.54104,1.32447,4.73025,116.69,5.34,116.8121213745,137.84,4.54104,1.32447,4.73025,4.54104,1.32447,4.73025,0.0,0.0,0.0,137.03
2021-01-13 08:00:00,114.2756,18.98955,115.8426336224,5.4156,1.57955,5.64125,108.86,17.41,110.2434020701,137.46,135.7156,15.90955,136.6449335488,5.4156,1.57955,5.64125,130.3,14.33,131.0856166786,137.86,127.9256,5.84955,128.0592689756,5.4156,1.57955,5.64125,122.51,4.27,122.5843913392,137.41,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,137.54
2021-01-13 08:30:00,122.90504,15.02397,123.819903618,6.66504,1.9439700000000002,6.94275,116.24,13.08,116.97360386,135.41,145.42504,22.35397,147.1330766135,6.66504,1.9439700000000002,6.94275,138.76,20.41,140.2530060284,135.64,137.65504,10.59397,138.0620955866,6.66504,1.9439700000000002,6.94275,130.99,8.65,131.2752931819,135.39,6.66504,1.9439700000000002,6.94275,6.66504,1.9439700000000002,6.94275,0.0,0.0,0.0,135.32
2021-01-13 09:00:00,125.6144,15.6217,126.5820484834,10.6344,3.1017,11.0775,114.98,12.52,115.6596334077,135.77,147.6044,24.9217,149.6935203349,10.6344,3.1017,11.0775,136.97,21.82,138.6971279443,135.93,140.1344,12.5117,140.6918359403,10.6344,3.1017,11.0775,129.5,9.41,129.8414344499,135.74,10.6344,3.1017,11.0775,10.6344,3.1017,11.0775,0.0,0.0,0.0,135.63
2021-01-13 09:30:00,123.4604,23.0397,125.5917917073,20.5704,5.9997,21.4275,102.89,17.04,104.291484312,136.63,143.0304,25.1097,145.2177411966,20.5704,5.9997,21.4275,122.46,19.11,123.9420981749,136.69,136.4604,10.6797,136.8776707876,20.5704,5.9997,21.4275,115.89,4.68,115.9844580105,136.59,20.5704,5.9997,21.4275,20.5704,5.9997,21.4275,0.0,0.0,0.0,136.39
2021-01-13 10:00:00,124.51848,21.37164,126.3392213756,18.82848,5.49164,19.613,105.69,15.88,106.8763327402,136.63,144.65848,25.92164,146.9626049585,18.82848,5.49164,19.613,125.83,20.43,127.4777384487,136.69,137.90848,11.49164,138.38643953,18.82848,5.49164,19.613,119.08,6.0,119.2310630666,136.59,18.82848,5.49164,19.613,18.82848,5.49164,19.613,0.0,0.0,0.0,136.36
2021-01-13 10:30:00,126.57736,20.65673,128.2518169807,14.69736,4.28673,15.30975,111.88,16.37,113.071266465,135.96,148.93736,32.16673,152.3713743544,14.69736,4.28673,15.30975,134.24,27.88,137.1046024027,136.55,140.73736,11.80673,141.231736423,14.69736,4.28673,15.30975,126.04,7.52,126.2641358423,135.93,14.69736,4.28673,15.30975,14.69736,4.28673,15.30975,0.0,0.0,0.0,136.22
2021-01-13 11:00:00,130.00152,12.11961,130.5652333083,16.90152,4.92961,17.60575,113.1,7.19,113.3283111142,137.86,147.33152,14.74961,148.0679836449,16.90152,4.92961,17.60575,130.43,9.82,130.7991486975,137.04,141.55152,13.46961,142.1909392608,16.90152,4.92961,17.60575,124.65,8.54,124.942203038,137.82,16.90152,4.92961,17.60575,16.90152,4.92961,17.60575,0.0,0.0,0.0,136.7
2021-01-13 11:30:00,129.92608,10.24344,130.3292535358,23.56608,6.87344,24.548000000000002,106.36,3.37,106.4133755691,138.3,144.30608,8.96344,144.5841899434,23.56608,6.87344,24.548000000000002,120.74,2.09,120.7580875138,136.54,140.37608,12.70344,140.9497116847,23.56608,6.87344,24.548000000000002,116.81,5.83,116.9553974813,138.27,23.56608,6.87344,24.548000000000002,23.56608,6.87344,24.548000000000002,0.0,0.0,0.0,136.23
2021-01-13 12:00:00,132.92968,11.67699,133.4415674382,18.22968,5.31699,18.98925,114.7,6.36,114.8761924856,137.68,148.59968,7.49699,148.7886748216,18.22968,5.31699,18.98925,130.37,2.18,130.388225312,135.89,144.33968,14.38699,145.0549161654,18.22968,5.31699,18.98925,126.11,9.07,126.4357425731,137.65,18.22968,5.31699,18.98925,18.22968,5.31699,18.98925,0.0,0.0,0.0,135.58
2021-01-13 12:30:00,135.72928,11.57854,136.2222450184,19.22928,5.60854,20.0305,116.5,5.97,116.6528649455,137.8,152.59928,13.84854,153.2263760475,19.22928,5.60854,20.0305,133.37,8.24,133.6243035529,136.53,147.20928,13.49854,147.8268673153,19.22928,5.60854,20.0305,127.98,7.89,128.2229796097,137.77,19.22928,5.60854,20.0305,19.22928,5.60854,20.0305,0.0,0.0,0.0,136.21
2021-01-13 13:00:00,132.69792,10.38106,133.1033597587,25.71792,7.50106,26.7895,106.98,2.88,107.0187591033,138.44,147.03792,9.26106,147.3292813742,25.71792,7.50106,26.7895,121.32,1.76,121.3327655664,136.64,143.24792,12.81106,143.819643452,25.71792,7.50106,26.7895,117.53,5.31,117.6498916277,138.4,25.71792,7.50106,26.7895,25.71792,7.50106,26.7895,0.0,0.0,0.0,136.32
2021-01-13 13:30:00,132.0084,10.0387,132.3895508273,25.7784,7.5187,26.8525,106.23,2.52,106.2598856578,138.39,146.2484,10.1987,146.6035742547,25.7784,7.5187,26.8525,120.47,2.68,120.4998062239,136.67,142.4484,12.4287,142.9895774043,25.7784,7.5187,26.8525,116.67,4.91,116.7732717706,138.36,25.7784,7.5187,26.8525,25.7784,7.5187,26.8525,0.0,0.0,0.0,136.37
2021-01-13 14:00:00,129.02232,8.94901,129.3323000575,26.12232,7.61901,27.21075,102.9,1.33,102.9085948791,138.41,142.80232,11.85901,143.2938893169,26.12232,7.61901,27.21075,116.68,4.24,116.7570126374,136.76,139.14232,11.24901,139.5962945101,26.12232,7.61901,27.21075,113.02,3.63,113.0782795235,138.38,26.12232,7.61901,27.21075,26.12232,7.61901,27.21075,0.0,0.0,0.0,136.45
2021-01-13 14:30:00,128.39984,8.41662,128.6753993747,25.35984,7.39662,26.4165,103.04,1.02,103.0450484012,138.77,142.31984,12.50662,142.8683043976,25.35984,7.39662,26.4165,116.96,5.11,117.0715751154,137.18,138.53984,10.706620000000001,138.9529380008,25.35984,7.39662,26.4165,113.18,3.31,113.2283908744,138.74,25.35984,7.39662,26.4165,25.35984,7.39662,26.4165,0.0,0.0,0.0,136.86
2021-01-13 15:00:00,127.814,9.2095,128.1453607676,25.884,7.5495,26.9625,101.93,1.6600000000000001,101.9435162234,139.46,141.884,15.8795,142.7698426708,25.884,7.5495,26.9625,116.0,8.33,116.2987054958,138.28,137.834,11.5895,138.3203819625,25.884,7.5495,26.9625,111.95,4.04,112.0228731108,139.43,25.884,7.5495,26.9625,25.884,7.5495,26.9625,0.0,0.0,0.0,137.91
2021-01-13 15:30:00,125.89944,11.52567,126.4259073974,21.13944,6.16567,22.02025,104.76,5.36,104.8970314165,136.24,144.67944,16.48567,145.6156505121,21.13944,6.16567,22.02025,123.54,10.32,123.970294829,136.21,138.14944,10.64567,138.5590057054,21.13944,6.16567,22.02025,117.01,4.48,117.0957322023,136.22,21.13944,6.16567,22.02025,21.13944,6.16567,22.02025,0.0,0.0,0.0,135.87
2021-01-13 16:00:00,127.65544,11.59117,128.1806014324,19.85544,5.79117,20.68275,107.8,5.8,107.9559169291,135.62,147.38544,17.04117,148.3673461344,19.85544,5.79117,20.68275,127.53,11.25,128.0252451667,135.67,140.48544,10.31117,140.8633347566,19.85544,5.79117,20.68275,120.63,4.52,120.7146523832,135.6,19.85544,5.79117,20.68275,19.85544,5.79117,20.68275,0.0,0.0,0.0,135.37
2021-01-13 16:30:00,131.22736,11.48548,131.7290258956,19.52736,5.69548,20.341,111.7,5.79,111.8499624497,135.84,151.69736,16.87548,152.6331250293,19.52736,5.69548,20.341,132.17,11.18,132.6420042822,135.89,144.54736,10.20548,144.9071809987,19.52736,5.69548,20.341,125.02,4.51,125.1013209363,135.83,19.52736,5.69548,20.341,19.52736,5.69548,20.341,0.0,0.0,0.0,135.59
2021-01-13 17:00:00,135.71688,14.55034,136.4946296052,23.72688,6.92034,24.7155,111.99,7.63,112.249619153,135.56,156.09688,17.21034,157.0427704438,23.72688,6.92034,24.7155,132.37,10.29,132.7693526383,135.5,149.04688,13.520340000000001,149.6588521653,23.72688,6.92034,24.7155,125.32,6.6,125.493674741,135.55,23.72688,6.92034,24.7155,23.72688,6.92034,24.7155,0.0,0.0,0.0,135.17
2021-01-13 17:30:00,137.35976,15.47243,138.228433245,23.93976,6.98243,24.93725,113.42,8.49,113.7373135783,135.75,157.91976,17.44243,158.88010877,23.93976,6.98243,24.93725,133.98,10.46,134.3876928889,135.56,150.82976,14.55243,151.530161092,23.93976,6.98243,24.93725,126.89,7.57,127.1156048642,135.73,23.93976,6.98243,24.93725,23.93976,6.98243,24.93725,0.0,0.0,0.0,135.21
2021-01-13 18:00:00,135.25704,16.85497,136.3031800189,23.77704,6.93497,24.76775,111.48,9.92,111.9204932083,136.32,155.48704,15.32497,156.2404375105,23.77704,6.93497,24.76775,131.71,8.39,131.9769532911,136.24,148.47704,16.06497,149.3436127468,23.77704,6.93497,24.76775,124.7,9.13,125.0337830348,136.3,23.77704,6.93497,24.76775,23.77704,6.93497,24.76775,0.0,0.0,0.0,135.9
2021-01-13 18:30:00,133.45824,11.90657,133.9883137929,15.10824,4.40657,15.73775,118.35,7.5,118.5874044745,135.6,155.09824,14.65657,155.7892136679,15.10824,4.40657,15.73775,139.99,10.25,140.3647484235,135.52,147.56824,10.876570000000001,147.9685278418,15.10824,4.40657,15.73775,132.46,6.47,132.6179192266,135.59,15.10824,4.40657,15.73775,15.10824,4.40657,15.73775,0.0,0.0,0.0,135.19
2021-01-13 19:00:00,128.49952,12.883610000000001,129.1437727762,14.30952,4.17361,14.90575,114.19,8.71,114.5217018735,136.35,149.45952,13.45361,150.0638122289,14.30952,4.17361,14.90575,135.15,9.28,135.4682283785,136.29,142.07952,11.96361,142.5823199687,14.30952,4.17361,14.90575,127.77,7.79,128.0072537007,136.33,14.30952,4.17361,14.90575,14.30952,4.17361,14.90575,0.0,0.0,0.0,135.95
2021-01-13 19:30:00,122.8804,17.56095,124.128883299,18.3804,5.36095,19.14625,104.5,12.2,105.2097428948,136.54,142.0704,10.86095,142.484942331,18.3804,5.36095,19.14625,123.69,5.5,123.8122211254,136.57,135.2504,16.98095,136.3122274892,18.3804,5.36095,19.14625,116.87,11.62,117.4462485565,136.52,18.3804,5.36095,19.14625,18.3804,5.36095,19.14625,0.0,0.0,0.0,136.23
2021-01-13 20:00:00,121.14776,17.61018,122.4209875497,9.97776,2.91018,10.3935,111.17,14.7,112.1376783245,136.35,143.67776,21.66018,145.3012805045,9.97776,2.91018,10.3935,133.7,18.75,135.0083423348,137.4,134.34776,17.39018,135.4685903723,9.97776,2.91018,10.3935,124.37,14.48,125.2100926443,136.33,9.97776,2.91018,10.3935,9.97776,2.91018,10.3935,0.0,0.0,0.0,137.02
2021-01-13 20:30:00,118.9584,14.16995,119.7993673337,6.0684,1.7699500000000001,6.32125,112.89,12.4,113.5689750768,136.02,141.9284,15.34995,142.7560565845,6.0684,1.7699500000000001,6.32125,135.86,13.58,136.5370132968,137.35,132.3584,13.629950000000001,133.058339038,6.0684,1.7699500000000001,6.32125,126.29,11.86,126.8456688263,136.0,6.0684,1.7699500000000001,6.32125,6.0684,1.7699500000000001,6.32125,0.0,0.0,0.0,136.99
2021-01-13 21:00:00,114.24584,16.29712,115.4023746619,5.71584,1.6671200000000002,5.954,108.53,14.63,109.511633172,137.07,136.27584,14.44712,137.0394973867,5.71584,1.6671200000000002,5.954,130.56,12.78,131.1840005488,138.15,127.10584,16.00712,128.109806232,5.71584,1.6671200000000002,5.954,121.39,14.34,122.2340693097,137.04,5.71584,1.6671200000000002,5.954,5.71584,1.6671200000000002,5.954,0.0,0.0,0.0,137.82
2021-01-13 21:30:00,108.85624,18.88807,110.4827596291,4.65624,1.35807,4.85025,104.2,17.53,105.6642839374,137.69,129.99624,14.18807,130.7682061683,4.65624,1.35807,4.85025,125.34,12.83,125.9949383904,138.49,121.17624,18.90807,122.6425548155,4.65624,1.35807,4.85025,116.52,17.55,117.8342602981,137.66,4.65624,1.35807,4.85025,4.65624,1.35807,4.85025,0.0,0.0,0.0,138.15
2021-01-13 22:00:00,104.12128,21.02704,106.2232430309,5.20128,1.5170400000000002,5.418,98.92,19.51,100.8256242232,138.3,124.21128,12.76704,124.8656853967,5.20128,1.5170400000000002,5.418,119.01,11.25,119.5405479325,139.11,115.78128,21.20704,117.7074481246,5.20128,1.5170400000000002,5.418,110.58,19.69,112.3193327081,138.27,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,138.78
2021-01-13 22:30:00,97.8272,20.53835,99.9599163693,4.4172,1.28835,4.60125,93.41,19.25,95.3729028603,137.46,117.2772,6.33835,117.4483559722,4.4172,1.28835,4.60125,112.86,5.05,112.9729264027,138.99,108.8072,20.65835,110.7509557366,4.4172,1.28835,4.60125,104.39,19.37,106.1718842255,137.43,4.4172,1.28835,4.60125,4.4172,1.28835,4.60125,0.0,0.0,0.0,138.62
2021-01-13 23:00:00,93.0828,21.56915,95.5491281361,4.5228,1.31915,4.71125,88.56,20.25,90.8456718837,137.59,111.4628,6.20915,111.6356095857,4.5228,1.31915,4.71125,106.94,4.89,107.0517430965,139.06,103.4828,21.79915,105.7539258683,4.5228,1.31915,4.71125,98.96,20.48,101.0569740295,137.57,4.5228,1.31915,4.71125,4.5228,1.31915,4.71125,0.0,0.0,0.0,138.67
2021-01-13 23:30:00,88.25256,22.36158,91.0414993651,4.70256,1.37158,4.8985,83.55,20.99,86.1462860488,138.42,105.84256,5.00158,105.9606686929,4.70256,1.37158,4.8985,101.14,3.63,101.2051209179,140.01,98.06256,22.61158,100.6357253854,4.70256,1.37158,4.8985,93.36,21.24,95.7456380207,138.38,4.70256,1.37158,4.8985,4.70256,1.37158,4.8985,0.0,0.0,0.0,139.62
2021-01-14 00:00:00,85.064,18.912,87.1409653378,4.704,1.3719999999999999,4.9,80.36,17.54,82.2519373632,138.85,101.124,9.072,101.5301165172,4.704,1.3719999999999999,4.9,96.42,7.7,96.726968318,139.96,94.504,18.702,96.3367573671,4.704,1.3719999999999999,4.9,89.8,17.33,91.4569237401,138.81,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,139.62
2021-01-14 00:30:00,82.4904,19.48845,84.7612280206,4.7604,1.38845,4.95875,77.73,18.1,79.8095414095,138.69,98.0104,10.05845,98.52517914,4.7604,1.38845,4.95875,93.25,8.67,93.6521831032,139.81,91.6304,19.34845,93.6509088133,4.7604,1.38845,4.95875,86.87,17.96,88.7071502191,138.65,4.7604,1.38845,4.95875,4.7604,1.38845,4.95875,0.0,0.0,0.0,139.46
2021-01-14 01:00:00,83.91472,19.34471,86.11560856,4.88472,1.4247100000000001,5.08825,79.03,17.92,81.0362098077,138.42,99.59472,9.12471,100.0118422211,4.88472,1.4247100000000001,5.08825,94.71,7.7,95.0224926004,139.45,93.19472,19.20471,95.1529123152,4.88472,1.4247100000000001,5.08825,88.31,17.78,90.0820986656,138.39,4.88472,1.4247100000000001,5.08825,4.88472,1.4247100000000001,5.08825,0.0,0.0,0.0,139.08
2021-01-14 01:30:00,82.98968,19.86824,85.3348343128,5.23968,1.52824,5.458,77.75,18.34,79.8837787038,138.61,98.37968,9.29824,98.8181091906,5.23968,1.52824,5.458,93.14,7.77,93.4635356703,139.61,92.11968,19.74824,94.2126765696,5.23968,1.52824,5.458,86.88,18.22,88.7699431114,138.58,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0.0,0.0,0.0,139.22
2021-01-14 02:00:00,81.5724,15.7507,83.0791248886,5.0424,1.4707,5.2525,76.53,14.28,77.8508786078,138.61,95.5524,18.8707,97.3979695078,5.0424,1.4707,5.2525,90.51,17.4,92.1673483399,138.95,90.5924,15.1507,91.8505669457,5.0424,1.4707,5.2525,85.55,13.68,86.6368564758,138.61,5.0424,1.4707,5.2525,5.0424,1.4707,5.2525,0.0,0.0,0.0,138.57
2021-01-14 02:30:00,80.38312,16.33341,82.0257658493,5.22312,1.5234100000000002,5.44075,75.16,14.81,76.60523285,138.66,94.03312,19.07341,95.948020438,5.22312,1.5234100000000002,5.44075,88.81,17.55,90.5274466667,138.95,89.22312,15.80341,90.6118806237,5.22312,1.5234100000000002,5.44075,84.0,14.28,85.2051547736,138.63,5.22312,1.5234100000000002,5.44075,5.22312,1.5234100000000002,5.44075,0.0,0.0,0.0,138.57
2021-01-14 03:00:00,79.19576,16.53043,80.9025556949,5.55576,1.62043,5.78725,73.64,14.91,75.134264487,138.59,92.58576,19.23043,94.5617913999,5.55576,1.62043,5.78725,87.03,17.61,88.7937666731,138.88,87.83576,16.00043,89.281210201,5.55576,1.62043,5.78725,82.28,14.38,83.5271381049,138.56,5.55576,1.62043,5.78725,5.55576,1.62043,5.78725,0.0,0.0,0.0,138.5
2021-01-14 03:30:00,79.26264,16.33202,80.9277515878,5.25264,1.5320200000000002,5.4715,74.01,14.8,75.4752946334,138.66,92.73264,19.01202,94.6614991739,5.25264,1.5320200000000002,5.4715,87.48,17.48,89.2093089313,138.94,87.97264,15.78202,89.3770526693,5.25264,1.5320200000000002,5.4715,82.72,14.25,83.9384351772,138.62,5.25264,1.5320200000000002,5.4715,5.25264,1.5320200000000002,5.4715,0.0,0.0,0.0,138.57
2021-01-14 04:00:00,79.1664,16.4702,80.8615259379,5.4864,1.6002,5.715,73.68,14.87,75.1655459636,138.99,92.5664,19.1602,94.5285759599,5.4864,1.6002,5.715,87.08,17.56,88.8328767968,139.27,87.8364,15.9302,89.2692804777,5.4864,1.6002,5.715,82.35,14.33,83.5875074398,138.95,5.4864,1.6002,5.715,5.4864,1.6002,5.715,0.0,0.0,0.0,138.9
2021-01-14 04:30:00,77.96456,17.43258,79.8897206244,5.97456,1.74258,6.2235,71.99,15.69,73.6799579262,139.03,91.06456,19.14258,93.0547820214,5.97456,1.74258,6.2235,85.09,17.4,86.8508382228,139.21,86.42456,16.97258,88.0753827301,5.97456,1.74258,6.2235,80.45,15.23,81.8789069297,139.01,5.97456,1.74258,6.2235,5.97456,1.74258,6.2235,0.0,0.0,0.0,138.84
2021-01-14 05:00:00,78.61168,17.46299,80.5279594437,6.42168,1.8729900000000002,6.68925,72.19,15.59,73.8542090879,138.64,91.64168,18.07299,93.4068010413,6.42168,1.8729900000000002,6.68925,85.22,16.2,86.7461146104,138.7,87.11168,17.00299,88.7555432712,6.42168,1.8729900000000002,6.68925,80.69,15.13,82.0962423013,138.61,6.42168,1.8729900000000002,6.68925,6.42168,1.8729900000000002,6.68925,0.0,0.0,0.0,138.33
2021-01-14 05:30:00,80.88848,16.79664,82.6140019125,6.4684800000000005,1.88664,6.7379999999999995,74.42,14.91,75.8989097418,138.48,94.40848,18.40664,96.1860982263,6.4684800000000005,1.88664,6.7379999999999995,87.94,16.52,89.4782319897,138.64,89.64848,16.28664,91.1158856007,6.4684800000000005,1.88664,6.7379999999999995,83.18,14.4,84.4172517913,138.45,6.4684800000000005,1.88664,6.7379999999999995,6.4684800000000005,1.88664,6.7379999999999995,0.0,0.0,0.0,138.28
2021-01-14 06:00:00,85.8132,14.54135,87.0365219552,5.1132,1.4913500000000002,5.32625,80.7,13.05,81.7483486072,138.11,100.4732,15.88135,101.7206035966,5.1132,1.4913500000000002,5.32625,95.36,14.39,96.4396272286,138.21,95.3632,13.84135,96.3624557806,5.1132,1.4913500000000002,5.32625,90.25,12.35,91.0910807928,138.09,5.1132,1.4913500000000002,5.32625,5.1132,1.4913500000000002,5.32625,0.0,0.0,0.0,137.86
2021-01-14 06:30:00,93.68232,13.80026,94.6933168531,4.97232,1.45026,5.1795,88.71,12.35,89.565543598,137.08,110.03232,8.22026,110.3389510511,4.97232,1.45026,5.1795,105.06,6.77,105.2779012899,137.01,104.18232,13.11026,105.0039747717,4.97232,1.45026,5.1795,99.21,11.66,99.8928410848,137.06,4.97232,1.45026,5.1795,4.97232,1.45026,5.1795,0.0,0.0,0.0,136.68
2021-01-14 07:00:00,101.98736,12.62423,102.7657179358,4.91736,1.4342300000000001,5.12225,97.07,11.19,97.7128497179,136.75,120.43736,7.74423,120.6860836305,4.91736,1.4342300000000001,5.12225,115.52,6.31,115.692205874,136.84,113.51736,11.84423,114.1335919248,4.91736,1.4342300000000001,5.12225,108.6,10.41,109.0977914534,136.73,4.91736,1.4342300000000001,5.12225,4.91736,1.4342300000000001,5.12225,0.0,0.0,0.0,136.5
2021-01-14 07:30:00,110.77944,8.33192,111.092327447,4.90944,1.43192,5.114,105.87,6.9,106.0946129641,136.17,130.75944,10.631920000000001,131.1909633778,4.90944,1.43192,5.114,125.85,9.2,126.1858252737,136.35,123.37944,7.10192,123.5836699665,4.90944,1.43192,5.114,118.47,5.67,118.605606107,136.16,4.90944,1.43192,5.114,4.90944,1.43192,5.114,0.0,0.0,0.0,136.03
2021-01-14 08:00:00,118.73576,5.06043,118.8435469622,4.8357600000000005,1.41043,5.03725,113.9,3.65,113.9584683119,136.23,139.18576,15.58043,140.0550805425,4.8357600000000005,1.41043,5.03725,134.35,14.17,135.0951938449,136.23,131.51576,3.6004300000000002,131.565034202,4.8357600000000005,1.41043,5.03725,126.68,2.19,126.6989285669,136.21,4.8357600000000005,1.41043,5.03725,4.8357600000000005,1.41043,5.03725,0.0,0.0,0.0,135.91
2021-01-14 08:30:00,125.98104000000001,4.15697,126.0496046763,4.961040000000001,1.44697,5.16775,121.02,2.71,121.0503387025,135.82,147.55104,23.38697,149.3929709553,4.961040000000001,1.44697,5.16775,142.59,21.94,144.2680550226,135.97,138.98104,3.80697,139.0331705028,4.961040000000001,1.44697,5.16775,134.02,2.36,134.0407773776,135.8,4.961040000000001,1.44697,5.16775,4.961040000000001,1.44697,5.16775,0.0,0.0,0.0,135.66
2021-01-14 09:00:00,131.71344,3.60642,131.7628040907,5.23344,1.5264199999999999,5.4515,126.48,2.08,126.4971019431,137.06,153.72344,29.44642,156.5183300967,5.23344,1.5264199999999999,5.4515,148.49,27.92,151.0920464485,137.54,144.23344,2.08642,144.2485298457,5.23344,1.5264199999999999,5.4515,139.0,0.56,139.001128053,137.05,5.23344,1.5264199999999999,5.4515,5.23344,1.5264199999999999,5.4515,0.0,0.0,0.0,137.21
2021-01-14 09:30:00,133.94648,1.97564,133.9610490322,4.71648,1.37564,4.913,129.23,0.6000000000000001,129.2313928579,136.9,156.64648,27.81564,159.0969186534,4.71648,1.37564,4.913,151.93,26.44,154.213483522,137.72,146.76648,2.86564,146.7944533836,4.71648,1.37564,4.913,142.05,1.49,142.057814287,136.88,4.71648,1.37564,4.913,4.71648,1.37564,4.913,0.0,0.0,0.0,137.38
2021-01-14 10:00:00,136.38544,1.72742,136.3963790716,4.34544,1.26742,4.5265,132.04,0.46,132.0408012699,137.69,159.56544,29.32742,162.2381804824,4.34544,1.26742,4.5265,155.22,28.06,157.7358931886,138.33,149.46544,2.82742,149.4921805923,4.34544,1.26742,4.5265,145.12,1.56,145.1283845428,137.66,4.34544,1.26742,4.5265,4.34544,1.26742,4.5265,0.0,0.0,0.0,138.01
2021-01-14 10:30:00,136.71264,1.98827,136.7270973632,4.14264,1.20827,4.31525,132.57,0.78,132.5722946169,137.43,159.99264,28.87827,162.5779792357,4.14264,1.20827,4.31525,155.85,27.67,158.2872433268,138.07,149.85264,2.48827,149.8732971632,4.14264,1.20827,4.31525,145.71,1.28,145.7156220177,137.4,4.14264,1.20827,4.31525,4.14264,1.20827,4.31525,0.0,0.0,0.0,137.75
2021-01-14 11:00:00,137.4556,1.7908,137.4672649615,3.9455999999999998,1.1508,4.11,133.51,0.64,133.5115339587,137.13,160.8756,29.6108,163.5779879813,3.9455999999999998,1.1508,4.11,156.93,28.46,159.4898006143,137.8,150.7356,3.7708,150.7827577676,3.9455999999999998,1.1508,4.11,146.79,2.62,146.8133798398,137.1,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,137.5
2021-01-14 11:30:00,140.42552,7.93161,140.6493409315,3.84552,1.12161,4.00575,136.58,6.8100000000000005,136.749670932,136.86,162.21552,27.42161,164.5169280769,3.84552,1.12161,4.00575,158.37,26.3,160.5389264322,136.89,152.80552,3.64161,152.8489066558,3.84552,1.12161,4.00575,148.96,2.52,148.9813142646,136.84,3.84552,1.12161,4.00575,3.84552,1.12161,4.00575,0.0,0.0,0.0,136.57
2021-01-14 12:00:00,142.67712,17.44416,143.7395536712,6.11712,1.78416,6.372,136.56,15.66,137.4549715361,139.1,161.52712,18.20416,162.5496906697,6.11712,1.78416,6.372,155.41,16.42,156.2750283955,138.6,152.93712,3.51416,152.9774885217,6.11712,1.78416,6.372,146.82,1.73,146.8301920587,139.07,6.11712,1.78416,6.372,6.11712,1.78416,6.372,0.0,0.0,0.0,138.27
2021-01-14 12:30:00,140.82064,14.19352,141.5341254256,13.04064,3.80352,13.584,127.78,10.39,128.2017180072,139.4,159.63064,17.58352,160.5961437968,13.04064,3.80352,13.584,146.59,13.78,147.2362608191,138.83,151.80064,12.22352,152.2919851653,13.04064,3.80352,13.584,138.76,8.42,139.0152293815,139.37,13.04064,3.80352,13.584,13.04064,3.80352,13.584,0.0,0.0,0.0,138.51
2021-01-14 13:00:00,138.15928,13.28354,138.7963943518,13.82928,4.03354,14.4055,124.33,9.25,124.6736195031,137.53,159.18928,18.23354,160.2301121757,13.82928,4.03354,14.4055,145.36,14.2,146.0519414455,136.76,152.53928,17.18354,153.5040911176,13.82928,4.03354,14.4055,138.71,13.15,139.3319295783,137.51,13.82928,4.03354,14.4055,13.82928,4.03354,14.4055,0.0,0.0,0.0,136.43
2021-01-14 13:30:00,138.75896,7.23678,138.9475439331,5.74896,1.67678,5.9885,133.01,5.5600000000000005,133.1261570842,136.35,161.39896,16.94678,162.2862213543,5.74896,1.67678,5.9885,155.65,15.27,156.3972359091,135.78,154.18896,18.51678,155.2968336041,5.74896,1.67678,5.9885,148.44,16.84,149.3921657919,136.34,5.74896,1.67678,5.9885,5.74896,1.67678,5.9885,0.0,0.0,0.0,135.49
2021-01-14 14:00:00,135.9748,7.9814,136.2088432555,5.7648,1.6814,6.005,130.21,6.3,130.3623185587,137.08,158.1348,16.2514,158.96767902,5.7648,1.6814,6.005,152.37,14.57,153.0650247444,136.56,151.0248,17.9514,152.0879448773,5.7648,1.6814,6.005,145.26,16.27,146.168329333,137.07,5.7648,1.6814,6.005,5.7648,1.6814,6.005,0.0,0.0,0.0,136.25
2021-01-14 14:30:00,135.6052,8.4936,135.8709369512,5.1552,1.5036,5.37,130.45,6.99,130.6371409669,138.12,158.0152,15.7636,158.7995419263,5.1552,1.5036,5.37,152.86,14.26,153.5237024045,137.58,150.6952,17.3336,151.688816305,5.1552,1.5036,5.37,145.54,15.83,146.3983623542,138.09,5.1552,1.5036,5.37,5.1552,1.5036,5.37,0.0,0.0,0.0,137.29
2021-01-14 15:00:00,133.94608,9.80594,134.3045375505,4.78608,1.39594,4.9855,129.16,8.41,129.4335107304,138.38,155.99608,17.11594,156.9322541017,4.78608,1.39594,4.9855,151.21,15.72,152.0249403881,137.53,148.88608,15.75594,149.7174487595,4.78608,1.39594,4.9855,144.1,14.36,144.8137410607,138.36,4.78608,1.39594,4.9855,4.78608,1.39594,4.9855,0.0,0.0,0.0,137.23
2021-01-14 15:30:00,134.15456,10.81383,134.5896908684,3.30456,0.9638300000000001,3.44225,130.85,9.85,131.2202156682,138.31,156.23456,18.29383,157.3019451706,3.30456,0.9638300000000001,3.44225,152.93,17.33,153.9087840248,137.09,149.29456,13.68383,149.9203550191,3.30456,0.9638300000000001,3.44225,145.99,12.72,146.5430943443,138.29,3.30456,0.9638300000000001,3.44225,3.30456,0.9638300000000001,3.44225,0.0,0.0,0.0,136.78
2021-01-14 16:00:00,133.00384,11.41487,133.4927740062,3.7538400000000003,1.09487,3.91025,129.25,10.32,129.6613469774,138.57,155.08384,15.70487,155.8770039835,3.7538400000000003,1.09487,3.91025,151.33,14.61,152.0336179929,137.63,147.92384,13.40487,148.5299733389,3.7538400000000003,1.09487,3.91025,144.17,12.31,144.6945921588,138.54,3.7538400000000003,1.09487,3.91025,3.7538400000000003,1.09487,3.91025,0.0,0.0,0.0,137.32
2021-01-14 16:30:00,132.4904,14.68845,133.3021254728,9.3204,2.71845,9.70875,123.17,11.97,123.7502719189,138.9,153.7404,11.10845,154.1411958354,9.3204,2.71845,9.70875,144.42,8.39,144.6635009254,138.55,146.6804,13.33845,147.2856204541,9.3204,2.71845,9.70875,137.36,10.62,137.7699314074,138.87,9.3204,2.71845,9.70875,9.3204,2.71845,9.70875,0.0,0.0,0.0,138.22
2021-01-14 17:00:00,137.31736,17.59173,138.4396125456,15.29736,4.46173,15.93475,122.02,13.13,122.7243957003,139.28,158.16736,13.08173,158.7074208384,15.29736,4.46173,15.93475,142.87,8.62,143.1298057708,138.79,151.40736,13.90173,152.0442263263,15.29736,4.46173,15.93475,136.11,9.44,136.4369660319,139.26,15.29736,4.46173,15.93475,15.29736,4.46173,15.93475,0.0,0.0,0.0,138.47
2021-01-14 17:30:00,140.42816,17.47488,141.511270053,15.78816,4.60488,16.446,124.64,12.87,125.3026994921,139.04,161.71816,13.41488,162.2736031497,15.78816,4.60488,16.446,145.93,8.81,146.195694191,138.54,154.80816,14.25488,155.4630760226,15.78816,4.60488,16.446,139.02,9.65,139.3545223522,139.01,15.78816,4.60488,16.446,15.78816,4.60488,16.446,0.0,0.0,0.0,138.21
2021-01-14 18:00:00,138.18344,18.51017,139.4176799537,15.94344,4.65017,16.60775,122.24,13.86,123.0232384552,139.2,159.06344,12.50017,159.5538535876,15.94344,4.65017,16.60775,143.12,7.85,143.3351209578,138.71,152.30344,13.28017,152.8813289812,15.94344,4.65017,16.60775,136.36,8.63,136.6328163363,139.17,15.94344,4.65017,16.60775,15.94344,4.65017,16.60775,0.0,0.0,0.0,138.38
2021-01-14 18:30:00,133.92728,21.61254,135.6599359186,15.91728,4.64254,16.5805,118.01,16.97,119.2239111923,140.07,154.04728,12.14254,154.525097486,15.91728,4.64254,16.5805,138.13,7.5,138.3334626907,139.33,147.48728,10.11254,147.8335592044,15.91728,4.64254,16.5805,131.57,5.47,131.6836580598,140.03,15.91728,4.64254,16.5805,15.91728,4.64254,16.5805,0.0,0.0,0.0,139.0
2021-01-14 19:00:00,126.05928,23.10604,128.159397465,20.72928,6.04604,21.593,105.33,17.06,106.7026358625,139.42,143.60928,10.20604,143.9714852136,20.72928,6.04604,21.593,122.88,4.16,122.950396502,138.67,137.89928,8.91604,138.1872179103,20.72928,6.04604,21.593,117.17,2.87,117.2051440851,139.39,20.72928,6.04604,21.593,20.72928,6.04604,21.593,0.0,0.0,0.0,138.34
2021-01-14 19:30:00,121.74128,14.99454,122.6612224211,19.42128,5.66454,20.2305,102.32,9.33,102.7444952297,138.96,138.41128,10.814540000000001,138.8331253939,19.42128,5.66454,20.2305,118.99,5.15,119.1013962974,138.37,132.79128,13.85454,133.5120680787,19.42128,5.66454,20.2305,113.37,8.19,113.6654432974,138.93,19.42128,5.66454,20.2305,19.42128,5.66454,20.2305,0.0,0.0,0.0,138.08
2021-01-14 20:00:00,119.43496,14.43603,120.3042336427,15.41496,4.49603,16.05725,104.02,9.94,104.4938467088,138.91,136.47496,9.52603,136.8070171978,15.41496,4.49603,16.05725,121.06,5.03,121.1644522952,138.22,130.70496,13.36603,131.3865949272,15.41496,4.49603,16.05725,115.29,8.87,115.6307095888,138.88,15.41496,4.49603,16.05725,15.41496,4.49603,16.05725,0.0,0.0,0.0,137.92
2021-01-14 20:30:00,115.23376,18.09818,116.6463182576,14.63376,4.26818,15.2435,100.6,13.83,101.5461909675,138.91,132.39376,9.22818,132.7149840562,14.63376,4.26818,15.2435,117.76,4.96,117.8644102348,138.38,126.55376,13.23818,127.2442673752,14.63376,4.26818,15.2435,111.92,8.97,112.2788818078,138.88,14.63376,4.26818,15.2435,14.63376,4.26818,15.2435,0.0,0.0,0.0,138.09
2021-01-14 21:00:00,113.11048,13.83514,113.9534632411,6.36048,1.85514,6.6255,106.75,11.98,107.4201233475,137.12,133.32048,6.40514,133.4742529698,6.36048,1.85514,6.6255,126.96,4.55,127.0415054224,137.29,125.78048,13.21514,126.4727997407,6.36048,1.85514,6.6255,119.42,11.36,119.9591013638,137.1,6.36048,1.85514,6.6255,6.36048,1.85514,6.6255,0.0,0.0,0.0,136.93
2021-01-14 21:30:00,110.34552,13.24161,111.1371855837,5.04552,1.47161,5.25575,105.3,11.77,105.9557591639,136.99,130.43552,4.32161,130.5070924918,5.04552,1.47161,5.25575,125.39,2.85,125.4223847644,137.38,122.83552,12.61161,123.4812442457,5.04552,1.47161,5.25575,117.79,11.14,118.3156105508,136.98,5.04552,1.47161,5.25575,5.04552,1.47161,5.25575,0.0,0.0,0.0,137.05
2021-01-14 22:00:00,104.72176,16.28218,105.9799811429,6.04176,1.76218,6.2935,98.68,14.52,99.7425325526,137.52,123.50176,3.69218,123.5569379527,6.04176,1.76218,6.2935,117.46,1.9300000000000002,117.475854966,137.75,116.41176,15.90218,117.4928814654,6.04176,1.76218,6.2935,110.37,14.14,111.2720832015,137.49,6.04176,1.76218,6.2935,6.04176,1.76218,6.2935,0.0,0.0,0.0,137.4
2021-01-14 22:30:00,99.85776,16.89768,101.2773608542,4.27776,1.24768,4.456,95.58,15.65,96.8527691912,137.99,118.15776,1.9976800000000001,118.1746460693,4.27776,1.24768,4.456,113.88,0.75,113.8824696782,138.26,111.16776,16.62768,112.4044065222,4.27776,1.24768,4.456,106.89,15.38,107.9908167392,137.97,4.27776,1.24768,4.456,4.27776,1.24768,4.456,0.0,0.0,0.0,137.94
2021-01-14 23:00:00,94.1964,16.63645,95.6542379697,4.3764,1.27645,4.55875,89.82,15.36,91.1238827092,138.66,111.5164,5.99645,111.6775039189,4.3764,1.27645,4.55875,107.14,4.72,107.2439182425,139.26,104.7964,16.25645,106.0497883994,4.3764,1.27645,4.55875,100.42,14.98,101.531161719,138.64,4.3764,1.27645,4.55875,4.3764,1.27645,4.55875,0.0,0.0,0.0,138.92
2021-01-14 23:30:00,88.81784,14.08687,89.9280190411,4.37784,1.27687,4.56025,84.44,12.81,85.4061455634,138.62,104.19784,16.636870000000002,105.5176539924,4.37784,1.27687,4.56025,99.82,15.36,100.9948612554,138.85,98.77784,13.37687,99.6794980227,4.37784,1.27687,4.56025,94.4,12.1,95.1723174037,138.6,4.37784,1.27687,4.56025,4.37784,1.27687,4.56025,0.0,0.0,0.0,138.5
2021-01-15 00:00:00,85.62112,14.75491,86.8831603889,4.37112,1.27491,4.55325,81.25,13.48,82.3606271224,139.11,100.54112,17.29491,102.0177961081,4.37112,1.27491,4.55325,96.17,16.02,97.4951757781,139.34,95.21112,14.09491,96.2487603014,4.37112,1.27491,4.55325,90.84,12.82,91.7401656855,139.08,4.37112,1.27491,4.55325,4.37112,1.27491,4.55325,0.0,0.0,0.0,138.99
2021-01-15 00:30:00,83.49016,15.73963,84.9608307949,4.49016,1.30963,4.67725,79.0,14.43,80.3070663142,139.36,97.92016,17.15963,99.4123263794,4.49016,1.30963,4.67725,93.43,15.85,94.7649059515,139.49,92.81016,15.17963,94.0433249421,4.49016,1.30963,4.67725,88.32,13.87,89.4024569014,139.33,4.49016,1.30963,4.67725,4.49016,1.30963,4.67725,0.0,0.0,0.0,139.13
2021-01-15 01:00:00,83.54408,16.09619,85.0805538038,4.68408,1.36619,4.87925,78.86,14.73,80.2238898334,139.36,97.94408,16.68619,99.355280402,4.68408,1.36619,4.87925,93.26,15.32,94.5099465665,139.42,92.84408,15.56619,94.1399461555,4.68408,1.36619,4.87925,88.16,14.2,89.2962798777,139.33,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,139.06
2021-01-15 01:30:00,82.11344,16.48767,83.752374836,4.48344,1.3076699999999999,4.67025,77.63,15.18,79.1002484193,139.54,96.24344,17.12767,97.7555973981,4.48344,1.3076699999999999,4.67025,91.76,15.82,93.1137476423,139.59,91.25344,15.99767,92.6451064939,4.48344,1.3076699999999999,4.67025,86.77,14.69,88.0047101012,139.51,4.48344,1.3076699999999999,4.67025,4.48344,1.3076699999999999,4.67025,0.0,0.0,0.0,139.24
2021-01-15 02:00:00,81.86888,17.00259,83.6157974259,4.32888,1.26259,4.50925,77.54,15.74,79.1214206141,139.4,96.03888,17.45259,97.6117788454,4.32888,1.26259,4.50925,91.71,16.19,93.1280849153,139.41,91.12888,14.74259,92.3136865798,4.32888,1.26259,4.50925,86.8,13.48,87.8404826945,139.36,4.32888,1.26259,4.50925,4.32888,1.26259,4.50925,0.0,0.0,0.0,139.04
2021-01-15 02:30:00,80.68144,25.28042,84.5493607063,4.32144,1.26042,4.5015,76.36,24.02,80.0487976175,138.09,95.04144,19.80042,97.0820887159,4.32144,1.26042,4.5015,90.72,18.54,92.5950862627,137.46,91.25144,3.4104200000000002,91.3151480678,4.32144,1.26042,4.5015,86.93,2.15,86.9565834195,138.06,4.32144,1.26042,4.5015,4.32144,1.26042,4.5015,0.0,0.0,0.0,137.14
2021-01-15 03:00:00,80.54336,25.06348,84.3528948513,4.2633600000000005,1.24348,4.441,76.28,23.82,79.9126448067,138.41,94.88336,19.10348,96.787369801,4.2633600000000005,1.24348,4.441,90.62,17.86,92.3632177872,137.73,91.11336,3.03348,91.1638435532,4.2633600000000005,1.24348,4.441,86.85,1.79,86.8684442131,138.38,4.2633600000000005,1.24348,4.441,4.2633600000000005,1.24348,4.441,0.0,0.0,0.0,137.41
2021-01-15 03:30:00,79.78024,25.47507,83.7488261766,4.44024,1.29507,4.62525,75.34,24.18,79.1251413901,138.71,93.94024,19.50507,95.9438192223,4.44024,1.29507,4.62525,89.5,18.21,91.3337511548,138.03,90.21024,3.37507,90.2733543099,4.44024,1.29507,4.62525,85.77,2.08,85.7952172327,138.67,4.44024,1.29507,4.62525,4.44024,1.29507,4.62525,0.0,0.0,0.0,137.71
2021-01-15 04:00:00,78.59272,26.86746,83.0582689673,4.96272,1.44746,5.1695,73.63,25.42,77.8945010896,139.02,92.33272,19.23746,94.3154867975,4.96272,1.44746,5.1695,87.37,17.79,89.1627781084,138.17,88.78272,4.83746,88.9144104735,4.96272,1.44746,5.1695,83.82,3.39,83.888524245,138.98,4.96272,1.44746,5.1695,4.96272,1.44746,5.1695,0.0,0.0,0.0,137.84
2021-01-15 04:30:00,78.25408,27.11244,82.8177845598,4.53408,1.32244,4.723,73.72,25.79,78.1009763063,139.11,91.99408,19.32244,94.0014225563,4.53408,1.32244,4.723,87.46,18.0,89.2930658002,138.24,88.46408,5.09244,88.6105320794,4.53408,1.32244,4.723,83.93,3.77,84.0146284881,139.07,4.53408,1.32244,4.723,4.53408,1.32244,4.723,0.0,0.0,0.0,137.91
2021-01-15 05:00:00,80.11784,26.38437,84.3504787572,4.19784,1.22437,4.37275,75.92,25.16,79.9804476107,138.94,94.31784,18.54437,96.1236110483,4.19784,1.22437,4.37275,90.12,17.32,91.7692584693,138.05,90.64784,4.36437,90.7528436037,4.19784,1.22437,4.37275,86.45,3.14,86.5070060747,138.9,4.19784,1.22437,4.37275,4.19784,1.22437,4.37275,0.0,0.0,0.0,137.73
2021-01-15 05:30:00,81.70816,25.36863,85.5557759515,4.17816,1.21863,4.35225,77.53,24.15,81.204208019,138.61,96.27816,18.71863,98.0809420941,4.17816,1.21863,4.35225,92.1,17.5,93.7478533088,137.84,92.42816,3.32863,92.488077819,4.17816,1.21863,4.35225,88.25,2.11,88.2752207587,138.57,4.17816,1.21863,4.35225,4.17816,1.21863,4.35225,0.0,0.0,0.0,137.53
2021-01-15 06:00:00,84.06808,24.17944,87.4762104438,4.07808,1.18944,4.248,79.99,22.99,83.228241601,138.12,99.11808,18.36944,100.8059031446,4.07808,1.18944,4.248,95.04,17.18,96.5802981979,137.41,95.14808,2.22944,95.1741957171,4.07808,1.18944,4.248,91.07,1.04,91.0759380956,138.08,4.07808,1.18944,4.248,4.07808,1.18944,4.248,0.0,0.0,0.0,137.11
2021-01-15 06:30:00,92.99384,21.41612,95.428006758,4.44384,1.2961200000000002,4.629,88.55,20.12,90.8070311154,137.02,109.73384,11.22612,110.3065791846,4.44384,1.2961200000000002,4.629,105.29,9.93,105.7572172478,136.42,105.21384,4.24612,105.2994855761,4.44384,1.2961200000000002,4.629,100.77,2.95,100.8131707665,137.0,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,136.09
2021-01-15 07:00:00,98.30496,26.47478,101.8075593296,5.12496,1.49478,5.3385,93.18,24.98,96.4702689952,136.86,117.91496,11.25478,118.4508668801,5.12496,1.49478,5.3385,112.79,9.76,113.2114910245,137.07,111.14496,5.26478,111.2695827342,5.12496,1.49478,5.3385,106.02,3.77,106.0870081584,136.83,5.12496,1.49478,5.3385,5.12496,1.49478,5.3385,0.0,0.0,0.0,136.8
2021-01-15 07:30:00,108.09552,10.75036,108.6287792631,6.51552,1.90036,6.787,101.58,8.85,101.9647924531,137.11,125.61552,5.32036,125.7281396323,6.51552,1.90036,6.787,119.1,3.42,119.1490931564,136.52,119.74552,5.08036,119.8532419995,6.51552,1.90036,6.787,113.23,3.18,113.274645442,137.1,6.51552,1.90036,6.787,6.51552,1.90036,6.787,0.0,0.0,0.0,136.21
2021-01-15 08:00:00,113.09392,10.55781,113.5856597153,15.76392,4.59781,16.42075,97.33,5.96,97.5123094794,138.5,129.05392,7.54781,129.2744510844,15.76392,4.59781,16.42075,113.29,2.95,113.3284015594,138.0,123.59392,8.99781,123.9210137376,15.76392,4.59781,16.42075,107.83,4.4,107.9197335986,138.47,15.76392,4.59781,16.42075,15.76392,4.59781,16.42075,0.0,0.0,0.0,137.69
2021-01-15 08:30:00,118.7936,8.34855,119.0865974326,15.1836,4.42855,15.81625,103.61,3.92,103.6841284865,137.5,135.5436,7.34855,135.742656111,15.1836,4.42855,15.81625,120.36,2.92,120.3954151951,136.61,130.0536,6.62855,130.2224118501,15.1836,4.42855,15.81625,114.87,2.2,114.8910653619,137.47,15.1836,4.42855,15.81625,15.1836,4.42855,15.81625,0.0,0.0,0.0,136.28
2021-01-15 09:00:00,124.30352,5.50936,124.4255525686,13.88352,4.04936,14.462,110.42,1.46,110.4296518151,136.74,142.02352,10.56936,142.416261726,13.88352,4.04936,14.462,128.14,6.52,128.3057676022,135.66,136.31352,4.91936,136.4022574505,13.88352,4.04936,14.462,122.43,0.87,122.4330911151,136.72,13.88352,4.04936,14.462,13.88352,4.04936,14.462,0.0,0.0,0.0,135.36
2021-01-15 09:30:00,127.08808,7.73069,127.3229894637,17.24808,5.03069,17.96675,109.84,2.7,109.8731796209,138.37,143.70808,11.87069,144.1975226499,17.24808,5.03069,17.96675,126.46,6.84,126.6448467171,137.41,137.86808,8.38069,138.1225667578,17.24808,5.03069,17.96675,120.62,3.35,120.6665110957,138.34,17.24808,5.03069,17.96675,17.24808,5.03069,17.96675,0.0,0.0,0.0,137.1
2021-01-15 10:00:00,128.51568,5.92874,128.652360895,16.31568,4.75874,16.9955,112.2,1.17,112.2061001016,136.65,146.63568,9.25874,146.9276928133,16.31568,4.75874,16.9955,130.32,4.5,130.3976702246,136.04,140.70568,7.99874,140.9328500593,16.31568,4.75874,16.9955,124.39,3.24,124.4321891634,136.62,16.31568,4.75874,16.9955,16.31568,4.75874,16.9955,0.0,0.0,0.0,135.73
2021-01-15 10:30:00,130.03824,6.18782,130.1853792814,16.75824,4.88782,17.4565,113.28,1.3,113.2874591471,137.06,148.33824,9.78782,148.6608047424,16.75824,4.88782,17.4565,131.58,4.9,131.6712056602,136.39,142.35824,7.88782,142.5765976598,16.75824,4.88782,17.4565,125.6,3.0,125.6358229169,137.03,16.75824,4.88782,17.4565,16.75824,4.88782,17.4565,0.0,0.0,0.0,136.08
2021-01-15 11:00:00,130.48552,6.6078600000000005,130.6527257406,15.45552,4.50786,16.0995,115.03,2.1,115.0491673155,136.17,149.04552,10.80786,149.4368658325,15.45552,4.50786,16.0995,133.59,6.3,133.7384690357,135.46,142.99552,8.84786,143.2689895499,15.45552,4.50786,16.0995,127.54,4.34,127.6138205682,136.14,15.45552,4.50786,16.0995,15.45552,4.50786,16.0995,0.0,0.0,0.0,135.16
2021-01-15 11:30:00,132.65432,6.46751,132.8118868937,13.77432,4.01751,14.34825,118.88,2.45,118.9052433663,136.29,152.04432,13.25751,152.62122007,13.77432,4.01751,14.34825,138.27,9.24,138.5783911727,135.55,145.64432,8.65751,145.9014065308,13.77432,4.01751,14.34825,131.87,4.64,131.9516066594,136.25,13.77432,4.01751,14.34825,13.77432,4.01751,14.34825,0.0,0.0,0.0,135.24
2021-01-15 12:00:00,135.27528,4.30154,135.3436538056,6.24528,1.8215400000000002,6.5055,129.03,2.48,129.0538310164,136.23,158.43528,26.66154,160.6629256047,6.24528,1.8215400000000002,6.5055,152.19,24.84,154.2038316645,136.34,149.37528,4.44154,149.4412980158,6.24528,1.8215400000000002,6.5055,143.13,2.62,143.1539775906,136.18,6.24528,1.8215400000000002,6.5055,6.24528,1.8215400000000002,6.5055,0.0,0.0,0.0,136.06
2021-01-15 12:30:00,136.67416,2.35163,136.6943896997,4.87416,1.42163,5.07725,131.8,0.93,131.8032810669,135.76,160.97416,30.78163,163.8907835516,4.87416,1.42163,5.07725,156.1,29.36,158.8370850904,136.18,151.06416,2.39163,151.0830908162,4.87416,1.42163,5.07725,146.19,0.97,146.193218037,135.72,4.87416,1.42163,5.07725,4.87416,1.42163,5.07725,0.0,0.0,0.0,135.9
2021-01-15 13:00:00,136.84648,11.23439,137.3068483618,4.98648,1.45439,5.19425,131.86,9.78,132.2221917834,137.0,158.68648,26.13439,160.8241439444,4.98648,1.45439,5.19425,153.7,24.68,155.6688549454,137.06,149.07648,9.98439,149.41045791,4.98648,1.45439,5.19425,144.09,8.53,144.3422633881,136.95,4.98648,1.45439,5.19425,4.98648,1.45439,5.19425,0.0,0.0,0.0,136.77
2021-01-15 13:30:00,133.53616,8.40638,133.8004979522,12.53616,3.65638,13.0585,121.0,4.75,121.0931975794,138.91,153.82616,22.68638,155.490061862,12.53616,3.65638,13.0585,141.29,19.03,142.5657918296,139.16,144.62616,18.14638,145.7601360573,12.53616,3.65638,13.0585,132.09,14.49,132.8823848371,138.85,12.53616,3.65638,13.0585,12.53616,3.65638,13.0585,0.0,0.0,0.0,138.85
2021-01-15 14:00:00,131.3808,8.1269,131.6319152495,10.7208,3.1269,11.1675,120.66,5.0,120.7635524486,139.26,152.0208,20.4769,153.393699565,10.7208,3.1269,11.1675,141.3,17.35,142.361204336,139.75,142.5008,17.4169,143.561228771,10.7208,3.1269,11.1675,131.78,14.29,132.5525273241,139.2,10.7208,3.1269,11.1675,10.7208,3.1269,11.1675,0.0,0.0,0.0,139.44
2021-01-15 14:30:00,130.312,7.35975,130.5196661966,6.102,1.77975,6.35625,124.21,5.58,124.3352745604,138.32,151.402,20.27975,152.7541615278,6.102,1.77975,6.35625,145.3,18.5,146.4730009251,138.69,141.772,15.20975,142.5855409186,6.102,1.77975,6.35625,135.67,13.43,136.3330986958,138.27,6.102,1.77975,6.35625,6.102,1.77975,6.35625,0.0,0.0,0.0,138.4
2021-01-15 15:00:00,128.638,9.617750000000001,128.9970393422,8.598,2.50775,8.95625,120.04,7.11,120.2503792094,138.95,148.598,11.31775,149.0283767242,8.598,2.50775,8.95625,140.0,8.81,140.2769264705,139.46,139.688,14.367750000000001,140.4249606874,8.598,2.50775,8.95625,131.09,11.86,131.625406742,138.89,8.598,2.50775,8.95625,8.598,2.50775,8.95625,0.0,0.0,0.0,139.13
2021-01-15 15:30:00,127.88352,10.85811,128.3436529025,8.87352,2.58811,9.24325,119.01,8.27,119.2969949328,138.87,146.98352,6.41811,147.1235782856,8.87352,2.58811,9.24325,138.11,3.83,138.1630956515,139.11,138.80352,13.17811,139.4276864456,8.87352,2.58811,9.24325,129.93,10.59,130.3608568551,138.81,8.87352,2.58811,9.24325,8.87352,2.58811,9.24325,0.0,0.0,0.0,138.76
