Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-15 16:00:00,127.7104,9.6997,128.0782200386,8.8104,2.5697,9.1775,118.9,7.13,119.1135882257,138.33,146.6804,6.8397,146.8397808506,8.8104,2.5697,9.1775,137.87,4.27,137.9361076731,138.39,138.6504,14.2597,139.3817508293,8.8104,2.5697,9.1775,129.84,11.69,130.3651859202,138.28,8.8104,2.5697,9.1775,8.8104,2.5697,9.1775,0.0,0.0,0.0,138.06
2021-01-15 16:30:00,130.50112,9.36991,130.8370648351,9.29112,2.70991,9.67825,121.21,6.66,121.3928321607,138.73,149.72112,7.86991,149.9278134886,9.29112,2.70991,9.67825,140.43,5.16,140.5247682795,138.62,141.68112,15.06991,142.4803212793,9.29112,2.70991,9.67825,132.39,12.36,132.965716258,138.67,9.29112,2.70991,9.67825,9.29112,2.70991,9.67825,0.0,0.0,0.0,138.33
2021-01-15 17:00:00,134.03856,9.90208,134.4038197195,13.85856,4.04208,14.436,120.18,5.86,120.3227825476,138.36,152.98856,7.81208,153.1878849152,13.85856,4.04208,14.436,139.13,3.77,139.1810683965,138.32,145.05856,17.19208,146.073794515,13.85856,4.04208,14.436,131.2,13.15,131.8573566397,138.3,13.85856,4.04208,14.436,13.85856,4.04208,14.436,0.0,0.0,0.0,138.02
2021-01-15 17:30:00,133.58712,9.61416,133.9326349416,23.15712,6.75416,24.122,110.43,2.86,110.4670290177,139.42,150.99712,9.21416,151.2779924272,23.15712,6.75416,24.122,127.84,2.46,127.8636664577,139.65,143.63712,23.35416,145.523328134,23.15712,6.75416,24.122,120.48,16.6,121.6182157409,139.36,23.15712,6.75416,24.122,23.15712,6.75416,24.122,0.0,0.0,0.0,139.34
2021-01-15 18:00:00,134.39824,11.06407,134.8528848785,17.32824,5.05407,18.05025,117.07,6.01,117.2241655974,138.97,153.28824,7.00407,153.4481720936,17.32824,5.05407,18.05025,135.96,1.9500000000000002,135.9739831733,139.65,145.17824,18.12407,146.3051717571,17.32824,5.05407,18.05025,127.85,13.07,128.5163312579,138.92,17.32824,5.05407,18.05025,17.32824,5.05407,18.05025,0.0,0.0,0.0,139.28
2021-01-15 18:30:00,131.66576,9.62418,132.0170337383,15.78576,4.60418,16.4435,115.88,5.02,115.9886839308,139.42,150.37576,7.16418,150.5463206812,15.78576,4.60418,16.4435,134.59,2.56,134.6143443322,140.03,142.25576,18.91418,143.5076564447,15.78576,4.60418,16.4435,126.47,14.31,127.2770089215,139.36,15.78576,4.60418,16.4435,15.78576,4.60418,16.4435,0.0,0.0,0.0,139.69
2021-01-15 19:00:00,122.97232,14.92651,123.8749053964,20.18232,5.88651,21.02325,102.79,9.04,103.1867515721,139.42,140.34232,12.66651,140.9127647112,20.18232,5.88651,21.02325,120.16,6.78,120.3511279548,139.3,134.08232,16.03651,135.0379138967,20.18232,5.88651,21.02325,113.9,10.15,114.3513554795,139.36,20.18232,5.88651,21.02325,20.18232,5.88651,21.02325,0.0,0.0,0.0,138.98
2021-01-15 19:30:00,122.27568,11.85249,122.8487828131,9.02568,2.6324899999999998,9.40175,113.25,9.22,113.6246931789,136.33,143.55568,7.88249,143.7719267064,9.02568,2.6324899999999998,9.40175,134.53,5.25,134.6324010036,136.66,135.75568,10.94249,136.1959718188,9.02568,2.6324899999999998,9.40175,126.73,8.31,127.0021613989,136.29,9.02568,2.6324899999999998,9.40175,9.02568,2.6324899999999998,9.40175,0.0,0.0,0.0,136.34
2021-01-15 20:00:00,121.1012,11.11035,121.6097879225,6.0012,1.75035,6.25125,115.1,9.36,115.4799532386,136.1,142.5012,8.72035,142.7677712425,6.0012,1.75035,6.25125,136.5,6.97,136.6778361696,136.2,134.7312,10.26035,135.1213196929,6.0012,1.75035,6.25125,128.73,8.51,129.0109801529,136.07,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,135.89
2021-01-15 20:30:00,116.52704,12.68997,117.2159818018,4.69704,1.36997,4.89275,111.83,11.32,112.4014737448,137.2,137.57704,6.27997,137.7202961018,4.69704,1.36997,4.89275,132.88,4.91,132.970682859,137.36,129.76704,12.01997,130.322539682,4.69704,1.36997,4.89275,125.07,10.65,125.5226170855,137.14,4.69704,1.36997,4.89275,4.69704,1.36997,4.89275,0.0,0.0,0.0,137.03
2021-01-15 21:00:00,112.72056,14.75683,113.6824026768,4.72056,1.37683,4.91725,108.0,13.38,108.8256605769,137.66,133.20056,4.30683,133.2701690888,4.72056,1.37683,4.91725,128.48,2.93,128.5134051374,137.83,125.49056,14.30683,126.3034680195,4.72056,1.37683,4.91725,120.77,12.93,121.4601901859,137.6,4.72056,1.37683,4.91725,4.72056,1.37683,4.91725,0.0,0.0,0.0,137.5
2021-01-15 21:30:00,106.79336,17.04848,108.1456074485,6.30336,1.8384800000000001,6.566,100.49,15.21,101.6345620348,137.73,125.98336,2.24848,126.0034232043,6.30336,1.8384800000000001,6.566,119.68,0.41000000000000003,119.6807022874,138.08,118.61336,16.75848,119.7913845917,6.30336,1.8384800000000001,6.566,112.31,14.92,113.2967011876,137.67,6.30336,1.8384800000000001,6.566,6.30336,1.8384800000000001,6.566,0.0,0.0,0.0,137.76
2021-01-15 22:00:00,103.00528,18.93529,104.7312413526,6.15528,1.79529,6.41175,96.85,17.14,98.3549800468,138.0,121.47528,2.82529,121.508131064,6.15528,1.79529,6.41175,115.32,1.03,115.3245997175,138.27,114.37528,18.85529,115.919052084,6.15528,1.79529,6.41175,108.22,17.06,109.5564329467,137.95,6.15528,1.79529,6.41175,6.15528,1.79529,6.41175,0.0,0.0,0.0,137.97
2021-01-15 22:30:00,96.63208,20.27269,98.7357121054,5.63208,1.64269,5.86675,91.0,18.63,92.8874421006,138.74,114.15208,5.72269,114.295435382,5.63208,1.64269,5.86675,108.52,4.08,108.5966702989,139.22,107.29208,20.27269,109.1905325134,5.63208,1.64269,5.86675,101.66,18.63,103.3529510948,138.68,5.63208,1.64269,5.86675,5.63208,1.64269,5.86675,0.0,0.0,0.0,138.9
2021-01-15 23:00:00,90.73128,14.45704,91.8758465322,5.92128,1.7270400000000001,6.168,84.81,12.73,85.7600664645,138.74,106.90128,11.19704,107.4860798913,5.92128,1.7270400000000001,6.168,100.98,9.47,101.4230807065,139.37,100.29128,25.087040000000002,103.3813349691,5.92128,1.7270400000000001,6.168,94.37,23.36,97.218241601,138.68,5.92128,1.7270400000000001,6.168,5.92128,1.7270400000000001,6.168,0.0,0.0,0.0,139.01
2021-01-15 23:30:00,86.68728,8.82629,87.1354572431,5.74728,1.67629,5.98675,80.94,7.15,81.2551912188,138.74,101.63728,13.55629,102.5373575062,5.74728,1.67629,5.98675,95.89,11.88,96.6231157643,139.21,95.44728,30.35629,100.1583126953,5.74728,1.67629,5.98675,89.7,28.68,94.1734166312,138.68,5.74728,1.67629,5.98675,5.74728,1.67629,5.98675,0.0,0.0,0.0,138.87
2021-01-16 00:00:00,82.6728,10.69415,83.3616020963,6.8028,1.98415,7.08625,75.87,8.71,76.3683245855,139.26,96.6928,14.70415,97.8044457019,6.8028,1.98415,7.08625,89.89,12.72,90.7855192198,139.65,90.8328,32.49415,96.4700333786,6.8028,1.98415,7.08625,84.03,30.51,89.397432849,139.2,6.8028,1.98415,7.08625,6.8028,1.98415,7.08625,0.0,0.0,0.0,139.34
2021-01-16 00:30:00,80.2372,11.2471,81.0216361366,7.0872,2.0671,7.3825,73.15,9.18,73.7237743201,138.08,93.6472,15.9871,95.0020285797,7.0872,2.0671,7.3825,86.56,13.92,87.6721164339,138.57,88.0772,32.7271,93.9609292964,7.0872,2.0671,7.3825,80.99,30.66,86.5991668551,138.02,7.0872,2.0671,7.3825,7.0872,2.0671,7.3825,0.0,0.0,0.0,138.26
2021-01-16 01:00:00,81.3332,10.905100000000001,82.061017714,7.4232,2.1651,7.7325,73.91,8.74,74.424966913,138.46,94.9032,15.2451,96.1198753862,7.4232,2.1651,7.7325,87.48,13.08,88.4524550253,138.89,89.2832,32.4751,95.0059046704,7.4232,2.1651,7.7325,81.86,30.31,87.2912120434,138.39,7.4232,2.1651,7.7325,7.4232,2.1651,7.7325,0.0,0.0,0.0,138.56
2021-01-16 01:30:00,79.61456,11.61008,80.4566474668,7.95456,2.32008,8.286,71.66,9.29,72.2596685572,138.76,92.77456,15.66008,94.0869655627,7.95456,2.32008,8.286,84.82,13.34,85.8626111879,139.17,87.31456,33.32008,93.4561935839,7.95456,2.32008,8.286,79.36,31.0,85.1998215961,138.69,7.95456,2.32008,8.286,7.95456,2.32008,8.286,0.0,0.0,0.0,138.83
2021-01-16 02:00:00,78.1064,12.568950000000001,79.1112395622,8.3964,2.44895,8.74625,69.71,10.12,70.4407446014,139.27,91.0564,17.14895,92.6571878867,8.3964,2.44895,8.74625,82.66,14.7,83.9569270519,139.78,85.6664,32.73895,91.7091649513,8.3964,2.44895,8.74625,77.27,30.29,82.994801042,139.2,8.3964,2.44895,8.74625,8.3964,2.44895,8.74625,0.0,0.0,0.0,139.44
2021-01-16 02:30:00,76.31728,20.45004,79.0096915739,7.57728,2.2100400000000002,7.893,68.74,18.24,71.1188104512,138.69,89.49728,21.60004,92.0669585432,7.57728,2.2100400000000002,7.893,81.92,19.39,84.1834811587,138.78,85.13728,20.54004,87.5799616864,7.57728,2.2100400000000002,7.893,77.56,18.33,79.6965651707,138.63,7.57728,2.2100400000000002,7.893,7.57728,2.2100400000000002,7.893,0.0,0.0,0.0,138.46
2021-01-16 03:00:00,75.64624,19.37807,78.0888162483,7.05624,2.05807,7.35025,68.59,17.32,70.7429890519,138.01,88.74624,22.29807,91.5046394445,7.05624,2.05807,7.35025,81.69,20.24,84.1600481226,138.3,84.42624,19.36807,86.6193519721,7.05624,2.05807,7.35025,77.37,17.31,79.2827408709,137.96,7.05624,2.05807,7.35025,7.05624,2.05807,7.35025,0.0,0.0,0.0,137.98
2021-01-16 03:30:00,74.31984,19.51412,76.8390492979,7.65984,2.23412,7.979,66.66,17.28,68.8632993691,137.98,87.07984,22.82412,90.0213251858,7.65984,2.23412,7.979,79.42,20.59,82.0456245025,138.33,82.84984,19.49412,85.1123769061,7.65984,2.23412,7.979,75.19,17.26,77.1456006523,137.96,7.65984,2.23412,7.979,7.65984,2.23412,7.979,0.0,0.0,0.0,137.98
2021-01-16 04:00:00,73.5188,19.92965,76.1722055776,7.9188,2.30965,8.24875,65.6,17.62,67.9251382038,138.52,86.0588,23.27965,89.1518881548,7.9188,2.30965,8.24875,78.14,20.97,80.9048855138,138.87,81.9288,19.91965,84.3156019107,7.9188,2.30965,8.24875,74.01,17.61,76.0762262471,138.48,7.9188,2.30965,8.24875,7.9188,2.30965,8.24875,0.0,0.0,0.0,138.52
2021-01-16 04:30:00,74.78960000000001,19.23655,77.2238895942,8.5596,2.49655,8.91625,66.23,16.74,68.3128135857,137.82,87.4596,23.16655,90.4758015773,8.5596,2.49655,8.91625,78.9,20.67,81.5626072413,138.23,83.2796,19.12655,85.4477424574,8.5596,2.49655,8.91625,74.72,16.63,76.5482547156,137.78,8.5596,2.49655,8.91625,8.5596,2.49655,8.91625,0.0,0.0,0.0,137.88
2021-01-16 05:00:00,73.02384,19.70987,75.6370291839,8.67384,2.52987,9.03525,64.35,17.18,66.6038655034,137.73,85.27384,23.92987,88.567863622,8.67384,2.52987,9.03525,76.6,21.4,79.5331377477,138.18,81.25384,19.65987,83.5984270376,8.67384,2.52987,9.03525,72.58,17.13,74.5740792769,137.7,8.67384,2.52987,9.03525,8.67384,2.52987,9.03525,0.0,0.0,0.0,137.83
2021-01-16 05:30:00,73.80168,19.10049,76.2333043299,7.68168,2.24049,8.00175,66.12,16.86,68.2357237816,137.66,86.46168,23.29049,89.5436710933,7.68168,2.24049,8.00175,78.78,21.05,81.5437974343,138.11,82.28168,19.01049,84.4492367856,7.68168,2.24049,8.00175,74.6,16.77,76.4617087175,137.64,7.68168,2.24049,8.00175,7.68168,2.24049,8.00175,0.0,0.0,0.0,137.77
2021-01-16 06:00:00,74.84856,19.56833,77.3642454436,8.428560000000001,2.45833,8.77975,66.42,17.11,68.5883991649,137.46,87.50856,23.07833,90.5005933067,8.428560000000001,2.45833,8.77975,79.08,20.62,81.7241139444,137.83,83.36856,19.53833,85.62746718,8.428560000000001,2.45833,8.77975,74.94,17.08,76.8617590223,137.44,8.428560000000001,2.45833,8.77975,8.428560000000001,2.45833,8.77975,0.0,0.0,0.0,137.5
2021-01-16 06:30:00,80.59144,18.58917,82.7075416305,9.151440000000001,2.6691700000000003,9.53275,71.44,15.92,73.192349327,137.39,94.08144,19.03917,95.9885792517,9.151440000000001,2.6691700000000003,9.53275,84.93,16.37,86.4932471353,137.42,89.77144,18.41917,91.6415695149,9.151440000000001,2.6691700000000003,9.53275,80.62,15.75,82.1440618669,137.36,9.151440000000001,2.6691700000000003,9.53275,9.151440000000001,2.6691700000000003,9.53275,0.0,0.0,0.0,137.08
2021-01-16 07:00:00,83.57928,18.16354,85.5301714639,10.46928,3.05354,10.9055,73.11,15.11,74.6551016341,136.98,97.27928,18.07354,98.9439799354,10.46928,3.05354,10.9055,86.81,15.02,88.0998098749,136.93,92.98928,17.92354,94.7008948271,10.46928,3.05354,10.9055,82.52,14.87,83.8490745328,136.95,10.46928,3.05354,10.9055,10.46928,3.05354,10.9055,0.0,0.0,0.0,136.6
2021-01-16 07:30:00,85.88056,18.44058,87.8380645088,10.87056,3.17058,11.3235,75.01,15.27,76.5485009651,136.98,99.71056,14.71058,100.7898652616,10.87056,3.17058,11.3235,88.84,11.54,89.5863672665,136.51,95.52056,18.25058,97.2484501319,10.87056,3.17058,11.3235,84.65,15.08,85.9827244276,136.95,10.87056,3.17058,11.3235,10.87056,3.17058,11.3235,0.0,0.0,0.0,136.19
2021-01-16 08:00:00,89.8232,17.7301,91.5563416932,11.3832,3.3201,11.8575,78.44,14.41,79.7526281699,136.69,104.2532,13.7201,105.1521319529,11.3832,3.3201,11.8575,92.87,10.4,93.4505050816,136.19,99.9332,17.4401,101.4435880194,11.3832,3.3201,11.8575,88.55,14.12,89.6687063585,136.66,11.3832,3.3201,11.8575,11.3832,3.3201,11.8575,0.0,0.0,0.0,135.88
2021-01-16 08:30:00,95.94208,13.66019,96.9096667292,7.61208,2.22019,7.92925,88.33,11.44,89.0677410739,135.97,111.90208,9.74019,112.3251833275,7.61208,2.22019,7.92925,104.29,7.52,104.5607694119,135.45,107.13208,12.55019,107.864682979,7.61208,2.22019,7.92925,99.52,10.33,100.0546815496,135.94,7.61208,2.22019,7.92925,7.61208,2.22019,7.92925,0.0,0.0,0.0,135.14
2021-01-16 09:00:00,100.94896,13.89553,101.9008257035,10.09896,2.94553,10.51975,90.85,10.95,91.5075133527,136.91,116.37896,8.39553,116.6813920669,10.09896,2.94553,10.51975,106.28,5.45,106.4196452729,136.23,111.52896,12.89553,112.2720072532,10.09896,2.94553,10.51975,101.43,9.95,101.9168651402,136.88,10.09896,2.94553,10.51975,10.09896,2.94553,10.51975,0.0,0.0,0.0,135.9
2021-01-16 09:30:00,105.56112,13.32491,106.3987936123,11.57112,3.37491,12.05325,93.99,9.95,94.5151977197,138.61,121.00112,11.40491,121.5374140475,11.57112,3.37491,12.05325,109.43,8.03,109.7242261308,138.3,115.67112,12.15491,116.3079955943,11.57112,3.37491,12.05325,104.1,8.78,104.4696051491,138.57,11.57112,3.37491,12.05325,11.57112,3.37491,12.05325,0.0,0.0,0.0,137.99
2021-01-16 10:00:00,109.07112,11.70866,109.6977754426,11.24112,3.27866,11.7095,97.83,8.43,98.1925343394,138.08,125.12112,9.72866,125.4987708922,11.24112,3.27866,11.7095,113.88,6.45,114.0625131233,137.74,119.63112,10.42866,120.084810954,11.24112,3.27866,11.7095,108.39,7.15,108.6255706544,138.05,11.24112,3.27866,11.7095,11.24112,3.27866,11.7095,0.0,0.0,0.0,137.41
2021-01-16 10:30:00,112.32488,8.74184,112.6645393795,7.75488,2.26184,8.078,104.57,6.48,104.7705841351,138.47,129.46488,5.80184,129.5948166433,7.75488,2.26184,8.078,121.71,3.54,121.7614705069,137.98,123.62488,7.27184,123.8385667391,7.75488,2.26184,8.078,115.87,5.01,115.978260894,138.43,7.75488,2.26184,8.078,7.75488,2.26184,8.078,0.0,0.0,0.0,137.65
2021-01-16 11:00:00,113.43192,8.30056,113.735217814,7.92192,2.31056,8.252,105.51,5.99,105.6798949659,139.19,130.75192,4.93056,130.8448508945,7.92192,2.31056,8.252,122.83,2.62,122.8579395074,138.65,124.85192,6.75056,125.0342832506,7.92192,2.31056,8.252,116.93,4.44,117.0142662243,139.14,7.92192,2.31056,8.252,7.92192,2.31056,8.252,0.0,0.0,0.0,138.32
2021-01-16 11:30:00,113.5076,8.65555,113.8371371898,8.967600000000001,2.61555,9.34125,104.54,6.04,104.7143409472,139.13,130.7476,5.32555,130.8560139564,8.967600000000001,2.61555,9.34125,121.78,2.71,121.8101494129,138.6,124.8076,7.11555,125.0102718562,8.967600000000001,2.61555,9.34125,115.84,4.5,115.9273720913,139.08,8.967600000000001,2.61555,9.34125,8.967600000000001,2.61555,9.34125,0.0,0.0,0.0,138.28
2021-01-16 12:00:00,113.19784,8.83562,113.5421470708,9.44784,2.75562,9.8415,103.75,6.08,103.9279986337,139.11,130.30784,5.47562,130.4228338131,9.44784,2.75562,9.8415,120.86,2.7199999999999998,120.8906034396,138.6,124.40784,7.30562,124.6221598956,9.44784,2.75562,9.8415,114.96,4.55,115.0500069535,139.05,9.44784,2.75562,9.8415,9.44784,2.75562,9.8415,0.0,0.0,0.0,138.24
2021-01-16 12:30:00,113.15368,9.35524,113.5397543286,10.06368,2.9352400000000003,10.483,103.09,6.42,103.2897114915,139.27,130.11368,6.03524,130.2535751717,10.06368,2.9352400000000003,10.483,120.05,3.1,120.0900183196,138.74,124.27368,7.85524,124.5216942392,10.06368,2.9352400000000003,10.483,114.21,4.92,114.3159240876,139.22,10.06368,2.9352400000000003,10.483,10.06368,2.9352400000000003,10.483,0.0,0.0,0.0,138.4
2021-01-16 13:00:00,112.62256,10.01408,113.0668953284,9.20256,2.68408,9.586,103.42,7.33,103.6794352801,139.37,129.64256,6.84408,129.8230903746,9.20256,2.68408,9.586,120.44,4.16,120.5118218267,138.85,123.79256,8.62408,124.0925971491,9.20256,2.68408,9.586,114.59,5.94,114.7438525586,139.33,9.20256,2.68408,9.586,9.20256,2.68408,9.586,0.0,0.0,0.0,138.51
2021-01-16 13:30:00,110.4908,13.0069,111.2537474976,12.1608,3.5469,12.6675,98.33,9.46,98.7840093335,139.64,126.4908,7.5869,126.7181263129,12.1608,3.5469,12.6675,114.33,4.04,114.4013570724,138.9,121.0508,11.8169,121.6262114277,12.1608,3.5469,12.6675,108.89,8.27,109.2035942632,139.59,12.1608,3.5469,12.6675,12.1608,3.5469,12.6675,0.0,0.0,0.0,138.59
2021-01-16 14:00:00,104.35264,18.95452,106.0601117452,17.19264,5.01452,17.909,87.16,13.94,88.2677132365,139.46,120.04264,9.27452,120.4003826381,17.19264,5.01452,17.909,102.85,4.26,102.9381858204,139.66,114.21264,18.56452,115.7115747823,17.19264,5.01452,17.909,97.02,13.55,97.9616399414,139.41,17.19264,5.01452,17.909,17.19264,5.01452,17.909,0.0,0.0,0.0,139.3
2021-01-16 14:30:00,102.26328,20.36179,104.2707098296,15.26328,4.45179,15.89925,87.0,15.91,88.4427956365,138.89,118.92328,7.22179,119.1423550916,15.26328,4.45179,15.89925,103.66,2.77,103.6970033318,139.56,112.50328,20.02179,114.2709940692,15.26328,4.45179,15.89925,97.24,15.57,98.478639816,138.84,15.26328,4.45179,15.89925,15.26328,4.45179,15.89925,0.0,0.0,0.0,139.22
2021-01-16 15:00:00,104.5212,19.0541,106.2437761765,11.911200000000001,3.4741,12.4075,92.61,15.58,93.9113864236,138.76,122.3212,6.2141,122.4789410807,11.911200000000001,3.4741,12.4075,110.41,2.74,110.443993499,139.43,115.4412,18.7041,116.9466289136,11.911200000000001,3.4741,12.4075,103.53,15.23,104.6442248765,138.72,11.911200000000001,3.4741,12.4075,11.911200000000001,3.4741,12.4075,0.0,0.0,0.0,139.09
2021-01-16 15:30:00,106.30256,17.87658,107.7952057146,11.06256,3.2265800000000002,11.5235,95.24,14.65,96.3601582606,138.15,124.47256,7.15658,124.6781249067,11.06256,3.2265800000000002,11.5235,113.41,3.93,113.4780727718,139.03,117.54256,17.45658,118.8317533181,11.06256,3.2265800000000002,11.5235,106.48,14.23,107.4266414815,138.12,11.06256,3.2265800000000002,11.5235,11.06256,3.2265800000000002,11.5235,0.0,0.0,0.0,138.68
2021-01-16 16:00:00,108.07232,17.20526,109.4333007903,11.09232,3.2352600000000002,11.5545,96.98,13.97,97.9810252039,138.24,126.54232,6.50526,126.7094201654,11.09232,3.2352600000000002,11.5545,115.45,3.27,115.4963003736,139.12,119.54232,16.69526,120.7025185216,11.09232,3.2352600000000002,11.5545,108.45,13.46,109.2820849911,138.21,11.09232,3.2352600000000002,11.5545,11.09232,3.2352600000000002,11.5545,0.0,0.0,0.0,138.73
2021-01-16 16:30:00,111.60408,18.12119,113.0656809101,13.20408,3.85119,13.75425,98.4,14.27,99.4293362142,138.41,130.27408,7.14119,130.4696612798,13.20408,3.85119,13.75425,117.07,3.29,117.1162200551,139.25,123.23408,17.66119,124.4931970256,13.20408,3.85119,13.75425,110.03,13.81,110.8932685063,138.37,13.20408,3.85119,13.75425,13.20408,3.85119,13.75425,0.0,0.0,0.0,138.87
2021-01-16 17:00:00,117.49448,17.63339,118.8103079424,14.03448,4.09339,14.619250000000001,103.46,13.54,104.3422407273,137.38,136.89448,5.53339,137.0062664967,14.03448,4.09339,14.619250000000001,122.86,1.44,122.8684385837,137.76,129.72448,17.18339,130.8575928373,14.03448,4.09339,14.619250000000001,115.69,13.09,116.428193321,137.34,14.03448,4.09339,14.619250000000001,14.03448,4.09339,14.619250000000001,0.0,0.0,0.0,137.42
2021-01-16 17:30:00,119.67656,19.15608,121.1999769571,17.26656,5.03608,17.986,102.41,14.12,103.3788300379,137.73,138.71656,6.81608,138.8839190288,17.26656,5.03608,17.986,121.45,1.78,121.4630433506,137.99,131.77656,18.74608,133.1032579646,17.26656,5.03608,17.986,114.51,13.71,115.3278119102,137.69,17.26656,5.03608,17.986,17.26656,5.03608,17.986,0.0,0.0,0.0,137.65
2021-01-16 18:00:00,119.05184,18.33512,120.4554574637,14.93184,4.35512,15.554,104.12,13.98,105.0543421283,137.26,138.43184,6.40512,138.5799404243,14.93184,4.35512,15.554,123.5,2.05,123.5170129982,137.47,131.36184,17.94512,132.5819004993,14.93184,4.35512,15.554,116.43,13.59,117.2204461687,137.23,14.93184,4.35512,15.554,14.93184,4.35512,15.554,0.0,0.0,0.0,137.15
2021-01-16 18:30:00,116.94808,18.53819,118.4082678877,13.70808,3.99819,14.27925,103.24,14.54,104.2588566981,137.97,136.19808,5.63819,136.3147320804,13.70808,3.99819,14.27925,122.49,1.6400000000000001,122.5009783634,138.18,129.12808,18.17819,130.4013329539,13.70808,3.99819,14.27925,115.42,14.18,116.2877843972,137.93,13.70808,3.99819,14.27925,13.70808,3.99819,14.27925,0.0,0.0,0.0,137.87
2021-01-16 19:00:00,113.15312,19.72341,114.8592245654,13.38312,3.90341,13.94075,99.77,15.82,101.0164605399,138.37,131.79312,4.40341,131.8666618178,13.38312,3.90341,13.94075,118.41,0.5,118.4110556494,138.6,124.91312,19.48341,126.4234583191,13.38312,3.90341,13.94075,111.53,15.58,112.6129535178,138.33,13.38312,3.90341,13.94075,13.38312,3.90341,13.94075,0.0,0.0,0.0,138.28
2021-01-16 19:30:00,109.58512,19.67441,111.3372396562,10.81512,3.15441,11.26575,98.77,16.52,100.1420156578,138.63,128.16512,4.65441,128.2496063037,10.81512,3.15441,11.26575,117.35,1.5,117.3595863149,139.02,121.24512,19.50441,122.8039133467,10.81512,3.15441,11.26575,110.43,16.35,111.6338093948,138.58,10.81512,3.15441,11.26575,10.81512,3.15441,11.26575,0.0,0.0,0.0,138.69
2021-01-16 20:00:00,106.20144,19.14417,107.9131368419,7.35144,2.14417,7.65775,98.85,17.0,100.3011590162,138.63,124.91144,3.7541700000000002,124.9678424046,7.35144,2.14417,7.65775,117.56,1.6099999999999999,117.5710240663,138.99,117.87144,19.01417,119.3952052155,7.35144,2.14417,7.65775,110.52,16.87,111.800122093,138.58,7.35144,2.14417,7.65775,7.35144,2.14417,7.65775,0.0,0.0,0.0,138.64
2021-01-16 20:30:00,102.58976,19.55993,104.4377791724,6.23976,1.81993,6.49975,96.35,17.74,97.9695365917,138.01,120.80976,4.17993,120.8820496437,6.23976,1.81993,6.49975,114.57,2.36,114.5943039597,138.35,113.93976,19.53993,115.6031045139,6.23976,1.81993,6.49975,107.7,17.72,109.148011434,137.96,6.23976,1.81993,6.49975,6.23976,1.81993,6.49975,0.0,0.0,0.0,138.02
2021-01-16 21:00:00,99.1776,21.2293,101.4242550885,7.1975999999999996,2.0993,7.4975,91.98,19.13,93.9482692762,138.42,116.5976,5.5293,116.7286318101,7.1975999999999996,2.0993,7.4975,109.4,3.43,109.4537569022,138.75,109.9676,21.3493,112.020826904,7.1975999999999996,2.0993,7.4975,102.77,19.25,104.5573306851,138.37,7.1975999999999996,2.0993,7.4975,7.1975999999999996,2.0993,7.4975,0.0,0.0,0.0,138.42
2021-01-16 21:30:00,94.12032,23.48676,97.0065076796,9.52032,2.7767600000000003,9.917,84.6,20.71,87.0980143287,139.2,110.31032,9.22676,110.6955274553,9.52032,2.7767600000000003,9.917,100.79,6.45,100.9961712146,139.75,104.02032,23.69676,106.6853476697,9.52032,2.7767600000000003,9.917,94.5,20.92,96.7878938711,139.15,9.52032,2.7767600000000003,9.917,9.52032,2.7767600000000003,9.917,0.0,0.0,0.0,139.39
2021-01-16 22:00:00,90.88176,22.82468,93.7041104637,8.14176,2.37468,8.481,82.74,20.45,85.2297489143,139.41,106.91176,11.48468,107.5268445599,8.14176,2.37468,8.481,98.77,9.11,99.1892383276,140.07,100.71176,23.17468,103.3437196708,8.14176,2.37468,8.481,92.57,20.8,94.8780527836,139.36,8.14176,2.37468,8.481,8.14176,2.37468,8.481,0.0,0.0,0.0,139.69
2021-01-16 22:30:00,86.58312,18.44591,88.5262010066,7.32312,2.13591,7.62825,79.26,16.31,80.9207247867,137.55,101.61312,21.07591,103.7758167323,7.32312,2.13591,7.62825,94.29,18.94,96.1734251236,137.76,96.74312,18.41591,98.4803381821,7.32312,2.13591,7.62825,89.42,16.28,90.88990483,137.51,7.32312,2.13591,7.62825,7.32312,2.13591,7.62825,0.0,0.0,0.0,137.38
2021-01-16 23:00:00,82.0936,19.2948,84.3305903454,6.8736,2.0048,7.16,75.22,17.29,77.1815554391,137.72,96.3936,21.9548,98.8622241506,6.8736,2.0048,7.16,89.52,19.95,91.7160449431,137.95,91.7336,19.3448,93.7511314918,6.8736,2.0048,7.16,84.86,17.34,86.6134816296,137.68,6.8736,2.0048,7.16,6.8736,2.0048,7.16,0.0,0.0,0.0,137.59
2021-01-16 23:30:00,78.34712,19.74666,80.7972882803,5.33712,1.55666,5.5595,73.01,18.19,75.241851386,137.97,92.22712,21.58666,94.7197210376,5.33712,1.55666,5.5595,86.89,20.03,89.1687893828,138.12,87.69712,19.90666,89.9280822027,5.33712,1.55666,5.5595,82.36,18.35,84.3794530677,137.93,5.33712,1.55666,5.5595,5.33712,1.55666,5.5595,0.0,0.0,0.0,137.75
2021-01-17 00:00:00,74.9964,20.2652,77.6861528459,5.1264,1.4952,5.34,69.87,18.77,72.3472860583,138.13,88.2864,22.1052,91.0116931608,5.1264,1.4952,5.34,83.16,20.61,85.6758875063,138.28,83.9364,20.4652,86.3952756579,5.1264,1.4952,5.34,78.81,18.97,81.0609462072,138.08,5.1264,1.4952,5.34,5.1264,1.4952,5.34,0.0,0.0,0.0,137.92
2021-01-17 00:30:00,74.03896,20.76678,76.8962076402,5.50896,1.60678,5.7385,68.53,19.16,71.1580388993,138.73,87.09896,22.29678,89.9075927353,5.50896,1.60678,5.7385,81.59,20.69,84.1724669949,138.85,82.80896,20.98678,85.4269792926,5.50896,1.60678,5.7385,77.3,19.38,79.6923735372,138.68,5.50896,1.60678,5.7385,5.50896,1.60678,5.7385,0.0,0.0,0.0,138.49
2021-01-17 01:00:00,73.87568,21.03999,76.8133925475,5.48568,1.59999,5.71425,68.39,19.44,71.0992665222,138.04,86.91568,21.93999,89.6420581595,5.48568,1.59999,5.71425,81.43,20.34,83.9318801172,138.09,82.63568,21.31999,85.3416520971,5.48568,1.59999,5.71425,77.15,19.72,79.6304018576,137.99,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,137.73
2021-01-17 01:30:00,73.56328,20.98929,76.4990618182,5.24328,1.52929,5.46175,68.32,19.46,71.0374126781,138.32,86.57328,21.69929,89.2512856852,5.24328,1.52929,5.46175,81.33,20.17,83.7937813922,138.35,82.29328,21.26929,84.997450728,5.24328,1.52929,5.46175,77.05,19.74,79.5384818814,138.27,5.24328,1.52929,5.46175,5.24328,1.52929,5.46175,0.0,0.0,0.0,137.99
2021-01-17 02:00:00,72.17168,21.15174,75.20736333,5.49168,1.60174,5.7205,66.68,19.55,69.4868685436,138.77,84.88168,22.74174,87.8754023482,5.49168,1.60174,5.7205,79.39,21.14,82.1563856313,138.9,80.69168,21.41174,83.4841891082,5.49168,1.60174,5.7205,75.2,19.81,77.7655199944,138.71,5.49168,1.60174,5.7205,5.49168,1.60174,5.7205,0.0,0.0,0.0,138.54
2021-01-17 02:30:00,70.76168,21.32049,73.9038473306,6.00168,1.75049,6.25175,64.76,19.57,67.6523650732,138.48,83.07168,22.91049,86.1730501379,6.00168,1.75049,6.25175,77.07,21.16,79.9220276269,138.62,79.04168,21.58049,81.9347589602,6.00168,1.75049,6.25175,73.04,19.83,75.6840174674,138.43,6.00168,1.75049,6.25175,6.00168,1.75049,6.25175,0.0,0.0,0.0,138.26
2021-01-17 03:00:00,69.35024,21.63882,72.647741321,6.75024,1.96882,7.0315,62.6,19.67,65.6175959633,138.57,81.26024,23.62882,84.625928293,6.75024,1.96882,7.0315,74.51,21.66,77.5944308569,138.76,77.34024,21.88882,80.3780639494,6.75024,1.96882,7.0315,70.59,19.92,73.3468097466,138.52,6.75024,1.96882,7.0315,6.75024,1.96882,7.0315,0.0,0.0,0.0,138.38
2021-01-17 03:30:00,68.2872,21.26335,71.5211279068,6.4572,1.88335,6.72625,61.83,19.38,64.7960901598,138.81,80.1472,25.21335,84.0195613299,6.4572,1.88335,6.72625,73.69,23.33,77.2949222136,139.21,76.1672,21.46335,79.1335437666,6.4572,1.88335,6.72625,69.71,19.58,72.4075997393,138.77,6.4572,1.88335,6.72625,6.4572,1.88335,6.72625,0.0,0.0,0.0,138.83
2021-01-17 04:00:00,66.75376,22.43068,70.421586743,7.37376,2.15068,7.681,59.38,20.28,62.7476119067,138.81,78.09376,25.12068,82.0346506947,7.37376,2.15068,7.681,70.72,22.97,74.3568376143,139.08,74.32376,22.73068,77.7219731723,7.37376,2.15068,7.681,66.95,20.58,70.0416940115,138.77,7.37376,2.15068,7.681,7.37376,2.15068,7.681,0.0,0.0,0.0,138.69
2021-01-17 04:30:00,66.95344,22.15767,70.5246443994,7.12344,2.07767,7.42025,59.83,20.08,63.1097084449,138.87,78.39344,24.82767,82.2310442148,7.12344,2.07767,7.42025,71.27,22.75,74.8129360472,139.14,74.58344,22.43767,77.8854194138,7.12344,2.07767,7.42025,67.46,20.36,70.465461043,138.82,7.12344,2.07767,7.42025,7.12344,2.07767,7.42025,0.0,0.0,0.0,138.74
2021-01-17 05:00:00,66.99432,21.54501,70.3734777325,6.63432,1.9350100000000001,6.91075,60.36,19.61,63.4655946163,138.71,78.61432,25.48501,82.641981122,6.63432,1.9350100000000001,6.91075,71.98,23.55,75.7345555212,139.14,74.70432,21.77501,77.8131511196,6.63432,1.9350100000000001,6.91075,68.07,19.84,70.9024012287,138.67,6.63432,1.9350100000000001,6.91075,6.63432,1.9350100000000001,6.91075,0.0,0.0,0.0,138.74
2021-01-17 05:30:00,67.52832,21.97701,71.0145264757,6.53832,1.90701,6.8107500000000005,60.99,20.07,64.2073593913,138.86,79.24832,24.72701,83.0163914318,6.53832,1.90701,6.8107500000000005,72.71,22.82,76.2069320994,139.14,75.32832,22.24701,78.5447977142,6.53832,1.90701,6.8107500000000005,68.79,20.34,71.7340902222,138.81,6.53832,1.90701,6.8107500000000005,6.53832,1.90701,6.8107500000000005,0.0,0.0,0.0,138.74
2021-01-17 06:00:00,68.348,21.54525,71.6634279222,6.018,1.7552500000000002,6.26875,62.33,19.79,65.3962766524,138.96,80.328,24.18525,83.8898915339,6.018,1.7552500000000002,6.26875,74.31,22.43,77.6213952464,139.21,76.318,21.79525,79.3692008689,6.018,1.7552500000000002,6.26875,70.3,20.04,73.1005581374,138.91,6.018,1.7552500000000002,6.26875,6.018,1.7552500000000002,6.26875,0.0,0.0,0.0,138.84
2021-01-17 06:30:00,71.4136,20.27105,74.2348821853,5.2836,1.54105,5.50375,66.13,18.73,68.7312869078,138.79,84.1336,22.77105,87.1606755771,5.2836,1.54105,5.50375,78.85,21.23,81.6580394083,139.03,79.8836,20.41105,82.4499879385,5.2836,1.54105,5.50375,74.6,18.87,76.949573748,138.74,5.2836,1.54105,5.50375,5.2836,1.54105,5.50375,0.0,0.0,0.0,138.66
2021-01-17 07:00:00,73.45032,19.35801,75.9584232279,5.4103200000000005,1.57801,5.63575,68.04,17.78,70.3247467112,138.36,86.50032,21.60801,89.1583504573,5.4103200000000005,1.57801,5.63575,81.09,20.03,83.52717521860001,138.57,82.19032,19.38801,84.4460989831,5.4103200000000005,1.57801,5.63575,76.78,17.81,78.8185542877,138.32,5.4103200000000005,1.57801,5.63575,5.4103200000000005,1.57801,5.63575,0.0,0.0,0.0,138.17
2021-01-17 07:30:00,76.98432,18.09001,79.0811860537,6.03432,1.76001,6.28575,70.95,16.33,72.8050231783,137.45,90.52432,21.46001,93.0332442768,6.03432,1.76001,6.28575,84.49,19.7,86.7562683614,137.77,86.09432,17.98001,87.9517634608,6.03432,1.76001,6.28575,80.06,16.22,81.68654724,137.41,6.03432,1.76001,6.28575,6.03432,1.76001,6.28575,0.0,0.0,0.0,137.41
2021-01-17 08:00:00,80.206,17.62675,82.120063027,5.406,1.57675,5.63125,74.8,16.05,76.5025653165,137.86,94.426,18.71675,96.2631092712,5.406,1.57675,5.63125,89.02,17.14,90.6550605317,137.91,89.836,17.49675,91.5240031716,5.406,1.57675,5.63125,84.43,15.92,85.9178171278,137.81,5.406,1.57675,5.63125,5.406,1.57675,5.63125,0.0,0.0,0.0,137.56
2021-01-17 08:30:00,84.60392,16.82656,86.2609784364,4.99392,1.45656,5.202,79.61,15.37,81.0801393684,138.29,99.73392,16.92656,101.160087149,4.99392,1.45656,5.202,94.74,15.47,95.9947316263,138.22,94.85392,16.62656,96.3000967642,4.99392,1.45656,5.202,89.86,15.17,91.1314901667,138.24,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,137.85
2021-01-17 09:00:00,89.54592,16.07006,90.9764728765,6.44592,1.88006,6.7145,83.1,14.19,84.3028237961,138.11,105.27592,16.98006,106.6364936101,6.44592,1.88006,6.7145,98.83,15.1,99.9768918301,138.11,100.26592,15.73006,101.4923125219,6.44592,1.88006,6.7145,93.82,13.85,94.8367803123,138.06,6.44592,1.88006,6.7145,6.44592,1.88006,6.7145,0.0,0.0,0.0,137.77
2021-01-17 09:30:00,92.48576,16.22668,93.8984608319,9.72576,2.8366800000000003,10.131,82.76,13.39,83.8362075717,137.63,108.09576,17.00668,109.425410644,9.72576,2.8366800000000003,10.131,98.37,14.17,99.3853399652,137.62,103.15576,15.81668,104.3612868232,9.72576,2.8366800000000003,10.131,93.43,12.98,94.32733061,137.59,9.72576,2.8366800000000003,10.131,9.72576,2.8366800000000003,10.131,0.0,0.0,0.0,137.28
2021-01-17 10:00:00,96.76592,14.50756,97.8473942964,10.34592,3.01756,10.777,86.42,11.49,87.1804823341,136.74,112.65592,11.02756,113.1943611255,10.34592,3.01756,10.777,102.31,8.01,102.6230783011,136.28,107.65592,17.68756,109.0992524713,10.34592,3.01756,10.777,97.31,14.67,98.4095777859,136.7,10.34592,3.01756,10.777,10.34592,3.01756,10.777,0.0,0.0,0.0,135.95
2021-01-17 10:30:00,100.76392,6.18781,100.9537347816,11.20392,3.26781,11.67075,89.56,2.92,89.6075889643,137.23,116.71392,6.79781,116.9117160192,11.20392,3.26781,11.67075,105.51,3.5300000000000002,105.5690342856,137.18,110.55392,26.86781,113.7719141158,11.20392,3.26781,11.67075,99.35,23.6,102.1145557695,137.19,11.20392,3.26781,11.67075,11.20392,3.26781,11.67075,0.0,0.0,0.0,136.83
2021-01-17 11:00:00,101.62936,6.11773,101.8133264085,12.84936,3.74773,13.38475,88.78,2.37,88.8116281801,137.23,117.45936,7.11773,117.6748202971,12.84936,3.74773,13.38475,104.61,3.37,104.6642680192,137.23,111.35936,26.74773,114.5266262481,12.84936,3.74773,13.38475,98.51,23.0,101.1593796936,137.19,12.84936,3.74773,13.38475,12.84936,3.74773,13.38475,0.0,0.0,0.0,136.88
2021-01-17 11:30:00,105.22528,5.12654,105.3500876291,12.84528,3.74654,13.3805,92.38,1.38,92.3903068509,137.01,121.71528,6.05654,121.865873247,12.84528,3.74654,13.3805,108.87,2.31,108.8945039935,136.98,115.37528,25.58654,118.1783663123,12.84528,3.74654,13.3805,102.53,21.84,104.8302747302,136.97,12.84528,3.74654,13.3805,12.84528,3.74654,13.3805,0.0,0.0,0.0,136.63
2021-01-17 12:00:00,106.97048,4.74264,107.075563158,12.90048,3.76264,13.438,94.07,0.98,94.0751045708,136.56,123.68048,5.35264,123.7962515103,12.90048,3.76264,13.438,110.78,1.5899999999999999,110.7914098656,136.49,117.34048,25.07264,119.9892725338,12.90048,3.76264,13.438,104.44,21.31,106.5918838374,136.52,12.90048,3.76264,13.438,12.90048,3.76264,13.438,0.0,0.0,0.0,136.14
2021-01-17 12:30:00,109.2948,4.44265,109.3850558626,14.1348,4.12265,14.72375,95.16,0.32,95.1605380397,136.17,126.1648,6.05265,126.3099019518,14.1348,4.12265,14.72375,112.03,1.9300000000000002,112.0466233315,136.23,119.7548,24.48265,122.2317973118,14.1348,4.12265,14.72375,105.62,20.36,107.5644643923,136.14,14.1348,4.12265,14.72375,14.1348,4.12265,14.72375,0.0,0.0,0.0,135.89
2021-01-17 13:00:00,109.93976,5.15993,110.0607818728,15.59976,4.54993,16.24975,94.34,0.61,94.3419721015,135.96,126.51976,6.37993,126.6805161707,15.59976,4.54993,16.24975,110.92,1.83,110.935094988,135.96,120.31976,25.25993,122.9427049892,15.59976,4.54993,16.24975,104.72,20.71,106.7482201257,135.93,15.59976,4.54993,16.24975,15.59976,4.54993,16.24975,0.0,0.0,0.0,135.63
2021-01-17 13:30:00,110.6188,6.3734,110.8022524184,16.4688,4.8034,17.155,94.15,1.57,94.1630893716,136.18,127.0988,7.4334,127.3159864157,16.4688,4.8034,17.155,110.63,2.63,110.6612569963,136.16,120.9588,26.6034,123.8497968872,16.4688,4.8034,17.155,104.49,21.8,106.7398711822,136.15,16.4688,4.8034,17.155,16.4688,4.8034,17.155,0.0,0.0,0.0,135.83
2021-01-17 14:00:00,109.8216,6.5013000000000005,110.0138660726,14.781600000000001,4.3113,15.3975,95.04,2.19,95.0652286591,136.57,126.5416,6.8513,126.7269381081,14.781600000000001,4.3113,15.3975,111.76,2.54,111.7888599101,136.47,120.2916,26.9213,123.2672925972,14.781600000000001,4.3113,15.3975,105.51,22.61,107.9053854078,136.53,14.781600000000001,4.3113,15.3975,14.781600000000001,4.3113,15.3975,0.0,0.0,0.0,136.14
2021-01-17 14:30:00,109.47024,6.29632,109.6511609204,13.05024,3.80632,13.594,96.42,2.49,96.4521461659,136.57,126.45024,6.51632,126.6180304001,13.05024,3.80632,13.594,113.4,2.71,113.4323767714,136.47,120.08024,26.75632,123.0250571973,13.05024,3.80632,13.594,107.03,22.95,109.4628859477,136.53,13.05024,3.80632,13.594,13.05024,3.80632,13.594,0.0,0.0,0.0,136.12
2021-01-17 15:00:00,110.06104,4.57322,110.1560114885,9.37104,2.73322,9.7615,100.69,1.8399999999999999,100.7068105939,136.48,127.82104,4.5932200000000005,127.9035415329,9.37104,2.73322,9.7615,118.45,1.8599999999999999,118.4646027301,136.32,121.18104,24.99322,123.7315865147,9.37104,2.73322,9.7615,111.81,22.26,114.004314392,136.44,9.37104,2.73322,9.7615,9.37104,2.73322,9.7615,0.0,0.0,0.0,135.96
2021-01-17 15:30:00,110.87784,3.87937,110.9456845247,7.91784,2.30937,8.24775,102.96,1.57,102.9719694868,135.59,128.97784,4.06937,129.0420202231,7.91784,2.30937,8.24775,121.06,1.76,121.0727929801,135.43,122.23784,24.02937,124.5772858528,7.91784,2.30937,8.24775,114.32,21.72,116.3650325484,135.55,7.91784,2.30937,8.24775,7.91784,2.30937,8.24775,0.0,0.0,0.0,135.06
2021-01-17 16:00:00,113.44824,8.36657,113.7563301652,10.06824,2.93657,10.48775,103.38,5.43,103.5225062486,135.91,131.79824,5.66657,131.9199987972,10.06824,2.93657,10.48775,121.73,2.73,121.7606085727,135.73,125.10824,22.49657,127.1147803273,10.06824,2.93657,10.48775,115.04,19.56,116.6910245049,135.86,10.06824,2.93657,10.48775,10.06824,2.93657,10.48775,0.0,0.0,0.0,135.38
2021-01-17 16:30:00,118.81624,12.40182,119.4617262015,11.52624,3.36182,12.0065,107.29,9.04,107.6701708924,138.78,136.32624,9.74182,136.6738701049,11.52624,3.36182,12.0065,124.8,6.38,124.9629721157,138.29,130.44624,11.22182,130.9280366241,11.52624,3.36182,12.0065,118.92,7.86,119.1794697085,138.72,11.52624,3.36182,12.0065,11.52624,3.36182,12.0065,0.0,0.0,0.0,137.93
2021-01-17 17:00:00,122.7056,12.7333,123.3645054311,13.9656,4.0733,14.5475,108.74,8.66,109.0842940116,138.73,140.4756,10.9033,140.8981055453,13.9656,4.0733,14.5475,126.51,6.83,126.6942342808,138.32,134.4656,11.5433,134.9601621155,13.9656,4.0733,14.5475,120.5,7.47,120.7313169811,138.67,13.9656,4.0733,14.5475,13.9656,4.0733,14.5475,0.0,0.0,0.0,137.96
2021-01-17 17:30:00,124.53632,12.55476,125.1675556916,14.17632,4.13476,14.767,110.36,8.42,110.6807390651,138.85,142.53632,10.35476,142.911943426,14.17632,4.13476,14.767,128.36,6.22,128.5106143476,138.39,136.46632,11.33476,136.9362380037,14.17632,4.13476,14.767,122.29,7.2,122.5017718239,138.79,14.17632,4.13476,14.767,14.17632,4.13476,14.767,0.0,0.0,0.0,138.04
2021-01-17 18:00:00,122.10328,12.04179,122.6956221434,12.14328,3.5417899999999998,12.64925,109.96,8.5,110.2880392427,138.42,140.08328,10.61179,140.4846447928,12.14328,3.5417899999999998,12.64925,127.94,7.07,128.1351961797,138.04,133.97328,10.85179,134.4120571235,12.14328,3.5417899999999998,12.64925,121.83,7.31,122.0491089685,138.35,12.14328,3.5417899999999998,12.64925,12.14328,3.5417899999999998,12.64925,0.0,0.0,0.0,137.7
2021-01-17 18:30:00,118.28104,12.82447,118.9742470212,11.50104,3.35447,11.98025,106.78,9.47,107.1991105374,138.33,135.76104,11.45447,136.2434030141,11.50104,3.35447,11.98025,124.26,8.1,124.523723041,137.99,129.84104,11.71447,130.3684182448,11.50104,3.35447,11.98025,118.34,8.36,118.6349240317,138.27,11.50104,3.35447,11.98025,11.50104,3.35447,11.98025,0.0,0.0,0.0,137.62
2021-01-17 19:00:00,115.05504,14.17397,115.9248189775,9.78504,2.8539700000000003,10.19275,105.27,11.32,105.8768874684,139.12,132.36504,11.62397,132.8744538757,9.78504,2.8539700000000003,10.19275,122.58,8.77,122.8933248798,138.65,126.39504,13.25397,127.0880555259,9.78504,2.8539700000000003,10.19275,116.61,10.4,117.0728495425,139.05,9.78504,2.8539700000000003,10.19275,9.78504,2.8539700000000003,10.19275,0.0,0.0,0.0,138.29
2021-01-17 19:30:00,111.63392,13.95531,112.5028122838,6.22392,1.8153100000000002,6.48325,105.41,12.14,106.1067749958,139.55,128.96392,9.22531,129.2934608028,6.22392,1.8153100000000002,6.48325,122.74,7.41,122.9634730316,138.84,122.98392,13.12531,123.6823283301,6.22392,1.8153100000000002,6.48325,116.76,11.31,117.3064947051,139.47,6.22392,1.8153100000000002,6.48325,6.22392,1.8153100000000002,6.48325,0.0,0.0,0.0,138.52
2021-01-17 20:00:00,106.85368,15.88899,108.0285560987,6.37368,1.85899,6.6392500000000005,100.48,14.03,101.4547746535,139.92,123.33368,9.77899,123.720755202,6.37368,1.85899,6.6392500000000005,116.96,7.92,117.2278465212,139.08,117.64368,15.20899,118.6227162931,6.37368,1.85899,6.6392500000000005,111.27,13.35,112.067994539,139.83,6.37368,1.85899,6.6392500000000005,6.37368,1.85899,6.6392500000000005,0.0,0.0,0.0,138.76
2021-01-17 20:30:00,105.07592,15.97881,106.2839185054,5.03592,1.46881,5.24575,100.04,14.51,101.0868027984,139.76,121.51592,9.99881,121.9265968313,5.03592,1.46881,5.24575,116.48,8.53,116.7919145318,138.94,115.82592,15.36881,116.8411060572,5.03592,1.46881,5.24575,110.79,13.9,111.6585603525,139.68,5.03592,1.46881,5.24575,5.03592,1.46881,5.24575,0.0,0.0,0.0,138.64
2021-01-17 21:00:00,100.32224,18.04732,101.9326130235,5.68224,1.65732,5.9190000000000005,94.64,16.39,96.048746478,139.7,116.57224,14.07732,117.4191554943,5.68224,1.65732,5.9190000000000005,110.89,12.42,111.5833701767,139.46,110.86224,14.83732,111.8507144483,5.68224,1.65732,5.9190000000000005,105.18,13.18,106.0025697802,139.63,5.68224,1.65732,5.9190000000000005,5.68224,1.65732,5.9190000000000005,0.0,0.0,0.0,139.12
2021-01-17 21:30:00,94.6364,28.68645,98.8886273469,6.2964,1.8364500000000001,6.55875,88.34,26.85,92.3302664352,137.28,112.3264,13.11645,113.0896166656,6.2964,1.8364500000000001,6.55875,106.03,11.28,106.6283231604,137.62,106.7664,7.63645,107.0391495555,6.2964,1.8364500000000001,6.55875,100.47,5.8,100.6372739098,137.22,6.2964,1.8364500000000001,6.55875,6.2964,1.8364500000000001,6.55875,0.0,0.0,0.0,137.28
2021-01-17 22:00:00,91.30032,29.55051,95.9634361273,5.35032,1.56051,5.57325,85.95,27.99,90.3927132019,138.12,108.53032,13.13051,109.321730009,5.35032,1.56051,5.57325,103.18,11.57,103.8266695026,138.39,103.10032,8.37051,103.4395544352,5.35032,1.56051,5.57325,97.75,6.8100000000000005,97.9869307612,138.06,5.35032,1.56051,5.57325,5.35032,1.56051,5.57325,0.0,0.0,0.0,138.08
2021-01-17 22:30:00,86.45968,30.46199,91.6690193057,5.14968,1.5019900000000002,5.36425,81.31,28.96,86.3133691846,138.35,102.82968,13.79199,103.7504798883,5.14968,1.5019900000000002,5.36425,97.68,12.29,98.4501218892,138.62,97.61968,9.30199,98.0618628278,5.14968,1.5019900000000002,5.36425,92.47,7.8,92.7983884558,138.29,5.14968,1.5019900000000002,5.36425,5.14968,1.5019900000000002,5.36425,0.0,0.0,0.0,138.29
2021-01-17 23:00:00,81.02576,32.13793,87.1666239352,6.33576,1.84793,6.59975,74.69,30.29,80.5982642493,138.53,96.09576,15.51793,97.3406453721,6.33576,1.84793,6.59975,89.76,13.67,90.7949695743,138.83,91.27576,11.03793,91.9407432114,6.33576,1.84793,6.59975,84.94,9.19,85.4357050653,138.46,6.33576,1.84793,6.59975,6.33576,1.84793,6.59975,0.0,0.0,0.0,138.48
2021-01-17 23:30:00,76.51928,32.52979,83.1467825545,6.47928,1.88979,6.74925,70.04,30.64,76.4487488452,139.05,90.79928,17.22979,92.4195591418,6.47928,1.88979,6.74925,84.32,15.34,85.7040139083,139.54,86.13928,11.21979,86.8669053585,6.47928,1.88979,6.74925,79.66,9.33,80.2045167057,138.98,6.47928,1.88979,6.74925,6.47928,1.88979,6.74925,0.0,0.0,0.0,139.17
2021-01-18 00:00:00,72.82072,33.62771,80.2102246672,6.7807200000000005,1.97771,7.06325,66.04,31.65,73.2325344365,139.4,86.37072,17.977710000000002,88.2218755761,6.7807200000000005,1.97771,7.06325,79.59,16.0,81.1823139606,139.87,81.90072,12.33771,82.8247971598,6.7807200000000005,1.97771,7.06325,75.12,10.36,75.8310226754,139.33,6.7807200000000005,1.97771,7.06325,6.7807200000000005,1.97771,7.06325,0.0,0.0,0.0,139.5
2021-01-18 00:30:00,71.90744,34.06842,79.5697000664,6.81744,1.98842,7.1015,65.09,32.08,72.566069895,139.02,85.21744,17.58842,87.0135885839,6.81744,1.98842,7.1015,78.4,15.6,79.9369751742,139.39,80.85744,12.96842,81.8908146293,6.81744,1.98842,7.1015,74.04,10.98,74.8497294584,138.95,6.81744,1.98842,7.1015,6.81744,1.98842,7.1015,0.0,0.0,0.0,139.02
2021-01-18 01:00:00,72.36552,34.19661,80.0385945676,7.80552,2.27661,8.13075,64.56,31.92,72.019997223,138.76,85.52552,17.68661,87.3351632767,7.80552,2.27661,8.13075,77.72,15.41,79.2329887105,139.12,81.24552,13.15661,82.3038936306,7.80552,2.27661,8.13075,73.44,10.88,74.2415517079,138.7,7.80552,2.27661,8.13075,7.80552,2.27661,8.13075,0.0,0.0,0.0,138.76
2021-01-18 01:30:00,72.27208,34.33644,80.0140278914,8.18208,2.38644,8.523,64.09,31.95,71.6123634577,139.2,85.33208,17.79644,87.1680971101,8.18208,2.38644,8.523,77.15,15.41,78.6739512164,139.58,81.10208,13.13644,82.1590739736,8.18208,2.38644,8.523,72.92,10.75,73.7081332012,139.13,8.18208,2.38644,8.523,8.18208,2.38644,8.523,0.0,0.0,0.0,139.2
2021-01-18 02:00:00,71.89208,25.93144,76.4258513018,7.34208,2.1414400000000002,7.648,64.55,23.79,68.7943791309,138.98,84.62208,21.10144,87.2133429792,7.34208,2.1414400000000002,7.648,77.28,18.96,79.5718543205,139.23,80.38208,18.53144,82.4905634215,7.34208,2.1414400000000002,7.648,73.04,16.39,74.8563537717,138.91,7.34208,2.1414400000000002,7.648,7.34208,2.1414400000000002,7.648,0.0,0.0,0.0,138.87
2021-01-18 02:30:00,71.22784,21.17562,74.3088963278,6.807840000000001,1.98562,7.0915,64.42,19.19,67.2175014412,138.05,83.55784,21.52562,86.285948693,6.807840000000001,1.98562,7.0915,76.75,19.54,79.1983213206,138.06,79.44784,21.39562,82.2783801241,6.807840000000001,1.98562,7.0915,72.64,19.41,75.1885476652,138.0,6.807840000000001,1.98562,7.0915,6.807840000000001,1.98562,7.0915,0.0,0.0,0.0,137.69
2021-01-18 03:00:00,70.7624,20.8432,73.7682603834,5.9424,1.7332,6.19,64.82,19.11,67.5782842339,137.99,83.2024,21.1532,85.8492704454,5.9424,1.7332,6.19,77.26,19.42,79.6633165265,137.99,79.0524,21.0632,81.8103926161,5.9424,1.7332,6.19,73.11,19.33,75.6222255689,137.93,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,137.62
2021-01-18 03:30:00,70.6468,20.8274,73.6529085712,5.7168,1.6674,5.955,64.93,19.16,67.6979357145,138.17,83.1268,21.1374,85.7721082695,5.7168,1.6674,5.955,77.41,19.47,79.8209809511,138.16,78.9568,21.0374,81.7113729232,5.7168,1.6674,5.955,73.24,19.37,75.7581315767,138.11,5.7168,1.6674,5.955,5.7168,1.6674,5.955,0.0,0.0,0.0,137.8
2021-01-18 04:00:00,69.91816,20.94488,72.9879243163,6.18816,1.80488,6.446,63.73,19.14,66.542110727,138.3,82.15816,21.22488,84.8555171194,6.18816,1.80488,6.446,75.97,19.42,78.4128643782,138.3,78.06816,21.15488,80.8836606095,6.18816,1.80488,6.446,71.88,19.35,74.438947467,138.25,6.18816,1.80488,6.446,6.18816,1.80488,6.446,0.0,0.0,0.0,137.94
2021-01-18 04:30:00,70.75112,20.84991,73.7593365498,6.65112,1.93991,6.92825,64.1,18.91,66.8311162558,138.4,83.06112,21.06991,85.6918360351,6.65112,1.93991,6.92825,76.41,19.13,78.7682994611,138.4,78.95112,21.00991,81.6988106857,6.65112,1.93991,6.92825,72.3,19.07,74.7726881956,138.35,6.65112,1.93991,6.92825,6.65112,1.93991,6.92825,0.0,0.0,0.0,138.04
2021-01-18 05:00:00,71.32648,20.61064,74.244630987,6.75648,1.97064,7.038,64.57,18.64,67.2066551764,138.26,83.72648,20.80064,86.2716064392,6.75648,1.97064,7.038,76.97,18.83,79.2398245833,138.25,79.58648,20.76064,82.2496928383,6.75648,1.97064,7.038,72.83,18.79,75.2148456091,138.21,6.75648,1.97064,7.038,6.75648,1.97064,7.038,0.0,0.0,0.0,137.89
2021-01-18 05:30:00,75.01296,19.86503,77.5987344282,7.66296,2.23503,7.9822500000000005,67.35,17.63,69.6192459023,137.48,87.89296,20.79503,90.3194646256,7.66296,2.23503,7.9822500000000005,80.23,18.56,82.3488099489,137.55,83.65296,19.90503,85.9885337476,7.66296,2.23503,7.9822500000000005,75.99,17.67,78.017363452,137.44,7.66296,2.23503,7.9822500000000005,7.66296,2.23503,7.9822500000000005,0.0,0.0,0.0,137.2
2021-01-18 06:00:00,80.13568,17.62124,82.0501999278,7.37568,2.15124,7.683,72.76,15.47,74.38641341,136.9,94.00568,18.35124,95.780143463,7.37568,2.15124,7.683,86.63,16.2,88.1317020147,136.93,89.50568,17.44124,91.1891638573,7.37568,2.15124,7.683,82.13,15.29,83.541133581,136.86,7.37568,2.15124,7.683,7.37568,2.15124,7.683,0.0,0.0,0.0,136.58
2021-01-18 06:30:00,88.54736,20.68423,90.9311406156,10.19736,2.97423,10.62225,78.35,17.71,80.3266244778,138.0,103.54736,5.77423,103.7082325327,10.19736,2.97423,10.62225,93.35,2.8,93.3919830606,138.23,97.85736,20.23423,99.9274085017,10.19736,2.97423,10.62225,87.66,17.26,89.3430646441,137.95,10.19736,2.97423,10.62225,10.19736,2.97423,10.62225,0.0,0.0,0.0,137.91
2021-01-18 07:00:00,95.58416,16.16163,96.9408578834,6.79416,1.98163,7.07725,88.79,14.18,89.9151627925,138.0,112.56416,4.55163,112.656146979,6.79416,1.98163,7.07725,105.77,2.5700000000000003,105.8012183295,138.2,106.05416,15.64163,107.2014246284,6.79416,1.98163,7.07725,99.26,13.66,100.1955248502,137.95,6.79416,1.98163,7.07725,6.79416,1.98163,7.07725,0.0,0.0,0.0,137.88
2021-01-18 07:30:00,105.2124,10.7907,105.7643055111,5.2824,1.5407000000000002,5.5025,99.93,9.25,100.3571990442,136.9,124.1324,8.8407,124.4468187872,5.2824,1.5407000000000002,5.5025,118.85,7.3,119.0739791054,137.06,117.0724,9.7907,117.4810820866,5.2824,1.5407000000000002,5.5025,111.79,8.25,112.0940078684,136.86,5.2824,1.5407000000000002,5.5025,5.2824,1.5407000000000002,5.5025,0.0,0.0,0.0,136.73
2021-01-18 08:00:00,112.3952,7.91735,112.6737121695,7.7052,2.24735,8.02625,104.69,5.67,104.8434308863,136.35,131.7852,12.47735,132.3745564754,7.7052,2.24735,8.02625,124.08,10.23,124.5010012008,136.49,124.6352,6.57735,124.8086319613,7.7052,2.24735,8.02625,116.93,4.33,117.0101440047,136.31,7.7052,2.24735,8.02625,7.7052,2.24735,8.02625,0.0,0.0,0.0,136.15
