Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-18 08:30:00,119.43408,7.09994,119.6449272366,10.59408,3.08994,11.0355,108.84,4.01,108.913845309,138.03,138.76408,15.61994,139.6404397868,10.59408,3.08994,11.0355,128.17,12.53,128.7810149051,138.13,131.24408,5.39994,131.3551212822,10.59408,3.08994,11.0355,120.65,2.31,120.6721119398,137.98,10.59408,3.08994,11.0355,10.59408,3.08994,11.0355,0.0,0.0,0.0,137.79
2021-01-18 09:00:00,124.73176,5.55843,124.8555489226,12.13176,3.53843,12.63725,112.6,2.02,112.6181175478,136.73,144.42176,18.70843,145.6284660173,12.13176,3.53843,12.63725,132.29,15.17,133.1569487485,136.69,136.98176,4.88843,137.0689582676,12.13176,3.53843,12.63725,124.85,1.35,124.8572985452,136.69,12.13176,3.53843,12.63725,12.13176,3.53843,12.63725,0.0,0.0,0.0,136.35
2021-01-18 09:30:00,128.00632,4.15351,128.0736881848,12.76632,3.72351,13.29825,115.24,0.43,115.240802236,136.98,148.14632,19.54351,149.4298528162,12.76632,3.72351,13.29825,135.38,15.82,136.3011988208,137.08,140.53632,5.743510000000001,140.6536353823,12.76632,3.72351,13.29825,127.77,2.02,127.7859667569,136.93,12.76632,3.72351,13.29825,12.76632,3.72351,13.29825,0.0,0.0,0.0,136.72
2021-01-18 10:00:00,129.02008,4.76794,129.1081496074,13.57008,3.9579400000000002,14.1355,115.45,0.81,115.4528414549,136.94,149.20008,20.74794,150.6357888626,13.57008,3.9579400000000002,14.1355,135.63,16.79,136.6652882044,137.03,141.58008,6.90794,141.7485050639,13.57008,3.9579400000000002,14.1355,128.01,2.95,128.0439869732,136.9,13.57008,3.9579400000000002,14.1355,13.57008,3.9579400000000002,14.1355,0.0,0.0,0.0,136.65
2021-01-18 10:30:00,128.64032,5.15801,128.7436872117,15.73032,4.58801,16.38575,112.91,0.5700000000000001,112.9114387474,137.0,148.27032,21.21801,149.7808123268,15.73032,4.58801,16.38575,132.54,16.63,133.5792218124,137.03,140.93032,6.71801,141.0903496121,15.73032,4.58801,16.38575,125.2,2.13,125.2181172994,136.97,15.73032,4.58801,16.38575,15.73032,4.58801,16.38575,0.0,0.0,0.0,136.67
2021-01-18 11:00:00,130.22264,5.96202,130.3590489803,16.77264,4.8920200000000005,17.4715,113.45,1.07,113.455045723,136.91,149.97264,22.04202,151.5837834145,16.77264,4.8920200000000005,17.4715,133.2,17.15,134.2995253156,137.0,142.57264,8.14202,142.8049374715,16.77264,4.8920200000000005,17.4715,125.8,3.25,125.841974317,136.88,16.77264,4.8920200000000005,17.4715,16.77264,4.8920200000000005,17.4715,0.0,0.0,0.0,136.63
2021-01-18 11:30:00,131.28784,5.96812,131.4234202424,14.66784,4.27812,15.279,116.62,1.69,116.6322446839,136.81,151.63784,22.00812,153.2266029963,14.66784,4.27812,15.279,136.97,17.73,138.112757557,136.89,143.98784,8.18812,144.2204679544,14.66784,4.27812,15.279,129.32,3.91,129.3790960704,136.77,14.66784,4.27812,15.279,14.66784,4.27812,15.279,0.0,0.0,0.0,136.51
2021-01-18 12:00:00,131.3032,5.2251,131.4071230956,10.7832,3.1451000000000002,11.2325,120.52,2.08,120.5379475518,136.45,152.3432,21.3551,153.8326716996,10.7832,3.1451000000000002,11.2325,141.56,18.21,142.7264435905,136.47,144.4532,7.4351,144.644418151,10.7832,3.1451000000000002,11.2325,133.67,4.29,133.7388238321,136.41,10.7832,3.1451000000000002,11.2325,10.7832,3.1451000000000002,11.2325,0.0,0.0,0.0,136.11
2021-01-18 12:30:00,137.00744,12.69967,137.5947681907,10.86744,3.16967,11.32025,126.14,9.53,126.4994881413,137.71,156.17744,23.61967,157.9534158411,10.86744,3.16967,11.32025,145.31,20.45,146.7419456052,136.73,148.66744,8.52967,148.9119303027,10.86744,3.16967,11.32025,137.8,5.36,137.9042044319,137.66,10.86744,3.16967,11.32025,10.86744,3.16967,11.32025,0.0,0.0,0.0,136.4
2021-01-18 13:00:00,136.65776,13.10268,137.2844623087,10.63776,3.10268,11.081,126.02,10.0,126.4161397924,140.05,155.47776,21.92268,157.0157245406,10.63776,3.10268,11.081,144.84,18.82,146.0575845343,139.19,147.57776,7.86268,147.7870663604,10.63776,3.10268,11.081,136.94,4.76,137.0227032283,140.0,10.63776,3.10268,11.081,10.63776,3.10268,11.081,0.0,0.0,0.0,138.86
2021-01-18 13:30:00,132.37512,7.08816,132.5647555242,11.20512,3.26816,11.672,121.17,3.8200000000000003,121.2301996204,138.39,154.73512,31.46816,157.9025093379,11.20512,3.26816,11.672,143.53,28.2,146.2740609267,138.6,145.44512,5.8281600000000005,145.5618438355,11.20512,3.26816,11.672,134.24,2.56,134.264407793,138.34,11.20512,3.26816,11.672,11.20512,3.26816,11.672,0.0,0.0,0.0,138.28
2021-01-18 14:00:00,129.992,6.93475,130.1768444139,9.102,2.65475,9.48125,120.89,4.28,120.9657410179,137.98,152.622,30.39475,155.6191367138,9.102,2.65475,9.48125,143.52,27.74,146.1762566219,138.37,143.132,5.35475,143.232128978,9.102,2.65475,9.48125,134.03,2.7,134.0571926455,137.94,9.102,2.65475,9.48125,9.102,2.65475,9.48125,0.0,0.0,0.0,138.04
2021-01-18 14:30:00,127.89256,5.92283,128.02963258,7.55256,2.20283,7.86725,120.34,3.7199999999999998,120.3974833624,137.98,150.53256,29.12283,153.3238104384,7.55256,2.20283,7.86725,142.98,26.92,145.4921537403,138.53,140.97256,4.29283,141.0379064733,7.55256,2.20283,7.86725,133.42,2.09,133.4363687306,137.94,7.55256,2.20283,7.86725,7.55256,2.20283,7.86725,0.0,0.0,0.0,138.19
2021-01-18 15:00:00,127.23608,6.45469,127.3996981031,7.21608,2.10469,7.51675,120.02,4.35,120.0988047401,137.73,149.82608,28.14469,152.4466392656,7.21608,2.10469,7.51675,142.61,26.04,144.9679057585,138.31,140.28608,4.90469,140.3717928423,7.21608,2.10469,7.51675,133.07,2.8,133.09945492,137.69,7.21608,2.10469,7.51675,7.21608,2.10469,7.51675,0.0,0.0,0.0,137.96
2021-01-18 15:30:00,127.37392,7.96781,127.6228878076,9.04392,2.63781,9.42075,118.33,5.33,118.4499801604,137.62,149.65392,27.50781,152.161017946,9.04392,2.63781,9.42075,140.61,24.87,142.7924682888,138.23,140.21392,6.51781,140.3653276595,9.04392,2.63781,9.42075,131.17,3.88,131.2273725257,137.58,9.04392,2.63781,9.42075,9.04392,2.63781,9.42075,0.0,0.0,0.0,137.89
2021-01-18 16:00:00,128.15152,11.34461,128.6526807119,11.74152,3.42461,12.23075,116.41,7.92,116.6791090984,138.54,149.97152,27.64461,152.4981353104,11.74152,3.42461,12.23075,138.23,24.22,140.3358161696,138.98,140.76152,10.12461,141.1251686991,11.74152,3.42461,12.23075,129.02,6.7,129.1938481508,138.49,11.74152,3.42461,12.23075,11.74152,3.42461,12.23075,0.0,0.0,0.0,138.63
2021-01-18 16:30:00,130.0672,14.13085,130.8325549608,15.3972,4.49085,16.03875,114.67,9.64,115.0744910916,139.06,151.4772,27.29085,153.9159920657,15.3972,4.49085,16.03875,136.08,22.8,137.976832838,139.51,142.4872,13.08085,143.0863753142,15.3972,4.49085,16.03875,127.09,8.59,127.3799678128,139.01,15.3972,4.49085,16.03875,15.3972,4.49085,16.03875,0.0,0.0,0.0,139.17
2021-01-18 17:00:00,132.20192,17.77931,133.3920969014,21.15192,6.16931,22.03325,111.05,11.61,111.655248869,138.61,152.83192,26.36931,155.0900908529,21.15192,6.16931,22.03325,131.68,20.2,133.2203527994,139.13,144.19192,16.92931,145.1823382177,21.15192,6.16931,22.03325,123.04,10.76,123.5095915304,138.56,21.15192,6.16931,22.03325,21.15192,6.16931,22.03325,0.0,0.0,0.0,138.8
2021-01-18 17:30:00,132.85256,21.00533,134.5028869094,27.41256,7.99533,28.55475,105.44,13.01,106.2396051386,139.34,152.71256,23.01533,154.4371438378,27.41256,7.99533,28.55475,125.3,15.02,126.197030076,140.37,144.23256,20.23533,145.6451164453,27.41256,7.99533,28.55475,116.82,12.24,117.4594823758,139.28,27.41256,7.99533,28.55475,27.41256,7.99533,28.55475,0.0,0.0,0.0,140.01
2021-01-18 18:00:00,130.17408,16.06244,131.1613246449,27.57408,8.04244,28.723,102.6,8.02,102.9129748866,138.59,148.53408,15.43244,149.3336302572,27.57408,8.04244,28.723,120.96,7.39,121.1855342027,139.27,140.89408,23.19244,142.7901644099,27.57408,8.04244,28.723,113.32,15.15,114.328233171,138.54,27.57408,8.04244,28.723,27.57408,8.04244,28.723,0.0,0.0,0.0,138.92
2021-01-18 18:30:00,126.96696,8.15953,127.2288758948,24.78696,7.2295300000000005,25.81975,102.18,0.93,102.1842321496,138.28,143.88696,8.01953,144.1102706939,24.78696,7.2295300000000005,25.81975,119.1,0.79,119.1026200384,138.12,137.22696,26.35953,139.7356911196,24.78696,7.2295300000000005,25.81975,112.44,19.13,114.0557341829,138.24,24.78696,7.2295300000000005,25.81975,24.78696,7.2295300000000005,25.81975,0.0,0.0,0.0,137.78
2021-01-18 19:00:00,124.97264,7.65827,125.2070678834,19.02264,5.5482700000000005,19.81525,105.95,2.11,105.9710082994,137.64,142.68264,7.34827,142.871735586,19.02264,5.5482700000000005,19.81525,123.66,1.8,123.6730997428,137.49,135.69264,23.13827,137.6512698407,19.02264,5.5482700000000005,19.81525,116.67,17.59,117.9885460543,137.61,19.02264,5.5482700000000005,19.81525,19.02264,5.5482700000000005,19.81525,0.0,0.0,0.0,137.17
2021-01-18 19:30:00,124.7928,6.72415,124.9738257599,13.0428,3.80415,13.58625,111.75,2.92,111.7881429312,137.06,143.5228,7.17415,143.7019921506,13.0428,3.80415,13.58625,130.48,3.37,130.5235124412,136.79,136.1428,20.35415,137.6559240064,13.0428,3.80415,13.58625,123.1,16.55,124.207538016,137.03,13.0428,3.80415,13.58625,13.0428,3.80415,13.58625,0.0,0.0,0.0,136.45
2021-01-18 20:00:00,120.28192,10.64306,120.7518737124,9.30192,2.71306,9.6895,110.98,7.93,111.2629556501,137.18,139.70192,8.63306,139.9684113529,9.30192,2.71306,9.6895,130.4,5.92,130.5343111982,137.3,132.20192,11.71306,132.7197928956,9.30192,2.71306,9.6895,122.9,9.0,123.2290955903,137.16,9.30192,2.71306,9.6895,9.30192,2.71306,9.6895,0.0,0.0,0.0,136.95
2021-01-18 20:30:00,115.664,13.2445,116.4198336893,8.484,2.4745,8.8375,107.18,10.77,107.7197535274,138.32,134.724,8.5545,134.9953171271,8.484,2.4745,8.8375,126.24,6.08,126.3863283746,138.42,127.264,12.2745,127.8545620862,8.484,2.4745,8.8375,118.78,9.8,119.1835911525,138.29,8.484,2.4745,8.8375,8.484,2.4745,8.8375,0.0,0.0,0.0,138.08
2021-01-18 21:00:00,110.7044,15.1742,111.7395208733,9.3744,2.7342,9.765,101.33,12.44,102.0907561927,138.57,128.7544,7.0642,128.9480455106,9.3744,2.7342,9.765,119.38,4.33,119.4585003254,138.72,121.6344,14.3542,122.478448394,9.3744,2.7342,9.765,112.26,11.62,112.8597891191,138.54,9.3744,2.7342,9.765,9.3744,2.7342,9.765,0.0,0.0,0.0,138.38
2021-01-18 21:30:00,105.44088,14.52609,106.4367721507,9.86088,2.87609,10.27175,95.58,11.65,96.2873766389,138.95,122.43088,8.81609,122.7478872342,9.86088,2.87609,10.27175,112.57,5.94,112.7266095472,139.52,115.75088,13.53609,116.5396582853,9.86088,2.87609,10.27175,105.89,10.66,106.4252211649,138.91,9.86088,2.87609,10.27175,9.86088,2.87609,10.27175,0.0,0.0,0.0,139.17
2021-01-18 22:00:00,102.848,9.08025,103.2480607279,8.538,2.49025,8.89375,94.31,6.59,94.5399608631,139.21,117.878,21.64025,119.8479173956,8.538,2.49025,8.89375,109.34,19.15,111.0043156819,138.57,113.188,7.29025,113.4225334273,8.538,2.49025,8.89375,104.65,4.8,104.7600233868,139.18,8.538,2.49025,8.89375,8.538,2.49025,8.89375,0.0,0.0,0.0,138.21
2021-01-18 22:30:00,95.67736,14.96173,96.8401289815,7.37736,2.15173,7.68475,88.3,12.81,89.2243582213,138.75,111.51736,11.55173,112.1140671252,7.37736,2.15173,7.68475,104.14,9.4,104.5633759975,138.28,106.10736,14.30173,107.066854475,7.37736,2.15173,7.68475,98.73,12.15,99.4747978133,138.72,7.37736,2.15173,7.68475,7.37736,2.15173,7.68475,0.0,0.0,0.0,137.95
2021-01-18 23:00:00,91.1776,16.31305,92.6254303205,8.5476,2.49305,8.90375,82.63,13.82,83.7777374963,139.33,105.9576,12.19305,106.6568491287,8.5476,2.49305,8.90375,97.41,9.7,97.8917672739,138.81,100.9076,15.72305,102.1252076574,8.5476,2.49305,8.90375,92.36,13.23,93.3027464762,139.29,8.5476,2.49305,8.90375,8.5476,2.49305,8.90375,0.0,0.0,0.0,138.5
2021-01-18 23:30:00,84.75912,17.28391,86.503421713,8.13912,2.37391,8.47825,76.62,14.91,78.0572386137,139.15,98.51912,13.33391,99.4173534221,8.13912,2.37391,8.47825,90.38,10.96,91.0421111355,138.68,93.77912,16.78391,95.2692131954,8.13912,2.37391,8.47825,85.64,14.41,86.8438696743,139.13,8.13912,2.37391,8.47825,8.13912,2.37391,8.47825,0.0,0.0,0.0,138.38
2021-01-19 00:00:00,82.65728,17.43504,84.4760709124,7.45728,2.17504,7.768,75.2,15.26,76.7327022853,139.65,96.13728,13.76504,97.1177271769,7.45728,2.17504,7.768,88.68,11.59,89.4341685264,139.21,91.51728,16.965040000000002,93.0764477234,7.45728,2.17504,7.768,84.06,14.79,85.3512021005,139.62,7.45728,2.17504,7.768,7.45728,2.17504,7.768,0.0,0.0,0.0,138.9
2021-01-19 00:30:00,79.978,17.669,81.9064957436,7.848,2.289,8.175,72.13,15.38,73.7514833749,139.79,93.058,17.019,94.6014678797,7.848,2.289,8.175,85.21,14.73,86.4737937181,139.69,88.458,17.169,90.10878051,7.848,2.289,8.175,80.61,14.88,81.9718640754,139.76,7.848,2.289,8.175,7.848,2.289,8.175,0.0,0.0,0.0,139.35
2021-01-19 01:00:00,79.1764,17.6427,81.118229642,8.3064,2.4227,8.6525,70.87,15.22,72.4858972491,139.52,92.0564,18.1027,93.819446429,8.3064,2.4227,8.6525,83.75,15.68,85.2051929169,139.53,87.5164,17.1227,89.1757092725,8.3064,2.4227,8.6525,79.21,14.7,80.5624856866,139.48,8.3064,2.4227,8.6525,8.3064,2.4227,8.6525,0.0,0.0,0.0,139.18
2021-01-19 01:30:00,79.15936,17.58648,81.0893862007,8.31936,2.42648,8.666,70.84,15.16,72.443986638,139.59,92.02936,18.01648,93.7763117935,8.31936,2.42648,8.666,83.71,15.59,85.149352317,139.61,87.48936,17.03648,89.1326526252,8.31936,2.42648,8.666,79.17,14.61,80.5067761123,139.55,8.31936,2.42648,8.666,8.31936,2.42648,8.666,0.0,0.0,0.0,139.26
2021-01-19 02:00:00,78.8788,17.53215,80.8037212823,8.338799999999999,2.43215,8.68625,70.54,15.1,72.1380731653,139.59,91.7188,17.94215,93.4572577174,8.338799999999999,2.43215,8.68625,83.38,15.51,84.8102853432,139.61,87.1788,16.98215,88.8174340322,8.338799999999999,2.43215,8.68625,78.84,14.55,80.1713670833,139.55,8.338799999999999,2.43215,8.68625,8.338799999999999,2.43215,8.68625,0.0,0.0,0.0,139.26
2021-01-19 02:30:00,77.66832,17.63576,79.6453888333,7.76832,2.26576,8.092,69.9,15.37,71.5698742489,139.59,90.37832,18.09576,92.1721067135,7.76832,2.26576,8.092,82.61,15.83,84.1130251507,139.61,85.89832,17.12576,87.5888864777,7.76832,2.26576,8.092,78.13,14.86,79.5306010288,139.55,7.76832,2.26576,8.092,7.76832,2.26576,8.092,0.0,0.0,0.0,139.26
2021-01-19 03:00:00,77.62144,9.63542,78.217192907,5.64144,1.64542,5.8765,71.98,7.99,72.4220995277,139.0,91.04144,12.73542,91.9278778165,5.64144,1.64542,5.8765,85.4,11.09,86.1170604468,139.28,85.51144,28.62542,90.1755013352,5.64144,1.64542,5.8765,79.87,26.98,84.3038391771,138.94,5.64144,1.64542,5.8765,5.64144,1.64542,5.8765,0.0,0.0,0.0,138.96
2021-01-19 03:30:00,77.10824,8.35657,77.5597378674,4.78824,1.39657,4.98775,72.32,6.96,72.654139593,138.78,90.60824,11.80657,91.3742209327,4.78824,1.39657,4.98775,85.82,10.41,86.4490630371,139.1,84.93824,29.82657,90.022935368,4.78824,1.39657,4.98775,80.15,28.43,85.0428562549,138.73,4.78824,1.39657,4.98775,4.78824,1.39657,4.98775,0.0,0.0,0.0,138.77
2021-01-19 04:00:00,75.77928,8.67604,76.274326922,4.40928,1.28604,4.593,71.37,7.39,71.7515783799,139.4,89.12928,11.92604,89.9236286156,4.40928,1.28604,4.593,84.72,10.64,85.3855257055,139.69,83.48928,30.39604,88.850318641,4.40928,1.28604,4.593,79.08,29.11,84.2676598702,139.33,4.40928,1.28604,4.593,4.40928,1.28604,4.593,0.0,0.0,0.0,139.36
2021-01-19 04:30:00,76.54392,8.53531,77.0183303231,4.78392,1.39531,4.98325,71.76,7.14,72.11433422,138.87,89.98392,11.73531,90.7459275084,4.78392,1.39531,4.98325,85.2,10.34,85.8251454994,139.16,84.30392,30.07531,89.5079616513,4.78392,1.39531,4.98325,79.52,28.68,84.5338559395,138.81,4.78392,1.39531,4.98325,4.78392,1.39531,4.98325,0.0,0.0,0.0,138.83
2021-01-19 05:00:00,76.20488,8.55684,76.6837873778,4.99488,1.4568400000000001,5.203,71.21,7.1,71.5630777706,139.02,89.51488,11.73684,90.2810453783,4.99488,1.4568400000000001,5.203,84.52,10.28,85.1428728667,139.31,83.91488,30.14684,89.1657952771,4.99488,1.4568400000000001,5.203,78.92,28.69,83.9731058137,138.96,4.99488,1.4568400000000001,5.203,4.99488,1.4568400000000001,5.203,0.0,0.0,0.0,138.97
2021-01-19 05:30:00,79.52264,7.76077,79.9004369423,5.76264,1.68077,6.00275,73.76,6.08,74.0101614645,138.7,93.40264,12.51077,94.2367896576,5.76264,1.68077,6.00275,87.64,10.83,88.3066163999,139.15,87.51264,29.10077,92.2242754071,5.76264,1.68077,6.00275,81.75,27.42,86.2259757846,138.63,5.76264,1.68077,6.00275,5.76264,1.68077,6.00275,0.0,0.0,0.0,138.83
2021-01-19 06:00:00,81.53656,7.19858,81.8537120151,5.92656,1.72858,6.1735,75.61,5.47,75.8076051594,139.01,95.65656,10.75858,96.2596723174,5.92656,1.72858,6.1735,89.73,9.03,90.1832234953,139.33,89.71656,28.57858,94.1583579564,5.92656,1.72858,6.1735,83.79,26.85,87.9868547,138.95,5.92656,1.72858,6.1735,5.92656,1.72858,6.1735,0.0,0.0,0.0,139.01
2021-01-19 06:30:00,89.92264,3.37327,89.9858885329,5.94264,1.73327,6.19025,83.98,1.6400000000000001,83.9960118101,137.65,105.48264,7.68327,105.7620914093,5.94264,1.73327,6.19025,99.54,5.95,99.7176719544,138.03,99.14264,23.96327,101.9975557318,5.94264,1.73327,6.19025,93.2,22.23,95.8144712452,137.6,5.94264,1.73327,6.19025,5.94264,1.73327,6.19025,0.0,0.0,0.0,137.69
2021-01-19 07:00:00,98.1988,2.34965,98.2269065815,5.7588,1.67965,5.99875,92.44,0.67,92.4424280296,136.69,114.9688,4.07965,115.0411601018,5.7588,1.67965,5.99875,109.21,2.4,109.2363680282,136.5,108.3888,21.12965,110.4291359858,5.7588,1.67965,5.99875,102.63,19.45,104.4567824509,136.64,5.7588,1.67965,5.99875,5.7588,1.67965,5.99875,0.0,0.0,0.0,136.2
2021-01-19 07:30:00,105.78528,7.00654,106.017060266,6.84528,1.99654,7.1305,98.94,5.01,99.0667638515,138.34,122.29528,3.28654,122.3394329538,6.84528,1.99654,7.1305,115.45,1.29,115.4572067911,137.75,116.51528,5.7865400000000005,116.6588810106,6.84528,1.99654,7.1305,109.67,3.79,109.7354682862,138.28,6.84528,1.99654,7.1305,6.84528,1.99654,7.1305,0.0,0.0,0.0,137.44
2021-01-19 08:00:00,112.16808,6.1081900000000005,112.3342697308,9.86808,2.87819,10.27925,102.3,3.23,102.350978989,137.74,129.05808,4.91819,129.1517580452,9.86808,2.87819,10.27925,119.19,2.04,119.2074565621,136.98,123.28808,4.30819,123.363329929,9.86808,2.87819,10.27925,113.42,1.43,113.4290143658,137.7,9.86808,2.87819,10.27925,9.86808,2.87819,10.27925,0.0,0.0,0.0,136.66
2021-01-19 08:30:00,116.85448,9.60089,117.2482263613,9.77448,2.85089,10.18175,107.08,6.75,107.2925388832,137.74,136.10448,21.87089,137.8505179731,9.77448,2.85089,10.18175,126.33,19.02,127.753783897,137.49,128.49448,8.23089,128.7578305994,9.77448,2.85089,10.18175,118.72,5.38,118.8418394338,137.7,9.77448,2.85089,10.18175,9.77448,2.85089,10.18175,0.0,0.0,0.0,137.16
2021-01-19 09:00:00,121.7108,10.22065,122.1391850434,11.1108,3.24065,11.57375,110.6,6.98,110.8200360946,137.61,141.7208,28.35065,144.5286978702,11.1108,3.24065,11.57375,130.61,25.11,133.0018202883,138.07,133.7308,8.86065,134.0240201869,11.1108,3.24065,11.57375,122.62,5.62,122.7487221929,137.56,11.1108,3.24065,11.57375,11.1108,3.24065,11.57375,0.0,0.0,0.0,129.6
2021-01-19 09:30:00,124.6528,6.80665,124.838499799,10.1028,2.94665,10.52375,114.55,3.86,114.6150169044,136.96,143.3728,26.10665,145.7302883894,10.1028,2.94665,10.52375,133.27,23.16,135.2674332572,138.03,137.1428,5.15665,137.2397122959,10.1028,2.94665,10.52375,127.04,2.21,127.0592212317,136.91,10.1028,2.94665,10.52375,10.1028,2.94665,10.52375,0.0,0.0,0.0,0.0
2021-01-19 10:00:00,125.16768,7.85724,125.4140515931,13.32768,3.8872400000000003,13.883,111.84,3.9699999999999998,111.9104396381,137.32,143.16768,27.37724,145.7617846577,13.32768,3.8872400000000003,13.883,129.84,23.49,131.9477385179,138.39,137.33768,6.18724,137.4769809335,13.32768,3.8872400000000003,13.883,124.01,2.3,124.0313270912,137.27,13.32768,3.8872400000000003,13.883,13.32768,3.8872400000000003,13.883,0.0,0.0,0.0,0.0
2021-01-19 10:30:00,122.2196,10.6578,122.6834109609,17.4096,5.0778,18.135,104.81,5.58,104.9584322482,137.3,138.9996,26.8678,141.572481355,17.4096,5.0778,18.135,121.59,21.79,123.5270504788,138.39,133.5696,9.1478,133.8824868644,17.4096,5.0778,18.135,116.16,4.07,116.2312802132,137.24,17.4096,5.0778,18.135,17.4096,5.0778,18.135,0.0,0.0,0.0,0.0
2021-01-19 11:00:00,121.11848,11.16539,121.6320357939,19.45848,5.67539,20.26925,101.66,5.49,101.808131797,137.35,137.76848,27.845390000000002,140.5543305123,19.45848,5.67539,20.26925,118.31,22.17,120.3692859495,138.44,132.16848,9.59539,132.5163333886,19.45848,5.67539,20.26925,112.71,3.92,112.7781472627,137.29,19.45848,5.67539,20.26925,19.45848,5.67539,20.26925,0.0,0.0,0.0,0.0
2021-01-19 11:30:00,123.9088,9.42215,124.266518532,17.4588,5.09215,18.18625,106.45,4.33,106.5380279525,136.91,141.4588,26.95215,144.0035085929,17.4588,5.09215,18.18625,124.0,21.86,125.9121106169,138.11,135.5088,7.77215,135.7315040551,17.4588,5.09215,18.18625,118.05,2.68,118.0804170894,136.85,17.4588,5.09215,18.18625,17.4588,5.09215,18.18625,0.0,0.0,0.0,0.0
2021-01-19 12:00:00,123.714,8.9495,124.0372820818,15.324,4.4695,15.9625,108.39,4.48,108.4825446789,137.02,141.464,27.3995,144.0930112679,15.324,4.4695,15.9625,126.14,22.93,128.2071936359,138.07,135.514,7.3395,135.7126097909,15.324,4.4695,15.9625,120.19,2.87,120.2242612787,136.96,15.324,4.4695,15.9625,15.324,4.4695,15.9625,0.0,0.0,0.0,0.0
2021-01-19 12:30:00,126.46176,8.20718,126.7277970528,13.84176,4.03718,14.4185,112.62,4.17,112.6971752086,136.41,144.38176,29.59718,147.3841432606,13.84176,4.03718,14.4185,130.54,25.56,133.0188152105,137.15,138.69176,6.61718,138.849527774,13.84176,4.03718,14.4185,124.85,2.58,124.8766547438,136.35,13.84176,4.03718,14.4185,13.84176,4.03718,14.4185,0.0,0.0,0.0,0.0
2021-01-19 13:00:00,124.24792,12.66731,124.8919787935,18.60792,5.42731,19.38325,105.64,7.24,105.8878047747,138.31,141.21792,29.33731,144.2330707125,18.60792,5.42731,19.38325,122.61,23.91,124.9195749272,139.03,135.69792,11.31731,136.1690383236,18.60792,5.42731,19.38325,117.09,5.89,117.2380492844,138.24,18.60792,5.42731,19.38325,18.60792,5.42731,19.38325,0.0,0.0,0.0,0.0
2021-01-19 13:30:00,121.86688,14.88784,122.7728969309,21.38688,6.23784,22.278,100.48,8.65,100.851638063,138.8,137.88688,28.19784,140.7405764405,21.38688,6.23784,22.278,116.5,21.96,118.5516410684,139.64,132.72688,13.60784,133.4226292051,21.38688,6.23784,22.278,111.34,7.37,111.5836569575,138.73,21.38688,6.23784,22.278,21.38688,6.23784,22.278,0.0,0.0,0.0,0.0
2021-01-19 14:00:00,121.90072,7.17021,122.1114140773,17.52072,5.11021,18.25075,104.38,2.06,104.40032567,138.21,136.48072,8.93021,136.7725688227,17.52072,5.11021,18.25075,118.96,3.8200000000000003,119.0213174184,138.1,133.30072,9.24021,133.6205950943,17.52072,5.11021,18.25075,115.78,4.13,115.8536374051,138.14,17.52072,5.11021,18.25075,17.52072,5.11021,18.25075,0.0,0.0,0.0,0.0
2021-01-19 14:30:00,120.60848,6.35789,120.7759421953,17.47848,5.09789,18.20675,103.13,1.26,103.1376967941,137.87,134.78848,7.65789,135.0058429105,17.47848,5.09789,18.20675,117.31,2.56,117.3379295028,137.64,131.84848,8.64789,132.1317814902,17.47848,5.09789,18.20675,114.37,3.55,114.4250820406,137.8,17.47848,5.09789,18.20675,17.47848,5.09789,18.20675,0.0,0.0,0.0,0.0
2021-01-19 15:00:00,123.0288,6.0634,123.1781248802,15.0288,4.3834,15.655,108.0,1.6800000000000002,108.0130658763,138.0,137.9788,7.2834,138.1708984012,15.0288,4.3834,15.655,122.95,2.9,122.9841961392,137.76,134.8088,8.3534,135.0673604132,15.0288,4.3834,15.655,119.78,3.9699999999999998,119.8457729751,137.94,15.0288,4.3834,15.655,15.0288,4.3834,15.655,0.0,0.0,0.0,0.0
2021-01-19 15:30:00,125.28648,6.29064,125.4443072539,13.95648,4.07064,14.538,111.33,2.22,111.3521319958,137.91,140.62648,7.41064,140.8216050981,13.95648,4.07064,14.538,126.67,3.34,126.7140264533,137.66,137.44648,8.63064,137.7171841536,13.95648,4.07064,14.538,123.49,4.5600000000000005,123.5741627526,137.84,13.95648,4.07064,14.538,13.95648,4.07064,14.538,0.0,0.0,0.0,0.0
2021-01-19 16:00:00,124.58944,5.70692,124.7200765531,15.58944,4.54692,16.239,109.0,1.16,109.0061723023,137.91,141.51944,6.15692,141.6533076275,15.58944,4.54692,16.239,125.93,1.6099999999999999,125.9402914083,137.66,136.45944,7.69692,136.6763379031,15.58944,4.54692,16.239,120.87,3.15,120.9110391982,137.84,15.58944,4.54692,16.239,15.58944,4.54692,16.239,0.0,0.0,0.0,0.0
2021-01-19 16:30:00,125.58728,7.49254,125.8105840279,21.19728,6.18254,22.0805,104.39,1.31,104.3982193335,138.67,142.78728,6.34254,142.92807682,21.19728,6.18254,22.0805,121.59,0.16,121.5901052718,138.4,136.95728,6.89254,137.130608008,21.19728,6.18254,22.0805,115.76,0.71,115.7621773292,138.61,21.19728,6.18254,22.0805,21.19728,6.18254,22.0805,0.0,0.0,0.0,138.02
2021-01-19 17:00:00,130.07832,7.49576,130.2941124994,21.68832,6.32576,22.592,108.39,1.17,108.396314513,137.8,147.90832,6.48576,148.050451563,21.68832,6.32576,22.592,126.22,0.16,126.2201014102,137.53,141.88832,7.10576,142.0661366322,21.68832,6.32576,22.592,120.2,0.78,120.2025307554,137.74,21.68832,6.32576,22.592,21.68832,6.32576,22.592,0.0,0.0,0.0,137.16
2021-01-19 17:30:00,132.35768,7.66849,132.5796409479,21.93768,6.39849,22.85175,110.42,1.27,110.4273032361,137.94,150.48768,6.64849,150.6344723198,21.93768,6.39849,22.85175,128.55,0.25,128.5502430958,137.68,144.37768,7.07849,144.5510965121,21.93768,6.39849,22.85175,122.44,0.68,122.4418882572,137.89,21.93768,6.39849,22.85175,21.93768,6.39849,22.85175,0.0,0.0,0.0,137.3
2021-01-19 18:00:00,130.49624,8.91682,130.800528795,21.96624,6.40682,22.8815,108.53,2.51,108.5590208136,138.25,148.30624,8.07682,148.5260106656,21.96624,6.40682,22.8815,126.34,1.67,126.3510367983,138.02,142.30624,7.07682,142.4820947497,21.96624,6.40682,22.8815,120.34,0.67,120.3418651177,138.2,21.96624,6.40682,22.8815,21.96624,6.40682,22.8815,0.0,0.0,0.0,137.63
2021-01-19 18:30:00,127.50696,8.18453,127.7693679243,17.46696,5.09453,18.19475,110.04,3.09,110.0833761292,138.29,145.65696,7.18453,145.8340408401,17.46696,5.09453,18.19475,128.19,2.09,128.2070364684,138.02,139.49696,6.40453,139.6439037472,17.46696,5.09453,18.19475,122.03,1.31,122.0370312651,138.23,17.46696,5.09453,18.19475,17.46696,5.09453,18.19475,0.0,0.0,0.0,137.63
2021-01-19 19:00:00,125.55544,7.37367,125.7717755415,14.03544,4.09367,14.62025,111.52,3.2800000000000002,111.5682248671,137.6,144.00544,6.18367,144.1381438907,14.03544,4.09367,14.62025,129.97,2.09,129.9868031763,137.31,137.68544,5.65367,137.8014672362,14.03544,4.09367,14.62025,123.65,1.56,123.6598402878,137.55,14.03544,4.09367,14.62025,14.03544,4.09367,14.62025,0.0,0.0,0.0,136.93
2021-01-19 19:30:00,121.54824,17.64782,122.8227185738,10.27824,2.99782,10.7065,111.27,14.65,112.2302784457,138.2,141.21824,11.76782,141.707702318,10.27824,2.99782,10.7065,130.94,8.77,131.2333665651,138.17,134.07824,4.3478200000000005,134.1487159098,10.27824,2.99782,10.7065,123.8,1.35,123.8073604436,138.14,10.27824,2.99782,10.7065,10.27824,2.99782,10.7065,0.0,0.0,0.0,137.78
2021-01-19 20:00:00,114.8004,21.42595,116.7827177863,10.580400000000001,3.08595,11.02125,104.22,18.34,105.8213778024,137.91,134.1704,6.07595,134.3079052199,10.580400000000001,3.08595,11.02125,123.59,2.99,123.6261630886,138.17,127.5304,5.96595,127.6698691296,10.580400000000001,3.08595,11.02125,116.95,2.88,116.9854559336,137.87,10.580400000000001,3.08595,11.02125,10.580400000000001,3.08595,11.02125,0.0,0.0,0.0,137.78
2021-01-19 20:30:00,111.31424,21.94957,113.4576733851,10.764240000000001,3.13957,11.21275,100.55,18.81,102.2942745221,137.52,130.11424,4.16957,130.1810307409,10.764240000000001,3.13957,11.21275,119.35,1.03,119.3544444082,137.62,124.03424,6.18957,124.1885802687,10.764240000000001,3.13957,11.21275,113.27,3.05,113.3110559478,137.48,10.764240000000001,3.13957,11.21275,10.764240000000001,3.13957,11.21275,0.0,0.0,0.0,137.21
2021-01-19 21:00:00,107.64808,22.67444,110.0101784245,10.43808,3.04444,10.873,97.21,19.63,99.1721785583,138.03,125.88808,4.91444,125.9839688476,10.43808,3.04444,10.873,115.45,1.87,115.4651436582,138.15,119.93808,5.36444,120.0579870338,10.43808,3.04444,10.873,109.5,2.32,109.5245744114,137.97,10.43808,3.04444,10.873,10.43808,3.04444,10.873,0.0,0.0,0.0,137.74
2021-01-19 21:30:00,105.05816,24.46613,107.8694048364,11.19816,3.26613,11.66475,93.86,21.2,96.2244230952,138.51,122.72816,6.79613,122.9161854272,11.19816,3.26613,11.66475,111.53,3.5300000000000002,111.5858494613,138.67,116.90816,4.37613,116.9900354234,11.19816,3.26613,11.66475,105.71,1.11,105.7158275756,138.46,11.19816,3.26613,11.66475,11.19816,3.26613,11.66475,0.0,0.0,0.0,138.3
2021-01-19 22:00:00,97.26848,26.65539,100.8546826754,10.57848,3.08539,11.01925,86.69,23.57,89.8370803177,138.38,113.60848,9.09539,113.9719827289,10.57848,3.08539,11.01925,103.03,6.01,103.2051403759,138.59,108.20848,5.03539,108.325575449,10.57848,3.08539,11.01925,97.63,1.9500000000000002,97.6494720928,138.33,10.57848,3.08539,11.01925,10.57848,3.08539,11.01925,0.0,0.0,0.0,138.2
2021-01-19 22:30:00,92.82856,23.14333,95.6700333185,10.46856,3.05333,10.90475,82.36,20.09,84.774864789,139.07,107.57856,20.57333,109.5281172985,10.46856,3.05333,10.90475,97.11,17.52,98.6777710531,139.03,103.23856,7.24333,103.4923480281,10.46856,3.05333,10.90475,92.77,4.19,92.864573439,139.01,10.46856,3.05333,10.90475,10.46856,3.05333,10.90475,0.0,0.0,0.0,138.62
2021-01-19 23:00:00,88.54232,19.34526,90.6310185061,10.37232,3.02526,10.8045,78.17,16.32,79.8554400151,139.38,101.17232,31.47526,105.955322312,10.37232,3.02526,10.8045,90.8,28.45,95.1527324884,138.49,98.46232,9.60526,98.9297198998,10.37232,3.02526,10.8045,88.09,6.58,88.3354090951,139.33,10.37232,3.02526,10.8045,10.37232,3.02526,10.8045,0.0,0.0,0.0,138.09
2021-01-19 23:30:00,83.09184,15.43512,84.5132936525,10.61184,3.09512,11.054,72.48,12.34,73.5229623995,139.55,94.90184,28.13512,98.9845655282,10.61184,3.09512,11.054,84.29,25.04,87.9306869074,138.73,91.86184,10.81512,92.4962943517,10.61184,3.09512,11.054,81.25,7.72,81.6159353313,139.49,10.61184,3.09512,11.054,10.61184,3.09512,11.054,0.0,0.0,0.0,138.31
2021-01-20 00:00:00,79.85984,13.22412,80.9473371681,10.53984,3.07412,10.979,69.32,10.15,70.0591528638,139.49,91.23984,27.06412,95.1691914151,10.53984,3.07412,10.979,80.7,23.99,84.1903207026,138.8,88.02984,12.11412,88.8594656399,10.53984,3.07412,10.979,77.49,9.04,78.0155221735,139.44,10.53984,3.07412,10.979,10.53984,3.07412,10.979,0.0,0.0,0.0,138.38
2021-01-20 00:30:00,77.22032,14.91926,78.6483448004,10.90032,3.17926,11.3545,66.32,11.74,67.3510950171,139.2,88.32032,26.48926,92.2071570988,10.90032,3.17926,11.3545,77.42,23.31,80.8530302462,138.63,85.12032,14.26926,86.3080567378,10.90032,3.17926,11.3545,74.22,11.09,75.0439637812,139.14,10.90032,3.17926,11.3545,10.90032,3.17926,11.3545,0.0,0.0,0.0,138.21
2021-01-20 01:00:00,77.55912000000001,18.38641,79.7087019582,11.67912,3.40641,12.16575,65.88,14.98,67.5616370435,137.11,90.08912,18.47641,91.9642716976,11.67912,3.40641,12.16575,78.41,15.07,79.8450562026,137.14,86.04912,18.08641,87.9293425397,11.67912,3.40641,12.16575,74.37,14.68,75.8050084097,137.06,11.67912,3.40641,12.16575,11.67912,3.40641,12.16575,0.0,0.0,0.0,136.73
2021-01-20 01:30:00,76.17592,18.60631,78.4153400787,11.57592,3.37631,12.05825,64.6,15.23,66.3710245514,137.11,88.42592,19.26631,90.5004642467,11.57592,3.37631,12.05825,76.85,15.89,78.4755668982,137.22,84.49592,18.33631,86.4625974689,11.57592,3.37631,12.05825,72.92,14.96,74.438753348,137.06,11.57592,3.37631,12.05825,11.57592,3.37631,12.05825,0.0,0.0,0.0,136.8
2021-01-20 02:00:00,75.13208,18.94019,77.4826447817,11.45208,3.34019,11.92925,63.68,15.6,65.5629651556,137.31,87.23208,19.66019,89.4201255421,11.45208,3.34019,11.92925,75.78,16.32,77.5174225578,137.42,83.32208,18.69019,85.3925770648,11.45208,3.34019,11.92925,71.87,15.35,73.4909477419,137.27,11.45208,3.34019,11.92925,11.45208,3.34019,11.92925,0.0,0.0,0.0,137.01
2021-01-20 02:30:00,74.50304,19.01922,76.8923513664,11.48304,3.34922,11.961500000000001,63.02,15.67,64.9389659604,136.93,86.47304,19.74922,88.6995960388,11.48304,3.34922,11.961500000000001,74.99,16.4,76.7623612195,137.05,82.60304,18.79922,84.7152459115,11.48304,3.34922,11.961500000000001,71.12,15.45,72.7788217822,136.89,11.48304,3.34922,11.961500000000001,11.48304,3.34922,11.961500000000001,0.0,0.0,0.0,136.65
2021-01-20 03:00:00,72.34976,19.54743,74.9439109712,11.33976,3.30743,11.81225,61.01,16.24,63.1344414721,137.56,83.90976,20.33743,86.3392082559,11.33976,3.30743,11.81225,72.57,17.03,74.5414367986,137.69,80.19976,19.35743,82.5027975299,11.33976,3.30743,11.81225,68.86,16.05,70.7057430482,137.52,11.33976,3.30743,11.81225,11.33976,3.30743,11.81225,0.0,0.0,0.0,137.28
2021-01-20 03:30:00,72.17152,19.08711,74.6528369673,11.20152,3.26711,11.66825,60.97,15.82,62.988993483,137.46,83.74152,19.79711,86.0497980025,11.20152,3.26711,11.66825,72.54,16.53,74.3995463696,137.57,80.03152,18.85711,82.2230794307,11.20152,3.26711,11.66825,68.83,15.59,70.5734865229,137.41,11.20152,3.26711,11.66825,11.20152,3.26711,11.66825,0.0,0.0,0.0,137.16
2021-01-20 04:00:00,71.68376,19.16068,74.2003578549,10.97376,3.20068,11.431,60.71,15.96,62.7728101968,137.62,83.22376,19.87068,85.5630653507,10.97376,3.20068,11.431,72.25,16.67,74.1481719262,137.73,79.49376,18.93068,81.7167579154,10.97376,3.20068,11.431,68.52,15.73,70.3023705148,137.57,10.97376,3.20068,11.431,10.97376,3.20068,11.431,0.0,0.0,0.0,137.33
2021-01-20 04:30:00,72.2536,18.85605,74.6735115992,10.6836,3.11605,11.12875,61.57,15.74,63.5500786782,136.97,83.9736,19.57605,86.2252122674,10.6836,3.11605,11.12875,73.29,16.46,75.1156155536,137.09,80.1936,18.62605,82.32826501,10.6836,3.11605,11.12875,69.51,15.51,71.2193807892,136.92,10.6836,3.11605,11.12875,10.6836,3.11605,11.12875,0.0,0.0,0.0,136.65
2021-01-20 05:00:00,73.82672,18.42196,76.0904277567,10.32672,3.01196,10.757,63.5,15.41,65.3430799703,137.01,85.95672,19.11196,88.0558046252,10.32672,3.01196,10.757,75.63,16.1,77.3246849331,137.11,82.02672,18.16196,84.0133298055,10.32672,3.01196,10.757,71.7,15.15,73.2830983242,136.96,10.32672,3.01196,10.757,10.32672,3.01196,10.757,0.0,0.0,0.0,136.68
2021-01-20 05:30:00,75.87672,17.78196,77.9325011751,10.32672,3.01196,10.757,65.55,14.77,67.1934178324,137.31,88.39672,18.34196,90.2796079046,10.32672,3.01196,10.757,78.07,15.33,79.5608810911,137.4,84.34672,17.43196,86.1292192244,10.32672,3.01196,10.757,74.02,14.42,75.4115163619,137.26,10.32672,3.01196,10.757,10.32672,3.01196,10.757,0.0,0.0,0.0,137.0
2021-01-20 06:00:00,78.7508,16.87315,80.5381381183,10.8108,3.15315,11.26125,67.94,13.72,69.3114853397,136.57,91.6808,17.15315,93.2716443704,10.8108,3.15315,11.26125,80.87,14.0,82.0728755436,136.61,87.5408,16.44315,89.0717062066,10.8108,3.15315,11.26125,76.73,13.29,77.8724405679,136.52,10.8108,3.15315,11.26125,10.8108,3.15315,11.26125,0.0,0.0,0.0,136.21
2021-01-20 06:30:00,85.44456,19.38758,87.6165001119,15.21456,4.43758,15.8485,70.23,14.95,71.8035890468,137.48,99.18456,9.74758,99.6623913934,15.21456,4.43758,15.8485,83.97,5.31,84.1377263776,137.67,94.36456,20.14758,96.4914253385,15.21456,4.43758,15.8485,79.15,15.71,80.6940307582,137.43,15.21456,4.43758,15.8485,15.21456,4.43758,15.8485,0.0,0.0,0.0,137.28
2021-01-20 07:00:00,91.05064,18.87602,92.9866827855,16.82064,4.90602,17.5215,74.23,13.97,75.5331304793,136.23,106.15064,6.15602,106.3289939511,16.82064,4.90602,17.5215,89.33,1.25,89.3387452341,136.96,100.69064,18.49602,102.3753277868,16.82064,4.90602,17.5215,83.87,13.59,84.9639041005,136.19,16.82064,4.90602,17.5215,16.82064,4.90602,17.5215,0.0,0.0,0.0,136.56
2021-01-20 07:30:00,101.37816,15.09363,102.4956047427,14.13816,4.12363,14.72725,87.24,10.97,87.9270066589,136.74,117.33816,10.83363,117.8372238775,14.13816,4.12363,14.72725,103.2,6.71,103.4179099576,136.92,111.47816,12.35363,112.1605649556,14.13816,4.12363,14.72725,97.34,8.23,97.6872995839,136.69,14.13816,4.12363,14.72725,14.13816,4.12363,14.72725,0.0,0.0,0.0,136.56
2021-01-20 08:00:00,107.47696,12.36078,108.1854232928,14.19696,4.14078,14.7885,93.28,8.22,93.641480125,137.35,123.94696,13.42078,124.6714330913,14.19696,4.14078,14.7885,109.75,9.28,110.141640173,137.45,117.60696,11.04078,118.1240697887,14.19696,4.14078,14.7885,103.41,6.9,103.6399445195,137.3,14.19696,4.14078,14.7885,14.19696,4.14078,14.7885,0.0,0.0,0.0,137.08
2021-01-20 08:30:00,114.03752,12.31011,114.7000208194,18.13752,5.29011,18.893250000000002,95.9,7.02,96.1565931177,137.08,130.71752,18.10011,131.9647074674,18.13752,5.29011,18.893250000000002,112.58,12.81,113.3064539203,136.9,124.48752,10.89011,124.9629430334,18.13752,5.29011,18.893250000000002,106.35,5.6,106.4973356474,137.03,18.13752,5.29011,18.893250000000002,18.13752,5.29011,18.893250000000002,0.0,0.0,0.0,136.52
2021-01-20 09:00:00,118.588,8.14025,118.8670577328,14.298,4.17025,14.89375,104.29,3.9699999999999998,104.365535499,136.36,136.718,17.47025,137.8296817056,14.298,4.17025,14.89375,122.42,13.3,123.1403524439,136.4,130.068,7.13025,130.2632914104,14.298,4.17025,14.89375,115.77,2.96,115.8078343637,136.31,14.298,4.17025,14.89375,14.298,4.17025,14.89375,0.0,0.0,0.0,136.01
2021-01-20 09:30:00,120.5472,15.718350000000001,121.5676517605,17.3772,5.06835,18.10125,103.17,10.65,103.7182307986,136.48,138.0072,15.12835,138.8339087743,17.3772,5.06835,18.10125,120.63,10.06,121.0487525752,136.15,132.4472,16.51835,133.4732807515,17.3772,5.06835,18.10125,115.07,11.45,115.6382609693,136.43,17.3772,5.06835,18.10125,17.3772,5.06835,18.10125,0.0,0.0,0.0,135.76
2021-01-20 10:00:00,116.89856,22.29458,119.005552927,25.55856,7.45458,26.6235,91.34,14.84,92.5376744899,137.84,132.34856,13.83458,133.0696694888,25.55856,7.45458,26.6235,106.79,6.38,106.9804117584,137.56,127.45856,14.72458,128.3062655269,25.55856,7.45458,26.6235,101.9,7.27,102.1590079239,137.8,25.55856,7.45458,26.6235,25.55856,7.45458,26.6235,0.0,0.0,0.0,137.18
2021-01-20 10:30:00,116.85144,22.60542,119.0179148005,24.60144,7.17542,25.6265,92.25,15.43,93.5315315816,137.75,132.45144,14.19542,133.209961741,24.60144,7.17542,25.6265,107.85,7.02,108.0782258367,137.32,127.53144,13.80542,128.2764897004,24.60144,7.17542,25.6265,102.93,6.63,103.1433071023,137.7,24.60144,7.17542,25.6265,24.60144,7.17542,25.6265,0.0,0.0,0.0,136.92
2021-01-20 11:00:00,118.03408,21.83744,120.0371518622,26.01408,7.58744,27.098,92.02,14.25,93.1168239364,136.89,133.45408,15.27744,134.3256924106,26.01408,7.58744,27.098,107.44,7.69,107.7148536647,136.49,128.69408,15.23744,129.5930006011,26.01408,7.58744,27.098,102.68,7.65,102.9645808033,136.84,26.01408,7.58744,27.098,26.01408,7.58744,27.098,0.0,0.0,0.0,136.1
2021-01-20 11:30:00,120.14232,18.74151,121.5953175581,22.46232,6.55151,23.39825,97.68,12.19,98.4376884125,136.43,136.62232,15.05151,137.4489224238,22.46232,6.55151,23.39825,114.16,8.5,114.4760044726,136.11,131.43232,16.24151,132.4320255364,22.46232,6.55151,23.39825,108.97,9.69,109.3999862888,136.38,22.46232,6.55151,23.39825,22.46232,6.55151,23.39825,0.0,0.0,0.0,135.75
2021-01-20 12:00:00,120.44448,20.95714,122.2541389052,25.464480000000002,7.42714,26.5255,94.98,13.53,95.9388414564,137.44,136.32448,16.77714,137.3529623774,25.464480000000002,7.42714,26.5255,110.86,9.35,111.2535936498,136.93,131.43448,15.99714,132.4044222111,25.464480000000002,7.42714,26.5255,105.97,8.57,106.3159715189,137.39,25.464480000000002,7.42714,26.5255,25.464480000000002,7.42714,26.5255,0.0,0.0,0.0,136.55
2021-01-20 12:30:00,122.24416,22.85788,124.3628454652,28.24416,8.23788,29.421,94.0,14.62,95.1301445389,137.62,137.93416,17.41788,139.0295473581,28.24416,8.23788,29.421,109.69,9.18,110.0734686471,137.02,133.10416,15.67788,134.0243012688,28.24416,8.23788,29.421,104.86,7.44,105.1236091466,137.57,28.24416,8.23788,29.421,28.24416,8.23788,29.421,0.0,0.0,0.0,136.66
2021-01-20 13:00:00,122.18128,23.48454,124.4177993755,29.02128,8.46454,30.2305,93.16,15.02,94.3630542109,137.92,137.71128,17.88454,138.8677551135,29.02128,8.46454,30.2305,108.69,9.42,109.0974449747,137.26,132.95128,15.564540000000001,133.8592460723,29.02128,8.46454,30.2305,103.93,7.1,104.1722367044,137.87,29.02128,8.46454,30.2305,29.02128,8.46454,30.2305,0.0,0.0,0.0,136.9
2021-01-20 13:30:00,121.79272,21.34121,123.6483477013,26.71272,7.79121,27.82575,95.08,13.55,96.0406627424,138.59,137.93272,15.24121,138.7722224686,26.71272,7.79121,27.82575,111.22,7.45,111.4692374604,138.33,132.77272,16.73121,133.8227505481,26.71272,7.79121,27.82575,106.06,8.94,106.43611793,138.53,26.71272,7.79121,27.82575,26.71272,7.79121,27.82575,0.0,0.0,0.0,137.95
2021-01-20 14:00:00,120.3288,21.49215,122.2331077125,26.0988,7.61215,27.18625,94.23,13.88,95.2467705489,138.73,136.3788,14.41215,137.138204586,26.0988,7.61215,27.18625,110.28,6.8,110.4894492701,138.52,131.2288,16.24215,132.2301228392,26.0988,7.61215,27.18625,105.13,8.63,105.4836186334,138.68,26.0988,7.61215,27.18625,26.0988,7.61215,27.18625,0.0,0.0,0.0,138.13
2021-01-20 14:30:00,118.62488,22.04559,120.6559994093,25.90488,7.5555900000000005,26.98425,92.72,14.49,93.8453967971,138.6,134.43488,13.615590000000001,135.1226156188,25.90488,7.5555900000000005,26.98425,108.53,6.06,108.6990547337,138.4,129.35488,15.45559,130.2749409597,25.90488,7.5555900000000005,26.98425,103.45,7.9,103.7512048123,138.54,25.90488,7.5555900000000005,26.98425,25.90488,7.5555900000000005,26.98425,0.0,0.0,0.0,138.01
2021-01-20 15:00:00,119.08328,21.90929,121.0819745621,26.12328,7.61929,27.21175,92.96,14.29,94.051930868,138.52,134.95328,13.93929,135.6712629427,26.12328,7.61929,27.21175,108.83,6.32,109.0133537692,138.32,129.85328,15.75929,130.8060761129,26.12328,7.61929,27.21175,103.73,8.14,104.0488947563,138.47,26.12328,7.61929,27.21175,26.12328,7.61929,27.21175,0.0,0.0,0.0,137.94
2021-01-20 15:30:00,121.35456,19.61633,122.9297752193,20.76456,6.05633,21.62975,100.59,13.56,101.499860591,138.23,138.68456,12.90633,139.2838129018,20.76456,6.05633,21.62975,117.92,6.85,118.1187914771,138.01,132.99456,14.87633,133.8239820954,20.76456,6.05633,21.62975,112.23,8.82,112.5760423003,138.18,20.76456,6.05633,21.62975,20.76456,6.05633,21.62975,0.0,0.0,0.0,137.62
2021-01-20 16:00:00,124.30416,17.03413,125.4658749548,16.33416,4.76413,17.01475,107.97,12.27,108.6649612341,137.6,142.72416,15.23413,143.5348897117,16.33416,4.76413,17.01475,126.39,10.47,126.8229198528,137.04,136.80416,14.74413,137.5963937128,16.33416,4.76413,17.01475,120.47,9.98,120.8826757646,137.55,16.33416,4.76413,17.01475,16.33416,4.76413,17.01475,0.0,0.0,0.0,136.64
2021-01-20 16:30:00,125.62176,20.41218,127.2693351827,21.40176,6.24218,22.2935,104.22,14.17,105.1788823862,138.34,143.47176,12.78218,144.040029308,21.40176,6.24218,22.2935,122.07,6.54,122.2450673852,138.07,137.64176,14.38218,138.3911167577,21.40176,6.24218,22.2935,116.24,8.14,116.5246634837,138.3,21.40176,6.24218,22.2935,21.40176,6.24218,22.2935,0.0,0.0,0.0,137.69
2021-01-20 17:00:00,125.92064,26.36727,128.651624573,29.51064,8.60727,30.74025,96.41,17.76,98.0321666597,139.17,142.29064,11.82727,142.7813382318,29.51064,8.60727,30.74025,112.78,3.22,112.8259580061,138.94,137.03064,13.06727,137.6522787463,29.51064,8.60727,30.74025,107.52,4.46,107.6124621036,139.11,29.51064,8.60727,30.74025,29.51064,8.60727,30.74025,0.0,0.0,0.0,138.56
2021-01-20 17:30:00,126.8132,28.17885,129.9062557445,29.6532,8.64885,30.88875,97.16,19.53,99.1034131602,138.91,143.9332,13.64885,144.5788959999,29.6532,8.64885,30.88875,114.28,5.0,114.3893281736,138.84,138.2332,12.10885,138.7625375617,29.6532,8.64885,30.88875,108.58,3.46,108.6351140286,138.85,29.6532,8.64885,30.88875,29.6532,8.64885,30.88875,0.0,0.0,0.0,138.46
2021-01-20 18:00:00,124.70744,32.93592,128.9834114047,29.91744,8.72592,31.164,94.79,24.21,97.8328584883,137.65,143.11744,18.51592,144.3102246052,29.91744,8.72592,31.164,113.2,9.79,113.6225510187,138.11,136.67744,11.65592,137.1735509346,29.91744,8.72592,31.164,106.76,2.93,106.8001989699,137.61,29.91744,8.72592,31.164,29.91744,8.72592,31.164,0.0,0.0,0.0,137.73
2021-01-20 18:30:00,122.54432,31.97001,126.6459312559,26.43432,7.7100100000000005,27.53575,96.11,24.26,99.1245665817,137.86,141.27432,17.19001,142.3163024227,26.43432,7.7100100000000005,27.53575,114.84,9.48,115.2306209304,138.34,134.72432,10.690010000000001,135.1477662163,26.43432,7.7100100000000005,27.53575,108.29,2.98,108.330995103,137.8,26.43432,7.7100100000000005,27.53575,26.43432,7.7100100000000005,27.53575,0.0,0.0,0.0,137.96
2021-01-20 19:00:00,122.5924,24.74945,125.065709981,17.7924,5.18945,18.53375,104.8,19.56,106.6097256351,136.39,143.0124,17.27945,144.0525110717,17.7924,5.18945,18.53375,125.22,12.09,125.8022913146,136.98,135.8424,6.99945,136.0226081873,17.7924,5.18945,18.53375,118.05,1.81,118.0638750846,136.35,17.7924,5.18945,18.53375,17.7924,5.18945,18.53375,0.0,0.0,0.0,136.58
2021-01-20 19:30:00,114.86024,29.41882,118.5678780406,20.19024,5.88882,21.0315,94.67,23.53,97.5503449507,137.47,133.53024,12.94882,134.1566134555,20.19024,5.88882,21.0315,113.34,7.06,113.5596724194,138.3,126.80024,8.19882,127.06502868,20.19024,5.88882,21.0315,106.61,2.31,106.6350233272,137.42,20.19024,5.88882,21.0315,20.19024,5.88882,21.0315,0.0,0.0,0.0,137.88
2021-01-20 20:00:00,110.52544,29.17242,114.3105549626,15.50544,4.52242,16.1515,95.02,24.65,98.1652835783,137.16,129.33544,12.87242,129.9744407053,15.50544,4.52242,16.1515,113.83,8.35,114.1358462535,137.69,122.55544,8.08242,122.8216649726,15.50544,4.52242,16.1515,107.05,3.56,107.1091784116,137.1,15.50544,4.52242,16.1515,15.50544,4.52242,16.1515,0.0,0.0,0.0,137.31
2021-01-20 20:30:00,109.66352,28.86936,113.3998569911,13.64352,3.9793600000000002,14.212,96.02,24.89,99.1935103724,137.34,128.73352,11.97936,129.2896911498,13.64352,3.9793600000000002,14.212,115.09,8.0,115.3677082203,137.88,121.79352,7.80936,122.0436299755,13.64352,3.9793600000000002,14.212,108.15,3.83,108.2177961335,137.29,13.64352,3.9793600000000002,14.212,13.64352,3.9793600000000002,14.212,0.0,0.0,0.0,137.52
2021-01-20 21:00:00,106.08904,30.56222,110.403504018,13.37904,3.90222,13.9365,92.71,26.66,96.4670912799,138.21,124.52904,11.42222,125.0517849255,13.37904,3.90222,13.9365,111.15,7.52,111.4040973214,138.68,117.79904,9.37222,118.1712838749,13.37904,3.90222,13.9365,104.42,5.47,104.5631737277,138.16,13.37904,3.90222,13.9365,13.37904,3.90222,13.9365,0.0,0.0,0.0,138.29
2021-01-20 21:30:00,101.99536,31.06573,106.6214473826,14.38536,4.19573,14.98475,87.61,26.87,91.6379233724,137.98,119.52536,9.98573,119.9417628967,14.38536,4.19573,14.98475,105.14,5.79,105.2993053158,138.65,113.05536,9.88573,113.4867484879,14.38536,4.19573,14.98475,98.67,5.69,98.8339263613,137.93,14.38536,4.19573,14.98475,14.38536,4.19573,14.98475,0.0,0.0,0.0,138.25
2021-01-20 22:00:00,96.94536,29.00198,101.1905018737,13.99536,4.08198,14.5785,82.95,24.92,86.6124061552,138.57,113.58536,7.31198,113.8204685364,13.99536,4.08198,14.5785,99.59,3.23,99.6423654878,139.61,107.36536,9.98198,107.8283842624,13.99536,4.08198,14.5785,93.37,5.9,93.5562232029,138.52,13.99536,4.08198,14.5785,13.99536,4.08198,14.5785,0.0,0.0,0.0,139.19
2021-01-20 22:30:00,92.35616,16.36138,93.7942164819,13.61616,3.97138,14.1835,78.74,12.39,79.7088432986,138.76,106.46616,17.95138,107.968955117,13.61616,3.97138,14.1835,92.85,13.98,93.8965542499,138.91,101.64616,15.56138,102.830435136,13.61616,3.97138,14.1835,88.03,11.59,88.7896897168,138.69,13.61616,3.97138,14.1835,13.61616,3.97138,14.1835,0.0,0.0,0.0,138.53
2021-01-20 23:00:00,87.54512,16.44191,89.075723069,12.07512,3.52191,12.57825,75.47,12.92,76.5679260526,138.12,101.09512,18.41191,102.7580737347,12.07512,3.52191,12.57825,89.02,14.89,90.2567033522,138.34,96.44512,15.69191,97.713342033,12.07512,3.52191,12.57825,84.37,12.17,85.2432155658,138.05,12.07512,3.52191,12.57825,12.07512,3.52191,12.57825,0.0,0.0,0.0,137.93
2021-01-20 23:30:00,84.84992,15.17956,86.1970299129,9.28992,2.70956,9.677,75.56,12.47,76.5820768849,137.93,98.47992,16.63956,99.8757708366,9.28992,2.70956,9.677,89.19,13.93,90.2712634231,138.09,93.75992,14.39956,94.8592110794,9.28992,2.70956,9.677,84.47,11.69,85.275066696,137.87,9.28992,2.70956,9.677,9.28992,2.70956,9.677,0.0,0.0,0.0,137.67
2021-01-21 00:00:00,81.64856,15.65208,83.1352810689,8.09856,2.36208,8.436,73.55,13.29,74.7410636799,138.25,94.97856,17.94208,96.6583938124,8.09856,2.36208,8.436,86.88,15.58,88.2659096141,138.52,90.32856,14.95208,91.5577055632,8.09856,2.36208,8.436,82.23,12.59,83.1882263304,138.18,8.09856,2.36208,8.436,8.09856,2.36208,8.436,0.0,0.0,0.0,138.13
2021-01-21 00:30:00,81.0052,16.6236,82.6933280501,7.7952,2.2736,8.12,73.21,14.35,74.6031272803,138.76,94.2752,17.6036,95.9046404925,7.7952,2.2736,8.12,86.48,15.33,87.8282374866,138.88,89.6252,16.0336,91.0480796283,7.7952,2.2736,8.12,81.83,13.76,82.978831638,138.7,7.7952,2.2736,8.12,7.7952,2.2736,8.12,0.0,0.0,0.0,138.48
2021-01-21 01:00:00,80.24,17.99625,82.2333424717,9.45,2.75625,9.84375,70.79,15.24,72.4118892172,138.38,92.95,16.00625,94.3180923209,9.45,2.75625,9.84375,83.5,13.25,84.5447366783,138.19,88.56,17.51625,90.275647957,9.45,2.75625,9.84375,79.11,14.76,80.4751495805,138.32,9.45,2.75625,9.84375,9.45,2.75625,9.84375,0.0,0.0,0.0,137.78
