Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-21 01:30:00,81.26984,18.09537,83.2600102634,9.06984,2.6453699999999998,9.44775,72.2,15.45,73.8345616903,138.79,94.21984,15.46537,95.4806573022,9.06984,2.6453699999999998,9.44775,85.15,12.82,86.109667866,138.52,89.74984,17.64537,91.4679881842,9.06984,2.6453699999999998,9.44775,80.68,15.0,82.0625517517,138.73,9.06984,2.6453699999999998,9.44775,9.06984,2.6453699999999998,9.44775,0.0,0.0,0.0,138.13
2021-01-21 02:00:00,79.55736,18.40673,81.6589323924,9.65736,2.81673,10.05975,69.9,15.59,71.6174427078,138.95,92.09736,16.40673,93.547338328,9.65736,2.81673,10.05975,82.44,13.59,83.5526283249,138.76,87.77736,17.94673,89.5932477716,9.65736,2.81673,10.05975,78.12,15.13,79.5716739801,138.88,9.65736,2.81673,10.05975,9.65736,2.81673,10.05975,0.0,0.0,0.0,138.36
2021-01-21 02:30:00,78.39792,18.50481,80.5522305927,9.78792,2.85481,10.19575,68.61,15.65,70.3722573178,139.02,90.39792,18.32481,92.2365578383,9.78792,2.85481,10.19575,80.61,15.47,82.0810148573,139.04,86.11792,17.96481,87.9717599202,9.78792,2.85481,10.19575,76.33,15.11,77.8111881416,138.95,9.78792,2.85481,10.19575,9.78792,2.85481,10.19575,0.0,0.0,0.0,138.64
2021-01-21 03:00:00,77.40728,18.72254,79.6393150463,10.15728,2.96254,10.5805,67.25,15.76,69.0719921531,138.8,89.52728,19.27254,91.5781887911,10.15728,2.96254,10.5805,79.37,16.31,81.0284703052,138.9,85.31728,18.25254,87.2478852641,10.15728,2.96254,10.5805,75.16,15.29,76.6994765302,138.74,10.15728,2.96254,10.5805,10.15728,2.96254,10.5805,0.0,0.0,0.0,138.51
2021-01-21 03:30:00,77.09592,18.45631,79.2743102112,9.89592,2.88631,10.30825,67.2,15.57,68.9801775875,139.21,89.16592,18.36631,91.0378088075,9.89592,2.88631,10.30825,79.27,15.48,80.767340553,139.2,84.97592,17.96631,86.8544487914,9.89592,2.88631,10.30825,75.08,15.08,76.5794541636,139.14,9.89592,2.88631,10.30825,9.89592,2.88631,10.30825,0.0,0.0,0.0,138.81
2021-01-21 04:00:00,74.98736,19.48548,77.4776618813,9.92736,2.89548,10.341,65.06,16.59,67.1418773941,139.18,86.67736,18.15548,88.5583773033,9.92736,2.89548,10.341,76.75,15.26,78.2523488465,139.01,82.62736,19.09548,84.8051765932,9.92736,2.89548,10.341,72.7,16.2,74.4830853281,139.1,9.92736,2.89548,10.341,9.92736,2.89548,10.341,0.0,0.0,0.0,138.66
2021-01-21 04:30:00,76.36224,18.26357,78.5159199587,9.13224,2.66357,9.51275,67.23,15.6,69.0161785381,138.73,88.47224,18.31357,90.3477951959,9.13224,2.66357,9.51275,79.34,15.65,80.8687708575,138.7,84.25224,17.78357,86.108625044,9.13224,2.66357,9.51275,75.12,15.12,76.6265541441,138.66,9.13224,2.66357,9.51275,9.13224,2.66357,9.51275,0.0,0.0,0.0,138.36
2021-01-21 05:00:00,76.49344,18.09767,78.6051653676,9.28344,2.7076700000000002,9.67025,67.21,15.39,68.9495192151,139.04,88.62344,18.55767,90.5455754483,9.28344,2.7076700000000002,9.67025,79.34,15.85,80.9077134765,139.05,84.38344,17.58767,86.1968159636,9.28344,2.7076700000000002,9.67025,75.1,14.88,76.5599399164,138.97,9.28344,2.7076700000000002,9.67025,9.28344,2.7076700000000002,9.67025,0.0,0.0,0.0,138.7
2021-01-21 05:30:00,78.98848,17.51789,80.907703235,9.79848,2.8578900000000003,10.20675,69.19,14.66,70.7260326895,138.05,91.39848,17.82789,93.1209740508,9.79848,2.8578900000000003,10.20675,81.6,14.97,82.9618038618,138.04,87.09848,16.94789,88.7320471631,9.79848,2.8578900000000003,10.20675,77.3,14.09,78.573647618,137.98,9.79848,2.8578900000000003,10.20675,9.79848,2.8578900000000003,10.20675,0.0,0.0,0.0,137.69
2021-01-21 06:00:00,82.14112,16.55116,83.7920311975,9.74112,2.84116,10.147,72.4,13.71,73.6866616152,137.99,95.10112,15.78116,96.4015976849,9.74112,2.84116,10.147,85.36,12.94,86.335237302,137.85,90.65112,15.90116,92.0351696179,9.74112,2.84116,10.147,80.91,13.06,81.9572553225,137.93,9.74112,2.84116,10.147,9.74112,2.84116,10.147,0.0,0.0,0.0,137.49
2021-01-21 06:30:00,90.9008,13.71065,91.9289800012,9.9108,2.89065,10.32375,80.99,10.82,81.709561864,137.46,105.2108,12.08065,105.9020988511,9.9108,2.89065,10.32375,95.3,9.19,95.7420811347,137.2,100.4408,12.800650000000001,101.2532021472,9.9108,2.89065,10.32375,90.53,9.91,91.0707911462,137.41,9.9108,2.89065,10.32375,9.9108,2.89065,10.32375,0.0,0.0,0.0,136.86
2021-01-21 07:00:00,98.9472,21.59585,101.2764983847,10.2372,2.98585,10.66375,88.71,18.61,90.641029341,136.99,115.1372,5.4258500000000005,115.2649759123,10.2372,2.98585,10.66375,104.9,2.44,104.9283736651,136.61,110.0672,5.40585,110.1998717334,10.2372,2.98585,10.66375,99.83,2.42,99.8593275563,136.95,10.2372,2.98585,10.66375,10.2372,2.98585,10.66375,0.0,0.0,0.0,136.28
2021-01-21 07:30:00,106.69888,22.06884,108.9572608512,12.81888,3.73884,13.353,93.88,18.33,95.6527223868,137.2,123.78888,8.73884,124.0969545807,12.81888,3.73884,13.353,110.97,5.0,111.082585944,136.64,118.53888,7.20884,118.7578774052,12.81888,3.73884,13.353,105.72,3.47,105.7769317952,137.17,12.81888,3.73884,13.353,12.81888,3.73884,13.353,0.0,0.0,0.0,136.32
2021-01-21 08:00:00,113.89968,11.17449,114.4465217071,13.48968,3.9344900000000003,14.05175,100.41,7.24,100.6706794454,137.64,131.51968,14.83449,132.3536486874,13.48968,3.9344900000000003,14.05175,118.03,10.9,118.5322356998,137.62,124.80968,9.31449,125.156765481,13.48968,3.9344900000000003,14.05175,111.32,5.38,111.4499295648,137.6,13.48968,3.9344900000000003,14.05175,13.48968,3.9344900000000003,14.05175,0.0,0.0,0.0,137.26
2021-01-21 08:30:00,119.69104,7.68822,119.9377079281,14.77104,4.30822,15.3865,104.92,3.38,104.9744292673,137.18,138.06104,16.51822,139.0456844273,14.77104,4.30822,15.3865,123.29,12.21,123.8931321745,137.39,131.06104,5.93822,131.1954978749,14.77104,4.30822,15.3865,116.29,1.63,116.3014230351,137.13,14.77104,4.30822,15.3865,14.77104,4.30822,15.3865,0.0,0.0,0.0,137.01
2021-01-21 09:00:00,123.4344,5.91795,123.5761839335,16.2444,4.73795,16.92125,107.19,1.18,107.1964948121,137.2,142.2544,18.66795,143.4740627311,16.2444,4.73795,16.92125,126.01,13.93,126.7776202648,137.46,135.0644,5.54795,135.178296692,16.2444,4.73795,16.92125,118.82,0.81,118.8227608668,137.16,16.2444,4.73795,16.92125,16.2444,4.73795,16.92125,0.0,0.0,0.0,137.09
2021-01-21 09:30:00,120.66264,5.30202,120.7790714812,15.81264,4.61202,16.4715,104.85,0.6900000000000001,104.8522703617,136.38,152.09264,24.88202,154.1145225521,15.81264,4.61202,16.4715,136.28,20.27,137.7792121476,136.04,132.11264,6.63202,132.2789980951,15.81264,4.61202,16.4715,116.3,2.02,116.3175412395,136.34,15.81264,4.61202,16.4715,15.81264,4.61202,16.4715,0.0,0.0,0.0,135.71
2021-01-21 10:00:00,113.78976,8.73368,114.1244349261,17.42976,5.08368,18.156,96.36,3.65,96.4291040091,137.68,163.52976,33.58368,166.9426427489,17.42976,5.08368,18.156,146.1,28.5,148.8538209117,137.64,123.88976,6.87368,124.0802970241,17.42976,5.08368,18.156,106.46,1.79,106.4750473116,137.63,17.42976,5.08368,18.156,17.42976,5.08368,18.156,0.0,0.0,0.0,137.32
2021-01-21 10:30:00,111.04664,7.16527,111.2775689412,20.00664,5.83527,20.84025,91.04,1.33,91.0497144422,138.1,161.51664,25.93527,163.5856449291,20.00664,5.83527,20.84025,141.51,20.1,142.9303680118,139.43,120.78664,7.47527,121.0177345023,20.00664,5.83527,20.84025,100.78,1.6400000000000001,100.7933430342,138.06,20.00664,5.83527,20.84025,20.00664,5.83527,20.84025,0.0,0.0,0.0,139.09
2021-01-21 11:00:00,110.0316,8.55005,110.3632926002,23.2116,6.77005,24.17875,86.82,1.78,86.8382450306,138.07,159.4516,29.06005,162.0780652913,23.2116,6.77005,24.17875,136.24,22.29,138.0513734086,139.13,119.5116,7.19005,119.727688333,23.2116,6.77005,24.17875,96.3,0.42,96.3009158835,138.03,23.2116,6.77005,24.17875,23.2116,6.77005,24.17875,0.0,0.0,0.0,138.77
2021-01-21 11:30:00,110.65416,7.90163,110.9359224145,22.87416,6.67163,23.82725,87.78,1.23,87.7886171437,137.22,160.01416,27.41163,162.3450918869,22.87416,6.67163,23.82725,137.14,20.74,138.6994131206,138.68,120.23416,9.28163,120.591881511,22.87416,6.67163,23.82725,97.36,2.61,97.3949777966,137.19,22.87416,6.67163,23.82725,22.87416,6.67163,23.82725,0.0,0.0,0.0,138.37
2021-01-21 12:00:00,110.92048,7.98389,111.2074430196,21.51048,6.27389,22.40675,89.41,1.71,89.4263507027,136.56,161.01048,25.45389,163.0100462731,21.51048,6.27389,22.40675,139.5,19.18,140.8123659342,138.32,120.71048,10.37389,121.1554273467,21.51048,6.27389,22.40675,99.2,4.1,99.28469167,136.53,21.51048,6.27389,22.40675,21.51048,6.27389,22.40675,0.0,0.0,0.0,137.98
2021-01-21 12:30:00,111.37112,11.83616,111.9983082622,23.54112,6.86616,24.522,87.83,4.97,87.9705052844,136.89,160.43112,25.23616,162.4038424299,23.54112,6.86616,24.522,136.89,18.37,138.1170843886,138.15,121.30112,16.21616,122.3802498706,23.54112,6.86616,24.522,97.76,9.35,98.2061102987,136.86,23.54112,6.86616,24.522,23.54112,6.86616,24.522,0.0,0.0,0.0,137.83
2021-01-21 13:00:00,111.22848,16.07039,112.3834160268,23.17848,6.76039,24.14425,88.05,9.31,88.5408301294,138.01,159.27848,24.46039,161.1457255718,23.17848,6.76039,24.14425,136.1,17.7,137.2461292715,138.73,121.46848,20.21039,123.1383429215,23.17848,6.76039,24.14425,98.29,13.45,99.2059806665,137.97,23.17848,6.76039,24.14425,23.17848,6.76039,24.14425,0.0,0.0,0.0,138.41
2021-01-21 13:30:00,111.74248,18.13239,113.2040873982,21.88248,6.38239,22.79425,89.86,11.75,90.6249529655,138.96,159.87248,26.07239,161.9845035232,21.88248,6.38239,22.79425,137.99,19.69,139.3877189712,139.2,122.19248,17.48239,123.4367697595,21.88248,6.38239,22.79425,100.31,11.1,100.9222775209,138.91,21.88248,6.38239,22.79425,21.88248,6.38239,22.79425,0.0,0.0,0.0,138.88
2021-01-21 14:00:00,112.16344,18.73517,113.7173859511,20.86344,6.08517,21.73275,91.3,12.65,92.1721894066,139.02,161.81344,27.09517,164.0662597915,20.86344,6.08517,21.73275,140.95,21.01,142.5072720951,138.97,122.79344,16.17517,123.8542087761,20.86344,6.08517,21.73275,101.93,10.09,102.4281845978,138.97,20.86344,6.08517,21.73275,20.86344,6.08517,21.73275,0.0,0.0,0.0,138.66
2021-01-21 14:30:00,110.24208,19.91519,112.0264745293,21.65208,6.31519,22.55425,88.59,13.6,89.6278310571,139.08,158.86208,26.32519,161.0284946538,21.65208,6.31519,22.55425,137.21,20.01,138.6614012622,139.08,120.54208,15.39519,121.5212118351,21.65208,6.31519,22.55425,98.89,9.08,99.3059842104,139.03,21.65208,6.31519,22.55425,21.65208,6.31519,22.55425,0.0,0.0,0.0,138.76
2021-01-21 15:00:00,110.42488,17.54809,111.8105074922,16.24488,4.73809,16.92175,94.18,12.81,95.0471909106,138.97,160.98488,25.01809,162.9172686239,16.24488,4.73809,16.92175,144.74,20.28,146.1538436032,138.94,121.35488,14.58809,122.2285534139,16.24488,4.73809,16.92175,105.11,9.85,105.5705195592,138.92,16.24488,4.73809,16.92175,16.24488,4.73809,16.92175,0.0,0.0,0.0,138.63
2021-01-21 15:30:00,111.98536,16.24323,113.1572506522,12.28536,3.58323,12.79725,99.7,12.66,100.5005751227,138.92,164.86536,23.29323,166.50273719,12.28536,3.58323,12.79725,152.58,19.71,153.8477835394,138.89,123.56536,13.53323,124.304249751,12.28536,3.58323,12.79725,111.28,9.95,111.7239495363,138.87,12.28536,3.58323,12.79725,12.28536,3.58323,12.79725,0.0,0.0,0.0,138.57
2021-01-21 16:00:00,114.12112,16.82491,115.3547035303,12.05112,3.51491,12.55325,102.07,13.31,102.9341585675,139.23,167.83112,22.45491,169.32663058,12.05112,3.51491,12.55325,155.78,18.94,156.9271550752,139.21,125.99112,12.83491,126.6431886584,12.05112,3.51491,12.55325,113.94,9.32,114.3205405865,139.18,12.05112,3.51491,12.55325,12.05112,3.51491,12.55325,0.0,0.0,0.0,138.89
2021-01-21 16:30:00,114.0504,9.59845,114.453588771,16.7604,4.88845,17.45875,97.29,4.71,97.403943452,138.09,164.9304,17.96845,165.9063050024,16.7604,4.88845,17.45875,148.17,13.08,148.7462110442,137.72,124.7504,8.03845,125.0091155819,16.7604,4.88845,17.45875,107.99,3.15,108.0359319856,138.05,16.7604,4.88845,17.45875,16.7604,4.88845,17.45875,0.0,0.0,0.0,137.39
2021-01-21 17:00:00,118.47432,10.87251,118.972164699,19.41432,5.66251,20.22325,99.06,5.21,99.1969137625,137.63,169.84432,23.40251,171.4490318158,19.41432,5.66251,20.22325,150.43,17.74,151.4724149804,137.17,128.72432,14.07251,129.4912587674,19.41432,5.66251,20.22325,109.31,8.41,109.6330433765,137.59,19.41432,5.66251,20.22325,19.41432,5.66251,20.22325,0.0,0.0,0.0,136.81
2021-01-21 17:30:00,131.35472,11.99971,131.9016887927,24.68472,7.19971,25.71325,106.67,4.8,106.7779420105,139.15,153.61472,11.95971,154.0795796462,24.68472,7.19971,25.71325,128.93,4.76,129.017837914,139.04,141.54472,18.85971,142.795645666,24.68472,7.19971,25.71325,116.86,11.66,117.4402622613,139.11,24.68472,7.19971,25.71325,24.68472,7.19971,25.71325,0.0,0.0,0.0,138.69
2021-01-21 18:00:00,129.57088,12.93859,130.215283493,27.08088,7.89859,28.20925,102.49,5.04,102.6138475061,138.66,146.43088,15.28859,147.2268440257,27.08088,7.89859,28.20925,119.35,7.39,119.5785708227,138.77,140.66088,11.30859,141.1147312302,27.08088,7.89859,28.20925,113.58,3.41,113.6311774998,138.61,27.08088,7.89859,28.20925,27.08088,7.89859,28.20925,0.0,0.0,0.0,138.39
2021-01-21 18:30:00,126.656,13.25175,127.3473643782,24.246,7.07175,25.25625,102.41,6.18,102.5962986662,138.14,143.496,14.50175,144.2269141633,24.246,7.07175,25.25625,119.25,7.43,119.4812428794,138.12,137.716,11.75175,138.2164978722,24.246,7.07175,25.25625,113.47,4.68,113.5664708442,138.09,24.246,7.07175,25.25625,24.246,7.07175,25.25625,0.0,0.0,0.0,137.75
2021-01-21 19:00:00,124.07152,14.96586,124.970872769,23.95152,6.98586,24.9495,100.12,7.98,100.4375168948,138.49,140.46152,14.46586,141.2044606457,23.95152,6.98586,24.9495,116.51,7.48,116.749862955,138.29,134.86152,13.66586,135.5521497662,23.95152,6.98586,24.9495,110.91,6.68,111.1109828055,138.44,23.95152,6.98586,24.9495,23.95152,6.98586,24.9495,0.0,0.0,0.0,137.96
2021-01-21 19:30:00,123.28352,9.59936,123.6566780081,14.36352,4.18936,14.962,108.92,5.41,109.0542731854,138.06,141.40352,9.259360000000001,141.7063555949,14.36352,4.18936,14.962,127.04,5.07,127.1411282788,137.83,135.08352,8.06936,135.324321341,14.36352,4.18936,14.962,120.72,3.88,120.782336457,138.01,14.36352,4.18936,14.962,14.36352,4.18936,14.962,0.0,0.0,0.0,137.49
2021-01-21 20:00:00,118.07656,9.88358,118.489489724,11.80656,3.44358,12.2985,106.27,6.44,106.4649543277,137.7,135.84656,9.63358,136.1877150387,11.80656,3.44358,12.2985,124.04,6.19,124.1943545416,137.49,129.59656,8.46358,129.8726320294,11.80656,3.44358,12.2985,117.79,5.02,117.8969231999,137.66,11.80656,3.44358,12.2985,11.80656,3.44358,12.2985,0.0,0.0,0.0,137.14
2021-01-21 20:30:00,115.38248,9.55989,115.7778397957,8.98248,2.61989,9.35675,106.4,6.94,106.6260924915,138.22,133.18248,8.58989,133.459204213,8.98248,2.61989,9.35675,124.2,5.97,124.343399101,137.94,126.91248,8.16989,127.1751732154,8.98248,2.61989,9.35675,117.93,5.55,118.0605243085,138.17,8.98248,2.61989,9.35675,8.98248,2.61989,9.35675,0.0,0.0,0.0,137.57
2021-01-21 21:00:00,112.9608,11.14565,113.5093293547,10.2708,2.99565,10.69875,102.69,8.15,103.0129050168,138.44,130.2408,10.58565,130.6702795993,10.2708,2.99565,10.69875,119.97,7.59,120.2098540054,138.22,124.0608,9.86565,124.4524533569,10.2708,2.99565,10.69875,113.79,6.87,113.997197334,138.39,10.2708,2.99565,10.69875,10.2708,2.99565,10.69875,0.0,0.0,0.0,137.86
2021-01-21 21:30:00,107.696,12.4505,108.4132988441,8.916,2.6005000000000003,9.2875,98.78,9.85,99.269889191,138.37,124.346,12.3405,124.9568551791,8.916,2.6005000000000003,9.2875,115.43,9.74,115.8402024342,138.22,118.356,11.3305,118.8971108406,8.916,2.6005000000000003,9.2875,109.44,8.73,109.7876427473,138.33,8.916,2.6005000000000003,9.2875,8.916,2.6005000000000003,9.2875,0.0,0.0,0.0,137.9
2021-01-21 22:00:00,102.77376,14.37193,103.7737833774,9.26376,2.70193,9.649750000000001,93.51,11.67,94.2353914408,139.49,118.60376,13.74193,119.3972048511,9.26376,2.70193,9.649750000000001,109.34,11.04,109.8959380505,139.31,112.85376,13.39193,113.6455671606,9.26376,2.70193,9.649750000000001,103.59,10.69,104.1401181102,139.44,9.26376,2.70193,9.649750000000001,9.26376,2.70193,9.649750000000001,0.0,0.0,0.0,138.98
2021-01-21 22:30:00,95.05144,22.58292,97.6973107194,8.34144,2.43292,8.689,86.71,20.15,89.0204841595,139.38,110.23144,19.56292,111.9539110679,8.34144,2.43292,8.689,101.89,17.13,103.3199351529,138.95,105.64144,5.30292,105.7744525195,8.34144,2.43292,8.689,97.3,2.87,97.3423181355,139.33,8.34144,2.43292,8.689,8.34144,2.43292,8.689,0.0,0.0,0.0,138.58
2021-01-21 23:00:00,89.93048,16.74514,91.476176935,6.60048,1.92514,6.8755,83.33,14.82,84.6375879855,138.48,104.97048,13.32514,105.8128585166,6.60048,1.92514,6.8755,98.37,11.4,99.0283641186,138.03,99.77048,15.87514,101.0255846281,6.60048,1.92514,6.8755,93.17,13.95,94.2085526903,138.43,6.60048,1.92514,6.8755,6.60048,1.92514,6.8755,0.0,0.0,0.0,137.72
2021-01-21 23:30:00,85.69384,17.37737,87.4380192025,6.57384,1.91737,6.8477500000000004,79.12,15.46,80.6162886767,138.42,100.01384,13.86737,100.9706499051,6.57384,1.91737,6.8477500000000004,93.44,11.95,94.2010408647,137.98,95.00384,16.97737,96.5088633591,6.57384,1.91737,6.8477500000000004,88.43,15.06,89.7032245797,138.38,6.57384,1.91737,6.8477500000000004,6.57384,1.91737,6.8477500000000004,0.0,0.0,0.0,137.66
2021-01-22 00:00:00,81.23968,18.25199,83.264762928,6.10968,1.78199,6.36425,75.13,16.47,76.914093637,139.25,94.86968,16.00199,96.2097701237,6.10968,1.78199,6.36425,88.76,14.22,89.8918572508,138.95,90.04968,17.93199,91.8177604468,6.10968,1.78199,6.36425,83.94,16.15,85.4795069008,139.19,6.10968,1.78199,6.36425,6.10968,1.78199,6.36425,0.0,0.0,0.0,138.64
2021-01-22 00:30:00,81.3352,18.07985,83.3204400796,5.2452,1.5298500000000002,5.46375,76.09,16.55,77.8690606082,138.45,95.1252,15.44985,96.3716843272,5.2452,1.5298500000000002,5.46375,89.88,13.92,90.9515299486,138.11,90.2552,17.78985,91.991738162,5.2452,1.5298500000000002,5.46375,85.01,16.26,86.5510698952,138.4,5.2452,1.5298500000000002,5.46375,5.2452,1.5298500000000002,5.46375,0.0,0.0,0.0,137.8
2021-01-22 01:00:00,80.8932,18.35885,82.9503295929,4.9332,1.43885,5.13875,75.96,16.92,77.821642234,138.68,94.6332,15.08885,95.8285757828,4.9332,1.43885,5.13875,89.7,13.65,90.7326429682,138.27,89.8032,18.12885,91.6147910141,4.9332,1.43885,5.13875,84.87,16.69,86.4955085539,138.63,4.9332,1.43885,5.13875,4.9332,1.43885,5.13875,0.0,0.0,0.0,137.96
2021-01-22 01:30:00,81.18408,17.95119,83.1450543801,5.28408,1.54119,5.50425,75.9,16.41,77.6537062863,138.52,94.87408,14.63119,95.9956393627,5.28408,1.54119,5.50425,89.59,13.09,90.5412403273,138.1,90.09408,17.63119,91.8030615604,5.28408,1.54119,5.50425,84.81,16.09,86.3227907334,138.46,5.28408,1.54119,5.50425,5.28408,1.54119,5.50425,0.0,0.0,0.0,137.78
2021-01-22 02:00:00,78.6948,18.35515,80.8070731964,5.1948,1.51515,5.41125,73.5,16.84,75.404479973,139.05,91.8948,15.90515,93.2610747502,5.1948,1.51515,5.41125,86.7,14.39,87.8860745511,138.75,87.3048,18.08515,89.1582904365,5.1948,1.51515,5.41125,82.11,16.57,83.765249358,139.0,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,138.44
2021-01-22 02:30:00,78.40016,18.15213,80.4741257272,6.11016,1.78213,6.36475,72.29,16.37,74.1203143544,139.71,91.48016,17.52213,93.1431409894,6.11016,1.78213,6.36475,85.37,15.74,86.8088964335,139.62,86.88016,17.77213,88.6792580391,6.11016,1.78213,6.36475,80.77,15.99,82.3375552224,139.66,6.11016,1.78213,6.36475,6.11016,1.78213,6.36475,0.0,0.0,0.0,139.27
2021-01-22 03:00:00,78.41664,17.77402,80.405753624,6.59664,1.92402,6.8715,71.82,15.85,73.5481808069,139.96,91.47664,18.36402,93.3017304033,6.59664,1.92402,6.8715,84.88,16.44,86.4574346138,139.99,86.81664,17.31402,88.5262914023,6.59664,1.92402,6.8715,80.22,15.39,81.6829266126,139.9,6.59664,1.92402,6.8715,6.59664,1.92402,6.8715,0.0,0.0,0.0,139.61
2021-01-22 03:30:00,75.46816,23.85113,79.1474546405,6.75816,1.97113,7.03975,68.71,21.88,72.1096283446,139.31,88.07816,23.86113,91.2530316968,6.75816,1.97113,7.03975,81.32,21.89,84.2146928986,138.99,84.51816,8.42113,84.9366516897,6.75816,1.97113,7.03975,77.76,6.45,78.0270472336,139.26,6.75816,1.97113,7.03975,6.75816,1.97113,7.03975,0.0,0.0,0.0,138.61
2021-01-22 04:00:00,74.33272,27.30746,79.1899654896,6.88272,2.00746,7.1695,67.45,25.3,72.0388263369,139.35,86.93272,23.57746,90.0732725432,6.88272,2.00746,7.1695,80.05,21.57,82.9051711294,138.91,83.64272,5.14746,83.8009603373,6.88272,2.00746,7.1695,76.76,3.14,76.8241967091,139.29,6.88272,2.00746,7.1695,6.88272,2.00746,7.1695,0.0,0.0,0.0,138.53
2021-01-22 04:30:00,74.9464,27.1627,79.7168435417,6.3864,1.8627,6.6525,68.56,25.3,73.07915982,139.39,87.7464,23.4627,90.8291198033,6.3864,1.8627,6.6525,81.36,21.6,84.1784390447,138.95,84.3964,5.0327,84.546321045,6.3864,1.8627,6.6525,78.01,3.17,78.0743812015,139.34,6.3864,1.8627,6.6525,6.3864,1.8627,6.6525,0.0,0.0,0.0,138.57
2021-01-22 05:00:00,76.18632,22.11726,79.3317625233,6.43632,1.8772600000000002,6.7045,69.75,20.24,72.627268295,138.69,89.43632,20.70726,91.8022110401,6.43632,1.8772600000000002,6.7045,83.0,18.83,85.1091587316,138.5,85.45632,11.29726,86.1998301127,6.43632,1.8772600000000002,6.7045,79.02,9.42,79.5794998728,138.64,6.43632,1.8772600000000002,6.7045,6.43632,1.8772600000000002,6.7045,0.0,0.0,0.0,138.11
2021-01-22 05:30:00,79.22792,17.43606,81.1238528169,6.15792,1.7960600000000002,6.4145,73.07,15.64,74.7250593844,137.95,93.21792,15.77606,94.5434539154,6.15792,1.7960600000000002,6.4145,87.06,13.98,88.1753026646,137.71,88.61792,17.24606,90.280464834,6.15792,1.7960600000000002,6.4145,82.46,15.45,83.8948991298,137.91,6.15792,1.7960600000000002,6.4145,6.15792,1.7960600000000002,6.4145,0.0,0.0,0.0,137.34
2021-01-22 06:00:00,82.5736,16.04105,84.1172675618,6.7236,1.9610500000000002,7.00375,75.85,14.08,77.1457639796,137.82,97.0736,14.59105,98.1640593958,6.7236,1.9610500000000002,7.00375,90.35,12.63,91.228501029,137.6,92.3136,15.68105,93.6359763876,6.7236,1.9610500000000002,7.00375,85.59,13.72,86.6826770468,137.78,6.7236,1.9610500000000002,7.00375,6.7236,1.9610500000000002,7.00375,0.0,0.0,0.0,137.24
2021-01-22 06:30:00,89.66216,12.79438,90.5704096019,7.35216,2.14438,7.6585,82.31,10.65,82.9961360546,136.94,105.19216,11.15438,105.7819016593,7.35216,2.14438,7.6585,97.84,9.01,98.2539856698,136.67,100.27216,12.04438,100.9929361918,7.35216,2.14438,7.6585,92.92,9.9,93.4459009267,136.91,7.35216,2.14438,7.6585,7.35216,2.14438,7.6585,0.0,0.0,0.0,136.3
2021-01-22 07:00:00,96.51952,22.66361,99.144626477,6.86952,2.00361,7.15575,89.65,20.66,91.9997722823,137.65,113.98952,4.71361,114.0869352251,6.86952,2.00361,7.15575,107.12,2.71,107.1542742965,137.05,108.80952,3.44361,108.8639981466,6.86952,2.00361,7.15575,101.94,1.44,101.9501701813,137.6,6.86952,2.00361,7.15575,6.86952,2.00361,7.15575,0.0,0.0,0.0,136.73
2021-01-22 07:30:00,105.16672,14.05946,106.1023440413,7.50672,2.18946,7.8195,97.66,11.87,98.3787197518,137.37,123.00672,7.50946,123.2357300244,7.50672,2.18946,7.8195,115.5,5.32,115.6224562963,136.96,116.82672,10.999460000000001,117.3433876546,7.50672,2.18946,7.8195,109.32,8.81,109.6744204452,137.32,7.50672,2.18946,7.8195,7.50672,2.18946,7.8195,0.0,0.0,0.0,136.63
2021-01-22 08:00:00,113.37792,7.57231,113.6305092053,7.44792,2.17231,7.75825,105.93,5.4,106.0675487602,137.12,131.06792,10.65231,131.5000812223,7.44792,2.17231,7.75825,123.62,8.48,123.9105112571,136.57,124.06792,15.97231,125.0918201157,7.44792,2.17231,7.75825,116.62,13.8,117.43365957,137.07,7.44792,2.17231,7.75825,7.44792,2.17231,7.75825,0.0,0.0,0.0,136.25
2021-01-22 08:30:00,119.88152,8.22211,120.1631471391,10.12152,2.9521100000000002,10.54325,109.76,5.27,109.8864436589,138.25,137.78152,14.21211,138.5125673871,10.12152,2.9521100000000002,10.54325,127.66,11.26,128.1556210238,137.92,130.71152,7.45211,130.9237770772,10.12152,2.9521100000000002,10.54325,120.59,4.5,120.6739329764,138.21,10.12152,2.9521100000000002,10.54325,10.12152,2.9521100000000002,10.54325,0.0,0.0,0.0,137.58
2021-01-22 09:00:00,120.2048,11.1214,120.7181820647,16.8048,4.9014,17.505,103.4,6.22,103.5869123007,138.06,136.4448,11.6914,136.9447782174,16.8048,4.9014,17.505,119.64,6.79,119.8325235485,137.8,129.7148,16.6114,130.7741103927,16.8048,4.9014,17.505,112.91,11.71,113.5156033328,138.02,16.8048,4.9014,17.505,16.8048,4.9014,17.505,0.0,0.0,0.0,137.48
2021-01-22 09:30:00,121.2512,13.2391,121.9718298225,21.3912,6.2391,22.2825,99.86,7.0,100.10504283,138.38,136.8712,13.9591,137.5811828058,21.3912,6.2391,22.2825,115.48,7.72,115.737758748,138.13,130.4012,17.9691,131.6334361637,21.3912,6.2391,22.2825,109.01,11.73,109.6392858423,138.33,21.3912,6.2391,22.2825,21.3912,6.2391,22.2825,0.0,0.0,0.0,137.81
2021-01-22 10:00:00,120.57224,13.77732,121.3568275994,22.72224,6.62732,23.669,97.85,7.15,98.1108811499,137.85,135.79224,14.55732,136.5703042751,22.72224,6.62732,23.669,113.07,7.93,113.3477383983,137.6,129.52224,18.02732,130.7707724264,22.72224,6.62732,23.669,106.8,11.4,107.4067037014,137.81,22.72224,6.62732,23.669,22.72224,6.62732,23.669,0.0,0.0,0.0,137.28
2021-01-22 10:30:00,120.2416,14.02755,121.0570713736,19.1916,5.59755,19.99125,101.05,8.43,101.4010226773,137.31,135.8816,16.18755,136.8424129923,19.1916,5.59755,19.99125,116.69,10.59,117.1695532124,136.88,129.5216,15.47755,130.4430888187,19.1916,5.59755,19.99125,110.33,9.88,110.7714913685,137.27,19.1916,5.59755,19.99125,19.1916,5.59755,19.99125,0.0,0.0,0.0,136.55
2021-01-22 11:00:00,118.10272,13.56996,118.879755576,21.94272,6.39996,22.857,96.16,7.17,96.4269386634,138.19,132.93272,17.35996,134.0614644773,21.94272,6.39996,22.857,110.99,10.96,111.5298242624,137.61,126.91272,17.86996,128.1646361841,21.94272,6.39996,22.857,104.97,11.47,105.5948000614,138.15,21.94272,6.39996,22.857,21.94272,6.39996,22.857,0.0,0.0,0.0,137.28
2021-01-22 11:30:00,118.36864,14.93752,119.3074366467,19.32864,5.63752,20.134,99.04,9.3,99.4756834608,136.86,133.77864,16.44752,134.7859244669,19.32864,5.63752,20.134,114.45,10.81,114.9593780429,136.52,127.44864,14.43752,128.2637821897,19.32864,5.63752,20.134,108.12,8.8,108.4775294704,136.82,19.32864,5.63752,20.134,19.32864,5.63752,20.134,0.0,0.0,0.0,136.19
2021-01-22 12:00:00,118.04976,14.30993,118.9139181621,19.43976,5.66993,20.24975,98.61,8.64,98.9877856101,137.87,133.29976,17.48993,134.4422689018,19.43976,5.66993,20.24975,113.86,11.82,114.4718830106,137.35,127.07976,15.45993,128.016697494,19.43976,5.66993,20.24975,107.64,9.79,108.0842897927,137.83,19.43976,5.66993,20.24975,19.43976,5.66993,20.24975,0.0,0.0,0.0,137.04
2021-01-22 12:30:00,117.76272,13.70121,118.5570806711,21.91272,6.39121,22.82575,95.85,7.31,96.1283444152,138.29,132.58272,17.46121,133.7276018527,21.91272,6.39121,22.82575,110.67,11.07,111.2222720502,137.72,126.54272,17.72121,127.7775460277,21.91272,6.39121,22.82575,104.63,11.33,105.2416543009,138.25,21.91272,6.39121,22.82575,21.91272,6.39121,22.82575,0.0,0.0,0.0,137.39
2021-01-22 13:00:00,116.83776,12.84643,117.541877327,19.66776,5.73643,20.48725,97.17,7.11,97.4297747098,138.32,131.96776,14.956430000000001,132.8125915633,19.66776,5.73643,20.48725,112.3,9.22,112.6778523047,137.93,125.70776,17.31643,126.8948370587,19.66776,5.73643,20.48725,106.04,11.58,106.6704176424,138.28,19.66776,5.73643,20.48725,19.66776,5.73643,20.48725,0.0,0.0,0.0,137.59
2021-01-22 13:30:00,114.554,11.67825,115.1477331043,19.194,5.59825,19.99375,95.36,6.08,95.5536289211,138.39,129.424,13.44825,130.1208177198,19.194,5.59825,19.99375,110.23,7.85,110.5091643259,138.05,123.264,18.35825,124.6235894165,19.194,5.59825,19.99375,104.07,12.76,104.8493323775,138.35,19.194,5.59825,19.99375,19.194,5.59825,19.99375,0.0,0.0,0.0,137.71
2021-01-22 14:00:00,113.37648,10.27439,113.8410703879,17.22648,5.02439,17.94425,96.15,5.25,96.2932240607,138.63,128.49648,11.55439,129.0149189073,17.22648,5.02439,17.94425,111.27,6.53,111.4614453522,138.34,122.15648,18.73439,123.5847198268,17.22648,5.02439,17.94425,104.93,13.71,105.8218739203,138.58,17.22648,5.02439,17.94425,17.22648,5.02439,17.94425,0.0,0.0,0.0,137.99
2021-01-22 14:30:00,112.79504,8.48397,113.1136543286,17.22504,5.02397,17.94275,95.57,3.46,95.6326121153,138.93,127.85504,10.08397,128.2520865497,17.22504,5.02397,17.94275,110.63,5.06,110.7456567997,138.61,121.52504,20.77397,123.2878468324,17.22504,5.02397,17.94275,104.3,15.75,105.4824748477,138.88,17.22504,5.02397,17.94275,17.22504,5.02397,17.94275,0.0,0.0,0.0,138.26
2021-01-22 15:00:00,110.14248,9.46989,110.5488340832,17.86248,5.20989,18.60675,92.28,4.26,92.3782766672,138.82,125.28248,9.10989,125.6132552351,17.86248,5.20989,18.60675,107.42,3.9,107.4907735575,138.65,119.71248,12.93989,120.4097945392,17.86248,5.20989,18.60675,101.85,7.73,102.1429165434,138.78,17.86248,5.20989,18.60675,17.86248,5.20989,18.60675,0.0,0.0,0.0,138.31
2021-01-22 15:30:00,108.94648,22.79064,111.3047563045,22.35648,6.52064,23.288,86.59,16.27,88.10528361,137.68,123.59648,17.04064,124.7656734843,22.35648,6.52064,23.288,101.24,10.52,101.7851069656,136.98,119.75648,11.96064,120.352280457,22.35648,6.52064,23.288,97.4,5.44,97.5517995734,137.64,22.35648,6.52064,23.288,22.35648,6.52064,23.288,0.0,0.0,0.0,136.64
2021-01-22 16:00:00,111.46336,22.98348,113.808264091,21.30336,6.21348,22.191,90.16,16.77,91.7063710982,136.55,126.57336,14.74348,127.4291397766,21.30336,6.21348,22.191,105.27,8.53,105.615026393,135.54,122.88336,11.29348,123.4012271227,21.30336,6.21348,22.191,101.58,5.08,101.7069456822,136.52,21.30336,6.21348,22.191,21.30336,6.21348,22.191,0.0,0.0,0.0,135.23
2021-01-22 16:30:00,114.6216,24.8463,117.2836297624,21.8616,6.3763,22.7725,92.76,18.47,94.5809626722,137.69,129.9716,13.4963,130.6704515958,21.8616,6.3763,22.7725,108.11,7.12,108.3442038136,136.32,126.3416,9.9063,126.7293757195,21.8616,6.3763,22.7725,104.48,3.5300000000000002,104.5396159358,137.65,21.8616,6.3763,22.7725,21.8616,6.3763,22.7725,0.0,0.0,0.0,135.99
2021-01-22 17:00:00,120.67864,26.30127,123.5115013101,21.63864,6.31127,22.54025,99.04,19.99,101.0372292771,137.43,137.78864,11.89127,138.3008012098,21.63864,6.31127,22.54025,116.15,5.58,116.283958051,136.29,133.20864,8.02127,133.4499252269,21.63864,6.31127,22.54025,111.57,1.71,111.5831035596,137.39,21.63864,6.31127,22.54025,21.63864,6.31127,22.54025,0.0,0.0,0.0,135.99
2021-01-22 17:30:00,123.30424,30.67457,127.0624446745,26.48424,7.72457,27.58775,96.82,22.95,99.502838653,137.55,140.50424,10.38457,140.8874754975,26.48424,7.72457,27.58775,114.02,2.66,114.0510236692,136.73,135.52424,9.33457,135.8453305221,26.48424,7.72457,27.58775,109.04,1.6099999999999999,109.0518853574,137.51,26.48424,7.72457,27.58775,26.48424,7.72457,27.58775,0.0,0.0,0.0,136.41
2021-01-22 18:00:00,122.70608,31.61344,126.7130287603,27.40608,7.99344,28.548000000000002,95.3,23.62,98.183473151,137.83,139.66608,9.52344,139.990391856,27.40608,7.99344,28.548000000000002,112.26,1.53,112.2704257585,137.16,134.73608,10.23344,135.1241449483,27.40608,7.99344,28.548000000000002,107.33,2.24,107.3533720942,137.78,27.40608,7.99344,28.548000000000002,27.40608,7.99344,28.548000000000002,0.0,0.0,0.0,136.83
2021-01-22 18:30:00,120.12856,31.03583,124.0729369019,26.48856,7.72583,27.59225,93.64,23.31,96.4976979,138.21,137.19856,11.63583,137.6910941414,26.48856,7.72583,27.59225,110.71,3.91,110.7790241878,138.13,131.95856,9.46583,132.2976322345,26.48856,7.72583,27.59225,105.47,1.74,105.4843519201,138.18,26.48856,7.72583,27.59225,26.48856,7.72583,27.59225,0.0,0.0,0.0,137.81
2021-01-22 19:00:00,119.20416,28.03663,122.4568674394,20.83416,6.07663,21.70225,98.37,21.96,100.791361237,137.74,137.26416,8.91663,137.5534656454,20.83416,6.07663,21.70225,116.43,2.84,116.4646319704,137.66,131.60416,6.65663,131.7724009505,20.83416,6.07663,21.70225,110.77,0.58,110.7715184513,137.7,20.83416,6.07663,21.70225,20.83416,6.07663,21.70225,0.0,0.0,0.0,137.3
2021-01-22 19:30:00,113.88944,31.091920000000002,118.0572404929,22.90944,6.68192,23.864,90.98,24.41,94.1977096325,138.33,130.66944,12.15192,131.2332721134,22.90944,6.68192,23.864,107.76,5.47,107.8987418833,138.32,125.41944,9.61192,125.7872208772,22.90944,6.68192,23.864,102.51,2.93,102.551864927,138.29,22.90944,6.68192,23.864,22.90944,6.68192,23.864,0.0,0.0,0.0,137.97
2021-01-22 20:00:00,107.36344,30.94517,111.7341120471,24.94344,7.27517,25.98275,82.42,23.67,85.7515323478,138.95,122.67344,18.32517,124.0346110445,24.94344,7.27517,25.98275,97.73,11.05,98.3527091645,139.2,117.76344,13.91517,118.5827127231,24.94344,7.27517,25.98275,92.82,6.64,93.0571974648,138.91,24.94344,7.27517,25.98275,24.94344,7.27517,25.98275,0.0,0.0,0.0,138.84
2021-01-22 20:30:00,106.42016,29.76963,110.5055714648,16.97016,4.94963,17.67725,89.45,24.82,92.8296014211,136.83,124.00016,11.39963,124.5230550708,16.97016,4.94963,17.67725,107.03,6.45,107.2241735804,136.86,118.73016,8.529630000000001,119.0361519941,16.97016,4.94963,17.67725,101.76,3.58,101.8229541901,136.79,16.97016,4.94963,17.67725,16.97016,4.94963,17.67725,0.0,0.0,0.0,136.51
2021-01-22 21:00:00,105.34344,26.69142,108.6723159441,9.67344,2.82142,10.0765,95.67,23.87,98.6028691266,136.45,124.21344,7.36142,124.431383425,9.67344,2.82142,10.0765,114.54,4.54,114.6299402425,136.33,118.56344,5.52142,118.6919347869,9.67344,2.82142,10.0765,108.89,2.7,108.9234690046,136.42,9.67344,2.82142,10.0765,9.67344,2.82142,10.0765,0.0,0.0,0.0,135.98
2021-01-22 21:30:00,102.5808,19.6619,104.448125116,8.6808,2.5319000000000003,9.0425,93.9,17.13,95.4497087476,137.94,120.6008,4.0319,120.6681779851,8.6808,2.5319000000000003,9.0425,111.92,1.5,111.9300513714,138.28,113.8908,17.2219,115.1855379996,8.6808,2.5319000000000003,9.0425,105.21,14.69,106.2305991699,137.9,8.6808,2.5319000000000003,9.0425,8.6808,2.5319000000000003,9.0425,0.0,0.0,0.0,137.92
2021-01-22 22:00:00,96.12376,20.47693,98.2806282986,8.90376,2.59693,9.274750000000001,87.22,17.88,89.0338295256,138.61,113.15376,8.88693,113.5022067053,8.90376,2.59693,9.274750000000001,104.25,6.29,104.4395834921,139.44,106.44376,20.36693,108.3747474302,8.90376,2.59693,9.274750000000001,97.54,17.77,99.1454714044,138.57,8.90376,2.59693,9.274750000000001,8.90376,2.59693,9.274750000000001,0.0,0.0,0.0,139.08
2021-01-22 22:30:00,91.28488,10.80684,91.9223428085,8.35488,2.43684,8.703,82.93,8.37,83.3513155265,138.02,106.63488,14.14684,107.5691903595,8.35488,2.43684,8.703,98.28,11.71,98.9751610254,138.5,100.41488,30.10684,104.8311496655,8.35488,2.43684,8.703,92.06,27.67,96.1284167143,137.99,8.35488,2.43684,8.703,8.35488,2.43684,8.703,0.0,0.0,0.0,138.12
2021-01-22 23:00:00,88.97224,8.86607,89.4129000081,5.95224,1.7360700000000002,6.20025,83.02,7.13,83.3256101088,138.63,104.41224,14.07607,105.3567824512,5.95224,1.7360700000000002,6.20025,98.46,12.34,99.2302736064,139.1,98.19224,28.37607,102.2101626301,5.95224,1.7360700000000002,6.20025,92.24,26.64,96.0099328195,138.59,5.95224,1.7360700000000002,6.20025,5.95224,1.7360700000000002,6.20025,0.0,0.0,0.0,138.73
2021-01-22 23:30:00,84.1596,16.7578,85.8117831827,5.1696,1.5078,5.385,78.99,15.25,80.448633301,138.37,99.4396,18.7678,101.1951795542,5.1696,1.5078,5.385,94.27,17.26,95.8370518119,138.52,94.3796,16.5278,95.8158497797,5.1696,1.5078,5.385,89.21,15.02,90.4655984339,138.34,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,138.15
2021-01-23 00:00:00,79.33224,17.91607,81.3301289047,4.99224,1.45607,5.20025,74.34,16.46,76.1404439178,138.49,93.70224,19.83607,95.7788048269,4.99224,1.45607,5.20025,88.71,18.38,90.5940864516,138.65,88.95224,17.80607,90.7169065272,4.99224,1.45607,5.20025,83.96,16.35,85.5371504085,138.46,4.99224,1.45607,5.20025,4.99224,1.45607,5.20025,0.0,0.0,0.0,138.28
2021-01-23 00:30:00,78.63264,18.03702,80.6748174082,4.89264,1.42702,5.0965,73.74,16.61,75.5875631305,138.39,92.89264,20.21702,95.0671892077,4.89264,1.42702,5.0965,88.0,18.79,89.9836879662,138.58,88.14264,17.94702,89.9512118487,4.89264,1.42702,5.0965,83.25,16.52,84.8732755348,138.36,4.89264,1.42702,5.0965,4.89264,1.42702,5.0965,0.0,0.0,0.0,138.21
2021-01-23 01:00:00,78.68472,18.50221,80.8307920063,5.42472,1.58221,5.65075,73.26,16.92,75.1885230604,138.3,92.81472,20.74221,95.10421402,5.42472,1.58221,5.65075,87.39,19.16,89.4657347815,138.49,88.13472,18.45221,90.045615792,5.42472,1.58221,5.65075,82.71,16.87,84.4129196273,138.27,5.42472,1.58221,5.65075,5.42472,1.58221,5.65075,0.0,0.0,0.0,138.13
2021-01-23 01:30:00,77.58328,19.14179,79.9097832556,6.86328,2.00179,7.14925,70.72,17.14,72.7674240303,137.69,91.20328,21.23179,93.6420161539,6.86328,2.00179,7.14925,84.34,19.23,86.504499883,137.88,86.71328,19.12179,88.7965978017,6.86328,2.00179,7.14925,79.85,17.12,81.6646612679,137.66,6.86328,2.00179,7.14925,6.86328,2.00179,7.14925,0.0,0.0,0.0,137.52
2021-01-23 02:00:00,76.46032,18.95926,78.7758470234,6.58032,1.91926,6.8545,69.88,17.04,71.9275746845,137.65,89.93032,22.27926,92.6489497051,6.58032,1.91926,6.8545,83.35,20.36,85.8006532609,137.97,85.47032,18.92926,87.5413758462,6.58032,1.91926,6.8545,78.89,17.01,80.7029875531,137.61,6.58032,1.91926,6.8545,6.58032,1.91926,6.8545,0.0,0.0,0.0,137.63
2021-01-23 02:30:00,74.82856,18.29833,77.0333841426,5.06856,1.4783300000000001,5.27975,69.76,16.82,71.7591109198,137.91,88.28856,21.56833,90.8848870047,5.06856,1.4783300000000001,5.27975,83.22,20.09,85.6106097397,138.24,83.83856,18.21833,85.7951728879,5.06856,1.4783300000000001,5.27975,78.77,16.74,80.5291282705,137.88,5.06856,1.4783300000000001,5.27975,5.06856,1.4783300000000001,5.27975,0.0,0.0,0.0,137.86
2021-01-23 03:00:00,75.00496,18.74853,77.3126859045,5.7549600000000005,1.67853,5.99475,69.25,17.07,71.3228392592,137.52,88.34496,21.62853,90.9539733457,5.7549600000000005,1.67853,5.99475,82.59,19.95,84.9653494079,137.81,83.94496,18.70853,86.0044499091,5.7549600000000005,1.67853,5.99475,78.19,17.03,80.0231029141,137.49,5.7549600000000005,1.67853,5.99475,5.7549600000000005,1.67853,5.99475,0.0,0.0,0.0,137.45
2021-01-23 03:30:00,72.84544,19.62117,75.4416890119,6.41544,1.8711700000000002,6.68275,66.43,17.75,68.7605075607,138.0,85.64544,22.54117,88.5621010239,6.41544,1.8711700000000002,6.68275,79.23,20.67,81.8818771158,138.29,81.41544,19.64117,83.7511159888,6.41544,1.8711700000000002,6.68275,75.0,17.77,77.0764094908,137.96,6.41544,1.8711700000000002,6.68275,6.41544,1.8711700000000002,6.68275,0.0,0.0,0.0,137.94
2021-01-23 04:00:00,71.99856,20.03958,74.7353825751,6.23856,1.8195800000000002,6.4985,65.76,18.22,68.2374237497,138.14,84.66856,22.54958,87.6199098987,6.23856,1.8195800000000002,6.4985,78.43,20.73,81.1233492898,138.39,80.47856,20.11958,82.9553863173,6.23856,1.8195800000000002,6.4985,74.24,18.3,76.4621971957,138.11,6.23856,1.8195800000000002,6.4985,6.23856,1.8195800000000002,6.4985,0.0,0.0,0.0,138.05
2021-01-23 04:30:00,71.35496,20.77353,74.3173591112,6.11496,1.78353,6.36975,65.24,18.99,67.9476099653,138.65,83.81496,21.69353,86.5768835409,6.11496,1.78353,6.36975,77.7,19.91,80.2103366157,138.74,79.75496,20.93353,82.4564510688,6.11496,1.78353,6.36975,73.64,19.15,76.089237741,138.62,6.11496,1.78353,6.36975,6.11496,1.78353,6.36975,0.0,0.0,0.0,138.39
2021-01-23 05:00:00,71.07608,20.74344,74.0412010383,5.32608,1.5534400000000002,5.548,65.75,19.19,68.4932011224,138.91,83.63608,20.17344,86.0346532462,5.32608,1.5534400000000002,5.548,78.31,18.62,80.4932326348,138.83,79.54608,20.93344,82.2544087183,5.32608,1.5534400000000002,5.548,74.22,19.38,76.7084923591,138.87,5.32608,1.5534400000000002,5.548,5.32608,1.5534400000000002,5.548,0.0,0.0,0.0,138.47
2021-01-23 05:30:00,71.77536,20.03073,74.5180008284,4.66536,1.36073,4.85975,67.11,18.67,69.6586032016,138.46,84.64536,20.10073,86.9992891699,4.66536,1.36073,4.85975,79.98,18.74,82.1461380711,138.44,80.41536,20.17073,82.906504405,4.66536,1.36073,4.85975,75.75,18.81,78.0504875065,138.42,4.66536,1.36073,4.85975,4.66536,1.36073,4.85975,0.0,0.0,0.0,138.09
2021-01-23 06:00:00,72.70968,19.90449,75.3849208255,5.08968,1.48449,5.30175,67.62,18.42,70.0839553678,138.4,85.66968,20.02449,87.9788285388,5.08968,1.48449,5.30175,80.58,18.54,82.6853554144,138.39,81.41968,20.02449,83.8459569154,5.08968,1.48449,5.30175,76.33,18.54,78.5493507293,138.36,5.08968,1.48449,5.30175,5.08968,1.48449,5.30175,0.0,0.0,0.0,138.03
2021-01-23 06:30:00,76.73896,18.17053,78.8608657216,5.41896,1.58053,5.64475,71.32,16.59,73.2241114661,137.63,90.40896,18.92053,92.3675619672,5.41896,1.58053,5.64475,84.99,17.34,86.7408536965,137.68,85.93896,18.08053,87.8203302827,5.41896,1.58053,5.64475,80.52,16.5,82.1931894989,137.6,5.41896,1.58053,5.64475,5.41896,1.58053,5.64475,0.0,0.0,0.0,137.32
2021-01-23 07:00:00,79.93568,16.46749,81.6142828429,5.30568,1.54749,5.52675,74.63,14.92,76.1067887905,136.57,94.14568,17.38749,95.7378392861,5.30568,1.54749,5.52675,88.84,15.84,90.2410726887,136.62,89.56568,16.22749,91.0238565738,5.30568,1.54749,5.52675,84.26,14.68,85.529234768,136.54,5.30568,1.54749,5.52675,5.30568,1.54749,5.52675,0.0,0.0,0.0,136.26
2021-01-23 07:30:00,84.066,16.36925,85.6448755126,5.8260000000000005,1.6992500000000001,6.06875,78.24,14.67,79.6034327149,136.49,98.696,13.63925,99.633977922,5.8260000000000005,1.6992500000000001,6.06875,92.87,11.94,93.6343980597,136.13,94.166,16.12925,95.5373657872,5.8260000000000005,1.6992500000000001,6.06875,88.34,14.43,89.5107842665,136.47,5.8260000000000005,1.6992500000000001,6.06875,5.8260000000000005,1.6992500000000001,6.06875,0.0,0.0,0.0,135.78
2021-01-23 08:00:00,89.26136,7.59873,89.5842122623,5.96136,1.73873,6.20975,83.3,5.86,83.5058656622,137.91,104.38136,8.04873,104.6912143881,5.96136,1.73873,6.20975,98.42,6.31,98.6220690312,137.9,98.54136,26.26873,101.9825759944,5.96136,1.73873,6.20975,92.58,24.53,95.774617201,137.87,5.96136,1.73873,6.20975,5.96136,1.73873,6.20975,0.0,0.0,0.0,137.57
2021-01-23 08:30:00,93.21376,5.07568,93.3518482988,5.81376,1.69568,6.056,87.4,3.38,87.465332561,137.33,108.97376,6.16568,109.1480461502,5.81376,1.69568,6.056,103.16,4.47,103.2567988076,137.36,102.78376,25.83568,105.9810534048,5.81376,1.69568,6.056,96.97,24.14,99.9295777035,137.3,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0.0,0.0,0.0,137.01
2021-01-23 09:00:00,97.72472,4.76971,97.8410498337,6.92472,2.01971,7.21325,90.8,2.75,90.8416341773,136.47,113.86472,3.50971,113.9187979438,6.92472,2.01971,7.21325,106.94,1.49,106.950379616,136.23,107.71472,25.21971,110.6277301456,6.92472,2.01971,7.21325,100.79,23.2,103.4256452723,136.44,6.92472,2.01971,7.21325,6.92472,2.01971,7.21325,0.0,0.0,0.0,135.87
2021-01-23 09:30:00,102.0504,9.0622,102.4519770868,8.2704,2.4122,8.615,93.78,6.65,94.0154822356,136.78,118.5004,8.2822,118.7894761206,8.2704,2.4122,8.615,110.23,5.87,110.386184824,136.59,112.9604,13.7522,113.7944417491,8.2704,2.4122,8.615,104.69,11.34,105.3023822143,136.76,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,136.23
2021-01-23 10:00:00,104.95864,9.67127,105.4032711734,7.71864,2.25127,8.04025,97.24,7.42,97.5226845406,135.84,121.91864,8.59127,122.2209666942,7.71864,2.25127,8.04025,114.2,6.34,114.3758523466,135.59,116.51864,8.48127,116.826903615,7.71864,2.25127,8.04025,108.8,6.23,108.9782221364,135.82,7.71864,2.25127,8.04025,7.71864,2.25127,8.04025,0.0,0.0,0.0,135.25
2021-01-23 10:30:00,106.83976,10.30493,107.3355761114,10.67976,3.11493,11.12475,96.16,7.19,96.4284278623,135.69,123.45976,8.58493,123.7578820212,10.67976,3.11493,11.12475,112.78,5.47,112.912573702,135.38,118.24976,9.07493,118.5974708607,10.67976,3.11493,11.12475,107.57,5.96,107.7349827122,135.67,10.67976,3.11493,11.12475,10.67976,3.11493,11.12475,0.0,0.0,0.0,135.03
2021-01-23 11:00:00,110.20112,9.66741,110.6243448133,10.551120000000001,3.07741,10.99075,99.65,6.59,99.8676654378,135.97,127.43112,7.93741,127.6780827784,10.551120000000001,3.07741,10.99075,116.88,4.86,116.980998457,135.65,122.05112,8.39741,122.3396599144,10.551120000000001,3.07741,10.99075,111.5,5.32,111.6268444416,135.95,10.551120000000001,3.07741,10.99075,10.551120000000001,3.07741,10.99075,0.0,0.0,0.0,135.31
2021-01-23 11:30:00,112.14736,10.05048,112.59681391230001,11.727360000000001,3.42048,12.216,100.42,6.63,100.638627276,135.81,129.49736,8.38048,129.7682499381,11.727360000000001,3.42048,12.216,117.77,4.96,117.8744013771,135.49,124.09736,8.78048,124.4076026133,11.727360000000001,3.42048,12.216,112.37,5.36,112.4977622,135.79,11.727360000000001,3.42048,12.216,11.727360000000001,3.42048,12.216,0.0,0.0,0.0,135.15
2021-01-23 12:00:00,114.2836,8.49105,114.5986001619,8.6436,2.52105,9.00375,105.64,5.97,105.8085558922,135.61,132.6436,6.80105,132.8178410533,8.6436,2.52105,9.00375,124.0,4.28,124.0738425294,135.29,126.8236,7.56105,127.0487898174,8.6436,2.52105,9.00375,118.18,5.04,118.2874211402,135.59,8.6436,2.52105,9.00375,8.6436,2.52105,9.00375,0.0,0.0,0.0,134.95
2021-01-23 12:30:00,116.28408,4.50494,116.3713098055,9.03408,2.6349400000000003,9.4105,107.25,1.87,107.2663013253,136.9,134.13408,4.11494,134.1971838328,9.03408,2.6349400000000003,9.4105,125.1,1.48,125.10875429,136.76,127.14408,20.26494,128.7489218295,9.03408,2.6349400000000003,9.4105,118.11,17.63,119.4185454609,136.88,9.03408,2.6349400000000003,9.4105,9.03408,2.6349400000000003,9.4105,0.0,0.0,0.0,136.43
2021-01-23 13:00:00,115.58728,3.5625400000000003,115.6421678673,10.39728,3.03254,10.8305,105.19,0.53,105.1913351945,137.44,132.93728,4.37254,133.0091708111,10.39728,3.03254,10.8305,122.54,1.34,122.5473263682,137.09,126.22728,22.99254,128.3042599131,10.39728,3.03254,10.8305,115.83,19.96,117.5371877322,137.41,10.39728,3.03254,10.8305,10.39728,3.03254,10.8305,0.0,0.0,0.0,136.76
2021-01-23 13:30:00,113.63656,4.92483,113.7432271353,10.81656,3.15483,11.26725,102.82,1.77,102.835233748,137.33,130.50656,4.87483,130.5975733716,10.81656,3.15483,11.26725,119.69,1.72,119.7023579551,136.78,124.01656,24.87483,126.4866171647,10.81656,3.15483,11.26725,113.2,21.72,115.2649053268,137.3,10.81656,3.15483,11.26725,10.81656,3.15483,11.26725,0.0,0.0,0.0,136.47
2021-01-23 14:00:00,111.09952,3.74736,111.1627008092,8.93952,2.60736,9.312,102.16,1.1400000000000001,102.1663604128,137.73,128.10952,3.64736,128.1614308191,8.93952,2.60736,9.312,119.17,1.04,119.1745379685,137.38,121.37952,23.72736,123.676899573,8.93952,2.60736,9.312,112.44,21.12,114.4063284963,137.7,8.93952,2.60736,9.312,8.93952,2.60736,9.312,0.0,0.0,0.0,137.07
2021-01-23 14:30:00,106.12104,5.34197,106.2554082114,10.12104,2.95197,10.54275,96.0,2.39,96.0297459124,138.3,122.32104,5.22197,122.43245402,10.12104,2.95197,10.54275,112.2,2.27,112.2229606631,138.16,115.75104,25.60197,118.5485728677,10.12104,2.95197,10.54275,105.63,22.65,108.0311038544,138.26,10.12104,2.95197,10.54275,10.12104,2.95197,10.54275,0.0,0.0,0.0,137.83
2021-01-23 15:00:00,103.05696,6.82203,103.2825110934,12.00696,3.50203,12.50725,91.05,3.32,91.1105092731,138.6,118.36696,7.69203,118.6166284513,12.00696,3.50203,12.50725,106.36,4.19,106.4424995009,138.6,112.12696,27.22203,115.3841153546,12.00696,3.50203,12.50725,100.12,23.72,102.8914612589,138.56,12.00696,3.50203,12.50725,12.00696,3.50203,12.50725,0.0,0.0,0.0,138.27
2021-01-23 15:30:00,104.51168,6.04924,104.6866016308,9.87168,2.8792400000000002,10.283,94.64,3.17,94.6930752484,138.89,120.41168,7.12924,120.6225465798,9.87168,2.8792400000000002,10.283,110.54,4.25,110.6216710234,138.9,113.94168,26.53924,116.9916138063,9.87168,2.8792400000000002,10.283,104.07,23.66,106.7256318791,138.85,9.87168,2.8792400000000002,10.283,9.87168,2.8792400000000002,10.283,0.0,0.0,0.0,138.57
2021-01-23 16:00:00,105.56368,6.12149,105.7410193584,9.43368,2.75149,9.82675,96.13,3.37,96.1890523916,138.3,121.75368,6.87149,121.9474311675,9.43368,2.75149,9.82675,112.32,4.12,112.395537278,138.26,115.17368,26.48149,118.1788723815,9.43368,2.75149,9.82675,105.74,23.73,108.3700166098,138.26,9.43368,2.75149,9.82675,9.43368,2.75149,9.82675,0.0,0.0,0.0,137.92
2021-01-23 16:30:00,109.46432,5.2637599999999996,109.5908049172,8.58432,2.50376,8.942,100.88,2.76,100.9177486867,137.64,126.43432,6.05376,126.579166074,8.58432,2.50376,8.942,117.85,3.55,117.9034562683,137.58,119.60432,25.37376,122.2661893542,8.58432,2.50376,8.942,111.02,22.87,113.3511239468,137.6,8.58432,2.50376,8.942,8.58432,2.50376,8.942,0.0,0.0,0.0,137.22
2021-01-23 17:00:00,115.12456,5.95758,115.2786063181,12.81456,3.73758,13.3485,102.31,2.22,102.3340827877,137.64,132.26456,7.15758,132.4580868934,12.81456,3.73758,13.3485,119.45,3.42,119.4989493678,137.64,125.41456,26.04758,128.0909375555,12.81456,3.73758,13.3485,112.6,22.31,114.7889197614,137.6,12.81456,3.73758,13.3485,12.81456,3.73758,13.3485,0.0,0.0,0.0,137.3
2021-01-23 17:30:00,117.69232,12.38526,118.3422023297,25.01232,7.29526,26.0545,92.68,5.09,92.8196665583,137.37,132.95232,13.93526,133.6806301027,25.01232,7.29526,26.0545,107.94,6.64,108.144039133,137.45,126.93232,32.68526,131.0730333892,25.01232,7.29526,26.0545,101.92,25.39,105.0349394249,137.33,25.01232,7.29526,26.0545,25.01232,7.29526,26.0545,0.0,0.0,0.0,137.13
