Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-23 18:00:00,118.07496,13.10853,118.8003776836,25.67496,7.48853,26.74475,92.4,5.62,92.5707534808,137.48,133.26496,14.92853,134.0985106993,25.67496,7.48853,26.74475,107.59,7.44,107.8469364423,137.6,127.29496,33.45853,131.618691952,25.67496,7.48853,26.74475,101.62,25.97,104.8859633125,137.45,25.67496,7.48853,26.74475,25.67496,7.48853,26.74475,0.0,0.0,0.0,137.28
2021-01-23 18:30:00,115.98712,14.61916,116.904798212,25.91712,7.55916,26.997,90.07,7.06,90.3462699839,138.68,129.46712,15.07916,130.342304059,25.91712,7.55916,26.997,103.55,7.52,103.8226993485,138.67,124.93712,35.44916,129.8688834887,25.91712,7.55916,26.997,99.02,27.89,102.8727976678,138.64,25.91712,7.55916,26.997,25.91712,7.55916,26.997,0.0,0.0,0.0,138.33
2021-01-23 19:00:00,111.9664,13.12895,112.7335090249,21.5964,6.29895,22.49625,90.37,6.83,90.6277319588,138.51,126.8164,12.23895,127.4056168544,21.5964,6.29895,22.49625,105.22,5.94,105.3875324695,138.32,120.9464,33.92895,125.6153068741,21.5964,6.29895,22.49625,99.35,27.63,103.1205091143,138.47,21.5964,6.29895,22.49625,21.5964,6.29895,22.49625,0.0,0.0,0.0,137.98
2021-01-23 19:30:00,109.46224,11.49857,110.0645224305,15.49224,4.51857,16.13775,93.97,6.98,94.2288772086,138.83,125.04224,9.48857,125.4017334205,15.49224,4.51857,16.13775,109.55,4.97,109.6626800694,138.5,118.82224,32.39857,123.1600262125,15.49224,4.51857,16.13775,103.33,27.88,107.0251526511,138.79,15.49224,4.51857,16.13775,15.49224,4.51857,16.13775,0.0,0.0,0.0,138.14
2021-01-23 20:00:00,105.31584,11.80337,105.9752126597,14.68584,4.28337,15.29775,90.63,7.52,90.9414498455,138.9,120.71584,12.04337,121.3151136003,14.68584,4.28337,15.29775,106.03,7.76,106.3135856793,138.82,114.58584,32.21337,119.0277948013,14.68584,4.28337,15.29775,99.9,27.93,103.7308772738,138.86,14.68584,4.28337,15.29775,14.68584,4.28337,15.29775,0.0,0.0,0.0,138.46
2021-01-23 20:30:00,103.68472,8.43346,104.0271330425,9.71472,2.83346,10.1195,93.97,5.6,94.1367138793,136.53,120.48472,11.13346,120.9980234758,9.71472,2.83346,10.1195,110.77,8.3,111.0805243956,136.72,113.99472,29.26346,117.6908929317,9.71472,2.83346,10.1195,104.28,26.43,107.5772434114,136.5,9.71472,2.83346,10.1195,9.71472,2.83346,10.1195,0.0,0.0,0.0,136.35
2021-01-23 21:00:00,101.73608,7.06094,101.9808160756,5.38608,1.57094,5.6105,96.35,5.49,96.506282697,136.38,118.93608,8.22094,119.2198598399,5.38608,1.57094,5.6105,113.55,6.65,113.7445603095,136.39,112.34608,27.85094,115.74677771,5.38608,1.57094,5.6105,106.96,26.28,110.1411821255,136.35,5.38608,1.57094,5.6105,5.38608,1.57094,5.6105,0.0,0.0,0.0,136.03
2021-01-23 21:30:00,96.9116,8.72505,97.3035698834,6.2916,1.83505,6.55375,90.62,6.89,90.8815520334,137.14,113.2216,10.69505,113.7256118957,6.2916,1.83505,6.55375,106.93,8.86,107.2964328391,137.27,106.8416,29.87505,110.9398310034,6.2916,1.83505,6.55375,100.55,28.04,104.3865130177,137.11,6.2916,1.83505,6.55375,6.2916,1.83505,6.55375,0.0,0.0,0.0,136.9
2021-01-23 22:00:00,92.92328,10.13804,93.4746801064,6.47328,1.8880400000000002,6.743,86.45,8.25,86.8427602049,136.64,108.49328,12.29804,109.1880652498,6.47328,1.8880400000000002,6.743,102.02,10.41,102.5497367135,136.81,102.38328,31.23804,107.0427539192,6.47328,1.8880400000000002,6.743,95.91,29.35,100.3003020933,136.61,6.47328,1.8880400000000002,6.743,6.47328,1.8880400000000002,6.743,0.0,0.0,0.0,136.45
2021-01-23 22:30:00,88.75736,11.09423,89.4480345981,6.11736,1.78423,6.37225,82.64,9.31,83.162766308,137.6,103.72736,13.65423,104.6221927196,6.11736,1.78423,6.37225,97.61,11.87,98.329085219,137.83,97.75736,32.56423,103.0384904279,6.11736,1.78423,6.37225,91.64,30.78,96.6710815084,137.56,6.11736,1.78423,6.37225,6.11736,1.78423,6.37225,0.0,0.0,0.0,137.49
2021-01-23 23:00:00,84.50248,11.67739,85.3055130889,5.44248,1.58739,5.66925,79.06,10.09,79.7012653601,138.57,98.88248,14.44739,99.9323367522,5.44248,1.58739,5.66925,93.44,12.86,94.3207994029,138.84,93.09248,33.48739,98.9323765082,5.44248,1.58739,5.66925,87.65,31.9,93.2745008027,138.54,5.44248,1.58739,5.66925,5.44248,1.58739,5.66925,0.0,0.0,0.0,138.51
2021-01-23 23:30:00,80.56944,11.59067,81.3988838558,4.21944,1.23067,4.39525,76.35,10.36,77.049672939,139.16,94.66944,15.98067,96.0087739926,4.21944,1.23067,4.39525,90.45,14.75,91.6447761741,139.61,88.82944,33.57067,94.9613568509,4.21944,1.23067,4.39525,84.61,32.34,90.5799519761,139.12,4.21944,1.23067,4.39525,4.21944,1.23067,4.39525,0.0,0.0,0.0,139.26
2021-01-24 00:00:00,76.02984,18.64287,78.2821382709,4.32984,1.26287,4.51025,71.7,17.38,73.7763810443,137.93,89.69984,21.47287,92.2341880328,4.32984,1.26287,4.51025,85.37,20.21,87.729590219,138.21,84.98984,22.83287,88.0034820656,4.32984,1.26287,4.51025,80.66,21.57,83.4943141777,137.9,4.32984,1.26287,4.51025,4.32984,1.26287,4.51025,0.0,0.0,0.0,137.85
2021-01-24 00:30:00,74.96856,20.60458,77.7485286385,4.67856,1.3645800000000001,4.8735,70.29,19.24,72.8756591737,137.05,88.39856,22.52458,91.2231446194,4.67856,1.3645800000000001,4.8735,83.72,21.16,86.3526722227,137.23,83.98856,20.88458,86.5461951368,4.67856,1.3645800000000001,4.8735,79.31,19.52,81.6768418831,137.01,4.67856,1.3645800000000001,4.8735,4.67856,1.3645800000000001,4.8735,0.0,0.0,0.0,136.9
2021-01-24 01:00:00,75.14016,20.46338,77.8767845115,4.88016,1.42338,5.0835,70.26,19.04,72.7941563589,136.74,88.51016,22.49338,91.3236035593,4.88016,1.42338,5.0835,83.63,21.07,86.2433869929,136.93,84.18016,20.72338,86.6934704361,4.88016,1.42338,5.0835,79.3,19.3,81.6148270843,136.69,4.88016,1.42338,5.0835,4.88016,1.42338,5.0835,0.0,0.0,0.0,136.59
2021-01-24 01:30:00,74.98624,20.37557,77.7052124517,3.9962400000000002,1.16557,4.16275,70.99,19.21,73.5432131471,137.18,88.47624,22.07557,91.1886826057,3.9962400000000002,1.16557,4.16275,84.48,20.91,87.0292967914,137.33,84.10624,20.65557,86.6054973946,3.9962400000000002,1.16557,4.16275,80.11,19.49,82.4467840489,137.13,3.9962400000000002,1.16557,4.16275,3.9962400000000002,1.16557,4.16275,0.0,0.0,0.0,136.99
2021-01-24 02:00:00,73.42352,20.34436,76.1899355099,4.16352,1.21436,4.337,69.26,19.13,71.8533541319,136.91,86.60352,22.00436,89.3552546603,4.16352,1.21436,4.337,82.44,20.79,85.0210426894,137.07,82.33352,20.61436,84.8749689473,4.16352,1.21436,4.337,78.17,19.4,80.5413490078,136.86,4.16352,1.21436,4.337,4.16352,1.21436,4.337,0.0,0.0,0.0,136.73
2021-01-24 02:30:00,72.4676,20.5343,75.3207177757,4.1975999999999996,1.2243,4.3725,68.27,19.31,70.9483544559,136.78,85.4376,22.2143,88.2783020807,4.1975999999999996,1.2243,4.3725,81.24,20.99,83.9077928443,136.94,81.2276,20.8143,83.8520010867,4.1975999999999996,1.2243,4.3725,77.03,19.59,79.4820042525,136.73,4.1975999999999996,1.2243,4.3725,4.1975999999999996,1.2243,4.3725,0.0,0.0,0.0,136.6
2021-01-24 03:00:00,71.36488,20.76934,74.325712788,4.21488,1.22934,4.3905,67.15,19.54,69.9352135909,137.3,84.13488,22.45934,87.0809966976,4.21488,1.22934,4.3905,79.92,21.23,82.6917124022,137.46,80.00488,21.05934,82.7301433883,4.21488,1.22934,4.3905,75.79,19.83,78.3412598826,137.24,4.21488,1.22934,4.3905,4.21488,1.22934,4.3905,0.0,0.0,0.0,137.12
2021-01-24 03:30:00,70.13144,21.40292,73.3246470227,4.26144,1.24292,4.439,65.87,20.16,68.8860109166,137.36,82.69144,22.30292,85.6463337791,4.26144,1.24292,4.439,78.43,21.06,81.2083031469,137.46,78.59144,21.75292,81.5463302044,4.26144,1.24292,4.439,74.33,20.51,77.107775224,137.31,4.26144,1.24292,4.439,4.26144,1.24292,4.439,0.0,0.0,0.0,137.12
2021-01-24 04:00:00,69.42568,21.63874,72.7197367449,4.55568,1.32874,4.7455,64.87,20.31,67.9750910261,137.59,81.81568,23.41874,85.1013682443,4.55568,1.32874,4.7455,77.26,22.09,80.3559313305,137.77,77.74568,22.00874,80.8008378363,4.55568,1.32874,4.7455,73.19,20.68,76.0554961854,137.54,4.55568,1.32874,4.7455,4.55568,1.32874,4.7455,0.0,0.0,0.0,137.45
2021-01-24 04:30:00,69.09024,21.40132,72.3289552047,4.05024,1.18132,4.219,65.04,20.22,68.1105718666,138.25,81.55024,23.14132,84.7700556529,4.05024,1.18132,4.219,77.5,21.96,80.5511737965,138.43,77.43024,21.74132,80.4246669984,4.05024,1.18132,4.219,73.38,20.56,76.2058921606,138.2,4.05024,1.18132,4.219,4.05024,1.18132,4.219,0.0,0.0,0.0,138.11
2021-01-24 05:00:00,68.9088,21.07715,72.0601760306,3.8988,1.13715,4.06125,65.01,19.94,67.9992919081,138.57,81.3388,22.74715,84.4596543834,3.8988,1.13715,4.06125,77.44,21.61,80.3986672775,138.73,77.2388,21.35715,80.1371329757,3.8988,1.13715,4.06125,73.34,20.22,76.0763038009,138.51,3.8988,1.13715,4.06125,3.8988,1.13715,4.06125,0.0,0.0,0.0,138.4
2021-01-24 05:30:00,69.69096,21.07528,72.8079482804,3.72096,1.08528,3.876,65.97,19.99,68.9321477977,138.1,82.34096,22.77528,85.4327049367,3.72096,1.08528,3.876,78.62,21.69,81.5570996296,138.28,78.17096,21.38528,81.043378434,3.72096,1.08528,3.876,74.45,20.3,77.1679499533,138.05,3.72096,1.08528,3.876,3.72096,1.08528,3.876,0.0,0.0,0.0,137.96
2021-01-24 06:00:00,69.83792,21.14356,72.9683849307,4.29792,1.25356,4.477,65.54,19.89,68.4916323356,138.01,82.38792,22.82356,85.4908430945,4.29792,1.25356,4.477,78.09,21.57,81.0142765196,138.18,78.23792,21.43356,81.1207101806,4.29792,1.25356,4.477,73.94,20.18,76.6443474759,137.97,4.29792,1.25356,4.477,4.29792,1.25356,4.477,0.0,0.0,0.0,137.87
2021-01-24 06:30:00,73.45152,19.72336,76.0535122134,3.61152,1.05336,3.762,69.84,18.67,72.2924235311,138.06,86.83152,21.23336,89.3899795413,3.61152,1.05336,3.762,83.22,20.18,85.6317744765,138.18,82.41152,19.88336,84.7762150228,3.61152,1.05336,3.762,78.8,18.83,81.0185713278,138.02,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0.0,0.0,0.0,137.87
2021-01-24 07:00:00,75.96424,18.77207,78.2493218556,3.5042400000000002,1.02207,3.65025,72.46,17.75,74.6023732866,138.06,89.83424,20.15207,92.0668051019,3.5042400000000002,1.02207,3.65025,86.33,19.13,88.4241245362,138.18,85.28424,18.83207,87.3386996289,3.5042400000000002,1.02207,3.65025,81.78,17.81,83.6968607536,138.02,3.5042400000000002,1.02207,3.65025,3.5042400000000002,1.02207,3.65025,0.0,0.0,0.0,137.87
2021-01-24 07:30:00,79.4844,17.64545,81.4194801572,3.5844,1.04545,3.73375,75.9,16.6,77.6940795685,137.69,93.9744,18.88545,95.8532632572,3.5844,1.04545,3.73375,90.39,17.84,92.133694705,137.79,89.2444,17.58545,90.9604913304,3.5844,1.04545,3.73375,85.66,16.54,87.2422328921,137.66,3.5844,1.04545,3.73375,3.5844,1.04545,3.73375,0.0,0.0,0.0,137.47
2021-01-24 08:00:00,83.11808,17.02694,84.8441624901,3.89808,1.13694,4.0605,79.22,15.89,80.7978991064,138.04,98.24808,18.18694,99.9172157851,3.89808,1.13694,4.0605,94.35,17.05,95.8781779134,138.12,93.32808,16.88694,94.843551489,3.89808,1.13694,4.0605,89.43,15.75,90.8063180621,138.01,3.89808,1.13694,4.0605,3.89808,1.13694,4.0605,0.0,0.0,0.0,137.82
2021-01-24 08:30:00,87.12816,15.78863,88.5471462118,4.41816,1.28863,4.60225,82.71,14.5,83.9713885797,137.54,102.85816,16.41863,104.1603210904,4.41816,1.28863,4.60225,98.44,15.13,99.5959361621,137.55,97.77816,15.49863,98.99886921,4.41816,1.28863,4.60225,93.36,14.21,94.4352354791,137.52,4.41816,1.28863,4.60225,4.41816,1.28863,4.60225,0.0,0.0,0.0,137.22
2021-01-24 09:00:00,92.18696,14.99703,93.3988570747,5.88696,1.71703,6.13225,86.3,13.28,87.3157969671,136.99,108.51696,15.54703,109.6250005677,5.88696,1.71703,6.13225,102.63,13.83,103.5576448168,136.99,103.32696,14.58703,104.3515314074,5.88696,1.71703,6.13225,97.44,12.87,98.2862681151,136.98,5.88696,1.71703,6.13225,5.88696,1.71703,6.13225,0.0,0.0,0.0,136.66
2021-01-24 09:30:00,98.77776,12.77518,99.6004573014,6.49776,1.89518,6.7685,92.28,10.88,92.9191734789,136.57,115.64776,11.07518,116.1768651886,6.49776,1.89518,6.7685,109.15,9.18,109.5353591312,136.31,110.27776,14.65518,111.2472860408,6.49776,1.89518,6.7685,103.78,12.76,104.5614938684,136.56,6.49776,1.89518,6.7685,6.49776,1.89518,6.7685,0.0,0.0,0.0,136.0
2021-01-24 10:00:00,104.2324,12.3482,104.9612845434,6.7824,1.9782000000000002,7.065,97.45,10.37,98.0002010202,137.31,121.3424,10.5282,121.7982800905,6.7824,1.9782000000000002,7.065,114.56,8.55,114.878614633,137.01,115.7724,11.4582,116.3380374125,6.7824,1.9782000000000002,7.065,108.99,9.48,109.4015105015,137.3,6.7824,1.9782000000000002,7.065,6.7824,1.9782000000000002,7.065,0.0,0.0,0.0,136.69
2021-01-24 10:30:00,108.97952,10.86736,109.5200223375,6.5395199999999996,1.9073600000000002,6.812,102.44,8.96,102.8311003539,137.5,126.96952,8.41736,127.2482257574,6.5395199999999996,1.9073600000000002,6.812,120.43,6.51,120.6058249008,137.11,121.11952,9.83736,121.5183598342,6.5395199999999996,1.9073600000000002,6.812,114.58,7.93,114.8540869974,137.49,6.5395199999999996,1.9073600000000002,6.812,6.5395199999999996,1.9073600000000002,6.812,0.0,0.0,0.0,136.78
2021-01-24 11:00:00,111.34512,11.82941,111.9717405811,9.01512,2.62941,9.39075,102.33,9.2,102.7427316164,136.78,129.14512,8.78941,129.4438710328,9.01512,2.62941,9.39075,120.13,6.16,120.2878318867,136.32,123.47512,10.83941,123.9499821225,9.01512,2.62941,9.39075,114.46,8.21,114.7540661589,136.77,9.01512,2.62941,9.39075,9.01512,2.62941,9.39075,0.0,0.0,0.0,135.99
2021-01-24 11:30:00,114.14224,14.33232,115.0385428837,9.64224,2.81232,10.044,104.5,11.52,105.133060452,136.82,132.88224,8.30232,133.141346789,9.64224,2.81232,10.044,123.24,5.49,123.3622215267,136.37,126.53224,13.65232,127.2666240646,9.64224,2.81232,10.044,116.89,10.84,117.3915571922,136.8,9.64224,2.81232,10.044,9.64224,2.81232,10.044,0.0,0.0,0.0,136.08
2021-01-24 12:00:00,116.36616,15.84263,117.4396530924,10.46616,3.05263,10.90225,105.9,12.79,106.669555638,137.27,136.05616,9.74263,136.4045362635,10.46616,3.05263,10.90225,125.59,6.69,125.7680571528,137.12,128.92616,15.30263,129.8311411691,10.46616,3.05263,10.90225,118.46,12.25,119.091704581,137.25,10.46616,3.05263,10.90225,10.46616,3.05263,10.90225,0.0,0.0,0.0,136.86
2021-01-24 12:30:00,117.86064,16.35602,118.9901250165,12.74064,3.7160200000000003,13.2715,105.12,12.64,105.8772119013,136.78,137.27064,10.72602,137.689055887,12.74064,3.7160200000000003,13.2715,124.53,7.01,124.7271462032,136.6,130.31064,15.80602,131.2657349252,12.74064,3.7160200000000003,13.2715,117.57,12.09,118.1899868855,136.76,12.74064,3.7160200000000003,13.2715,12.74064,3.7160200000000003,13.2715,0.0,0.0,0.0,136.34
2021-01-24 13:00:00,118.27216,16.25438,119.3838711897,12.872160000000001,3.7543800000000003,13.4085,105.4,12.5,106.1386357553,136.68,137.74216,10.55438,138.1459285634,12.872160000000001,3.7543800000000003,13.4085,124.87,6.8,125.0550154932,136.53,130.77216,15.69438,131.7105591616,12.872160000000001,3.7543800000000003,13.4085,117.9,11.94,118.5030531252,136.66,12.872160000000001,3.7543800000000003,13.4085,12.872160000000001,3.7543800000000003,13.4085,0.0,0.0,0.0,136.26
2021-01-24 13:30:00,118.15432,16.74501,119.3349852079,13.11432,3.82501,13.66075,105.04,12.92,105.8316020856,137.06,137.53432,10.28501,137.918347614,13.11432,3.82501,13.66075,124.42,6.46,124.5875916775,136.91,130.61432,16.22501,131.6182036747,13.11432,3.82501,13.66075,117.5,12.4,118.1524862201,137.04,13.11432,3.82501,13.66075,13.11432,3.82501,13.66075,0.0,0.0,0.0,136.63
2021-01-24 14:00:00,117.54208,15.06269,118.5032708442,8.75208,2.55269,9.11675,108.79,12.51,109.506913937,136.9,137.67208,9.61269,138.0072658253,8.75208,2.55269,9.11675,128.92,7.06,129.1131674153,136.71,130.41208,14.52269,131.218211902,8.75208,2.55269,9.11675,121.66,11.97,122.247439646,136.88,8.75208,2.55269,9.11675,8.75208,2.55269,9.11675,0.0,0.0,0.0,136.44
2021-01-24 14:30:00,117.13528,14.67779,118.0513080824,6.33528,1.84779,6.59925,110.8,12.83,111.5403465119,136.51,137.61528,8.25779,137.8628172683,6.33528,1.84779,6.59925,131.28,6.41,131.4363971661,136.33,130.30528,14.21779,131.0786464241,6.33528,1.84779,6.59925,123.97,12.37,124.5856243714,136.5,6.33528,1.84779,6.59925,6.33528,1.84779,6.59925,0.0,0.0,0.0,136.07
2021-01-24 15:00:00,113.59808,19.22194,115.2128758301,12.89808,3.76194,13.4355,100.7,15.46,101.8798390262,137.74,132.46808,5.15194,132.5682266029,12.89808,3.76194,13.4355,119.57,1.3900000000000001,119.5780790948,137.97,125.51808,18.94194,126.9392984771,12.89808,3.76194,13.4355,112.62,15.18,113.6384477191,137.72,12.89808,3.76194,13.4355,12.89808,3.76194,13.4355,0.0,0.0,0.0,137.69
2021-01-24 15:30:00,112.43328,20.74304,114.3307314767,15.47328,4.51304,16.118,96.96,16.23,98.3089746666,137.9,130.58328,4.61304,130.6647356925,15.47328,4.51304,16.118,115.11,0.1,115.1100434367,138.17,123.87328,20.53304,125.563510741,15.47328,4.51304,16.118,108.4,16.02,109.5773717517,137.87,15.47328,4.51304,16.118,15.47328,4.51304,16.118,0.0,0.0,0.0,137.89
2021-01-24 16:00:00,113.61264,20.36077,115.4226707487,15.36264,4.48077,16.00275,98.25,15.88,99.525056644,137.27,132.04264,4.90077,132.1335548782,15.36264,4.48077,16.00275,116.68,0.42,116.6807559112,137.58,125.22264,20.15077,126.8336039863,15.36264,4.48077,16.00275,109.86,15.67,110.9719266301,137.23,15.36264,4.48077,16.00275,15.36264,4.48077,16.00275,0.0,0.0,0.0,137.3
2021-01-24 16:30:00,115.61464,19.87552,117.310618776,16.30464,4.75552,16.984,99.31,15.12,100.4544200123,136.87,134.17464,5.28552,134.2787054629,16.30464,4.75552,16.984,117.87,0.53,117.871191561,137.25,127.33464,19.57552,128.8305535469,16.30464,4.75552,16.984,111.03,14.82,112.0147012673,136.83,16.30464,4.75552,16.984,16.30464,4.75552,16.984,0.0,0.0,0.0,136.96
2021-01-24 17:00:00,121.27072,17.07521,122.4669356433,17.16072,5.00521,17.87575,104.11,12.07,104.8073327587,136.34,140.76072,5.96521,140.8870612415,17.16072,5.00521,17.87575,123.6,0.96,123.6037280991,137.1,133.59072,16.45521,134.6003506915,17.16072,5.00521,17.87575,116.43,11.45,116.991655258,136.3,17.16072,5.00521,17.87575,17.16072,5.00521,17.87575,0.0,0.0,0.0,136.77
2021-01-24 17:30:00,121.98176,22.28468,124.000631996,25.42176,7.41468,26.481,96.56,14.87,97.6982625229,136.34,139.95176,11.63468,140.4345431359,25.42176,7.41468,26.481,114.53,4.22,114.607719199,137.18,133.38176,21.94468,135.1749343665,25.42176,7.41468,26.481,107.96,14.53,108.9333856079,136.3,25.42176,7.41468,26.481,25.42176,7.41468,26.481,0.0,0.0,0.0,136.86
2021-01-24 18:00:00,120.22112,23.864910000000002,122.5669271189,25.73112,7.50491,26.80325,94.49,16.36,95.8958273336,136.83,137.74112,11.46491,138.2174384807,25.73112,7.50491,26.80325,112.01,3.96,112.0799790328,137.49,131.33112,23.70491,133.4533095826,25.73112,7.50491,26.80325,105.6,16.2,106.8353873958,136.79,25.73112,7.50491,26.80325,25.73112,7.50491,26.80325,0.0,0.0,0.0,137.17
2021-01-24 18:30:00,118.64256,22.00283,120.6655774086,19.31256,5.63283,20.11725,99.33,16.37,100.6698852686,137.47,137.07256,7.78283,137.2933324957,19.31256,5.63283,20.11725,117.76,2.15,117.779625148,137.93,130.34256,21.84283,132.1601005212,19.31256,5.63283,20.11725,111.03,16.21,112.2070630575,137.43,19.31256,5.63283,20.11725,19.31256,5.63283,20.11725,0.0,0.0,0.0,137.61
2021-01-24 19:00:00,115.634,17.84075,117.0021979134,11.454,3.34075,11.93125,104.18,14.5,105.1842307573,136.41,135.164,4.69075,135.2453697232,11.454,3.34075,11.93125,123.71,1.35,123.717365798,136.94,127.924,17.51075,129.1169088135,11.454,3.34075,11.93125,116.47,14.17,117.3288106136,136.37,11.454,3.34075,11.93125,11.454,3.34075,11.93125,0.0,0.0,0.0,136.62
2021-01-24 19:30:00,114.23752,15.45261,115.2778995799,7.51752,2.19261,7.83075,106.72,13.26,107.5406248819,136.69,134.37752,2.94261,134.4097348966,7.51752,2.19261,7.83075,126.86,0.75,126.8622169915,137.24,126.87752,14.97261,127.7579122073,7.51752,2.19261,7.83075,119.36,12.78,120.0422342345,136.64,7.51752,2.19261,7.83075,7.51752,2.19261,7.83075,0.0,0.0,0.0,136.93
2021-01-24 20:00:00,110.22224,17.75357,111.6428745526,6.97224,2.03357,7.2627500000000005,103.25,15.72,104.4398434507,137.79,129.70224,2.31357,129.7228725675,6.97224,2.03357,7.2627500000000005,122.73,0.28,122.7303193999,138.09,122.43224,17.52357,123.6799454114,6.97224,2.03357,7.2627500000000005,115.46,15.49,116.4944277637,137.73,6.97224,2.03357,7.2627500000000005,6.97224,2.03357,7.2627500000000005,0.0,0.0,0.0,137.79
2021-01-24 20:30:00,107.37352,18.60186,108.9729415619,5.90352,1.72186,6.1495,101.47,16.88,102.8644510995,137.68,126.56352,2.20186,126.5826717298,5.90352,1.72186,6.1495,120.66,0.48,120.6609547451,137.88,119.36352,18.51186,120.7904750692,5.90352,1.72186,6.1495,113.46,16.79,114.6955783803,137.63,5.90352,1.72186,6.1495,5.90352,1.72186,6.1495,0.0,0.0,0.0,137.58
2021-01-24 21:00:00,103.38688,19.66659,105.2407797309,5.57688,1.6265900000000002,5.8092500000000005,97.81,18.04,99.4597290364,138.31,121.93688,3.46659,121.986146551,5.57688,1.6265900000000002,5.8092500000000005,116.36,1.8399999999999999,116.3745470453,138.56,114.92688,19.65659,116.5957515391,5.57688,1.6265900000000002,5.8092500000000005,109.35,18.03,110.8264562277,138.26,5.57688,1.6265900000000002,5.8092500000000005,5.57688,1.6265900000000002,5.8092500000000005,0.0,0.0,0.0,138.25
2021-01-24 21:30:00,98.56208,20.55394,100.6824118873,5.36208,1.56394,5.5855,93.2,18.99,95.1149835725,138.47,116.36208,5.42394,116.4884234036,5.36208,1.56394,5.5855,111.0,3.86,111.0670950372,138.88,109.54208,20.62394,111.4666505815,5.36208,1.56394,5.5855,104.18,19.06,105.9091875146,138.42,5.36208,1.56394,5.5855,5.36208,1.56394,5.5855,0.0,0.0,0.0,138.58
2021-01-24 22:00:00,94.24408,20.15494,96.3751431721,4.95408,1.4449400000000001,5.1605,89.29,18.71,91.229206946,138.82,111.70408,9.84494,112.1370783115,4.95408,1.4449400000000001,5.1605,106.75,8.4,107.0799817893,139.79,104.74408,20.14494,106.6636812727,4.95408,1.4449400000000001,5.1605,99.79,18.7,101.5270116767,138.77,4.95408,1.4449400000000001,5.1605,4.95408,1.4449400000000001,5.1605,0.0,0.0,0.0,139.44
2021-01-24 22:30:00,89.55032,10.83801,90.2037819211,5.17032,1.50801,5.38575,84.38,9.33,84.8942477439,137.69,105.25032,14.68801,106.27025688250001,5.17032,1.50801,5.38575,100.08,13.18,100.9441370264,138.43,98.88032,27.87801,102.7351017173,5.17032,1.50801,5.38575,93.71,26.37,97.3495814064,137.65,5.17032,1.50801,5.38575,5.17032,1.50801,5.38575,0.0,0.0,0.0,138.09
2021-01-24 23:00:00,84.6192,8.8931,85.0852292484,5.3592,1.5631,5.5825,79.26,7.33,79.5982192012,137.43,99.2392,16.8031,100.6516914227,5.3592,1.5631,5.5825,93.88,15.24,95.1089480543,138.26,93.2092,30.0431,97.9313168616,5.3592,1.5631,5.5825,87.85,28.48,92.3511391375,137.39,5.3592,1.5631,5.5825,5.3592,1.5631,5.5825,0.0,0.0,0.0,137.91
2021-01-24 23:30:00,80.22832,10.04701,80.8549673178,5.33832,1.55701,5.5607500000000005,74.89,8.49,75.3697034623,138.13,94.06832,17.45701,95.6744272299,5.33832,1.55701,5.5607500000000005,88.73,15.9,90.1433463989,138.91,88.31832,31.47701,93.7599477718,5.33832,1.55701,5.5607500000000005,82.98,29.92,88.2093351069,138.08,5.33832,1.55701,5.5607500000000005,5.33832,1.55701,5.5607500000000005,0.0,0.0,0.0,138.57
2021-01-25 00:00:00,76.84136,10.68123,77.5801732465,5.90136,1.72123,6.14725,70.94,8.96,71.5036027064,138.54,90.10136,19.08123,92.0996656463,5.90136,1.72123,6.14725,84.2,17.36,85.9709811506,139.44,84.47136,32.26123,90.4223292189,5.90136,1.72123,6.14725,78.57,30.54,84.2967170179,138.49,5.90136,1.72123,6.14725,5.90136,1.72123,6.14725,0.0,0.0,0.0,139.12
2021-01-25 00:30:00,75.68144,10.97917,76.4736721648,6.51144,1.89917,6.78275,69.17,9.08,69.7634237979,138.76,88.55144,18.80917,90.5270258109,6.51144,1.89917,6.78275,82.04,16.91,83.7646088751,139.61,83.09144,32.66917,89.2830446936,6.51144,1.89917,6.78275,76.58,30.77,82.5305355611,138.71,6.51144,1.89917,6.78275,6.51144,1.89917,6.78275,0.0,0.0,0.0,139.26
2021-01-25 01:00:00,77.00624,11.22807,77.8205021499,6.33624,1.84807,6.60025,70.67,9.38,71.2897839806,138.76,90.14624,18.06807,91.9391088692,6.33624,1.84807,6.60025,83.81,16.22,85.3651246119,139.49,84.59624,32.92807,90.778750906,6.33624,1.84807,6.60025,78.26,31.08,84.2056648926,138.71,6.33624,1.84807,6.60025,6.33624,1.84807,6.60025,0.0,0.0,0.0,139.15
2021-01-25 01:30:00,76.60616,11.27513,77.4314684509,6.32616,1.8451300000000002,6.58975,70.28,9.43,70.9098251302,138.64,89.66616,18.07513,91.4698342278,6.32616,1.8451300000000002,6.58975,83.34,16.23,84.9056446887,139.38,84.13616,32.95513,90.3600244182,6.32616,1.8451300000000002,6.58975,77.81,31.11,83.7987362673,138.61,6.32616,1.8451300000000002,6.58975,6.32616,1.8451300000000002,6.58975,0.0,0.0,0.0,139.03
2021-01-25 02:00:00,76.08664,11.30402,76.9217632055,6.35664,1.8540200000000002,6.6215,69.73,9.45,70.367431387,138.76,89.04664,18.10402,90.8683643269,6.35664,1.8540200000000002,6.6215,82.69,16.25,84.2715764656,139.52,83.58664,33.01402,89.8701947425,6.35664,1.8540200000000002,6.6215,77.23,31.16,83.2791600582,138.74,6.35664,1.8540200000000002,6.6215,6.35664,1.8540200000000002,6.6215,0.0,0.0,0.0,139.16
2021-01-25 02:30:00,74.86872,11.41421,75.7338063507,6.04872,1.76421,6.30075,68.82,9.65,69.4932723362,138.84,87.66872,18.24421,89.5469467093,6.04872,1.76421,6.30075,81.62,16.48,83.2671291687,139.6,82.23872,33.18421,88.6814459769,6.04872,1.76421,6.30075,76.19,31.42,82.4143949805,138.81,6.04872,1.76421,6.30075,6.04872,1.76421,6.30075,0.0,0.0,0.0,139.25
2021-01-25 03:00:00,74.002,13.7985,75.2774508485,6.852,1.9985,7.1375,67.15,11.8,68.1789006952,138.65,86.592,19.8685,88.8421732977,6.852,1.9985,7.1375,79.74,17.87,81.7178346507,139.33,81.522,30.3185,86.9772839668,6.852,1.9985,7.1375,74.67,28.32,79.8600732532,138.62,6.852,1.9985,7.1375,6.852,1.9985,7.1375,0.0,0.0,0.0,138.98
2021-01-25 03:30:00,73.26672,20.29446,76.0255047089,6.66672,1.94446,6.9445,66.6,18.35,69.0817088671,138.15,86.01672,22.94446,89.0242908663,6.66672,1.94446,6.9445,79.35,21.0,82.0818037083,138.45,81.78672,20.39446,84.291171347,6.66672,1.94446,6.9445,75.12,18.45,77.3525494085,138.13,6.66672,1.94446,6.9445,6.66672,1.94446,6.9445,0.0,0.0,0.0,138.11
2021-01-25 04:00:00,73.10408,20.01619,75.7948175983,6.12408,1.78619,6.37925,66.98,18.23,69.416520368,138.35,85.92408,22.43619,88.8050119394,6.12408,1.78619,6.37925,79.8,20.65,82.4285296484,138.62,81.66408,20.09619,84.1004091236,6.12408,1.78619,6.37925,75.54,18.31,77.727393498,138.32,6.12408,1.78619,6.37925,6.12408,1.78619,6.37925,0.0,0.0,0.0,138.28
2021-01-25 04:30:00,73.5656,19.69705,76.1568859793,5.9556000000000004,1.73705,6.20375,67.61,17.96,69.9547975481,138.01,86.5156,22.06705,89.2855180814,5.9556000000000004,1.73705,6.20375,80.56,20.33,83.0856335355,138.27,82.2256,19.75705,84.5658933617,5.9556000000000004,1.73705,6.20375,76.27,18.02,78.369849432,137.98,5.9556000000000004,1.73705,6.20375,5.9556000000000004,1.73705,6.20375,0.0,0.0,0.0,137.92
2021-01-25 05:00:00,74.74272,19.48746,77.2414091679,5.4427200000000004,1.58746,5.6695,69.3,17.9,71.5744367774,137.84,88.02272,21.89746,90.7055565588,5.4427200000000004,1.58746,5.6695,82.58,20.31,85.0408872249,138.11,83.60272,19.55746,85.8598219952,5.4427200000000004,1.58746,5.6695,78.16,17.97,80.1991677014,137.83,5.4427200000000004,1.58746,5.6695,5.4427200000000004,1.58746,5.6695,0.0,0.0,0.0,137.79
2021-01-25 05:30:00,77.9772,18.25085,80.0845630915,5.7972,1.6908500000000002,6.03875,72.18,16.56,74.0552901554,137.06,91.7972,20.31085,94.0173205083,5.7972,1.6908500000000002,6.03875,86.0,18.62,87.9926383284,137.3,87.2172,18.19085,89.0940345902,5.7972,1.6908500000000002,6.03875,81.42,16.5,83.075064851,137.07,5.7972,1.6908500000000002,6.03875,5.7972,1.6908500000000002,6.03875,0.0,0.0,0.0,136.99
2021-01-25 06:00:00,81.1368,17.43365,82.9886285377,5.8068,1.69365,6.04875,75.33,15.74,76.9568482983,136.49,95.3568,17.69365,96.9844552316,5.8068,1.69365,6.04875,89.55,16.0,90.9681400272,136.51,90.7768,17.32365,92.4150218718,5.8068,1.69365,6.04875,84.97,15.63,86.3955890078,136.49,5.8068,1.69365,6.04875,5.8068,1.69365,6.04875,0.0,0.0,0.0,136.2
2021-01-25 06:30:00,91.75328,13.25054,92.7051303923,5.21328,1.52054,5.4305,86.54,11.73,87.331348896,137.16,107.37328,11.28054,107.9642155561,5.21328,1.52054,5.4305,102.16,9.76,102.6251587088,136.93,102.28328,12.38054,103.0298361556,5.21328,1.52054,5.4305,97.07,10.86,97.6756085213,137.16,5.21328,1.52054,5.4305,5.21328,1.52054,5.4305,0.0,0.0,0.0,136.59
2021-01-25 07:00:00,99.94136,10.43123,100.4842574634,6.38136,1.86123,6.64725,93.56,8.57,93.9516817306,137.2,116.41136,8.42123,116.7155595958,6.38136,1.86123,6.64725,110.03,6.5600000000000005,110.2253804711,136.9,110.95136,9.31123,111.34138174980001,6.38136,1.86123,6.64725,104.57,7.45,104.8350485286,137.19,6.38136,1.86123,6.64725,6.38136,1.86123,6.64725,0.0,0.0,0.0,136.59
2021-01-25 07:30:00,108.80152,15.59961,109.9141418857,6.34152,1.8496100000000002,6.6057500000000005,102.46,13.75,103.3784992153,136.52,127.28152,5.8796100000000004,127.417248233,6.34152,1.8496100000000002,6.6057500000000005,120.94,4.03,121.0071258232,136.11,121.45152,6.4196100000000005,121.6210635657,6.34152,1.8496100000000002,6.6057500000000005,115.11,4.57,115.2006814216,136.52,6.34152,1.8496100000000002,6.6057500000000005,6.34152,1.8496100000000002,6.6057500000000005,0.0,0.0,0.0,135.83
2021-01-25 08:00:00,115.40352,16.43686,116.5681894646,7.70352,2.24686,8.0245,107.7,14.19,108.6307787876,136.33,135.06352,8.27686,135.3168904692,7.70352,2.24686,8.0245,127.36,6.03,127.5026685995,136.07,128.94352,10.06686,129.3358922351,7.70352,2.24686,8.0245,121.24,7.82,121.4919338886,136.33,7.70352,2.24686,8.0245,7.70352,2.24686,8.0245,0.0,0.0,0.0,135.78
2021-01-25 08:30:00,123.62944,16.34442,124.7051662917,10.84944,3.16442,11.3015,112.78,13.18,113.5475266133,136.12,144.64944,15.47442,145.4748025146,10.84944,3.16442,11.3015,133.8,12.31,134.3650851226,136.07,137.85944,11.99442,138.3802417553,10.84944,3.16442,11.3015,127.01,8.83,127.3165700135,136.12,10.84944,3.16442,11.3015,10.84944,3.16442,11.3015,0.0,0.0,0.0,135.78
2021-01-25 09:00:00,127.462,14.49725,128.2837936045,13.122,3.8272500000000003,13.66875,114.34,10.67,114.8367732915,136.12,148.272,21.07725,149.7626003098,13.122,3.8272500000000003,13.66875,135.15,17.25,136.2464127968,136.0,141.062,10.39725,141.44465579,13.122,3.8272500000000003,13.66875,127.94,6.57,128.1085808992,136.12,13.122,3.8272500000000003,13.66875,13.122,3.8272500000000003,13.66875,0.0,0.0,0.0,135.72
2021-01-25 09:30:00,130.05968,5.81949,130.1898107594,19.36968,5.64949,20.17675,110.69,0.17,110.6901305447,138.19,146.45968,14.82949,147.2085311365,19.36968,5.64949,20.17675,127.09,9.18,127.4211148123,136.96,140.91968,7.64949,141.1271444782,19.36968,5.64949,20.17675,121.55,2.0,121.5664530206,138.18,19.36968,5.64949,20.17675,19.36968,5.64949,20.17675,0.0,0.0,0.0,136.68
2021-01-25 10:00:00,129.98232,6.86151,130.1632967932,20.54232,5.99151,21.39825,109.44,0.87,109.4434580046,138.02,146.18232,15.81151,147.0349432246,20.54232,5.99151,21.39825,125.64,9.82,126.0231804074,136.79,140.72232,8.691510000000001,140.9904737642,20.54232,5.99151,21.39825,120.18,2.7,120.2103256796,138.0,20.54232,5.99151,21.39825,20.54232,5.99151,21.39825,0.0,0.0,0.0,136.51
2021-01-25 10:30:00,126.07272,9.22121,126.4094990183,25.75272,7.51121,26.82575,100.32,1.71,100.3345728052,138.57,140.76272,16.18121,141.6897134547,25.75272,7.51121,26.82575,115.01,8.67,115.3363299225,137.27,135.86272,7.84121,136.0888065201,25.75272,7.51121,26.82575,110.11,0.33,110.1104945044,138.55,25.75272,7.51121,26.82575,25.75272,7.51121,26.82575,0.0,0.0,0.0,137.0
2021-01-25 11:00:00,126.49232,9.18026,126.8250140652,26.57232,7.75026,27.6795,99.92,1.43,99.9302321622,138.37,141.05232,18.21026,142.2229606873,26.57232,7.75026,27.6795,114.48,10.46,114.9568701731,137.03,136.25232,9.71026,136.5978911062,26.57232,7.75026,27.6795,109.68,1.96,109.6975113665,138.35,26.57232,7.75026,27.6795,26.57232,7.75026,27.6795,0.0,0.0,0.0,136.76
2021-01-25 11:30:00,127.32208,9.07144,127.6448317763,21.50208,6.27144,22.398,105.82,2.8,105.8570375554,137.97,142.92208,20.05144,144.3217973752,21.50208,6.27144,22.398,121.42,13.78,122.1994468073,136.56,137.69208,11.50144,138.171603511,21.50208,6.27144,22.398,116.19,5.23,116.3076480718,137.96,21.50208,6.27144,22.398,21.50208,6.27144,22.398,0.0,0.0,0.0,136.28
2021-01-25 12:00:00,127.42464,10.27427,127.8381770175,21.85464,6.37427,22.76525,105.57,3.9,105.6420129494,137.24,143.09464,18.95427,144.3445196326,21.85464,6.37427,22.76525,121.24,12.58,121.8909102435,136.08,137.78464,12.78427,138.3764596287,21.85464,6.37427,22.76525,115.93,6.41,116.1070755811,137.22,21.85464,6.37427,22.76525,21.85464,6.37427,22.76525,0.0,0.0,0.0,135.81
2021-01-25 12:30:00,126.8112,9.64535,127.1774870882,23.4012,6.82535,24.37625,103.41,2.8200000000000003,103.4484436809,137.94,142.1912,18.60535,143.403264977,23.4012,6.82535,24.37625,118.79,11.78,119.3726622808,136.77,136.9412,12.10535,137.4752041499,23.4012,6.82535,24.37625,113.54,5.28,113.6627027657,137.92,23.4012,6.82535,24.37625,23.4012,6.82535,24.37625,0.0,0.0,0.0,136.5
2021-01-25 13:00:00,126.27136,9.97498,126.6647408802,23.57136,6.87498,24.5535,102.7,3.1,102.7467761051,138.93,141.70136,16.09498,142.6124952697,23.57136,6.87498,24.5535,118.13,9.22,118.4892623827,138.07,136.34136,12.50498,136.9136259525,23.57136,6.87498,24.5535,112.77,5.63,112.9104503578,138.89,23.57136,6.87498,24.5535,23.57136,6.87498,24.5535,0.0,0.0,0.0,137.79
2021-01-25 13:30:00,125.8016,8.8638,126.1134787126,21.4416,6.2538,22.335,104.36,2.61,104.3926324029,138.19,141.5816,14.6638,142.3389493041,21.4416,6.2538,22.335,120.14,8.41,120.4339972765,137.34,136.0316,11.3138,136.5012757047,21.4416,6.2538,22.335,114.59,5.06,114.7016638938,138.14,21.4416,6.2538,22.335,21.4416,6.2538,22.335,0.0,0.0,0.0,137.05
2021-01-25 14:00:00,123.82744,7.28467,124.0415306015,20.34744,5.934670000000001,21.19525,103.48,1.35,103.4888056748,138.3,139.30744,15.54467,140.1720357445,20.34744,5.934670000000001,21.19525,118.96,9.61,119.3475332799,137.18,133.97744,9.62467,134.3227035968,20.34744,5.934670000000001,21.19525,113.63,3.69,113.6898984079,138.25,20.34744,5.934670000000001,21.19525,20.34744,5.934670000000001,21.19525,0.0,0.0,0.0,136.87
2021-01-25 14:30:00,123.16504,6.85647,123.3557386548,16.68504,4.86647,17.38025,106.48,1.99,106.4985938874,138.56,139.36504,11.62647,139.849165814,16.68504,4.86647,17.38025,122.68,6.76,122.8661059853,137.82,133.60504,9.25647,133.9253110889,16.68504,4.86647,17.38025,116.92,4.39,117.0023867278,138.5,16.68504,4.86647,17.38025,16.68504,4.86647,17.38025,0.0,0.0,0.0,137.52
2021-01-25 15:00:00,125.09248,6.50489,125.2614950672,14.62248,4.26489,15.23175,110.47,2.24,110.4927079042,138.41,141.99248,11.15489,142.4299685721,14.62248,4.26489,15.23175,127.37,6.89,127.5562189781,137.66,135.94248,8.90489,136.2338244874,14.62248,4.26489,15.23175,121.32,4.64,121.4086982057,138.35,14.62248,4.26489,15.23175,14.62248,4.26489,15.23175,0.0,0.0,0.0,137.37
2021-01-25 15:30:00,126.16312,6.04716,126.3079609217,17.61312,5.13716,18.347,108.55,0.91,108.5538143042,139.09,142.77312,10.42716,143.1533773971,17.61312,5.13716,18.347,125.16,5.29,125.2717434221,138.38,136.82312,8.28716,137.073860336,17.61312,5.13716,18.347,119.21,3.15,119.2516104713,139.03,17.61312,5.13716,18.347,17.61312,5.13716,18.347,0.0,0.0,0.0,138.06
2021-01-25 16:00:00,128.72704,5.24622,128.8338994654,13.66704,3.9862200000000003,14.2365,115.06,1.26,115.0668988024,138.81,146.41704,9.42622,146.7201527598,13.66704,3.9862200000000003,14.2365,132.75,5.44,132.8614168975,138.09,140.05704,7.52622,140.2591117933,13.66704,3.9862200000000003,14.2365,126.39,3.54,126.4395654058,138.76,13.66704,3.9862200000000003,14.2365,13.66704,3.9862200000000003,14.2365,0.0,0.0,0.0,137.79
2021-01-25 16:30:00,130.87424,4.93457,130.9672351264,14.96424,4.36457,15.58775,115.91,0.5700000000000001,115.9114015099,139.43,148.60424,8.74457,148.8613034017,14.96424,4.36457,15.58775,133.64,4.38,133.7117571495,138.67,142.27424,6.42457,142.4192208491,14.96424,4.36457,15.58775,127.31,2.06,127.3266653141,139.38,14.96424,4.36457,15.58775,14.96424,4.36457,15.58775,0.0,0.0,0.0,138.36
2021-01-25 17:00:00,134.23784,7.87562,134.4686695043,14.24784,4.15562,14.8415,119.99,3.7199999999999998,120.0476509558,137.49,154.75784,15.85562,155.5679585488,14.24784,4.15562,14.8415,140.51,11.7,140.9962769012,137.28,147.03784,6.71562,147.1911204654,14.24784,4.15562,14.8415,132.79,2.56,132.8146742646,137.45,14.24784,4.15562,14.8415,14.24784,4.15562,14.8415,0.0,0.0,0.0,136.97
2021-01-25 17:30:00,138.03456,10.73883,138.4516602434,18.06456,5.26883,18.81725,119.97,5.47,120.0946368494,137.21,158.91456,16.86883,159.8073678075,18.06456,5.26883,18.81725,140.85,11.6,141.3268640422,137.16,151.02456,9.30883,151.3111761872,18.06456,5.26883,18.81725,132.96,4.04,133.0213636977,137.17,18.06456,5.26883,18.81725,18.06456,5.26883,18.81725,0.0,0.0,0.0,136.85
2021-01-25 18:00:00,135.46288,14.60834,136.2482860643,21.90288,6.38834,22.8155,113.56,8.22,113.8571122065,137.94,155.23288,15.13834,155.9692802158,21.90288,6.38834,22.8155,133.33,8.75,133.6168080744,137.97,147.78288,13.42834,148.391711144,21.90288,6.38834,22.8155,125.88,7.04,126.0767068098,137.9,21.90288,6.38834,22.8155,21.90288,6.38834,22.8155,0.0,0.0,0.0,137.66
2021-01-25 18:30:00,130.87288,17.59584,132.0504612063,22.92288,6.68584,23.878,107.95,10.91,108.499910599,138.82,149.68288,12.65584,150.2169592663,22.92288,6.68584,23.878,126.76,5.97,126.9005063032,138.92,142.51288,16.63584,143.4805636259,22.92288,6.68584,23.878,119.59,9.95,120.0032107904,138.79,22.92288,6.68584,23.878,22.92288,6.68584,23.878,0.0,0.0,0.0,138.62
2021-01-25 19:00:00,130.02032,12.27801,130.5987486252,13.57032,3.95801,14.13575,116.45,8.32,116.7468410708,138.34,150.44032,12.71801,150.9769441341,13.57032,3.95801,14.13575,136.87,8.76,137.1500437477,138.35,142.62032,11.09801,143.0514645254,13.57032,3.95801,14.13575,129.05,7.14,129.2473678649,138.31,13.57032,3.95801,14.13575,13.57032,3.95801,14.13575,0.0,0.0,0.0,138.03
2021-01-25 19:30:00,127.80008,11.69919,128.3344517059,11.38008,3.31919,11.85425,116.42,8.38,116.7212097264,138.45,148.38008,11.86919,148.8540419742,11.38008,3.31919,11.85425,137.0,8.55,137.2665381657,138.47,140.44008,10.50919,140.8327346353,11.38008,3.31919,11.85425,129.06,7.19,129.2601241683,138.4,11.38008,3.31919,11.85425,11.38008,3.31919,11.85425,0.0,0.0,0.0,138.15
2021-01-25 20:00:00,124.3188,9.84215,124.7077862447,6.8988,2.01215,7.18625,117.42,7.83,117.6807771048,137.13,145.0088,11.49215,145.4634716658,6.8988,2.01215,7.18625,138.11,9.48,138.4349757106,137.07,137.0688,8.68215,137.3434951574,6.8988,2.01215,7.18625,130.17,6.67,130.3407756613,137.1,6.8988,2.01215,7.18625,6.8988,2.01215,7.18625,0.0,0.0,0.0,136.76
2021-01-25 20:30:00,120.47848,10.64789,120.9480950845,5.71848,1.66789,5.95675,114.76,8.98,115.1108074857,137.36,140.75848,10.25789,141.1317611283,5.71848,1.66789,5.95675,135.04,8.59,135.3129324935,137.29,132.93848,9.56789,133.2823468572,5.71848,1.66789,5.95675,127.22,7.9,127.4650477582,137.33,5.71848,1.66789,5.95675,5.71848,1.66789,5.95675,0.0,0.0,0.0,136.98
2021-01-25 21:00:00,115.99904,11.90222,116.6080619934,5.45904,1.5922200000000002,5.6865,110.54,10.31,111.0197626551,138.02,135.64904,7.98222,135.8836925059,5.45904,1.5922200000000002,5.6865,130.19,6.39,130.3467230121,138.09,127.96904,10.90222,128.4326033352,5.45904,1.5922200000000002,5.6865,122.51,9.31,122.8632418586,137.98,5.45904,1.5922200000000002,5.6865,5.45904,1.5922200000000002,5.6865,0.0,0.0,0.0,137.77
2021-01-25 21:30:00,111.99504,13.41147,112.7951972034,5.76504,1.68147,6.00525,106.23,11.73,106.8756557875,138.13,130.97504,6.37147,131.1299231029,5.76504,1.68147,6.00525,125.21,4.69,125.2978060462,138.27,123.46504,12.55147,124.1013920202,5.76504,1.68147,6.00525,117.7,10.87,118.2008752083,138.1,5.76504,1.68147,6.00525,5.76504,1.68147,6.00525,0.0,0.0,0.0,137.96
2021-01-25 22:00:00,105.77952,16.70111,107.0898404456,7.64952,2.23111,7.96825,98.13,14.47,99.1911175459,138.82,123.41952,4.29111,123.4940951708,7.64952,2.23111,7.96825,115.77,2.06,115.7883262682,139.11,116.35952,16.05111,117.4613810019,7.64952,2.23111,7.96825,108.71,13.82,109.584928252,138.79,7.64952,2.23111,7.96825,7.64952,2.23111,7.96825,0.0,0.0,0.0,138.79
2021-01-25 22:30:00,100.24752,7.58386,100.5339753449,7.24752,2.11386,7.5495,93.0,5.47,93.1607261672,138.77,116.55752,8.24386,116.8486914614,7.24752,2.11386,7.5495,109.31,6.13,109.4817473372,139.11,109.67752,24.11386,112.2970909572,7.24752,2.11386,7.5495,102.43,22.0,104.7659529618,138.73,7.24752,2.11386,7.5495,7.24752,2.11386,7.5495,0.0,0.0,0.0,138.77
2021-01-25 23:00:00,95.10744,5.02592,95.2401439268,5.67744,1.65592,5.914,89.43,3.37,89.4934735051,138.4,110.67744,9.50592,111.0849145474,5.67744,1.65592,5.914,105.0,7.85,105.2930315833,138.8,104.00744,25.37592,107.058324717,5.67744,1.65592,5.914,98.33,23.72,101.1505180412,138.36,5.67744,1.65592,5.914,5.67744,1.65592,5.914,0.0,0.0,0.0,138.44
2021-01-25 23:30:00,90.39424,5.66582,90.5716298929,5.09424,1.48582,5.3065,85.3,4.18,85.4023559394,138.87,105.30424,9.63582,105.7441818213,5.09424,1.48582,5.3065,100.21,8.15,100.5408702966,139.22,98.87424,26.21582,102.290686545,5.09424,1.48582,5.3065,93.78,24.73,96.9858819623,138.82,5.09424,1.48582,5.3065,5.09424,1.48582,5.3065,0.0,0.0,0.0,138.84
2021-01-26 00:00:00,86.89976,6.56618,87.1474784939,5.60976,1.63618,5.8435,81.29,4.93,81.4393578069,139.55,101.13976,10.55618,101.6891537434,5.60976,1.63618,5.8435,95.53,8.92,95.9455434087,139.94,94.91976,27.35618,98.7832041526,5.60976,1.63618,5.8435,89.31,25.72,92.9397358507,139.51,5.60976,1.63618,5.8435,5.60976,1.63618,5.8435,0.0,0.0,0.0,139.56
2021-01-26 00:30:00,85.45232,3.71401,85.532992837,5.36232,1.5640100000000001,5.58575,80.09,2.15,80.1188529623,137.9,99.17232,17.73401,100.7454424024,5.36232,1.5640100000000001,5.58575,93.81,16.17,95.1934083852,137.84,93.97232,23.95401,96.9772732204,5.36232,1.5640100000000001,5.58575,88.61,22.39,91.3949900159,137.87,5.36232,1.5640100000000001,5.58575,5.36232,1.5640100000000001,5.58575,0.0,0.0,0.0,137.48
2021-01-26 01:00:00,86.25496,2.60853,86.294394681,5.51496,1.60853,5.74475,80.74,1.0,80.7461924799,136.88,99.77496,19.18853,101.6033578508,5.51496,1.60853,5.74475,94.26,17.58,95.8853690612,136.46,95.05496,22.91853,97.7788547589,5.51496,1.60853,5.74475,89.54,21.31,92.0409023207,136.85,5.51496,1.60853,5.74475,5.51496,1.60853,5.74475,0.0,0.0,0.0,136.12
2021-01-26 01:30:00,85.44736,3.22673,85.5082634455,5.81736,1.69673,6.05975,79.63,1.53,79.6446972497,137.13,98.73736,19.53673,100.6516273036,5.81736,1.69673,6.05975,92.92,17.84,94.6170809104,136.69,94.11736,23.64673,97.0424922035,5.81736,1.69673,6.05975,88.3,21.95,90.9873205452,137.1,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,136.34
2021-01-26 02:00:00,84.16704,2.8124700000000002,84.2140167066,5.11704,1.49247,5.33025,79.05,1.32,79.0610201047,137.13,97.36704,19.08247,99.2193586941,5.11704,1.49247,5.33025,92.25,17.59,93.9120365023,136.69,92.77704,23.24247,95.6440879661,5.11704,1.49247,5.33025,87.66,21.75,90.3179832591,137.1,5.11704,1.49247,5.33025,5.11704,1.49247,5.33025,0.0,0.0,0.0,136.34
2021-01-26 02:30:00,83.34208,2.80394,83.3892341867,4.64208,1.3539400000000001,4.8355,78.7,1.45,78.713356554,137.31,96.46208,19.12394,98.339503553,4.64208,1.3539400000000001,4.8355,91.82,17.77,93.5237151743,136.86,91.90208,23.29394,94.8082272224,4.64208,1.3539400000000001,4.8355,87.26,21.94,89.9759478972,137.28,4.64208,1.3539400000000001,4.8355,4.64208,1.3539400000000001,4.8355,0.0,0.0,0.0,136.51
2021-01-26 03:00:00,82.15104,3.26072,82.2157264032,4.6310400000000005,1.35072,4.824,77.52,1.9100000000000001,77.5435264867,137.41,95.10104,19.68072,97.1161085958,4.6310400000000005,1.35072,4.824,90.47,18.33,92.3082325689,136.98,90.59104,23.83072,93.673047052,4.6310400000000005,1.35072,4.824,85.96,22.48,88.8508413016,137.38,4.6310400000000005,1.35072,4.824,4.6310400000000005,1.35072,4.824,0.0,0.0,0.0,136.63
2021-01-26 03:30:00,82.13104,2.65447,82.1739249547,4.78104,1.39447,4.98025,77.35,1.26,77.3602617627,137.53,95.17104,21.06447,97.4742978998,4.78104,1.39447,4.98025,90.39,19.67,92.5054647034,137.31,90.53104,23.16447,93.44764242,4.78104,1.39447,4.98025,85.75,21.77,88.4703080135,137.5,4.78104,1.39447,4.98025,4.78104,1.39447,4.98025,0.0,0.0,0.0,136.94
2021-01-26 04:00:00,81.95848,2.8178900000000002,82.0069079283,5.23848,1.5278900000000002,5.45675,76.72,1.29,76.7308445151,137.53,94.92848,21.22789,97.2730159343,5.23848,1.5278900000000002,5.45675,89.69,19.7,91.8280245894,137.31,90.29848,23.33789,93.2656024479,5.23848,1.5278900000000002,5.45675,85.06,21.81,87.8116148354,137.5,5.23848,1.5278900000000002,5.45675,5.23848,1.5278900000000002,5.45675,0.0,0.0,0.0,136.94
2021-01-26 04:30:00,81.84088,2.94109,81.8937094627,5.42088,1.58109,5.64675,76.42,1.3599999999999999,76.4321005861,137.44,94.73088,21.35109,97.1072019459,5.42088,1.58109,5.64675,89.31,19.77,91.472012113,137.22,90.14088,23.45109,93.141461602,5.42088,1.58109,5.64675,84.72,21.87,87.4972873865,137.41,5.42088,1.58109,5.64675,5.42088,1.58109,5.64675,0.0,0.0,0.0,136.86
2021-01-26 05:00:00,81.42768,3.18474,81.4899358145,5.46768,1.59474,5.6955,75.96,1.5899999999999999,75.9766391728,137.24,94.19768,21.12474,96.5373376339,5.46768,1.59474,5.6955,88.73,19.53,90.8539146102,136.98,89.68768,23.67474,92.7597609842,5.46768,1.59474,5.6955,84.22,22.08,87.0662667168,137.21,5.46768,1.59474,5.6955,5.46768,1.59474,5.6955,0.0,0.0,0.0,136.62
2021-01-26 05:30:00,82.75208,2.95644,82.8048747466,5.54208,1.61644,5.773,77.21,1.34,77.221627152,137.2,95.75208,20.91644,98.0099907489,5.54208,1.61644,5.773,90.21,19.3,92.251472075,136.93,91.13208,23.38644,94.0849700058,5.54208,1.61644,5.773,85.59,21.77,88.315236511,137.16,5.54208,1.61644,5.773,5.54208,1.61644,5.773,0.0,0.0,0.0,136.59
2021-01-26 06:00:00,86.618,2.45525,86.6527909335,5.538,1.61525,5.76875,81.08,0.84,81.0843511413,137.37,100.228,18.87525,101.9898379573,5.538,1.61525,5.76875,94.69,17.26,96.2502140257,136.97,95.438,22.23525,97.9939701541,5.538,1.61525,5.76875,89.9,20.62,92.2344534325,137.33,5.538,1.61525,5.76875,5.538,1.61525,5.76875,0.0,0.0,0.0,136.64
2021-01-26 06:30:00,96.63704,7.64497,96.9389656756,5.77704,1.68497,6.01775,90.86,5.96,91.0552645375,137.8,112.20704,8.84497,112.5551123666,5.77704,1.68497,6.01775,106.43,7.16,106.6705699807,137.71,105.34704,31.83497,110.0520974433,5.77704,1.68497,6.01775,99.57,30.15,104.0346451909,137.73,5.77704,1.68497,6.01775,5.77704,1.68497,6.01775,0.0,0.0,0.0,137.39
2021-01-26 07:00:00,105.43936,11.83398,106.1013747312,7.17936,2.09398,7.4785,98.26,9.74,98.7415576138,137.57,122.48936,8.83398,122.8075018712,7.17936,2.09398,7.4785,115.31,6.74,115.5068123532,137.74,114.44936,33.74398,119.3202086432,7.17936,2.09398,7.4785,107.27,31.65,111.8417426545,137.52,7.17936,2.09398,7.4785,7.17936,2.09398,7.4785,0.0,0.0,0.0,137.44
2021-01-26 07:30:00,110.49432,14.62126,111.4575075814,14.16432,4.13126,14.7545,96.33,10.49,96.8994788428,136.54,127.03432,10.94126,127.5046259092,14.16432,4.13126,14.7545,112.87,6.8100000000000005,113.075253703,136.8,119.37432,34.35126,124.2185064274,14.16432,4.13126,14.7545,105.21,30.22,109.4641151245,136.49,14.16432,4.13126,14.7545,14.16432,4.13126,14.7545,0.0,0.0,0.0,136.46
2021-01-26 08:00:00,114.22704,16.64122,115.4328673743,20.50704,5.98122,21.3615,93.72,10.66,94.3243022768,136.21,130.05704,12.50122,130.6564738352,20.50704,5.98122,21.3615,109.55,6.52,109.7438513084,136.53,122.80704,35.77122,127.9107081282,20.50704,5.98122,21.3615,102.3,29.79,106.5492097577,136.16,20.50704,5.98122,21.3615,20.50704,5.98122,21.3615,0.0,0.0,0.0,136.2
2021-01-26 08:30:00,123.64056,19.94308,125.2386302903,16.09056,4.69308,16.761,107.55,15.25,108.6258026438,136.78,140.83056,18.47308,142.0369716468,16.09056,4.69308,16.761,124.74,13.78,125.4988286798,136.69,132.95056,28.47308,135.9653179638,16.09056,4.69308,16.761,116.86,23.78,119.2549705463,136.73,16.09056,4.69308,16.761,16.09056,4.69308,16.761,0.0,0.0,0.0,136.38
2021-01-26 09:00:00,127.41744,13.60342,128.1415508407,16.53744,4.8234200000000005,17.2265,110.88,8.78,111.2270776385,138.21,143.88744,14.93342,144.6603000918,16.53744,4.8234200000000005,17.2265,127.35,10.11,127.7506735794,137.85,137.58744,14.67342,138.3676728873,16.53744,4.8234200000000005,17.2265,121.05,9.85,121.4500926307,138.15,16.53744,4.8234200000000005,17.2265,16.53744,4.8234200000000005,17.2265,0.0,0.0,0.0,137.54
2021-01-26 09:30:00,132.40736,6.61048,132.5722724705,12.20736,3.56048,12.716,120.2,3.05,120.2386896968,137.45,148.74736,20.69048,150.1794695343,12.20736,3.56048,12.716,136.54,17.13,137.6103502648,137.25,144.12736,7.2104800000000004,144.3076121429,12.20736,3.56048,12.716,131.92,3.65,131.9704849578,137.39,12.20736,3.56048,12.716,12.20736,3.56048,12.716,0.0,0.0,0.0,136.93
