Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-26 10:00:00,131.33728,6.79379,131.5128765573,16.60728,4.84379,17.29925,114.73,1.9500000000000002,114.7465703191,138.55,146.90728000000001,20.40379,148.3174418717,16.60728,4.84379,17.29925,130.3,15.56,131.2257733831,138.53,142.60728,5.94379,142.7310931387,16.60728,4.84379,17.29925,126.0,1.1,126.0048014958,138.48,16.60728,4.84379,17.29925,16.60728,4.84379,17.29925,0.0,0.0,0.0,138.21
2021-01-26 10:30:00,129.64784,8.51937,129.927449301,17.99784,5.24937,18.74775,111.65,3.27,111.6978755393,138.81,145.48784,20.24937,146.8902603077,17.99784,5.24937,18.74775,127.49,15.0,128.369389264,138.73,140.61784,6.69937,140.7773365449,17.99784,5.24937,18.74775,122.62,1.45,122.6285729347,138.75,17.99784,5.24937,18.74775,17.99784,5.24937,18.74775,0.0,0.0,0.0,138.43
2021-01-26 11:00:00,129.00944,10.53692,129.4390292462,22.06944,6.43692,22.989,106.94,4.1,107.0185666135,138.74,144.26944,20.64692,145.7393791101,22.06944,6.43692,22.989,122.2,14.21,123.0234290694,138.68,139.47944,8.73692,139.7528101821,22.06944,6.43692,22.989,117.41,2.3,117.4325257329,138.68,22.06944,6.43692,22.989,22.06944,6.43692,22.989,0.0,0.0,0.0,138.38
2021-01-26 11:30:00,130.42224,9.99232,130.8044614897,22.12224,6.45232,23.044,108.3,3.54,108.35784051,138.51,145.90224,22.33232,147.6014774777,22.12224,6.45232,23.044,123.78,15.88,124.7944822498,138.3,141.01224,8.15232,141.2476978616,22.12224,6.45232,23.044,118.89,1.7000000000000002,118.9021534708,138.45,22.12224,6.45232,23.044,22.12224,6.45232,23.044,0.0,0.0,0.0,137.99
2021-01-26 12:00:00,132.52528,7.75279,132.7518572068,19.41528,5.66279,20.22425,113.11,2.09,113.1293074318,138.81,148.75528,22.37279,150.4283053825,19.41528,5.66279,20.22425,129.34,16.71,130.4149519802,138.66,143.63528,6.62279,143.7878819931,19.41528,5.66279,20.22425,124.22,0.96,124.2237094922,138.75,19.41528,5.66279,20.22425,19.41528,5.66279,20.22425,0.0,0.0,0.0,138.35
2021-01-26 12:30:00,134.52256,7.32033,134.7215883972,18.65256,5.44033,19.42975,115.87,1.88,115.8852505714,138.15,151.12256,22.90033,152.8478107631,18.65256,5.44033,19.42975,132.47,17.46,133.6156895727,137.9,145.90256,5.56033,146.0084733304,18.65256,5.44033,19.42975,127.25,0.12,127.2500565815,138.1,18.65256,5.44033,19.42975,18.65256,5.44033,19.42975,0.0,0.0,0.0,137.58
2021-01-26 13:00:00,135.03136,6.99498,135.2124178049,18.05136,5.26498,18.8035,116.98,1.73,116.9927916583,138.15,151.82136,22.81498,153.5260520715,18.05136,5.26498,18.8035,133.77,17.55,134.9163274033,137.9,146.52136,5.58498,146.6277631891,18.05136,5.26498,18.8035,128.47,0.32,128.470398536,138.1,18.05136,5.26498,18.8035,18.05136,5.26498,18.8035,0.0,0.0,0.0,137.58
2021-01-26 13:30:00,138.15152,5.8433600000000006,138.275042341,8.89152,2.59336,9.262,129.26,3.25,129.3008511186,137.25,156.13152,23.14336,157.8374690927,8.89152,2.59336,9.262,147.24,20.55,148.6671453281,137.14,150.91152,8.17336,151.1326923018,8.89152,2.59336,9.262,142.02,5.58,142.1295774988,137.22,8.89152,2.59336,9.262,8.89152,2.59336,9.262,0.0,0.0,0.0,136.81
2021-01-26 14:00:00,138.70416,5.64038,138.8187951534,7.06416,2.06038,7.3585,131.64,3.58,131.6886707352,137.21,157.04416,22.490380000000002,158.6464162301,7.06416,2.06038,7.3585,149.98,20.43,151.3650729197,137.14,151.71416,7.99038,151.9244302838,7.06416,2.06038,7.3585,144.65,5.93,144.7715006484,137.18,7.06416,2.06038,7.3585,7.06416,2.06038,7.3585,0.0,0.0,0.0,136.81
2021-01-26 14:30:00,135.66032,3.64176,135.7091921662,6.76032,1.9717600000000002,7.042,128.9,1.67,128.9108176221,137.6,153.62032,22.59176,155.2726322853,6.76032,1.9717600000000002,7.042,146.86,20.62,148.3005192169,137.31,148.40032,5.81176,148.5140785596,6.76032,1.9717600000000002,7.042,141.64,3.84,141.692043531,137.57,6.76032,1.9717600000000002,7.042,6.76032,1.9717600000000002,7.042,0.0,0.0,0.0,136.97
2021-01-26 15:00:00,133.25168,4.32049,133.321704372,9.84168,2.87049,10.25175,123.41,1.45,123.4185180595,138.02,150.71168,21.29049,152.20806632,9.84168,2.87049,10.25175,140.87,18.42,142.0691849065,137.82,145.41168,5.38049,145.5111897864,9.84168,2.87049,10.25175,135.57,2.51,135.593233607,138.0,9.84168,2.87049,10.25175,9.84168,2.87049,10.25175,0.0,0.0,0.0,137.48
2021-01-26 15:30:00,130.67856,8.20708,130.9360233312,15.65856,4.56708,16.311,115.02,3.64,115.0775825259,139.35,147.27856,19.43708,148.5556270042,15.65856,4.56708,16.311,131.62,14.87,132.4573187861,139.25,141.94856,6.39708,142.0926328794,15.65856,4.56708,16.311,126.29,1.83,126.3032580736,139.32,15.65856,4.56708,16.311,15.65856,4.56708,16.311,0.0,0.0,0.0,138.95
2021-01-26 16:00:00,132.03608,8.70094,132.3224575749,15.46608,4.51094,16.1105,116.57,4.19,116.6452785157,139.48,148.86608,18.73094,150.0398543316,15.46608,4.51094,16.1105,133.4,14.22,134.15576171,139.39,143.47608,6.94094,143.6438727557,15.46608,4.51094,16.1105,128.01,2.43,128.0330621363,139.46,15.46608,4.51094,16.1105,15.46608,4.51094,16.1105,0.0,0.0,0.0,139.1
2021-01-26 16:30:00,131.52776,11.97768,132.0720124356,18.91776,5.51768,19.706,112.61,6.46,112.7951404095,138.02,148.77776,17.10768,149.758120266,18.91776,5.51768,19.706,129.86,11.59,130.3761776553,137.97,143.62776,10.45768,144.0079737848,18.91776,5.51768,19.706,124.71,4.94,124.8078030413,138.01,18.91776,5.51768,19.706,18.91776,5.51768,19.706,0.0,0.0,0.0,137.68
2021-01-26 17:00:00,135.20096,15.210280000000001,136.0538577277,25.68096,7.49028,26.751,109.52,7.72,109.7917519671,138.05,153.03096,17.59028,154.0386077222,25.68096,7.49028,26.751,127.35,10.1,127.7498825831,138.07,147.03096,13.93028,147.6893899351,25.68096,7.49028,26.751,121.35,6.44,121.5207640694,138.05,25.68096,7.49028,26.751,25.68096,7.49028,26.751,0.0,0.0,0.0,137.78
2021-01-26 17:30:00,136.11872,16.66421,137.1349766812,27.16872,7.92421,28.30075,108.95,8.74,109.3000004575,138.21,153.75872,16.92421,154.6873390429,27.16872,7.92421,28.30075,126.59,9.0,126.9095272231,138.26,147.87872,15.49421,148.6882186737,27.16872,7.92421,28.30075,120.71,7.57,120.9471330789,138.21,27.16872,7.92421,28.30075,27.16872,7.92421,28.30075,0.0,0.0,0.0,137.97
2021-01-26 18:00:00,134.84584,18.03462,136.0464923614,27.61584,8.05462,28.7665,107.23,9.98,107.6934227332,138.62,152.15584,15.82462,152.9765284096,27.61584,8.05462,28.7665,124.54,7.77,124.7821481623,138.68,146.41584,16.98462,147.3976781345,27.61584,8.05462,28.7665,118.8,8.93,119.1351539219,138.62,27.61584,8.05462,28.7665,27.61584,8.05462,28.7665,0.0,0.0,0.0,138.4
2021-01-26 18:30:00,129.93848,20.16539,131.4939220594,27.85848,8.12539,29.01925,102.08,12.04,102.7875867992,139.12,146.50848,13.49539,147.1287200487,27.85848,8.12539,29.01925,118.65,5.37,118.7714586927,139.27,140.93848,19.27539,142.2504685559,27.85848,8.12539,29.01925,113.08,11.15,113.6283806978,139.11,27.85848,8.12539,29.01925,27.85848,8.12539,29.01925,0.0,0.0,0.0,138.97
2021-01-26 19:00:00,128.21688,16.52034,129.2767958709,21.08688,6.15034,21.9655,107.13,10.37,107.6307288835,138.64,146.13688,12.28034,146.6519500268,21.08688,6.15034,21.9655,125.05,6.13,125.2001573481,138.84,139.79688,15.49034,140.6524734623,21.08688,6.15034,21.9655,118.71,9.34,119.0768646715,138.63,21.08688,6.15034,21.9655,21.08688,6.15034,21.9655,0.0,0.0,0.0,138.54
2021-01-26 19:30:00,128.93768,8.71849,129.2321066595,7.29768,2.12849,7.60175,121.64,6.59,121.8183799761,137.88,147.33768,12.27849,147.848413128,7.29768,2.12849,7.60175,140.04,10.15,140.4073505911,137.98,142.13768,7.39849,142.3301012789,7.29768,2.12849,7.60175,134.84,5.27,134.942945351,137.88,7.29768,2.12849,7.60175,7.29768,2.12849,7.60175,0.0,0.0,0.0,137.68
2021-01-26 20:00:00,125.33096,9.60028,125.6981102109,6.24096,1.8202800000000001,6.501,119.09,7.78,119.3438582416,138.31,143.30096,11.460280000000001,143.7584889827,6.24096,1.8202800000000001,6.501,137.06,9.64,137.3985924236,138.36,138.25096,8.39028,138.5053238666,6.24096,1.8202800000000001,6.501,132.01,6.57,132.1733899089,138.3,6.24096,1.8202800000000001,6.501,6.24096,1.8202800000000001,6.501,0.0,0.0,0.0,138.05
2021-01-26 20:30:00,120.1336,11.18605,120.6532617195,5.8836,1.71605,6.12875,114.25,9.47,114.641804766,138.4,137.4636,9.65605,137.8023244599,5.8836,1.71605,6.12875,131.58,7.94,131.8193460764,138.47,132.5236,10.11605,132.9091382282,5.8836,1.71605,6.12875,126.64,8.4,126.9182792193,138.39,5.8836,1.71605,6.12875,5.8836,1.71605,6.12875,0.0,0.0,0.0,138.17
2021-01-26 21:00:00,115.33976,15.08743,116.3223571841,9.17976,2.67743,9.56225,106.16,12.41,106.8828971351,139.05,132.44976,6.87743,132.6281944666,9.17976,2.67743,9.56225,123.27,4.2,123.3415295024,139.26,126.81976,14.25743,127.6186735422,9.17976,2.67743,9.56225,117.64,11.58,118.2085699093,139.03,9.17976,2.67743,9.56225,9.17976,2.67743,9.56225,0.0,0.0,0.0,138.94
2021-01-26 21:30:00,108.73488,20.87809,110.7211306421,9.76488,2.84809,10.17175,98.97,18.03,100.5989155011,137.76,125.92488,5.60809,126.0496968519,9.76488,2.84809,10.17175,116.16,2.76,116.1927846297,137.98,120.99488,9.15809,121.3409724646,9.76488,2.84809,10.17175,111.23,6.31,111.4088371719,137.76,9.76488,2.84809,10.17175,9.76488,2.84809,10.17175,0.0,0.0,0.0,137.63
2021-01-26 22:00:00,103.39848,26.27789,106.6853934199,9.31848,2.71789,9.70675,94.08,23.56,96.985153503,137.31,120.64848,7.07789,120.8559152593,9.31848,2.71789,9.70675,111.33,4.36,111.4153423008,137.31,116.36848,4.76789,116.4661148685,9.31848,2.71789,9.70675,107.05,2.05,107.069626879,137.32,9.31848,2.71789,9.70675,9.31848,2.71789,9.70675,0.0,0.0,0.0,136.99
2021-01-26 22:30:00,96.80056,25.97683,100.2254663903,6.4005600000000005,1.8668300000000002,6.66725,90.4,24.11,93.5598851004,136.7,112.75056000000001,7.56683,113.0041844206,6.4005600000000005,1.8668300000000002,6.66725,106.35,5.7,106.5026408123,136.79,109.26056,4.6868300000000005,109.3610366948,6.4005600000000005,1.8668300000000002,6.66725,102.86,2.8200000000000003,102.8986491651,136.7,6.4005600000000005,1.8668300000000002,6.66725,6.4005600000000005,1.8668300000000002,6.66725,0.0,0.0,0.0,136.43
2021-01-26 23:00:00,92.31264,26.63327,96.0778568384,5.94264,1.73327,6.19025,86.37,24.9,89.887634856,136.86,107.43264,7.59327,107.7006494254,5.94264,1.73327,6.19025,101.49,5.86,101.6590364896,136.91,104.21264,5.37327,104.3510726646,5.94264,1.73327,6.19025,98.27,3.64,98.3373911592,136.87,5.94264,1.73327,6.19025,5.94264,1.73327,6.19025,0.0,0.0,0.0,136.55
2021-01-26 23:30:00,87.59528,27.89529,91.9297573284,6.15528,1.79529,6.41175,81.44,26.1,85.5200771749,137.8,101.98528,7.57529,102.2662327225,6.15528,1.79529,6.41175,95.83,5.78,96.0041525144,137.76,98.83528,6.40529,99.0426186682,6.15528,1.79529,6.41175,92.68,4.61,92.7945822772,137.8,6.15528,1.79529,6.41175,6.15528,1.79529,6.41175,0.0,0.0,0.0,137.39
2021-01-27 00:00:00,83.372,30.05725,88.6246504172,6.882,2.00725,7.16875,76.49,28.05,81.4709923838,138.36,96.962,8.78725,97.3593611655,6.882,2.00725,7.16875,90.08,6.78,90.3347928541,138.23,93.902,8.64725,94.299313553,6.882,2.00725,7.16875,87.02,6.64,87.2729625944,138.35,6.882,2.00725,7.16875,6.882,2.00725,7.16875,0.0,0.0,0.0,137.89
2021-01-27 00:30:00,82.19928,30.713540000000002,87.749889868,7.10928,2.07354,7.4055,75.09,28.64,80.3663965846,138.61,95.64928,9.29354,96.0997120196,7.10928,2.07354,7.4055,88.54,7.22,88.8338899295,138.47,92.53928,9.29354,93.0047753003,7.10928,2.07354,7.4055,85.43,7.22,85.7345513781,138.59,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0.0,0.0,0.0,138.13
2021-01-27 01:00:00,82.59288,30.18834,87.9370212064,6.54288,1.90834,6.8155,76.05,28.28,81.1379128398,138.36,96.21288,8.42834,96.5813397766,6.54288,1.90834,6.8155,89.67,6.52,89.9067255549,138.18,93.06288,8.77834,93.4759802679,6.54288,1.90834,6.8155,86.52,6.87,86.7923228172,138.35,6.54288,1.90834,6.8155,6.54288,1.90834,6.8155,0.0,0.0,0.0,137.83
2021-01-27 01:30:00,82.58952,30.49611,88.0399996534,5.84952,1.70611,6.09325,76.74,28.79,81.9627458056,138.64,96.39952,8.59611,96.7820260346,5.84952,1.70611,6.09325,90.55,6.89,90.8117536446,138.45,93.14952,9.09611,93.5925867436,5.84952,1.70611,6.09325,87.3,7.39,87.612225745,138.63,5.84952,1.70611,6.09325,5.84952,1.70611,6.09325,0.0,0.0,0.0,138.09
2021-01-27 02:00:00,80.48264,30.37702,86.0245237444,5.61264,1.6370200000000001,5.8465,74.87,28.74,80.1966614018,138.75,94.01264,9.30702,94.4722027956,5.61264,1.6370200000000001,5.8465,88.4,7.67,88.732118762,138.65,90.79264,8.88702,91.2265454933,5.61264,1.6370200000000001,5.8465,85.18,7.25,85.4879810266,138.73,5.61264,1.6370200000000001,5.8465,5.61264,1.6370200000000001,5.8465,0.0,0.0,0.0,138.32
2021-01-27 02:30:00,79.45384,30.51487,85.1121024406,5.67384,1.65487,5.9102500000000004,73.78,28.86,79.2236580827,138.61,92.80384,9.46487,93.2852425781,5.67384,1.65487,5.9102500000000004,87.13,7.8100000000000005,87.4793289869,138.52,89.62384,9.05487,90.0800941777,5.67384,1.65487,5.9102500000000004,83.95,7.4,84.2755154241,138.59,5.67384,1.65487,5.9102500000000004,5.67384,1.65487,5.9102500000000004,0.0,0.0,0.0,138.18
2021-01-27 03:00:00,78.57776,30.83643,84.4117869836,5.26776,1.5364300000000002,5.48725,73.31,29.3,78.9483761708,138.86,91.84776,9.69643,92.3581711153,5.26776,1.5364300000000002,5.48725,86.58,8.16,86.9636820748,138.76,88.67776,9.35643,89.1699943981,5.26776,1.5364300000000002,5.48725,83.41,7.82,83.7757751382,138.83,5.26776,1.5364300000000002,5.48725,5.26776,1.5364300000000002,5.48725,0.0,0.0,0.0,138.42
2021-01-27 03:30:00,77.73208,30.91519,83.654200336,5.33208,1.55519,5.55425,72.4,29.36,78.1266254231,139.05,90.96208,11.30519,91.661918586,5.33208,1.55519,5.55425,85.63,9.75,86.1832895636,139.14,87.71208,9.39519,88.2138230271,5.33208,1.55519,5.55425,82.38,7.84,82.752220514,139.03,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,138.8
2021-01-27 04:00:00,77.83112,30.08616,83.4437550929,5.30112,1.54616,5.522,72.53,28.54,77.9431363239,139.3,91.24112,13.02616,92.1662781238,5.30112,1.54616,5.522,85.94,11.48,86.70336787,139.67,87.84112,8.34616,88.2367312949,5.30112,1.54616,5.522,82.54,6.8,82.8196329381,139.28,5.30112,1.54616,5.522,5.30112,1.54616,5.522,0.0,0.0,0.0,139.29
2021-01-27 04:30:00,77.10896,29.90428,82.7046411914,5.32896,1.5542799999999999,5.551,71.78,28.35,77.1757144444,138.8,90.38896,12.99428,91.3182095893,5.32896,1.5542799999999999,5.551,85.06,11.44,85.8258539136,139.17,87.00896,8.31428,87.4052994515,5.32896,1.5542799999999999,5.551,81.68,6.76,81.9592581714,138.77,5.32896,1.5542799999999999,5.551,5.32896,1.5542799999999999,5.551,0.0,0.0,0.0,138.79
2021-01-27 05:00:00,77.15392,29.93531,82.757780034,5.50392,1.60531,5.73325,71.65,28.33,77.0474619958,138.7,90.34392,13.05531,91.282336737,5.50392,1.60531,5.73325,84.84,11.45,85.6091589726,139.06,87.01392,8.37531,87.4160631198,5.50392,1.60531,5.73325,81.51,6.77,81.7906657266,138.67,5.50392,1.60531,5.73325,5.50392,1.60531,5.73325,0.0,0.0,0.0,138.7
2021-01-27 05:30:00,80.27048,28.85014,85.2975998341,5.28048,1.54014,5.5005,74.99,27.31,79.8081211406,138.49,94.10048,13.06014,95.0024609842,5.28048,1.54014,5.5005,88.82,11.52,89.5639592693,138.96,90.61048,7.27014,90.9016722698,5.28048,1.54014,5.5005,85.33,5.73,85.5221713943,138.46,5.28048,1.54014,5.5005,5.28048,1.54014,5.5005,0.0,0.0,0.0,138.59
2021-01-27 06:00:00,83.28592,28.04631,87.8813972059,6.05592,1.76631,6.30825,77.23,26.28,81.5788655229,138.07,97.38592,11.62631,98.0774617252,6.05592,1.76631,6.30825,91.33,9.86,91.8607016085,138.45,93.91592,6.5263100000000005,94.1424067658,6.05592,1.76631,6.30825,87.86,4.76,87.9888470205,138.05,6.05592,1.76631,6.30825,6.05592,1.76631,6.30825,0.0,0.0,0.0,138.12
2021-01-27 06:30:00,91.054,23.82325,94.118957477,6.114,1.7832500000000002,6.36875,84.94,22.04,87.7528643407,136.79,105.754,5.73325,105.9092945476,6.114,1.7832500000000002,6.36875,99.64,3.95,99.7182636231,136.8,102.434,3.20325,102.4840727458,6.114,1.7832500000000002,6.36875,96.32,1.42,96.330466624,136.77,6.114,1.7832500000000002,6.36875,6.114,1.7832500000000002,6.36875,0.0,0.0,0.0,136.49
2021-01-27 07:00:00,101.18488,20.72559,103.2856719079,5.50488,1.60559,5.73425,95.68,19.12,97.5717008153,137.82,116.94488,2.87559,116.9802289965,5.50488,1.60559,5.73425,111.44,1.27,111.4472363946,137.67,113.21488,4.45559,113.302521312,5.50488,1.60559,5.73425,107.71,2.85,107.7476988153,137.8,5.50488,1.60559,5.73425,5.50488,1.60559,5.73425,0.0,0.0,0.0,137.34
2021-01-27 07:30:00,110.2704,16.43345,111.4882029412,4.8804,1.42345,5.08375,105.39,15.01,106.4535213133,137.44,126.5804,7.40345,126.796722103,4.8804,1.42345,5.08375,121.7,5.98,121.8468317192,137.08,122.7804,8.11345,123.0481803809,4.8804,1.42345,5.08375,117.9,6.69,118.0896528067,137.42,4.8804,1.42345,5.08375,4.8804,1.42345,5.08375,0.0,0.0,0.0,136.77
2021-01-27 08:00:00,116.02488,14.02934,116.8699925552,4.69488,1.36934,4.8905,111.33,12.66,112.0475100125,138.03,132.68488,10.26934,133.0816919214,4.69488,1.36934,4.8905,127.99,8.9,128.2990650784,137.63,128.80488,11.02934,129.2762292637,4.69488,1.36934,4.8905,124.11,9.66,124.4853714297,138.0,4.69488,1.36934,4.8905,4.69488,1.36934,4.8905,0.0,0.0,0.0,137.33
2021-01-27 08:30:00,123.0788,11.4359,123.608943116,5.6088000000000005,1.6359,5.8425,117.47,9.8,117.878076418,137.57,140.5188,14.5859,141.2737825368,5.6088000000000005,1.6359,5.8425,134.91,12.95,135.5301095698,136.99,136.6188,14.3059,137.3657718948,5.6088000000000005,1.6359,5.8425,131.01,12.67,131.6212330895,137.55,5.6088000000000005,1.6359,5.8425,5.6088000000000005,1.6359,5.8425,0.0,0.0,0.0,136.66
2021-01-27 09:00:00,125.50728,14.02254,126.2881980276,10.63728,3.10254,11.0805,114.87,10.92,115.3878819461,137.5,142.92728,18.92254,144.1744425626,10.63728,3.10254,11.0805,132.29,15.82,133.2325654636,136.45,138.74728,14.49254,139.5021197798,10.63728,3.10254,11.0805,128.11,11.39,128.6153342335,137.48,10.63728,3.10254,11.0805,10.63728,3.10254,11.0805,0.0,0.0,0.0,136.14
2021-01-27 09:30:00,124.79568,17.50624,126.0175788753,16.85568,4.91624,17.558,107.94,12.59,108.6717612814,137.91,140.82568,19.66624,142.1922400949,16.85568,4.91624,17.558,123.97,14.75,124.8443967505,136.85,137.20568,14.63624,137.9841228026,16.85568,4.91624,17.558,120.35,9.72,120.7418771595,137.88,16.85568,4.91624,17.558,16.85568,4.91624,17.558,0.0,0.0,0.0,136.54
2021-01-27 10:00:00,124.97336,17.36223,126.1736412261,17.25336,5.03223,17.97225,107.72,12.33,108.4233706357,138.11,141.01336,19.37223,142.3378059184,17.25336,5.03223,17.97225,123.76,14.34,124.5880138697,137.14,137.37336,15.11223,138.2020967036,17.25336,5.03223,17.97225,120.12,10.08,120.542195102,138.08,17.25336,5.03223,17.97225,17.25336,5.03223,17.97225,0.0,0.0,0.0,136.83
2021-01-27 10:30:00,124.72968,18.49199,126.0930083988,18.10968,5.28199,18.86425,106.62,13.21,107.4352293245,138.11,140.52968,19.20199,141.8354940798,18.10968,5.28199,18.86425,122.42,13.92,123.2088584478,137.08,136.98968,14.36199,137.74047765,18.10968,5.28199,18.86425,118.88,9.08,119.2262588527,138.08,18.10968,5.28199,18.86425,18.10968,5.28199,18.86425,0.0,0.0,0.0,136.78
2021-01-27 11:00:00,128.17144,11.70042,128.7043816653,12.48144,3.64042,13.0015,115.69,8.06,115.9704259715,137.01,145.07144,19.53042,146.3801899474,12.48144,3.64042,13.0015,132.59,15.89,133.5387591675,136.26,141.51144,18.03042,142.6554720165,12.48144,3.64042,13.0015,129.03,14.39,129.8299387661,136.98,12.48144,3.64042,13.0015,12.48144,3.64042,13.0015,0.0,0.0,0.0,135.93
2021-01-27 11:30:00,127.812,9.026,128.1303087486,11.472,3.346,11.95,116.34,5.68,116.4785731369,136.24,144.722,18.556,145.9067593362,11.472,3.346,11.95,133.25,15.21,134.1152735523,135.81,141.232,20.146,142.6616246227,11.472,3.346,11.95,129.76,16.8,130.8430265624,136.2,11.472,3.346,11.95,11.472,3.346,11.95,0.0,0.0,0.0,135.47
2021-01-27 12:00:00,127.7616,9.82755,128.1390150327,12.7116,3.70755,13.24125,115.05,6.12,115.2126594607,136.76,144.5516,18.62755,145.7468719443,12.7116,3.70755,13.24125,131.84,14.92,132.6815435545,136.31,141.0516,20.16755,142.4860833049,12.7116,3.70755,13.24125,128.34,16.46,129.3912176309,136.71,12.7116,3.70755,13.24125,12.7116,3.70755,13.24125,0.0,0.0,0.0,135.99
2021-01-27 12:30:00,127.42728,11.92504,127.9840547381,14.89728,4.34504,15.518,112.53,7.58,112.7850047657,137.26,143.54728,19.85504,144.9139199967,14.89728,4.34504,15.518,128.65,15.51,129.581567362,136.61,140.39728,19.33504,141.7224047326,14.89728,4.34504,15.518,125.5,14.99,126.3920491961,137.21,14.89728,4.34504,15.518,14.89728,4.34504,15.518,0.0,0.0,0.0,136.3
2021-01-27 13:00:00,127.31072,11.61646,127.839593123,12.33072,3.59646,12.8445,114.98,8.02,115.2593631771,137.35,143.83072,18.97646,145.0771589529,12.33072,3.59646,12.8445,131.5,15.38,132.3963534241,136.65,140.58072,18.12646,141.7445144895,12.33072,3.59646,12.8445,128.25,14.53,129.0704590524,137.3,12.33072,3.59646,12.8445,12.33072,3.59646,12.8445,0.0,0.0,0.0,136.34
2021-01-27 13:30:00,121.6616,18.98505,123.1339800301,19.9716,5.82505,20.80375,101.69,13.16,102.5380012483,138.81,137.1416,14.85505,137.9437963848,19.9716,5.82505,20.80375,117.17,9.03,117.5174446625,138.36,133.3816,15.22505,134.2477313256,19.9716,5.82505,20.80375,113.41,9.4,113.7988932284,138.75,19.9716,5.82505,20.80375,19.9716,5.82505,20.80375,0.0,0.0,0.0,138.05
2021-01-27 14:00:00,119.28296,19.73878,120.9051032101,20.05296,5.84878,20.8885,99.23,13.89,100.1974301068,139.13,134.42296,13.59878,135.1090633253,20.05296,5.84878,20.8885,114.37,7.75,114.6322790491,138.76,130.69296,14.57878,131.5035764527,20.05296,5.84878,20.8885,110.64,8.73,110.9838839652,139.06,20.05296,5.84878,20.8885,20.05296,5.84878,20.8885,0.0,0.0,0.0,138.45
2021-01-27 14:30:00,120.53960000000001,15.21405,121.4959360866,12.9396,3.77405,13.47875,107.6,11.44,108.2064397344,138.52,136.3396,13.60405,137.0166292994,12.9396,3.77405,13.47875,123.4,9.83,123.790907986,138.18,132.9196,15.01405,133.764874917,12.9396,3.77405,13.47875,119.98,11.24,120.5053442798,138.46,12.9396,3.77405,13.47875,12.9396,3.77405,13.47875,0.0,0.0,0.0,137.81
2021-01-27 15:00:00,121.1352,16.2636,122.2220985092,13.7952,4.0236,14.37,107.34,12.24,108.0356107957,138.38,136.9152,12.8036,137.5125600227,13.7952,4.0236,14.37,123.12,8.78,123.4326650445,138.1,133.4652,14.2836,134.2273475861,13.7952,4.0236,14.37,119.67,10.26,120.1090192284,138.31,13.7952,4.0236,14.37,13.7952,4.0236,14.37,0.0,0.0,0.0,137.72
2021-01-27 15:30:00,121.59536,15.23073,122.5455291305,11.38536,3.32073,11.85975,110.21,11.91,110.8516675562,138.42,137.79536,12.38073,138.3504380653,11.38536,3.32073,11.85975,126.41,9.06,126.7342562214,138.14,134.27536,13.96073,134.9991640169,11.38536,3.32073,11.85975,122.89,10.64,123.3497535466,138.35,11.38536,3.32073,11.85975,11.38536,3.32073,11.85975,0.0,0.0,0.0,137.75
2021-01-27 16:00:00,123.49816,12.35488,124.1146187328,6.42816,1.87488,6.696,117.07,10.48,117.5381440214,138.28,141.29816,12.38488,141.8398930908,6.42816,1.87488,6.696,134.87,10.51,135.2788860096,137.95,136.97816,14.01488,137.6932575633,6.42816,1.87488,6.696,130.55,12.14,131.1132415128,138.22,6.42816,1.87488,6.696,6.42816,1.87488,6.696,0.0,0.0,0.0,137.57
2021-01-27 16:30:00,122.62296,19.37378,124.1440037644,15.85296,4.62378,16.5135,106.77,14.75,107.784022007,139.24,140.63296,12.60378,141.1966171997,15.85296,4.62378,16.5135,124.78,7.98,125.0349103251,138.83,134.94296,12.32378,135.5045313156,15.85296,4.62378,16.5135,119.09,7.7,119.3386697596,139.18,15.85296,4.62378,16.5135,15.85296,4.62378,16.5135,0.0,0.0,0.0,138.44
2021-01-27 17:00:00,125.91224,15.71482,126.8891159613,16.54224,4.82482,17.2315,109.37,10.89,109.910822943,136.71,146.94224,25.50482,149.1392561985,16.54224,4.82482,17.2315,130.4,20.68,132.0296269782,137.34,138.91224,14.27482,139.6437642999,16.54224,4.82482,17.2315,122.37,9.45,122.7343448265,136.66,16.54224,4.82482,17.2315,16.54224,4.82482,17.2315,0.0,0.0,0.0,136.95
2021-01-27 17:30:00,129.6772,16.53335,130.7269209538,20.8572,6.08335,21.72625,108.82,10.45,109.3206060173,136.59,150.3972,22.26335,152.0360961123,20.8572,6.08335,21.72625,129.54,16.18,130.5465587444,137.79,142.5972,15.75335,143.4647325445,20.8572,6.08335,21.72625,121.74,9.67,122.1234477895,136.54,20.8572,6.08335,21.72625,20.8572,6.08335,21.72625,0.0,0.0,0.0,137.37
2021-01-27 18:00:00,127.07272,23.52621,129.232189199,26.83272,7.82621,27.95075,100.24,15.7,101.4620500483,138.07,146.48272,22.78621,148.2443881729,26.83272,7.82621,27.95075,119.65,14.96,120.5816076357,138.91,138.89272,23.28621,140.8312296515,26.83272,7.82621,27.95075,112.06,15.46,113.1214179543,138.01,26.83272,7.82621,27.95075,26.83272,7.82621,27.95075,0.0,0.0,0.0,138.5
2021-01-27 18:30:00,123.43816,25.26988,125.9981991117,26.94816,7.85988,28.071,96.49,17.41,98.0480912614,138.26,142.51816,21.17988,144.0833552032,26.94816,7.85988,28.071,115.57,13.32,116.3350647913,139.12,134.79816,25.19988,137.1334309765,26.94816,7.85988,28.071,107.85,17.34,109.2350589326,138.2,26.94816,7.85988,28.071,26.94816,7.85988,28.071,0.0,0.0,0.0,138.75
2021-01-27 19:00:00,122.34592,19.93006,123.9585875696,18.68592,5.45006,19.4645,103.66,14.48,104.6664511675,138.11,143.22592,18.31006,144.3915595076,18.68592,5.45006,19.4645,124.54,12.86,125.2022012586,139.31,134.59592,19.55006,136.0083325633,18.68592,5.45006,19.4645,115.91,14.1,116.7644556361,138.05,18.68592,5.45006,19.4645,18.68592,5.45006,19.4645,0.0,0.0,0.0,138.91
2021-01-27 19:30:00,120.68216,17.92063,122.0054618526,12.96216,3.78063,13.50225,107.72,14.14,108.6440886565,138.06,142.48216,17.52063,143.5553495829,12.96216,3.78063,13.50225,129.52,13.74,130.246758117,139.17,133.42216,17.52063,134.5676233522,12.96216,3.78063,13.50225,120.46,13.74,121.2410788471,138.0,12.96216,3.78063,13.50225,12.96216,3.78063,13.50225,0.0,0.0,0.0,138.76
2021-01-27 20:00:00,117.35376,13.88943,118.1728448158,13.88376,4.04943,14.462250000000001,103.47,9.84,103.9368389937,137.39,136.09376,9.83943,136.4489864149,13.88376,4.04943,14.462250000000001,122.21,5.79,122.3470808806,137.23,129.62376,13.01943,130.275956009,13.88376,4.04943,14.462250000000001,115.74,8.97,116.0870729237,137.34,13.88376,4.04943,14.462250000000001,13.88376,4.04943,14.462250000000001,0.0,0.0,0.0,136.82
2021-01-27 20:30:00,113.82624,12.57432,114.5186728704,11.46624,3.34432,11.944,102.36,9.23,102.7753010212,137.32,131.64624,7.91432,131.8839223226,11.46624,3.34432,11.944,120.18,4.57,120.2668586935,136.7,125.94624,11.63432,126.4824603334,11.46624,3.34432,11.944,114.48,8.29,114.7797652028,137.28,11.46624,3.34432,11.944,11.46624,3.34432,11.944,0.0,0.0,0.0,136.27
2021-01-27 21:00:00,110.3392,10.85935,110.87228932,5.9292,1.7293500000000002,6.17625,104.41,9.13,104.8084204632,137.13,128.6092,5.93935,128.7462706375,5.9292,1.7293500000000002,6.17625,122.68,4.21,122.7522158659,136.45,122.7192,9.90935,123.118630865,5.9292,1.7293500000000002,6.17625,116.79,8.18,117.0761141309,137.07,5.9292,1.7293500000000002,6.17625,5.9292,1.7293500000000002,6.17625,0.0,0.0,0.0,136.05
2021-01-27 21:30:00,107.47072,10.40521,107.9732561909,3.9607200000000002,1.15521,4.12575,103.51,9.25,103.9224836116,137.02,125.65072,4.82521,125.7433341695,3.9607200000000002,1.15521,4.12575,121.69,3.67,121.7453284525,136.27,119.74072,9.48521,120.1158159231,3.9607200000000002,1.15521,4.12575,115.78,8.33,116.0792716207,136.97,3.9607200000000002,1.15521,4.12575,3.9607200000000002,1.15521,4.12575,0.0,0.0,0.0,135.86
2021-01-27 22:00:00,100.702,12.89725,101.5245382238,4.7219999999999995,1.37725,4.91875,95.98,11.52,96.6688719289,137.15,117.522,7.53725,117.7634519771,4.7219999999999995,1.37725,4.91875,112.8,6.16,112.9680733659,136.46,112.042,12.19725,112.7039603189,4.7219999999999995,1.37725,4.91875,107.32,10.82,107.8640570348,137.1,4.7219999999999995,1.37725,4.91875,4.7219999999999995,1.37725,4.91875,0.0,0.0,0.0,136.05
2021-01-27 22:30:00,95.67568,15.08874,96.8581737297,7.67568,2.23874,7.9955,88.0,12.85,88.9332474387,137.98,111.27568,13.10874,112.0451517195,7.67568,2.23874,7.9955,103.6,10.87,104.1686944336,137.72,106.05568,14.43874,107.034034181,7.67568,2.23874,7.9955,98.38,12.2,99.1335684821,137.93,7.67568,2.23874,7.9955,7.67568,2.23874,7.9955,0.0,0.0,0.0,137.31
2021-01-27 23:00:00,89.69552,16.76661,91.2491398259,8.04552,2.34661,8.38075,81.65,14.42,82.913562823,138.66,104.20552,13.46661,105.0720704248,8.04552,2.34661,8.38075,96.16,11.12,96.8008264428,138.27,99.28552,16.25661,100.6076132823,8.04552,2.34661,8.38075,91.24,13.91,92.2942343811,138.59,8.04552,2.34661,8.38075,8.04552,2.34661,8.38075,0.0,0.0,0.0,137.85
2021-01-27 23:30:00,85.5012,16.2391,87.0296706316,4.8312,1.4091,5.0325,80.67,14.83,82.0218129524,138.52,99.8812,11.3591,100.5250380067,4.8312,1.4091,5.0325,95.05,9.95,95.569372709,137.96,94.9712,15.7791,96.2730950279,4.8312,1.4091,5.0325,90.14,14.37,91.2782367271,138.46,4.8312,1.4091,5.0325,4.8312,1.4091,5.0325,0.0,0.0,0.0,137.54
2021-01-28 00:00:00,81.942,17.1585,83.719206197,4.932,1.4385,5.1375,77.01,15.72,78.5980820377,138.52,95.732,12.8985,96.5970347694,4.932,1.4385,5.1375,90.8,11.46,91.5203343525,138.04,90.962,16.7885,92.4983198564,4.932,1.4385,5.1375,86.03,15.35,87.3886914881,138.46,4.932,1.4385,5.1375,4.932,1.4385,5.1375,0.0,0.0,0.0,137.64
2021-01-28 00:30:00,80.03464,17.84177,81.9992216833,5.59464,1.63177,5.82775,74.44,16.21,76.1844977669,138.33,93.32464,13.64177,94.3164159617,5.59464,1.63177,5.82775,87.73,12.01,88.5482523825,137.88,88.75464,17.52177,90.4676657456,5.59464,1.63177,5.82775,83.16,15.89,84.6645008253,138.28,5.59464,1.63177,5.82775,5.59464,1.63177,5.82775,0.0,0.0,0.0,137.47
2021-01-28 01:00:00,81.74368,16.65524,83.4231756732,5.74368,1.67524,5.983,76.0,14.98,77.4622514519,137.53,95.28368,14.21524,96.3382204662,5.74368,1.67524,5.983,89.54,12.54,90.4138440727,137.27,90.63368,16.21524,92.0727861998,5.74368,1.67524,5.983,84.89,14.54,86.1262079741,137.49,5.74368,1.67524,5.983,5.74368,1.67524,5.983,0.0,0.0,0.0,136.87
2021-01-28 01:30:00,79.55552,16.96161,81.343573663,5.28552,1.54161,5.50575,74.27,15.42,75.8538680622,137.74,92.76552,15.17161,93.9979757807,5.28552,1.54161,5.50575,87.48,13.63,88.5354578686,137.56,88.24552,16.55161,89.7843393564,5.28552,1.54161,5.50575,82.96,15.01,84.3069492984,137.7,5.28552,1.54161,5.50575,5.28552,1.54161,5.50575,0.0,0.0,0.0,137.15
2021-01-28 02:00:00,79.5752,16.47235,81.2622345839,5.6652000000000005,1.6523500000000002,5.90125,73.91,14.82,75.3811680727,137.53,92.7652,15.35235,94.027001343,5.6652000000000005,1.6523500000000002,5.90125,87.1,13.7,88.1708568633,137.41,88.2152,15.99235,89.6530912438,5.6652000000000005,1.6523500000000002,5.90125,82.55,14.34,83.7862643874,137.49,5.6652000000000005,1.6523500000000002,5.90125,5.6652000000000005,1.6523500000000002,5.90125,0.0,0.0,0.0,137.03
2021-01-28 02:30:00,77.90032,17.03051,79.7401914154,5.35032,1.56051,5.57325,72.55,15.47,74.1810177876,138.21,90.85032,15.44051,92.1530791301,5.35032,1.56051,5.57325,85.5,13.88,86.6193073166,138.02,86.40032,16.590510000000002,87.9787492419,5.35032,1.56051,5.57325,81.05,15.03,82.4318106073,138.16,5.35032,1.56051,5.57325,5.35032,1.56051,5.57325,0.0,0.0,0.0,137.64
2021-01-28 03:00:00,77.38208,17.42894,79.3205790111,5.24208,1.52894,5.4605,72.14,15.9,73.8714396773,138.75,90.29208,15.13894,91.5524287774,5.24208,1.52894,5.4605,85.05,13.61,86.1320764872,138.45,85.82208,17.02894,87.4952239442,5.24208,1.52894,5.4605,80.58,15.5,82.0572141862,138.7,5.24208,1.52894,5.4605,5.24208,1.52894,5.4605,0.0,0.0,0.0,138.1
2021-01-28 03:30:00,77.52912,17.41641,79.4612848201,6.15912,1.79641,6.41575,71.37,15.62,73.0592998871,138.71,90.32912,15.98641,91.7328470324,6.15912,1.79641,6.41575,84.17,14.19,85.3577471586,138.5,85.88912,16.96641,87.5488435256,6.15912,1.79641,6.41575,79.73,15.17,81.1603462289,138.66,6.15912,1.79641,6.41575,6.15912,1.79641,6.41575,0.0,0.0,0.0,138.16
2021-01-28 04:00:00,74.91344,19.93267,77.5198995482,7.48344,2.18267,7.79525,67.43,17.75,69.7270922956,139.21,86.83344,15.86267,88.2704401358,7.48344,2.18267,7.79525,79.35,13.68,80.5205868086,138.72,82.77344,19.71267,85.0883759862,7.48344,2.18267,7.79525,75.29,17.53,77.3038485459,139.16,7.48344,2.18267,7.79525,7.48344,2.18267,7.79525,0.0,0.0,0.0,138.38
2021-01-28 04:30:00,75.87584,18.83462,78.1785520859,6.25584,1.82462,6.5165,69.62,17.01,71.6678763464,138.89,88.21584,14.71462,89.434637969,6.25584,1.82462,6.5165,81.96,12.89,82.9674255356,138.38,84.01584,18.54462,86.0381560812,6.25584,1.82462,6.5165,77.76,16.72,79.537261708,138.83,6.25584,1.82462,6.5165,6.25584,1.82462,6.5165,0.0,0.0,0.0,138.03
2021-01-28 05:00:00,77.03624,17.95932,79.1019560327,5.58624,1.62932,5.819,71.45,16.33,73.2923693163,138.58,89.76624,13.67932,90.8025420316,5.58624,1.62932,5.819,84.18,12.05,85.0380791175,138.05,85.39624,17.60932,87.1929237783,5.58624,1.62932,5.819,79.81,15.98,81.3940814802,138.52,5.58624,1.62932,5.819,5.58624,1.62932,5.819,0.0,0.0,0.0,137.68
2021-01-28 05:30:00,78.64248,18.31239,80.7464134687,6.28248,1.8323900000000002,6.54425,72.36,16.48,74.2129368776,138.7,91.52248,13.382390000000001,92.4956902102,6.28248,1.8323900000000002,6.54425,85.24,11.55,86.0189519815,138.1,87.10248,17.97239,88.9373308823,6.28248,1.8323900000000002,6.54425,80.82,16.14,82.4158479905,138.64,6.28248,1.8323900000000002,6.54425,6.28248,1.8323900000000002,6.54425,0.0,0.0,0.0,137.74
2021-01-28 06:00:00,81.01376,17.48193,82.8785085886,5.90376,1.72193,6.14975,75.11,15.76,76.7456168129,139.2,94.35376,12.05193,95.1203503088,5.90376,1.72193,6.14975,88.45,10.33,89.0511729288,138.53,89.82376,17.08193,91.4335835077,5.90376,1.72193,6.14975,83.92,15.36,85.3141019996,139.14,5.90376,1.72193,6.14975,5.90376,1.72193,6.14975,0.0,0.0,0.0,138.17
2021-01-28 06:30:00,90.15296,12.80378,91.0576354791,6.01296,1.7537800000000001,6.2635,84.14,11.05,84.8624893578,137.62,105.04296,9.27378,105.4515359824,6.01296,1.7537800000000001,6.2635,99.03,7.52,99.3151111362,137.12,100.03296,11.92378,100.741101919,6.01296,1.7537800000000001,6.2635,94.02,10.17,94.5684371236,137.56,6.01296,1.7537800000000001,6.2635,6.01296,1.7537800000000001,6.2635,0.0,0.0,0.0,136.76
2021-01-28 07:00:00,98.67808,9.25569,99.1112065806,5.36808,1.56569,5.59175,93.31,7.69,93.6263435151,137.72,114.66808,5.51569,114.8006594365,5.36808,1.56569,5.59175,109.3,3.95,109.3713513677,137.12,109.26808,8.19569,109.5750092013,5.36808,1.56569,5.59175,103.9,6.63,104.1113197496,137.66,5.36808,1.56569,5.59175,5.36808,1.56569,5.59175,0.0,0.0,0.0,136.76
2021-01-28 07:30:00,106.39864,7.15377,106.6388626114,5.49864,1.60377,5.72775,100.9,5.55,101.0525234717,137.64,122.80864,3.60377,122.8615042105,5.49864,1.60377,5.72775,117.31,2.0,117.3270476063,136.83,117.15864,5.33377,117.279989892,5.49864,1.60377,5.72775,111.66,3.73,111.7222829162,137.59,5.49864,1.60377,5.72775,5.49864,1.60377,5.72775,0.0,0.0,0.0,136.51
2021-01-28 08:00:00,114.50544,2.58492,114.5346131132,4.4054400000000005,1.28492,4.589,110.1,1.3,110.1076745736,138.52,131.65544,3.08492,131.6915776084,4.4054400000000005,1.28492,4.589,127.25,1.8,127.262730208,137.95,125.30544,2.46492,125.3296817366,4.4054400000000005,1.28492,4.589,120.9,1.18,120.9057583409,138.46,4.4054400000000005,1.28492,4.589,4.4054400000000005,1.28492,4.589,0.0,0.0,0.0,137.63
2021-01-28 08:30:00,121.36624,2.46557,121.3912815945,3.9962400000000002,1.16557,4.16275,117.37,1.3,117.3771992339,137.69,139.29624,9.17557,139.5981144678,3.9962400000000002,1.16557,4.16275,135.3,8.01,135.5368957148,136.63,132.91624,4.69557,132.99915501,3.9962400000000002,1.16557,4.16275,128.92,3.5300000000000002,128.968318978,137.64,3.9962400000000002,1.16557,4.16275,3.9962400000000002,1.16557,4.16275,0.0,0.0,0.0,136.28
2021-01-28 09:00:00,121.91832,3.56701,121.9704895127,8.69832,2.53701,9.06075,113.22,1.03,113.2246850294,137.73,141.90832,11.43701,142.3684532576,8.69832,2.53701,9.06075,133.21,8.9,133.5069814654,136.5,133.05832,5.76701,133.1832381554,8.69832,2.53701,9.06075,124.36,3.23,124.4019392936,137.66,8.69832,2.53701,9.06075,8.69832,2.53701,9.06075,0.0,0.0,0.0,136.18
2021-01-28 09:30:00,123.7704,4.58595,123.8553303397,7.9404,2.31595,8.27125,115.83,2.27,115.8522412386,137.79,145.9604,13.82595,146.6137621834,7.9404,2.31595,8.27125,138.02,11.51,138.499099275,136.34,135.2104,6.90595,135.3866478408,7.9404,2.31595,8.27125,127.27,4.59,127.3527424126,137.72,7.9404,2.31595,8.27125,7.9404,2.31595,8.27125,0.0,0.0,0.0,136.05
2021-01-28 10:00:00,127.0268,6.42615,127.1892421633,5.5068,1.60615,5.73625,121.52,4.82,121.6155532816,138.0,150.67680000000001,13.72615,151.3007113402,5.5068,1.60615,5.73625,145.17,12.12,145.6750606659,136.73,138.6068,8.74615,138.8824688219,5.5068,1.60615,5.73625,133.1,7.14,133.2913710635,137.94,5.5068,1.60615,5.73625,5.5068,1.60615,5.73625,0.0,0.0,0.0,136.43
2021-01-28 10:30:00,125.8656,4.3308,125.9400853263,7.0656,2.0608,7.36,118.8,2.27,118.8216853104,138.69,149.9956,16.3108,150.8798270678,7.0656,2.0608,7.36,142.93,14.25,143.6385999653,138.14,137.1156,6.5908,137.2739101505,7.0656,2.0608,7.36,130.05,4.53,130.1288722767,138.62,7.0656,2.0608,7.36,7.0656,2.0608,7.36,0.0,0.0,0.0,137.82
2021-01-28 11:00:00,125.40032,2.75301,125.4305358362,7.69032,2.24301,8.01075,117.71,0.51,117.7111048287,138.09,150.39032,21.653010000000002,151.9411109337,7.69032,2.24301,8.01075,142.7,19.41,144.014020498,137.65,137.02032,4.93301,137.1090904374,7.69032,2.24301,8.01075,129.33,2.69,129.3579723094,138.02,7.69032,2.24301,8.01075,7.69032,2.24301,8.01075,0.0,0.0,0.0,137.34
2021-01-28 11:30:00,123.75112,6.63241,123.9287237232,15.23112,4.44241,15.86575,108.52,2.19,108.5420955206,138.87,146.17112,20.10241,147.5469525604,15.23112,4.44241,15.86575,130.94,15.66,131.8731178065,138.66,134.45112,5.30241,134.5556361549,15.23112,4.44241,15.86575,119.22,0.86,119.2231017882,138.8,15.23112,4.44241,15.86575,15.23112,4.44241,15.86575,0.0,0.0,0.0,138.35
2021-01-28 12:00:00,124.61128,7.10704,124.8137857803,17.44128,5.08704,18.168,107.17,2.02,107.1890353534,138.83,146.78128,20.68704,148.2319054131,17.44128,5.08704,18.168,129.34,15.6,130.277379464,138.66,135.16128,5.54704,135.2750578045,17.44128,5.08704,18.168,117.72,0.46,117.7208987393,138.76,17.44128,5.08704,18.168,17.44128,5.08704,18.168,0.0,0.0,0.0,138.35
2021-01-28 12:30:00,126.56312,7.4859100000000005,126.7843136696,17.64312,5.14591,18.37825,108.92,2.34,108.9451329799,138.38,148.82312,20.12591,150.1778056168,17.64312,5.14591,18.37825,131.18,14.98,132.0325444729,138.22,137.29312,5.57591,137.4063010624,17.64312,5.14591,18.37825,119.65,0.43,119.6507726678,138.3,17.64312,5.14591,18.37825,17.64312,5.14591,18.37825,0.0,0.0,0.0,137.92
2021-01-28 13:00:00,124.94768,8.88599,125.2632570056,19.11768,5.57599,19.91425,105.83,3.31,105.88175008,138.89,146.01768,19.59599,147.3267311002,19.11768,5.57599,19.91425,126.9,14.02,127.6721206842,138.79,135.33768,6.99599,135.5183806864,19.11768,5.57599,19.91425,116.22,1.42,116.2286746031,138.82,19.11768,5.57599,19.91425,19.11768,5.57599,19.91425,0.0,0.0,0.0,138.47
2021-01-28 13:30:00,125.4924,8.13445,125.755762232,17.4324,5.08445,18.15875,108.06,3.05,108.1030346475,138.95,147.4724,19.36445,148.7383295777,17.4324,5.08445,18.15875,130.04,14.28,130.8217107364,138.83,136.1024,6.22445,136.2446588442,17.4324,5.08445,18.15875,118.67,1.1400000000000001,118.6754755626,138.87,17.4324,5.08445,18.15875,17.4324,5.08445,18.15875,0.0,0.0,0.0,138.52
2021-01-28 14:00:00,122.1648,10.30265,122.5984622908,18.2148,5.31265,18.97375,103.95,4.99,104.0697006818,139.74,143.5148,16.37265,144.4457042873,18.2148,5.31265,18.97375,125.3,11.06,125.7871758169,139.82,132.3648,8.55265,132.6408236595,18.2148,5.31265,18.97375,114.15,3.24,114.1959723458,139.67,18.2148,5.31265,18.97375,18.2148,5.31265,18.97375,0.0,0.0,0.0,139.49
2021-01-28 14:30:00,120.68288,6.94709,120.8826686691,15.69288,4.57709,16.34675,104.99,2.37,105.0167462836,138.32,142.02288,11.27709,142.4698957758,15.69288,4.57709,16.34675,126.33,6.7,126.5075448343,138.03,131.61288,7.06709,131.8024807921,15.69288,4.57709,16.34675,115.92,2.49,115.9467399283,138.25,15.69288,4.57709,16.34675,15.69288,4.57709,16.34675,0.0,0.0,0.0,137.68
2021-01-28 15:00:00,122.39832,5.15076,122.5066490742,13.40832,3.9107600000000002,13.967,108.99,1.24,108.9970536299,136.9,144.01832,9.75076,144.3480301778,13.40832,3.9107600000000002,13.967,130.61,5.84,130.7404975514,136.03,134.25832,6.97076,134.4391609026,13.40832,3.9107600000000002,13.967,120.85,3.06,120.88873438,136.84,13.40832,3.9107600000000002,13.967,13.40832,3.9107600000000002,13.967,0.0,0.0,0.0,135.72
2021-01-28 15:30:00,119.71448,3.81964,119.7753996921,12.20448,3.55964,12.713,107.51,0.26,107.5103143889,136.7,141.15448,8.58964,141.4155901568,12.20448,3.55964,12.713,128.95,5.03,129.0480662389,135.85,131.42448,5.88964,131.5563825992,12.20448,3.55964,12.713,119.22,2.33,119.2427662376,136.64,12.20448,3.55964,12.713,12.20448,3.55964,12.713,0.0,0.0,0.0,135.56
2021-01-28 16:00:00,122.7616,7.1338,122.9687014528,10.8816,3.1738,11.335,111.88,3.96,111.9500602948,137.2,145.0816,11.0638,145.5028464636,10.8816,3.1738,11.335,134.2,7.89,134.4317376961,136.41,134.0516,9.9338,134.4191647236,10.8816,3.1738,11.335,123.17,6.76,123.3553667256,137.14,10.8816,3.1738,11.335,10.8816,3.1738,11.335,0.0,0.0,0.0,136.11
2021-01-28 16:30:00,123.3544,10.5217,123.8023189211,13.2744,3.8717,13.8275,110.08,6.65,110.2806823519,138.09,143.3544,10.4617,143.7356294252,13.2744,3.8717,13.8275,130.08,6.59,130.2468214583,137.8,133.4844,16.0217,134.4424780873,13.2744,3.8717,13.8275,120.21,12.15,120.8224590049,138.02,13.2744,3.8717,13.8275,13.2744,3.8717,13.8275,0.0,0.0,0.0,137.49
2021-01-28 17:00:00,124.6008,9.85315,124.9897752841,21.6108,6.3031500000000005,22.51125,102.99,3.55,103.0511649619,138.65,140.7008,9.38315,141.013327826,21.6108,6.3031500000000005,22.51125,119.09,3.08,119.129822043,138.5,134.0108,21.97315,135.8002718612,21.6108,6.3031500000000005,22.51125,112.4,15.67,113.4870428727,138.58,21.6108,6.3031500000000005,22.51125,21.6108,6.3031500000000005,22.51125,0.0,0.0,0.0,138.16
2021-01-28 17:30:00,127.87768,9.84099,128.2557839879,28.11768,8.200990000000001,29.28925,99.76,1.6400000000000001,99.7734794422,138.93,143.30768,9.54099,143.6249338979,28.11768,8.200990000000001,29.28925,115.19,1.34,115.1977938157,138.79,136.93768,26.03099,139.389887166,28.11768,8.200990000000001,29.28925,108.82,17.83,110.2710356349,138.86,28.11768,8.200990000000001,29.28925,28.11768,8.200990000000001,29.28925,0.0,0.0,0.0,138.47
2021-01-28 18:00:00,127.30848,8.58164,127.597388786,28.42848,8.29164,29.613,98.88,0.29,98.880425262,139.49,142.57848,9.62164,142.9027603491,28.42848,8.29164,29.613,114.15,1.33,114.1577478755,139.28,136.26848,27.72164,139.0596561401,28.42848,8.29164,29.613,107.84,19.43,109.5764139767,139.41,28.42848,8.29164,29.613,28.42848,8.29164,29.613,0.0,0.0,0.0,138.96
2021-01-28 18:30:00,123.06336,16.01348,124.1008546151,26.82336,7.82348,27.941,96.24,8.19,96.5878548266,138.15,138.61336,14.09348,139.3279934148,26.82336,7.82348,27.941,111.79,6.27,111.9656956393,137.8,133.42336,14.82348,134.2442868542,26.82336,7.82348,27.941,106.6,7.0,106.8295839176,138.09,26.82336,7.82348,27.941,26.82336,7.82348,27.941,0.0,0.0,0.0,137.49
2021-01-28 19:00:00,120.6536,14.3523,121.5042374086,22.5336,6.5723,23.4725,98.12,7.78,98.4279574105,138.43,136.6536,12.3223,137.2080371926,22.5336,6.5723,23.4725,114.12,5.75,114.2647666606,138.06,131.2336,13.0123,131.8771311496,22.5336,6.5723,23.4725,108.7,6.44,108.8906038187,138.37,22.5336,6.5723,23.4725,22.5336,6.5723,23.4725,0.0,0.0,0.0,137.74
2021-01-28 19:30:00,121.30832,9.18326,121.6554181508,11.42832,3.33326,11.9045,109.88,5.85,110.0356165067,138.21,139.47832,7.24326,139.6662685313,11.42832,3.33326,11.9045,128.05,3.91,128.1096819136,137.81,133.20832,7.70326,133.4308687368,11.42832,3.33326,11.9045,121.78,4.37,121.8583821491,138.15,11.42832,3.33326,11.9045,11.42832,3.33326,11.9045,0.0,0.0,0.0,137.46
2021-01-28 20:00:00,116.7644,10.44045,117.2302354496,9.9444,2.90045,10.35875,106.82,7.54,107.085778701,139.02,134.4744,6.43045,134.6280614975,9.9444,2.90045,10.35875,124.53,3.5300000000000002,124.5800216728,138.43,128.3344,9.11045,128.6573687068,9.9444,2.90045,10.35875,118.39,6.21,118.5527570325,138.95,9.9444,2.90045,10.35875,9.9444,2.90045,10.35875,0.0,0.0,0.0,138.05
2021-01-28 20:30:00,112.96736,10.73798,113.4765554635,6.26736,1.8279800000000002,6.5285,106.7,8.91,107.071369189,138.94,130.60736,3.89798,130.6655147093,6.26736,1.8279800000000002,6.5285,124.34,2.07,124.3572293837,138.04,124.49736,9.57798,124.8652487598,6.26736,1.8279800000000002,6.5285,118.23,7.75,118.4837347487,138.87,6.26736,1.8279800000000002,6.5285,6.26736,1.8279800000000002,6.5285,0.0,0.0,0.0,137.64
2021-01-28 21:00:00,107.86976,14.02243,108.7773582395,5.45976,1.59243,5.68725,102.41,12.43,103.1615868432,137.58,127.05976,5.55243,127.1810209511,5.45976,1.59243,5.68725,121.6,3.96,121.6644631764,137.63,119.89976,13.17243,120.6211646444,5.45976,1.59243,5.68725,114.44,11.58,115.0243887182,137.53,5.45976,1.59243,5.68725,5.45976,1.59243,5.68725,0.0,0.0,0.0,137.24
2021-01-28 21:30:00,105.01496,15.51603,106.1550234834,6.05496,1.7660300000000002,6.30725,98.96,13.75,99.9106806102,137.94,123.92496,4.73603,124.0154252146,6.05496,1.7660300000000002,6.30725,117.87,2.9699999999999998,117.9074119808,138.16,116.70496,15.04603,117.670857511,6.05496,1.7660300000000002,6.30725,110.65,13.28,111.4440707261,137.88,6.05496,1.7660300000000002,6.30725,6.05496,1.7660300000000002,6.30725,0.0,0.0,0.0,137.79
2021-01-28 22:00:00,99.05424,17.70207,100.6235844336,7.58424,2.21207,7.90025,91.47,15.49,92.7723072905,138.02,116.57424,3.47207,116.6259349444,7.58424,2.21207,7.90025,108.99,1.26,108.9972829937,138.3,109.84424,17.36207,111.2079068046,7.58424,2.21207,7.90025,102.26,15.15,103.3761582765,137.97,7.58424,2.21207,7.90025,7.58424,2.21207,7.90025,0.0,0.0,0.0,137.92
2021-01-28 22:30:00,93.20216,20.41313,95.4114170582,9.78216,2.85313,10.18975,83.42,17.56,85.2481671357,137.29,109.16216,4.15313,109.2411354054,9.78216,2.85313,10.18975,99.38,1.3,99.3885023531,137.64,103.00216,20.32313,104.9879734906,9.78216,2.85313,10.18975,93.22,17.47,94.8428663633,137.25,9.78216,2.85313,10.18975,9.78216,2.85313,10.18975,0.0,0.0,0.0,137.24
2021-01-28 23:00:00,88.37008,19.67169,90.5331233674,7.00008,2.04169,7.29175,81.37,17.63,83.2579954119,138.13,104.07008,3.3216900000000003,104.1230770563,7.00008,2.04169,7.29175,97.07,1.28,97.0784389038,138.49,97.92008,19.53169,99.849030949,7.00008,2.04169,7.29175,90.92,17.49,92.5869672254,138.07,7.00008,2.04169,7.29175,7.00008,2.04169,7.29175,0.0,0.0,0.0,138.11
2021-01-28 23:30:00,83.2668,19.1999,85.4517181937,7.0968,2.0699,7.3925,76.17,17.13,78.0724394393,138.77,98.0468,8.1399,98.3841092974,7.0968,2.0699,7.3925,90.95,6.07,91.1523307437,139.42,92.1168,19.9399,94.2502225687,7.0968,2.0699,7.3925,85.02,17.87,86.8777146338,138.7,7.0968,2.0699,7.3925,7.0968,2.0699,7.3925,0.0,0.0,0.0,139.03
2021-01-29 00:00:00,79.03512,16.60066,80.7597183369,7.06512,2.06066,7.3595,71.97,14.54,73.4240594083,136.79,92.65512,15.91066,94.0112778546,7.06512,2.06066,7.3595,85.59,13.85,86.7033482629,136.68,88.22512,17.15066,89.8766762706,7.06512,2.06066,7.3595,81.16,15.09,82.5509158035,136.75,7.06512,2.06066,7.3595,7.06512,2.06066,7.3595,0.0,0.0,0.0,136.29
2021-01-29 00:30:00,77.38576,17.73418,79.3917942299,7.38576,2.15418,7.6935,70.0,15.58,71.7128747158,136.68,90.61576,16.53418,92.1118617153,7.38576,2.15418,7.6935,83.23,14.38,84.4631120667,136.56,86.36576,17.58418,88.1376644043,7.38576,2.15418,7.6935,78.98,15.43,80.4731340262,136.63,7.38576,2.15418,7.6935,7.38576,2.15418,7.6935,0.0,0.0,0.0,136.16
2021-01-29 01:00:00,78.6832,17.67385,80.643728436,7.6932,2.24385,8.01375,70.99,15.43,72.6475395316,136.56,92.0932,16.45385,93.5515187801,7.6932,2.24385,8.01375,84.4,14.21,85.5878735569,136.43,87.7932,17.50385,89.5211189109,7.6932,2.24385,8.01375,80.1,15.26,81.5406499851,136.5,7.6932,2.24385,8.01375,7.6932,2.24385,8.01375,0.0,0.0,0.0,136.04
2021-01-29 01:30:00,76.44744,18.13592,78.569222198,7.83744,2.28592,8.164,68.61,15.85,70.4170050485,136.56,89.39744,16.96592,90.9931025957,7.83744,2.28592,8.164,81.56,14.68,82.87059792229999,136.43,85.25744,18.01592,87.1401425796,7.83744,2.28592,8.164,77.42,15.73,79.0018309914,136.5,7.83744,2.28592,8.164,7.83744,2.28592,8.164,0.0,0.0,0.0,136.04
2021-01-29 02:00:00,76.37368,17.85524,78.4330835311,7.18368,2.09524,7.483,69.19,15.76,70.9621990922,136.87,89.46368,16.64524,90.9989783118,7.18368,2.09524,7.483,82.28,14.55,83.5565730508,136.75,85.26368,17.70524,87.0825507814,7.18368,2.09524,7.483,78.08,15.61,79.6251122448,136.81,7.18368,2.09524,7.483,7.18368,2.09524,7.483,0.0,0.0,0.0,136.33
