Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-29 02:30:00,76.06752,17.59636,78.0762414836,6.46752,1.88636,6.737,69.6,15.71,71.3509922846,137.0,89.27752,17.03636,90.8884653815,6.46752,1.88636,6.737,82.81,15.15,84.1844320525,136.96,85.00752,17.44636,86.779340478,6.46752,1.88636,6.737,78.54,15.56,80.0665048569,136.95,6.46752,1.88636,6.737,6.46752,1.88636,6.737,0.0,0.0,0.0,136.55
2021-01-29 03:00:00,74.70552,17.21786,76.664003427,6.09552,1.77786,6.3495,68.61,15.44,70.3258537097,137.06,87.83552,18.00786,89.6624871139,6.09552,1.77786,6.3495,81.74,16.23,83.3357096328,137.16,83.52552,16.99786,85.2375488611,6.09552,1.77786,6.3495,77.43,15.22,78.9116803775,137.0,6.09552,1.77786,6.3495,6.09552,1.77786,6.3495,0.0,0.0,0.0,136.75
2021-01-29 03:30:00,74.76064,17.01727,76.672946803,6.23064,1.8172700000000002,6.49025,68.53,15.2,70.1954478581,137.17,87.88064,17.74727,89.6547404171,6.23064,1.8172700000000002,6.49025,81.65,15.93,83.1894668813,137.27,83.57064,16.76727,85.2361027574,6.23064,1.8172700000000002,6.49025,77.34,14.95,78.771683364,137.11,6.23064,1.8172700000000002,6.49025,6.23064,1.8172700000000002,6.49025,0.0,0.0,0.0,136.84
2021-01-29 04:00:00,72.9748,18.10015,75.1860150897,6.5148,1.90015,6.78625,66.46,16.2,68.4059324913,137.54,85.7048,18.99015,87.7834753246,6.5148,1.90015,6.78625,79.19,17.09,81.0131112845,137.66,81.5048,17.96015,83.460166613,6.5148,1.90015,6.78625,74.99,16.06,76.6904407342,137.48,6.5148,1.90015,6.78625,6.5148,1.90015,6.78625,0.0,0.0,0.0,137.25
2021-01-29 04:30:00,72.63848,17.70664,74.7654591158,5.98848,1.7466400000000002,6.238,66.65,15.96,68.5342549387,137.09,85.39848,18.57664,87.3956059536,5.98848,1.7466400000000002,6.238,79.41,16.83,81.1738689481,137.22,81.19848,17.55664,83.074838323,5.98848,1.7466400000000002,6.238,75.21,15.81,76.8537585288,137.03,5.98848,1.7466400000000002,6.238,5.98848,1.7466400000000002,6.238,0.0,0.0,0.0,136.79
2021-01-29 05:00:00,74.278,17.094,76.2195914447,5.808,1.694,6.05,68.47,15.4,70.1804880291,136.98,87.418,17.884,89.2286062874,5.808,1.694,6.05,81.61,16.19,83.2004098548,137.09,83.068,16.874,84.7645238293,5.808,1.694,6.05,77.26,15.18,78.737157683,136.92,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,136.65
2021-01-29 05:30:00,75.71608,16.75719,77.5482313613,5.95608,1.73719,6.20425,69.76,15.02,71.3586574986,137.24,89.09608,17.487190000000002,90.7959981798,5.95608,1.73719,6.20425,83.14,15.75,84.6186864705,137.33,84.68608,16.487190000000002,86.2760660894,5.95608,1.73719,6.20425,78.73,14.75,80.0997840197,137.17,5.95608,1.73719,6.20425,5.95608,1.73719,6.20425,0.0,0.0,0.0,136.9
2021-01-29 06:00:00,78.78264,15.52952,80.298632347,6.27264,1.82952,6.534,72.51,13.7,73.7928865135,137.21,92.64264,15.93952,94.0038671758,6.27264,1.82952,6.534,86.37,14.11,87.5149644347,137.25,88.10264,15.11952,89.3905759015,6.27264,1.82952,6.534,81.83,13.29,82.9021893559,137.15,6.27264,1.82952,6.534,6.27264,1.82952,6.534,0.0,0.0,0.0,136.82
2021-01-29 06:30:00,88.23456,13.31758,89.2339370164,6.57456,1.91758,6.8485,81.66,11.4,82.4518987046,136.88,102.91456,9.30758,103.3345910402,6.57456,1.91758,6.8485,96.34,7.39,96.623018479,136.45,98.18456,11.84758,98.8967793927,6.57456,1.91758,6.8485,91.61,9.93,92.1466060145,136.82,6.57456,1.91758,6.8485,6.57456,1.91758,6.8485,0.0,0.0,0.0,136.03
2021-01-29 07:00:00,93.74392,12.26906,94.5433888236,7.57392,2.20906,7.8895,86.17,10.06,86.7552447982,137.3,108.52392,6.31906,108.70773538,7.57392,2.20906,7.8895,100.95,4.11,101.0336310344,136.62,103.68392,10.74906,104.2396160653,7.57392,2.20906,7.8895,96.11,8.54,96.4886713558,137.24,7.57392,2.20906,7.8895,7.57392,2.20906,7.8895,0.0,0.0,0.0,136.23
2021-01-29 07:30:00,102.39832,9.23576,102.8139834925,9.44832,2.75576,9.842,92.95,6.48,93.1756024934,138.75,117.76832,5.84576,117.9133160657,9.44832,2.75576,9.842,108.32,3.09,108.3640646155,138.3,112.40832,7.71576,112.6728155218,9.44832,2.75576,9.842,102.96,4.96,103.0794024042,138.67,9.44832,2.75576,9.842,9.44832,2.75576,9.842,0.0,0.0,0.0,137.92
2021-01-29 08:00:00,107.4388,7.3784,107.6918591724,10.588799999999999,3.0884,11.03,96.85,4.29,96.9449668626,138.16,123.3888,4.3484,123.465398181,10.588799999999999,3.0884,11.03,112.8,1.26,112.8070370145,137.74,117.8788,5.6484,118.0140496382,10.588799999999999,3.0884,11.03,107.29,2.56,107.3205371772,138.1,10.588799999999999,3.0884,11.03,10.588799999999999,3.0884,11.03,0.0,0.0,0.0,137.34
2021-01-29 08:30:00,115.21,5.80875,115.3563421601,11.07,3.22875,11.53125,104.14,2.58,104.1719539991,137.27,132.0,8.45875,132.2707467718,11.07,3.22875,11.53125,120.93,5.23,121.0430411052,136.25,126.5,3.96875,126.5622415121,11.07,3.22875,11.53125,115.43,0.74,115.432371976,137.21,11.07,3.22875,11.53125,11.07,3.22875,11.53125,0.0,0.0,0.0,135.87
2021-01-29 09:00:00,117.83944,11.52567,118.4017512052,11.05944,3.22567,11.52025,106.78,8.3,107.1020933502,137.52,135.39944,13.66567,136.0873208233,11.05944,3.22567,11.52025,124.34,10.44,124.7775188085,136.42,129.78944,7.9956700000000005,130.0354931327,11.05944,3.22567,11.52025,118.73,4.77,118.8257791895,137.46,11.05944,3.22567,11.52025,11.05944,3.22567,11.52025,0.0,0.0,0.0,136.04
2021-01-29 09:30:00,119.47064,16.15102,120.5574106766,12.14064,3.54102,12.6465,107.33,12.61,108.0682238218,138.48,137.71064,15.44102,138.5736102866,12.14064,3.54102,12.6465,125.57,11.9,126.1326083929,137.75,131.82064,13.39102,132.4990586633,12.14064,3.54102,12.6465,119.68,9.85,120.0846572215,138.41,12.14064,3.54102,12.6465,12.14064,3.54102,12.6465,0.0,0.0,0.0,137.38
2021-01-29 10:00:00,116.79496,15.02978,117.7580441764,11.72496,3.4197800000000003,12.2135,105.07,11.61,105.7094934242,138.26,134.87496,13.36978,135.5359946739,11.72496,3.4197800000000003,12.2135,123.15,9.95,123.5513051327,137.87,128.87496,14.30978,129.6669777493,11.72496,3.4197800000000003,12.2135,117.15,10.89,117.6550661893,138.19,11.72496,3.4197800000000003,12.2135,11.72496,3.4197800000000003,12.2135,0.0,0.0,0.0,137.46
2021-01-29 10:30:00,118.07448,14.11089,118.9146754773,11.45448,3.34089,11.931750000000001,106.62,10.77,107.1625741572,138.18,136.44448,14.48089,137.2107586804,11.45448,3.34089,11.931750000000001,124.99,11.14,125.4854561294,137.75,130.36448,15.15089,131.2419411372,11.45448,3.34089,11.931750000000001,118.91,11.81,119.4950383907,138.11,11.45448,3.34089,11.931750000000001,11.45448,3.34089,11.931750000000001,0.0,0.0,0.0,137.34
2021-01-29 11:00:00,116.89056,15.45558,117.9079215755,13.63056,3.97558,14.1985,103.26,11.48,103.896188573,138.15,134.56056,16.30558,135.5448864644,13.63056,3.97558,14.1985,120.93,12.33,121.5569570202,137.51,128.78056,15.00558,129.6518417341,13.63056,3.97558,14.1985,115.15,11.03,115.6770651426,138.08,13.63056,3.97558,14.1985,13.63056,3.97558,14.1985,0.0,0.0,0.0,137.14
2021-01-29 11:30:00,116.85216,15.36938,117.8585810972,14.19216,4.13938,14.7835,102.66,11.23,103.2723995073,138.25,134.42216,15.89938,135.3591791621,14.19216,4.13938,14.7835,120.23,11.76,120.803768567,137.72,128.66216,15.47938,129.5899788604,14.19216,4.13938,14.7835,114.47,11.34,115.0303286095,138.19,14.19216,4.13938,14.7835,14.19216,4.13938,14.7835,0.0,0.0,0.0,137.33
2021-01-29 12:00:00,117.176,15.04675,118.1381380485,13.086,3.81675,13.63125,104.09,11.23,104.6940351692,138.17,135.066,14.63675,135.8567584133,13.086,3.81675,13.63125,121.98,10.82,122.4589433239,137.72,129.146,15.13675,130.0300369782,13.086,3.81675,13.63125,116.06,11.32,116.6107456455,138.1,13.086,3.81675,13.63125,13.086,3.81675,13.63125,0.0,0.0,0.0,137.33
2021-01-29 12:30:00,119.00128,14.60454,119.8941084051,11.74128,3.42454,12.2305,107.26,11.18,107.8410867898,138.01,137.48128,14.32454,138.2255215098,11.74128,3.42454,12.2305,125.74,10.9,126.2115589001,137.55,131.34128,14.75454,132.1674251949,11.74128,3.42454,12.2305,119.6,11.33,120.1354606267,137.95,11.74128,3.42454,12.2305,11.74128,3.42454,12.2305,0.0,0.0,0.0,137.15
2021-01-29 13:00:00,120.48384,16.15862,121.5625629108,12.54384,3.65862,13.0665,107.94,12.5,108.6613712411,138.46,139.07384,12.54862,139.6388228117,12.54384,3.65862,13.0665,126.53,8.89,126.8419213036,138.09,132.93384,13.65862,133.6336922989,12.54384,3.65862,13.0665,120.39,10.0,120.8046029752,138.39,12.54384,3.65862,13.0665,12.54384,3.65862,13.0665,0.0,0.0,0.0,137.69
2021-01-29 13:30:00,118.78736,17.35923,120.0490723078,13.67736,3.98923,14.24725,105.11,13.37,105.9569204913,138.46,137.03736,10.96923,137.4756780036,13.67736,3.98923,14.24725,123.36,6.98,123.5573146358,138.21,130.88736,13.00923,131.5322814862,13.67736,3.98923,14.24725,117.21,9.02,117.5565587281,138.39,13.67736,3.98923,14.24725,13.67736,3.98923,14.24725,0.0,0.0,0.0,137.82
2021-01-29 14:00:00,112.72456,18.92758,114.3025796378,15.45456,4.50758,16.0985,97.27,14.42,98.3330529375,138.46,129.58456,10.53758,130.0123024281,15.45456,4.50758,16.0985,114.13,6.03,114.2891849652,138.26,123.91456,12.43758,124.5371895309,15.45456,4.50758,16.0985,108.46,7.93,108.7495126426,138.39,15.45456,4.50758,16.0985,15.45456,4.50758,16.0985,0.0,0.0,0.0,137.88
2021-01-29 14:30:00,112.61912,18.20391,114.080885905,12.21912,3.56391,12.72825,100.4,14.64,101.4617642267,138.46,130.01912,9.24391,130.3473108187,12.21912,3.56391,12.72825,117.8,5.68,117.9368576824,138.26,124.15912,11.23391,124.6663058451,12.21912,3.56391,12.72825,111.94,7.67,112.2024620942,138.39,12.21912,3.56391,12.72825,12.21912,3.56391,12.72825,0.0,0.0,0.0,137.88
2021-01-29 15:00:00,112.92872,19.82046,114.654901489,9.97872,2.91046,10.3945,102.95,16.91,104.3295288976,139.28,131.03872,9.06046,131.3515819267,9.97872,2.91046,10.3945,121.06,6.15,121.2161132028,138.95,124.91872,10.06046,125.323180066,9.97872,2.91046,10.3945,114.94,7.15,115.1621730431,139.21,9.97872,2.91046,10.3945,9.97872,2.91046,10.3945,0.0,0.0,0.0,138.54
2021-01-29 15:30:00,111.93048,11.97264,112.568985345,9.30048,2.71264,9.688,102.63,9.26,103.0469043688,137.02,131.71048,11.06264,132.1742506905,9.30048,2.71264,9.688,122.41,8.35,122.6944603476,137.47,124.20048,9.15264,124.5372637053,9.30048,2.71264,9.688,114.9,6.44,115.0803354184,136.96,9.30048,2.71264,9.688,9.30048,2.71264,9.688,0.0,0.0,0.0,137.08
2021-01-29 16:00:00,110.34112,13.89741,111.2128624196,14.15112,4.12741,14.74075,96.19,9.77,96.6848954077,137.93,128.63112,9.50741,128.9819982686,14.15112,4.12741,14.74075,114.48,5.38,114.6063471192,138.34,121.73112,12.92741,122.4156178997,14.15112,4.12741,14.74075,107.58,8.8,107.9393181376,137.87,14.15112,4.12741,14.74075,14.15112,4.12741,14.74075,0.0,0.0,0.0,137.96
2021-01-29 16:30:00,112.08896,17.14678,113.3928878645,18.94896,5.5267800000000005,19.7385,93.14,11.62,93.8620477083,138.1,129.70896,9.39678,130.0488899555,18.94896,5.5267800000000005,19.7385,110.76,3.87,110.8275890742,138.49,123.10896,16.37678,124.1934577804,18.94896,5.5267800000000005,19.7385,104.16,10.85,104.7235794843,138.03,18.94896,5.5267800000000005,19.7385,18.94896,5.5267800000000005,19.7385,0.0,0.0,0.0,138.09
2021-01-29 17:00:00,117.94296,14.17878,118.7921698423,17.65296,5.14878,18.3885,100.29,9.03,100.695704973,136.68,136.79296,10.76878,137.2161817289,17.65296,5.14878,18.3885,119.14,5.62,119.2724779654,137.1,129.79296,13.17878,130.460310853,17.65296,5.14878,18.3885,112.14,8.03,112.4271341803,136.62,17.65296,5.14878,18.3885,17.65296,5.14878,18.3885,0.0,0.0,0.0,136.68
2021-01-29 17:30:00,122.11216,15.08563,123.0404642886,20.28216,5.91563,21.12725,101.83,9.17,102.242054948,136.23,140.97216,12.31563,141.5090973661,20.28216,5.91563,21.12725,120.69,6.4,120.8595718179,136.52,134.19216,14.13563,134.9346206167,20.28216,5.91563,21.12725,113.91,8.22,114.2062016705,136.17,20.28216,5.91563,21.12725,20.28216,5.91563,21.12725,0.0,0.0,0.0,136.12
2021-01-29 18:00:00,120.42728,17.56754,121.701882606,22.51728,6.56754,23.4555,97.91,11.0,98.5259767777,136.63,138.52728,10.99754,138.9631360838,22.51728,6.56754,23.4555,116.01,4.43,116.0945519824,136.97,131.99728,16.79754,133.0617874427,22.51728,6.56754,23.4555,109.48,10.23,109.9569156534,136.57,22.51728,6.56754,23.4555,22.51728,6.56754,23.4555,0.0,0.0,0.0,136.58
2021-01-29 18:30:00,117.63256,19.09033,119.1715564708,22.25256,6.49033,23.17975,95.38,12.6,96.2086503387,137.3,135.45256,8.42033,135.7140301069,22.25256,6.49033,23.17975,113.2,1.9300000000000002,113.2164515431,137.76,128.90256,18.47033,130.2191347877,22.25256,6.49033,23.17975,106.65,11.98,107.3207477611,137.23,22.25256,6.49033,23.17975,22.25256,6.49033,23.17975,0.0,0.0,0.0,137.36
2021-01-29 19:00:00,114.18472,20.31596,115.9779656323,20.93472,6.10596,21.807,93.25,14.21,94.3264893866,138.0,131.63472,7.52596,131.8496855643,20.93472,6.10596,21.807,110.7,1.42,110.7091071231,138.38,125.17472,19.85596,126.7397714792,20.93472,6.10596,21.807,104.24,13.75,105.1429507861,137.94,20.93472,6.10596,21.807,20.93472,6.10596,21.807,0.0,0.0,0.0,137.93
2021-01-29 19:30:00,115.33328,14.52929,116.2448525461,11.48328,3.34929,11.96175,103.85,11.18,104.4500593585,137.23,135.01328,6.93929,135.1914920476,11.48328,3.34929,11.96175,123.53,3.59,123.5821548606,137.62,127.62328,13.79929,128.3671375488,11.48328,3.34929,11.96175,116.14,10.45,116.6091853157,137.17,11.48328,3.34929,11.96175,11.48328,3.34929,11.96175,0.0,0.0,0.0,137.18
2021-01-29 20:00:00,110.232,16.131,111.4060275973,10.872,3.171,11.325,99.36,12.96,100.201652681,138.11,129.102,5.961,129.2395447415,10.872,3.171,11.325,118.23,2.79,118.2629147282,138.44,121.982,15.551,122.9692722797,10.872,3.171,11.325,111.11,12.38,111.7975692938,138.04,10.872,3.171,11.325,10.872,3.171,11.325,0.0,0.0,0.0,137.99
2021-01-29 20:30:00,107.99064,15.12852,109.0451761657,5.24064,1.5285199999999999,5.459,102.75,13.6,103.6461407868,138.65,127.59064,4.77852,127.6800911223,5.24064,1.5285199999999999,5.459,122.35,3.25,122.3931574885,138.86,120.14064,14.62852,121.0279594846,5.24064,1.5285199999999999,5.459,114.9,13.1,115.644368648,138.57,5.24064,1.5285199999999999,5.459,5.24064,1.5285199999999999,5.459,0.0,0.0,0.0,138.45
2021-01-29 21:00:00,103.98272,19.36371,105.7703139995,5.05272,1.47371,5.26325,98.93,17.89,100.5345562481,138.53,123.88272,5.46371,124.0031469019,5.05272,1.47371,5.26325,118.83,3.99,118.8969680017,139.18,116.54272,10.40371,117.0061655075,5.05272,1.47371,5.26325,111.49,8.93,111.8470607571,138.46,5.05272,1.47371,5.26325,5.05272,1.47371,5.26325,0.0,0.0,0.0,138.76
2021-01-29 21:30:00,99.93688,13.64659,100.864311839,5.57688,1.6265900000000002,5.8092500000000005,94.36,12.02,95.1224999671,136.57,117.53688,8.426590000000001,117.8385572687,5.57688,1.6265900000000002,5.8092500000000005,111.96,6.8,112.1663122332,135.89,112.13688,13.176590000000001,112.9083804691,5.57688,1.6265900000000002,5.8092500000000005,106.56,11.55,107.1841224249,136.5,5.57688,1.6265900000000002,5.8092500000000005,5.57688,1.6265900000000002,5.8092500000000005,0.0,0.0,0.0,135.51
2021-01-29 22:00:00,95.06584,16.36087,96.4634231305,6.34584,1.85087,6.61025,88.72,14.51,89.8987124491,136.81,111.58584,10.29087,112.0593668279,6.34584,1.85087,6.61025,105.24,8.44,105.5778916251,136.08,106.51584,16.19087,107.7393541946,6.34584,1.85087,6.61025,100.17,14.34,101.1912273866,136.76,6.34584,1.85087,6.61025,6.34584,1.85087,6.61025,0.0,0.0,0.0,135.7
2021-01-29 22:30:00,89.66696,17.06578,91.2765279941,6.63696,1.93578,6.9135,83.03,15.13,84.3972618039,137.29,105.33696,14.98578,106.3975974553,6.63696,1.93578,6.9135,98.7,13.05,99.5589900511,137.01,100.36696,16.90578,101.7808039713,6.63696,1.93578,6.9135,93.73,14.97,94.9179319202,137.23,6.63696,1.93578,6.9135,6.63696,1.93578,6.9135,0.0,0.0,0.0,136.64
2021-01-29 23:00:00,85.02968,18.00199,86.9144299001,7.78968,2.27199,8.11425,77.24,15.73,78.8254432274,137.8,99.63968,16.74199,101.0364293691,7.78968,2.27199,8.11425,91.85,14.47,92.9828123902,137.63,94.96968,17.86199,96.6348322607,7.78968,2.27199,8.11425,87.18,15.59,88.5629747694,137.74,7.78968,2.27199,8.11425,7.78968,2.27199,8.11425,0.0,0.0,0.0,137.23
2021-01-29 23:30:00,80.55664,19.569020000000002,82.8994498887,8.39664,2.44902,8.7465,72.16,17.12,74.1630635829,138.22,94.25664,16.99902,95.7772460715,8.39664,2.44902,8.7465,85.86,14.55,87.0841093426,137.93,89.81664,19.55902,91.921619243,8.39664,2.44902,8.7465,81.42,17.11,83.1983683734,138.16,8.39664,2.44902,8.7465,8.39664,2.44902,8.7465,0.0,0.0,0.0,137.51
2021-01-30 00:00:00,77.7212,19.5541,80.1432951422,6.8712,2.0041,7.1575,70.85,17.55,72.9912666009,137.9,91.2012,16.9441,92.7618531846,6.8712,2.0041,7.1575,84.33,14.94,85.6431696051,137.62,86.8012,19.6141,88.9896692895,6.8712,2.0041,7.1575,79.93,17.61,81.846911976,137.84,6.8712,2.0041,7.1575,6.8712,2.0041,7.1575,0.0,0.0,0.0,137.2
2021-01-30 00:30:00,75.6244,20.06545,78.241115528,6.7044,1.9554500000000001,6.983750000000001,68.92,18.11,71.2596554861,137.74,88.7344,17.53545,90.4504601982,6.7044,1.9554500000000001,6.983750000000001,82.03,15.58,83.4964508228,137.48,84.4544,20.18545,86.8331622772,6.7044,1.9554500000000001,6.983750000000001,77.75,18.23,79.8585962812,137.69,6.7044,1.9554500000000001,6.983750000000001,6.7044,1.9554500000000001,6.983750000000001,0.0,0.0,0.0,137.06
2021-01-30 01:00:00,77.20088,19.28484,79.5731168586,6.77088,1.97484,7.053,70.43,17.31,72.5260022337,137.24,90.51088,18.05484,92.2940769811,6.77088,1.97484,7.053,83.74,16.08,85.2698891755,137.12,86.21088,19.33484,88.3524298941,6.77088,1.97484,7.053,79.44,17.36,81.3147169951,137.19,6.77088,1.97484,7.053,6.77088,1.97484,7.053,0.0,0.0,0.0,136.71
2021-01-30 01:30:00,75.4828,19.84165,78.0470638177,6.6228,1.93165,6.89875,68.86,17.91,71.1510203722,137.44,88.4628,18.18165,90.3119005478,6.6228,1.93165,6.89875,81.84,16.25,83.4376899249,137.27,84.2928,19.93165,86.6172431076,6.6228,1.93165,6.89875,77.67,18.0,79.728469821,137.39,6.6228,1.93165,6.89875,6.6228,1.93165,6.89875,0.0,0.0,0.0,136.85
2021-01-30 02:00:00,74.554,20.07825,77.2103298728,6.954,2.02825,7.24375,67.6,18.05,69.968296392,137.65,87.264,18.36825,89.1762205078,6.954,2.02825,7.24375,80.31,16.34,81.9554250797,137.49,83.174,20.16825,85.5843010374,6.954,2.02825,7.24375,76.22,18.14,78.3488863992,137.59,6.954,2.02825,7.24375,6.954,2.02825,7.24375,0.0,0.0,0.0,137.08
2021-01-30 02:30:00,73.10272,20.788710000000002,76.0011719308,6.85272,1.99871,7.13825,66.25,18.79,68.863100424,138.15,85.63272,18.94871,87.7041409813,6.85272,1.99871,7.13825,78.78,16.95,80.5828201294,137.97,81.59272,20.96871,84.2440428521,6.85272,1.99871,7.13825,74.74,18.97,77.1098469717,138.09,6.85272,1.99871,7.13825,6.85272,1.99871,7.13825,0.0,0.0,0.0,137.58
2021-01-30 03:00:00,70.97248,21.54239,74.1698556306,7.2424800000000005,2.11239,7.54425,63.73,19.43,66.6261044937,138.56,83.09248,19.66239,85.3871759286,7.2424800000000005,2.11239,7.54425,75.85,17.55,77.8538695249,138.38,79.10248,21.77239,82.0441302499,7.2424800000000005,2.11239,7.54425,71.86,19.66,74.5008402637,138.49,7.2424800000000005,2.11239,7.54425,7.2424800000000005,2.11239,7.54425,0.0,0.0,0.0,137.97
2021-01-30 03:30:00,69.86296,21.41253,73.0707165762,7.48296,2.18253,7.7947500000000005,62.38,19.23,65.2767745833,138.69,81.70296,20.97253,84.3517675414,7.48296,2.18253,7.7947500000000005,74.22,18.79,76.5615601983,138.69,77.82296,21.60253,80.7656016232,7.48296,2.18253,7.7947500000000005,70.34,19.42,72.9715835103,138.63,7.48296,2.18253,7.7947500000000005,7.48296,2.18253,7.7947500000000005,0.0,0.0,0.0,138.27
2021-01-30 04:00:00,68.99384,22.01612,72.4214022082,7.80384,2.27612,8.129,61.19,19.74,64.2952852082,139.24,80.61384,20.70612,83.2306109854,7.80384,2.27612,8.129,72.81,18.43,75.106331291,139.13,76.81384,22.25612,79.9731260674,7.80384,2.27612,8.129,69.01,19.98,71.8441403317,139.17,7.80384,2.27612,8.129,7.80384,2.27612,8.129,0.0,0.0,0.0,138.71
2021-01-30 04:30:00,68.61296,21.15503,71.8002338037,7.66296,2.23503,7.9822500000000005,60.95,18.92,63.8190324276,139.31,80.36296,23.54503,83.7411116338,7.66296,2.23503,7.9822500000000005,72.7,21.31,75.7588681278,139.59,76.40296,21.27503,79.3097673573,7.66296,2.23503,7.9822500000000005,68.74,19.04,71.3281795646,139.25,7.66296,2.23503,7.9822500000000005,7.66296,2.23503,7.9822500000000005,0.0,0.0,0.0,139.18
2021-01-30 05:00:00,68.36576,21.15793,71.5649016087,7.53576,2.19793,7.84975,60.83,18.96,63.7163283625,139.38,80.10576,23.53793,83.4923166157,7.53576,2.19793,7.84975,72.57,21.34,75.6425839062,139.59,76.13576,21.27793,79.0531735977,7.53576,2.19793,7.84975,68.6,19.08,71.203977417,139.31,7.53576,2.19793,7.84975,7.53576,2.19793,7.84975,0.0,0.0,0.0,139.24
2021-01-30 05:30:00,68.6284,21.32495,71.8652264942,8.3484,2.43495,8.69625,60.28,18.89,63.1704875713,138.7,80.2484,23.70495,83.6763428758,8.3484,2.43495,8.69625,71.9,21.27,74.9801500399,138.93,76.3184,21.44495,79.2741071161,8.3484,2.43495,8.69625,67.97,19.01,70.5783323691,138.64,8.3484,2.43495,8.69625,8.3484,2.43495,8.69625,0.0,0.0,0.0,138.56
2021-01-30 06:00:00,69.88984,20.65287,72.8775052706,8.40984,2.45287,8.76025,61.48,18.2,64.1173174735,138.29,81.67984,22.87287,84.8219573251,8.40984,2.45287,8.76025,73.27,20.42,76.062272514,138.5,77.74984,20.70287,80.4589736839,8.40984,2.45287,8.76025,69.34,18.25,71.7014511708,138.24,8.40984,2.45287,8.76025,8.40984,2.45287,8.76025,0.0,0.0,0.0,138.12
2021-01-30 06:30:00,74.0488,19.19965,76.4973943449,8.1588,2.37965,8.49875,65.89,16.82,68.0029741997,137.5,86.6388,21.25965,89.2090487762,8.1588,2.37965,8.49875,78.48,18.88,80.7190485573,137.68,82.4788,19.13965,84.6704119015,8.1588,2.37965,8.49875,74.32,16.76,76.1863504835,137.45,8.1588,2.37965,8.49875,8.1588,2.37965,8.49875,0.0,0.0,0.0,137.34
2021-01-30 07:00:00,76.93928,18.37729,79.1035877484,8.45928,2.46729,8.81175,68.48,15.91,70.3039010297,136.92,89.96928,20.17729,92.2040908825,8.45928,2.46729,8.81175,81.51,17.71,83.4117749481,137.07,85.70928,18.22729,87.6259937397,8.45928,2.46729,8.81175,77.25,15.76,78.8412335013,136.88,8.45928,2.46729,8.81175,8.45928,2.46729,8.81175,0.0,0.0,0.0,136.73
2021-01-30 07:30:00,81.1504,17.82095,83.0841361456,9.7404,2.8409500000000003,10.14625,71.41,14.98,72.9642960632,137.32,94.6504,18.63095,96.4666290386,9.7404,2.8409500000000003,10.14625,84.91,15.79,86.365688789,137.35,90.3104,17.54095,91.998115606,9.7404,2.8409500000000003,10.14625,80.57,14.7,81.9000299145,137.27,9.7404,2.8409500000000003,10.14625,9.7404,2.8409500000000003,10.14625,0.0,0.0,0.0,137.0
2021-01-30 08:00:00,84.97544,16.28367,86.5215771462,9.47544,2.7636700000000003,9.87025,75.5,13.52,76.700980437,137.32,99.24544,16.89367,100.673002572,9.47544,2.7636700000000003,9.87025,89.77,14.13,90.8752430533,137.31,94.67544,15.85367,95.9936341205,9.47544,2.7636700000000003,9.87025,85.2,13.09,86.1996989554,137.27,9.47544,2.7636700000000003,9.87025,9.47544,2.7636700000000003,9.87025,0.0,0.0,0.0,136.97
2021-01-30 08:30:00,90.54048,15.13639,91.7969978859,9.21048,2.6863900000000003,9.59425,81.33,12.45,82.2774051608,136.9,105.48048,13.48639,106.3391479008,9.21048,2.6863900000000003,9.59425,96.27,10.8,96.8739020583,136.66,100.79048,14.31639,101.8021604941,9.21048,2.6863900000000003,9.59425,91.58,11.63,92.31550953120001,136.85,9.21048,2.6863900000000003,9.59425,9.21048,2.6863900000000003,9.59425,0.0,0.0,0.0,136.32
2021-01-30 09:00:00,96.32152,14.06086,97.3424008285,9.43152,2.7508600000000003,9.8245,86.89,11.31,87.6229889926,137.28,111.45152,11.09086,112.0020021511,9.43152,2.7508600000000003,9.8245,102.02,8.34,102.3603243449,136.85,106.53152,13.23086,107.3499902648,9.43152,2.7508600000000003,9.8245,97.1,10.48,97.6639155471,137.23,9.43152,2.7508600000000003,9.8245,9.43152,2.7508600000000003,9.8245,0.0,0.0,0.0,136.51
2021-01-30 09:30:00,100.43912,13.95141,101.4034450468,10.59912,3.09141,11.04075,89.84,10.86,90.4940064314,137.45,115.94912,9.97141,116.3770915866,10.59912,3.09141,11.04075,105.35,6.88,105.5744140405,136.89,111.03912,13.08141,111.8070188224,10.59912,3.09141,11.04075,100.44,9.99,100.9355918395,137.4,10.59912,3.09141,11.04075,10.59912,3.09141,11.04075,0.0,0.0,0.0,136.54
2021-01-30 10:00:00,103.18576,12.829180000000001,103.9802333439,10.62576,3.09918,11.0685,92.56,9.73,93.0700085957,136.84,119.16576,8.51918,119.4698907016,10.62576,3.09918,11.0685,108.54,5.42,108.6752409705,136.24,114.10576,11.85918,114.7203757641,10.62576,3.09918,11.0685,103.48,8.76,103.8501227732,136.8,10.62576,3.09918,11.0685,10.62576,3.09918,11.0685,0.0,0.0,0.0,135.87
2021-01-30 10:30:00,106.80792,4.76356,106.914092984,10.05792,2.93356,10.477,96.75,1.83,96.7673054291,137.65,122.86792,3.93356,122.9308694324,10.05792,2.93356,10.477,112.81,1.0,112.8144321441,137.27,116.57792,23.30356,118.8842602711,10.05792,2.93356,10.477,106.52,20.37,108.4502065466,137.61,10.05792,2.93356,10.477,10.05792,2.93356,10.477,0.0,0.0,0.0,136.93
2021-01-30 11:00:00,108.30336,3.9734800000000003,108.3762258551,10.74336,3.13348,11.191,97.56,0.84,97.5636161691,137.21,124.42336,4.57348,124.5073862588,10.74336,3.13348,11.191,113.68,1.44,113.689119972,136.81,118.05336,23.78348,120.4252869135,10.74336,3.13348,11.191,107.31,20.65,109.2788113039,137.17,10.74336,3.13348,11.191,10.74336,3.13348,11.191,0.0,0.0,0.0,136.46
2021-01-30 11:30:00,109.82552,4.51161,109.9181489476,12.48552,3.64161,13.00575,97.34,0.87,97.343887841,137.09,125.72552,7.18161,125.9304645487,12.48552,3.64161,13.00575,113.24,3.54,113.2953185264,136.45,119.55552,24.28161,121.9963890722,12.48552,3.64161,13.00575,107.07,20.64,109.0412513685,137.06,12.48552,3.64161,13.00575,12.48552,3.64161,13.00575,0.0,0.0,0.0,136.11
2021-01-30 12:00:00,110.33216,4.37063,110.4186937835,12.48216,3.64063,13.00225,97.85,0.73,97.8527230076,137.09,126.31216,7.34063,126.5252805279,12.48216,3.64063,13.00225,113.83,3.7,113.8901176573,136.45,120.11216,24.17063,122.5199997325,12.48216,3.64063,13.00225,107.63,20.53,109.5705151946,137.06,12.48216,3.64063,13.00225,12.48216,3.64063,13.00225,0.0,0.0,0.0,136.07
2021-01-30 12:30:00,111.20856,4.44208,111.2972411698,11.45856,3.34208,11.936,99.75,1.1,99.7560649785,137.02,127.51856,6.53208,127.6857518034,11.45856,3.34208,11.936,116.06,3.19,116.1038315475,136.38,121.18856,24.24208,123.5894231623,11.45856,3.34208,11.936,109.73,20.9,111.7026539524,137.0,11.45856,3.34208,11.936,11.45856,3.34208,11.936,0.0,0.0,0.0,136.03
2021-01-30 13:00:00,111.14392,4.66031,111.2415814445,11.86392,3.46031,12.35825,99.28,1.2,99.2872519511,137.31,127.36392,6.53031,127.5312238884,11.86392,3.46031,12.35825,115.5,3.07,115.5407932291,136.68,121.07392,24.57031,123.5418724063,11.86392,3.46031,12.35825,109.21,21.11,111.2315431881,137.28,11.86392,3.46031,12.35825,11.86392,3.46031,12.35825,0.0,0.0,0.0,136.31
2021-01-30 13:30:00,111.34192,4.30556,111.4251362853,10.68192,3.11556,11.127,100.66,1.19,100.6670338294,137.69,127.90192,4.70556,127.9884503953,10.68192,3.11556,11.127,117.22,1.5899999999999999,117.2307830734,137.3,121.42192,24.24556,123.8189397314,10.68192,3.11556,11.127,110.74,21.13,112.7378574393,137.66,10.68192,3.11556,11.127,10.68192,3.11556,11.127,0.0,0.0,0.0,136.95
2021-01-30 14:00:00,109.29368,3.7877400000000003,109.3592952714,10.72368,3.12774,11.1705,98.57,0.66,98.5722095725,138.03,125.81368,5.69774,125.9426310518,10.72368,3.12774,11.1705,115.09,2.5700000000000003,115.1186909238,138.11,119.16368,23.79774,121.5167274915,10.72368,3.12774,11.1705,108.44,20.67,110.3924023654,137.99,10.72368,3.12774,11.1705,10.72368,3.12774,11.1705,0.0,0.0,0.0,137.73
2021-01-30 14:30:00,107.52304,5.29672,107.653422489,11.06304,3.22672,11.524000000000001,96.46,2.07,96.4822082044,138.66,123.71304,5.90672,123.8539688795,11.06304,3.22672,11.524000000000001,112.65,2.68,112.6818747625,138.6,117.15304,25.61672,119.9210203626,11.06304,3.22672,11.524000000000001,106.09,22.39,108.4269348455,138.62,11.06304,3.22672,11.524000000000001,11.06304,3.22672,11.524000000000001,0.0,0.0,0.0,138.25
2021-01-30 15:00:00,107.01192,6.73931,107.2239214045,11.07192,3.22931,11.53325,95.94,3.51,96.0041858462,139.4,123.04192,4.97931,123.1426311452,11.07192,3.22931,11.53325,111.97,1.75,111.9836747031,139.08,116.56192,27.389310000000002,119.7366088394,11.07192,3.22931,11.53325,105.49,24.16,108.2212811789,139.37,11.07192,3.22931,11.53325,11.07192,3.22931,11.53325,0.0,0.0,0.0,138.74
2021-01-30 15:30:00,105.68872,7.75546,105.9728866034,11.53872,3.36546,12.0195,94.15,4.39,94.2522922798,139.28,121.35872,4.95546,121.4598514072,11.53872,3.36546,12.0195,109.82,1.5899999999999999,109.83150959540001,138.86,115.05872,28.51546,118.5396157706,11.53872,3.36546,12.0195,103.52,25.15,106.531276628,139.24,11.53872,3.36546,12.0195,11.53872,3.36546,12.0195,0.0,0.0,0.0,138.5
2021-01-30 16:00:00,106.6232,8.07635,106.9286407262,11.7132,3.41635,12.20125,94.91,4.66,95.0243321471,139.28,122.4232,5.34635,122.5398847582,11.7132,3.41635,12.20125,110.71,1.9300000000000002,110.7268215023,138.86,116.0932,28.82635,119.6185167128,11.7132,3.41635,12.20125,104.38,25.41,107.4283598497,139.24,11.7132,3.41635,12.20125,11.7132,3.41635,12.20125,0.0,0.0,0.0,138.5
2021-01-30 16:30:00,109.14936,7.47273,109.4048649835,11.76936,3.4327300000000003,12.25975,97.38,4.04,97.4637676267,138.83,125.35936,4.9627300000000005,125.4575538924,11.76936,3.4327300000000003,12.25975,113.59,1.53,113.6003036968,138.43,118.86936,28.05273,122.1346814269,11.76936,3.4327300000000003,12.25975,107.1,24.62,109.8933774165,138.8,11.76936,3.4327300000000003,12.25975,11.76936,3.4327300000000003,12.25975,0.0,0.0,0.0,138.08
2021-01-30 17:00:00,113.36296,5.30378,113.4869630497,12.01296,3.50378,12.5135,101.35,1.8,101.3659829529,137.47,130.30296,5.33378,130.4120799384,12.01296,3.50378,12.5135,118.29,1.83,118.3041546185,137.32,123.52296,25.31378,126.0900832938,12.01296,3.50378,12.5135,111.51,21.81,113.6228682968,137.44,12.01296,3.50378,12.5135,12.01296,3.50378,12.5135,0.0,0.0,0.0,136.97
2021-01-30 17:30:00,120.81848,4.25539,120.8933970635,12.73848,3.71539,13.26925,108.08,0.54,108.0813489923,136.63,138.80848,4.93539,138.8961921521,12.73848,3.71539,13.26925,126.07,1.22,126.0759029315,136.64,131.70848,22.89539,133.6836661195,12.73848,3.71539,13.26925,118.97,19.18,120.5061546146,136.61,12.73848,3.71539,13.26925,12.73848,3.71539,13.26925,0.0,0.0,0.0,136.27
2021-01-30 18:00:00,121.16784,4.82687,121.2639440405,14.69784,4.28687,15.31025,106.47,0.54,106.471369391,137.03,138.84784,6.53687,139.0016307173,14.69784,4.28687,15.31025,124.15,2.25,124.1703869689,137.1,131.90784,24.16687,134.103377508,14.69784,4.28687,15.31025,117.21,19.88,118.8839707446,137.01,14.69784,4.28687,15.31025,14.69784,4.28687,15.31025,0.0,0.0,0.0,136.74
2021-01-30 18:30:00,119.10296,5.41003,119.2257669523,14.02296,4.09003,14.60725,105.08,1.32,105.088290499,137.67,136.61296,7.65003,136.8269849078,14.02296,4.09003,14.60725,122.59,3.56,122.6416801092,137.76,129.68296,25.44003,132.1547019245,14.02296,4.09003,14.60725,115.66,21.35,117.6140216981,137.64,14.02296,4.09003,14.60725,14.02296,4.09003,14.60725,0.0,0.0,0.0,137.4
2021-01-30 19:00:00,115.23976,6.0824300000000004,115.4001656826,12.65976,3.69243,13.18725,102.58,2.39,102.6078383945,138.31,132.41976,7.90243,132.6553475679,12.65976,3.69243,13.18725,119.76,4.21,119.8339755662,138.35,125.53976,26.37243,128.2799142694,12.65976,3.69243,13.18725,112.88,22.68,115.135905781,138.28,12.65976,3.69243,13.18725,12.65976,3.69243,13.18725,0.0,0.0,0.0,138.01
2021-01-30 19:30:00,111.66664,5.40902,111.7975669961,8.39664,2.44902,8.7465,103.27,2.96,103.3124121294,137.54,129.11664,7.65902,129.3436017445,8.39664,2.44902,8.7465,120.72,5.21,120.8323735594,137.64,122.02664,25.55902,124.6746340402,8.39664,2.44902,8.7465,113.63,23.11,115.9562374346,137.51,8.39664,2.44902,8.7465,8.39664,2.44902,8.7465,0.0,0.0,0.0,137.3
2021-01-30 20:00:00,108.01992,5.97331,108.1849506593,7.27992,2.12331,7.58325,100.74,3.85,100.8135412531,137.87,125.12992,8.54331,125.4212303598,7.27992,2.12331,7.58325,117.85,6.42,118.0247385085,138.02,118.12992,26.29331,121.0207261173,7.27992,2.12331,7.58325,110.85,24.17,113.454446365,137.84,7.27992,2.12331,7.58325,7.27992,2.12331,7.58325,0.0,0.0,0.0,137.69
2021-01-30 20:30:00,105.11888,7.23759,105.3677447868,7.08888,2.06759,7.38425,98.03,5.17,98.1662355395,138.73,121.72888,8.45759,122.0223383429,7.08888,2.06759,7.38425,114.64,6.39,114.8179502517,138.74,114.90888,27.93759,118.2563302232,7.08888,2.06759,7.38425,107.82,25.87,110.8801573772,138.7,7.08888,2.06759,7.38425,7.08888,2.06759,7.38425,0.0,0.0,0.0,138.4
2021-01-30 21:00:00,101.93592,7.69506,102.2259543103,6.56592,1.91506,6.8395,95.37,5.78,95.5449909728,139.41,118.22592,9.58506,118.613833658,6.56592,1.91506,6.8395,111.66,7.67,111.9231187021,139.51,111.44592,28.66506,115.0733624669,6.56592,1.91506,6.8395,104.88,26.75,108.2375946702,139.37,6.56592,1.91506,6.8395,6.56592,1.91506,6.8395,0.0,0.0,0.0,139.15
2021-01-30 21:30:00,97.178,12.494,97.9778736246,6.5280000000000005,1.904,6.8,90.65,10.59,91.2664812513,139.41,113.178,15.954,114.2969369668,6.5280000000000005,1.904,6.8,106.65,14.05,107.5714878581,139.68,106.958,23.704,109.553153218,6.5280000000000005,1.904,6.8,100.43,21.8,102.7687934151,139.37,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,139.32
2021-01-30 22:00:00,92.44752,19.21261,94.422816825,7.99752,2.33261,8.33075,84.45,16.88,86.1204789815,139.18,107.57752,20.22261,109.4617593709,7.99752,2.33261,8.33075,99.58,17.89,101.1742482058,139.23,102.39752,18.97261,104.1403477638,7.99752,2.33261,8.33075,94.4,16.64,95.8553577011,139.15,7.99752,2.33261,8.33075,7.99752,2.33261,8.33075,0.0,0.0,0.0,138.87
2021-01-30 22:30:00,87.78008,19.91669,90.0112047768,8.08008,2.35669,8.41675,79.7,17.56,81.6115408505,138.77,102.53008,21.94669,104.8526323311,8.08008,2.35669,8.41675,94.45,19.59,96.4602021561,138.92,97.58008,19.50669,99.5107178527,8.08008,2.35669,8.41675,89.5,17.15,91.1283298431,138.74,8.08008,2.35669,8.41675,8.08008,2.35669,8.41675,0.0,0.0,0.0,138.56
2021-01-30 23:00:00,83.078,20.7965,85.6413947589,7.668,2.2365,7.9875,75.41,18.56,77.6604255718,138.43,97.468,22.0765,99.9368944697,7.668,2.2365,7.9875,89.8,19.84,91.9655674696,138.52,92.778,20.9765,95.1197710061,7.668,2.2365,7.9875,85.11,18.74,87.1487217347,138.4,7.668,2.2365,7.9875,7.668,2.2365,7.9875,0.0,0.0,0.0,138.21
2021-01-30 23:30:00,79.09136,20.92498,81.8125785845,6.29136,1.83498,6.5535,72.8,19.09,75.2613320371,138.48,93.02136,21.80498,95.5428206044,6.29136,1.83498,6.5535,86.73,19.97,88.9994033688,138.52,88.45136,21.14498,90.9436818314,6.29136,1.83498,6.5535,82.16,19.31,84.3987067436,138.45,6.29136,1.83498,6.5535,6.29136,1.83498,6.5535,0.0,0.0,0.0,138.21
2021-01-31 00:00:00,75.58096,21.42528,78.5590487315,5.88096,1.71528,6.126,69.7,19.71,72.433238917,139.14,89.02096,23.43528,92.0540258109,5.88096,1.71528,6.126,83.14,21.72,85.9303089719,139.34,84.52096,21.69528,87.2609755481,5.88096,1.71528,6.126,78.64,19.98,81.1384619031,139.11,5.88096,1.71528,6.126,5.88096,1.71528,6.126,0.0,0.0,0.0,139.01
2021-01-31 00:30:00,74.22736,21.20173,77.195947611,5.69736,1.66173,5.93475,68.53,19.54,71.26129735,138.76,87.45736,23.89173,90.6620349461,5.69736,1.66173,5.93475,81.76,22.23,84.7282154893,139.03,83.02736,21.44173,85.7513282344,5.69736,1.66173,5.93475,77.33,19.78,79.8196548477,138.73,5.69736,1.66173,5.93475,5.69736,1.66173,5.93475,0.0,0.0,0.0,138.68
2021-01-31 01:00:00,74.62928,20.97104,77.5197649119,5.72928,1.67104,5.968,68.9,19.3,71.5520789356,137.98,87.84928,23.64104,90.9746930129,5.72928,1.67104,5.968,82.12,21.97,85.008089615,138.25,83.46928,21.22104,86.1246378361,5.72928,1.67104,5.968,77.74,19.55,80.1605270691,137.96,5.72928,1.67104,5.968,5.72928,1.67104,5.968,0.0,0.0,0.0,137.89
2021-01-31 01:30:00,73.72016,21.04463,76.665105767,5.57016,1.62463,5.80225,68.15,19.42,70.8629585891,137.94,86.81016,23.73463,89.9963140382,5.57016,1.62463,5.80225,81.24,22.11,84.1949505612,138.21,82.46016,21.30463,85.1678651057,5.57016,1.62463,5.80225,76.89,19.68,79.3685989545,137.91,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,137.86
2021-01-31 02:00:00,72.68752,20.98511,75.6561326362,5.2975200000000005,1.5451100000000002,5.51825,67.39,19.44,70.1379048732,138.58,85.63752,23.63511,88.8391988734,5.2975200000000005,1.5451100000000002,5.51825,80.34,22.09,83.3215680361,138.85,81.33752,21.21511,84.0587476237,5.2975200000000005,1.5451100000000002,5.51825,76.04,19.67,78.542921387,138.55,5.2975200000000005,1.5451100000000002,5.51825,5.2975200000000005,1.5451100000000002,5.51825,0.0,0.0,0.0,138.5
2021-01-31 02:30:00,71.4872,21.42585,74.6289944463,5.1972,1.51585,5.41375,66.29,19.91,69.2154043548,138.71,84.5272,23.19585,87.6521248862,5.1972,1.51585,5.41375,79.33,21.68,82.2391105253,138.87,79.9972,21.70585,82.8896611892,5.1972,1.51585,5.41375,74.8,20.19,77.4769391497,138.67,5.1972,1.51585,5.41375,5.1972,1.51585,5.41375,0.0,0.0,0.0,138.5
2021-01-31 03:00:00,70.76608,21.53469,73.9701355411,4.57608,1.3346900000000002,4.76675,66.19,20.2,69.2037289458,139.08,83.51608,23.93469,86.8781042839,4.57608,1.3346900000000002,4.76675,78.94,22.6,82.1114096822,139.32,79.25608,21.85469,82.2140723475,4.57608,1.3346900000000002,4.76675,74.68,20.52,77.4478715008,139.03,4.57608,1.3346900000000002,4.76675,4.57608,1.3346900000000002,4.76675,0.0,0.0,0.0,138.97
2021-01-31 03:30:00,70.10304,21.51797,73.331161522,4.55304,1.32797,4.74275,65.55,20.19,68.5889101823,139.22,82.77304,24.26797,86.257234588,4.55304,1.32797,4.74275,78.22,22.94,81.5144895095,139.51,78.52304,21.80797,81.4951248012,4.55304,1.32797,4.74275,73.97,20.48,76.7527934345,139.17,4.55304,1.32797,4.74275,4.55304,1.32797,4.74275,0.0,0.0,0.0,139.15
2021-01-31 04:00:00,69.27088,21.78234,72.6149099831,4.67088,1.36234,4.8655,64.6,20.42,67.7505453853,139.55,81.76088,24.55234,85.3677860662,4.67088,1.36234,4.8655,77.09,23.19,80.50244841,139.84,77.55088,22.08234,80.6335459263,4.67088,1.36234,4.8655,72.88,20.72,75.7681516206,139.49,4.67088,1.36234,4.8655,4.67088,1.36234,4.8655,0.0,0.0,0.0,139.49
2021-01-31 04:30:00,68.64024,21.83007,72.0280119361,5.28024,1.54007,5.50025,63.36,20.29,66.5294949628,139.35,80.88024,24.55007,84.5240744372,5.28024,1.54007,5.50025,75.6,23.01,79.0241741494,139.64,76.76024,22.13007,79.8866349464,5.28024,1.54007,5.50025,71.48,20.59,74.38641341,139.29,5.28024,1.54007,5.50025,5.28024,1.54007,5.50025,0.0,0.0,0.0,139.27
2021-01-31 05:00:00,68.25656,22.09983,71.7451076315,5.4165600000000005,1.57983,5.64225,62.84,20.52,66.1054914512,139.72,80.43656,25.18983,84.2885978058,5.4165600000000005,1.57983,5.64225,75.02,23.61,78.6475206221,140.06,76.30656,22.39983,79.526369734,5.4165600000000005,1.57983,5.64225,70.89,20.82,73.8841288776,139.66,5.4165600000000005,1.57983,5.64225,5.4165600000000005,1.57983,5.64225,0.0,0.0,0.0,139.69
2021-01-31 05:30:00,68.46968,20.94324,71.6010920378,4.8796800000000005,1.42324,5.083,63.59,19.52,66.518557561,137.53,80.85968,24.57324,84.511135206,4.8796800000000005,1.42324,5.083,75.98,23.15,79.4284766315,137.9,76.63968,21.77324,79.6725456516,4.8796800000000005,1.42324,5.083,71.76,20.35,74.5896782404,137.48,4.8796800000000005,1.42324,5.083,4.8796800000000005,1.42324,5.083,0.0,0.0,0.0,137.55
2021-01-31 06:00:00,69.30288,20.86209,72.3748297094,4.5328800000000005,1.32209,4.72175,64.77,19.54,67.6532667356,136.88,81.92288,24.20209,85.4230614522,4.5328800000000005,1.32209,4.72175,77.39,22.88,80.7013413767,137.24,77.66288,21.21209,80.5076126342,4.5328800000000005,1.32209,4.72175,73.13,19.89,75.7866017182,136.83,4.5328800000000005,1.32209,4.72175,4.5328800000000005,1.32209,4.72175,0.0,0.0,0.0,136.9
2021-01-31 06:30:00,72.23144,20.27667,75.0234914594,4.65144,1.35667,4.84525,67.58,18.92,70.1785066812,136.28,85.27144,22.64667,88.2274908504,4.65144,1.35667,4.84525,80.62,21.29,83.3837424202,136.52,80.95144,20.57667,83.5256546599,4.65144,1.35667,4.84525,76.3,19.22,78.6835332201,136.23,4.65144,1.35667,4.84525,4.65144,1.35667,4.84525,0.0,0.0,0.0,136.18
2021-01-31 07:00:00,75.214,21.372,78.1914840632,4.704,1.3719999999999999,4.9,70.51,20.0,73.2916100246,136.8,88.634,20.732,91.0263795831,4.704,1.3719999999999999,4.9,83.93,19.36,86.1339334989,136.78,84.424,17.732,86.2660744441,4.704,1.3719999999999999,4.9,79.72,16.36,81.3813737903,136.75,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,136.42
2021-01-31 07:30:00,79.16072,19.52396,81.5328437196,4.47072,1.30396,4.657,74.69,18.22,76.8801957594,137.81,93.37072,17.91396,95.0736625791,4.47072,1.30396,4.657,88.9,16.61,90.43838842,137.61,88.76072,19.67396,90.9149609085,4.47072,1.30396,4.657,84.29,18.37,86.2685400363,137.76,4.47072,1.30396,4.657,4.47072,1.30396,4.657,0.0,0.0,0.0,137.28
2021-01-31 08:00:00,81.65528,18.57029,83.7403153956,4.59528,1.34029,4.78675,77.06,17.23,78.962753878,137.88,96.30528,16.95029,97.7855781134,4.59528,1.34029,4.78675,91.71,15.61,93.0290073042,137.66,91.57528,18.60029,93.4451855109,4.59528,1.34029,4.78675,86.98,17.26,88.6759719428,137.83,4.59528,1.34029,4.78675,4.59528,1.34029,4.78675,0.0,0.0,0.0,137.32
2021-01-31 08:30:00,85.80024,17.20132,87.5075230697,5.73024,1.6713200000000001,5.969,80.07,15.53,81.5621591181,136.75,100.91024,16.28132,102.2152528628,5.73024,1.6713200000000001,5.969,95.18,14.61,96.2947791939,136.6,96.11024,17.06132,97.6128417423,5.73024,1.6713200000000001,5.969,90.38,15.39,91.6809494933,136.7,5.73024,1.6713200000000001,5.969,5.73024,1.6713200000000001,5.969,0.0,0.0,0.0,136.25
2021-01-31 09:00:00,91.818,15.94525,93.1922535491,6.7379999999999995,1.9652500000000002,7.01875,85.08,13.98,86.2209185755,137.35,107.208,15.56525,108.3320463739,6.7379999999999995,1.9652500000000002,7.01875,100.47,13.6,101.386295425,137.28,102.158,15.27525,103.2937085527,6.7379999999999995,1.9652500000000002,7.01875,95.42,13.31,96.3438243999,137.3,6.7379999999999995,1.9652500000000002,7.01875,6.7379999999999995,1.9652500000000002,7.01875,0.0,0.0,0.0,136.93
2021-01-31 09:30:00,97.05176,14.92343,98.1924278245,7.45176,2.17343,7.76225,89.6,12.75,90.5026104596,137.65,112.89176,14.50343,113.8195895163,7.45176,2.17343,7.76225,105.44,12.33,106.1584782295,137.52,107.62176,14.23343,108.558895329,7.45176,2.17343,7.76225,100.17,12.06,100.8933719329,137.61,7.45176,2.17343,7.76225,7.45176,2.17343,7.76225,0.0,0.0,0.0,137.18
2021-01-31 10:00:00,100.58136,14.10248,101.5652003474,8.99136,2.62248,9.366,91.59,11.48,92.3066546897,136.83,116.65136,12.93248,117.36604632,8.99136,2.62248,9.366,107.66,10.31,108.1525390363,136.61,111.39136,13.30248,112.1828465355,8.99136,2.62248,9.366,102.4,10.68,102.9554389044,136.79,8.99136,2.62248,9.366,8.99136,2.62248,9.366,0.0,0.0,0.0,136.27
2021-01-31 10:30:00,103.98672,16.29071,105.2550481861,9.15672,2.67071,9.53825,94.83,13.62,95.8030965053,136.47,121.31672,6.76071,121.5049536079,9.15672,2.67071,9.53825,112.16,4.09,112.2345477115,136.41,115.19672,15.79071,116.2739473015,9.15672,2.67071,9.53825,106.04,13.12,106.8485657367,136.42,9.15672,2.67071,9.53825,9.15672,2.67071,9.53825,0.0,0.0,0.0,136.1
2021-01-31 11:00:00,106.5996,16.78905,107.9136085953,9.4596,2.7590500000000002,9.85375,97.14,14.03,98.1479520927,136.34,124.7096,5.96905,124.8523683799,9.4596,2.7590500000000002,9.85375,115.25,3.21,115.2946945874,136.44,118.0796,16.35905,119.2074261657,9.4596,2.7590500000000002,9.85375,108.62,13.6,109.4680976358,136.3,9.4596,2.7590500000000002,9.85375,9.4596,2.7590500000000002,9.85375,0.0,0.0,0.0,136.13
2021-01-31 11:30:00,109.53752,16.19011,110.7275392554,9.01752,2.63011,9.39325,100.52,13.56,101.4304885131,136.37,128.14752,6.12011,128.2935798416,9.01752,2.63011,9.39325,119.13,3.49,119.1811100804,136.53,121.33752,14.33011,122.1807915033,9.01752,2.63011,9.39325,112.32,11.7,112.9277308724,136.33,9.01752,2.63011,9.39325,9.01752,2.63011,9.39325,0.0,0.0,0.0,136.23
2021-01-31 12:00:00,112.20752,15.42011,113.2621178372,9.97752,2.91011,10.39325,102.23,12.51,102.9925871119,137.77,130.31752,5.82011,130.4474212063,9.97752,2.91011,10.39325,120.34,2.91,120.3751789199,138.05,123.23752,14.60011,124.0993535348,9.97752,2.91011,10.39325,113.26,11.69,113.861686708,137.72,9.97752,2.91011,10.39325,9.97752,2.91011,10.39325,0.0,0.0,0.0,137.72
2021-01-31 12:30:00,114.0024,15.88445,115.1037052295,12.3924,3.61445,12.90875,101.61,12.27,102.3481558212,137.83,131.9724,6.91445,132.1534107791,12.3924,3.61445,12.90875,119.58,3.3,119.6255257042,138.11,124.9924,15.02445,125.8921528752,12.3924,3.61445,12.90875,112.6,11.41,113.1766234697,137.79,12.3924,3.61445,12.90875,12.3924,3.61445,12.90875,0.0,0.0,0.0,137.72
2021-01-31 13:00:00,114.24168,17.39424,115.5583014517,13.83168,4.03424,14.408,100.41,13.36,101.2949046103,138.65,131.98168,7.30424,132.183644138,13.83168,4.03424,14.408,118.15,3.27,118.1952427131,138.83,125.06168,16.63424,126.1630759961,13.83168,4.03424,14.408,111.23,12.6,111.9413815352,138.59,13.83168,4.03424,14.408,13.83168,4.03424,14.408,0.0,0.0,0.0,138.5
2021-01-31 13:30:00,114.14648,17.54314,115.4867120384,13.41648,3.9131400000000003,13.9755,100.73,13.63,101.6479699748,139.01,132.06648,5.69314,132.1891333758,13.41648,3.9131400000000003,13.9755,118.65,1.78,118.6633511241,139.33,125.00648,16.79314,126.1294160497,13.41648,3.9131400000000003,13.9755,111.59,12.88,112.3308617433,138.94,13.41648,3.9131400000000003,13.9755,13.41648,3.9131400000000003,13.9755,0.0,0.0,0.0,139.02
2021-01-31 14:00:00,112.56808,17.06694,113.8545259349,11.57808,3.3769400000000003,12.0605,100.99,13.69,101.9136703294,138.73,130.66808,4.3269400000000005,130.7397014707,11.57808,3.3769400000000003,12.0605,119.09,0.9500000000000001,119.0937890908,139.13,123.45808,16.33694,124.5343050161,11.57808,3.3769400000000003,12.0605,111.88,12.96,112.628131477,138.67,11.57808,3.3769400000000003,12.0605,11.57808,3.3769400000000003,12.0605,0.0,0.0,0.0,138.83
2021-01-31 14:30:00,111.62272,16.41871,112.8237814393,8.77272,2.55871,9.13825,102.85,13.86,103.7796805738,138.86,130.06272,3.2787100000000002,130.1040394187,8.77272,2.55871,9.13825,121.29,0.72,121.2921370081,139.27,122.70272,15.70871,123.7041675339,8.77272,2.55871,9.13825,113.93,13.15,114.6863871608,138.8,8.77272,2.55871,9.13825,8.77272,2.55871,9.13825,0.0,0.0,0.0,138.96
2021-01-31 15:00:00,109.38024,22.78257,111.7277154437,8.58024,2.50257,8.93775,100.8,20.28,102.8198346624,138.16,128.25024,8.84257,128.5547163828,8.58024,2.50257,8.93775,119.67,6.34,119.8378258314,138.63,121.75024,5.28257,121.8647877193,8.58024,2.50257,8.93775,113.17,2.7800000000000002,113.204139942,138.11,8.58024,2.50257,8.93775,8.58024,2.50257,8.93775,0.0,0.0,0.0,138.29
2021-01-31 15:30:00,110.68344,24.02517,113.2609053635,8.38344,2.44517,8.73275,102.3,21.58,104.5513577148,138.56,129.97344,9.61517,130.3286100577,8.38344,2.44517,8.73275,121.59,7.17,121.8012192057,139.02,123.58344,2.83517,123.6159570248,8.38344,2.44517,8.73275,115.2,0.39,115.2006601544,138.51,8.38344,2.44517,8.73275,8.38344,2.44517,8.73275,0.0,0.0,0.0,138.68
2021-01-31 16:00:00,112.03192,23.50681,114.4714864727,7.77192,2.26681,8.09575,104.26,21.24,106.4015281845,138.0,131.71192,9.29681,132.0396173361,7.77192,2.26681,8.09575,123.94,7.03,124.1392141912,138.46,125.16192,2.71681,125.1914025589,7.77192,2.26681,8.09575,117.39,0.45,117.3908625064,137.95,7.77192,2.26681,8.09575,7.77192,2.26681,8.09575,0.0,0.0,0.0,138.1
2021-01-31 16:30:00,115.62648,22.74189,117.8417431896,6.48648,1.89189,6.75675,109.14,20.85,111.1137349746,137.42,135.99648,5.77189,136.1189086298,6.48648,1.89189,6.75675,129.51,3.88,129.5681075728,137.51,129.37648,2.53189,129.4012520966,6.48648,1.89189,6.75675,122.89,0.64,122.8916665197,137.37,6.48648,1.89189,6.75675,6.48648,1.89189,6.75675,0.0,0.0,0.0,137.21
2021-01-31 17:00:00,121.00872,19.69671,122.6012671258,6.70872,1.9567100000000002,6.98825,114.3,17.74,115.6684814459,136.43,141.81872,3.8267100000000003,141.8703388727,6.70872,1.9567100000000002,6.98825,135.11,1.87,135.1229403173,136.38,135.12872,5.55671,135.2429221618,6.70872,1.9567100000000002,6.98825,128.42,3.6,128.4704495205,136.39,6.70872,1.9567100000000002,6.98825,6.70872,1.9567100000000002,6.98825,0.0,0.0,0.0,136.05
2021-01-31 17:30:00,126.408,12.29275,127.0043076693,8.718,2.54275,9.08125,117.69,9.75,118.0931776184,137.14,147.048,7.14275,147.2213747442,8.718,2.54275,9.08125,138.33,4.6,138.4064626381,137.44,139.148,11.30275,139.6062966401,8.718,2.54275,9.08125,130.43,8.76,130.7238405954,137.08,8.718,2.54275,9.08125,8.718,2.54275,9.08125,0.0,0.0,0.0,137.08
2021-01-31 18:00:00,125.3212,14.61035,126.1699865125,11.2812,3.29035,11.75125,114.04,11.32,114.6004537513,137.63,145.4012,5.28035,145.4970482778,11.2812,3.29035,11.75125,134.12,1.99,134.1347624593,138.09,137.6812,13.76035,138.3671206088,11.2812,3.29035,11.75125,126.4,10.47,126.8328857198,137.58,11.2812,3.29035,11.75125,11.2812,3.29035,11.75125,0.0,0.0,0.0,137.73
