Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-31 18:30:00,121.69128,15.62329,122.6900762835,10.09128,2.94329,10.51175,111.6,12.68,112.3180412935,138.24,141.31128,5.5532900000000005,141.4203552713,10.09128,2.94329,10.51175,131.22,2.61,131.2459542234,138.5,133.75128,14.85329,134.5734933984,10.09128,2.94329,10.51175,123.66,11.91,124.2322168361,138.19,10.09128,2.94329,10.51175,10.09128,2.94329,10.51175,0.0,0.0,0.0,138.14
2021-01-31 19:00:00,117.92544,16.41492,119.0624163949,8.24544,2.40492,8.589,109.68,14.01,110.5711648668,138.64,137.26544,4.4949200000000005,137.3390160304,8.24544,2.40492,8.589,129.02,2.09,129.0369268853,138.83,129.75544,15.79492,130.7132499305,8.24544,2.40492,8.589,121.51,13.39,122.245540614,138.59,8.24544,2.40492,8.589,8.24544,2.40492,8.589,0.0,0.0,0.0,138.53
2021-01-31 19:30:00,113.6356,16.5758,114.8381762873,7.6656,2.2358000000000002,7.985,105.97,14.34,106.9358522667,139.0,132.7656,4.4058,132.8386826832,7.6656,2.2358000000000002,7.985,125.1,2.17,125.1188191281,139.63,125.0856,15.9558,126.0991470272,7.6656,2.2358000000000002,7.985,117.42,13.72,118.2188428297,138.95,7.6656,2.2358000000000002,7.985,7.6656,2.2358000000000002,7.985,0.0,0.0,0.0,139.27
2021-01-31 20:00:00,109.0228,14.55415,109.9899731888,6.3228,1.84415,6.58625,102.7,12.71,103.4834967519,138.49,127.1328,11.35415,127.6388089809,6.3228,1.84415,6.58625,120.81,9.51,121.1837291058,139.16,120.1028,13.74415,120.8866585983,6.3228,1.84415,6.58625,113.78,11.9,114.4006048935,138.46,6.3228,1.84415,6.58625,6.3228,1.84415,6.58625,0.0,0.0,0.0,138.79
2021-01-31 20:30:00,107.16808,12.33319,107.8754140037,5.18808,1.51319,5.40425,101.98,10.82,102.5523905133,138.12,124.38808,15.54319,125.3554354684,5.18808,1.51319,5.40425,119.2,14.03,120.0228349107,138.37,118.18808,11.32319,118.7292587607,5.18808,1.51319,5.40425,113.0,9.81,113.4250241349,138.09,5.18808,1.51319,5.40425,5.18808,1.51319,5.40425,0.0,0.0,0.0,137.98
2021-01-31 21:00:00,103.33664,13.35152,104.1956057269,4.73664,1.38152,4.934,98.6,11.97,99.3239190729,138.7,120.02664,16.87152,121.2066107801,4.73664,1.38152,4.934,115.29,15.49,116.3259394976,138.99,113.96664,12.44152,114.6437370849,4.73664,1.38152,4.934,109.23,11.06,109.7885080507,138.66,4.73664,1.38152,4.934,4.73664,1.38152,4.934,0.0,0.0,0.0,138.62
2021-01-31 21:30:00,99.34128,14.96454,100.462069307,4.54128,1.32454,4.7305,94.8,13.64,95.7762475774,139.54,115.45128,17.59454,116.7842707365,4.54128,1.32454,4.7305,110.91,16.27,112.0970160174,139.75,109.56128,14.18454,110.4756771885,4.54128,1.32454,4.7305,105.02,12.86,105.8044422508,139.5,4.54128,1.32454,4.7305,4.54128,1.32454,4.7305,0.0,0.0,0.0,139.37
2021-01-31 22:00:00,94.83488,16.38934,96.2406615223,4.69488,1.36934,4.8905,90.14,15.02,91.3828211427,139.83,110.16488,18.20934,111.659665272,4.69488,1.36934,4.8905,105.47,16.84,106.8059291425,139.96,104.52488,15.71934,105.7002752553,4.69488,1.36934,4.8905,99.83,14.35,100.8560925279,139.79,4.69488,1.36934,4.8905,4.69488,1.36934,4.8905,0.0,0.0,0.0,139.59
2021-01-31 22:30:00,88.87088,17.199840000000002,90.5199856827,4.73088,1.37984,4.928,84.14,15.82,85.61432123189999,138.63,104.03088,19.31984,105.8096413906,4.73088,1.37984,4.928,99.3,17.94,100.9075497671,138.84,98.69088,17.02984,100.1494146044,4.73088,1.37984,4.928,93.96,15.65,95.2544177453,138.59,4.73088,1.37984,4.928,4.73088,1.37984,4.928,0.0,0.0,0.0,138.49
2021-01-31 23:00:00,84.22904,18.41097,86.2177185714,5.00904,1.46097,5.21775,79.22,16.95,81.013029199,139.33,98.60904,20.55097,100.7277773887,5.00904,1.46097,5.21775,93.6,19.09,95.5268972594,139.53,93.54904,18.13097,95.289847088,5.00904,1.46097,5.21775,88.54,16.67,90.0956186504,139.29,5.00904,1.46097,5.21775,5.00904,1.46097,5.21775,0.0,0.0,0.0,139.17
2021-01-31 23:30:00,78.9356,18.76955,81.136458849,5.4156,1.57955,5.64125,73.52,17.19,75.5028906731,138.13,92.9056,21.41955,95.3427901499,5.4156,1.57955,5.64125,87.49,19.84,89.711346551,138.36,88.2156,19.35955,90.3149171486,5.4156,1.57955,5.64125,82.8,17.78,84.6874748708,138.09,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,138.02
2021-02-01 00:00:00,75.52824,19.34532,77.9663802122,5.29824,1.54532,5.519,70.23,17.8,72.4506238759,138.31,89.07824,22.73532,91.9338219427,5.29824,1.54532,5.519,83.78,21.19,86.418195422,138.65,84.56824,19.39532,86.7638499296,5.29824,1.54532,5.519,79.27,17.85,81.2548792381,138.27,5.29824,1.54532,5.519,5.29824,1.54532,5.519,0.0,0.0,0.0,138.33
2021-02-01 00:30:00,74.31424,19.64332,76.8665485592,5.15424,1.50332,5.369,69.16,18.14,71.4994069905,138.23,87.64424,22.85332,90.5747593991,5.15424,1.50332,5.369,82.49,21.35,85.2081134634,138.56,83.18424,19.73332,85.4928166725,5.15424,1.50332,5.369,78.03,18.23,80.1312286191,138.2,5.15424,1.50332,5.369,5.15424,1.50332,5.369,0.0,0.0,0.0,138.23
2021-02-01 01:00:00,74.75056000000001,19.52308,77.2579890561,5.77056,1.68308,6.011,68.98,17.84,71.2496035077,137.83,88.02056,22.65308,90.8888387878,5.77056,1.68308,6.011,82.25,20.97,84.8811133292,138.16,83.60056,19.58308,85.8635583621,5.77056,1.68308,6.011,77.83,17.9,79.8618738823,137.8,5.77056,1.68308,6.011,5.77056,1.68308,6.011,0.0,0.0,0.0,137.81
2021-02-01 01:30:00,74.3632,19.9901,77.0031792347,7.0632,2.0601,7.3575,67.3,17.93,69.6475046215,137.88,87.2832,23.3701,90.3577256036,7.0632,2.0601,7.3575,80.22,21.31,83.0021957541,138.23,83.0032,20.0501,85.3905013468,7.0632,2.0601,7.3575,75.94,17.99,78.0418073855,137.84,7.0632,2.0601,7.3575,7.0632,2.0601,7.3575,0.0,0.0,0.0,137.9
2021-02-01 02:00:00,72.5288,22.3334,75.8894431723,10.4688,3.0534,10.905,62.06,19.28,64.9858600005,138.32,84.3588,25.2334,88.0518688785,10.4688,3.0534,10.905,73.89,22.18,77.1471613217,138.63,80.4788,22.5134,83.568477484,10.4688,3.0534,10.905,70.01,19.46,72.6642394855,138.28,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0.0,0.0,0.0,138.3
2021-02-01 02:30:00,71.27432,23.31876,74.9919546311,11.82432,3.44876,12.317,59.45,19.87,62.6826882002,138.51,82.67432,26.88876,86.9370381472,11.82432,3.44876,12.317,70.85,23.44,74.6267787058,138.91,78.88432,23.56876,82.3299604628,11.82432,3.44876,12.317,67.06,20.12,70.0132701707,138.47,11.82432,3.44876,12.317,11.82432,3.44876,12.317,0.0,0.0,0.0,138.58
2021-02-01 03:00:00,70.51904,24.09597,74.5221495447,11.36904,3.31597,11.84275,59.15,20.78,62.6939462787,138.62,81.77904,25.37597,85.6256459057,11.36904,3.31597,11.84275,70.41,22.06,73.7849015721,138.77,78.06904,24.46597,81.8129494308,11.36904,3.31597,11.84275,66.7,21.15,69.9729411987,138.57,11.36904,3.31597,11.84275,11.36904,3.31597,11.84275,0.0,0.0,0.0,138.43
2021-02-01 03:30:00,71.52792,22.59356,75.0114144181,7.65792,2.23356,7.977,63.87,20.36,67.0366056718,138.84,83.68792,22.22356,86.588420548,7.65792,2.23356,7.977,76.03,19.99,78.6140000254,138.79,79.70792,22.93356,82.9415498107,7.65792,2.23356,7.977,72.05,20.7,74.9646083162,138.8,7.65792,2.23356,7.977,7.65792,2.23356,7.977,0.0,0.0,0.0,138.43
2021-02-01 04:00:00,71.05512,21.86566,74.3433733795,6.70512,1.95566,6.9845,64.35,19.91,67.3597105101,138.47,83.32512,21.41566,86.0331686982,6.70512,1.95566,6.9845,76.62,19.46,79.05261539,138.41,79.29512,22.15566,82.3321888805,6.70512,1.95566,6.9845,72.59,20.2,75.3481791419,138.43,6.70512,1.95566,6.9845,6.70512,1.95566,6.9845,0.0,0.0,0.0,138.06
2021-02-01 04:30:00,71.81752,21.33511,74.9195775326,6.25752,1.82511,6.51825,65.56,19.51,68.401415921,138.66,84.33752,20.82511,86.8706077236,6.25752,1.82511,6.51825,78.08,19.0,80.3584867951,138.6,80.23752,21.57511,83.0875742049,6.25752,1.82511,6.51825,73.98,19.75,76.5709011309,138.62,6.25752,1.82511,6.51825,6.25752,1.82511,6.51825,0.0,0.0,0.0,138.24
2021-02-01 05:00:00,72.69744,21.29717,75.7528034634,6.60744,1.92717,6.88275,66.09,19.37,68.8700588064,138.52,85.32744,20.75717,87.8158990352,6.60744,1.92717,6.88275,78.72,18.83,80.9407641427,138.45,81.17744,21.51717,83.9807440415,6.60744,1.92717,6.88275,74.57,19.59,77.1002788581,138.48,6.60744,1.92717,6.88275,6.60744,1.92717,6.88275,0.0,0.0,0.0,138.1
2021-02-01 05:30:00,77.76584,19.37337,80.142706069,5.80584,1.69337,6.04775,71.96,17.68,74.1000944669,138.41,91.61584,19.35337,93.6376797516,5.80584,1.69337,6.04775,85.81,17.66,87.6083997114,138.38,87.01584,19.41337,89.1551195707,5.80584,1.69337,6.04775,81.21,17.72,83.1207705691,138.37,5.80584,1.69337,6.04775,5.80584,1.69337,6.04775,0.0,0.0,0.0,138.03
2021-02-01 06:00:00,82.27408,16.99494,84.011024428,5.19408,1.5149400000000002,5.4105,77.08,15.48,78.619061302,137.29,97.10408,17.24494,98.6234774699,5.19408,1.5149400000000002,5.4105,91.91,15.73,93.2463457729,137.27,92.21408,16.82494,93.7364131821,5.19408,1.5149400000000002,5.4105,87.02,15.31,88.3565306019,137.26,5.19408,1.5149400000000002,5.4105,5.19408,1.5149400000000002,5.4105,0.0,0.0,0.0,136.93
2021-02-01 06:30:00,90.8436,13.6423,91.8622447486,5.2536,1.5323,5.4725,85.59,12.11,86.4424675724,136.74,106.5236,11.0023,107.0902794947,5.2536,1.5323,5.4725,101.27,9.47,101.7118174058,136.4,101.4636,12.5223,102.2334100099,5.2536,1.5323,5.4725,96.21,10.99,96.8356556233,136.71,5.2536,1.5323,5.4725,5.2536,1.5323,5.4725,0.0,0.0,0.0,136.06
2021-02-01 07:00:00,98.45928,10.91854,99.0628302334,5.06928,1.47854,5.2805,93.39,9.44,93.8658921014,136.92,114.85928,6.37854,115.0362550444,5.06928,1.47854,5.2805,109.79,4.9,109.8992907165,136.31,109.50928,9.91854,109.9575365396,5.06928,1.47854,5.2805,104.44,8.44,104.780471463,136.89,5.06928,1.47854,5.2805,5.06928,1.47854,5.2805,0.0,0.0,0.0,135.98
2021-02-01 07:30:00,108.17056,6.25808,108.3514356896,6.85056,1.99808,7.136,101.32,4.26,101.4095163187,136.41,125.40056,5.04808,125.502125719,6.85056,1.99808,7.136,118.55,3.05,118.58922801,136.06,119.07056,14.11808,119.9046222695,6.85056,1.99808,7.136,112.22,12.12,112.872595434,136.38,6.85056,1.99808,7.136,6.85056,1.99808,7.136,0.0,0.0,0.0,135.74
2021-02-01 08:00:00,112.26496,6.21853,112.4370550982,15.11496,4.40853,15.74475,97.15,1.81,97.1668595767,137.79,128.54496,5.77853,128.6747766672,15.11496,4.40853,15.74475,113.43,1.37,113.4382730828,137.72,122.00496,22.25853,124.0187583487,15.11496,4.40853,15.74475,106.89,17.85,108.370173941,137.74,15.11496,4.40853,15.74475,15.11496,4.40853,15.74475,0.0,0.0,0.0,137.39
2021-02-01 08:30:00,119.17904,10.33472,119.62629315,17.15904,5.00472,17.874,102.02,5.33,102.1591371342,136.47,136.23904,11.47472,136.7214146328,17.15904,5.00472,17.874,119.08,6.47,119.2556384411,136.39,129.64904,16.17472,130.6541049489,17.15904,5.00472,17.874,112.49,11.17,113.0432173994,136.44,17.15904,5.00472,17.874,17.15904,5.00472,17.874,0.0,0.0,0.0,136.05
2021-02-01 09:00:00,122.42864,10.78377,122.9026508569,20.85864,6.08377,21.72775,101.57,4.7,101.6786845902,137.0,139.90864,18.973770000000002,141.1893462506,20.85864,6.08377,21.72775,119.05,12.89,119.7457915753,137.03,133.40864,9.15377,133.7223120196,20.85864,6.08377,21.72775,112.55,3.07,112.5918620505,136.97,20.85864,6.08377,21.72775,20.85864,6.08377,21.72775,0.0,0.0,0.0,136.72
2021-02-01 09:30:00,120.15456,14.55133,121.0324728887,28.56456,8.33133,29.75475,91.59,6.22,91.8009613239,137.4,135.64456,22.12133,137.436530437,28.56456,8.33133,29.75475,107.08,13.79,107.9643019706,137.22,130.02456,13.04133,130.6769394016,28.56456,8.33133,29.75475,101.46,4.71,101.5692655285,137.37,28.56456,8.33133,29.75475,28.56456,8.33133,29.75475,0.0,0.0,0.0,136.9
2021-02-01 10:00:00,118.7168,15.2574,119.693219762,30.9168,9.0174,32.205,87.8,6.24,88.0214610195,137.48,133.5668,22.9574,135.5253934766,30.9168,9.0174,32.205,102.65,13.94,103.5922106145,137.3,128.1668,13.7174,128.8987807739,30.9168,9.0174,32.205,97.25,4.7,97.3635070239,137.44,30.9168,9.0174,32.205,30.9168,9.0174,32.205,0.0,0.0,0.0,136.98
2021-02-01 10:30:00,117.04736,15.84798,118.1153798328,33.86736,9.87798,35.2785,83.18,5.97,83.3939644099,137.69,131.29736,21.32798,133.0183426218,33.86736,9.87798,35.2785,97.43,11.45,98.100496431,137.85,125.99736,14.23798,126.7992697197,33.86736,9.87798,35.2785,92.13,4.36,92.2331095648,137.65,33.86736,9.87798,35.2785,33.86736,9.87798,35.2785,0.0,0.0,0.0,137.48
2021-02-01 11:00:00,115.79752,16.39636,116.952581243,35.98752,10.49636,37.487,79.81,5.9,80.0277833006,137.86,129.45752,22.55636,131.4079101919,35.98752,10.49636,37.487,93.47,12.06,94.2448115283,137.98,124.36752,14.74636,125.2387127217,35.98752,10.49636,37.487,88.38,4.25,88.4821275739,137.81,35.98752,10.49636,37.487,35.98752,10.49636,37.487,0.0,0.0,0.0,137.6
2021-02-01 11:30:00,114.17464,19.15927,115.7710069321,40.69464,11.86927,42.39025,73.48,7.29,73.8407374015,138.23,126.65464,23.22927,128.7672195019,40.69464,11.86927,42.39025,85.96,11.36,86.7073883818,138.31,122.05464,17.629269999999998,123.3212321795,40.69464,11.86927,42.39025,81.36,5.76,81.5636389576,138.2,40.69464,11.86927,42.39025,40.69464,11.86927,42.39025,0.0,0.0,0.0,137.96
2021-02-01 12:00:00,111.62192,21.11181,113.6008870826,42.69192,12.45181,44.47075,68.93,8.66,69.4718684073,138.67,123.34192,22.29181,125.3401532725,42.69192,12.45181,44.47075,80.65,9.84,81.2480652077,138.79,118.99192,19.69181,120.6102997524,42.69192,12.45181,44.47075,76.3,7.24,76.642726987,138.63,42.69192,12.45181,44.47075,42.69192,12.45181,44.47075,0.0,0.0,0.0,138.47
2021-02-01 12:30:00,112.43208,21.35144,114.4414986061,43.10208,12.57144,44.898,69.33,8.78,69.8837413137,138.72,124.20208,22.09144,126.1514502398,43.10208,12.57144,44.898,81.1,9.52,81.6568453958,138.86,119.83208,19.94144,121.4799918769,43.10208,12.57144,44.898,76.73,7.37,77.0831356394,138.68,43.10208,12.57144,44.898,43.10208,12.57144,44.898,0.0,0.0,0.0,138.55
2021-02-01 13:00:00,110.98336,21.96473,113.1360047061,42.15336,12.29473,43.90975,68.83,9.67,69.5059551405,139.06,122.73336,20.02473,124.356212022,42.15336,12.29473,43.90975,80.58,7.73,80.9499184681,139.31,118.33336,20.61473,120.1155742685,42.15336,12.29473,43.90975,76.18,8.32,76.632987675,139.02,42.15336,12.29473,43.90975,42.15336,12.29473,43.90975,0.0,0.0,0.0,138.98
2021-02-01 13:30:00,111.20592,15.46131,112.2755928506,41.69592,12.16131,43.43325,69.51,3.3,69.5882899632,138.23,121.50592,20.58131,123.236678454,41.69592,12.16131,43.43325,79.81,8.42,80.2529282955,137.47,118.66592,15.00131,119.6103669051,41.69592,12.16131,43.43325,76.97,2.84,77.0223766187,138.2,41.69592,12.16131,43.43325,41.69592,12.16131,43.43325,0.0,0.0,0.0,137.11
2021-02-01 14:00:00,109.8844,11.73045,110.5087544974,36.8244,10.74045,38.35875,73.06,0.99,73.0667071928,137.97,120.0944,19.28045,121.6322352979,36.8244,10.74045,38.35875,83.27,8.54,83.7067769061,136.62,117.7344,11.94045,118.338342432,36.8244,10.74045,38.35875,80.91,1.2,80.9188982871,137.93,36.8244,10.74045,38.35875,36.8244,10.74045,38.35875,0.0,0.0,0.0,136.26
2021-02-01 14:30:00,109.12744,11.46467,109.728012919,33.78744,9.85467,35.19525,75.34,1.6099999999999999,75.3572007176,138.4,119.74744,19.17467,121.27290446,33.78744,9.85467,35.19525,85.96,9.32,86.4637727606,137.06,117.23744,10.37467,117.6955866435,33.78744,9.85467,35.19525,83.45,0.52,83.4516201161,138.36,33.78744,9.85467,35.19525,33.78744,9.85467,35.19525,0.0,0.0,0.0,136.71
2021-02-01 15:00:00,110.33064,12.80227,111.0709153647,33.95064,9.90227,35.36525,76.38,2.9,76.4350338523,138.46,121.14064,19.91227,122.7662541424,33.95064,9.90227,35.36525,87.19,10.01,87.7627267124,137.06,118.55064,10.89227,119.0499718192,33.95064,9.90227,35.36525,84.6,0.99,84.6057923549,138.42,33.95064,9.90227,35.36525,33.95064,9.90227,35.36525,0.0,0.0,0.0,136.71
2021-02-01 15:30:00,113.9236,7.4023,114.1638326365,22.5336,6.5723,23.4725,91.39,0.8300000000000001,91.3937689342,137.69,127.3036,14.4023,128.1157009045,22.5336,6.5723,23.4725,104.77,7.83,105.062180636,136.22,123.7836,7.9623,124.0394205495,22.5336,6.5723,23.4725,101.25,1.3900000000000001,101.2595407851,137.66,22.5336,6.5723,23.4725,22.5336,6.5723,23.4725,0.0,0.0,0.0,135.83
2021-02-01 16:00:00,117.49512,7.11941,117.7106164395,19.57512,5.70941,20.39075,97.92,1.4100000000000001,97.9301511282,137.65,131.86512,12.93941,132.4984460428,19.57512,5.70941,20.39075,112.29,7.23,112.5225177464,136.02,128.08512,6.61941,128.2560507507,19.57512,5.70941,20.39075,108.51,0.91,108.5138157103,137.61,19.57512,5.70941,20.39075,19.57512,5.70941,20.39075,0.0,0.0,0.0,135.71
2021-02-01 16:30:00,118.76752,9.66136,119.1598325108,22.42752,6.54136,23.362,96.34,3.12,96.3905078314,137.9,132.76752,15.00136,133.6123316494,22.42752,6.54136,23.362,110.34,8.46,110.6638477553,136.22,129.17752,7.83136,129.4146895557,22.42752,6.54136,23.362,106.75,1.29,106.7577940949,137.86,22.42752,6.54136,23.362,22.42752,6.54136,23.362,0.0,0.0,0.0,135.9
2021-02-01 17:00:00,123.4876,10.69805,123.9501336327,21.6276,6.30805,22.52875,101.86,4.39,101.954557034,137.67,138.8076,12.49805,139.3691180698,21.6276,6.30805,22.52875,117.18,6.19,117.3433785946,136.18,134.4876,9.03805,134.7909525954,21.6276,6.30805,22.52875,112.86,2.73,112.8930135128,137.63,21.6276,6.30805,22.52875,21.6276,6.30805,22.52875,0.0,0.0,0.0,135.85
2021-02-01 17:30:00,128.82872,17.99171,130.0789787997,25.78872,7.52171,26.86325,103.04,10.47,103.5705677304,137.81,146.34872,15.23171,147.1392294229,25.78872,7.52171,26.86325,120.56,7.71,120.8062817075,137.51,139.90872,16.99171,140.9367522712,25.78872,7.52171,26.86325,114.12,9.47,114.5122495631,137.77,25.78872,7.52171,26.86325,25.78872,7.52171,26.86325,0.0,0.0,0.0,137.16
2021-02-01 18:00:00,130.36152,18.98586,131.7368163296,26.83152,7.8258600000000005,27.9495,103.53,11.16,104.1297579945,137.98,148.25152,14.13586,148.9239259496,26.83152,7.8258600000000005,27.9495,121.42,6.31,121.5838496676,138.02,141.50152,18.04586,142.6475840155,26.83152,7.8258600000000005,27.9495,114.67,10.22,115.1245295322,137.93,26.83152,7.8258600000000005,27.9495,26.83152,7.8258600000000005,27.9495,0.0,0.0,0.0,137.7
2021-02-01 18:30:00,127.78616,18.66013,129.1414075313,24.68616,7.20013,25.71475,103.1,11.46,103.7349584277,138.06,145.74616,12.21013,146.2567278089,24.68616,7.20013,25.71475,121.06,5.01,121.1636236665,138.23,138.86616,17.76013,139.9972592973,24.68616,7.20013,25.71475,114.18,10.56,114.6672839131,138.02,24.68616,7.20013,25.71475,24.68616,7.20013,25.71475,0.0,0.0,0.0,137.89
2021-02-01 19:00:00,126.58104,14.82572,127.4463089344,17.71104,5.16572,18.449,108.87,9.66,109.29772413,137.44,145.63104,12.13572,146.1358118717,17.71104,5.16572,18.449,127.92,6.97,128.1097470921,137.54,138.33104,13.75572,139.0132959835,17.71104,5.16572,18.449,120.62,8.59,120.9254832531,137.4,17.71104,5.16572,18.449,17.71104,5.16572,18.449,0.0,0.0,0.0,137.2
2021-02-01 19:30:00,123.94416,14.81913,124.8269258296,16.93416,4.9391300000000005,17.63975,107.01,9.88,107.4651315544,138.21,142.77416,11.999130000000001,143.2774925955,16.93416,4.9391300000000005,17.63975,125.84,7.06,126.0378879544,138.32,135.49416,13.749130000000001,136.1899628088,16.93416,4.9391300000000005,17.63975,118.56,8.81,118.8868777452,138.17,16.93416,4.9391300000000005,17.63975,16.93416,4.9391300000000005,17.63975,0.0,0.0,0.0,137.97
2021-02-01 20:00:00,120.88672,14.43696,121.7457386786,14.28672,4.16696,14.882,106.6,10.27,107.0935707687,138.8,139.70672,10.82696,140.1256246231,14.28672,4.16696,14.882,125.42,6.66,125.5967037784,138.92,132.38672,13.37696,133.0608383079,14.28672,4.16696,14.882,118.1,9.21,118.4585754599,138.76,14.28672,4.16696,14.882,14.28672,4.16696,14.882,0.0,0.0,0.0,138.57
2021-02-01 20:30:00,117.17792,12.56856,117.8500472465,7.29792,2.1285600000000002,7.602,109.88,10.44,110.3748522083,138.2,136.72792,8.47856,136.9905474374,7.29792,2.1285600000000002,7.602,129.43,6.35,129.5856759059,138.31,129.04792,11.57856,129.566310081,7.29792,2.1285600000000002,7.602,121.75,9.45,122.1161946672,138.16,7.29792,2.1285600000000002,7.602,7.29792,2.1285600000000002,7.602,0.0,0.0,0.0,137.94
2021-02-01 21:00:00,112.67368,13.04149,113.4259169069,5.1136800000000004,1.49149,5.32675,107.56,11.55,108.1783531951,138.22,131.81368,6.55149,131.9763927995,5.1136800000000004,1.49149,5.32675,126.7,5.06,126.8009999961,138.37,124.26368,12.15149,124.8564010228,5.1136800000000004,1.49149,5.32675,119.15,10.66,119.625908983,138.16,5.1136800000000004,1.49149,5.32675,5.1136800000000004,1.49149,5.32675,0.0,0.0,0.0,138.01
2021-02-01 21:30:00,106.57384,17.69987,108.0336464735,7.47384,2.17987,7.7852500000000004,99.1,15.52,100.307927902,138.65,124.37384,8.22987,124.6458295996,7.47384,2.17987,7.7852500000000004,116.9,6.05,117.0564500572,138.89,117.78384,12.26987,118.4212087211,7.47384,2.17987,7.7852500000000004,110.31,10.09,110.7705023912,138.61,7.47384,2.17987,7.7852500000000004,7.47384,2.17987,7.7852500000000004,0.0,0.0,0.0,138.52
2021-02-01 22:00:00,102.84168,20.22299,104.8111657686,6.18168,1.80299,6.43925,96.66,18.42,98.399451218,137.35,119.64168,15.72299,120.6703940814,6.18168,1.80299,6.43925,113.46,13.92,114.3107081598,136.75,115.01168,5.27299,115.1324930676,6.18168,1.80299,6.43925,108.83,3.47,108.885305712,137.32,6.18168,1.80299,6.43925,6.18168,1.80299,6.43925,0.0,0.0,0.0,136.38
2021-02-01 22:30:00,96.21016,21.39713,98.5608038698,5.27016,1.5371299999999999,5.48975,90.94,19.86,93.0833132199,138.29,112.13016,18.08713,113.5795626566,5.27016,1.5371299999999999,5.48975,106.86,16.55,108.1340006658,137.85,107.68016,3.71713,107.7442987497,5.27016,1.5371299999999999,5.48975,102.41,2.18,102.4332001843,138.26,5.27016,1.5371299999999999,5.48975,5.27016,1.5371299999999999,5.48975,0.0,0.0,0.0,137.48
2021-02-01 23:00:00,91.7792,22.4981,94.4964870048,5.4792,1.5981,5.7075,86.3,20.9,88.7947070495,139.1,107.0092,18.2381,108.5522785401,5.4792,1.5981,5.7075,101.53,16.64,102.8845493745,138.57,102.6492,2.9281,102.6909539845,5.4792,1.5981,5.7075,97.17,1.33,97.1791016629,139.06,5.4792,1.5981,5.7075,5.4792,1.5981,5.7075,0.0,0.0,0.0,138.21
2021-02-01 23:30:00,86.52088,23.98984,89.7851607962,4.73088,1.37984,4.928,81.79,22.61,84.8576231107,139.78,100.94088,19.30984,102.7712565652,4.73088,1.37984,4.928,96.21,17.93,97.8664855811,139.23,96.84088,1.94984,96.8605075105,4.73088,1.37984,4.928,92.11,0.5700000000000001,92.1117636353,139.73,4.73088,1.37984,4.928,4.73088,1.37984,4.928,0.0,0.0,0.0,138.87
2021-02-02 00:00:00,81.85176,27.89843,86.4756209088,4.93176,1.43843,5.13725,76.92,26.46,81.3438258259,137.84,97.53176,13.07843,98.4047231588,4.93176,1.43843,5.13725,92.6,11.64,93.3287179811,138.29,92.40176,6.70843,92.6449582231,4.93176,1.43843,5.13725,87.47,5.27,87.628612907,137.81,4.93176,1.43843,5.13725,4.93176,1.43843,5.13725,0.0,0.0,0.0,137.93
2021-02-02 00:30:00,79.94,28.33,84.8115116007,5.28,1.54,5.5,74.66,26.79,79.320991547,137.21,95.23,14.31,96.299164067,5.28,1.54,5.5,89.95,12.77,90.8519421917,137.81,90.21,7.17,90.4944915451,5.28,1.54,5.5,84.93,5.63,85.1164014747,137.18,5.28,1.54,5.5,5.28,1.54,5.5,0.0,0.0,0.0,137.44
2021-02-02 01:00:00,81.09952,27.84361,85.7461297206,5.42952,1.5836100000000002,5.65575,75.67,26.26,80.0970442651,136.92,96.58952,13.92361,97.5879208164,5.42952,1.5836100000000002,5.65575,91.16,12.34,91.9914191651,137.52,91.51952,6.7336100000000005,91.7669005942,5.42952,1.5836100000000002,5.65575,86.09,5.15,86.2439018134,136.89,5.42952,1.5836100000000002,5.65575,5.42952,1.5836100000000002,5.65575,0.0,0.0,0.0,137.17
2021-02-02 01:30:00,80.47776,29.03893,85.5565854284,5.20776,1.5189300000000001,5.42475,75.27,27.52,80.1431425638,137.8,95.78776,12.81893,96.641709071,5.20776,1.5189300000000001,5.42475,90.58,11.3,91.2821253039,138.18,90.82776,7.77893,91.160264033,5.20776,1.5189300000000001,5.42475,85.62,6.26,85.8485410476,137.77,5.20776,1.5189300000000001,5.42475,5.20776,1.5189300000000001,5.42475,0.0,0.0,0.0,137.84
2021-02-02 02:00:00,79.59824,29.12407,84.7590187795,5.32824,1.55407,5.55025,74.27,27.57,79.2220789932,137.85,94.67824,12.13407,95.4526311018,5.32824,1.55407,5.55025,89.35,10.58,89.9742124167,138.14,89.83824,7.82407,90.1782980415,5.32824,1.55407,5.55025,84.51,6.27,84.7422739841,137.81,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,137.78
2021-02-02 02:30:00,78.10304,29.72047,83.5666871083,6.17304,1.80047,6.43025,71.93,27.92,77.1586113146,138.67,92.89304,15.44047,94.1675368387,6.17304,1.80047,6.43025,86.72,13.64,87.7861492492,139.29,88.01304,8.16047,88.3905451995,6.17304,1.80047,6.43025,81.84,6.36,82.0867541081,138.63,6.17304,1.80047,6.43025,6.17304,1.80047,6.43025,0.0,0.0,0.0,138.93
2021-02-02 03:00:00,77.89296,29.67378,83.3537427897,6.25296,1.8237800000000002,6.5135000000000005,71.64,27.85,76.8629436074,138.58,92.58296,15.10378,93.8068688991,6.25296,1.8237800000000002,6.5135000000000005,86.33,13.28,87.3454480783,139.17,87.75296,8.14378,88.1300354105,6.25296,1.8237800000000002,6.5135000000000005,81.5,6.32,81.7446781142,138.55,6.25296,1.8237800000000002,6.5135000000000005,6.25296,1.8237800000000002,6.5135000000000005,0.0,0.0,0.0,138.78
2021-02-02 03:30:00,76.02,30.905,82.0619243316,8.04,2.345,8.375,67.98,28.56,73.7357036991,138.87,90.0,16.905,91.5738992563,8.04,2.345,8.375,81.96,14.56,83.2432291541,139.53,85.41,9.355,85.9208014686,8.04,2.345,8.375,77.37,7.01,77.6869165304,138.83,8.04,2.345,8.375,8.04,2.345,8.375,0.0,0.0,0.0,139.16
2021-02-02 04:00:00,76.76896,30.43303,82.5811269871,6.79896,1.98303,7.08225,69.97,28.45,75.5327968501,138.6,91.11896,14.77303,92.3087606182,6.79896,1.98303,7.08225,84.32,12.79,85.2845032817,139.07,86.39896,8.96303,86.8626283039,6.79896,1.98303,7.08225,79.6,6.98,79.9054466229,138.56,6.79896,1.98303,7.08225,6.79896,1.98303,7.08225,0.0,0.0,0.0,138.71
2021-02-02 04:30:00,76.31976,30.90118,82.3382577655,7.40976,2.16118,7.7185,68.91,28.74,74.6630812383,138.33,90.40976,14.89118,91.6278993814,7.40976,2.16118,7.7185,83.0,12.73,83.9705478129,138.76,85.81976,9.57118,86.351830861,7.40976,2.16118,7.7185,78.41,7.41,78.7593562696,138.3,7.40976,2.16118,7.7185,7.40976,2.16118,7.7185,0.0,0.0,0.0,138.39
2021-02-02 05:00:00,78.44272,30.63371,84.2121399168,8.17272,2.38371,8.51325,70.27,28.25,75.7359584346,138.4,92.81272,14.51371,93.9406662301,8.17272,2.38371,8.51325,84.64,12.13,85.5047747205,138.81,88.11272,9.24371,88.5962617742,8.17272,2.38371,8.51325,79.94,6.86,80.23380335,138.37,8.17272,2.38371,8.51325,8.17272,2.38371,8.51325,0.0,0.0,0.0,138.47
2021-02-02 05:30:00,79.7508,30.04315,85.2219511779,7.9308,2.3131500000000003,8.26125,71.82,27.73,76.987435988,138.0,94.4008,14.25315,95.470745915,7.9308,2.3131500000000003,8.26125,86.47,11.94,87.2904605326,138.44,89.6508,8.74315,90.0761267627,7.9308,2.3131500000000003,8.26125,81.72,6.43,81.9725765119,137.98,7.9308,2.3131500000000003,8.26125,7.9308,2.3131500000000003,8.26125,0.0,0.0,0.0,138.09
2021-02-02 06:00:00,82.66488,28.30434,87.3763014109,7.21488,2.10434,7.5155,75.45,26.2,79.8695342418,137.48,98.03488,12.43434,98.8202940081,7.21488,2.10434,7.5155,90.82,10.33,91.4055868096,137.89,93.04488,6.97434,93.3059007386,7.21488,2.10434,7.5155,85.83,4.87,85.9680510422,137.46,7.21488,2.10434,7.5155,7.21488,2.10434,7.5155,0.0,0.0,0.0,137.55
2021-02-02 06:30:00,93.17176,23.43843,96.0746421402,6.8517600000000005,1.99843,7.13725,86.32,21.44,88.9427681152,137.09,110.03176,6.43843,110.2199691053,6.8517600000000005,1.99843,7.13725,103.18,4.44,103.2754859587,137.26,104.60176,3.26843,104.6528109023,6.8517600000000005,1.99843,7.13725,97.75,1.27,97.7582497798,137.07,6.8517600000000005,1.99843,7.13725,6.8517600000000005,1.99843,7.13725,0.0,0.0,0.0,136.92
2021-02-02 07:00:00,99.01672,22.15946,101.4660165132,6.5467200000000005,1.9094600000000002,6.8195,92.47,20.25,94.6613088859,138.17,116.36672,2.50946,116.3937752333,6.5467200000000005,1.9094600000000002,6.8195,109.82,0.6000000000000001,109.8216390335,138.08,110.66672,3.64946,110.7268778294,6.5467200000000005,1.9094600000000002,6.8195,104.12,1.74,104.1345379785,138.14,6.5467200000000005,1.9094600000000002,6.8195,6.5467200000000005,1.9094600000000002,6.8195,0.0,0.0,0.0,137.76
2021-02-02 07:30:00,107.85176,19.50843,109.6019204949,8.53176,2.48843,8.88725,99.32,17.02,100.7677666717,137.15,126.29176,5.42843,126.4083719386,8.53176,2.48843,8.88725,117.76,2.94,117.7966943509,136.97,120.35176,7.44843,120.5820270379,8.53176,2.48843,8.88725,111.82,4.96,111.9299513088,137.13,8.53176,2.48843,8.88725,8.53176,2.48843,8.88725,0.0,0.0,0.0,136.64
2021-02-02 08:00:00,113.64616,17.75638,115.0249482219,9.65616,2.81638,10.0585,103.99,14.94,105.0577160422,136.76,132.78616,8.37638,133.0500959393,9.65616,2.81638,10.0585,123.13,5.5600000000000005,123.2554684385,136.48,126.77616,9.93638,127.1649574051,9.65616,2.81638,10.0585,117.12,7.12,117.3362211766,136.74,9.65616,2.81638,10.0585,9.65616,2.81638,10.0585,0.0,0.0,0.0,136.16
2021-02-02 08:30:00,120.26296,9.75628,120.658048001,7.87296,2.29628,8.201,112.39,7.46,112.637310426,136.14,140.38296,13.38628,141.0197431234,7.87296,2.29628,8.201,132.51,11.09,132.9732612219,136.04,133.36296,7.34628,133.5651411477,7.87296,2.29628,8.201,125.49,5.05,125.591570577,136.12,7.87296,2.29628,8.201,7.87296,2.29628,8.201,0.0,0.0,0.0,135.73
2021-02-02 09:00:00,126.59264,4.19077,126.6619874128,10.32264,3.01077,10.75275,116.27,1.18,116.2759876329,137.03,145.86264,19.80077,147.2004763592,10.32264,3.01077,10.75275,135.54,16.79,136.575970434,136.84,138.44264,4.73077,138.5234447845,10.32264,3.01077,10.75275,128.12,1.72,128.131544906,137.01,10.32264,3.01077,10.75275,10.32264,3.01077,10.75275,0.0,0.0,0.0,136.52
2021-02-02 09:30:00,131.11224,3.27357,131.1531003765,9.61224,2.80357,10.01275,121.5,0.47000000000000003,121.5009090501,137.66,150.69224,24.07357,152.6030404965,9.61224,2.80357,10.01275,141.08,21.27,142.6743820733,137.03,143.10224,4.34357,143.1681448276,9.61224,2.80357,10.01275,133.49,1.54,133.4988827669,137.64,9.61224,2.80357,10.01275,9.61224,2.80357,10.01275,0.0,0.0,0.0,136.72
2021-02-02 10:00:00,133.6212,4.1191,133.684674044,8.911200000000001,2.5991,9.2825,124.71,1.52,124.7192627464,136.93,153.8712,22.3091,155.4800377291,8.911200000000001,2.5991,9.2825,144.96,19.71,146.2938334312,136.68,145.9712,6.3291,146.1083458816,8.911200000000001,2.5991,9.2825,137.06,3.73,137.1107453849,136.91,8.911200000000001,2.5991,9.2825,8.911200000000001,2.5991,9.2825,0.0,0.0,0.0,136.37
2021-02-02 10:30:00,131.24792,3.79231,131.302696543,10.08792,2.94231,10.50825,121.16,0.85,121.1629815579,137.02,150.93792,21.31231,152.4351345703,10.08792,2.94231,10.50825,140.85,18.37,142.0428787374,136.88,143.21792,5.94231,143.341144328,10.08792,2.94231,10.50825,133.13,3.0,133.1637972574,137.0,10.08792,2.94231,10.50825,10.08792,2.94231,10.50825,0.0,0.0,0.0,136.57
2021-02-02 11:00:00,132.97072,3.05146,133.0057283934,9.09072,2.65146,9.4695,123.88,0.4,123.8806457846,137.95,153.08072,23.44146,154.865131268,9.09072,2.65146,9.4695,143.99,20.79,145.483140604,137.48,145.20072,5.20146,145.2938549101,9.09072,2.65146,9.4695,136.11,2.55,136.133884834,137.91,9.09072,2.65146,9.4695,9.09072,2.65146,9.4695,0.0,0.0,0.0,137.16
2021-02-02 11:30:00,134.37976,3.50118,134.4253627819,9.80976,2.86118,10.2185,124.57,0.64,124.5716440447,137.95,154.43976,25.04118,156.4567038022,9.80976,2.86118,10.2185,144.63,22.18,146.3208436963,137.3,146.68976,5.50118,146.7928767694,9.80976,2.86118,10.2185,136.88,2.64,136.9054564289,137.91,9.80976,2.86118,10.2185,9.80976,2.86118,10.2185,0.0,0.0,0.0,136.97
2021-02-02 12:00:00,135.93808,3.66444,135.987461608,9.47808,2.76444,9.873,126.46,0.9,126.4632025532,137.65,156.28808,25.37444,158.3345387318,9.47808,2.76444,9.873,146.81,22.61,148.5408637379,136.98,148.41808,5.79444,148.531148268,9.47808,2.76444,9.873,138.94,3.03,138.9730351543,137.62,9.47808,2.76444,9.873,9.47808,2.76444,9.873,0.0,0.0,0.0,136.67
2021-02-02 12:30:00,136.33528,4.33029,136.4040321404,8.91528,2.60029,9.28675,127.42,1.73,127.4317436905,137.33,156.93528,24.48029,158.8331410857,8.91528,2.60029,9.28675,148.02,21.88,149.6283890176,136.83,148.94528,6.54029,149.0888051718,8.91528,2.60029,9.28675,140.03,3.94,140.0854185845,137.3,8.91528,2.60029,9.28675,8.91528,2.60029,9.28675,0.0,0.0,0.0,136.53
2021-02-02 13:00:00,134.96552,4.11661,135.0282861728,8.76552,2.55661,9.13075,126.2,1.56,126.2096414701,137.47,155.42552,22.11661,156.9911994513,8.76552,2.55661,9.13075,146.66,19.56,147.9586063735,137.22,147.44552,6.30661,147.5803330318,8.76552,2.55661,9.13075,138.68,3.75,138.7306919899,137.43,8.76552,2.55661,9.13075,8.76552,2.55661,9.13075,0.0,0.0,0.0,136.93
2021-02-02 13:30:00,135.03352,4.50936,135.1087926495,6.20352,1.80936,6.462,128.83,2.7,128.8582899933,137.1,155.96352,22.80936,157.6226077516,6.20352,1.80936,6.462,149.76,21.0,151.2251883781,136.79,147.77352,6.78936,147.9294041846,6.20352,1.80936,6.462,141.57,4.98,141.6575635114,137.06,6.20352,1.80936,6.462,6.20352,1.80936,6.462,0.0,0.0,0.0,136.49
2021-02-02 14:00:00,134.47224,4.05732,134.5334351609,5.68224,1.65732,5.9190000000000005,128.79,2.4,128.8123600436,137.69,155.47224,22.00732,157.0220989039,5.68224,1.65732,5.9190000000000005,149.79,20.35,151.1660232989,137.45,147.21224,6.30732,147.3472968581,5.68224,1.65732,5.9190000000000005,141.53,4.65,141.6063677947,137.64,5.68224,1.65732,5.9190000000000005,5.68224,1.65732,5.9190000000000005,0.0,0.0,0.0,137.14
2021-02-02 14:30:00,131.14016,1.90963,131.1540630387,5.45016,1.58963,5.67725,125.69,0.32,125.6904073508,137.97,151.49016,22.64963,153.1740001304,5.45016,1.58963,5.67725,146.04,21.06,147.5506868842,137.45,143.55016,4.02963,143.606707204,5.45016,1.58963,5.67725,138.1,2.44,138.1215537127,137.92,5.45016,1.58963,5.67725,5.45016,1.58963,5.67725,0.0,0.0,0.0,137.14
2021-02-02 15:00:00,129.6404,1.8084500000000001,129.653013091,5.7204,1.66845,5.95875,123.92,0.14,123.9200790833,138.09,149.7304,22.53845,151.4172196699,5.7204,1.66845,5.95875,144.01,20.87,145.5143876048,137.57,141.8704,3.8184500000000003,141.921777598,5.7204,1.66845,5.95875,136.15,2.15,136.1669747039,138.04,5.7204,1.66845,5.95875,5.7204,1.66845,5.95875,0.0,0.0,0.0,137.26
2021-02-02 15:30:00,130.78104,2.03572,130.7968829116,4.75104,1.38572,4.949,126.03,0.65,126.0316761771,138.29,151.34104,21.43572,152.8515635517,4.75104,1.38572,4.949,146.59,20.05,147.9548262139,137.76,143.20104,2.71572,143.2267886682,4.75104,1.38572,4.949,138.45,1.33,138.4563880794,138.23,4.75104,1.38572,4.949,4.75104,1.38572,4.949,0.0,0.0,0.0,137.41
2021-02-02 16:00:00,133.18224,2.69107,133.2094250012,5.59224,1.63107,5.8252500000000005,127.59,1.06,127.5944030904,138.08,153.91224,21.96107,155.4711105555,5.59224,1.63107,5.8252500000000005,148.32,20.33,149.706817814,137.46,145.78224,2.60107,145.8054425067,5.59224,1.63107,5.8252500000000005,140.19,0.97,140.1933557627,138.03,5.59224,1.63107,5.8252500000000005,5.59224,1.63107,5.8252500000000005,0.0,0.0,0.0,137.08
2021-02-02 16:30:00,133.0788,8.1309,133.3269610553,15.5688,4.5409,16.2175,117.51,3.59,117.5648255219,139.06,152.3288,18.8409,153.4895528114,15.5688,4.5409,16.2175,136.76,14.3,137.5055911591,138.95,144.6288,6.3409,144.7677339819,15.5688,4.5409,16.2175,129.06,1.8,129.0725516909,139.01,15.5688,4.5409,16.2175,15.5688,4.5409,16.2175,0.0,0.0,0.0,138.62
2021-02-02 17:00:00,135.64976,9.63993,135.9918587213,18.47976,5.38993,19.24975,117.17,4.25,117.2470528414,138.63,154.81976,18.47993,155.9187798158,18.47976,5.38993,19.24975,136.34,13.09,136.9669438222,138.59,147.16976,7.91993,147.3827111627,18.47976,5.38993,19.24975,128.69,2.5300000000000002,128.7148670512,138.59,18.47976,5.38993,19.24975,18.47976,5.38993,19.24975,0.0,0.0,0.0,138.26
2021-02-02 17:30:00,139.49312,9.19216,139.7956592059,18.21312,5.31216,18.972,121.28,3.88,121.3420487712,138.06,159.31312,18.47216,160.3804567246,18.21312,5.31216,18.972,141.1,13.16,141.7123692555,138.01,151.41312,7.50216,151.5988631646,18.21312,5.31216,18.972,133.2,2.19,133.2180021619,138.03,18.21312,5.31216,18.972,18.21312,5.31216,18.972,0.0,0.0,0.0,137.69
2021-02-02 18:00:00,136.91224,13.10357,137.537867544,22.09224,6.44357,23.01275,114.82,6.66,115.0129905706,138.99,155.61224,16.83357,156.5200891795,22.09224,6.44357,23.01275,133.52,10.39,133.9236442903,139.01,148.17224,11.60357,148.6258912282,22.09224,6.44357,23.01275,126.08,5.16,126.1855459235,138.97,22.09224,6.44357,23.01275,22.09224,6.44357,23.01275,0.0,0.0,0.0,138.7
2021-02-02 18:30:00,131.5288,14.67715,132.3451697704,21.6588,6.31715,22.56125,109.87,8.36,110.1875968519,138.54,150.2288,14.34715,150.9123356872,21.6588,6.31715,22.56125,128.57,8.03,128.8205177757,138.63,142.9288,13.56715,143.5712695095,21.6588,6.31715,22.56125,121.27,7.25,121.4865235324,138.51,21.6588,6.31715,22.56125,21.6588,6.31715,22.56125,0.0,0.0,0.0,138.32
2021-02-02 19:00:00,129.56632,10.54601,129.9948060703,12.94632,3.7760100000000003,13.48575,116.62,6.77,116.8163400385,137.52,150.10632,13.88601,150.7472340631,12.94632,3.7760100000000003,13.48575,137.16,10.11,137.532096981,137.53,142.20632,9.23601,142.505934363,12.94632,3.7760100000000003,13.48575,129.26,5.46,129.3752650239,137.49,12.94632,3.7760100000000003,13.48575,12.94632,3.7760100000000003,13.48575,0.0,0.0,0.0,137.22
2021-02-02 19:30:00,127.61344,6.71142,127.7898009508,5.11344,1.49142,5.3265,122.5,5.22,122.6111675175,136.81,149.21344,11.84142,149.682563795,5.11344,1.49142,5.3265,144.1,10.35,144.4712168565,136.92,140.90344,5.2914200000000005,141.0027607157,5.11344,1.49142,5.3265,135.79,3.8,135.8431599309,136.78,5.11344,1.49142,5.3265,5.11344,1.49142,5.3265,0.0,0.0,0.0,136.57
2021-02-02 20:00:00,123.51944,7.44567,123.7436465426,4.33944,1.26567,4.52025,119.18,6.18,119.3401223395,137.61,144.76944,9.13567,145.0574066508,4.33944,1.26567,4.52025,140.43,7.87,140.6503530035,137.94,136.44944,6.07567,136.5846383832,4.33944,1.26567,4.52025,132.11,4.8100000000000005,132.1975347728,137.58,4.33944,1.26567,4.52025,4.33944,1.26567,4.52025,0.0,0.0,0.0,137.58
2021-02-02 20:30:00,118.7568,10.3724,119.2089100193,4.6368,1.3524,4.83,114.12,9.02,114.4759136238,138.46,139.0868,8.4624,139.3439993254,4.6368,1.3524,4.83,134.45,7.11,134.6378646592,138.61,131.1068,9.2524,131.4328722657,4.6368,1.3524,4.83,126.47,7.9,126.7164981366,138.43,4.6368,1.3524,4.83,4.6368,1.3524,4.83,0.0,0.0,0.0,138.26
2021-02-02 21:00:00,114.214,11.98575,114.84117728,5.094,1.48575,5.30625,109.12,10.5,109.6240137926,138.27,133.644,7.72575,133.8671204929,5.094,1.48575,5.30625,128.55,6.24,128.7013601327,138.38,125.984,11.00575,126.4638082183,5.094,1.48575,5.30625,120.89,9.52,121.2642672018,138.24,5.094,1.48575,5.30625,5.094,1.48575,5.30625,0.0,0.0,0.0,138.06
2021-02-02 21:30:00,109.3652,13.42985,110.186695395,5.2452,1.5298500000000002,5.46375,104.12,11.9,104.7978263133,139.18,128.1552,4.92985,128.2499852166,5.2452,1.5298500000000002,5.46375,122.91,3.4,122.9570172865,139.51,120.6052,12.53985,121.2553590777,5.2452,1.5298500000000002,5.46375,115.36,11.01,115.8842081562,139.15,5.2452,1.5298500000000002,5.46375,5.2452,1.5298500000000002,5.46375,0.0,0.0,0.0,139.17
2021-02-02 22:00:00,103.40048,12.07389,104.10301669,5.43048,1.58389,5.65675,97.97,10.49,98.5300005075,138.29,121.19048,9.22389,121.5409913953,5.43048,1.58389,5.65675,115.76,7.64,116.011840775,138.35,114.92048,9.25389,115.2924594393,5.43048,1.58389,5.65675,109.49,7.67,109.7583208691,138.27,5.43048,1.58389,5.65675,5.43048,1.58389,5.65675,0.0,0.0,0.0,138.0
2021-02-02 22:30:00,96.632,12.1785,97.3964028404,5.412,1.5785,5.6375,91.22,10.6,91.8338085892,137.52,112.982,12.4485,113.66572692,5.412,1.5785,5.6375,107.57,10.87,108.1178144433,137.45,107.402,11.2985,107.9946559152,5.412,1.5785,5.6375,101.99,9.72,102.4521278452,137.5,5.412,1.5785,5.6375,5.412,1.5785,5.6375,0.0,0.0,0.0,137.11
2021-02-02 23:00:00,90.75696,14.03828,91.836262412,5.61696,1.63828,5.851,85.14,12.4,86.0382449844,137.74,106.01696,13.56828,106.8816823866,5.61696,1.63828,5.851,100.4,11.93,101.1063049468,137.62,100.79696,13.32828,101.6743339934,5.61696,1.63828,5.851,95.18,11.69,95.8951953958,137.71,5.61696,1.63828,5.851,5.61696,1.63828,5.851,0.0,0.0,0.0,137.27
2021-02-02 23:30:00,87.23176,14.43968,88.4188006659,5.38176,1.56968,5.606,81.85,12.87,82.8556540014,137.9,101.88176,13.59968,102.7854285237,5.38176,1.56968,5.606,96.5,12.03,97.2469583072,137.76,96.86176,13.74968,97.8327871953,5.38176,1.56968,5.606,91.48,12.18,92.2872840645,137.87,5.38176,1.56968,5.606,5.38176,1.56968,5.606,0.0,0.0,0.0,137.41
2021-02-03 00:00:00,81.95096,15.85403,83.470414592,5.67096,1.6540300000000001,5.90725,76.28,14.2,77.590453021,138.63,95.71096,15.87403,97.0184141932,5.67096,1.6540300000000001,5.90725,90.04,14.22,91.1559652464,138.61,90.92096,15.27403,92.1949942229,5.67096,1.6540300000000001,5.90725,85.25,13.62,86.3311467548,138.59,5.67096,1.6540300000000001,5.90725,5.67096,1.6540300000000001,5.90725,0.0,0.0,0.0,138.26
2021-02-03 00:30:00,81.16888,16.39884,82.8088705019,6.09888,1.7788400000000002,6.353,75.07,14.62,76.480385067,138.33,94.74888,16.22884,96.1286924336,6.09888,1.7788400000000002,6.353,88.65,14.45,89.8199588065,138.3,89.96888,15.85884,91.3559093579,6.09888,1.7788400000000002,6.353,83.87,14.08,85.0436552601,138.3,6.09888,1.7788400000000002,6.353,6.09888,1.7788400000000002,6.353,0.0,0.0,0.0,137.94
2021-02-03 01:00:00,81.04624,16.32307,82.6736695228,5.7362400000000004,1.67307,5.97525,75.31,14.65,76.7216957581,138.07,94.62624,15.85307,95.9450109436,5.7362400000000004,1.67307,5.97525,88.89,14.18,90.0139128135,138.01,89.88624,15.81307,91.2665838309,5.7362400000000004,1.67307,5.97525,84.15,14.14,85.3297257701,138.05,5.7362400000000004,1.67307,5.97525,5.7362400000000004,1.67307,5.97525,0.0,0.0,0.0,137.63
2021-02-03 01:30:00,81.65272,16.19871,83.2440081271,6.37272,1.85871,6.63825,75.28,14.34,76.6336349131,138.21,95.18272,15.69871,96.4686461098,6.37272,1.85871,6.63825,88.81,13.84,89.8819319997,138.15,90.49272,15.63871,91.8340983702,6.37272,1.85871,6.63825,84.12,13.78,85.2412036518,138.19,6.37272,1.85871,6.63825,6.37272,1.85871,6.63825,0.0,0.0,0.0,137.78
2021-02-03 02:00:00,79.172,17.171,81.0126460807,6.792,1.9809999999999999,7.075,72.38,15.19,73.9567474947,138.76,92.202,17.321,93.8148487447,6.792,1.9809999999999999,7.075,85.41,15.34,86.7766310708,138.78,87.672,16.671,89.2429371155,6.792,1.9809999999999999,7.075,80.88,14.69,82.2032268223,138.73,6.792,1.9809999999999999,7.075,6.792,1.9809999999999999,7.075,0.0,0.0,0.0,138.42
2021-02-03 02:30:00,77.53616,17.73388,79.5383342006,7.79616,2.27388,8.121,69.74,15.46,71.4330399745,139.1,90.12616,18.25388,91.9561245997,7.79616,2.27388,8.121,82.33,15.98,83.8664968864,139.17,85.71616,17.23388,87.4314972135,7.79616,2.27388,8.121,77.92,14.96,79.3431030399,139.07,7.79616,2.27388,8.121,7.79616,2.27388,8.121,0.0,0.0,0.0,138.81
2021-02-03 03:00:00,77.38104,17.91447,79.4276626048,7.90104,2.3044700000000002,8.23025,69.48,15.61,71.2119547548,139.48,89.87104,17.78447,91.6138155731,7.90104,2.3044700000000002,8.23025,81.97,15.48,83.4188905464,139.48,85.53104,17.43447,87.2898593633,7.90104,2.3044700000000002,8.23025,77.63,15.13,79.0906682232,139.45,7.90104,2.3044700000000002,8.23025,7.90104,2.3044700000000002,8.23025,0.0,0.0,0.0,139.09
2021-02-03 03:30:00,76.08928,18.00104,78.1896154998,7.16928,2.09104,7.468,68.92,15.91,70.7325561534,139.71,88.60928,19.43104,90.7147717717,7.16928,2.09104,7.468,81.44,17.34,83.2655342864,139.88,84.16928,17.53104,85.97560735,7.16928,2.09104,7.468,77.0,15.44,78.5327549498,139.68,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0.0,0.0,0.0,139.49
2021-02-03 04:00:00,76.26344,17.93642,78.3442878776,7.63344,2.22642,7.9515,68.63,15.71,70.4051205524,139.74,88.81344,19.51642,90.9324902015,7.63344,2.22642,7.9515,81.18,17.29,83.0008222851,139.92,84.30344,17.43642,86.0877386057,7.63344,2.22642,7.9515,76.67,15.21,78.1641413949,139.68,7.63344,2.22642,7.9515,7.63344,2.22642,7.9515,0.0,0.0,0.0,139.49
2021-02-03 04:30:00,75.37384,18.24487,77.5505708403,7.83384,2.28487,8.16025,67.54,15.96,69.4000951008,139.3,87.68384,19.91487,89.9169497051,7.83384,2.28487,8.16025,79.85,17.63,81.773097043,139.48,83.30384,17.78487,85.1811678698,7.83384,2.28487,8.16025,75.47,15.5,77.0452522872,139.26,7.83384,2.28487,8.16025,7.83384,2.28487,8.16025,0.0,0.0,0.0,139.09
2021-02-03 05:00:00,76.38912,17.73391,78.4205918,7.17912,2.09391,7.47825,69.21,15.64,70.9551527375,139.14,89.04912,19.48391,91.1557377331,7.17912,2.09391,7.47825,81.87,17.39,83.6965291992,139.32,84.47912,17.25391,86.2230776896,7.17912,2.09391,7.47825,77.3,15.16,78.7725561347,139.09,7.17912,2.09391,7.47825,7.17912,2.09391,7.47825,0.0,0.0,0.0,138.93
2021-02-03 05:30:00,80.2172,16.2146,81.8395529619,6.6672,1.9445999999999999,6.945,73.55,14.27,74.9215282813,138.44,93.6372,18.0146,95.3543446152,6.6672,1.9445999999999999,6.945,86.97,16.07,88.4422172947,138.61,88.8672,15.6146,90.2285706913,6.6672,1.9445999999999999,6.945,82.2,13.67,83.3289199498,138.39,6.6672,1.9445999999999999,6.945,6.6672,1.9445999999999999,6.945,0.0,0.0,0.0,138.22
2021-02-03 06:00:00,81.79936000000001,15.56023,83.2661759303,6.30936,1.84023,6.57225,75.49,13.72,76.7266479132,138.38,95.52936,15.98023,96.8567311696,6.30936,1.84023,6.57225,89.22,14.14,90.3335375151,138.38,90.65936,14.91023,91.8772796412,6.30936,1.84023,6.57225,84.35,13.07,85.3565896695,138.32,6.30936,1.84023,6.57225,6.30936,1.84023,6.57225,0.0,0.0,0.0,138.0
2021-02-03 06:30:00,91.1504,12.27845,91.973668811,7.4004,2.15845,7.70875,83.75,10.12,84.3592134861,137.72,106.2004,12.31845,106.9124369312,7.4004,2.15845,7.70875,98.8,10.16,99.3210229508,137.66,101.0204,11.26845,101.6469339506,7.4004,2.15845,7.70875,93.62,9.11,94.06219485,137.67,7.4004,2.15845,7.70875,7.4004,2.15845,7.70875,0.0,0.0,0.0,137.29
2021-02-03 07:00:00,100.05904,7.68472,100.3537064946,4.6790400000000005,1.3647200000000002,4.874,95.38,6.32,95.5891562888,136.7,116.85904,6.22472,117.0247083688,4.6790400000000005,1.3647200000000002,4.874,112.18,4.86,112.2852260985,136.24,111.37904,6.24472,111.5539648744,4.6790400000000005,1.3647200000000002,4.874,106.7,4.88,106.8115368301,136.66,4.6790400000000005,1.3647200000000002,4.874,4.6790400000000005,1.3647200000000002,4.874,0.0,0.0,0.0,135.86
2021-02-03 07:30:00,108.50632,9.11851,108.8887905368,4.72632,1.37851,4.92325,103.78,7.74,104.0682276202,137.62,126.03632,12.29851,126.6349371515,4.72632,1.37851,4.92325,121.31,10.92,121.8005028725,136.77,119.70632,7.84851,119.9633367207,4.72632,1.37851,4.92325,114.98,6.47,115.1618917003,137.57,4.72632,1.37851,4.92325,4.72632,1.37851,4.92325,0.0,0.0,0.0,136.42
2021-02-03 08:00:00,114.2332,8.83635,114.5744520544,5.7132000000000005,1.66635,5.95125,108.52,7.17,108.7566057764,137.44,132.9232,18.29635,134.1765013762,5.7132000000000005,1.66635,5.95125,127.21,16.63,128.2924042958,136.72,125.9632,7.53635,126.1884476708,5.7132000000000005,1.66635,5.95125,120.25,5.87,120.3931866843,137.4,5.7132000000000005,1.66635,5.95125,5.7132000000000005,1.66635,5.95125,0.0,0.0,0.0,136.37
2021-02-03 08:30:00,118.95592,7.92756,119.2197848958,7.46592,2.17756,7.777,111.49,5.75,111.6381771618,136.69,138.24592,19.20756,139.5738684633,7.46592,2.17756,7.777,130.78,17.03,131.8841510569,136.27,131.07592,5.86756,131.207183737,7.46592,2.17756,7.777,123.61,3.69,123.6650645898,136.65,7.46592,2.17756,7.777,7.46592,2.17756,7.777,0.0,0.0,0.0,135.93
2021-02-03 09:00:00,123.09256,17.21783,124.2909167931,10.31256,3.00783,10.74225,112.78,14.21,113.671687328,137.21,143.38256,24.80783,145.5128411566,10.31256,3.00783,10.74225,133.07,21.8,134.8438537717,137.2,136.06256,10.64783,136.4785569878,10.31256,3.00783,10.74225,125.75,7.64,125.9818721086,137.18,10.31256,3.00783,10.74225,10.31256,3.00783,10.74225,0.0,0.0,0.0,136.86
2021-02-03 09:30:00,123.52,19.5175,125.0524818076,14.46,4.2175,15.0625,109.06,15.3,110.1279873602,137.13,143.06,24.7475,145.1847180534,14.46,4.2175,15.0625,128.6,20.53,130.2284181736,137.15,136.04,10.6175,136.4537024278,14.46,4.2175,15.0625,121.58,6.4,121.7483322268,137.1,14.46,4.2175,15.0625,14.46,4.2175,15.0625,0.0,0.0,0.0,136.82
2021-02-03 10:00:00,123.9764,18.14395,125.29704976,14.0364,4.09395,14.62125,109.94,14.05,110.8341377916,136.8,143.7264,25.93395,146.0474163399,14.0364,4.09395,14.62125,129.69,21.84,131.5160891298,136.79,136.5764,11.79395,137.0846829283,14.0364,4.09395,14.62125,122.54,7.7,122.7816826729,136.77,14.0364,4.09395,14.62125,14.0364,4.09395,14.62125,0.0,0.0,0.0,136.47
2021-02-03 10:30:00,124.53648,17.81314,125.803985658,13.65648,3.98314,14.2255,110.88,13.83,111.7391753147,137.07,144.45648,26.20314,146.8137567119,13.65648,3.98314,14.2255,130.8,22.22,132.6739175573,137.04,137.26648,11.99314,137.7894115622,13.65648,3.98314,14.2255,123.61,8.01,123.8692544581,137.03,13.65648,3.98314,14.2255,13.65648,3.98314,14.2255,0.0,0.0,0.0,136.73
