Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-03 11:00:00,123.32688,17.31909,124.5370234467,11.99688,3.49909,12.49675,111.33,13.82,112.1844967007,136.88,143.31688,25.54909,145.5763857662,11.99688,3.49909,12.49675,131.32,22.05,133.1583452135,136.85,136.11688,11.43909,136.596697621,11.99688,3.49909,12.49675,124.12,7.94,124.3737030083,136.84,11.99688,3.49909,12.49675,11.99688,3.49909,12.49675,0.0,0.0,0.0,136.52
2021-02-03 11:30:00,124.9036,15.2323,125.8289801924,10.0536,2.9323,10.4725,114.85,12.3,115.5067638712,136.38,145.5236,26.3523,147.8903711276,10.0536,2.9323,10.4725,135.47,23.42,137.4795159287,136.32,138.0936,12.3823,138.6476242647,10.0536,2.9323,10.4725,128.04,9.45,128.388255304,136.34,10.0536,2.9323,10.4725,10.0536,2.9323,10.4725,0.0,0.0,0.0,135.99
2021-02-03 12:00:00,124.61384,15.80987,125.6127426218,11.55384,3.36987,12.03525,113.06,12.44,113.7423280929,136.81,144.89384,26.93987,147.3770045345,11.55384,3.36987,12.03525,133.34,23.57,135.4071656154,136.73,137.60384,12.81987,138.1997317275,11.55384,3.36987,12.03525,126.05,9.45,126.4037380776,136.76,11.55384,3.36987,12.03525,11.55384,3.36987,12.03525,0.0,0.0,0.0,136.4
2021-02-03 12:30:00,123.20944,18.09567,124.5311984117,15.61944,4.55567,16.27025,107.59,13.54,108.4386448643,137.12,142.41944,27.44567,145.0398624229,15.61944,4.55567,16.27025,126.8,22.89,128.8494939843,137.06,135.54944,12.92567,136.1643258319,15.61944,4.55567,16.27025,119.93,8.37,120.2217193356,137.07,15.61944,4.55567,16.27025,15.61944,4.55567,16.27025,0.0,0.0,0.0,136.73
2021-02-03 13:00:00,122.03416,20.36413,123.7215987512,17.05416,4.97413,17.76475,104.98,15.39,106.1020852764,137.5,140.69416,28.11413,143.4756110416,17.05416,4.97413,17.76475,123.64,23.14,125.7867608296,137.23,134.10416,11.41413,134.589034074,17.05416,4.97413,17.76475,117.05,6.44,117.2270280268,137.45,17.05416,4.97413,17.76475,17.05416,4.97413,17.76475,0.0,0.0,0.0,136.9
2021-02-03 13:30:00,123.41152,17.34336,124.62421676700001,10.09152,2.94336,10.512,113.32,14.4,114.2312671732,137.43,143.73152,26.41336,146.1383434558,10.09152,2.94336,10.512,133.64,23.47,135.6852626485,137.16,136.42152,10.38336,136.8161002368,10.09152,2.94336,10.512,126.33,7.44,126.5488937131,137.38,10.09152,2.94336,10.512,10.09152,2.94336,10.512,0.0,0.0,0.0,136.83
2021-02-03 14:00:00,121.19392,16.27031,122.2811892012,8.02392,2.34031,8.35825,113.17,13.93,114.0240930681,137.54,141.87392,23.58031,143.8201661655,8.02392,2.34031,8.35825,133.85,21.24,135.5247582547,137.6,134.18392,10.38031,134.5848253789,8.02392,2.34031,8.35825,126.16,8.04,126.415929376,137.48,8.02392,2.34031,8.35825,8.02392,2.34031,8.35825,0.0,0.0,0.0,137.22
2021-02-03 14:30:00,120.902,15.931000000000001,121.9470801823,7.272,2.121,7.575,113.63,13.81,114.4661216256,137.65,141.702,21.711,143.3555870031,7.272,2.121,7.575,134.43,19.59,135.8498914243,137.94,133.952,10.361,134.3521068871,7.272,2.121,7.575,126.68,8.24,126.947705769,137.6,7.272,2.121,7.575,7.272,2.121,7.575,0.0,0.0,0.0,137.54
2021-02-03 15:00:00,122.9744,15.5692,123.9560528736,6.8544,1.9992,7.14,116.12,13.57,116.9102189717,137.88,144.5044,19.9592,145.8762876001,6.8544,1.9992,7.14,137.65,17.96,138.8167284588,138.36,136.3144,10.5392,136.7212140964,6.8544,1.9992,7.14,129.46,8.54,129.7413704259,137.82,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0.0,0.0,0.0,137.99
2021-02-03 15:30:00,123.60568,18.05374,124.9171791879,8.03568,2.34374,8.3705,115.57,15.71,116.6328812985,138.45,144.83568,21.44374,146.414508114,8.03568,2.34374,8.3705,136.8,19.1,138.1269343756,138.58,136.87568,8.71374,137.1527653394,8.03568,2.34374,8.3705,128.84,6.37,128.9973740043,138.38,8.03568,2.34374,8.3705,8.03568,2.34374,8.3705,0.0,0.0,0.0,138.26
2021-02-03 16:00:00,123.92632,17.09851,125.1003270698,6.64632,1.93851,6.92325,117.28,15.16,118.2557567309,138.1,145.51632,21.40851,147.0827103597,6.64632,1.93851,6.92325,138.87,19.47,140.2282346748,138.2,137.39632,8.75851,137.6751983727,6.64632,1.93851,6.92325,130.75,6.82,130.9277468683,138.02,6.64632,1.93851,6.92325,6.64632,1.93851,6.92325,0.0,0.0,0.0,137.88
2021-02-03 16:30:00,126.27416,19.19288,127.7244304211,9.40416,2.74288,9.796,116.87,16.45,118.0220292996,138.54,147.73416,20.96288,149.2140220247,9.40416,2.74288,9.796,138.33,18.22,139.5247551512,138.67,139.69416,8.29288,139.9400950293,9.40416,2.74288,9.796,130.29,5.55,130.4081538862,138.46,9.40416,2.74288,9.796,9.40416,2.74288,9.796,0.0,0.0,0.0,138.34
2021-02-03 17:00:00,129.45928,19.94354,130.9864495505,11.66928,3.40354,12.1555,117.79,16.54,118.9455997505,137.9,150.99928,21.11354,152.468239748,11.66928,3.40354,12.1555,139.33,17.71,140.4510341721,138.04,142.97928,8.65354,143.2409098821,11.66928,3.40354,12.1555,131.31,5.25,131.414910113,137.82,11.66928,3.40354,12.1555,11.66928,3.40354,12.1555,0.0,0.0,0.0,137.71
2021-02-03 17:30:00,132.45784,24.02187,134.6184594168,19.61784,5.72187,20.43525,112.84,18.3,114.3142843218,138.14,152.95784,21.66187,154.4841008951,19.61784,5.72187,20.43525,133.34,15.94,134.2893860288,138.33,145.40784,9.11187,145.6930544273,19.61784,5.72187,20.43525,125.79,3.39,125.8356714132,138.07,19.61784,5.72187,20.43525,19.61784,5.72187,20.43525,0.0,0.0,0.0,138.01
2021-02-03 18:00:00,131.448,25.92525,133.9802048497,20.418,5.95525,21.26875,111.03,19.97,112.8116208553,138.41,151.638,20.14525,152.9703047704,20.418,5.95525,21.26875,131.22,14.19,131.98501619500001,138.64,144.188,7.5752500000000005,144.3868545144,20.418,5.95525,21.26875,123.77,1.62,123.7806014689,138.33,20.418,5.95525,21.26875,20.418,5.95525,21.26875,0.0,0.0,0.0,138.32
2021-02-03 18:30:00,128.2404,27.4647,131.1484271284,21.4104,6.2447,22.3025,106.83,21.22,108.9171120623,138.95,147.7304,17.6747,148.7839578189,21.4104,6.2447,22.3025,126.32,11.43,126.8360646662,139.35,140.4604,7.1047,140.6399684665,21.4104,6.2447,22.3025,119.05,0.86,119.0531062174,138.88,21.4104,6.2447,22.3025,21.4104,6.2447,22.3025,0.0,0.0,0.0,139.02
2021-02-03 19:00:00,123.5988,9.21715,123.9419994012,20.2188,5.89715,21.06125,103.38,3.32,103.4332963798,138.1,139.1488,16.81715,140.1613537162,20.2188,5.89715,21.06125,118.93,10.92,119.4302779868,136.9,134.8188,7.25715,135.0139809781,20.2188,5.89715,21.06125,114.6,1.3599999999999999,114.6080695239,138.03,20.2188,5.89715,21.06125,20.2188,5.89715,21.06125,0.0,0.0,0.0,136.55
2021-02-03 19:30:00,122.44872,11.71421,123.0077710779,12.04872,3.5142100000000003,12.55075,110.4,8.2,110.7041101315,137.62,140.72872,13.10421,141.3375143144,12.04872,3.5142100000000003,12.55075,128.68,9.59,129.0368571378,136.69,134.40872,10.57421,134.8240257861,12.04872,3.5142100000000003,12.55075,122.36,7.06,122.5635068036,137.55,12.04872,3.5142100000000003,12.55075,12.04872,3.5142100000000003,12.55075,0.0,0.0,0.0,136.37
2021-02-03 20:00:00,118.27624,14.11682,119.1157149811,10.44624,3.04682,10.8815,107.83,11.07,108.396742571,138.27,137.21624,10.73682,137.6356633415,10.44624,3.04682,10.8815,126.77,7.69,127.003027523,138.09,129.93624,13.20682,130.6056911465,10.44624,3.04682,10.8815,119.49,10.16,119.9211645207,138.19,10.44624,3.04682,10.8815,10.44624,3.04682,10.8815,0.0,0.0,0.0,137.77
2021-02-03 20:30:00,114.4916,12.9213,115.2184293603,6.3816,1.8613,6.6475,108.11,11.06,108.6742642027,138.02,133.7116,7.4713,133.9201713643,6.3816,1.8613,6.6475,127.33,5.61,127.453524863,138.09,126.1616,11.9913,126.7301881568,6.3816,1.8613,6.6475,119.78,10.13,120.2075925223,137.94,6.3816,1.8613,6.6475,6.3816,1.8613,6.6475,0.0,0.0,0.0,137.74
2021-02-03 21:00:00,110.81864,13.18002,111.5996590436,5.34864,1.5600200000000002,5.5715,105.47,11.62,106.1081773475,138.59,129.57864,6.68002,129.7507094834,5.34864,1.5600200000000002,5.5715,124.23,5.12,124.335462761,138.67,122.19864,12.31002,122.817116927,5.34864,1.5600200000000002,5.5715,116.85,10.75,117.3434489011,138.51,5.34864,1.5600200000000002,5.5715,5.34864,1.5600200000000002,5.5715,0.0,0.0,0.0,138.33
2021-02-03 21:30:00,105.88568,13.92999,106.7980423531,8.36568,2.43999,8.71425,97.52,11.49,98.1945543297,138.18,123.31568,7.48999,123.5429353871,8.36568,2.43999,8.71425,114.95,5.05,115.0608751922,138.14,116.96568,12.89999,117.6748912889,8.36568,2.43999,8.71425,108.6,10.46,109.1025737552,138.11,8.36568,2.43999,8.71425,8.36568,2.43999,8.71425,0.0,0.0,0.0,137.78
2021-02-03 22:00:00,101.00824,13.39282,101.8922576816,7.99824,2.33282,8.3315,93.01,11.06,93.6652747821,137.2,117.34824,10.17282,117.7883512825,7.99824,2.33282,8.3315,109.35,7.84,109.6306895901,136.7,111.99824,12.61282,112.7062065347,7.99824,2.33282,8.3315,104.0,10.28,104.5068342263,137.14,7.99824,2.33282,8.3315,7.99824,2.33282,8.3315,0.0,0.0,0.0,136.36
2021-02-03 22:30:00,95.92392,14.646560000000001,97.0356643096,7.15392,2.08656,7.452,88.77,12.56,89.6541493741,137.96,111.72392,13.35656,112.5194738488,7.15392,2.08656,7.452,104.57,11.27,105.1755570463,137.69,106.41392,13.96656,107.3265445638,7.15392,2.08656,7.452,99.26,11.88,99.9684050088,137.89,7.15392,2.08656,7.452,7.15392,2.08656,7.452,0.0,0.0,0.0,137.34
2021-02-03 23:00:00,90.69824,14.80657,91.8988860338,4.78824,1.39657,4.98775,85.91,13.41,86.9503087976,137.42,105.83824,11.48657,106.4597310567,4.78824,1.39657,4.98775,101.05,10.09,101.5525016925,136.95,100.80824,14.24657,101.8099504403,4.78824,1.39657,4.98775,96.02,12.85,96.8760181882,137.35,4.78824,1.39657,4.98775,4.78824,1.39657,4.98775,0.0,0.0,0.0,136.59
2021-02-03 23:30:00,86.4528,14.955400000000001,87.7368258886,3.8928000000000003,1.1354,4.055,82.56,13.82,83.7086972781,137.88,101.0828,12.1354,101.8086459442,3.8928000000000003,1.1354,4.055,97.19,11.0,97.8105111938,137.47,96.1628,14.4054,97.2357940935,3.8928000000000003,1.1354,4.055,92.27,13.27,93.2193424135,137.81,3.8928000000000003,1.1354,4.055,3.8928000000000003,1.1354,4.055,0.0,0.0,0.0,137.11
2021-02-04 00:00:00,82.56656,15.49108,84.0072043922,4.18656,1.22108,4.361,78.38,14.27,79.6684209709,137.91,96.59656,13.57108,97.5452183154,4.18656,1.22108,4.361,92.41,12.35,93.2315965754,137.63,91.77656,14.96108,92.9880147126,4.18656,1.22108,4.361,87.59,13.74,88.6611284611,137.84,4.18656,1.22108,4.361,4.18656,1.22108,4.361,0.0,0.0,0.0,137.27
2021-02-04 00:30:00,80.53872,16.52171,82.2158884922,4.18872,1.22171,4.36325,76.35,15.3,77.8679170134,137.76,94.11872,14.35171,95.2066438562,4.18872,1.22171,4.36325,89.93,13.13,90.883451739,137.46,89.47872,16.10171,90.915930385,4.18872,1.22171,4.36325,85.29,14.88,86.5782796087,137.7,4.18872,1.22171,4.36325,4.18872,1.22171,4.36325,0.0,0.0,0.0,137.1
2021-02-04 01:00:00,81.93808,16.34569,83.5525615147,4.16808,1.21569,4.34175,77.77,15.13,79.2280871913,137.09,95.69808,13.45569,96.6394231619,4.16808,1.21569,4.34175,91.53,12.24,92.344780578,136.7,91.06808,15.94569,92.4535571217,4.16808,1.21569,4.34175,86.9,14.73,88.1395648957,137.02,4.16808,1.21569,4.34175,4.16808,1.21569,4.34175,0.0,0.0,0.0,136.32
2021-02-04 01:30:00,81.52136,16.04623,83.0855801777,4.10136,1.19623,4.27225,77.42,14.85,78.831331969,137.42,95.23136,13.85623,96.2341261573,4.10136,1.19623,4.27225,91.13,12.66,92.0051764848,137.12,90.59136,15.59623,91.9240822465,4.10136,1.19623,4.27225,86.49,14.4,87.6805571378,137.36,4.10136,1.19623,4.27225,4.10136,1.19623,4.27225,0.0,0.0,0.0,136.75
2021-02-04 02:00:00,79.95168,16.02549,81.5419368458,4.20168,1.22549,4.37675,75.75,14.8,77.1822680413,138.27,93.50168,14.49549,94.6186207528,4.20168,1.22549,4.37675,89.3,13.27,90.2805787531,138.05,88.84168,15.52549,90.1880532275,4.20168,1.22549,4.37675,84.64,14.3,85.8394990666,138.21,4.20168,1.22549,4.37675,4.20168,1.22549,4.37675,0.0,0.0,0.0,137.68
2021-02-04 02:30:00,78.23232,17.01026,80.060257543,4.25232,1.2402600000000001,4.4295,73.98,15.77,75.6421397106,137.88,91.44232,15.08026,92.677462895,4.25232,1.2402600000000001,4.4295,87.19,13.84,88.2816045391,137.62,86.90232,16.64026,88.4811362622,4.25232,1.2402600000000001,4.4295,82.65,15.4,84.0724836079,137.82,4.25232,1.2402600000000001,4.4295,4.25232,1.2402600000000001,4.4295,0.0,0.0,0.0,137.24
2021-02-04 03:00:00,78.17896,17.39178,80.0900980037,4.66896,1.36178,4.8635,73.51,16.03,75.2374973002,138.18,91.30896,15.42178,92.6021461665,4.66896,1.36178,4.8635,86.64,14.06,87.7734196668,137.92,86.79896,17.03178,88.4541745032,4.66896,1.36178,4.8635,82.13,15.67,83.6115171493,138.12,4.66896,1.36178,4.8635,4.66896,1.36178,4.8635,0.0,0.0,0.0,137.55
2021-02-04 03:30:00,77.44504,17.39272,79.3740570312,4.29504,1.25272,4.474,73.15,16.14,74.9094259756,138.37,90.58504,15.18272,91.848595299,4.29504,1.25272,4.474,86.29,13.93,87.4071450169,138.09,86.00504,17.03272,87.6754267512,4.29504,1.25272,4.474,81.71,15.78,83.2197843064,138.31,4.29504,1.25272,4.474,4.29504,1.25272,4.474,0.0,0.0,0.0,137.71
2021-02-04 04:00:00,75.72032,18.30176,77.9007142458,4.36032,1.27176,4.542,71.36,17.03,73.36395913530001,138.94,88.57032,16.75176,90.1405738167,4.36032,1.27176,4.542,84.21,15.48,85.6209933369,138.74,84.08032,18.03176,85.9921192901,4.36032,1.27176,4.542,79.72,16.76,81.4627276735,138.88,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0.0,0.0,0.0,138.36
2021-02-04 04:30:00,76.40856,17.63833,78.4179745113,4.58856,1.33833,4.77975,71.82,16.3,73.646469026,138.87,89.35856,16.68833,90.9035346038,4.58856,1.33833,4.77975,84.77,15.35,86.1485658615,138.74,84.81856,17.26833,86.5585544095,4.58856,1.33833,4.77975,80.23,15.93,81.7961967331,138.81,4.58856,1.33833,4.77975,4.58856,1.33833,4.77975,0.0,0.0,0.0,138.36
2021-02-04 05:00:00,77.33728,16.74129,79.1285389014,4.42728,1.29129,4.61175,72.91,15.45,74.5289916744,138.19,90.58728,16.69129,92.1121840999,4.42728,1.29129,4.61175,86.16,15.4,87.5254568683,138.15,85.86728,16.30129,87.4009257975,4.42728,1.29129,4.61175,81.44,15.01,82.8116761091,138.13,4.42728,1.29129,4.61175,4.42728,1.29129,4.61175,0.0,0.0,0.0,137.76
2021-02-04 05:30:00,80.004,16.3645,81.6604976488,4.884,1.4245,5.0875,75.12,14.94,76.5912397079,137.69,93.554,14.9445,94.7401129208,4.884,1.4245,5.0875,88.67,13.52,89.6948120016,137.49,88.814,15.9145,90.228586968,4.884,1.4245,5.0875,83.93,14.49,85.1716208605,137.65,4.884,1.4245,5.0875,4.884,1.4245,5.0875,0.0,0.0,0.0,137.14
2021-02-04 06:00:00,81.21152,15.13336,82.6095004561,4.81152,1.4033600000000002,5.012,76.4,13.73,77.6239196382,137.52,95.00152,15.41336,96.2437554795,4.81152,1.4033600000000002,5.012,90.19,14.01,91.2716615385,137.49,90.17152,14.54336,91.3368071437,4.81152,1.4033600000000002,5.012,85.36,13.14,86.3654398472,137.47,4.81152,1.4033600000000002,5.012,4.81152,1.4033600000000002,5.012,0.0,0.0,0.0,137.14
2021-02-04 06:30:00,91.03216,10.92813,91.6857577793,4.62216,1.34813,4.81475,86.41,9.58,86.9394300648,137.38,106.59216,10.78813,107.1366992322,4.62216,1.34813,4.81475,101.97,9.44,102.4060276546,137.27,101.19216,9.89813,101.6751012931,4.62216,1.34813,4.81475,96.57,8.55,96.9477560339,137.33,4.62216,1.34813,4.81475,4.62216,1.34813,4.81475,0.0,0.0,0.0,136.91
2021-02-04 07:00:00,99.3588,8.30465,99.7052573793,4.9188,1.43465,5.12375,94.44,6.87,94.6895479977,136.78,116.0788,4.5546500000000005,116.1681223317,4.9188,1.43465,5.12375,111.16,3.12,111.2037769143,136.24,110.5188,7.02465,110.7418207411,4.9188,1.43465,5.12375,105.6,5.59,105.7478515148,136.74,4.9188,1.43465,5.12375,4.9188,1.43465,5.12375,0.0,0.0,0.0,135.88
2021-02-04 07:30:00,107.26624,7.33557,107.5167746492,4.71624,1.37557,4.91275,102.55,5.96,102.7230456129,137.29,125.37624,7.5055700000000005,125.6006972017,4.71624,1.37557,4.91275,120.66,6.13,120.8156136433,137.15,118.72624,5.94557,118.875017843,4.71624,1.37557,4.91275,114.01,4.57,114.1015556423,137.25,4.71624,1.37557,4.91275,4.71624,1.37557,4.91275,0.0,0.0,0.0,136.81
2021-02-04 08:00:00,111.48944,7.29192,111.7276480053,7.54944,2.20192,7.864,103.94,5.09,104.0645554452,137.49,129.95944,13.57192,130.6661894202,7.54944,2.20192,7.864,122.41,11.37,122.9369147165,137.61,122.71944,5.71192,122.8522974307,7.54944,2.20192,7.864,115.17,3.51,115.2234741708,137.44,7.54944,2.20192,7.864,7.54944,2.20192,7.864,0.0,0.0,0.0,137.24
2021-02-04 08:30:00,117.65736,5.38048,117.7803206279,9.80736,2.86048,10.216,107.85,2.52,107.8794368728,136.68,136.61736,16.10048,137.5628165952,9.80736,2.86048,10.216,126.81,13.24,127.4993086256,136.84,129.33736,3.57048,129.3866338506,9.80736,2.86048,10.216,119.53,0.71,119.532108657,136.65,9.80736,2.86048,10.216,9.80736,2.86048,10.216,0.0,0.0,0.0,136.47
2021-02-04 09:00:00,121.04288,5.35459,121.1612579695,10.95288,3.19459,11.40925,110.09,2.16,110.1111878966,136.38,139.81288,17.50459,140.9044076137,10.95288,3.19459,11.40925,128.86,14.31,129.6521334186,136.35,132.71288,4.63459,132.7937797578,10.95288,3.19459,11.40925,121.76,1.44,121.768514814,136.35,10.95288,3.19459,11.40925,10.95288,3.19459,11.40925,0.0,0.0,0.0,136.02
2021-02-04 09:30:00,124.7128,3.1979,124.7537937229,9.1128,2.6579,9.4925,115.6,0.54,115.6012612388,137.48,143.4228,22.0979,145.1151844028,9.1128,2.6579,9.4925,134.31,19.44,135.7095785124,137.11,136.0728,4.5579,136.1491144013,9.1128,2.6579,9.4925,126.96,1.9,126.9742162803,137.45,9.1128,2.6579,9.4925,9.1128,2.6579,9.4925,0.0,0.0,0.0,136.79
2021-02-04 10:00:00,123.56984,4.15287,123.6396040388,10.32984,3.01287,10.76025,113.24,1.1400000000000001,113.2457381097,137.83,141.87984,22.69287,143.6831769807,10.32984,3.01287,10.76025,131.55,19.68,133.0139274663,137.33,134.71984,3.8528700000000002,134.7749231009,10.32984,3.01287,10.76025,124.39,0.84,124.3928362085,137.79,10.32984,3.01287,10.76025,10.32984,3.01287,10.76025,0.0,0.0,0.0,137.01
2021-02-04 10:30:00,121.73544,5.71742,121.8696280599,12.74544,3.71742,13.2765,108.99,2.0,109.0083487628,137.97,139.35544,22.07742,141.0934127855,12.74544,3.71742,13.2765,126.61,18.36,127.9342866475,137.57,132.42544,4.33742,132.4964541844,12.74544,3.71742,13.2765,119.68,0.62,119.6816059384,137.93,12.74544,3.71742,13.2765,12.74544,3.71742,13.2765,0.0,0.0,0.0,137.25
2021-02-04 11:00:00,120.0796,7.17405,120.2937127599,17.9796,5.24405,18.72875,102.1,1.9300000000000002,102.1182398007,138.38,136.8496,20.54405,138.3830589724,17.9796,5.24405,18.72875,118.87,15.3,119.8506024182,138.39,130.0796,5.42405,130.1926367141,17.9796,5.24405,18.72875,112.1,0.18,112.1001445137,138.33,17.9796,5.24405,18.72875,17.9796,5.24405,18.72875,0.0,0.0,0.0,138.01
2021-02-04 11:30:00,116.73632,9.36476,117.1113450397,21.85632,6.37476,22.767,94.88,2.99,94.9271009775,138.47,132.28632,20.71476,133.8983634739,21.85632,6.37476,22.767,110.43,14.34,111.3571753413,138.51,126.01632,7.40476,126.2336855875,21.85632,6.37476,22.767,104.16,1.03,104.1650925214,138.42,21.85632,6.37476,22.767,21.85632,6.37476,22.767,0.0,0.0,0.0,138.14
2021-02-04 12:00:00,116.02032,9.27926,116.3908042719,22.66032,6.60926,23.6045,93.36,2.67,93.3981718236,138.43,131.31032,21.47926,133.0554724491,22.66032,6.60926,23.6045,108.65,14.87,109.662844209,138.46,125.16032,7.24926,125.3700820493,22.66032,6.60926,23.6045,102.5,0.64,102.5019980293,138.38,22.66032,6.60926,23.6045,22.66032,6.60926,23.6045,0.0,0.0,0.0,138.08
2021-02-04 12:30:00,117.05048,10.27639,117.5007194006,26.01048,7.58639,27.09425,91.04,2.69,91.0797326522,138.77,131.92048,23.21639,133.9478025503,26.01048,7.58639,27.09425,105.91,15.63,107.0571109268,138.73,125.94048,8.23639,126.209518749,26.01048,7.58639,27.09425,99.93,0.65,99.9321139574,138.72,26.01048,7.58639,27.09425,26.01048,7.58639,27.09425,0.0,0.0,0.0,138.39
2021-02-04 13:00:00,116.32776,11.10768,116.8568710072,24.43776,7.12768,25.456,91.89,3.98,91.9761518003,139.35,131.35776,22.00768,133.188584688,24.43776,7.12768,25.456,106.92,14.88,107.9504553024,139.25,125.29776,9.18768,125.6341598643,24.43776,7.12768,25.456,100.86,2.06,100.8810348876,139.3,24.43776,7.12768,25.456,24.43776,7.12768,25.456,0.0,0.0,0.0,138.92
2021-02-04 13:30:00,118.03336,7.22223,118.2541106223,19.17336,5.59223,19.97225,98.86,1.63,98.8734367765,137.13,136.65336,31.31223,140.1948520698,19.17336,5.59223,19.97225,117.48,25.72,120.2624995583,138.12,127.92336,22.06223,129.8118947796,19.17336,5.59223,19.97225,108.75,16.47,109.9901059187,137.08,19.17336,5.59223,19.97225,19.17336,5.59223,19.97225,0.0,0.0,0.0,137.77
2021-02-04 14:00:00,118.79344,6.38017,118.9646500279,14.50344,4.23017,15.10775,104.29,2.15,104.3121594063,136.6,138.92344,30.15017,142.1575004439,14.50344,4.23017,15.10775,124.42,25.92,127.091238093,137.97,129.25344,21.45017,131.0212255509,14.50344,4.23017,15.10775,114.75,17.22,116.0348693281,136.55,14.50344,4.23017,15.10775,14.50344,4.23017,15.10775,0.0,0.0,0.0,137.62
2021-02-04 14:30:00,118.9432,6.08385,119.0986904087,12.9732,3.78385,13.51375,105.97,2.3,105.9949569555,136.77,139.4332,28.89385,142.3954768596,12.9732,3.78385,13.51375,126.46,25.11,128.928831919,138.25,129.6232,20.87385,131.2931513525,12.9732,3.78385,13.51375,116.65,17.09,117.895252661,136.71,12.9732,3.78385,13.51375,12.9732,3.78385,13.51375,0.0,0.0,0.0,137.91
2021-02-04 15:00:00,118.51616,5.38888,118.6386117957,11.27616,3.28888,11.746,107.24,2.1,107.2605593869,137.08,139.28616,28.22888,142.1179229851,11.27616,3.28888,11.746,128.01,24.94,130.4168842597,138.55,129.30616,20.68888,130.9508028597,11.27616,3.28888,11.746,118.03,17.4,119.3056616427,137.01,11.27616,3.28888,11.746,11.27616,3.28888,11.746,0.0,0.0,0.0,138.22
2021-02-04 15:30:00,121.85376,4.5431799999999996,121.9384242585,8.03376,2.3431800000000003,8.3685,113.82,2.2,113.8412596557,137.21,143.81376,28.86318,146.6815623214,8.03376,2.3431800000000003,8.3685,135.78,26.52,138.3456497328,138.48,133.35376,19.69318,134.8000246463,8.03376,2.3431800000000003,8.3685,125.32,17.35,126.5153148832,137.14,8.03376,2.3431800000000003,8.3685,8.03376,2.3431800000000003,8.3685,0.0,0.0,0.0,138.14
2021-02-04 16:00:00,124.758,4.3665,124.8343898381,8.148,2.3765,8.4875,116.61,1.99,116.6269788685,137.04,147.188,28.7165,149.9631445264,8.148,2.3765,8.4875,139.04,26.34,141.5129577106,138.27,136.548,19.9265,137.9942814259,8.148,2.3765,8.4875,128.4,17.55,129.593836659,136.97,8.148,2.3765,8.4875,8.148,2.3765,8.4875,0.0,0.0,0.0,137.92
2021-02-04 16:30:00,125.73128,4.40204,125.8083173983,13.00128,3.79204,13.543,112.73,0.61,112.7316503915,137.56,147.31128,28.49204,150.0413594933,13.00128,3.79204,13.543,134.31,24.7,136.5623158122,138.82,137.12128,23.68204,139.1513005595,13.00128,3.79204,13.543,124.12,19.89,125.7035659796,137.49,13.00128,3.79204,13.543,13.00128,3.79204,13.543,0.0,0.0,0.0,138.47
2021-02-04 17:00:00,127.6208,7.42565,127.8366491682,17.2308,5.02565,17.94875,110.39,2.4,110.4160862375,137.43,148.5608,30.68565,151.6968042266,17.2308,5.02565,17.94875,131.33,25.66,133.8133195911,138.28,138.7308,27.54565,141.4390246805,17.2308,5.02565,17.94875,121.5,22.52,123.5694153098,137.36,17.2308,5.02565,17.94875,17.2308,5.02565,17.94875,0.0,0.0,0.0,137.93
2021-02-04 17:30:00,131.66824,5.6153200000000005,131.7879252565,17.29824,5.04532,18.019,114.37,0.5700000000000001,114.3714203811,136.32,153.51824,28.03532,156.0571343457,17.29824,5.04532,18.019,136.22,22.99,138.1464024143,137.67,143.20824,24.89532,145.356035175,17.29824,5.04532,18.019,125.91,19.85,127.4650956144,136.26,17.29824,5.04532,18.019,17.29824,5.04532,18.019,0.0,0.0,0.0,137.33
2021-02-04 18:00:00,131.2876,5.69805,131.4111931593,17.3076,5.04805,18.02875,113.98,0.65,113.9818533803,136.48,153.1076,26.19805,155.3327879154,17.3076,5.04805,18.02875,135.8,21.15,137.4371219867,138.01,142.7976,25.32805,145.0264275315,17.3076,5.04805,18.02875,125.49,20.28,127.1181281329,136.42,17.3076,5.04805,18.02875,17.3076,5.04805,18.02875,0.0,0.0,0.0,137.67
2021-02-04 18:30:00,128.06064,7.9072700000000005,128.3045300684,17.27064,5.03727,17.99025,110.79,2.87,110.827167247,137.01,149.20064,25.08727,151.295082843,17.27064,5.03727,17.99025,131.93,20.05,133.4448477836,138.44,139.19064,27.92727,141.9646669889,17.27064,5.03727,17.99025,121.92,22.89,124.0501451027,136.94,17.27064,5.03727,17.99025,17.27064,5.03727,17.99025,0.0,0.0,0.0,138.1
2021-02-04 19:00:00,124.35784,8.35187,124.6379801744,13.13784,3.8318700000000003,13.68525,111.22,4.52,111.3118088973,137.57,145.65784,24.77187,147.749287297,13.13784,3.8318700000000003,13.68525,132.52,20.94,134.1642053604,138.73,135.55784,28.73187,138.5692907507,13.13784,3.8318700000000003,13.68525,122.42,24.9,124.9266440756,137.5,13.13784,3.8318700000000003,13.68525,13.13784,3.8318700000000003,13.68525,0.0,0.0,0.0,138.37
2021-02-04 19:30:00,120.89128,7.72329,121.1377347834,9.13128,2.66329,9.51175,111.76,5.06,111.8744886022,137.42,142.34128,24.38329,144.4146281485,9.13128,2.66329,9.51175,133.21,21.72,134.9691168379,138.41,132.14128,28.11329,135.0987600042,9.13128,2.66329,9.51175,123.01,25.45,125.6151368267,137.35,9.13128,2.66329,9.51175,9.13128,2.66329,9.51175,0.0,0.0,0.0,138.05
2021-02-04 20:00:00,116.35632,8.567260000000001,116.6712953037,8.59632,2.50726,8.9545,107.76,6.06,107.9302608169,138.03,136.92632,20.58726,138.4653472283,8.59632,2.50726,8.9545,128.33,18.08,129.5973583836,139.03,127.17632,29.22726,130.4915671446,8.59632,2.50726,8.9545,118.58,26.72,121.5531768404,137.96,8.59632,2.50726,8.9545,8.59632,2.50726,8.9545,0.0,0.0,0.0,138.65
2021-02-04 20:30:00,112.22456,6.67133,112.422677922,10.08456,2.9413300000000002,10.50475,102.14,3.73,102.2080843182,136.96,130.81456,10.72133,131.2531752948,10.08456,2.9413300000000002,10.50475,120.73,7.78,120.9804170104,137.6,122.45456,26.70133,125.3318805754,10.08456,2.9413300000000002,10.50475,112.37,23.76,114.8544927288,136.9,10.08456,2.9413300000000002,10.50475,10.08456,2.9413300000000002,10.50475,0.0,0.0,0.0,137.23
2021-02-04 21:00:00,109.23528,6.7865400000000005,109.4458931246,9.48528,2.76654,9.8805,99.75,4.02,99.8309716471,137.04,127.51528,8.62654,127.8067440546,9.48528,2.76654,9.8805,118.03,5.86,118.1753802617,137.89,119.21528,26.90654,122.2139307945,9.48528,2.76654,9.8805,109.73,24.14,112.3539607669,136.98,9.48528,2.76654,9.8805,9.48528,2.76654,9.8805,0.0,0.0,0.0,137.52
2021-02-04 21:30:00,106.50576,8.02043,106.8073228321,7.95576,2.32043,8.28725,98.55,5.7,98.7147025524,138.46,124.42576,10.12043,124.8366647062,7.95576,2.32043,8.28725,116.47,7.8,116.7308909415,138.94,116.34576,28.67043,119.8262468175,7.95576,2.32043,8.28725,108.39,26.35,111.5469165867,138.39,7.95576,2.32043,8.28725,7.95576,2.32043,8.28725,0.0,0.0,0.0,138.61
2021-02-04 22:00:00,101.00256,6.67533,101.2229082627,7.97256,2.32533,8.30475,93.03,4.35,93.1316455347,138.46,117.07256,13.50533,117.8489636924,7.97256,2.32533,8.30475,109.1,11.18,109.6713380971,138.86,110.28256,25.32533,113.1530617339,7.97256,2.32533,8.30475,102.31,23.0,104.8634164044,138.42,7.97256,2.32533,8.30475,7.97256,2.32533,8.30475,0.0,0.0,0.0,138.53
2021-02-04 22:30:00,94.98864,1.9437700000000002,95.0085257799,4.53864,1.3237700000000001,4.72775,90.45,0.62,90.4521249059,138.24,109.35864,18.61377,110.9314408825,4.53864,1.3237700000000001,4.72775,104.82,17.29,106.2364179554,137.91,103.99864,20.58377,106.016077598,4.53864,1.3237700000000001,4.72775,99.46,19.26,101.3076463057,138.18,4.53864,1.3237700000000001,4.72775,4.53864,1.3237700000000001,4.72775,0.0,0.0,0.0,137.56
2021-02-04 23:00:00,90.53384,1.35487,90.5439774798,3.99384,1.16487,4.16025,86.54,0.19,86.5402085738,138.24,104.29384,19.31487,106.0672864981,3.99384,1.16487,4.16025,100.3,18.15,101.9289581032,137.96,99.12384,21.31487,101.3896411842,3.99384,1.16487,4.16025,95.13,20.15,97.2406262835,138.18,3.99384,1.16487,4.16025,3.99384,1.16487,4.16025,0.0,0.0,0.0,137.61
2021-02-04 23:30:00,84.77808,3.55694,84.8526644876,4.61808,1.34694,4.8105,80.16,2.21,80.1904589088,139.34,97.49808,19.62694,99.4539711497,4.61808,1.34694,4.8105,92.88,18.28,94.6617810946,138.82,92.69808,24.02694,95.7613068073,4.61808,1.34694,4.8105,88.08,22.68,90.9531131958,139.26,4.61808,1.34694,4.8105,4.61808,1.34694,4.8105,0.0,0.0,0.0,138.47
2021-02-05 00:00:00,80.0364,8.09895,80.4451261175,4.7964,1.3989500000000001,4.99625,75.24,6.7,75.5377230263,138.13,93.6664,13.69895,94.6628529047,4.7964,1.3989500000000001,4.99625,88.87,12.3,89.7171494197,138.4,88.0864,28.33895,92.5327506998,4.7964,1.3989500000000001,4.99625,83.29,26.94,87.5384926761,138.08,4.7964,1.3989500000000001,4.99625,4.7964,1.3989500000000001,4.99625,0.0,0.0,0.0,138.07
2021-02-05 00:30:00,80.04536,7.55448,80.4010561224,4.33536,1.26448,4.516,75.71,6.29,75.9708378261,137.55,94.04536,12.00448,94.8084240856,4.33536,1.26448,4.516,89.71,10.74,90.3506043145,137.96,88.22536,28.62448,92.752762775,4.33536,1.26448,4.516,83.89,27.36,88.2388899522,137.48,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0.0,0.0,0.0,137.62
2021-02-05 01:00:00,78.22552,8.73661,78.7118817814,5.88552,1.7166100000000002,6.13075,72.34,7.02,72.6798183817,137.71,91.56552,13.97661,92.6260766737,5.88552,1.7166100000000002,6.13075,85.68,12.26,86.5527007089,138.23,86.02552,29.89661,91.0724842132,5.88552,1.7166100000000002,6.13075,80.14,28.18,84.9501736314,137.65,5.88552,1.7166100000000002,6.13075,5.88552,1.7166100000000002,6.13075,0.0,0.0,0.0,137.89
2021-02-05 01:30:00,78.15136,8.67623,78.6314951967,6.50136,1.89623,6.77225,71.65,6.78,71.9700694734,137.79,91.34136,13.86623,92.3878584072,6.50136,1.89623,6.77225,84.84,11.97,85.6802573526,138.3,85.86136,29.82623,90.8943185082,6.50136,1.89623,6.77225,79.36,27.93,84.1314120885,137.72,6.50136,1.89623,6.77225,6.50136,1.89623,6.77225,0.0,0.0,0.0,137.96
2021-02-05 02:00:00,78.07984,7.80912,78.4693810961,5.13984,1.49912,5.354,72.94,6.31,73.2124285897,137.85,91.55984,12.91912,92.4667938365,5.13984,1.49912,5.354,86.42,11.42,87.1712842627,138.36,85.93984,28.94912,90.684660489,5.13984,1.49912,5.354,80.8,27.45,85.3354703508,137.78,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0.0,0.0,0.0,138.02
2021-02-05 02:30:00,76.20256,8.21283,76.6438564215,4.19256,1.22283,4.36725,72.01,6.99,72.3484637017,137.98,89.52256,13.44283,90.526230604,4.19256,1.22283,4.36725,85.33,12.22,86.2005643833,138.5,83.95256,29.45283,88.9691043316,4.19256,1.22283,4.36725,79.76,28.23,84.6084540693,137.91,4.19256,1.22283,4.36725,4.19256,1.22283,4.36725,0.0,0.0,0.0,138.15
2021-02-05 03:00:00,76.33232,8.04401,76.7549944529,4.16232,1.21401,4.33575,72.17,6.83,72.4924671949,137.98,89.67232,13.25401,90.6465319539,4.16232,1.21401,4.33575,85.51,12.04,86.3534695308,138.5,84.11232,29.27401,89.060934406,4.16232,1.21401,4.33575,79.95,28.06,84.7311400844,137.91,4.16232,1.21401,4.33575,4.16232,1.21401,4.33575,0.0,0.0,0.0,138.15
2021-02-05 03:30:00,74.73024,8.53257,75.2157797358,4.50024,1.31257,4.68775,70.23,7.22,70.6001508497,138.13,87.72024,14.25257,88.8705590016,4.50024,1.31257,4.68775,83.22,12.94,84.2200213726,138.71,82.27024,29.82257,87.508731399,4.50024,1.31257,4.68775,77.77,28.51,82.8311113049,138.06,4.50024,1.31257,4.68775,4.50024,1.31257,4.68775,0.0,0.0,0.0,138.37
2021-02-05 04:00:00,73.70648,8.70189,74.2183810357,4.8064800000000005,1.40189,5.00675,68.9,7.3,69.285640648,138.46,86.44648,14.47189,87.6494695053,4.8064800000000005,1.40189,5.00675,81.64,13.07,82.6795893797,139.05,81.10648,30.09189,86.5088604812,4.8064800000000005,1.40189,5.00675,76.3,28.69,81.5156800867,138.39,4.8064800000000005,1.40189,5.00675,4.8064800000000005,1.40189,5.00675,0.0,0.0,0.0,138.71
2021-02-05 04:30:00,73.87472,8.69596,74.3847697812,4.13472,1.20596,4.307,69.74,7.49,70.1410557377,138.41,86.80472,13.03596,87.7781047152,4.13472,1.20596,4.307,82.67,11.83,83.5121416322,138.83,81.36472,30.12596,86.7628441592,4.13472,1.20596,4.307,77.23,28.92,82.4672013591,138.33,4.13472,1.20596,4.307,4.13472,1.20596,4.307,0.0,0.0,0.0,138.49
2021-02-05 05:00:00,74.41952,8.58236,74.9127616645,4.25952,1.2423600000000001,4.437,70.16,7.34,70.5429032575,138.26,87.44952,12.90236,88.3962071686,4.25952,1.2423600000000001,4.437,83.19,11.66,84.0031648213,138.68,81.95952,29.972360000000002,87.268008357,4.25952,1.2423600000000001,4.437,77.7,28.73,82.8414322667,138.18,4.25952,1.2423600000000001,4.437,4.25952,1.2423600000000001,4.437,0.0,0.0,0.0,138.33
2021-02-05 05:30:00,78.64648,6.80314,78.9401769079,4.29648,1.2531400000000001,4.4755,74.35,5.55,74.5568574982,137.55,92.45648,11.87314,93.2157290775,4.29648,1.2531400000000001,4.4755,88.16,10.62,88.7973535642,138.04,86.66648,27.80314,91.0169948386,4.29648,1.2531400000000001,4.4755,82.37,26.55,86.5431649525,137.47,4.29648,1.2531400000000001,4.4755,4.29648,1.2531400000000001,4.4755,0.0,0.0,0.0,137.7
2021-02-05 06:00:00,81.53552,5.82161,81.7430863417,4.08552,1.19161,4.25575,77.45,4.63,77.5882684431,137.26,95.93552,10.19161,96.4753487273,4.08552,1.19161,4.25575,91.85,9.0,92.2898829775,137.67,89.92552,26.65161,93.7918304697,4.08552,1.19161,4.25575,85.84,25.46,89.5361223194,137.19,4.08552,1.19161,4.25575,4.08552,1.19161,4.25575,0.0,0.0,0.0,137.34
2021-02-05 06:30:00,89.22232,2.9540100000000002,89.2712079075,4.64232,1.3540100000000002,4.83575,84.58,1.6,84.5951322477,136.52,104.70232,6.48401,104.9028989069,4.64232,1.3540100000000002,4.83575,100.06,5.13,100.1914192933,136.82,98.43232,23.17401,101.1234708664,4.64232,1.3540100000000002,4.83575,93.79,21.82,96.2947376548,136.47,4.64232,1.3540100000000002,4.83575,4.64232,1.3540100000000002,4.83575,0.0,0.0,0.0,136.48
2021-02-05 07:00:00,96.03464,2.09177,96.0574181501,4.63464,1.3517700000000001,4.82775,91.4,0.74,91.4029955745,136.1,112.21464,2.04177,112.2332136895,4.63464,1.3517700000000001,4.82775,107.58,0.6900000000000001,107.5822127491,136.02,105.88464,20.39177,107.8303355817,4.63464,1.3517700000000001,4.82775,101.25,19.04,103.024677141,136.05,4.63464,1.3517700000000001,4.82775,4.63464,1.3517700000000001,4.82775,0.0,0.0,0.0,135.72
2021-02-05 07:30:00,104.312,4.81975,104.4232892322,5.142,1.4997500000000001,5.35625,99.17,3.32,99.2255576956,136.57,121.022,3.75975,121.0803873634,5.142,1.4997500000000001,5.35625,115.88,2.26,115.9020362202,136.52,114.232,17.37975,115.5465513724,5.142,1.4997500000000001,5.35625,109.09,15.88,110.2397500904,136.51,5.142,1.4997500000000001,5.35625,5.142,1.4997500000000001,5.35625,0.0,0.0,0.0,136.23
2021-02-05 08:00:00,111.2108,7.5244,111.4650556542,4.3008,1.2544,4.48,106.91,6.27,107.0937019623,135.98,129.0508,7.1744,129.2500715512,4.3008,1.2544,4.48,124.75,5.92,124.8903875404,135.8,121.9708,13.7444,122.742757766,4.3008,1.2544,4.48,117.67,12.49,118.3310145313,135.93,4.3008,1.2544,4.48,4.3008,1.2544,4.48,0.0,0.0,0.0,135.49
2021-02-05 08:30:00,118.82792,5.01731,118.9337965894,5.16792,1.50731,5.38325,113.66,3.51,113.7141842516,137.98,136.63792,7.95731,136.869426697,5.16792,1.50731,5.38325,131.47,6.45,131.628125414,137.41,130.06792,6.92731,130.2522607749,5.16792,1.50731,5.38325,124.9,5.42,125.0175443688,137.91,5.16792,1.50731,5.38325,5.16792,1.50731,5.38325,0.0,0.0,0.0,137.06
2021-02-05 09:00:00,121.15736,3.7204800000000002,121.2144704794,6.92736,2.02048,7.216,114.23,1.7000000000000002,114.2426492165,138.69,138.77736,6.88048,138.9478198951,6.92736,2.02048,7.216,131.85,4.86,131.9395395626,138.08,132.38736,6.04048,132.5250937989,6.92736,2.02048,7.216,125.46,4.02,125.5243880686,138.62,6.92736,2.02048,7.216,6.92736,2.02048,7.216,0.0,0.0,0.0,137.75
2021-02-05 09:30:00,119.69144,4.55167,119.7779550212,10.53144,3.07167,10.97025,109.16,1.48,109.1700325181,138.51,136.41144,7.81167,136.6349265417,10.53144,3.07167,10.97025,125.88,4.74,125.9692105238,137.92,130.39144,6.86167,130.5718581489,10.53144,3.07167,10.97025,119.86,3.79,119.9199053535,138.44,10.53144,3.07167,10.97025,10.53144,3.07167,10.97025,0.0,0.0,0.0,137.59
2021-02-05 10:00:00,120.48216,5.81313,120.6223170009,11.22216,3.27313,11.68975,109.26,2.54,109.2895200831,138.21,137.20216,9.44313,137.5267443549,11.22216,3.27313,11.68975,125.98,6.17,126.131000551,137.58,131.19216,8.21313,131.448995241,11.22216,3.27313,11.68975,119.97,4.94,120.0716640178,138.15,11.22216,3.27313,11.68975,11.22216,3.27313,11.68975,0.0,0.0,0.0,137.26
2021-02-05 10:30:00,119.98472,5.25221,120.09962008,10.70472,3.12221,11.15075,109.28,2.13,109.300756173,138.43,136.64472,9.89221,137.0023186759,10.70472,3.12221,11.15075,125.94,6.77,126.1218319721,137.69,130.69472,7.64221,130.9179636626,10.70472,3.12221,11.15075,119.99,4.52,120.0751035811,138.36,10.70472,3.12221,11.15075,10.70472,3.12221,11.15075,0.0,0.0,0.0,137.36
2021-02-05 11:00:00,121.49936,5.70898,121.6334120752,11.13936,3.24898,11.6035,110.36,2.46,110.3874141377,138.51,138.32936,10.36898,138.7174379242,11.13936,3.24898,11.6035,127.19,7.12,127.389130227,137.76,132.33936,8.12898,132.5887873127,11.13936,3.24898,11.6035,121.2,4.88,121.2982044385,138.44,11.13936,3.24898,11.6035,11.13936,3.24898,11.6035,0.0,0.0,0.0,137.42
2021-02-05 11:30:00,121.19088,5.10609,121.2983987951,10.58088,3.08609,11.02175,110.61,2.02,110.6284434492,138.58,138.10088,9.68609,138.440143731,10.58088,3.08609,11.02175,127.52,6.6,127.6906825105,137.83,132.04088,7.46609,132.2517920146,10.58088,3.08609,11.02175,121.46,4.38,121.5389484898,138.5,10.58088,3.08609,11.02175,10.58088,3.08609,11.02175,0.0,0.0,0.0,137.5
2021-02-05 12:00:00,123.36232,5.49526,123.4846544241,11.09232,3.2352600000000002,11.5545,112.27,2.26,112.2927446454,138.45,140.54232,10.05526,140.9015683541,11.09232,3.2352600000000002,11.5545,129.45,6.82,129.6295294291,137.7,134.38232,7.87526,134.6128806937,11.09232,3.2352600000000002,11.5545,123.29,4.64,123.3772819444,138.38,11.09232,3.2352600000000002,11.5545,11.09232,3.2352600000000002,11.5545,0.0,0.0,0.0,137.36
2021-02-05 12:30:00,123.8336,5.4198,123.9521468995,11.3136,3.2998,11.785,112.52,2.12,112.5399697885,138.45,140.9536,9.9298,141.3029309002,11.3136,3.2998,11.785,129.64,6.63,129.8094237719,137.7,134.8836,7.7798,135.1077748947,11.3136,3.2998,11.785,123.57,4.48,123.6511839814,138.38,11.3136,3.2998,11.785,11.3136,3.2998,11.785,0.0,0.0,0.0,137.36
2021-02-05 13:00:00,119.928,4.5765,120.0152887604,12.948,3.7765,13.4875,106.98,0.8,106.9829911715,139.14,136.188,8.3565,136.444136687,12.948,3.7765,13.4875,123.24,4.58,123.3250744983,138.46,130.408,6.4265,130.5662527847,12.948,3.7765,13.4875,117.46,2.65,117.4898893522,139.07,12.948,3.7765,13.4875,12.948,3.7765,13.4875,0.0,0.0,0.0,138.12
2021-02-05 13:30:00,117.26696,6.39203,117.4410403358,16.56696,4.83203,17.25725,100.7,1.56,100.7120826912,139.92,132.53696,9.80203,132.8989298609,16.56696,4.83203,17.25725,115.97,4.97,116.0764480849,139.03,127.11696,5.40203,127.2316919944,16.56696,4.83203,17.25725,110.55,0.5700000000000001,110.5514694611,139.85,16.56696,4.83203,17.25725,16.56696,4.83203,17.25725,0.0,0.0,0.0,138.66
2021-02-05 14:00:00,116.71992,6.17956,116.8833892673,12.88992,3.75956,13.427,103.83,2.42,103.8581980394,139.35,132.89992,7.97956,133.1392583493,12.88992,3.75956,13.427,120.01,4.22,120.0841725624,138.44,127.19992,4.45956,127.2780708661,12.88992,3.75956,13.427,114.31,0.7000000000000001,114.3121432745,139.29,12.88992,3.75956,13.427,12.88992,3.75956,13.427,0.0,0.0,0.0,138.09
2021-02-05 14:30:00,114.20944,5.04817,114.3209526091,10.03944,2.92817,10.45775,104.17,2.12,104.1915701964,137.84,131.29944,4.888170000000001,131.3903997645,10.03944,2.92817,10.45775,121.26,1.96,121.2758393086,137.21,125.46944,3.17817,125.5096854369,10.03944,2.92817,10.45775,115.43,0.25,115.4302707265,137.78,10.03944,2.92817,10.45775,10.03944,2.92817,10.45775,0.0,0.0,0.0,136.83
2021-02-05 15:00:00,113.2204,5.11845,113.3360379869,7.4004,2.15845,7.70875,105.82,2.96,105.8613905066,137.98,130.5904,3.05845,130.6262098071,7.4004,2.15845,7.70875,123.19,0.9,123.1932875606,137.38,124.6604,3.28845,124.7037659077,7.4004,2.15845,7.70875,117.26,1.13,117.2654446118,137.92,7.4004,2.15845,7.70875,7.4004,2.15845,7.70875,0.0,0.0,0.0,136.99
2021-02-05 15:30:00,112.2244,7.51295,112.4755990118,8.9244,2.60295,9.29625,103.3,4.91,103.4166239054,137.88,129.1644,3.66295,129.216328032,8.9244,2.60295,9.29625,120.24,1.06,120.2446722312,137.31,123.3944,5.91295,123.53599042,8.9244,2.60295,9.29625,114.47,3.31,114.5178457709,137.82,8.9244,2.60295,9.29625,8.9244,2.60295,9.29625,0.0,0.0,0.0,136.92
2021-02-05 16:00:00,113.62688,7.82909,113.896279609,9.35688,2.7290900000000002,9.74675,104.27,5.1,104.3946497671,138.26,130.87688,5.49909,130.9923574464,9.35688,2.7290900000000002,9.74675,121.52,2.77,121.5515664235,137.88,124.88688,6.22909,125.0421303336,9.35688,2.7290900000000002,9.74675,115.53,3.5,115.5830043735,138.2,9.35688,2.7290900000000002,9.74675,9.35688,2.7290900000000002,9.74675,0.0,0.0,0.0,137.49
2021-02-05 16:30:00,115.22784,9.35187,115.6067151318,11.93784,3.48187,12.43525,103.29,5.87,103.4566624244,138.17,132.22784,7.17187,132.4221937228,11.93784,3.48187,12.43525,120.29,3.69,120.3465836657,137.8,126.36784,7.85187,126.6115431103,11.93784,3.48187,12.43525,114.43,4.37,114.5134131882,138.1,11.93784,3.48187,12.43525,11.93784,3.48187,12.43525,0.0,0.0,0.0,137.43
2021-02-05 17:00:00,117.75384,9.27362,118.1184442103,12.18384,3.55362,12.6915,105.57,5.72,105.7248471269,137.6,135.11384,7.20362,135.3057349141,12.18384,3.55362,12.6915,122.93,3.65,122.9841754048,137.24,129.15384,7.78362,129.3881722842,12.18384,3.55362,12.6915,116.97,4.23,117.0464600063,137.54,12.18384,3.55362,12.6915,12.18384,3.55362,12.6915,0.0,0.0,0.0,136.83
2021-02-05 17:30:00,121.58712,10.44416,122.0348648051,16.67712,4.86416,17.372,104.91,5.58,105.0582909627,137.43,138.64712,7.55416,138.852760929,16.67712,4.86416,17.372,121.97,2.69,121.9996598356,136.99,132.88712,8.93416,133.1871085233,16.67712,4.86416,17.372,116.21,4.07,116.2812495633,137.37,16.67712,4.86416,17.372,16.67712,4.86416,17.372,0.0,0.0,0.0,136.55
2021-02-05 18:00:00,123.8796,10.8653,124.3551769741,16.5096,4.8153,17.1975,107.37,6.05,107.5403152311,137.55,141.2596,6.7253,141.4196034935,16.5096,4.8153,17.1975,124.75,1.9100000000000001,124.7646207865,136.95,135.4796,9.4353,135.8077571505,16.5096,4.8153,17.1975,118.97,4.62,119.0596711737,137.49,16.5096,4.8153,17.1975,16.5096,4.8153,17.1975,0.0,0.0,0.0,136.52
2021-02-05 18:30:00,121.91992,11.90956,122.5002224986,16.72992,4.87956,17.427,105.19,7.03,105.4246508175,138.09,138.98992,9.07956,139.2861668343,16.72992,4.87956,17.427,122.26,4.2,122.3321200666,137.66,133.25992,10.52956,133.6752703839,16.72992,4.87956,17.427,116.53,5.65,116.6668907617,138.03,16.72992,4.87956,17.427,16.72992,4.87956,17.427,0.0,0.0,0.0,137.23
2021-02-05 19:00:00,118.32648,12.94439,119.0324035784,16.98648,4.95439,17.69425,101.34,7.99,101.6544917847,138.59,134.85648,11.05439,135.3087940093,16.98648,4.95439,17.69425,117.87,6.1,118.0277378416,138.28,129.22648,11.64439,129.7500479833,16.98648,4.95439,17.69425,112.24,6.69,112.4392000149,138.51,16.98648,4.95439,17.69425,16.98648,4.95439,17.69425,0.0,0.0,0.0,137.85
2021-02-05 19:30:00,116.60072,10.47021,117.0698646192,9.60072,2.80021,10.00075,107.0,7.67,107.2745491717,138.27,134.30072,8.72021,134.5835259419,9.60072,2.80021,10.00075,124.7,5.92,124.8404437672,137.95,128.15072,9.18021,128.4791161713,9.60072,2.80021,10.00075,118.55,6.38,118.7215519609,138.21,9.60072,2.80021,10.00075,9.60072,2.80021,10.00075,0.0,0.0,0.0,137.55
2021-02-05 20:00:00,113.17008,10.95419,113.6989942161,7.18008,2.09419,7.47925,105.99,8.86,106.3596713985,138.01,130.74008,9.08419,131.0552975898,7.18008,2.09419,7.47925,123.56,6.99,123.7575601731,137.68,124.62008,9.79419,125.0043619117,7.18008,2.09419,7.47925,117.44,7.7,117.6921560683,137.94,7.18008,2.09419,7.47925,7.18008,2.09419,7.47925,0.0,0.0,0.0,137.26
2021-02-05 20:30:00,108.59088,11.30234,109.1774798603,5.87088,1.7123400000000002,6.1155,102.72,9.59,103.1666927841,138.41,125.64088,9.79234,126.0219054365,5.87088,1.7123400000000002,6.1155,119.77,8.08,120.0422396492,138.13,119.65088,10.18234,120.0833590996,5.87088,1.7123400000000002,6.1155,113.78,8.47,114.0948259125,138.34,5.87088,1.7123400000000002,6.1155,5.87088,1.7123400000000002,6.1155,0.0,0.0,0.0,137.73
2021-02-05 21:00:00,104.96816,12.21238,105.6761886096,5.52816,1.61238,5.7585,99.44,10.6,100.0033679433,138.24,121.50816,10.79238,121.986509142,5.52816,1.61238,5.7585,115.98,9.18,116.3427384928,137.98,115.66816,11.18238,116.2074389196,5.52816,1.61238,5.7585,110.14,9.57,110.5549840577,138.17,5.52816,1.61238,5.7585,5.52816,1.61238,5.7585,0.0,0.0,0.0,137.56
2021-02-05 21:30:00,101.31168,13.76549,102.2425802656,5.16168,1.50549,5.37675,96.15,12.26,96.928479303,138.61,117.32168,11.67549,117.9012029827,5.16168,1.50549,5.37675,112.16,10.17,112.6201336352,138.29,111.63168,12.89549,112.3740434529,5.16168,1.50549,5.37675,106.47,11.39,107.0775093098,138.54,5.16168,1.50549,5.37675,5.16168,1.50549,5.37675,0.0,0.0,0.0,137.88
2021-02-05 22:00:00,95.57032,13.99801,96.5900116413,5.65032,1.6480100000000002,5.88575,89.92,12.35,90.7641388435,138.68,110.56032,17.96801,112.0108643921,5.65032,1.6480100000000002,5.88575,104.91,16.32,106.1717971026,138.24,105.61032,13.30801,106.4454922515,5.65032,1.6480100000000002,5.88575,99.96,11.66,100.6377523596,138.62,5.65032,1.6480100000000002,5.88575,5.65032,1.6480100000000002,5.88575,0.0,0.0,0.0,137.83
2021-02-05 22:30:00,89.94288,12.82334,90.8524061952,5.70288,1.66334,5.9405,84.24,11.16,84.9760154397,137.25,103.73288,25.30334,106.7743855438,5.70288,1.66334,5.9405,98.03,23.64,100.8401234628,136.58,99.86288,11.99334,100.580490187,5.70288,1.66334,5.9405,94.16,10.33,94.7249412774,137.19,5.70288,1.66334,5.9405,5.70288,1.66334,5.9405,0.0,0.0,0.0,136.21
2021-02-05 23:00:00,85.18384,18.78237,87.2299490999,5.4938400000000005,1.60237,5.7227500000000004,79.69,17.18,81.520847027,138.78,99.38384,16.27237,100.7071878198,5.4938400000000005,1.60237,5.7227500000000004,93.89,14.67,95.029158683,138.42,94.52384,18.58237,96.3330722191,5.4938400000000005,1.60237,5.7227500000000004,89.03,16.98,90.6347687149,138.71,5.4938400000000005,1.60237,5.7227500000000004,5.4938400000000005,1.60237,5.7227500000000004,0.0,0.0,0.0,138.06
2021-02-05 23:30:00,79.91904,18.05222,81.9325063784,5.45904,1.5922200000000002,5.6865,74.46,16.46,76.2576107677,138.86,93.92904,20.42222,96.1235227457,5.45904,1.5922200000000002,5.6865,88.47,18.83,90.4516987126,139.01,89.14904,18.56222,91.061008913,5.45904,1.5922200000000002,5.6865,83.69,16.97,85.393190595,138.79,5.45904,1.5922200000000002,5.6865,5.45904,1.5922200000000002,5.6865,0.0,0.0,0.0,138.64
2021-02-06 00:00:00,76.55664,18.94527,78.8659773506,5.12664,1.49527,5.34025,71.43,17.45,73.5305881929,138.86,90.32664,21.22527,92.7869278523,5.12664,1.49527,5.34025,85.2,19.73,87.4546333821,139.04,85.71664,18.93527,87.7831807516,5.12664,1.49527,5.34025,80.59,17.44,82.4554528215,138.79,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,138.68
2021-02-06 00:30:00,74.81384,19.07612,77.2075709358,5.40384,1.57612,5.629,69.41,17.5,71.5821074012,138.27,88.16384,21.10612,90.6550108102,5.40384,1.57612,5.629,82.76,19.53,85.0331611784,138.42,83.71384,19.09612,85.8642463811,5.40384,1.57612,5.629,78.31,17.52,80.2459126685,138.21,5.40384,1.57612,5.629,5.40384,1.57612,5.629,0.0,0.0,0.0,138.06
2021-02-06 01:00:00,75.28,18.8775,77.6108137198,5.58,1.6275,5.8125,69.7,17.25,71.8028725052,136.86,88.59,20.3675,90.9011724691,5.58,1.6275,5.8125,83.01,18.74,85.0990464106,136.96,84.21,18.9175,86.3087243924,5.58,1.6275,5.8125,78.63,17.29,80.5085150776,136.81,5.58,1.6275,5.8125,5.58,1.6275,5.8125,0.0,0.0,0.0,136.59
2021-02-06 01:30:00,75.50488,18.70684,77.7877417502,5.23488,1.52684,5.453,70.27,17.18,72.3396523354,137.31,88.89488,20.84684,91.3065738499,5.23488,1.52684,5.453,83.66,19.32,85.8618541612,137.48,84.52488,18.72684,86.5745336424,5.23488,1.52684,5.453,79.29,17.2,81.1341118149,137.26,5.23488,1.52684,5.453,5.23488,1.52684,5.453,0.0,0.0,0.0,137.14
2021-02-06 02:00:00,74.08936,18.54023,76.373905188,5.10936,1.49023,5.32225,68.98,17.05,71.0559138988,137.39,87.33936,22.07023,90.0847315446,5.10936,1.49023,5.32225,82.23,20.58,84.7662037607,137.72,82.92936,18.53023,84.9743971668,5.10936,1.49023,5.32225,77.82,17.04,79.6637558743,137.34,5.10936,1.49023,5.32225,5.10936,1.49023,5.32225,0.0,0.0,0.0,137.38
2021-02-06 02:30:00,71.40296,18.63503,73.7946274458,4.78296,1.39503,4.9822500000000005,66.62,17.24,68.8145478805,137.42,84.15296,22.19503,87.0306844364,4.78296,1.39503,4.9822500000000005,79.37,20.8,82.050209628,137.77,79.92296,18.63503,82.0667038345,4.78296,1.39503,4.9822500000000005,75.14,17.24,77.0923939179,137.39,4.78296,1.39503,4.9822500000000005,4.78296,1.39503,4.9822500000000005,0.0,0.0,0.0,137.42
2021-02-06 03:00:00,70.35024,18.74632,72.8050876079,4.17024,1.21632,4.344,66.18,17.53,68.4623495069,137.13,83.06024,22.38632,86.0241291267,4.17024,1.21632,4.344,78.89,21.17,81.6810932836,137.49,78.83024,18.79632,81.0401652516,4.17024,1.21632,4.344,74.66,17.58,76.7018383091,137.1,4.17024,1.21632,4.344,4.17024,1.21632,4.344,0.0,0.0,0.0,137.12
