Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-06 03:30:00,69.49376,19.71943,72.2373767413,4.04376,1.17943,4.21225,65.45,18.54,68.0252460488,137.82,82.03376,21.68943,84.8526319772,4.04376,1.17943,4.21225,77.99,20.51,80.6418018152,138.0,77.86376,19.85943,80.3564688203,4.04376,1.17943,4.21225,73.82,18.68,76.1467977002,137.78,4.04376,1.17943,4.21225,4.04376,1.17943,4.21225,0.0,0.0,0.0,137.64
2021-02-06 04:00:00,68.60016,20.30213,71.541305793,3.9501600000000003,1.15213,4.11475,64.65,19.15,67.4265897106,138.44,81.00016,21.79213,83.8804080222,3.9501600000000003,1.15213,4.11475,77.05,20.64,79.7666101825,138.56,76.86016,20.50213,79.5476054307,3.9501600000000003,1.15213,4.11475,72.91,19.35,75.4340148739,138.38,3.9501600000000003,1.15213,4.11475,3.9501600000000003,1.15213,4.11475,0.0,0.0,0.0,138.21
2021-02-06 04:30:00,68.14392,20.24406,71.0873814277,4.09392,1.19406,4.2645,64.05,19.05,66.8229376786,138.29,80.43392,21.71406,83.3133596025,4.09392,1.19406,4.2645,76.34,20.52,79.0497691331,138.41,76.33392,20.43406,79.0216309035,4.09392,1.19406,4.2645,72.24,19.24,74.7582450302,138.23,4.09392,1.19406,4.2645,4.09392,1.19406,4.2645,0.0,0.0,0.0,138.06
2021-02-06 05:00:00,67.91584,20.26712,70.8753657909,4.27584,1.24712,4.454,63.64,19.02,66.4214573764,138.29,80.11584,21.70712,83.0044991407,4.27584,1.24712,4.454,75.84,20.46,78.5513666336,138.41,76.05584,20.44712,78.7564315748,4.27584,1.24712,4.454,71.78,19.2,74.303488478,138.23,4.27584,1.24712,4.454,4.27584,1.24712,4.454,0.0,0.0,0.0,138.06
2021-02-06 05:30:00,68.27856,20.54458,71.3024650559,4.19856,1.22458,4.3735,64.08,19.32,66.9291326703,137.88,80.59856,21.71458,83.4724556884,4.19856,1.22458,4.3735,76.4,20.49,79.099937421,137.97,76.47856,20.77458,79.2499420432,4.19856,1.22458,4.3735,72.28,19.55,74.8772388647,137.83,4.19856,1.22458,4.3735,4.19856,1.22458,4.3735,0.0,0.0,0.0,137.62
2021-02-06 06:00:00,69.00576,20.24168,71.9132847421,4.08576,1.19168,4.256,64.92,19.05,67.6572900728,137.06,81.41576,21.71168,84.2610409667,4.08576,1.19168,4.256,77.33,20.52,80.0062453812,137.17,77.30576,20.48168,79.9729938467,4.08576,1.19168,4.256,73.22,19.29,75.7183762372,137.01,4.08576,1.19168,4.256,4.08576,1.19168,4.256,0.0,0.0,0.0,136.82
2021-02-06 06:30:00,72.88328,18.76679,75.2606464925,4.10328,1.19679,4.27425,68.78,17.57,70.9886843095,136.5,85.91328,19.51679,88.1021950479,4.10328,1.19679,4.27425,81.81,18.32,83.8361407747,136.52,81.69328,18.85679,83.8413413911,4.10328,1.19679,4.27425,77.59,17.66,79.574390981,136.44,4.10328,1.19679,4.27425,4.10328,1.19679,4.27425,0.0,0.0,0.0,136.16
2021-02-06 07:00:00,76.62016,17.37338,78.5651529054,4.40016,1.28338,4.5835,72.22,16.09,73.9906514365,136.88,90.21016,17.64338,91.9193223705,4.40016,1.28338,4.5835,85.81,16.36,87.3556277523,136.84,85.89016,17.26338,87.6078984673,4.40016,1.28338,4.5835,81.49,15.98,83.0420405578,136.83,4.40016,1.28338,4.5835,4.40016,1.28338,4.5835,0.0,0.0,0.0,136.47
2021-02-06 07:30:00,80.33136,15.55123,81.8227850538,6.62136,1.9312300000000002,6.89725,73.71,13.62,74.9577781154,136.99,94.01136,16.48123,95.4450981002,6.62136,1.9312300000000002,6.89725,87.39,14.55,88.5929715045,136.94,89.50136,19.79123,91.663439968,6.62136,1.9312300000000002,6.89725,82.88,17.86,84.7825099888,136.94,6.62136,1.9312300000000002,6.89725,6.62136,1.9312300000000002,6.89725,0.0,0.0,0.0,136.57
2021-02-06 08:00:00,84.44648,8.46564,84.8697534166,6.63648,1.93564,6.913,77.81,6.53,78.0835257913,137.8,98.52648,10.38564,99.0723411422,6.63648,1.93564,6.913,91.89,8.45,92.2777036992,137.93,92.87648,29.60564,97.4809440711,6.63648,1.93564,6.913,86.24,27.67,90.5702296563,137.75,6.63648,1.93564,6.913,6.63648,1.93564,6.913,0.0,0.0,0.0,137.58
2021-02-06 08:30:00,89.63512,6.99066,89.9073081826,6.34512,1.85066,6.6095,83.29,5.14,83.4484493565,137.45,104.67512,8.34066,105.0068919464,6.34512,1.85066,6.6095,98.33,6.49,98.5439445121,137.5,98.70512,27.89066,102.5699255603,6.34512,1.85066,6.6095,92.36,26.04,95.960675279,137.4,6.34512,1.85066,6.6095,6.34512,1.85066,6.6095,0.0,0.0,0.0,137.14
2021-02-06 09:00:00,94.05792,9.07481,94.4946796982,6.6679200000000005,1.94481,6.94575,87.39,7.13,87.6803797893,136.57,110.01792,6.23481,110.1944444011,6.6679200000000005,1.94481,6.94575,103.35,4.29,103.4389994151,136.79,103.83792,22.88481,106.3298084201,6.6679200000000005,1.94481,6.94575,97.17,20.94,99.4006664968,136.51,6.6679200000000005,1.94481,6.94575,6.6679200000000005,1.94481,6.94575,0.0,0.0,0.0,136.42
2021-02-06 09:30:00,97.61168,18.55549,99.3596813681,8.76168,2.55549,9.12675,88.85,16.0,90.279136571,137.75,114.40168,3.27549,114.4485614657,8.76168,2.55549,9.12675,105.64,0.72,105.6424535876,138.11,108.07168,18.26549,109.6043618793,8.76168,2.55549,9.12675,99.31,15.71,100.544916331,137.7,8.76168,2.55549,9.12675,8.76168,2.55549,9.12675,0.0,0.0,0.0,137.74
2021-02-06 10:00:00,100.30784,17.88937,101.8905899701,9.83784,2.86937,10.24775,90.47,15.02,91.7083491292,137.75,117.39784,3.3993700000000002,117.44704574,9.83784,2.86937,10.24775,107.56,0.53,107.5613057749,138.07,110.97784,17.48937,112.3474923354,9.83784,2.86937,10.24775,101.14,14.62,102.1912129295,137.7,9.83784,2.86937,10.24775,9.83784,2.86937,10.24775,0.0,0.0,0.0,137.72
2021-02-06 10:30:00,102.10176,17.35218,103.5657643522,10.84176,3.16218,11.2935,91.26,14.19,92.3566115663,137.08,119.32176,3.56218,119.3749200454,10.84176,3.16218,11.2935,108.48,0.4,108.4807374606,137.49,112.87176,16.88218,114.1273070174,10.84176,3.16218,11.2935,102.03,13.72,102.9483331579,137.03,10.84176,3.16218,11.2935,10.84176,3.16218,11.2935,0.0,0.0,0.0,137.13
2021-02-06 11:00:00,103.25816,17.15613,104.6736853424,11.91816,3.47613,12.41475,91.34,13.68,92.358746202,137.54,120.48816,4.12613,120.5587891817,11.91816,3.47613,12.41475,108.57,0.65,108.5719457319,137.98,114.02816,16.62613,115.2338902917,11.91816,3.47613,12.41475,102.11,13.15,102.9532641542,137.48,11.91816,3.47613,12.41475,11.91816,3.47613,12.41475,0.0,0.0,0.0,137.63
2021-02-06 11:30:00,102.24656,17.86983,103.796386527,13.33656,3.88983,13.89225,88.91,13.98,90.0023805241,136.89,119.00656,4.05983,119.0757890701,13.33656,3.88983,13.89225,105.67,0.17,105.6701367464,137.35,112.73656,17.37983,114.0683586779,13.33656,3.88983,13.89225,99.4,13.49,100.3112162223,136.83,13.33656,3.88983,13.89225,13.33656,3.88983,13.89225,0.0,0.0,0.0,136.98
2021-02-06 12:00:00,104.23384,15.801120000000001,105.4247067551,11.28384,3.2911200000000003,11.754,92.95,12.51,93.7880728025,137.01,121.69384,5.31112,121.809682249,11.28384,3.2911200000000003,11.754,110.41,2.02,110.4284768527,137.42,115.21384,15.15112,116.205788861,11.28384,3.2911200000000003,11.754,103.93,11.86,104.6045147209,136.95,11.28384,3.2911200000000003,11.754,11.28384,3.2911200000000003,11.754,0.0,0.0,0.0,137.05
2021-02-06 12:30:00,106.3868,14.8749,107.4216638498,8.8968,2.5949,9.2675,97.49,12.28,98.2603607769,136.78,124.7868,3.6048999999999998,124.8388591675,8.8968,2.5949,9.2675,115.89,1.01,115.8944010727,137.3,117.9068,14.2149,118.7605863418,8.8968,2.5949,9.2675,109.01,11.62,109.6275718056,136.72,8.8968,2.5949,9.2675,8.8968,2.5949,9.2675,0.0,0.0,0.0,136.94
2021-02-06 13:00:00,105.82816,16.29613,107.0755028098,10.23816,2.98613,10.66475,95.59,13.31,96.5121971566,137.61,123.86816,4.26613,123.9416028901,10.23816,2.98613,10.66475,113.63,1.28,113.637209135,138.01,117.11816,15.73613,118.1705935889,10.23816,2.98613,10.66475,106.88,12.75,107.6378042325,137.55,10.23816,2.98613,10.66475,10.23816,2.98613,10.66475,0.0,0.0,0.0,137.67
2021-02-06 13:30:00,106.024,16.83825,107.3527607426,9.594,2.79825,9.99375,96.43,14.04,97.4467367335,138.01,124.194,4.38825,124.2715026628,9.594,2.79825,9.99375,114.6,1.5899999999999999,114.6110295739,138.3,117.394,16.35825,118.5282395848,9.594,2.79825,9.99375,107.8,13.56,108.6494988484,137.94,9.594,2.79825,9.99375,9.594,2.79825,9.99375,0.0,0.0,0.0,137.93
2021-02-06 14:00:00,106.34712,16.61291,107.6368835993,7.82712,2.28291,8.15325,98.52,14.33,99.5567139876,138.06,124.91712,3.46291,124.9651095897,7.82712,2.28291,8.15325,117.09,1.18,117.0959457027,138.36,117.98712,16.16291,119.0890429282,7.82712,2.28291,8.15325,110.16,13.88,111.0309866659,137.99,7.82712,2.28291,8.15325,7.82712,2.28291,8.15325,0.0,0.0,0.0,138.0
2021-02-06 14:30:00,106.22872,16.28671,107.4699859285,5.7487200000000005,1.67671,5.98825,100.48,14.61,101.5366066993,138.19,125.22872,2.44671,125.2526195441,5.7487200000000005,1.67671,5.98825,119.48,0.77,119.4824811426,138.49,118.10872,15.88671,119.1723847821,5.7487200000000005,1.67671,5.98825,112.36,14.21,113.2549941504,138.13,5.7487200000000005,1.67671,5.98825,5.7487200000000005,1.67671,5.98825,0.0,0.0,0.0,138.15
2021-02-06 15:00:00,105.03048,16.40889,106.3045314183,5.7904800000000005,1.68889,6.03175,99.24,14.72,100.3257494365,138.46,123.76048,2.44889,123.7847061315,5.7904800000000005,1.68889,6.03175,117.97,0.76,117.9724480546,138.77,116.73048,16.00889,117.8231281203,5.7904800000000005,1.68889,6.03175,110.94,14.32,111.8603861964,138.39,5.7904800000000005,1.68889,6.03175,5.7904800000000005,1.68889,6.03175,0.0,0.0,0.0,138.42
2021-02-06 15:30:00,104.0064,18.8277,105.6967999906,8.1864,2.3877,8.5275,95.82,16.44,97.2200905163,138.91,122.1564,3.4677,122.2056095449,8.1864,2.3877,8.5275,113.97,1.08,113.9751170212,139.26,115.2964,18.5977,116.7867042871,8.1864,2.3877,8.5275,107.11,16.21,108.3296644507,138.84,8.1864,2.3877,8.5275,8.1864,2.3877,8.5275,0.0,0.0,0.0,138.91
2021-02-06 16:00:00,104.47952,17.68361,105.9654668374,6.14952,1.7936100000000001,6.40575,98.33,15.89,99.6056273511,139.0,123.15952,2.19361,123.1790537854,6.14952,1.7936100000000001,6.40575,117.01,0.4,117.0106837003,139.33,116.06952,17.39361,117.3655449519,6.14952,1.7936100000000001,6.40575,109.92,15.6,111.0214681942,138.94,6.14952,1.7936100000000001,6.40575,6.14952,1.7936100000000001,6.40575,0.0,0.0,0.0,138.98
2021-02-06 16:30:00,105.70984,18.60662,107.3348805405,8.55984,2.49662,8.9165,97.15,16.11,98.4766703336,138.61,124.09984,4.13662,124.168763838,8.55984,2.49662,8.9165,115.54,1.6400000000000001,115.5516386729,139.06,117.16984,18.35662,118.5990594543,8.55984,2.49662,8.9165,108.61,15.86,109.7618863723,138.55,8.55984,2.49662,8.9165,8.55984,2.49662,8.9165,0.0,0.0,0.0,138.71
2021-02-06 17:00:00,108.81336,18.81223,110.4275659066,11.25336,3.28223,11.72225,97.56,15.53,98.7883318009,137.59,127.17336,4.42223,127.2502244079,11.25336,3.28223,11.72225,115.92,1.1400000000000001,115.9256054545,137.95,120.31336,18.52223,121.7307586383,11.25336,3.28223,11.72225,109.06,15.24,110.1196676348,137.54,11.25336,3.28223,11.72225,11.25336,3.28223,11.72225,0.0,0.0,0.0,137.61
2021-02-06 17:30:00,114.89,17.12625,116.1594616855,12.09,3.52625,12.59375,102.8,13.6,103.6957086865,137.0,134.16,4.4662500000000005,134.2343212039,12.09,3.52625,12.59375,122.07,0.9400000000000001,122.0736191812,137.35,127.04,16.67625,128.1298517679,12.09,3.52625,12.59375,114.95,13.15,115.6997191008,136.95,12.09,3.52625,12.59375,12.09,3.52625,12.59375,0.0,0.0,0.0,136.99
2021-02-06 18:00:00,114.85832,19.00951,116.4207676648,14.15832,4.12951,14.74825,100.7,14.88,101.7934398672,137.04,133.56832,5.28951,133.673015316,14.15832,4.12951,14.74825,119.41,1.16,119.4156342361,137.38,126.73832,18.68951,128.1089362241,14.15832,4.12951,14.74825,112.58,14.56,113.5176197777,136.99,14.15832,4.12951,14.74825,14.15832,4.12951,14.74825,0.0,0.0,0.0,136.99
2021-02-06 18:30:00,112.32288,20.07834,114.1033264574,14.46288,4.21834,15.0655,97.86,15.86,99.136871042,137.48,130.57288,5.7583400000000005,130.6997913964,14.46288,4.21834,15.0655,116.11,1.54,116.1202122802,137.91,123.85288,19.83834,125.4316372302,14.46288,4.21834,15.0655,109.39,15.62,110.4995769223,137.43,14.46288,4.21834,15.0655,14.46288,4.21834,15.0655,0.0,0.0,0.0,137.53
2021-02-06 19:00:00,111.53208,18.92519,113.1263350669,12.53208,3.65519,13.05425,99.0,15.27,100.1707187755,137.48,130.10208,4.66519,130.1856951361,12.53208,3.65519,13.05425,117.57,1.01,117.5743381865,137.91,123.22208,18.62519,124.6217424933,12.53208,3.65519,13.05425,110.69,14.97,111.6977036469,137.43,12.53208,3.65519,13.05425,12.53208,3.65519,13.05425,0.0,0.0,0.0,137.55
2021-02-06 19:30:00,108.51032,18.56676,110.0873022805,9.28032,2.70676,9.667,99.23,15.86,100.4894646219,137.72,127.19032,3.92676,127.2509211982,9.28032,2.70676,9.667,117.91,1.22,117.9163114247,138.11,120.21032,18.32676,121.5993057817,9.28032,2.70676,9.667,110.93,15.62,112.0243245907,137.67,9.28032,2.70676,9.667,9.28032,2.70676,9.667,0.0,0.0,0.0,137.75
2021-02-06 20:00:00,103.73248,19.46364,105.5426960476,8.17248,2.38364,8.513,95.56,17.08,97.0744044535,137.23,121.80248,5.95364,121.9478985608,8.17248,2.38364,8.513,113.63,3.5700000000000003,113.6860668684,137.75,114.99248,19.37364,116.6130712373,8.17248,2.38364,8.513,106.82,16.99,108.1627130762,137.19,8.17248,2.38364,8.513,8.17248,2.38364,8.513,0.0,0.0,0.0,137.42
2021-02-06 20:30:00,100.14208,21.21394,102.3643855892,9.44208,2.75394,9.8355,90.7,18.46,92.5595030237,138.05,117.23208,6.64394,117.4201963882,9.44208,2.75394,9.8355,107.79,3.89,107.8601696642,138.53,110.78208,21.21394,112.7949489093,9.44208,2.75394,9.8355,101.34,18.46,103.007607486,138.02,9.44208,2.75394,9.8355,9.44208,2.75394,9.8355,0.0,0.0,0.0,138.16
2021-02-06 21:00:00,96.984,22.46575,99.5520274985,9.414,2.74575,9.80625,87.57,19.72,89.7629283168,138.63,113.554,8.00575,113.8358596799,9.414,2.74575,9.80625,104.14,5.26,104.2727538718,139.13,107.244,22.58575,109.5964946477,9.414,2.74575,9.80625,97.83,19.84,99.8215132123,138.58,9.414,2.74575,9.80625,9.414,2.74575,9.80625,0.0,0.0,0.0,138.78
2021-02-06 21:30:00,92.56624,23.32932,95.4608084996,10.14624,2.95932,10.569,82.42,20.37,84.8999016489,139.05,108.42624,11.21932,109.0051497031,10.14624,2.95932,10.569,98.28,8.26,98.6264974538,139.85,102.21624,23.48932,104.8804456217,10.14624,2.95932,10.569,92.07,20.53,94.3311496803,139.01,10.14624,2.95932,10.569,10.14624,2.95932,10.569,0.0,0.0,0.0,139.46
2021-02-06 22:00:00,88.29552,23.39911,91.3434026127,9.90552,2.88911,10.31825,78.39,20.51,81.0287121951,137.67,104.21552,13.68911,105.1107337119,9.90552,2.88911,10.31825,94.31,10.8,94.9263719943,138.66,98.20552,24.13911,101.1287337509,9.90552,2.88911,10.31825,88.3,21.25,90.8209915163,137.63,9.90552,2.88911,10.31825,9.90552,2.88911,10.31825,0.0,0.0,0.0,138.29
2021-02-06 22:30:00,84.27928,23.67354,87.5410391385,8.30928,2.42354,8.6555,75.97,21.25,78.8860152372,137.29,99.89928,14.74354,100.9813750959,8.30928,2.42354,8.6555,91.59,12.32,92.4148824595,138.45,93.99928,24.25354,97.0777978894,8.30928,2.42354,8.6555,85.69,21.83,88.4269472503,137.26,8.30928,2.42354,8.6555,8.30928,2.42354,8.6555,0.0,0.0,0.0,138.11
2021-02-06 23:00:00,80.34816000000001,25.17488,84.199770774,7.62816,2.22488,7.946,72.72,22.95,76.2554975067,136.71,95.22816,12.97488,96.1080119865,7.62816,2.22488,7.946,87.6,10.75,88.2571385215,137.51,89.61816,25.97488,93.306532423,7.62816,2.22488,7.946,81.99,23.75,85.3605447499,136.68,7.62816,2.22488,7.946,7.62816,2.22488,7.946,0.0,0.0,0.0,137.19
2021-02-06 23:30:00,77.13976,22.32993,80.3067142066,7.43976,2.16993,7.74975,69.7,20.16,72.5569817454,138.43,90.10976,21.38993,92.6137028342,7.43976,2.16993,7.74975,82.67,19.22,84.8748331368,138.88,85.48976,22.24993,88.3377521214,7.43976,2.16993,7.74975,78.05,20.08,80.5916180505,138.4,7.43976,2.16993,7.74975,7.43976,2.16993,7.74975,0.0,0.0,0.0,138.51
2021-02-07 00:00:00,73.58248,22.30364,76.8884498491,7.45248,2.17364,7.763,66.13,20.13,69.1259271186,139.32,85.51248,25.33364,89.1861959689,7.45248,2.17364,7.763,78.06,23.16,81.4232718576,139.67,81.27248,22.34364,84.2879247212,7.45248,2.17364,7.763,73.82,20.17,76.5259518072,139.3,7.45248,2.17364,7.763,7.45248,2.17364,7.763,0.0,0.0,0.0,139.3
2021-02-07 00:30:00,72.22544,22.61492,75.683213395,8.48544,2.47492,8.839,63.74,20.14,66.8461457378,139.07,83.72544,26.34492,87.7724564599,8.48544,2.47492,8.839,75.24,23.87,78.935635172,139.51,79.63544,22.64492,82.7924858052,8.48544,2.47492,8.839,71.15,20.17,73.9537111983,139.05,8.48544,2.47492,8.839,8.48544,2.47492,8.839,0.0,0.0,0.0,139.15
2021-02-07 01:00:00,72.22568,22.62249,75.6857047616,8.54568,2.49249,8.90175,63.68,20.13,66.7859214206,138.85,83.69568,25.83249,87.5915771651,8.54568,2.49249,8.90175,75.15,23.34,78.691029349,139.23,79.63568,22.66249,82.7975240093,8.54568,2.49249,8.90175,71.09,20.17,73.8959877125,138.84,8.54568,2.49249,8.90175,8.54568,2.49249,8.90175,0.0,0.0,0.0,138.87
2021-02-07 01:30:00,71.46552,22.75036,74.9993295237,8.91552,2.6003600000000002,9.287,62.55,20.15,65.7154852375,139.09,82.71552,26.16036,86.7537992494,8.91552,2.6003600000000002,9.287,73.8,23.56,77.469436554,139.5,78.73552,22.78036,81.9647906811,8.91552,2.6003600000000002,9.287,69.82,20.18,72.677815047,139.08,8.91552,2.6003600000000002,9.287,8.91552,2.6003600000000002,9.287,0.0,0.0,0.0,139.13
2021-02-07 02:00:00,70.17112,22.63366,73.7310561911,9.20112,2.68366,9.5845,60.97,19.95,64.1509423158,138.35,81.56112,25.81366,85.54859051,9.20112,2.68366,9.5845,72.36,23.13,75.9668776507,138.68,77.77112,23.04366,81.1132379593,9.20112,2.68366,9.5845,68.57,20.36,71.5288368422,138.35,9.20112,2.68366,9.5845,9.20112,2.68366,9.5845,0.0,0.0,0.0,138.33
2021-02-07 02:30:00,68.96816,22.28738,72.4798896319,8.76816,2.55738,9.1335,60.2,19.73,63.3507134924,137.22,80.40816,26.24738,84.5836695317,8.76816,2.55738,9.1335,71.64,23.69,75.4553225425,137.68,76.63816,22.55738,79.8889414165,8.76816,2.55738,9.1335,67.87,20.0,70.7554725799,137.22,8.76816,2.55738,9.1335,8.76816,2.55738,9.1335,0.0,0.0,0.0,137.31
2021-02-07 03:00:00,68.20592,22.37881,71.7834149373,9.11592,2.65881,9.49575,59.09,19.72,62.2937115606,137.64,79.36592,26.62881,83.7140536557,9.11592,2.65881,9.49575,70.25,23.97,74.2268374646,138.11,75.73592,22.62881,79.0442447004,9.11592,2.65881,9.49575,66.62,19.97,69.5487260847,137.62,9.11592,2.65881,9.49575,9.11592,2.65881,9.49575,0.0,0.0,0.0,137.74
2021-02-07 03:30:00,67.45928,23.16854,71.3269633719,9.62928,2.80854,10.0305,57.83,20.36,61.3093671473,138.85,78.43928,25.82854,82.5822869958,9.62928,2.80854,10.0305,68.81,23.02,72.5585039813,139.14,74.82928,23.45854,78.4201775326,9.62928,2.80854,10.0305,65.2,20.65,68.3919768686,138.82,9.62928,2.80854,10.0305,9.62928,2.80854,10.0305,0.0,0.0,0.0,138.78
2021-02-07 04:00:00,66.39312,23.59466,70.4610130771,9.51312,2.77466,9.9095,56.88,20.82,60.5706760735,139.42,77.24312,26.54466,81.6769157219,9.51312,2.77466,9.9095,67.73,23.77,71.7799818891,139.76,73.64312,23.91466,77.4288065661,9.51312,2.77466,9.9095,64.13,21.14,67.5244881506,139.39,9.51312,2.77466,9.9095,9.51312,2.77466,9.9095,0.0,0.0,0.0,139.38
2021-02-07 04:30:00,65.91224,23.06232,69.8304660274,9.16224,2.67232,9.544,56.75,20.39,60.3018623261,139.2,76.79224,27.00232,81.4013108592,9.16224,2.67232,9.544,67.63,24.33,71.8732620659,139.65,73.13224,23.34232,76.7671051323,9.16224,2.67232,9.544,63.97,20.67,67.2265557648,139.18,9.16224,2.67232,9.544,9.16224,2.67232,9.544,0.0,0.0,0.0,139.28
2021-02-07 05:00:00,65.89912,23.03766,69.8099405175,9.24912,2.69766,9.6345,56.65,20.34,60.1908473109,139.2,76.76912,26.97766,81.3713212665,9.24912,2.69766,9.6345,67.52,24.28,71.752831303,139.65,73.10912,23.30766,76.7345452964,9.24912,2.69766,9.6345,63.86,20.61,67.1034402993,139.14,9.24912,2.69766,9.6345,9.24912,2.69766,9.6345,0.0,0.0,0.0,139.26
2021-02-07 05:30:00,66.3476,22.95305,70.2057442811,8.7876,2.56305,9.15375,57.56,20.39,61.064766437,138.95,77.4176,26.90305,81.9588853576,8.7876,2.56305,9.15375,68.63,24.34,72.8183527691,139.4,73.6776,23.24305,77.256896877,8.7876,2.56305,9.15375,64.89,20.68,68.1056128377,138.9,8.7876,2.56305,9.15375,8.7876,2.56305,9.15375,0.0,0.0,0.0,139.02
2021-02-07 06:00:00,66.67176,23.14968,70.5764214565,9.46176,2.75968,9.856,57.21,20.39,60.7349668642,138.66,77.64176,26.71968,82.1108043756,9.46176,2.75968,9.856,68.18,23.96,72.2675169077,139.06,73.95176,23.43968,77.5775831384,9.46176,2.75968,9.856,64.49,20.68,67.7246077877,138.6,9.46176,2.75968,9.856,9.46176,2.75968,9.856,0.0,0.0,0.0,138.69
2021-02-07 06:30:00,69.62392,22.52031,73.1755054555,9.70392,2.83031,10.10825,59.92,19.69,63.072200691,138.36,81.05392,25.05031,84.8366428995,9.70392,2.83031,10.10825,71.35,22.22,74.7298528033,138.64,77.25392,22.75031,80.5341217153,9.70392,2.83031,10.10825,67.55,19.92,70.4259107147,138.3,9.70392,2.83031,10.10825,9.70392,2.83031,10.10825,0.0,0.0,0.0,138.28
2021-02-07 07:00:00,72.08664,21.47527,75.2174905728,9.20664,2.68527,9.59025,62.88,18.79,65.6274218601,138.2,84.05664,23.98527,87.4117377991,9.20664,2.68527,9.59025,74.85,21.3,77.8216711463,138.47,80.10664,21.60527,82.9690391885,9.20664,2.68527,9.59025,70.9,18.92,73.3810356972,138.14,9.20664,2.68527,9.59025,9.20664,2.68527,9.59025,0.0,0.0,0.0,138.11
2021-02-07 07:30:00,75.84192,19.79931,78.3837324052,8.43192,2.45931,8.78325,67.41,17.34,69.6044804592,136.95,88.60192,21.889310000000002,91.2657773755,8.43192,2.45931,8.78325,80.17,19.43,82.4909316228,137.17,84.46192,19.81931,86.7561005288,8.43192,2.45931,8.78325,76.03,17.36,77.986732846,136.9,8.43192,2.45931,8.78325,8.43192,2.45931,8.78325,0.0,0.0,0.0,136.81
2021-02-07 08:00:00,78.9652,18.9986,81.2185299855,8.1552,2.3786,8.495,70.81,16.62,72.7343144602,136.53,92.2852,19.8386,94.3934753518,8.1552,2.3786,8.495,84.13,17.46,85.9226890873,136.6,88.0352,18.9486,90.0513513558,8.1552,2.3786,8.495,79.88,16.57,81.5805080886,136.47,8.1552,2.3786,8.495,8.1552,2.3786,8.495,0.0,0.0,0.0,136.24
2021-02-07 08:30:00,84.12768,20.32474,86.5480305856,8.58768,2.50474,8.9455,75.54,17.82,77.6134266735,136.53,98.76768,13.43474,99.677213301,8.58768,2.50474,8.9455,90.18,10.93,90.8399543153,136.78,93.79768,20.45474,96.0020893619,8.58768,2.50474,8.9455,85.21,17.95,87.0801159852,136.47,8.58768,2.50474,8.9455,8.58768,2.50474,8.9455,0.0,0.0,0.0,136.43
2021-02-07 09:00:00,89.12576,21.58668,91.7027036079,9.48576,2.76668,9.881,79.64,18.82,81.833501697,136.46,105.16576,7.12668,105.4069572856,9.48576,2.76668,9.881,95.68,4.36,95.7792879489,136.99,99.32576,21.87668,101.7064193028,9.48576,2.76668,9.881,89.84,19.11,91.8499738704,136.41,9.48576,2.76668,9.881,9.48576,2.76668,9.881,0.0,0.0,0.0,136.63
2021-02-07 09:30:00,95.38728,13.19129,96.2950845976,9.70728,2.83129,10.11175,85.68,10.36,86.3040671116,135.86,111.55728,8.74129,111.8992264132,9.70728,2.83129,10.11175,101.85,5.91,102.0213242416,136.36,105.51728,23.58129,108.120181357,9.70728,2.83129,10.11175,95.81,20.75,98.0312123765,135.81,9.70728,2.83129,10.11175,9.70728,2.83129,10.11175,0.0,0.0,0.0,136.01
2021-02-07 10:00:00,100.5796,12.30655,101.3296951,10.2396,2.9865500000000003,10.66625,90.34,9.32,90.8194802892,136.77,116.4096,11.97655,117.0240689861,10.2396,2.9865500000000003,10.66625,106.17,8.99,106.5499366494,136.65,110.9896,17.50655,112.3617844334,10.2396,2.9865500000000003,10.66625,100.75,14.52,101.7909273953,136.72,10.2396,2.9865500000000003,10.66625,10.2396,2.9865500000000003,10.66625,0.0,0.0,0.0,136.29
2021-02-07 10:30:00,104.48616,13.37388,105.3385888352,10.91616,3.18388,11.371,93.57,10.19,94.1232224268,137.45,120.83616,12.95388,121.52851752,10.91616,3.18388,11.371,109.92,9.77,110.353338418,137.31,115.51616,12.41388,116.1812705981,10.91616,3.18388,11.371,104.6,9.23,105.0064421833,137.39,10.91616,3.18388,11.371,10.91616,3.18388,11.371,0.0,0.0,0.0,136.96
2021-02-07 11:00:00,106.67152,15.23711,107.7542699862,13.36152,3.89711,13.91825,93.31,11.34,93.9965515325,136.91,123.25152,10.60711,123.7071055553,13.36152,3.89711,13.91825,109.89,6.71,110.0946692624,136.89,117.67152,14.44711,118.5550741489,13.36152,3.89711,13.91825,104.31,10.55,104.8421604127,136.86,13.36152,3.89711,13.91825,13.36152,3.89711,13.91825,0.0,0.0,0.0,136.56
2021-02-07 11:30:00,109.92168,16.01174,111.0817336552,12.21168,3.56174,12.7205,97.71,12.45,98.4999827411,136.37,128.29168,4.27174,128.3627785608,12.21168,3.56174,12.7205,116.08,0.71,116.082171327,136.93,121.42168,15.37174,122.3908279433,12.21168,3.56174,12.7205,109.21,11.81,109.8467122858,136.32,12.21168,3.56174,12.7205,12.21168,3.56174,12.7205,0.0,0.0,0.0,136.59
2021-02-07 12:00:00,113.67088,14.85234,114.6370837184,11.63088,3.39234,12.1155,102.04,11.46,102.6815134287,136.44,132.76088,6.26234,132.908495442,11.63088,3.39234,12.1155,121.13,2.87,121.1639954772,136.86,125.73088,14.13234,126.5226352059,11.63088,3.39234,12.1155,114.1,10.74,114.6043524479,136.39,11.63088,3.39234,12.1155,11.63088,3.39234,12.1155,0.0,0.0,0.0,136.5
2021-02-07 12:30:00,116.1636,14.2873,117.0389204763,12.3336,3.5973,12.8475,103.83,10.69,104.3788532223,136.05,135.5336,6.6873000000000005,135.6984771847,12.3336,3.5973,12.8475,123.2,3.09,123.2387443136,136.52,128.4236,13.4973,129.1309341105,12.3336,3.5973,12.8475,116.09,9.9,116.5113646817,136.0,12.3336,3.5973,12.8475,12.3336,3.5973,12.8475,0.0,0.0,0.0,136.15
2021-02-07 13:00:00,117.0344,14.7742,117.963247535,13.6944,3.9942,14.265,103.34,10.78,103.9007410946,136.22,136.2544,6.4642,136.4076515486,13.6944,3.9942,14.265,122.56,2.47,122.5848869151,136.75,129.2644,13.9842,130.0186254234,13.6944,3.9942,14.265,115.57,9.99,116.0009698235,136.17,13.6944,3.9942,14.265,13.6944,3.9942,14.265,0.0,0.0,0.0,136.4
2021-02-07 13:30:00,115.8288,16.90465,117.0558759784,16.6788,4.86465,17.37375,99.15,12.04,99.8783465021,136.74,134.3388,6.09465,134.4769792346,16.6788,4.86465,17.37375,117.66,1.23,117.6664289422,137.33,127.5288,16.22465,128.5567349347,16.6788,4.86465,17.37375,110.85,11.36,111.4305707605,136.69,16.6788,4.86465,17.37375,16.6788,4.86465,17.37375,0.0,0.0,0.0,136.98
2021-02-07 14:00:00,114.64808,16.38819,115.8134492154,13.948080000000001,4.06819,14.52925,100.7,12.32,101.4508373548,136.8,133.55808,4.55819,133.6358403624,13.948080000000001,4.06819,14.52925,119.61,0.49,119.6110036744,137.43,126.52808,15.73819,127.5031201695,13.948080000000001,4.06819,14.52925,112.58,11.67,113.1832377165,136.75,13.948080000000001,4.06819,14.52925,13.948080000000001,4.06819,14.52925,0.0,0.0,0.0,137.07
2021-02-07 14:30:00,113.72672,16.11321,114.8625368798,12.93672,3.77321,13.47575,100.79,12.34,101.5426004197,136.71,132.67672,4.14321,132.7413960265,12.93672,3.77321,13.47575,119.74,0.37,119.7405716539,137.37,125.61672,15.48321,126.5673343934,12.93672,3.77321,13.47575,112.68,11.71,113.2868328624,136.65,12.93672,3.77321,13.47575,12.93672,3.77321,13.47575,0.0,0.0,0.0,136.99
2021-02-07 15:00:00,112.33656,18.79608,113.8981796869,14.38656,4.19608,14.986,97.95,14.6,99.032128625,137.63,130.68656,4.56608,130.7663031947,14.38656,4.19608,14.986,116.3,0.37,116.3005885626,138.08,123.87656,18.37608,125.2321142263,14.38656,4.19608,14.986,109.49,14.18,110.4044043506,137.58,14.38656,4.19608,14.986,14.38656,4.19608,14.986,0.0,0.0,0.0,137.72
2021-02-07 15:30:00,112.99408,18.27869,114.4629749009,12.78408,3.7286900000000003,13.31675,100.21,14.55,101.2607851046,137.63,131.78408,4.23869,131.8522287804,12.78408,3.7286900000000003,13.31675,119.0,0.51,119.0010928521,138.03,124.81408,17.86869,126.0866553152,12.78408,3.7286900000000003,13.31675,112.03,14.14,112.9188226116,137.6,12.78408,3.7286900000000003,13.31675,12.78408,3.7286900000000003,13.31675,0.0,0.0,0.0,137.68
2021-02-07 16:00:00,114.68208,15.78269,115.763002625,10.19208,2.97269,10.61675,104.49,12.81,105.2722955008,136.59,134.36208,3.74269,134.4141966846,10.19208,2.97269,10.61675,124.17,0.77,124.1723874297,137.1,127.02208,15.23269,127.9321838013,10.19208,2.97269,10.61675,116.83,12.26,117.4715135682,136.55,10.19208,2.97269,10.61675,10.19208,2.97269,10.61675,0.0,0.0,0.0,136.73
2021-02-07 16:30:00,117.71624,15.62057,118.7481173192,10.35624,3.02057,10.78775,107.36,12.6,108.0968528682,135.93,137.77624,4.60057,137.8530288128,10.35624,3.02057,10.78775,127.42,1.58,127.4297955739,136.33,130.40624,15.09057,131.2764744113,10.35624,3.02057,10.78775,120.05,12.07,120.6552419085,135.9,10.35624,3.02057,10.78775,10.35624,3.02057,10.78775,0.0,0.0,0.0,136.0
2021-02-07 17:00:00,121.20128,6.21079,121.3603072922,12.79128,3.73079,13.32425,108.41,2.48,108.4383626767,136.87,139.65128,6.25079,139.7911026541,12.79128,3.73079,13.32425,126.86,2.52,126.8850266974,137.13,132.44128,21.44079,134.1655698153,12.79128,3.73079,13.32425,119.65,17.71,120.9535720845,136.82,12.79128,3.73079,13.32425,12.79128,3.73079,13.32425,0.0,0.0,0.0,136.8
2021-02-07 17:30:00,124.7408,5.05315,124.8431075773,13.2108,3.8531500000000003,13.76125,111.53,1.2,111.5364554753,136.51,143.2108,4.82315,143.2919956333,13.2108,3.8531500000000003,13.76125,130.0,0.97,130.0036187958,136.54,135.9908,22.14315,137.7817722943,13.2108,3.8531500000000003,13.76125,122.78,18.29,124.1348158254,136.47,13.2108,3.8531500000000003,13.76125,13.2108,3.8531500000000003,13.76125,0.0,0.0,0.0,136.2
2021-02-07 18:00:00,124.15128,5.08454,124.2553534969,15.58128,4.54454,16.2305,108.57,0.54,108.5713429041,136.81,142.00128,6.09454,142.1320053311,15.58128,4.54454,16.2305,126.42,1.55,126.4295016996,136.76,135.06128,24.69454,137.3002900982,15.58128,4.54454,16.2305,119.48,20.15,121.1672104986,136.76,15.58128,4.54454,16.2305,15.58128,4.54454,16.2305,0.0,0.0,0.0,136.4
2021-02-07 18:30:00,120.16008,5.41919,120.2822199906,14.50008,4.22919,15.10425,105.66,1.19,105.6667009989,137.06,137.63008,6.75919,137.7959562914,14.50008,4.22919,15.10425,123.13,2.5300000000000002,123.1559897041,137.06,130.76008,25.28919,133.1831132406,14.50008,4.22919,15.10425,116.26,21.06,118.1520681156,137.02,14.50008,4.22919,15.10425,14.50008,4.22919,15.10425,0.0,0.0,0.0,136.69
2021-02-07 19:00:00,116.9752,4.9723500000000005,117.0808339548,11.6652,3.40235,12.15125,105.31,1.57,105.3217024169,137.76,134.5152,7.09235,134.7020432642,11.6652,3.40235,12.15125,122.85,3.69,122.9054050886,137.85,127.5252,25.07235,129.9665317286,11.6652,3.40235,12.15125,115.86,21.67,117.8691159719,137.71,11.6652,3.40235,12.15125,11.6652,3.40235,12.15125,0.0,0.0,0.0,137.48
2021-02-07 19:30:00,112.95024,6.78257,113.1537006547,10.26024,2.99257,10.68775,102.69,3.79,102.7599153367,138.37,130.16024,7.20257,130.3593690207,10.26024,2.99257,10.68775,119.9,4.21,119.9738892426,138.28,123.19024,27.23257,126.1643693761,10.26024,2.99257,10.68775,112.93,24.24,115.5022185934,138.31,10.26024,2.99257,10.68775,10.26024,2.99257,10.68775,0.0,0.0,0.0,137.94
2021-02-07 20:00:00,108.2408,8.9819,108.6128229642,12.0408,3.5119,12.5425,96.2,5.47,96.3553885364,138.76,124.3508,10.1219,124.7620708399,12.0408,3.5119,12.5425,112.31,6.61,112.5043474716,138.79,117.8208,29.7119,121.5094149202,12.0408,3.5119,12.5425,105.78,26.2,108.9763662452,138.7,12.0408,3.5119,12.5425,12.0408,3.5119,12.5425,0.0,0.0,0.0,138.43
2021-02-07 20:30:00,105.94736,10.14048,106.4315386791,11.48736,3.35048,11.966,94.46,6.79,94.7037259035,138.82,121.70736,8.93048,122.0345645758,11.48736,3.35048,11.966,110.22,5.58,110.36115621,138.59,115.31736,31.03048,119.4193627784,11.48736,3.35048,11.966,103.83,27.68,107.4562762243,138.75,11.48736,3.35048,11.966,11.48736,3.35048,11.966,0.0,0.0,0.0,138.24
2021-02-07 21:00:00,102.24584,10.56587,102.7903176674,11.02584,3.21587,11.48525,91.22,7.35,91.515631998,139.06,117.51584,10.22587,117.9599129712,11.02584,3.21587,11.48525,106.49,7.01,106.720476948,138.95,111.27584,31.53587,115.658219182,11.02584,3.21587,11.48525,100.25,28.32,104.1733406395,139.01,11.02584,3.21587,11.48525,11.02584,3.21587,11.48525,0.0,0.0,0.0,138.6
2021-02-07 21:30:00,97.91992,7.23081,98.1865334252,11.41992,3.33081,11.89575,86.5,3.9,86.5878744398,138.47,111.67992,22.96081,114.0158029707,11.41992,3.33081,11.89575,100.26,19.63,102.1636163221,138.37,106.46992,27.61081,109.9918210308,11.41992,3.33081,11.89575,95.05,24.28,98.1020942692,138.42,11.41992,3.33081,11.89575,11.41992,3.33081,11.89575,0.0,0.0,0.0,138.02
2021-02-07 22:00:00,93.6068,7.35365,93.8952031499,10.3668,3.02365,10.79875,83.24,4.33,83.3525434525,137.97,106.5568,23.10365,109.0327027527,10.3668,3.02365,10.79875,96.19,20.08,98.2635359632,137.51,101.8168,27.68365,105.5132467492,10.3668,3.02365,10.79875,91.45,24.66,94.7165143995,137.92,10.3668,3.02365,10.79875,10.3668,3.02365,10.79875,0.0,0.0,0.0,137.15
2021-02-07 22:30:00,89.49936,8.36523,89.8894460622,10.26936,2.9952300000000003,10.69725,79.23,5.37,79.4117736863,138.64,101.99936,24.00523,104.7860701991,10.26936,2.9952300000000003,10.69725,91.73,21.01,94.1053292859,138.24,97.39936,28.62523,101.5186639045,10.26936,2.9952300000000003,10.69725,87.13,25.63,90.8214390989,138.59,10.26936,2.9952300000000003,10.69725,10.26936,2.9952300000000003,10.69725,0.0,0.0,0.0,137.88
2021-02-07 23:00:00,84.13552,7.56036,84.4745214192,10.11552,2.95036,10.537,74.02,4.61,74.1634175318,137.67,96.37552,26.51036,99.9551901734,10.11552,2.95036,10.537,86.26,23.56,89.4195795114,137.54,92.12552,28.47036,96.4244410603,10.11552,2.95036,10.537,82.01,25.52,85.8889428274,137.62,10.11552,2.95036,10.537,10.11552,2.95036,10.537,0.0,0.0,0.0,137.19
2021-02-07 23:30:00,79.61688,8.63034,80.0832713458,10.28688,3.00034,10.7155,69.33,5.63,69.5582187811,138.04,91.10688,27.26034,95.0977903016,10.28688,3.00034,10.7155,80.82,24.26,84.3825811409,137.88,87.03688,29.72034,91.9712840502,10.28688,3.00034,10.7155,76.75,26.72,81.2682034993,137.98,10.28688,3.00034,10.7155,10.28688,3.00034,10.7155,0.0,0.0,0.0,137.54
2021-02-08 00:00:00,76.102,9.4285,76.6838380381,9.732,2.8385,10.1375,66.37,6.59,66.6963642187,138.63,87.072,26.5685,91.0352589728,9.732,2.8385,10.1375,77.34,23.73,80.8986310144,138.29,83.182,30.8085,88.7040517465,9.732,2.8385,10.1375,73.45,27.97,78.5953141097,138.57,9.732,2.8385,10.1375,9.732,2.8385,10.1375,0.0,0.0,0.0,137.94
2021-02-08 00:30:00,74.56368,9.69274,75.1910339326,9.16368,2.67274,9.5455,65.4,7.02,65.7756824366,138.32,85.39368,26.66274,89.4593890447,9.16368,2.67274,9.5455,76.23,23.99,79.915786926,137.97,81.55368,31.03274,87.2584303861,9.16368,2.67274,9.5455,72.39,28.36,77.7470365995,138.27,9.16368,2.67274,9.5455,9.16368,2.67274,9.5455,0.0,0.0,0.0,137.62
2021-02-08 01:00:00,75.14864,9.66377,75.7674504287,9.57864,2.7937700000000003,9.97775,65.57,6.87,65.9289147491,137.42,85.94864,26.70377,90.001444711,9.57864,2.7937700000000003,9.97775,76.37,23.91,80.025402217,137.12,82.14864,30.723770000000002,87.7060379727,9.57864,2.7937700000000003,9.97775,72.57,27.93,77.7591782364,137.38,9.57864,2.7937700000000003,9.97775,9.57864,2.7937700000000003,9.97775,0.0,0.0,0.0,136.76
2021-02-08 01:30:00,75.03752,9.89261,75.6868095533,9.91752,2.8926100000000003,10.33075,65.12,7.0,65.4951479119,136.88,85.57752,25.92261,89.4175242252,9.91752,2.8926100000000003,10.33075,75.66,23.03,79.0873978583,136.49,81.97752,30.81261,87.5769988088,9.91752,2.8926100000000003,10.33075,72.06,27.92,77.2798162524,136.84,9.91752,2.8926100000000003,10.33075,9.91752,2.8926100000000003,10.33075,0.0,0.0,0.0,136.15
2021-02-08 02:00:00,74.02368,10.07524,74.7061956052,10.30368,3.00524,10.733,63.72,7.07,64.1110232331,136.88,84.34368,26.03524,88.270550456,10.30368,3.00524,10.733,74.04,23.03,77.5390385548,136.49,80.83368,30.98524,86.5688680774,10.30368,3.00524,10.733,70.53,27.98,75.87727789,136.84,10.30368,3.00524,10.733,10.30368,3.00524,10.733,0.0,0.0,0.0,136.15
2021-02-08 02:30:00,73.59888,9.66509,74.2307827115,9.30888,2.71509,9.69675,64.29,6.95,64.6645698973,137.24,84.06888,26.29509,88.0852333968,9.30888,2.71509,9.69675,74.76,23.58,78.3905223863,136.9,80.45888,30.66509,86.1044662928,9.30888,2.71509,9.69675,71.15,27.95,76.4429525856,137.2,9.30888,2.71509,9.69675,9.30888,2.71509,9.69675,0.0,0.0,0.0,136.55
2021-02-08 03:00:00,72.84856,10.56458,73.610617744,9.47856,2.76458,9.8735,63.37,7.8,63.848233335,138.23,83.22856,25.36458,87.0077876874,9.47856,2.76458,9.8735,73.75,22.6,77.1350925325,137.66,79.59856,31.96458,85.7768332864,9.47856,2.76458,9.8735,70.12,29.2,75.95692463500001,138.19,9.47856,2.76458,9.8735,9.47856,2.76458,9.8735,0.0,0.0,0.0,137.31
2021-02-08 03:30:00,72.76568,10.61374,73.5356761215,8.75568,2.55374,9.1205,64.01,8.06,64.5154531876,138.3,83.28568,25.13374,86.9954560851,8.75568,2.55374,9.1205,74.53,22.58,77.8753959862,137.7,79.59568,32.04374,85.8036919244,8.75568,2.55374,9.1205,70.84,29.49,76.7330808713,138.27,8.75568,2.55374,9.1205,8.75568,2.55374,9.1205,0.0,0.0,0.0,137.34
2021-02-08 04:00:00,72.56592,10.23381,73.2839928809,8.75592,2.55381,9.12075,63.81,7.68,64.2705103449,138.97,82.96592,24.92381,86.6287491908,8.75592,2.55381,9.12075,74.21,22.37,77.5083285847,138.36,79.36592,31.85381,85.5196729938,8.75592,2.55381,9.12075,70.61,29.3,76.4477736759,138.92,8.75592,2.55381,9.12075,8.75592,2.55381,9.12075,0.0,0.0,0.0,138.02
2021-02-08 04:30:00,73.04816,9.97613,73.7262290448,8.79816,2.5661300000000002,9.16475,64.25,7.41,64.6758888613,138.58,83.57816,24.53613,87.1052840209,8.79816,2.5661300000000002,9.16475,74.78,21.97,77.9405497799,137.97,79.89816,31.43613,85.860038672,8.79816,2.5661300000000002,9.16475,71.1,28.87,76.7377801347,138.55,8.79816,2.5661300000000002,9.16475,8.79816,2.5661300000000002,9.16475,0.0,0.0,0.0,137.63
2021-02-08 05:00:00,74.14176,9.89468,74.7990993809,8.38176,2.44468,8.731,65.76,7.45,66.1806625836,138.87,84.96176,24.05468,88.3013493226,8.38176,2.44468,8.731,76.58,21.61,79.5706509965,138.2,81.18176,31.42468,87.0516436938,8.38176,2.44468,8.731,72.8,28.98,78.3561127162,138.83,8.38176,2.44468,8.731,8.38176,2.44468,8.731,0.0,0.0,0.0,137.86
2021-02-08 05:30:00,76.00544,8.86242,76.5203855051,7.58544,2.21242,7.9015,68.42,6.65,68.7424097628,138.6,87.27544,22.89242,90.2278522445,7.58544,2.21242,7.9015,79.69,20.68,82.3295724512,137.91,83.33544,30.29242,88.6703234992,7.58544,2.21242,7.9015,75.75,28.08,80.7870589884,138.56,7.58544,2.21242,7.9015,7.58544,2.21242,7.9015,0.0,0.0,0.0,137.56
2021-02-08 06:00:00,81.52152,7.21086,81.8398113698,7.51152,2.19086,7.8245000000000005,74.01,5.02,74.1800545969,138.13,93.84152,21.34086,96.2375352004,7.51152,2.19086,7.8245000000000005,86.33,19.15,88.4284535656,137.45,89.50152,28.29086,93.8663669365,7.51152,2.19086,7.8245000000000005,81.99,26.1,86.044000953,138.1,7.51152,2.19086,7.8245000000000005,7.51152,2.19086,7.8245000000000005,0.0,0.0,0.0,137.12
2021-02-08 06:30:00,90.80752,5.61011,90.9806519144,11.89752,3.47011,12.39325,78.91,2.14,78.939012535,136.93,103.73752,18.54011,105.3812541895,11.89752,3.47011,12.39325,91.84,15.07,93.0682034854,136.21,99.39752,24.85011,102.4567955246,11.89752,3.47011,12.39325,87.5,21.38,90.0741605567,136.9,11.89752,3.47011,12.39325,11.89752,3.47011,12.39325,0.0,0.0,0.0,135.87
2021-02-08 07:00:00,98.83456,13.38758,99.7371422723,10.17456,2.96758,10.5985,88.66,10.42,89.2702189983,136.97,114.30456,9.01758,114.6597103862,10.17456,2.96758,10.5985,104.13,6.05,104.3056057937,136.4,109.28456,12.45758,109.992301339,10.17456,2.96758,10.5985,99.11,9.49,99.5633074983,136.94,10.17456,2.96758,10.5985,10.17456,2.96758,10.5985,0.0,0.0,0.0,136.08
2021-02-08 07:30:00,108.1832,9.9851,108.6430254745,10.5432,3.0751,10.9825,97.64,6.91,97.8842055696,134.92,124.8632,4.5951,124.9477237018,10.5432,3.0751,10.9825,114.32,1.52,114.3301045219,134.03,119.7332,8.7751,120.0543275449,10.5432,3.0751,10.9825,109.19,5.7,109.3386761398,134.91,10.5432,3.0751,10.9825,10.5432,3.0751,10.9825,0.0,0.0,0.0,133.7
2021-02-08 08:00:00,115.24896,8.30803,115.548025269,11.47896,3.34803,11.95725,103.77,4.96,103.888471449,134.68,132.97896,9.60803,133.3256091048,11.47896,3.34803,11.95725,121.5,6.26,121.6611589621,133.63,127.54896,6.90803,127.7358918846,11.47896,3.34803,11.95725,116.07,3.56,116.1245818076,134.67,11.47896,3.34803,11.95725,11.47896,3.34803,11.95725,0.0,0.0,0.0,133.3
2021-02-08 08:30:00,122.92944,12.48942,123.5622629715,10.48944,3.05942,10.9265,112.44,9.43,112.8347397746,135.24,144.47944,32.32942,148.0523555377,10.48944,3.05942,10.9265,133.99,29.27,137.1497466275,134.95,136.25944,11.64942,136.7565134663,10.48944,3.05942,10.9265,125.77,8.59,126.0630040892,135.22,10.48944,3.05942,10.9265,10.48944,3.05942,10.9265,0.0,0.0,0.0,134.65
2021-02-08 09:00:00,126.9812,13.04535,127.6495448878,10.4412,3.04535,10.87625,116.54,10.0,116.968250393,135.04,150.9112,39.61535,156.024248888,10.4412,3.04535,10.87625,140.47,36.57,145.1522848597,135.84,140.7812,12.31535,141.3188385144,10.4412,3.04535,10.87625,130.34,9.27,130.6692331806,135.02,10.4412,3.04535,10.87625,10.4412,3.04535,10.87625,0.0,0.0,0.0,135.52
2021-02-08 09:30:00,131.9424,9.61195,132.2920500278,9.8124,2.86195,10.22125,122.13,6.75,122.3163905615,136.97,155.9124,37.12195,160.2707573001,9.8124,2.86195,10.22125,146.1,34.26,150.0631786948,138.37,145.1724,8.45195,145.4182285017,9.8124,2.86195,10.22125,135.36,5.59,135.4753767295,136.93,9.8124,2.86195,10.22125,9.8124,2.86195,10.22125,0.0,0.0,0.0,138.05
2021-02-08 10:00:00,132.67944,9.18067,132.9966860503,9.73944,2.8406700000000003,10.14525,122.94,6.34,123.1033679474,137.04,156.89944,37.45067,161.3071199785,9.73944,2.8406700000000003,10.14525,147.16,34.61,151.1751226227,138.51,145.99944,7.81067,146.2082181212,9.73944,2.8406700000000003,10.14525,136.26,4.97,136.3506087262,137.01,9.73944,2.8406700000000003,10.14525,9.73944,2.8406700000000003,10.14525,0.0,0.0,0.0,138.2
2021-02-08 10:30:00,134.40192,7.28431,134.599172627,7.83192,2.28431,8.15825,126.57,5.0,126.6687210798,136.47,159.27192,38.25431,163.8015162752,7.83192,2.28431,8.15825,151.44,35.97,155.6531866041,137.87,148.14192,5.8243100000000005,148.2563693345,7.83192,2.28431,8.15825,140.31,3.54,140.354649727,136.45,7.83192,2.28431,8.15825,7.83192,2.28431,8.15825,0.0,0.0,0.0,137.57
2021-02-08 11:00:00,136.56128,8.93329,136.8531580398,10.09128,2.94329,10.51175,126.47,5.99,126.6117727544,136.17,160.93128,42.17329,166.3654509562,10.09128,2.94329,10.51175,150.84,39.23,155.857943333,137.02,150.29128,7.60329,150.483483688,10.09128,2.94329,10.51175,140.2,4.66,140.2774237003,136.16,10.09128,2.94329,10.51175,10.09128,2.94329,10.51175,0.0,0.0,0.0,136.68
2021-02-08 11:30:00,135.36296,9.85503,135.7212310446,12.702960000000001,3.70503,13.23225,122.66,6.15,122.8140794046,135.99,158.97296,42.89503,164.6583906452,12.702960000000001,3.70503,13.23225,146.27,39.19,151.4290890153,136.84,148.67296,8.51503,148.9166034096,12.702960000000001,3.70503,13.23225,135.97,4.8100000000000005,136.0550513579,135.97,12.702960000000001,3.70503,13.23225,12.702960000000001,3.70503,13.23225,0.0,0.0,0.0,136.49
2021-02-08 12:00:00,135.81272,10.84621,136.2451290328,15.55272,4.5362100000000005,16.20075,120.26,6.31,120.4254279627,136.28,158.89272,43.87621,164.8393711252,15.55272,4.5362100000000005,16.20075,143.34,39.34,148.6404763179,137.14,148.83272,9.516210000000001,149.1366380048,15.55272,4.5362100000000005,16.20075,133.28,4.98,133.3730062644,136.26,15.55272,4.5362100000000005,16.20075,15.55272,4.5362100000000005,16.20075,0.0,0.0,0.0,136.79
2021-02-08 12:30:00,136.57968,11.38449,137.0533312308,16.60968,4.84449,17.30175,119.97,6.54,120.1481273262,136.35,159.61968,43.94449,165.5583294331,16.60968,4.84449,17.30175,143.01,39.1,148.2587943429,137.21,149.55968,10.07449,149.898609835,16.60968,4.84449,17.30175,132.95,5.23,133.0528293574,136.32,16.60968,4.84449,17.30175,16.60968,4.84449,17.30175,0.0,0.0,0.0,136.87
2021-02-08 13:00:00,135.8476,12.324300000000001,136.4054940105,17.8776,5.2143,18.6225,117.97,7.11,118.1840640696,136.69,158.6576,42.5643,164.2679325743,17.8776,5.2143,18.6225,140.78,37.35,145.6503721245,137.72,148.6076,11.0443,149.0174330079,17.8776,5.2143,18.6225,130.73,5.83,130.8599319884,136.65,17.8776,5.2143,18.6225,17.8776,5.2143,18.6225,0.0,0.0,0.0,137.4
2021-02-08 13:30:00,133.35496,12.23978,133.9154866737,17.48496,5.09978,18.2135,115.87,7.14,116.0897777584,136.83,156.14496,38.77978,160.8885324386,17.48496,5.09978,18.2135,138.66,33.68,142.6917586968,138.33,145.87496,10.93978,146.2845950244,17.48496,5.09978,18.2135,128.39,5.84,128.5227516823,136.78,17.48496,5.09978,18.2135,17.48496,5.09978,18.2135,0.0,0.0,0.0,138.01
2021-02-08 14:00:00,130.4016,12.41755,130.9914990775,15.8316,4.61755,16.49125,114.57,7.8,114.8352075803,137.34,152.9216,39.00755,157.8182647971,15.8316,4.61755,16.49125,137.09,34.39,141.3376814583,138.72,142.7716,11.16755,143.2076951129,15.8316,4.61755,16.49125,126.94,6.55,127.1088749852,137.29,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,138.39
2021-02-08 14:30:00,129.67824,13.38907,130.3676076522,14.08824,4.10907,14.67525,115.59,9.28,115.961918318,137.98,152.43824,38.68907,157.2712979274,14.08824,4.10907,14.67525,138.35,34.58,142.6060969945,139.21,142.14824,12.30907,142.6801855177,14.08824,4.10907,14.67525,128.06,8.2,128.3222646309,137.92,14.08824,4.10907,14.67525,14.08824,4.10907,14.67525,0.0,0.0,0.0,138.87
2021-02-08 15:00:00,128.19048,11.50764,128.7059631136,13.26048,3.86764,13.813,114.93,7.64,115.1836555246,138.3,150.02048,32.43764,153.4872793042,13.26048,3.86764,13.813,136.76,28.57,139.7123562896,139.12,140.61048,10.20764,140.9805057453,13.26048,3.86764,13.813,127.35,6.34,127.5077178056,138.27,13.26048,3.86764,13.813,13.26048,3.86764,13.813,0.0,0.0,0.0,138.77
2021-02-08 15:30:00,127.6168,7.04365,127.8110349209,15.1668,4.42365,15.79875,112.45,2.62,112.4805178687,138.02,147.3168,17.66365,148.3719788018,15.1668,4.42365,15.79875,132.15,13.24,132.8115962557,138.21,139.7768,5.19365,139.8732562664,15.1668,4.42365,15.79875,124.61,0.77,124.6123789998,137.98,15.1668,4.42365,15.79875,15.1668,4.42365,15.79875,0.0,0.0,0.0,137.84
2021-02-08 16:00:00,129.2116,7.02755,129.402565792,14.6316,4.26755,15.24125,114.58,2.76,114.6132365829,138.46,149.3516,17.39755,150.3614816652,14.6316,4.26755,15.24125,134.72,13.13,135.358321872,138.64,141.6216,5.21755,141.7176785534,14.6316,4.26755,15.24125,126.99,0.9500000000000001,126.9935533797,138.41,14.6316,4.26755,15.24125,14.6316,4.26755,15.24125,0.0,0.0,0.0,138.27
2021-02-08 16:30:00,129.30816,10.33613,129.72060679,16.23816,4.73613,16.91475,113.07,5.6,113.2085902218,139.2,149.22816,15.74613,150.0566038099,16.23816,4.73613,16.91475,132.99,11.01,133.4449706808,139.33,141.54816,8.78613,141.8205827084,16.23816,4.73613,16.91475,125.31,4.05,125.3754306074,139.15,16.23816,4.73613,16.91475,16.23816,4.73613,16.91475,0.0,0.0,0.0,139.0
2021-02-08 17:00:00,130.62464,10.97677,131.0850336795,17.95464,5.23677,18.70275,112.67,5.74,112.816118086,138.14,150.36464,15.80677,151.1931841723,17.95464,5.23677,18.70275,132.41,10.57,132.8312199748,138.28,142.80464,9.48677,143.119404731,17.95464,5.23677,18.70275,124.85,4.25,124.9223158607,138.1,17.95464,5.23677,18.70275,17.95464,5.23677,18.70275,0.0,0.0,0.0,137.98
2021-02-08 17:30:00,132.72232,12.48026,133.3078059074,25.61232,7.47026,26.6795,107.11,5.01,107.2271057149,138.6,150.55232,13.29026,151.1377916613,25.61232,7.47026,26.6795,124.94,5.82,125.0754812103,138.6,144.27232,10.87026,144.6812526579,25.61232,7.47026,26.6795,118.66,3.4,118.7087006078,138.55,25.61232,7.47026,26.6795,25.61232,7.47026,26.6795,0.0,0.0,0.0,138.29
2021-02-08 18:00:00,133.61984,13.00037,134.250777509,28.38984,8.28037,29.57275,105.23,4.72,105.3358025554,138.33,150.63984,12.03037,151.1194600227,28.38984,8.28037,29.57275,122.25,3.75,122.3075018141,138.09,144.97984,11.35037,145.4234675201,28.38984,8.28037,29.57275,116.59,3.07,116.6304119859,138.29,28.38984,8.28037,29.57275,28.38984,8.28037,29.57275,0.0,0.0,0.0,137.79
2021-02-08 18:30:00,131.76336,14.54348,132.5635539996,26.10336,7.61348,27.191,105.66,6.93,105.8870176178,138.98,149.05336,12.20348,149.5520947744,26.10336,7.61348,27.191,122.95,4.59,123.0356476798,138.76,143.31336,11.60348,143.7823351549,26.10336,7.61348,27.191,117.21,3.99,117.2778930575,138.94,26.10336,7.61348,27.191,26.10336,7.61348,27.191,0.0,0.0,0.0,138.46
2021-02-08 19:00:00,125.68152,24.60086,128.0665716815,25.51152,7.44086,26.5745,100.17,17.16,101.6292010202,138.54,144.08152,8.91086,144.356807361,25.51152,7.44086,26.5745,118.57,1.47,118.5791119886,138.61,137.91152,14.22086,138.6427791407,25.51152,7.44086,26.5745,112.4,6.78,112.6043000955,138.5,25.51152,7.44086,26.5745,25.51152,7.44086,26.5745,0.0,0.0,0.0,138.32
2021-02-08 19:30:00,128.78256,9.43283,129.1275572524,11.15256,3.25283,11.61725,117.63,6.18,117.7922293702,136.23,149.41256,8.52283,149.6554433255,11.15256,3.25283,11.61725,138.26,5.27,138.3604007655,136.17,141.80256,11.30283,142.2523110131,11.15256,3.25283,11.61725,130.65,8.05,130.8977654508,136.2,11.15256,3.25283,11.61725,11.15256,3.25283,11.61725,0.0,0.0,0.0,135.87
2021-02-08 20:00:00,125.81216,6.80188,125.9958934863,9.33216,2.72188,9.721,116.48,4.08,116.5514341396,137.75,144.87216,4.35188,144.9375093018,9.33216,2.72188,9.721,135.54,1.63,135.5498008114,137.21,138.44216,5.17188,138.5387310762,9.33216,2.72188,9.721,129.11,2.45,129.1332435897,137.72,9.33216,2.72188,9.721,9.33216,2.72188,9.721,0.0,0.0,0.0,136.87
