Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-08 20:30:00,122.03512,10.71441,122.5045676498,9.85512,2.87441,10.26575,112.18,7.84,112.4536259976,138.67,140.81512,5.99441,140.9426513581,9.85512,2.87441,10.26575,130.96,3.12,130.9971602746,138.18,134.42512,6.52441,134.5833600891,9.85512,2.87441,10.26575,124.57,3.65,124.623462478,138.63,9.85512,2.87441,10.26575,9.85512,2.87441,10.26575,0.0,0.0,0.0,137.88
2021-02-08 21:00:00,114.48464,23.23552,116.8187578499,8.86464,2.58552,9.234,105.62,20.65,107.619732856,137.93,134.08464,3.62552,134.1336463353,8.86464,2.58552,9.234,125.22,1.04,125.2243187244,137.71,127.80464,3.69552,127.8580575232,8.86464,2.58552,9.234,118.94,1.11,118.9451793895,137.89,8.86464,2.58552,9.234,8.86464,2.58552,9.234,0.0,0.0,0.0,137.39
2021-02-08 21:30:00,111.29232,22.26651,113.4979205033,6.74232,1.96651,7.02325,104.55,20.3,106.5025469179,137.83,130.78232,3.10651,130.8192097093,6.74232,1.96651,7.02325,124.04,1.1400000000000001,124.0452385221,137.74,124.46232,3.50651,124.5117051211,6.74232,1.96651,7.02325,117.72,1.54,117.7300726238,137.8,6.74232,1.96651,7.02325,6.74232,1.96651,7.02325,0.0,0.0,0.0,137.41
2021-02-08 22:00:00,106.5748,24.62265,109.3821872521,5.9748,1.74265,6.22375,100.6,22.88,103.1690573767,138.59,125.3548,4.90265,125.4506351521,5.9748,1.74265,6.22375,119.38,3.16,119.4218154275,138.46,119.2148,3.14265,119.2562148823,5.9748,1.74265,6.22375,113.24,1.4,113.2486538551,138.55,5.9748,1.74265,6.22375,5.9748,1.74265,6.22375,0.0,0.0,0.0,138.17
2021-02-08 22:30:00,99.24688,26.95159,102.8412922578,6.41688,1.87159,6.6842500000000005,92.83,25.08,96.1582825346,138.78,116.63688,7.01159,116.8474397257,6.41688,1.87159,6.6842500000000005,110.22,5.14,110.3397843029,138.67,110.90688,5.39159,111.0378551399,6.41688,1.87159,6.6842500000000005,104.49,3.52,104.5492730726,138.73,6.41688,1.87159,6.6842500000000005,6.41688,1.87159,6.6842500000000005,0.0,0.0,0.0,138.36
2021-02-08 23:00:00,94.21864,24.43002,97.3343618701,5.10864,1.4900200000000001,5.3215,89.11,22.94,92.0154101224,138.96,111.14864,10.670020000000001,111.6596144568,5.10864,1.4900200000000001,5.3215,106.04,9.18,106.4366196382,139.23,105.32864000000001,5.74002,105.4849289418,5.10864,1.4900200000000001,5.3215,100.22,4.25,100.3100737713,138.92,5.10864,1.4900200000000001,5.3215,5.10864,1.4900200000000001,5.3215,0.0,0.0,0.0,138.87
2021-02-08 23:30:00,88.34776,15.13643,89.6350278081,5.02776,1.46643,5.23725,83.32,13.67,84.4339463723,138.76,103.51776,16.50643,104.82551629619999,5.02776,1.46643,5.23725,98.49,15.04,99.6317303875,138.86,98.13776,14.49643,99.202653294,5.02776,1.46643,5.23725,93.11,13.03,94.0173015992,138.72,5.02776,1.46643,5.23725,5.02776,1.46643,5.23725,0.0,0.0,0.0,138.53
2021-02-09 00:00:00,85.77304,15.53172,87.1679339952,4.94304,1.4417200000000001,5.149,80.83,14.09,82.0488695839,138.71,100.50304,17.07172,101.9426538452,4.94304,1.4417200000000001,5.149,95.56,15.63,96.8298017141,138.86,95.27304,14.95172,96.4391314861,4.94304,1.4417200000000001,5.149,90.33,13.51,91.3347086271,138.67,4.94304,1.4417200000000001,5.149,4.94304,1.4417200000000001,5.149,0.0,0.0,0.0,138.5
2021-02-09 00:30:00,82.43488,17.29059,84.2287002343,4.90488,1.43059,5.10925,77.53,15.86,79.1355830205,139.01,96.44488,17.02059,97.9352610767,4.90488,1.43059,5.10925,91.54,15.59,92.8580621163,138.96,91.53488,16.88059,93.0784001547,4.90488,1.43059,5.10925,86.63,15.45,87.9969283555,138.97,4.90488,1.43059,5.10925,4.90488,1.43059,5.10925,0.0,0.0,0.0,138.62
2021-02-09 01:00:00,84.09096,16.87653,85.7677492917,4.89096,1.42653,5.09475,79.2,15.45,80.6928900214,138.07,98.46096,16.95653,99.9103826124,4.89096,1.42653,5.09475,93.57,15.53,94.8500173959,138.05,93.38096,16.45653,94.8199402561,4.89096,1.42653,5.09475,88.49,15.03,89.7573451033,138.04,4.89096,1.42653,5.09475,4.89096,1.42653,5.09475,0.0,0.0,0.0,137.73
2021-02-09 01:30:00,83.77496,17.53978,85.5914003008,4.76496,1.38978,4.9635,79.01,16.15,80.6436767515,137.97,98.07496,15.76978,99.3347056182,4.76496,1.38978,4.9635,93.31,14.38,94.4115485521,137.74,93.06496,17.22978,94.646458458,4.76496,1.38978,4.9635,88.3,15.84,89.7095067426,137.94,4.76496,1.38978,4.9635,4.76496,1.38978,4.9635,0.0,0.0,0.0,137.42
2021-02-09 02:00:00,82.07016,18.15338,84.0538896652,4.64016,1.35338,4.8335,77.43,16.8,79.2315902907,138.59,96.04016,15.93338,97.3528886631,4.64016,1.35338,4.8335,91.4,14.58,92.5555854608,138.31,91.16016,17.88338,92.8977397543,4.64016,1.35338,4.8335,86.52,16.53,88.0849096043,138.54,4.64016,1.35338,4.8335,4.64016,1.35338,4.8335,0.0,0.0,0.0,137.98
2021-02-09 02:30:00,81.61976,17.85993,83.5509564401,5.03976,1.46993,5.24975,76.58,16.39,78.314293076,138.13,95.40976,15.94993,96.7337716119,5.03976,1.46993,5.24975,90.37,14.48,91.5227146669,137.89,90.60976,17.53993,92.2918076086,5.03976,1.46993,5.24975,85.57,16.07,87.0658934371,138.09,5.03976,1.46993,5.24975,5.03976,1.46993,5.24975,0.0,0.0,0.0,137.55
2021-02-09 03:00:00,80.07896,18.10803,82.1007952773,4.75896,1.38803,4.95725,75.32,16.72,77.1534885796,138.39,93.59896,15.89803,94.9395211225,4.75896,1.38803,4.95725,88.84,14.51,90.0171411455,138.13,88.91896,17.81803,90.6866232725,4.75896,1.38803,4.95725,84.16,16.43,85.7487638395,138.35,4.75896,1.38803,4.95725,4.75896,1.38803,4.95725,0.0,0.0,0.0,137.79
2021-02-09 03:30:00,81.58144,17.30042,83.3956586679,4.56144,1.3304200000000002,4.7515,77.02,15.97,78.6582564007,138.95,95.42144,15.89042,96.7354984452,4.56144,1.3304200000000002,4.7515,90.86,14.56,92.0192001704,138.77,90.63144,16.91042,92.1955542369,4.56144,1.3304200000000002,4.7515,86.07,15.58,87.4687447035,138.9,4.56144,1.3304200000000002,4.7515,4.56144,1.3304200000000002,4.7515,0.0,0.0,0.0,138.44
2021-02-09 04:00:00,79.96456,17.38383,81.8323188078,4.74456,1.3838300000000001,4.94225,75.22,16.0,76.9028504023,138.63,93.51456,16.96383,95.0407515767,4.74456,1.3838300000000001,4.94225,88.77,15.58,90.1268511599,138.57,88.80456,17.00383,90.4178085969,4.74456,1.3838300000000001,4.94225,84.06,15.62,85.4989356659,138.59,4.74456,1.3838300000000001,4.94225,4.74456,1.3838300000000001,4.94225,0.0,0.0,0.0,138.25
2021-02-09 04:30:00,81.27872,17.33796,83.1073714047,4.27872,1.24796,4.457,77.0,16.09,78.6631304996,138.51,95.16872,16.39796,96.5711051951,4.27872,1.24796,4.457,90.89,15.15,92.1439884094,138.39,90.31872,16.97796,91.9006110328,4.27872,1.24796,4.457,86.04,15.73,87.466076281,138.47,4.27872,1.24796,4.457,4.27872,1.24796,4.457,0.0,0.0,0.0,138.08
2021-02-09 05:00:00,81.19472,16.63346,82.8809661349,4.19472,1.22346,4.3695,77.0,15.41,78.5268622829,138.44,95.11472,17.36346,96.6866056072,4.19472,1.22346,4.3695,90.92,16.14,92.3414641426,138.5,90.23472,16.17346,91.6727085989,4.19472,1.22346,4.3695,86.04,14.95,87.3291709568,138.4,4.19472,1.22346,4.3695,4.19472,1.22346,4.3695,0.0,0.0,0.0,138.18
2021-02-09 05:30:00,82.68976,16.85118,84.3893279761,4.52976,1.32118,4.7185,78.16,15.53,79.6879319596,137.89,96.81976,15.84118,98.1071297626,4.52976,1.32118,4.7185,92.29,14.52,93.4252348137,137.76,91.86976,16.44118,93.3293373075,4.52976,1.32118,4.7185,87.34,15.12,88.6390997247,137.87,4.52976,1.32118,4.7185,4.52976,1.32118,4.7185,0.0,0.0,0.0,137.43
2021-02-09 06:00:00,87.30456,15.17008,88.6127390616,4.35456,1.27008,4.536,82.95,13.9,84.1065544414,137.77,102.25456,14.70008,103.3057955431,4.35456,1.27008,4.536,97.9,13.43,98.8168755831,137.68,97.09456,14.60008,98.186128947,4.35456,1.27008,4.536,92.74,13.33,93.6930973978,137.74,4.35456,1.27008,4.536,4.35456,1.27008,4.536,0.0,0.0,0.0,137.35
2021-02-09 06:30:00,95.8468,11.4199,96.5247283666,5.1768,1.5099,5.3925,90.67,9.91,91.2099610788,137.08,110.8968,12.0599,111.5506227605,5.1768,1.5099,5.3925,105.72,10.55,106.2450982399,136.72,105.6068,13.4999,106.4661613202,5.1768,1.5099,5.3925,100.43,11.99,101.1431905765,137.05,5.1768,1.5099,5.3925,5.1768,1.5099,5.3925,0.0,0.0,0.0,136.39
2021-02-09 07:00:00,104.3904,11.25595,104.9954857247,5.0604,1.47595,5.27125,99.33,9.78,99.810306582,137.4,123.4904,10.66595,123.9501568436,5.0604,1.47595,5.27125,118.43,9.19,118.7860303234,138.39,115.2204,17.04595,116.4744821305,5.0604,1.47595,5.27125,110.16,15.57,111.2548897802,137.37,5.0604,1.47595,5.27125,5.0604,1.47595,5.27125,0.0,0.0,0.0,138.09
2021-02-09 07:30:00,110.13152,13.03336,110.9000458539,7.45152,2.17336,7.7620000000000005,102.68,10.86,103.2527094076,136.01,131.18152,14.34336,131.9633402336,7.45152,2.17336,7.7620000000000005,123.73,12.17,124.3270758926,137.6,122.29152,12.25336,122.9038676983,7.45152,2.17336,7.7620000000000005,114.84,10.08,115.281533647,135.99,7.45152,2.17336,7.7620000000000005,7.45152,2.17336,7.7620000000000005,0.0,0.0,0.0,137.27
2021-02-09 08:00:00,117.07936,10.84523,117.5805917308,8.82936,2.57523,9.19725,108.25,8.27,108.5654429365,135.17,138.71936,21.69523,140.4056403552,8.82936,2.57523,9.19725,129.89,19.12,131.2897044707,136.17,129.90936,9.81523,130.2796244835,8.82936,2.57523,9.19725,121.08,7.24,121.2962654001,135.15,8.82936,2.57523,9.19725,8.82936,2.57523,9.19725,0.0,0.0,0.0,135.85
2021-02-09 08:30:00,125.89248,4.10489,125.9593848924,6.46248,1.88489,6.73175,119.43,2.22,119.4506312248,134.73,147.76248,21.12489,149.2649036889,6.46248,1.88489,6.73175,141.3,19.24,142.6038835376,135.14,139.39248,4.69489,139.4715220848,6.46248,1.88489,6.73175,132.93,2.81,132.959696901,134.71,6.46248,1.88489,6.73175,6.46248,1.88489,6.73175,0.0,0.0,0.0,134.78
2021-02-09 09:00:00,128.77104,3.23822,128.8117495085,9.97104,2.90822,10.3865,118.8,0.33,118.8004583324,136.0,149.17104,20.73822,150.6056869559,9.97104,2.90822,10.3865,139.2,17.83,140.337268393,135.83,141.69104,4.61822,141.7662822121,9.97104,2.90822,10.3865,131.72,1.71,131.7310992135,135.98,9.97104,2.90822,10.3865,9.97104,2.90822,10.3865,0.0,0.0,0.0,135.49
2021-02-09 09:30:00,129.17728,4.06129,129.2411070235,12.58728,3.67129,13.11175,116.59,0.39,116.590652284,136.04,149.18728,21.37129,150.7102403623,12.58728,3.67129,13.11175,136.6,17.7,137.7419689129,135.89,141.86728,5.36129,141.9685478022,12.58728,3.67129,13.11175,129.28,1.69,129.291045707,136.01,12.58728,3.67129,13.11175,12.58728,3.67129,13.11175,0.0,0.0,0.0,135.55
2021-02-09 10:00:00,125.99096,6.33778,126.1502653864,17.10096,4.98778,17.8135,108.89,1.35,108.8983682155,136.46,144.60096,22.00778,146.2661273619,17.10096,4.98778,17.8135,127.5,17.02,128.6309853807,136.33,137.79096,5.6677800000000005,137.9074776357,17.10096,4.98778,17.8135,120.69,0.68,120.6919156365,136.42,17.10096,4.98778,17.8135,17.10096,4.98778,17.8135,0.0,0.0,0.0,136.01
2021-02-09 10:30:00,123.20488,8.69809,123.5115347871,20.56488,5.99809,21.42175,102.64,2.7,102.6755063294,136.78,140.58488,24.49809,142.7034158605,20.56488,5.99809,21.42175,120.02,18.5,121.4374340967,136.36,134.32488,7.02809,134.5086147281,20.56488,5.99809,21.42175,113.76,1.03,113.7646627912,136.73,20.56488,5.99809,21.42175,20.56488,5.99809,21.42175,0.0,0.0,0.0,136.06
2021-02-09 11:00:00,122.01368,8.33524,122.2980553116,22.06368,6.43524,22.983,99.95,1.9,99.9680573984,135.93,139.00368,23.89524,141.0425664408,22.06368,6.43524,22.983,116.94,17.46,118.2362685473,135.71,132.81368,6.57524,132.9763414153,22.06368,6.43524,22.983,110.75,0.14,110.7500884875,135.89,22.06368,6.43524,22.983,22.06368,6.43524,22.983,0.0,0.0,0.0,135.42
2021-02-09 11:30:00,121.46256,9.92533,121.8674101528,26.93256,7.85533,28.05475,94.53,2.07,94.5526615173,136.52,137.42256,25.47533,139.7639167867,26.93256,7.85533,28.05475,110.49,17.62,111.8861229108,136.32,131.67256,8.04533,131.9181200282,26.93256,7.85533,28.05475,104.74,0.19,104.7401723313,136.49,26.93256,7.85533,28.05475,26.93256,7.85533,28.05475,0.0,0.0,0.0,136.03
2021-02-09 12:00:00,120.51384,10.45237,120.9662666621,28.53384,8.32237,29.72275,91.98,2.13,92.0046591212,136.92,136.10384,25.85237,138.5373606554,28.53384,8.32237,29.72275,107.57,17.53,108.9890168778,136.75,130.43384,8.65237,130.7205038384,28.53384,8.32237,29.72275,101.9,0.33,101.900534346,136.88,28.53384,8.32237,29.72275,28.53384,8.32237,29.72275,0.0,0.0,0.0,136.46
2021-02-09 12:30:00,119.12304,15.63172,120.1442854613,34.94304,10.19172,36.399,84.18,5.44,84.3555925828,137.6,133.37304,23.44172,135.4174362311,34.94304,10.19172,36.399,98.43,13.25,99.3178100846,137.6,128.14304,13.96172,128.9013899297,34.94304,10.19172,36.399,93.2,3.77,93.2762182981,137.55,34.94304,10.19172,36.399,34.94304,10.19172,36.399,0.0,0.0,0.0,137.27
2021-02-09 13:00:00,118.19848,16.68164,119.3698361706,35.86848,10.46164,37.363,82.33,6.22,82.5646249916,138.28,132.23848,20.95164,133.8879636539,35.86848,10.46164,37.363,96.37,10.49,96.9392438592,138.53,127.01848,15.07164,127.9095328496,35.86848,10.46164,37.363,91.15,4.61,91.2665031652,138.22,35.86848,10.46164,37.363,35.86848,10.46164,37.363,0.0,0.0,0.0,138.18
2021-02-09 13:30:00,115.98472,18.93346,117.5199182311,38.03472,11.09346,39.6195,77.95,7.84,78.3432709299,138.65,129.40472,19.52346,130.8691982426,38.03472,11.09346,39.6195,91.37,8.43,91.7580612262,138.98,124.31472,17.45346,125.5339510836,38.03472,11.09346,39.6195,86.28,6.36,86.5140913378,138.59,38.03472,11.09346,39.6195,38.03472,11.09346,39.6195,0.0,0.0,0.0,138.68
2021-02-09 14:00:00,121.02272,15.19496,121.9728886499,27.58272,8.04496,28.732,93.44,7.15,93.7131586278,139.49,137.59272,16.14496,138.5366966922,27.58272,8.04496,28.732,110.01,8.1,110.3077970952,139.88,131.30272,13.70496,132.0160225427,27.58272,8.04496,28.732,103.72,5.66,103.874318289,139.43,27.58272,8.04496,28.732,27.58272,8.04496,28.732,0.0,0.0,0.0,139.54
2021-02-09 14:30:00,125.68608,14.78344,126.5525219188,16.36608,4.77344,17.048,109.32,10.01,109.7773314487,137.95,145.96608,12.71344,146.5186952822,16.36608,4.77344,17.048,129.6,7.94,129.8429959605,137.96,139.51608,17.84344,140.6524970614,16.36608,4.77344,17.048,123.15,13.07,123.8416222439,137.89,16.36608,4.77344,17.048,16.36608,4.77344,17.048,0.0,0.0,0.0,137.65
2021-02-09 15:00:00,126.5444,14.6442,127.388923243,16.0944,4.6942,16.765,110.45,9.95,110.8972722839,138.01,147.0144,13.2942,147.6142593417,16.0944,4.6942,16.765,130.92,8.6,131.2021585188,137.96,140.5344,17.8442,141.6627440684,16.0944,4.6942,16.765,124.44,13.15,125.1328737782,137.96,16.0944,4.6942,16.765,16.0944,4.6942,16.765,0.0,0.0,0.0,137.65
2021-02-09 15:30:00,125.95088,13.44359,126.6663107731,11.12088,3.24359,11.58425,114.83,10.2,115.2821274092,137.91,147.25088,12.36359,147.7690089919,11.12088,3.24359,11.58425,136.13,9.12,136.4351541942,137.73,140.46088,16.05359,141.3753039334,11.12088,3.24359,11.58425,129.34,12.81,129.9728113876,137.86,11.12088,3.24359,11.58425,11.12088,3.24359,11.58425,0.0,0.0,0.0,137.45
2021-02-09 16:00:00,127.29696,13.28453,127.9882602529,10.26696,2.99453,10.69475,117.03,10.29,117.4815091834,137.62,148.88696,13.72453,149.5181914744,10.26696,2.99453,10.69475,138.62,10.73,139.0346622249,137.23,142.08696,15.60453,142.941266115,10.26696,2.99453,10.69475,131.82,12.61,132.4217674705,137.58,10.26696,2.99453,10.69475,10.26696,2.99453,10.69475,0.0,0.0,0.0,136.93
2021-02-09 16:30:00,127.95888,15.67259,128.9151079128,11.76888,3.4325900000000003,12.25925,116.19,12.24,116.8329307173,138.58,149.46888,10.08259,149.8085602012,11.76888,3.4325900000000003,12.25925,137.7,6.65,137.8604820099,138.46,142.64888,14.16259,143.3502072575,11.76888,3.4325900000000003,12.25925,130.88,10.73,131.3191048553,138.52,11.76888,3.4325900000000003,12.25925,11.76888,3.4325900000000003,12.25925,0.0,0.0,0.0,138.15
2021-02-09 17:00:00,129.72944,17.41692,130.8933791488,13.90944,4.05692,14.489,115.82,13.36,116.5880010979,138.81,151.10944,9.26692,151.3933243687,13.90944,4.05692,14.489,137.2,5.21,137.2988860115,138.75,144.33944,13.65692,144.9840867247,13.90944,4.05692,14.489,130.43,9.6,130.7828157672,138.75,13.90944,4.05692,14.489,13.90944,4.05692,14.489,0.0,0.0,0.0,138.43
2021-02-09 17:30:00,132.68512,19.78316,134.1518337146,16.60512,4.84316,17.297,116.08,14.94,117.0374726316,138.99,153.96512,10.10316,154.2962475843,16.60512,4.84316,17.297,137.36,5.26,137.4606751038,138.75,147.35512,12.70316,147.9016621414,16.60512,4.84316,17.297,130.75,7.86,130.9860378056,138.93,16.60512,4.84316,17.297,16.60512,4.84316,17.297,0.0,0.0,0.0,138.43
2021-02-09 18:00:00,134.4316,22.24255,136.259260636,21.2316,6.19255,22.11625,113.2,16.05,114.3321586431,138.48,155.1716,8.15255,155.3856155442,21.2316,6.19255,22.11625,133.94,1.96,133.954339982,138.47,148.7016,12.61255,149.2355261326,21.2316,6.19255,22.11625,127.47,6.42,127.6315685871,138.42,21.2316,6.19255,22.11625,21.2316,6.19255,22.11625,0.0,0.0,0.0,138.17
2021-02-09 18:30:00,131.35824,23.77157,133.4918527707,21.70824,6.33157,22.61275,109.65,17.44,111.0282671215,138.57,151.43824,6.9415700000000005,151.5972490791,21.70824,6.33157,22.61275,129.73,0.61,129.7314341245,138.6,145.17824,11.27157,145.615142275,21.70824,6.33157,22.61275,123.47,4.94,123.5687844886,138.51,21.70824,6.33157,22.61275,21.70824,6.33157,22.61275,0.0,0.0,0.0,138.3
2021-02-09 19:00:00,129.5472,19.54585,131.0134240453,14.5572,4.24585,15.16375,114.99,15.3,116.0034055535,137.39,150.7072,7.08585,150.8736869108,14.5572,4.24585,15.16375,136.15,2.84,136.1796170504,137.35,144.0672,11.17585,144.5000267788,14.5572,4.24585,15.16375,129.51,6.93,129.6952774776,137.34,14.5572,4.24585,15.16375,14.5572,4.24585,15.16375,0.0,0.0,0.0,137.02
2021-02-09 19:30:00,127.13992,18.77581,128.5188324673,9.85992,2.87581,10.27075,117.28,15.9,118.3528977254,136.92,148.58992,6.57581,148.7353542463,9.85992,2.87581,10.27075,138.73,3.7,138.7793316744,136.67,141.96992,8.90581,142.2489776292,9.85992,2.87581,10.27075,132.11,6.03,132.2475444006,136.88,9.85992,2.87581,10.27075,9.85992,2.87581,10.27075,0.0,0.0,0.0,136.34
2021-02-09 20:00:00,122.02424,19.82707,123.6245438914,8.66424,2.52707,9.02525,113.36,17.3,114.6724884181,137.22,142.99424,3.33707,143.0331734576,8.66424,2.52707,9.02525,134.33,0.81,134.332442098,137.17,136.34424,7.12707,136.5303882217,8.66424,2.52707,9.02525,127.68,4.6,127.7628365371,137.18,8.66424,2.52707,9.02525,8.66424,2.52707,9.02525,0.0,0.0,0.0,136.83
2021-02-09 20:30:00,120.28424,19.13582,121.7968718788,5.81424,1.69582,6.0565,114.47,17.44,115.7909085378,137.83,141.43424,3.63582,141.4809649085,5.81424,1.69582,6.0565,135.62,1.94,135.6338748248,137.66,134.73424,6.38582,134.885485229,5.81424,1.69582,6.0565,128.92,4.69,129.0052808997,137.79,5.81424,1.69582,6.0565,5.81424,1.69582,6.0565,0.0,0.0,0.0,137.3
2021-02-09 21:00:00,116.8112,19.79535,118.4766319873,5.6411999999999995,1.64535,5.87625,111.17,18.15,112.6418723211,137.59,137.4912,2.03535,137.5062643193,5.6411999999999995,1.64535,5.87625,131.85,0.39,131.8505767905,137.57,130.8212,5.44535,130.934480585,5.6411999999999995,1.64535,5.87625,125.18,3.8,125.2376636639,137.55,5.6411999999999995,1.64535,5.87625,5.6411999999999995,1.64535,5.87625,0.0,0.0,0.0,137.21
2021-02-09 21:30:00,112.20976,21.13118,114.1821221008,5.00976,1.4611800000000001,5.2185,107.2,19.67,108.989673364,137.63,132.15976,3.13118,132.1968473582,5.00976,1.4611800000000001,5.2185,127.15,1.67,127.1609664952,137.64,125.71976,3.55118,125.7699047223,5.00976,1.4611800000000001,5.2185,120.71,2.09,120.7280920084,137.59,5.00976,1.4611800000000001,5.2185,5.00976,1.4611800000000001,5.2185,0.0,0.0,0.0,137.31
2021-02-09 22:00:00,107.1212,23.01785,109.5662945803,4.8612,1.41785,5.06375,102.26,21.6,104.5163508739,138.33,126.2312,4.51785,126.3120216846,4.8612,1.41785,5.06375,121.37,3.1,121.4095832297,138.34,120.0012,2.61785,120.0297510622,4.8612,1.41785,5.06375,115.14,1.2,115.1462530871,138.29,4.8612,1.41785,5.06375,4.8612,1.41785,5.06375,0.0,0.0,0.0,138.03
2021-02-09 22:30:00,98.67608,27.56844,102.4548078335,7.36608,2.14844,7.673,91.31,25.42,94.7823427649,139.41,115.94608,9.29844,116.3183324064,7.36608,2.14844,7.673,108.58,7.15,108.8151593299,139.52,110.15608,5.81844,110.3096378609,7.36608,2.14844,7.673,102.79,3.67,102.8554957209,139.36,7.36608,2.14844,7.673,7.36608,2.14844,7.673,0.0,0.0,0.0,139.2
2021-02-09 23:00:00,93.78328,29.23054,98.2330294567,5.21328,1.52054,5.4305,88.57,27.71,92.8034967014,138.15,112.87328,2.68054,112.9051045465,5.21328,1.52054,5.4305,107.66,1.16,107.666249122,139.31,105.85328,8.14054,106.1658385652,5.21328,1.52054,5.4305,100.64,6.62,100.8574935243,138.11,5.21328,1.52054,5.4305,5.21328,1.52054,5.4305,0.0,0.0,0.0,138.96
2021-02-09 23:30:00,88.11744,27.91592,92.4336617342,5.4374400000000005,1.58592,5.664,82.68,26.33,86.7712584904,137.77,105.18744,10.34592,105.6950121548,5.4374400000000005,1.58592,5.664,99.75,8.76,100.1339108394,138.48,99.48744,6.48592,99.6986352765,5.4374400000000005,1.58592,5.664,94.05,4.9,94.1775583672,137.74,5.4374400000000005,1.58592,5.664,5.4374400000000005,1.58592,5.664,0.0,0.0,0.0,138.14
2021-02-10 00:00:00,84.43752,28.09636,88.9893264892,5.26752,1.5363600000000002,5.487,79.17,26.56,83.5064219087,137.88,100.53752,13.14636,101.3933908546,5.26752,1.5363600000000002,5.487,95.27,11.61,95.9748144046,138.39,95.34752,6.6863600000000005,95.58167701080001,5.26752,1.5363600000000002,5.487,90.08,5.15,90.2270962627,137.84,5.26752,1.5363600000000002,5.487,5.26752,1.5363600000000002,5.487,0.0,0.0,0.0,138.09
2021-02-10 00:30:00,83.832,27.866,88.3420521609,5.232,1.526,5.45,78.6,26.34,82.896052982,137.77,99.792,12.846,100.6154211838,5.232,1.526,5.45,94.56,11.32,95.2351615739,138.28,94.642,6.416,94.8592284388,5.232,1.526,5.45,89.41,4.89,89.5436217717,137.73,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,137.93
2021-02-10 01:00:00,83.39368,27.97274,87.9601048604,5.80368,1.6927400000000001,6.0455,77.59,26.28,81.9197564694,137.32,99.19368,14.00274,100.1771574734,5.80368,1.6927400000000001,6.0455,93.39,12.31,94.1978141997,137.94,94.07368,6.64274,94.3079172893,5.80368,1.6927400000000001,6.0455,88.27,4.95,88.4086839626,137.29,5.80368,1.6927400000000001,6.0455,5.80368,1.6927400000000001,6.0455,0.0,0.0,0.0,137.6
2021-02-10 01:30:00,84.01608,28.49844,88.7178830958,5.44608,1.58844,5.673,78.57,26.91,83.0505448507,137.04,99.86608,11.808440000000001,100.5617879207,5.44608,1.58844,5.673,94.42,10.22,94.9714946708,137.34,94.83608,7.41844,95.1257868393,5.44608,1.58844,5.673,89.39,5.83,89.5799140433,137.0,5.44608,1.58844,5.673,5.44608,1.58844,5.673,0.0,0.0,0.0,137.03
2021-02-10 02:00:00,80.95784,29.44437,86.1460549425,5.39784,1.57437,5.62275,75.56,27.87,80.5360198917,137.29,96.20784,12.94437,97.0747402374,5.39784,1.57437,5.62275,90.81,11.37,91.5190308078,137.63,91.33784,8.35437,91.7191174945,5.39784,1.57437,5.62275,85.94,6.78,86.2070298758,137.25,5.39784,1.57437,5.62275,5.39784,1.57437,5.62275,0.0,0.0,0.0,137.32
2021-02-10 02:30:00,79.62264,29.61952,84.9534034963,5.55264,1.61952,5.784,74.07,28.0,79.1856356923,137.64,94.70264,14.99952,95.8831352387,5.55264,1.61952,5.784,89.15,13.38,90.1484714235,138.21,89.84264,8.39952,90.2344274565,5.55264,1.61952,5.784,84.29,6.78,84.5622403913,137.6,5.55264,1.61952,5.784,5.55264,1.61952,5.784,0.0,0.0,0.0,137.9
2021-02-10 03:00:00,79.39,29.46,84.6797714924,5.76,1.6800000000000002,6.0,73.63,27.78,78.6962851728,137.73,94.36,15.06,95.5542421874,5.76,1.6800000000000002,6.0,88.6,13.38,89.6046003283,138.33,89.53,8.15,89.9001857618,5.76,1.6800000000000002,6.0,83.77,6.47,84.0194846449,137.69,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,138.02
2021-02-10 03:30:00,80.646,29.03925,85.7149657677,5.346,1.55925,5.56875,75.3,27.48,80.1575972694,137.84,96.016,13.99925,97.0311870306,5.346,1.55925,5.56875,90.67,12.44,91.5194105095,138.37,91.026,7.66925,91.3485088634,5.346,1.55925,5.56875,85.68,6.11,85.8975814561,137.8,5.346,1.55925,5.56875,5.346,1.55925,5.56875,0.0,0.0,0.0,138.05
2021-02-10 04:00:00,80.29664,28.93652,85.3514650431,4.8566400000000005,1.41652,5.059,75.44,27.52,80.3028268494,137.59,95.67664,14.39652,96.7537039591,4.8566400000000005,1.41652,5.059,90.82,12.98,91.7428623927,138.16,90.68664,7.69652,91.0126534862,4.8566400000000005,1.41652,5.059,85.83,6.28,86.0594405048,137.55,4.8566400000000005,1.41652,5.059,4.8566400000000005,1.41652,5.059,0.0,0.0,0.0,137.85
2021-02-10 04:30:00,80.68112,28.49366,85.5647812166,5.36112,1.56366,5.5845,75.32,26.93,79.9895449418,137.18,96.05112,13.92366,97.0550666429,5.36112,1.56366,5.5845,90.69,12.36,91.5283873998,137.73,91.07112,7.3136600000000005,91.364317546,5.36112,1.56366,5.5845,85.71,5.75,85.9026577004,137.14,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,137.42
2021-02-10 05:00:00,79.81408,29.25119,85.0054085495,5.52408,1.6111900000000001,5.75425,74.29,27.64,79.2652111585,137.42,94.97408,14.69119,96.1036260266,5.52408,1.6111900000000001,5.75425,89.45,13.08,90.401266031,137.99,90.04408,8.10119,90.4077741262,5.52408,1.6111900000000001,5.75425,84.52,6.49,84.768806173,137.39,5.52408,1.6111900000000001,5.75425,5.52408,1.6111900000000001,5.75425,0.0,0.0,0.0,137.67
2021-02-10 05:30:00,81.59032,28.37551,86.3837362324,5.47032,1.59551,5.69825,76.12,26.78,80.6933875854,137.66,97.13032,14.36551,98.1868980102,5.47032,1.59551,5.69825,91.66,12.77,92.5452781075,138.29,92.07032,7.01551,92.3372146291,5.47032,1.59551,5.69825,86.6,5.42,86.7694439305,137.61,5.47032,1.59551,5.69825,5.47032,1.59551,5.69825,0.0,0.0,0.0,137.98
2021-02-10 06:00:00,85.34624,26.85932,89.4729218982,4.86624,1.41932,5.069,80.48,25.44,84.4051183282,136.89,101.64624,11.48932,102.2935119164,4.86624,1.41932,5.069,96.78,10.07,97.3024835243,137.34,96.43624,5.60932,96.5992383831,4.86624,1.41932,5.069,91.57,4.19,91.6658115112,136.86,4.86624,1.41932,5.069,4.86624,1.41932,5.069,0.0,0.0,0.0,137.02
2021-02-10 06:30:00,95.78256,21.07908,98.0745961694,5.00256,1.4590800000000002,5.211,90.78,19.62,92.8760076661,135.55,113.52256,5.70908,113.6660249301,5.00256,1.4590800000000002,5.211,108.52,4.25,108.6031901005,135.55,107.95256,4.00908,108.0269778018,5.00256,1.4590800000000002,5.211,102.95,2.55,102.9815760221,135.51,5.00256,1.4590800000000002,5.211,5.00256,1.4590800000000002,5.211,0.0,0.0,0.0,135.24
2021-02-10 07:00:00,105.8436,4.54105,105.9409684497,5.5236,1.61105,5.75375,100.32,2.93,100.3627784589,136.24,121.8736,7.13105,122.0820472103,5.5236,1.61105,5.75375,116.35,5.52,116.4808692447,135.65,115.9436,17.73105,117.2915534685,5.5236,1.61105,5.75375,110.42,16.12,111.5904601657,136.2,5.5236,1.61105,5.75375,5.5236,1.61105,5.75375,0.0,0.0,0.0,135.35
2021-02-10 07:30:00,113.35072,15.82771,114.4504352476,7.98072,2.32771,8.31325,105.37,13.5,106.2312896467,137.35,131.64072,7.88771,131.8768180203,7.98072,2.32771,8.31325,123.66,5.5600000000000005,123.7849312316,137.08,125.31072,9.67771,125.6838677705,7.98072,2.32771,8.31325,117.33,7.35,117.5599906431,137.31,7.98072,2.32771,8.31325,7.98072,2.32771,8.31325,0.0,0.0,0.0,136.74
2021-02-10 08:00:00,120.25688,15.02284,121.1915958679,7.82688,2.28284,8.153,112.43,12.74,113.1495139185,138.17,139.77688,9.26284,140.0834622195,7.82688,2.28284,8.153,131.95,6.98,132.134487928,137.95,133.17688,11.90284,133.7077371232,7.82688,2.28284,8.153,125.35,9.62,125.7186020444,138.13,7.82688,2.28284,8.153,7.82688,2.28284,8.153,0.0,0.0,0.0,137.63
2021-02-10 08:30:00,125.3576,13.7018,126.1041918455,10.2576,2.9918,10.685,115.1,10.71,115.5972062811,137.19,145.0076,13.7118,145.6544455793,10.2576,2.9918,10.685,134.75,10.72,135.1757407969,136.72,138.6176,14.5418,139.3782729732,10.2576,2.9918,10.685,128.36,11.55,128.8785944213,137.16,10.2576,2.9918,10.685,10.2576,2.9918,10.685,0.0,0.0,0.0,136.38
2021-02-10 09:00:00,127.96368,12.89024,128.6112813341,13.78368,4.02024,14.358,114.18,8.87,114.5240118927,136.77,147.25368,15.55024,148.0724695465,13.78368,4.02024,14.358,133.47,11.53,133.9670922279,136.41,141.10368,17.43024,142.1761645846,13.78368,4.02024,14.358,127.32,13.41,128.0242574671,136.75,13.78368,4.02024,14.358,13.78368,4.02024,14.358,0.0,0.0,0.0,136.12
2021-02-10 09:30:00,127.63176,16.10593,128.6439549371,19.871760000000002,5.79593,20.69975,107.76,10.31,108.2520840446,137.25,145.61176,18.30593,146.7579358109,19.871760000000002,5.79593,20.69975,125.74,12.51,126.360783869,136.68,140.03176,17.84593,141.164340491,19.871760000000002,5.79593,20.69975,120.16,12.05,120.7626933287,137.23,19.871760000000002,5.79593,20.69975,19.871760000000002,5.79593,20.69975,0.0,0.0,0.0,136.37
2021-02-10 10:00:00,125.98232,16.78401,127.0954284947,22.88232,6.67401,23.83575,103.1,10.11,103.5945080591,136.78,143.24232,18.86401,144.479109605,22.88232,6.67401,23.83575,120.36,12.19,120.9757235978,136.28,137.85232,18.81401,139.1302594753,22.88232,6.67401,23.83575,114.97,12.14,115.609171349,136.76,22.88232,6.67401,23.83575,22.88232,6.67401,23.83575,0.0,0.0,0.0,135.98
2021-02-10 10:30:00,122.57232,17.37651,123.7978866135,25.46232,7.42651,26.52325,97.11,9.95,97.6184132221,137.95,138.93232,19.11651,140.241329483,25.46232,7.42651,26.52325,113.47,11.69,114.070579029,137.59,133.76232,20.17651,135.2754589996,25.46232,7.42651,26.52325,108.3,12.75,109.0479367068,137.92,25.46232,7.42651,26.52325,25.46232,7.42651,26.52325,0.0,0.0,0.0,137.25
2021-02-10 11:00:00,120.62256,17.25658,121.8506936142,27.38256,7.98658,28.5235,93.24,9.27,93.6996824968,137.95,136.43256,19.19658,137.7764570304,27.38256,7.98658,28.5235,109.05,11.21,109.6246623712,137.77,131.36256,21.51658,133.1130548994,27.38256,7.98658,28.5235,103.98,13.53,104.8565749011,137.92,27.38256,7.98658,28.5235,27.38256,7.98658,28.5235,0.0,0.0,0.0,137.41
2021-02-10 11:30:00,120.83088,18.52359,122.2424842191,28.16088,8.21359,29.33425,92.67,10.31,93.2417556677,138.06,136.51088,19.02359,137.8300305988,28.16088,8.21359,29.33425,108.35,10.81,108.8879176034,137.79,131.51088,20.64359,133.1212581313,28.16088,8.21359,29.33425,103.35,12.43,104.0948000623,138.04,28.16088,8.21359,29.33425,28.16088,8.21359,29.33425,0.0,0.0,0.0,137.41
2021-02-10 12:00:00,120.37736,17.91673,121.7034018196,26.69736,7.78673,27.80975,93.68,10.13,94.2261073164,138.22,136.33736,17.88673,137.5056756715,26.69736,7.78673,27.80975,109.64,10.1,110.1042215358,138.07,131.17736,20.49673,132.7690314692,26.69736,7.78673,27.80975,104.48,12.71,105.2502470306,138.21,26.69736,7.78673,27.80975,26.69736,7.78673,27.80975,0.0,0.0,0.0,137.67
2021-02-10 12:30:00,119.68872,21.94796,121.684438789,32.59872,9.50796,33.957,87.09,12.44,87.9739830859,139.22,134.26872,19.34796,135.6555665153,32.59872,9.50796,33.957,101.67,9.84,102.1450659601,138.89,129.72872,19.98796,131.2595114184,32.59872,9.50796,33.957,97.13,10.48,97.6937423789,139.2,32.59872,9.50796,33.957,32.59872,9.50796,33.957,0.0,0.0,0.0,138.55
2021-02-10 13:00:00,118.8544,23.0967,121.0777681916,32.8344,9.5767,34.2025,86.02,13.52,87.0760058799,139.38,133.4844,17.4367,134.6184368883,32.8344,9.5767,34.2025,100.65,7.86,100.9564366447,139.07,128.8344,18.0167,130.0880628738,32.8344,9.5767,34.2025,96.0,8.44,96.3702941782,139.35,32.8344,9.5767,34.2025,32.8344,9.5767,34.2025,0.0,0.0,0.0,138.74
2021-02-10 13:30:00,123.18496,21.80103,125.0992377245,27.77496,8.10103,28.93225,95.41,13.7,96.3885786803,137.61,140.39496,16.20103,141.3266364365,27.77496,8.10103,28.93225,112.62,8.1,112.9109135558,137.27,135.24496,16.99103,136.3080859886,27.77496,8.10103,28.93225,107.47,8.89,107.8370669112,137.59,27.77496,8.10103,28.93225,27.77496,8.10103,28.93225,0.0,0.0,0.0,136.94
2021-02-10 14:00:00,121.52912,21.88141,123.4832908193,26.91912,7.8514100000000004,28.04075,94.61,14.03,95.644618249,137.88,138.49912,15.78141,139.395334005,26.91912,7.8514100000000004,28.04075,111.58,7.93,111.8614379489,137.54,133.48912,16.50141,134.5051734706,26.91912,7.8514100000000004,28.04075,106.57,8.65,106.9204723147,137.86,26.91912,7.8514100000000004,28.04075,26.91912,7.8514100000000004,28.04075,0.0,0.0,0.0,137.22
2021-02-10 14:30:00,120.45328,20.31054,122.1536356309,23.93328,6.98054,24.9305,96.52,13.33,97.4361293361,137.23,137.78328,16.56054,138.7749391376,23.93328,6.98054,24.9305,113.85,9.58,114.2523474595,136.75,132.66328,16.15054,133.6427543964,23.93328,6.98054,24.9305,108.73,9.17,109.1160015763,137.21,23.93328,6.98054,24.9305,23.93328,6.98054,24.9305,0.0,0.0,0.0,136.4
2021-02-10 15:00:00,118.3256,21.99955,120.3533456766,25.5756,7.45955,26.64125,92.75,14.54,93.8827678544,137.51,134.8756,17.44955,135.9996848179,25.5756,7.45955,26.64125,109.3,9.99,109.7555925682,136.87,130.0656,15.40955,130.975243976,25.5756,7.45955,26.64125,104.49,7.95,104.7919968318,137.49,25.5756,7.45955,26.64125,25.5756,7.45955,26.64125,0.0,0.0,0.0,136.5
2021-02-10 15:30:00,118.89432,20.52501,120.6529542272,21.03432,6.13501,21.91075,97.86,14.39,98.9123435169,137.29,136.49432,15.65501,137.3891507011,21.03432,6.13501,21.91075,115.46,9.52,115.8518105167,136.69,131.27432,14.16501,132.0363381792,21.03432,6.13501,21.91075,110.24,8.03,110.5320700069,137.27,21.03432,6.13501,21.91075,21.03432,6.13501,21.91075,0.0,0.0,0.0,136.32
2021-02-10 16:00:00,120.87136,19.47248,122.4298294763,18.59136,5.42248,19.366,102.28,14.05,103.2405002894,136.95,139.50136,12.06248,140.0219013783,18.59136,5.42248,19.366,120.91,6.64,121.0921867835,136.69,133.80136,13.66248,134.4970902942,18.59136,5.42248,19.366,115.21,8.24,115.5042929938,136.93,18.59136,5.42248,19.366,18.59136,5.42248,19.366,0.0,0.0,0.0,136.32
2021-02-10 16:30:00,124.46752,20.31011,126.1136951451,18.37752,5.36011,19.14325,106.09,14.95,107.1381846029,137.27,143.76752,12.03011,144.2699669147,18.37752,5.36011,19.14325,125.39,6.67,125.5672767882,136.89,137.88752,12.69011,138.4702389092,18.37752,5.36011,19.14325,119.51,7.33,119.7345772949,137.25,18.37752,5.36011,19.14325,18.37752,5.36011,19.14325,0.0,0.0,0.0,136.52
2021-02-10 17:00:00,126.202,22.866,128.2567688662,21.792,6.356,22.7,104.41,16.51,105.7072760031,137.67,145.082,10.696,145.4757407268,21.792,6.356,22.7,123.29,4.34,123.3663637302,137.4,139.372,12.106,139.8967820216,21.792,6.356,22.7,117.58,5.75,117.7205118066,137.65,21.792,6.356,22.7,21.792,6.356,22.7,0.0,0.0,0.0,137.01
2021-02-10 17:30:00,129.51792,24.95981,131.9010375864,25.26792,7.36981,26.32075,104.25,17.59,105.7235574506,138.18,148.48792,8.74981,148.7454925736,25.26792,7.36981,26.32075,123.22,1.38,123.2277273993,138.14,142.67792,12.02981,143.1841652703,25.26792,7.36981,26.32075,117.41,4.66,117.5024412512,138.15,25.26792,7.36981,26.32075,25.26792,7.36981,26.32075,0.0,0.0,0.0,137.81
2021-02-10 18:00:00,132.76784,25.55812,135.205461562,27.38784,7.98812,28.529,105.38,17.57,106.8346821028,138.51,151.86784,9.12812,152.1419186188,27.38784,7.98812,28.529,124.48,1.1400000000000001,124.4852200062,138.5,146.02784,12.77812,146.5858465398,27.38784,7.98812,28.529,118.64,4.79,118.7366569346,138.48,27.38784,7.98812,28.529,27.38784,7.98812,28.529,0.0,0.0,0.0,138.16
2021-02-10 18:30:00,130.02936,27.91148,132.9912973762,25.71936,7.50148,26.791,104.31,20.41,106.2880247253,139.37,148.91936,8.88148,149.1839685415,25.71936,7.50148,26.791,123.2,1.38,123.2077286537,139.06,143.17936,9.42148,143.4890010259,25.71936,7.50148,26.791,117.46,1.92,117.4756911025,139.34,25.71936,7.50148,26.791,25.71936,7.50148,26.791,0.0,0.0,0.0,138.76
2021-02-10 19:00:00,124.75872,28.56671,127.9874803888,25.18872,7.34671,26.23825,99.57,21.22,101.8060572854,137.75,143.68872,8.76671,143.9559080394,25.18872,7.34671,26.23825,118.5,1.42,118.5085077115,137.6,138.08872,8.14671,138.3288237319,25.18872,7.34671,26.23825,112.9,0.8,112.9028343311,137.72,25.18872,7.34671,26.23825,25.18872,7.34671,26.23825,0.0,0.0,0.0,137.31
2021-02-10 19:30:00,126.5376,16.77305,127.6444257305,14.0676,4.10305,14.65375,112.47,12.67,113.1814021825,136.3,147.8776,10.33305,148.2381749215,14.0676,4.10305,14.65375,133.81,6.23,133.9549513829,136.15,141.0676,10.42305,141.4521394008,14.0676,4.10305,14.65375,127.0,6.32,127.1571563067,136.29,14.0676,4.10305,14.65375,14.0676,4.10305,14.65375,0.0,0.0,0.0,135.82
2021-02-10 20:00:00,123.90016,13.74588,124.6603339679,12.02016,3.50588,12.521,111.88,10.24,112.3476390495,136.83,144.60016,12.59588,145.1477263515,12.02016,3.50588,12.521,132.58,9.09,132.8912506526,136.65,137.20016,12.96588,137.8114579714,12.02016,3.50588,12.521,125.18,9.46,125.5369427698,136.81,12.02016,3.50588,12.521,12.02016,3.50588,12.521,0.0,0.0,0.0,136.34
2021-02-10 20:30:00,121.78696,10.90828,122.274503469,8.01696,2.33828,8.351,113.77,8.57,114.0923213893,136.12,143.07696,8.36828,143.3214728957,8.01696,2.33828,8.351,135.06,6.03,135.1945431591,136.46,135.30696,9.93828,135.671451801,8.01696,2.33828,8.351,127.29,7.6,127.5166816538,136.11,8.01696,2.33828,8.351,8.01696,2.33828,8.351,0.0,0.0,0.0,136.15
2021-02-10 21:00:00,115.77336,12.20348,116.4147576976,8.10336,2.36348,8.441,107.67,9.84,108.1187055971,136.22,136.11336,4.98348,136.2045588202,8.10336,2.36348,8.441,128.01,2.62,128.0368091605,136.84,128.54336,11.33348,129.0420209428,8.10336,2.36348,8.441,120.44,8.97,120.7735670584,136.21,8.10336,2.36348,8.441,8.10336,2.36348,8.441,0.0,0.0,0.0,136.54
2021-02-10 21:30:00,107.9524,19.66945,109.7297039505,15.3924,4.48945,16.03375,92.56,15.18,93.7965137945,137.37,125.4024,5.85945,125.5392172991,15.3924,4.48945,16.03375,110.01,1.37,110.0185302574,137.94,118.8624,19.31945,120.4222208816,15.3924,4.48945,16.03375,103.47,14.83,104.5273638814,137.35,15.3924,4.48945,16.03375,15.3924,4.48945,16.03375,0.0,0.0,0.0,137.63
2021-02-10 22:00:00,100.326,25.6305,103.5481955722,22.356,6.5205,23.2875,77.97,19.11,80.277724183,138.44,115.166,13.7705,115.9863536208,22.356,6.5205,23.2875,92.81,7.25,93.0927419298,139.31,109.456,25.610500000000002,112.4122486487,22.356,6.5205,23.2875,87.1,19.09,89.1674722082,138.41,22.356,6.5205,23.2875,22.356,6.5205,23.2875,0.0,0.0,0.0,138.98
2021-02-10 22:30:00,97.64824,22.39657,100.1837567815,15.10824,4.40657,15.73775,82.54,17.99,84.4777586114,137.23,113.52824,9.95657,113.9640055617,15.10824,4.40657,15.73775,98.42,5.55,98.5763607565,138.0,107.33824,22.32657,109.6356397084,15.10824,4.40657,15.73775,92.23,17.92,93.9547726302,137.22,15.10824,4.40657,15.73775,15.10824,4.40657,15.73775,0.0,0.0,0.0,137.67
2021-02-10 23:00:00,94.64192,17.97806,96.3343327306,5.10192,1.48806,5.3145,89.54,16.49,91.0457670625,137.02,112.00192,4.87806,112.1080976248,5.10192,1.48806,5.3145,106.9,3.39,106.9537381301,137.67,105.19192,17.78806,106.6853087911,5.10192,1.48806,5.3145,100.09,16.3,101.4085701507,137.0,5.10192,1.48806,5.3145,5.10192,1.48806,5.3145,0.0,0.0,0.0,137.37
2021-02-10 23:30:00,89.71232,18.55651,91.6113771491,3.62232,1.05651,3.77325,86.09,17.5,87.8506579372,137.06,106.43232,5.56651,106.5777874332,3.62232,1.05651,3.77325,102.81,4.51,102.9088732812,137.74,99.84232,18.46651,101.53571221280001,3.62232,1.05651,3.77325,96.22,17.41,97.7823936095,137.05,3.62232,1.05651,3.77325,3.62232,1.05651,3.77325,0.0,0.0,0.0,137.44
2021-02-11 00:00:00,87.3144,18.8017,89.3157789545,4.1544,1.2117,4.3275,83.16,17.59,84.9999629412,137.86,103.5544,6.7817,103.7762266333,4.1544,1.2117,4.3275,99.4,5.57,99.5559385471,138.7,97.0744,18.6617,98.851900246,4.1544,1.2117,4.3275,92.92,17.45,94.5443224102,137.85,4.1544,1.2117,4.3275,4.1544,1.2117,4.3275,0.0,0.0,0.0,138.4
2021-02-11 00:30:00,84.62152,15.93711,86.1091930183,4.24152,1.23711,4.4182500000000005,80.38,14.7,81.7131225691,137.32,99.39152,15.84711,100.6469331041,4.24152,1.23711,4.4182500000000005,95.15,14.61,96.2651266036,137.67,94.07152,15.45711,95.3329592778,4.24152,1.23711,4.4182500000000005,89.83,14.22,90.9485420444,137.31,4.24152,1.23711,4.4182500000000005,4.24152,1.23711,4.4182500000000005,0.0,0.0,0.0,137.35
2021-02-11 01:00:00,87.1856,14.69955,88.416093657,3.7356,1.08955,3.8912500000000003,83.45,13.61,84.5525552541,137.49,102.1656,15.03955,103.2666349193,3.7356,1.08955,3.8912500000000003,98.43,13.95,99.4136177795,137.51,97.0056,14.10955,98.0263527454,3.7356,1.08955,3.8912500000000003,93.27,13.02,94.1743770885,137.47,3.7356,1.08955,3.8912500000000003,3.7356,1.08955,3.8912500000000003,0.0,0.0,0.0,137.18
2021-02-11 01:30:00,85.55856,15.40583,86.9344971071,3.92856,1.1458300000000001,4.09225,81.63,14.26,82.8661842973,137.42,100.18856,15.48583,101.3782939572,3.92856,1.1458300000000001,4.09225,96.26,14.34,97.3222646674,137.41,95.16856,14.88583,96.3257117662,3.92856,1.1458300000000001,4.09225,91.24,13.74,92.2687661129,137.4,3.92856,1.1458300000000001,4.09225,3.92856,1.1458300000000001,4.09225,0.0,0.0,0.0,137.08
2021-02-11 02:00:00,85.04256,15.83408,86.5040756312,3.92256,1.14408,4.086,81.12,14.69,82.4393746944,138.23,99.62256,15.36408,100.8003443208,3.92256,1.14408,4.086,95.7,14.22,96.750702323,138.16,94.57256,15.34408,95.8092370077,3.92256,1.14408,4.086,90.65,14.2,91.7554494294,138.21,3.92256,1.14408,4.086,3.92256,1.14408,4.086,0.0,0.0,0.0,137.84
2021-02-11 02:30:00,83.18608,16.97094,84.8995683749,3.9460800000000003,1.15094,4.1105,79.24,15.82,80.8037746643,138.52,97.35608,14.05094,98.3648068562,3.9460800000000003,1.15094,4.1105,93.41,12.9,94.2965434149,138.2,92.49608,16.59094,93.9722517845,3.9460800000000003,1.15094,4.1105,88.55,15.44,89.8860172663,138.5,3.9460800000000003,1.15094,4.1105,3.9460800000000003,1.15094,4.1105,0.0,0.0,0.0,137.84
2021-02-11 03:00:00,83.71976,16.27993,85.2879495314,4.07976,1.18993,4.24975,79.64,15.09,81.057002782,138.2,98.01976,14.96993,99.1563016387,4.07976,1.18993,4.24975,93.94,13.78,94.945310574,138.04,93.07976,15.829930000000001,94.4162507488,4.07976,1.18993,4.24975,89.0,14.64,90.1960619983,138.18,4.07976,1.18993,4.24975,4.07976,1.18993,4.24975,0.0,0.0,0.0,137.7
2021-02-11 03:30:00,81.23544,17.12117,83.0200648889,4.01544,1.17117,4.18275,77.22,15.95,78.8500532657,137.9,95.11544,14.87117,96.2709645925,4.01544,1.17117,4.18275,91.1,13.7,92.1243724538,137.66,90.30544,16.77117,91.8495761382,4.01544,1.17117,4.18275,86.29,15.6,87.6887911879,137.89,4.01544,1.17117,4.18275,4.01544,1.17117,4.18275,0.0,0.0,0.0,137.3
2021-02-11 04:00:00,82.05784,17.20812,83.8427605664,3.86784,1.12812,4.029,78.19,16.08,79.8263271108,138.55,96.07784,14.65812,97.1895664205,3.86784,1.12812,4.029,92.21,13.53,93.1973443828,138.28,91.22784,16.85812,92.7723827494,3.86784,1.12812,4.029,87.36,15.73,88.7648719934,138.53,3.86784,1.12812,4.029,3.86784,1.12812,4.029,0.0,0.0,0.0,137.92
2021-02-11 04:30:00,82.41976,16.56118,84.0671726743,4.52976,1.32118,4.7185,77.89,15.24,79.3669307709,137.71,96.35976,15.49118,97.5970286692,4.52976,1.32118,4.7185,91.83,14.17,92.9168327054,137.59,91.54976,16.12118,92.9583293775,4.52976,1.32118,4.7185,87.02,14.8,88.2695893272,137.69,4.52976,1.32118,4.7185,4.52976,1.32118,4.7185,0.0,0.0,0.0,137.22
2021-02-11 05:00:00,82.53736,17.69423,84.4126860789,5.15736,1.5042300000000002,5.37225,77.38,16.19,79.0555532521,138.02,96.45736,15.41423,97.6812202251,5.15736,1.5042300000000002,5.37225,91.3,13.91,92.3535494716,137.77,91.60736,17.36423,93.2385375779,5.15736,1.5042300000000002,5.37225,86.45,15.86,87.8927875312,138.0,5.15736,1.5042300000000002,5.37225,5.15736,1.5042300000000002,5.37225,0.0,0.0,0.0,137.4
2021-02-11 05:30:00,85.8832,16.9626,87.5422974396,4.3632,1.2726,4.545,81.52,15.69,83.0161821575,137.92,100.5832,14.6826,101.6491951026,4.3632,1.2726,4.545,96.22,13.41,97.1499691199,137.66,95.4532,16.6126,96.8880378014,4.3632,1.2726,4.545,91.09,15.34,92.3726350171,137.91,4.3632,1.2726,4.545,4.3632,1.2726,4.545,0.0,0.0,0.0,137.31
2021-02-11 06:00:00,88.18456,15.72133,89.5749788689,4.56456,1.33133,4.75475,83.62,14.39,84.8491396539,137.72,103.22456,14.22133,104.1995969962,4.56456,1.33133,4.75475,98.66,12.89,99.4984808929,137.54,97.99456,15.22133,99.169666111,4.56456,1.33133,4.75475,93.43,13.89,94.4568525836,137.71,4.56456,1.33133,4.75475,4.56456,1.33133,4.75475,0.0,0.0,0.0,137.19
2021-02-11 06:30:00,96.01992,13.61206,96.9799629524,7.30992,2.13206,7.6145,88.71,11.48,89.4497316933,137.07,111.88992,13.55206,112.7076418343,7.30992,2.13206,7.6145,104.58,11.42,105.2016767927,137.02,106.45992,12.80206,107.226896377,7.30992,2.13206,7.6145,99.15,10.67,99.7224718907,137.06,7.30992,2.13206,7.6145,7.30992,2.13206,7.6145,0.0,0.0,0.0,136.69
2021-02-11 07:00:00,104.28704,10.50872,104.8151702188,8.32704,2.42872,8.674,95.96,8.08,96.2995742462,135.92,121.07704,7.63872,121.317763161,8.32704,2.42872,8.674,112.75,5.21,112.8703087619,135.53,115.62704,9.38872,116.0075878656,8.32704,2.42872,8.674,107.3,6.96,107.5254927912,135.92,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0.0,0.0,0.0,135.18
2021-02-11 07:30:00,114.10256,5.03783,114.213720409,5.75256,1.6778300000000002,5.99225,108.35,3.36,108.402085312,137.09,131.55256,5.83783,131.6820272538,5.75256,1.6778300000000002,5.99225,125.8,4.16,125.8687634006,136.28,125.87256000000001,4.58783,125.9561413551,5.75256,1.6778300000000002,5.99225,120.12,2.91,120.1552433313,137.08,5.75256,1.6778300000000002,5.99225,5.75256,1.6778300000000002,5.99225,0.0,0.0,0.0,135.95
2021-02-11 08:00:00,120.02784,4.02312,120.0952449916,6.38784,1.86312,6.654,113.64,2.16,113.6605261293,136.85,138.58784,5.71312,138.7055483245,6.38784,1.86312,6.654,132.2,3.85,132.256049011,136.02,132.34784,3.19312,132.3863541608,6.38784,1.86312,6.654,125.96,1.33,125.9670214778,136.84,6.38784,1.86312,6.654,6.38784,1.86312,6.654,0.0,0.0,0.0,135.69
2021-02-11 08:30:00,124.93216,7.01688,125.1290582047,12.81216,3.73688,13.346,112.12,3.2800000000000002,112.1679669068,136.69,143.78216,11.81688,144.266933797,12.81216,3.73688,13.346,130.97,8.08,131.2190051022,136.48,137.05216,7.06688,137.2342353555,12.81216,3.73688,13.346,124.24,3.33,124.2846189196,136.68,12.81216,3.73688,13.346,12.81216,3.73688,13.346,0.0,0.0,0.0,136.16
2021-02-11 09:00:00,127.12328,9.90679,127.5087165886,17.30328,5.04679,18.02425,109.82,4.86,109.9274851891,136.75,146.01328,18.62679,147.1965870598,17.30328,5.04679,18.02425,128.71,13.58,129.4244200296,136.65,138.98328,8.37679,139.2354937875,17.30328,5.04679,18.02425,121.68,3.33,121.7255573,136.74,17.30328,5.04679,18.02425,17.30328,5.04679,18.02425,0.0,0.0,0.0,136.35
2021-02-11 09:30:00,128.00304,8.48922,128.2842356077,18.20304,5.30922,18.9615,109.8,3.18,109.8460395281,136.94,146.75304,21.83922,148.369155418,18.20304,5.30922,18.9615,128.55,16.53,129.6084233374,136.71,139.87304,6.73922,140.035296997,18.20304,5.30922,18.9615,121.67,1.43,121.6784031782,136.94,18.20304,5.30922,18.9615,18.20304,5.30922,18.9615,0.0,0.0,0.0,136.4
2021-02-11 10:00:00,124.88832,8.73826,125.1936486418,23.06832,6.72826,24.0295,101.82,2.01,101.8398374901,136.65,142.23832,23.32826,144.1386394797,23.06832,6.72826,24.0295,119.17,16.6,120.3206087917,136.58,135.85832,7.16826,136.0472971604,23.06832,6.72826,24.0295,112.79,0.44,112.7908582288,136.65,23.06832,6.72826,24.0295,23.06832,6.72826,24.0295,0.0,0.0,0.0,136.28
2021-02-11 10:30:00,122.46536,10.38823,122.9051655646,26.08536,7.60823,27.17225,96.38,2.7800000000000002,96.4200850446,136.95,138.92536,24.83823,141.1282867488,26.08536,7.60823,27.17225,112.84,17.23,114.1478799628,136.75,132.85536,8.51823,133.1281597674,26.08536,7.60823,27.17225,106.77,0.91,106.7738778916,136.95,26.08536,7.60823,27.17225,26.08536,7.60823,27.17225,0.0,0.0,0.0,136.45
2021-02-11 11:00:00,120.30888,12.65759,120.9728944494,29.64888,8.64759,30.88425,90.66,4.01,90.7486402102,137.26,135.64888,25.43759,138.0133675782,29.64888,8.64759,30.88425,106.0,16.79,107.3214987782,137.01,130.03888,10.90759,130.4955395072,29.64888,8.64759,30.88425,100.39,2.26,100.4154355665,137.26,29.64888,8.64759,30.88425,29.64888,8.64759,30.88425,0.0,0.0,0.0,136.69
2021-02-11 11:30:00,118.15256,14.46533,119.0347562965,36.29256,10.58533,37.80475,81.86,3.88,81.9519005271,137.69,132.17256,24.36533,134.3996090878,36.29256,10.58533,37.80475,95.88,13.78,96.8651784699,137.86,126.93256,12.60533,127.5569250671,36.29256,10.58533,37.80475,90.64,2.02,90.662506032,137.68,36.29256,10.58533,37.80475,36.29256,10.58533,37.80475,0.0,0.0,0.0,137.49
2021-02-11 12:00:00,117.75504,13.06647,118.4777704199,35.40504,10.32647,36.88025,82.35,2.74,82.3955708761,137.64,131.83504,25.38647,134.2570319606,35.40504,10.32647,36.88025,96.43,15.06,97.5989164899,137.77,126.57504,11.09647,127.0605068362,35.40504,10.32647,36.88025,91.17,0.77,91.1732515599,137.64,35.40504,10.32647,36.88025,35.40504,10.32647,36.88025,0.0,0.0,0.0,137.41
2021-02-11 12:30:00,121.20208,10.44269,121.651115781,30.83208,8.99269,32.11675,90.37,1.45,90.3816319835,137.24,136.72208,25.09269,139.00564827,30.83208,8.99269,32.11675,105.89,16.1,107.1069656932,137.35,130.92208,9.64269,131.2767020532,30.83208,8.99269,32.11675,100.09,0.65,100.0921105782,137.24,30.83208,8.99269,32.11675,30.83208,8.99269,32.11675,0.0,0.0,0.0,137.01
2021-02-11 13:00:00,120.38696,10.55203,120.8485228506,29.52696,8.61203,30.75725,90.86,1.94,90.880708624,137.45,135.94696,24.28203,138.0984899054,29.52696,8.61203,30.75725,106.42,15.67,107.5674918365,137.55,130.14696,8.93203,130.4531040534,29.52696,8.61203,30.75725,100.62,0.32,100.6205088439,137.45,29.52696,8.61203,30.75725,29.52696,8.61203,30.75725,0.0,0.0,0.0,137.22
